Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,-1.2216,0.16870000000000002,1.2331935168000001,0.0984,0.0287,0.10250000000000001,-1.32,0.14,1.3274034805000001,-1.2216,0.16870000000000002,1.2331935168000001,0.0984,0.0287,0.10250000000000001,-1.32,0.14,1.3274034805000001
2019-03-31 01:00:00,-1.18024,0.18368,1.1944474873,0.14976,0.043680000000000004,0.156,-1.33,0.14,1.3373481221999999,-1.19024,0.18368,1.204329523,0.14976,0.043680000000000004,0.156,-1.34,0.14,1.3472935834
2019-03-31 01:30:00,0.09516000000000001,0.029880000000000004,0.0997408642,0.09216,0.02688,0.096,0.003,0.003,0.0042426407000000005,0.09516000000000001,0.029880000000000004,0.0997408642,0.09216,0.02688,0.096,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.08748,0.02764,0.0917426836,0.08448000000000001,0.024640000000000002,0.088,0.003,0.003,0.0042426407000000005,0.08748,0.02764,0.0917426836,0.08448000000000001,0.024640000000000002,0.088,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,-1.58712,0.15834,1.5949988871,0.06288,0.018340000000000002,0.0655,-1.65,0.14,1.6559287424,-1.58712,0.15834,1.5949988871,0.06288,0.018340000000000002,0.0655,-1.65,0.14,1.6559287424
2019-03-31 03:00:00,-1.32568,0.15876,1.3351525007,0.06432,0.018760000000000002,0.067,-1.3900000000000001,0.14,1.3970325694,-1.32568,0.15876,1.3351525007,0.06432,0.018760000000000002,0.067,-1.3900000000000001,0.14,1.3970325694
2019-03-31 03:30:00,-1.30936,0.16352000000000003,1.3195311288,0.08064,0.023520000000000003,0.084,-1.3900000000000001,0.14,1.3970325694,-1.30936,0.16352000000000003,1.3195311288,0.08064,0.023520000000000003,0.084,-1.3900000000000001,0.14,1.3970325694
2019-03-31 04:00:00,-1.20296,0.17122,1.2150839683,0.10704000000000001,0.03122,0.1115,-1.31,0.14,1.3174596768,-1.20296,0.17122,1.2150839683,0.10704000000000001,0.03122,0.1115,-1.31,0.14,1.3174596768
2019-03-31 04:30:00,-1.21496,0.16772,1.2264818792,0.09504000000000001,0.02772,0.099,-1.31,0.14,1.3174596768,-1.21496,0.16772,1.2264818792,0.09504000000000001,0.02772,0.099,-1.31,0.14,1.3174596768
2019-03-31 05:00:00,-1.06536,0.17052,1.0789202936,0.10464000000000001,0.030520000000000002,0.109,-1.17,0.14,1.1783462988,-1.06536,0.17052,1.0789202936,0.10464000000000001,0.030520000000000002,0.109,-1.17,0.14,1.1783462988
2019-03-31 05:30:00,-1.19528,0.17346,1.2078007493,0.11472,0.033460000000000004,0.11950000000000001,-1.31,0.14,1.3174596768,-1.19528,0.17346,1.2078007493,0.11472,0.033460000000000004,0.11950000000000001,-1.31,0.14,1.3174596768
2019-03-31 06:00:00,-1.13224,0.19768000000000002,1.1493671302,0.19776000000000002,0.05768,0.20600000000000002,-1.33,0.14,1.3373481221999999,-1.13224,0.19768000000000002,1.1493671302,0.19776000000000002,0.05768,0.20600000000000002,-1.33,0.14,1.3373481221999999
2019-03-31 06:30:00,-1.216,0.1645,1.2270763016,0.084,0.0245,0.08750000000000001,-1.3,0.14,1.3075167303,-1.216,0.1645,1.2270763016,0.084,0.0245,0.08750000000000001,-1.3,0.14,1.3075167303
2019-03-31 07:00:00,-0.9568800000000001,0.18466000000000002,0.9745350943000001,0.15312,0.044660000000000005,0.1595,-1.11,0.14,1.1187939935,-0.9568800000000001,0.18466000000000002,0.9745350943000001,0.15312,0.044660000000000005,0.1595,-1.11,0.14,1.1187939935
2019-03-31 07:30:00,-1.17624,0.05068,1.1773313043,0.17376000000000003,0.05068,0.181,-1.35,0.0,1.35,-1.17624,0.05068,1.1773313043,0.17376000000000003,0.05068,0.181,-1.35,0.0,1.35
2019-03-31 08:00:00,-0.95096,0.10472000000000001,0.9567085241000001,0.35904,0.10472000000000001,0.374,-1.31,0.0,1.31,-0.95096,0.10472000000000001,0.9567085241000001,0.35904,0.10472000000000001,0.374,-1.31,0.0,1.31
2019-03-31 08:30:00,-0.9926400000000001,0.11298000000000001,0.9990488727000001,0.38736000000000004,0.11298000000000001,0.4035,-1.38,0.0,1.38,-0.9926400000000001,0.11298000000000001,0.9990488727000001,0.38736000000000004,0.11298000000000001,0.4035,-1.38,0.0,1.38
2019-03-31 09:00:00,-0.70376,0.14182,0.7179074105000001,0.48624000000000006,0.14182,0.5065000000000001,-1.19,0.0,1.19,-0.70376,0.14182,0.7179074105000001,0.48624000000000006,0.14182,0.5065000000000001,-1.19,0.0,1.19
2019-03-31 09:30:00,-0.62056,0.17192000000000002,0.6439341581,0.5894400000000001,0.17192000000000002,0.614,-1.21,0.0,1.21,-0.62056,0.17192000000000002,0.6439341581,0.5894400000000001,0.17192000000000002,0.614,-1.21,0.0,1.21
2019-03-31 10:00:00,-0.5076,0.1757,0.537148257,0.6024,0.1757,0.6275000000000001,-1.11,0.0,1.11,-0.5176000000000001,0.1757,0.5466079491,0.6024,0.1757,0.6275000000000001,-1.12,0.0,1.12
2019-03-31 10:30:00,-0.38344000000000006,0.17108,0.4198745051,0.5865600000000001,0.17108,0.611,-0.97,0.0,0.97,-0.38344000000000006,0.17108,0.4198745051,0.5865600000000001,0.17108,0.611,-0.97,0.0,0.97
2019-03-31 11:00:00,-0.31624,0.15568,0.3524826237,0.53376,0.15568,0.556,-0.85,0.0,0.85,-0.31624,0.15568,0.3524826237,0.53376,0.15568,0.556,-0.85,0.0,0.85
2019-03-31 11:30:00,-0.20832,0.20174,0.28999353440000003,0.6916800000000001,0.20174,0.7205,-0.9,0.0,0.9,-0.19832000000000002,0.20174,0.2828954754,0.6916800000000001,0.20174,0.7205,-0.89,0.0,0.89
2019-03-31 12:00:00,-0.39568000000000003,0.17626000000000003,0.4331630755,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.0,0.0,1.0,-0.39568000000000003,0.17626000000000003,0.4331630755,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.0,0.0,1.0
2019-03-31 12:30:00,-0.34952000000000005,0.15764,0.3834248297,0.5404800000000001,0.15764,0.5630000000000001,-0.89,0.0,0.89,-0.34952000000000005,0.15764,0.3834248297,0.5404800000000001,0.15764,0.5630000000000001,-0.89,0.0,0.89
2019-03-31 13:00:00,-0.38776000000000005,0.15232,0.4166043687,0.52224,0.15232,0.544,-0.91,0.0,0.91,-0.38776000000000005,0.15232,0.4166043687,0.52224,0.15232,0.544,-0.91,0.0,0.91
2019-03-31 13:30:00,-0.40696000000000004,0.16422,0.4388446764,0.5630400000000001,0.16422,0.5865,-0.97,0.0,0.97,-0.39696000000000004,0.16422,0.4295875347,0.5630400000000001,0.16422,0.5865,-0.96,0.0,0.96
2019-03-31 14:00:00,-0.49048,0.00986,0.49057909660000004,0.47952000000000006,0.13986,0.4995,-0.97,-0.13,0.9786725704,-0.48048,0.00986,0.4805811586,0.47952000000000006,0.13986,0.4995,-0.96,-0.13,0.9687620967
2019-03-31 14:30:00,-0.5201600000000001,0.11662000000000002,0.5330728374,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.92,0.0,0.92,-0.5201600000000001,0.11662000000000002,0.5330728374,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.92,0.0,0.92
2019-03-31 15:00:00,-0.7592,0.1169,0.7681472841,0.40080000000000005,0.1169,0.41750000000000004,-1.16,0.0,1.16,-0.7592,0.1169,0.7681472841,0.40080000000000005,0.1169,0.41750000000000004,-1.16,0.0,1.16
2019-03-31 15:30:00,-0.8928,0.1071,0.8992008952,0.3672,0.1071,0.3825,-1.26,0.0,1.26,-0.8928,0.1071,0.8992008952,0.3672,0.1071,0.3825,-1.26,0.0,1.26
2019-03-31 16:00:00,-0.9784,0.09380000000000001,0.9828860565,0.3216,0.09380000000000001,0.335,-1.3,0.0,1.3,-0.9784,0.09380000000000001,0.9828860565,0.3216,0.09380000000000001,0.335,-1.3,0.0,1.3
2019-03-31 16:30:00,-0.88704,0.09128000000000001,0.8917241726,0.31296,0.09128000000000001,0.326,-1.2,0.0,1.2,-0.88704,0.09128000000000001,0.8917241726,0.31296,0.09128000000000001,0.326,-1.2,0.0,1.2
2019-03-31 17:00:00,-1.31352,0.06314,1.3150366725,0.21648,0.06314,0.2255,-1.53,0.0,1.53,-1.31352,0.06314,1.3150366725,0.21648,0.06314,0.2255,-1.53,0.0,1.53
2019-03-31 17:30:00,-1.28424,0.07168000000000001,1.2862388581,0.24576000000000003,0.07168000000000001,0.256,-1.53,0.0,1.53,-1.28424,0.07168000000000001,1.2862388581,0.24576000000000003,0.07168000000000001,0.256,-1.53,0.0,1.53
2019-03-31 18:00:00,-1.45824,0.23218000000000003,1.4766080895,0.28176,0.08218,0.29350000000000004,-1.74,0.15,1.7464535493,-1.45824,0.23218000000000003,1.4766080895,0.28176,0.08218,0.29350000000000004,-1.74,0.15,1.7464535493
2019-03-31 18:30:00,-1.56208,0.046060000000000004,1.5627589225,0.15792,0.046060000000000004,0.1645,-1.72,0.0,1.72,-1.5720800000000001,0.046060000000000004,1.5727546058000001,0.15792,0.046060000000000004,0.1645,-1.73,0.0,1.73
2019-03-31 19:00:00,-1.32896,-0.47928000000000004,1.4127434304,0.31104000000000004,0.09072000000000001,0.324,-1.6400000000000001,-0.5700000000000001,1.7362315514,-1.2989600000000001,0.70072,1.4759083982,0.31104000000000004,0.09072000000000001,0.324,-1.6099999999999999,0.61,1.7216852209
2019-03-31 19:30:00,-1.61704,0.056280000000000004,1.6180190975,0.19296000000000002,0.056280000000000004,0.201,-1.81,0.0,1.81,-1.61704,0.056280000000000004,1.6180190975,0.19296000000000002,0.056280000000000004,0.201,-1.81,0.0,1.81
2019-03-31 20:00:00,-1.56864,0.049980000000000004,1.5694360293,0.17136,0.049980000000000004,0.17850000000000002,-1.74,0.0,1.74,-1.56864,0.049980000000000004,1.5694360293,0.17136,0.049980000000000004,0.17850000000000002,-1.74,0.0,1.74
2019-03-31 20:30:00,-1.93768,0.032760000000000004,1.9379569139,0.11232,0.032760000000000004,0.117,-2.05,0.0,2.05,-1.93768,0.032760000000000004,1.9379569139,0.11232,0.032760000000000004,0.117,-2.05,0.0,2.05
2019-03-31 21:00:00,-1.8512,0.025900000000000003,1.8513811736,0.0888,0.025900000000000003,0.0925,-1.94,0.0,1.94,-1.8512,0.025900000000000003,1.8513811736,0.0888,0.025900000000000003,0.0925,-1.94,0.0,1.94
2019-03-31 21:30:00,-1.73168,0.06076,1.7327456247000002,0.20832,0.06076,0.217,-1.94,0.0,1.94,-1.73168,0.06076,1.7327456247000002,0.20832,0.06076,0.217,-1.94,0.0,1.94
2019-03-31 22:00:00,-1.74712,0.018340000000000002,1.7472162573999999,0.06288,0.018340000000000002,0.0655,-1.81,0.0,1.81,-1.74712,0.018340000000000002,1.7472162573999999,0.06288,0.018340000000000002,0.0655,-1.81,0.0,1.81
2019-03-31 22:30:00,-1.3872,0.0504,1.388115269,0.1728,0.0504,0.18,-1.56,0.0,1.56,-1.3872,0.1904,1.4002056992,0.1728,0.0504,0.18,-1.56,0.14,1.5662694531999999
2019-03-31 23:00:00,-1.59328,-0.44054000000000004,1.6530628088000001,0.06672,0.01946,0.0695,-1.6600000000000001,-0.46,1.7225562399999998,-1.5232800000000002,0.62946,1.6482117127,0.06672,0.01946,0.0695,-1.5899999999999999,0.61,1.7029973576000002
2019-03-31 23:30:00,-1.32328,-0.42054,1.3884969751,0.06672,0.01946,0.0695,-1.3900000000000001,-0.44,1.457978052,-1.24328,0.62946,1.393544061,0.06672,0.01946,0.0695,-1.31,0.61,1.4450605524
2019-04-01 00:00:00,-1.41328,-0.44054000000000004,1.480349908,0.06672,0.01946,0.0695,-1.48,-0.46,1.5498387013000001,-1.34328,0.62946,1.4834490385999999,0.06672,0.01946,0.0695,-1.4100000000000001,0.61,1.5362942427
2019-04-01 00:30:00,-0.9262400000000001,0.06818,0.9287459556000001,0.23376000000000002,0.06818,0.24350000000000002,-1.16,0.0,1.16,-0.9362400000000001,0.20818,0.9591059639,0.23376000000000002,0.06818,0.24350000000000002,-1.17,0.14,1.1783462988
2019-04-01 01:00:00,-1.42976,0.008820000000000001,1.4297872044,0.030240000000000003,0.008820000000000001,0.0315,-1.46,0.0,1.46,-1.42976,0.14882,1.4374842782,0.030240000000000003,0.008820000000000001,0.0315,-1.46,0.14,1.4666969694
2019-04-01 01:30:00,-0.9101600000000001,0.20412000000000002,0.9327680312000001,0.21984,0.06412000000000001,0.229,-1.13,0.14,1.1386395391,-0.9101600000000001,0.20412000000000002,0.9327680312000001,0.21984,0.06412000000000001,0.229,-1.13,0.14,1.1386395391
2019-04-01 02:00:00,-1.25272,0.16254000000000002,1.2632207448,0.07728,0.02254,0.0805,-1.33,0.14,1.3373481221999999,-1.25272,0.16254000000000002,1.2632207448,0.07728,0.02254,0.0805,-1.33,0.14,1.3373481221999999
2019-04-01 02:30:00,-1.15952,0.17514000000000002,1.1726724393,0.12048,0.035140000000000005,0.1255,-1.28,0.14,1.2876334882,-1.15952,0.17514000000000002,1.1726724393,0.12048,0.035140000000000005,0.1255,-1.28,0.14,1.2876334882
2019-04-01 03:00:00,-1.27048,0.15736,1.2801881112,0.05952,0.01736,0.062,-1.33,0.14,1.3373481221999999,-1.27048,0.15736,1.2801881112,0.05952,0.01736,0.062,-1.33,0.14,1.3373481221999999
2019-04-01 03:30:00,-1.1296,0.17220000000000002,1.1426499902,0.11040000000000001,0.0322,0.115,-1.24,0.14,1.2478781992,-1.1296,0.17220000000000002,1.1426499902,0.11040000000000001,0.0322,0.115,-1.24,0.14,1.2478781992
2019-04-01 04:00:00,-0.9576,0.1807,0.9745,0.2424,0.0707,0.2525,-1.2,0.11,1.2050311199000001,-0.9576,0.1907,0.9764037331000001,0.2424,0.0707,0.2525,-1.2,0.12,1.2059850745
2019-04-01 04:30:00,-1.3673600000000001,0.14952000000000001,1.3755106688,0.03264,0.00952,0.034,-1.4,0.14,1.406982587,-1.3673600000000001,0.14952000000000001,1.3755106688,0.03264,0.00952,0.034,-1.4,0.14,1.406982587
2019-04-01 05:00:00,-1.36592,0.14994000000000002,1.3741249761,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.4,0.14,1.406982587,-1.36592,0.14994000000000002,1.3741249761,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.4,0.14,1.406982587
2019-04-01 05:30:00,-1.69896,-0.45678,1.7592933382,0.011040000000000001,0.00322,0.0115,-1.71,-0.46,1.7707907837999999,-1.67896,0.53322,1.7615987767,0.011040000000000001,0.00322,0.0115,-1.69,0.53,1.7711578134
2019-04-01 06:00:00,-1.54536,-0.59948,1.6575626082000001,0.10464000000000001,0.030520000000000002,0.109,-1.65,-0.63,1.7661823235,-1.45536,0.49052000000000007,1.5358003125000002,0.10464000000000001,0.030520000000000002,0.109,-1.56,0.46,1.6264070831000002
2019-04-01 06:30:00,-2.05912,-0.6651600000000001,2.1638883982,0.05088,0.01484,0.053,-2.11,-0.68,2.2168671589,-1.97912,0.40484000000000003,2.0201018291,0.05088,0.01484,0.053,-2.03,0.39,2.0671236054
2019-04-01 07:00:00,-2.02856,-0.25208,2.0441624202,0.06144000000000001,0.017920000000000002,0.064,-2.09,-0.27,2.1073680267,-2.00856,-0.022080000000000002,2.0086813585,0.06144000000000001,0.017920000000000002,0.064,-2.07,-0.04,2.0703864374
2019-04-01 07:30:00,-2.01464,-0.17052,2.0218435647,0.13536,0.03948,0.14100000000000001,-2.15,-0.21,2.1602314691,-2.01464,-0.16052000000000002,2.0210247401,0.13536,0.03948,0.14100000000000001,-2.15,-0.2,2.1592822882
2019-04-01 08:00:00,-1.8732000000000002,-0.2026,1.8841244651,0.1968,0.0574,0.20500000000000002,-2.07,-0.26,2.0862646045,-1.8832,-0.2026,1.8940667887,0.1968,0.0574,0.20500000000000002,-2.08,-0.26,2.0961870146
2019-04-01 08:30:00,-2.4447200000000002,-0.31096,2.4644171725,0.06528,0.01904,0.068,-2.51,-0.33,2.5316002844,-2.4447200000000002,-0.30096,2.463175349,0.06528,0.01904,0.068,-2.51,-0.32,2.5303161858000003
2019-04-01 09:00:00,-2.09216,-0.30688000000000004,2.1145469491,0.14784,0.043120000000000006,0.154,-2.24,-0.35000000000000003,2.2671788637,-2.09216,-0.29688000000000003,2.1131188324,0.14784,0.043120000000000006,0.154,-2.24,-0.34,2.2656566377000003
2019-04-01 09:30:00,-2.08384,-0.33862000000000003,2.1111732875,0.17616,0.05138,0.1835,-2.26,-0.39,2.2934035842,-2.08384,-0.32862,2.1095924369,0.17616,0.05138,0.1835,-2.26,-0.38,2.2917242417
2019-04-01 10:00:00,-1.8195999999999999,-0.32280000000000003,1.8480108225,0.23040000000000002,0.06720000000000001,0.24,-2.05,-0.39,2.0867678357,-1.8195999999999999,-0.3128,1.8462903347,0.23040000000000002,0.06720000000000001,0.24,-2.05,-0.38,2.0849220609
2019-04-01 10:30:00,-1.49344,-0.28892,1.5211304348999999,0.34656000000000003,0.10108,0.361,-1.8399999999999999,-0.39,1.8808774548,-1.49344,-0.27892,1.5192627817000002,0.34656000000000003,0.10108,0.361,-1.8399999999999999,-0.38,1.8788294228
2019-04-01 11:00:00,-1.5956000000000001,-0.32830000000000004,1.6290243246,0.3144,0.0917,0.3275,-1.9100000000000001,-0.42,1.9556328899,-1.5956000000000001,-0.3183,1.6270384906,0.3144,0.0917,0.3275,-1.9100000000000001,-0.41000000000000003,1.9535096621
2019-04-01 11:30:00,-1.82176,-0.33218000000000003,1.8517972486,0.19824000000000003,0.05782,0.20650000000000002,-2.02,-0.39,2.0573040611,-1.82176,-0.32218,1.8500295808,0.19824000000000003,0.05782,0.20650000000000002,-2.02,-0.38,2.0554318281
2019-04-01 12:00:00,-1.72984,-0.34412000000000004,1.7637360914,0.26016,0.07588,0.271,-1.99,-0.42,2.033838735,-1.72984,-0.33412000000000003,1.7618123056,0.26016,0.07588,0.271,-1.99,-0.41000000000000003,2.031797234
2019-04-01 12:30:00,-1.47328,-0.28054,1.4997521962,0.30672000000000005,0.08946000000000001,0.3195,-1.78,-0.37,1.8180484042,-1.47328,-0.27054,1.4979138326,0.30672000000000005,0.08946000000000001,0.3195,-1.78,-0.36,1.8160396471
2019-04-01 13:00:00,-1.3904800000000002,-0.32264000000000004,1.4274211712,0.29952,0.08736000000000001,0.312,-1.69,-0.41000000000000003,1.7390227140999999,-1.3904800000000002,-0.32264000000000004,1.4274211712,0.29952,0.08736000000000001,0.312,-1.69,-0.41000000000000003,1.7390227140999999
2019-04-01 13:30:00,-1.36952,-0.27236000000000005,1.3963398583,0.30048,0.08764000000000001,0.313,-1.67,-0.36,1.7083617884,-1.36952,-0.26236000000000004,1.3944238237,0.30048,0.08764000000000001,0.313,-1.67,-0.35000000000000003,1.7062825088
2019-04-01 14:00:00,-1.3412,-0.2741,1.3689222951,0.32880000000000004,0.0959,0.3425,-1.67,-0.37,1.7104970038,-1.3412,-0.2741,1.3689222951,0.32880000000000004,0.0959,0.3425,-1.67,-0.37,1.7104970038
2019-04-01 14:30:00,-1.27152,-0.28836,1.3038077312,0.34848,0.10164000000000001,0.363,-1.62,-0.39,1.6662832892,-1.27152,-0.27836,1.3016325902,0.34848,0.10164000000000001,0.363,-1.62,-0.38,1.6639711536
2019-04-01 15:00:00,-1.31112,-0.29866000000000004,1.3447057113,0.27888,0.08134000000000001,0.29050000000000004,-1.5899999999999999,-0.38,1.6347782724000002,-1.31112,-0.28866,1.3425201116,0.27888,0.08134000000000001,0.29050000000000004,-1.5899999999999999,-0.37,1.6324827717
2019-04-01 15:30:00,-1.55888,-0.30384,1.5882145951000002,0.26112,0.07616,0.272,-1.82,-0.38,1.8592471595000002,-1.55888,-0.29384000000000005,1.5863318694,0.26112,0.07616,0.272,-1.82,-0.37,1.8572291189
2019-04-01 16:00:00,-1.4132,-0.2576,1.4364859902,0.3168,0.09240000000000001,0.33,-1.73,-0.35000000000000003,1.7650495743999999,-1.4132,-0.24760000000000001,1.4347264548,0.3168,0.09240000000000001,0.33,-1.73,-0.34,1.7630938716
2019-04-01 16:30:00,-1.43968,-0.19824000000000003,1.4532644632,0.28032,0.08176000000000001,0.292,-1.72,-0.28,1.7426416729,-1.43968,-0.12824000000000002,1.4453802268,0.28032,0.08176000000000001,0.292,-1.72,-0.21,1.7327723450999999
2019-04-01 17:00:00,-1.68064,-0.6035200000000001,1.7857175589,0.15936,0.04648,0.166,-1.8399999999999999,-0.65,1.9514353692,-1.59064,0.48648,1.6633695921,0.15936,0.04648,0.166,-1.75,0.44,1.8044666802
2019-04-01 17:30:00,-1.7492800000000002,-0.57854,1.8424681951,0.21072000000000002,0.06146000000000001,0.2195,-1.96,-0.64,2.061843835,-1.65928,0.52146,1.7392902719,0.21072000000000002,0.06146000000000001,0.2195,-1.87,0.46,1.9257466085
2019-04-01 18:00:00,-1.73296,-0.5737800000000001,1.8254790741,0.22704000000000002,0.06622,0.23650000000000002,-1.96,-0.64,2.061843835,-1.71296,0.52622,1.791965248,0.22704000000000002,0.06622,0.23650000000000002,-1.94,0.46,1.9937903601
2019-04-01 18:30:00,-1.962,0.0315,1.9622528507,0.108,0.0315,0.1125,-2.07,0.0,2.07,-1.962,0.0315,1.9622528507,0.108,0.0315,0.1125,-2.07,0.0,2.07
2019-04-01 19:00:00,-1.11536,-0.05698,1.1168145101,0.52464,0.15302000000000002,0.5465,-1.6400000000000001,-0.21,1.653390456,-1.12536,-0.02698,1.1256833702,0.52464,0.15302000000000002,0.5465,-1.65,-0.18,1.6597891432
2019-04-01 19:30:00,-1.55624,0.10318000000000001,1.559656709,0.35376,0.10318000000000001,0.3685,-1.9100000000000001,0.0,1.9100000000000001,-1.55624,0.10318000000000001,1.559656709,0.35376,0.10318000000000001,0.3685,-1.9100000000000001,0.0,1.9100000000000001
2019-04-01 20:00:00,-1.73136,-0.15748,1.7385072332,0.24864000000000003,0.07252,0.259,-1.98,-0.23,1.9933138237999999,-1.74136,-0.13748000000000002,1.7467785778,0.24864000000000003,0.07252,0.259,-1.99,-0.21,2.0010497245
2019-04-01 20:30:00,-2.2995200000000002,-0.11236000000000002,2.3022634515,0.060480000000000006,0.017640000000000003,0.063,-2.36,-0.13,2.3635777965,-2.2995200000000002,-0.12236000000000001,2.3027731543,0.060480000000000006,0.017640000000000003,0.063,-2.36,-0.14,2.3641488955
2019-04-01 21:00:00,-2.2104,0.1903,2.218576627,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.2800000000000002,0.17,2.2863289352000002,-2.2104,-0.1497,2.2154634391,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.2800000000000002,-0.17,2.2863289352000002
2019-04-01 21:30:00,-1.75896,0.055720000000000006,1.7598423225,0.19104000000000002,0.055720000000000006,0.199,-1.9500000000000002,0.0,1.9500000000000002,-1.75896,-0.11428,1.7626684884000001,0.19104000000000002,0.055720000000000006,0.199,-1.9500000000000002,-0.17,1.9573962297
2019-04-01 22:00:00,-1.84992,0.03794,1.8503090147,0.13008,0.03794,0.1355,-1.98,0.0,1.98,-1.84992,0.03794,1.8503090147,0.13008,0.03794,0.1355,-1.98,0.0,1.98
2019-04-01 22:30:00,-1.54472,0.054040000000000005,1.5456649702,0.18528000000000003,0.054040000000000005,0.193,-1.73,0.0,1.73,-1.54472,0.054040000000000005,1.5456649702,0.18528000000000003,0.054040000000000005,0.193,-1.73,0.0,1.73
2019-04-01 23:00:00,-1.44712,0.035840000000000004,1.4475637464,0.12288000000000002,0.035840000000000004,0.128,-1.57,0.0,1.57,-1.44712,0.035840000000000004,1.4475637464,0.12288000000000002,0.035840000000000004,0.128,-1.57,0.0,1.57
2019-04-01 23:30:00,-1.14672,0.20804000000000003,1.1654387157000001,0.23328000000000002,0.06804,0.243,-1.38,0.14,1.3870832708,-1.14672,0.06804,1.1487367845,0.23328000000000002,0.06804,0.243,-1.38,0.0,1.38
2019-04-02 00:00:00,-0.9888800000000001,-0.42384000000000005,1.0758828933,0.26112,0.07616,0.272,-1.25,-0.5,1.3462912018,-0.9688800000000001,0.6561600000000001,1.1701599891,0.26112,0.07616,0.272,-1.23,0.58,1.3598897014
2019-04-02 00:30:00,0.26,0.155,0.3026962174,0.84,0.245,0.875,-0.58,-0.09,0.5869412236,0.26,0.23500000000000001,0.3504639782,0.84,0.245,0.875,-0.58,-0.01,0.5800862005
2019-04-02 01:00:00,0.58016,0.42588000000000004,0.7196939627000001,0.98016,0.28588,1.021,-0.4,0.14,0.423792402,0.58016,0.43588000000000005,0.7256562547000001,0.98016,0.28588,1.021,-0.4,0.15,0.42720018730000003
2019-04-02 01:30:00,0.5625600000000001,0.42658,0.7060058428,0.9825600000000001,0.28658,1.0235,-0.42,0.14,0.4427188724,0.5625600000000001,0.42658,0.7060058428,0.9825600000000001,0.28658,1.0235,-0.42,0.14,0.4427188724
2019-04-02 02:00:00,0.22232000000000002,0.38276000000000004,0.4426413898,0.8323200000000001,0.24276000000000003,0.867,-0.61,0.14,0.6258594091,0.22232000000000002,0.38276000000000004,0.4426413898,0.8323200000000001,0.24276000000000003,0.867,-0.61,0.14,0.6258594091
2019-04-02 02:30:00,-1.1456,0.2267,1.1678151609,0.19440000000000002,0.0567,0.2025,-1.34,0.17,1.3507405376000001,-1.1556,0.1967,1.1722210756,0.19440000000000002,0.0567,0.2025,-1.35,0.14,1.3572398462
2019-04-02 03:00:00,-1.38784,0.009380000000000001,1.387871698,0.03216,0.009380000000000001,0.0335,-1.42,0.0,1.42,-1.38784,0.009380000000000001,1.387871698,0.03216,0.009380000000000001,0.0335,-1.42,0.0,1.42
2019-04-02 03:30:00,-1.1972800000000001,0.029960000000000004,1.1976547917,0.10272,0.029960000000000004,0.107,-1.3,0.0,1.3,-1.1972800000000001,0.029960000000000004,1.1976547917,0.10272,0.029960000000000004,0.107,-1.3,0.0,1.3
2019-04-02 04:00:00,-1.18888,0.02366,1.1891154065,0.08112000000000001,0.02366,0.0845,-1.27,0.0,1.27,-1.18888,0.02366,1.1891154065,0.08112000000000001,0.02366,0.0845,-1.27,0.0,1.27
2019-04-02 04:30:00,-1.29496,0.010220000000000002,1.2950003282,0.03504,0.010220000000000002,0.036500000000000005,-1.33,0.0,1.33,-1.29496,0.010220000000000002,1.2950003282,0.03504,0.010220000000000002,0.036500000000000005,-1.33,0.0,1.33
2019-04-02 05:00:00,-1.334,0.0105,1.3340413224,0.036000000000000004,0.0105,0.0375,-1.37,0.0,1.37,-1.334,0.0105,1.3340413224,0.036000000000000004,0.0105,0.0375,-1.37,0.0,1.37
2019-04-02 05:30:00,-1.4292,-0.1381,1.4358566259,0.0408,0.0119,0.0425,-1.47,-0.15,1.4776332427,-1.4292,-0.12810000000000002,1.4349293537,0.0408,0.0119,0.0425,-1.47,-0.14,1.4766516177
2019-04-02 06:00:00,-1.81272,-0.13496000000000002,1.8177370547,0.01728,0.00504,0.018000000000000002,-1.83,-0.14,1.8353473786,-1.81272,-0.12496000000000002,1.8170219591,0.01728,0.00504,0.018000000000000002,-1.83,-0.13,1.8346116755000001
2019-04-02 06:30:00,-1.83704,-0.11872,1.8408721846,0.07296000000000001,0.02128,0.076,-1.9100000000000001,-0.14,1.9151240169000001,-1.83704,-0.10872000000000001,1.8402543302,0.07296000000000001,0.02128,0.076,-1.9100000000000001,-0.13,1.9144189719
2019-04-02 07:00:00,-1.82016,-0.19088000000000002,1.8301414153,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.92,-0.22,1.9325630649,-1.8101600000000002,-0.08088000000000001,1.8119660041,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.9100000000000001,-0.11,1.9131649171
2019-04-02 07:30:00,-1.87792,-0.20106000000000002,1.8886526017,0.20208,0.058940000000000006,0.21050000000000002,-2.08,-0.26,2.0961870146,-1.87792,-0.20106000000000002,1.8886526017,0.20208,0.058940000000000006,0.21050000000000002,-2.08,-0.26,2.0961870146
2019-04-02 08:00:00,-2.30744,-0.6284200000000001,2.3914830231,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.45,-0.67,2.5399606296,-2.24744,0.021580000000000002,2.2475436036,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.39,-0.02,2.3900836805
2019-04-02 08:30:00,-2.4927200000000003,-0.36996,2.520024484,0.13728,0.040040000000000006,0.14300000000000002,-2.63,-0.41000000000000003,2.6617663308,-2.4927200000000003,-0.36996,2.520024484,0.13728,0.040040000000000006,0.14300000000000002,-2.63,-0.41000000000000003,2.6617663308
2019-04-02 09:00:00,-2.44272,-0.36996,2.4705771391,0.13728,0.040040000000000006,0.14300000000000002,-2.58,-0.41000000000000003,2.6123743989,-2.44272,-0.36996,2.4705771391,0.13728,0.040040000000000006,0.14300000000000002,-2.58,-0.41000000000000003,2.6123743989
2019-04-02 09:30:00,-2.76064,-0.38852000000000003,2.7878452253,0.039360000000000006,0.01148,0.041,-2.8,-0.4,2.8284271247,-2.76064,-0.37852,2.7864691995,0.039360000000000006,0.01148,0.041,-2.8,-0.39,2.8270302439
2019-04-02 10:00:00,-2.35024,-0.35882000000000003,2.3774734173,0.20976000000000003,0.061180000000000005,0.2185,-2.56,-0.42,2.5942243542,-2.35024,-0.34882,2.3759847327,0.20976000000000003,0.061180000000000005,0.2185,-2.56,-0.41000000000000003,2.5926241532
2019-04-02 10:30:00,-1.30232,-0.58526,1.4277838247,0.66768,0.19474000000000002,0.6955,-1.97,-0.78,2.1187968284,-1.23232,0.19474000000000002,1.2476122194,0.66768,0.19474000000000002,0.6955,-1.9,0.0,1.9
2019-04-02 11:00:00,-1.25864,-0.32252000000000003,1.299305122,0.7113600000000001,0.20748000000000003,0.741,-1.97,-0.53,2.040049019,-1.22864,-0.06252,1.2302296534,0.7113600000000001,0.20748000000000003,0.741,-1.94,-0.27,1.9586985475
2019-04-02 11:30:00,-0.6288800000000001,-0.57384,0.8513415296,0.9811200000000001,0.28616,1.022,-1.6099999999999999,-0.86,1.8252944968,-0.55888,0.22616000000000003,0.6029056311000001,0.9811200000000001,0.28616,1.022,-1.54,-0.06,1.5411683879
2019-04-02 12:00:00,-1.48096,-0.82528,1.6953847941,0.59904,0.17472000000000001,0.624,-2.08,-1.0,2.3078994779,-1.39096,0.31472,1.426120051,0.59904,0.17472000000000001,0.624,-1.99,0.14,1.9949185447
2019-04-02 12:30:00,-1.6134400000000002,-0.77392,1.7894526537000002,0.46656000000000003,0.13608,0.486,-2.08,-0.91,2.2703523956,-1.52344,0.31608,1.5558843145,0.46656000000000003,0.13608,0.486,-1.99,0.18,1.9981241203
2019-04-02 13:00:00,-1.57424,-0.39582,1.6232390613,0.42576,0.12418000000000001,0.4435,-2.0,-0.52,2.0664946165,-1.54424,-0.035820000000000005,1.5446553823,0.42576,0.12418000000000001,0.4435,-1.97,-0.16,1.9764867821
2019-04-02 13:30:00,-1.97824,-0.24032,1.9927837815,0.34176,0.09968,0.356,-2.32,-0.34,2.3447814397,-1.97824,-0.23032000000000002,1.9916025708,0.34176,0.09968,0.356,-2.32,-0.33,2.3433522996000002
2019-04-02 14:00:00,-2.31016,-0.32338,2.3326838298,0.15984,0.04662,0.1665,-2.47,-0.37,2.4975588081,-2.31016,-0.30338000000000004,2.3299954185000002,0.15984,0.04662,0.1665,-2.47,-0.35000000000000003,2.4946743274
2019-04-02 14:30:00,-1.96744,-0.25092000000000003,1.983376162,0.20256000000000002,0.05908000000000001,0.211,-2.17,-0.31,2.1920310217,-1.96744,-0.24092000000000002,1.9821358681999999,0.20256000000000002,0.05908000000000001,0.211,-2.17,-0.30000000000000004,2.1906391761
2019-04-02 15:00:00,-1.79888,-0.25134,1.8163537789,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.0,-0.31,2.0238824077,-1.79888,-0.24134000000000003,1.8149970386,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.0,-0.30000000000000004,2.0223748416
2019-04-02 15:30:00,-1.40904,-0.14222,1.4161992267999999,0.30096,0.08778000000000001,0.3135,-1.71,-0.23,1.7253985047,-1.40904,-0.13222,1.4152299636,0.30096,0.08778000000000001,0.3135,-1.71,-0.22,1.724093965
2019-04-02 16:00:00,-1.1697600000000001,-0.038680000000000006,1.1703993336,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.62,-0.17,1.6288953312,-1.1697600000000001,-0.038680000000000006,1.1703993336,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.62,-0.17,1.6288953312
2019-04-02 16:30:00,-1.04232,-0.00776,1.0423488859,0.48768000000000006,0.14224,0.508,-1.53,-0.15,1.537335357,-1.05232,-0.00776,1.0523486114,0.48768000000000006,0.14224,0.508,-1.54,-0.15,1.5472879499
2019-04-02 17:00:00,-1.25152,-0.02086,1.2516938324,0.40848,0.11914000000000001,0.42550000000000004,-1.6600000000000001,-0.14,1.6658931538,-1.25152,-0.010860000000000002,1.2515671177,0.40848,0.11914000000000001,0.42550000000000004,-1.6600000000000001,-0.13,1.6650825805
2019-04-02 17:30:00,-1.81536,0.04802000000000001,1.8159950027,0.16464,0.04802000000000001,0.1715,-1.98,0.0,1.98,-1.81536,0.04802000000000001,1.8159950027,0.16464,0.04802000000000001,0.1715,-1.98,0.0,1.98
2019-04-02 18:00:00,-1.74288,-0.07834,1.7446397479,0.17712000000000003,0.051660000000000005,0.1845,-1.92,-0.13,1.9243960091,-1.74288,0.051660000000000005,1.7436454485000001,0.17712000000000003,0.051660000000000005,0.1845,-1.92,0.0,1.92
2019-04-02 18:30:00,-1.19992,-0.014560000000000002,1.2000083333,0.43008,0.12544000000000002,0.448,-1.63,-0.14,1.6360012225,-1.19992,-0.014560000000000002,1.2000083333,0.43008,0.12544000000000002,0.448,-1.63,-0.14,1.6360012225
2019-04-02 19:00:00,-1.22176,-0.052180000000000004,1.222873767,0.43824,0.12782000000000002,0.4565,-1.6600000000000001,-0.18,1.6697305172,-1.22176,-0.03218,1.2221837219,0.43824,0.12782000000000002,0.4565,-1.6600000000000001,-0.16,1.6676930173
2019-04-02 19:30:00,-0.51736,0.027020000000000002,0.5180651021,0.81264,0.23702,0.8465,-1.33,-0.21,1.3464768843,-0.51736,0.06702000000000001,0.5216829018,0.81264,0.23702,0.8465,-1.33,-0.17,1.3408206442
2019-04-02 20:00:00,-2.06024,-0.08632000000000001,2.0620475261,0.14976,0.043680000000000004,0.156,-2.21,-0.13,2.2138202276,-2.06024,-0.08632000000000001,2.0620475261,0.14976,0.043680000000000004,0.156,-2.21,-0.13,2.2138202276
2019-04-02 20:30:00,-2.03,0.035,2.0303017017,0.12,0.035,0.125,-2.15,0.0,2.15,-2.03,0.035,2.0303017017,0.12,0.035,0.125,-2.15,0.0,2.15
2019-04-02 21:00:00,-2.14528,0.015960000000000002,2.1453393671,0.054720000000000005,0.015960000000000002,0.057,-2.2,0.0,2.2,-2.14528,0.015960000000000002,2.1453393671,0.054720000000000005,0.015960000000000002,0.057,-2.2,0.0,2.2
2019-04-02 21:30:00,-2.03384,0.03388,2.0341221694,0.11616000000000001,0.03388,0.121,-2.15,0.0,2.15,-2.03384,0.03388,2.0341221694,0.11616000000000001,0.03388,0.121,-2.15,0.0,2.15
2019-04-02 22:00:00,-2.36952,0.17014,2.3756204768,0.00048000000000000007,0.00014000000000000001,0.0005,-2.37,0.17,2.3760892239,-2.37952,0.24014000000000002,2.3916067089,0.00048000000000000007,0.00014000000000000001,0.0005,-2.38,0.24,2.3920702331
2019-04-02 22:30:00,-1.80512,0.021840000000000002,1.8052521154,0.07488,0.021840000000000002,0.078,-1.88,0.0,1.88,-1.80512,0.021840000000000002,1.8052521154,0.07488,0.021840000000000002,0.078,-1.88,0.0,1.88
2019-04-02 23:00:00,-1.68864,0.014980000000000002,1.6887064428,0.05136,0.014980000000000002,0.053500000000000006,-1.74,0.0,1.74,-1.68864,0.014980000000000002,1.6887064428,0.05136,0.014980000000000002,0.053500000000000006,-1.74,0.0,1.74
2019-04-02 23:30:00,-1.71568,0.00126,1.7156804627,0.00432,0.00126,0.0045000000000000005,-1.72,0.0,1.72,-1.71568,0.00126,1.7156804627,0.00432,0.00126,0.0045000000000000005,-1.72,0.0,1.72
2019-04-03 00:00:00,-1.36544,0.16758,1.3756850839,0.09456,0.027580000000000004,0.0985,-1.46,0.14,1.4666969694,-1.36544,0.16758,1.3756850839,0.09456,0.027580000000000004,0.0985,-1.46,0.14,1.4666969694
2019-04-03 00:30:00,-1.71,0.0,1.71,0.0,0.0,0.0,-1.71,0.0,1.71,-1.71,0.14,1.7157214226000002,0.0,0.0,0.0,-1.71,0.14,1.7157214226000002
2019-04-03 01:00:00,-1.53808,0.14056000000000002,1.5444893007,0.0019200000000000003,0.0005600000000000001,0.002,-1.54,0.14,1.5463505424,-1.53808,0.14056000000000002,1.5444893007,0.0019200000000000003,0.0005600000000000001,0.002,-1.54,0.14,1.5463505424
2019-04-03 01:30:00,-1.57424,0.14168,1.5806026699,0.00576,0.00168,0.006,-1.58,0.14,1.5861904047,-1.57424,0.14168,1.5806026699,0.00576,0.00168,0.006,-1.58,0.14,1.5861904047
2019-04-03 02:00:00,-1.16624,0.17318,1.1790280107,0.11376000000000001,0.03318,0.11850000000000001,-1.28,0.14,1.2876334882,-1.16624,0.17318,1.1790280107,0.11376000000000001,0.03318,0.11850000000000001,-1.28,0.14,1.2876334882
2019-04-03 02:30:00,-1.6142400000000001,0.14168,1.6204456177000002,0.00576,0.00168,0.006,-1.62,0.14,1.6260381299,-1.6142400000000001,0.14168,1.6204456177000002,0.00576,0.00168,0.006,-1.62,0.14,1.6260381299
2019-04-03 03:00:00,-1.6995200000000001,0.14014000000000001,1.7052880842,0.00048000000000000007,0.00014000000000000001,0.0005,-1.7000000000000002,0.14,1.7057549648,-1.6995200000000001,0.14014000000000001,1.7052880842,0.00048000000000000007,0.00014000000000000001,0.0005,-1.7000000000000002,0.14,1.7057549648
2019-04-03 03:30:00,-1.41856,0.14042000000000002,1.4254929849,0.00144,0.00042,0.0015,-1.42,0.14,1.4268847185,-1.41856,0.14042000000000002,1.4254929849,0.00144,0.00042,0.0015,-1.42,0.14,1.4268847185
2019-04-03 04:00:00,-1.3873600000000001,0.00952,1.3873926625,0.03264,0.00952,0.034,-1.42,0.0,1.42,-1.3873600000000001,0.14952000000000001,1.3953938512000001,0.03264,0.00952,0.034,-1.42,0.14,1.4268847185
2019-04-03 04:30:00,-0.72048,-0.27264000000000005,0.7703401846,0.29952,0.08736000000000001,0.312,-1.02,-0.36,1.0816653826,-0.72048,0.50736,0.8811955515000001,0.29952,0.08736000000000001,0.312,-1.02,0.42,1.1030865787
2019-04-03 05:00:00,-0.6976800000000001,0.21526,0.7301330358,0.29232,0.08526,0.3045,-0.99,0.13,0.9984988733000001,-0.6976800000000001,0.22526000000000002,0.7331435398,0.29232,0.08526,0.3045,-0.99,0.14,0.9998499887000001
2019-04-03 05:30:00,-1.43832,-0.57576,1.5492785418000001,0.15168,0.04424,0.158,-1.5899999999999999,-0.62,1.7066048166,-1.39832,0.5842400000000001,1.5154653411,0.15168,0.04424,0.158,-1.55,0.54,1.6413713778
2019-04-03 06:00:00,-1.3882400000000001,-0.60282,1.513473571,0.16176000000000001,0.04718000000000001,0.1685,-1.55,-0.65,1.6807736314000001,-1.30824,0.54718,1.4180612998,0.16176000000000001,0.04718000000000001,0.1685,-1.47,0.5,1.5527073131
2019-04-03 06:30:00,-1.43496,-0.07728,1.4370394567,0.21504,0.06272000000000001,0.224,-1.65,-0.14,1.6559287424,-1.43496,-0.07728,1.4370394567,0.21504,0.06272000000000001,0.224,-1.65,-0.14,1.6559287424
2019-04-03 07:00:00,-1.9356,-0.2983,1.9584509823,0.07440000000000001,0.0217,0.0775,-2.01,-0.32,2.0353132437,-1.9156,0.0117,1.91563573,0.07440000000000001,0.0217,0.0775,-1.99,-0.01,1.9900251254999999
2019-04-03 07:30:00,-1.9208,-0.1894,1.9301152815,0.13920000000000002,0.040600000000000004,0.145,-2.06,-0.23,2.0728000386,-1.9208,-0.1794,1.9291596616,0.13920000000000002,0.040600000000000004,0.145,-2.06,-0.22,2.071714266
2019-04-03 08:00:00,-2.19304,-0.28172,2.211060967,0.09696,0.028280000000000003,0.101,-2.29,-0.31,2.3108872755,-2.19304,-0.27172,2.2098090868,0.09696,0.028280000000000003,0.101,-2.29,-0.30000000000000004,2.309567059
2019-04-03 08:30:00,-2.46584,-0.32712,2.4874433461,0.044160000000000005,0.01288,0.046,-2.51,-0.34,2.5329232124,-2.46584,-0.31712,2.4861480246,0.044160000000000005,0.01288,0.046,-2.51,-0.33,2.5316002844
2019-04-03 09:00:00,-2.608,-0.339,2.6299401134,0.07200000000000001,0.021,0.075,-2.68,-0.36,2.7040710050000003,-2.608,-0.329,2.6286698157,0.07200000000000001,0.021,0.075,-2.68,-0.35000000000000003,2.7027578508
2019-04-03 09:30:00,-2.08184,-0.30512,2.1040807969,0.18816000000000002,0.054880000000000005,0.196,-2.27,-0.36,2.2983689869,-2.08184,-0.29512000000000005,2.102653942,0.18816000000000002,0.054880000000000005,0.196,-2.27,-0.35000000000000003,2.296823894
2019-04-03 10:00:00,-2.05712,-0.32666,2.0828944884,0.18288000000000001,0.053340000000000005,0.1905,-2.24,-0.38,2.2720035211000003,-2.05712,-0.31666000000000005,2.0813496222,0.18288000000000001,0.053340000000000005,0.1905,-2.24,-0.37,2.2703523956
2019-04-03 10:30:00,-1.9628800000000002,-0.41834000000000005,2.0069644367,0.17712000000000003,0.051660000000000005,0.1845,-2.14,-0.47000000000000003,2.1910043359,-1.9428800000000002,-0.16834000000000002,1.9501592371,0.17712000000000003,0.051660000000000005,0.1845,-2.12,-0.22,2.1313845265
2019-04-03 11:00:00,-1.9037600000000001,-0.44568,1.9552321601,0.18624000000000002,0.05432000000000001,0.194,-2.09,-0.5,2.1489765006,-1.88376,-0.25568,1.9010323511,0.18624000000000002,0.05432000000000001,0.194,-2.07,-0.31,2.0930838493
2019-04-03 11:30:00,-2.05192,-0.35556000000000004,2.0824981633,0.11808,0.034440000000000005,0.123,-2.17,-0.39,2.2047675614,-2.05192,-0.28556000000000004,2.0716950065,0.11808,0.034440000000000005,0.123,-2.17,-0.32,2.1934675744
2019-04-03 12:00:00,-2.28152,-0.81086,2.4213276214,0.16848000000000002,0.04914,0.17550000000000002,-2.45,-0.86,2.5965554105,-2.20152,0.09914,2.2037511316,0.16848000000000002,0.04914,0.17550000000000002,-2.37,0.05,2.3705273675000003
2019-04-03 12:30:00,-1.62304,-0.86172,1.837612636,0.33696000000000004,0.09828,0.35100000000000003,-1.96,-0.96,2.1824756585,-1.52304,0.32828,1.5580175224000001,0.33696000000000004,0.09828,0.35100000000000003,-1.8599999999999999,0.23,1.8741664814
2019-04-03 13:00:00,-1.2683200000000001,-0.28326,1.2995660237,0.33168000000000003,0.09674,0.34550000000000003,-1.6,-0.38,1.6445060049,-1.2683200000000001,-0.22326000000000001,1.2878201155,0.33168000000000003,0.09674,0.34550000000000003,-1.6,-0.32,1.6316862443
2019-04-03 13:30:00,-1.06928,-0.24854,1.0977849744000001,0.45072,0.13146000000000002,0.46950000000000003,-1.52,-0.38,1.5667801377,-1.06928,-0.22854000000000002,1.0934304962,0.45072,0.13146000000000002,0.46950000000000003,-1.52,-0.36,1.5620499352000001
2019-04-03 14:00:00,-1.53992,-0.29706000000000005,1.5683106357,0.25008,0.07294,0.2605,-1.79,-0.37,1.8278402556,-1.53992,-0.28706000000000004,1.5664472701,0.25008,0.07294,0.2605,-1.79,-0.36,1.8258422714
2019-04-03 14:30:00,-1.53104,-0.69572,1.6816984866,0.28896000000000005,0.08428000000000001,0.301,-1.82,-0.78,1.9801010075,-1.4610400000000001,0.16428,1.47024685,0.28896000000000005,0.08428000000000001,0.301,-1.75,0.08,1.7518276171
2019-04-03 15:00:00,-1.13728,-0.82254,1.4035589941,0.40272,0.11746000000000001,0.41950000000000004,-1.54,-0.9400000000000001,1.8042172818000002,-1.03728,0.37746,1.1038232875,0.40272,0.11746000000000001,0.41950000000000004,-1.44,0.26,1.4632839779
2019-04-03 15:30:00,-1.44112,-0.8211600000000001,1.6586532488999999,0.33888,0.09884000000000001,0.353,-1.78,-0.92,2.0036965838,-1.35112,0.35884000000000005,1.3979597276,0.33888,0.09884000000000001,0.353,-1.69,0.26,1.7098830369
2019-04-03 16:00:00,-1.03504,-0.48522000000000004,1.1431300232,0.56496,0.16478,0.5885,-1.6,-0.65,1.7269916039000002,-0.9750400000000001,0.34478000000000003,1.0342031957,0.56496,0.16478,0.5885,-1.54,0.18,1.5504837955
2019-04-03 16:30:00,-0.28672000000000003,0.11054000000000001,0.3072904977,0.8932800000000001,0.26054,0.9305,-1.18,-0.15,1.1894956915,-0.28672000000000003,0.12054000000000001,0.3110277319,0.8932800000000001,0.26054,0.9305,-1.18,-0.14,1.1882760622
2019-04-03 17:00:00,-0.9376000000000001,0.0082,0.9376358568000001,0.5424,0.1582,0.5650000000000001,-1.48,-0.15,1.4875819305,-0.9376000000000001,0.0182,0.9377766259,0.5424,0.1582,0.5650000000000001,-1.48,-0.14,1.4866068747
2019-04-03 17:30:00,-1.5056,0.0742,1.5074272785,0.2544,0.0742,0.265,-1.76,0.0,1.76,-1.5056,0.0742,1.5074272785,0.2544,0.0742,0.265,-1.76,0.0,1.76
2019-04-03 18:00:00,-1.5792000000000002,0.0644,1.5805125751,0.22080000000000002,0.0644,0.23,-1.8,0.0,1.8,-1.5792000000000002,0.0644,1.5805125751,0.22080000000000002,0.0644,0.23,-1.8,0.0,1.8
2019-04-03 18:30:00,-1.2396,-0.08030000000000001,1.2421981525,0.41040000000000004,0.1197,0.42750000000000005,-1.65,-0.2,1.6620770139,-1.2396,-0.08030000000000001,1.2421981525,0.41040000000000004,0.1197,0.42750000000000005,-1.65,-0.2,1.6620770139
2019-04-03 19:00:00,-1.726,-0.053,1.7268135394000002,0.264,0.077,0.275,-1.99,-0.13,1.9942417104999999,-1.726,0.08700000000000001,1.7281912510000002,0.264,0.077,0.275,-1.99,0.01,1.9900251254999999
2019-04-03 19:30:00,-2.29232,0.14224,2.2967288042,0.007680000000000001,0.0022400000000000002,0.008,-2.3,0.14,2.3042569301,-2.29232,0.14224,2.2967288042,0.007680000000000001,0.0022400000000000002,0.008,-2.3,0.14,2.3042569301
2019-04-03 20:00:00,-2.10632,-0.10976000000000001,2.1091778493,0.10368000000000001,0.030240000000000003,0.108,-2.21,-0.14,2.2144299492,-2.10632,-0.09976,2.1086811044,0.10368000000000001,0.030240000000000003,0.108,-2.21,-0.13,2.2138202276
2019-04-03 20:30:00,-2.05112,0.046340000000000006,2.0516434023,0.15888000000000002,0.046340000000000006,0.1655,-2.21,0.0,2.21,-2.05112,0.046340000000000006,2.0516434023,0.15888000000000002,0.046340000000000006,0.1655,-2.21,0.0,2.21
2019-04-03 21:00:00,-2.1676,0.0182,2.1676764057,0.062400000000000004,0.0182,0.065,-2.23,0.0,2.23,-2.1676,0.1882,2.1757548116,0.062400000000000004,0.0182,0.065,-2.23,0.17,2.2364704335
2019-04-03 21:30:00,-2.1492,0.0119,2.1492329446,0.0408,0.0119,0.0425,-2.19,0.0,2.19,-2.1492,0.0119,2.1492329446,0.0408,0.0119,0.0425,-2.19,0.0,2.19
2019-04-03 22:00:00,-1.838,0.0385,1.8384031794,0.132,0.0385,0.1375,-1.97,0.0,1.97,-1.838,0.0385,1.8384031794,0.132,0.0385,0.1375,-1.97,0.0,1.97
2019-04-03 22:30:00,-1.66616,-0.51388,1.7436059761,0.12384,0.036120000000000006,0.129,-1.79,-0.55,1.8725917868000002,-1.66616,0.67612,1.7981177381,0.12384,0.036120000000000006,0.129,-1.79,0.64,1.9009734348
2019-04-03 23:00:00,-1.8349600000000001,-0.53978,1.9127050609,0.03504,0.010220000000000002,0.036500000000000005,-1.87,-0.55,1.9492049661,-1.75496,0.65022,1.8715423185,0.03504,0.010220000000000002,0.036500000000000005,-1.79,0.64,1.9009734348
2019-04-03 23:30:00,-1.60528,-0.45404000000000005,1.6682554361,0.054720000000000005,0.015960000000000002,0.057,-1.6600000000000001,-0.47000000000000003,1.7252536045,-1.57528,0.6359600000000001,1.6988090534,0.054720000000000005,0.015960000000000002,0.057,-1.63,0.62,1.7439323381
2019-04-04 00:00:00,-1.44,-0.41250000000000003,1.4979173041,0.06,0.0175,0.0625,-1.5,-0.43,1.560416611,-1.35,0.6375000000000001,1.4929521928,0.06,0.0175,0.0625,-1.4100000000000001,0.62,1.5402921801
2019-04-04 00:30:00,-1.16832,-0.38576000000000005,1.2303586469,0.15168,0.04424,0.158,-1.32,-0.43,1.3882723076,-1.08832,0.66424,1.2750118431,0.15168,0.04424,0.158,-1.24,0.62,1.386362146
2019-04-04 01:00:00,-1.32368,-0.40774000000000005,1.3850561902,0.07632000000000001,0.022260000000000002,0.0795,-1.4,-0.43,1.4645477118,-1.24368,0.62226,1.3906643916,0.07632000000000001,0.022260000000000002,0.0795,-1.32,0.6000000000000001,1.4499655168
2019-04-04 01:30:00,-1.51432,-0.42376,1.5724940699,0.05568000000000001,0.01624,0.058,-1.57,-0.44,1.6304907237,-1.42432,0.63624,1.5599643586,0.05568000000000001,0.01624,0.058,-1.48,0.62,1.6046183347
2019-04-04 02:00:00,-1.42096,-0.42278000000000004,1.482521585,0.05904,0.017220000000000003,0.061500000000000006,-1.48,-0.44,1.5440207252,-1.34096,0.6172200000000001,1.476189097,0.05904,0.017220000000000003,0.061500000000000006,-1.4,0.6000000000000001,1.5231546212
2019-04-04 02:30:00,-1.5236800000000001,-0.43524,1.584624435,0.01632,0.00476,0.017,-1.54,-0.44,1.6016241756,-1.44368,0.6347600000000001,1.5770644248,0.01632,0.00476,0.017,-1.46,0.63,1.5901257812
2019-04-04 03:00:00,-1.58,-0.44,1.6401219466999999,0.0,0.0,0.0,-1.58,-0.44,1.6401219466999999,-1.5,0.63,1.6269296236000002,0.0,0.0,0.0,-1.5,0.63,1.6269296236000002
2019-04-04 03:30:00,-1.45064,-0.42852,1.5126089382,0.039360000000000006,0.01148,0.041,-1.49,-0.44,1.5536087023,-1.37064,0.64148,1.5133243538999999,0.039360000000000006,0.01148,0.041,-1.4100000000000001,0.63,1.5443445211
2019-04-04 04:00:00,-1.22712,-0.41416000000000003,1.2951262487,0.12288000000000002,0.035840000000000004,0.128,-1.35,-0.45,1.4230249471,-1.14712,0.6558400000000001,1.3213668681000001,0.12288000000000002,0.035840000000000004,0.128,-1.27,0.62,1.4132586458
2019-04-04 04:30:00,-1.5876000000000001,-0.4393,1.6472577971,0.0024000000000000002,0.0007,0.0025,-1.5899999999999999,-0.44,1.6497575579000001,-1.5076,0.6207,1.6303761069,0.0024000000000000002,0.0007,0.0025,-1.51,0.62,1.6323296236
2019-04-04 05:00:00,-1.25736,-0.41298,1.3234449932,0.09264000000000001,0.027020000000000002,0.0965,-1.35,-0.44,1.4198943623,-1.17736,0.64702,1.3434327114,0.09264000000000001,0.027020000000000002,0.0965,-1.27,0.62,1.4132586458
2019-04-04 05:30:00,-1.54136,-0.48998,1.6173654658,0.06864,0.020020000000000003,0.07150000000000001,-1.6099999999999999,-0.51,1.6888457597,-1.50136,0.5500200000000001,1.5989383509000001,0.06864,0.020020000000000003,0.07150000000000001,-1.57,0.53,1.6570455636
2019-04-04 06:00:00,-1.52344,-0.09892000000000001,1.5266481585,0.10656,0.031080000000000003,0.111,-1.63,-0.13,1.6351758315,-1.52344,-0.09892000000000001,1.5266481585,0.10656,0.031080000000000003,0.111,-1.63,-0.13,1.6351758315
2019-04-04 06:30:00,-1.86416,-0.10788,1.8672789294,0.07584,0.02212,0.079,-1.94,-0.13,1.9443507914,-1.86416,-0.10788,1.8672789294,0.07584,0.02212,0.079,-1.94,-0.13,1.9443507914
2019-04-04 07:00:00,-2.0668,-0.15990000000000001,2.0729761817,0.1032,0.030100000000000002,0.1075,-2.17,-0.19,2.1783020911,-2.0668,-0.1499,2.0722288122,0.1032,0.030100000000000002,0.1075,-2.17,-0.18,2.1774526401
2019-04-04 07:30:00,-2.20824,-0.20032000000000003,2.2173073761,0.10176,0.02968,0.106,-2.31,-0.23,2.321421978,-2.20824,-0.20032000000000003,2.2173073761,0.10176,0.02968,0.106,-2.31,-0.23,2.321421978
2019-04-04 08:00:00,-2.37,-0.295,2.3882891366,0.12,0.035,0.125,-2.49,-0.33,2.5117722827,-2.37,-0.28500000000000003,2.3870745694,0.12,0.035,0.125,-2.49,-0.32,2.5104780421
2019-04-04 08:30:00,-2.34648,-0.33814000000000005,2.3707186780000002,0.14352,0.04186,0.1495,-2.49,-0.38,2.5188290931,-2.34648,-0.32814000000000004,2.3693130333,0.14352,0.04186,0.1495,-2.49,-0.37,2.5173398658
2019-04-04 09:00:00,-2.414,-0.372,2.4424946264000003,0.096,0.028,0.1,-2.51,-0.4,2.5416726776000003,-2.414,-0.362,2.4409916018,0.096,0.028,0.1,-2.51,-0.39,2.5401181075
2019-04-04 09:30:00,-2.11744,-0.35092,2.1463217373,0.20256000000000002,0.05908000000000001,0.211,-2.32,-0.41000000000000003,2.3559499146,-2.11744,-0.33092000000000005,2.1431425991,0.20256000000000002,0.05908000000000001,0.211,-2.32,-0.39,2.352551806
2019-04-04 10:00:00,-2.2156000000000002,-0.33580000000000004,2.2409027199000002,0.2544,0.0742,0.265,-2.47,-0.41000000000000003,2.5037971164,-2.2156000000000002,-0.3158,2.2379930742,0.2544,0.0742,0.265,-2.47,-0.39,2.500599928
2019-04-04 10:30:00,-1.8665600000000002,-0.27858000000000005,1.8872342329,0.31344000000000005,0.09142,0.3265,-2.18,-0.37,2.2111761576,-1.8665600000000002,-0.27858000000000005,1.8872342329,0.31344000000000005,0.09142,0.3265,-2.18,-0.37,2.2111761576
2019-04-04 11:00:00,-0.76648,-0.21564000000000003,0.7962362715,0.80352,0.23436,0.837,-1.57,-0.45,1.633217683,-0.76648,-0.20564000000000002,0.7935864162,0.80352,0.23436,0.837,-1.57,-0.44,1.6304907237
2019-04-04 11:30:00,0.00928,-0.09646,0.09690536620000001,1.10928,0.32354000000000005,1.1555,-1.1,-0.42,1.1774548824,0.00928,-0.08646000000000001,0.0869565984,1.10928,0.32354000000000005,1.1555,-1.1,-0.41000000000000003,1.1739250402
2019-04-04 12:00:00,-0.9184,-0.20620000000000002,0.9412635125000001,0.8016000000000001,0.2338,0.835,-1.72,-0.44,1.7753872817,-0.9184,-0.20620000000000002,0.9412635125000001,0.8016000000000001,0.2338,0.835,-1.72,-0.44,1.7753872817
