Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 12:30:00,-1.38256,-0.27158000000000004,1.408981139,0.5774400000000001,0.16842000000000001,0.6015,-1.96,-0.44,2.0087807247,-1.38256,-0.27158000000000004,1.408981139,0.5774400000000001,0.16842000000000001,0.6015,-1.96,-0.44,2.0087807247
2019-04-04 13:00:00,-1.59776,-0.25768,1.618405388,0.52224,0.15232,0.544,-2.12,-0.41000000000000003,2.1592822882,-1.60776,-0.24768,1.6267260372,0.52224,0.15232,0.544,-2.13,-0.4,2.1672332593
2019-04-04 13:30:00,-1.55528,-0.39404000000000006,1.6044199575,0.5347200000000001,0.15596000000000002,0.557,-2.09,-0.55,2.1611570975,-1.52528,0.015960000000000002,1.5253634977,0.5347200000000001,0.15596000000000002,0.557,-2.06,-0.14,2.0647518011
2019-04-04 14:00:00,-1.3487200000000001,-0.21046,1.3650417759,0.58128,0.16954000000000002,0.6055,-1.9300000000000002,-0.38,1.9670536342,-1.3487200000000001,-0.20046000000000003,1.3635357898,0.58128,0.16954000000000002,0.6055,-1.9300000000000002,-0.37,1.9651463050000002
2019-04-04 14:30:00,-0.9097600000000001,-0.07868,0.9131559560000001,0.6902400000000001,0.20132000000000003,0.719,-1.6,-0.28,1.6243152403,-0.9097600000000001,-0.06868,0.9123487272,0.6902400000000001,0.20132000000000003,0.719,-1.6,-0.27,1.622621336
2019-04-04 15:00:00,-1.15984,-0.08662,1.1630700108,0.56016,0.16338000000000003,0.5835,-1.72,-0.25,1.7380736463000002,-1.15984,-0.07662000000000001,1.1623680355000001,0.56016,0.16338000000000003,0.5835,-1.72,-0.24,1.7366634677000001
2019-04-04 15:30:00,-1.21496,-0.08228,1.2177429121,0.57504,0.16772,0.599,-1.79,-0.25,1.8073737854,-1.21496,-0.07228000000000001,1.21710813,0.57504,0.16772,0.599,-1.79,-0.24,1.8060177186000002
2019-04-04 16:00:00,-1.47312,-0.06216000000000001,1.4744308733,0.50688,0.14784,0.528,-1.98,-0.21,1.9911052207000002,-1.47312,-0.052160000000000005,1.4740431473,0.50688,0.14784,0.528,-1.98,-0.2,1.9900753755
2019-04-04 16:30:00,-1.38008,-0.01544,1.3801663668,0.5299200000000001,0.15456,0.552,-1.9100000000000001,-0.17,1.9175505207999999,-1.38008,-0.00544,1.3800907217,0.5299200000000001,0.15456,0.552,-1.9100000000000001,-0.16,1.9166898549
2019-04-04 17:00:00,-0.8888,0.0791,0.8923128655,0.7512000000000001,0.21910000000000002,0.7825000000000001,-1.6400000000000001,-0.14,1.6459647627,-0.8888,0.0791,0.8923128655,0.7512000000000001,0.21910000000000002,0.7825000000000001,-1.6400000000000001,-0.14,1.6459647627
2019-04-04 17:30:00,-0.7576,0.0882,0.7627168544,0.7824,0.22820000000000001,0.8150000000000001,-1.54,-0.14,1.5463505424,-0.7576,0.0882,0.7627168544,0.7824,0.22820000000000001,0.8150000000000001,-1.54,-0.14,1.5463505424
2019-04-04 18:00:00,-1.53816,-0.00238,1.5381618413,0.47184000000000004,0.13762000000000002,0.49150000000000005,-2.01,-0.14,2.0148697228,-1.53816,-0.00238,1.5381618413,0.47184000000000004,0.13762000000000002,0.49150000000000005,-2.01,-0.14,2.0148697228
2019-04-04 18:30:00,-1.14328,0.03696,1.1438772661,0.60672,0.17696,0.632,-1.75,-0.14,1.7555910686,-1.14328,0.03696,1.1438772661,0.60672,0.17696,0.632,-1.75,-0.14,1.7555910686
2019-04-04 19:00:00,-1.22408,0.025060000000000002,1.2243364938,0.5659200000000001,0.16506,0.5895,-1.79,-0.14,1.7954665132,-1.22408,0.025060000000000002,1.2243364938,0.5659200000000001,0.16506,0.5895,-1.79,-0.14,1.7954665132
2019-04-04 19:30:00,-1.11064,0.18648,1.1261864853999999,0.63936,0.18648,0.666,-1.75,0.0,1.75,-1.11064,0.18648,1.1261864853999999,0.63936,0.18648,0.666,-1.75,0.0,1.75
2019-04-04 20:00:00,-1.2344,0.0408,1.2350740868,0.5856,0.1708,0.61,-1.82,-0.13,1.8246369502,-1.2344,0.0408,1.2350740868,0.5856,0.1708,0.61,-1.82,-0.13,1.8246369502
2019-04-04 20:30:00,-1.39792,0.01644,1.3980166666,0.5020800000000001,0.14644000000000001,0.523,-1.9,-0.13,1.9044421755,-1.39792,0.00644,1.397934834,0.5020800000000001,0.14644000000000001,0.523,-1.9,-0.14,1.9051509127
2019-04-04 21:00:00,-1.0396,0.0422,1.04045615,0.5904,0.17220000000000002,0.615,-1.63,-0.13,1.6351758315,-1.0396,0.1522,1.0506821594,0.5904,0.17220000000000002,0.615,-1.63,-0.02,1.6301226948
2019-04-04 21:30:00,-1.31192,0.00944,1.3119539626,0.47808000000000006,0.13944,0.498,-1.79,-0.13,1.794714462,-1.31192,0.05944000000000001,1.3132658528,0.47808000000000006,0.13944,0.498,-1.79,-0.08,1.7917868177
2019-04-04 22:00:00,-1.3928,0.2771,1.4200972678000001,0.3672,0.1071,0.3825,-1.76,0.17,1.7681911661,-1.3928,0.24710000000000001,1.4145494866,0.3672,0.1071,0.3825,-1.76,0.14,1.7655594014
2019-04-04 22:30:00,-1.40608,0.21406000000000003,1.4222807915,0.25392000000000003,0.07406,0.2645,-1.6600000000000001,0.14,1.6658931538,-1.40608,0.07406,1.4080290658,0.25392000000000003,0.07406,0.2645,-1.6600000000000001,0.0,1.6600000000000001
2019-04-04 23:00:00,-1.02464,0.09198,1.0287601518,0.31536000000000003,0.09198,0.3285,-1.34,0.0,1.34,-1.02464,0.09198,1.0287601518,0.31536000000000003,0.09198,0.3285,-1.34,0.0,1.34
2019-04-04 23:30:00,-0.6985600000000001,-0.32708000000000004,0.7713412993000001,0.42144000000000004,0.12292000000000002,0.439,-1.12,-0.45,1.2070211266,-0.6885600000000001,0.77292,1.0351425989,0.42144000000000004,0.12292000000000002,0.439,-1.11,0.65,1.2863125592
2019-04-05 00:00:00,-0.64592,-0.31756,0.7197617661,0.45408000000000004,0.13244,0.47300000000000003,-1.1,-0.45,1.1884864324,-0.5659200000000001,0.78244,0.9656489010000001,0.45408000000000004,0.13244,0.47300000000000003,-1.02,0.65,1.2095040306
2019-04-05 00:30:00,-0.6570400000000001,-0.28622000000000003,0.7166752751000001,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.15,-0.43,1.227762192,-0.57704,0.78378,0.9732863145,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.07,0.64,1.2467958935
2019-04-05 01:00:00,-0.558,-0.304,0.6354368576,0.432,0.126,0.45,-0.99,-0.43,1.0793516572,-0.47800000000000004,0.786,0.9199347803000001,0.432,0.126,0.45,-0.91,0.66,1.1241441189
2019-04-05 01:30:00,-0.60728,-0.29254,0.6740687279,0.40272,0.11746000000000001,0.41950000000000004,-1.01,-0.41000000000000003,1.0900458706,-0.5472800000000001,0.77746,0.9507678213,0.40272,0.11746000000000001,0.41950000000000004,-0.9500000000000001,0.66,1.1567627242
2019-04-05 02:00:00,-0.6426400000000001,0.26298000000000005,0.6943663658,0.38736000000000004,0.11298000000000001,0.4035,-1.03,0.15,1.0408650249,-0.6426400000000001,0.25298000000000004,0.6906410428,0.38736000000000004,0.11298000000000001,0.4035,-1.03,0.14,1.0394710193
2019-04-05 02:30:00,-0.75304,0.23828000000000002,0.7898396040000001,0.33696000000000004,0.09828,0.35100000000000003,-1.09,0.14,1.0989540482,-0.76304,0.23828000000000002,0.7993793843,0.33696000000000004,0.09828,0.35100000000000003,-1.1,0.14,1.1088733021
2019-04-05 03:00:00,-0.91144,0.08708,0.9155904106,0.29856000000000005,0.08708,0.311,-1.21,0.0,1.21,-0.91144,0.22708000000000003,0.9393019749,0.29856000000000005,0.08708,0.311,-1.21,0.14,1.2180722474
2019-04-05 03:30:00,-0.7288,0.0966,0.735174129,0.3312,0.0966,0.34500000000000003,-1.06,0.0,1.06,-0.7288,0.2366,0.7662434339,0.3312,0.0966,0.34500000000000003,-1.06,0.14,1.0692053124
2019-04-05 04:00:00,-1.01328,0.19446000000000002,1.0317708321,0.18672000000000002,0.05446,0.1945,-1.2,0.14,1.2081390648,-1.01328,0.19446000000000002,1.0317708321,0.18672000000000002,0.05446,0.1945,-1.2,0.14,1.2081390648
2019-04-05 04:30:00,-0.72184,0.22988000000000003,0.7575604266,0.30816000000000004,0.08988,0.321,-1.03,0.14,1.0394710193,-0.72184,0.22988000000000003,0.7575604266,0.30816000000000004,0.08988,0.321,-1.03,0.14,1.0394710193
2019-04-05 05:00:00,-1.03792,0.15894000000000003,1.050018976,0.20208,0.058940000000000006,0.21050000000000002,-1.24,0.1,1.2440257232,-1.03792,0.19894,1.0568136307,0.20208,0.058940000000000006,0.21050000000000002,-1.24,0.14,1.2478781992
2019-04-05 05:30:00,-1.14728,-0.06504,1.1491220997,0.22272000000000003,0.06496,0.232,-1.37,-0.13,1.3761540611,-1.14728,-0.06504,1.1491220997,0.22272000000000003,0.06496,0.232,-1.37,-0.13,1.3761540611
2019-04-05 06:00:00,-1.29688,-0.06784000000000001,1.2986531485000001,0.21312,0.06216000000000001,0.222,-1.51,-0.13,1.5155856954,-1.29688,-0.06784000000000001,1.2986531485000001,0.21312,0.06216000000000001,0.222,-1.51,-0.13,1.5155856954
2019-04-05 06:30:00,-1.17576,-0.61668,1.3276693112,0.35424000000000005,0.10332000000000001,0.369,-1.53,-0.72,1.6909464805,-1.09576,0.56332,1.2320792994,0.35424000000000005,0.10332000000000001,0.369,-1.45,0.46,1.5212166184
2019-04-05 07:00:00,-1.07232,-0.6277600000000001,1.2425589724,0.48768000000000006,0.14224,0.508,-1.56,-0.77,1.7396838793,-0.9823200000000001,0.5622400000000001,1.1318420384,0.48768000000000006,0.14224,0.508,-1.47,0.42,1.5288230767000002
2019-04-05 07:30:00,-1.51672,-0.7094600000000001,1.6744470878,0.41328000000000004,0.12054000000000001,0.4305,-1.9300000000000002,-0.8300000000000001,2.1009045671,-1.41672,0.46054000000000006,1.489695489,0.41328000000000004,0.12054000000000001,0.4305,-1.83,0.34,1.8613167382
2019-04-05 08:00:00,-1.85968,-0.44074,1.9111937238,0.34032,0.09926000000000001,0.35450000000000004,-2.2,-0.54,2.2653035117,-1.8296800000000002,-0.010740000000000001,1.8297115210000001,0.34032,0.09926000000000001,0.35450000000000004,-2.17,-0.11,2.1727862297
2019-04-05 08:30:00,-1.58728,-0.24504,1.6060829368,0.46272,0.13496000000000002,0.482,-2.05,-0.38,2.0849220609,-1.58728,-0.23504000000000003,1.6045876729000002,0.46272,0.13496000000000002,0.482,-2.05,-0.37,2.083122656
2019-04-05 09:00:00,-1.7923200000000001,-0.27276,1.8129558737,0.36768,0.10724,0.383,-2.16,-0.38,2.1931712199,-1.7923200000000001,-0.26276000000000005,1.8114783465,0.36768,0.10724,0.383,-2.16,-0.37,2.1914607001
2019-04-05 09:30:00,-1.39264,-0.27202000000000004,1.4189577337000001,0.50736,0.14798,0.5285000000000001,-1.9,-0.42,1.9458674158,-1.39264,-0.26202000000000003,1.4170746805,0.50736,0.14798,0.5285000000000001,-1.9,-0.41000000000000003,1.9437335208
2019-04-05 10:00:00,-1.38816,-0.26488,1.4132054345,0.5318400000000001,0.15512,0.554,-1.92,-0.42,1.9654007225,-1.38816,-0.25488,1.4113652964,0.5318400000000001,0.15512,0.554,-1.92,-0.41000000000000003,1.9632880583
2019-04-05 10:30:00,-1.04648,-0.21814000000000003,1.0689740175,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.67,-0.4,1.7172361514999999,-1.04648,-0.20814000000000002,1.06697828,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.67,-0.39,1.7149344011
2019-04-05 11:00:00,-0.38528,-0.20654000000000003,0.4371492308,0.83472,0.24346,0.8695,-1.22,-0.45,1.3003461078,-0.38528,-0.19654000000000002,0.432514335,0.83472,0.24346,0.8695,-1.22,-0.44,1.2969194269
2019-04-05 11:30:00,-0.8700800000000001,-0.24044000000000001,0.9026907555,0.64992,0.18956,0.677,-1.52,-0.43,1.5796518604,-0.8700800000000001,-0.23044,0.9000787743,0.64992,0.18956,0.677,-1.52,-0.42,1.5769590990000002
2019-04-05 12:00:00,-0.37048000000000003,-0.21514000000000003,0.4284164446,0.83952,0.24486000000000002,0.8745,-1.21,-0.46,1.2944883159,-0.37048000000000003,-0.20514000000000002,0.42348299850000004,0.83952,0.24486000000000002,0.8745,-1.21,-0.45,1.2909686286
2019-04-05 12:30:00,-0.75736,-0.42798,0.8699201400000001,0.69264,0.20202,0.7215,-1.45,-0.63,1.580949082,-0.7173600000000001,0.04202,0.7185896256000001,0.69264,0.20202,0.7215,-1.4100000000000001,-0.16,1.4190489773000001
2019-04-05 13:00:00,-0.71816,-0.13238,0.7302590294,0.71184,0.20762000000000003,0.7415,-1.43,-0.34,1.4698639393000001,-0.71816,-0.13238,0.7302590294,0.71184,0.20762000000000003,0.7415,-1.43,-0.34,1.4698639393000001
2019-04-05 13:30:00,-0.15968000000000002,-0.08324000000000001,0.1800738737,0.8803200000000001,0.25676000000000004,0.917,-1.04,-0.34,1.0941663493,-0.15968000000000002,-0.08324000000000001,0.1800738737,0.8803200000000001,0.25676000000000004,0.917,-1.04,-0.34,1.0941663493
2019-04-05 14:00:00,-0.2916,-0.0913,0.3055589141,0.8184,0.23870000000000002,0.8525,-1.11,-0.33,1.1580155439,-0.2916,-0.0813,0.3027214066,0.8184,0.23870000000000002,0.8525,-1.11,-0.32,1.1552056094
2019-04-05 14:30:00,-0.29496,-0.049780000000000005,0.2991311585,0.75504,0.22022000000000003,0.7865000000000001,-1.05,-0.27,1.08415866,-0.29496,-0.03978,0.2976303916,0.75504,0.22022000000000003,0.7865000000000001,-1.05,-0.26,1.0817116067
2019-04-05 15:00:00,-0.48352000000000006,0.00564,0.4835528927,0.63648,0.18564000000000003,0.663,-1.12,-0.18,1.134372073,-0.48352000000000006,0.00564,0.4835528927,0.63648,0.18564000000000003,0.663,-1.12,-0.18,1.134372073
2019-04-05 15:30:00,-1.0272000000000001,-0.2796,1.0645731539,0.4128,0.12040000000000001,0.43,-1.44,-0.4,1.4945233354,-0.9872000000000001,0.34040000000000004,1.0442394361,0.4128,0.12040000000000001,0.43,-1.4,0.22,1.417180299
2019-04-05 16:00:00,-0.9740800000000001,-0.48994000000000004,1.0903545524,0.44592000000000004,0.13006,0.4645,-1.42,-0.62,1.5494515159,-0.8840800000000001,0.6800600000000001,1.1153829163,0.44592000000000004,0.13006,0.4645,-1.33,0.55,1.4392359084000002
2019-04-05 16:30:00,-0.9567200000000001,0.13804000000000002,0.9666272291,0.47328000000000003,0.13804000000000002,0.493,-1.43,0.0,1.43,-0.9567200000000001,0.13804000000000002,0.9666272291,0.47328000000000003,0.13804000000000002,0.493,-1.43,0.0,1.43
2019-04-05 17:00:00,-1.19528,0.10346000000000001,1.1997492446,0.35472000000000004,0.10346000000000001,0.3695,-1.55,0.0,1.55,-1.19528,0.10346000000000001,1.1997492446,0.35472000000000004,0.10346000000000001,0.3695,-1.55,0.0,1.55
2019-04-05 17:30:00,-0.71448,0.16786,0.7339336823,0.57552,0.16786,0.5995,-1.29,0.0,1.29,-0.71448,0.16786,0.7339336823,0.57552,0.16786,0.5995,-1.29,0.0,1.29
2019-04-05 18:00:00,-1.06936,-0.14898,1.0796878484,0.38064000000000003,0.11102000000000001,0.3965,-1.45,-0.26,1.4731259281,-1.06936,-0.09898000000000001,1.0739310266,0.38064000000000003,0.11102000000000001,0.3965,-1.45,-0.21,1.4651279808
2019-04-05 18:30:00,-1.42176,0.07532000000000001,1.4237537006,0.25824,0.07532000000000001,0.269,-1.6800000000000002,0.0,1.6800000000000002,-1.42176,0.07532000000000001,1.4237537006,0.25824,0.07532000000000001,0.269,-1.6800000000000002,0.0,1.6800000000000002
2019-04-05 19:00:00,-1.4637600000000002,0.07182000000000001,1.4655208801000001,0.24624000000000001,0.07182000000000001,0.2565,-1.71,0.0,1.71,-1.47376,0.07182000000000001,1.4755089461,0.24624000000000001,0.07182000000000001,0.2565,-1.72,0.0,1.72
2019-04-05 19:30:00,-1.72424,0.054180000000000006,1.7250910266,0.18576,0.054180000000000006,0.1935,-1.9100000000000001,0.0,1.9100000000000001,-1.72424,0.054180000000000006,1.7250910266,0.18576,0.054180000000000006,0.1935,-1.9100000000000001,0.0,1.9100000000000001
2019-04-05 20:00:00,-1.76184,-0.035120000000000005,1.7621900011,0.18816000000000002,0.054880000000000005,0.196,-1.9500000000000002,-0.09,1.9520758182,-1.77184,0.01488,1.7719024804,0.18816000000000002,0.054880000000000005,0.196,-1.96,-0.04,1.9604081208
2019-04-05 20:30:00,-1.7744,0.0658,1.7756196102000001,0.22560000000000002,0.0658,0.23500000000000001,-2.0,0.0,2.0,-1.7744,0.0658,1.7756196102000001,0.22560000000000002,0.0658,0.23500000000000001,-2.0,0.0,2.0
2019-04-05 21:00:00,-1.51632,0.08274000000000001,1.5185757307,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.8,0.0,1.8,-1.51632,0.08274000000000001,1.5185757307,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.8,0.0,1.8
2019-04-05 21:30:00,-1.6835200000000001,0.20314000000000002,1.6957315383,0.21648,0.06314,0.2255,-1.9,0.14,1.9051509127,-1.69352,0.23314000000000001,1.7094923953999999,0.21648,0.06314,0.2255,-1.9100000000000001,0.17,1.9175505207999999
2019-04-05 22:00:00,-1.56088,0.05516000000000001,1.5618543466,0.18912,0.05516000000000001,0.197,-1.75,0.0,1.75,-1.56088,0.05516000000000001,1.5618543466,0.18912,0.05516000000000001,0.197,-1.75,0.0,1.75
2019-04-05 22:30:00,-1.6085600000000002,0.03542,1.6089499215,0.12144,0.03542,0.1265,-1.73,0.0,1.73,-1.6085600000000002,0.03542,1.6089499215,0.12144,0.03542,0.1265,-1.73,0.0,1.73
2019-04-05 23:00:00,-1.39272,0.18004,1.4043088692,0.13728,0.040040000000000006,0.14300000000000002,-1.53,0.14,1.5363918771,-1.39272,0.18004,1.4043088692,0.13728,0.040040000000000006,0.14300000000000002,-1.53,0.14,1.5363918771
2019-04-05 23:30:00,-0.92288,0.22666000000000003,0.950306398,0.29712000000000005,0.08666,0.3095,-1.22,0.14,1.2280065146,-0.92288,0.22666000000000003,0.950306398,0.29712000000000005,0.08666,0.3095,-1.22,0.14,1.2280065146
2019-04-06 00:00:00,-0.7326400000000001,0.23548000000000002,0.769553247,0.32736000000000004,0.09548000000000001,0.341,-1.06,0.14,1.0692053124,-0.7326400000000001,0.23548000000000002,0.769553247,0.32736000000000004,0.09548000000000001,0.341,-1.06,0.14,1.0692053124
2019-04-06 00:30:00,-1.10328,0.17696,1.1173815821,0.12672,0.03696,0.132,-1.23,0.14,1.2379418403,-1.10328,0.17696,1.1173815821,0.12672,0.03696,0.132,-1.23,0.14,1.2379418403
2019-04-06 01:00:00,-1.0392,0.1869,1.0558732168,0.1608,0.046900000000000004,0.1675,-1.2,0.14,1.2081390648,-1.0392,0.1869,1.0558732168,0.1608,0.046900000000000004,0.1675,-1.2,0.14,1.2081390648
2019-04-06 01:30:00,-1.5144000000000002,0.15330000000000002,1.5221393662,0.0456,0.013300000000000001,0.0475,-1.56,0.14,1.5662694531999999,-1.5144000000000002,0.1633,1.5231789947,0.0456,0.013300000000000001,0.0475,-1.56,0.15,1.5671949464
2019-04-06 02:00:00,-1.0712,0.1834,1.0867865476,0.14880000000000002,0.0434,0.155,-1.22,0.14,1.2280065146,-1.0712,0.19340000000000002,1.0885187183,0.14880000000000002,0.0434,0.155,-1.22,0.15,1.229186723
2019-04-06 02:30:00,-1.33704,0.16128,1.3467320446,0.07296000000000001,0.02128,0.076,-1.4100000000000001,0.14,1.4169333082,-1.33704,0.17128000000000002,1.3479661717,0.07296000000000001,0.02128,0.076,-1.4100000000000001,0.15,1.4179562758
2019-04-06 03:00:00,-1.54888,0.14616,1.5557609071,0.021120000000000003,0.0061600000000000005,0.022,-1.57,0.14,1.5762296786999999,-1.55888,0.15616000000000002,1.5666820992,0.021120000000000003,0.0061600000000000005,0.022,-1.58,0.15,1.5871042814
2019-04-06 03:30:00,-0.91168,0.18326,0.9299164747,0.14832,0.04326000000000001,0.1545,-1.06,0.14,1.0692053124,-0.91168,0.19326000000000002,0.9319387587,0.14832,0.04326000000000001,0.1545,-1.06,0.15,1.0705606008
2019-04-06 04:00:00,-1.01432,0.17374,1.0290921484,0.11568,0.033740000000000006,0.12050000000000001,-1.13,0.14,1.1386395391,-1.01432,0.18374000000000001,1.0308275559,0.11568,0.033740000000000006,0.12050000000000001,-1.13,0.15,1.1399122773
2019-04-06 04:30:00,-0.82752,0.19614,0.8504470883,0.19248,0.05614,0.2005,-1.02,0.14,1.0295630141,-0.82752,0.20614000000000002,0.8528089176,0.19248,0.05614,0.2005,-1.02,0.15,1.0309704166
2019-04-06 05:00:00,-1.08608,0.16156,1.0980306917,0.07392,0.021560000000000003,0.077,-1.16,0.14,1.1684177335,-1.08608,0.16156,1.0980306917,0.07392,0.021560000000000003,0.077,-1.16,0.14,1.1684177335
2019-04-06 05:30:00,-0.83208,0.20356000000000002,0.8566176510000001,0.21792000000000003,0.06356,0.227,-1.05,0.14,1.0592922165,-0.83208,0.20356000000000002,0.8566176510000001,0.21792000000000003,0.06356,0.227,-1.05,0.14,1.0592922165
2019-04-06 06:00:00,-0.7411200000000001,-0.11866000000000002,0.7505591582000001,0.27888,0.08134000000000001,0.29050000000000004,-1.02,-0.2,1.0394229168,-0.7411200000000001,0.04134,0.7422720862000001,0.27888,0.08134000000000001,0.29050000000000004,-1.02,-0.04,1.0207840124
2019-04-06 06:30:00,-0.02952,0.33264000000000005,0.3339473012,0.6604800000000001,0.19264,0.6880000000000001,-0.6900000000000001,0.14,0.7040596566,-0.02952,0.33264000000000005,0.3339473012,0.6604800000000001,0.19264,0.6880000000000001,-0.6900000000000001,0.14,0.7040596566
2019-04-06 07:00:00,0.28304,0.39172,0.4832765254,0.86304,0.25172,0.899,-0.58,0.14,0.5966573556,0.28304,0.39172,0.4832765254,0.86304,0.25172,0.899,-0.58,0.14,0.5966573556
2019-04-06 07:30:00,-0.4852,0.2989,0.5698773991,0.5448000000000001,0.1589,0.5675,-1.03,0.14,1.0394710193,-0.4852,0.39890000000000003,0.6281243905,0.5448000000000001,0.1589,0.5675,-1.03,0.24,1.0575916036
2019-04-06 08:00:00,-1.76408,-0.08244000000000001,1.7660052661,0.025920000000000002,0.007560000000000001,0.027,-1.79,-0.09,1.7922611417,-1.76408,-0.06244,1.7651846929000001,0.025920000000000002,0.007560000000000001,0.027,-1.79,-0.07,1.7913681922
2019-04-06 08:30:00,-1.87104,0.15428,1.8773899434999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.92,0.14,1.9250974001,-1.87104,-0.00572,1.8710487434,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.92,-0.02,1.9201041638
2019-04-06 09:00:00,-1.9252,-0.6011000000000001,2.0168580143,0.0648,0.0189,0.0675,-1.99,-0.62,2.0843464203,-1.8552,0.5689000000000001,1.9404675339000002,0.0648,0.0189,0.0675,-1.92,0.55,1.9972230722000002
2019-04-06 09:30:00,-1.83736,-0.5929800000000001,1.9306778732,0.09264000000000001,0.027020000000000002,0.0965,-1.9300000000000002,-0.62,2.0271408437,-1.74736,0.5770200000000001,1.8401682124,0.09264000000000001,0.027020000000000002,0.0965,-1.8399999999999999,0.55,1.9204426573000002
2019-04-06 10:00:00,-1.7152,-0.5936,1.8150129476,0.12480000000000001,0.0364,0.13,-1.8399999999999999,-0.63,1.9448650339,-1.6252,0.5764,1.7243874275,0.12480000000000001,0.0364,0.13,-1.75,0.54,1.8314202139
2019-04-06 10:30:00,-1.63376,-0.58318,1.7347249493999999,0.12624000000000002,0.036820000000000006,0.1315,-1.76,-0.62,1.8660117899,-1.53376,0.58682,1.6421867890000001,0.12624000000000002,0.036820000000000006,0.1315,-1.6600000000000001,0.55,1.7487424053
2019-04-06 11:00:00,-1.43696,-0.55078,1.5388998181,0.20304000000000003,0.05922,0.21150000000000002,-1.6400000000000001,-0.61,1.7497714136,-1.3469600000000002,0.6092200000000001,1.4783268414,0.20304000000000003,0.05922,0.21150000000000002,-1.55,0.55,1.6446884203
2019-04-06 11:30:00,-1.1746400000000001,-0.5155200000000001,1.2827860305,0.25536000000000003,0.07448,0.266,-1.43,-0.59,1.5469324484,-1.08464,0.64448,1.2616649317,0.25536000000000003,0.07448,0.266,-1.34,0.5700000000000001,1.4561936684
2019-04-06 12:00:00,-1.09976,-0.5111800000000001,1.212755973,0.27024000000000004,0.07882,0.28150000000000003,-1.37,-0.59,1.491643389,-1.00976,0.6588200000000001,1.2056778384,0.27024000000000004,0.07882,0.28150000000000003,-1.28,0.58,1.4052757736
2019-04-06 12:30:00,-1.21768,-0.51224,1.3210353515,0.23232000000000003,0.06776,0.242,-1.45,-0.58,1.5616977941,-1.12768,0.65776,1.3054923975000001,0.23232000000000003,0.06776,0.242,-1.3599999999999999,0.59,1.4824641648
2019-04-06 13:00:00,-0.68144,-0.46792000000000006,0.8266254291,0.41856000000000004,0.12208000000000001,0.436,-1.1,-0.59,1.2482387592,-0.5814400000000001,0.71208,0.9193097411000001,0.41856000000000004,0.12208000000000001,0.436,-1.0,0.59,1.1610770862
2019-04-06 13:30:00,-0.7084800000000001,0.10836000000000001,0.7167187733,0.37152,0.10836000000000001,0.387,-1.08,0.0,1.08,-0.7084800000000001,0.10836000000000001,0.7167187733,0.37152,0.10836000000000001,0.387,-1.08,0.0,1.08
2019-04-06 14:00:00,-0.66224,0.11018000000000001,0.6713430196,0.37776000000000004,0.11018000000000001,0.3935,-1.04,0.0,1.04,-0.66224,0.11018000000000001,0.6713430196,0.37776000000000004,0.11018000000000001,0.3935,-1.04,0.0,1.04
2019-04-06 14:30:00,-0.60584,0.11788000000000001,0.6172015878,0.40416,0.11788000000000001,0.421,-1.01,0.0,1.01,-0.60584,0.11788000000000001,0.6172015878,0.40416,0.11788000000000001,0.421,-1.01,0.0,1.01
2019-04-06 15:00:00,-0.53512,0.10934,0.5461763909,0.37488000000000005,0.10934,0.3905,-0.91,0.0,0.91,-0.53512,0.10934,0.5461763909,0.37488000000000005,0.10934,0.3905,-0.91,0.0,0.91
2019-04-06 15:30:00,-0.9101600000000001,0.32162,0.9653137573,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.19,0.24,1.2139604606,-0.9201600000000001,0.26162,0.9566292124,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.2,0.18,1.213424905
2019-04-06 16:00:00,-0.85816,0.08512,0.8623711498000001,0.29184000000000004,0.08512,0.304,-1.15,0.0,1.15,-0.85816,0.25512,0.8952791743,0.29184000000000004,0.08512,0.304,-1.15,0.17,1.1624973118
2019-04-06 16:30:00,-1.2788,0.2616,1.3052831111,0.2112,0.0616,0.22,-1.49,0.2,1.5033628970000001,-1.2788,0.2316,1.2996030163,0.2112,0.0616,0.22,-1.49,0.17,1.4996666296
2019-04-06 17:00:00,-1.5372,0.2029,1.5505328923000001,0.11280000000000001,0.0329,0.11750000000000001,-1.65,0.17,1.6587344573,-1.5372,0.2029,1.5505328923000001,0.11280000000000001,0.0329,0.11750000000000001,-1.65,0.17,1.6587344573
2019-04-06 17:30:00,-1.554,0.0455,1.5546659609,0.156,0.0455,0.1625,-1.71,0.0,1.71,-1.554,0.0455,1.5546659609,0.156,0.0455,0.1625,-1.71,0.0,1.71
2019-04-06 18:00:00,-1.28296,0.26372,1.3097841807,0.28704,0.08372,0.299,-1.57,0.18,1.5802847844999999,-1.28296,0.24372000000000002,1.3059042078,0.28704,0.08372,0.299,-1.57,0.16,1.5781318069
2019-04-06 18:30:00,-1.6228,-0.4854,1.6938397209,0.1872,0.0546,0.195,-1.81,-0.54,1.8888356202,-1.6028,0.6746,1.7389804484,0.1872,0.0546,0.195,-1.79,0.62,1.8943336559000001
2019-04-06 19:00:00,-1.42368,0.07476000000000001,1.4256415398,0.25632000000000005,0.07476000000000001,0.267,-1.6800000000000002,0.0,1.6800000000000002,-1.42368,0.07476000000000001,1.4256415398,0.25632000000000005,0.07476000000000001,0.267,-1.6800000000000002,0.0,1.6800000000000002
2019-04-06 19:30:00,-1.79248,0.031360000000000006,1.7927543055,0.10752,0.031360000000000006,0.112,-1.9,0.0,1.9,-1.79248,0.17136,1.8006523262,0.10752,0.031360000000000006,0.112,-1.9,0.14,1.9051509127
2019-04-06 20:00:00,-1.9122400000000002,0.17268000000000003,1.9200208853,0.07776000000000001,0.022680000000000002,0.081,-1.99,0.15,1.9956452591,-1.9122400000000002,0.19268000000000002,1.9219228392,0.07776000000000001,0.022680000000000002,0.081,-1.99,0.17,1.9972481068
2019-04-06 20:30:00,-2.09112,-0.16866,2.0979106392,0.038880000000000005,0.011340000000000001,0.0405,-2.13,-0.18,2.1375921033,-2.09112,0.42134000000000005,2.1331456233,0.038880000000000005,0.011340000000000001,0.0405,-2.13,0.41000000000000003,2.1691011963
2019-04-06 21:00:00,-1.7711999999999999,0.025900000000000003,1.7713893558,0.0888,0.025900000000000003,0.0925,-1.8599999999999999,0.0,1.8599999999999999,-1.7711999999999999,0.025900000000000003,1.7713893558,0.0888,0.025900000000000003,0.0925,-1.8599999999999999,0.0,1.8599999999999999
2019-04-06 21:30:00,-1.3888,0.2316,1.407978693,0.2112,0.0616,0.22,-1.6,0.17,1.6090059043,-1.3888,0.2016,1.4033559776,0.2112,0.0616,0.22,-1.6,0.14,1.606113321
2019-04-06 22:00:00,-1.35832,0.20174,1.3732196656,0.21168,0.06174,0.2205,-1.57,0.14,1.5762296786999999,-1.36832,0.20174,1.3831119441,0.21168,0.06174,0.2205,-1.58,0.14,1.5861904047
2019-04-06 22:30:00,-1.6348,0.15610000000000002,1.6422357474,0.055200000000000006,0.0161,0.0575,-1.69,0.14,1.695788902,-1.6348,0.15610000000000002,1.6422357474,0.055200000000000006,0.0161,0.0575,-1.69,0.14,1.695788902
2019-04-06 23:00:00,-1.52312,0.14784,1.5302781447,0.02688,0.007840000000000001,0.028,-1.55,0.14,1.5563097378,-1.52312,0.14784,1.5302781447,0.02688,0.007840000000000001,0.028,-1.55,0.14,1.5563097378
2019-04-06 23:30:00,-1.70656,-0.39608000000000004,1.7519207745,0.01344,0.003920000000000001,0.014,-1.72,-0.4,1.7658992044000001,-1.66656,0.5639200000000001,1.7593828463,0.01344,0.003920000000000001,0.014,-1.6800000000000002,0.56,1.7708754897
2019-04-07 00:00:00,-1.22968,-0.37074,1.2843523854,0.10032,0.02926,0.10450000000000001,-1.33,-0.4,1.3888484439,-1.13968,0.6892600000000001,1.3318970869,0.10032,0.02926,0.10450000000000001,-1.24,0.66,1.404706375
2019-04-07 00:30:00,-1.03816,-0.26988,1.0726655583,0.17184000000000002,0.050120000000000005,0.179,-1.21,-0.32,1.2515989773,-0.97816,0.61012,1.1528414462,0.17184000000000002,0.050120000000000005,0.179,-1.15,0.56,1.279101247
2019-04-07 01:00:00,-1.2456800000000001,0.15876,1.2557561069,0.06432,0.018760000000000002,0.067,-1.31,0.14,1.3174596768,-1.2456800000000001,0.15876,1.2557561069,0.06432,0.018760000000000002,0.067,-1.31,0.14,1.3174596768
2019-04-07 01:30:00,-1.3464800000000001,0.14686000000000002,1.3544653004,0.023520000000000003,0.006860000000000001,0.0245,-1.37,0.14,1.3771347066000001,-1.3464800000000001,0.14686000000000002,1.3544653004,0.023520000000000003,0.006860000000000001,0.0245,-1.37,0.14,1.3771347066000001
2019-04-07 02:00:00,-1.2416800000000001,0.14826,1.2505,0.02832,0.00826,0.029500000000000002,-1.27,0.14,1.2776932339,-1.2416800000000001,0.14826,1.2505,0.02832,0.00826,0.029500000000000002,-1.27,0.14,1.2776932339
2019-04-07 02:30:00,-1.08048,0.17486000000000002,1.0945378248,0.11952000000000002,0.03486,0.1245,-1.2,0.14,1.2081390648,-1.08048,0.17486000000000002,1.0945378248,0.11952000000000002,0.03486,0.1245,-1.2,0.14,1.2081390648
2019-04-07 03:00:00,-1.4652,0.1414,1.4720071331,0.0048000000000000004,0.0014,0.005,-1.47,0.14,1.4766516177,-1.4652,0.1414,1.4720071331,0.0048000000000000004,0.0014,0.005,-1.47,0.14,1.4766516177
2019-04-07 03:30:00,-1.17688,0.14966000000000002,1.1863577243,0.033120000000000004,0.00966,0.0345,-1.21,0.14,1.2180722474,-1.18688,0.14966000000000002,1.1962785002,0.033120000000000004,0.00966,0.0345,-1.22,0.14,1.2280065146
2019-04-07 04:00:00,-1.0608,0.1631,1.0732652282,0.0792,0.023100000000000002,0.0825,-1.1400000000000001,0.14,1.1485643212,-1.0608,0.1631,1.0732652282,0.0792,0.023100000000000002,0.0825,-1.1400000000000001,0.14,1.1485643212
2019-04-07 04:30:00,-1.1736,0.1477,1.1828576626,0.0264,0.0077,0.0275,-1.2,0.14,1.2081390648,-1.1736,0.1477,1.1828576626,0.0264,0.0077,0.0275,-1.2,0.14,1.2081390648
2019-04-07 05:00:00,-0.92232,0.17724,0.9391955068000001,0.12768000000000002,0.03724,0.133,-1.05,0.14,1.0592922165,-0.92232,0.17724,0.9391955068000001,0.12768000000000002,0.03724,0.133,-1.05,0.14,1.0592922165
2019-04-07 05:30:00,-1.1348799999999999,0.15316000000000002,1.1451683719,0.04512,0.013160000000000002,0.047,-1.18,0.14,1.1882760622,-1.1348799999999999,0.15316000000000002,1.1451683719,0.04512,0.013160000000000002,0.047,-1.18,0.14,1.1882760622
2019-04-07 06:00:00,-1.1271200000000001,0.15834,1.1381876163,0.06288,0.018340000000000002,0.0655,-1.19,0.14,1.1982069938,-1.1271200000000001,0.15834,1.1381876163,0.06288,0.018340000000000002,0.0655,-1.19,0.14,1.1982069938
2019-04-07 06:30:00,-1.13352,0.16814,1.1459226196,0.09648000000000001,0.028140000000000002,0.1005,-1.23,0.14,1.2379418403,-1.14352,0.16814,1.1558153183,0.09648000000000001,0.028140000000000002,0.1005,-1.24,0.14,1.2478781992
2019-04-07 07:00:00,-1.03936,0.18102000000000001,1.0550059005,0.14064000000000002,0.04102,0.14650000000000002,-1.18,0.14,1.1882760622,-1.03936,0.18102000000000001,1.0550059005,0.14064000000000002,0.04102,0.14650000000000002,-1.18,0.14,1.1882760622
2019-04-07 07:30:00,-1.2596,-0.0978,1.2633910717,0.11040000000000001,0.0322,0.115,-1.37,-0.13,1.3761540611,-1.2596,-0.0978,1.2633910717,0.11040000000000001,0.0322,0.115,-1.37,-0.13,1.3761540611
2019-04-07 08:00:00,-1.08344,-0.08392000000000001,1.086685235,0.22656,0.06608,0.23600000000000002,-1.31,-0.15,1.3185598204,-1.08344,-0.06392,1.0853239148,0.22656,0.06608,0.23600000000000002,-1.31,-0.13,1.3164345787
2019-04-07 08:30:00,-1.44784,0.02688,1.4480895,0.09216,0.02688,0.096,-1.54,0.0,1.54,-1.45784,0.02688,1.4580877889,0.09216,0.02688,0.096,-1.55,0.0,1.55
2019-04-07 09:00:00,-1.30392,0.048440000000000004,1.3048194511,0.16608,0.048440000000000004,0.17300000000000001,-1.47,0.0,1.47,-1.30392,0.048440000000000004,1.3048194511,0.16608,0.048440000000000004,0.17300000000000001,-1.47,0.0,1.47
2019-04-07 09:30:00,-1.67,0.0175,1.6700916891,0.06,0.0175,0.0625,-1.73,0.0,1.73,-1.6800000000000002,0.0175,1.6800911433999999,0.06,0.0175,0.0625,-1.74,0.0,1.74
2019-04-07 10:00:00,-1.51504,0.042280000000000005,1.5156298361,0.14496,0.042280000000000005,0.151,-1.6600000000000001,0.0,1.6600000000000001,-1.51504,0.042280000000000005,1.5156298361,0.14496,0.042280000000000005,0.151,-1.6600000000000001,0.0,1.6600000000000001
2019-04-07 10:30:00,-1.4712,-0.5266000000000001,1.5626058364,0.14880000000000002,0.0434,0.155,-1.62,-0.5700000000000001,1.7173526138000001,-1.4412,0.6434000000000001,1.5782968669000002,0.14880000000000002,0.0434,0.155,-1.5899999999999999,0.6000000000000001,1.6994410846
2019-04-07 11:00:00,-1.37152,-0.47336000000000006,1.4509089565,0.22848000000000002,0.06664,0.23800000000000002,-1.6,-0.54,1.6886681142,-1.33152,0.66664,1.4890783727,0.22848000000000002,0.06664,0.23800000000000002,-1.56,0.6000000000000001,1.6714065933
2019-04-07 11:30:00,-1.46704,0.056280000000000004,1.4681191369,0.19296000000000002,0.056280000000000004,0.201,-1.6600000000000001,0.0,1.6600000000000001,-1.46704,0.056280000000000004,1.4681191369,0.19296000000000002,0.056280000000000004,0.201,-1.6600000000000001,0.0,1.6600000000000001
2019-04-07 12:00:00,-1.79248,0.031360000000000006,1.7927543055,0.10752,0.031360000000000006,0.112,-1.9,0.0,1.9,-1.79248,0.031360000000000006,1.7927543055,0.10752,0.031360000000000006,0.112,-1.9,0.0,1.9
2019-04-07 12:30:00,-1.7184,0.0413,1.7188962301,0.1416,0.0413,0.14750000000000002,-1.8599999999999999,0.0,1.8599999999999999,-1.7184,0.0413,1.7188962301,0.1416,0.0413,0.14750000000000002,-1.8599999999999999,0.0,1.8599999999999999
2019-04-07 13:00:00,-1.25704,-0.49622000000000005,1.3514376974,0.25296,0.07378000000000001,0.2635,-1.51,-0.5700000000000001,1.6140012392,-1.25704,0.67378,1.4262289613,0.25296,0.07378000000000001,0.2635,-1.51,0.6000000000000001,1.6248384535
2019-04-07 13:30:00,-1.44048,0.052360000000000004,1.4414313026,0.17952,0.052360000000000004,0.187,-1.62,0.0,1.62,-1.44048,0.052360000000000004,1.4414313026,0.17952,0.052360000000000004,0.187,-1.62,0.0,1.62
2019-04-07 14:00:00,-1.29608,0.056560000000000006,1.2973135319,0.19392,0.056560000000000006,0.202,-1.49,0.0,1.49,-1.29608,0.19656,1.3109001488,0.19392,0.056560000000000006,0.202,-1.49,0.14,1.4965627284
2019-04-07 14:30:00,-1.00288,-0.47334000000000004,1.1089720691,0.29712000000000005,0.08666,0.3095,-1.3,-0.56,1.4154857823,-0.94288,0.66666,1.1547546276,0.29712000000000005,0.08666,0.3095,-1.24,0.58,1.3689411967
2019-04-07 15:00:00,-0.8809600000000001,-0.46278,0.9951159983000001,0.29904000000000003,0.08722,0.3115,-1.18,-0.55,1.3018832513,-0.7909600000000001,0.7072200000000001,1.0610267904,0.29904000000000003,0.08722,0.3115,-1.09,0.62,1.2539936204
2019-04-07 15:30:00,-0.96096,-0.46278,1.0665877601,0.29904000000000003,0.08722,0.3115,-1.26,-0.55,1.3748090777,-0.8709600000000001,0.68722,1.1094334816,0.29904000000000003,0.08722,0.3115,-1.17,0.6000000000000001,1.31487642
2019-04-07 16:00:00,-1.292,-0.48350000000000004,1.3795057992,0.228,0.0665,0.23750000000000002,-1.52,-0.55,1.6164467204,-1.202,0.6665,1.3744185134,0.228,0.0665,0.23750000000000002,-1.43,0.6000000000000001,1.5507740003000001
2019-04-07 16:30:00,-1.1456,-0.45080000000000003,1.2311051945,0.3744,0.1092,0.39,-1.52,-0.56,1.6198765385,-1.0556,0.7092,1.2717138043,0.3744,0.1092,0.39,-1.43,0.6000000000000001,1.5507740003000001
2019-04-07 17:00:00,-1.15432,-0.44626000000000005,1.237579351,0.35568000000000005,0.10374000000000001,0.3705,-1.51,-0.55,1.6070469813,-1.08432,0.70374,1.292671594,0.35568000000000005,0.10374000000000001,0.3705,-1.44,0.6000000000000001,1.56
2019-04-07 17:30:00,-1.51072,0.061040000000000004,1.5119526448,0.20928000000000002,0.061040000000000004,0.218,-1.72,0.0,1.72,-1.51072,0.061040000000000004,1.5119526448,0.20928000000000002,0.061040000000000004,0.218,-1.72,0.0,1.72
2019-04-07 18:00:00,-1.4352800000000001,0.06846000000000001,1.4369117753,0.23472,0.06846000000000001,0.24450000000000002,-1.67,0.0,1.67,-1.4352800000000001,0.06846000000000001,1.4369117753,0.23472,0.06846000000000001,0.24450000000000002,-1.67,0.0,1.67
2019-04-07 18:30:00,-1.71168,0.04326000000000001,1.7122265767,0.14832,0.04326000000000001,0.1545,-1.8599999999999999,0.0,1.8599999999999999,-1.72168,0.04326000000000001,1.722223403,0.14832,0.04326000000000001,0.1545,-1.87,0.0,1.87
2019-04-07 19:00:00,-1.57192,0.06944,1.573453018,0.23808,0.06944,0.248,-1.81,0.0,1.81,-1.57192,0.06944,1.573453018,0.23808,0.06944,0.248,-1.81,0.0,1.81
2019-04-07 19:30:00,-1.7048800000000002,0.04816,1.705560084,0.16512000000000002,0.04816,0.17200000000000001,-1.87,0.0,1.87,-1.7048800000000002,-0.08184000000000001,1.706843168,0.16512000000000002,0.04816,0.17200000000000001,-1.87,-0.13,1.8745132702
2019-04-07 20:00:00,-2.03016,0.15162,2.0358139036,0.03984,0.01162,0.0415,-2.07,0.14,2.074728898,-2.04016,0.21162000000000003,2.0511060065,0.03984,0.01162,0.0415,-2.08,0.2,2.0895932619
2019-04-07 20:30:00,-1.94944,0.19058000000000003,1.9587335322000001,0.07056000000000001,0.02058,0.07350000000000001,-2.02,0.17,2.0271408437,-1.94944,0.19058000000000003,1.9587335322000001,0.07056000000000001,0.02058,0.07350000000000001,-2.02,0.17,2.0271408437
2019-04-07 21:00:00,-1.93392,0.01344,1.9339667009000001,0.04608,0.01344,0.048,-1.98,0.0,1.98,-1.93392,0.01344,1.9339667009000001,0.04608,0.01344,0.048,-1.98,0.0,1.98
2019-04-07 21:30:00,-1.77744,-0.13592,1.782629294,0.08256000000000001,0.02408,0.08600000000000001,-1.8599999999999999,-0.16,1.8668690366,-1.77744,-0.10592000000000001,1.7805931596,0.08256000000000001,0.02408,0.08600000000000001,-1.8599999999999999,-0.13,1.8645374762
2019-04-07 22:00:00,-1.1892,-0.040600000000000004,1.1898928523,0.3408,0.0994,0.355,-1.53,-0.14,1.5363918771,-1.1892,-0.030600000000000002,1.1895936281,0.3408,0.0994,0.355,-1.53,-0.13,1.5355129436000001
2019-04-07 22:30:00,-1.24984,0.07588,1.252141286,0.26016,0.07588,0.271,-1.51,0.0,1.51,-1.24984,0.07588,1.252141286,0.26016,0.07588,0.271,-1.51,0.0,1.51
2019-04-07 23:00:00,-1.00032,-0.48926000000000003,1.1135598098,0.37968,0.11074,0.3955,-1.38,-0.6000000000000001,1.5047923445,-0.9803200000000001,0.68074,1.1934966485,0.37968,0.11074,0.3955,-1.3599999999999999,0.5700000000000001,1.4746185948
2019-04-07 23:30:00,-0.8343200000000001,-0.43626000000000004,0.9414949017,0.35568000000000005,0.10374000000000001,0.3705,-1.19,-0.54,1.3067899602,-0.7443200000000001,0.7437400000000001,1.0522173967,0.35568000000000005,0.10374000000000001,0.3705,-1.1,0.64,1.2726350616
2019-04-08 00:00:00,-1.01672,-0.41196000000000005,1.097009845,0.23328000000000002,0.06804,0.243,-1.25,-0.48,1.3389921583,-0.9167200000000001,0.8180400000000001,1.228643561,0.23328000000000002,0.06804,0.243,-1.15,0.75,1.3729530218
2019-04-08 00:30:00,-1.09336,-0.41098,1.1680499347,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.33,-0.48,1.4139660533,-1.00336,0.74902,1.2521031307000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.24,0.68,1.4142135624
2019-04-08 01:00:00,-0.8748800000000001,0.20566,0.8987274615,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.1,0.14,1.1088733021,-0.8848800000000001,0.20566,0.9084649966,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.11,0.14,1.1187939935
2019-04-08 01:30:00,-0.8081600000000001,0.22512000000000001,0.8389288408000001,0.29184000000000004,0.08512,0.304,-1.1,0.14,1.1088733021,-0.8181600000000001,0.22512000000000001,0.8485663203,0.29184000000000004,0.08512,0.304,-1.11,0.14,1.1187939935
2019-04-08 02:00:00,-0.6971200000000001,0.22834000000000002,0.7335635283,0.30288000000000004,0.08834,0.3155,-1.0,0.14,1.0097524449,-0.6971200000000001,0.22834000000000002,0.7335635283,0.30288000000000004,0.08834,0.3155,-1.0,0.14,1.0097524449
2019-04-08 02:30:00,-1.00984,0.19838000000000003,1.0291411225,0.20016,0.05838,0.20850000000000002,-1.21,0.14,1.2180722474,-1.00984,0.19838000000000003,1.0291411225,0.20016,0.05838,0.20850000000000002,-1.21,0.14,1.2180722474
2019-04-08 03:00:00,-1.0468,0.18760000000000002,1.0634773152,0.1632,0.0476,0.17,-1.21,0.14,1.2180722474,-1.0468,0.18760000000000002,1.0634773152,0.1632,0.0476,0.17,-1.21,0.14,1.2180722474
2019-04-08 03:30:00,-0.8320000000000001,0.20650000000000002,0.8572434018,0.228,0.0665,0.23750000000000002,-1.06,0.14,1.0692053124,-0.8320000000000001,0.20650000000000002,0.8572434018,0.228,0.0665,0.23750000000000002,-1.06,0.14,1.0692053124
2019-04-08 04:00:00,-0.9703200000000001,0.19824000000000003,0.9903635696,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.17,0.14,1.1783462988,-0.9703200000000001,0.19824000000000003,0.9903635696,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.17,0.14,1.1783462988
2019-04-08 04:30:00,-0.8605600000000001,0.20692000000000002,0.8850872273,0.22944,0.06692000000000001,0.23900000000000002,-1.09,0.14,1.0989540482,-0.8605600000000001,0.20692000000000002,0.8850872273,0.22944,0.06692000000000001,0.23900000000000002,-1.09,0.14,1.0989540482
2019-04-08 05:00:00,-1.14552,0.19964,1.1627863948,0.20448000000000002,0.059640000000000006,0.213,-1.35,0.14,1.3572398462,-1.14552,0.19964,1.1627863948,0.20448000000000002,0.059640000000000006,0.213,-1.35,0.14,1.3572398462
2019-04-08 05:30:00,-1.08888,0.07616,1.0915401962,0.26112,0.07616,0.272,-1.35,0.0,1.35,-1.08888,0.07616,1.0915401962,0.26112,0.07616,0.272,-1.35,0.0,1.35
2019-04-08 06:00:00,-1.20816,-0.07238,1.210326175,0.23184000000000002,0.06762,0.24150000000000002,-1.44,-0.14,1.4467895493,-1.2181600000000001,-0.05238,1.219285631,0.23184000000000002,0.06762,0.24150000000000002,-1.45,-0.12,1.454957044
2019-04-08 06:30:00,-1.34936,-0.04648,1.3501602868,0.32064000000000004,0.09352,0.334,-1.67,-0.14,1.6758579892,-1.34936,-0.036480000000000005,1.3498530290000001,0.32064000000000004,0.09352,0.334,-1.67,-0.13,1.6750522380000001
2019-04-08 07:00:00,-1.28072,-0.05646,1.2819639035,0.38928,0.11354000000000002,0.4055,-1.67,-0.17,1.6786303941,-1.28072,-0.05646,1.2819639035,0.38928,0.11354000000000002,0.4055,-1.67,-0.17,1.6786303941
2019-04-08 07:30:00,-1.41352,-0.11186000000000001,1.417939156,0.33648,0.09814,0.35050000000000003,-1.75,-0.21,1.7625549637,-1.42352,-0.10186,1.4271596442,0.33648,0.09814,0.35050000000000003,-1.76,-0.2,1.7713271860000002
2019-04-08 08:00:00,-1.47944,-0.17442000000000002,1.4896862254,0.43056000000000005,0.12558,0.4485,-1.9100000000000001,-0.30000000000000004,1.9334166649000002,-1.47944,-0.16442,1.4885485044,0.43056000000000005,0.12558,0.4485,-1.9100000000000001,-0.29,1.931890266
2019-04-08 08:30:00,-1.70912,-0.25016,1.7273306574,0.41088,0.11984000000000002,0.428,-2.12,-0.37,2.1520455386,-1.70912,-0.24016,1.7259107741,0.41088,0.11984000000000002,0.428,-2.12,-0.36,2.1503488089
2019-04-08 09:00:00,-2.02336,-0.28348,2.0431217781,0.29664,0.08652000000000001,0.309,-2.32,-0.37,2.3493190503,-2.03336,-0.27348,2.051668638,0.29664,0.08652000000000001,0.309,-2.33,-0.36,2.3576471322
2019-04-08 09:30:00,-1.47096,-0.26028,1.4938102289000001,0.47904,0.13972,0.499,-1.9500000000000002,-0.4,1.9906029237,-1.47096,-0.25028,1.4921003317000001,0.47904,0.13972,0.499,-1.9500000000000002,-0.39,1.9886176103
2019-04-08 10:00:00,-1.69624,-0.29682000000000003,1.7220140098,0.35376,0.10318000000000001,0.3685,-2.05,-0.4,2.0886598574,-1.69624,-0.28682,1.7203185316,0.35376,0.10318000000000001,0.3685,-2.05,-0.39,2.0867678357
2019-04-08 10:30:00,-1.6019999999999999,-0.261,1.6231219917000002,0.40800000000000003,0.11900000000000001,0.425,-2.01,-0.38,2.045605045,-1.6019999999999999,-0.261,1.6231219917000002,0.40800000000000003,0.11900000000000001,0.425,-2.01,-0.38,2.045605045
2019-04-08 11:00:00,-1.164,-0.2595,1.1925754693,0.516,0.1505,0.5375,-1.6800000000000002,-0.41000000000000003,1.7293062193000002,-1.164,-0.2595,1.1925754693,0.516,0.1505,0.5375,-1.6800000000000002,-0.41000000000000003,1.7293062193000002
2019-04-08 11:30:00,-1.10208,-0.21144000000000002,1.1221796648,0.5779200000000001,0.16856000000000002,0.602,-1.6800000000000002,-0.38,1.7224401296,-1.10208,-0.20144,1.1203385203,0.5779200000000001,0.16856000000000002,0.602,-1.6800000000000002,-0.37,1.720261608
2019-04-08 12:00:00,-1.522,-0.24350000000000002,1.5413553289,0.468,0.1365,0.48750000000000004,-1.99,-0.38,2.0259565642,-1.522,-0.2335,1.539807212,0.468,0.1365,0.48750000000000004,-1.99,-0.37,2.0241047404
2019-04-08 12:30:00,-1.03616,-0.20138,1.0555479383,0.54384,0.15862,0.5665,-1.58,-0.36,1.6204937519,-1.03616,-0.19138000000000002,1.0536858403,0.54384,0.15862,0.5665,-1.58,-0.35000000000000003,1.6183015788000001
2019-04-08 13:00:00,-0.9674400000000001,-0.18842,0.9856176997,0.62256,0.18158000000000002,0.6485000000000001,-1.5899999999999999,-0.37,1.6324827717,-0.9674400000000001,-0.18842,0.9856176997,0.62256,0.18158000000000002,0.6485000000000001,-1.5899999999999999,-0.37,1.6324827717
2019-04-08 13:30:00,-0.7484000000000001,-0.2087,0.776954471,0.6216,0.18130000000000002,0.6475000000000001,-1.37,-0.39,1.4244297104,-0.7484000000000001,-0.19870000000000002,0.7743282573,0.6216,0.18130000000000002,0.6475000000000001,-1.37,-0.38,1.4217243052000001
2019-04-08 14:00:00,-0.27192,-0.18056000000000003,0.3264083332,0.71808,0.20944000000000002,0.748,-0.99,-0.39,1.0640488711,-0.27192,-0.17056000000000002,0.3209847348,0.71808,0.20944000000000002,0.748,-0.99,-0.38,1.0604244433
2019-04-08 14:30:00,-0.18312,-0.10466,0.2109185862,0.80688,0.23534000000000002,0.8405,-0.99,-0.34,1.0467568963,-0.18312,-0.09466000000000001,0.2061393946,0.80688,0.23534000000000002,0.8405,-0.99,-0.33,1.0435516279
2019-04-08 15:00:00,-0.5298400000000001,-0.06912,0.5343294864,0.62016,0.18088,0.646,-1.15,-0.25,1.1768602296,-0.5298400000000001,-0.059120000000000006,0.5331281272,0.62016,0.18088,0.646,-1.15,-0.24,1.1747765745
2019-04-08 15:30:00,-0.5736,-0.1348,0.5892266118,0.5664,0.1652,0.59,-1.1400000000000001,-0.30000000000000004,1.1788129623,-0.5736,-0.12480000000000001,0.5870195908,0.5664,0.1652,0.59,-1.1400000000000001,-0.29,1.1763077829
2019-04-08 16:00:00,-0.60192,-0.06306,0.6052142183,0.53808,0.15694000000000002,0.5605,-1.1400000000000001,-0.22,1.1610340219,-0.60192,-0.05306,0.604254127,0.53808,0.15694000000000002,0.5605,-1.1400000000000001,-0.21,1.1591807452
2019-04-08 16:30:00,0.12072000000000001,0.11396,0.16601265010000002,0.87072,0.25396,0.907,-0.75,-0.14,0.7629547824,0.12072000000000001,0.11396,0.16601265010000002,0.87072,0.25396,0.907,-0.75,-0.14,0.7629547824
2019-04-08 17:00:00,-0.8574400000000001,-0.32342000000000004,0.9164081241,0.50256,0.14658000000000002,0.5235000000000001,-1.3599999999999999,-0.47000000000000003,1.4389232084999999,-0.8374400000000001,0.47658000000000006,0.9635529306,0.50256,0.14658000000000002,0.5235000000000001,-1.34,0.33,1.3800362314
2019-04-08 17:30:00,-0.8678400000000001,-0.54062,1.0224559893,0.5121600000000001,0.14938,0.5335,-1.38,-0.6900000000000001,1.5428869045,-0.7778400000000001,0.62938,1.0005769586,0.5121600000000001,0.14938,0.5335,-1.29,0.48,1.3764083696
2019-04-08 18:00:00,-0.9984000000000001,-0.5437000000000001,1.136843107,0.5016,0.1463,0.5225000000000001,-1.5,-0.6900000000000001,1.6510905487,-0.9084000000000001,0.6263000000000001,1.1033776552,0.5016,0.1463,0.5225000000000001,-1.4100000000000001,0.48,1.4894629905
2019-04-08 18:30:00,-0.9989600000000001,-0.50678,1.1201549223,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.49,-0.65,1.6256075787,-0.8989600000000001,0.66322,1.1171346606,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.3900000000000001,0.52,1.484082208
2019-04-08 19:00:00,-1.08984,-0.48412000000000005,1.1925281548,0.50016,0.14588,0.521,-1.5899999999999999,-0.63,1.7102631376000001,-0.98984,0.69588,1.2099719831,0.50016,0.14588,0.521,-1.49,0.55,1.5882694984999999
2019-04-08 19:30:00,-1.28296,-0.49128000000000005,1.3738058087,0.40704,0.11872,0.424,-1.69,-0.61,1.7967192324,-1.19296,0.6687200000000001,1.3676037438,0.40704,0.11872,0.424,-1.6,0.55,1.6918924316
2019-04-08 20:00:00,-1.45512,-0.47816000000000003,1.5316694160000002,0.31488000000000005,0.09184,0.328,-1.77,-0.5700000000000001,1.8595160661,-1.3651200000000001,0.68184,1.5259287008,0.31488000000000005,0.09184,0.328,-1.6800000000000002,0.59,1.7805897899
2019-04-08 20:30:00,-1.46616,-0.49388000000000004,1.5471078178000002,0.36384000000000005,0.10612,0.379,-1.83,-0.6000000000000001,1.9258504615,-1.37616,0.67612,1.5332822963,0.36384000000000005,0.10612,0.379,-1.74,0.5700000000000001,1.8309833424000002
2019-04-08 21:00:00,-1.17504,-0.45022,1.2583390044,0.44496,0.12978,0.4635,-1.62,-0.58,1.720697533,-1.08504,0.6997800000000001,1.2911250327000001,0.44496,0.12978,0.4635,-1.53,0.5700000000000001,1.6327277789
2019-04-08 21:30:00,-1.5472800000000002,-0.47754,1.6192960970999999,0.28272,0.08246,0.29450000000000004,-1.83,-0.56,1.9137659209,-1.45728,0.6824600000000001,1.6091664457000001,0.28272,0.08246,0.29450000000000004,-1.74,0.6000000000000001,1.8405433979999999
