Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-08 22:00:00,-1.39528,-0.47404,1.4736078854,0.29472000000000004,0.08596000000000001,0.307,-1.69,-0.56,1.7803651311,-1.29528,0.68596,1.4657050863,0.29472000000000004,0.08596000000000001,0.307,-1.5899999999999999,0.6000000000000001,1.6994410846
2019-04-08 22:30:00,-1.20976,-0.46368000000000004,1.295576474,0.33024000000000003,0.09632,0.34400000000000003,-1.54,-0.56,1.6386579875,-1.11976,0.69632,1.3186068406,0.33024000000000003,0.09632,0.34400000000000003,-1.45,0.6000000000000001,1.5692354826
2019-04-08 23:00:00,-1.10912,-0.47516,1.2066168406,0.29088,0.08484000000000001,0.303,-1.4,-0.56,1.5078461459999999,-1.10912,0.68484,1.3035156309,0.29088,0.08484000000000001,0.303,-1.4,0.6000000000000001,1.5231546212
2019-04-08 23:30:00,-1.11864,0.06748000000000001,1.1206734582,0.23136,0.06748000000000001,0.241,-1.35,0.0,1.35,-1.11864,0.06748000000000001,1.1206734582,0.23136,0.06748000000000001,0.241,-1.35,0.0,1.35
2019-04-09 00:00:00,-1.07152,0.20664000000000002,1.0912631213,0.22848000000000002,0.06664,0.23800000000000002,-1.3,0.14,1.3075167303,-1.07152,0.20664000000000002,1.0912631213,0.22848000000000002,0.06664,0.23800000000000002,-1.3,0.14,1.3075167303
2019-04-09 00:30:00,-0.90192,0.06944,0.9045891885,0.23808,0.06944,0.248,-1.1400000000000001,0.0,1.1400000000000001,-0.90192,0.20944000000000002,0.9259183549000001,0.23808,0.06944,0.248,-1.1400000000000001,0.14,1.1485643212
2019-04-09 01:00:00,-1.10088,0.05516000000000001,1.1022610399,0.18912,0.05516000000000001,0.197,-1.29,0.0,1.29,-1.10088,0.19516000000000003,1.1180448113,0.18912,0.05516000000000001,0.197,-1.29,0.14,1.2975746607
2019-04-09 01:30:00,-1.07464,0.05698,1.0761495482,0.19536,0.05698,0.20350000000000001,-1.27,0.0,1.27,-1.07464,0.19698000000000002,1.092543935,0.19536,0.05698,0.20350000000000001,-1.27,0.14,1.2776932339
2019-04-09 02:00:00,-1.22944,0.20558,1.2465094665,0.19056,0.055580000000000004,0.1985,-1.42,0.15,1.4279005568,-1.23944,0.19558,1.2547760956,0.19056,0.055580000000000004,0.1985,-1.43,0.14,1.4368368035
2019-04-09 02:30:00,-0.9828,0.22210000000000002,1.0075833712,0.2472,0.0721,0.2575,-1.23,0.15,1.2391125857,-0.9828,0.2121,1.0054264021,0.2472,0.0721,0.2575,-1.23,0.14,1.2379418403
2019-04-09 03:00:00,-1.02272,-0.36496,1.0858876553,0.25728,0.07504000000000001,0.268,-1.28,-0.44,1.3535139453,-0.99272,0.6750400000000001,1.200488234,0.25728,0.07504000000000001,0.268,-1.25,0.6000000000000001,1.3865424624
2019-04-09 03:30:00,-0.8110400000000001,-0.34572,0.8816508379,0.28896000000000005,0.08428000000000001,0.301,-1.1,-0.43,1.181058847,-0.73104,0.74428,1.0432507848,0.28896000000000005,0.08428000000000001,0.301,-1.02,0.66,1.2149074039
2019-04-09 04:00:00,-0.91432,-0.37376000000000004,0.9877639394000001,0.29568,0.08624000000000001,0.308,-1.21,-0.46,1.2944883159,-0.8343200000000001,0.6962400000000001,1.0866646217,0.29568,0.08624000000000001,0.308,-1.13,0.61,1.2841339494000001
2019-04-09 04:30:00,-0.736,-0.34550000000000003,0.8130598071,0.324,0.0945,0.3375,-1.06,-0.44,1.1476933388,-0.656,0.7345,0.9847975680000001,0.324,0.0945,0.3375,-0.98,0.64,1.1704699911
2019-04-09 05:00:00,-0.86616,-0.37138000000000004,0.942420421,0.30384,0.08862,0.3165,-1.17,-0.46,1.2571793826,-0.7861600000000001,0.69862,1.0517211845,0.30384,0.08862,0.3165,-1.09,0.61,1.2490796612
2019-04-09 05:30:00,-0.8600800000000001,-0.43794000000000005,0.965157526,0.34992,0.10206000000000001,0.3645,-1.21,-0.54,1.3250283016,-0.7800800000000001,0.6220600000000001,0.9977391693000001,0.34992,0.10206000000000001,0.3645,-1.13,0.52,1.2439051411
2019-04-09 06:00:00,-0.9672000000000001,-0.3171,1.0178547293,0.3528,0.1029,0.3675,-1.32,-0.42,1.3852075657,-0.9472,0.3729,1.0179598469,0.3528,0.1029,0.3675,-1.3,0.27,1.3277424449
2019-04-09 06:30:00,-1.23712,-0.03416,1.237591532,0.36288000000000004,0.10584,0.378,-1.6,-0.14,1.606113321,-1.23712,-0.03416,1.237591532,0.36288000000000004,0.10584,0.378,-1.6,-0.14,1.606113321
2019-04-09 07:00:00,-1.1716,-0.09380000000000001,1.1753488844,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.57,-0.21,1.5839823230999999,-1.1716,-0.0838,1.174593121,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.57,-0.2,1.5826875876000002
2019-04-09 07:30:00,-1.34656,-0.10108,1.3503484735,0.37344000000000005,0.10892,0.389,-1.72,-0.21,1.7327723450999999,-1.35656,-0.09108000000000001,1.3596141364,0.37344000000000005,0.10892,0.389,-1.73,-0.2,1.7415223226
2019-04-09 08:00:00,-1.5081600000000002,-0.15738000000000002,1.5163492507,0.35184000000000004,0.10262,0.3665,-1.8599999999999999,-0.26,1.8780841302,-1.5081600000000002,-0.14738,1.5153440038000001,0.35184000000000004,0.10262,0.3665,-1.8599999999999999,-0.25,1.8767258724
2019-04-09 08:30:00,-1.6008,-0.2994,1.6285579511,0.37920000000000004,0.1106,0.395,-1.98,-0.41000000000000003,2.0220039565,-1.5908,-0.1494,1.5978000501,0.37920000000000004,0.1106,0.395,-1.97,-0.26,1.9870832896000001
2019-04-09 09:00:00,-0.49360000000000004,-0.6698000000000001,0.8320294466,0.9264,0.2702,0.965,-1.42,-0.9400000000000001,1.7029386365999999,-0.3936,0.4302,0.583089187,0.9264,0.2702,0.965,-1.32,0.16,1.3296616111000001
2019-04-09 09:30:00,-1.17896,-0.7492800000000001,1.3969134547,0.5510400000000001,0.16072,0.5740000000000001,-1.73,-0.91,1.9547378341,-1.07896,0.35072000000000003,1.1345303874,0.5510400000000001,0.16072,0.5740000000000001,-1.63,0.19,1.6410362580000002
2019-04-09 10:00:00,-1.0904,-0.7397,1.3176221955,0.5496,0.1603,0.5725,-1.6400000000000001,-0.9,1.8707217858,-0.9904000000000001,0.3703,1.0573619295,0.5496,0.1603,0.5725,-1.54,0.21,1.5542522318
2019-04-09 10:30:00,-0.9351200000000001,-0.73316,1.1882647012,0.67488,0.19684000000000001,0.7030000000000001,-1.6099999999999999,-0.93,1.8593009439000001,-0.8351200000000001,0.37684,0.9162061995,0.67488,0.19684000000000001,0.7030000000000001,-1.51,0.18,1.5206906326
2019-04-09 11:00:00,-0.776,-0.753,1.0812885831,0.744,0.217,0.775,-1.52,-0.97,1.8031361568,-0.676,0.367,0.7691976339000001,0.744,0.217,0.775,-1.42,0.15,1.4279005568
2019-04-09 11:30:00,-0.1492,-0.6856,0.7016466347,0.9408000000000001,0.27440000000000003,0.98,-1.09,-0.96,1.4524806367,-0.0592,0.4244,0.42850904310000004,0.9408000000000001,0.27440000000000003,0.98,-1.0,0.15,1.0111874208
2019-04-09 12:00:00,-0.46024000000000004,-0.75382,0.8832131396,0.80976,0.23618000000000003,0.8435,-1.27,-0.99,1.6102794787999999,-0.36024,0.38618,0.5281172692,0.80976,0.23618000000000003,0.8435,-1.17,0.15,1.1795761951000001
2019-04-09 12:30:00,-0.8328,-0.2029,0.8571605742,0.6072000000000001,0.1771,0.6325000000000001,-1.44,-0.38,1.4892951353,-0.8328,-0.1829,0.8526477878000001,0.6072000000000001,0.1771,0.6325000000000001,-1.44,-0.36,1.4843180252
2019-04-09 13:00:00,-0.75648,-0.15814,0.7728326145000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.38,-0.34,1.4212670404,-0.75648,-0.14814000000000002,0.7708485260000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.38,-0.33,1.4189080308
2019-04-09 13:30:00,-0.7036,-0.1173,0.7133107668,0.6264000000000001,0.1827,0.6525000000000001,-1.33,-0.30000000000000004,1.3634148305,-0.7036,-0.1173,0.7133107668,0.6264000000000001,0.1827,0.6525000000000001,-1.33,-0.30000000000000004,1.3634148305
2019-04-09 14:00:00,-0.94264,-0.11452000000000001,0.9495709557,0.5673600000000001,0.16548000000000002,0.591,-1.51,-0.28,1.5357408636,-0.94264,-0.11452000000000001,0.9495709557,0.5673600000000001,0.16548000000000002,0.591,-1.51,-0.28,1.5357408636
2019-04-09 14:30:00,-0.5412800000000001,-0.06454,0.5451141624,0.73872,0.21546,0.7695000000000001,-1.28,-0.28,1.3102671483,-0.5412800000000001,-0.06454,0.5451141624,0.73872,0.21546,0.7695000000000001,-1.28,-0.28,1.3102671483
2019-04-09 15:00:00,-0.63712,-0.05666,0.6396344659000001,0.66288,0.19334,0.6905,-1.3,-0.25,1.3238202295,-0.63712,-0.04666000000000001,0.6388263066000001,0.66288,0.19334,0.6905,-1.3,-0.24,1.3219682296
2019-04-09 15:30:00,-0.54664,-0.036520000000000004,0.5478585584,0.6633600000000001,0.19348,0.6910000000000001,-1.21,-0.23,1.231665539,-0.54664,-0.026520000000000002,0.5472829250000001,0.6633600000000001,0.19348,0.6910000000000001,-1.21,-0.22,1.2298373876
2019-04-09 16:00:00,-0.9704800000000001,-0.060140000000000006,0.9723416323,0.47952000000000006,0.13986,0.4995,-1.45,-0.2,1.4637281168,-0.9704800000000001,-0.050140000000000004,0.9717743823,0.47952000000000006,0.13986,0.4995,-1.45,-0.19,1.4623952954
2019-04-09 16:30:00,-1.03816,-0.47738,1.1426582385,0.59184,0.17262000000000002,0.6165,-1.63,-0.65,1.7548219283000002,-0.9581600000000001,0.58262,1.1213904984,0.59184,0.17262000000000002,0.6165,-1.55,0.41000000000000003,1.6033090781000001
2019-04-09 17:00:00,-0.9147200000000001,-0.5734600000000001,1.0796152324,0.60528,0.17654,0.6305000000000001,-1.52,-0.75,1.6949631264,-0.8247200000000001,0.6165400000000001,1.0297012431,0.60528,0.17654,0.6305000000000001,-1.43,0.44,1.496161756
2019-04-09 17:30:00,-1.15632,-0.63726,1.3202940013,0.52368,0.15274000000000001,0.5455,-1.6800000000000002,-0.79,1.8564751547,-1.05632,0.55274,1.1921969007,0.52368,0.15274000000000001,0.5455,-1.58,0.4,1.6298466186
2019-04-09 18:00:00,-1.52968,-0.07324,1.5314323361,0.40032,0.11676,0.417,-1.9300000000000002,-0.19,1.9393297811,-1.52968,-0.05324,1.5306062198000001,0.40032,0.11676,0.417,-1.9300000000000002,-0.17,1.9374725805000002
2019-04-09 18:30:00,-1.4037600000000001,-0.02568,1.4039948718,0.42624,0.12432000000000001,0.444,-1.83,-0.15,1.8361372498000001,-1.4037600000000001,-0.015680000000000003,1.4038475701,0.42624,0.12432000000000001,0.444,-1.83,-0.14,1.8353473786
2019-04-09 19:00:00,-1.43544,-0.01742,1.4355456976,0.45456,0.13258,0.47350000000000003,-1.8900000000000001,-0.15,1.8959430371,-1.43544,-0.00742,1.4354591774,0.45456,0.13258,0.47350000000000003,-1.8900000000000001,-0.14,1.8951780919
2019-04-09 19:30:00,-1.3788,-0.39840000000000003,1.4352045150000001,0.45120000000000005,0.1316,0.47000000000000003,-1.83,-0.53,1.9052034012,-1.3088,0.4116,1.3719956268,0.45120000000000005,0.1316,0.47000000000000003,-1.76,0.28,1.7821335528
2019-04-09 20:00:00,-1.69216,-0.61438,1.8002411644,0.32784,0.09562000000000001,0.3415,-2.02,-0.71,2.1411445537000002,-1.59216,0.56562,1.6896447704000002,0.32784,0.09562000000000001,0.3415,-1.92,0.47000000000000003,1.9766891511
2019-04-09 20:30:00,-1.72424,-0.60082,1.8259212059,0.30576000000000003,0.08918000000000001,0.3185,-2.03,-0.6900000000000001,2.1440615663,-1.62424,0.58918,1.7277987875,0.30576000000000003,0.08918000000000001,0.3185,-1.9300000000000002,0.5,1.9937151251
2019-04-09 21:00:00,-1.87336,-0.57098,1.9584421998,0.23664000000000002,0.06902000000000001,0.24650000000000002,-2.11,-0.64,2.2049263026,-1.78336,0.60902,1.8844835499,0.23664000000000002,0.06902000000000001,0.24650000000000002,-2.02,0.54,2.0909328062
2019-04-09 21:30:00,-2.1064,-0.5952000000000001,2.1888773378,0.15360000000000001,0.0448,0.16,-2.26,-0.64,2.3488720697,-2.0264,0.6048,2.1147292971,0.15360000000000001,0.0448,0.16,-2.18,0.56,2.2507776434
2019-04-09 22:00:00,-2.03616,0.036120000000000006,2.0364803461,0.12384,0.036120000000000006,0.129,-2.16,0.0,2.16,-2.03616,0.036120000000000006,2.0364803461,0.12384,0.036120000000000006,0.129,-2.16,0.0,2.16
2019-04-09 22:30:00,-1.5472800000000002,0.06496,1.5486430189,0.22272000000000003,0.06496,0.232,-1.77,0.0,1.77,-1.5472800000000002,-0.06504,1.5486463767,0.22272000000000003,0.06496,0.232,-1.77,-0.13,1.7747675904
2019-04-09 23:00:00,-1.37184,-0.15762,1.3808653265,0.24816000000000002,0.07238,0.2585,-1.62,-0.23,1.6362457028000001,-1.37184,0.07238,1.3737481028,0.24816000000000002,0.07238,0.2585,-1.62,0.0,1.62
2019-04-09 23:30:00,-1.3172000000000001,0.0504,1.3181638745,0.1728,0.0504,0.18,-1.49,0.0,1.49,-1.3172000000000001,0.0504,1.3181638745,0.1728,0.0504,0.18,-1.49,0.0,1.49
2019-04-10 00:00:00,-1.43064,0.16898000000000002,1.440584968,0.09936,0.028980000000000002,0.10350000000000001,-1.53,0.14,1.5363918771,-1.43064,0.16898000000000002,1.440584968,0.09936,0.028980000000000002,0.10350000000000001,-1.53,0.14,1.5363918771
2019-04-10 00:30:00,-0.9683200000000001,0.20174,0.9891120513,0.21168,0.06174,0.2205,-1.18,0.14,1.1882760622,-0.9783200000000001,0.20174,0.9989039243000001,0.21168,0.06174,0.2205,-1.19,0.14,1.1982069938
2019-04-10 01:00:00,-1.16672,0.03304,1.1671877313,0.11328,0.03304,0.11800000000000001,-1.28,0.0,1.28,-1.16672,0.17304000000000003,1.1794822593,0.11328,0.03304,0.11800000000000001,-1.28,0.14,1.2876334882
2019-04-10 01:30:00,-1.0424,0.051800000000000006,1.0436862555,0.1776,0.051800000000000006,0.185,-1.22,0.0,1.22,-1.0424,0.1918,1.0598985801,0.1776,0.051800000000000006,0.185,-1.22,0.14,1.2280065146
2019-04-10 02:00:00,-0.9682400000000001,0.06468,0.9703979596000001,0.22176,0.06468,0.231,-1.19,0.0,1.19,-0.9682400000000001,0.20468000000000003,0.9896376104000001,0.22176,0.06468,0.231,-1.19,0.14,1.1982069938
2019-04-10 02:30:00,-0.9127200000000001,0.21504,0.9377099765,0.25728,0.07504000000000001,0.268,-1.17,0.14,1.1783462988,-0.9127200000000001,0.21504,0.9377099765,0.25728,0.07504000000000001,0.268,-1.17,0.14,1.1783462988
2019-04-10 03:00:00,-0.5204,0.1253,0.5352721271,0.42960000000000004,0.1253,0.4475,-0.9500000000000001,0.0,0.9500000000000001,-0.5204,0.26530000000000004,0.5841234887,0.42960000000000004,0.1253,0.4475,-0.9500000000000001,0.14,0.9602603814
2019-04-10 03:30:00,0.34,0.385,0.5136389783,0.84,0.245,0.875,-0.5,0.14,0.5192301994,0.34,0.395,0.5211765536,0.84,0.245,0.875,-0.5,0.15,0.5220153254000001
2019-04-10 04:00:00,0.634,0.427,0.7643853740000001,0.984,0.28700000000000003,1.025,-0.35000000000000003,0.14,0.3769615365,0.634,0.427,0.7643853740000001,0.984,0.28700000000000003,1.025,-0.35000000000000003,0.14,0.3769615365
2019-04-10 04:30:00,0.62104,0.42322000000000004,0.7515356612,0.9710400000000001,0.28322,1.0115,-0.35000000000000003,0.14,0.3769615365,0.62104,0.42322000000000004,0.7515356612,0.9710400000000001,0.28322,1.0115,-0.35000000000000003,0.14,0.3769615365
2019-04-10 05:00:00,-0.24944000000000002,0.34058000000000005,0.42215524400000004,0.55056,0.16058,0.5735,-0.8,0.18,0.8200000000000001,-0.25944,0.31058,0.404683889,0.55056,0.16058,0.5735,-0.81,0.15,0.8237718131
2019-04-10 05:30:00,-1.2064,-0.0777,1.2088996029,0.2136,0.0623,0.2225,-1.42,-0.14,1.4268847185,-1.2064,-0.06770000000000001,1.2082980799,0.2136,0.0623,0.2225,-1.42,-0.13,1.4259382876
2019-04-10 06:00:00,-1.26984,0.05838,1.2711812813,0.20016,0.05838,0.20850000000000002,-1.47,0.0,1.47,-1.26984,0.05838,1.2711812813,0.20016,0.05838,0.20850000000000002,-1.47,0.0,1.47
2019-04-10 06:30:00,-0.34816,0.06762,0.3546658286,0.71184,0.20762000000000003,0.7415,-1.06,-0.14,1.0692053124,-0.34816,0.06762,0.3546658286,0.71184,0.20762000000000003,0.7415,-1.06,-0.14,1.0692053124
2019-04-10 07:00:00,-1.0558400000000001,-0.024620000000000003,1.0561270047,0.46416,0.13538,0.48350000000000004,-1.52,-0.16,1.528397854,-1.0558400000000001,-0.00462,1.0558501077,0.46416,0.13538,0.48350000000000004,-1.52,-0.14,1.5264337522
2019-04-10 07:30:00,-1.36592,-0.11256000000000001,1.3705499626,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.7000000000000002,-0.21,1.712921481,-1.36592,-0.10256000000000001,1.3697649433,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.7000000000000002,-0.2,1.7117242769
2019-04-10 08:00:00,-0.61768,-0.054740000000000004,0.6201008386,0.7723200000000001,0.22526000000000002,0.8045,-1.3900000000000001,-0.28,1.4179210133,-0.61768,-0.054740000000000004,0.6201008386,0.7723200000000001,0.22526000000000002,0.8045,-1.3900000000000001,-0.28,1.4179210133
2019-04-10 08:30:00,-0.6200800000000001,-0.10044,0.6281619218000001,0.88992,0.25956,0.927,-1.51,-0.36,1.5523208431,-0.6200800000000001,-0.09044,0.6266407264,0.88992,0.25956,0.927,-1.51,-0.35000000000000003,1.5500322576999999
2019-04-10 09:00:00,-0.6791200000000001,-0.14016,0.6934326211,0.8908800000000001,0.25984,0.928,-1.57,-0.4,1.6201543136,-0.6791200000000001,-0.12016,0.6896683261000001,0.8908800000000001,0.25984,0.928,-1.57,-0.38,1.6153327831
2019-04-10 09:30:00,-1.0668,-0.34240000000000004,1.1204017137,0.6432,0.18760000000000002,0.67,-1.71,-0.53,1.790251379,-1.0368,-0.012400000000000001,1.0368741486,0.6432,0.18760000000000002,0.67,-1.6800000000000002,-0.2,1.6918628786
2019-04-10 10:00:00,-1.40704,-0.25622,1.430178398,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.9,-0.4,1.9416487839,-1.40704,-0.24622000000000002,1.4284207538,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.9,-0.39,1.9396133635
2019-04-10 10:30:00,-1.44712,-0.22916000000000003,1.4651520740000001,0.48288000000000003,0.14084000000000002,0.503,-1.9300000000000002,-0.37,1.9651463050000002,-1.44712,-0.21916000000000002,1.4636213308000001,0.48288000000000003,0.14084000000000002,0.503,-1.9300000000000002,-0.36,1.9632880583
2019-04-10 11:00:00,-1.37824,-0.46282000000000006,1.4538733955,0.40176,0.11718,0.41850000000000004,-1.78,-0.58,1.8721111078,-1.33824,-0.022820000000000003,1.338434552,0.40176,0.11718,0.41850000000000004,-1.74,-0.14,1.7456230979
2019-04-10 11:30:00,-1.07208,-0.24644000000000002,1.1000400902,0.45792000000000005,0.13356,0.47700000000000004,-1.53,-0.38,1.5764834284,-1.07208,-0.23644,1.0978430671,0.45792000000000005,0.13356,0.47700000000000004,-1.53,-0.37,1.5741029191
2019-04-10 12:00:00,-0.6524800000000001,-0.21364000000000002,0.6865655103,0.70752,0.20636000000000002,0.737,-1.3599999999999999,-0.42,1.4233762679,-0.6524800000000001,-0.21364000000000002,0.6865655103,0.70752,0.20636000000000002,0.737,-1.3599999999999999,-0.42,1.4233762679
2019-04-10 12:30:00,-1.68952,-0.25736000000000003,1.7090090696,0.42048,0.12264000000000001,0.438,-2.11,-0.38,2.143944962,-1.68952,-0.24736000000000002,1.7075317859,0.42048,0.12264000000000001,0.438,-2.11,-0.37,2.1421951358
2019-04-10 13:00:00,-1.01704,-0.27622,1.0538822752,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.51,-0.42,1.5673225577,-1.00704,-0.056220000000000006,1.0086080755,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.5,-0.2,1.513274595
2019-04-10 13:30:00,-1.36792,-0.15106,1.3762355358,0.44208000000000003,0.12894,0.4605,-1.81,-0.28,1.8315294155,-1.36792,-0.15106,1.3762355358,0.44208000000000003,0.12894,0.4605,-1.81,-0.28,1.8315294155
2019-04-10 14:00:00,-1.09368,-0.15524000000000002,1.1046426572,0.49632000000000004,0.14476,0.517,-1.5899999999999999,-0.30000000000000004,1.6180543872,-1.09368,-0.14524,1.103281741,0.49632000000000004,0.14476,0.517,-1.5899999999999999,-0.29,1.6162301816
2019-04-10 14:30:00,-0.6536000000000001,-0.0848,0.6590781441,0.5664,0.1652,0.59,-1.22,-0.25,1.245351356,-0.6536000000000001,-0.0748,0.6578662478,0.5664,0.1652,0.59,-1.22,-0.24,1.2433824834
2019-04-10 15:00:00,-0.25912,-0.030160000000000003,0.2608693159,0.65088,0.18984,0.678,-0.91,-0.22,0.9362157871000001,-0.25912,-0.02016,0.2599030589,0.65088,0.18984,0.678,-0.91,-0.21,0.9339164845000001
2019-04-10 15:30:00,-0.8228000000000001,-0.0954,0.8283121392,0.4272,0.1246,0.445,-1.25,-0.22,1.2692123542,-0.8128000000000001,-0.0854,0.8172741278000001,0.4272,0.1246,0.445,-1.24,-0.21,1.2576565509
2019-04-10 16:00:00,-0.8476,-0.0568,0.84950103,0.4224,0.1232,0.44,-1.27,-0.18,1.2826924807,-0.8476,-0.0468,0.8488910413,0.4224,0.1232,0.44,-1.27,-0.17,1.2813274367
2019-04-10 16:30:00,-0.68296,-0.0037800000000000004,0.6829704606,0.46704,0.13622,0.48650000000000004,-1.15,-0.14,1.158490397,-0.68296,-0.0037800000000000004,0.6829704606,0.46704,0.13622,0.48650000000000004,-1.15,-0.14,1.158490397
2019-04-10 17:00:00,-1.04032,-0.011760000000000001,1.0403864667,0.43968,0.12824000000000002,0.458,-1.48,-0.14,1.4866068747,-1.04032,-0.011760000000000001,1.0403864667,0.43968,0.12824000000000002,0.458,-1.48,-0.14,1.4866068747
2019-04-10 17:30:00,-0.7408,0.0106,0.7408758331,0.6192000000000001,0.1806,0.645,-1.3599999999999999,-0.17,1.3705838172,-0.7408,0.0206,0.7410863647,0.6192000000000001,0.1806,0.645,-1.3599999999999999,-0.16,1.3693794215000001
2019-04-10 18:00:00,-1.6868,-0.0674,1.6881460245,0.2832,0.0826,0.295,-1.97,-0.15,1.9757024067,-1.6868,-0.0574,1.6877763477,0.2832,0.0826,0.295,-1.97,-0.14,1.9749683542
2019-04-10 18:30:00,-1.9415200000000001,-0.09086000000000001,1.9436448878,0.16848000000000002,0.04914,0.17550000000000002,-2.11,-0.14,2.1146394492,-1.95152,-0.09086000000000001,1.9536340113000001,0.16848000000000002,0.04914,0.17550000000000002,-2.12,-0.14,2.1246176127
2019-04-10 19:00:00,-2.00688,-0.09534000000000001,2.0091433622,0.15312,0.044660000000000005,0.1595,-2.16,-0.14,2.164532282,-2.00688,-0.09534000000000001,2.0091433622,0.15312,0.044660000000000005,0.1595,-2.16,-0.14,2.164532282
2019-04-10 19:30:00,-2.21056,-0.10808000000000001,2.2132005783,0.10944000000000001,0.031920000000000004,0.114,-2.32,-0.14,2.3242202994,-2.21056,-0.10808000000000001,2.2132005783,0.10944000000000001,0.031920000000000004,0.114,-2.32,-0.14,2.3242202994
2019-04-10 20:00:00,-2.11776,-0.11018000000000001,2.1206242123,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.22,-0.14,2.2244100341,-2.11776,-0.11018000000000001,2.1206242123,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.22,-0.14,2.2244100341
2019-04-10 20:30:00,-1.97656,-0.10108,1.9791428952999999,0.13344,0.03892,0.139,-2.11,-0.14,2.1146394492,-1.97656,-0.10108,1.9791428952999999,0.13344,0.03892,0.139,-2.11,-0.14,2.1146394492
2019-04-10 21:00:00,-1.87728,-0.09254000000000001,1.879559483,0.16272,0.04746,0.1695,-2.04,-0.14,2.0447982786,-1.87728,-0.09254000000000001,1.879559483,0.16272,0.04746,0.1695,-2.04,-0.14,2.0447982786
2019-04-10 21:30:00,-1.7505600000000001,-0.09058000000000001,1.752901894,0.16944,0.049420000000000006,0.17650000000000002,-1.92,-0.14,1.9250974001,-1.7505600000000001,0.049420000000000006,1.7512574482,0.16944,0.049420000000000006,0.17650000000000002,-1.92,0.0,1.92
2019-04-10 22:00:00,-2.1612,0.0459,2.1616873618,0.0888,0.025900000000000003,0.0925,-2.25,0.02,2.2500888871,-2.1612,0.0459,2.1616873618,0.0888,0.025900000000000003,0.0925,-2.25,0.02,2.2500888871
2019-04-10 22:30:00,-1.25408,-0.25244,1.2792351621,0.26592000000000005,0.07756,0.277,-1.52,-0.33,1.5554099138000002,-1.25408,-0.27244,1.2833316797,0.26592000000000005,0.07756,0.277,-1.52,-0.35000000000000003,1.5597756248999999
2019-04-10 23:00:00,-1.73344,0.013580000000000002,1.7334931929000001,0.046560000000000004,0.013580000000000002,0.0485,-1.78,0.0,1.78,-1.73344,0.16358,1.7411411919000002,0.046560000000000004,0.013580000000000002,0.0485,-1.78,0.15,1.7863090438
2019-04-10 23:30:00,-1.4444,0.2308,1.4627234872,0.1056,0.0308,0.11,-1.55,0.2,1.5628499608,-1.4444,0.1708,1.454463475,0.1056,0.0308,0.11,-1.55,0.14,1.5563097378
2019-04-11 00:00:00,-1.43016,0.15162,1.4381746243,0.03984,0.01162,0.0415,-1.47,0.14,1.4766516177,-1.43016,0.15162,1.4381746243,0.03984,0.01162,0.0415,-1.47,0.14,1.4766516177
2019-04-11 00:30:00,-1.2152,0.1764,1.2279364804,0.12480000000000001,0.0364,0.13,-1.34,0.14,1.3472935834,-1.2152,0.1764,1.2279364804,0.12480000000000001,0.0364,0.13,-1.34,0.14,1.3472935834
2019-04-11 01:00:00,-1.28488,0.15316000000000002,1.2939762749,0.04512,0.013160000000000002,0.047,-1.33,0.14,1.3373481221999999,-1.28488,0.15316000000000002,1.2939762749,0.04512,0.013160000000000002,0.047,-1.33,0.14,1.3373481221999999
2019-04-11 01:30:00,-1.47464,0.14448000000000003,1.4817009145,0.015360000000000002,0.0044800000000000005,0.016,-1.49,0.14,1.4965627284,-1.47464,0.14448000000000003,1.4817009145,0.015360000000000002,0.0044800000000000005,0.016,-1.49,0.14,1.4965627284
2019-04-11 02:00:00,-1.40208,0.15106,1.4101941178000001,0.03792,0.01106,0.0395,-1.44,0.14,1.4467895493,-1.41208,0.15106,1.4201369828,0.03792,0.01106,0.0395,-1.45,0.14,1.4567429423
2019-04-11 02:30:00,-1.3207200000000001,0.16604000000000002,1.3311162985,0.08928000000000001,0.02604,0.093,-1.4100000000000001,0.14,1.4169333082,-1.3207200000000001,0.16604000000000002,1.3311162985,0.08928000000000001,0.02604,0.093,-1.4100000000000001,0.14,1.4169333082
2019-04-11 03:00:00,-1.4588,0.1491,1.4663997579,0.031200000000000002,0.0091,0.0325,-1.49,0.14,1.4965627284,-1.4588,0.1491,1.4663997579,0.031200000000000002,0.0091,0.0325,-1.49,0.14,1.4965627284
2019-04-11 03:30:00,-1.28064,0.15148,1.289567757,0.039360000000000006,0.01148,0.041,-1.32,0.14,1.3274034805000001,-1.28064,0.15148,1.289567757,0.039360000000000006,0.01148,0.041,-1.32,0.14,1.3274034805000001
2019-04-11 04:00:00,-1.17072,0.16604000000000002,1.1824358756,0.08928000000000001,0.02604,0.093,-1.26,0.14,1.2677539193,-1.18072,0.16604000000000002,1.19233762,0.08928000000000001,0.02604,0.093,-1.27,0.14,1.2776932339
2019-04-11 04:30:00,-1.18368,0.16226000000000002,1.1947496181,0.07632000000000001,0.022260000000000002,0.0795,-1.26,0.14,1.2677539193,-1.19368,0.16226000000000002,1.2046577315,0.07632000000000001,0.022260000000000002,0.0795,-1.27,0.14,1.2776932339
2019-04-11 05:00:00,-0.9676,0.1932,0.986699549,0.1824,0.053200000000000004,0.19,-1.15,0.14,1.158490397,-0.9676,0.1932,0.986699549,0.1824,0.053200000000000004,0.19,-1.15,0.14,1.158490397
2019-04-11 05:30:00,-1.32392,0.08094000000000001,1.3263918916000002,0.10608000000000001,0.030940000000000002,0.1105,-1.43,0.05,1.4308738589,-1.32392,0.15094000000000002,1.3324965478,0.10608000000000001,0.030940000000000002,0.1105,-1.43,0.12,1.4350261322
2019-04-11 06:00:00,-1.2652,0.0539,1.2663476024,0.18480000000000002,0.0539,0.1925,-1.45,0.0,1.45,-1.2652,0.0539,1.2663476024,0.18480000000000002,0.0539,0.1925,-1.45,0.0,1.45
2019-04-11 06:30:00,-1.59408,-0.11494000000000001,1.5982184613000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.6800000000000002,-0.14,1.685823241,-1.6040800000000002,-0.10494,1.607508958,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.69,-0.13,1.6949926254
2019-04-11 07:00:00,-1.8030400000000002,-0.57172,1.8915118292000002,0.09696,0.028280000000000003,0.101,-1.9,-0.6000000000000001,1.9924858845000002,-1.73304,0.37828,1.7738442434000001,0.09696,0.028280000000000003,0.101,-1.83,0.35000000000000003,1.8631693428
2019-04-11 07:30:00,-1.97568,-0.67374,2.0873995904,0.12432000000000001,0.03626,0.1295,-2.1,-0.71,2.2167769396,-1.89568,0.29626,1.9186903476000001,0.12432000000000001,0.03626,0.1295,-2.02,0.26,2.0366639389
2019-04-11 08:00:00,-1.91168,-0.22924000000000003,1.9253756517,0.20832,0.06076,0.217,-2.12,-0.29,2.1397429752,-1.92168,-0.21924000000000002,1.934145858,0.20832,0.06076,0.217,-2.13,-0.28,2.1483249289
2019-04-11 08:30:00,-2.38256,-0.33908000000000005,2.4065675557,0.03744,0.010920000000000001,0.039,-2.42,-0.35000000000000003,2.4451789301,-2.38256,-0.33908000000000005,2.4065675557,0.03744,0.010920000000000001,0.039,-2.42,-0.35000000000000003,2.4451789301
2019-04-11 09:00:00,-1.9792,-0.30310000000000004,2.0022742694,0.1608,0.046900000000000004,0.1675,-2.14,-0.35000000000000003,2.1684326137,-1.9792,-0.30310000000000004,2.0022742694,0.1608,0.046900000000000004,0.1675,-2.14,-0.35000000000000003,2.1684326137
2019-04-11 09:30:00,-1.6720000000000002,-0.28350000000000003,1.6958644551000002,0.228,0.0665,0.23750000000000002,-1.9,-0.35000000000000003,1.9319679086,-1.6720000000000002,-0.2735,1.6942214289000002,0.228,0.0665,0.23750000000000002,-1.9,-0.34,1.9301813386000002
2019-04-11 10:00:00,-1.5015200000000002,-0.28586,1.5284888779,0.28848,0.08414,0.3005,-1.79,-0.37,1.8278402556,-1.5015200000000002,-0.27586000000000005,1.526650271,0.28848,0.08414,0.3005,-1.79,-0.36,1.8258422714
2019-04-11 10:30:00,-1.4679200000000001,-0.27606,1.4936526536999999,0.32208000000000003,0.09394000000000001,0.3355,-1.79,-0.37,1.8278402556,-1.4679200000000001,-0.26606,1.4918368041,0.32208000000000003,0.09394000000000001,0.3355,-1.79,-0.36,1.8258422714
2019-04-11 11:00:00,-1.17296,-0.28378000000000003,1.2068000041,0.46704,0.13622,0.48650000000000004,-1.6400000000000001,-0.42,1.6929264603,-1.17296,-0.28378000000000003,1.2068000041,0.46704,0.13622,0.48650000000000004,-1.6400000000000001,-0.42,1.6929264603
2019-04-11 11:30:00,-1.46032,-0.26676,1.4844848938,0.31968,0.09324,0.333,-1.78,-0.36,1.8160396471,-1.46032,-0.25676000000000004,1.4827205401,0.31968,0.09324,0.333,-1.78,-0.35000000000000003,1.8140837908
2019-04-11 12:00:00,-1.4472,-0.2746,1.4730217242,0.2928,0.0854,0.305,-1.74,-0.36,1.7768511474,-1.4472,-0.2646,1.4711903344000001,0.2928,0.0854,0.305,-1.74,-0.35000000000000003,1.7748521065
2019-04-11 12:30:00,-1.30624,-0.27432,1.3347338310999999,0.29376,0.08568,0.306,-1.6,-0.36,1.6400000000000001,-1.30624,-0.26432,1.3327145231,0.29376,0.08568,0.306,-1.6,-0.35000000000000003,1.6378339354
2019-04-11 13:00:00,-1.3312,-0.2341,1.3516272599999999,0.32880000000000004,0.0959,0.3425,-1.6600000000000001,-0.33,1.6924833825,-1.3412,-0.2341,1.3614772308,0.32880000000000004,0.0959,0.3425,-1.67,-0.33,1.7022925718000002
2019-04-11 13:30:00,-1.33376,-0.21068,1.3502969303,0.30624,0.08932000000000001,0.319,-1.6400000000000001,-0.30000000000000004,1.6672132437,-1.33376,-0.21068,1.3502969303,0.30624,0.08932000000000001,0.319,-1.6400000000000001,-0.30000000000000004,1.6672132437
2019-04-11 14:00:00,-1.10544,-0.23242000000000002,1.1296090695,0.33456,0.09758000000000001,0.34850000000000003,-1.44,-0.33,1.4773286703,-1.10544,-0.22242,1.1275940094,0.33456,0.09758000000000001,0.34850000000000003,-1.44,-0.32,1.4751271132000001
2019-04-11 14:30:00,-1.2865600000000001,-0.23858000000000001,1.3084941918,0.31344000000000005,0.09142,0.3265,-1.6,-0.33,1.6336768346000001,-1.2865600000000001,-0.22858,1.3067078671,0.31344000000000005,0.09142,0.3265,-1.6,-0.32,1.6316862443
2019-04-11 15:00:00,-1.10176,-0.15718000000000001,1.1129153831,0.31824,0.09282000000000001,0.3315,-1.42,-0.25,1.4418391034,-1.10176,-0.15718000000000001,1.1129153831,0.31824,0.09282000000000001,0.3315,-1.42,-0.25,1.4418391034
2019-04-11 15:30:00,-0.8376800000000001,-0.08974000000000001,0.8424731746,0.41232,0.12026,0.4295,-1.25,-0.21,1.2675172583,-0.8376800000000001,-0.08974000000000001,0.8424731746,0.41232,0.12026,0.4295,-1.25,-0.21,1.2675172583
2019-04-11 16:00:00,-1.06024,-0.06382,1.0621590512,0.32976000000000005,0.09618,0.3435,-1.3900000000000001,-0.16,1.3991783303,-1.06024,-0.05382000000000001,1.061605129,0.32976000000000005,0.09618,0.3435,-1.3900000000000001,-0.15,1.3980700984
2019-04-11 16:30:00,-1.24768,-0.04474,1.2484818981,0.29232,0.08526,0.3045,-1.54,-0.13,1.5454772726,-1.24768,-0.04474,1.2484818981,0.29232,0.08526,0.3045,-1.54,-0.13,1.5454772726
2019-04-11 17:00:00,-1.40832,-0.07076,1.4100965215,0.27168000000000003,0.07924,0.28300000000000003,-1.6800000000000002,-0.15,1.6866831356,-1.40832,-0.050760000000000007,1.4092344730000002,0.27168000000000003,0.07924,0.28300000000000003,-1.6800000000000002,-0.13,1.685022255
2019-04-11 17:30:00,-1.83688,-0.12534,1.8411513382,0.15312,0.044660000000000005,0.1595,-1.99,-0.17,1.9972481068,-1.84688,-0.11534000000000001,1.8504780599,0.15312,0.044660000000000005,0.1595,-2.0,-0.16,2.0063897926
2019-04-11 18:00:00,-1.76376,-0.10568000000000001,1.7669232015,0.18624000000000002,0.05432000000000001,0.194,-1.9500000000000002,-0.16,1.9565530915,-1.7737600000000002,-0.09568,1.7763387064,0.18624000000000002,0.05432000000000001,0.194,-1.96,-0.15,1.9657314160000001
2019-04-11 18:30:00,-1.8199200000000002,-0.12456,1.8241776229000002,0.19008000000000003,0.05544,0.198,-2.01,-0.18,2.0180436071,-1.82992,-0.11456000000000001,1.8335024407,0.19008000000000003,0.05544,0.198,-2.02,-0.17,2.0271408437
2019-04-11 19:00:00,-1.9518400000000002,-0.11262000000000001,1.9550863536,0.12816000000000002,0.037380000000000004,0.1335,-2.08,-0.15,2.08540164,-1.9518400000000002,-0.10262,1.9545358145,0.12816000000000002,0.037380000000000004,0.1335,-2.08,-0.14,2.0847062143
2019-04-11 19:30:00,-2.28856,-0.13208,2.2923682078,0.06144000000000001,0.017920000000000002,0.064,-2.35,-0.15,2.3547823679,-2.28856,-0.12208000000000001,2.2918137795,0.06144000000000001,0.017920000000000002,0.064,-2.35,-0.14,2.3541665192
2019-04-11 20:00:00,-2.23448,-0.12214000000000001,2.2378156872,0.09552000000000001,0.027860000000000003,0.0995,-2.33,-0.15,2.3348233338,-2.23448,-0.11214,2.2372921691,0.09552000000000001,0.027860000000000003,0.0995,-2.33,-0.14,2.3342022192
2019-04-11 20:30:00,-2.54384,-0.6636200000000001,2.6289757416,0.05616,0.016380000000000002,0.0585,-2.6,-0.68,2.6874523251999998,-2.45384,0.38638000000000006,2.4840733182,0.05616,0.016380000000000002,0.0585,-2.51,0.37,2.5371243564
2019-04-11 21:00:00,-2.15424,-0.66332,2.2540504431,0.12576,0.036680000000000004,0.131,-2.2800000000000002,-0.7000000000000001,2.3850366873,-2.05424,0.51668,2.1182209989,0.12576,0.036680000000000004,0.131,-2.18,0.48,2.2322186273
2019-04-11 21:30:00,-2.45464,-0.6880200000000001,2.5492408772,0.07536000000000001,0.021980000000000003,0.0785,-2.5300000000000002,-0.71,2.6277366687,-2.36464,0.5019800000000001,2.4173345342,0.07536000000000001,0.021980000000000003,0.0785,-2.44,0.48,2.4867649668
2019-04-11 22:00:00,-2.01808,-0.66444,2.1246475943,0.12192000000000001,0.03556,0.127,-2.14,-0.7000000000000001,2.251577225,-1.9180800000000002,0.52556,1.9887795755000002,0.12192000000000001,0.03556,0.127,-2.04,0.49,2.0980228788
2019-04-11 22:30:00,-1.89112,-0.63116,1.9936644151,0.09888000000000001,0.02884,0.10300000000000001,-1.99,-0.66,2.0965924735,-1.8711200000000001,0.56884,1.9556760979,0.09888000000000001,0.02884,0.10300000000000001,-1.97,0.54,2.0426698216
2019-04-11 23:00:00,-1.9127200000000002,0.02254,1.9128528041,0.07728,0.02254,0.0805,-1.99,0.0,1.99,-1.8927200000000002,-0.10746000000000001,1.8957680897,0.07728,0.02254,0.0805,-1.97,-0.13,1.9742846806
2019-04-11 23:30:00,-1.5809600000000001,0.03472,1.5813412029,0.11904,0.03472,0.124,-1.7000000000000002,0.0,1.7000000000000002,-1.5809600000000001,-0.23528000000000002,1.5983714212,0.11904,0.03472,0.124,-1.7000000000000002,-0.27,1.7213076425
2019-04-12 00:00:00,-1.858,0.0035,1.8580032966000002,0.012,0.0035,0.0125,-1.87,0.0,1.87,-1.858,0.0035,1.8580032966000002,0.012,0.0035,0.0125,-1.87,0.0,1.87
2019-04-12 00:30:00,-1.74072,-0.51146,1.8143035716,0.029280000000000004,0.00854,0.030500000000000003,-1.77,-0.52,1.8448035126,-1.71072,0.67854,1.8403748124,0.029280000000000004,0.00854,0.030500000000000003,-1.74,0.67,1.8645374762
2019-04-12 01:00:00,-1.4992800000000002,0.14896,1.5066617404,0.030720000000000004,0.008960000000000001,0.032,-1.53,0.14,1.5363918771,-1.4992800000000002,0.14896,1.5066617404,0.030720000000000004,0.008960000000000001,0.032,-1.53,0.14,1.5363918771
2019-04-12 01:30:00,-1.65992,0.0029400000000000003,1.6599226036,0.01008,0.0029400000000000003,0.0105,-1.67,0.0,1.67,-1.65992,0.14294,1.666063099,0.01008,0.0029400000000000003,0.0105,-1.67,0.14,1.6758579892
2019-04-12 02:00:00,-1.5156800000000001,0.15876,1.5239719814,0.06432,0.018760000000000002,0.067,-1.58,0.14,1.5861904047,-1.5156800000000001,0.15876,1.5239719814,0.06432,0.018760000000000002,0.067,-1.58,0.14,1.5861904047
2019-04-12 02:30:00,-1.66704,0.14378000000000002,1.6732289293,0.012960000000000001,0.0037800000000000004,0.0135,-1.6800000000000002,0.14,1.685823241,-1.66704,0.14378000000000002,1.6732289293,0.012960000000000001,0.0037800000000000004,0.0135,-1.6800000000000002,0.14,1.685823241
2019-04-12 03:00:00,-1.88,0.14,1.8852055591,0.0,0.0,0.0,-1.88,0.14,1.8852055591,-1.88,0.15,1.8859745491000002,0.0,0.0,0.0,-1.88,0.15,1.8859745491000002
2019-04-12 03:30:00,-1.59944,0.14308,1.6058269521000001,0.010560000000000002,0.0030800000000000003,0.011,-1.6099999999999999,0.14,1.6160754932999999,-1.6094400000000002,0.15308000000000002,1.6167036216000001,0.010560000000000002,0.0030800000000000003,0.011,-1.62,0.15,1.6269296236000002
2019-04-12 04:00:00,-1.15736,0.044520000000000004,1.1582159557,0.15264000000000003,0.044520000000000004,0.159,-1.31,0.0,1.31,-1.15736,0.18452000000000002,1.1719768769,0.15264000000000003,0.044520000000000004,0.159,-1.31,0.14,1.3174596768
2019-04-12 04:30:00,-1.28112,0.02884,1.2814445755000001,0.09888000000000001,0.02884,0.10300000000000001,-1.38,0.0,1.38,-1.28112,0.02884,1.2814445755000001,0.09888000000000001,0.02884,0.10300000000000001,-1.38,0.0,1.38
2019-04-12 05:00:00,-1.0884,0.058800000000000005,1.0899871559,0.2016,0.058800000000000005,0.21,-1.29,0.0,1.29,-1.0884,0.1988,1.1064067968,0.2016,0.058800000000000005,0.21,-1.29,0.14,1.2975746607
2019-04-12 05:30:00,-1.43936,-0.11648000000000001,1.4440653724999999,0.08064,0.023520000000000003,0.084,-1.52,-0.14,1.5264337522,-1.43936,-0.10648,1.4432931788,0.08064,0.023520000000000003,0.084,-1.52,-0.13,1.5255490815
2019-04-12 06:00:00,-1.8971200000000001,-0.13916,1.9022170749,0.00288,0.00084,0.003,-1.9,-0.14,1.9051509127,-1.8971200000000001,-0.12916,1.9015116618,0.00288,0.00084,0.003,-1.9,-0.13,1.9044421755
2019-04-12 06:30:00,-1.6952,-0.10360000000000001,1.698362741,0.12480000000000001,0.0364,0.13,-1.82,-0.14,1.8253766735,-1.6952,-0.0936,1.6977820826,0.12480000000000001,0.0364,0.13,-1.82,-0.13,1.8246369502
2019-04-12 07:00:00,-2.01176,-0.13718000000000002,2.0164316626,0.07824,0.022820000000000003,0.0815,-2.09,-0.16,2.0961154548,-2.01176,-0.12718000000000002,2.0157760416,0.07824,0.022820000000000003,0.0815,-2.09,-0.15,2.0953758613
2019-04-12 07:30:00,-2.04992,-0.27206,2.0678947386,0.13008,0.03794,0.1355,-2.18,-0.31,2.2019309708,-2.03992,-0.15206,2.0455795878,0.13008,0.03794,0.1355,-2.17,-0.19,2.1783020911
2019-04-12 08:00:00,-2.0036,-0.2373,2.0176035909,0.1464,0.0427,0.1525,-2.15,-0.28,2.1681558985000002,-2.0036,-0.2273,2.0164518963,0.1464,0.0427,0.1525,-2.15,-0.27,2.1668871683
2019-04-12 08:30:00,-2.208,-0.3115,2.2298646259,0.132,0.0385,0.1375,-2.34,-0.35000000000000003,2.3660304309,-2.208,-0.3115,2.2298646259,0.132,0.0385,0.1375,-2.34,-0.35000000000000003,2.3660304309
2019-04-12 09:00:00,-2.0008,-0.34440000000000004,2.0302246181,0.2592,0.0756,0.27,-2.26,-0.42,2.2986952821,-2.0008,-0.33440000000000003,2.0285521931,0.2592,0.0756,0.27,-2.26,-0.41000000000000003,2.2968892006
2019-04-12 09:30:00,-2.17504,-0.33772,2.2011028599,0.14496,0.042280000000000005,0.151,-2.32,-0.38,2.3509147156,-2.17504,-0.32772,2.1995907347,0.14496,0.042280000000000005,0.151,-2.32,-0.37,2.3493190503
2019-04-12 10:00:00,-1.7708,-0.3044,1.7967726623,0.2592,0.0756,0.27,-2.03,-0.38,2.0652602742,-1.7708,-0.2944,1.7951055678999999,0.2592,0.0756,0.27,-2.03,-0.37,2.0634437235
2019-04-12 10:30:00,-1.62648,-0.26564000000000004,1.6480296721,0.32352000000000003,0.09436000000000001,0.337,-1.9500000000000002,-0.36,1.9829523444000001,-1.62648,-0.25564000000000003,1.6464473875999999,0.32352000000000003,0.09436000000000001,0.337,-1.9500000000000002,-0.35000000000000003,1.9811612755999999
2019-04-12 11:00:00,-1.698,-0.2665,1.7187862723,0.252,0.07350000000000001,0.2625,-1.9500000000000002,-0.34,1.9794191067,-1.698,-0.2565,1.7172641759,0.252,0.07350000000000001,0.2625,-1.9500000000000002,-0.33,1.9777259669
2019-04-12 11:30:00,-1.26632,-0.25476000000000004,1.2916923008,0.46368000000000004,0.13524,0.483,-1.73,-0.39,1.7734147851,-1.26632,-0.24476000000000003,1.289757264,0.46368000000000004,0.13524,0.483,-1.73,-0.38,1.7712425017000002
2019-04-12 12:00:00,-1.42608,-0.26094,1.4497564796,0.37392000000000003,0.10906,0.3895,-1.8,-0.37,1.8376343488,-1.42608,-0.26094,1.4497564796,0.37392000000000003,0.10906,0.3895,-1.8,-0.37,1.8376343488
2019-04-12 12:30:00,-1.45152,-0.21836000000000003,1.4678526493000001,0.34848,0.10164000000000001,0.363,-1.8,-0.32,1.8282231811,-1.45152,-0.20836000000000002,1.466398377,0.34848,0.10164000000000001,0.363,-1.8,-0.31,1.8264993841
2019-04-12 13:00:00,-1.4828000000000001,-0.16290000000000002,1.4917212374,0.3672,0.1071,0.3825,-1.85,-0.27,1.8695988875,-1.4828000000000001,-0.1529,1.4906623528,0.3672,0.1071,0.3825,-1.85,-0.26,1.8681809334000001
2019-04-12 13:30:00,-2.07344,-0.28142,2.0924508716,0.16656,0.048580000000000005,0.17350000000000002,-2.24,-0.33,2.2641775549,-2.07344,-0.27142,2.0911294197,0.16656,0.048580000000000005,0.17350000000000002,-2.24,-0.32,2.2627416998
2019-04-12 14:00:00,-2.18736,-0.25548000000000004,2.2022292796,0.15264000000000003,0.044520000000000004,0.159,-2.34,-0.30000000000000004,2.3591523902000002,-2.18736,-0.24548000000000003,2.2010915928,0.15264000000000003,0.044520000000000004,0.159,-2.34,-0.29,2.3579016095
2019-04-12 14:30:00,-1.6120800000000002,-0.17894000000000002,1.6219807181,0.27792,0.08106000000000001,0.28950000000000004,-1.8900000000000001,-0.26,1.9077997799,-1.6120800000000002,-0.16894,1.6209079709,0.27792,0.08106000000000001,0.28950000000000004,-1.8900000000000001,-0.25,1.9064626931
2019-04-12 15:00:00,-1.56744,-0.11342,1.5715381796,0.26256,0.07658000000000001,0.2735,-1.83,-0.19,1.8398369493,-1.56744,-0.10342000000000001,1.5708481308,0.26256,0.07658000000000001,0.2735,-1.83,-0.18,1.8388311505
2019-04-12 15:30:00,-1.3668,-0.07740000000000001,1.3689897735,0.2832,0.0826,0.295,-1.65,-0.16,1.6577394246,-1.3668,-0.07740000000000001,1.3689897735,0.2832,0.0826,0.295,-1.65,-0.16,1.6577394246
2019-04-12 16:00:00,-1.65728,-0.11504,1.6612679495,0.22272000000000003,0.06496,0.232,-1.88,-0.18,1.8885973631000001,-1.65728,-0.11504,1.6612679495,0.22272000000000003,0.06496,0.232,-1.88,-0.18,1.8885973631000001
2019-04-12 16:30:00,-2.01824,-0.11032000000000002,2.0212528788,0.10176,0.02968,0.106,-2.12,-0.14,2.1246176127,-2.01824,-0.10032,2.0207317486,0.10176,0.02968,0.106,-2.12,-0.13,2.1239821092
2019-04-12 17:00:00,-1.85472,0.03654,1.8550799039,0.12528,0.03654,0.1305,-1.98,0.0,1.98,-1.85472,-0.09346,1.8570732483999999,0.12528,0.03654,0.1305,-1.98,-0.13,1.9842630874
2019-04-12 17:30:00,-1.74336,0.06902000000000001,1.7447257234,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.98,0.0,1.98,-1.74336,0.06902000000000001,1.7447257234,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.98,0.0,1.98
2019-04-12 18:00:00,-1.714,0.063,1.7151574271999999,0.216,0.063,0.225,-1.9300000000000002,0.0,1.9300000000000002,-1.714,0.063,1.7151574271999999,0.216,0.063,0.225,-1.9300000000000002,0.0,1.9300000000000002
2019-04-12 18:30:00,-1.34496,-0.03228,1.3453473158,0.33504,0.09772,0.34900000000000003,-1.6800000000000002,-0.13,1.685022255,-1.3549600000000002,-0.03228,1.3553444581,0.33504,0.09772,0.34900000000000003,-1.69,-0.13,1.6949926254
2019-04-12 19:00:00,-1.6968,0.0651,1.698048365,0.2232,0.0651,0.2325,-1.92,0.0,1.92,-1.6968,0.0651,1.698048365,0.2232,0.0651,0.2325,-1.92,0.0,1.92
2019-04-12 19:30:00,-0.52088,0.060160000000000005,0.5243426361,0.78912,0.23016000000000003,0.8220000000000001,-1.31,-0.17,1.3209844814,-0.52088,0.07016,0.5255838658,0.78912,0.23016000000000003,0.8220000000000001,-1.31,-0.16,1.3197348218
2019-04-12 20:00:00,-0.14664000000000002,0.10098000000000001,0.1780456402,0.9633600000000001,0.28098,1.0035,-1.11,-0.18,1.1244998888,-0.14664000000000002,0.09098,0.1725707101,0.9633600000000001,0.28098,1.0035,-1.11,-0.19,1.1261438629
2019-04-12 20:30:00,-1.5356,0.0917,1.5383355453,0.3144,0.0917,0.3275,-1.85,0.0,1.85,-1.5356,0.0917,1.5383355453,0.3144,0.0917,0.3275,-1.85,0.0,1.85
2019-04-12 21:00:00,-2.12672,0.015540000000000002,2.1267767748,0.05328,0.015540000000000002,0.0555,-2.18,0.0,2.18,-2.12672,0.015540000000000002,2.1267767748,0.05328,0.015540000000000002,0.0555,-2.18,0.0,2.18
2019-04-12 21:30:00,-2.04224,0.022680000000000002,2.042365932,0.07776000000000001,0.022680000000000002,0.081,-2.12,0.0,2.12,-2.04224,0.022680000000000002,2.042365932,0.07776000000000001,0.022680000000000002,0.081,-2.12,0.0,2.12
2019-04-12 22:00:00,-1.90656,0.02142,1.9066803219000001,0.07344,0.02142,0.0765,-1.98,0.0,1.98,-1.90656,0.02142,1.9066803219000001,0.07344,0.02142,0.0765,-1.98,0.0,1.98
2019-04-12 22:30:00,-1.70632,0.030240000000000003,1.7065879409,0.10368000000000001,0.030240000000000003,0.108,-1.81,0.0,1.81,-1.70632,0.030240000000000003,1.7065879409,0.10368000000000001,0.030240000000000003,0.108,-1.81,0.0,1.81
2019-04-12 23:00:00,-1.63176,0.022820000000000003,1.6319195599,0.07824,0.022820000000000003,0.0815,-1.71,0.0,1.71,-1.63176,0.022820000000000003,1.6319195599,0.07824,0.022820000000000003,0.0815,-1.71,0.0,1.71
2019-04-12 23:30:00,-1.4570400000000001,0.27878000000000003,1.4834702053,0.13296000000000002,0.03878,0.1385,-1.5899999999999999,0.24,1.608011194,-1.46704,-0.01122,1.467082905,0.13296000000000002,0.03878,0.1385,-1.6,-0.05,1.6007810594
2019-04-13 00:00:00,-1.1388,-0.45840000000000003,1.227597654,0.2112,0.0616,0.22,-1.35,-0.52,1.4466858678,-1.0888,0.7216,1.3062128464,0.2112,0.0616,0.22,-1.3,0.66,1.4579437575
2019-04-13 00:30:00,-1.3356,0.1617,1.3453528348,0.07440000000000001,0.0217,0.0775,-1.4100000000000001,0.14,1.4169333082,-1.3356,0.1617,1.3453528348,0.07440000000000001,0.0217,0.0775,-1.4100000000000001,0.14,1.4169333082
2019-04-13 01:00:00,-1.4368,0.0126,1.4368552467,0.0432,0.0126,0.045,-1.48,0.0,1.48,-1.4368,0.0126,1.4368552467,0.0432,0.0126,0.045,-1.48,0.0,1.48
2019-04-13 01:30:00,-1.59936,0.14602,1.6060119084000002,0.020640000000000002,0.00602,0.021500000000000002,-1.62,0.14,1.6260381299,-1.59936,0.14602,1.6060119084000002,0.020640000000000002,0.00602,0.021500000000000002,-1.62,0.14,1.6260381299
2019-04-13 02:00:00,-1.55584,0.01288,1.5558933125,0.044160000000000005,0.01288,0.046,-1.6,0.0,1.6,-1.55584,0.01288,1.5558933125,0.044160000000000005,0.01288,0.046,-1.6,0.0,1.6
2019-04-13 02:30:00,-1.34264,0.025480000000000003,1.3428817521,0.08736000000000001,0.025480000000000003,0.091,-1.43,0.0,1.43,-1.35264,0.16548000000000002,1.3627246971,0.08736000000000001,0.025480000000000003,0.091,-1.44,0.14,1.4467895493
2019-04-13 03:00:00,-1.52408,0.14756000000000002,1.5312066484,0.025920000000000002,0.007560000000000001,0.027,-1.55,0.14,1.5563097378,-1.52408,0.14756000000000002,1.5312066484,0.025920000000000002,0.007560000000000001,0.027,-1.55,0.14,1.5563097378
2019-04-13 03:30:00,-1.25792,0.16394,1.2685578623,0.08208,0.023940000000000003,0.0855,-1.34,0.14,1.3472935834,-1.25792,0.16394,1.2685578623,0.08208,0.023940000000000003,0.0855,-1.34,0.14,1.3472935834
2019-04-13 04:00:00,-1.27424,0.019180000000000003,1.2743843416,0.06576,0.019180000000000003,0.0685,-1.34,0.0,1.34,-1.27424,0.15918000000000002,1.2841440145,0.06576,0.019180000000000003,0.0685,-1.34,0.14,1.3472935834
2019-04-13 04:30:00,-1.33536,0.01302,1.3354234722,0.044640000000000006,0.01302,0.0465,-1.38,0.0,1.38,-1.3453600000000001,0.15302000000000002,1.354034213,0.044640000000000006,0.01302,0.0465,-1.3900000000000001,0.14,1.3970325694
2019-04-13 05:00:00,-1.53368,0.14476,1.5404966082,0.01632,0.00476,0.017,-1.55,0.14,1.5563097378,-1.53368,0.14476,1.5404966082,0.01632,0.00476,0.017,-1.55,0.14,1.5563097378
2019-04-13 05:30:00,-1.44072,0.00854,1.4407453106,0.029280000000000004,0.00854,0.030500000000000003,-1.47,0.0,1.47,-1.44072,0.00854,1.4407453106,0.029280000000000004,0.00854,0.030500000000000003,-1.47,0.0,1.47
2019-04-13 06:00:00,-1.51936,0.00602,1.5193719262,0.020640000000000002,0.00602,0.021500000000000002,-1.54,0.0,1.54,-1.51936,0.00602,1.5193719262,0.020640000000000002,0.00602,0.021500000000000002,-1.54,0.0,1.54
2019-04-13 06:30:00,-1.33304,0.028280000000000003,1.3333399417,0.09696,0.028280000000000003,0.101,-1.43,0.0,1.43,-1.33304,0.028280000000000003,1.3333399417,0.09696,0.028280000000000003,0.101,-1.43,0.0,1.43
2019-04-13 07:00:00,-1.30504,0.042280000000000005,1.305724703,0.14496,0.042280000000000005,0.151,-1.45,0.0,1.45,-1.30504,0.042280000000000005,1.305724703,0.14496,0.042280000000000005,0.151,-1.45,0.0,1.45
2019-04-13 07:30:00,-1.4616,0.0287,1.4618817497,0.0984,0.0287,0.10250000000000001,-1.56,0.0,1.56,-1.4616,0.0287,1.4618817497,0.0984,0.0287,0.10250000000000001,-1.56,0.0,1.56
2019-04-13 08:00:00,-1.67104,-0.15822,1.6785137027,0.10896000000000002,0.03178,0.1135,-1.78,-0.19,1.7901117283999999,-1.67104,-0.15822,1.6785137027,0.10896000000000002,0.03178,0.1135,-1.78,-0.19,1.7901117283999999
2019-04-13 08:30:00,-0.9844800000000001,-0.014640000000000002,0.9845888482,0.39552000000000004,0.11536,0.41200000000000003,-1.38,-0.13,1.3861096638000001,-0.9844800000000001,-0.05464,0.9859951318000001,0.39552000000000004,0.11536,0.41200000000000003,-1.38,-0.17,1.3904315877
2019-04-13 09:00:00,-0.65768,0.02526,0.6581649109000001,0.53232,0.15526,0.5545,-1.19,-0.13,1.1970797801,-0.65768,-0.014740000000000001,0.6578451566,0.53232,0.15526,0.5545,-1.19,-0.17,1.202081528
