Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-13 09:30:00,-1.3922400000000001,-0.05482000000000001,1.3933188616,0.25776000000000004,0.07518000000000001,0.2685,-1.65,-0.13,1.6551132892,-1.3922400000000001,-0.06482,1.39374813,0.25776000000000004,0.07518000000000001,0.2685,-1.65,-0.14,1.6559287424
2019-04-13 10:00:00,-0.7677600000000001,-0.06518,0.7705218037,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.23,-0.2,1.2461540836,-0.7677600000000001,-0.005180000000000001,0.7677774743,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.23,-0.14,1.2379418403
2019-04-13 10:30:00,-0.4152,0.046400000000000004,0.4177846335,0.6048,0.1764,0.63,-1.02,-0.13,1.0282509421,-0.4152,0.0364,0.4167925143,0.6048,0.1764,0.63,-1.02,-0.14,1.0295630141
2019-04-13 11:00:00,-0.65136,0.012520000000000002,0.6514803144,0.48864,0.14252,0.509,-1.1400000000000001,-0.13,1.1473883388,-0.65136,0.14252,0.6667696754,0.48864,0.14252,0.509,-1.1400000000000001,0.0,1.1400000000000001
2019-04-13 11:30:00,-0.5632,0.012400000000000001,0.5633364891,0.5568000000000001,0.16240000000000002,0.58,-1.12,-0.15,1.13,-0.5632,0.0324,0.5641311904,0.5568000000000001,0.16240000000000002,0.58,-1.12,-0.13,1.1275194012
2019-04-13 12:00:00,-1.0996,0.1022,1.1043391689,0.3504,0.1022,0.365,-1.45,0.0,1.45,-1.0996,0.1022,1.1043391689,0.3504,0.1022,0.365,-1.45,0.0,1.45
2019-04-13 12:30:00,-0.798,0.0135,0.7981141836000001,0.492,0.14350000000000002,0.5125000000000001,-1.29,-0.13,1.2965338407,-0.798,0.14350000000000002,0.8107997595,0.492,0.14350000000000002,0.5125000000000001,-1.29,0.0,1.29
2019-04-13 13:00:00,-0.6753600000000001,0.13552,0.6888227639000001,0.46464000000000005,0.13552,0.484,-1.1400000000000001,0.0,1.1400000000000001,-0.6853600000000001,0.13552,0.6986300881,0.46464000000000005,0.13552,0.484,-1.15,0.0,1.15
2019-04-13 13:30:00,-0.75216,0.00062,0.7521602555,0.44784,0.13062,0.4665,-1.2,-0.13,1.2070211266,-0.75216,0.00062,0.7521602555,0.44784,0.13062,0.4665,-1.2,-0.13,1.2070211266
2019-04-13 14:00:00,-0.05736,0.024520000000000004,0.0623810869,0.6326400000000001,0.18452000000000002,0.659,-0.6900000000000001,-0.16,0.7083078427,-0.05736,0.03452,0.06694624710000001,0.6326400000000001,0.18452000000000002,0.659,-0.6900000000000001,-0.15,0.7061161378
2019-04-13 14:30:00,-0.10584,0.18788000000000002,0.2156409052,0.6441600000000001,0.18788000000000002,0.671,-0.75,0.0,0.75,-0.10584,0.18788000000000002,0.2156409052,0.6441600000000001,0.18788000000000002,0.671,-0.75,0.0,0.75
2019-04-13 15:00:00,-0.33944,0.16058,0.375506924,0.55056,0.16058,0.5735,-0.89,0.0,0.89,-0.33944,0.16058,0.375506924,0.55056,0.16058,0.5735,-0.89,0.0,0.89
2019-04-13 15:30:00,0.42728000000000005,0.05004,0.43020018600000004,0.85728,0.25004000000000004,0.893,-0.43,-0.2,0.4742362281,0.42728000000000005,0.05004,0.43020018600000004,0.85728,0.25004000000000004,0.893,-0.43,-0.2,0.4742362281
2019-04-13 16:00:00,-0.25456,0.16492,0.3033140287,0.56544,0.16492,0.589,-0.8200000000000001,0.0,0.8200000000000001,-0.25456,0.16492,0.3033140287,0.56544,0.16492,0.589,-0.8200000000000001,0.0,0.8200000000000001
2019-04-13 16:30:00,-0.5141600000000001,0.16212000000000001,0.5391135316,0.55584,0.16212000000000001,0.579,-1.07,0.0,1.07,-0.5141600000000001,0.16212000000000001,0.5391135316,0.55584,0.16212000000000001,0.579,-1.07,0.0,1.07
2019-04-13 17:00:00,-0.6529600000000001,0.15372000000000002,0.6708104054,0.5270400000000001,0.15372000000000002,0.549,-1.18,0.0,1.18,-0.6529600000000001,0.15372000000000002,0.6708104054,0.5270400000000001,0.15372000000000002,0.549,-1.18,0.0,1.18
2019-04-13 17:30:00,-0.77544,0.13258,0.7866922206,0.45456,0.13258,0.47350000000000003,-1.23,0.0,1.23,-0.77544,0.13258,0.7866922206,0.45456,0.13258,0.47350000000000003,-1.23,0.0,1.23
2019-04-13 18:00:00,-1.52872,0.23204000000000002,1.5462300605000001,0.28128000000000003,0.08204,0.293,-1.81,0.15,1.8162048343000001,-1.52872,0.08204,1.5309197889,0.28128000000000003,0.08204,0.293,-1.81,0.0,1.81
2019-04-13 18:30:00,-1.20176,0.11032000000000002,1.206812993,0.37824,0.11032000000000002,0.394,-1.58,0.0,1.58,-1.20176,0.11032000000000002,1.206812993,0.37824,0.11032000000000002,0.394,-1.58,0.0,1.58
2019-04-13 19:00:00,-1.54536,0.06552000000000001,1.5467483311999999,0.22464,0.06552000000000001,0.234,-1.77,0.0,1.77,-1.54536,0.06552000000000001,1.5467483311999999,0.22464,0.06552000000000001,0.234,-1.77,0.0,1.77
2019-04-13 19:30:00,-1.62776,0.04732,1.6284476657,0.16224000000000002,0.04732,0.169,-1.79,0.0,1.79,-1.62776,0.04732,1.6284476657,0.16224000000000002,0.04732,0.169,-1.79,0.0,1.79
2019-04-13 20:00:00,-1.80648,-0.08814000000000001,1.808628942,0.14352,0.04186,0.1495,-1.9500000000000002,-0.13,1.9543285292,-1.80648,0.04186,1.8069649277000002,0.14352,0.04186,0.1495,-1.9500000000000002,0.0,1.9500000000000002
2019-04-13 20:30:00,-2.0068,0.030100000000000002,2.0070257223,0.1032,0.030100000000000002,0.1075,-2.11,0.0,2.11,-2.0068,0.030100000000000002,2.0070257223,0.1032,0.030100000000000002,0.1075,-2.11,0.0,2.11
2019-04-13 21:00:00,-1.9291200000000002,0.03234,1.9293910568000001,0.11088,0.03234,0.1155,-2.04,0.0,2.04,-1.9291200000000002,0.03234,1.9293910568000001,0.11088,0.03234,0.1155,-2.04,0.0,2.04
2019-04-13 21:30:00,-1.7144,0.0308,1.7146766459,0.1056,0.0308,0.11,-1.82,0.0,1.82,-1.7244000000000002,0.0308,1.7246750418999999,0.1056,0.0308,0.11,-1.83,0.0,1.83
2019-04-13 22:00:00,-1.7312,0.025900000000000003,1.7313937305,0.0888,0.025900000000000003,0.0925,-1.82,0.0,1.82,-1.7412,0.025900000000000003,1.741392618,0.0888,0.025900000000000003,0.0925,-1.83,0.0,1.83
2019-04-13 22:30:00,-1.5126400000000002,0.18298,1.523667106,0.14736000000000002,0.042980000000000004,0.1535,-1.6600000000000001,0.14,1.6658931538,-1.5126400000000002,0.18298,1.523667106,0.14736000000000002,0.042980000000000004,0.1535,-1.6600000000000001,0.14,1.6658931538
2019-04-13 23:00:00,-1.51368,0.022260000000000002,1.5138436676,0.07632000000000001,0.022260000000000002,0.0795,-1.5899999999999999,0.0,1.5899999999999999,-1.51368,0.16226000000000002,1.5223519468,0.07632000000000001,0.022260000000000002,0.0795,-1.5899999999999999,0.14,1.5961516219
2019-04-13 23:30:00,-1.20912,0.23734000000000002,1.2321937551,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.44,0.17,1.45,-1.20912,0.20734000000000002,1.2267685397,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.44,0.14,1.4467895493
2019-04-14 00:00:00,-0.85384,0.24388,0.8879865990000001,0.35616000000000003,0.10388000000000001,0.371,-1.21,0.14,1.2180722474,-0.85384,0.24388,0.8879865990000001,0.35616000000000003,0.10388000000000001,0.371,-1.21,0.14,1.2180722474
2019-04-14 00:30:00,-1.17088,0.17766,1.1842816599,0.12912,0.037660000000000006,0.1345,-1.3,0.14,1.3075167303,-1.18088,0.17766,1.1941694394,0.12912,0.037660000000000006,0.1345,-1.31,0.14,1.3174596768
2019-04-14 01:00:00,-1.25848,0.16086,1.2687189799,0.07152,0.02086,0.0745,-1.33,0.14,1.3373481221999999,-1.25848,0.16086,1.2687189799,0.07152,0.02086,0.0745,-1.33,0.14,1.3373481221999999
2019-04-14 01:30:00,-1.28648,0.16436,1.2969367756,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.37,0.14,1.3771347066000001,-1.28648,0.16436,1.2969367756,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.37,0.14,1.3771347066000001
2019-04-14 02:00:00,-1.11688,0.18466000000000002,1.1320425125,0.15312,0.044660000000000005,0.1595,-1.27,0.14,1.2776932339,-1.11688,0.18466000000000002,1.1320425125,0.15312,0.044660000000000005,0.1595,-1.27,0.14,1.2776932339
2019-04-14 02:30:00,-0.8784000000000001,0.21630000000000002,0.9046392928,0.2616,0.0763,0.2725,-1.1400000000000001,0.14,1.1485643212,-0.8784000000000001,0.21630000000000002,0.9046392928,0.2616,0.0763,0.2725,-1.1400000000000001,0.14,1.1485643212
2019-04-14 03:00:00,-1.30632,0.17024,1.3173661602,0.10368000000000001,0.030240000000000003,0.108,-1.4100000000000001,0.14,1.4169333082,-1.30632,0.17024,1.3173661602,0.10368000000000001,0.030240000000000003,0.108,-1.4100000000000001,0.14,1.4169333082
2019-04-14 03:30:00,-0.48664,0.26348000000000005,0.5533897361,0.42336,0.12348,0.441,-0.91,0.14,0.9207062507,-0.48664,0.26348000000000005,0.5533897361,0.42336,0.12348,0.441,-0.91,0.14,0.9207062507
2019-04-14 04:00:00,-0.14632,0.31024,0.3430137024,0.5836800000000001,0.17024,0.608,-0.73,0.14,0.7433034374,-0.14632,0.31024,0.3430137024,0.5836800000000001,0.17024,0.608,-0.73,0.14,0.7433034374
2019-04-14 04:30:00,-0.38808000000000004,0.27306,0.4745185455,0.42192,0.12306000000000002,0.4395,-0.81,0.15,0.8237718131,-0.38808000000000004,0.27306,0.4745185455,0.42192,0.12306000000000002,0.4395,-0.81,0.15,0.8237718131
2019-04-14 05:00:00,-1.2536800000000001,0.15476,1.2631960260000001,0.01632,0.00476,0.017,-1.27,0.15,1.2788275881,-1.2536800000000001,0.15476,1.2631960260000001,0.01632,0.00476,0.017,-1.27,0.15,1.2788275881
2019-04-14 05:30:00,-1.42272,0.14504,1.4300939829,0.01728,0.00504,0.018000000000000002,-1.44,0.14,1.4467895493,-1.42272,0.14504,1.4300939829,0.01728,0.00504,0.018000000000000002,-1.44,0.14,1.4467895493
2019-04-14 06:00:00,-1.56032,0.14574,1.5671115627,0.019680000000000003,0.00574,0.0205,-1.58,0.14,1.5861904047,-1.56032,0.14574,1.5671115627,0.019680000000000003,0.00574,0.0205,-1.58,0.14,1.5861904047
2019-04-14 06:30:00,-1.37488,0.15316000000000002,1.3833846175,0.04512,0.013160000000000002,0.047,-1.42,0.14,1.4268847185,-1.37488,0.15316000000000002,1.3833846175,0.04512,0.013160000000000002,0.047,-1.42,0.14,1.4268847185
2019-04-14 07:00:00,-1.28144,0.01708,1.2815538225,0.05856000000000001,0.01708,0.061,-1.34,0.0,1.34,-1.28144,0.01708,1.2815538225,0.05856000000000001,0.01708,0.061,-1.34,0.0,1.34
2019-04-14 07:30:00,-1.32816,0.015120000000000001,1.3282460615,0.051840000000000004,0.015120000000000001,0.054,-1.38,0.0,1.38,-1.32816,0.015120000000000001,1.3282460615,0.051840000000000004,0.015120000000000001,0.054,-1.38,0.0,1.38
2019-04-14 08:00:00,-1.38192,0.01694,1.382023824,0.05808000000000001,0.01694,0.060500000000000005,-1.44,0.0,1.44,-1.38192,0.01694,1.382023824,0.05808000000000001,0.01694,0.060500000000000005,-1.44,0.0,1.44
2019-04-14 08:30:00,-1.4677600000000002,-0.5001800000000001,1.5506448497,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.57,-0.53,1.6570455636,-1.4477600000000002,0.62982,1.5788230585,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.55,0.6000000000000001,1.6620770139
2019-04-14 09:00:00,-1.8384,0.0063,1.8384107947000001,0.0216,0.0063,0.022500000000000003,-1.8599999999999999,0.0,1.8599999999999999,-1.8384,0.0063,1.8384107947000001,0.0216,0.0063,0.022500000000000003,-1.8599999999999999,0.0,1.8599999999999999
2019-04-14 09:30:00,-1.7292,0.029400000000000003,1.7294499125,0.1008,0.029400000000000003,0.105,-1.83,0.0,1.83,-1.7292,0.029400000000000003,1.7294499125,0.1008,0.029400000000000003,0.105,-1.83,0.0,1.83
2019-04-14 10:00:00,-1.75984,0.02338,1.7599952983,0.08016000000000001,0.02338,0.0835,-1.8399999999999999,0.0,1.8399999999999999,-1.75984,0.02338,1.7599952983,0.08016000000000001,0.02338,0.0835,-1.8399999999999999,0.0,1.8399999999999999
2019-04-14 10:30:00,-1.85904,0.01778,1.8591250227,0.06096000000000001,0.01778,0.0635,-1.92,0.0,1.92,-1.85904,0.01778,1.8591250227,0.06096000000000001,0.01778,0.0635,-1.92,0.0,1.92
2019-04-14 11:00:00,-1.8967200000000002,0.015540000000000002,1.8967836593,0.05328,0.015540000000000002,0.0555,-1.9500000000000002,0.0,1.9500000000000002,-1.8967200000000002,0.015540000000000002,1.8967836593,0.05328,0.015540000000000002,0.0555,-1.9500000000000002,0.0,1.9500000000000002
2019-04-14 11:30:00,-1.30408,-0.50744,1.3993284102999999,0.38592000000000004,0.11256000000000001,0.402,-1.69,-0.62,1.8001388835,-1.26408,0.6825600000000001,1.4365884588,0.38592000000000004,0.11256000000000001,0.402,-1.65,0.5700000000000001,1.7456803831
2019-04-14 12:00:00,-0.35776,-0.40018000000000004,0.536783243,0.8222400000000001,0.23982000000000003,0.8565,-1.18,-0.64,1.3423859356,-0.26776,0.7898200000000001,0.8339730511000001,0.8222400000000001,0.23982000000000003,0.8565,-1.09,0.55,1.2209013064
2019-04-14 12:30:00,-0.13040000000000002,-0.37220000000000003,0.3943817947,0.8496,0.24780000000000002,0.885,-0.98,-0.62,1.1596551211000001,-0.09040000000000001,0.8478,0.8526060051000001,0.8496,0.24780000000000002,0.885,-0.9400000000000001,0.6000000000000001,1.1151681488
2019-04-14 13:00:00,-0.32576000000000005,-0.054180000000000006,0.33023484070000003,0.77424,0.22582000000000002,0.8065,-1.1,-0.28,1.1350770899,-0.32576000000000005,-0.03418,0.3275482407,0.77424,0.22582000000000002,0.8065,-1.1,-0.26,1.1303096921
2019-04-14 13:30:00,-0.79312,0.16534000000000001,0.8101707536,0.56688,0.16534000000000001,0.5905,-1.3599999999999999,0.0,1.3599999999999999,-0.79312,0.16534000000000001,0.8101707536,0.56688,0.16534000000000001,0.5905,-1.3599999999999999,0.0,1.3599999999999999
2019-04-14 14:00:00,-0.6661600000000001,0.04612,0.6677545956000001,0.60384,0.17612000000000003,0.629,-1.27,-0.13,1.276636205,-0.6661600000000001,0.04612,0.6677545956000001,0.60384,0.17612000000000003,0.629,-1.27,-0.13,1.276636205
2019-04-14 14:30:00,-0.19976000000000002,0.08882000000000001,0.21861621620000002,0.75024,0.21882000000000001,0.7815000000000001,-0.9500000000000001,-0.13,0.9588534820000001,-0.19976000000000002,0.08882000000000001,0.21861621620000002,0.75024,0.21882000000000001,0.7815000000000001,-0.9500000000000001,-0.13,0.9588534820000001
2019-04-14 15:00:00,-0.33064000000000004,-0.053520000000000005,0.3349435773,0.63936,0.18648,0.666,-0.97,-0.24,0.9992497185,-0.33064000000000004,-0.023520000000000003,0.33147548930000004,0.63936,0.18648,0.666,-0.97,-0.21,0.9924716621
2019-04-14 15:30:00,-1.04144,0.10458,1.0466777202,0.35856000000000005,0.10458,0.3735,-1.4,0.0,1.4,-1.04144,0.10458,1.0466777202,0.35856000000000005,0.10458,0.3735,-1.4,0.0,1.4
2019-04-14 16:00:00,-1.13952,0.10514000000000001,1.1443601924,0.36048,0.10514000000000001,0.3755,-1.5,0.0,1.5,-1.13952,0.10514000000000001,1.1443601924,0.36048,0.10514000000000001,0.3755,-1.5,0.0,1.5
2019-04-14 16:30:00,-1.3564,0.09730000000000001,1.3598853812,0.3336,0.09730000000000001,0.34750000000000003,-1.69,0.0,1.69,-1.3564,0.09730000000000001,1.3598853812,0.3336,0.09730000000000001,0.34750000000000003,-1.69,0.0,1.69
2019-04-14 17:00:00,-1.492,0.084,1.4943627404,0.28800000000000003,0.084,0.30000000000000004,-1.78,0.0,1.78,-1.492,0.084,1.4943627404,0.28800000000000003,0.084,0.30000000000000004,-1.78,0.0,1.78
2019-04-14 17:30:00,-1.3018399999999999,0.10738,1.3062610191,0.36816000000000004,0.10738,0.3835,-1.67,0.0,1.67,-1.3018399999999999,0.10738,1.3062610191,0.36816000000000004,0.10738,0.3835,-1.67,0.0,1.67
2019-04-14 18:00:00,-1.39744,0.09408000000000001,1.4006032986,0.32256,0.09408000000000001,0.336,-1.72,0.0,1.72,-1.39744,0.09408000000000001,1.4006032986,0.32256,0.09408000000000001,0.336,-1.72,0.0,1.72
2019-04-14 18:30:00,-1.65064,0.08148000000000001,1.6526498117,0.27936,0.08148000000000001,0.291,-1.9300000000000002,0.0,1.9300000000000002,-1.65064,0.08148000000000001,1.6526498117,0.27936,0.08148000000000001,0.291,-1.9300000000000002,0.0,1.9300000000000002
2019-04-14 19:00:00,-1.56432,0.08624000000000001,1.5666953756000002,0.29568,0.08624000000000001,0.308,-1.8599999999999999,0.0,1.8599999999999999,-1.5743200000000002,0.08624000000000001,1.57668031,0.29568,0.08624000000000001,0.308,-1.87,0.0,1.87
2019-04-14 19:30:00,-1.9473600000000002,0.044520000000000004,1.9478688354,0.15264000000000003,0.044520000000000004,0.159,-2.1,0.0,2.1,-1.95736,0.044520000000000004,1.9578662365000001,0.15264000000000003,0.044520000000000004,0.159,-2.11,0.0,2.11
2019-04-14 20:00:00,-1.92592,0.04494,1.9264442504,0.15408000000000002,0.04494,0.1605,-2.08,0.0,2.08,-1.92592,0.04494,1.9264442504,0.15408000000000002,0.04494,0.1605,-2.08,0.0,2.08
2019-04-14 20:30:00,-1.93648,0.04186,1.9369323814000001,0.14352,0.04186,0.1495,-2.08,0.0,2.08,-1.93648,0.18186000000000002,1.9450007326,0.14352,0.04186,0.1495,-2.08,0.14,2.0847062143
2019-04-14 21:00:00,-1.7050400000000001,0.042280000000000005,1.7055641295,0.14496,0.042280000000000005,0.151,-1.85,0.0,1.85,-1.7050400000000001,0.042280000000000005,1.7055641295,0.14496,0.042280000000000005,0.151,-1.85,0.0,1.85
2019-04-14 21:30:00,-1.63816,0.19012,1.6491554808000002,0.17184000000000002,0.050120000000000005,0.179,-1.81,0.14,1.8154062906,-1.63816,0.19012,1.6491554808000002,0.17184000000000002,0.050120000000000005,0.179,-1.81,0.14,1.8154062906
2019-04-14 22:00:00,-1.74832,0.06174,1.7494098005,0.21168,0.06174,0.2205,-1.96,0.0,1.96,-1.74832,0.20174,1.7599209783,0.21168,0.06174,0.2205,-1.96,0.14,1.9649936387
2019-04-14 22:30:00,-1.1536,0.0952,1.1575214901,0.3264,0.0952,0.34,-1.48,0.0,1.48,-1.1636,0.0952,1.1674879014,0.3264,0.0952,0.34,-1.49,0.0,1.49
2019-04-14 23:00:00,-1.33112,0.06384000000000001,1.3326499916,0.21888000000000002,0.06384000000000001,0.228,-1.55,0.0,1.55,-1.33112,0.06384000000000001,1.3326499916,0.21888000000000002,0.06384000000000001,0.228,-1.55,0.0,1.55
2019-04-14 23:30:00,-1.2212,0.0609,1.2227175676,0.2088,0.0609,0.2175,-1.43,0.0,1.43,-1.2312,0.20090000000000002,1.2474831662,0.2088,0.0609,0.2175,-1.44,0.14,1.4467895493
2019-04-15 00:00:00,-1.33608,0.20656000000000002,1.3519529578,0.19392,0.056560000000000006,0.202,-1.53,0.15,1.537335357,-1.33608,0.19656,1.3504612544999999,0.19392,0.056560000000000006,0.202,-1.53,0.14,1.5363918771
2019-04-15 00:30:00,-1.14536,-0.37198000000000003,1.2042502439,0.16464,0.04802000000000001,0.1715,-1.31,-0.42,1.3756816492000001,-1.06536,0.6680200000000001,1.2574747115,0.16464,0.04802000000000001,0.1715,-1.23,0.62,1.3774251341000001
2019-04-15 01:00:00,-1.20288,-0.37834,1.2609763876,0.17712000000000003,0.051660000000000005,0.1845,-1.38,-0.43,1.4454411091,-1.11288,0.67166,1.2998573191,0.17712000000000003,0.051660000000000005,0.1845,-1.29,0.62,1.4312581877000001
2019-04-15 01:30:00,-1.23328,-0.38554000000000005,1.2921380151,0.18672000000000002,0.05446,0.1945,-1.42,-0.44,1.4866068747,-1.15328,0.66446,1.3310003193,0.18672000000000002,0.05446,0.1945,-1.34,0.61,1.4723111084
2019-04-15 02:00:00,-1.0054400000000001,-0.36742,1.0704704807,0.21456000000000003,0.06258000000000001,0.2235,-1.22,-0.43,1.2935609765,-0.92544,0.6725800000000001,1.1440293047,0.21456000000000003,0.06258000000000001,0.2235,-1.1400000000000001,0.61,1.2929423808
2019-04-15 02:30:00,-1.27152,-0.38086000000000003,1.3273347166,0.16848000000000002,0.04914,0.17550000000000002,-1.44,-0.43,1.5028306625,-1.1915200000000001,0.6791400000000001,1.3714776885,0.16848000000000002,0.04914,0.17550000000000002,-1.3599999999999999,0.63,1.4988328793
2019-04-15 03:00:00,-1.44632,-0.40976,1.5032447572,0.10368000000000001,0.030240000000000003,0.108,-1.55,-0.44,1.6112417572000002,-1.36632,0.65024,1.5131564361,0.10368000000000001,0.030240000000000003,0.108,-1.47,0.62,1.5953996365
2019-04-15 03:30:00,-1.3639999999999999,-0.41200000000000003,1.4248649059,0.096,0.028,0.1,-1.46,-0.44,1.5248606493999999,-1.284,0.648,1.4382489353,0.096,0.028,0.1,-1.38,0.62,1.5128780519
2019-04-15 04:00:00,-1.2591999999999999,-0.4106,1.3244534722,0.1008,0.029400000000000003,0.105,-1.3599999999999999,-0.44,1.4294054708,-1.1792,0.6494,1.3461920368,0.1008,0.029400000000000003,0.105,-1.28,0.62,1.4222517358
2019-04-15 04:30:00,-1.40816,-0.40738,1.4659034927,0.11184000000000001,0.03262,0.1165,-1.52,-0.44,1.5824032356000002,-1.32816,0.6526200000000001,1.479838454,0.11184000000000001,0.03262,0.1165,-1.44,0.62,1.5678010078
2019-04-15 05:00:00,-1.2485600000000001,-0.41458000000000006,1.3155906088,0.12144,0.03542,0.1265,-1.37,-0.45,1.4420124826,-1.16856,0.6254200000000001,1.3253990531,0.12144,0.03542,0.1265,-1.29,0.59,1.4185203559000001
2019-04-15 05:30:00,-1.48632,-0.41976,1.5444564092,0.10368000000000001,0.030240000000000003,0.108,-1.5899999999999999,-0.45,1.6524527225,-1.47632,0.5902400000000001,1.5899383636,0.10368000000000001,0.030240000000000003,0.108,-1.58,0.56,1.6763054614000001
2019-04-15 06:00:00,-1.6462400000000001,-0.6468200000000001,1.7687516078,0.11376000000000001,0.03318,0.11850000000000001,-1.76,-0.68,1.8867962264,-1.6262400000000001,0.5031800000000001,1.7023062739,0.11376000000000001,0.03318,0.11850000000000001,-1.74,0.47000000000000003,1.8023595646000001
2019-04-15 06:30:00,-1.5716800000000002,-0.63924,1.6967043938000002,0.20832,0.06076,0.217,-1.78,-0.7000000000000001,1.9126944346,-1.48168,0.53076,1.5738747727,0.20832,0.06076,0.217,-1.69,0.47000000000000003,1.7541379649
2019-04-15 07:00:00,-1.77832,-0.69576,1.9095821532000001,0.15168,0.04424,0.158,-1.9300000000000002,-0.74,2.0670026609,-1.67832,0.48424000000000006,1.7467817265,0.15168,0.04424,0.158,-1.83,0.44,1.8821530225
2019-04-15 07:30:00,-1.8154400000000002,-0.28492,1.8376620473,0.15456,0.04508,0.161,-1.97,-0.33,1.9974483723,-1.80544,-0.02492,1.8056119738,0.15456,0.04508,0.161,-1.96,-0.07,1.9612496017
2019-04-15 08:00:00,-0.8496,-0.0328,0.8502329093000001,0.7104,0.20720000000000002,0.74,-1.56,-0.24,1.5783535726,-0.8496,-0.0228,0.8499058771,0.7104,0.20720000000000002,0.74,-1.56,-0.23,1.5768639763999999
2019-04-15 08:30:00,-1.33536,-0.17448000000000002,1.3467106593,0.46464000000000005,0.13552,0.484,-1.8,-0.31,1.8264993841,-1.33536,-0.16448000000000002,1.345451597,0.46464000000000005,0.13552,0.484,-1.8,-0.30000000000000004,1.8248287590999999
2019-04-15 09:00:00,-1.82088,-0.27984000000000003,1.8422579624000002,0.30912,0.09016,0.322,-2.13,-0.37,2.1618973149,-1.82088,-0.26984,1.8407654929000001,0.30912,0.09016,0.322,-2.13,-0.36,2.1602083233
2019-04-15 09:30:00,-1.71232,-0.28276,1.7355094353,0.36768,0.10724,0.383,-2.08,-0.39,2.1162466775,-1.71232,-0.27276,1.7339082444,0.36768,0.10724,0.383,-2.08,-0.38,2.1144266362
2019-04-15 10:00:00,-1.09144,-0.22542,1.1144754147,0.5985600000000001,0.17458,0.6235,-1.69,-0.4,1.7366922583000002,-1.09144,-0.21542000000000003,1.1124958652,0.5985600000000001,0.17458,0.6235,-1.69,-0.39,1.7344163283
2019-04-15 10:30:00,-0.8052800000000001,-0.21404,0.8332400614000001,0.7747200000000001,0.22596000000000002,0.807,-1.58,-0.44,1.6401219466999999,-0.8052800000000001,-0.21404,0.8332400614000001,0.7747200000000001,0.22596000000000002,0.807,-1.58,-0.44,1.6401219466999999
2019-04-15 11:00:00,-0.47744000000000003,-0.7584200000000001,0.8961862809000001,0.8625600000000001,0.25158,0.8985000000000001,-1.34,-1.01,1.6780047676,-0.39744,0.30158,0.4989078572,0.8625600000000001,0.25158,0.8985000000000001,-1.26,0.05,1.2609916732
2019-04-15 11:30:00,-0.5996800000000001,-0.8007400000000001,1.0004002449,0.82032,0.23926000000000003,0.8545,-1.42,-1.04,1.7601136327,-0.50968,0.38926000000000005,0.6413244499,0.82032,0.23926000000000003,0.8545,-1.33,0.15,1.3384319183
2019-04-15 12:00:00,-0.4464,-0.8252,0.9382046685000001,0.8736,0.2548,0.91,-1.32,-1.08,1.7055204484000002,-0.3564,0.39480000000000004,0.5318721651,0.8736,0.2548,0.91,-1.23,0.14,1.2379418403
2019-04-15 12:30:00,-0.11272000000000001,-0.74246,0.7509678089,0.9172800000000001,0.26754,0.9555,-1.03,-1.01,1.4425671561,-0.02272,0.43754000000000004,0.43812949,0.9172800000000001,0.26754,0.9555,-0.9400000000000001,0.17,0.9552486587000001
2019-04-15 13:00:00,-0.12584,-0.6821200000000001,0.6936305933,0.8841600000000001,0.25788,0.921,-1.01,-0.9400000000000001,1.3797463535,-0.035840000000000004,0.50788,0.5091430055,0.8841600000000001,0.25788,0.921,-0.92,0.25,0.9533624704
2019-04-15 13:30:00,-0.47152000000000005,-0.7258600000000001,0.8655656243000001,0.76848,0.22414,0.8005,-1.24,-0.9500000000000001,1.5620819441,-0.37152,0.47414000000000006,0.6023585726,0.76848,0.22414,0.8005,-1.1400000000000001,0.25,1.1670903992000001
2019-04-15 14:00:00,-0.47632,-0.74726,0.8861592690000001,0.76368,0.22274000000000002,0.7955,-1.24,-0.97,1.5743252523,-0.37632000000000004,0.46274000000000004,0.5964436688,0.76368,0.22274000000000002,0.7955,-1.1400000000000001,0.24,1.1649892703
2019-04-15 14:30:00,-0.15192,-0.71806,0.7339549373,0.8980800000000001,0.26194,0.9355,-1.05,-0.98,1.436279917,-0.06192,0.48194000000000004,0.48590148180000003,0.8980800000000001,0.26194,0.9355,-0.96,0.22,0.9848857802000001
2019-04-15 15:00:00,-0.5027200000000001,-0.22246000000000002,0.5497416211,0.6772800000000001,0.19754000000000002,0.7055,-1.18,-0.42,1.2525174649,-0.48272000000000004,-0.0024600000000000004,0.48272626820000003,0.6772800000000001,0.19754000000000002,0.7055,-1.16,-0.2,1.1771151176
2019-04-15 15:30:00,-0.15328,-0.060540000000000004,0.1648024575,0.7867200000000001,0.22946000000000003,0.8195,-0.9400000000000001,-0.29,0.9837174391000001,-0.15328,-0.05054,0.1613971809,0.7867200000000001,0.22946000000000003,0.8195,-0.9400000000000001,-0.28,0.9808159868
2019-04-15 16:00:00,-0.1136,0.0252,0.1163615057,0.8064,0.23520000000000002,0.84,-0.92,-0.21,0.9436630755000001,-0.1136,0.0352,0.11892855000000001,0.8064,0.23520000000000002,0.84,-0.92,-0.2,0.9414881837
2019-04-15 16:30:00,-0.8464800000000001,-0.01814,0.8466743471,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.47,-0.2,1.4835430563,-0.8464800000000001,-0.008140000000000001,0.8465191374000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.47,-0.19,1.4822280526
2019-04-15 17:00:00,-0.8462400000000001,0.03318,0.8468902231000001,0.5937600000000001,0.17318,0.6185,-1.44,-0.14,1.4467895493,-0.8462400000000001,0.03318,0.8468902231000001,0.5937600000000001,0.17318,0.6185,-1.44,-0.14,1.4467895493
2019-04-15 17:30:00,-0.6539200000000001,0.058440000000000006,0.6565261609,0.6460800000000001,0.18844000000000002,0.673,-1.3,-0.13,1.3064838307,-0.6639200000000001,0.048440000000000004,0.6656847602,0.6460800000000001,0.18844000000000002,0.673,-1.31,-0.14,1.3174596768
2019-04-15 18:00:00,-0.48224000000000006,0.08518,0.4897050643,0.7377600000000001,0.21518,0.7685000000000001,-1.22,-0.13,1.2269066794,-0.48224000000000006,0.07518000000000001,0.4880650059,0.7377600000000001,0.21518,0.7685000000000001,-1.22,-0.14,1.2280065146
2019-04-15 18:30:00,-0.78744,0.05158,0.7891275245,0.62256,0.18158000000000002,0.6485000000000001,-1.4100000000000001,-0.13,1.4159802259,-0.78744,0.041580000000000006,0.7885370315,0.62256,0.18158000000000002,0.6485000000000001,-1.4100000000000001,-0.14,1.4169333082
2019-04-15 19:00:00,-0.9876,0.028200000000000003,0.9880025304000001,0.5424,0.1582,0.5650000000000001,-1.53,-0.13,1.5355129436000001,-0.9876,0.0182,0.9877676852,0.5424,0.1582,0.5650000000000001,-1.53,-0.14,1.5363918771
2019-04-15 19:30:00,-1.27984,-0.47162000000000004,1.3639706192,0.44016000000000005,0.12838000000000002,0.4585,-1.72,-0.6000000000000001,1.8216476059,-1.21984,0.6983800000000001,1.4056116996,0.44016000000000005,0.12838000000000002,0.4585,-1.6600000000000001,0.5700000000000001,1.7551353224000001
2019-04-15 20:00:00,-1.80856,-0.52958,1.8845010613,0.24144000000000002,0.07042000000000001,0.2515,-2.05,-0.6000000000000001,2.1360009363,-1.70856,0.6404200000000001,1.8246410743,0.24144000000000002,0.07042000000000001,0.2515,-1.9500000000000002,0.5700000000000001,2.0316003544
2019-04-15 20:30:00,-2.13768,-0.24724000000000002,2.1519301569,0.11232,0.032760000000000004,0.117,-2.25,-0.28,2.2673552876,-2.09768,0.30276000000000003,2.1194161932,0.11232,0.032760000000000004,0.117,-2.21,0.27,2.2264321234
2019-04-15 21:00:00,-2.34528,0.60596,2.4222976283,0.054720000000000005,0.015960000000000002,0.057,-2.4,0.59,2.4714570601,-2.44528,-0.5640400000000001,2.5094890715,0.054720000000000005,0.015960000000000002,0.057,-2.5,-0.58,2.5663982544
2019-04-15 21:30:00,-2.04328,0.60946,2.1322370061,0.06672,0.01946,0.0695,-2.11,0.59,2.1909358731,-2.12328,-0.57054,2.1985981556,0.06672,0.01946,0.0695,-2.19,-0.59,2.2680828909
2019-04-15 22:00:00,-1.7595200000000002,0.035140000000000005,1.7598708617,0.12048,0.035140000000000005,0.1255,-1.88,0.0,1.88,-1.7595200000000002,0.035140000000000005,1.7598708617,0.12048,0.035140000000000005,0.1255,-1.88,0.0,1.88
2019-04-15 22:30:00,-1.53048,0.052360000000000004,1.5313753949,0.17952,0.052360000000000004,0.187,-1.71,0.0,1.71,-1.54048,0.19236,1.5524435578,0.17952,0.052360000000000004,0.187,-1.72,0.14,1.7256882685
2019-04-15 23:00:00,-1.44408,0.06006,1.4453284229,0.20592000000000002,0.06006,0.21450000000000002,-1.65,0.0,1.65,-1.44408,0.06006,1.4453284229,0.20592000000000002,0.06006,0.21450000000000002,-1.65,0.0,1.65
2019-04-15 23:30:00,-1.5316800000000002,0.04326000000000001,1.5322907851,0.14832,0.04326000000000001,0.1545,-1.6800000000000002,0.0,1.6800000000000002,-1.5316800000000002,0.04326000000000001,1.5322907851,0.14832,0.04326000000000001,0.1545,-1.6800000000000002,0.0,1.6800000000000002
2019-04-16 00:00:00,-1.36168,0.04326000000000001,1.3623670027,0.14832,0.04326000000000001,0.1545,-1.51,0.0,1.51,-1.36168,0.04326000000000001,1.3623670027,0.14832,0.04326000000000001,0.1545,-1.51,0.0,1.51
2019-04-16 00:30:00,-1.5854400000000002,-0.51992,1.6685133503,0.03456,0.01008,0.036000000000000004,-1.62,-0.53,1.7044940598,-1.5254400000000001,0.66008,1.6621289961999999,0.03456,0.01008,0.036000000000000004,-1.56,0.65,1.69
2019-04-16 01:00:00,-1.37584,-0.49962000000000006,1.4637471947,0.10416,0.03038,0.1085,-1.48,-0.53,1.5720368952000001,-1.27584,0.6603800000000001,1.4366173638,0.10416,0.03038,0.1085,-1.38,0.63,1.5170036256000001
2019-04-16 01:30:00,-1.4073600000000002,-0.52298,1.5013894398,0.09264000000000001,0.027020000000000002,0.0965,-1.5,-0.55,1.5976545308999999,-1.30736,0.65702,1.4631696587,0.09264000000000001,0.027020000000000002,0.0965,-1.4,0.63,1.5352198540000002
2019-04-16 02:00:00,-1.30936,-0.50898,1.4048075491,0.14064000000000002,0.04102,0.14650000000000002,-1.45,-0.55,1.5508062419000002,-1.22936,0.66102,1.3958056634,0.14064000000000002,0.04102,0.14650000000000002,-1.37,0.62,1.5037619492
2019-04-16 02:30:00,-0.2808,-0.0694,0.2892490277,0.6192000000000001,0.1806,0.645,-0.9,-0.25,0.9340770846,-0.2808,-0.0694,0.2892490277,0.6192000000000001,0.1806,0.645,-0.9,-0.25,0.9340770846
2019-04-16 03:00:00,0.3196,-0.23470000000000002,0.396520176,0.9096000000000001,0.26530000000000004,0.9475,-0.59,-0.5,0.7733692520000001,0.35960000000000003,0.8753000000000001,0.9462886716000001,0.9096000000000001,0.26530000000000004,0.9475,-0.55,0.61,0.8213403679
2019-04-16 03:30:00,-0.06296,-0.26378,0.2711896938,0.7070400000000001,0.20622000000000001,0.7365,-0.77,-0.47000000000000003,0.9021086409,0.017040000000000003,0.8162200000000001,0.8163978503,0.7070400000000001,0.20622000000000001,0.7365,-0.6900000000000001,0.61,0.9209777413
2019-04-16 04:00:00,-0.16912000000000002,-0.28016,0.3272479183,0.65088,0.18984,0.678,-0.8200000000000001,-0.47000000000000003,0.9451454914,-0.08912,0.7998400000000001,0.804789662,0.65088,0.18984,0.678,-0.74,0.61,0.9590099061
2019-04-16 04:30:00,-0.67152,-0.35086,0.7576554956,0.40848,0.11914000000000001,0.42550000000000004,-1.08,-0.47000000000000003,1.1778370006,-0.59152,0.7091400000000001,0.9234584181000001,0.40848,0.11914000000000001,0.42550000000000004,-1.0,0.59,1.1610770862
2019-04-16 05:00:00,0.14472000000000002,-0.26654,0.30329432900000003,0.83472,0.24346,0.8695,-0.6900000000000001,-0.51,0.8580209788000001,0.21472000000000002,0.8334600000000001,0.8606742996000001,0.83472,0.24346,0.8695,-0.62,0.59,0.8558621384
2019-04-16 05:30:00,-0.63568,-0.38874000000000003,0.745122708,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.12,-0.53,1.2390722336,-0.5556800000000001,0.6912600000000001,0.8869163715,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.04,0.55,1.1764777941
2019-04-16 06:00:00,-2.0528,-0.5279,2.1195910573,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.06,-0.53,2.1270872102,-1.9727999999999999,0.5321,2.0432988646,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.98,0.53,2.0497072962
2019-04-16 06:30:00,-1.82824,0.15218,1.8345626863,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.87,0.14,1.8752333187999999,-1.82824,-0.38782000000000005,1.868921039,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.87,-0.4,1.9123022774
2019-04-16 07:00:00,-2.28632,-0.11726,2.2893250206,0.043680000000000004,0.012740000000000001,0.0455,-2.33,-0.13,2.3336237914,-2.28632,-0.11726,2.2893250206,0.043680000000000004,0.012740000000000001,0.0455,-2.33,-0.13,2.3336237914
2019-04-16 07:30:00,-1.9726400000000002,-0.48452000000000006,2.0312725568,0.08736000000000001,0.025480000000000003,0.091,-2.06,-0.51,2.1221922627,-1.9226400000000001,0.23548000000000002,1.9370068146000001,0.08736000000000001,0.025480000000000003,0.091,-2.01,0.21,2.0209403752
2019-04-16 08:00:00,-1.904,-0.737,2.0416623128999998,0.216,0.063,0.225,-2.12,-0.8,2.2659214461,-1.814,0.443,1.8673095619,0.216,0.063,0.225,-2.03,0.38,2.0652602742
2019-04-16 08:30:00,-2.40192,-0.48306000000000004,2.450013602,0.05808000000000001,0.01694,0.060500000000000005,-2.46,-0.5,2.510298787,-2.36192,0.006940000000000001,2.3619301958,0.05808000000000001,0.01694,0.060500000000000005,-2.42,-0.01,2.4200206611
2019-04-16 09:00:00,-2.38704,-0.47872000000000003,2.4345703522,0.07296000000000001,0.02128,0.076,-2.46,-0.5,2.510298787,-2.3670400000000003,-0.048720000000000006,2.3675413407,0.07296000000000001,0.02128,0.076,-2.44,-0.07,2.4410038918
2019-04-16 09:30:00,-2.49176,-0.8671800000000001,2.6383458928,0.07824,0.022820000000000003,0.0815,-2.5700000000000003,-0.89,2.7197426349000002,-2.39176,0.31282000000000004,2.4121302307,0.07824,0.022820000000000003,0.0815,-2.47,0.29,2.4869660231
2019-04-16 10:00:00,-2.59168,-0.8817400000000001,2.7375665563,0.02832,0.00826,0.029500000000000002,-2.62,-0.89,2.7670381277000002,-2.49168,0.29826,2.5094677224,0.02832,0.00826,0.029500000000000002,-2.52,0.29,2.5366316248
2019-04-16 10:30:00,-2.4316,-0.3588,2.4579292097,0.038400000000000004,0.0112,0.04,-2.47,-0.37,2.4975588081,-2.4216,-0.17880000000000001,2.4281919199,0.038400000000000004,0.0112,0.04,-2.46,-0.19,2.4673264883
2019-04-16 11:00:00,-2.44992,-0.30956,2.4693998056,0.07008,0.020440000000000003,0.073,-2.52,-0.33,2.541515296,-2.44992,-0.29956000000000005,2.4681661613,0.07008,0.020440000000000003,0.073,-2.52,-0.32,2.5402362095
2019-04-16 11:30:00,-2.206,-0.28550000000000003,2.2243979523,0.084,0.0245,0.08750000000000001,-2.29,-0.31,2.3108872755,-2.206,-0.2755,2.2231365793,0.084,0.0245,0.08750000000000001,-2.29,-0.30000000000000004,2.309567059
2019-04-16 12:00:00,-2.02928,-0.25354000000000004,2.0450574197,0.09072000000000001,0.02646,0.0945,-2.12,-0.28,2.1384106247,-2.02928,-0.24354,2.043841738,0.09072000000000001,0.02646,0.0945,-2.12,-0.27,2.137124236
2019-04-16 12:30:00,-2.20352,-0.25186000000000003,2.2178669595000002,0.09648000000000001,0.028140000000000002,0.1005,-2.3,-0.28,2.3169807941,-2.20352,-0.23186,2.2156848715,0.09648000000000001,0.028140000000000002,0.1005,-2.3,-0.26,2.3146490015
2019-04-16 13:00:00,-1.7448000000000001,-0.4289,1.7967421211999999,0.1752,0.0511,0.1825,-1.92,-0.48,1.9790907003,-1.7048,0.0611,1.70589456,0.1752,0.0511,0.1825,-1.88,0.01,1.8800265956
2019-04-16 13:30:00,-1.7067999999999999,-0.1749,1.7157378151,0.2232,0.0651,0.2325,-1.9300000000000002,-0.24,1.9448650339,-1.7067999999999999,-0.16490000000000002,1.7147472846,0.2232,0.0651,0.2325,-1.9300000000000002,-0.23,1.9436563482
2019-04-16 14:00:00,-1.16384,-0.11112000000000001,1.16913267,0.47616,0.13888,0.496,-1.6400000000000001,-0.25,1.6589454482,-1.16384,-0.10112,1.1682246359,0.47616,0.13888,0.496,-1.6400000000000001,-0.24,1.6574679484
2019-04-16 14:30:00,-1.19416,-0.08788000000000001,1.1973892433,0.31584,0.09212000000000001,0.329,-1.51,-0.18,1.5206906326,-1.19416,-0.07788,1.1966968706,0.31584,0.09212000000000001,0.329,-1.51,-0.17,1.5195394039
2019-04-16 15:00:00,-1.3424,-0.14070000000000002,1.3497534034,0.2376,0.0693,0.24750000000000003,-1.58,-0.21,1.5938946013000002,-1.3424,-0.1307,1.3487476599,0.2376,0.0693,0.24750000000000003,-1.58,-0.2,1.5926079241000002
2019-04-16 15:30:00,-1.5952000000000002,-0.18610000000000002,1.6060187577,0.18480000000000002,0.0539,0.1925,-1.78,-0.24,1.7961069011,-1.5952000000000002,-0.1761,1.6048907284,0.18480000000000002,0.0539,0.1925,-1.78,-0.23,1.7947980388
2019-04-16 16:00:00,-1.3957600000000001,-0.11418,1.4004224541,0.29424,0.08582000000000001,0.3065,-1.69,-0.2,1.7017931719,-1.40576,-0.10418000000000001,1.4096150716,0.29424,0.08582000000000001,0.3065,-1.7000000000000002,-0.19,1.7105846954000001
2019-04-16 16:30:00,-1.58032,-0.12176000000000001,1.5850037224,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.78,-0.18,1.7890779748,-1.58032,-0.11176000000000001,1.5842668967,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.78,-0.17,1.7880995498
2019-04-16 17:00:00,-1.6333600000000001,-0.08848,1.6357547493,0.17664000000000002,0.05152,0.184,-1.81,-0.14,1.8154062906,-1.6333600000000001,-0.08848,1.6357547493,0.17664000000000002,0.05152,0.184,-1.81,-0.14,1.8154062906
2019-04-16 17:30:00,-2.0336,-0.1048,2.0362986029,0.0864,0.0252,0.09,-2.12,-0.13,2.1239821092,-2.0336,-0.1148,2.0368377451,0.0864,0.0252,0.09,-2.12,-0.14,2.1246176127
2019-04-16 18:00:00,-1.9936,-0.1048,1.9963526743000002,0.0864,0.0252,0.09,-2.08,-0.13,2.0840585404,-1.9936,-0.1148,1.9969026015,0.0864,0.0252,0.09,-2.08,-0.14,2.0847062143
2019-04-16 18:30:00,-2.06024,-0.10382000000000001,2.0628541999,0.08976,0.026180000000000002,0.0935,-2.15,-0.13,2.1539266468,-2.06024,-0.11382,2.063381654,0.08976,0.026180000000000002,0.0935,-2.15,-0.14,2.154553318
2019-04-16 19:00:00,-2.38672,0.015540000000000002,2.3867705901000003,0.05328,0.015540000000000002,0.0555,-2.44,0.0,2.44,-2.38672,0.015540000000000002,2.3867705901000003,0.05328,0.015540000000000002,0.0555,-2.44,0.0,2.44
2019-04-16 19:30:00,-2.28712,0.018340000000000002,2.2871935314,0.06288,0.018340000000000002,0.0655,-2.35,0.0,2.35,-2.28712,0.018340000000000002,2.2871935314,0.06288,0.018340000000000002,0.0655,-2.35,0.0,2.35
2019-04-16 20:00:00,-2.1494400000000002,-0.10942,2.1522232807,0.07056000000000001,0.02058,0.07350000000000001,-2.22,-0.13,2.2238030488,-2.1494400000000002,0.16058,2.1554299455,0.07056000000000001,0.02058,0.07350000000000001,-2.22,0.14,2.2244100341
2019-04-16 20:30:00,-2.19176,-0.14718,2.1966961215,0.07824,0.022820000000000003,0.0815,-2.27,-0.17,2.2763567383,-2.19176,0.16282000000000002,2.1977994108,0.07824,0.022820000000000003,0.0815,-2.27,0.14,2.2743130831
2019-04-16 21:00:00,-2.22344,0.5835800000000001,2.2987498885,0.046560000000000004,0.013580000000000002,0.0485,-2.27,0.5700000000000001,2.3404700383,-2.22344,-0.52642,2.2849077552,0.046560000000000004,0.013580000000000002,0.0485,-2.27,-0.54,2.3333452381
2019-04-16 21:30:00,-2.1184,-0.5862,2.1980102366,0.0816,0.0238,0.085,-2.2,-0.61,2.2830024091,-2.0684,0.6038,2.1547280571,0.0816,0.0238,0.085,-2.15,0.58,2.2268587741
2019-04-16 22:00:00,-1.87696,-0.5857800000000001,1.9662444024,0.08304,0.024220000000000002,0.08650000000000001,-1.96,-0.61,2.0527298897,-1.8469600000000002,0.6042200000000001,1.9432815159,0.08304,0.024220000000000002,0.08650000000000001,-1.9300000000000002,0.58,2.0152667317
2019-04-16 22:30:00,-2.2704,0.1428,2.2748863708,0.009600000000000001,0.0028,0.01,-2.2800000000000002,0.14,2.2842942017,-2.2704,0.0028,2.2704017266,0.009600000000000001,0.0028,0.01,-2.2800000000000002,0.0,2.2800000000000002
2019-04-16 23:00:00,-1.81608,0.14406000000000002,1.8217847979,0.013920000000000002,0.00406,0.0145,-1.83,0.14,1.8353473786,-1.81608,0.00406,1.8160845382000002,0.013920000000000002,0.00406,0.0145,-1.83,0.0,1.83
2019-04-16 23:30:00,-1.2496800000000001,-0.40574000000000005,1.3138968947,0.22032000000000002,0.06426000000000001,0.2295,-1.47,-0.47000000000000003,1.5433081351,-1.22968,0.63426,1.3836179567,0.22032000000000002,0.06426000000000001,0.2295,-1.45,0.5700000000000001,1.5580115532
2019-04-17 00:00:00,-1.29032,0.33074000000000003,1.3320340273,0.13968,0.040740000000000005,0.14550000000000002,-1.43,0.29,1.4591093174,-1.31032,-0.19926000000000002,1.3253841141,0.13968,0.040740000000000005,0.14550000000000002,-1.45,-0.24,1.469727866
2019-04-17 00:30:00,-1.4492,0.1694,1.4590671677,0.1008,0.029400000000000003,0.105,-1.55,0.14,1.5563097378,-1.4492,0.19940000000000002,1.4628537179,0.1008,0.029400000000000003,0.105,-1.55,0.17,1.5592947124
2019-04-17 01:00:00,-1.5979999999999999,0.0035,1.5980038329,0.012,0.0035,0.0125,-1.6099999999999999,0.0,1.6099999999999999,-1.5979999999999999,0.0035,1.5980038329,0.012,0.0035,0.0125,-1.6099999999999999,0.0,1.6099999999999999
2019-04-17 01:30:00,-1.5436800000000002,0.00476,1.5436873387999999,0.01632,0.00476,0.017,-1.56,0.0,1.56,-1.5436800000000002,0.00476,1.5436873387999999,0.01632,0.00476,0.017,-1.56,0.0,1.56
2019-04-17 02:00:00,-1.328,0.021,1.3281660288000001,0.07200000000000001,0.021,0.075,-1.4,0.0,1.4,-1.328,0.021,1.3281660288000001,0.07200000000000001,0.021,0.075,-1.4,0.0,1.4
2019-04-17 02:30:00,-1.48208,0.01106,1.4821212670000001,0.03792,0.01106,0.0395,-1.52,0.0,1.52,-1.48208,0.01106,1.4821212670000001,0.03792,0.01106,0.0395,-1.52,0.0,1.52
2019-04-17 03:00:00,-1.15552,0.042140000000000004,1.1562881345,0.14448000000000003,0.042140000000000004,0.1505,-1.3,0.0,1.3,-1.15552,0.042140000000000004,1.1562881345,0.14448000000000003,0.042140000000000004,0.1505,-1.3,0.0,1.3
2019-04-17 03:30:00,-1.44504,0.007280000000000001,1.4450583379,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.47,0.0,1.47,-1.44504,0.007280000000000001,1.4450583379,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.47,0.0,1.47
2019-04-17 04:00:00,-1.4988000000000001,0.1491,1.5061979452,0.031200000000000002,0.0091,0.0325,-1.53,0.14,1.5363918771,-1.4988000000000001,0.1491,1.5061979452,0.031200000000000002,0.0091,0.0325,-1.53,0.14,1.5363918771
2019-04-17 04:30:00,-1.44312,0.14784,1.4506729473,0.02688,0.007840000000000001,0.028,-1.47,0.14,1.4766516177,-1.44312,0.14784,1.4506729473,0.02688,0.007840000000000001,0.028,-1.47,0.14,1.4766516177
2019-04-17 05:00:00,-1.12472,0.19404000000000002,1.1413354459,0.18528000000000003,0.054040000000000005,0.193,-1.31,0.14,1.3174596768,-1.12472,0.19404000000000002,1.1413354459,0.18528000000000003,0.054040000000000005,0.193,-1.31,0.14,1.3174596768
2019-04-17 05:30:00,-1.7199200000000001,-0.14706000000000002,1.7261956581,0.01008,0.0029400000000000003,0.0105,-1.73,-0.15,1.7364907140999999,-1.72992,-0.15706,1.7370351321,0.01008,0.0029400000000000003,0.0105,-1.74,-0.16,1.7473408368
2019-04-17 06:00:00,-1.83776,-0.50768,1.9065940313,0.04224000000000001,0.012320000000000001,0.044,-1.88,-0.52,1.9505896543999999,-1.78776,0.24232,1.8041077573000002,0.04224000000000001,0.012320000000000001,0.044,-1.83,0.23,1.8443969204
2019-04-17 06:30:00,-2.00968,-0.37824,2.0449643518,0.04032,0.011760000000000001,0.042,-2.05,-0.39,2.0867678357,-1.97968,0.041760000000000005,1.9801204004000001,0.04032,0.011760000000000001,0.042,-2.02,0.03,2.02022276
2019-04-17 07:00:00,-1.098,-0.6565000000000001,1.2792952161,0.492,0.14350000000000002,0.5125000000000001,-1.5899999999999999,-0.8,1.7799157283,-0.998,0.5335,1.1316475821,0.492,0.14350000000000002,0.5125000000000001,-1.49,0.39,1.5401947929
2019-04-17 07:30:00,-1.81176,-0.30968,1.8380359082000002,0.13824,0.04032,0.14400000000000002,-1.9500000000000002,-0.35000000000000003,1.9811612755999999,-1.78176,-0.009680000000000001,1.7817862947,0.13824,0.04032,0.14400000000000002,-1.92,-0.05,1.9206509313
2019-04-17 08:00:00,-2.0088,-0.2459,2.0237945177,0.1512,0.0441,0.1575,-2.16,-0.29,2.179380646,-2.0188,-0.2459,2.0337207896,0.1512,0.0441,0.1575,-2.17,-0.29,2.189292123
2019-04-17 08:30:00,-2.20032,-0.58926,2.2778576448,0.13968,0.040740000000000005,0.14550000000000002,-2.34,-0.63,2.4233241632,-2.16032,-0.12926,2.1641835990000002,0.13968,0.040740000000000005,0.14550000000000002,-2.3,-0.17,2.3062740514
2019-04-17 09:00:00,-2.32912,-0.36516000000000004,2.3575711654,0.05088,0.01484,0.053,-2.38,-0.38,2.4101452238,-2.32912,-0.35516000000000003,2.3560429962000002,0.05088,0.01484,0.053,-2.38,-0.37,2.4085887984
2019-04-17 09:30:00,-2.50664,-0.36152,2.5325759219,0.06336,0.01848,0.066,-2.5700000000000003,-0.38,2.5979414928,-2.50664,-0.35152000000000005,2.5311677937,0.06336,0.01848,0.066,-2.5700000000000003,-0.37,2.5964976411
2019-04-17 10:00:00,-2.3668,-0.6699,2.4597780896,0.1032,0.030100000000000002,0.1075,-2.47,-0.7000000000000001,2.5672748197,-2.3168,-0.0499,2.317337319,0.1032,0.030100000000000002,0.1075,-2.42,-0.08,2.421321953
2019-04-17 10:30:00,-1.6108,-0.8844000000000001,1.8376180234000001,0.2592,0.0756,0.27,-1.87,-0.96,2.1020228353,-1.5108000000000001,0.29560000000000003,1.5394466538,0.2592,0.0756,0.27,-1.77,0.22,1.7836199147
2019-04-17 11:00:00,-1.3971200000000001,-0.87416,1.6480594649,0.36288000000000004,0.10584,0.378,-1.76,-0.98,2.0144478152,-1.30712,0.30584,1.3424234801,0.36288000000000004,0.10584,0.378,-1.67,0.2,1.6819334113000002
2019-04-17 11:30:00,-1.66592,-0.85006,1.8702650748,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.94,-0.93,2.1513948963,-1.5659200000000002,0.31994,1.5982700179,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.8399999999999999,0.24,1.8555861608000002
2019-04-17 12:00:00,-1.5423200000000001,-0.92776,1.7998582166000001,0.24768,0.07224000000000001,0.258,-1.79,-1.0,2.0503902068,-1.44232,0.25224,1.4642103674,0.24768,0.07224000000000001,0.258,-1.69,0.18,1.6995587663
2019-04-17 12:30:00,-1.0984,-0.8987,1.4192054996,0.3816,0.11130000000000001,0.3975,-1.48,-1.01,1.7917868177,-0.9984000000000001,0.2913,1.0400280044,0.3816,0.11130000000000001,0.3975,-1.38,0.18,1.3916896206
2019-04-17 13:00:00,-1.50896,-0.8567800000000001,1.7352326213,0.25104000000000004,0.07322000000000001,0.2615,-1.76,-0.93,1.9906029237,-1.41896,0.30322000000000005,1.4509961578000001,0.25104000000000004,0.07322000000000001,0.2615,-1.67,0.23,1.6857639218
2019-04-17 13:30:00,-1.3248,-0.8739,1.5870715957,0.2952,0.08610000000000001,0.3075,-1.62,-0.96,1.8830825791999999,-1.2248,0.3161,1.2649325081,0.2952,0.08610000000000001,0.3075,-1.52,0.23,1.5373028329
2019-04-17 14:00:00,-1.2464,-0.8127000000000001,1.4879496799,0.3336,0.09730000000000001,0.34750000000000003,-1.58,-0.91,1.8233211456,-1.1564,0.3073,1.1965342661,0.3336,0.09730000000000001,0.34750000000000003,-1.49,0.21,1.5047258887
2019-04-17 14:30:00,-1.10104,-0.19822,1.1187404748,0.34896000000000005,0.10178000000000001,0.3635,-1.45,-0.30000000000000004,1.4807092895,-1.10104,-0.18822000000000003,1.1170120187,0.34896000000000005,0.10178000000000001,0.3635,-1.45,-0.29,1.4787156589000001
2019-04-17 15:00:00,-1.28696,-0.40328,1.3486663042,0.26304,0.07672000000000001,0.274,-1.55,-0.48,1.622621336,-1.25696,-0.07328000000000001,1.2590942776,0.26304,0.07672000000000001,0.274,-1.52,-0.15,1.5273833834000001
2019-04-17 15:30:00,-1.28952,-0.8223600000000001,1.5294240092,0.30048,0.08764000000000001,0.313,-1.5899999999999999,-0.91,1.8319934498000001,-1.18952,0.35764,1.2421208476,0.30048,0.08764000000000001,0.313,-1.49,0.27,1.5142654985
2019-04-17 16:00:00,-1.7342400000000002,-0.8158200000000001,1.9165465426,0.18576,0.054180000000000006,0.1935,-1.92,-0.87,2.1079136605,-1.6342400000000001,0.35418000000000005,1.6721793714,0.18576,0.054180000000000006,0.1935,-1.82,0.30000000000000004,1.8445595680000002
2019-04-17 16:30:00,-1.30528,-0.18404,1.3181906539,0.29472000000000004,0.08596000000000001,0.307,-1.6,-0.27,1.622621336,-1.30528,-0.14404,1.3132034877,0.29472000000000004,0.08596000000000001,0.307,-1.6,-0.23,1.6164467204
2019-04-17 17:00:00,-1.17784,-0.05312000000000001,1.1790372344,0.33216,0.09688000000000001,0.34600000000000003,-1.51,-0.15,1.5174320413,-1.17784,-0.043120000000000006,1.1786290341,0.33216,0.09688000000000001,0.34600000000000003,-1.51,-0.14,1.5164761785
2019-04-17 17:30:00,-1.5920800000000002,-0.06644,1.5934657197000002,0.21792000000000003,0.06356,0.227,-1.81,-0.13,1.8146625031,-1.60208,-0.07644000000000001,1.6039025531000002,0.21792000000000003,0.06356,0.227,-1.82,-0.14,1.8253766735
2019-04-17 18:00:00,-1.6618400000000002,-0.057620000000000005,1.6628386121,0.24816000000000002,0.07238,0.2585,-1.9100000000000001,-0.13,1.9144189719,-1.6618400000000002,-0.06762,1.6632151545,0.24816000000000002,0.07238,0.2585,-1.9100000000000001,-0.14,1.9151240169000001
2019-04-17 18:30:00,-1.42072,-0.05396,1.4217443511,0.32928,0.09604000000000001,0.343,-1.75,-0.15,1.756416807,-1.42072,-0.043960000000000006,1.4213999437,0.32928,0.09604000000000001,0.343,-1.75,-0.14,1.7555910686
