Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-17 19:00:00,-1.6986400000000001,-0.06252,1.6997901635,0.23136,0.06748000000000001,0.241,-1.9300000000000002,-0.13,1.9343732835,-1.6986400000000001,-0.07252,1.7001873426,0.23136,0.06748000000000001,0.241,-1.9300000000000002,-0.14,1.9350710581000001
2019-04-17 19:30:00,-1.5956000000000001,-0.32580000000000003,1.6285223364,0.2544,0.0742,0.265,-1.85,-0.4,1.8927493230999999,-1.5956000000000001,0.4642,1.6617523883,0.2544,0.0742,0.265,-1.85,0.39,1.89066126
2019-04-17 20:00:00,-1.9895200000000002,-0.10486000000000001,1.9922814685999999,0.12048,0.035140000000000005,0.1255,-2.11,-0.14,2.1146394492,-1.9895200000000002,-0.11486,1.9928328203999999,0.12048,0.035140000000000005,0.1255,-2.11,-0.15,2.1153250341
2019-04-17 20:30:00,-2.10824,-0.5903200000000001,2.1893272026,0.10176,0.02968,0.106,-2.21,-0.62,2.2953213283,-2.04824,0.52968,2.1156200037,0.10176,0.02968,0.106,-2.15,0.5,2.2073740055
2019-04-17 21:00:00,-2.08152,-0.61836,2.1714268581,0.10848000000000001,0.03164,0.113,-2.19,-0.65,2.2844255295,-2.01152,0.57164,2.0911683337,0.10848000000000001,0.03164,0.113,-2.12,0.54,2.1876928486000002
2019-04-17 21:30:00,-2.01048,-0.09514,2.0127298502,0.11952000000000002,0.03486,0.1245,-2.13,-0.13,2.1339634486,-2.00048,0.03486,2.000783709,0.11952000000000002,0.03486,0.1245,-2.12,0.0,2.12
2019-04-17 22:00:00,-1.59688,0.06216000000000001,1.5980893592,0.21312,0.06216000000000001,0.222,-1.81,0.0,1.81,-1.59688,0.06216000000000001,1.5980893592,0.21312,0.06216000000000001,0.222,-1.81,0.0,1.81
2019-04-17 22:30:00,-1.62816,0.03262,1.6284867362000002,0.11184000000000001,0.03262,0.1165,-1.74,0.0,1.74,-1.62816,0.03262,1.6284867362000002,0.11184000000000001,0.03262,0.1165,-1.74,0.0,1.74
2019-04-17 23:00:00,-1.48184,0.037380000000000004,1.4823113877,0.12816000000000002,0.037380000000000004,0.1335,-1.6099999999999999,0.0,1.6099999999999999,-1.48184,0.037380000000000004,1.4823113877,0.12816000000000002,0.037380000000000004,0.1335,-1.6099999999999999,0.0,1.6099999999999999
2019-04-17 23:30:00,-1.6044800000000001,0.010360000000000001,1.6045134465,0.03552,0.010360000000000001,0.037,-1.6400000000000001,0.0,1.6400000000000001,-1.6044800000000001,0.010360000000000001,1.6045134465,0.03552,0.010360000000000001,0.037,-1.6400000000000001,0.0,1.6400000000000001
2019-04-18 00:00:00,-1.61984,0.005880000000000001,1.6198506721,0.02016,0.005880000000000001,0.021,-1.6400000000000001,0.0,1.6400000000000001,-1.8198400000000001,0.005880000000000001,1.8198494993,0.02016,0.005880000000000001,0.021,-1.8399999999999999,0.0,1.8399999999999999
2019-04-18 00:30:00,-1.55456,0.00742,1.5545777079,0.02544,0.00742,0.026500000000000003,-1.58,0.0,1.58,-1.55456,0.00742,1.5545777079,0.02544,0.00742,0.026500000000000003,-1.58,0.0,1.58
2019-04-18 01:00:00,-1.41568,0.018760000000000002,1.4158042944,0.06432,0.018760000000000002,0.067,-1.48,0.0,1.48,-1.41568,0.018760000000000002,1.4158042944,0.06432,0.018760000000000002,0.067,-1.48,0.0,1.48
2019-04-18 01:30:00,-1.5876000000000001,-0.5393,1.6766986163,0.0024000000000000002,0.0007,0.0025,-1.5899999999999999,-0.54,1.6791962363000001,-1.5476,0.6307,1.6711816927,0.0024000000000000002,0.0007,0.0025,-1.55,0.63,1.6731407592
2019-04-18 02:00:00,-1.52752,0.0036400000000000004,1.527524337,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.54,0.0,1.54,-1.53752,0.0036400000000000004,1.5375243088000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.55,0.0,1.55
2019-04-18 02:30:00,-1.49608,0.021560000000000003,1.4962353425,0.07392,0.021560000000000003,0.077,-1.57,0.0,1.57,-1.49608,0.021560000000000003,1.4962353425,0.07392,0.021560000000000003,0.077,-1.57,0.0,1.57
2019-04-18 03:00:00,-1.16056,0.049420000000000006,1.1616117467,0.16944,0.049420000000000006,0.17650000000000002,-1.33,0.0,1.33,-1.16056,0.049420000000000006,1.1616117467,0.16944,0.049420000000000006,0.17650000000000002,-1.33,0.0,1.33
2019-04-18 03:30:00,-1.456,0.007,1.4560168268,0.024,0.007,0.025,-1.48,0.0,1.48,-1.456,0.007,1.4560168268,0.024,0.007,0.025,-1.48,0.0,1.48
2019-04-18 04:00:00,-0.79664,0.08848,0.8015385206000001,0.30336,0.08848,0.316,-1.1,0.0,1.1,-0.79664,0.08848,0.8015385206000001,0.30336,0.08848,0.316,-1.1,0.0,1.1
2019-04-18 04:30:00,-1.13544,0.04508,1.1363345458,0.15456,0.04508,0.161,-1.29,0.0,1.29,-1.13544,0.04508,1.1363345458,0.15456,0.04508,0.161,-1.29,0.0,1.29
2019-04-18 05:00:00,-1.1308,0.040600000000000004,1.1315286120999999,0.13920000000000002,0.040600000000000004,0.145,-1.27,0.0,1.27,-1.1308,0.040600000000000004,1.1315286120999999,0.13920000000000002,0.040600000000000004,0.145,-1.27,0.0,1.27
2019-04-18 05:30:00,-1.39016,-0.11088,1.3945749173,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.49,-0.14,1.4965627284,-1.40016,-0.12088000000000002,1.4053682791,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.5,-0.15,1.5074813432
2019-04-18 06:00:00,-2.064,-0.1695,2.0709481524,0.036000000000000004,0.0105,0.0375,-2.1,-0.18,2.1077001684,-2.064,-0.0795,2.0655305009,0.036000000000000004,0.0105,0.0375,-2.1,-0.09,2.1019276867
2019-04-18 06:30:00,-1.7576800000000001,-0.26474000000000003,1.7775056259,0.052320000000000005,0.015260000000000001,0.0545,-1.81,-0.28,1.8315294155,-1.74768,-0.054740000000000004,1.7485370599,0.052320000000000005,0.015260000000000001,0.0545,-1.8,-0.07,1.8013605969
2019-04-18 07:00:00,-1.69392,-0.17906000000000002,1.7033576988,0.10608000000000001,0.030940000000000002,0.1105,-1.8,-0.21,1.8122085973000002,-1.69392,-0.16906000000000002,1.702335528,0.10608000000000001,0.030940000000000002,0.1105,-1.8,-0.2,1.8110770276000001
2019-04-18 07:30:00,-1.71184,-0.21512,1.7253036834,0.18816000000000002,0.054880000000000005,0.196,-1.9,-0.27,1.9190883252000002,-1.71184,-0.20512000000000002,1.7240853807,0.18816000000000002,0.054880000000000005,0.196,-1.9,-0.26,1.9177069641000002
2019-04-18 08:00:00,-2.18928,-0.30354000000000003,2.2102224888,0.09072000000000001,0.02646,0.0945,-2.2800000000000002,-0.33,2.3037577998,-2.18928,-0.29354,2.2088713521,0.09072000000000001,0.02646,0.0945,-2.2800000000000002,-0.32,2.302346629
2019-04-18 08:30:00,-2.18864,-0.32752000000000003,2.2130102575,0.11136000000000001,0.03248,0.116,-2.3,-0.36,2.3280034364,-2.18864,-0.31752,2.2115523959,0.11136000000000001,0.03248,0.116,-2.3,-0.35000000000000003,2.3264780248
2019-04-18 09:00:00,-2.59064,-0.36852,2.6167198169,0.039360000000000006,0.01148,0.041,-2.63,-0.38,2.6573106706000003,-2.59064,-0.36852,2.6167198169,0.039360000000000006,0.01148,0.041,-2.63,-0.38,2.6573106706000003
2019-04-18 09:30:00,-2.10632,-0.32226000000000005,2.1308297562,0.16368000000000002,0.047740000000000005,0.1705,-2.27,-0.37,2.2999565213,-2.10632,-0.31226000000000004,2.1293403321,0.16368000000000002,0.047740000000000005,0.1705,-2.27,-0.36,2.2983689869
2019-04-18 10:00:00,-2.2204800000000002,-0.29514,2.2400087165,0.11952000000000002,0.03486,0.1245,-2.34,-0.33,2.3631546712000002,-2.2204800000000002,-0.28514,2.238713079,0.11952000000000002,0.03486,0.1245,-2.34,-0.32,2.3617789905
2019-04-18 10:30:00,-2.18784,-0.30562,2.2090829432,0.15216000000000002,0.04438,0.1585,-2.34,-0.35000000000000003,2.3660304309,-2.18784,-0.29562000000000005,2.2077216876,0.15216000000000002,0.04438,0.1585,-2.34,-0.34,2.3645718429
2019-04-18 11:00:00,-1.7594400000000001,-0.25692000000000004,1.7780992661,0.25056,0.07308,0.261,-2.01,-0.33,2.0369094236,-1.7594400000000001,-0.24692000000000003,1.7766819074,0.25056,0.07308,0.261,-2.01,-0.32,2.0353132437
2019-04-18 11:30:00,-1.3922400000000001,-0.25732000000000005,1.4158198332,0.31776000000000004,0.09268000000000001,0.331,-1.71,-0.35000000000000003,1.7454512311000001,-1.40224,-0.24732,1.4238834924,0.31776000000000004,0.09268000000000001,0.331,-1.72,-0.34,1.7532826355000002
2019-04-18 12:00:00,-1.26696,0.30172000000000004,1.3023911087,0.38304000000000005,0.11172000000000001,0.399,-1.65,0.19,1.6609033687,-1.35696,-0.7882800000000001,1.5693074269,0.38304000000000005,0.11172000000000001,0.399,-1.74,-0.9,1.9589793261000001
2019-04-18 12:30:00,-1.35,0.2975,1.3823914966,0.30000000000000004,0.08750000000000001,0.3125,-1.65,0.21,1.6633099531000002,-1.44,-0.8125,1.6534074664,0.30000000000000004,0.08750000000000001,0.3125,-1.74,-0.9,1.9589793261000001
2019-04-18 13:00:00,-1.10736,-0.19548000000000001,1.1244814805,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.5,-0.31,1.5316984037,-1.10736,-0.18548,1.1227862664,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.5,-0.30000000000000004,1.5297058541
2019-04-18 13:30:00,-1.02464,-0.5530200000000001,1.1643531465999999,0.43536,0.12698,0.4535,-1.46,-0.68,1.610589954,-0.96464,0.18698,0.9825944484,0.43536,0.12698,0.4535,-1.4,0.06,1.4012851244
2019-04-18 14:00:00,-1.16992,-0.47206000000000004,1.2615678539,0.37008,0.10794000000000001,0.3855,-1.54,-0.58,1.6456001945,-1.12992,0.10794000000000001,1.135063985,0.37008,0.10794000000000001,0.3855,-1.5,0.0,1.5
2019-04-18 14:30:00,-0.5502400000000001,-0.35632,0.6555364216,0.6297600000000001,0.18368,0.656,-1.18,-0.54,1.2976902558,-0.51024,0.06368,0.5141984053,0.6297600000000001,0.18368,0.656,-1.1400000000000001,-0.12,1.1462983905
2019-04-18 15:00:00,-0.72872,-0.13796,0.7416642097,0.5212800000000001,0.15204,0.543,-1.25,-0.29,1.2831991272,-0.72872,-0.12796000000000002,0.7398693128,0.5212800000000001,0.15204,0.543,-1.25,-0.28,1.2809761903
2019-04-18 15:30:00,-1.12888,-0.09634000000000001,1.1329834288,0.32112,0.09366000000000001,0.3345,-1.45,-0.19,1.4623952954,-1.12888,-0.08634000000000001,1.1321769517,0.32112,0.09366000000000001,0.3345,-1.45,-0.18,1.4611296999
2019-04-18 16:00:00,-0.45936000000000005,-0.026480000000000004,0.46012259240000003,0.56064,0.16352000000000003,0.584,-1.02,-0.19,1.0375451797,-0.45936000000000005,-0.01648,0.4596555232,0.56064,0.16352000000000003,0.584,-1.02,-0.18,1.0357605901
2019-04-18 16:30:00,-0.8828800000000001,-0.02834,0.8833347327000001,0.41712000000000005,0.12166,0.4345,-1.3,-0.15,1.3086252328,-0.8828800000000001,-0.018340000000000002,0.8830704672,0.41712000000000005,0.12166,0.4345,-1.3,-0.14,1.3075167303
2019-04-18 17:00:00,-1.01112,-0.02366,1.0113967817,0.39888,0.11634000000000001,0.41550000000000004,-1.4100000000000001,-0.14,1.4169333082,-1.01112,-0.02366,1.0113967817,0.39888,0.11634000000000001,0.41550000000000004,-1.4100000000000001,-0.14,1.4169333082
2019-04-18 17:30:00,-1.31776,-0.05768,1.3190217587,0.28224000000000005,0.08232,0.294,-1.6,-0.14,1.606113321,-1.31776,-0.04768000000000001,1.3186223114,0.28224000000000005,0.08232,0.294,-1.6,-0.13,1.6052725625000002
2019-04-18 18:00:00,-1.28704,-0.048720000000000006,1.2879618007,0.31296,0.09128000000000001,0.326,-1.6,-0.14,1.606113321,-1.28704,-0.038720000000000004,1.2876223049,0.31296,0.09128000000000001,0.326,-1.6,-0.13,1.6052725625000002
2019-04-18 18:30:00,-1.5765600000000002,-0.08358,1.5787739072,0.19344000000000003,0.056420000000000005,0.2015,-1.77,-0.14,1.7755280905,-1.5765600000000002,-0.07358,1.5782761007000001,0.19344000000000003,0.056420000000000005,0.2015,-1.77,-0.13,1.7747675904
2019-04-18 19:00:00,-1.66192,-0.08806000000000001,1.6642513782,0.17808000000000002,0.05194000000000001,0.1855,-1.8399999999999999,-0.14,1.8453184007,-1.66192,-0.07806,1.6637522201000001,0.17808000000000002,0.05194000000000001,0.1855,-1.8399999999999999,-0.13,1.8445866746
2019-04-18 19:30:00,-1.89424,0.019180000000000003,1.8943371004,0.06576,0.019180000000000003,0.0685,-1.96,0.0,1.96,-1.89424,0.019180000000000003,1.8943371004,0.06576,0.019180000000000003,0.0685,-1.96,0.0,1.96
2019-04-18 20:00:00,-2.05056,-0.12558,2.0544017742,0.049440000000000005,0.01442,0.051500000000000004,-2.1,-0.14,2.104661493,-2.05056,-0.12558,2.0544017742,0.049440000000000005,0.01442,0.051500000000000004,-2.1,-0.14,2.104661493
2019-04-18 20:30:00,-1.9884,0.0238,1.988542431,0.0816,0.0238,0.085,-2.07,0.0,2.07,-1.9884,0.0238,1.988542431,0.0816,0.0238,0.085,-2.07,0.0,2.07
2019-04-18 21:00:00,-2.0028,0.0196,2.0028959034,0.06720000000000001,0.0196,0.07,-2.07,0.0,2.07,-2.0028,0.0196,2.0028959034,0.06720000000000001,0.0196,0.07,-2.07,0.0,2.07
2019-04-18 21:30:00,-1.59216,-0.10938,1.5959127326,0.20784000000000002,0.06062000000000001,0.2165,-1.8,-0.17,1.8080099557,-1.59216,-0.06938000000000001,1.5936709353,0.20784000000000002,0.06062000000000001,0.2165,-1.8,-0.13,1.8046883387000001
2019-04-18 22:00:00,-1.5655999999999999,0.0567,1.5666263913,0.19440000000000002,0.0567,0.2025,-1.76,0.0,1.76,-1.5756000000000001,0.0567,1.5766198813,0.19440000000000002,0.0567,0.2025,-1.77,0.0,1.77
2019-04-18 22:30:00,-1.83664,-0.15152000000000002,1.8428794860000002,0.06336,0.01848,0.066,-1.9,-0.17,1.9075901027,-1.83664,0.15848,1.8434647813,0.06336,0.01848,0.066,-1.9,0.14,1.9051509127
2019-04-18 23:00:00,-1.4197600000000001,0.043820000000000005,1.4204360774,0.15024,0.043820000000000005,0.1565,-1.57,0.0,1.57,-1.4197600000000001,0.043820000000000005,1.4204360774,0.15024,0.043820000000000005,0.1565,-1.57,0.0,1.57
2019-04-18 23:30:00,-1.54336,0.01652,1.5434484118,0.05664,0.01652,0.059000000000000004,-1.6,0.0,1.6,-1.54336,0.01652,1.5434484118,0.05664,0.01652,0.059000000000000004,-1.6,0.0,1.6
2019-04-19 00:00:00,-1.46568,0.018760000000000002,1.4658000546,0.06432,0.018760000000000002,0.067,-1.53,0.0,1.53,-1.46568,0.018760000000000002,1.4658000546,0.06432,0.018760000000000002,0.067,-1.53,0.0,1.53
2019-04-19 00:30:00,-1.3556,0.0217,1.3557736721,0.07440000000000001,0.0217,0.0775,-1.43,0.0,1.43,-1.3556,0.0217,1.3557736721,0.07440000000000001,0.0217,0.0775,-1.43,0.0,1.43
2019-04-19 01:00:00,-1.16256,0.04592,1.1634665444,0.15744000000000002,0.04592,0.164,-1.32,0.0,1.32,-1.16256,0.04592,1.1634665444,0.15744000000000002,0.04592,0.164,-1.32,0.0,1.32
2019-04-19 01:30:00,-1.42616,0.15862,1.4349538843,0.06384000000000001,0.01862,0.0665,-1.49,0.14,1.4965627284,-1.42616,0.01862,1.4262815465,0.06384000000000001,0.01862,0.0665,-1.49,0.0,1.49
2019-04-19 02:00:00,-1.01672,0.05054,1.0179753681,0.17328000000000002,0.05054,0.18050000000000002,-1.19,0.0,1.19,-1.01672,0.05054,1.0179753681,0.17328000000000002,0.05054,0.18050000000000002,-1.19,0.0,1.19
2019-04-19 02:30:00,-0.95984,0.05838,0.9616137738,0.20016,0.05838,0.20850000000000002,-1.16,0.0,1.16,-0.95984,0.05838,0.9616137738,0.20016,0.05838,0.20850000000000002,-1.16,0.0,1.16
2019-04-19 03:00:00,-1.27288,0.03416,1.2733382897,0.11712000000000002,0.03416,0.122,-1.3900000000000001,0.0,1.3900000000000001,-1.27288,0.03416,1.2733382897,0.11712000000000002,0.03416,0.122,-1.3900000000000001,0.0,1.3900000000000001
2019-04-19 03:30:00,-0.9089600000000001,0.055720000000000006,0.9106662396,0.19104000000000002,0.055720000000000006,0.199,-1.1,0.0,1.1,-0.9089600000000001,0.055720000000000006,0.9106662396,0.19104000000000002,0.055720000000000006,0.199,-1.1,0.0,1.1
2019-04-19 04:00:00,-0.8424800000000001,0.06636,0.8450894627000001,0.22752000000000003,0.06636,0.23700000000000002,-1.07,0.0,1.07,-0.8424800000000001,0.06636,0.8450894627000001,0.22752000000000003,0.06636,0.23700000000000002,-1.07,0.0,1.07
2019-04-19 04:30:00,-0.71928,0.07896,0.7236009950000001,0.27072,0.07896,0.28200000000000003,-0.99,0.0,0.99,-0.71928,0.07896,0.7236009950000001,0.27072,0.07896,0.28200000000000003,-0.99,0.0,0.99
2019-04-19 05:00:00,-0.41336000000000006,-0.008480000000000001,0.4134469736,0.41664,0.12152,0.434,-0.8300000000000001,-0.13,0.8401190392000001,-0.41336000000000006,-0.008480000000000001,0.4134469736,0.41664,0.12152,0.434,-0.8300000000000001,-0.13,0.8401190392000001
2019-04-19 05:30:00,0.07696,0.20328000000000002,0.21736053,0.69696,0.20328000000000002,0.726,-0.62,0.0,0.62,0.07696,0.20328000000000002,0.21736053,0.69696,0.20328000000000002,0.726,-0.62,0.0,0.62
2019-04-19 06:00:00,-0.27968000000000004,0.02176,0.2805252217,0.52032,0.15176,0.542,-0.8,-0.13,0.8104936767,-0.27968000000000004,0.02176,0.2805252217,0.52032,0.15176,0.542,-0.8,-0.13,0.8104936767
2019-04-19 06:30:00,-0.8107200000000001,-0.051460000000000006,0.8123515557000001,0.26928,0.07854000000000001,0.2805,-1.08,-0.13,1.0877959367,-0.8107200000000001,-0.051460000000000006,0.8123515557000001,0.26928,0.07854000000000001,0.2805,-1.08,-0.13,1.0877959367
2019-04-19 07:00:00,-1.24896,0.038220000000000004,1.2495446571,0.13104000000000002,0.038220000000000004,0.1365,-1.38,0.0,1.38,-1.24896,0.038220000000000004,1.2495446571,0.13104000000000002,0.038220000000000004,0.1365,-1.38,0.0,1.38
2019-04-19 07:30:00,-1.51184,-0.60262,1.6275168356,0.12816000000000002,0.037380000000000004,0.1335,-1.6400000000000001,-0.64,1.7604544868,-1.48184,0.56738,1.5867481999000002,0.12816000000000002,0.037380000000000004,0.1335,-1.6099999999999999,0.53,1.6949926254
2019-04-19 08:00:00,-1.54584,-0.62212,1.6663296793,0.16416,0.047880000000000006,0.171,-1.71,-0.67,1.8365728954,-1.44584,0.55788,1.5497365583,0.16416,0.047880000000000006,0.171,-1.6099999999999999,0.51,1.6888457597
2019-04-19 08:30:00,-1.60824,-0.6628200000000001,1.7394729805,0.16176000000000001,0.04718000000000001,0.1685,-1.77,-0.71,1.9070920271,-1.51824,0.5071800000000001,1.6007136690000001,0.16176000000000001,0.04718000000000001,0.1685,-1.6800000000000002,0.46,1.7418381096000002
2019-04-19 09:00:00,-1.3651200000000001,-0.6381600000000001,1.5069176487,0.31488000000000005,0.09184,0.328,-1.6800000000000002,-0.73,1.8317477992,-1.27512,0.5418400000000001,1.3854680076,0.31488000000000005,0.09184,0.328,-1.5899999999999999,0.45,1.6524527225
2019-04-19 09:30:00,-0.18656,-0.5160800000000001,0.5487651592,0.7334400000000001,0.21392000000000003,0.764,-0.92,-0.73,1.1744360349,-0.09656,0.6839200000000001,0.6907028305,0.7334400000000001,0.21392000000000003,0.764,-0.8300000000000001,0.47000000000000003,0.9538343672
2019-04-19 10:00:00,-0.029920000000000002,-0.47956000000000004,0.48049245570000004,0.7900800000000001,0.23044,0.8230000000000001,-0.8200000000000001,-0.71,1.0846658472,0.06008,0.7104400000000001,0.7129758762,0.7900800000000001,0.23044,0.8230000000000001,-0.73,0.48,0.8736704184
2019-04-19 10:30:00,0.6368,-0.3901,0.7467879552000001,1.0968,0.3199,1.1425,-0.46,-0.71,0.8459905437,0.7168,0.7999,1.0740773948,1.0968,0.3199,1.1425,-0.38,0.48,0.6122091146
2019-04-19 11:00:00,0.372,0.0835,0.38125614750000003,0.972,0.28350000000000003,1.0125,-0.6000000000000001,-0.2,0.632455532,0.382,0.1835,0.42378797760000003,0.972,0.28350000000000003,1.0125,-0.59,-0.1,0.598414572
2019-04-19 11:30:00,-0.60048,0.00986,0.6005609461,0.47952000000000006,0.13986,0.4995,-1.08,-0.13,1.0877959367,-0.60048,0.00986,0.6005609461,0.47952000000000006,0.13986,0.4995,-1.08,-0.13,1.0877959367
2019-04-19 12:00:00,-1.2268,-0.0674,1.2286500722,0.2832,0.0826,0.295,-1.51,-0.15,1.5174320413,-1.2268,-0.047400000000000005,1.2277153579,0.2832,0.0826,0.295,-1.51,-0.13,1.5155856954
2019-04-19 12:30:00,-0.9350400000000001,-0.05272,0.9365250664,0.26496000000000003,0.07728,0.276,-1.2,-0.13,1.2070211266,-0.9350400000000001,-0.05272,0.9365250664,0.26496000000000003,0.07728,0.276,-1.2,-0.13,1.2070211266
2019-04-19 13:00:00,-0.9342400000000001,-0.04082,0.9351313544000001,0.30576000000000003,0.08918000000000001,0.3185,-1.24,-0.13,1.2467958935,-0.9342400000000001,-0.04082,0.9351313544000001,0.30576000000000003,0.08918000000000001,0.3185,-1.24,-0.13,1.2467958935
2019-04-19 13:30:00,-1.1320000000000001,-0.046,1.1329342435,0.28800000000000003,0.084,0.30000000000000004,-1.42,-0.13,1.4259382876,-1.1320000000000001,-0.046,1.1329342435,0.28800000000000003,0.084,0.30000000000000004,-1.42,-0.13,1.4259382876
2019-04-19 14:00:00,-0.5856,-0.0708,0.5898643912,0.3744,0.1092,0.39,-0.96,-0.18,0.9767292358,-0.5856,-0.0608,0.5887478238,0.3744,0.1092,0.39,-0.96,-0.17,0.9749358953
2019-04-19 14:30:00,-0.6727200000000001,-0.03746,0.6737621613,0.31728,0.09254000000000001,0.3305,-0.99,-0.13,0.9984988733000001,-0.6727200000000001,-0.03746,0.6737621613,0.31728,0.09254000000000001,0.3305,-0.99,-0.13,0.9984988733000001
2019-04-19 15:00:00,-0.5724800000000001,0.10136,0.5813838663,0.34752000000000005,0.10136,0.362,-0.92,0.0,0.92,-0.5724800000000001,0.10136,0.5813838663,0.34752000000000005,0.10136,0.362,-0.92,0.0,0.92
2019-04-19 15:30:00,-0.5776,0.1057,0.5871918341,0.3624,0.1057,0.3775,-0.9400000000000001,0.0,0.9400000000000001,-0.5776,0.1057,0.5871918341,0.3624,0.1057,0.3775,-0.9400000000000001,0.0,0.9400000000000001
2019-04-19 16:00:00,-0.38128,0.12796000000000002,0.4021793132,0.43872000000000005,0.12796000000000002,0.457,-0.8200000000000001,0.0,0.8200000000000001,-0.38128,0.12796000000000002,0.4021793132,0.43872000000000005,0.12796000000000002,0.457,-0.8200000000000001,0.0,0.8200000000000001
2019-04-19 16:30:00,-1.16712,0.07084,1.1692678906,0.24288,0.07084,0.253,-1.4100000000000001,0.0,1.4100000000000001,-1.16712,0.07084,1.1692678906,0.24288,0.07084,0.253,-1.4100000000000001,0.0,1.4100000000000001
2019-04-19 17:00:00,-1.3488,-0.0884,1.3516937523,0.2112,0.0616,0.22,-1.56,-0.15,1.5671949464,-1.3488,-0.0684,1.350533228,0.2112,0.0616,0.22,-1.56,-0.13,1.5654072952
2019-04-19 17:30:00,-1.33552,-0.09036000000000001,1.338573345,0.20448000000000002,0.059640000000000006,0.213,-1.54,-0.15,1.5472879499,-1.33552,-0.07036,1.3373721246999999,0.20448000000000002,0.059640000000000006,0.213,-1.54,-0.13,1.5454772726
2019-04-19 18:00:00,-1.4588,0.0441,1.4594664265000001,0.1512,0.0441,0.1575,-1.6099999999999999,0.0,1.6099999999999999,-1.4588,0.0441,1.4594664265000001,0.1512,0.0441,0.1575,-1.6099999999999999,0.0,1.6099999999999999
2019-04-19 18:30:00,-1.4965600000000001,0.03892,1.4970659972,0.13344,0.03892,0.139,-1.63,0.0,1.63,-1.50656,0.03892,1.5070626397,0.13344,0.03892,0.139,-1.6400000000000001,0.0,1.6400000000000001
2019-04-19 19:00:00,-1.08136,-0.03248,1.0818476787,0.36864,0.10752,0.384,-1.45,-0.14,1.4567429423,-1.08136,-0.06248000000000001,1.0831635149,0.36864,0.10752,0.384,-1.45,-0.17,1.4599315052000001
2019-04-19 19:30:00,-1.8545600000000002,0.00742,1.8545748435,0.02544,0.00742,0.026500000000000003,-1.88,0.0,1.88,-1.8545600000000002,0.00742,1.8545748435,0.02544,0.00742,0.026500000000000003,-1.88,0.0,1.88
2019-04-19 20:00:00,-1.7355200000000002,-0.13536,1.740790625,0.08448000000000001,0.024640000000000002,0.088,-1.82,-0.16,1.8270194307,-1.7355200000000002,-0.12536,1.7400416087,0.08448000000000001,0.024640000000000002,0.088,-1.82,-0.15,1.8261708573000002
2019-04-19 20:30:00,-1.93168,0.00826,1.9316976601,0.02832,0.00826,0.029500000000000002,-1.96,0.0,1.96,-1.93168,0.00826,1.9316976601,0.02832,0.00826,0.029500000000000002,-1.96,0.0,1.96
2019-04-19 21:00:00,-1.9764,0.0098,1.9764242966,0.033600000000000005,0.0098,0.035,-2.01,0.0,2.01,-1.9764,0.0098,1.9764242966,0.033600000000000005,0.0098,0.035,-2.01,0.0,2.01
2019-04-19 21:30:00,-1.98696,-0.12328000000000001,1.9907807514,0.02304,0.00672,0.024,-2.01,-0.13,2.0141995929,-1.98696,0.00672,1.9869713637,0.02304,0.00672,0.024,-2.01,0.0,2.01
2019-04-19 22:00:00,-1.3807200000000002,-0.26896000000000003,1.4066723855,0.20928000000000002,0.061040000000000004,0.218,-1.5899999999999999,-0.33,1.6238842323,-1.3807200000000002,0.45104000000000005,1.4525235971,0.20928000000000002,0.061040000000000004,0.218,-1.5899999999999999,0.39,1.637131638
2019-04-19 22:30:00,-1.4679200000000001,0.041440000000000005,1.4685048178,0.14208,0.041440000000000005,0.148,-1.6099999999999999,0.0,1.6099999999999999,-1.4679200000000001,0.041440000000000005,1.4685048178,0.14208,0.041440000000000005,0.148,-1.6099999999999999,0.0,1.6099999999999999
2019-04-19 23:00:00,-1.49952,-0.47236000000000006,1.5721590885999999,0.060480000000000006,0.017640000000000003,0.063,-1.56,-0.49,1.6351452535000002,-1.4895200000000002,0.5976400000000001,1.6049434258000002,0.060480000000000006,0.017640000000000003,0.063,-1.55,0.58,1.6549622352000002
2019-04-19 23:30:00,-1.61928,-0.47104,1.6864004269000001,0.030720000000000004,0.008960000000000001,0.032,-1.65,-0.48,1.718400419,-1.52928,0.58896,1.638771247,0.030720000000000004,0.008960000000000001,0.032,-1.56,0.58,1.6643316977
2019-04-20 00:00:00,-1.33944,-0.43192,1.4073572397,0.13056,0.03808,0.136,-1.47,-0.47000000000000003,1.5433081351,-1.24944,0.6280800000000001,1.3984222538,0.13056,0.03808,0.136,-1.38,0.59,1.500833102
2019-04-20 00:30:00,-1.08296,0.048720000000000006,1.0840553491,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.25,0.0,1.25,-1.08296,0.048720000000000006,1.0840553491,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.25,0.0,1.25
2019-04-20 01:00:00,-1.44512,0.00434,1.445126517,0.01488,0.00434,0.0155,-1.46,0.0,1.46,-1.44512,0.00434,1.445126517,0.01488,0.00434,0.0155,-1.46,0.0,1.46
2019-04-20 01:30:00,-1.51184,0.14238,1.5185296342,0.00816,0.00238,0.0085,-1.52,0.14,1.5264337522,-1.51184,0.14238,1.5185296342,0.00816,0.00238,0.0085,-1.52,0.14,1.5264337522
2019-04-20 02:00:00,-1.246,0.0245,1.2462408475,0.084,0.0245,0.08750000000000001,-1.33,0.0,1.33,-1.246,0.0245,1.2462408475,0.084,0.0245,0.08750000000000001,-1.33,0.0,1.33
2019-04-20 02:30:00,-1.08232,0.03724,1.0829604794,0.12768000000000002,0.03724,0.133,-1.21,0.0,1.21,-1.08232,0.03724,1.0829604794,0.12768000000000002,0.03724,0.133,-1.21,0.0,1.21
2019-04-20 03:00:00,-1.06752,-0.44136000000000003,1.1551612874,0.13248000000000001,0.03864,0.138,-1.2,-0.48,1.2924395537,-1.00752,0.6186400000000001,1.1822909963,0.13248000000000001,0.03864,0.138,-1.1400000000000001,0.58,1.2790621564
2019-04-20 03:30:00,-0.66232,-0.35026,0.7492328410000001,0.30768,0.08974000000000001,0.3205,-0.97,-0.44,1.0651291002,-0.5823200000000001,0.72974,0.9336043327,0.30768,0.08974000000000001,0.3205,-0.89,0.64,1.0962207807
2019-04-20 04:00:00,-0.83728,-0.38504000000000005,0.9215712669,0.22272000000000003,0.06496,0.232,-1.06,-0.45,1.1515641537,-0.7572800000000001,0.70496,1.0346214767,0.22272000000000003,0.06496,0.232,-0.98,0.64,1.1704699911
2019-04-20 04:30:00,-0.98872,-0.42296000000000006,1.0753894178,0.16128,0.047040000000000005,0.168,-1.15,-0.47000000000000003,1.2423365084,-0.8987200000000001,0.6570400000000001,1.1132830727,0.16128,0.047040000000000005,0.168,-1.06,0.61,1.2229881439
2019-04-20 05:00:00,-0.65168,-0.38424,0.7565230994000001,0.32832,0.09576000000000001,0.342,-0.98,-0.48,1.0912378293,-0.5716800000000001,0.70576,0.9082484242000001,0.32832,0.09576000000000001,0.342,-0.9,0.61,1.0872442228
2019-04-20 05:30:00,2.51992,-0.040440000000000004,2.5202444723,1.84992,0.53956,1.927,0.67,-0.58,0.8861715410000001,2.60992,1.05956,2.8167977918,1.84992,0.53956,1.927,0.76,0.52,0.9208691547000001
2019-04-20 06:00:00,0.0071200000000000005,-0.35834000000000005,0.3584107281,0.65712,0.19166000000000002,0.6845,-0.65,-0.55,0.8514693183,0.08712,0.7516600000000001,0.7566919122,0.65712,0.19166000000000002,0.6845,-0.5700000000000001,0.56,0.79906195
2019-04-20 06:30:00,0.17168000000000003,-0.30076,0.34630997680000003,0.75168,0.21924000000000002,0.783,-0.58,-0.52,0.7789736838,0.25168,0.7992400000000001,0.8379304267000001,0.75168,0.21924000000000002,0.783,-0.5,0.58,0.7657675888000001
2019-04-20 07:00:00,0.4208,-0.2631,0.4962804147,0.8808,0.2569,0.9175000000000001,-0.46,-0.52,0.6942621983,0.5008,0.8169000000000001,0.9581890471000001,0.8808,0.2569,0.9175000000000001,-0.38,0.56,0.6767569726
2019-04-20 07:30:00,0.42560000000000003,-0.2617,0.4996221072,0.8856,0.25830000000000003,0.9225000000000001,-0.46,-0.52,0.6942621983,0.4556,0.8083,0.9278578824,0.8856,0.25830000000000003,0.9225000000000001,-0.43,0.55,0.698140387
2019-04-20 08:00:00,-0.8041600000000001,-0.06788000000000001,0.8070198263,0.31584,0.09212000000000001,0.329,-1.12,-0.16,1.1313708499,-0.8041600000000001,-0.06788000000000001,0.8070198263,0.31584,0.09212000000000001,0.329,-1.12,-0.16,1.1313708499
2019-04-20 08:30:00,-0.61216,-0.01938,0.612466693,0.44784,0.13062,0.4665,-1.06,-0.15,1.0705606008,-0.62216,-0.009380000000000001,0.6222307048,0.44784,0.13062,0.4665,-1.07,-0.14,1.0791200119
2019-04-20 09:00:00,-0.41744000000000003,-0.033420000000000005,0.4187756559,0.50256,0.14658000000000002,0.5235000000000001,-0.92,-0.18,0.9374433316,-0.41744000000000003,-0.023420000000000003,0.4180964602,0.50256,0.14658000000000002,0.5235000000000001,-0.92,-0.17,0.9355746897
2019-04-20 09:30:00,-0.20800000000000002,0.018500000000000003,0.20882109570000001,0.612,0.17850000000000002,0.6375000000000001,-0.8200000000000001,-0.16,0.835463943,-0.20800000000000002,0.018500000000000003,0.20882109570000001,0.612,0.17850000000000002,0.6375000000000001,-0.8200000000000001,-0.16,0.835463943
2019-04-20 10:00:00,0.41040000000000004,0.1197,0.42750000000000005,0.8904000000000001,0.2597,0.9275,-0.48,-0.14,0.5,0.41040000000000004,0.1197,0.42750000000000005,0.8904000000000001,0.2597,0.9275,-0.48,-0.14,0.5
2019-04-20 10:30:00,0.37288000000000004,0.10584,0.3876101134,0.8428800000000001,0.24584000000000003,0.878,-0.47000000000000003,-0.14,0.4904079934,0.38288000000000005,0.10584,0.3972394744,0.8428800000000001,0.24584000000000003,0.878,-0.46,-0.14,0.48083261120000004
2019-04-20 11:00:00,0.43848000000000004,0.10164000000000001,0.4501059875,0.8284800000000001,0.24164000000000002,0.863,-0.39,-0.14,0.41436698710000003,0.43848000000000004,0.10164000000000001,0.4501059875,0.8284800000000001,0.24164000000000002,0.863,-0.39,-0.14,0.41436698710000003
2019-04-20 11:30:00,0.69208,0.14644000000000001,0.7074032796,0.9820800000000001,0.28644000000000003,1.023,-0.29,-0.14,0.3220248438,0.69208,0.14644000000000001,0.7074032796,0.9820800000000001,0.28644000000000003,1.023,-0.29,-0.14,0.3220248438
2019-04-20 12:00:00,-0.81208,0.08106000000000001,0.8161155862,0.27792,0.08106000000000001,0.28950000000000004,-1.09,0.0,1.09,-0.81208,0.08106000000000001,0.8161155862,0.27792,0.08106000000000001,0.28950000000000004,-1.09,0.0,1.09
2019-04-20 12:30:00,-0.76704,0.07378000000000001,0.7705802035,0.25296,0.07378000000000001,0.2635,-1.02,0.0,1.02,-0.76704,0.07378000000000001,0.7705802035,0.25296,0.07378000000000001,0.2635,-1.02,0.0,1.02
2019-04-20 13:00:00,-0.70216,0.07812000000000001,0.7064923213000001,0.26784,0.07812000000000001,0.279,-0.97,0.0,0.97,-0.70216,0.07812000000000001,0.7064923213000001,0.26784,0.07812000000000001,0.279,-0.97,0.0,0.97
2019-04-20 13:30:00,-0.5725600000000001,0.08092,0.578249946,0.27744,0.08092,0.289,-0.85,0.0,0.85,-0.5725600000000001,0.08092,0.578249946,0.27744,0.08092,0.289,-0.85,0.0,0.85
2019-04-20 14:00:00,-0.64656,-0.056080000000000005,0.6489875191000001,0.25344,0.07392,0.264,-0.9,-0.13,0.9093404203000001,-0.63656,0.07392,0.6408375769,0.25344,0.07392,0.264,-0.89,0.0,0.89
2019-04-20 14:30:00,-0.45280000000000004,0.0896,0.4615798956,0.30720000000000003,0.0896,0.32,-0.76,0.0,0.76,-0.45280000000000004,0.0896,0.4615798956,0.30720000000000003,0.0896,0.32,-0.76,0.0,0.76
2019-04-20 15:00:00,0.11344000000000001,0.00892,0.1137901577,0.6134400000000001,0.17892000000000002,0.639,-0.5,-0.17,0.5281098371,0.11344000000000001,0.00892,0.1137901577,0.6134400000000001,0.17892000000000002,0.639,-0.5,-0.17,0.5281098371
2019-04-20 15:30:00,0.68032,-0.28324000000000005,0.7369261835,0.8803200000000001,0.25676000000000004,0.917,-0.2,-0.54,0.5758472020000001,0.7203200000000001,0.80676,1.0815371468,0.8803200000000001,0.25676000000000004,0.917,-0.16,0.55,0.5728001397
2019-04-20 16:00:00,0.6904,-0.26030000000000003,0.7378402605000001,0.8904000000000001,0.2597,0.9275,-0.2,-0.52,0.5571355311,0.7304,0.8297,1.1053896372,0.8904000000000001,0.2597,0.9275,-0.16,0.5700000000000001,0.5920304046
2019-04-20 16:30:00,0.69632,-0.19274000000000002,0.7225027682,0.91632,0.26726,0.9545,-0.22,-0.46,0.5099019514,0.69632,0.7772600000000001,1.0435490645,0.91632,0.26726,0.9545,-0.22,0.51,0.5554277631
2019-04-20 17:00:00,0.41368000000000005,0.24024,0.47837892930000003,0.8236800000000001,0.24024,0.858,-0.41000000000000003,0.0,0.41000000000000003,0.41368000000000005,0.24024,0.47837892930000003,0.8236800000000001,0.24024,0.858,-0.41000000000000003,0.0,0.41000000000000003
2019-04-20 17:30:00,-1.09072,0.20104000000000002,1.1090929627,0.20928000000000002,0.061040000000000004,0.218,-1.3,0.14,1.3075167303,-1.09072,0.26104,1.1215221799,0.20928000000000002,0.061040000000000004,0.218,-1.3,0.2,1.3152946438
2019-04-20 18:00:00,-1.58024,0.026180000000000002,1.5804568485,0.08976,0.026180000000000002,0.0935,-1.67,0.0,1.67,-1.58024,0.026180000000000002,1.5804568485,0.08976,0.026180000000000002,0.0935,-1.67,0.0,1.67
2019-04-20 18:30:00,-1.63616,0.01862,1.6362659472,0.06384000000000001,0.01862,0.0665,-1.7000000000000002,0.0,1.7000000000000002,-1.63616,0.01862,1.6362659472,0.06384000000000001,0.01862,0.0665,-1.7000000000000002,0.0,1.7000000000000002
2019-04-20 19:00:00,-1.85608,0.00406,1.8560844404,0.013920000000000002,0.00406,0.0145,-1.87,0.0,1.87,-1.85608,0.00406,1.8560844404,0.013920000000000002,0.00406,0.0145,-1.87,0.0,1.87
2019-04-20 19:30:00,-1.75528,-0.11404,1.7589806707000002,0.054720000000000005,0.015960000000000002,0.057,-1.81,-0.13,1.8146625031,-1.75528,-0.11404,1.7589806707000002,0.054720000000000005,0.015960000000000002,0.057,-1.81,-0.13,1.8146625031
2019-04-20 20:00:00,-0.8866400000000001,-0.006520000000000001,0.8866639724000001,0.42336,0.12348,0.441,-1.31,-0.13,1.3164345787,-0.8866400000000001,-0.006520000000000001,0.8866639724000001,0.42336,0.12348,0.441,-1.31,-0.13,1.3164345787
2019-04-20 20:30:00,-1.24592,-0.5200600000000001,1.3501033479,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.52,-0.6000000000000001,1.6341358573,-1.22592,0.6499400000000001,1.3875524675,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.5,0.5700000000000001,1.6046494944
2019-04-20 21:00:00,-2.21512,-0.5581600000000001,2.2843596915,0.07488,0.021840000000000002,0.078,-2.29,-0.58,2.3623081933,-2.11512,0.6218400000000001,2.2046354801,0.07488,0.021840000000000002,0.078,-2.19,0.6000000000000001,2.2707047364
2019-04-20 21:30:00,-1.7232,-0.5401,1.8058588677,0.1368,0.039900000000000005,0.14250000000000002,-1.8599999999999999,-0.58,1.9483326205,-1.6232,0.6399,1.7447779945000002,0.1368,0.039900000000000005,0.14250000000000002,-1.76,0.6000000000000001,1.8594622879
2019-04-20 22:00:00,-1.85976,-0.57118,1.9454957850999999,0.030240000000000003,0.008820000000000001,0.0315,-1.8900000000000001,-0.58,1.9769926656,-1.75976,0.62882,1.868734826,0.030240000000000003,0.008820000000000001,0.0315,-1.79,0.62,1.8943336559000001
2019-04-20 22:30:00,-1.49192,-0.54556,1.5885405251,0.11808,0.034440000000000005,0.123,-1.6099999999999999,-0.58,1.7112860661,-1.40192,0.65444,1.5471494433,0.11808,0.034440000000000005,0.123,-1.52,0.62,1.6415846002999999
2019-04-20 23:00:00,-1.6577600000000001,-0.5476800000000001,1.7458870525,0.04224000000000001,0.012320000000000001,0.044,-1.7000000000000002,-0.56,1.7898603297,-1.55776,0.65232,1.6888272854,0.04224000000000001,0.012320000000000001,0.044,-1.6,0.64,1.7232527383
2019-04-20 23:30:00,-1.78,-0.55,1.8630351580000002,0.0,0.0,0.0,-1.78,-0.55,1.8630351580000002,-1.78,0.64,1.8915602026,0.0,0.0,0.0,-1.78,0.64,1.8915602026
2019-04-21 00:00:00,-1.7276,0.0007,1.7276001418,0.0024000000000000002,0.0007,0.0025,-1.73,0.0,1.73,-1.7276,0.0007,1.7276001418,0.0024000000000000002,0.0007,0.0025,-1.73,0.0,1.73
2019-04-21 00:30:00,-0.26384,-0.30862,0.406026908,0.6561600000000001,0.19138000000000002,0.6835,-0.92,-0.5,1.047091209,-0.26384,0.7913800000000001,0.8342025234,0.6561600000000001,0.19138000000000002,0.6835,-0.92,0.6000000000000001,1.0983624174
2019-04-21 01:00:00,-1.28376,0.15932000000000002,1.2936083642,0.06624000000000001,0.01932,0.069,-1.35,0.14,1.3572398462,-1.28376,0.15932000000000002,1.2936083642,0.06624000000000001,0.01932,0.069,-1.35,0.14,1.3572398462
2019-04-21 01:30:00,-1.49984,0.15588000000000002,1.5079186318,0.02016,0.005880000000000001,0.021,-1.52,0.15,1.5273833834000001,-1.49984,0.14588,1.5069177151000002,0.02016,0.005880000000000001,0.021,-1.52,0.14,1.5264337522
2019-04-21 02:00:00,-1.25216,0.16562000000000002,1.2630655763,0.08784,0.02562,0.0915,-1.34,0.14,1.3472935834,-1.25216,0.16562000000000002,1.2630655763,0.08784,0.02562,0.0915,-1.34,0.14,1.3472935834
2019-04-21 02:30:00,-1.65,0.14,1.6559287424,0.0,0.0,0.0,-1.65,0.14,1.6559287424,-1.65,0.14,1.6559287424,0.0,0.0,0.0,-1.65,0.14,1.6559287424
2019-04-21 03:00:00,-1.41472,0.14154,1.4217827717,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.42,0.14,1.4268847185,-1.42472,0.14154,1.4317334424000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.43,0.14,1.4368368035
2019-04-21 03:30:00,-1.1592,0.029400000000000003,1.1595727662,0.1008,0.029400000000000003,0.105,-1.26,0.0,1.26,-1.1592,0.1694,1.1715122705,0.1008,0.029400000000000003,0.105,-1.26,0.14,1.2677539193
2019-04-21 04:00:00,-0.9634400000000001,0.18858000000000003,0.9817224913,0.16656,0.048580000000000005,0.17350000000000002,-1.13,0.14,1.1386395391,-0.9634400000000001,0.18858000000000003,0.9817224913,0.16656,0.048580000000000005,0.17350000000000002,-1.13,0.14,1.1386395391
2019-04-21 04:30:00,-1.28848,0.00336,1.288484381,0.01152,0.00336,0.012,-1.3,0.0,1.3,-1.28848,0.14336000000000002,1.2964307926,0.01152,0.00336,0.012,-1.3,0.14,1.3075167303
2019-04-21 05:00:00,-1.36376,0.14182,1.3711142367,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.37,0.14,1.3771347066000001,-1.36376,0.14182,1.3711142367,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.37,0.14,1.3771347066000001
2019-04-21 05:30:00,-0.87992,0.19544,0.9013634117,0.19008000000000003,0.05544,0.198,-1.07,0.14,1.0791200119,-0.87992,0.19544,0.9013634117,0.19008000000000003,0.05544,0.198,-1.07,0.14,1.0791200119
2019-04-21 06:00:00,-1.13656,0.16142,1.1479656136,0.07344,0.02142,0.0765,-1.21,0.14,1.2180722474,-1.13656,0.16142,1.1479656136,0.07344,0.02142,0.0765,-1.21,0.14,1.2180722474
2019-04-21 06:30:00,-1.3132000000000001,0.5749000000000001,1.433528601,0.016800000000000002,0.0049,0.0175,-1.33,0.5700000000000001,1.4469968901,-1.3132000000000001,0.1449,1.3211700307,0.016800000000000002,0.0049,0.0175,-1.33,0.14,1.3373481221999999
2019-04-21 07:00:00,-0.9980800000000001,0.03556,0.9987132722000001,0.12192000000000001,0.03556,0.127,-1.12,0.0,1.12,-0.9980800000000001,0.03556,0.9987132722000001,0.12192000000000001,0.03556,0.127,-1.12,0.0,1.12
2019-04-21 07:30:00,-0.8344800000000001,0.06286,0.8368442209,0.21552000000000002,0.06286,0.2245,-1.05,0.0,1.05,-0.8344800000000001,0.06286,0.8368442209,0.21552000000000002,0.06286,0.2245,-1.05,0.0,1.05
2019-04-21 08:00:00,-1.27584,0.01288,1.2759050121,0.044160000000000005,0.01288,0.046,-1.32,0.0,1.32,-1.27584,0.01288,1.2759050121,0.044160000000000005,0.01288,0.046,-1.32,0.0,1.32
2019-04-21 08:30:00,-1.36312,0.02534,1.3633555112,0.08688000000000001,0.02534,0.09050000000000001,-1.45,0.0,1.45,-1.36312,0.02534,1.3633555112,0.08688000000000001,0.02534,0.09050000000000001,-1.45,0.0,1.45
2019-04-21 09:00:00,-1.0192,0.0644,1.0212325886,0.22080000000000002,0.0644,0.23,-1.24,0.0,1.24,-1.0192,0.0644,1.0212325886,0.22080000000000002,0.0644,0.23,-1.24,0.0,1.24
2019-04-21 09:30:00,-0.9797600000000001,0.061320000000000006,0.9816770345,0.21024,0.061320000000000006,0.219,-1.19,0.0,1.19,-0.9797600000000001,0.061320000000000006,0.9816770345,0.21024,0.061320000000000006,0.219,-1.19,0.0,1.19
2019-04-21 10:00:00,-1.19712,0.053340000000000005,1.1983077443,0.18288000000000001,0.053340000000000005,0.1905,-1.38,0.0,1.38,-1.19712,0.053340000000000005,1.1983077443,0.18288000000000001,0.053340000000000005,0.1905,-1.38,0.0,1.38
2019-04-21 10:30:00,-0.9261600000000001,0.07112,0.9288866454,0.24384000000000003,0.07112,0.254,-1.17,0.0,1.17,-0.9261600000000001,0.07112,0.9288866454,0.24384000000000003,0.07112,0.254,-1.17,0.0,1.17
2019-04-21 11:00:00,-1.18176,0.05782,1.1831736348,0.19824000000000003,0.05782,0.20650000000000002,-1.38,0.0,1.38,-1.18176,0.05782,1.1831736348,0.19824000000000003,0.05782,0.20650000000000002,-1.38,0.0,1.38
2019-04-21 11:30:00,-0.9986400000000001,0.06748000000000001,1.0009172793,0.23136,0.06748000000000001,0.241,-1.23,0.0,1.23,-0.9986400000000001,0.06748000000000001,1.0009172793,0.23136,0.06748000000000001,0.241,-1.23,0.0,1.23
2019-04-21 12:00:00,-1.04088,-0.07734,1.0437493234,0.24912,0.07266,0.2595,-1.29,-0.15,1.2986916493,-1.04088,-0.07734,1.0437493234,0.24912,0.07266,0.2595,-1.29,-0.15,1.2986916493
2019-04-21 12:30:00,-0.8978400000000001,0.07938,0.9013422491,0.27216,0.07938,0.28350000000000003,-1.17,0.0,1.17,-0.9078400000000001,0.07938,0.9113038187,0.27216,0.07938,0.28350000000000003,-1.18,0.0,1.18
2019-04-21 13:00:00,-0.8695200000000001,0.08764000000000001,0.8739255117,0.30048,0.08764000000000001,0.313,-1.17,0.0,1.17,-0.8795200000000001,0.08764000000000001,0.88387567,0.30048,0.08764000000000001,0.313,-1.18,0.0,1.18
2019-04-21 13:30:00,-0.8202400000000001,0.07868,0.8240049757,0.26976,0.07868,0.281,-1.09,0.0,1.09,-0.8302400000000001,0.07868,0.8339598312000001,0.26976,0.07868,0.281,-1.1,0.0,1.1
2019-04-21 14:00:00,-0.84928,-0.05104,0.8508123177,0.27072,0.07896,0.28200000000000003,-1.12,-0.13,1.1275194012,-0.84928,0.07896,0.8529426710000001,0.27072,0.07896,0.28200000000000003,-1.12,0.0,1.12
2019-04-21 14:30:00,-0.51712,0.08834,0.5246113323,0.30288000000000004,0.08834,0.3155,-0.8200000000000001,0.0,0.8200000000000001,-0.50712,0.08834,0.5147568844,0.30288000000000004,0.08834,0.3155,-0.81,0.0,0.81
2019-04-21 15:00:00,-0.6802400000000001,0.07868,0.6847751456000001,0.26976,0.07868,0.281,-0.9500000000000001,0.0,0.9500000000000001,-0.6802400000000001,0.07868,0.6847751456000001,0.26976,0.07868,0.281,-0.9500000000000001,0.0,0.9500000000000001
2019-04-21 15:30:00,-0.70616,0.07112,0.7097323439000001,0.24384000000000003,0.07112,0.254,-0.9500000000000001,0.0,0.9500000000000001,-0.70616,0.07112,0.7097323439000001,0.24384000000000003,0.07112,0.254,-0.9500000000000001,0.0,0.9500000000000001
2019-04-21 16:00:00,-0.7695200000000001,0.07014000000000001,0.7727099391000001,0.24048000000000003,0.07014000000000001,0.2505,-1.01,0.0,1.01,-0.7695200000000001,0.07014000000000001,0.7727099391000001,0.24048000000000003,0.07014000000000001,0.2505,-1.01,0.0,1.01
2019-04-21 16:30:00,-0.70752,0.07364000000000001,0.7113419712,0.25248000000000004,0.07364000000000001,0.263,-0.96,0.0,0.96,-0.70752,0.07364000000000001,0.7113419712,0.25248000000000004,0.07364000000000001,0.263,-0.96,0.0,0.96
2019-04-21 17:00:00,-0.7555200000000001,0.07714,0.7594478586000001,0.26448000000000005,0.07714,0.2755,-1.02,0.0,1.02,-0.7555200000000001,0.07714,0.7594478586000001,0.26448000000000005,0.07714,0.2755,-1.02,0.0,1.02
2019-04-21 17:30:00,-1.05992,0.05544,1.0613689274,0.19008000000000003,0.05544,0.198,-1.25,0.0,1.25,-1.05992,0.05544,1.0613689274,0.19008000000000003,0.05544,0.198,-1.25,0.0,1.25
2019-04-21 18:00:00,-0.6712,0.1134,0.6807121271000001,0.38880000000000003,0.1134,0.405,-1.06,0.0,1.06,-0.6712,-0.0166,0.6714052428,0.38880000000000003,0.1134,0.405,-1.06,-0.13,1.067941946
2019-04-21 18:30:00,-0.9663200000000001,0.08274000000000001,0.9698557882000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.25,0.0,1.25,-0.9663200000000001,0.08274000000000001,0.9698557882000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.25,0.0,1.25
2019-04-21 19:00:00,-1.40352,0.028140000000000002,1.4038020694,0.09648000000000001,0.028140000000000002,0.1005,-1.5,0.0,1.5,-1.40352,0.028140000000000002,1.4038020694,0.09648000000000001,0.028140000000000002,0.1005,-1.5,0.0,1.5
2019-04-21 19:30:00,-1.3304,0.0378,1.3309368881,0.1296,0.0378,0.135,-1.46,0.0,1.46,-1.3304,0.0378,1.3309368881,0.1296,0.0378,0.135,-1.46,0.0,1.46
2019-04-21 20:00:00,-1.51312,-0.10466,1.5167352604,0.08688000000000001,0.02534,0.09050000000000001,-1.6,-0.13,1.6052725625000002,-1.51312,0.02534,1.5133321678,0.08688000000000001,0.02534,0.09050000000000001,-1.6,0.0,1.6
2019-04-21 20:30:00,-1.74648,0.006860000000000001,1.7464934726,0.023520000000000003,0.006860000000000001,0.0245,-1.77,0.0,1.77,-1.74648,0.006860000000000001,1.7464934726,0.023520000000000003,0.006860000000000001,0.0245,-1.77,0.0,1.77
2019-04-21 21:00:00,-1.7136,0.0252,1.7137852841,0.0864,0.0252,0.09,-1.8,0.0,1.8,-1.7136,0.0252,1.7137852841,0.0864,0.0252,0.09,-1.8,0.0,1.8
2019-04-21 21:30:00,-2.01792,0.00644,2.0179302763,0.022080000000000002,0.00644,0.023,-2.04,0.0,2.04,-2.01792,0.00644,2.0179302763,0.022080000000000002,0.00644,0.023,-2.04,0.0,2.04
2019-04-21 22:00:00,-1.46432,0.033740000000000006,1.464708657,0.11568,0.033740000000000006,0.12050000000000001,-1.58,0.0,1.58,-1.46432,0.17374,1.4745910111,0.11568,0.033740000000000006,0.12050000000000001,-1.58,0.14,1.5861904047
2019-04-21 22:30:00,-1.512,0.2015,1.5253675787,0.108,0.0315,0.1125,-1.62,0.17,1.6288953312,-1.522,0.1715,1.5316318912,0.108,0.0315,0.1125,-1.63,0.14,1.6360012225
2019-04-21 23:00:00,-1.4242400000000002,0.019180000000000003,1.4243691411000001,0.06576,0.019180000000000003,0.0685,-1.49,0.0,1.49,-1.4242400000000002,0.019180000000000003,1.4243691411000001,0.06576,0.019180000000000003,0.0685,-1.49,0.0,1.49
2019-04-21 23:30:00,-1.16208,0.046060000000000004,1.1629924548,0.15792,0.046060000000000004,0.1645,-1.32,0.0,1.32,-1.16208,0.18606,1.1768807289,0.15792,0.046060000000000004,0.1645,-1.32,0.14,1.3274034805000001
2019-04-22 00:00:00,-1.25184,0.019880000000000002,1.2519978434,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.32,0.0,1.32,-1.25184,0.019880000000000002,1.2519978434,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.32,0.0,1.32
2019-04-22 00:30:00,-1.16688,0.027160000000000004,1.1671960418,0.09312000000000001,0.027160000000000004,0.097,-1.26,0.0,1.26,-1.16688,0.027160000000000004,1.1671960418,0.09312000000000001,0.027160000000000004,0.097,-1.26,0.0,1.26
2019-04-22 01:00:00,-1.12176,0.022820000000000003,1.12199209,0.07824,0.022820000000000003,0.0815,-1.2,0.0,1.2,-1.12176,0.022820000000000003,1.12199209,0.07824,0.022820000000000003,0.0815,-1.2,0.0,1.2
2019-04-22 01:30:00,-1.1196,0.17220000000000002,1.1327652007,0.11040000000000001,0.0322,0.115,-1.23,0.14,1.2379418403,-1.1196,0.0322,1.1200629447,0.11040000000000001,0.0322,0.115,-1.23,0.0,1.23
2019-04-22 02:00:00,-0.48760000000000003,0.1057,0.4989250946,0.3624,0.1057,0.3775,-0.85,0.0,0.85,-0.48760000000000003,0.1057,0.4989250946,0.3624,0.1057,0.3775,-0.85,0.0,0.85
2019-04-22 02:30:00,-0.9492,0.046900000000000004,0.9503579589000001,0.1608,0.046900000000000004,0.1675,-1.11,0.0,1.11,-0.9492,0.046900000000000004,0.9503579589000001,0.1608,0.046900000000000004,0.1675,-1.11,0.0,1.11
2019-04-22 03:00:00,-0.88048,0.052360000000000004,0.8820354868,0.17952,0.052360000000000004,0.187,-1.06,0.0,1.06,-0.88048,0.19236,0.9012476907,0.17952,0.052360000000000004,0.187,-1.06,0.14,1.0692053124
2019-04-22 03:30:00,-0.93832,0.04424,0.9393623369,0.15168,0.04424,0.158,-1.09,0.0,1.09,-0.93832,0.04424,0.9393623369,0.15168,0.04424,0.158,-1.09,0.0,1.09
2019-04-22 04:00:00,-1.02784,0.64688,1.2144582331,0.09216,0.02688,0.096,-1.12,0.62,1.2801562405,-1.04784,-0.37312,1.112289171,0.09216,0.02688,0.096,-1.1400000000000001,-0.4,1.2081390648
2019-04-22 04:30:00,-1.11016,0.61162,1.2674913215,0.03984,0.01162,0.0415,-1.15,0.6000000000000001,1.2971121771,-1.20016,-0.43838000000000005,1.2777171244,0.03984,0.01162,0.0415,-1.24,-0.45,1.3191285002
2019-04-22 05:00:00,-0.70864,0.6974800000000001,0.9943083023,0.23136,0.06748000000000001,0.241,-0.9400000000000001,0.63,1.1315917992,-0.79864,-0.38252,0.8855209766000001,0.23136,0.06748000000000001,0.241,-1.03,-0.45,1.1240106761
2019-04-22 05:30:00,-0.8093600000000001,0.66852,1.0497535901,0.20064,0.05852,0.209,-1.01,0.61,1.1799152512,-0.88936,-0.39148000000000005,0.9717087012000001,0.20064,0.05852,0.209,-1.09,-0.45,1.1792370415
2019-04-22 06:00:00,-0.92376,0.6468200000000001,1.127700603,0.12624000000000002,0.036820000000000006,0.1315,-1.05,0.61,1.2143310916,-1.00376,-0.39318000000000003,1.0780188542,0.12624000000000002,0.036820000000000006,0.1315,-1.13,-0.43,1.2090492132
2019-04-22 06:30:00,-0.9860800000000001,0.039060000000000004,0.9868533072000001,0.13392,0.039060000000000004,0.1395,-1.12,0.0,1.12,-0.9960800000000001,0.039060000000000004,0.9968455497,0.13392,0.039060000000000004,0.1395,-1.13,0.0,1.13
2019-04-22 07:00:00,-1.29704,0.0037800000000000004,1.2970455081,0.012960000000000001,0.0037800000000000004,0.0135,-1.31,0.0,1.31,-1.30704,0.0037800000000000004,1.3070454659,0.012960000000000001,0.0037800000000000004,0.0135,-1.32,0.0,1.32
