Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-22 07:30:00,-1.15208,-0.46144,1.2410540681,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.25,-0.49,1.3426093996000001,-1.13208,0.6085600000000001,1.2852822258,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.23,0.58,1.3598897014
2019-04-22 08:00:00,-1.1044,-0.44170000000000004,1.1894529205,0.1656,0.0483,0.17250000000000001,-1.27,-0.49,1.3612494261,-1.0644,0.5883,1.2161596318,0.1656,0.0483,0.17250000000000001,-1.23,0.54,1.3433167906
2019-04-22 08:30:00,-1.37152,0.03164,1.3718849077,0.10848000000000001,0.03164,0.113,-1.48,0.0,1.48,-1.37152,0.03164,1.3718849077,0.10848000000000001,0.03164,0.113,-1.48,0.0,1.48
2019-04-22 09:00:00,-1.25168,0.04326000000000001,1.2524273432,0.14832,0.04326000000000001,0.1545,-1.4,0.0,1.4,-1.25168,0.04326000000000001,1.2524273432,0.14832,0.04326000000000001,0.1545,-1.4,0.0,1.4
2019-04-22 09:30:00,-1.14032,0.05824000000000001,1.1418062883,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.34,0.0,1.34,-1.14032,0.05824000000000001,1.1418062883,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.34,0.0,1.34
2019-04-22 10:00:00,-1.14368,-0.07524,1.1461522586,0.25632000000000005,0.07476000000000001,0.267,-1.4,-0.15,1.408012784,-1.14368,0.07476000000000001,1.1461208488,0.25632000000000005,0.07476000000000001,0.267,-1.4,0.0,1.4
2019-04-22 10:30:00,-1.18368,-0.09274,1.1873074791,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.38,-0.15,1.3881282362,-1.18368,-0.09274,1.1873074791,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.38,-0.15,1.3881282362
2019-04-22 11:00:00,-1.10912,0.06734000000000001,1.1111623869,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.34,0.0,1.34,-1.10912,0.06734000000000001,1.1111623869,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.34,0.0,1.34
2019-04-22 11:30:00,-0.6727200000000001,-0.03746,0.6737621613,0.31728,0.09254000000000001,0.3305,-0.99,-0.13,0.9984988733000001,-0.6727200000000001,-0.03746,0.6737621613,0.31728,0.09254000000000001,0.3305,-0.99,-0.13,0.9984988733000001
2019-04-22 12:00:00,-1.02552,-0.052860000000000004,1.0268814196,0.26448000000000005,0.07714,0.2755,-1.29,-0.13,1.2965338407,-1.02552,-0.052860000000000004,1.0268814196,0.26448000000000005,0.07714,0.2755,-1.29,-0.13,1.2965338407
2019-04-22 12:30:00,-0.8676800000000001,-0.04474,0.8688326939000001,0.29232,0.08526,0.3045,-1.16,-0.13,1.167261753,-0.8676800000000001,-0.04474,0.8688326939000001,0.29232,0.08526,0.3045,-1.16,-0.13,1.167261753
2019-04-22 13:00:00,-0.9492,-0.048100000000000004,0.9504179344,0.2808,0.0819,0.29250000000000004,-1.23,-0.13,1.2368508398,-0.9492,-0.048100000000000004,0.9504179344,0.2808,0.0819,0.29250000000000004,-1.23,-0.13,1.2368508398
2019-04-22 13:30:00,-0.7688,-0.0334,0.7695251783,0.3312,0.0966,0.34500000000000003,-1.1,-0.13,1.107655181,-0.7688,-0.0334,0.7695251783,0.3312,0.0966,0.34500000000000003,-1.1,-0.13,1.107655181
2019-04-22 14:00:00,-0.68008,-0.04794,0.6817675924000001,0.34992,0.10206000000000001,0.3645,-1.03,-0.15,1.0408650249,-0.68008,-0.09794000000000001,0.6870960995000001,0.34992,0.10206000000000001,0.3645,-1.03,-0.2,1.0492378186
2019-04-22 14:30:00,-0.25592000000000004,0.019940000000000003,0.2566956369,0.5140800000000001,0.14994000000000002,0.5355,-0.77,-0.13,0.7808969202,-0.25592000000000004,0.019940000000000003,0.2566956369,0.5140800000000001,0.14994000000000002,0.5355,-0.77,-0.13,0.7808969202
2019-04-22 15:00:00,-0.10744000000000001,0.034080000000000006,0.1127155712,0.5625600000000001,0.16408,0.586,-0.67,-0.13,0.6824954212000001,-0.09744000000000001,0.16408,0.1908318632,0.5625600000000001,0.16408,0.586,-0.66,0.0,0.66
2019-04-22 15:30:00,0.56064,0.13852,0.5774989177000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,-0.36,-0.13,0.38275318420000004,0.56064,0.12852000000000002,0.5751822320000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,-0.36,-0.14,0.3862641583
2019-04-22 16:00:00,0.46280000000000004,0.13040000000000002,0.4808201327,0.8928,0.2604,0.93,-0.43,-0.13,0.4492215489,0.46280000000000004,0.12040000000000001,0.47820497700000003,0.8928,0.2604,0.93,-0.43,-0.14,0.4522167622
2019-04-22 16:30:00,0.418,0.099,0.4295637322,0.888,0.259,0.925,-0.47000000000000003,-0.16,0.4964876635,0.418,0.079,0.42539981190000004,0.888,0.259,0.925,-0.47000000000000003,-0.18,0.5032891813
2019-04-22 17:00:00,0.25992000000000004,0.10206000000000001,0.2792394134,0.8299200000000001,0.24206000000000003,0.8645,-0.5700000000000001,-0.14,0.5869412236,0.25992000000000004,0.10206000000000001,0.2792394134,0.8299200000000001,0.24206000000000003,0.8645,-0.5700000000000001,-0.14,0.5869412236
2019-04-22 17:30:00,-0.03296,0.06372,0.0717398076,0.76704,0.22372000000000003,0.799,-0.8,-0.16,0.8158431222,-0.03296,0.07372000000000001,0.0807527089,0.76704,0.22372000000000003,0.799,-0.8,-0.15,0.8139410298
2019-04-22 18:00:00,-0.42704000000000003,0.048780000000000004,0.4298169959,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.04,-0.13,1.0480935073,-0.42704000000000003,0.048780000000000004,0.4298169959,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.04,-0.13,1.0480935073
2019-04-22 18:30:00,-1.29712,-0.02416,1.2973449811,0.36288000000000004,0.10584,0.378,-1.6600000000000001,-0.13,1.6650825805,-1.29712,-0.02416,1.2973449811,0.36288000000000004,0.10584,0.378,-1.6600000000000001,-0.13,1.6650825805
2019-04-22 19:00:00,-1.6042399999999999,-0.058320000000000004,1.6052997227999999,0.24576000000000003,0.07168000000000001,0.256,-1.85,-0.13,1.8545619429,-1.6042399999999999,-0.058320000000000004,1.6052997227999999,0.24576000000000003,0.07168000000000001,0.256,-1.85,-0.13,1.8545619429
2019-04-22 19:30:00,-1.34168,-0.57174,1.4584210126000001,0.26832,0.07826000000000001,0.2795,-1.6099999999999999,-0.65,1.7362603491000002,-1.27168,0.60826,1.409663169,0.26832,0.07826000000000001,0.2795,-1.54,0.53,1.6286497475
2019-04-22 20:00:00,-1.77976,-0.5886800000000001,1.8745905686,0.21024,0.061320000000000006,0.219,-1.99,-0.65,2.0934660255,-1.69976,0.5913200000000001,1.7996786935,0.21024,0.061320000000000006,0.219,-1.9100000000000001,0.53,1.9821705275000001
2019-04-22 20:30:00,-1.91768,-0.08974000000000001,1.919778594,0.17232,0.050260000000000006,0.17950000000000002,-2.09,-0.14,2.094683747,-1.91768,0.050260000000000006,1.9183385129000001,0.17232,0.050260000000000006,0.17950000000000002,-2.09,0.0,2.09
2019-04-22 21:00:00,-2.03032,0.5832400000000001,2.1124318214,0.07968,0.02324,0.083,-2.11,0.56,2.1830483275,-2.03032,-0.48676,2.0878540658,0.07968,0.02324,0.083,-2.11,-0.51,2.1707602355
2019-04-22 21:30:00,-0.47056000000000003,0.06692000000000001,0.4752946455,0.7094400000000001,0.20692000000000002,0.739,-1.18,-0.14,1.1882760622,-0.47056000000000003,0.03692,0.472006144,0.7094400000000001,0.20692000000000002,0.739,-1.18,-0.17,1.1921828719
2019-04-22 22:00:00,-2.11208,-0.12894,2.1160121573,0.03792,0.01106,0.0395,-2.15,-0.14,2.154553318,-2.11208,0.01106,2.1121089579,0.03792,0.01106,0.0395,-2.15,0.0,2.15
2019-04-22 22:30:00,-1.6409600000000002,0.017220000000000003,1.6410503496,0.05904,0.017220000000000003,0.061500000000000006,-1.7000000000000002,0.0,1.7000000000000002,-1.65096,0.017220000000000003,1.6510498024,0.05904,0.017220000000000003,0.061500000000000006,-1.71,0.0,1.71
2019-04-22 23:00:00,-1.694,0.0105,1.694032541,0.036000000000000004,0.0105,0.0375,-1.73,0.0,1.73,-1.694,0.0105,1.694032541,0.036000000000000004,0.0105,0.0375,-1.73,0.0,1.73
2019-04-22 23:30:00,-1.40784,0.02688,1.4080965876,0.09216,0.02688,0.096,-1.5,0.0,1.5,-1.40784,0.02688,1.4080965876,0.09216,0.02688,0.096,-1.5,0.0,1.5
2019-04-23 00:00:00,-1.32376,0.036820000000000006,1.3242719698,0.12624000000000002,0.036820000000000006,0.1315,-1.45,0.0,1.45,-1.32376,0.036820000000000006,1.3242719698,0.12624000000000002,0.036820000000000006,0.1315,-1.45,0.0,1.45
2019-04-23 00:30:00,-0.49496000000000007,0.15022000000000002,0.5172537578,0.51504,0.15022000000000002,0.5365,-1.01,0.0,1.01,-0.49496000000000007,0.15022000000000002,0.5172537578,0.51504,0.15022000000000002,0.5365,-1.01,0.0,1.01
2019-04-23 01:00:00,-1.5179200000000002,-0.13356,1.5237845648000001,0.022080000000000002,0.00644,0.023,-1.54,-0.14,1.5463505424,-1.5179200000000002,-0.12356000000000002,1.5229406423,0.022080000000000002,0.00644,0.023,-1.54,-0.13,1.5454772726
2019-04-23 01:30:00,-1.30816,0.015120000000000001,1.3082473772,0.051840000000000004,0.015120000000000001,0.054,-1.3599999999999999,0.0,1.3599999999999999,-1.30816,0.015120000000000001,1.3082473772,0.051840000000000004,0.015120000000000001,0.054,-1.3599999999999999,0.0,1.3599999999999999
2019-04-23 02:00:00,-1.0472,0.0504,1.0484121327,0.1728,0.0504,0.18,-1.22,0.0,1.22,-1.0472,0.0504,1.0484121327,0.1728,0.0504,0.18,-1.22,0.0,1.22
2019-04-23 02:30:00,-1.54712,0.00084,1.547120228,0.00288,0.00084,0.003,-1.55,0.0,1.55,-1.54712,0.00084,1.547120228,0.00288,0.00084,0.003,-1.55,0.0,1.55
2019-04-23 03:00:00,-1.57712,0.14084000000000002,1.5833961602,0.00288,0.00084,0.003,-1.58,0.14,1.5861904047,-1.57712,0.14084000000000002,1.5833961602,0.00288,0.00084,0.003,-1.58,0.14,1.5861904047
2019-04-23 03:30:00,-1.37616,0.0011200000000000001,1.3761604558,0.0038400000000000005,0.0011200000000000001,0.004,-1.38,0.0,1.38,-1.37616,0.0011200000000000001,1.3761604558,0.0038400000000000005,0.0011200000000000001,0.004,-1.38,0.0,1.38
2019-04-23 04:00:00,-1.1956,0.0217,1.1957969099999999,0.07440000000000001,0.0217,0.0775,-1.27,0.0,1.27,-1.1956,0.0217,1.1957969099999999,0.07440000000000001,0.0217,0.0775,-1.27,0.0,1.27
2019-04-23 04:30:00,-1.0096,0.0322,1.01011336,0.11040000000000001,0.0322,0.115,-1.12,0.0,1.12,-1.0096,0.0322,1.01011336,0.11040000000000001,0.0322,0.115,-1.12,0.0,1.12
2019-04-23 05:00:00,-0.7217600000000001,0.07532000000000001,0.7256794058,0.25824,0.07532000000000001,0.269,-0.98,0.0,0.98,-0.7217600000000001,-0.25468,0.7653753328,0.25824,0.07532000000000001,0.269,-0.98,-0.33,1.0340696302
2019-04-23 05:30:00,-1.11408,-0.09744000000000001,1.1183330452,0.14592000000000002,0.04256,0.152,-1.26,-0.14,1.2677539193,-1.11408,-0.08744,1.1175061521,0.14592000000000002,0.04256,0.152,-1.26,-0.13,1.2666885963
2019-04-23 06:00:00,-1.448,0.021,1.448152271,0.07200000000000001,0.021,0.075,-1.52,0.0,1.52,-1.448,0.021,1.448152271,0.07200000000000001,0.021,0.075,-1.52,0.0,1.52
2019-04-23 06:30:00,-1.2492,-0.3931,1.3095908712,0.1608,0.046900000000000004,0.1675,-1.4100000000000001,-0.44,1.4770578865,-1.2492,0.4369,1.3233979938,0.1608,0.046900000000000004,0.1675,-1.4100000000000001,0.39,1.4629422408
2019-04-23 07:00:00,-1.36576,-0.08918000000000001,1.3686684953000001,0.17424,0.050820000000000004,0.18150000000000002,-1.54,-0.14,1.5463505424,-1.36576,-0.08918000000000001,1.3686684953000001,0.17424,0.050820000000000004,0.18150000000000002,-1.54,-0.14,1.5463505424
2019-04-23 07:30:00,-1.52664,-0.08652000000000001,1.5290897291999999,0.18336000000000002,0.05348000000000001,0.191,-1.71,-0.14,1.7157214226000002,-1.52664,-0.08652000000000001,1.5290897291999999,0.18336000000000002,0.05348000000000001,0.191,-1.71,-0.14,1.7157214226000002
2019-04-23 08:00:00,-1.7084800000000002,-0.12164000000000001,1.7128047758,0.13152,0.038360000000000005,0.137,-1.8399999999999999,-0.16,1.8469434209000002,-1.7084800000000002,-0.12164000000000001,1.7128047758,0.13152,0.038360000000000005,0.137,-1.8399999999999999,-0.16,1.8469434209000002
2019-04-23 08:30:00,-1.75576,-0.18918000000000001,1.7659224926000001,0.17424,0.050820000000000004,0.18150000000000002,-1.9300000000000002,-0.24,1.9448650339,-1.75576,-0.18918000000000001,1.7659224926000001,0.17424,0.050820000000000004,0.18150000000000002,-1.9300000000000002,-0.24,1.9448650339
2019-04-23 09:00:00,-1.80024,-0.24632,1.8170133736,0.14976,0.043680000000000004,0.156,-1.9500000000000002,-0.29,1.9714461697,-1.81024,-0.23632000000000003,1.8256001753,0.14976,0.043680000000000004,0.156,-1.96,-0.28,1.9798989873
2019-04-23 09:30:00,-1.83712,-0.26666,1.8563721206000001,0.18288000000000001,0.053340000000000005,0.1905,-2.02,-0.32,2.0451894778,-1.84712,-0.25666,1.8648663893,0.18288000000000001,0.053340000000000005,0.1905,-2.03,-0.31,2.05353354
2019-04-23 10:00:00,-2.1096,-0.2878,2.1291409066,0.11040000000000001,0.0322,0.115,-2.22,-0.32,2.2429444933,-2.1096,-0.2778,2.1278122568,0.11040000000000001,0.0322,0.115,-2.22,-0.31,2.2415396494
2019-04-23 10:30:00,-1.79928,-0.27604,1.8203314533000001,0.15072000000000002,0.043960000000000006,0.157,-1.9500000000000002,-0.32,1.9760819821000002,-1.79928,-0.25604000000000005,1.8174061186000001,0.15072000000000002,0.043960000000000006,0.157,-1.9500000000000002,-0.30000000000000004,1.9729419657
2019-04-23 11:00:00,-1.57576,-0.25168,1.595732559,0.23424000000000003,0.06832,0.244,-1.81,-0.32,1.8380696396,-1.57576,-0.25168,1.595732559,0.23424000000000003,0.06832,0.244,-1.81,-0.32,1.8380696396
2019-04-23 11:30:00,-1.5743200000000002,-0.25126000000000004,1.5942443508,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.81,-0.32,1.8380696396,-1.5743200000000002,-0.23126000000000002,1.5912148346000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.81,-0.30000000000000004,1.8346934349000001
2019-04-23 12:00:00,-1.31328,-0.20804000000000003,1.3296559705,0.24672000000000002,0.07196000000000001,0.257,-1.56,-0.28,1.5849290205000002,-1.31328,-0.20804000000000003,1.3296559705,0.24672000000000002,0.07196000000000001,0.257,-1.56,-0.28,1.5849290205000002
2019-04-23 12:30:00,-1.182,-0.146,1.1909827874,0.28800000000000003,0.084,0.30000000000000004,-1.47,-0.23,1.4878844041,-1.182,-0.136,1.1897983022,0.28800000000000003,0.084,0.30000000000000004,-1.47,-0.22,1.4863714206
2019-04-23 13:00:00,-1.088,-0.129,1.0956208286,0.312,0.091,0.325,-1.4,-0.22,1.417180299,-1.088,-0.11900000000000001,1.094488465,0.312,0.091,0.325,-1.4,-0.21,1.4156623891
2019-04-23 13:30:00,-1.40296,-0.14628000000000002,1.4105653477,0.28704,0.08372,0.299,-1.69,-0.23,1.7055790805000002,-1.40296,-0.13628,1.4095634076,0.28704,0.08372,0.299,-1.69,-0.22,1.7042593699
2019-04-23 14:00:00,-1.3109600000000001,-0.16028,1.3207216966,0.23904000000000003,0.06972,0.249,-1.55,-0.23,1.5669716015000001,-1.3109600000000001,-0.15028000000000002,1.319545452,0.23904000000000003,0.06972,0.249,-1.55,-0.22,1.5655350523
2019-04-23 14:30:00,-0.28184000000000003,-0.03262,0.2837214303,0.60816,0.17738,0.6335000000000001,-0.89,-0.21,0.9144397192,-0.28184000000000003,-0.02262,0.2827462643,0.60816,0.17738,0.6335000000000001,-0.89,-0.2,0.9121951546
2019-04-23 15:00:00,-0.46024000000000004,-0.04132,0.4620911166,0.50976,0.14868,0.531,-0.97,-0.19,0.9884331035,-0.46024000000000004,-0.04132,0.4620911166,0.50976,0.14868,0.531,-0.97,-0.19,0.9884331035
2019-04-23 15:30:00,-0.6756,-0.06330000000000001,0.6785589510000001,0.4344,0.1267,0.4525,-1.11,-0.19,1.1261438629,-0.6756,-0.06330000000000001,0.6785589510000001,0.4344,0.1267,0.4525,-1.11,-0.19,1.1261438629
2019-04-23 16:00:00,-1.4936,-0.07980000000000001,1.4957302564,0.2064,0.060200000000000004,0.215,-1.7000000000000002,-0.14,1.7057549648,-1.5036,-0.07980000000000001,1.5057161087000002,0.2064,0.060200000000000004,0.215,-1.71,-0.14,1.7157214226000002
2019-04-23 16:30:00,-1.69856,-0.08708,1.7007906985,0.18144000000000002,0.05292,0.189,-1.88,-0.14,1.8852055591,-1.69856,-0.08708,1.7007906985,0.18144000000000002,0.05292,0.189,-1.88,-0.14,1.8852055591
2019-04-23 17:00:00,-1.24976,-0.043680000000000004,1.2505230906,0.33024000000000003,0.09632,0.34400000000000003,-1.58,-0.14,1.5861904047,-1.24976,-0.043680000000000004,1.2505230906,0.33024000000000003,0.09632,0.34400000000000003,-1.58,-0.14,1.5861904047
2019-04-23 17:30:00,-1.5596,-0.0728,1.5612981778,0.23040000000000002,0.06720000000000001,0.24,-1.79,-0.14,1.7954665132,-1.5596,-0.0728,1.5612981778,0.23040000000000002,0.06720000000000001,0.24,-1.79,-0.14,1.7954665132
2019-04-23 18:00:00,-1.91824,0.02968,1.9184695984000002,0.10176,0.02968,0.106,-2.02,0.0,2.02,-1.91824,0.02968,1.9184695984000002,0.10176,0.02968,0.106,-2.02,0.0,2.02
2019-04-23 18:30:00,-1.55912,-0.06266000000000001,1.5603786239000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.79,-0.13,1.794714462,-1.55912,-0.06266000000000001,1.5603786239000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.79,-0.13,1.794714462
2019-04-23 19:00:00,-1.8564,-0.1327,1.8611368166000002,0.0936,0.0273,0.0975,-1.9500000000000002,-0.16,1.9565530915,-1.8564,-0.1227,1.8604505503,0.0936,0.0273,0.0975,-1.9500000000000002,-0.15,1.9557607216
2019-04-23 19:30:00,-1.8584800000000001,-0.10914000000000001,1.8616818874,0.07152,0.02086,0.0745,-1.9300000000000002,-0.13,1.9343732835,-1.8584800000000001,0.02086,1.858597065,0.07152,0.02086,0.0745,-1.9300000000000002,0.0,1.9300000000000002
2019-04-23 20:00:00,-1.79088,0.037660000000000006,1.7912759279000001,0.12912,0.037660000000000006,0.1345,-1.92,0.0,1.92,-1.79088,0.037660000000000006,1.7912759279000001,0.12912,0.037660000000000006,0.1345,-1.92,0.0,1.92
2019-04-23 20:30:00,-2.02816,0.015120000000000001,2.0282163593,0.051840000000000004,0.015120000000000001,0.054,-2.08,0.0,2.08,-2.02816,-0.52488,2.0949778042,0.051840000000000004,0.015120000000000001,0.054,-2.08,-0.54,2.1489532336
2019-04-23 21:00:00,-1.5148000000000001,0.6586000000000001,1.6517787382,0.23520000000000002,0.06860000000000001,0.245,-1.75,0.59,1.8467809832,-1.5648,-0.5214,1.6493807929000002,0.23520000000000002,0.06860000000000001,0.245,-1.8,-0.59,1.894228075
2019-04-23 21:30:00,-1.90272,0.02254,1.9028535020000001,0.07728,0.02254,0.0805,-1.98,0.0,1.98,-1.90272,0.02254,1.9028535020000001,0.07728,0.02254,0.0805,-1.98,0.0,1.98
2019-04-23 22:00:00,-1.76448,0.16786,1.7724465154,0.09552000000000001,0.027860000000000003,0.0995,-1.8599999999999999,0.14,1.8652613758,-1.76448,0.17786000000000002,1.7734215093999999,0.09552000000000001,0.027860000000000003,0.0995,-1.8599999999999999,0.15,1.8660385848
2019-04-23 22:30:00,-1.38872,0.047040000000000005,1.3895164627,0.16128,0.047040000000000005,0.168,-1.55,0.0,1.55,-1.38872,0.047040000000000005,1.3895164627,0.16128,0.047040000000000005,0.168,-1.55,0.0,1.55
2019-04-23 23:00:00,-1.1348799999999999,-0.17434000000000002,1.1481929498,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.3599999999999999,-0.24,1.3810141201000001,-1.1348799999999999,-0.16434,1.1467171622,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.3599999999999999,-0.23,1.3793114224
2019-04-23 23:30:00,-0.8792000000000001,0.6719,1.1065451866,0.2808,0.0819,0.29250000000000004,-1.16,0.59,1.3014222989,-0.8992,-0.3781,0.9754589945000001,0.2808,0.0819,0.29250000000000004,-1.18,-0.46,1.2664912159
2019-04-24 00:00:00,-1.39816,0.61512,1.5274894435,0.051840000000000004,0.015120000000000001,0.054,-1.45,0.6000000000000001,1.5692354826,-1.42816,-0.41488,1.4872008607,0.051840000000000004,0.015120000000000001,0.054,-1.48,-0.43,1.5412008305
2019-04-24 00:30:00,-1.01704,-0.38372,1.087019503,0.19296000000000002,0.056280000000000004,0.201,-1.21,-0.44,1.2875169901999999,-1.01704,-0.33372,1.0703921711,0.19296000000000002,0.056280000000000004,0.201,-1.21,-0.39,1.2712985487
2019-04-24 01:00:00,-1.2221600000000001,0.16562000000000002,1.2333308761,0.08784,0.02562,0.0915,-1.31,0.14,1.3174596768,-1.23216,0.16562000000000002,1.2432410265,0.08784,0.02562,0.0915,-1.32,0.14,1.3274034805000001
2019-04-24 01:30:00,-1.31296,0.03122,1.3133311273000001,0.10704000000000001,0.03122,0.1115,-1.42,0.0,1.42,-1.31296,0.03122,1.3133311273000001,0.10704000000000001,0.03122,0.1115,-1.42,0.0,1.42
2019-04-24 02:00:00,-1.19768,0.032760000000000004,1.1981279564,0.11232,0.032760000000000004,0.117,-1.31,0.0,1.31,-1.19768,0.032760000000000004,1.1981279564,0.11232,0.032760000000000004,0.117,-1.31,0.0,1.31
2019-04-24 02:30:00,-1.5649600000000001,0.16772,1.5739217897,0.09504000000000001,0.02772,0.099,-1.6600000000000001,0.14,1.6658931538,-1.57496,0.19772,1.5873223365,0.09504000000000001,0.02772,0.099,-1.67,0.17,1.6786303941
2019-04-24 03:00:00,-1.11952,0.17514000000000002,1.1331368187,0.12048,0.035140000000000005,0.1255,-1.24,0.14,1.2478781992,-1.11952,0.17514000000000002,1.1331368187,0.12048,0.035140000000000005,0.1255,-1.24,0.14,1.2478781992
2019-04-24 03:30:00,-1.01392,0.18844000000000002,1.0312824056,0.16608,0.048440000000000004,0.17300000000000001,-1.18,0.14,1.1882760622,-1.01392,0.18844000000000002,1.0312824056,0.16608,0.048440000000000004,0.17300000000000001,-1.18,0.14,1.1882760622
2019-04-24 04:00:00,-1.08584,0.03038,1.0862649078,0.10416,0.03038,0.1085,-1.19,0.0,1.19,-1.08584,0.03038,1.0862649078,0.10416,0.03038,0.1085,-1.19,0.0,1.19
2019-04-24 04:30:00,-1.06616,0.036120000000000006,1.0667716719,0.12384,0.036120000000000006,0.129,-1.19,0.0,1.19,-1.06616,0.036120000000000006,1.0667716719,0.12384,0.036120000000000006,0.129,-1.19,0.0,1.19
2019-04-24 05:00:00,-0.7508,0.0756,0.754596581,0.2592,0.0756,0.27,-1.01,0.0,1.01,-0.7508,0.0756,0.754596581,0.2592,0.0756,0.27,-1.01,0.0,1.01
2019-04-24 05:30:00,-0.73184,-0.042620000000000005,0.7330799752,0.36816000000000004,0.10738,0.3835,-1.1,-0.15,1.1101801656,-0.73184,-0.012620000000000001,0.7319488029,0.36816000000000004,0.10738,0.3835,-1.1,-0.12,1.1065260955
2019-04-24 06:00:00,-1.6617600000000001,-0.11718,1.6658863857,0.07824,0.022820000000000003,0.0815,-1.74,-0.14,1.7456230979,-1.6617600000000001,-0.10718000000000001,1.6652128543,0.07824,0.022820000000000003,0.0815,-1.74,-0.13,1.7448495636999999
2019-04-24 06:30:00,-1.55648,-0.66564,1.6928398034,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.6400000000000001,-0.6900000000000001,1.7792414114000001,-1.47648,0.50436,1.5602474804000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.56,0.48,1.632176461
2019-04-24 07:00:00,-1.7919200000000002,-0.71306,1.9285828605000002,0.05808000000000001,0.01694,0.060500000000000005,-1.85,-0.73,1.9888187449,-1.70192,0.46694,1.7648129221,0.05808000000000001,0.01694,0.060500000000000005,-1.76,0.45,1.8166177363
2019-04-24 07:30:00,-1.89528,-0.7565400000000001,2.040695727,0.11472,0.033460000000000004,0.11950000000000001,-2.01,-0.79,2.1596759016,-1.8052800000000002,0.41346000000000005,1.8520218816,0.11472,0.033460000000000004,0.11950000000000001,-1.92,0.38,1.9572429589
2019-04-24 08:00:00,-2.16912,-0.7376600000000001,2.2911184714,0.11088,0.03234,0.1155,-2.2800000000000002,-0.77,2.4065119987,-2.08912,0.23234000000000002,2.1020000595,0.11088,0.03234,0.1155,-2.2,0.2,2.2090722034
2019-04-24 08:30:00,-2.11896,-0.31178,2.1417745563,0.13104000000000002,0.038220000000000004,0.1365,-2.25,-0.35000000000000003,2.2770595073,-2.11896,-0.30178000000000005,2.1403417134,0.13104000000000002,0.038220000000000004,0.1365,-2.25,-0.34,2.275543891
2019-04-24 09:00:00,-2.16648,-0.32564000000000004,2.1908165145,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.25,-0.35000000000000003,2.2770595073,-2.16648,-0.31564000000000003,2.1893524613,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.25,-0.34,2.275543891
2019-04-24 09:30:00,-2.32648,-0.36564,2.3550375369,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.41,-0.39,2.4413520844,-2.32648,-0.35564,2.353505683,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.41,-0.38,2.4397745798
2019-04-24 10:00:00,-1.95072,-0.34646000000000005,1.9812478517,0.14928000000000002,0.04354,0.1555,-2.1,-0.39,2.1359073014,-1.95072,-0.33646000000000004,1.9795236422,0.14928000000000002,0.04354,0.1555,-2.1,-0.38,2.1341040275
2019-04-24 10:30:00,-1.8332000000000002,-0.3501,1.8663312273,0.1368,0.039900000000000005,0.14250000000000002,-1.97,-0.39,2.0082330542,-1.8432,-0.3401,1.8743143413,0.1368,0.039900000000000005,0.14250000000000002,-1.98,-0.38,2.0161349161
2019-04-24 11:00:00,-1.84008,-0.34044,1.8713080452000002,0.16992000000000002,0.04956000000000001,0.177,-2.01,-0.39,2.0474862637,-1.84008,-0.33044,1.8695146429,0.16992000000000002,0.04956000000000001,0.177,-2.01,-0.38,2.045605045
2019-04-24 11:30:00,-0.75736,-0.15548,0.7731547064000001,0.6326400000000001,0.18452000000000002,0.659,-1.3900000000000001,-0.34,1.4309786861,-0.75736,-0.14548,0.7712059388,0.6326400000000001,0.18452000000000002,0.659,-1.3900000000000001,-0.33,1.4286357128
2019-04-24 12:00:00,-0.65656,-0.14608000000000002,0.6726145999,0.7334400000000001,0.21392000000000003,0.764,-1.3900000000000001,-0.36,1.4358621104,-0.65656,-0.13608,0.6705138328,0.7334400000000001,0.21392000000000003,0.764,-1.3900000000000001,-0.35000000000000003,1.4333875959
2019-04-24 12:30:00,-0.56576,-0.12418000000000001,0.5792279776,0.77424,0.22582000000000002,0.8065,-1.34,-0.35000000000000003,1.3849548729,-0.56576,-0.11418,0.5771667437,0.77424,0.22582000000000002,0.8065,-1.34,-0.34,1.3824615727
2019-04-24 13:00:00,-1.944,-0.28700000000000003,1.9650712455,0.216,0.063,0.225,-2.16,-0.35000000000000003,2.1881727537,-1.944,-0.277,1.9636356587,0.216,0.063,0.225,-2.16,-0.34,2.1865955273
2019-04-24 13:30:00,-1.88672,-0.28196000000000004,1.9076723513,0.23328000000000002,0.06804,0.243,-2.12,-0.35000000000000003,2.1486972797,-1.88672,-0.27196000000000004,1.9062199768,0.23328000000000002,0.06804,0.243,-2.12,-0.34,2.1470910554
2019-04-24 14:00:00,-0.9726400000000001,-0.21452000000000002,0.9960157629,0.5673600000000001,0.16548000000000002,0.591,-1.54,-0.38,1.5861904047,-0.9726400000000001,-0.20452,0.9939099557000001,0.5673600000000001,0.16548000000000002,0.591,-1.54,-0.37,1.5838244852
2019-04-24 14:30:00,-1.56744,-0.8359200000000001,1.7764094123,0.32256,0.09408000000000001,0.336,-1.8900000000000001,-0.93,2.1064187618,-1.46744,0.33408000000000004,1.5049882392,0.32256,0.09408000000000001,0.336,-1.79,0.24,1.8060177186000002
2019-04-24 15:00:00,-2.05576,-0.8166800000000001,2.2120387429,0.11424000000000001,0.03332,0.11900000000000001,-2.17,-0.85,2.3305364189,-1.96576,0.34332,1.9955152217,0.11424000000000001,0.03332,0.11900000000000001,-2.08,0.31,2.1029740845
2019-04-24 15:30:00,-2.1328,-0.3129,2.1556303602,0.1272,0.0371,0.1325,-2.26,-0.35000000000000003,2.2869411886,-2.1328,-0.22290000000000001,2.1444160627,0.1272,0.0371,0.1325,-2.26,-0.26,2.2749065915
2019-04-24 16:00:00,-1.4868000000000001,-0.13240000000000002,1.4926834896,0.4032,0.11760000000000001,0.42,-1.8900000000000001,-0.25,1.9064626931,-1.4868000000000001,-0.12240000000000001,1.491829749,0.4032,0.11760000000000001,0.42,-1.8900000000000001,-0.24,1.9051771571
2019-04-24 16:30:00,-1.5076800000000001,-0.11724000000000001,1.5122315299,0.35232,0.10276,0.367,-1.8599999999999999,-0.22,1.8729655630000002,-1.5076800000000001,-0.09724000000000001,1.5108125628,0.35232,0.10276,0.367,-1.8599999999999999,-0.2,1.8707217858
2019-04-24 17:00:00,-0.8320000000000001,-0.043500000000000004,0.8331363934,0.708,0.20650000000000002,0.7375,-1.54,-0.25,1.5601602481999999,-0.8220000000000001,0.14650000000000002,0.8349528430000001,0.708,0.20650000000000002,0.7375,-1.53,-0.06,1.5311760186
2019-04-24 17:30:00,-1.05208,0.01606,1.0522025708,0.63792,0.18606,0.6645,-1.69,-0.17,1.6985287751,-1.05208,0.026060000000000003,1.0524027033,0.63792,0.18606,0.6645,-1.69,-0.16,1.6975570683
2019-04-24 18:00:00,-1.14808,0.008060000000000001,1.1481082919,0.5419200000000001,0.15806,0.5645,-1.69,-0.15,1.6966437457999999,-1.14808,0.018060000000000003,1.1482220386,0.5419200000000001,0.15806,0.5645,-1.69,-0.14,1.695788902
2019-04-24 18:30:00,-1.40368,-0.022740000000000003,1.403864185,0.43632000000000004,0.12726,0.4545,-1.8399999999999999,-0.15,1.8461040057,-1.40368,-0.012740000000000001,1.4037378138,0.43632000000000004,0.12726,0.4545,-1.8399999999999999,-0.14,1.8453184007
2019-04-24 19:00:00,-1.08824,0.00218,1.0882421835,0.52176,0.15218,0.5435,-1.6099999999999999,-0.15,1.6169724797,-1.08824,0.012180000000000002,1.0883081595,0.52176,0.15218,0.5435,-1.6099999999999999,-0.14,1.6160754932999999
2019-04-24 19:30:00,-1.03752,0.03114,1.0379872109,0.5524800000000001,0.16114,0.5755,-1.5899999999999999,-0.13,1.5953056133999999,-1.03752,0.021140000000000003,1.0377353468,0.5524800000000001,0.16114,0.5755,-1.5899999999999999,-0.14,1.5961516219
2019-04-24 20:00:00,-1.34136,0.10752,1.3456623648,0.36864,0.10752,0.384,-1.71,0.0,1.71,-1.34136,0.10752,1.3456623648,0.36864,0.10752,0.384,-1.71,0.0,1.71
2019-04-24 20:30:00,-1.3469600000000002,0.09422000000000001,1.3502513285,0.32304000000000005,0.09422000000000001,0.3365,-1.67,0.0,1.67,-1.3469600000000002,0.09422000000000001,1.3502513285,0.32304000000000005,0.09422000000000001,0.3365,-1.67,0.0,1.67
2019-04-24 21:00:00,-1.46744,-0.58342,1.5791640352,0.26256,0.07658000000000001,0.2735,-1.73,-0.66,1.8516209115,-1.45744,0.5765800000000001,1.5673467549,0.26256,0.07658000000000001,0.2735,-1.72,0.5,1.7912007146
2019-04-24 21:30:00,-2.00936,-0.57648,2.0904202448,0.08064,0.023520000000000003,0.084,-2.09,-0.6000000000000001,2.1744194628,-1.9193600000000002,0.6035200000000001,2.0120087475,0.08064,0.023520000000000003,0.084,-2.0,0.58,2.0824024587
2019-04-24 22:00:00,-2.20992,-0.60706,2.2917827668,0.01008,0.0029400000000000003,0.0105,-2.22,-0.61,2.3022814771,-2.10992,0.58294,2.1889681245,0.01008,0.0029400000000000003,0.0105,-2.12,0.58,2.1979080963
2019-04-24 22:30:00,-1.79664,-0.58152,1.8884069477,0.06336,0.01848,0.066,-1.8599999999999999,-0.6000000000000001,1.954379697,-1.7066400000000002,0.61848,1.8152513875,0.06336,0.01848,0.066,-1.77,0.6000000000000001,1.8689301753
2019-04-24 23:00:00,-1.63904,0.01778,1.6391364342,0.06096000000000001,0.01778,0.0635,-1.7000000000000002,0.0,1.7000000000000002,-1.63904,0.01778,1.6391364342,0.06096000000000001,0.01778,0.0635,-1.7000000000000002,0.0,1.7000000000000002
2019-04-24 23:30:00,-1.40232,0.03724,1.4028143854000001,0.12768000000000002,0.03724,0.133,-1.53,0.0,1.53,-1.40232,0.17724,1.4134763528,0.12768000000000002,0.03724,0.133,-1.53,0.14,1.5363918771
2019-04-25 00:00:00,-1.28912,0.03234,1.2895255911,0.11088,0.03234,0.1155,-1.4,0.0,1.4,-1.28912,0.03234,1.2895255911,0.11088,0.03234,0.1155,-1.4,0.0,1.4
2019-04-25 00:30:00,-1.55448,0.010360000000000001,1.5545145222999999,0.03552,0.010360000000000001,0.037,-1.5899999999999999,0.0,1.5899999999999999,-1.55448,0.15036000000000002,1.5617349967,0.03552,0.010360000000000001,0.037,-1.5899999999999999,0.14,1.5961516219
2019-04-25 01:00:00,-1.23056,0.18942,1.2450533523,0.16944,0.049420000000000006,0.17650000000000002,-1.4,0.14,1.406982587,-1.23056,0.18942,1.2450533523,0.16944,0.049420000000000006,0.17650000000000002,-1.4,0.14,1.406982587
2019-04-25 01:30:00,-1.55,0.16,1.5582361824,0.0,0.0,0.0,-1.55,0.16,1.5582361824,-1.55,0.14,1.5563097378,0.0,0.0,0.0,-1.55,0.14,1.5563097378
2019-04-25 02:00:00,-1.5947200000000001,0.14154,1.6009888975000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.6,0.14,1.606113321,-1.5947200000000001,0.15154,1.6019039453000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.6,0.15,1.607015868
2019-04-25 02:30:00,-1.25008,0.15456,1.2595986662,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.3,0.14,1.3075167303,-1.25008,0.15456,1.2595986662,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.3,0.14,1.3075167303
2019-04-25 03:00:00,-1.42984,0.005880000000000001,1.4298520903,0.02016,0.005880000000000001,0.021,-1.45,0.0,1.45,-1.42984,0.005880000000000001,1.4298520903,0.02016,0.005880000000000001,0.021,-1.45,0.0,1.45
2019-04-25 03:30:00,-1.32216,0.16562000000000002,1.3324927954999999,0.08784,0.02562,0.0915,-1.4100000000000001,0.14,1.4169333082,-1.32216,0.16562000000000002,1.3324927954999999,0.08784,0.02562,0.0915,-1.4100000000000001,0.14,1.4169333082
2019-04-25 04:00:00,-1.47384,0.16638,1.4832014866,0.05616,0.016380000000000002,0.0585,-1.53,0.15,1.537335357,-1.47384,0.18638000000000002,1.4855779515,0.05616,0.016380000000000002,0.0585,-1.53,0.17,1.5394154735
2019-04-25 04:30:00,-1.43904,-0.01972,1.439175111,0.0009600000000000001,0.00028000000000000003,0.001,-1.44,-0.02,1.4401388822,-1.43904,0.28028000000000003,1.4660808300000001,0.0009600000000000001,0.00028000000000000003,0.001,-1.44,0.28,1.4669696657
2019-04-25 05:00:00,-1.41824,-0.15782000000000002,1.4269939909,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.46,-0.17,1.4698639393000001,-1.42824,-0.09782,1.4315859213,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.47,-0.11,1.4741099009
2019-04-25 05:30:00,-1.5300799999999999,-0.12544000000000002,1.5352133401999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.58,-0.14,1.5861904047,-1.5400800000000001,-0.12544000000000002,1.545180119,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.5899999999999999,-0.14,1.5961516219
2019-04-25 06:00:00,-1.56624,-0.12432000000000001,1.5711661911,0.05376,0.015680000000000003,0.056,-1.62,-0.14,1.6260381299,-1.56624,-0.12432000000000001,1.5711661911,0.05376,0.015680000000000003,0.056,-1.62,-0.14,1.6260381299
2019-04-25 06:30:00,-1.48896,-0.12178000000000001,1.493931809,0.13104000000000002,0.038220000000000004,0.1365,-1.62,-0.16,1.6278820596,-1.48896,-0.11178,1.4931499087,0.13104000000000002,0.038220000000000004,0.1365,-1.62,-0.15,1.6269296236000002
2019-04-25 07:00:00,-1.60368,-0.15024,1.6107022071000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.74,-0.19,1.7503428236,-1.60368,-0.14024,1.6098002361,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.74,-0.18,1.7492855685
2019-04-25 07:30:00,-2.06888,-0.21634,2.0801604385,0.08112000000000001,0.02366,0.0845,-2.15,-0.24,2.1633538777,-2.06888,-0.20634000000000002,2.079144211,0.08112000000000001,0.02366,0.0845,-2.15,-0.23,2.1622673285
2019-04-25 08:00:00,-2.10992,-0.24206000000000003,2.1237597439,0.13008,0.03794,0.1355,-2.24,-0.28,2.2574321695,-2.10992,-0.23206000000000002,2.1226432225,0.13008,0.03794,0.1355,-2.24,-0.27,2.2562136424
2019-04-25 08:30:00,-1.91832,-0.26826,1.9369860738,0.21168,0.06174,0.2205,-2.13,-0.33,2.1554117936,-1.91832,-0.25826000000000005,1.9356264748,0.21168,0.06174,0.2205,-2.13,-0.32,2.1539034333
2019-04-25 09:00:00,-1.8332000000000002,-0.30260000000000004,1.8580067277,0.1968,0.0574,0.20500000000000002,-2.03,-0.36,2.0616740771,-1.8332000000000002,-0.2926,1.8564043202,0.1968,0.0574,0.20500000000000002,-2.03,-0.35000000000000003,2.0599514557
2019-04-25 09:30:00,-2.0472,-0.3246,2.0727742279,0.2928,0.0854,0.305,-2.34,-0.41000000000000003,2.3756472802,-2.0572,-0.3146,2.081116287,0.2928,0.0854,0.305,-2.35,-0.4,2.3837994882
2019-04-25 10:00:00,-1.77912,-0.47516,1.8414790251,0.29088,0.08484000000000001,0.303,-2.07,-0.56,2.1444113411,-1.75912,-0.17516,1.7678190518,0.29088,0.08484000000000001,0.303,-2.05,-0.26,2.0664220285
2019-04-25 10:30:00,-1.48688,-0.28284000000000004,1.5135424011,0.33312,0.09716000000000001,0.34700000000000003,-1.82,-0.38,1.8592471595000002,-1.48688,-0.26284,1.50993278,0.33312,0.09716000000000001,0.34700000000000003,-1.82,-0.36,1.8552627846
2019-04-25 11:00:00,-1.5112,-0.1841,1.5223725727000001,0.32880000000000004,0.0959,0.3425,-1.8399999999999999,-0.28,1.8611824199,-1.5312000000000001,-0.4041,1.583625666,0.32880000000000004,0.0959,0.3425,-1.8599999999999999,-0.5,1.9260321908
2019-04-25 11:30:00,-1.3962400000000001,-0.17682,1.4073917187,0.35376,0.10318000000000001,0.3685,-1.75,-0.28,1.7722584462,-1.40624,-0.33682,1.4460147475,0.35376,0.10318000000000001,0.3685,-1.76,-0.44,1.8141664753
2019-04-25 12:00:00,-1.20592,-0.21006000000000002,1.224078531,0.5140800000000001,0.14994000000000002,0.5355,-1.72,-0.36,1.7572706109,-1.20592,-0.20006000000000002,1.2224021638,0.5140800000000001,0.14994000000000002,0.5355,-1.72,-0.35000000000000003,1.75524927
2019-04-25 12:30:00,-1.95064,-0.28602,1.9714978696,0.21936000000000003,0.06398000000000001,0.2285,-2.17,-0.35000000000000003,2.1980445855,-1.95064,-0.27602000000000004,1.9700719403,0.21936000000000003,0.06398000000000001,0.2285,-2.17,-0.34,2.1964744478
2019-04-25 13:00:00,-2.2493600000000002,-0.25898000000000004,2.2642197442,0.14064000000000002,0.04102,0.14650000000000002,-2.39,-0.30000000000000004,2.4087548651,-2.2493600000000002,-0.24898,2.2630977553,0.14064000000000002,0.04102,0.14650000000000002,-2.39,-0.29,2.4075298544
2019-04-25 13:30:00,-2.3284000000000002,-0.30870000000000003,2.3487746273,0.1416,0.0413,0.14750000000000002,-2.47,-0.35000000000000003,2.4946743274,-2.3284000000000002,-0.30870000000000003,2.3487746273,0.1416,0.0413,0.14750000000000002,-2.47,-0.35000000000000003,2.4946743274
2019-04-25 14:00:00,-1.57272,-0.27496000000000004,1.5965748338,0.25728,0.07504000000000001,0.268,-1.83,-0.35000000000000003,1.8631693428,-1.57272,-0.27496000000000004,1.5965748338,0.25728,0.07504000000000001,0.268,-1.83,-0.35000000000000003,1.8631693428
2019-04-25 14:30:00,-2.042,-0.28350000000000003,2.061585858,0.228,0.0665,0.23750000000000002,-2.27,-0.35000000000000003,2.296823894,-2.052,-0.28350000000000003,2.0714913106,0.228,0.0665,0.23750000000000002,-2.2800000000000002,-0.35000000000000003,2.3067076104
2019-04-25 15:00:00,-1.70672,-0.19946000000000003,1.7183356628,0.17328000000000002,0.05054,0.18050000000000002,-1.88,-0.25,1.8965494984,-1.70672,-0.18946000000000002,1.7172036134000002,0.17328000000000002,0.05054,0.18050000000000002,-1.88,-0.24,1.8952572385000002
2019-04-25 15:30:00,-1.7439200000000001,-0.43656000000000006,1.7977323494,0.28608,0.08344,0.298,-2.03,-0.52,2.0955428891,-1.69392,0.16344,1.7017865906,0.28608,0.08344,0.298,-1.98,0.08,1.9816155026
2019-04-25 16:00:00,-1.8068,-0.6349,1.91510424,0.2232,0.0651,0.2325,-2.03,-0.7000000000000001,2.1473006310000002,-1.7268,0.36510000000000004,1.7649748582,0.2232,0.0651,0.2325,-1.9500000000000002,0.30000000000000004,1.9729419657
2019-04-25 16:30:00,-2.13144,-0.10792,2.1341703775,0.17856000000000002,0.05208,0.186,-2.31,-0.16,2.3155344955,-2.13144,-0.09792000000000001,2.1336880747,0.17856000000000002,0.05208,0.186,-2.31,-0.15,2.3148650069
2019-04-25 17:00:00,-1.87888,-0.08134000000000001,1.8806398512,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.08,-0.14,2.0847062143,-1.8888800000000001,-0.09134,1.8910871609000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.09,-0.15,2.0953758613
2019-04-25 17:30:00,-2.14368,-0.11774000000000001,2.1469109553,0.07632000000000001,0.022260000000000002,0.0795,-2.22,-0.14,2.2244100341,-2.15368,-0.15774000000000002,2.1594488764,0.07632000000000001,0.022260000000000002,0.0795,-2.23,-0.18,2.2372527796
2019-04-25 18:00:00,-2.06664,-0.12152,2.0702096512,0.06336,0.01848,0.066,-2.13,-0.14,2.1345959805,-2.06664,-0.13152,2.0708207069,0.06336,0.01848,0.066,-2.13,-0.15,2.1352751578999998
2019-04-25 18:30:00,-1.884,0.028,1.8842080565,0.096,0.028,0.1,-1.98,0.0,1.98,-1.884,0.028,1.8842080565,0.096,0.028,0.1,-1.98,0.0,1.98
2019-04-25 19:00:00,-1.31952,-0.024860000000000004,1.3197541627,0.36048,0.10514000000000001,0.3755,-1.6800000000000002,-0.13,1.685022255,-1.31952,-0.044860000000000004,1.3202823372,0.36048,0.10514000000000001,0.3755,-1.6800000000000002,-0.15,1.6866831356
2019-04-25 19:30:00,-1.6044,-0.06420000000000001,1.6056839664,0.22560000000000002,0.0658,0.23500000000000001,-1.83,-0.13,1.8346116755000001,-1.6044,0.0658,1.6057487350000001,0.22560000000000002,0.0658,0.23500000000000001,-1.83,0.0,1.83
2019-04-25 20:00:00,-1.6042399999999999,-0.12582000000000002,1.6091664457000001,0.18576,0.054180000000000006,0.1935,-1.79,-0.18,1.7990275151000001,-1.6042399999999999,-0.13582000000000002,1.6099792079,0.18576,0.054180000000000006,0.1935,-1.79,-0.19,1.8000555547000001
2019-04-25 20:30:00,-1.98072,-0.10396000000000001,1.9834463440999999,0.08928000000000001,0.02604,0.093,-2.07,-0.13,2.0740781085,-1.98072,-0.10396000000000001,1.9834463440999999,0.08928000000000001,0.02604,0.093,-2.07,-0.13,2.0740781085
2019-04-25 21:00:00,-1.4566400000000002,0.08848,1.4593247754,0.30336,0.08848,0.316,-1.76,0.0,1.76,-1.4566400000000002,0.08848,1.4593247754,0.30336,0.08848,0.316,-1.76,0.0,1.76
2019-04-25 21:30:00,-1.7736,0.0427,1.7741139338,0.1464,0.0427,0.1525,-1.92,0.0,1.92,-1.7736,0.0427,1.7741139338,0.1464,0.0427,0.1525,-1.92,0.0,1.92
2019-04-25 22:00:00,-2.03424,0.019180000000000003,2.0343304181,0.06576,0.019180000000000003,0.0685,-2.1,0.0,2.1,-2.03424,0.019180000000000003,2.0343304181,0.06576,0.019180000000000003,0.0685,-2.1,0.0,2.1
2019-04-25 22:30:00,-1.85488,0.15316000000000002,1.8611925747,0.04512,0.013160000000000002,0.047,-1.9,0.14,1.9051509127,-1.85488,0.013160000000000002,1.8549266832,0.04512,0.013160000000000002,0.047,-1.9,0.0,1.9
2019-04-25 23:00:00,-1.6372,0.0154,1.6372724269,0.0528,0.0154,0.055,-1.69,0.0,1.69,-1.6372,0.0154,1.6372724269,0.0528,0.0154,0.055,-1.69,0.0,1.69
2019-04-25 23:30:00,-1.6062400000000001,0.16568000000000002,1.6147621497,0.05376,0.015680000000000003,0.056,-1.6600000000000001,0.15,1.6667633305,-1.6062400000000001,0.16568000000000002,1.6147621497,0.05376,0.015680000000000003,0.056,-1.6600000000000001,0.15,1.6667633305
2019-04-26 00:00:00,-1.18344,-0.40142000000000005,1.2496672557,0.16656,0.048580000000000005,0.17350000000000002,-1.35,-0.45,1.4230249471,-1.12344,0.6685800000000001,1.3073318821,0.16656,0.048580000000000005,0.17350000000000002,-1.29,0.62,1.4312581877000001
2019-04-26 00:30:00,-1.14808,0.48556000000000005,1.2465376849,0.12192000000000001,0.03556,0.127,-1.27,0.45,1.3473678043000001,-1.20808,-0.25444,1.2345837355,0.12192000000000001,0.03556,0.127,-1.33,-0.29,1.3612494261
2019-04-26 01:00:00,-1.19272,0.67254,1.3692666103,0.07728,0.02254,0.0805,-1.27,0.65,1.4266744548,-1.28272,-0.48746000000000006,1.3722200443,0.07728,0.02254,0.0805,-1.3599999999999999,-0.51,1.4524806367
2019-04-26 01:30:00,-1.15072,0.6960400000000001,1.3448524826,0.08928000000000001,0.02604,0.093,-1.24,0.67,1.4094325099,-1.25072,-0.46396000000000004,1.3340012744,0.08928000000000001,0.02604,0.093,-1.34,-0.49,1.4267795905
2019-04-26 02:00:00,-0.58504,0.79478,0.9868875569000001,0.32496,0.09478,0.3385,-0.91,0.7000000000000001,1.1480853627,-0.6750400000000001,-0.39522,0.7822262141,0.32496,0.09478,0.3385,-1.0,-0.49,1.113597773
2019-04-26 02:30:00,-0.9684800000000001,0.7558600000000001,1.2285266989,0.19152000000000002,0.05586000000000001,0.1995,-1.16,0.7000000000000001,1.3548431644,-1.01848,-0.43414,1.107149064,0.19152000000000002,0.05586000000000001,0.1995,-1.21,-0.49,1.3054501139
2019-04-26 03:00:00,-0.8268000000000001,0.0651,0.8293589392,0.2232,0.0651,0.2325,-1.05,0.0,1.05,-0.8268000000000001,0.2051,0.85185929,0.2232,0.0651,0.2325,-1.05,0.14,1.0592922165
2019-04-26 03:30:00,-0.9064800000000001,0.19936,0.9281435234000001,0.20352,0.05936,0.212,-1.11,0.14,1.1187939935,-0.9064800000000001,0.19936,0.9281435234000001,0.20352,0.05936,0.212,-1.11,0.14,1.1187939935
2019-04-26 04:00:00,-1.12328,0.03696,1.1238878948,0.12672,0.03696,0.132,-1.25,0.0,1.25,-1.12328,0.17696,1.1371335893,0.12672,0.03696,0.132,-1.25,0.14,1.2578155668
2019-04-26 04:30:00,-1.04168,0.18326,1.0576773846,0.14832,0.04326000000000001,0.1545,-1.19,0.14,1.1982069938,-1.04168,0.18326,1.0576773846,0.14832,0.04326000000000001,0.1545,-1.19,0.14,1.1982069938
2019-04-26 05:00:00,-1.0667200000000001,0.05054,1.0679165932,0.17328000000000002,0.05054,0.18050000000000002,-1.24,0.0,1.24,-1.0667200000000001,0.19054000000000001,1.0836037329,0.17328000000000002,0.05054,0.18050000000000002,-1.24,0.14,1.2478781992
2019-04-26 05:30:00,-1.8824,-0.1232,1.8864273111,0.057600000000000005,0.016800000000000002,0.06,-1.94,-0.14,1.9450449866000001,-1.8824,-0.11320000000000001,1.8858006257,0.057600000000000005,0.016800000000000002,0.06,-1.94,-0.13,1.9443507914
2019-04-26 06:00:00,-1.59224,-0.11732000000000001,1.5965563567,0.07776000000000001,0.022680000000000002,0.081,-1.67,-0.14,1.6758579892,-1.59224,-0.09732,1.5952113965999999,0.07776000000000001,0.022680000000000002,0.081,-1.67,-0.12,1.6743058263
2019-04-26 06:30:00,-1.69856,-0.12208000000000001,1.7029414552,0.06144000000000001,0.017920000000000002,0.064,-1.76,-0.14,1.7655594014,-1.69856,-0.12208000000000001,1.7029414552,0.06144000000000001,0.017920000000000002,0.064,-1.76,-0.14,1.7655594014
2019-04-26 07:00:00,-1.92808,-0.18194000000000002,1.936645205,0.06192,0.018060000000000003,0.0645,-1.99,-0.2,2.0000249998,-1.93808,-0.17194,1.9456920234,0.06192,0.018060000000000003,0.0645,-2.0,-0.19,2.0090047287
2019-04-26 07:30:00,-1.97784,-0.19312,1.9872459334,0.09216,0.02688,0.096,-2.07,-0.22,2.081657993,-1.98784,-0.19312,1.9971988384000001,0.09216,0.02688,0.096,-2.08,-0.22,2.0916022566
2019-04-26 08:00:00,-2.04192,-0.25806,2.0581623478,0.17808000000000002,0.05194000000000001,0.1855,-2.22,-0.31,2.2415396494,-2.04192,-0.23806000000000002,2.0557504348,0.17808000000000002,0.05194000000000001,0.1855,-2.22,-0.29,2.2388613177
2019-04-26 08:30:00,-2.53672,-0.33446000000000004,2.558673846,0.05328,0.015540000000000002,0.0555,-2.59,-0.35000000000000003,2.6135416584,-2.54672,-0.32446,2.5673054065,0.05328,0.015540000000000002,0.0555,-2.6,-0.34,2.6221365334
2019-04-26 09:00:00,-2.18624,-0.34682,2.2135784264,0.11376000000000001,0.03318,0.11850000000000001,-2.3,-0.38,2.3311799587,-2.18624,-0.33682,2.2120336910000002,0.11376000000000001,0.03318,0.11850000000000001,-2.3,-0.37,2.3295707759
2019-04-26 09:30:00,-2.00672,-0.29946,2.0289409676,0.17328000000000002,0.05054,0.18050000000000002,-2.18,-0.35000000000000003,2.2079175709,-2.01672,-0.29946,2.0388319818,0.17328000000000002,0.05054,0.18050000000000002,-2.19,-0.35000000000000003,2.2177916945
2019-04-26 10:00:00,-1.67968,-0.28074000000000005,1.7029796975,0.34032,0.09926000000000001,0.35450000000000004,-2.02,-0.38,2.0554318281,-1.67968,-0.27074000000000004,1.701359765,0.34032,0.09926000000000001,0.35450000000000004,-2.02,-0.37,2.0536065836
2019-04-26 10:30:00,-1.57664,-0.25402,1.596972088,0.36336,0.10598,0.3785,-1.94,-0.36,1.9731193578,-1.57664,-0.24402000000000001,1.5954120001,0.36336,0.10598,0.3785,-1.94,-0.35000000000000003,1.9713193552
2019-04-26 11:00:00,-0.906,-0.2155,0.9312766775,0.5640000000000001,0.1645,0.5875,-1.47,-0.38,1.5183214416,-0.906,-0.20550000000000002,0.9290135898,0.5640000000000001,0.1645,0.5875,-1.47,-0.37,1.5158495967999999
2019-04-26 11:30:00,-0.7217600000000001,-0.22218000000000002,0.7551830573,0.6782400000000001,0.19782000000000002,0.7065,-1.4,-0.42,1.4616429112,-0.7217600000000001,-0.21218,0.7523017014000001,0.6782400000000001,0.19782000000000002,0.7065,-1.4,-0.41000000000000003,1.4588008774
2019-04-26 12:00:00,-0.6337600000000001,-0.63068,0.8940967509000001,0.78624,0.22932000000000002,0.8190000000000001,-1.42,-0.86,1.6601204776,-0.56376,0.20932,0.60136528,0.78624,0.22932000000000002,0.8190000000000001,-1.35,-0.02,1.35014814
2019-04-26 12:30:00,-1.37704,-0.85372,1.6202089371000001,0.43296,0.12628,0.451,-1.81,-0.98,2.0582759776,-1.28704,0.31628,1.3253320339,0.43296,0.12628,0.451,-1.72,0.19,1.730462366
2019-04-26 13:00:00,-1.47152,-0.7908600000000001,1.6705779389000002,0.40848,0.11914000000000001,0.42550000000000004,-1.88,-0.91,2.0886598574,-1.37152,0.39914000000000005,1.4284186536,0.40848,0.11914000000000001,0.42550000000000004,-1.78,0.28,1.8018878988
2019-04-26 13:30:00,-1.6184,-0.2862,1.6435111804,0.3216,0.09380000000000001,0.335,-1.94,-0.38,1.9768662069,-1.6084,-0.1762,1.6180225585999999,0.3216,0.09380000000000001,0.335,-1.9300000000000002,-0.27,1.9487944992
2019-04-26 14:00:00,-1.43456,-0.15008000000000002,1.4423891292,0.44544000000000006,0.12992,0.464,-1.88,-0.28,1.9007366992999999,-1.44456,-0.14008,1.4513359363,0.44544000000000006,0.12992,0.464,-1.8900000000000001,-0.27,1.9091883092000002
2019-04-26 14:30:00,-1.5083199999999999,-0.14826,1.5155890769,0.45168,0.13174000000000002,0.47050000000000003,-1.96,-0.28,1.9798989873,-1.5183200000000001,-0.13826000000000002,1.5246020628,0.45168,0.13174000000000002,0.47050000000000003,-1.97,-0.27,1.9884164554
2019-04-26 15:00:00,-0.7092,-0.055600000000000004,0.7113761312,0.7008,0.2044,0.73,-1.4100000000000001,-0.26,1.4337712509,-0.7092,-0.055600000000000004,0.7113761312,0.7008,0.2044,0.73,-1.4100000000000001,-0.26,1.4337712509
2019-04-26 15:30:00,-0.9582400000000001,-0.00282,0.9582441495,0.64176,0.18718,0.6685,-1.6,-0.19,1.6112417572000002,-0.9582400000000001,0.007180000000000001,0.9582668991000001,0.64176,0.18718,0.6685,-1.6,-0.18,1.6100931649999999
