Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-26 16:00:00,-0.5931200000000001,0.01034,0.5932101230000001,0.68688,0.20034000000000002,0.7155,-1.28,-0.19,1.2940247293,-0.5931200000000001,0.030340000000000002,0.5938954874,0.68688,0.20034000000000002,0.7155,-1.28,-0.17,1.2912397144
2019-04-26 16:30:00,-1.27344,-0.00892,1.2734712404000001,0.5865600000000001,0.17108,0.611,-1.8599999999999999,-0.18,1.8686893803,-1.27344,0.00108,1.273440458,0.5865600000000001,0.17108,0.611,-1.8599999999999999,-0.17,1.8677526602999999
2019-04-26 17:00:00,-1.2150400000000001,0.014780000000000001,1.2151298902,0.56496,0.16478,0.5885,-1.78,-0.15,1.7863090438,-1.2150400000000001,0.024780000000000003,1.2152926602,0.56496,0.16478,0.5885,-1.78,-0.14,1.7854971297
2019-04-26 17:30:00,-1.32912,-0.02766,1.3294077817,0.35088,0.10234000000000001,0.3655,-1.6800000000000002,-0.13,1.685022255,-1.32912,-0.02766,1.3294077817,0.35088,0.10234000000000001,0.3655,-1.6800000000000002,-0.13,1.685022255
2019-04-26 18:00:00,-1.23416,-0.00288,1.2341633603,0.43584000000000006,0.12712,0.454,-1.67,-0.13,1.6750522380000001,-1.23416,0.12712,1.2406894857,0.43584000000000006,0.12712,0.454,-1.67,0.0,1.67
2019-04-26 18:30:00,-1.28384,0.10388000000000001,1.2880357914,0.35616000000000003,0.10388000000000001,0.371,-1.6400000000000001,0.0,1.6400000000000001,-1.28384,0.10388000000000001,1.2880357914,0.35616000000000003,0.10388000000000001,0.371,-1.6400000000000001,0.0,1.6400000000000001
2019-04-26 19:00:00,-1.37464,-0.038020000000000005,1.3751656809,0.31536000000000003,0.09198,0.3285,-1.69,-0.13,1.6949926254,-1.37464,0.09198,1.3777138491,0.31536000000000003,0.09198,0.3285,-1.69,0.0,1.69
2019-04-26 19:30:00,-0.7904800000000001,0.15736,0.8059905707,0.53952,0.15736,0.562,-1.33,0.0,1.33,-0.7904800000000001,0.15736,0.8059905707,0.53952,0.15736,0.562,-1.33,0.0,1.33
2019-04-26 20:00:00,-1.33256,0.11592000000000001,1.3375924641,0.39744,0.11592000000000001,0.41400000000000003,-1.73,0.0,1.73,-1.33256,0.11592000000000001,1.3375924641,0.39744,0.11592000000000001,0.41400000000000003,-1.73,0.0,1.73
2019-04-26 20:30:00,-0.6404000000000001,0.0553,0.6427832061000001,0.6696000000000001,0.1953,0.6975,-1.31,-0.14,1.3174596768,-0.6404000000000001,0.0553,0.6427832061000001,0.6696000000000001,0.1953,0.6975,-1.31,-0.14,1.3174596768
2019-04-26 21:00:00,0.9409600000000001,0.28028000000000003,0.9818159705,1.44096,0.42028000000000004,1.501,-0.5,-0.14,0.5192301994,0.9409600000000001,0.28028000000000003,0.9818159705,1.44096,0.42028000000000004,1.501,-0.5,-0.14,0.5192301994
2019-04-26 21:30:00,-0.7913600000000001,0.17752,0.81102651,0.6086400000000001,0.17752,0.634,-1.4,0.0,1.4,-0.7913600000000001,0.17752,0.81102651,0.6086400000000001,0.17752,0.634,-1.4,0.0,1.4
2019-04-26 22:00:00,-1.5088,0.0616,1.5100569526,0.2112,0.0616,0.22,-1.72,0.0,1.72,-1.5088,0.0616,1.5100569526,0.2112,0.0616,0.22,-1.72,0.0,1.72
2019-04-26 22:30:00,-1.02912,0.55984,1.1715412071,0.41088,0.11984000000000002,0.428,-1.44,0.44,1.505722418,-1.02912,-0.35016,1.0870602559,0.41088,0.11984000000000002,0.428,-1.44,-0.47000000000000003,1.5147607072
2019-04-26 23:00:00,-0.7517600000000001,0.33032,0.8211299532,0.61824,0.18032,0.644,-1.37,0.15,1.3781872151,-0.7517600000000001,0.32032000000000005,0.8171584914000001,0.61824,0.18032,0.644,-1.37,0.14,1.3771347066000001
2019-04-26 23:30:00,-0.16928,0.20146000000000003,0.2631384617,0.6907200000000001,0.20146000000000003,0.7195,-0.86,0.0,0.86,-0.16928,0.20146000000000003,0.2631384617,0.6907200000000001,0.20146000000000003,0.7195,-0.86,0.0,0.86
2019-04-27 00:00:00,-0.29760000000000003,0.8257,0.8776937108,0.6024,0.1757,0.6275000000000001,-0.9,0.65,1.1101801656,-0.29760000000000003,-0.0543,0.3025132229,0.6024,0.1757,0.6275000000000001,-0.9,-0.23,0.9289241088
2019-04-27 00:30:00,-0.5412,0.8259000000000001,0.9874250604,0.5688,0.16590000000000002,0.5925,-1.11,0.66,1.291394595,-0.6312,-0.3541,0.7237404576,0.5688,0.16590000000000002,0.5925,-1.2,-0.52,1.3078226178999999
2019-04-27 01:00:00,0.08592000000000001,0.86006,0.8643410496,0.6859200000000001,0.20006000000000002,0.7145,-0.6000000000000001,0.66,0.8919641248,0.025920000000000002,-0.32994,0.3309565681,0.6859200000000001,0.20006000000000002,0.7145,-0.66,-0.53,0.8464632302
2019-04-27 01:30:00,-0.17512000000000003,0.17934000000000003,0.2506588319,0.6148800000000001,0.17934000000000003,0.6405000000000001,-0.79,0.0,0.79,-0.17512000000000003,0.17934000000000003,0.2506588319,0.6148800000000001,0.17934000000000003,0.6405000000000001,-0.79,0.0,0.79
2019-04-27 02:00:00,0.018160000000000003,0.19488000000000003,0.1957242959,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.65,0.0,0.65,0.018160000000000003,0.19488000000000003,0.1957242959,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.65,0.0,0.65
2019-04-27 02:30:00,0.08256000000000001,0.35658,0.3660129096,0.7425600000000001,0.21658000000000002,0.7735000000000001,-0.66,0.14,0.6746851117,0.08256000000000001,0.35658,0.3660129096,0.7425600000000001,0.21658000000000002,0.7735000000000001,-0.66,0.14,0.6746851117
2019-04-27 03:00:00,-0.10584,0.18788000000000002,0.2156409052,0.6441600000000001,0.18788000000000002,0.671,-0.75,0.0,0.75,-0.10584,0.18788000000000002,0.2156409052,0.6441600000000001,0.18788000000000002,0.671,-0.75,0.0,0.75
2019-04-27 03:30:00,0.15664,0.20902,0.2612000191,0.71664,0.20902,0.7465,-0.56,0.0,0.56,0.15664,0.34902000000000005,0.3825585576,0.71664,0.20902,0.7465,-0.56,0.14,0.5772347876
2019-04-27 04:00:00,0.25752,0.22386000000000003,0.34121818530000003,0.7675200000000001,0.22386000000000003,0.7995,-0.51,0.0,0.51,0.25752,0.36386,0.4457697275,0.7675200000000001,0.22386000000000003,0.7995,-0.51,0.14,0.5288667129
2019-04-27 04:30:00,0.8885600000000001,0.31458,0.9426024878,1.07856,0.31458,1.1235,-0.19,0.0,0.19,0.8885600000000001,0.45458000000000004,0.9980890992,1.07856,0.31458,1.1235,-0.19,0.14,0.2360084744
2019-04-27 05:00:00,0.23896,0.22428,0.3277245795,0.7689600000000001,0.22428,0.801,-0.53,0.0,0.53,0.23896,0.22428,0.3277245795,0.7689600000000001,0.22428,0.801,-0.53,0.0,0.53
2019-04-27 05:30:00,-0.38944,0.03808,0.3912973294,0.6105600000000001,0.17808000000000002,0.636,-1.0,-0.14,1.0097524449,-0.38944,0.048080000000000005,0.392396738,0.6105600000000001,0.17808000000000002,0.636,-1.0,-0.13,1.0084145973
2019-04-27 06:00:00,-0.6644,0.013300000000000001,0.6645331068,0.5256000000000001,0.15330000000000002,0.5475,-1.19,-0.14,1.1982069938,-0.6644,0.0233,0.6648084311,0.5256000000000001,0.15330000000000002,0.5475,-1.19,-0.13,1.1970797801
2019-04-27 06:30:00,0.1076,0.0868,0.1382461573,0.7776000000000001,0.2268,0.81,-0.67,-0.14,0.6844705983,0.1076,0.09680000000000001,0.1447342392,0.7776000000000001,0.2268,0.81,-0.67,-0.13,0.6824954212000001
2019-04-27 07:00:00,-0.27448,0.045360000000000004,0.2782028037,0.6355200000000001,0.18536000000000002,0.662,-0.91,-0.14,0.9207062507,-0.27448,0.055360000000000006,0.2800071428,0.6355200000000001,0.18536000000000002,0.662,-0.91,-0.13,0.9192388155000001
2019-04-27 07:30:00,-0.39184,0.037380000000000004,0.3936189147,0.60816,0.17738,0.6335000000000001,-1.0,-0.14,1.0097524449,-0.39184,0.047380000000000005,0.3946941221,0.60816,0.17738,0.6335000000000001,-1.0,-0.13,1.0084145973
2019-04-27 08:00:00,-0.5512,0.0134,0.5513628569,0.6288,0.1834,0.655,-1.18,-0.17,1.1921828719,-0.5512,0.0234,0.5516964745,0.6288,0.1834,0.655,-1.18,-0.16,1.1907980517
2019-04-27 08:30:00,-0.87824,-0.47032,0.9962461543000001,0.58176,0.16968000000000003,0.606,-1.46,-0.64,1.5941141741,-0.8082400000000001,0.39968000000000004,0.9016629082000001,0.58176,0.16968000000000003,0.606,-1.3900000000000001,0.23,1.4089002804000001
2019-04-27 09:00:00,-0.882,-0.581,1.0561652333,0.648,0.189,0.675,-1.53,-0.77,1.7128339091,-0.792,0.589,0.9870081053,0.648,0.189,0.675,-1.44,0.4,1.4945233354
2019-04-27 09:30:00,-0.862,-0.561,1.0284770294,0.648,0.189,0.675,-1.51,-0.75,1.6860011862,-0.772,0.609,0.9832929370000001,0.648,0.189,0.675,-1.42,0.42,1.4808105888
2019-04-27 10:00:00,-0.9316800000000001,-0.5692400000000001,1.091815827,0.68832,0.20076000000000002,0.717,-1.62,-0.77,1.7936833611,-0.8416800000000001,0.6207600000000001,1.0458337344,0.68832,0.20076000000000002,0.717,-1.53,0.42,1.5866001387000002
2019-04-27 10:30:00,-0.9570400000000001,-0.40122,1.0377393941,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.57,-0.58,1.6737084573,-0.9170400000000001,0.50878,1.0487227708,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.53,0.33,1.5651836953
2019-04-27 11:00:00,-0.6216,0.0412,0.6229638834,0.7584000000000001,0.2212,0.79,-1.38,-0.18,1.3916896206,-0.6216,0.0412,0.6229638834,0.7584000000000001,0.2212,0.79,-1.38,-0.18,1.3916896206
2019-04-27 11:30:00,-0.23416,0.08212000000000001,0.2481422979,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.03,-0.15,1.0408650249,-0.23416,0.08212000000000001,0.2481422979,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.03,-0.15,1.0408650249
2019-04-27 12:00:00,-0.23704000000000003,0.10128000000000001,0.25777044050000003,0.7929600000000001,0.23128,0.8260000000000001,-1.03,-0.13,1.0381714695,-0.23704000000000003,0.10128000000000001,0.25777044050000003,0.7929600000000001,0.23128,0.8260000000000001,-1.03,-0.13,1.0381714695
2019-04-27 12:30:00,-0.25696,0.06922,0.2661199917,0.6830400000000001,0.19922,0.7115,-0.9400000000000001,-0.13,0.9489467846,-0.26696000000000003,0.19922,0.3331009607,0.6830400000000001,0.19922,0.7115,-0.9500000000000001,0.0,0.9500000000000001
2019-04-27 13:00:00,-0.023760000000000003,0.11682000000000001,0.11921178630000001,0.8462400000000001,0.24682,0.8815000000000001,-0.87,-0.13,0.8796590248,-0.023760000000000003,0.10682000000000001,0.1094305716,0.8462400000000001,0.24682,0.8815000000000001,-0.87,-0.14,0.8811923740000001
2019-04-27 13:30:00,-0.14416,0.10212,0.17666522010000002,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.9400000000000001,-0.13,0.9489467846,-0.14416,0.23212000000000002,0.2732431152,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.9400000000000001,0.0,0.9400000000000001
2019-04-27 14:00:00,-0.5996800000000001,0.026760000000000003,0.6002767695,0.64032,0.18676,0.667,-1.24,-0.16,1.2502799686000001,-0.5996800000000001,0.026760000000000003,0.6002767695,0.64032,0.18676,0.667,-1.24,-0.16,1.2502799686000001
2019-04-27 14:30:00,-0.30528000000000005,0.22596000000000002,0.3798075829,0.7747200000000001,0.22596000000000002,0.807,-1.08,0.0,1.08,-0.30528000000000005,0.22596000000000002,0.3798075829,0.7747200000000001,0.22596000000000002,0.807,-1.08,0.0,1.08
2019-04-27 15:00:00,-0.16432000000000002,0.09624,0.1904289894,0.77568,0.22624000000000002,0.808,-0.9400000000000001,-0.13,0.9489467846,-0.16432000000000002,0.09624,0.1904289894,0.77568,0.22624000000000002,0.808,-0.9400000000000001,-0.13,0.9489467846
2019-04-27 15:30:00,0.32568,0.14874,0.3580377773,0.9556800000000001,0.27874000000000004,0.9955,-0.63,-0.13,0.6432728814,0.32568,0.14874,0.3580377773,0.9556800000000001,0.27874000000000004,0.9955,-0.63,-0.13,0.6432728814
2019-04-27 16:00:00,0.057120000000000004,0.24416000000000002,0.25075246760000003,0.8371200000000001,0.24416000000000002,0.872,-0.78,0.0,0.78,0.057120000000000004,0.24416000000000002,0.25075246760000003,0.8371200000000001,0.24416000000000002,0.872,-0.78,0.0,0.78
2019-04-27 16:30:00,-0.014560000000000002,0.25242000000000003,0.25283957360000003,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.88,0.0,0.88,-0.014560000000000002,0.25242000000000003,0.25283957360000003,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.88,0.0,0.88
2019-04-27 17:00:00,-0.5284800000000001,0.21336000000000002,0.5699242055,0.7315200000000001,0.21336000000000002,0.762,-1.26,0.0,1.26,-0.5384800000000001,0.21336000000000002,0.579209116,0.7315200000000001,0.21336000000000002,0.762,-1.27,0.0,1.27
2019-04-27 17:30:00,-0.46368000000000004,0.21476,0.511,0.7363200000000001,0.21476,0.767,-1.2,0.0,1.2,-0.46368000000000004,0.21476,0.511,0.7363200000000001,0.21476,0.767,-1.2,0.0,1.2
2019-04-27 18:00:00,-0.2864,0.2373,0.3719358144,0.8136,0.2373,0.8475,-1.1,0.0,1.1,-0.2864,0.2373,0.3719358144,0.8136,0.2373,0.8475,-1.1,0.0,1.1
2019-04-27 18:30:00,-0.31936000000000003,0.23352,0.3956291193,0.80064,0.23352,0.834,-1.12,0.0,1.12,-0.31936000000000003,0.23352,0.3956291193,0.80064,0.23352,0.834,-1.12,0.0,1.12
2019-04-27 19:00:00,-0.24536000000000002,0.24052,0.34358608820000003,0.82464,0.24052,0.859,-1.07,0.0,1.07,-0.24536000000000002,0.24052,0.34358608820000003,0.82464,0.24052,0.859,-1.07,0.0,1.07
2019-04-27 19:30:00,-0.42536,0.22302000000000002,0.4802801786,0.7646400000000001,0.22302000000000002,0.7965,-1.19,0.0,1.19,-0.42536,0.22302000000000002,0.4802801786,0.7646400000000001,0.22302000000000002,0.7965,-1.19,0.0,1.19
2019-04-27 20:00:00,-0.42728000000000005,0.22246000000000002,0.4817225861,0.7627200000000001,0.22246000000000002,0.7945,-1.19,0.0,1.19,-0.42728000000000005,0.22246000000000002,0.4817225861,0.7627200000000001,0.22246000000000002,0.7945,-1.19,0.0,1.19
2019-04-27 20:30:00,-0.5072,0.22540000000000002,0.5550288281,0.7728,0.22540000000000002,0.805,-1.28,0.0,1.28,-0.5072,0.22540000000000002,0.5550288281,0.7728,0.22540000000000002,0.805,-1.28,0.0,1.28
2019-04-27 21:00:00,-0.47464000000000006,0.23198000000000002,0.5282971228000001,0.7953600000000001,0.23198000000000002,0.8285,-1.27,0.0,1.27,-0.47464000000000006,0.23198000000000002,0.5282971228000001,0.7953600000000001,0.23198000000000002,0.8285,-1.27,0.0,1.27
2019-04-27 21:30:00,-0.6922400000000001,0.19768000000000002,0.7199122169000001,0.67776,0.19768000000000002,0.706,-1.37,0.0,1.37,-0.6922400000000001,0.19768000000000002,0.7199122169000001,0.67776,0.19768000000000002,0.706,-1.37,0.0,1.37
2019-04-27 22:00:00,-0.53864,0.34748,0.6409956318000001,0.7113600000000001,0.20748000000000003,0.741,-1.25,0.14,1.2578155668,-0.53864,0.34748,0.6409956318000001,0.7113600000000001,0.20748000000000003,0.741,-1.25,0.14,1.2578155668
2019-04-27 22:30:00,-0.256,0.217,0.3355964839,0.744,0.217,0.775,-1.0,0.0,1.0,-0.256,0.217,0.3355964839,0.744,0.217,0.775,-1.0,0.0,1.0
2019-04-27 23:00:00,-0.27824000000000004,0.20468000000000003,0.3454148231,0.70176,0.20468000000000003,0.731,-0.98,0.0,0.98,-0.27824000000000004,0.20468000000000003,0.3454148231,0.70176,0.20468000000000003,0.731,-0.98,0.0,0.98
2019-04-27 23:30:00,-0.61936,0.14602,0.6363400427,0.5006400000000001,0.14602,0.5215000000000001,-1.12,0.0,1.12,-0.61936,0.14602,0.6363400427,0.5006400000000001,0.14602,0.5215000000000001,-1.12,0.0,1.12
2019-04-28 00:00:00,-0.9748800000000001,0.24066,1.0041455323,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.32,0.14,1.3274034805000001,-0.9748800000000001,0.25066,1.0065890174,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.32,0.15,1.3284953895
2019-04-28 00:30:00,-0.78856,0.10542000000000001,0.7955754207,0.36144000000000004,0.10542000000000001,0.3765,-1.15,0.0,1.15,-0.78856,0.10542000000000001,0.7955754207,0.36144000000000004,0.10542000000000001,0.3765,-1.15,0.0,1.15
2019-04-28 01:00:00,-0.74848,-0.35164,0.8269661420000001,0.37152,0.10836000000000001,0.387,-1.12,-0.46,1.2107848694,-0.6784800000000001,0.73836,1.0027515146,0.37152,0.10836000000000001,0.387,-1.05,0.63,1.2244998979
2019-04-28 01:30:00,-1.012,-0.3635,1.0753028643,0.228,0.0665,0.23750000000000002,-1.24,-0.43,1.3124404748,-0.932,0.6965,1.163501719,0.228,0.0665,0.23750000000000002,-1.16,0.63,1.3200378782
2019-04-28 02:00:00,-0.6900000000000001,-0.305,0.7544037381,0.36,0.105,0.375,-1.05,-0.41000000000000003,1.1272089425,-0.61,0.775,0.9862682191000001,0.36,0.105,0.375,-0.97,0.67,1.1788977903
2019-04-28 02:30:00,-0.8778400000000001,-0.33062,0.9380365931,0.27216,0.07938,0.28350000000000003,-1.15,-0.41000000000000003,1.2209013064,-0.7978400000000001,0.74938,1.094586246,0.27216,0.07938,0.28350000000000003,-1.07,0.67,1.2624579201000001
2019-04-28 03:00:00,-0.8884000000000001,-0.31620000000000004,0.9429936373000001,0.3216,0.09380000000000001,0.335,-1.21,-0.41000000000000003,1.2775758295,-0.7984,0.7638,1.1049131188,0.3216,0.09380000000000001,0.335,-1.12,0.67,1.3051053597
2019-04-28 03:30:00,-0.8948800000000001,-0.33434,0.9552975714,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.12,-0.4,1.1892854998,-0.81488,0.7556600000000001,1.1113286868,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.04,0.6900000000000001,1.2480785232
2019-04-28 04:00:00,-0.73784,-0.07062,0.7412118793,0.27216,0.07938,0.28350000000000003,-1.01,-0.15,1.0210778619,-0.69784,0.47938000000000003,0.8466320629,0.27216,0.07938,0.28350000000000003,-0.97,0.4,1.0492378186
2019-04-28 04:30:00,-0.54984,0.23338000000000003,0.5973192195,0.32016,0.09338,0.3335,-0.87,0.14,0.8811923740000001,-0.55984,0.23338000000000003,0.6065369321,0.32016,0.09338,0.3335,-0.88,0.14,0.8910667764
2019-04-28 05:00:00,-0.45664000000000005,0.24598000000000003,0.5186774046,0.36336,0.10598,0.3785,-0.8200000000000001,0.14,0.8318653737,-0.45664000000000005,0.24598000000000003,0.5186774046,0.36336,0.10598,0.3785,-0.8200000000000001,0.14,0.8318653737
2019-04-28 05:30:00,-0.7113600000000001,0.23002000000000003,0.7476244044,0.30864,0.09002,0.3215,-1.02,0.14,1.0295630141,-0.7113600000000001,0.23002000000000003,0.7476244044,0.30864,0.09002,0.3215,-1.02,0.14,1.0295630141
2019-04-28 06:00:00,-0.6848000000000001,0.2086,0.7158666077,0.23520000000000002,0.06860000000000001,0.245,-0.92,0.14,0.9305912099,-0.6848000000000001,0.2086,0.7158666077,0.23520000000000002,0.06860000000000001,0.245,-0.92,0.14,0.9305912099
2019-04-28 06:30:00,-0.37976000000000004,0.25382000000000005,0.4567737405,0.39024000000000003,0.11382,0.40650000000000003,-0.77,0.14,0.7826237921,-0.37976000000000004,0.25382000000000005,0.4567737405,0.39024000000000003,0.11382,0.40650000000000003,-0.77,0.14,0.7826237921
2019-04-28 07:00:00,-0.24104000000000003,0.27678,0.36702513540000004,0.46896000000000004,0.13678,0.48850000000000005,-0.71,0.14,0.7236711961000001,-0.24104000000000003,0.27678,0.36702513540000004,0.46896000000000004,0.13678,0.48850000000000005,-0.71,0.14,0.7236711961000001
2019-04-28 07:30:00,0.09944000000000001,0.32942000000000005,0.3441015112,0.64944,0.18942,0.6765,-0.55,0.14,0.5675385449,0.09944000000000001,0.32942000000000005,0.3441015112,0.64944,0.18942,0.6765,-0.55,0.14,0.5675385449
2019-04-28 08:00:00,0.518,0.399,0.6538539592,0.888,0.259,0.925,-0.37,0.14,0.3956008089,0.518,0.399,0.6538539592,0.888,0.259,0.925,-0.37,0.14,0.3956008089
2019-04-28 08:30:00,-0.19168000000000002,0.35076,0.39971715,0.68832,0.20076000000000002,0.717,-0.88,0.15,0.8926925563,-0.20168000000000003,0.34076,0.3959699484,0.68832,0.20076000000000002,0.717,-0.89,0.14,0.9009439494
2019-04-28 09:00:00,-0.4068,0.1526,0.4344801491,0.5232,0.1526,0.545,-0.93,0.0,0.93,-0.4068,0.1526,0.4344801491,0.5232,0.1526,0.545,-0.93,0.0,0.93
2019-04-28 09:30:00,-0.7777600000000001,0.11732000000000001,0.7865587073,0.40224000000000004,0.11732000000000001,0.419,-1.18,0.0,1.18,-0.7777600000000001,0.11732000000000001,0.7865587073,0.40224000000000004,0.11732000000000001,0.419,-1.18,0.0,1.18
2019-04-28 10:00:00,-0.8488800000000001,0.11116000000000001,0.8561272102,0.38112,0.11116000000000001,0.397,-1.23,0.0,1.23,-0.8588800000000001,0.11116000000000001,0.8660435324,0.38112,0.11116000000000001,0.397,-1.24,0.0,1.24
2019-04-28 10:30:00,-1.15896,0.09072000000000001,1.1625052258,0.31104000000000004,0.09072000000000001,0.324,-1.47,0.0,1.47,-1.15896,0.09072000000000001,1.1625052258,0.31104000000000004,0.09072000000000001,0.324,-1.47,0.0,1.47
2019-04-28 11:00:00,-1.39856,0.07042000000000001,1.4003317643,0.24144000000000002,0.07042000000000001,0.2515,-1.6400000000000001,0.0,1.6400000000000001,-1.40856,0.07042000000000001,1.4103192015000001,0.24144000000000002,0.07042000000000001,0.2515,-1.65,0.0,1.65
2019-04-28 11:30:00,-1.21376,0.08932000000000001,1.2170420699,0.30624,0.08932000000000001,0.319,-1.52,0.0,1.52,-1.21376,0.08932000000000001,1.2170420699,0.30624,0.08932000000000001,0.319,-1.52,0.0,1.52
2019-04-28 12:00:00,-1.25664,0.08848,1.2597510865000001,0.30336,0.08848,0.316,-1.56,0.0,1.56,-1.25664,0.08848,1.2597510865000001,0.30336,0.08848,0.316,-1.56,0.0,1.56
2019-04-28 12:30:00,-1.29848,0.09086000000000001,1.3016550426,0.31152,0.09086000000000001,0.3245,-1.6099999999999999,0.0,1.6099999999999999,-1.29848,0.09086000000000001,1.3016550426,0.31152,0.09086000000000001,0.3245,-1.6099999999999999,0.0,1.6099999999999999
2019-04-28 13:00:00,-1.6288,0.0791,1.6307195498,0.2712,0.0791,0.28250000000000003,-1.9,0.0,1.9,-1.6288,0.0791,1.6307195498,0.2712,0.0791,0.28250000000000003,-1.9,0.0,1.9
2019-04-28 13:30:00,-0.8948,0.1211,0.9029575018,0.4152,0.1211,0.4325,-1.31,0.0,1.31,-0.8948,0.1211,0.9029575018,0.4152,0.1211,0.4325,-1.31,0.0,1.31
2019-04-28 14:00:00,-1.3948800000000001,0.06566000000000001,1.3964245236,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.62,0.0,1.62,-1.3948800000000001,0.06566000000000001,1.3964245236,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.62,0.0,1.62
2019-04-28 14:30:00,-1.1271200000000001,0.08834,1.1305766007,0.30288000000000004,0.08834,0.3155,-1.43,0.0,1.43,-1.1271200000000001,0.08834,1.1305766007,0.30288000000000004,0.08834,0.3155,-1.43,0.0,1.43
2019-04-28 15:00:00,-1.40368,0.057260000000000005,1.4048474116,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.6,0.0,1.6,-1.40368,0.057260000000000005,1.4048474116,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.6,0.0,1.6
2019-04-28 15:30:00,-1.21496,0.08022,1.2176054574,0.27504,0.08022,0.28650000000000003,-1.49,0.0,1.49,-1.21496,0.08022,1.2176054574,0.27504,0.08022,0.28650000000000003,-1.49,0.0,1.49
2019-04-28 16:00:00,-0.96672,0.10304,0.9721958650000001,0.35328000000000004,0.10304,0.368,-1.32,0.0,1.32,-0.96672,0.10304,0.9721958650000001,0.35328000000000004,0.10304,0.368,-1.32,0.0,1.32
2019-04-28 16:30:00,-0.9328000000000001,0.1071,0.9389282454000001,0.3672,0.1071,0.3825,-1.3,0.0,1.3,-0.9428000000000001,0.1071,0.9488636625,0.3672,0.1071,0.3825,-1.31,0.0,1.31
2019-04-28 17:00:00,-1.34408,0.07756,1.3463159362,0.26592000000000005,0.07756,0.277,-1.6099999999999999,0.0,1.6099999999999999,-1.34408,0.07756,1.3463159362,0.26592000000000005,0.07756,0.277,-1.6099999999999999,0.0,1.6099999999999999
2019-04-28 17:30:00,-1.19592,0.07994000000000001,1.1985887744000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.47,0.0,1.47,-1.19592,0.07994000000000001,1.1985887744000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.47,0.0,1.47
2019-04-28 18:00:00,-1.62832,0.04424,1.6289208698,0.15168,0.04424,0.158,-1.78,0.0,1.78,-1.63832,0.04424,1.6389172035000001,0.15168,0.04424,0.158,-1.79,0.0,1.79
2019-04-28 18:30:00,-1.6164,0.0448,1.6170207172,0.15360000000000001,0.0448,0.16,-1.77,0.0,1.77,-1.6264,0.0448,1.6270169022,0.15360000000000001,0.0448,0.16,-1.78,0.0,1.78
2019-04-28 19:00:00,-1.33264,-0.052020000000000004,1.3336549216,0.26736000000000004,0.07798000000000001,0.2785,-1.6,-0.13,1.6052725625000002,-1.33264,0.07798000000000001,1.3349195669,0.26736000000000004,0.07798000000000001,0.2785,-1.6,0.0,1.6
2019-04-28 19:30:00,-1.408,0.231,1.4268233948,0.312,0.091,0.325,-1.72,0.14,1.7256882685,-1.408,0.091,1.4109376315,0.312,0.091,0.325,-1.72,0.0,1.72
2019-04-28 20:00:00,-2.14856,0.00042,2.1485600411,0.00144,0.00042,0.0015,-2.15,0.0,2.15,-2.14856,0.00042,2.1485600411,0.00144,0.00042,0.0015,-2.15,0.0,2.15
2019-04-28 20:30:00,-2.23856,0.00042,2.2385600394,0.00144,0.00042,0.0015,-2.24,0.0,2.24,-2.23856,0.00042,2.2385600394,0.00144,0.00042,0.0015,-2.24,0.0,2.24
2019-04-28 21:00:00,-2.05496,0.010220000000000002,2.0549854136,0.03504,0.010220000000000002,0.036500000000000005,-2.09,0.0,2.09,-2.05496,0.010220000000000002,2.0549854136,0.03504,0.010220000000000002,0.036500000000000005,-2.09,0.0,2.09
2019-04-28 21:30:00,-2.38272,0.14504,2.3871303274,0.01728,0.00504,0.018000000000000002,-2.4,0.14,2.4040798656,-2.38272,0.15504,2.3877587818,0.01728,0.00504,0.018000000000000002,-2.4,0.15,2.4046829313
2019-04-28 22:00:00,-1.99784,0.009380000000000001,1.9978620197999999,0.03216,0.009380000000000001,0.0335,-2.03,0.0,2.03,-1.99784,0.009380000000000001,1.9978620197999999,0.03216,0.009380000000000001,0.0335,-2.03,0.0,2.03
2019-04-28 22:30:00,-1.6164,0.1148,1.6204715363000002,0.15360000000000001,0.0448,0.16,-1.77,0.07,1.77138364,-1.6164,0.1048,1.6197938139999999,0.15360000000000001,0.0448,0.16,-1.77,0.06,1.7710166572000001
2019-04-28 23:00:00,0.10224000000000001,0.6273200000000001,0.6355968848,0.88224,0.25732000000000005,0.919,-0.78,0.37,0.8633075929,0.10224000000000001,0.28732,0.304968523,0.88224,0.25732000000000005,0.919,-0.78,0.03,0.7805767099
2019-04-28 23:30:00,-0.66376,0.28182,0.7211101511,0.48624000000000006,0.14182,0.5065000000000001,-1.15,0.14,1.158490397,-0.66376,0.28182,0.7211101511,0.48624000000000006,0.14182,0.5065000000000001,-1.15,0.14,1.158490397
2019-04-29 00:00:00,-1.45456,0.14742000000000002,1.4620114398,0.02544,0.00742,0.026500000000000003,-1.48,0.14,1.4866068747,-1.45456,0.14742000000000002,1.4620114398,0.02544,0.00742,0.026500000000000003,-1.48,0.14,1.4866068747
2019-04-29 00:30:00,-1.24336,0.024020000000000003,1.243591995,0.11664000000000001,0.03402,0.12150000000000001,-1.3599999999999999,-0.01,1.3600367642,-1.24336,0.14402,1.2516732201,0.11664000000000001,0.03402,0.12150000000000001,-1.3599999999999999,0.11,1.3644412776000001
2019-04-29 01:00:00,-1.5899999999999999,0.14,1.5961516219,0.0,0.0,0.0,-1.5899999999999999,0.14,1.5961516219,-1.5899999999999999,0.14,1.5961516219,0.0,0.0,0.0,-1.5899999999999999,0.14,1.5961516219
2019-04-29 01:30:00,-1.47,0.14,1.4766516177,0.0,0.0,0.0,-1.47,0.14,1.4766516177,-1.47,0.14,1.4766516177,0.0,0.0,0.0,-1.47,0.14,1.4766516177
2019-04-29 02:00:00,-1.23696,0.16422,1.2478133875,0.08304,0.024220000000000002,0.08650000000000001,-1.32,0.14,1.3274034805000001,-1.23696,0.16422,1.2478133875,0.08304,0.024220000000000002,0.08650000000000001,-1.32,0.14,1.3274034805000001
2019-04-29 02:30:00,-1.3344,0.15330000000000002,1.3431769243,0.0456,0.013300000000000001,0.0475,-1.38,0.14,1.3870832708,-1.3344,0.15330000000000002,1.3431769243,0.0456,0.013300000000000001,0.0475,-1.38,0.14,1.3870832708
2019-04-29 03:00:00,-1.42792,0.14644000000000001,1.4354094189,0.022080000000000002,0.00644,0.023,-1.45,0.14,1.4567429423,-1.43792,0.14644000000000001,1.4453576028000001,0.022080000000000002,0.00644,0.023,-1.46,0.14,1.4666969694
2019-04-29 03:30:00,-1.33832,0.14924,1.3466153868,0.03168,0.00924,0.033,-1.37,0.14,1.3771347066000001,-1.33832,0.14924,1.3466153868,0.03168,0.00924,0.033,-1.37,0.14,1.3771347066000001
2019-04-29 04:00:00,-1.3407200000000001,0.14854,1.348923367,0.029280000000000004,0.00854,0.030500000000000003,-1.37,0.14,1.3771347066000001,-1.3407200000000001,0.14854,1.348923367,0.029280000000000004,0.00854,0.030500000000000003,-1.37,0.14,1.3771347066000001
2019-04-29 04:30:00,-0.7252000000000001,0.22890000000000002,0.7604671262,0.3048,0.0889,0.3175,-1.03,0.14,1.0394710193,-0.7252000000000001,0.22890000000000002,0.7604671262,0.3048,0.0889,0.3175,-1.03,0.14,1.0394710193
2019-04-29 05:00:00,-1.25448,0.14786000000000002,1.2631637463,0.09552000000000001,0.027860000000000003,0.0995,-1.35,0.12,1.3553228398,-1.25448,0.16786,1.2656607168,0.09552000000000001,0.027860000000000003,0.0995,-1.35,0.14,1.3572398462
2019-04-29 05:30:00,-1.1826400000000001,0.042980000000000004,1.1834207409,0.14736000000000002,0.042980000000000004,0.1535,-1.33,0.0,1.33,-1.1826400000000001,0.18298,1.1967117656,0.14736000000000002,0.042980000000000004,0.1535,-1.33,0.14,1.3373481221999999
2019-04-29 06:00:00,-1.5192800000000002,-0.24354,1.5386758756,0.09072000000000001,0.02646,0.0945,-1.6099999999999999,-0.27,1.6324827717,-1.5192800000000002,-0.24354,1.5386758756,0.09072000000000001,0.02646,0.0945,-1.6099999999999999,-0.27,1.6324827717
2019-04-29 06:30:00,-2.03184,-0.13762000000000002,2.036495286,0.00816,0.00238,0.0085,-2.04,-0.14,2.0447982786,-2.03184,-0.13762000000000002,2.036495286,0.00816,0.00238,0.0085,-2.04,-0.14,2.0447982786
2019-04-29 07:00:00,-2.27848,-0.14664000000000002,2.2831939033,0.01152,0.00336,0.012,-2.29,-0.15,2.2949074055,-2.27848,-0.14664000000000002,2.2831939033,0.01152,0.00336,0.012,-2.29,-0.15,2.2949074055
2019-04-29 07:30:00,-2.41328,-0.27804,2.4292440388,0.00672,0.0019600000000000004,0.007,-2.42,-0.28,2.4361444949,-2.40328,-0.10804000000000001,2.4057072557,0.00672,0.0019600000000000004,0.007,-2.41,-0.11,2.4125090673000003
2019-04-29 08:00:00,-2.7813600000000003,-0.24748000000000003,2.7923484381,0.00864,0.00252,0.009000000000000001,-2.79,-0.25,2.8011783235000003,-2.79136,-0.23748000000000002,2.8014438063,0.00864,0.00252,0.009000000000000001,-2.8,-0.24,2.8102668912
2019-04-29 08:30:00,-2.6960800000000003,-0.31594,2.7145285871000002,0.013920000000000002,0.00406,0.0145,-2.71,-0.32,2.7288275871,-2.70608,-0.30594000000000005,2.7233193441,0.013920000000000002,0.00406,0.0145,-2.7199999999999998,-0.31,2.7376084453000002
2019-04-29 09:00:00,-2.34672,-0.33696000000000004,2.3707882234,0.11328,0.03304,0.11800000000000001,-2.46,-0.37,2.4876695922,-2.34672,-0.33696000000000004,2.3707882234,0.11328,0.03304,0.11800000000000001,-2.46,-0.37,2.4876695922
2019-04-29 09:30:00,-2.2107200000000002,-0.71896,2.3246906031,0.20928000000000002,0.061040000000000004,0.218,-2.42,-0.78,2.5425970975,-2.14072,0.07104,2.1418984103,0.20928000000000002,0.061040000000000004,0.218,-2.35,0.01,2.3500212765
2019-04-29 10:00:00,-2.51,-0.9525,2.6846519793,0.06,0.0175,0.0625,-2.5700000000000003,-0.97,2.7469619582,-2.4,0.23750000000000002,2.4117226727,0.06,0.0175,0.0625,-2.46,0.22,2.469817807
2019-04-29 10:30:00,-2.16904,-0.8872200000000001,2.3434790057,0.18096,0.05278000000000001,0.1885,-2.35,-0.9400000000000001,2.5310274594,-2.06904,0.29278000000000004,2.0896522797,0.18096,0.05278000000000001,0.1885,-2.25,0.24,2.2627637968
2019-04-29 11:00:00,-2.4712,-0.9441,2.6454024741,0.0888,0.025900000000000003,0.0925,-2.56,-0.97,2.7376084453000002,-2.3712,0.22590000000000002,2.3819362397,0.0888,0.025900000000000003,0.0925,-2.46,0.2,2.4681166909
2019-04-29 11:30:00,-2.41792,-0.9360600000000001,2.5927871972,0.08208,0.023940000000000003,0.0855,-2.5,-0.96,2.6779843166,-2.31792,0.24394000000000002,2.3307208863,0.08208,0.023940000000000003,0.0855,-2.4,0.22,2.4100622399000002
2019-04-29 12:00:00,-2.1832,-0.9426,2.3779943230000002,0.1968,0.0574,0.20500000000000002,-2.38,-1.0,2.5815499219999998,-2.0832,0.22740000000000002,2.0955746229,0.1968,0.0574,0.20500000000000002,-2.2800000000000002,0.17,2.2863289352000002
2019-04-29 12:30:00,-1.81272,-0.33246000000000003,1.8429550863,0.19728,0.05754000000000001,0.20550000000000002,-2.01,-0.39,2.0474862637,-1.80272,-0.29246,1.8262892022,0.19728,0.05754000000000001,0.20550000000000002,-2.0,-0.35000000000000003,2.0303940504
2019-04-29 13:00:00,-1.82136,-0.31498000000000004,1.8483951553,0.18864,0.055020000000000006,0.1965,-2.01,-0.37,2.0437710244,-1.81136,-0.31498000000000004,1.8385422078,0.18864,0.055020000000000006,0.1965,-2.0,-0.37,2.0339370688
2019-04-29 13:30:00,-2.3596,-0.33530000000000004,2.3833040616,0.0504,0.014700000000000001,0.052500000000000005,-2.41,-0.35000000000000003,2.4352823245,-2.3596,-0.32530000000000003,2.3819177673,0.0504,0.014700000000000001,0.052500000000000005,-2.41,-0.34,2.4338652387
2019-04-29 14:00:00,-1.85248,-0.25114000000000003,1.869425968,0.16752,0.04886,0.17450000000000002,-2.02,-0.30000000000000004,2.0421557237,-1.85248,-0.24114000000000002,1.8681088432,0.16752,0.04886,0.17450000000000002,-2.02,-0.29,2.0407106605
2019-04-29 14:30:00,-2.00536,-0.21198000000000003,2.0165327297,0.16464,0.04802000000000001,0.1715,-2.17,-0.26,2.185520533,-2.01536,-0.20198000000000002,2.025455961,0.16464,0.04802000000000001,0.1715,-2.18,-0.25,2.1942880394
2019-04-29 15:00:00,-1.40656,-0.10358,1.4103686929,0.43344000000000005,0.12642,0.4515,-1.8399999999999999,-0.23,1.8543192821,-1.40656,-0.10358,1.4103686929,0.43344000000000005,0.12642,0.4515,-1.8399999999999999,-0.23,1.8543192821
2019-04-29 15:30:00,-1.7919200000000002,-0.13056,1.7966700309,0.23808,0.06944,0.248,-2.03,-0.2,2.0398284242,-1.7919200000000002,-0.13056,1.7966700309,0.23808,0.06944,0.248,-2.03,-0.2,2.0398284242
2019-04-29 16:00:00,-2.26928,-0.15104,2.2743009475,0.030720000000000004,0.008960000000000001,0.032,-2.3,-0.16,2.3055585007,-2.26928,-0.15104,2.2743009475,0.030720000000000004,0.008960000000000001,0.032,-2.3,-0.16,2.3055585007
2019-04-29 16:30:00,-1.8392,-0.42310000000000003,1.8872387899,0.1608,0.046900000000000004,0.1675,-2.0,-0.47000000000000003,2.0544829033,-1.7992,0.3069,1.8251871822,0.1608,0.046900000000000004,0.1675,-1.96,0.26,1.9771696943000001
2019-04-29 17:00:00,-1.65904,-0.07722000000000001,1.6608361298,0.18096,0.05278000000000001,0.1885,-1.8399999999999999,-0.13,1.8445866746,-1.65904,-0.07722000000000001,1.6608361298,0.18096,0.05278000000000001,0.1885,-1.8399999999999999,-0.13,1.8445866746
2019-04-29 17:30:00,-1.89616,-0.09388,1.8984826046,0.12384,0.036120000000000006,0.129,-2.02,-0.13,2.0241788459,-1.89616,-0.09388,1.8984826046,0.12384,0.036120000000000006,0.129,-2.02,-0.13,2.0241788459
2019-04-29 18:00:00,-1.98584,-0.09962000000000001,1.9883371570000001,0.10416,0.03038,0.1085,-2.09,-0.13,2.0940391591,-1.98584,-0.09962000000000001,1.9883371570000001,0.10416,0.03038,0.1085,-2.09,-0.13,2.0940391591
2019-04-29 18:30:00,-2.0476,-0.09430000000000001,2.049770292,0.12240000000000001,0.0357,0.1275,-2.17,-0.13,2.1738905216,-2.0476,-0.09430000000000001,2.049770292,0.12240000000000001,0.0357,0.1275,-2.17,-0.13,2.1738905216
2019-04-29 19:00:00,-2.02512,0.021840000000000002,2.0252377638,0.07488,0.021840000000000002,0.078,-2.1,0.0,2.1,-2.02512,0.021840000000000002,2.0252377638,0.07488,0.021840000000000002,0.078,-2.1,0.0,2.1
2019-04-29 19:30:00,-1.3136,-0.1173,1.3188268461,0.3864,0.11270000000000001,0.4025,-1.7000000000000002,-0.23,1.7154882687000002,-1.3235999999999999,-0.1073,1.3279421109,0.3864,0.11270000000000001,0.4025,-1.71,-0.22,1.724093965
2019-04-29 20:00:00,-1.27968,-0.013240000000000002,1.2797484909,0.40032,0.11676,0.417,-1.6800000000000002,-0.13,1.685022255,-1.2896800000000002,-0.013240000000000002,1.2897479599000001,0.40032,0.11676,0.417,-1.69,-0.13,1.6949926254
2019-04-29 20:30:00,-1.61288,-0.043340000000000004,1.6134621935,0.29712000000000005,0.08666,0.3095,-1.9100000000000001,-0.13,1.9144189719,-1.61288,-0.043340000000000004,1.6134621935,0.29712000000000005,0.08666,0.3095,-1.9100000000000001,-0.13,1.9144189719
2019-04-29 21:00:00,-2.08768,0.015260000000000001,2.0877357711,0.052320000000000005,0.015260000000000001,0.0545,-2.14,0.0,2.14,-2.08768,0.015260000000000001,2.0877357711,0.052320000000000005,0.015260000000000001,0.0545,-2.14,0.0,2.14
2019-04-29 21:30:00,-2.20704,-0.46872,2.2562632825,0.07296000000000001,0.02128,0.076,-2.2800000000000002,-0.49,2.3320591759,-2.20704,0.5312800000000001,2.2700845799,0.07296000000000001,0.02128,0.076,-2.2800000000000002,0.51,2.3363432967
2019-04-29 22:00:00,-2.0196,0.014700000000000001,2.0196534975,0.0504,0.014700000000000001,0.052500000000000005,-2.07,0.0,2.07,-2.0196,0.1547,2.0255162922,0.0504,0.014700000000000001,0.052500000000000005,-2.07,0.14,2.074728898
2019-04-29 22:30:00,-1.9163999999999999,0.0098,1.9164250572000001,0.033600000000000005,0.0098,0.035,-1.9500000000000002,0.0,1.9500000000000002,-1.9163999999999999,0.0098,1.9164250572000001,0.033600000000000005,0.0098,0.035,-1.9500000000000002,0.0,1.9500000000000002
2019-04-29 23:00:00,-1.478,0.0385,1.4785013527,0.132,0.0385,0.1375,-1.6099999999999999,0.0,1.6099999999999999,-1.478,0.0385,1.4785013527,0.132,0.0385,0.1375,-1.6099999999999999,0.0,1.6099999999999999
2019-04-29 23:30:00,-1.57336,0.01652,1.5734467261,0.05664,0.01652,0.059000000000000004,-1.63,0.0,1.63,-1.57336,0.01652,1.5734467261,0.05664,0.01652,0.059000000000000004,-1.63,0.0,1.63
2019-04-30 00:00:00,-1.66616,0.0011200000000000001,1.6661603764000001,0.0038400000000000005,0.0011200000000000001,0.004,-1.67,0.0,1.67,-1.66616,0.0011200000000000001,1.6661603764000001,0.0038400000000000005,0.0011200000000000001,0.004,-1.67,0.0,1.67
2019-04-30 00:30:00,-1.568,0.1535,1.575495557,0.012,0.0035,0.0125,-1.58,0.15,1.5871042814,-1.568,0.17350000000000002,1.577569729,0.012,0.0035,0.0125,-1.58,0.17,1.5891192529
2019-04-30 01:00:00,-1.72376,0.14182,1.7295841841000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.73,0.14,1.7356554958000001,-1.7337600000000002,0.14182,1.7395507035,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.74,0.14,1.7456230979
2019-04-30 01:30:00,-1.5161600000000002,0.14112000000000002,1.5227133676,0.0038400000000000005,0.0011200000000000001,0.004,-1.52,0.14,1.5264337522,-1.52616,0.14112000000000002,1.5326706103999999,0.0038400000000000005,0.0011200000000000001,0.004,-1.53,0.14,1.5363918771
2019-04-30 02:00:00,-1.436,0.147,1.4435044163000001,0.024,0.007,0.025,-1.46,0.14,1.4666969694,-1.436,0.147,1.4435044163000001,0.024,0.007,0.025,-1.46,0.14,1.4666969694
2019-04-30 02:30:00,-1.45944,0.14308,1.4664368381,0.010560000000000002,0.0030800000000000003,0.011,-1.47,0.14,1.4766516177,-1.45944,0.14308,1.4664368381,0.010560000000000002,0.0030800000000000003,0.011,-1.47,0.14,1.4766516177
2019-04-30 03:00:00,-1.2828,0.0196,1.2829497262,0.06720000000000001,0.0196,0.07,-1.35,0.0,1.35,-1.2828,0.0196,1.2829497262,0.06720000000000001,0.0196,0.07,-1.35,0.0,1.35
2019-04-30 03:30:00,-1.1484,0.0413,1.1491423976,0.1416,0.0413,0.14750000000000002,-1.29,0.0,1.29,-1.1484,0.0413,1.1491423976,0.1416,0.0413,0.14750000000000002,-1.29,0.0,1.29
2019-04-30 04:00:00,-1.29152,0.014140000000000002,1.2915974023999999,0.04848,0.014140000000000002,0.0505,-1.34,0.0,1.34,-1.30152,0.014140000000000002,1.3015968078,0.04848,0.014140000000000002,0.0505,-1.35,0.0,1.35
2019-04-30 04:30:00,-1.39592,0.009940000000000001,1.3959553897,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.43,0.0,1.43,-1.39592,0.009940000000000001,1.3959553897,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.43,0.0,1.43
2019-04-30 05:00:00,-1.52424,0.00168,1.5242409258,0.00576,0.00168,0.006,-1.53,0.0,1.53,-1.52424,0.14168,1.5308105043,0.00576,0.00168,0.006,-1.53,0.14,1.5363918771
2019-04-30 05:30:00,-1.5168,-0.1474,1.523945209,0.0432,0.0126,0.045,-1.56,-0.16,1.5681836627,-1.5168,-0.1474,1.523945209,0.0432,0.0126,0.045,-1.56,-0.16,1.5681836627
2019-04-30 06:00:00,-1.58688,-0.12034000000000002,1.5914364109,0.033120000000000004,0.00966,0.0345,-1.62,-0.13,1.625207679,-1.58688,-0.12034000000000002,1.5914364109,0.033120000000000004,0.00966,0.0345,-1.62,-0.13,1.625207679
2019-04-30 06:30:00,-1.6764800000000002,-0.12564,1.6811813109,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.76,-0.15,1.76638048,-1.6764800000000002,-0.12564,1.6811813109,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.76,-0.15,1.76638048
2019-04-30 07:00:00,-1.73136,-0.11248000000000001,1.7350098559,0.12864,0.037520000000000005,0.134,-1.8599999999999999,-0.15,1.8660385848,-1.74136,-0.11248000000000001,1.7449889398,0.12864,0.037520000000000005,0.134,-1.87,-0.15,1.8760063966
2019-04-30 07:30:00,-1.9931200000000002,-0.13466,1.997663798,0.08688000000000001,0.02534,0.09050000000000001,-2.08,-0.16,2.0861447697,-1.9931200000000002,-0.13466,1.997663798,0.08688000000000001,0.02534,0.09050000000000001,-2.08,-0.16,2.0861447697
2019-04-30 08:00:00,-1.41856,-0.11708,1.4233833637,0.42144000000000004,0.12292000000000002,0.439,-1.8399999999999999,-0.24,1.8555861608000002,-1.41856,-0.10708000000000001,1.4225957261,0.42144000000000004,0.12292000000000002,0.439,-1.8399999999999999,-0.23,1.8543192821
2019-04-30 08:30:00,-1.8474400000000002,-0.28592,1.869434353,0.32256,0.09408000000000001,0.336,-2.17,-0.38,2.2030206536,-1.8474400000000002,-0.28592,1.869434353,0.32256,0.09408000000000001,0.336,-2.17,-0.38,2.2030206536
2019-04-30 09:00:00,-2.34952,-0.38236000000000003,2.380429247,0.060480000000000006,0.017640000000000003,0.063,-2.41,-0.4,2.4429695045,-2.34952,-0.37236,2.3788434585,0.060480000000000006,0.017640000000000003,0.063,-2.41,-0.39,2.4413520844
2019-04-30 09:30:00,-2.08248,-0.38364000000000004,2.1175227508,0.22752000000000003,0.06636,0.23700000000000002,-2.31,-0.45,2.3534230389,-2.08248,-0.37364,2.115733868,0.22752000000000003,0.06636,0.23700000000000002,-2.31,-0.44,2.3515314159000003
2019-04-30 10:00:00,-2.34552,-0.40536000000000005,2.3802900664,0.08448000000000001,0.024640000000000002,0.088,-2.43,-0.43,2.4677520135,-2.34552,-0.39536000000000004,2.3786074918,0.08448000000000001,0.024640000000000002,0.088,-2.43,-0.42,2.4660291969
2019-04-30 10:30:00,-1.6844000000000001,-0.2867,1.7086252515,0.2856,0.0833,0.2975,-1.97,-0.37,2.0044450604,-1.6944,-0.2767,1.7168442707,0.2856,0.0833,0.2975,-1.98,-0.36,2.0124611797
2019-04-30 11:00:00,-1.86928,-0.36854000000000003,1.9052636169000001,0.21072000000000002,0.06146000000000001,0.2195,-2.08,-0.43,2.1239821092,-1.86928,-0.35854,1.9033545781,0.21072000000000002,0.06146000000000001,0.2195,-2.08,-0.42,2.1219802073
2019-04-30 11:30:00,-1.32424,-0.80332,1.5488494439,0.36576000000000003,0.10668000000000001,0.381,-1.69,-0.91,1.9194269978,-1.25424,0.09668,1.2579606512,0.36576000000000003,0.10668000000000001,0.381,-1.62,-0.01,1.6200308639
2019-04-30 12:00:00,-1.70384,-0.9811200000000001,1.9661300059000002,0.23616,0.06888000000000001,0.246,-1.94,-1.05,2.2059238427,-1.60384,0.21888000000000002,1.6187066442,0.23616,0.06888000000000001,0.246,-1.8399999999999999,0.15,1.8461040057
2019-04-30 12:30:00,-1.50704,-0.9462200000000001,1.7794667319,0.25296,0.07378000000000001,0.2635,-1.76,-1.02,2.0342074624,-1.40704,0.24378000000000002,1.4280021884,0.25296,0.07378000000000001,0.2635,-1.6600000000000001,0.17,1.6686821147000002
2019-04-30 13:00:00,-1.62152,-0.9333600000000001,1.8709591123,0.22848000000000002,0.06664,0.23800000000000002,-1.85,-1.0,2.1029740845,-1.53152,0.24664000000000003,1.5512526550999999,0.22848000000000002,0.06664,0.23800000000000002,-1.76,0.18,1.7691806013
2019-04-30 13:30:00,-1.84976,-0.9386800000000001,2.0743028226,0.21024,0.061320000000000006,0.219,-2.06,-1.0,2.2898908271,-1.7497600000000002,0.24132,1.7663225640000002,0.21024,0.061320000000000006,0.219,-1.96,0.18,1.9682479519
2019-04-30 14:00:00,-2.05336,-0.93598,2.2566226645,0.11664000000000001,0.03402,0.12150000000000001,-2.17,-0.97,2.3769307941,-1.95336,0.21402000000000002,1.9650495795,0.11664000000000001,0.03402,0.12150000000000001,-2.07,0.18,2.0778113485
2019-04-30 14:30:00,-2.12816,-0.38738000000000006,2.1631292726,0.11184000000000001,0.03262,0.1165,-2.24,-0.42,2.2790348835,-2.12816,-0.36738000000000004,2.1596372496,0.11184000000000001,0.03262,0.1165,-2.24,-0.4,2.2754340245
2019-04-30 15:00:00,-1.96344,-0.35892,1.9959760019,0.10656,0.031080000000000003,0.111,-2.07,-0.39,2.1064187618,-1.97344,-0.34892,2.0040485523,0.10656,0.031080000000000003,0.111,-2.08,-0.38,2.1144266362
2019-04-30 15:30:00,-1.98072,-0.30396,2.0039070338,0.08928000000000001,0.02604,0.093,-2.07,-0.33,2.0961393083,-1.99072,-0.29396,2.0123067858,0.08928000000000001,0.02604,0.093,-2.08,-0.32,2.1044714301
2019-04-30 16:00:00,-1.91608,-0.25094,1.9324423536,0.13392,0.039060000000000004,0.1395,-2.05,-0.29,2.0704105873,-1.91608,-0.24094000000000002,1.9311692443,0.13392,0.039060000000000004,0.1395,-2.05,-0.28,2.0690335908
2019-04-30 16:30:00,-1.92128,-0.19954000000000002,1.9316141048,0.13872,0.04046,0.14450000000000002,-2.06,-0.24,2.0739334608,-1.92128,-0.18954000000000001,1.9306067052,0.13872,0.04046,0.14450000000000002,-2.06,-0.23,2.0728000386
2019-04-30 17:00:00,-1.6600000000000001,-0.1275,1.6648892605999999,0.18,0.052500000000000005,0.1875,-1.8399999999999999,-0.18,1.8487833837,-1.67,-0.1275,1.6748600688000002,0.18,0.052500000000000005,0.1875,-1.85,-0.18,1.8587361297
2019-04-30 17:30:00,-1.84232,-0.10276,1.8451836223,0.12768000000000002,0.03724,0.133,-1.97,-0.14,1.9749683542,-1.84232,-0.10276,1.8451836223,0.12768000000000002,0.03724,0.133,-1.97,-0.14,1.9749683542
2019-04-30 18:00:00,-1.91328,-0.10304,1.9160526089,0.12672,0.03696,0.132,-2.04,-0.14,2.0447982786,-1.91328,-0.10304,1.9160526089,0.12672,0.03696,0.132,-2.04,-0.14,2.0447982786
2019-04-30 18:30:00,-1.4032,-0.0776,1.405344086,0.3168,0.09240000000000001,0.33,-1.72,-0.17,1.7283807451,-1.4032,-0.0776,1.405344086,0.3168,0.09240000000000001,0.33,-1.72,-0.17,1.7283807451
2019-04-30 19:00:00,-0.7112,0.0434,0.7125229821,0.6288,0.1834,0.655,-1.34,-0.14,1.3472935834,-0.7212000000000001,0.0434,0.7225046713000001,0.6288,0.1834,0.655,-1.35,-0.14,1.3572398462
2019-04-30 19:30:00,-0.53352,0.08064,0.5395798365,0.75648,0.22064000000000003,0.788,-1.29,-0.14,1.2975746607,-0.53352,0.08064,0.5395798365,0.75648,0.22064000000000003,0.788,-1.29,-0.14,1.2975746607
2019-04-30 20:00:00,-1.15896,0.00322,1.1589644731,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.65,-0.14,1.6559287424,-1.15896,0.00322,1.1589644731,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.65,-0.14,1.6559287424
2019-04-30 20:30:00,-1.8612000000000002,0.0434,1.8617059381,0.14880000000000002,0.0434,0.155,-2.01,0.0,2.01,-1.8712,0.0434,1.871703235,0.14880000000000002,0.0434,0.155,-2.02,0.0,2.02
2019-04-30 21:00:00,-1.80408,0.04256,1.804581946,0.14592000000000002,0.04256,0.152,-1.9500000000000002,0.0,1.9500000000000002,-1.8140800000000001,0.04256,1.8145791799,0.14592000000000002,0.04256,0.152,-1.96,0.0,1.96
2019-04-30 21:30:00,-2.31264,0.007980000000000001,2.3126537679,0.027360000000000002,0.007980000000000001,0.0285,-2.34,0.0,2.34,-2.31264,0.007980000000000001,2.3126537679,0.027360000000000002,0.007980000000000001,0.0285,-2.34,0.0,2.34
2019-04-30 22:00:00,-1.78896,0.17822000000000002,1.7978154104000001,0.13104000000000002,0.038220000000000004,0.1365,-1.92,0.14,1.9250974001,-1.78896,0.20822000000000002,1.8010367709000001,0.13104000000000002,0.038220000000000004,0.1365,-1.92,0.17,1.9275113489
2019-04-30 22:30:00,-1.5484,0.0413,1.5489506932000001,0.1416,0.0413,0.14750000000000002,-1.69,0.0,1.69,-1.5484,0.0413,1.5489506932000001,0.1416,0.0413,0.14750000000000002,-1.69,0.0,1.69
2019-04-30 23:00:00,-1.74,0.1575,1.7471136912,0.06,0.0175,0.0625,-1.8,0.14,1.8054362354,-1.74,0.1575,1.7471136912,0.06,0.0175,0.0625,-1.8,0.14,1.8054362354
2019-04-30 23:30:00,-1.47784,0.16688,1.4872323289,0.09216,0.02688,0.096,-1.57,0.14,1.5762296786999999,-1.47784,0.16688,1.4872323289,0.09216,0.02688,0.096,-1.57,0.14,1.5762296786999999
2019-05-01 00:00:00,-1.64416,0.00462,1.644166491,0.01584,0.00462,0.0165,-1.6600000000000001,0.0,1.6600000000000001,-1.65416,0.00462,1.6541664517,0.01584,0.00462,0.0165,-1.67,0.0,1.67
2019-05-01 00:30:00,-1.38192,0.01694,1.382023824,0.05808000000000001,0.01694,0.060500000000000005,-1.44,0.0,1.44,-1.38192,0.01694,1.382023824,0.05808000000000001,0.01694,0.060500000000000005,-1.44,0.0,1.44
2019-05-01 01:00:00,-1.44488,0.013160000000000002,1.4449399295,0.04512,0.013160000000000002,0.047,-1.49,0.0,1.49,-1.44488,0.013160000000000002,1.4449399295,0.04512,0.013160000000000002,0.047,-1.49,0.0,1.49
2019-05-01 01:30:00,-1.46312,0.007840000000000001,1.4631410048,0.02688,0.007840000000000001,0.028,-1.49,0.0,1.49,-1.46312,0.007840000000000001,1.4631410048,0.02688,0.007840000000000001,0.028,-1.49,0.0,1.49
2019-05-01 02:00:00,-1.5034399999999999,0.013580000000000002,1.5035013302,0.046560000000000004,0.013580000000000002,0.0485,-1.55,0.0,1.55,-1.5034399999999999,0.013580000000000002,1.5035013302,0.046560000000000004,0.013580000000000002,0.0485,-1.55,0.0,1.55
2019-05-01 02:30:00,-1.27984,0.02338,1.2800535339999999,0.08016000000000001,0.02338,0.0835,-1.3599999999999999,0.0,1.3599999999999999,-1.27984,0.02338,1.2800535339999999,0.08016000000000001,0.02338,0.0835,-1.3599999999999999,0.0,1.3599999999999999
2019-05-01 03:00:00,-0.8880800000000001,-0.05944000000000001,0.8900669638,0.24192000000000002,0.07056000000000001,0.252,-1.13,-0.13,1.1374532957,-0.8880800000000001,-0.05944000000000001,0.8900669638,0.24192000000000002,0.07056000000000001,0.252,-1.13,-0.13,1.1374532957
