Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-01 03:30:00,-0.51864,0.11998,0.5323369703,0.41136000000000006,0.11998,0.42850000000000005,-0.93,0.0,0.93,-0.51864,0.25998000000000004,0.5801526092,0.41136000000000006,0.11998,0.42850000000000005,-0.93,0.14,0.9404786016000001
2019-05-01 04:00:00,-0.41208000000000006,0.27356,0.4946160127,0.45792000000000005,0.13356,0.47700000000000004,-0.87,0.14,0.8811923740000001,-0.41208000000000006,0.30356000000000005,0.5118189133000001,0.45792000000000005,0.13356,0.47700000000000004,-0.87,0.17,0.8864536085
2019-05-01 04:30:00,-1.41832,0.00924,1.4183500978,0.03168,0.00924,0.033,-1.45,0.0,1.45,-1.41832,0.00924,1.4183500978,0.03168,0.00924,0.033,-1.45,0.0,1.45
2019-05-01 05:00:00,-1.2092800000000001,0.02646,1.2095694482,0.09072000000000001,0.02646,0.0945,-1.3,0.0,1.3,-1.2092800000000001,0.02646,1.2095694482,0.09072000000000001,0.02646,0.0945,-1.3,0.0,1.3
2019-05-01 05:30:00,-0.8916000000000001,-0.0413,0.8925560207000001,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.23,-0.14,1.2379418403,-0.8916000000000001,-0.0313,0.8921492308000001,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.23,-0.13,1.2368508398
2019-05-01 06:00:00,-1.31112,-0.09366000000000001,1.3144610493,0.15888000000000002,0.046340000000000006,0.1655,-1.47,-0.14,1.4766516177,-1.31112,-0.08366000000000001,1.3137863791,0.15888000000000002,0.046340000000000006,0.1655,-1.47,-0.13,1.475737104
2019-05-01 06:30:00,-1.37368,0.30726000000000003,1.4076240442999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.57,0.25,1.589779859,-1.42368,-0.53274,1.5200910006,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.62,-0.59,1.724093965
2019-05-01 07:00:00,-1.86808,0.40806000000000003,1.9121286175,0.06192,0.018060000000000003,0.0645,-1.9300000000000002,0.39,1.9690099035,-1.96808,-0.7619400000000001,2.1104244715,0.06192,0.018060000000000003,0.0645,-2.03,-0.78,2.174695381
2019-05-01 07:30:00,-1.8636,0.3927,1.9045257284,0.1464,0.0427,0.1525,-2.01,0.35000000000000003,2.0402450833,-1.9636,-0.7673,2.1081921758,0.1464,0.0427,0.1525,-2.11,-0.81,2.2601327395
2019-05-01 08:00:00,-1.9367200000000002,0.31054000000000004,1.9614585007,0.17328000000000002,0.05054,0.18050000000000002,-2.11,0.26,2.1259586073,-2.03672,-0.8494600000000001,2.2067647473,0.17328000000000002,0.05054,0.18050000000000002,-2.21,-0.9,2.3862313383
2019-05-01 08:30:00,-2.0804,0.2778,2.098865646,0.1296,0.0378,0.135,-2.21,0.24,2.2229934773,-2.1904,-0.8822000000000001,2.3613828575999998,0.1296,0.0378,0.135,-2.32,-0.92,2.4957563984
2019-05-01 09:00:00,-2.20544,0.007580000000000001,2.205453026,0.09456,0.027580000000000004,0.0985,-2.3,-0.02,2.3000869549000003,-2.26544,-0.68242,2.3659914307,0.09456,0.027580000000000004,0.0985,-2.36,-0.71,2.4644877764
2019-05-01 09:30:00,-2.11808,-0.39444,2.1544943258,0.12192000000000001,0.03556,0.127,-2.24,-0.43,2.2808989456,-2.11808,-0.38444,2.1526859966,0.12192000000000001,0.03556,0.127,-2.24,-0.42,2.2790348835
2019-05-01 10:00:00,-1.92624,-0.37932000000000005,1.9632330987,0.17376000000000003,0.05068,0.181,-2.1,-0.43,2.1435717856,-1.92624,-0.36932000000000004,1.9613255212,0.17376000000000003,0.05068,0.181,-2.1,-0.42,2.1415881957
2019-05-01 10:30:00,-1.3768,-0.2974,1.4085542233,0.2832,0.0826,0.295,-1.6600000000000001,-0.38,1.7029386365999999,-1.3868,-0.2874,1.416267277,0.2832,0.0826,0.295,-1.67,-0.37,1.7104970038
2019-05-01 11:00:00,-1.24328,-0.31304000000000004,1.2820839286,0.36672000000000005,0.10696000000000001,0.382,-1.6099999999999999,-0.42,1.6638810054,-1.24328,-0.30304000000000003,1.2796790223,0.36672000000000005,0.10696000000000001,0.382,-1.6099999999999999,-0.41000000000000003,1.6613849644
2019-05-01 11:30:00,-0.64056,-0.23058,0.6807967758,0.64944,0.18942,0.6765,-1.29,-0.42,1.3566502866,-0.64056,-0.22058000000000003,0.6774752025,0.64944,0.18942,0.6765,-1.29,-0.41000000000000003,1.353587825
2019-05-01 12:00:00,0.00496,-0.14022,0.1403076976,0.9249600000000001,0.26978,0.9635,-0.92,-0.41000000000000003,1.0072239076,0.00496,-0.13022,0.13031442740000002,0.9249600000000001,0.26978,0.9635,-0.92,-0.4,1.0031948963
2019-05-01 12:30:00,-0.05544,-0.08742000000000001,0.1035173898,0.9345600000000001,0.27258000000000004,0.9735,-0.99,-0.36,1.053422992,-0.05544,-0.07742,0.09522315890000001,0.9345600000000001,0.27258000000000004,0.9735,-0.99,-0.35000000000000003,1.050047618
2019-05-01 13:00:00,-0.25232000000000004,-0.07526000000000001,0.2633048613,0.90768,0.26474000000000003,0.9455,-1.16,-0.34,1.2088010589,-0.25232000000000004,-0.06526,0.2606228117,0.90768,0.26474000000000003,0.9455,-1.16,-0.33,1.2060265337
2019-05-01 13:30:00,-0.31968,-0.13574,0.3473048373,0.94032,0.27426,0.9795,-1.26,-0.41000000000000003,1.3250283016,-0.31968,-0.12574000000000002,0.3435197956,0.94032,0.27426,0.9795,-1.26,-0.4,1.3219682296
2019-05-01 14:00:00,0.02256,-0.12342000000000002,0.1254649353,0.9825600000000001,0.28658,1.0235,-0.96,-0.41000000000000003,1.0438869671,0.02256,-0.11342,0.1156419042,0.9825600000000001,0.28658,1.0235,-0.96,-0.4,1.04
2019-05-01 14:30:00,0.0584,-0.07880000000000001,0.09808159870000001,0.9984000000000001,0.2912,1.04,-0.9400000000000001,-0.37,1.0101980004,0.0584,-0.07880000000000001,0.09808159870000001,0.9984000000000001,0.2912,1.04,-0.9400000000000001,-0.37,1.0101980004
2019-05-01 15:00:00,-0.21728000000000003,-0.10254,0.24026037960000002,0.8827200000000001,0.25746,0.9195000000000001,-1.1,-0.36,1.1574109037,-0.21728000000000003,-0.09254000000000001,0.2361657257,0.8827200000000001,0.25746,0.9195000000000001,-1.1,-0.35000000000000003,1.1543396381
2019-05-01 15:30:00,-1.20584,-0.26462,1.2345338594,0.46416,0.13538,0.48350000000000004,-1.67,-0.4,1.7172361514999999,-1.20584,-0.25462,1.2324290852,0.46416,0.13538,0.48350000000000004,-1.67,-0.39,1.7149344011
2019-05-01 16:00:00,-1.6036000000000001,-0.2248,1.619280087,0.3264,0.0952,0.34,-1.9300000000000002,-0.32,1.9563486397,-1.6036000000000001,-0.2248,1.619280087,0.3264,0.0952,0.34,-1.9300000000000002,-0.32,1.9563486397
2019-05-01 16:30:00,-1.95392,-0.20406000000000002,1.9645467289,0.22608000000000003,0.06594,0.23550000000000001,-2.18,-0.27,2.1966565503,-1.95392,-0.20406000000000002,1.9645467289,0.22608000000000003,0.06594,0.23550000000000001,-2.18,-0.27,2.1966565503
2019-05-01 17:00:00,-2.05648,-0.12814,2.060468357,0.14352,0.04186,0.1495,-2.2,-0.17,2.2065584062,-2.06648,-0.12814,2.0704490938,0.14352,0.04186,0.1495,-2.21,-0.17,2.2165288178
2019-05-01 17:30:00,-1.4828000000000001,-0.0329,1.4831649436,0.3672,0.1071,0.3825,-1.85,-0.14,1.8552897348,-1.4828000000000001,-0.0329,1.4831649436,0.3672,0.1071,0.3825,-1.85,-0.14,1.8552897348
2019-05-01 18:00:00,-1.81648,-0.08064,1.8182690670000001,0.20352,0.05936,0.212,-2.02,-0.14,2.0248456731,-1.81648,-0.08064,1.8182690670000001,0.20352,0.05936,0.212,-2.02,-0.14,2.0248456731
2019-05-01 18:30:00,-1.9276,-0.1043,1.9304197082,0.12240000000000001,0.0357,0.1275,-2.05,-0.14,2.0547749268,-1.9276,-0.09430000000000001,1.9299052438,0.12240000000000001,0.0357,0.1275,-2.05,-0.13,2.0541178155
2019-05-01 19:00:00,-2.10288,-0.10584,2.1055418305,0.11712000000000002,0.03416,0.122,-2.22,-0.14,2.2244100341,-2.11288,-0.09584000000000001,2.1150525289,0.11712000000000002,0.03416,0.122,-2.23,-0.13,2.2337860238
2019-05-01 19:30:00,-2.07376,-0.12068000000000001,2.0772684468,0.06624000000000001,0.01932,0.069,-2.14,-0.14,2.1445745499,-2.07376,0.01932,2.0738499946,0.06624000000000001,0.01932,0.069,-2.14,0.0,2.14
2019-05-01 20:00:00,-2.1716,-0.1688,2.1781505917,0.038400000000000004,0.0112,0.04,-2.21,-0.18,2.2173182,-2.1716,-0.1588,2.1773984477,0.038400000000000004,0.0112,0.04,-2.21,-0.17,2.2165288178
2019-05-01 20:30:00,-1.9366400000000001,-0.09402,1.9389208983000001,0.12336000000000001,0.035980000000000005,0.1285,-2.06,-0.13,2.0640978659,-1.94664,0.035980000000000005,1.9469724831000002,0.12336000000000001,0.035980000000000005,0.1285,-2.07,0.0,2.07
2019-05-01 21:00:00,-2.25368,0.00476,2.2536850268,0.01632,0.00476,0.017,-2.27,0.0,2.27,-2.25368,0.17476000000000003,2.260445664,0.01632,0.00476,0.017,-2.27,0.17,2.2763567383
2019-05-01 21:30:00,-2.05336,0.01652,2.0534264535,0.05664,0.01652,0.059000000000000004,-2.11,0.0,2.11,-2.05336,0.01652,2.0534264535,0.05664,0.01652,0.059000000000000004,-2.11,0.0,2.11
2019-05-01 22:00:00,-2.29848,0.59336,2.3738336926,0.01152,0.00336,0.012,-2.31,0.59,2.3841560352,-2.29848,-0.56664,2.3672961792000002,0.01152,0.00336,0.012,-2.31,-0.5700000000000001,2.3792856071
2019-05-01 22:30:00,-1.85248,0.01386,1.8525318486,0.04752000000000001,0.01386,0.0495,-1.9,0.0,1.9,-1.85248,0.01386,1.8525318486,0.04752000000000001,0.01386,0.0495,-1.9,0.0,1.9
2019-05-01 23:00:00,-1.71008,-0.56544,1.8011374184000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.76,-0.58,1.8531055016,-1.65008,0.62456,1.7643240064999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.7000000000000002,0.61,1.8061284561000002
2019-05-01 23:30:00,-1.1892800000000001,0.21896000000000002,1.2092685392,0.27072,0.07896,0.28200000000000003,-1.46,0.14,1.4666969694,-1.1892800000000001,0.07896,1.1918983178,0.27072,0.07896,0.28200000000000003,-1.46,0.0,1.46
2019-05-02 00:00:00,-0.72416,0.10962000000000001,0.7324098921000001,0.37584,0.10962000000000001,0.3915,-1.1,0.0,1.1,-0.72416,0.10962000000000001,0.7324098921000001,0.37584,0.10962000000000001,0.3915,-1.1,0.0,1.1
2019-05-02 00:30:00,-0.43032000000000004,0.31574,0.5337293790000001,0.49968000000000007,0.14574,0.5205000000000001,-0.93,0.17,0.9454099640000001,-0.43032000000000004,0.34574000000000005,0.5520067481,0.49968000000000007,0.14574,0.5205000000000001,-0.93,0.2,0.9512623192
2019-05-02 01:00:00,-1.472,0.014,1.4720665746,0.048,0.014,0.05,-1.52,0.0,1.52,-1.472,0.014,1.4720665746,0.048,0.014,0.05,-1.52,0.0,1.52
2019-05-02 01:30:00,-1.36144,0.01708,1.3615471346999999,0.05856000000000001,0.01708,0.061,-1.42,0.0,1.42,-1.36144,0.01708,1.3615471346999999,0.05856000000000001,0.01708,0.061,-1.42,0.0,1.42
2019-05-02 02:00:00,-1.16728,0.04746,1.1682444308,0.16272,0.04746,0.1695,-1.33,0.0,1.33,-1.16728,0.04746,1.1682444308,0.16272,0.04746,0.1695,-1.33,0.0,1.33
2019-05-02 02:30:00,-1.09056,0.049420000000000006,1.0916791882,0.16944,0.049420000000000006,0.17650000000000002,-1.26,0.0,1.26,-1.09056,0.049420000000000006,1.0916791882,0.16944,0.049420000000000006,0.17650000000000002,-1.26,0.0,1.26
2019-05-02 03:00:00,-1.33344,0.048580000000000005,1.3343246418999999,0.16656,0.048580000000000005,0.17350000000000002,-1.5,0.0,1.5,-1.33344,0.048580000000000005,1.3343246418999999,0.16656,0.048580000000000005,0.17350000000000002,-1.5,0.0,1.5
2019-05-02 03:30:00,-1.35792,0.041440000000000005,1.3585521704999999,0.14208,0.041440000000000005,0.148,-1.5,0.0,1.5,-1.35792,0.041440000000000005,1.3585521704999999,0.14208,0.041440000000000005,0.148,-1.5,0.0,1.5
2019-05-02 04:00:00,-1.0252,0.0539,1.0266159214,0.18480000000000002,0.0539,0.1925,-1.21,0.0,1.21,-1.0252,0.0539,1.0266159214,0.18480000000000002,0.0539,0.1925,-1.21,0.0,1.21
2019-05-02 04:30:00,-0.8591200000000001,0.06734000000000001,0.8617550986,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.09,0.0,1.09,-0.8591200000000001,0.06734000000000001,0.8617550986,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.09,0.0,1.09
2019-05-02 05:00:00,-0.44944000000000006,0.12558,0.4666547439,0.43056000000000005,0.12558,0.4485,-0.88,0.0,0.88,-0.44944000000000006,0.12558,0.4666547439,0.43056000000000005,0.12558,0.4485,-0.88,0.0,0.88
2019-05-02 05:30:00,-0.82384,-0.036120000000000006,0.8246314328000001,0.35616000000000003,0.10388000000000001,0.371,-1.18,-0.14,1.1882760622,-0.83384,-0.036120000000000006,0.8346219503000001,0.35616000000000003,0.10388000000000001,0.371,-1.19,-0.14,1.1982069938
2019-05-02 06:00:00,-1.3904,-0.0847,1.3929774765,0.18960000000000002,0.0553,0.1975,-1.58,-0.14,1.5861904047,-1.3904,-0.0847,1.3929774765,0.18960000000000002,0.0553,0.1975,-1.58,-0.14,1.5861904047
2019-05-02 06:30:00,-1.1236,-0.0748,1.1260870304,0.3264,0.0952,0.34,-1.45,-0.17,1.4599315052000001,-1.1236,-0.0648,1.1254670142,0.3264,0.0952,0.34,-1.45,-0.16,1.4588008774
2019-05-02 07:00:00,-1.41096,-0.12278000000000001,1.4162920073,0.29904000000000003,0.08722,0.3115,-1.71,-0.21,1.7228464818,-1.41096,-0.11278,1.4154601548999999,0.29904000000000003,0.08722,0.3115,-1.71,-0.2,1.7216561794
2019-05-02 07:30:00,-1.58048,-0.18014000000000002,1.5907128748,0.23952,0.06986,0.2495,-1.82,-0.25,1.8370900903,-1.58048,-0.17014,1.5896114777,0.23952,0.06986,0.2495,-1.82,-0.24,1.8357559751
2019-05-02 08:00:00,-1.87504,-0.26022,1.8930106841,0.20496,0.05978000000000001,0.21350000000000002,-2.08,-0.32,2.1044714301,-1.88504,-0.25022,1.9015745712,0.20496,0.05978000000000001,0.21350000000000002,-2.09,-0.31,2.112865353
2019-05-02 08:30:00,-1.33688,-0.24784000000000003,1.3596590749,0.45312,0.13216,0.47200000000000003,-1.79,-0.38,1.8298907071000001,-1.34688,-0.24784000000000003,1.3694927528,0.45312,0.13216,0.47200000000000003,-1.8,-0.38,1.8396738841
2019-05-02 09:00:00,-1.37944,-0.31192000000000003,1.4142661700999999,0.37056000000000006,0.10808000000000001,0.386,-1.75,-0.42,1.7996944185000001,-1.38944,-0.30192,1.4218646912000001,0.37056000000000006,0.10808000000000001,0.386,-1.76,-0.41000000000000003,1.8071247881999999
2019-05-02 09:30:00,-2.07656,-0.38358000000000003,2.1116900933,0.19344000000000003,0.056420000000000005,0.2015,-2.27,-0.44,2.3122499865,-2.07656,-0.38358000000000003,2.1116900933,0.19344000000000003,0.056420000000000005,0.2015,-2.27,-0.44,2.3122499865
2019-05-02 10:00:00,-1.6652,-0.3111,1.6940112898000002,0.3048,0.0889,0.3175,-1.97,-0.4,2.0101989951,-1.6652,-0.3111,1.6940112898000002,0.3048,0.0889,0.3175,-1.97,-0.4,2.0101989951
2019-05-02 10:30:00,-1.73264,-0.32202000000000003,1.7623104863,0.26736000000000004,0.07798000000000001,0.2785,-2.0,-0.4,2.0396078054,-1.73264,-0.32202000000000003,1.7623104863,0.26736000000000004,0.07798000000000001,0.2785,-2.0,-0.4,2.0396078054
2019-05-02 11:00:00,-1.61968,-0.31824,1.6506483575000002,0.28032,0.08176000000000001,0.292,-1.9,-0.4,1.9416487839,-1.61968,-0.31824,1.6506483575000002,0.28032,0.08176000000000001,0.292,-1.9,-0.4,1.9416487839
2019-05-02 11:30:00,-1.46056,-0.5705800000000001,1.5680551808,0.40944,0.11942000000000001,0.42650000000000005,-1.87,-0.6900000000000001,1.9932385708,-1.41056,-0.00058,1.4105601192,0.40944,0.11942000000000001,0.42650000000000005,-1.82,-0.12,1.8239517537
2019-05-02 12:00:00,-1.20112,-0.6661600000000001,1.373484037,0.45888,0.13384000000000001,0.47800000000000004,-1.6600000000000001,-0.8,1.8427153877,-1.14112,0.07384,1.1435065369,0.45888,0.13384000000000001,0.47800000000000004,-1.6,-0.06,1.6011246048
2019-05-02 12:30:00,-0.8631200000000001,-0.27216,0.9050122651,0.50688,0.14784,0.528,-1.37,-0.42,1.4329340529,-0.8631200000000001,-0.26216,0.9020554307,0.50688,0.14784,0.528,-1.37,-0.41000000000000003,1.4300349646
2019-05-02 13:00:00,-0.9919200000000001,-0.29056000000000004,1.0336006966,0.47808000000000006,0.13944,0.498,-1.47,-0.43,1.5316004700999999,-1.00192,-0.29056000000000004,1.043201227,0.47808000000000006,0.13944,0.498,-1.48,-0.43,1.5412008305
2019-05-02 13:30:00,-1.17248,-0.26364000000000004,1.2017551331,0.46752000000000005,0.13636,0.487,-1.6400000000000001,-0.4,1.6880758277,-1.18248,-0.25364000000000003,1.2093767817,0.46752000000000005,0.13636,0.487,-1.65,-0.39,1.6954645381
2019-05-02 14:00:00,-1.0108,-0.27440000000000003,1.0473834064,0.49920000000000003,0.1456,0.52,-1.51,-0.42,1.5673225577,-1.0108,-0.27440000000000003,1.0473834064,0.49920000000000003,0.1456,0.52,-1.51,-0.42,1.5673225577
2019-05-02 14:30:00,-1.54096,-0.31528,1.5728824495,0.35904,0.10472000000000001,0.374,-1.9,-0.42,1.9458674158,-1.54096,-0.32528,1.5749173947,0.35904,0.10472000000000001,0.374,-1.9,-0.43,1.9480503074
2019-05-02 15:00:00,-1.7692,-0.3156,1.7971288212,0.22080000000000002,0.0644,0.23,-1.99,-0.38,2.0259565642,-1.7692,-0.30560000000000004,1.795399677,0.22080000000000002,0.0644,0.23,-1.99,-0.37,2.0241047404
2019-05-02 15:30:00,-1.58432,-0.32126000000000005,1.6165635929,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.82,-0.39,1.8613167382,-1.56432,-0.15126,1.5716159359000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.8,-0.22,1.8133946068
2019-05-02 16:00:00,-1.66792,-0.19356,1.6791136352,0.26208000000000004,0.07644000000000001,0.273,-1.9300000000000002,-0.27,1.9487944992,-1.67792,-0.18356000000000003,1.6879306265,0.26208000000000004,0.07644000000000001,0.273,-1.94,-0.26,1.9573451407
2019-05-02 16:30:00,-2.38752,-0.18886000000000003,2.3949780479,0.07248,0.021140000000000003,0.0755,-2.46,-0.21,2.468947144,-2.38752,-0.17886000000000002,2.3942102351,0.07248,0.021140000000000003,0.0755,-2.46,-0.2,2.4681166909
2019-05-02 17:00:00,-2.39832,-0.13326000000000002,2.4020193692,0.09168000000000001,0.026740000000000003,0.0955,-2.49,-0.16,2.4951352669,-2.39832,-0.12326000000000001,2.4014853424,0.09168000000000001,0.026740000000000003,0.0955,-2.49,-0.15,2.4945139807
2019-05-02 17:30:00,-2.44776,-0.14768,2.4522109208,0.04224000000000001,0.012320000000000001,0.044,-2.49,-0.16,2.4951352669,-2.44776,-0.12768000000000002,2.4510877585,0.04224000000000001,0.012320000000000001,0.044,-2.49,-0.14,2.4939326374
2019-05-02 18:00:00,-2.35816,-0.11488000000000001,2.3609565858,0.051840000000000004,0.015120000000000001,0.054,-2.41,-0.13,2.4135036772,-2.35816,-0.12488,2.3614642915,0.051840000000000004,0.015120000000000001,0.054,-2.41,-0.14,2.4140629652
2019-05-02 18:30:00,-2.61168,-0.12174000000000001,2.6145158347,0.02832,0.00826,0.029500000000000002,-2.64,-0.13,2.6431988196000002,-2.61168,-0.13174000000000002,2.6150005449,0.02832,0.00826,0.029500000000000002,-2.64,-0.14,2.6437095151000003
2019-05-02 19:00:00,-2.27656,-0.10858000000000001,2.279147878,0.07344,0.02142,0.0765,-2.35,-0.13,2.353592998,-2.27656,-0.11858,2.2796461677,0.07344,0.02142,0.0765,-2.35,-0.14,2.3541665192
2019-05-02 19:30:00,-2.13976,-0.10368000000000001,2.1422703844,0.09024,0.026320000000000003,0.094,-2.23,-0.13,2.2337860238,-2.14976,-0.11368,2.1527636192,0.09024,0.026320000000000003,0.094,-2.24,-0.14,2.2443707359
2019-05-02 20:00:00,-2.43888,-0.6438400000000001,2.5224324768,0.021120000000000003,0.0061600000000000005,0.022,-2.46,-0.65,2.5444252789,-2.35888,0.47616,2.4064586429,0.021120000000000003,0.0061600000000000005,0.022,-2.38,0.47000000000000003,2.425963726
2019-05-02 20:30:00,-2.18216,-0.6543800000000001,2.2781649304,0.08784,0.02562,0.0915,-2.27,-0.68,2.3696624232,-2.08216,0.5356200000000001,2.1499486157,0.08784,0.02562,0.0915,-2.17,0.51,2.229125389
2019-05-02 21:00:00,-1.47384,-0.5186200000000001,1.5624247342,0.41616000000000003,0.12138000000000002,0.4335,-1.8900000000000001,-0.64,1.9954197553,-1.37384,0.6613800000000001,1.5247491105000002,0.41616000000000003,0.12138000000000002,0.4335,-1.79,0.54,1.8696791169
2019-05-02 21:30:00,-1.13072,0.14854,1.140434939,0.5092800000000001,0.14854,0.5305,-1.6400000000000001,0.0,1.6400000000000001,-1.14072,0.14854,1.1503504901000001,0.5092800000000001,0.14854,0.5305,-1.65,0.0,1.65
2019-05-02 22:00:00,-0.9136000000000001,0.1652,0.9284158551,0.5664,0.1652,0.59,-1.48,0.0,1.48,-0.9136000000000001,0.1652,0.9284158551,0.5664,0.1652,0.59,-1.48,0.0,1.48
2019-05-02 22:30:00,-1.31368,-0.03774,1.3142219942,0.31632000000000005,0.09226000000000001,0.3295,-1.63,-0.13,1.6351758315,-1.31368,-0.03774,1.3142219942,0.31632000000000005,0.09226000000000001,0.3295,-1.63,-0.13,1.6351758315
2019-05-02 23:00:00,-1.1688,-0.1434,1.177564011,0.3312,0.0966,0.34500000000000003,-1.5,-0.24,1.5190786681000001,-1.1688,-0.1534,1.1788235661,0.3312,0.0966,0.34500000000000003,-1.5,-0.25,1.5206906326
2019-05-02 23:30:00,-1.5898400000000001,0.19338000000000002,1.6015576948999999,0.08016000000000001,0.02338,0.0835,-1.67,0.17,1.6786303941,-1.5898400000000001,0.19338000000000002,1.6015576948999999,0.08016000000000001,0.02338,0.0835,-1.67,0.17,1.6786303941
2019-05-03 00:00:00,-1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,-1.8399999999999999,0.0,1.8399999999999999,-1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,-1.8399999999999999,0.0,1.8399999999999999
2019-05-03 00:30:00,-1.6787200000000002,0.01204,1.6787631756999999,0.041280000000000004,0.01204,0.043000000000000003,-1.72,0.0,1.72,-1.6787200000000002,0.01204,1.6787631756999999,0.041280000000000004,0.01204,0.043000000000000003,-1.72,0.0,1.72
2019-05-03 01:00:00,-1.69808,0.0005600000000000001,1.6980800923000001,0.0019200000000000003,0.0005600000000000001,0.002,-1.7000000000000002,0.0,1.7000000000000002,-1.71808,0.0005600000000000001,1.7180800913,0.0019200000000000003,0.0005600000000000001,0.002,-1.72,0.0,1.72
2019-05-03 01:30:00,-1.40208,0.028560000000000002,1.4023708497,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.5,0.0,1.5,-1.40208,0.028560000000000002,1.4023708497,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.5,0.0,1.5
2019-05-03 02:00:00,-1.30304,0.028280000000000003,1.3033468456000001,0.09696,0.028280000000000003,0.101,-1.4,0.0,1.4,-1.30304,0.028280000000000003,1.3033468456000001,0.09696,0.028280000000000003,0.101,-1.4,0.0,1.4
2019-05-03 02:30:00,-1.28472,0.03654,1.2852395302000001,0.12528,0.03654,0.1305,-1.4100000000000001,0.0,1.4100000000000001,-1.28472,0.03654,1.2852395302000001,0.12528,0.03654,0.1305,-1.4100000000000001,0.0,1.4100000000000001
2019-05-03 03:00:00,-1.22184,0.037380000000000004,1.2224116532,0.12816000000000002,0.037380000000000004,0.1335,-1.35,0.0,1.35,-1.22184,0.037380000000000004,1.2224116532,0.12816000000000002,0.037380000000000004,0.1335,-1.35,0.0,1.35
2019-05-03 03:30:00,-1.45712,0.00084,1.4571202421,0.00288,0.00084,0.003,-1.46,0.0,1.46,-1.45712,0.00084,1.4571202421,0.00288,0.00084,0.003,-1.46,0.0,1.46
2019-05-03 04:00:00,-1.3484,0.0238,1.3486100252,0.0816,0.0238,0.085,-1.43,0.0,1.43,-1.3484,0.0238,1.3486100252,0.0816,0.0238,0.085,-1.43,0.0,1.43
2019-05-03 04:30:00,-1.06272,-0.25246,1.0922956788,0.19728,0.05754000000000001,0.20550000000000002,-1.26,-0.31,1.2975746607,-1.06272,-0.20246000000000003,1.0818335593,0.19728,0.05754000000000001,0.20550000000000002,-1.26,-0.26,1.2865457629
2019-05-03 05:00:00,-1.5008,0.1756,1.5110380538000001,0.019200000000000002,0.0056,0.02,-1.52,0.17,1.5294770348,-1.5008,0.15560000000000002,1.5088445911,0.019200000000000002,0.0056,0.02,-1.52,0.15,1.5273833834000001
2019-05-03 05:30:00,-1.6752,-0.1386,1.6809238531,0.0048000000000000004,0.0014,0.005,-1.6800000000000002,-0.14,1.685823241,-1.6752,-0.1386,1.6809238531,0.0048000000000000004,0.0014,0.005,-1.6800000000000002,-0.14,1.685823241
2019-05-03 06:00:00,-1.8318400000000001,-0.13762000000000002,1.8370021911,0.00816,0.00238,0.0085,-1.8399999999999999,-0.14,1.8453184007,-1.8318400000000001,-0.13762000000000002,1.8370021911,0.00816,0.00238,0.0085,-1.8399999999999999,-0.14,1.8453184007
2019-05-03 06:30:00,-1.88664,-0.24152,1.9020363824,0.06336,0.01848,0.066,-1.9500000000000002,-0.26,1.9672569736,-1.87664,-0.09152,1.8788702989,0.06336,0.01848,0.066,-1.94,-0.11,1.9431160541999999
2019-05-03 07:00:00,-1.91688,-0.21284000000000003,1.9286601048,0.09312000000000001,0.027160000000000004,0.097,-2.01,-0.24,2.0242776489,-1.9268800000000001,-0.20284000000000002,1.9375269288,0.09312000000000001,0.027160000000000004,0.097,-2.02,-0.23,2.0330518931
2019-05-03 07:30:00,-2.1876,-0.2718,2.204420332,0.062400000000000004,0.0182,0.065,-2.25,-0.29,2.2686119103999998,-2.1876,-0.26180000000000003,2.203209704,0.062400000000000004,0.0182,0.065,-2.25,-0.28,2.2673552876
2019-05-03 08:00:00,-2.30552,-0.32786000000000004,2.3287152359,0.14448000000000003,0.042140000000000004,0.1505,-2.45,-0.37,2.4777812656,-2.30552,-0.31786000000000003,2.3273283932,0.14448000000000003,0.042140000000000004,0.1505,-2.45,-0.36,2.4763077353
2019-05-03 08:30:00,-2.4864800000000002,-0.39564000000000005,2.5177596788,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.5700000000000003,-0.42,2.6040929323,-2.4864800000000002,-0.38564000000000004,2.5162076623000003,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.5700000000000003,-0.41000000000000003,2.6024987992
2019-05-03 09:00:00,-2.27696,-0.38828,2.3098286084,0.14304,0.04172,0.149,-2.42,-0.43,2.4579056125,-2.27696,-0.37828,2.308168668,0.14304,0.04172,0.149,-2.42,-0.42,2.4561758895
2019-05-03 09:30:00,-2.404,-0.4045,2.4377933157,0.156,0.0455,0.1625,-2.56,-0.45,2.5992498918,-2.404,-0.4045,2.4377933157,0.156,0.0455,0.1625,-2.56,-0.45,2.5992498918
2019-05-03 10:00:00,-2.40104,-0.38822,2.4322228208,0.10896000000000002,0.03178,0.1135,-2.51,-0.42,2.5448968545,-2.40104,-0.37822000000000006,2.4306467144,0.10896000000000002,0.03178,0.1135,-2.51,-0.41000000000000003,2.5432656173
2019-05-03 10:30:00,-2.4380800000000002,-0.38194000000000006,2.4678152787,0.06192,0.018060000000000003,0.0645,-2.5,-0.4,2.5317977802,-2.4380800000000002,-0.38194000000000006,2.4678152787,0.06192,0.018060000000000003,0.0645,-2.5,-0.4,2.5317977802
2019-05-03 11:00:00,-2.492,-0.41600000000000004,2.5264837225,0.048,0.014,0.05,-2.54,-0.43,2.5761405241,-2.492,-0.406,2.5248564316,0.048,0.014,0.05,-2.54,-0.42,2.5744902408
2019-05-03 11:30:00,-2.5848,-0.41390000000000005,2.6177288343000003,0.055200000000000006,0.0161,0.0575,-2.64,-0.43,2.6747897114,-2.5848,-0.40390000000000004,2.6161663269,0.055200000000000006,0.0161,0.0575,-2.64,-0.42,2.6732003292
2019-05-03 12:00:00,-2.28056,-0.35808,2.3085006389,0.10944000000000001,0.031920000000000004,0.114,-2.39,-0.39,2.421611034,-2.28056,-0.34808000000000006,2.3069706543,0.10944000000000001,0.031920000000000004,0.114,-2.39,-0.38,2.4200206611
2019-05-03 12:30:00,-2.33888,-0.49884000000000006,2.3914851034,0.14112000000000002,0.04116,0.147,-2.48,-0.54,2.5381095327,-2.31888,-0.17884000000000003,2.3257661533,0.14112000000000002,0.04116,0.147,-2.46,-0.22,2.469817807
2019-05-03 13:00:00,-2.72448,-0.30964,2.7420190007,0.03552,0.010360000000000001,0.037,-2.76,-0.32,2.7784887979,-2.72448,-0.28964,2.7398325861,0.03552,0.010360000000000001,0.037,-2.76,-0.30000000000000004,2.7762564723
2019-05-03 13:30:00,-2.53696,-0.31578,2.5565373164,0.08304,0.024220000000000002,0.08650000000000001,-2.62,-0.34,2.6419689627,-2.53696,-0.30578000000000005,2.5553213986000003,0.08304,0.024220000000000002,0.08650000000000001,-2.62,-0.33,2.6407006645999997
2019-05-03 14:00:00,-2.17664,-0.28402000000000005,2.1950920368,0.12336000000000001,0.035980000000000005,0.1285,-2.3,-0.32,2.3221541723,-2.17664,-0.28402000000000005,2.1950920368,0.12336000000000001,0.035980000000000005,0.1285,-2.3,-0.32,2.3221541723
2019-05-03 14:30:00,-2.21464,-0.25052,2.2287643662,0.13536,0.03948,0.14100000000000001,-2.35,-0.29,2.3678260071,-2.21464,-0.24052,2.2276624969,0.13536,0.03948,0.14100000000000001,-2.35,-0.28,2.3666220653
2019-05-03 15:00:00,-1.76712,-0.15916000000000002,1.7742730906,0.24288,0.07084,0.253,-2.01,-0.23,2.0231164079,-1.76712,-0.14916000000000001,1.7734040149,0.24288,0.07084,0.253,-2.01,-0.22,2.0220039565
2019-05-03 15:30:00,-2.26496,-0.19978,2.2737536916,0.03504,0.010220000000000002,0.036500000000000005,-2.3,-0.21,2.309567059,-2.26496,-0.18978,2.272896885,0.03504,0.010220000000000002,0.036500000000000005,-2.3,-0.2,2.3086792761
2019-05-03 16:00:00,-2.16848,-0.10164000000000001,2.1708607049,0.13152,0.038360000000000005,0.137,-2.3,-0.14,2.3042569301,-2.16848,-0.10164000000000001,2.1708607049,0.13152,0.038360000000000005,0.137,-2.3,-0.14,2.3042569301
2019-05-03 16:30:00,-1.6258400000000002,-0.07462,1.6275514892,0.22416000000000003,0.06538000000000001,0.2335,-1.85,-0.14,1.8552897348,-1.63584,-0.07462,1.6375410377000001,0.22416000000000003,0.06538000000000001,0.2335,-1.8599999999999999,-0.14,1.8652613758
2019-05-03 17:00:00,-1.4432,-0.0476,1.4439847645000001,0.3168,0.09240000000000001,0.33,-1.76,-0.14,1.7655594014,-1.4432,0.09240000000000001,1.4461549018,0.3168,0.09240000000000001,0.33,-1.76,0.0,1.76
2019-05-03 17:30:00,-1.6897600000000002,-0.061180000000000005,1.6908671888,0.27024000000000004,0.07882,0.28150000000000003,-1.96,-0.14,1.9649936387,-1.6897600000000002,-0.05118,1.6905349006,0.27024000000000004,0.07882,0.28150000000000003,-1.96,-0.13,1.9643064934
2019-05-03 18:00:00,-1.84944,-0.11442000000000001,1.8529760522,0.19056,0.055580000000000004,0.1985,-2.04,-0.17,2.0470710784,-1.84944,-0.11442000000000001,1.8529760522,0.19056,0.055580000000000004,0.1985,-2.04,-0.17,2.0470710784
2019-05-03 18:30:00,-1.66144,-0.04292000000000001,1.661994284,0.29856000000000005,0.08708,0.311,-1.96,-0.13,1.9643064934,-1.66144,0.08708,1.6637204693,0.29856000000000005,0.08708,0.311,-1.96,0.0,1.96
2019-05-03 19:00:00,-2.3832,0.0049,2.3832050372999998,0.016800000000000002,0.0049,0.0175,-2.4,0.0,2.4,-2.3832,0.0049,2.3832050372999998,0.016800000000000002,0.0049,0.0175,-2.4,0.0,2.4
2019-05-03 19:30:00,-2.22888,0.17366,2.2356349993,0.08112000000000001,0.02366,0.0845,-2.31,0.15,2.3148650069,-2.22888,0.19366000000000003,2.2372774190999998,0.08112000000000001,0.02366,0.0845,-2.31,0.17,2.3162469644
2019-05-03 20:00:00,-2.50952,0.04014,2.5098410009,0.00048000000000000007,0.00014000000000000001,0.0005,-2.51,0.04,2.5103187049,-2.50952,0.050140000000000004,2.5100208465,0.00048000000000000007,0.00014000000000000001,0.0005,-2.51,0.05,2.5104979586000002
2019-05-03 20:30:00,-2.7,0.2,2.7073972741,0.0,0.0,0.0,-2.7,0.2,2.7073972741,-2.7,0.05,2.7004629233,0.0,0.0,0.0,-2.7,0.05,2.7004629233
2019-05-03 21:00:00,-2.13808,0.0005600000000000001,2.1380800733,0.0019200000000000003,0.0005600000000000001,0.002,-2.14,0.0,2.14,-2.13808,0.0005600000000000001,2.1380800733,0.0019200000000000003,0.0005600000000000001,0.002,-2.14,0.0,2.14
2019-05-03 21:30:00,-2.3,0.15,2.3048861143,0.0,0.0,0.0,-2.3,0.15,2.3048861143,-2.3,0.15,2.3048861143,0.0,0.0,0.0,-2.3,0.15,2.3048861143
2019-05-03 22:00:00,-1.77488,0.18066000000000002,1.784050742,0.10512,0.030660000000000003,0.1095,-1.88,0.15,1.8859745491000002,-1.77488,0.18066000000000002,1.784050742,0.10512,0.030660000000000003,0.1095,-1.88,0.15,1.8859745491000002
2019-05-03 22:30:00,-1.55232,0.17724,1.5624056452000001,0.12768000000000002,0.03724,0.133,-1.6800000000000002,0.14,1.685823241,-1.55232,0.17724,1.5624056452000001,0.12768000000000002,0.03724,0.133,-1.6800000000000002,0.14,1.685823241
2019-05-03 23:00:00,-1.02552,0.23464000000000002,1.0520205321,0.32448000000000005,0.09464,0.338,-1.35,0.14,1.3572398462,-1.02552,0.23464000000000002,1.0520205321,0.32448000000000005,0.09464,0.338,-1.35,0.14,1.3572398462
2019-05-03 23:30:00,-1.35768,0.19026,1.3709463337,0.17232,0.050260000000000006,0.17950000000000002,-1.53,0.14,1.5363918771,-1.35768,0.19026,1.3709463337,0.17232,0.050260000000000006,0.17950000000000002,-1.53,0.14,1.5363918771
2019-05-04 00:00:00,-1.48616,0.15862,1.4946008999,0.06384000000000001,0.01862,0.0665,-1.55,0.14,1.5563097378,-1.48616,0.15862,1.4946008999,0.06384000000000001,0.01862,0.0665,-1.55,0.14,1.5563097378
2019-05-04 00:30:00,-1.29256,0.16842000000000001,1.3034863444,0.09744000000000001,0.02842,0.1015,-1.3900000000000001,0.14,1.3970325694,-1.29256,0.16842000000000001,1.3034863444,0.09744000000000001,0.02842,0.1015,-1.3900000000000001,0.14,1.3970325694
2019-05-04 01:00:00,-0.9268000000000001,0.2051,0.9492229717,0.2232,0.0651,0.2325,-1.15,0.14,1.158490397,-0.9268000000000001,0.2051,0.9492229717,0.2232,0.0651,0.2325,-1.15,0.14,1.158490397
2019-05-04 01:30:00,-1.39376,0.15932000000000002,1.4028363411,0.06624000000000001,0.01932,0.069,-1.46,0.14,1.4666969694,-1.39376,0.16932000000000003,1.4040071937,0.06624000000000001,0.01932,0.069,-1.46,0.15,1.4676852524
2019-05-04 02:00:00,-1.11592,0.18494000000000002,1.1311411274,0.15408000000000002,0.04494,0.1605,-1.27,0.14,1.2776932339,-1.11592,0.19494,1.132819072,0.15408000000000002,0.04494,0.1605,-1.27,0.15,1.2788275881
2019-05-04 02:30:00,-1.0400800000000001,0.18956,1.0572130344,0.16992000000000002,0.04956000000000001,0.177,-1.21,0.14,1.2180722474,-1.0400800000000001,0.18956,1.0572130344,0.16992000000000002,0.04956000000000001,0.177,-1.21,0.14,1.2180722474
2019-05-04 03:00:00,-0.79056,0.22442,0.8217964772,0.28944000000000003,0.08442000000000001,0.3015,-1.08,0.14,1.0890362712,-0.79056,0.22442,0.8217964772,0.28944000000000003,0.08442000000000001,0.3015,-1.08,0.14,1.0890362712
2019-05-04 03:30:00,-1.07568,0.19376000000000002,1.0929914913,0.18432,0.05376,0.192,-1.26,0.14,1.2677539193,-1.07568,0.19376000000000002,1.0929914913,0.18432,0.05376,0.192,-1.26,0.14,1.2677539193
2019-05-04 04:00:00,-1.0735999999999999,0.20020000000000002,1.0921066798,0.2064,0.060200000000000004,0.215,-1.28,0.14,1.2876334882,-1.0735999999999999,0.20020000000000002,1.0921066798,0.2064,0.060200000000000004,0.215,-1.28,0.14,1.2876334882
2019-05-04 04:30:00,-0.97984,0.19838000000000003,0.9997204859000001,0.20016,0.05838,0.20850000000000002,-1.18,0.14,1.1882760622,-0.97984,0.19838000000000003,0.9997204859000001,0.20016,0.05838,0.20850000000000002,-1.18,0.14,1.1882760622
2019-05-04 05:00:00,-0.80288,0.20916,0.8296771661000001,0.23712000000000003,0.06916,0.247,-1.04,0.14,1.0493807698,-0.80288,0.20916,0.8296771661000001,0.23712000000000003,0.06916,0.247,-1.04,0.14,1.0493807698
2019-05-04 05:30:00,-0.778,-0.021500000000000002,0.7782970191,0.372,0.1085,0.3875,-1.15,-0.13,1.1573245007,-0.778,-0.021500000000000002,0.7782970191,0.372,0.1085,0.3875,-1.15,-0.13,1.1573245007
2019-05-04 06:00:00,-0.6959200000000001,-0.01506,0.6960829333,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.09,-0.13,1.09772492,-0.6959200000000001,-0.01506,0.6960829333,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.09,-0.13,1.09772492
2019-05-04 06:30:00,-1.022,-0.046,1.0230347013,0.28800000000000003,0.084,0.30000000000000004,-1.31,-0.13,1.3164345787,-1.022,-0.046,1.0230347013,0.28800000000000003,0.084,0.30000000000000004,-1.31,-0.13,1.3164345787
2019-05-04 07:00:00,-0.6880000000000001,-0.004,0.6880116278,0.432,0.126,0.45,-1.12,-0.13,1.1275194012,-0.6880000000000001,-0.004,0.6880116278,0.432,0.126,0.45,-1.12,-0.13,1.1275194012
2019-05-04 07:30:00,-0.7799200000000001,-0.00706,0.7799519536,0.49008,0.14294,0.5105000000000001,-1.27,-0.15,1.2788275881,-0.7799200000000001,0.012940000000000002,0.7800273393,0.49008,0.14294,0.5105000000000001,-1.27,-0.13,1.276636205
2019-05-04 08:00:00,-0.5616,0.0187,0.5619112474,0.5784,0.16870000000000002,0.6025,-1.1400000000000001,-0.15,1.1498260738,-0.5616,0.038700000000000005,0.5629318342,0.5784,0.16870000000000002,0.6025,-1.1400000000000001,-0.13,1.1473883388
2019-05-04 08:30:00,-0.71928,-0.023540000000000002,0.7196650957,0.57072,0.16646000000000002,0.5945,-1.29,-0.19,1.3039171753,-0.71928,-0.013540000000000002,0.7194074298,0.57072,0.16646000000000002,0.5945,-1.29,-0.18,1.3024976008
2019-05-04 09:00:00,-0.5459200000000001,0.05244000000000001,0.5484328582,0.69408,0.20244,0.723,-1.24,-0.15,1.2490396311,-0.5459200000000001,0.05244000000000001,0.5484328582,0.69408,0.20244,0.723,-1.24,-0.15,1.2490396311
2019-05-04 09:30:00,0.2376,0.0993,0.2575155335,0.9576,0.2793,0.9975,-0.72,-0.18,0.7421590126000001,0.2376,0.0993,0.2575155335,0.9576,0.2793,0.9975,-0.72,-0.18,0.7421590126000001
2019-05-04 10:00:00,0.02176,0.09968,0.1020274473,0.82176,0.23968000000000003,0.856,-0.8,-0.14,0.8121576202,0.02176,0.10968000000000001,0.1118177088,0.82176,0.23968000000000003,0.856,-0.8,-0.13,0.8104936767
2019-05-04 10:30:00,-0.024720000000000002,0.08904000000000001,0.09240779190000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,-0.81,-0.14,0.8220097323000001,-0.024720000000000002,0.09904,0.1020784012,0.7852800000000001,0.22904000000000002,0.8180000000000001,-0.81,-0.13,0.8203657721000001
2019-05-04 11:00:00,0.10656,0.10108,0.1468747766,0.8265600000000001,0.24108000000000002,0.861,-0.72,-0.14,0.7334848328,0.10656,0.11108000000000001,0.1539279052,0.8265600000000001,0.24108000000000002,0.861,-0.72,-0.13,0.731641989
2019-05-04 11:30:00,0.45064000000000004,0.13602,0.4707205647,0.9806400000000001,0.28602,1.0215,-0.53,-0.15,0.5508175742,0.46064000000000005,0.15602000000000002,0.48634499070000003,0.9806400000000001,0.28602,1.0215,-0.52,-0.13,0.5360037313
2019-05-04 12:00:00,0.63832,0.15576,0.657049161,1.04832,0.30576000000000003,1.092,-0.41000000000000003,-0.15,0.4365775991,0.63832,0.15576,0.657049161,1.04832,0.30576000000000003,1.092,-0.41000000000000003,-0.15,0.4365775991
2019-05-04 12:30:00,-0.35816000000000003,0.07762000000000001,0.36647435110000004,0.71184,0.20762000000000003,0.7415,-1.07,-0.13,1.0778682665,-0.35816000000000003,0.07762000000000001,0.36647435110000004,0.71184,0.20762000000000003,0.7415,-1.07,-0.13,1.0778682665
2019-05-04 13:00:00,-0.56408,0.14756000000000002,0.5830610603,0.50592,0.14756000000000002,0.527,-1.07,0.0,1.07,-0.56408,0.14756000000000002,0.5830610603,0.50592,0.14756000000000002,0.527,-1.07,0.0,1.07
2019-05-04 13:30:00,0.26584,0.11962,0.29151303570000003,0.85584,0.24962,0.8915000000000001,-0.59,-0.13,0.6041522987,0.26584,0.24962,0.3646656688,0.85584,0.24962,0.8915000000000001,-0.59,0.0,0.59
2019-05-04 14:00:00,0.24392000000000003,0.17156000000000002,0.2982109991,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.55,-0.06,0.5532630477,0.24392000000000003,0.37156000000000006,0.4444702465,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.55,0.14,0.5675385449
2019-05-04 14:30:00,0.13336,0.08098000000000001,0.15602131260000002,0.7233600000000001,0.21098000000000003,0.7535000000000001,-0.59,-0.13,0.6041522987,0.14336000000000002,0.08098000000000001,0.1646506909,0.7233600000000001,0.21098000000000003,0.7535000000000001,-0.58,-0.13,0.5943904441
2019-05-04 15:00:00,-0.06112000000000001,0.16884000000000002,0.1795622455,0.5788800000000001,0.16884000000000002,0.603,-0.64,0.0,0.64,-0.06112000000000001,0.16884000000000002,0.1795622455,0.5788800000000001,0.16884000000000002,0.603,-0.64,0.0,0.64
2019-05-04 15:30:00,0.3492,0.2331,0.4198526527,0.7992,0.2331,0.8325,-0.45,0.0,0.45,0.3492,0.2331,0.4198526527,0.7992,0.2331,0.8325,-0.45,0.0,0.45
2019-05-04 16:00:00,0.06344000000000001,0.21392000000000003,0.2231286624,0.7334400000000001,0.21392000000000003,0.764,-0.67,0.0,0.67,0.06344000000000001,0.21392000000000003,0.2231286624,0.7334400000000001,0.21392000000000003,0.764,-0.67,0.0,0.67
2019-05-04 16:30:00,0.02552,0.20286,0.2044589201,0.69552,0.20286,0.7245,-0.67,0.0,0.67,0.02552,0.20286,0.2044589201,0.69552,0.20286,0.7245,-0.67,0.0,0.67
2019-05-04 17:00:00,-0.26032,0.18074,0.3169123696,0.61968,0.18074,0.6455000000000001,-0.88,0.0,0.88,-0.26032,0.18074,0.3169123696,0.61968,0.18074,0.6455000000000001,-0.88,0.0,0.88
2019-05-04 17:30:00,-0.49920000000000003,0.3094,0.5873065639,0.5808,0.1694,0.605,-1.08,0.14,1.0890362712,-0.49920000000000003,0.1694,0.5271593687,0.5808,0.1694,0.605,-1.08,0.0,1.08
2019-05-04 18:00:00,-0.2356,-0.0533,0.24155382420000002,0.6744,0.1967,0.7025,-0.91,-0.25,0.9437160590000001,-0.2356,-0.0533,0.24155382420000002,0.6744,0.1967,0.7025,-0.91,-0.25,0.9437160590000001
2019-05-04 18:30:00,-1.09936,0.11102000000000001,1.1049515148,0.38064000000000003,0.11102000000000001,0.3965,-1.48,0.0,1.48,-1.09936,0.11102000000000001,1.1049515148,0.38064000000000003,0.11102000000000001,0.3965,-1.48,0.0,1.48
2019-05-04 19:00:00,-0.6544800000000001,0.15036000000000002,0.6715297462,0.5155200000000001,0.15036000000000002,0.537,-1.17,0.0,1.17,-0.6544800000000001,0.15036000000000002,0.6715297462,0.5155200000000001,0.15036000000000002,0.537,-1.17,0.0,1.17
2019-05-04 19:30:00,-0.18088,0.21266000000000002,0.2791806763,0.7291200000000001,0.21266000000000002,0.7595000000000001,-0.91,0.0,0.91,-0.18088,0.21266000000000002,0.2791806763,0.7291200000000001,0.21266000000000002,0.7595000000000001,-0.91,0.0,0.91
2019-05-04 20:00:00,-0.7523200000000001,-0.06776,0.7553653421000001,0.48768000000000006,0.14224,0.508,-1.24,-0.21,1.2576565509,-0.7523200000000001,-0.06776,0.7553653421000001,0.48768000000000006,0.14224,0.508,-1.24,-0.21,1.2576565509
2019-05-04 20:30:00,-1.00456,0.11242,1.0108308711,0.38544,0.11242,0.4015,-1.3900000000000001,0.0,1.3900000000000001,-1.00456,0.11242,1.0108308711,0.38544,0.11242,0.4015,-1.3900000000000001,0.0,1.3900000000000001
2019-05-04 21:00:00,-1.3327200000000001,0.19754000000000002,1.3472804645,0.19728,0.05754000000000001,0.20550000000000002,-1.53,0.14,1.5363918771,-1.3327200000000001,0.19754000000000002,1.3472804645,0.19728,0.05754000000000001,0.20550000000000002,-1.53,0.14,1.5363918771
2019-05-04 21:30:00,-1.8105600000000002,0.15442,1.8171331954,0.049440000000000005,0.01442,0.051500000000000004,-1.8599999999999999,0.14,1.8652613758,-1.8105600000000002,0.15442,1.8171331954,0.049440000000000005,0.01442,0.051500000000000004,-1.8599999999999999,0.14,1.8652613758
2019-05-04 22:00:00,-1.41776,0.19732000000000002,1.4314253735,0.16224000000000002,0.04732,0.169,-1.58,0.15,1.5871042814,-1.41776,0.18732000000000001,1.4300811865,0.16224000000000002,0.04732,0.169,-1.58,0.14,1.5861904047
2019-05-04 22:30:00,-1.12648,0.21686000000000002,1.1471640903,0.26352000000000003,0.07686000000000001,0.2745,-1.3900000000000001,0.14,1.3970325694,-1.12648,0.21686000000000002,1.1471640903,0.26352000000000003,0.07686000000000001,0.2745,-1.3900000000000001,0.14,1.3970325694
2019-05-04 23:00:00,-1.33536,0.18802000000000002,1.3485317386,0.16464,0.04802000000000001,0.1715,-1.5,0.14,1.5065191668,-1.3453600000000001,0.18802000000000002,1.3584347794,0.16464,0.04802000000000001,0.1715,-1.51,0.14,1.5164761785
2019-05-04 23:30:00,-1.2036,0.1827,1.2173874691,0.1464,0.0427,0.1525,-1.35,0.14,1.3572398462,-1.2036,0.1827,1.2173874691,0.1464,0.0427,0.1525,-1.35,0.14,1.3572398462
2019-05-05 00:00:00,-0.8142400000000001,0.22918000000000002,0.8458783896000001,0.30576000000000003,0.08918000000000001,0.3185,-1.12,0.14,1.1287160848,-0.8242400000000001,0.22918000000000002,0.8555086499000001,0.30576000000000003,0.08918000000000001,0.3185,-1.13,0.14,1.1386395391
2019-05-05 00:30:00,-0.19472,0.29904000000000003,0.35684842720000004,0.5452800000000001,0.15904000000000001,0.5680000000000001,-0.74,0.14,0.7531268154,-0.19472,0.29904000000000003,0.35684842720000004,0.5452800000000001,0.15904000000000001,0.5680000000000001,-0.74,0.14,0.7531268154
2019-05-05 01:00:00,-0.07112,0.30884,0.31692301900000003,0.5788800000000001,0.16884000000000002,0.603,-0.65,0.14,0.6649060084,-0.07112,0.30884,0.31692301900000003,0.5788800000000001,0.16884000000000002,0.603,-0.65,0.14,0.6649060084
2019-05-05 01:30:00,0.0608,0.3269,0.33250601500000004,0.6408,0.1869,0.6675,-0.58,0.14,0.5966573556,0.0608,0.3269,0.33250601500000004,0.6408,0.1869,0.6675,-0.58,0.14,0.5966573556
2019-05-05 02:00:00,-0.40456000000000003,0.26992000000000005,0.4863389764,0.44544000000000006,0.12992,0.464,-0.85,0.14,0.8614522622,-0.40456000000000003,0.26992000000000005,0.4863389764,0.44544000000000006,0.12992,0.464,-0.85,0.14,0.8614522622
2019-05-05 02:30:00,-1.0632,0.1799,1.0783126866,0.1368,0.039900000000000005,0.14250000000000002,-1.2,0.14,1.2081390648,-1.0632,0.1799,1.0783126866,0.1368,0.039900000000000005,0.14250000000000002,-1.2,0.14,1.2081390648
2019-05-05 03:00:00,-1.05608,0.17906000000000002,1.0711523935,0.13392,0.039060000000000004,0.1395,-1.19,0.14,1.1982069938,-1.05608,0.17906000000000002,1.0711523935,0.13392,0.039060000000000004,0.1395,-1.19,0.14,1.1982069938
2019-05-05 03:30:00,-1.18296,0.17122,1.1952868484,0.10704000000000001,0.03122,0.1115,-1.29,0.14,1.2975746607,-1.18296,0.17122,1.1952868484,0.10704000000000001,0.03122,0.1115,-1.29,0.14,1.2975746607
2019-05-05 04:00:00,-0.9325600000000001,0.18592,0.9509124040000001,0.15744000000000002,0.04592,0.164,-1.09,0.14,1.0989540482,-0.9325600000000001,0.18592,0.9509124040000001,0.15744000000000002,0.04592,0.164,-1.09,0.14,1.0989540482
2019-05-05 04:30:00,-0.9456800000000001,0.19376000000000002,0.9653256445,0.18432,0.05376,0.192,-1.13,0.14,1.1386395391,-0.9456800000000001,0.19376000000000002,0.9653256445,0.18432,0.05376,0.192,-1.13,0.14,1.1386395391
2019-05-05 05:00:00,-1.11472,0.17654,1.1286128876000001,0.12528,0.03654,0.1305,-1.24,0.14,1.2478781992,-1.11472,0.17654,1.1286128876000001,0.12528,0.03654,0.1305,-1.24,0.14,1.2478781992
2019-05-05 05:30:00,-1.30504,0.16478,1.3154017827,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.3900000000000001,0.14,1.3970325694,-1.30504,0.16478,1.3154017827,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.3900000000000001,0.14,1.3970325694
2019-05-05 06:00:00,-0.6595200000000001,0.21014000000000002,0.6921888832,0.24048000000000003,0.07014000000000001,0.2505,-0.9,0.14,0.9108238029,-0.6595200000000001,0.21014000000000002,0.6921888832,0.24048000000000003,0.07014000000000001,0.2505,-0.9,0.14,0.9108238029
2019-05-05 06:30:00,-0.72248,0.20636000000000002,0.7513732761,0.22752000000000003,0.06636,0.23700000000000002,-0.9500000000000001,0.14,0.9602603814,-0.72248,0.20636000000000002,0.7513732761,0.22752000000000003,0.06636,0.23700000000000002,-0.9500000000000001,0.14,0.9602603814
2019-05-05 07:00:00,-0.79344,0.06608,0.7961869127000001,0.22656,0.06608,0.23600000000000002,-1.02,0.0,1.02,-0.80344,0.20608,0.8294484915,0.22656,0.06608,0.23600000000000002,-1.03,0.14,1.0394710193
2019-05-05 07:30:00,-1.11984,0.04088000000000001,1.1205859182,0.14016,0.04088000000000001,0.146,-1.26,0.0,1.26,-1.11984,0.19088000000000002,1.1359915493,0.14016,0.04088000000000001,0.146,-1.26,0.15,1.268897159
2019-05-05 08:00:00,-1.39472,0.01904,1.3948499561,0.06528,0.01904,0.068,-1.46,0.0,1.46,-1.39472,0.01904,1.3948499561,0.06528,0.01904,0.068,-1.46,0.0,1.46
2019-05-05 08:30:00,-1.4876800000000001,0.015260000000000001,1.4877582633,0.052320000000000005,0.015260000000000001,0.0545,-1.54,0.0,1.54,-1.4876800000000001,0.015260000000000001,1.4877582633,0.052320000000000005,0.015260000000000001,0.0545,-1.54,0.0,1.54
2019-05-05 09:00:00,-1.6068,0.0126,1.6068494018,0.0432,0.0126,0.045,-1.65,0.0,1.65,-1.6068,0.0126,1.6068494018,0.0432,0.0126,0.045,-1.65,0.0,1.65
2019-05-05 09:30:00,-1.6236000000000002,0.1652,1.631982843,0.0864,0.0252,0.09,-1.71,0.14,1.7157214226000002,-1.6236000000000002,0.1652,1.631982843,0.0864,0.0252,0.09,-1.71,0.14,1.7157214226000002
2019-05-05 10:00:00,-1.52536,0.030520000000000002,1.5256652975,0.10464000000000001,0.030520000000000002,0.109,-1.63,0.0,1.63,-1.52536,0.030520000000000002,1.5256652975,0.10464000000000001,0.030520000000000002,0.109,-1.63,0.0,1.63
2019-05-05 10:30:00,-0.83784,0.09688000000000001,0.8434225513,0.33216,0.09688000000000001,0.34600000000000003,-1.17,0.0,1.17,-0.83784,-0.033120000000000004,0.8384943649000001,0.33216,0.09688000000000001,0.34600000000000003,-1.17,-0.13,1.177200068
2019-05-05 11:00:00,-1.15336,0.06902000000000001,1.1554233207,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.3900000000000001,0.0,1.3900000000000001,-1.15336,0.06902000000000001,1.1554233207,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.3900000000000001,0.0,1.3900000000000001
2019-05-05 11:30:00,-1.37912,0.04984,1.3800202897,0.17088,0.04984,0.178,-1.55,0.0,1.55,-1.37912,0.04984,1.3800202897,0.17088,0.04984,0.178,-1.55,0.0,1.55
2019-05-05 12:00:00,-1.51064,0.04648,1.5113548888000001,0.15936,0.04648,0.166,-1.67,0.0,1.67,-1.51064,0.04648,1.5113548888000001,0.15936,0.04648,0.166,-1.67,0.0,1.67
2019-05-05 12:30:00,-1.0908,-0.0369,1.0914239552,0.31920000000000004,0.0931,0.3325,-1.4100000000000001,-0.13,1.4159802259,-1.1008,-0.0369,1.1014182902,0.31920000000000004,0.0931,0.3325,-1.42,-0.13,1.4259382876
2019-05-05 13:00:00,-0.93632,0.10024000000000001,0.9416704307,0.34368000000000004,0.10024000000000001,0.358,-1.28,0.0,1.28,-0.93632,0.10024000000000001,0.9416704307,0.34368000000000004,0.10024000000000001,0.358,-1.28,0.0,1.28
2019-05-05 13:30:00,-0.98872,0.08204,0.9921178357,0.28128000000000003,0.08204,0.293,-1.27,0.0,1.27,-0.98872,0.08204,0.9921178357,0.28128000000000003,0.08204,0.293,-1.27,0.0,1.27
2019-05-05 14:00:00,-0.62704,-0.02372,0.6274884860000001,0.43296,0.12628,0.451,-1.06,-0.15,1.0705606008,-0.62704,-0.02372,0.6274884860000001,0.43296,0.12628,0.451,-1.06,-0.15,1.0705606008
2019-05-05 14:30:00,-1.2596,0.0497,1.2605801244000001,0.1704,0.0497,0.17750000000000002,-1.43,0.0,1.43,-1.2596,0.0497,1.2605801244000001,0.1704,0.0497,0.17750000000000002,-1.43,0.0,1.43
