Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-05 15:00:00,-1.55048,0.01736,1.5505771829000001,0.05952,0.01736,0.062,-1.6099999999999999,0.0,1.6099999999999999,-1.55048,0.01736,1.5505771829000001,0.05952,0.01736,0.062,-1.6099999999999999,0.0,1.6099999999999999
2019-05-05 15:30:00,-1.67584,0.03038,1.6761153451,0.10416,0.03038,0.1085,-1.78,0.0,1.78,-1.67584,0.03038,1.6761153451,0.10416,0.03038,0.1085,-1.78,0.0,1.78
2019-05-05 16:00:00,-0.9112,0.0784,0.914566564,0.26880000000000004,0.0784,0.28,-1.18,0.0,1.18,-0.9112,0.0784,0.914566564,0.26880000000000004,0.0784,0.28,-1.18,0.0,1.18
2019-05-05 16:30:00,-1.41464,0.03948,1.4151907999,0.13536,0.03948,0.14100000000000001,-1.55,0.0,1.55,-1.41464,0.03948,1.4151907999,0.13536,0.03948,0.14100000000000001,-1.55,0.0,1.55
2019-05-05 17:00:00,-1.5095200000000002,0.035140000000000005,1.5099289553,0.12048,0.035140000000000005,0.1255,-1.63,0.0,1.63,-1.5095200000000002,0.035140000000000005,1.5099289553,0.12048,0.035140000000000005,0.1255,-1.63,0.0,1.63
2019-05-05 17:30:00,-1.12056,-0.04558,1.121486625,0.28944000000000003,0.08442000000000001,0.3015,-1.4100000000000001,-0.13,1.4159802259,-1.12056,0.08442000000000001,1.1237354893,0.28944000000000003,0.08442000000000001,0.3015,-1.4100000000000001,0.0,1.4100000000000001
2019-05-05 18:00:00,-1.2221600000000001,0.07812000000000001,1.2246541553,0.26784,0.07812000000000001,0.279,-1.49,0.0,1.49,-1.2221600000000001,0.07812000000000001,1.2246541553,0.26784,0.07812000000000001,0.279,-1.49,0.0,1.49
2019-05-05 18:30:00,-1.13992,0.29044000000000003,1.1763388117,0.31008,0.09044,0.323,-1.45,0.2,1.4637281168,-1.13992,0.23044,1.1629790196,0.31008,0.09044,0.323,-1.45,0.14,1.4567429423
2019-05-05 19:00:00,-0.9213600000000001,0.10752,0.9276124191,0.36864,0.10752,0.384,-1.29,0.0,1.29,-0.9213600000000001,0.10752,0.9276124191,0.36864,0.10752,0.384,-1.29,0.0,1.29
2019-05-05 19:30:00,-0.8153600000000001,0.11802000000000001,0.8238571782,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.22,0.0,1.22,-0.8153600000000001,0.11802000000000001,0.8238571782,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.22,0.0,1.22
2019-05-05 20:00:00,-0.9318400000000001,0.10738,0.9380065298,0.36816000000000004,0.10738,0.3835,-1.3,0.0,1.3,-0.9318400000000001,0.10738,0.9380065298,0.36816000000000004,0.10738,0.3835,-1.3,0.0,1.3
2019-05-05 20:30:00,-1.4824,0.051800000000000006,1.4833047563,0.1776,0.051800000000000006,0.185,-1.6600000000000001,0.0,1.6600000000000001,-1.4824,0.051800000000000006,1.4833047563,0.1776,0.051800000000000006,0.185,-1.6600000000000001,0.0,1.6600000000000001
2019-05-05 21:00:00,-1.3811200000000001,0.23384000000000002,1.4007760706,0.21888000000000002,0.06384000000000001,0.228,-1.6,0.17,1.6090059043,-1.3811200000000001,0.22384,1.399141451,0.21888000000000002,0.06384000000000001,0.228,-1.6,0.16,1.6079800994
2019-05-05 21:30:00,-1.46688,0.18466000000000002,1.4784573886,0.15312,0.044660000000000005,0.1595,-1.62,0.14,1.6260381299,-1.46688,0.24466000000000002,1.4871433858,0.15312,0.044660000000000005,0.1595,-1.62,0.2,1.6322989922
2019-05-05 22:00:00,-1.37784,0.04438,1.3785545510000001,0.15216000000000002,0.04438,0.1585,-1.53,0.0,1.53,-1.37784,0.04438,1.3785545510000001,0.15216000000000002,0.04438,0.1585,-1.53,0.0,1.53
2019-05-05 22:30:00,-1.29752,0.21614000000000003,1.3153990459,0.19248,0.05614,0.2005,-1.49,0.16,1.4985659812,-1.29752,0.20614000000000002,1.3137929251,0.19248,0.05614,0.2005,-1.49,0.15,1.4975313018
2019-05-05 23:00:00,-0.9391200000000001,0.22484,0.9656600851,0.29088,0.08484000000000001,0.303,-1.23,0.14,1.2379418403,-0.9391200000000001,0.22484,0.9656600851,0.29088,0.08484000000000001,0.303,-1.23,0.14,1.2379418403
2019-05-05 23:30:00,-1.1076,0.1932,1.1243237968,0.1824,0.053200000000000004,0.19,-1.29,0.14,1.2975746607,-1.1076,0.1932,1.1243237968,0.1824,0.053200000000000004,0.19,-1.29,0.14,1.2975746607
2019-05-06 00:00:00,-1.09768,0.19026,1.1140467899,0.17232,0.050260000000000006,0.17950000000000002,-1.27,0.14,1.2776932339,-1.09768,0.19026,1.1140467899,0.17232,0.050260000000000006,0.17950000000000002,-1.27,0.14,1.2776932339
2019-05-06 00:30:00,-0.8564,0.0623,0.8586630596,0.2136,0.0623,0.2225,-1.07,0.0,1.07,-0.8564,0.0623,0.8586630596,0.2136,0.0623,0.2225,-1.07,0.0,1.07
2019-05-06 01:00:00,-0.64576,0.22582000000000002,0.6841057301,0.29424,0.08582000000000001,0.3065,-0.9400000000000001,0.14,0.9503683496,-0.64576,0.22582000000000002,0.6841057301,0.29424,0.08582000000000001,0.3065,-0.9400000000000001,0.14,0.9503683496
2019-05-06 01:30:00,-0.8416,0.20370000000000002,0.8659008315000001,0.2184,0.0637,0.2275,-1.06,0.14,1.0692053124,-0.8416,0.20370000000000002,0.8659008315000001,0.2184,0.0637,0.2275,-1.06,0.14,1.0692053124
2019-05-06 02:00:00,-1.06096,0.17472000000000001,1.0752502964,0.11904,0.03472,0.124,-1.18,0.14,1.1882760622,-1.06096,0.17472000000000001,1.0752502964,0.11904,0.03472,0.124,-1.18,0.14,1.1882760622
2019-05-06 02:30:00,-0.8892800000000001,0.20146000000000003,0.9118141532,0.21072000000000002,0.06146000000000001,0.2195,-1.1,0.14,1.1088733021,-0.8892800000000001,0.20146000000000003,0.9118141532,0.21072000000000002,0.06146000000000001,0.2195,-1.1,0.14,1.1088733021
2019-05-06 03:00:00,-0.9536,0.20020000000000002,0.9743885262,0.2064,0.060200000000000004,0.215,-1.16,0.14,1.1684177335,-0.9536,0.20020000000000002,0.9743885262,0.2064,0.060200000000000004,0.215,-1.16,0.14,1.1684177335
2019-05-06 03:30:00,-0.85792,0.19894,0.8806837401000001,0.20208,0.058940000000000006,0.21050000000000002,-1.06,0.14,1.0692053124,-0.85792,0.19894,0.8806837401000001,0.20208,0.058940000000000006,0.21050000000000002,-1.06,0.14,1.0692053124
2019-05-06 04:00:00,-1.01016,0.18662,1.0272537418,0.15984,0.04662,0.1665,-1.17,0.14,1.1783462988,-1.01016,0.18662,1.0272537418,0.15984,0.04662,0.1665,-1.17,0.14,1.1783462988
2019-05-06 04:30:00,-1.03528,0.19096000000000002,1.0527442234,0.17472000000000001,0.050960000000000005,0.182,-1.21,0.14,1.2180722474,-1.04528,0.19096000000000002,1.0625798794,0.17472000000000001,0.050960000000000005,0.182,-1.22,0.14,1.2280065146
2019-05-06 05:00:00,-0.9468000000000001,0.18760000000000002,0.9652067136,0.1632,0.0476,0.17,-1.11,0.14,1.1187939935,-0.9568000000000001,0.18760000000000002,0.9750179486,0.1632,0.0476,0.17,-1.12,0.14,1.1287160848
2019-05-06 05:30:00,-1.02568,0.17626000000000003,1.0407146823,0.12432000000000001,0.03626,0.1295,-1.15,0.14,1.158490397,-1.02568,0.17626000000000003,1.0407146823,0.12432000000000001,0.03626,0.1295,-1.15,0.14,1.158490397
2019-05-06 06:00:00,-0.9779200000000001,0.041440000000000005,0.9787976297000001,0.14208,0.041440000000000005,0.148,-1.12,0.0,1.12,-0.9879200000000001,0.041440000000000005,0.9887887540000001,0.14208,0.041440000000000005,0.148,-1.13,0.0,1.13
2019-05-06 06:30:00,-0.6812800000000001,0.21546,0.7145386274000001,0.25872,0.07546,0.2695,-0.9400000000000001,0.14,0.9503683496,-0.69128,0.21546,0.7240794501000001,0.25872,0.07546,0.2695,-0.9500000000000001,0.14,0.9602603814
2019-05-06 07:00:00,-0.75456,0.07742,0.7585213576000001,0.26544,0.07742,0.2765,-1.02,0.0,1.02,-0.75456,0.07742,0.7585213576000001,0.26544,0.07742,0.2765,-1.02,0.0,1.02
2019-05-06 07:30:00,-1.12304,0.04578,1.1239727087,0.15696000000000002,0.04578,0.1635,-1.28,0.0,1.28,-1.12304,0.04578,1.1239727087,0.15696000000000002,0.04578,0.1635,-1.28,0.0,1.28
2019-05-06 08:00:00,-1.4020000000000001,0.1715,1.4124504415999999,0.108,0.0315,0.1125,-1.51,0.14,1.5164761785,-1.4020000000000001,0.1715,1.4124504415999999,0.108,0.0315,0.1125,-1.51,0.14,1.5164761785
2019-05-06 08:30:00,-1.04392,0.08344,1.0472493495,0.28608,0.08344,0.298,-1.33,0.0,1.33,-1.04392,0.28344,1.0817149347,0.28608,0.08344,0.298,-1.33,0.2,1.3449535308
2019-05-06 09:00:00,-0.56552,0.12964,0.5801891071,0.44448000000000004,0.12964,0.463,-1.01,0.0,1.01,-0.56552,0.12964,0.5801891071,0.44448000000000004,0.12964,0.463,-1.01,0.0,1.01
2019-05-06 09:30:00,-1.13176,0.21532,1.1520605019,0.25824,0.07532000000000001,0.269,-1.3900000000000001,0.14,1.3970325694,-1.13176,0.27532,1.1647668436,0.25824,0.07532000000000001,0.269,-1.3900000000000001,0.2,1.4043147795
2019-05-06 10:00:00,-0.24384000000000003,0.02638,0.2452628182,0.5361600000000001,0.15638000000000002,0.5585,-0.78,-0.13,0.7907591289,-0.24384000000000003,0.15638000000000002,0.2896768027,0.5361600000000001,0.15638000000000002,0.5585,-0.78,0.0,0.78
2019-05-06 10:30:00,-1.106,0.077,1.1086771397,0.264,0.077,0.275,-1.37,0.0,1.37,-1.106,0.077,1.1086771397,0.264,0.077,0.275,-1.37,0.0,1.37
2019-05-06 11:00:00,-1.04216,0.09562000000000001,1.0465374575,0.32784,0.09562000000000001,0.3415,-1.37,0.0,1.37,-1.04216,0.09562000000000001,1.0465374575,0.32784,0.09562000000000001,0.3415,-1.37,0.0,1.37
2019-05-06 11:30:00,-1.35104,0.06678,1.3526894137,0.22896000000000002,0.06678,0.23850000000000002,-1.58,0.0,1.58,-1.35104,0.06678,1.3526894137,0.22896000000000002,0.06678,0.23850000000000002,-1.58,0.0,1.58
2019-05-06 12:00:00,-1.24144,-0.09292,1.2449126074,0.29856000000000005,0.08708,0.311,-1.54,-0.18,1.5504837955,-1.24144,-0.11292,1.2465649602,0.29856000000000005,0.08708,0.311,-1.54,-0.2,1.5529327094
2019-05-06 12:30:00,-1.63136,0.037520000000000005,1.6317914082,0.12864,0.037520000000000005,0.134,-1.76,0.0,1.76,-1.63136,0.037520000000000005,1.6317914082,0.12864,0.037520000000000005,0.134,-1.76,0.0,1.76
2019-05-06 13:00:00,-0.9822400000000001,-0.10982000000000001,0.9883601823,0.37776000000000004,0.11018000000000001,0.3935,-1.3599999999999999,-0.22,1.3776792079,-0.9822400000000001,-0.11982000000000001,0.9895212226000001,0.37776000000000004,0.11018000000000001,0.3935,-1.3599999999999999,-0.23,1.3793114224
2019-05-06 13:30:00,-1.1292,-0.06810000000000001,1.1312516298,0.2808,0.0819,0.29250000000000004,-1.4100000000000001,-0.15,1.4179562758,-1.1392,-0.048100000000000004,1.1402150017000001,0.2808,0.0819,0.29250000000000004,-1.42,-0.13,1.4259382876
2019-05-06 14:00:00,-1.03272,-0.057460000000000004,1.0343172869,0.31728,0.09254000000000001,0.3305,-1.35,-0.15,1.3583077707,-1.03272,-0.03746,1.0333991726,0.31728,0.09254000000000001,0.3305,-1.35,-0.13,1.3562448157
2019-05-06 14:30:00,-0.66688,0.13216,0.6798493951,0.45312,0.13216,0.47200000000000003,-1.12,0.0,1.12,-0.67688,0.13216,0.6896613662000001,0.45312,0.13216,0.47200000000000003,-1.13,0.0,1.13
2019-05-06 15:00:00,-1.47536,0.030520000000000002,1.4756756419000001,0.10464000000000001,0.030520000000000002,0.109,-1.58,0.0,1.58,-1.47536,0.030520000000000002,1.4756756419000001,0.10464000000000001,0.030520000000000002,0.109,-1.58,0.0,1.58
2019-05-06 15:30:00,-1.1222400000000001,-0.10482000000000001,1.1271245938,0.25776000000000004,0.07518000000000001,0.2685,-1.38,-0.18,1.3916896206,-1.13224,-0.08482,1.1354126342,0.25776000000000004,0.07518000000000001,0.2685,-1.3900000000000001,-0.16,1.3991783303
2019-05-06 16:00:00,-0.46992000000000006,0.16044,0.49655392460000003,0.55008,0.16044,0.5730000000000001,-1.02,0.0,1.02,-0.46992000000000006,0.16044,0.49655392460000003,0.55008,0.16044,0.5730000000000001,-1.02,0.0,1.02
2019-05-06 16:30:00,-1.20904,-0.00222,1.2090420381,0.30096,0.08778000000000001,0.3135,-1.51,-0.09,1.5126797414,-1.20904,0.28778000000000004,1.242817384,0.30096,0.08778000000000001,0.3135,-1.51,0.2,1.5231874474
2019-05-06 17:00:00,-1.5844,0.0483,1.5851360352000001,0.1656,0.0483,0.17250000000000001,-1.75,0.0,1.75,-1.5844,0.0483,1.5851360352000001,0.1656,0.0483,0.17250000000000001,-1.75,0.0,1.75
2019-05-06 17:30:00,-1.54608,0.056560000000000006,1.5471142169,0.19392,0.056560000000000006,0.202,-1.74,0.0,1.74,-1.54608,0.056560000000000006,1.5471142169,0.19392,0.056560000000000006,0.202,-1.74,0.0,1.74
2019-05-06 18:00:00,-1.9087200000000002,0.029540000000000004,1.9089485719,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.01,0.0,2.01,-1.9087200000000002,0.029540000000000004,1.9089485719,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.01,0.0,2.01
2019-05-06 18:30:00,-1.90104,0.03178,1.9013056172,0.10896000000000002,0.03178,0.1135,-2.01,0.0,2.01,-1.89104,0.03178,1.8913070216,0.10896000000000002,0.03178,0.1135,-2.0,0.0,2.0
2019-05-06 19:00:00,-1.9482400000000002,0.02968,1.9484660633000002,0.10176,0.02968,0.106,-2.05,0.0,2.05,-1.9482400000000002,0.02968,1.9484660633000002,0.10176,0.02968,0.106,-2.05,0.0,2.05
2019-05-06 19:30:00,-1.85072,-0.54396,1.9290041472000001,0.08928000000000001,0.02604,0.093,-1.94,-0.5700000000000001,2.0220039565,-1.85072,0.02604,1.8509031849,0.08928000000000001,0.02604,0.093,-1.94,0.0,1.94
2019-05-06 20:00:00,-2.01104,-0.48572000000000004,2.0688658246,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.06,-0.5,2.1198113124,-2.01104,0.5242800000000001,2.0782568176,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.06,0.51,2.1221922627
2019-05-06 20:30:00,-2.10072,0.00854,2.1007373586,0.029280000000000004,0.00854,0.030500000000000003,-2.13,0.0,2.13,-2.10072,0.00854,2.1007373586,0.029280000000000004,0.00854,0.030500000000000003,-2.13,0.0,2.13
2019-05-06 21:00:00,-2.0604,0.020300000000000002,2.0605,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.13,0.0,2.13,-2.0604,0.020300000000000002,2.0605,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.13,0.0,2.13
2019-05-06 21:30:00,-2.09832,0.00924,2.0983403442,0.03168,0.00924,0.033,-2.13,0.0,2.13,-2.09832,0.00924,2.0983403442,0.03168,0.00924,0.033,-2.13,0.0,2.13
2019-05-06 22:00:00,-2.13784,0.19938000000000003,2.1471171952,0.03216,0.009380000000000001,0.0335,-2.17,0.19,2.1783020911,-2.14784,0.15938000000000002,2.1537452612,0.03216,0.009380000000000001,0.0335,-2.18,0.15,2.1851544568
2019-05-06 22:30:00,-2.0096,0.1647,2.0163378313,0.0504,0.014700000000000001,0.052500000000000005,-2.06,0.15,2.0654539453,-2.0096,0.1847,2.0180699319,0.0504,0.014700000000000001,0.052500000000000005,-2.06,0.17,2.0670026609
2019-05-06 23:00:00,-1.126,0.217,1.1467192333,0.264,0.077,0.275,-1.3900000000000001,0.14,1.3970325694,-1.126,0.217,1.1467192333,0.264,0.077,0.275,-1.3900000000000001,0.14,1.3970325694
2019-05-06 23:30:00,-1.49472,0.20904,1.5092665769,0.06528,0.01904,0.068,-1.56,0.19,1.5715279189,-1.49472,0.15904000000000001,1.5031572107,0.06528,0.01904,0.068,-1.56,0.14,1.5662694531999999
2019-05-07 00:00:00,-1.20472,0.17654,1.2175864035,0.12528,0.03654,0.1305,-1.33,0.14,1.3373481221999999,-1.20472,0.17654,1.2175864035,0.12528,0.03654,0.1305,-1.33,0.14,1.3373481221999999
2019-05-07 00:30:00,-1.18288,0.23416,1.2058341511,0.11712000000000002,0.03416,0.122,-1.3,0.2,1.3152946438,-1.19288,0.17416,1.2055266069,0.11712000000000002,0.03416,0.122,-1.31,0.14,1.3174596768
2019-05-07 01:00:00,-0.9302400000000001,0.20118000000000003,0.9517456856000001,0.20976000000000003,0.061180000000000005,0.2185,-1.1400000000000001,0.14,1.1485643212,-0.9302400000000001,0.20118000000000003,0.9517456856000001,0.20976000000000003,0.061180000000000005,0.2185,-1.1400000000000001,0.14,1.1485643212
2019-05-07 01:30:00,-1.40216,0.14812,1.4099617725,0.027840000000000004,0.00812,0.029,-1.43,0.14,1.4368368035,-1.40216,0.14812,1.4099617725,0.027840000000000004,0.00812,0.029,-1.43,0.14,1.4368368035
2019-05-07 02:00:00,-1.46808,0.14056000000000002,1.4747935449,0.0019200000000000003,0.0005600000000000001,0.002,-1.47,0.14,1.4766516177,-1.46808,0.14056000000000002,1.4747935449,0.0019200000000000003,0.0005600000000000001,0.002,-1.47,0.14,1.4766516177
2019-05-07 02:30:00,-1.19368,0.13976000000000002,1.201833932,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.33,0.1,1.3337541003,-1.19368,0.15976,1.2043235446,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.33,0.12,1.335402561
2019-05-07 03:00:00,-1.56,0.14,1.5662694531999999,0.0,0.0,0.0,-1.56,0.14,1.5662694531999999,-1.56,0.14,1.5662694531999999,0.0,0.0,0.0,-1.56,0.14,1.5662694531999999
2019-05-07 03:30:00,-1.52,0.14,1.5264337522,0.0,0.0,0.0,-1.52,0.14,1.5264337522,-1.52,0.14,1.5264337522,0.0,0.0,0.0,-1.52,0.14,1.5264337522
2019-05-07 04:00:00,-1.36176,0.14532,1.3694919496,0.018240000000000003,0.00532,0.019,-1.38,0.14,1.3870832708,-1.36176,0.14532,1.3694919496,0.018240000000000003,0.00532,0.019,-1.38,0.14,1.3870832708
2019-05-07 04:30:00,-1.3984800000000002,0.14336000000000002,1.4058088063,0.01152,0.00336,0.012,-1.4100000000000001,0.14,1.4169333082,-1.3984800000000002,0.14336000000000002,1.4058088063,0.01152,0.00336,0.012,-1.4100000000000001,0.14,1.4169333082
2019-05-07 05:00:00,-1.15928,0.16646000000000002,1.1711699492,0.09072000000000001,0.02646,0.0945,-1.25,0.14,1.2578155668,-1.15928,0.16646000000000002,1.1711699492,0.09072000000000001,0.02646,0.0945,-1.25,0.14,1.2578155668
2019-05-07 05:30:00,-1.6,-0.15,1.607015868,0.0,0.0,0.0,-1.6,-0.15,1.607015868,-1.6,-0.15,1.607015868,0.0,0.0,0.0,-1.6,-0.15,1.607015868
2019-05-07 06:00:00,-1.05104,-0.08322,1.0543294789,0.22896000000000002,0.06678,0.23850000000000002,-1.28,-0.15,1.2887590931,-1.05104,-0.06322,1.0529396232,0.22896000000000002,0.06678,0.23850000000000002,-1.28,-0.13,1.2865846261
2019-05-07 06:30:00,-1.73744,-0.10592000000000001,1.7406656198000001,0.08256000000000001,0.02408,0.08600000000000001,-1.82,-0.13,1.8246369502,-1.73744,-0.10592000000000001,1.7406656198000001,0.08256000000000001,0.02408,0.08600000000000001,-1.82,-0.13,1.8246369502
2019-05-07 07:00:00,-1.9332,-0.1451,1.9386377305,0.016800000000000002,0.0049,0.0175,-1.9500000000000002,-0.15,1.9557607216,-1.9332,-0.12510000000000002,1.9372434669,0.016800000000000002,0.0049,0.0175,-1.9500000000000002,-0.13,1.9543285292
2019-05-07 07:30:00,-2.32272,-0.20496,2.3317454407,0.01728,0.00504,0.018000000000000002,-2.34,-0.21,2.3494041798,-2.32272,-0.18496,2.3300726169,0.01728,0.00504,0.018000000000000002,-2.34,-0.19,2.3477010031
2019-05-07 08:00:00,-0.87936,-0.33398000000000005,0.9406469316,0.7406400000000001,0.21602000000000002,0.7715000000000001,-1.62,-0.55,1.7108185176,-0.8393600000000001,0.17602,0.8576177762,0.7406400000000001,0.21602000000000002,0.7715000000000001,-1.58,-0.04,1.580506248
2019-05-07 08:30:00,-2.1494400000000002,-0.30192,2.1705409464,0.13056,0.03808,0.136,-2.2800000000000002,-0.34,2.3052114870000002,-2.1494400000000002,-0.29192,2.1691725611,0.13056,0.03808,0.136,-2.2800000000000002,-0.33,2.3037577998
2019-05-07 09:00:00,-1.9248,-0.2964,1.9474876123,0.11520000000000001,0.033600000000000005,0.12,-2.04,-0.33,2.0665188119,-1.9248,-0.2864,1.9459907502,0.11520000000000001,0.033600000000000005,0.12,-2.04,-0.32,2.0649455199
2019-05-07 09:30:00,-2.05984,-0.30912,2.0829056628,0.14016,0.04088000000000001,0.146,-2.2,-0.35000000000000003,2.227666941,-2.05984,-0.29912,2.0814450749,0.14016,0.04088000000000001,0.146,-2.2,-0.34,2.2261176968
2019-05-07 10:00:00,-2.31736,-0.36298,2.3456154523,0.09264000000000001,0.027020000000000002,0.0965,-2.41,-0.39,2.4413520844,-2.31736,-0.35298,2.3440887888,0.09264000000000001,0.027020000000000002,0.0965,-2.41,-0.38,2.4397745798
2019-05-07 10:30:00,-1.8622400000000001,-0.8098200000000001,2.0307009258,0.13776000000000002,0.04018,0.14350000000000002,-2.0,-0.85,2.1731313812,-1.77224,0.24018000000000003,1.7884409551,0.13776000000000002,0.04018,0.14350000000000002,-1.9100000000000001,0.2,1.9204426573000002
2019-05-07 11:00:00,-1.75304,-0.8967200000000001,1.9690749097,0.21696000000000001,0.06328,0.226,-1.97,-0.96,2.1914607001,-1.65304,0.29328000000000004,1.6788550861,0.21696000000000001,0.06328,0.226,-1.87,0.23,1.8840912929
2019-05-07 11:30:00,-1.79128,-0.52954,1.8679123775000002,0.13872,0.04046,0.14450000000000002,-1.9300000000000002,-0.5700000000000001,2.0124114887,-1.7612800000000002,-0.10954000000000001,1.7646830452,0.13872,0.04046,0.14450000000000002,-1.9,-0.15,1.9059118553
2019-05-07 12:00:00,-1.50672,-0.28196000000000004,1.5328752722,0.23328000000000002,0.06804,0.243,-1.74,-0.35000000000000003,1.7748521065,-1.50672,-0.27196000000000004,1.5310674054,0.23328000000000002,0.06804,0.243,-1.74,-0.34,1.7729072170000002
2019-05-07 12:30:00,-1.76416,-0.30038000000000004,1.7895498456,0.13584000000000002,0.03962,0.14150000000000001,-1.9,-0.34,1.9301813386000002,-1.76416,-0.29038,1.787898501,0.13584000000000002,0.03962,0.14150000000000001,-1.9,-0.33,1.9284449694
2019-05-07 13:00:00,-1.6456,-0.2233,1.6606812608000001,0.19440000000000002,0.0567,0.2025,-1.8399999999999999,-0.28,1.8611824199,-1.6456,-0.21330000000000002,1.6593662194,0.19440000000000002,0.0567,0.2025,-1.8399999999999999,-0.27,1.8597042776000001
2019-05-07 13:30:00,-2.01728,-0.23004000000000002,2.03035391,0.10272,0.029960000000000004,0.107,-2.12,-0.26,2.135883892,-2.01728,-0.22004,2.0292452291,0.10272,0.029960000000000004,0.107,-2.12,-0.25,2.134689673
2019-05-07 14:00:00,-1.34008,-0.14294,1.3476818059,0.22992,0.06706000000000001,0.23950000000000002,-1.57,-0.21,1.5839823230999999,-1.35008,-0.14294,1.3576258137,0.22992,0.06706000000000001,0.23950000000000002,-1.58,-0.21,1.5938946013000002
2019-05-07 14:30:00,-1.29792,-0.19356,1.3122735233,0.26208000000000004,0.07644000000000001,0.273,-1.56,-0.27,1.5831929761999999,-1.29792,-0.18356000000000003,1.3108358402,0.26208000000000004,0.07644000000000001,0.273,-1.56,-0.26,1.5815182579
2019-05-07 15:00:00,-1.8439200000000002,-0.20906000000000002,1.8557335612,0.10608000000000001,0.030940000000000002,0.1105,-1.9500000000000002,-0.24,1.9647137196000002,-1.8439200000000002,-0.19906000000000001,1.8546336161,0.10608000000000001,0.030940000000000002,0.1105,-1.9500000000000002,-0.23,1.9635172523
2019-05-07 15:30:00,-1.72296,-0.15878,1.7302607462,0.10704000000000001,0.03122,0.1115,-1.83,-0.19,1.8398369493,-1.73296,-0.14878000000000002,1.7393348872,0.10704000000000001,0.03122,0.1115,-1.8399999999999999,-0.18,1.8487833837
2019-05-07 16:00:00,-1.5899999999999999,-0.1,1.5931415505,0.24,0.07,0.25,-1.83,-0.17,1.8378792125999999,-1.6,-0.09,1.6025292509,0.24,0.07,0.25,-1.8399999999999999,-0.16,1.8469434209000002
2019-05-07 16:30:00,-1.91056,-0.08058000000000001,1.9122585207,0.16944,0.049420000000000006,0.17650000000000002,-2.08,-0.13,2.0840585404,-1.92056,-0.08058000000000001,1.9222496846000001,0.16944,0.049420000000000006,0.17650000000000002,-2.09,-0.13,2.0940391591
2019-05-07 17:00:00,-2.01008,-0.09794000000000001,2.0124646208,0.10992,0.032060000000000005,0.1145,-2.12,-0.13,2.1239821092,-2.02008,-0.09794000000000001,2.0224528301,0.10992,0.032060000000000005,0.1145,-2.13,-0.13,2.1339634486
2019-05-07 17:30:00,-2.26944,-0.10942,2.2720762861,0.07056000000000001,0.02058,0.07350000000000001,-2.34,-0.13,2.3436083291,-2.26944,-0.10942,2.2720762861,0.07056000000000001,0.02058,0.07350000000000001,-2.34,-0.13,2.3436083291
2019-05-07 18:00:00,-2.05912,-0.09016,2.061092914,0.17088,0.04984,0.178,-2.23,-0.14,2.2343902972,-2.05912,-0.08016000000000001,2.0606796937,0.17088,0.04984,0.178,-2.23,-0.13,2.2337860238
2019-05-07 18:30:00,-2.24832,-0.12076,2.2515607476,0.03168,0.00924,0.033,-2.2800000000000002,-0.13,2.2837031331,-2.24832,-0.12076,2.2515607476,0.03168,0.00924,0.033,-2.2800000000000002,-0.13,2.2837031331
2019-05-07 19:00:00,-2.20024,0.00868,2.2002571213,0.02976,0.00868,0.031,-2.23,0.0,2.23,-2.20024,0.00868,2.2002571213,0.02976,0.00868,0.031,-2.23,0.0,2.23
2019-05-07 19:30:00,-2.15304,0.010780000000000001,2.1530669869,0.03696,0.010780000000000001,0.0385,-2.19,0.0,2.19,-2.15304,0.010780000000000001,2.1530669869,0.03696,0.010780000000000001,0.0385,-2.19,0.0,2.19
2019-05-07 20:00:00,-2.12072,-0.13146000000000002,2.1247905897,0.029280000000000004,0.00854,0.030500000000000003,-2.15,-0.14,2.154553318,-2.12072,-0.12146000000000001,2.1241953418,0.029280000000000004,0.00854,0.030500000000000003,-2.15,-0.13,2.1539266468
2019-05-07 20:30:00,-1.978,0.021,1.9781114731,0.07200000000000001,0.021,0.075,-2.05,0.0,2.05,-1.988,0.021,1.9881109124,0.07200000000000001,0.021,0.075,-2.06,0.0,2.06
2019-05-07 21:00:00,-2.25504,-0.14272,2.259551814,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.2800000000000002,-0.15,2.2849288829,-2.25504,-0.12272000000000001,2.2583767622,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.2800000000000002,-0.13,2.2837031331
2019-05-07 21:30:00,-2.01992,0.020440000000000003,2.0200234157,0.07008,0.020440000000000003,0.073,-2.09,0.0,2.09,-2.01992,0.020440000000000003,2.0200234157,0.07008,0.020440000000000003,0.073,-2.09,0.0,2.09
2019-05-07 22:00:00,-1.87384,-0.07612000000000001,1.8753854536999999,0.11616000000000001,0.03388,0.121,-1.99,-0.11,1.9930378821999999,-1.87384,-0.05612,1.8746801861,0.11616000000000001,0.03388,0.121,-1.99,-0.09,1.9920341363
2019-05-07 22:30:00,-1.58512,0.03934,1.585608101,0.13488,0.03934,0.1405,-1.72,0.0,1.72,-1.58512,0.03934,1.585608101,0.13488,0.03934,0.1405,-1.72,0.0,1.72
2019-05-07 23:00:00,-1.526,0.0245,1.5261966616,0.084,0.0245,0.08750000000000001,-1.6099999999999999,0.0,1.6099999999999999,-1.526,0.0245,1.5261966616,0.084,0.0245,0.08750000000000001,-1.6099999999999999,0.0,1.6099999999999999
2019-05-07 23:30:00,-1.6,0.0175,1.6000957003,0.06,0.0175,0.0625,-1.6600000000000001,0.0,1.6600000000000001,-1.6,0.1575,1.6077332646,0.06,0.0175,0.0625,-1.6600000000000001,0.14,1.6658931538
2019-05-08 00:00:00,-1.55464,0.16198,1.5630556772,0.07536000000000001,0.021980000000000003,0.0785,-1.63,0.14,1.6360012225,-1.55464,0.17198000000000002,1.5641236045,0.07536000000000001,0.021980000000000003,0.0785,-1.63,0.15,1.63688729
2019-05-08 00:30:00,-1.32648,0.024360000000000003,1.3267036595000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.4100000000000001,0.0,1.4100000000000001,-1.32648,0.024360000000000003,1.3267036595000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.4100000000000001,0.0,1.4100000000000001
2019-05-08 01:00:00,-1.43184,0.00238,1.431841978,0.00816,0.00238,0.0085,-1.44,0.0,1.44,-1.43184,0.00238,1.431841978,0.00816,0.00238,0.0085,-1.44,0.0,1.44
2019-05-08 01:30:00,-1.65656,0.06392,1.6577927494,0.01344,0.003920000000000001,0.014,-1.67,0.06,1.6710774967000002,-1.65656,0.08392000000000001,1.6586842979,0.01344,0.003920000000000001,0.014,-1.67,0.08,1.6719150696
2019-05-08 02:00:00,-1.40016,0.15162,1.4083453589000001,0.03984,0.01162,0.0415,-1.44,0.14,1.4467895493,-1.40016,0.15162,1.4083453589000001,0.03984,0.01162,0.0415,-1.44,0.14,1.4467895493
2019-05-08 02:30:00,-1.53224,0.14518,1.5391025469000001,0.01776,0.005180000000000001,0.018500000000000003,-1.55,0.14,1.5563097378,-1.54224,0.14518,1.5490582462,0.01776,0.005180000000000001,0.018500000000000003,-1.56,0.14,1.5662694531999999
2019-05-08 03:00:00,-1.75128,0.0054600000000000004,1.7512885114,0.01872,0.0054600000000000004,0.0195,-1.77,0.0,1.77,-1.75128,0.0054600000000000004,1.7512885114,0.01872,0.0054600000000000004,0.0195,-1.77,0.0,1.77
2019-05-08 03:30:00,-1.526,0.147,1.5330639256,0.024,0.007,0.025,-1.55,0.14,1.5563097378,-1.526,0.147,1.5330639256,0.024,0.007,0.025,-1.55,0.14,1.5563097378
2019-05-08 04:00:00,-1.36632,0.15274000000000001,1.3748308441,0.043680000000000004,0.012740000000000001,0.0455,-1.4100000000000001,0.14,1.4169333082,-1.36632,0.15274000000000001,1.3748308441,0.043680000000000004,0.012740000000000001,0.0455,-1.4100000000000001,0.14,1.4169333082
2019-05-08 04:30:00,-0.8138400000000001,0.06888000000000001,0.8167496556,0.23616,0.06888000000000001,0.246,-1.05,0.0,1.05,-0.82384,0.20888,0.8499077597,0.23616,0.06888000000000001,0.246,-1.06,0.14,1.0692053124
2019-05-08 05:00:00,-1.384,0.168,1.3941592448,0.096,0.028,0.1,-1.48,0.14,1.4866068747,-1.384,0.168,1.3941592448,0.096,0.028,0.1,-1.48,0.14,1.4866068747
2019-05-08 05:30:00,-1.51608,-0.12844,1.5215108938,0.07392,0.021560000000000003,0.077,-1.5899999999999999,-0.15,1.5970597985000001,-1.5260799999999999,-0.13844,1.5323465013000002,0.07392,0.021560000000000003,0.077,-1.6,-0.16,1.6079800994
2019-05-08 06:00:00,-1.59712,-0.13166,1.6025375659,0.06288,0.018340000000000002,0.0655,-1.6600000000000001,-0.15,1.6667633305,-1.59712,-0.13166,1.6025375659,0.06288,0.018340000000000002,0.0655,-1.6600000000000001,-0.15,1.6667633305
2019-05-08 06:30:00,-1.6618400000000002,-0.31262,1.6909888971,0.12816000000000002,0.037380000000000004,0.1335,-1.79,-0.35000000000000003,1.8238969269,-1.63184,0.08738000000000001,1.6341777901999999,0.12816000000000002,0.037380000000000004,0.1335,-1.76,0.05,1.760710084
2019-05-08 07:00:00,-1.9392,-0.7281000000000001,2.0713826904,0.0408,0.0119,0.0425,-1.98,-0.74,2.1137644145,-1.8392,0.4419,1.8915422940000002,0.0408,0.0119,0.0425,-1.88,0.43,1.9285486771
2019-05-08 07:30:00,-1.72288,-0.75334,1.8803820489,0.29712000000000005,0.08666,0.3095,-2.02,-0.84,2.1876928486000002,-1.62288,0.42666000000000004,1.6780280838000001,0.29712000000000005,0.08666,0.3095,-1.92,0.34,1.9498717907
2019-05-08 08:00:00,-1.92968,-0.8282400000000001,2.0999158078,0.28032,0.08176000000000001,0.292,-2.21,-0.91,2.3900209204,-1.83968,0.35176,1.8730076348,0.28032,0.08176000000000001,0.292,-2.12,0.27,2.137124236
2019-05-08 08:30:00,-1.88896,-0.8417800000000001,2.0680337159,0.37104000000000004,0.10822000000000001,0.3865,-2.26,-0.9500000000000001,2.4515505298,-1.7989600000000001,0.33822,1.8304780387,0.37104000000000004,0.10822000000000001,0.3865,-2.17,0.23,2.1821548983
2019-05-08 09:00:00,-1.99504,-0.6052200000000001,2.08482034,0.32496,0.09478,0.3385,-2.32,-0.7000000000000001,2.4233035303,-1.94504,-0.025220000000000003,1.9452034984000002,0.32496,0.09478,0.3385,-2.27,-0.12,2.2731695933
2019-05-08 09:30:00,-1.73672,-0.30196,1.7627751416000002,0.47328000000000003,0.13804000000000002,0.493,-2.21,-0.44,2.2533752462,-1.73672,-0.29196,1.7610897195000002,0.47328000000000003,0.13804000000000002,0.493,-2.21,-0.43,2.2514439811
2019-05-08 10:00:00,-1.70336,-0.36848000000000003,1.7427601097,0.41664,0.12152,0.434,-2.12,-0.49,2.1758906223,-1.6933600000000002,-0.20848000000000003,1.7061453631,0.41664,0.12152,0.434,-2.11,-0.33,2.135649784
2019-05-08 10:30:00,-1.51288,-0.85084,1.735723077,0.47712000000000004,0.13916,0.497,-1.99,-0.99,2.2226560688,-1.4228800000000001,0.33916,1.4627429713,0.47712000000000004,0.13916,0.497,-1.9,0.2,1.9104973175
2019-05-08 11:00:00,-1.31936,-0.8489800000000001,1.5689097647999999,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.94,-1.03,2.1964744478,-1.22936,0.33102000000000004,1.2731458086,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.85,0.15,1.8560711193000001
2019-05-08 11:30:00,-1.30688,-0.84784,1.5578087174,0.6931200000000001,0.20216,0.722,-2.0,-1.05,2.2588713996,-1.21688,0.34216,1.2640689855,0.6931200000000001,0.20216,0.722,-1.9100000000000001,0.14,1.9151240169000001
2019-05-08 12:00:00,-1.73336,-0.87848,1.9432611765,0.41664,0.12152,0.434,-2.15,-1.0,2.3711811403,-1.6333600000000001,0.30152,1.6609573143,0.41664,0.12152,0.434,-2.05,0.18,2.0578872661
2019-05-08 12:30:00,-1.71072,-0.8364600000000001,1.9042658034,0.38928,0.11354000000000002,0.4055,-2.1,-0.9500000000000001,2.3048861143,-1.6107200000000002,0.34354,1.6469482839,0.38928,0.11354000000000002,0.4055,-2.0,0.23,2.0131815616
2019-05-08 13:00:00,-2.26824,-0.8853200000000001,2.4348930572,0.22176,0.06468,0.231,-2.49,-0.9500000000000001,2.6650703555,-2.16824,0.29468,2.1881729822000002,0.22176,0.06468,0.231,-2.39,0.23,2.4010414407000003
2019-05-08 13:30:00,-2.10496,-0.8897800000000001,2.2852932088,0.27504,0.08022,0.28650000000000003,-2.38,-0.97,2.5700778198,-2.00496,0.31022000000000005,2.0288176483,0.27504,0.08022,0.28650000000000003,-2.2800000000000002,0.23,2.2915715132
2019-05-08 14:00:00,-2.4756,-0.9308000000000001,2.6448032062999998,0.13440000000000002,0.0392,0.14,-2.61,-0.97,2.7844209452,-2.3756,0.2592,2.3896987258,0.13440000000000002,0.0392,0.14,-2.51,0.22,2.5196229877
2019-05-08 14:30:00,-2.05216,-0.91188,2.2456370588,0.26784,0.07812000000000001,0.279,-2.32,-0.99,2.5223996510999998,-1.9521600000000001,0.27812000000000003,1.9718720547,0.26784,0.07812000000000001,0.279,-2.22,0.2,2.228990803
2019-05-08 15:00:00,-2.32816,-0.51488,2.384414058,0.051840000000000004,0.015120000000000001,0.054,-2.38,-0.53,2.4382985871000002,-2.27816,0.015120000000000001,2.2782101747,0.051840000000000004,0.015120000000000001,0.054,-2.33,0.0,2.33
2019-05-08 15:30:00,-2.25168,-0.18424000000000001,2.2592049929,0.08832000000000001,0.02576,0.092,-2.34,-0.21,2.3494041798,-2.26168,-0.17424,2.2683818021,0.08832000000000001,0.02576,0.092,-2.35,-0.2,2.358495283
2019-05-08 16:00:00,-2.11456,-0.15508000000000002,2.1202390903,0.08544,0.02492,0.089,-2.2,-0.18,2.207351354,-2.11456,-0.15508000000000002,2.1202390903,0.08544,0.02492,0.089,-2.2,-0.18,2.207351354
2019-05-08 16:30:00,-2.26216,-0.12438,2.2655768029,0.08784,0.02562,0.0915,-2.35,-0.15,2.3547823679,-2.27216,-0.11438000000000001,2.2750371096,0.08784,0.02562,0.0915,-2.36,-0.14,2.3641488955
2019-05-08 17:00:00,-1.9384800000000002,-0.07414000000000001,1.9398972782000001,0.19152000000000002,0.05586000000000001,0.1995,-2.13,-0.13,2.1339634486,-1.9384800000000002,-0.08414,1.9403051951,0.19152000000000002,0.05586000000000001,0.1995,-2.13,-0.14,2.1345959805
2019-05-08 17:30:00,-2.32688,-0.12034000000000002,2.3299897532,0.033120000000000004,0.00966,0.0345,-2.36,-0.13,2.3635777965,-2.33688,-0.16034,2.3423742336,0.033120000000000004,0.00966,0.0345,-2.37,-0.17,2.3760892239
2019-05-08 18:00:00,-1.97144,-0.58792,2.0572373708,0.17856000000000002,0.05208,0.186,-2.15,-0.64,2.2432342722,-1.94144,0.55208,2.0184106619,0.17856000000000002,0.05208,0.186,-2.12,0.5,2.1781643648
2019-05-08 18:30:00,-2.18672,-0.6669600000000001,2.2861714721,0.11328,0.03304,0.11800000000000001,-2.3,-0.7000000000000001,2.404163056,-2.08672,0.5330400000000001,2.153725145,0.11328,0.03304,0.11800000000000001,-2.2,0.5,2.2561028345
2019-05-08 19:00:00,-2.4212,-0.6716000000000001,2.5126193504,0.028800000000000003,0.008400000000000001,0.03,-2.45,-0.68,2.5426167622999998,-2.3312,0.5284,2.3903347046,0.028800000000000003,0.008400000000000001,0.03,-2.36,0.52,2.4166091947
2019-05-08 19:30:00,-1.83216,-0.59938,1.927710209,0.20784000000000002,0.06062000000000001,0.2165,-2.04,-0.66,2.1441082062,-1.8021600000000002,0.59062,1.8964737408999999,0.20784000000000002,0.06062000000000001,0.2165,-2.01,0.53,2.0787015178
2019-05-08 20:00:00,-1.96008,-0.58794,2.0463594626,0.10992,0.032060000000000005,0.1145,-2.07,-0.62,2.1608563117,-1.88008,0.59206,1.9711001623,0.10992,0.032060000000000005,0.1145,-1.99,0.56,2.0672929159
2019-05-08 20:30:00,-2.04288,-0.11334000000000001,2.0460216641,0.057120000000000004,0.01666,0.059500000000000004,-2.1,-0.13,2.1040199619,-2.04288,-0.11334000000000001,2.0460216641,0.057120000000000004,0.01666,0.059500000000000004,-2.1,-0.13,2.1040199619
2019-05-08 21:00:00,-2.24552,0.14714000000000002,2.2503355861,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.27,0.14,2.2743130831,-2.25552,0.14714000000000002,2.2603142812,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.2800000000000002,0.14,2.2842942017
2019-05-08 21:30:00,-1.97296,-0.09878,1.9754312567,0.10704000000000001,0.03122,0.1115,-2.08,-0.13,2.0840585404,-1.97296,-0.09878,1.9754312567,0.10704000000000001,0.03122,0.1115,-2.08,-0.13,2.0840585404
2019-05-08 22:00:00,-1.76104,0.03178,1.7613267301,0.10896000000000002,0.03178,0.1135,-1.87,0.0,1.87,-1.76104,0.03178,1.7613267301,0.10896000000000002,0.03178,0.1135,-1.87,0.0,1.87
2019-05-08 22:30:00,-1.56016,0.04662,1.5608563835,0.15984,0.04662,0.1665,-1.72,0.0,1.72,-1.56016,0.04662,1.5608563835,0.15984,0.04662,0.1665,-1.72,0.0,1.72
2019-05-08 23:00:00,-1.26536,-0.42448,1.3346607059,0.22464,0.06552000000000001,0.234,-1.49,-0.49,1.5685024705,-1.20536,0.6455200000000001,1.3673290752,0.22464,0.06552000000000001,0.234,-1.43,0.58,1.543146137
2019-05-08 23:30:00,-1.238,-0.434,1.3118688959,0.192,0.056,0.2,-1.43,-0.49,1.5116216458,-1.148,0.636,1.3124023773,0.192,0.056,0.2,-1.34,0.58,1.4601369799000001
2019-05-09 00:00:00,-1.228,-0.4315,1.3016052589,0.132,0.0385,0.1375,-1.3599999999999999,-0.47000000000000003,1.4389232084999999,-1.148,0.6385000000000001,1.3136157163,0.132,0.0385,0.1375,-1.28,0.6000000000000001,1.4136477638
2019-05-09 00:30:00,-1.29936,-0.42648,1.3675604557,0.08064,0.023520000000000003,0.084,-1.38,-0.45,1.4515164484,-1.21936,0.6235200000000001,1.3695313067,0.08064,0.023520000000000003,0.084,-1.3,0.6000000000000001,1.4317821063
2019-05-09 01:00:00,-1.09056,-0.43058,1.1724846481,0.16944,0.049420000000000006,0.17650000000000002,-1.26,-0.48,1.3483323033,-1.01056,0.6194200000000001,1.1852901122,0.16944,0.049420000000000006,0.17650000000000002,-1.18,0.5700000000000001,1.3104579352
2019-05-09 01:30:00,-1.3728,-0.4304,1.4386882915,0.06720000000000001,0.0196,0.07,-1.44,-0.45,1.5086749152999999,-1.2928,0.6196,1.4336094308,0.06720000000000001,0.0196,0.07,-1.3599999999999999,0.6000000000000001,1.4864723341000001
2019-05-09 02:00:00,-1.1484,-0.4087,1.2189578541000001,0.1416,0.0413,0.14750000000000002,-1.29,-0.45,1.3662357044,-1.0584,0.6413,1.2375282825,0.1416,0.0413,0.14750000000000002,-1.2,0.6000000000000001,1.3416407865
2019-05-09 02:30:00,-1.23816,-0.41738000000000003,1.3066163362,0.11184000000000001,0.03262,0.1165,-1.35,-0.45,1.4230249471,-1.14816,0.6326200000000001,1.3109078724,0.11184000000000001,0.03262,0.1165,-1.26,0.6000000000000001,1.395564402
2019-05-09 03:00:00,-1.48832,-0.44076000000000004,1.5522131941000001,0.03168,0.00924,0.033,-1.52,-0.45,1.5852129195,-1.39832,0.60924,1.5252777452,0.03168,0.00924,0.033,-1.43,0.6000000000000001,1.5507740003000001
2019-05-09 03:30:00,-1.5863200000000002,-0.43726000000000004,1.6454809175,0.043680000000000004,0.012740000000000001,0.0455,-1.63,-0.45,1.6909760495000001,-1.50632,0.6327400000000001,1.6338175694000001,0.043680000000000004,0.012740000000000001,0.0455,-1.55,0.62,1.6694010902
2019-05-09 04:00:00,-1.41592,-0.44006000000000006,1.4827279757,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.45,-0.45,1.5182226451,-1.33592,0.62994,1.476992434,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.37,0.62,1.5037619492
2019-05-09 04:30:00,-1.4357600000000001,-0.43418,1.4999730164,0.054240000000000003,0.01582,0.0565,-1.49,-0.45,1.5564703659,-1.35576,0.63582,1.4974485801,0.054240000000000003,0.01582,0.0565,-1.4100000000000001,0.62,1.5402921801
2019-05-09 05:00:00,-1.51376,-0.45068,1.5794245154,0.06624000000000001,0.01932,0.069,-1.58,-0.47000000000000003,1.6484234893,-1.43376,0.6193200000000001,1.561801844,0.06624000000000001,0.01932,0.069,-1.5,0.6000000000000001,1.6155494421
2019-05-09 05:30:00,-1.2596,-0.39030000000000004,1.3186835291,0.1704,0.0497,0.17750000000000002,-1.43,-0.44,1.496161756,-1.2196,0.5797,1.3503615257,0.1704,0.0497,0.17750000000000002,-1.3900000000000001,0.53,1.4876155417
2019-05-09 06:00:00,-1.43,-0.08750000000000001,1.4326745094,0.18,0.052500000000000005,0.1875,-1.6099999999999999,-0.14,1.6160754932999999,-1.43,-0.0775,1.4320985475999999,0.18,0.052500000000000005,0.1875,-1.6099999999999999,-0.13,1.6152399203
2019-05-09 06:30:00,-1.4681600000000001,-0.09238,1.4710635098,0.23184000000000002,0.06762,0.24150000000000002,-1.7000000000000002,-0.16,1.7075128111,-1.4681600000000001,-0.09238,1.4710635098,0.23184000000000002,0.06762,0.24150000000000002,-1.7000000000000002,-0.16,1.7075128111
2019-05-09 07:00:00,-1.40752,-0.11636,1.412321564,0.25248000000000004,0.07364000000000001,0.263,-1.6600000000000001,-0.19,1.670838113,-1.40752,-0.10636000000000001,1.4115328547,0.25248000000000004,0.07364000000000001,0.263,-1.6600000000000001,-0.18,1.6697305172
2019-05-09 07:30:00,-1.5624,-0.1532,1.56989299,0.29760000000000003,0.0868,0.31,-1.8599999999999999,-0.24,1.8754199530000002,-1.5624,-0.1432,1.5689486926,0.29760000000000003,0.0868,0.31,-1.8599999999999999,-0.23,1.8741664814
2019-05-09 08:00:00,-1.64696,-0.20828000000000002,1.6600776488,0.38304000000000005,0.11172000000000001,0.399,-2.03,-0.32,2.0550669089,-1.64696,-0.19828,1.6588526758,0.38304000000000005,0.11172000000000001,0.399,-2.03,-0.31,2.05353354
2019-05-09 08:30:00,-2.29944,-0.33192000000000005,2.3232725195,0.13056,0.03808,0.136,-2.43,-0.37,2.458007323,-2.29944,-0.32192000000000004,2.3218649401,0.13056,0.03808,0.136,-2.43,-0.36,2.4565219315
2019-05-09 09:00:00,-2.36056,-0.7880800000000001,2.488636896,0.10944000000000001,0.031920000000000004,0.114,-2.47,-0.8200000000000001,2.6025564355,-2.29056,0.011920000000000002,2.2905910154,0.10944000000000001,0.031920000000000004,0.114,-2.4,-0.02,2.4000833319
2019-05-09 09:30:00,-1.8828,-0.4229,1.9297098875,0.3672,0.1071,0.3825,-2.25,-0.53,2.3115795465,-1.8628,-0.1729,1.8708068447000001,0.3672,0.1071,0.3825,-2.23,-0.28,2.2475097330000002
2019-05-09 10:00:00,-1.39376,-0.25068,1.4161240765,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.94,-0.41000000000000003,1.9828514821,-1.39376,-0.24068000000000003,1.4143881363,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.94,-0.4,1.980807916
2019-05-09 10:30:00,-1.23416,-0.21788000000000002,1.2532448284,0.55584,0.16212000000000001,0.579,-1.79,-0.38,1.8298907071000001,-1.23416,-0.20788,1.2515450451,0.55584,0.16212000000000001,0.579,-1.79,-0.37,1.8278402556
2019-05-09 11:00:00,-0.78576,-0.17668,0.8053785445,0.8342400000000001,0.24332,0.869,-1.62,-0.42,1.6735590817000001,-0.78576,-0.16668000000000002,0.8032440476,0.8342400000000001,0.24332,0.869,-1.62,-0.41000000000000003,1.6710774967000002
2019-05-09 11:30:00,-1.7594400000000001,-0.29192,1.783492753,0.37056000000000006,0.10808000000000001,0.386,-2.13,-0.4,2.1672332593,-1.76944,-0.28192,1.7917580194,0.37056000000000006,0.10808000000000001,0.386,-2.14,-0.39,2.1752471124
2019-05-09 12:00:00,-1.83968,-0.30074,1.8640995279,0.34032,0.09926000000000001,0.35450000000000004,-2.18,-0.4,2.2163934669,-1.83968,-0.29074,1.8625123490000002,0.34032,0.09926000000000001,0.35450000000000004,-2.18,-0.39,2.2146105752
2019-05-09 12:30:00,-1.67408,-0.26744,1.6953076417,0.38592000000000004,0.11256000000000001,0.402,-2.06,-0.38,2.0947553556,-1.68408,-0.25744,1.7036433898999999,0.38592000000000004,0.11256000000000001,0.402,-2.07,-0.37,2.1028076469
2019-05-09 13:00:00,-1.78864,-0.26502000000000003,1.8081672074,0.29136,0.08498000000000001,0.3035,-2.08,-0.35000000000000003,2.1092415699,-1.78864,-0.26502000000000003,1.8081672074,0.29136,0.08498000000000001,0.3035,-2.08,-0.35000000000000003,2.1092415699
2019-05-09 13:30:00,-1.99472,-0.43846,2.0423405813,0.24528000000000003,0.07154,0.2555,-2.24,-0.51,2.2973245308,-1.97472,-0.19846000000000003,1.9846675918,0.24528000000000003,0.07154,0.2555,-2.22,-0.27,2.2363586474
2019-05-09 14:00:00,-1.67016,-0.8558800000000001,1.8766899051,0.45984,0.13412000000000002,0.47900000000000004,-2.13,-0.99,2.3488294957,-1.57016,0.30412,1.5993409268,0.45984,0.13412000000000002,0.47900000000000004,-2.03,0.17,2.0371057901
2019-05-09 14:30:00,-1.46288,-0.78334,1.6594093678,0.53712,0.15666000000000002,0.5595,-2.0,-0.9400000000000001,2.2098868749,-1.36288,0.37666000000000005,1.4139712338,0.53712,0.15666000000000002,0.5595,-1.9,0.22,1.9126944346
2019-05-09 15:00:00,-1.68736,-0.7854800000000001,1.8612261013,0.39264000000000004,0.11452000000000001,0.40900000000000003,-2.08,-0.9,2.2663627247,-1.5873599999999999,0.38452000000000003,1.6332689307,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.98,0.27,1.998324298
2019-05-09 15:30:00,-1.9420000000000002,-0.8135,2.1055037996,0.228,0.0665,0.23750000000000002,-2.17,-0.88,2.3416447210999998,-1.842,0.3665,1.8781070923,0.228,0.0665,0.23750000000000002,-2.07,0.30000000000000004,2.0916261616
2019-05-09 16:00:00,-1.80632,-0.72726,1.9472285562,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.09,-0.81,2.2414727301,-1.70632,0.46274000000000004,1.7679525588,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.99,0.38,2.0259565642
2019-05-09 16:30:00,-2.19488,-0.73184,2.3136741344000002,0.16512000000000002,0.04816,0.17200000000000001,-2.36,-0.78,2.4855582874,-2.09488,0.45816,2.1443956724,0.16512000000000002,0.04816,0.17200000000000001,-2.26,0.41000000000000003,2.2968892006
2019-05-09 17:00:00,-2.28864,-0.68752,2.389677133,0.11136000000000001,0.03248,0.116,-2.4,-0.72,2.5056735621,-2.18864,0.50248,2.2455803704,0.11136000000000001,0.03248,0.116,-2.3,0.47000000000000003,2.3475306175
2019-05-09 17:30:00,-2.5038400000000003,-0.70362,2.6008259938,0.05616,0.016380000000000002,0.0585,-2.56,-0.72,2.6593232222000003,-2.40384,0.48638000000000003,2.4525521911,0.05616,0.016380000000000002,0.0585,-2.46,0.47000000000000003,2.5044959573
2019-05-09 18:00:00,-2.27944,-0.6294200000000001,2.3647444365,0.07056000000000001,0.02058,0.07350000000000001,-2.35,-0.65,2.438237068,-2.25944,0.49058,2.3120851736,0.07056000000000001,0.02058,0.07350000000000001,-2.33,0.47000000000000003,2.3769307941
2019-05-09 18:30:00,-1.9162400000000002,-0.08182,1.917985988,0.23376000000000002,0.06818,0.24350000000000002,-2.15,-0.15,2.1552262062,-1.9162400000000002,-0.09182000000000001,1.9184385969000002,0.23376000000000002,0.06818,0.24350000000000002,-2.15,-0.16,2.1559452683
2019-05-09 19:00:00,-1.4352,-0.0161,1.4352903016,0.4248,0.12390000000000001,0.4425,-1.8599999999999999,-0.14,1.8652613758,-1.4352,-0.0161,1.4352903016,0.4248,0.12390000000000001,0.4425,-1.8599999999999999,-0.14,1.8652613758
2019-05-09 19:30:00,-1.78048,0.06986,1.7818500077000001,0.23952,0.06986,0.2495,-2.02,0.0,2.02,-1.78048,-0.07014000000000001,1.7818610074999999,0.23952,0.06986,0.2495,-2.02,-0.14,2.0248456731
2019-05-09 20:00:00,-2.13712,-0.11166000000000001,2.1400350114,0.06288,0.018340000000000002,0.0655,-2.2,-0.13,2.2038375621,-2.14712,-0.12166,2.1505639842,0.06288,0.018340000000000002,0.0655,-2.21,-0.14,2.2144299492
2019-05-09 20:30:00,-2.2333600000000002,-0.5734800000000001,2.3058135658,0.05664,0.01652,0.059000000000000004,-2.29,-0.59,2.3647832882,-2.21336,0.6065200000000001,2.2949572981,0.05664,0.01652,0.059000000000000004,-2.27,0.59,2.3454210709
2019-05-09 21:00:00,-1.56048,-0.52264,1.6456762744,0.29952,0.08736000000000001,0.312,-1.8599999999999999,-0.61,1.9574728606,-1.48048,0.6673600000000001,1.6239428561,0.29952,0.08736000000000001,0.312,-1.78,0.58,1.8721111078
2019-05-09 21:30:00,-1.51472,0.08904000000000001,1.5173347686,0.30528000000000005,0.08904000000000001,0.318,-1.82,0.0,1.82,-1.51472,0.08904000000000001,1.5173347686,0.30528000000000005,0.08904000000000001,0.318,-1.82,0.0,1.82
2019-05-09 22:00:00,-1.59728,0.06496,1.5986003878,0.22272000000000003,0.06496,0.232,-1.82,0.0,1.82,-1.59728,0.06496,1.5986003878,0.22272000000000003,0.06496,0.232,-1.82,0.0,1.82
2019-05-09 22:30:00,-1.08616,-0.08388000000000001,1.0893940518,0.36384000000000005,0.10612,0.379,-1.45,-0.19,1.4623952954,-1.09616,-0.08388000000000001,1.0993646347000001,0.36384000000000005,0.10612,0.379,-1.46,-0.19,1.4723111084
2019-05-09 23:00:00,-0.7940800000000001,0.69006,1.0520198905,0.44592000000000004,0.13006,0.4645,-1.24,0.56,1.3605881081,-0.84408,-0.34994000000000003,0.9137445212,0.44592000000000004,0.13006,0.4645,-1.29,-0.48,1.3764083696
2019-05-09 23:30:00,-0.49504000000000004,0.70728,0.8633131529,0.5049600000000001,0.14728000000000002,0.526,-1.0,0.56,1.1461239026,-0.58504,-0.33272,0.6730337287,0.5049600000000001,0.14728000000000002,0.526,-1.09,-0.48,1.1910079765
2019-05-10 00:00:00,-0.5536800000000001,0.72726,0.914039742,0.43632000000000004,0.12726,0.4545,-0.99,0.6000000000000001,1.1576268829,-0.63368,-0.35274000000000005,0.7252419252000001,0.43632000000000004,0.12726,0.4545,-1.07,-0.48,1.1727318534
2019-05-10 00:30:00,-0.38280000000000003,0.7421,0.835013922,0.4872,0.1421,0.5075000000000001,-0.87,0.6000000000000001,1.0568348972,-0.46280000000000004,-0.3179,0.561466161,0.4872,0.1421,0.5075000000000001,-0.9500000000000001,-0.46,1.0555093557
2019-05-10 01:00:00,-0.4652,0.7339,0.8689190123,0.4248,0.12390000000000001,0.4425,-0.89,0.61,1.0789810008,-0.5552,-0.3361,0.6490071263,0.4248,0.12390000000000001,0.4425,-0.98,-0.46,1.0825894882
2019-05-10 01:30:00,-0.56408,0.7325600000000001,0.9245703867,0.38592000000000004,0.11256000000000001,0.402,-0.9500000000000001,0.62,1.1344161494,-0.6440800000000001,-0.34744,0.7318152772000001,0.38592000000000004,0.11256000000000001,0.402,-1.03,-0.46,1.1280514173
2019-05-10 02:00:00,-0.10024000000000001,0.78368,0.7900648075000001,0.6297600000000001,0.18368,0.656,-0.73,0.6000000000000001,0.9449338601,-0.18024,-0.30632000000000004,0.3554129992,0.6297600000000001,0.18368,0.656,-0.81,-0.49,0.9466784037
