Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-10 02:30:00,0.27080000000000004,0.8394,0.8820005669000001,0.8208000000000001,0.2394,0.855,-0.55,0.6000000000000001,0.8139410298,0.18080000000000002,-0.2506,0.3090129447,0.8208000000000001,0.2394,0.855,-0.64,-0.49,0.8060397013
2019-05-10 03:00:00,0.13264,0.81952,0.8301845578,0.7526400000000001,0.21952000000000002,0.784,-0.62,0.6000000000000001,0.8627861844,0.042640000000000004,-0.27048,0.2738203791,0.7526400000000001,0.21952000000000002,0.784,-0.71,-0.49,0.8626702730000001
2019-05-10 03:30:00,-0.048240000000000005,0.7871800000000001,0.7886567378,0.64176,0.18718,0.6685,-0.6900000000000001,0.6000000000000001,0.9143850392,-0.12824000000000002,-0.30282000000000003,0.3288547552,0.64176,0.18718,0.6685,-0.77,-0.49,0.9126883367
2019-05-10 04:00:00,-0.8256800000000001,0.6712600000000001,1.0641134573,0.24432,0.07126,0.2545,-1.07,0.6000000000000001,1.226743657,-0.91568,-0.39874000000000004,0.9987309197,0.24432,0.07126,0.2545,-1.16,-0.47000000000000003,1.2515989773
2019-05-10 04:30:00,-1.17976,0.6263200000000001,1.3357059557,0.09024,0.026320000000000003,0.094,-1.27,0.6000000000000001,1.4045995870999999,-1.25976,-0.44368,1.3356074274,0.09024,0.026320000000000003,0.094,-1.35,-0.47000000000000003,1.4294754283
2019-05-10 05:00:00,-1.34312,0.60784,1.4742594073,0.02688,0.007840000000000001,0.028,-1.37,0.6000000000000001,1.4956269588,-1.4331200000000002,-0.46216,1.5057970646999999,0.02688,0.007840000000000001,0.028,-1.46,-0.47000000000000003,1.533786165
2019-05-10 05:30:00,-1.3679999999999999,0.501,1.4568544883,0.07200000000000001,0.021,0.075,-1.44,0.48,1.5178932769,-1.458,-0.549,1.5579361348,0.07200000000000001,0.021,0.075,-1.53,-0.5700000000000001,1.6327277789
2019-05-10 06:00:00,-1.19592,0.37244000000000005,1.2525718343,0.21408000000000002,0.06244,0.223,-1.4100000000000001,0.31,1.4436758639,-1.2559200000000001,-0.47756000000000004,1.3436512196,0.21408000000000002,0.06244,0.223,-1.47,-0.54,1.5660459762999999
2019-05-10 06:30:00,-1.83952,-0.14986000000000002,1.8456142202999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.8399999999999999,-0.15,1.8461040057,-1.83952,-0.13986,1.8448291655,0.00048000000000000007,0.00014000000000000001,0.0005,-1.8399999999999999,-0.14,1.8453184007
2019-05-10 07:00:00,-2.03808,-0.21944000000000002,2.0498595074,0.0019200000000000003,0.0005600000000000001,0.002,-2.04,-0.22,2.0518284529,-2.03808,-0.20944000000000002,2.0488131198,0.0019200000000000003,0.0005600000000000001,0.002,-2.04,-0.21,2.0507803393
2019-05-10 07:30:00,-2.99616,-0.33888,3.0152635706,0.0038400000000000005,0.0011200000000000001,0.004,-3.0,-0.34,3.0192051934,-2.99616,-0.32888,3.0141560676,0.0038400000000000005,0.0011200000000000001,0.004,-3.0,-0.33,3.0180954259
2019-05-10 08:00:00,-3.1604,-0.37720000000000004,3.1828301871,0.009600000000000001,0.0028,0.01,-3.17,-0.38,3.1926947865,-3.1604,-0.37720000000000004,3.1828301871,0.009600000000000001,0.0028,0.01,-3.17,-0.38,3.1926947865
2019-05-10 08:30:00,-2.534,-0.3695,2.5607979713,0.036000000000000004,0.0105,0.0375,-2.5700000000000003,-0.38,2.5979414928,-2.534,-0.3695,2.5607979713,0.036000000000000004,0.0105,0.0375,-2.5700000000000003,-0.38,2.5979414928
2019-05-10 09:00:00,-2.66208,-0.34894000000000003,2.6848517743,0.03792,0.01106,0.0395,-2.7,-0.36,2.7238942711,-2.66208,-0.33894,2.6835704295,0.03792,0.01106,0.0395,-2.7,-0.35000000000000003,2.722590678
2019-05-10 09:30:00,-2.9589600000000003,-0.39678,2.9854444644,0.011040000000000001,0.00322,0.0115,-2.9699999999999998,-0.4,2.9968149759,-2.9589600000000003,-0.38678,2.9841318754,0.011040000000000001,0.00322,0.0115,-2.9699999999999998,-0.39,2.9954966199
2019-05-10 10:00:00,-2.4993600000000002,-0.37648000000000004,2.5275556571999998,0.08064,0.023520000000000003,0.084,-2.58,-0.4,2.6108236248,-2.4993600000000002,-0.36648000000000003,2.5260855092,0.08064,0.023520000000000003,0.084,-2.58,-0.39,2.6093102537
2019-05-10 10:30:00,-2.31584,-0.32962,2.3391802517,0.10416,0.03038,0.1085,-2.42,-0.36,2.4466303358,-2.31584,-0.31962,2.3377920887,0.10416,0.03038,0.1085,-2.42,-0.35000000000000003,2.4451789301
2019-05-10 11:00:00,-1.79336,-0.29348,1.8172150671,0.29664,0.08652000000000001,0.309,-2.09,-0.38,2.1242645786,-1.79336,-0.28348,1.815626889,0.29664,0.08652000000000001,0.309,-2.09,-0.37,2.1224985277
2019-05-10 11:30:00,-2.21816,-0.6473800000000001,2.3107000346,0.11184000000000001,0.03262,0.1165,-2.33,-0.68,2.427200033,-2.16816,-0.00738,2.16817256,0.11184000000000001,0.03262,0.1165,-2.2800000000000002,-0.04,2.2803508502
2019-05-10 12:00:00,-2.04824,-0.9028200000000001,2.2383858135,0.16176000000000001,0.04718000000000001,0.1685,-2.21,-0.9500000000000001,2.4055352835,-1.9482400000000002,0.27718000000000004,1.9678586967,0.16176000000000001,0.04718000000000001,0.1685,-2.11,0.23,2.1224985277
2019-05-10 12:30:00,-1.9776,-0.8743000000000001,2.1622447248,0.12240000000000001,0.0357,0.1275,-2.1,-0.91,2.2886895814,-1.8876,0.3057,1.9121940932000001,0.12240000000000001,0.0357,0.1275,-2.01,0.27,2.0280532537
2019-05-10 13:00:00,-1.96096,-0.47528000000000004,2.017735166,0.11904,0.03472,0.124,-2.08,-0.51,2.1416115427,-1.92096,-0.015280000000000002,1.9210207703000002,0.11904,0.03472,0.124,-2.04,-0.05,2.0406126531
2019-05-10 13:30:00,-1.8469600000000002,-0.21828000000000003,1.8598138079000002,0.14304,0.04172,0.149,-1.99,-0.26,2.0069130524,-1.8469600000000002,-0.20828000000000002,1.8586666726,0.14304,0.04172,0.149,-1.99,-0.25,2.0056420418
2019-05-10 14:00:00,-1.6936,-0.18730000000000002,1.7039255412,0.1464,0.0427,0.1525,-1.8399999999999999,-0.23,1.8543192821,-1.6936,-0.1773,1.7028553227,0.1464,0.0427,0.1525,-1.8399999999999999,-0.22,1.8531055016
2019-05-10 14:30:00,-1.72592,-0.20506000000000002,1.7380591043,0.15408000000000002,0.04494,0.1605,-1.88,-0.25,1.8965494984,-1.72592,-0.19506,1.7369076688,0.15408000000000002,0.04494,0.1605,-1.88,-0.24,1.8952572385000002
2019-05-10 15:00:00,-1.6772,-0.1296,1.6821997503000001,0.1728,0.0504,0.18,-1.85,-0.18,1.8587361297,-1.6772,-0.11960000000000001,1.6814588904,0.1728,0.0504,0.18,-1.85,-0.17,1.8577943912000001
2019-05-10 15:30:00,-1.61376,-0.11318,1.6177240339,0.12624000000000002,0.036820000000000006,0.1315,-1.74,-0.15,1.7464535493,-1.62376,-0.11318,1.6276996805000001,0.12624000000000002,0.036820000000000006,0.1315,-1.75,-0.15,1.756416807
2019-05-10 16:00:00,-1.75656,-0.10108,1.7594658849,0.13344,0.03892,0.139,-1.8900000000000001,-0.14,1.8951780919,-1.75656,-0.11108000000000001,1.7600686918,0.13344,0.03892,0.139,-1.8900000000000001,-0.15,1.8959430371
2019-05-10 16:30:00,-1.80808,-0.13944,1.8134488689000001,0.24192000000000002,0.07056000000000001,0.252,-2.05,-0.21,2.0607280267,-1.80808,-0.12944,1.8127073674,0.24192000000000002,0.07056000000000001,0.252,-2.05,-0.2,2.0597329924
2019-05-10 17:00:00,-1.97496,-0.12978,1.9792195053000001,0.27504,0.08022,0.28650000000000003,-2.25,-0.21,2.2597787502,-1.97496,-0.11978000000000001,1.9785889543000001,0.27504,0.08022,0.28650000000000003,-2.25,-0.2,2.2588713996
2019-05-10 17:30:00,-1.88632,-0.15726,1.8928639280000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.17,-0.24,2.1832315498,-1.88632,-0.14726,1.8920593675,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.17,-0.23,2.1821548983
2019-05-10 18:00:00,-2.38072,-0.15146,2.3855330327,0.029280000000000004,0.00854,0.030500000000000003,-2.41,-0.16,2.4153053637,-2.38072,-0.15146,2.3855330327,0.029280000000000004,0.00854,0.030500000000000003,-2.41,-0.16,2.4153053637
2019-05-10 18:30:00,-2.11664,-0.11152000000000001,2.1195758066,0.06336,0.01848,0.066,-2.18,-0.13,2.1838727069,-2.11664,-0.11152000000000001,2.1195758066,0.06336,0.01848,0.066,-2.18,-0.13,2.1838727069
2019-05-10 19:00:00,-2.2640000000000002,-0.1595,2.2696114756,0.036000000000000004,0.0105,0.0375,-2.3,-0.17,2.3062740514,-2.274,0.0105,2.2740242413000002,0.036000000000000004,0.0105,0.0375,-2.31,0.0,2.31
2019-05-10 19:30:00,-2.1276,-0.11180000000000001,2.1305353787,0.062400000000000004,0.0182,0.065,-2.19,-0.13,2.1938550545,-2.1276,0.0182,2.1276778422,0.062400000000000004,0.0182,0.065,-2.19,0.0,2.19
2019-05-10 20:00:00,-1.8724,-0.11570000000000001,1.8759712818,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.99,-0.15,1.9956452591,-1.8724,-0.11570000000000001,1.8759712818,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.99,-0.15,1.9956452591
2019-05-10 20:30:00,-1.9816,0.0287,1.9818078237,0.0984,0.0287,0.10250000000000001,-2.08,0.0,2.08,-1.9816,0.0287,1.9818078237,0.0984,0.0287,0.10250000000000001,-2.08,0.0,2.08
2019-05-10 21:00:00,-1.5292,0.061900000000000004,1.5304523024,0.2808,0.0819,0.29250000000000004,-1.81,-0.02,1.8101104939,-1.5292,-0.048100000000000004,1.5299562902,0.2808,0.0819,0.29250000000000004,-1.81,-0.13,1.8146625031
2019-05-10 21:30:00,-0.89456,0.34492,0.9587530443000001,0.56544,0.16492,0.589,-1.46,0.18,1.4710540439,-0.89456,0.35492,0.9623958645,0.56544,0.16492,0.589,-1.46,0.19,1.4723111084
2019-05-10 22:00:00,-2.18424,0.00168,2.1842406461,0.00576,0.00168,0.006,-2.19,0.0,2.19,-2.18424,0.00168,2.1842406461,0.00576,0.00168,0.006,-2.19,0.0,2.19
2019-05-10 22:30:00,-1.8711200000000001,0.16134,1.8780630048,0.038880000000000005,0.011340000000000001,0.0405,-1.9100000000000001,0.15,1.9158809984,-1.8711200000000001,0.15134,1.8772303668,0.038880000000000005,0.011340000000000001,0.0405,-1.9100000000000001,0.14,1.9151240169000001
2019-05-10 23:00:00,-1.85424,0.14168,1.8596449123,0.00576,0.00168,0.006,-1.8599999999999999,0.14,1.8652613758,-1.8642400000000001,0.14168,1.8696160034,0.00576,0.00168,0.006,-1.87,0.14,1.8752333187999999
2019-05-10 23:30:00,-0.216,0.34950000000000003,0.4108603777,0.684,0.1995,0.7125,-0.9,0.15,0.9124143795,-0.216,0.3395,0.4023881832,0.684,0.1995,0.7125,-0.9,0.14,0.9108238029
2019-05-11 00:00:00,0.2936,0.2548,0.3887467042,0.8736,0.2548,0.91,-0.58,0.0,0.58,0.2936,0.39480000000000004,0.49200406500000005,0.8736,0.2548,0.91,-0.58,0.14,0.5966573556
2019-05-11 00:30:00,-0.3728,0.22460000000000002,0.4352298243,0.6672,0.19460000000000002,0.6950000000000001,-1.04,0.03,1.0404326023,-0.3728,0.30460000000000004,0.4814156209,0.6672,0.19460000000000002,0.6950000000000001,-1.04,0.11,1.0458011283
2019-05-11 01:00:00,-1.63328,0.17196,1.6423074621,0.00672,0.0019600000000000004,0.007,-1.6400000000000001,0.17,1.6487874331999999,-1.63328,0.20196000000000003,1.6457191133,0.00672,0.0019600000000000004,0.007,-1.6400000000000001,0.2,1.6521501142
2019-05-11 01:30:00,-1.7271200000000002,0.18084000000000003,1.7365617179,0.00288,0.00084,0.003,-1.73,0.18,1.7393389549,-1.73712,0.14084000000000002,1.7428200710000001,0.00288,0.00084,0.003,-1.74,0.14,1.7456230979
2019-05-11 02:00:00,-1.56328,0.0019600000000000004,1.5632812287,0.00672,0.0019600000000000004,0.007,-1.57,0.0,1.57,-1.57328,0.14196,1.5796716747000001,0.00672,0.0019600000000000004,0.007,-1.58,0.14,1.5861904047
2019-05-11 02:30:00,-1.42592,0.009940000000000001,1.4259546451,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.46,0.0,1.46,-1.42592,0.009940000000000001,1.4259546451,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.46,0.0,1.46
2019-05-11 03:00:00,-1.3407200000000001,0.14854,1.348923367,0.029280000000000004,0.00854,0.030500000000000003,-1.37,0.14,1.3771347066000001,-1.35072,0.14854,1.358862999,0.029280000000000004,0.00854,0.030500000000000003,-1.38,0.14,1.3870832708
2019-05-11 03:30:00,-1.34792,0.00644,1.3479353842,0.022080000000000002,0.00644,0.023,-1.37,0.0,1.37,-1.35792,0.14644000000000001,1.3657933226,0.022080000000000002,0.00644,0.023,-1.38,0.14,1.3870832708
2019-05-11 04:00:00,-1.25144,0.15708000000000003,1.2612597670999999,0.05856000000000001,0.01708,0.061,-1.31,0.14,1.3174596768,-1.25144,0.15708000000000003,1.2612597670999999,0.05856000000000001,0.01708,0.061,-1.31,0.14,1.3174596768
2019-05-11 04:30:00,-1.45464,0.14448000000000003,1.4617975236,0.015360000000000002,0.0044800000000000005,0.016,-1.47,0.14,1.4766516177,-1.45464,0.14448000000000003,1.4617975236,0.015360000000000002,0.0044800000000000005,0.016,-1.47,0.14,1.4766516177
2019-05-11 05:00:00,-1.61656,0.003920000000000001,1.6165647528,0.01344,0.003920000000000001,0.014,-1.63,0.0,1.63,-1.61656,0.14392000000000002,1.6229538502,0.01344,0.003920000000000001,0.014,-1.63,0.14,1.6360012225
2019-05-11 05:30:00,-1.5735999999999999,-0.1423,1.5800209651000001,0.0264,0.0077,0.0275,-1.6,-0.15,1.607015868,-1.5735999999999999,-0.1223,1.5783454153,0.0264,0.0077,0.0275,-1.6,-0.13,1.6052725625000002
2019-05-11 06:00:00,-1.5472800000000002,-0.12754000000000001,1.5525275682,0.04272,0.01246,0.044500000000000005,-1.5899999999999999,-0.14,1.5961516219,-1.5472800000000002,-0.11754,1.5517380739000002,0.04272,0.01246,0.044500000000000005,-1.5899999999999999,-0.13,1.5953056133999999
2019-05-11 06:30:00,-1.8632,-0.1351,1.8680916064000002,0.016800000000000002,0.0049,0.0175,-1.88,-0.14,1.8852055591,-1.8632,-0.12510000000000002,1.8673950439,0.016800000000000002,0.0049,0.0175,-1.88,-0.13,1.8844893207000002
2019-05-11 07:00:00,-1.7364000000000002,-0.14020000000000002,1.7420508029000001,0.033600000000000005,0.0098,0.035,-1.77,-0.15,1.7763445612000002,-1.7364000000000002,-0.14020000000000002,1.7420508029000001,0.033600000000000005,0.0098,0.035,-1.77,-0.15,1.7763445612000002
2019-05-11 07:30:00,-1.63592,-0.6600600000000001,1.7640616344,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.67,-0.67,1.7993887851,-1.55592,0.37994000000000006,1.6016371156,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.5899999999999999,0.37,1.6324827717
2019-05-11 08:00:00,-1.15608,-0.68844,1.3455372905,0.31392000000000003,0.09156,0.327,-1.47,-0.78,1.6641213898,-1.06608,0.50156,1.178171889,0.31392000000000003,0.09156,0.327,-1.38,0.41000000000000003,1.4396180049
2019-05-11 08:30:00,-0.6258400000000001,-0.42212000000000005,0.7548913829,0.6441600000000001,0.18788000000000002,0.671,-1.27,-0.61,1.4089002804000001,-0.56584,0.28788,0.6348620323,0.6441600000000001,0.18788000000000002,0.671,-1.21,0.1,1.2141251995
2019-05-11 09:00:00,-0.9244,-0.0742,0.9273731719,0.4656,0.1358,0.485,-1.3900000000000001,-0.21,1.4057738083,-0.9244,-0.06420000000000001,0.9266266778000001,0.4656,0.1358,0.485,-1.3900000000000001,-0.2,1.4043147795
2019-05-11 09:30:00,-1.74592,-0.18506,1.7557003873,0.15408000000000002,0.04494,0.1605,-1.9,-0.23,1.9138704240000002,-1.74592,-0.18506,1.7557003873,0.15408000000000002,0.04494,0.1605,-1.9,-0.23,1.9138704240000002
2019-05-11 10:00:00,-1.38552,-0.14036,1.3926114318,0.20448000000000002,0.059640000000000006,0.213,-1.5899999999999999,-0.2,1.6025292509,-1.38552,-0.14036,1.3926114318,0.20448000000000002,0.059640000000000006,0.213,-1.5899999999999999,-0.2,1.6025292509
2019-05-11 10:30:00,-0.6724,-0.0207,0.6727185518000001,0.4776,0.1393,0.4975,-1.15,-0.16,1.1610770862,-0.6724,-0.010700000000000001,0.6724851299,0.4776,0.1393,0.4975,-1.15,-0.15,1.1597413505
2019-05-11 11:00:00,-1.02824,-0.04782,1.0293513734,0.28176,0.08218,0.29350000000000004,-1.31,-0.13,1.3164345787,-1.02824,-0.04782,1.0293513734,0.28176,0.08218,0.29350000000000004,-1.31,-0.13,1.3164345787
2019-05-11 11:30:00,-1.14304,0.06328,1.1447902865,0.21696000000000001,0.06328,0.226,-1.3599999999999999,0.0,1.3599999999999999,-1.14304,0.06328,1.1447902865,0.21696000000000001,0.06328,0.226,-1.3599999999999999,0.0,1.3599999999999999
2019-05-11 12:00:00,-1.19952,0.052640000000000006,1.2006744771,0.18048,0.052640000000000006,0.188,-1.38,0.0,1.38,-1.19952,-0.07736000000000001,1.20201198,0.18048,0.052640000000000006,0.188,-1.38,-0.13,1.3861096638000001
2019-05-11 12:30:00,-0.7950400000000001,0.09478,0.800669626,0.32496,0.09478,0.3385,-1.12,0.0,1.12,-0.7950400000000001,0.09478,0.800669626,0.32496,0.09478,0.3385,-1.12,0.0,1.12
2019-05-11 13:00:00,-1.07608,0.056560000000000006,1.077565404,0.19392,0.056560000000000006,0.202,-1.27,0.0,1.27,-1.08608,0.056560000000000006,1.0875517459,0.19392,0.056560000000000006,0.202,-1.28,0.0,1.28
2019-05-11 13:30:00,-1.00152,0.23664000000000002,1.02909708,0.22848000000000002,0.06664,0.23800000000000002,-1.23,0.17,1.2416923935,-1.00152,0.26664000000000004,1.0364068699,0.22848000000000002,0.06664,0.23800000000000002,-1.23,0.2,1.2461540836
2019-05-11 14:00:00,-1.55912,-0.09766000000000001,1.5621756143,0.11088,0.03234,0.1155,-1.67,-0.13,1.6750522380000001,-1.55912,-0.10766,1.5628326366,0.11088,0.03234,0.1155,-1.67,-0.14,1.6758579892
2019-05-11 14:30:00,-1.6249600000000002,0.02772,1.6251964188999999,0.09504000000000001,0.02772,0.099,-1.72,0.0,1.72,-1.6249600000000002,0.02772,1.6251964188999999,0.09504000000000001,0.02772,0.099,-1.72,0.0,1.72
2019-05-11 15:00:00,-1.07056,0.049420000000000006,1.0717000746,0.16944,0.049420000000000006,0.17650000000000002,-1.24,0.0,1.24,-1.07056,0.049420000000000006,1.0717000746,0.16944,0.049420000000000006,0.17650000000000002,-1.24,0.0,1.24
2019-05-11 15:30:00,-0.7944,-0.4217,0.8993899321000001,0.4056,0.1183,0.42250000000000004,-1.2,-0.54,1.315902732,-0.7444000000000001,0.6483,0.9871292975,0.4056,0.1183,0.42250000000000004,-1.15,0.53,1.2662543188
2019-05-11 16:00:00,-0.67432,0.10374000000000001,0.6822532155000001,0.35568000000000005,0.10374000000000001,0.3705,-1.03,0.0,1.03,-0.67432,0.10374000000000001,0.6822532155000001,0.35568000000000005,0.10374000000000001,0.3705,-1.03,0.0,1.03
2019-05-11 16:30:00,-1.37432,0.05124,1.3752748816,0.17568,0.05124,0.183,-1.55,0.0,1.55,-1.37432,0.05124,1.3752748816,0.17568,0.05124,0.183,-1.55,0.0,1.55
2019-05-11 17:00:00,-1.37056,0.049420000000000006,1.37145071,0.16944,0.049420000000000006,0.17650000000000002,-1.54,0.0,1.54,-1.37056,0.049420000000000006,1.37145071,0.16944,0.049420000000000006,0.17650000000000002,-1.54,0.0,1.54
2019-05-11 17:30:00,-1.84352,0.01064,1.8435507045000001,0.036480000000000005,0.01064,0.038,-1.88,0.0,1.88,-1.85352,0.01064,1.8535505388,0.036480000000000005,0.01064,0.038,-1.8900000000000001,0.0,1.8900000000000001
2019-05-11 18:00:00,-1.9388800000000002,0.0061600000000000005,1.9388897854,0.021120000000000003,0.0061600000000000005,0.022,-1.96,0.0,1.96,-1.9388800000000002,0.0061600000000000005,1.9388897854,0.021120000000000003,0.0061600000000000005,0.022,-1.96,0.0,1.96
2019-05-11 18:30:00,-1.6382400000000001,0.02968,1.6385088343,0.10176,0.02968,0.106,-1.74,0.0,1.74,-1.6382400000000001,0.02968,1.6385088343,0.10176,0.02968,0.106,-1.74,0.0,1.74
2019-05-11 19:00:00,-1.70912,0.01484,1.7091844254000002,0.05088,0.01484,0.053,-1.76,0.0,1.76,-1.70912,0.01484,1.7091844254000002,0.05088,0.01484,0.053,-1.76,0.0,1.76
2019-05-11 19:30:00,-1.4066400000000001,0.05348000000000001,1.4076562791,0.18336000000000002,0.05348000000000001,0.191,-1.5899999999999999,0.0,1.5899999999999999,-1.4066400000000001,0.05348000000000001,1.4076562791,0.18336000000000002,0.05348000000000001,0.191,-1.5899999999999999,0.0,1.5899999999999999
2019-05-11 20:00:00,-1.4312,0.0609,1.4324951134,0.2088,0.0609,0.2175,-1.6400000000000001,0.0,1.6400000000000001,-1.4312,0.0609,1.4324951134,0.2088,0.0609,0.2175,-1.6400000000000001,0.0,1.6400000000000001
2019-05-11 20:30:00,-1.89872,0.01204,1.8987581731,0.041280000000000004,0.01204,0.043000000000000003,-1.94,0.0,1.94,-1.9087200000000002,0.01204,1.9087579731000002,0.041280000000000004,0.01204,0.043000000000000003,-1.9500000000000002,0.0,1.9500000000000002
2019-05-11 21:00:00,-2.0084,0.1663,2.0152732445,0.0216,0.0063,0.022500000000000003,-2.03,0.16,2.0362956563,-2.0184,0.1563,2.0244427011,0.0216,0.0063,0.022500000000000003,-2.04,0.15,2.045507272
2019-05-11 21:30:00,-1.8,0.1575,1.8068774861999999,0.06,0.0175,0.0625,-1.8599999999999999,0.14,1.8652613758,-1.81,0.2175,1.8230211875000002,0.06,0.0175,0.0625,-1.87,0.2,1.8806647761000002
2019-05-11 22:00:00,-1.8144,0.013300000000000001,1.8144487455,0.0456,0.013300000000000001,0.0475,-1.8599999999999999,0.0,1.8599999999999999,-1.8244,0.013300000000000001,1.8244484783,0.0456,0.013300000000000001,0.0475,-1.87,0.0,1.87
2019-05-11 22:30:00,-1.7376800000000001,0.015260000000000001,1.737747004,0.052320000000000005,0.015260000000000001,0.0545,-1.79,0.0,1.79,-1.7376800000000001,0.15526,1.7446023759,0.052320000000000005,0.015260000000000001,0.0545,-1.79,0.14,1.7954665132
2019-05-11 23:00:00,-1.57728,0.15246,1.5846312663000002,0.04272,0.01246,0.044500000000000005,-1.62,0.14,1.6260381299,-1.57728,0.15246,1.5846312663000002,0.04272,0.01246,0.044500000000000005,-1.62,0.14,1.6260381299
2019-05-11 23:30:00,-1.59984,0.14588,1.6064772018,0.02016,0.005880000000000001,0.021,-1.62,0.14,1.6260381299,-1.59984,0.14588,1.6064772018,0.02016,0.005880000000000001,0.021,-1.62,0.14,1.6260381299
2019-05-12 00:00:00,-1.5175200000000002,0.14364000000000002,1.5243029227,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.53,0.14,1.5363918771,-1.52752,0.14364000000000002,1.5342587134999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.54,0.14,1.5463505424
2019-05-12 00:30:00,-1.27088,0.16016000000000002,1.2809321606,0.06912,0.02016,0.07200000000000001,-1.34,0.14,1.3472935834,-1.27088,0.16016000000000002,1.2809321606,0.06912,0.02016,0.07200000000000001,-1.34,0.14,1.3472935834
2019-05-12 01:00:00,-1.14288,0.17416,1.1560737001,0.11712000000000002,0.03416,0.122,-1.26,0.14,1.2677539193,-1.1528800000000001,0.17416,1.1659605482,0.11712000000000002,0.03416,0.122,-1.27,0.14,1.2776932339
2019-05-12 01:30:00,-1.25664,0.15848,1.2665938576,0.06336,0.01848,0.066,-1.32,0.14,1.3274034805000001,-1.25664,0.15848,1.2665938576,0.06336,0.01848,0.066,-1.32,0.14,1.3274034805000001
2019-05-12 02:00:00,-1.26192,0.15694000000000002,1.2716415572,0.05808000000000001,0.01694,0.060500000000000005,-1.32,0.14,1.3274034805000001,-1.26192,0.15694000000000002,1.2716415572,0.05808000000000001,0.01694,0.060500000000000005,-1.32,0.14,1.3274034805000001
2019-05-12 02:30:00,-1.35544,0.15008000000000002,1.3637234324,0.03456,0.01008,0.036000000000000004,-1.3900000000000001,0.14,1.3970325694,-1.35544,0.15008000000000002,1.3637234324,0.03456,0.01008,0.036000000000000004,-1.3900000000000001,0.14,1.3970325694
2019-05-12 03:00:00,-1.32272,0.14504,1.3306482631,0.01728,0.00504,0.018000000000000002,-1.34,0.14,1.3472935834,-1.32272,0.14504,1.3306482631,0.01728,0.00504,0.018000000000000002,-1.34,0.14,1.3472935834
2019-05-12 03:30:00,-1.36552,0.14714000000000002,1.3734245702,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.3900000000000001,0.14,1.3970325694,-1.37552,0.14714000000000002,1.3833674313,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.4,0.14,1.406982587
2019-05-12 04:00:00,-1.54952,0.14014000000000001,1.5558442885,0.00048000000000000007,0.00014000000000000001,0.0005,-1.55,0.14,1.5563097378,-1.54952,0.14014000000000001,1.5558442885,0.00048000000000000007,0.00014000000000000001,0.0005,-1.55,0.14,1.5563097378
2019-05-12 04:30:00,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185
2019-05-12 05:00:00,-1.43,0.15,1.4378456106,0.0,0.0,0.0,-1.43,0.15,1.4378456106,-1.43,0.15,1.4378456106,0.0,0.0,0.0,-1.43,0.15,1.4378456106
2019-05-12 05:30:00,-1.37952,0.14014000000000001,1.3866198650000001,0.00048000000000000007,0.00014000000000000001,0.0005,-1.38,0.14,1.3870832708,-1.38952,0.14014000000000001,1.396569028,0.00048000000000000007,0.00014000000000000001,0.0005,-1.3900000000000001,0.14,1.3970325694
2019-05-12 06:00:00,-1.23512,0.14434000000000002,1.2435254119,0.01488,0.00434,0.0155,-1.25,0.14,1.2578155668,-1.23512,0.14434000000000002,1.2435254119,0.01488,0.00434,0.0155,-1.25,0.14,1.2578155668
2019-05-12 06:30:00,-1.11736,0.16702,1.1297738932999999,0.09264000000000001,0.027020000000000002,0.0965,-1.21,0.14,1.2180722474,-1.11736,0.16702,1.1297738932999999,0.09264000000000001,0.027020000000000002,0.0965,-1.21,0.14,1.2180722474
2019-05-12 07:00:00,-1.36664,0.0009800000000000002,1.3666403514,0.00336,0.0009800000000000002,0.0035,-1.37,0.0,1.37,-1.36664,0.14098000000000002,1.3738923721,0.00336,0.0009800000000000002,0.0035,-1.37,0.14,1.3771347066000001
2019-05-12 07:30:00,-1.346,0.007,1.346018202,0.024,0.007,0.025,-1.37,0.0,1.37,-1.346,0.147,1.3540033235,0.024,0.007,0.025,-1.37,0.14,1.3771347066000001
2019-05-12 08:00:00,-1.14224,0.022680000000000002,1.1424651417,0.07776000000000001,0.022680000000000002,0.081,-1.22,0.0,1.22,-1.14224,0.16268000000000002,1.1537664408000001,0.07776000000000001,0.022680000000000002,0.081,-1.22,0.14,1.2280065146
2019-05-12 08:30:00,-1.15904,0.035280000000000006,1.1595768194,0.12096000000000001,0.035280000000000006,0.126,-1.28,0.0,1.28,-1.15904,0.035280000000000006,1.1595768194,0.12096000000000001,0.035280000000000006,0.126,-1.28,0.0,1.28
2019-05-12 09:00:00,-1.11488,0.04816,1.1159197104,0.16512000000000002,0.04816,0.17200000000000001,-1.28,0.0,1.28,-1.11488,0.04816,1.1159197104,0.16512000000000002,0.04816,0.17200000000000001,-1.28,0.0,1.28
2019-05-12 09:30:00,-0.7277600000000001,0.09982,0.7345737880000001,0.34224000000000004,0.09982,0.35650000000000004,-1.07,0.0,1.07,-0.7277600000000001,0.09982,0.7345737880000001,0.34224000000000004,0.09982,0.35650000000000004,-1.07,0.0,1.07
2019-05-12 10:00:00,-1.07272,0.05754000000000001,1.0742620956,0.19728,0.05754000000000001,0.20550000000000002,-1.27,0.0,1.27,-1.07272,0.05754000000000001,1.0742620956,0.19728,0.05754000000000001,0.20550000000000002,-1.27,0.0,1.27
2019-05-12 10:30:00,-0.9090400000000001,0.07028000000000001,0.9117527077,0.24096,0.07028000000000001,0.251,-1.15,0.0,1.15,-0.9090400000000001,0.07028000000000001,0.9117527077,0.24096,0.07028000000000001,0.251,-1.15,0.0,1.15
2019-05-12 11:00:00,-1.13224,0.05768,1.1337082517,0.19776000000000002,0.05768,0.20600000000000002,-1.33,0.0,1.33,-1.13224,0.05768,1.1337082517,0.19776000000000002,0.05768,0.20600000000000002,-1.33,0.0,1.33
2019-05-12 11:30:00,-0.9276800000000001,-0.04474,0.9287582301,0.29232,0.08526,0.3045,-1.22,-0.13,1.2269066794,-0.9276800000000001,0.08526,0.9315897434,0.29232,0.08526,0.3045,-1.22,0.0,1.22
2019-05-12 12:00:00,-0.7795200000000001,0.12264000000000001,0.7891083576,0.42048,0.12264000000000001,0.438,-1.2,0.0,1.2,-0.7895200000000001,0.12264000000000001,0.7989883604,0.42048,0.12264000000000001,0.438,-1.21,0.0,1.21
2019-05-12 12:30:00,-1.1528,-0.0979,1.1569495451,0.2472,0.0721,0.2575,-1.4,-0.17,1.4102836594000001,-1.1628,-0.0579,1.1642406323,0.2472,0.0721,0.2575,-1.4100000000000001,-0.13,1.4159802259
2019-05-12 13:00:00,-1.1408800000000001,0.07266,1.1431914319,0.24912,0.07266,0.2595,-1.3900000000000001,0.0,1.3900000000000001,-1.1608800000000001,0.07266,1.1631516883,0.24912,0.07266,0.2595,-1.4100000000000001,0.0,1.4100000000000001
2019-05-12 13:30:00,-1.2956,0.0567,1.2968401019,0.19440000000000002,0.0567,0.2025,-1.49,0.0,1.49,-1.2956,0.0567,1.2968401019,0.19440000000000002,0.0567,0.2025,-1.49,0.0,1.49
2019-05-12 14:00:00,-1.23536,-0.08198000000000001,1.2380771583,0.16464,0.04802000000000001,0.1715,-1.4,-0.13,1.4060227593999999,-1.23536,-0.08198000000000001,1.2380771583,0.16464,0.04802000000000001,0.1715,-1.4,-0.13,1.4060227593999999
2019-05-12 14:30:00,-1.14896,0.07322000000000001,1.1512906887,0.25104000000000004,0.07322000000000001,0.2615,-1.4,0.0,1.4,-1.14896,0.07322000000000001,1.1512906887,0.25104000000000004,0.07322000000000001,0.2615,-1.4,0.0,1.4
2019-05-12 15:00:00,-1.22576,0.050820000000000004,1.2268130461,0.17424,0.050820000000000004,0.18150000000000002,-1.4,0.0,1.4,-1.22576,0.050820000000000004,1.2268130461,0.17424,0.050820000000000004,0.18150000000000002,-1.4,0.0,1.4
2019-05-12 15:30:00,-1.1212,0.0609,1.1228527285,0.2088,0.0609,0.2175,-1.33,0.0,1.33,-1.1212,0.0609,1.1228527285,0.2088,0.0609,0.2175,-1.33,0.0,1.33
2019-05-12 16:00:00,-0.78144,0.08708,0.7862769232,0.29856000000000005,0.08708,0.311,-1.08,0.0,1.08,-0.78144,0.08708,0.7862769232,0.29856000000000005,0.08708,0.311,-1.08,0.0,1.08
2019-05-12 16:30:00,-1.04064,0.06398000000000001,1.0426049348,0.21936000000000003,0.06398000000000001,0.2285,-1.26,0.0,1.26,-1.04064,0.06398000000000001,1.0426049348,0.21936000000000003,0.06398000000000001,0.2285,-1.26,0.0,1.26
2019-05-12 17:00:00,-0.9488000000000001,0.0791,0.9520915135,0.2712,0.0791,0.28250000000000003,-1.22,0.0,1.22,-0.9488000000000001,0.0791,0.9520915135,0.2712,0.0791,0.28250000000000003,-1.22,0.0,1.22
2019-05-12 17:30:00,-1.19656,0.056420000000000005,1.1978894148,0.19344000000000003,0.056420000000000005,0.2015,-1.3900000000000001,0.0,1.3900000000000001,-1.19656,0.056420000000000005,1.1978894148,0.19344000000000003,0.056420000000000005,0.2015,-1.3900000000000001,0.0,1.3900000000000001
2019-05-12 18:00:00,-1.09352,0.08064,1.0964893068000001,0.27648,0.08064,0.28800000000000003,-1.37,0.0,1.37,-1.09352,0.08064,1.0964893068000001,0.27648,0.08064,0.28800000000000003,-1.37,0.0,1.37
2019-05-12 18:30:00,-1.63096,0.03472,1.6313295191,0.11904,0.03472,0.124,-1.75,0.0,1.75,-1.63096,0.03472,1.6313295191,0.11904,0.03472,0.124,-1.75,0.0,1.75
2019-05-12 19:00:00,-1.85432,-0.6137600000000001,1.9532547197,0.05568000000000001,0.01624,0.058,-1.9100000000000001,-0.63,2.0112185361,-1.77432,0.5862400000000001,1.8686596266,0.05568000000000001,0.01624,0.058,-1.83,0.5700000000000001,1.9167159414000001
2019-05-12 19:30:00,-1.8123200000000002,0.01974,1.812427502,0.06768,0.01974,0.07050000000000001,-1.88,0.0,1.88,-1.8123200000000002,0.01974,1.812427502,0.06768,0.01974,0.07050000000000001,-1.88,0.0,1.88
2019-05-12 20:00:00,-1.64792,-0.09106,1.6504339581,0.20208,0.058940000000000006,0.21050000000000002,-1.85,-0.15,1.8560711193000001,-1.64792,-0.08106000000000001,1.6499124371,0.20208,0.058940000000000006,0.21050000000000002,-1.85,-0.14,1.8552897348
2019-05-12 20:30:00,-1.67504,0.21228000000000002,1.6884376802,0.14496,0.042280000000000005,0.151,-1.82,0.17,1.8279223178000001,-1.67504,0.18228000000000003,1.6849287819,0.14496,0.042280000000000005,0.151,-1.82,0.14,1.8253766735
2019-05-12 21:00:00,-1.7559200000000001,0.28494,1.7788889369,0.15408000000000002,0.04494,0.1605,-1.9100000000000001,0.24,1.9250194804,-1.7559200000000001,0.19494,1.7667078564,0.15408000000000002,0.04494,0.1605,-1.9100000000000001,0.15,1.9158809984
2019-05-12 21:30:00,-1.71472,0.03654,1.7151092822,0.12528,0.03654,0.1305,-1.8399999999999999,0.0,1.8399999999999999,-1.72472,0.03654,1.7251070257,0.12528,0.03654,0.1305,-1.85,0.0,1.85
2019-05-12 22:00:00,-1.72096,0.17472000000000001,1.7298064632,0.11904,0.03472,0.124,-1.8399999999999999,0.14,1.8453184007,-1.73096,0.20472,1.7430240388,0.11904,0.03472,0.124,-1.85,0.17,1.8577943912000001
2019-05-12 22:30:00,-1.85168,0.00826,1.8516984231,0.02832,0.00826,0.029500000000000002,-1.88,0.0,1.88,-1.85168,0.00826,1.8516984231,0.02832,0.00826,0.029500000000000002,-1.88,0.0,1.88
2019-05-12 23:00:00,-1.65216,0.00812,1.6521799539000002,0.027840000000000004,0.00812,0.029,-1.6800000000000002,0.0,1.6800000000000002,-1.66216,0.00812,1.6621798338,0.027840000000000004,0.00812,0.029,-1.69,0.0,1.69
2019-05-12 23:30:00,-1.0264,0.0623,1.0282889915,0.2136,0.0623,0.2225,-1.24,0.0,1.24,-1.0264,0.0623,1.0282889915,0.2136,0.0623,0.2225,-1.24,0.0,1.24
2019-05-13 00:00:00,-1.18304,0.028280000000000003,1.1833779616,0.09696,0.028280000000000003,0.101,-1.28,0.0,1.28,-1.18304,0.028280000000000003,1.1833779616,0.09696,0.028280000000000003,0.101,-1.28,0.0,1.28
2019-05-13 00:30:00,-1.13984,0.02338,1.140079756,0.08016000000000001,0.02338,0.0835,-1.22,0.0,1.22,-1.13984,0.02338,1.140079756,0.08016000000000001,0.02338,0.0835,-1.22,0.0,1.22
2019-05-13 01:00:00,-1.23008,0.014560000000000002,1.2301661676,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.28,0.0,1.28,-1.23008,0.014560000000000002,1.2301661676,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.28,0.0,1.28
2019-05-13 01:30:00,-0.9745600000000001,0.042420000000000006,0.9754827779,0.14544,0.042420000000000006,0.1515,-1.12,0.0,1.12,-0.9745600000000001,0.042420000000000006,0.9754827779,0.14544,0.042420000000000006,0.1515,-1.12,0.0,1.12
2019-05-13 02:00:00,-1.03184,0.037380000000000004,1.0325168522000001,0.12816000000000002,0.037380000000000004,0.1335,-1.16,0.0,1.16,-1.03184,0.037380000000000004,1.0325168522000001,0.12816000000000002,0.037380000000000004,0.1335,-1.16,0.0,1.16
2019-05-13 02:30:00,-1.2239200000000001,0.030940000000000002,1.2243110103000001,0.10608000000000001,0.030940000000000002,0.1105,-1.33,0.0,1.33,-1.2239200000000001,0.030940000000000002,1.2243110103000001,0.10608000000000001,0.030940000000000002,0.1105,-1.33,0.0,1.33
2019-05-13 03:00:00,-1.26752,0.021140000000000003,1.2676962767,0.07248,0.021140000000000003,0.0755,-1.34,0.0,1.34,-1.27752,0.021140000000000003,1.2776948971,0.07248,0.021140000000000003,0.0755,-1.35,0.0,1.35
2019-05-13 03:30:00,-0.8909600000000001,0.05222,0.8924890195,0.17904,0.05222,0.1865,-1.07,0.0,1.07,-0.8909600000000001,0.05222,0.8924890195,0.17904,0.05222,0.1865,-1.07,0.0,1.07
2019-05-13 04:00:00,-1.1464,0.0273,1.1467250106,0.0936,0.0273,0.0975,-1.24,0.0,1.24,-1.1464,0.0273,1.1467250106,0.0936,0.0273,0.0975,-1.24,0.0,1.24
2019-05-13 04:30:00,-1.07208,0.028560000000000002,1.0724603489,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.17,0.0,1.17,-1.07208,0.028560000000000002,1.0724603489,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.17,0.0,1.17
2019-05-13 05:00:00,-1.08792,0.023940000000000003,1.0881833715,0.08208,0.023940000000000003,0.0855,-1.17,0.0,1.17,-1.08792,0.023940000000000003,1.0881833715,0.08208,0.023940000000000003,0.0855,-1.17,0.0,1.17
2019-05-13 05:30:00,-1.07496,-0.09478,1.0791303211,0.15504,0.04522,0.1615,-1.23,-0.14,1.2379418403,-1.07496,-0.10478000000000001,1.0800545588000001,0.15504,0.04522,0.1615,-1.23,-0.15,1.2391125857
2019-05-13 06:00:00,-0.8556800000000001,-0.041240000000000006,0.8566732166000001,0.30432000000000003,0.08876,0.317,-1.16,-0.13,1.167261753,-0.8556800000000001,-0.041240000000000006,0.8566732166000001,0.30432000000000003,0.08876,0.317,-1.16,-0.13,1.167261753
2019-05-13 06:30:00,-1.29328,-0.07554000000000001,1.2954842531000001,0.18672000000000002,0.05446,0.1945,-1.48,-0.13,1.4856984889,-1.29328,-0.07554000000000001,1.2954842531000001,0.18672000000000002,0.05446,0.1945,-1.48,-0.13,1.4856984889
2019-05-13 07:00:00,-1.49728,-0.12254000000000001,1.5022860746,0.16272,0.04746,0.1695,-1.6600000000000001,-0.17,1.6686821147000002,-1.49728,-0.11254000000000002,1.5015034632000002,0.16272,0.04746,0.1695,-1.6600000000000001,-0.16,1.6676930173
2019-05-13 07:30:00,-1.84528,-0.15654,1.8519079486,0.11472,0.033460000000000004,0.11950000000000001,-1.96,-0.19,1.9691876498,-1.84528,-0.15654,1.8519079486,0.11472,0.033460000000000004,0.11950000000000001,-1.96,-0.19,1.9691876498
2019-05-13 08:00:00,-1.9592800000000001,-0.23604000000000003,1.9734469843,0.15072000000000002,0.043960000000000006,0.157,-2.11,-0.28,2.1284971223999998,-1.9592800000000001,-0.22604000000000002,1.9722758935,0.15072000000000002,0.043960000000000006,0.157,-2.11,-0.27,2.1272047386
2019-05-13 08:30:00,-1.8940000000000001,-0.34700000000000003,1.9255246038,0.216,0.063,0.225,-2.11,-0.41000000000000003,2.1494650497,-1.8940000000000001,-0.337,1.9237476446000001,0.216,0.063,0.225,-2.11,-0.4,2.1475800334
2019-05-13 09:00:00,-1.4384000000000001,-0.2837,1.4661105859,0.2616,0.0763,0.2725,-1.7000000000000002,-0.36,1.7376996288000002,-1.4384000000000001,-0.2737,1.4642084039,0.2616,0.0763,0.2725,-1.7000000000000002,-0.35000000000000003,1.7356554958000001
2019-05-13 09:30:00,-1.61464,-0.33552000000000004,1.6491318928,0.25536000000000003,0.07448,0.266,-1.87,-0.41000000000000003,1.9144189719,-1.61464,-0.32552000000000003,1.6471264675000001,0.25536000000000003,0.07448,0.266,-1.87,-0.4,1.9123022774
2019-05-13 10:00:00,-1.6262400000000001,-0.32182000000000005,1.6577770206,0.23376000000000002,0.06818,0.24350000000000002,-1.8599999999999999,-0.39,1.9004473158000001,-1.6262400000000001,-0.31182000000000004,1.6558648043000002,0.23376000000000002,0.06818,0.24350000000000002,-1.8599999999999999,-0.38,1.8984203960000001
2019-05-13 10:30:00,-1.55064,-0.29602,1.578642534,0.21936000000000003,0.06398000000000001,0.2285,-1.77,-0.36,1.8062391868,-1.56064,-0.28602,1.5866331176,0.21936000000000003,0.06398000000000001,0.2285,-1.78,-0.35000000000000003,1.8140837908
2019-05-13 11:00:00,-1.62296,-0.34378000000000003,1.6589707201000001,0.22704000000000002,0.06622,0.23650000000000002,-1.85,-0.41000000000000003,1.8948878595,-1.62296,-0.33378,1.6569273520999999,0.22704000000000002,0.06622,0.23650000000000002,-1.85,-0.4,1.8927493230999999
2019-05-13 11:30:00,-1.36952,-0.33986000000000005,1.4110598322,0.24048000000000003,0.07014000000000001,0.2505,-1.6099999999999999,-0.41000000000000003,1.6613849644,-1.37952,-0.32986000000000004,1.4184086329,0.24048000000000003,0.07014000000000001,0.2505,-1.62,-0.4,1.6686521507
2019-05-13 12:00:00,-1.40232,-0.37776000000000004,1.4523098843,0.24768,0.07224000000000001,0.258,-1.65,-0.45,1.7102631376000001,-1.40232,-0.36776000000000003,1.4497409424,0.24768,0.07224000000000001,0.258,-1.65,-0.44,1.7076592166
2019-05-13 12:30:00,-1.29032,-0.37426000000000004,1.3435014886,0.25968,0.07574,0.2705,-1.55,-0.45,1.6140012392,-1.29032,-0.38426000000000005,1.3463214512000001,0.25968,0.07574,0.2705,-1.55,-0.46,1.6168178623
2019-05-13 13:00:00,-1.19992,-0.34956000000000004,1.249800064,0.31008,0.09044,0.323,-1.51,-0.44,1.5728000509,-1.19992,-0.34956000000000004,1.249800064,0.31008,0.09044,0.323,-1.51,-0.44,1.5728000509
2019-05-13 13:30:00,-1.13456,-0.26508000000000004,1.1651153591,0.32544,0.09492,0.339,-1.46,-0.36,1.5037286989,-1.13456,-0.26508000000000004,1.1651153591,0.32544,0.09492,0.339,-1.46,-0.36,1.5037286989
2019-05-13 14:00:00,-1.25088,-0.27734000000000003,1.2812565122000001,0.24912,0.07266,0.2595,-1.5,-0.35000000000000003,1.5402921801,-1.25088,-0.26734,1.2791291764000001,0.24912,0.07266,0.2595,-1.5,-0.34,1.5380507144000002
2019-05-13 14:30:00,-1.33472,-0.27846000000000004,1.3634579018,0.24528000000000003,0.07154,0.2555,-1.58,-0.35000000000000003,1.6183015788000001,-1.33472,-0.26846000000000003,1.3614507887,0.24528000000000003,0.07154,0.2555,-1.58,-0.34,1.6161683081
2019-05-13 15:00:00,-1.31424,-0.23832000000000003,1.3356733134,0.24576000000000003,0.07168000000000001,0.256,-1.56,-0.31,1.5905030651,-1.31424,-0.23832000000000003,1.3356733134,0.24576000000000003,0.07168000000000001,0.256,-1.56,-0.31,1.5905030651
2019-05-13 15:30:00,-1.05208,-0.20894000000000001,1.072626799,0.27792,0.08106000000000001,0.28950000000000004,-1.33,-0.29,1.3612494261,-1.05208,-0.19894,1.0707237973,0.27792,0.08106000000000001,0.28950000000000004,-1.33,-0.28,1.3591541487
2019-05-13 16:00:00,-1.14752,-0.18636000000000003,1.1625541708,0.25248000000000004,0.07364000000000001,0.263,-1.4,-0.26,1.4239382009,-1.15752,-0.17636000000000002,1.1708780466,0.25248000000000004,0.07364000000000001,0.263,-1.4100000000000001,-0.25,1.4319916201
2019-05-13 16:30:00,-1.27536,-0.15448,1.2846817504999999,0.22464,0.06552000000000001,0.234,-1.5,-0.22,1.5160474927,-1.27536,-0.14448000000000003,1.2835176664,0.22464,0.06552000000000001,0.234,-1.5,-0.21,1.5146286674
2019-05-13 17:00:00,-1.3376000000000001,-0.0893,1.3405775807,0.2424,0.0707,0.2525,-1.58,-0.16,1.5880806025,-1.3376000000000001,-0.0893,1.3405775807,0.2424,0.0707,0.2525,-1.58,-0.16,1.5880806025
2019-05-13 17:30:00,-1.31712,-0.07916000000000001,1.3194966465,0.24288,0.07084,0.253,-1.56,-0.15,1.5671949464,-1.31712,-0.06916,1.3189344942,0.24288,0.07084,0.253,-1.56,-0.14,1.5662694531999999
2019-05-13 18:00:00,-1.12816,-0.037380000000000004,1.1287790971,0.35184000000000004,0.10262,0.3665,-1.48,-0.14,1.4866068747,-1.12816,-0.037380000000000004,1.1287790971,0.35184000000000004,0.10262,0.3665,-1.48,-0.14,1.4866068747
2019-05-13 18:30:00,-1.5572,-0.0896,1.5597756248999999,0.1728,0.0504,0.18,-1.73,-0.14,1.7356554958000001,-1.5572,-0.0896,1.5597756248999999,0.1728,0.0504,0.18,-1.73,-0.14,1.7356554958000001
2019-05-13 19:00:00,-1.9066400000000001,-0.12152,1.9105086234000002,0.06336,0.01848,0.066,-1.97,-0.14,1.9749683542,-1.9066400000000001,-0.12152,1.9105086234000002,0.06336,0.01848,0.066,-1.97,-0.14,1.9749683542
2019-05-13 19:30:00,-1.78088,-0.30234,1.806361827,0.12912,0.037660000000000006,0.1345,-1.9100000000000001,-0.34,1.940025773,-1.78088,-0.30234,1.806361827,0.12912,0.037660000000000006,0.1345,-1.9100000000000001,-0.34,1.940025773
2019-05-13 20:00:00,-2.04016,-0.13838,2.0448476349,0.03984,0.01162,0.0415,-2.08,-0.15,2.08540164,-2.04016,-0.11838000000000001,2.0435916055,0.03984,0.01162,0.0415,-2.08,-0.13,2.0840585404
2019-05-13 20:30:00,-1.9939200000000001,0.55344,2.0693024912,0.04608,0.01344,0.048,-2.04,0.54,2.1102606474,-2.00392,-0.37656,2.0389930848,0.04608,0.01344,0.048,-2.05,-0.39,2.0867678357
2019-05-13 21:00:00,-1.83344,0.5835800000000001,1.9240758431,0.046560000000000004,0.013580000000000002,0.0485,-1.88,0.5700000000000001,1.9645101171000001,-1.83344,-0.58642,1.9249391289000002,0.046560000000000004,0.013580000000000002,0.0485,-1.88,-0.6000000000000001,1.9734234214000002
2019-05-13 21:30:00,-1.83208,0.028560000000000002,1.8323025951,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.9300000000000002,0.0,1.9300000000000002,-1.83208,0.028560000000000002,1.8323025951,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.9300000000000002,0.0,1.9300000000000002
2019-05-13 22:00:00,-1.64776,0.04732,1.6484393225,0.16224000000000002,0.04732,0.169,-1.81,0.0,1.81,-1.64776,0.04732,1.6484393225,0.16224000000000002,0.04732,0.169,-1.81,0.0,1.81
2019-05-13 22:30:00,-1.80352,0.01064,1.8035513855,0.036480000000000005,0.01064,0.038,-1.8399999999999999,0.0,1.8399999999999999,-1.80352,0.01064,1.8035513855,0.036480000000000005,0.01064,0.038,-1.8399999999999999,0.0,1.8399999999999999
2019-05-13 23:00:00,-1.5379200000000002,0.023940000000000003,1.5381063195,0.08208,0.023940000000000003,0.0855,-1.62,0.0,1.62,-1.54792,0.023940000000000003,1.5481051158999999,0.08208,0.023940000000000003,0.0855,-1.63,0.0,1.63
2019-05-13 23:30:00,-1.37688,0.027160000000000004,1.3771478497,0.09312000000000001,0.027160000000000004,0.097,-1.47,0.0,1.47,-1.37688,0.027160000000000004,1.3771478497,0.09312000000000001,0.027160000000000004,0.097,-1.47,0.0,1.47
2019-05-14 00:00:00,-1.31424,0.019180000000000003,1.3143799489,0.06576,0.019180000000000003,0.0685,-1.38,0.0,1.38,-1.31424,0.019180000000000003,1.3143799489,0.06576,0.019180000000000003,0.0685,-1.38,0.0,1.38
2019-05-14 00:30:00,-1.43256,0.010920000000000001,1.4326016194,0.03744,0.010920000000000001,0.039,-1.47,0.0,1.47,-1.44256,0.010920000000000001,1.4426013309,0.03744,0.010920000000000001,0.039,-1.48,0.0,1.48
2019-05-14 01:00:00,-0.89224,0.05768,0.8941024550000001,0.19776000000000002,0.05768,0.20600000000000002,-1.09,0.0,1.09,-0.89224,0.05768,0.8941024550000001,0.19776000000000002,0.05768,0.20600000000000002,-1.09,0.0,1.09
2019-05-14 01:30:00,-1.09488,0.030660000000000003,1.0953092029,0.10512,0.030660000000000003,0.1095,-1.2,0.0,1.2,-1.09488,0.030660000000000003,1.0953092029,0.10512,0.030660000000000003,0.1095,-1.2,0.0,1.2
2019-05-14 02:00:00,-1.20232,0.01974,1.2024820373,0.06768,0.01974,0.07050000000000001,-1.27,0.0,1.27,-1.20232,0.01974,1.2024820373,0.06768,0.01974,0.07050000000000001,-1.27,0.0,1.27
2019-05-14 02:30:00,-1.33744,0.02408,1.3376567572,0.08256000000000001,0.02408,0.08600000000000001,-1.42,0.0,1.42,-1.33744,0.02408,1.3376567572,0.08256000000000001,0.02408,0.08600000000000001,-1.42,0.0,1.42
2019-05-14 03:00:00,-1.23232,0.15974000000000002,1.2426300536000001,0.06768,0.01974,0.07050000000000001,-1.3,0.14,1.3075167303,-1.24232,0.15974000000000002,1.2525477436,0.06768,0.01974,0.07050000000000001,-1.31,0.14,1.3174596768
2019-05-14 03:30:00,-1.2705600000000001,0.16442,1.2811544208,0.049440000000000005,0.01442,0.051500000000000004,-1.32,0.15,1.3284953895,-1.28056,0.17442000000000002,1.2923839406,0.049440000000000005,0.01442,0.051500000000000004,-1.33,0.16,1.3395894894
2019-05-14 04:00:00,-1.16288,0.01666,1.1629993336,0.057120000000000004,0.01666,0.059500000000000004,-1.22,0.0,1.22,-1.16288,0.01666,1.1629993336,0.057120000000000004,0.01666,0.059500000000000004,-1.22,0.0,1.22
2019-05-14 04:30:00,-1.06536,0.030520000000000002,1.0657970726000001,0.10464000000000001,0.030520000000000002,0.109,-1.17,0.0,1.17,-1.06536,0.030520000000000002,1.0657970726000001,0.10464000000000001,0.030520000000000002,0.109,-1.17,0.0,1.17
2019-05-14 05:00:00,-1.046,0.042,1.0468428726,0.14400000000000002,0.042,0.15,-1.19,0.0,1.19,-1.046,0.042,1.0468428726,0.14400000000000002,0.042,0.15,-1.19,0.0,1.19
2019-05-14 05:30:00,-1.31568,-0.12124000000000001,1.3212543283,0.06432,0.018760000000000002,0.067,-1.38,-0.14,1.3870832708,-1.31568,-0.12124000000000001,1.3212543283,0.06432,0.018760000000000002,0.067,-1.38,-0.14,1.3870832708
2019-05-14 06:00:00,-1.6228,-0.1379,1.6286485962000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.63,-0.14,1.6360012225,-1.6228,-0.1379,1.6286485962000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.63,-0.14,1.6360012225
2019-05-14 06:30:00,-1.86808,-0.13944,1.8732769149,0.0019200000000000003,0.0005600000000000001,0.002,-1.87,-0.14,1.8752333187999999,-1.86808,-0.13944,1.8732769149,0.0019200000000000003,0.0005600000000000001,0.002,-1.87,-0.14,1.8752333187999999
2019-05-14 07:00:00,-1.6016,-0.4313,1.6586567608,0.0984,0.0287,0.10250000000000001,-1.7000000000000002,-0.46,1.761135997,-1.5615999999999999,0.1887,1.5729597102000001,0.0984,0.0287,0.10250000000000001,-1.6600000000000001,0.16,1.6676930173
2019-05-14 07:30:00,-1.6904,-0.7447,1.8471681705,0.18960000000000002,0.0553,0.1975,-1.88,-0.8,2.0431348463,-1.6004,0.4353,1.6585434122,0.18960000000000002,0.0553,0.1975,-1.79,0.38,1.8298907071000001
2019-05-14 08:00:00,-1.59912,-0.20266,1.611910621,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.83,-0.27,1.8498108011,-1.59912,-0.19266000000000003,1.6106839075,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.83,-0.26,1.848377667
2019-05-14 08:30:00,-1.85992,-0.31206,1.8859172437,0.13008,0.03794,0.1355,-1.99,-0.35000000000000003,2.0205444811,-1.85992,-0.31206,1.8859172437,0.13008,0.03794,0.1355,-1.99,-0.35000000000000003,2.0205444811
2019-05-14 09:00:00,-2.11272,-0.36996,2.1448674085,0.13728,0.040040000000000006,0.14300000000000002,-2.25,-0.41000000000000003,2.2870505023,-2.11272,-0.35996,2.1431651825999998,0.13728,0.040040000000000006,0.14300000000000002,-2.25,-0.4,2.2852789764
2019-05-14 09:30:00,-1.8585600000000002,-0.39708000000000004,1.9005046172000002,0.18144000000000002,0.05292,0.189,-2.04,-0.45,2.089042843,-1.8585600000000002,-0.38708000000000004,1.8984404652,0.18144000000000002,0.05292,0.189,-2.04,-0.44,2.0869115937
2019-05-14 10:00:00,-1.6144,-0.38420000000000004,1.6594869689,0.22560000000000002,0.0658,0.23500000000000001,-1.8399999999999999,-0.45,1.894228075,-1.6144,-0.37420000000000003,1.65720035,0.22560000000000002,0.0658,0.23500000000000001,-1.8399999999999999,-0.44,1.8918773745
2019-05-14 10:30:00,-1.26176,-0.37968,1.3176476008,0.37824,0.11032000000000002,0.394,-1.6400000000000001,-0.49,1.7116366437,-1.26176,-0.36968,1.3148009735000001,0.37824,0.11032000000000002,0.394,-1.6400000000000001,-0.48,1.7088007491
2019-05-14 11:00:00,-1.4796,-0.4228,1.5388229268,0.23040000000000002,0.06720000000000001,0.24,-1.71,-0.49,1.7788198335,-1.4896,-0.4128,1.5457399523,0.23040000000000002,0.06720000000000001,0.24,-1.72,-0.48,1.7857211428
2019-05-14 11:30:00,-1.2216,-0.31880000000000003,1.2625133662999999,0.27840000000000004,0.08120000000000001,0.29,-1.5,-0.4,1.5524174696,-1.2216,-0.31880000000000003,1.2625133662999999,0.27840000000000004,0.08120000000000001,0.29,-1.5,-0.4,1.5524174696
2019-05-14 12:00:00,-1.3032,-0.3251,1.3431382096,0.25680000000000003,0.07490000000000001,0.2675,-1.56,-0.4,1.6104657710999999,-1.3032,-0.3251,1.3431382096,0.25680000000000003,0.07490000000000001,0.2675,-1.56,-0.4,1.6104657710999999
2019-05-14 12:30:00,-0.9944000000000001,-0.2167,1.01773781,0.2856,0.0833,0.2975,-1.28,-0.30000000000000004,1.3146862744,-0.9944000000000001,-0.2167,1.01773781,0.2856,0.0833,0.2975,-1.28,-0.30000000000000004,1.3146862744
