Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-14 13:00:00,-0.9375200000000001,-0.22886,0.9650495583,0.31248000000000004,0.09114000000000001,0.3255,-1.25,-0.32,1.2903100403,-0.9375200000000001,-0.21886000000000003,0.9627270901,0.31248000000000004,0.09114000000000001,0.3255,-1.25,-0.31,1.2878664526999999
2019-05-14 13:30:00,-0.9474400000000001,-0.24592000000000003,0.9788356348,0.32256,0.09408000000000001,0.336,-1.27,-0.34,1.3147243057,-0.9474400000000001,-0.23592000000000002,0.9763712409,0.32256,0.09408000000000001,0.336,-1.27,-0.33,1.3121737690000002
2019-05-14 14:00:00,-0.83584,-0.19962000000000002,0.8593466414,0.34416,0.10038000000000001,0.35850000000000004,-1.18,-0.30000000000000004,1.2175385004,-0.83584,-0.18962,0.8570789054,0.34416,0.10038000000000001,0.35850000000000004,-1.18,-0.29,1.2151131635
2019-05-14 14:30:00,-0.9793600000000001,-0.23648000000000002,1.0075062283,0.32064000000000004,0.09352,0.334,-1.3,-0.33,1.3412307781,-0.9793600000000001,-0.22648000000000001,1.0052060485,0.32064000000000004,0.09352,0.334,-1.3,-0.32,1.3388054377
2019-05-14 15:00:00,-0.98272,-0.23496000000000003,1.0104181313,0.25728,0.07504000000000001,0.268,-1.24,-0.31,1.2781627439,-0.98272,-0.22496000000000002,1.0081396729,0.25728,0.07504000000000001,0.268,-1.24,-0.30000000000000004,1.2757742747
2019-05-14 15:30:00,-0.9158400000000001,-0.19712000000000002,0.9368133219,0.28416,0.08288000000000001,0.296,-1.2,-0.28,1.2322337441,-0.9158400000000001,-0.19712000000000002,0.9368133219,0.28416,0.08288000000000001,0.296,-1.2,-0.28,1.2322337441
2019-05-14 16:00:00,-1.12736,-0.19048,1.14333862,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.4,-0.27,1.4257980222,-1.12736,-0.18048,1.1417152009,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.4,-0.26,1.4239382009
2019-05-14 16:30:00,-1.25152,-0.15336000000000002,1.2608812791,0.22848000000000002,0.06664,0.23800000000000002,-1.48,-0.22,1.4962620091,-1.25152,-0.14336000000000002,1.2597040922,0.22848000000000002,0.06664,0.23800000000000002,-1.48,-0.21,1.4948244044
2019-05-14 17:00:00,-1.4572,-0.1396,1.4638715791,0.1728,0.0504,0.18,-1.63,-0.19,1.6410362580000002,-1.4572,-0.1296,1.4629518106,0.1728,0.0504,0.18,-1.63,-0.18,1.639908534
2019-05-14 17:30:00,-1.4472800000000001,-0.15504,1.455560648,0.22272000000000003,0.06496,0.232,-1.67,-0.22,1.6844286865,-1.4472800000000001,-0.14504,1.4545294772,0.22272000000000003,0.06496,0.232,-1.67,-0.21,1.6831518054
2019-05-14 18:00:00,-1.33064,-0.09852000000000001,1.334282204,0.27936,0.08148000000000001,0.291,-1.6099999999999999,-0.18,1.6200308639,-1.33064,-0.08852,1.3335811186,0.27936,0.08148000000000001,0.291,-1.6099999999999999,-0.17,1.6189502772000002
2019-05-14 18:30:00,-1.51184,-0.10512,1.5154901517,0.18816000000000002,0.054880000000000005,0.196,-1.7000000000000002,-0.16,1.7075128111,-1.51184,-0.09512000000000001,1.5148293633,0.18816000000000002,0.054880000000000005,0.196,-1.7000000000000002,-0.15,1.7066048166
2019-05-14 19:00:00,-1.76952,-0.11486,1.7732438778000001,0.12048,0.035140000000000005,0.1255,-1.8900000000000001,-0.15,1.8959430371,-1.76952,-0.11486,1.7732438778000001,0.12048,0.035140000000000005,0.1255,-1.8900000000000001,-0.15,1.8959430371
2019-05-14 19:30:00,-1.73832,0.45674000000000003,1.7973224113000001,0.09168000000000001,0.026740000000000003,0.0955,-1.83,0.43,1.8798404188000002,-1.79832,-0.63326,1.9065605288,0.09168000000000001,0.026740000000000003,0.0955,-1.8900000000000001,-0.66,2.0019240745
2019-05-14 20:00:00,-2.0116,0.5112,2.0755384843,0.038400000000000004,0.0112,0.04,-2.05,0.5,2.1100947846,-2.1116,-0.6588,2.2119837251,0.038400000000000004,0.0112,0.04,-2.15,-0.67,2.2519769093
2019-05-14 20:30:00,-2.06792,0.51644,2.1314322414999998,0.022080000000000002,0.00644,0.023,-2.09,0.51,2.151325173,-2.16792,-0.65356,2.2642918981,0.022080000000000002,0.00644,0.023,-2.19,-0.66,2.2872909741
2019-05-14 21:00:00,-1.7128,0.5596,1.8018978883,0.06720000000000001,0.0196,0.07,-1.78,0.54,1.8601075238,-1.8128000000000002,-0.6004,1.9096397566,0.06720000000000001,0.0196,0.07,-1.88,-0.62,1.9795959184
2019-05-14 21:30:00,-1.91728,0.5824600000000001,2.0038019488,0.04272,0.01246,0.044500000000000005,-1.96,0.5700000000000001,2.0412006271,-2.01728,-0.5875400000000001,2.1011001523,0.04272,0.01246,0.044500000000000005,-2.06,-0.6000000000000001,2.1456001491
2019-05-14 22:00:00,-1.96968,0.58176,2.0537974584,0.04032,0.011760000000000001,0.042,-2.01,0.5700000000000001,2.0892582416,-2.04968,-0.5882400000000001,2.1324198461,0.04032,0.011760000000000001,0.042,-2.09,-0.6000000000000001,2.1744194628
2019-05-14 22:30:00,-1.73432,0.01624,1.7343960332,0.05568000000000001,0.01624,0.058,-1.79,0.0,1.79,-1.73432,0.01624,1.7343960332,0.05568000000000001,0.01624,0.058,-1.79,0.0,1.79
2019-05-14 23:00:00,-1.01152,0.23414000000000001,1.0382650192,0.28848,0.08414,0.3005,-1.3,0.15,1.3086252328,-1.01152,0.08414,1.0150134236,0.28848,0.08414,0.3005,-1.3,0.0,1.3
2019-05-14 23:30:00,-1.55936,0.00602,1.5593716201999999,0.020640000000000002,0.00602,0.021500000000000002,-1.58,0.0,1.58,-1.55936,0.00602,1.5593716201999999,0.020640000000000002,0.00602,0.021500000000000002,-1.58,0.0,1.58
2019-05-15 00:00:00,-1.39608,0.00406,1.3960859035,0.013920000000000002,0.00406,0.0145,-1.4100000000000001,0.0,1.4100000000000001,-1.39608,0.00406,1.3960859035,0.013920000000000002,0.00406,0.0145,-1.4100000000000001,0.0,1.4100000000000001
2019-05-15 00:30:00,-0.9846400000000001,0.05698,0.986287306,0.19536,0.05698,0.20350000000000001,-1.18,0.0,1.18,-0.9846400000000001,0.05698,0.986287306,0.19536,0.05698,0.20350000000000001,-1.18,0.0,1.18
2019-05-15 01:00:00,-1.27952,0.017640000000000003,1.2796415904,0.060480000000000006,0.017640000000000003,0.063,-1.34,0.0,1.34,-1.27952,0.017640000000000003,1.2796415904,0.060480000000000006,0.017640000000000003,0.063,-1.34,0.0,1.34
2019-05-15 01:30:00,-1.22696,0.024220000000000002,1.2271990262,0.08304,0.024220000000000002,0.08650000000000001,-1.31,0.0,1.31,-1.22696,0.024220000000000002,1.2271990262,0.08304,0.024220000000000002,0.08650000000000001,-1.31,0.0,1.31
2019-05-15 02:00:00,-1.44,0.0,1.44,0.0,0.0,0.0,-1.44,0.0,1.44,-1.44,0.0,1.44,0.0,0.0,0.0,-1.44,0.0,1.44
2019-05-15 02:30:00,-1.338,0.14350000000000002,1.3456731587,0.012,0.0035,0.0125,-1.35,0.14,1.3572398462,-1.348,0.14350000000000002,1.3556165571,0.012,0.0035,0.0125,-1.3599999999999999,0.14,1.3671868929
2019-05-15 03:00:00,-1.3473600000000001,0.14952000000000001,1.3556309232000001,0.03264,0.00952,0.034,-1.38,0.14,1.3870832708,-1.3473600000000001,0.14952000000000001,1.3556309232000001,0.03264,0.00952,0.034,-1.38,0.14,1.3870832708
2019-05-15 03:30:00,-1.28184,0.14238,1.289723168,0.00816,0.00238,0.0085,-1.29,0.14,1.2975746607,-1.29184,0.14238,1.2996625139,0.00816,0.00238,0.0085,-1.3,0.14,1.3075167303
2019-05-15 04:00:00,-0.90856,0.05292,0.9100998846,0.18144000000000002,0.05292,0.189,-1.09,0.0,1.09,-0.90856,0.05292,0.9100998846,0.18144000000000002,0.05292,0.189,-1.09,0.0,1.09
2019-05-15 04:30:00,-1.03672,0.03304,1.0372463545,0.11328,0.03304,0.11800000000000001,-1.15,0.0,1.15,-1.03672,0.03304,1.0372463545,0.11328,0.03304,0.11800000000000001,-1.15,0.0,1.15
2019-05-15 05:00:00,-0.80056,0.20692000000000002,0.8268689134,0.22944,0.06692000000000001,0.23900000000000002,-1.03,0.14,1.0394710193,-0.80056,0.06692000000000001,0.8033521021000001,0.22944,0.06692000000000001,0.23900000000000002,-1.03,0.0,1.03
2019-05-15 05:30:00,-0.98528,-0.05904,0.987047314,0.17472000000000001,0.050960000000000005,0.182,-1.16,-0.11,1.1652038448,-0.98528,-0.12904000000000002,0.9936941179000001,0.17472000000000001,0.050960000000000005,0.182,-1.16,-0.18,1.1738824473
2019-05-15 06:00:00,-1.22264,-0.08702000000000001,1.2257328624000001,0.14736000000000002,0.042980000000000004,0.1535,-1.37,-0.13,1.3761540611,-1.22264,-0.08702000000000001,1.2257328624000001,0.14736000000000002,0.042980000000000004,0.1535,-1.37,-0.13,1.3761540611
2019-05-15 06:30:00,-1.5768,-0.1174,1.5811644443000001,0.0432,0.0126,0.045,-1.62,-0.13,1.625207679,-1.5768,-0.1174,1.5811644443000001,0.0432,0.0126,0.045,-1.62,-0.13,1.625207679
2019-05-15 07:00:00,-1.05168,-0.06424,1.0536401663,0.32832,0.09576000000000001,0.342,-1.38,-0.16,1.3892443989,-1.05168,-0.06424,1.0536401663,0.32832,0.09576000000000001,0.342,-1.38,-0.16,1.3892443989
2019-05-15 07:30:00,-1.39296,-0.13628,1.3996105886999999,0.28704,0.08372,0.299,-1.6800000000000002,-0.22,1.6943435306999999,-1.39296,-0.12628,1.398672299,0.28704,0.08372,0.299,-1.6800000000000002,-0.21,1.6930741271
2019-05-15 08:00:00,-1.92632,-0.27976,1.9465288079,0.10368000000000001,0.030240000000000003,0.108,-2.03,-0.31,2.05353354,-1.92632,-0.26976,1.9451167574000001,0.10368000000000001,0.030240000000000003,0.108,-2.03,-0.30000000000000004,2.0520477577
2019-05-15 08:30:00,-1.84408,-0.30744000000000005,1.869532134,0.14592000000000002,0.04256,0.152,-1.99,-0.35000000000000003,2.0205444811,-1.84408,-0.29744000000000004,1.8679137025,0.14592000000000002,0.04256,0.152,-1.99,-0.34,2.0188362985
2019-05-15 09:00:00,-1.78056,-0.32058000000000003,1.8091891692000002,0.16944,0.049420000000000006,0.17650000000000002,-1.9500000000000002,-0.37,1.9847921806,-1.78056,-0.31058,1.8074440102,0.16944,0.049420000000000006,0.17650000000000002,-1.9500000000000002,-0.36,1.9829523444000001
2019-05-15 09:30:00,-1.68896,0.21572000000000002,1.7026805337000002,0.19104000000000002,0.055720000000000006,0.199,-1.88,0.16,1.8867962264,-1.78896,-0.9142800000000001,2.00905097,0.19104000000000002,0.055720000000000006,0.199,-1.98,-0.97,2.2048355948
2019-05-15 10:00:00,-1.50848,0.24586000000000002,1.5283844575,0.19152000000000002,0.05586000000000001,0.1995,-1.7000000000000002,0.19,1.7105846954000001,-1.6084800000000001,-0.9141400000000001,1.8500972542,0.19152000000000002,0.05586000000000001,0.1995,-1.8,-0.97,2.0447249204
2019-05-15 10:30:00,-1.48704,0.24628000000000003,1.5072961885,0.19296000000000002,0.056280000000000004,0.201,-1.6800000000000002,0.19,1.6907099101,-1.57704,-0.9137200000000001,1.8226188301000001,0.19296000000000002,0.056280000000000004,0.201,-1.77,-0.97,2.0183656755
2019-05-15 11:00:00,-1.46736,0.25202,1.4888450054,0.21264000000000002,0.062020000000000006,0.2215,-1.6800000000000002,0.19,1.6907099101,-1.55736,-0.9179800000000001,1.8077769359,0.21264000000000002,0.062020000000000006,0.2215,-1.77,-0.98,2.0231905496
2019-05-15 11:30:00,-1.4548800000000002,0.25566,1.4771722479,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.6800000000000002,0.19,1.6907099101,-1.54488,-0.89434,1.785076539,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.77,-0.96,2.0135789033
2019-05-15 12:00:00,-1.33728,0.22496000000000002,1.3560696147,0.22272000000000003,0.06496,0.232,-1.56,0.16,1.5681836627,-1.42728,-0.9550400000000001,1.717332117,0.22272000000000003,0.06496,0.232,-1.65,-1.02,1.9398195792
2019-05-15 12:30:00,-1.15808,0.28056000000000003,1.1915801274,0.24192000000000002,0.07056000000000001,0.252,-1.4,0.21,1.4156623891,-1.25808,-0.90944,1.5523679976,0.24192000000000002,0.07056000000000001,0.252,-1.5,-0.98,1.7917589124000002
2019-05-15 13:00:00,-0.4596,0.3947,0.6058219623000001,0.5304,0.1547,0.5525,-0.99,0.24,1.0186756108,-0.5596,-0.7953,0.9724475564,0.5304,0.1547,0.5525,-1.09,-0.9500000000000001,1.4458907289
2019-05-15 13:30:00,-0.62056,0.34692,0.7109488027,0.46944,0.13692000000000001,0.489,-1.09,0.21,1.1100450441,-0.7205600000000001,-0.84308,1.1090494128,0.46944,0.13692000000000001,0.489,-1.19,-0.98,1.5415900882
2019-05-15 14:00:00,-1.05488,0.32316,1.1032697766,0.28512000000000004,0.08316000000000001,0.297,-1.34,0.24,1.361322886,-1.15488,-0.86684,1.4440081025,0.28512000000000004,0.08316000000000001,0.297,-1.44,-0.9500000000000001,1.7251376757
2019-05-15 14:30:00,-0.7879200000000001,0.34144,0.8587195118000001,0.38208000000000003,0.11144000000000001,0.398,-1.17,0.23,1.1923925528,-0.88792,-0.8485600000000001,1.2281921674,0.38208000000000003,0.11144000000000001,0.398,-1.27,-0.96,1.5920113065
2019-05-15 15:00:00,-0.55776,-0.05518000000000001,0.5604828722,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.02,-0.19,1.0375451797,-0.57776,-0.30518,0.6534075681,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.04,-0.44,1.1292475371
2019-05-15 15:30:00,-0.74328,-0.24304,0.7820061381000001,0.36672000000000005,0.10696000000000001,0.382,-1.11,-0.35000000000000003,1.1638728453,-0.74328,-0.24304,0.7820061381000001,0.36672000000000005,0.10696000000000001,0.382,-1.11,-0.35000000000000003,1.1638728453
2019-05-15 16:00:00,0.18688000000000002,-0.07716,0.2021825907,0.8668800000000001,0.25284,0.903,-0.68,-0.33,0.7558438992000001,0.18688000000000002,-0.06716000000000001,0.19858146940000002,0.8668800000000001,0.25284,0.903,-0.68,-0.32,0.7515317691000001
2019-05-15 16:30:00,0.043440000000000006,0.00142,0.0434632028,0.79344,0.23142000000000001,0.8265,-0.75,-0.23,0.7844743463,0.043440000000000006,0.011420000000000001,0.0449160328,0.79344,0.23142000000000001,0.8265,-0.75,-0.22,0.7816009212
2019-05-15 17:00:00,-0.26232,0.02474,0.26348406020000004,0.66768,0.19474000000000002,0.6955,-0.93,-0.17,0.9454099640000001,-0.26232,0.03474,0.26461037390000003,0.66768,0.19474000000000002,0.6955,-0.93,-0.16,0.9436630755000001
2019-05-15 17:30:00,-1.62456,-0.15758000000000003,1.632184625,0.14544,0.042420000000000006,0.1515,-1.77,-0.2,1.7812635964,-1.63456,-0.14758000000000002,1.6412087771000001,0.14544,0.042420000000000006,0.1515,-1.78,-0.19,1.7901117283999999
2019-05-15 18:00:00,-1.86664,-0.14402,1.8721876642000002,0.12336000000000001,0.035980000000000005,0.1285,-1.99,-0.18,1.9981241203,-1.86664,-0.13402,1.8714449631,0.12336000000000001,0.035980000000000005,0.1285,-1.99,-0.17,1.9972481068
2019-05-15 18:30:00,-1.4084,-0.0712,1.4101985676,0.2016,0.058800000000000005,0.21,-1.6099999999999999,-0.13,1.6152399203,-1.4084,-0.0712,1.4101985676,0.2016,0.058800000000000005,0.21,-1.6099999999999999,-0.13,1.6152399203
2019-05-15 19:00:00,-1.7468,-0.0999,1.7496543230000001,0.1032,0.030100000000000002,0.1075,-1.85,-0.13,1.8545619429,-1.7468,-0.0999,1.7496543230000001,0.1032,0.030100000000000002,0.1075,-1.85,-0.13,1.8545619429
2019-05-15 19:30:00,-1.82816,-0.11488000000000001,1.8317659239,0.051840000000000004,0.015120000000000001,0.054,-1.88,-0.13,1.8844893207000002,-1.82816,0.015120000000000001,1.8282225247000001,0.051840000000000004,0.015120000000000001,0.054,-1.88,0.0,1.88
2019-05-15 20:00:00,-1.9775200000000002,-0.14886000000000002,1.9831148857,0.07248,0.021140000000000003,0.0755,-2.05,-0.17,2.0570367036,-1.9775200000000002,-0.16886,1.9847163651000002,0.07248,0.021140000000000003,0.0755,-2.05,-0.19,2.0587860501
2019-05-15 20:30:00,-1.8473600000000001,-0.10298,1.8502280535,0.09264000000000001,0.027020000000000002,0.0965,-1.94,-0.13,1.9443507914,-1.8473600000000001,-0.10298,1.8502280535,0.09264000000000001,0.027020000000000002,0.0965,-1.94,-0.13,1.9443507914
2019-05-15 21:00:00,-2.08032,0.00574,2.0803279189,0.019680000000000003,0.00574,0.0205,-2.1,0.0,2.1,-2.09032,0.00574,2.090327881,0.019680000000000003,0.00574,0.0205,-2.11,0.0,2.11
2019-05-15 21:30:00,-2.00736,-0.0029800000000000004,2.007362212,0.09264000000000001,0.027020000000000002,0.0965,-2.1,-0.03,2.1002142748,-2.01736,-0.02298,2.0174908798,0.09264000000000001,0.027020000000000002,0.0965,-2.11,-0.05,2.1105923339
2019-05-15 22:00:00,-1.92,0.5775,2.0049703863,0.06,0.0175,0.0625,-1.98,0.56,2.0576685836,-1.97,-0.6025,2.0600743312,0.06,0.0175,0.0625,-2.03,-0.62,2.1225691979
2019-05-15 22:30:00,-1.43808,0.61306,1.5633031216000002,0.18192000000000003,0.05306,0.1895,-1.62,0.56,1.7140595089000001,-1.44808,-0.56694,1.5551066362000001,0.18192000000000003,0.05306,0.1895,-1.63,-0.62,1.7439323381
2019-05-15 23:00:00,-1.8288000000000002,0.1491,1.8348679108,0.031200000000000002,0.0091,0.0325,-1.8599999999999999,0.14,1.8652613758,-1.8288000000000002,0.1491,1.8348679108,0.031200000000000002,0.0091,0.0325,-1.8599999999999999,0.14,1.8652613758
2019-05-15 23:30:00,-1.39024,0.026180000000000002,1.3904864796,0.08976,0.026180000000000002,0.0935,-1.48,0.0,1.48,-1.39024,0.026180000000000002,1.3904864796,0.08976,0.026180000000000002,0.0935,-1.48,0.0,1.48
2019-05-16 00:00:00,-1.52736,0.00952,1.5273896687000001,0.03264,0.00952,0.034,-1.56,0.0,1.56,-1.52736,0.00952,1.5273896687000001,0.03264,0.00952,0.034,-1.56,0.0,1.56
2019-05-16 00:30:00,-1.43168,0.00826,1.4317038276,0.02832,0.00826,0.029500000000000002,-1.46,0.0,1.46,-1.43168,0.00826,1.4317038276,0.02832,0.00826,0.029500000000000002,-1.46,0.0,1.46
2019-05-16 01:00:00,-1.46176,0.14532,1.4689656905000001,0.018240000000000003,0.00532,0.019,-1.48,0.14,1.4866068747,-1.46176,0.14532,1.4689656905000001,0.018240000000000003,0.00532,0.019,-1.48,0.14,1.4866068747
2019-05-16 01:30:00,-1.12776,0.029820000000000003,1.1281541783,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.23,0.0,1.23,-1.12776,0.029820000000000003,1.1281541783,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.23,0.0,1.23
2019-05-16 02:00:00,-0.76112,0.22134,0.7926506481000001,0.27888,0.08134000000000001,0.29050000000000004,-1.04,0.14,1.0493807698,-0.76112,0.22134,0.7926506481000001,0.27888,0.08134000000000001,0.29050000000000004,-1.04,0.14,1.0493807698
2019-05-16 02:30:00,-1.25224,0.022680000000000002,1.2524453681,0.07776000000000001,0.022680000000000002,0.081,-1.33,0.0,1.33,-1.26224,0.022680000000000002,1.2624437413,0.07776000000000001,0.022680000000000002,0.081,-1.34,0.0,1.34
2019-05-16 03:00:00,-0.87624,0.06818,0.8788885310000001,0.23376000000000002,0.06818,0.24350000000000002,-1.11,0.0,1.11,-0.87624,0.20818,0.9006305846,0.23376000000000002,0.06818,0.24350000000000002,-1.11,0.14,1.1187939935
2019-05-16 03:30:00,-1.02792,0.041440000000000005,1.0287549757,0.14208,0.041440000000000005,0.148,-1.17,0.0,1.17,-1.02792,0.18144000000000002,1.0438103276,0.14208,0.041440000000000005,0.148,-1.17,0.14,1.1783462988
2019-05-16 04:00:00,-1.34032,0.00574,1.3403322909,0.019680000000000003,0.00574,0.0205,-1.3599999999999999,0.0,1.3599999999999999,-1.34032,0.14574,1.3482202528,0.019680000000000003,0.00574,0.0205,-1.3599999999999999,0.14,1.3671868929
2019-05-16 04:30:00,-1.29128,0.0054600000000000004,1.2912915434,0.01872,0.0054600000000000004,0.0195,-1.31,0.0,1.31,-1.29128,0.0054600000000000004,1.2912915434,0.01872,0.0054600000000000004,0.0195,-1.31,0.0,1.31
2019-05-16 05:00:00,-1.25032,0.00574,1.2503331756,0.019680000000000003,0.00574,0.0205,-1.27,0.0,1.27,-1.25032,0.00574,1.2503331756,0.019680000000000003,0.00574,0.0205,-1.27,0.0,1.27
2019-05-16 05:30:00,-1.40792,-0.12356000000000002,1.4133314544,0.022080000000000002,0.00644,0.023,-1.43,-0.13,1.4358969322,-1.40792,-0.12356000000000002,1.4133314544,0.022080000000000002,0.00644,0.023,-1.43,-0.13,1.4358969322
2019-05-16 06:00:00,-1.76904,-0.10972000000000001,1.7724392796,0.0009600000000000001,0.00028000000000000003,0.001,-1.77,-0.11,1.7734147851,-1.76904,-0.18972000000000003,1.7791841389,0.0009600000000000001,0.00028000000000000003,0.001,-1.77,-0.19,1.7801685313000002
2019-05-16 06:30:00,-1.8384,-0.1637,1.8456739284,0.0216,0.0063,0.022500000000000003,-1.8599999999999999,-0.17,1.8677526602999999,-1.8384,-0.1537,1.8448138795,0.0216,0.0063,0.022500000000000003,-1.8599999999999999,-0.16,1.8668690366
2019-05-16 07:00:00,-1.31656,-0.12608,1.3225832299,0.25344,0.07392,0.264,-1.57,-0.2,1.5826875876000002,-1.31656,-0.11608,1.3216674317,0.25344,0.07392,0.264,-1.57,-0.19,1.5814550262
2019-05-16 07:30:00,-1.41192,-0.16056,1.4210199154,0.23808,0.06944,0.248,-1.65,-0.23,1.6659531805999999,-1.41192,-0.16056,1.4210199154,0.23808,0.06944,0.248,-1.65,-0.23,1.6659531805999999
2019-05-16 08:00:00,-1.8436,-0.2873,1.8658516152,0.1464,0.0427,0.1525,-1.99,-0.33,2.0171762442,-1.8436,-0.2773,1.8643380192,0.1464,0.0427,0.1525,-1.99,-0.32,2.0155644371
2019-05-16 08:30:00,-1.60504,-0.30022000000000004,1.6328764344,0.20496,0.05978000000000001,0.21350000000000002,-1.81,-0.36,1.8454538737,-1.61504,-0.29022000000000003,1.6409088488,0.20496,0.05978000000000001,0.21350000000000002,-1.82,-0.35000000000000003,1.8533483213
2019-05-16 09:00:00,-1.51416,-0.33538,1.5508579077,0.25584,0.07462,0.2665,-1.77,-0.41000000000000003,1.8168654326,-1.51416,-0.32538,1.5487261378000001,0.25584,0.07462,0.2665,-1.77,-0.4,1.8146349495
2019-05-16 09:30:00,-1.68656,-0.34608000000000005,1.721701484,0.25344,0.07392,0.264,-1.94,-0.42,1.9849433241,-1.68656,-0.34608000000000005,1.721701484,0.25344,0.07392,0.264,-1.94,-0.42,1.9849433241
2019-05-16 10:00:00,-1.46896,-0.31678,1.5027285350000001,0.25104000000000004,0.07322000000000001,0.2615,-1.72,-0.39,1.7636609652000002,-1.46896,-0.31678,1.5027285350000001,0.25104000000000004,0.07322000000000001,0.2615,-1.72,-0.39,1.7636609652000002
2019-05-16 10:30:00,-1.51184,-0.31762,1.5448438918,0.24816000000000002,0.07238,0.2585,-1.76,-0.39,1.8026924308,-1.51184,-0.31762,1.5448438918,0.24816000000000002,0.07238,0.2585,-1.76,-0.39,1.8026924308
2019-05-16 11:00:00,-1.47056,-0.32558000000000004,1.5061703256999999,0.28944000000000003,0.08442000000000001,0.3015,-1.76,-0.41000000000000003,1.8071247881999999,-1.47056,-0.32558000000000004,1.5061703256999999,0.28944000000000003,0.08442000000000001,0.3015,-1.76,-0.41000000000000003,1.8071247881999999
2019-05-16 11:30:00,-0.9676,-0.2968,1.0120968333,0.4224,0.1232,0.44,-1.3900000000000001,-0.42,1.4520674915,-0.9776,-0.2968,1.021661392,0.4224,0.1232,0.44,-1.4,-0.42,1.4616429112
2019-05-16 12:00:00,-0.48848,-0.6016400000000001,0.7749731608,0.6115200000000001,0.17836000000000002,0.637,-1.1,-0.78,1.3484806265,-0.42848,0.10836000000000001,0.44196945600000004,0.6115200000000001,0.17836000000000002,0.637,-1.04,-0.07,1.0423531072
2019-05-16 12:30:00,-0.7509600000000001,-0.26028,0.7947871413,0.47904,0.13972,0.499,-1.23,-0.4,1.2934063553000001,-0.7509600000000001,-0.25028,0.7915686957,0.47904,0.13972,0.499,-1.23,-0.39,1.2903487901
2019-05-16 13:00:00,-0.9262400000000001,-0.30932000000000004,0.976524142,0.41376,0.12068000000000001,0.431,-1.34,-0.43,1.407302384,-0.9262400000000001,-0.29932000000000003,0.9734027943,0.41376,0.12068000000000001,0.431,-1.34,-0.42,1.4042791745
2019-05-16 13:30:00,-1.26808,-0.31444000000000005,1.3064836011,0.36192,0.10556000000000001,0.377,-1.63,-0.42,1.6832409216,-1.27808,-0.30444000000000004,1.3138387268,0.36192,0.10556000000000001,0.377,-1.6400000000000001,-0.41000000000000003,1.6904733065
2019-05-16 14:00:00,-1.22536,-0.30198,1.2620218104,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.63,-0.42,1.6832409216,-1.23536,-0.29198,1.2693961754,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.6400000000000001,-0.41000000000000003,1.6904733065
2019-05-16 14:30:00,-1.07832,-0.32826000000000005,1.1271772931,0.45168,0.13174000000000002,0.47050000000000003,-1.53,-0.46,1.5976545308999999,-1.07832,-0.31826000000000004,1.1243057636,0.45168,0.13174000000000002,0.47050000000000003,-1.53,-0.45,1.5948040632
2019-05-16 15:00:00,-0.82008,-0.26294,0.8612018637000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.29,-0.4,1.3505924625999999,-0.82008,-0.25294,0.8582015206,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.29,-0.39,1.3476646467
2019-05-16 15:30:00,-0.7472000000000001,-0.2421,0.7854427096000001,0.4728,0.1379,0.49250000000000005,-1.22,-0.38,1.2778106276,-0.7472000000000001,-0.2321,0.7824182066,0.4728,0.1379,0.49250000000000005,-1.22,-0.37,1.2748725426
2019-05-16 16:00:00,-0.5773600000000001,-0.13048,0.5919202649,0.5126400000000001,0.14952000000000001,0.534,-1.09,-0.28,1.1253888217,-0.5773600000000001,-0.13048,0.5919202649,0.5126400000000001,0.14952000000000001,0.534,-1.09,-0.28,1.1253888217
2019-05-16 16:30:00,-0.45784,-0.035620000000000006,0.4592235294,0.63216,0.18438000000000002,0.6585000000000001,-1.09,-0.22,1.1119802157,-0.45784,-0.035620000000000006,0.4592235294,0.63216,0.18438000000000002,0.6585000000000001,-1.09,-0.22,1.1119802157
2019-05-16 17:00:00,0.1348,0.0264,0.13736083870000002,0.8448,0.2464,0.88,-0.71,-0.22,0.7433034374,0.1348,0.0264,0.13736083870000002,0.8448,0.2464,0.88,-0.71,-0.22,0.7433034374
2019-05-16 17:30:00,-0.5942400000000001,-0.01332,0.5943892664,0.6057600000000001,0.17668,0.631,-1.2,-0.19,1.2149485586,-0.5942400000000001,-0.0033200000000000005,0.5942492743000001,0.6057600000000001,0.17668,0.631,-1.2,-0.18,1.213424905
2019-05-16 18:00:00,-0.6436000000000001,-0.0048000000000000004,0.6436178991,0.5664,0.1652,0.59,-1.21,-0.17,1.2218837915,-0.6436000000000001,0.005200000000000001,0.6436210065,0.5664,0.1652,0.59,-1.21,-0.16,1.2205326706
2019-05-16 18:30:00,-0.8172,-0.012100000000000001,0.8172895754,0.4728,0.1379,0.49250000000000005,-1.29,-0.15,1.2986916493,-0.8172,-0.0021000000000000003,0.8172026982,0.4728,0.1379,0.49250000000000005,-1.29,-0.14,1.2975746607
2019-05-16 19:00:00,-1.29432,-0.04376,1.2950595353,0.29568,0.08624000000000001,0.308,-1.5899999999999999,-0.13,1.5953056133999999,-1.29432,-0.04376,1.2950595353,0.29568,0.08624000000000001,0.308,-1.5899999999999999,-0.13,1.5953056133999999
2019-05-16 19:30:00,-1.0212,0.1134,1.027477007,0.38880000000000003,0.1134,0.405,-1.4100000000000001,0.0,1.4100000000000001,-1.0212,0.1134,1.027477007,0.38880000000000003,0.1134,0.405,-1.4100000000000001,0.0,1.4100000000000001
2019-05-16 20:00:00,-1.39704,-0.09622000000000001,1.4003496171,0.25296,0.07378000000000001,0.2635,-1.65,-0.17,1.6587344573,-1.39704,-0.08622,1.3996980567000001,0.25296,0.07378000000000001,0.2635,-1.65,-0.16,1.6577394246
2019-05-16 20:30:00,-1.7763200000000001,0.030240000000000003,1.7765773836,0.10368000000000001,0.030240000000000003,0.108,-1.88,0.0,1.88,-1.7763200000000001,0.030240000000000003,1.7765773836,0.10368000000000001,0.030240000000000003,0.108,-1.88,0.0,1.88
2019-05-16 21:00:00,-1.95592,0.009940000000000001,1.9559452574,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.99,0.0,1.99,-1.95592,0.009940000000000001,1.9559452574,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.99,0.0,1.99
2019-05-16 21:30:00,-1.81376,0.01932,1.8138628945000002,0.06624000000000001,0.01932,0.069,-1.88,0.0,1.88,-1.81376,0.01932,1.8138628945000002,0.06624000000000001,0.01932,0.069,-1.88,0.0,1.88
2019-05-16 22:00:00,-1.67264,0.025480000000000003,1.6728340623,0.08736000000000001,0.025480000000000003,0.091,-1.76,0.0,1.76,-1.67264,0.025480000000000003,1.6728340623,0.08736000000000001,0.025480000000000003,0.091,-1.76,0.0,1.76
2019-05-16 22:30:00,-1.67888,0.02366,1.6790467087,0.08112000000000001,0.02366,0.0845,-1.76,0.0,1.76,-1.67888,0.02366,1.6790467087,0.08112000000000001,0.02366,0.0845,-1.76,0.0,1.76
2019-05-16 23:00:00,-1.14424,0.07168000000000001,1.1464829698,0.24576000000000003,0.07168000000000001,0.256,-1.3900000000000001,0.0,1.3900000000000001,-1.14424,0.07168000000000001,1.1464829698,0.24576000000000003,0.07168000000000001,0.256,-1.3900000000000001,0.0,1.3900000000000001
2019-05-16 23:30:00,-0.8414400000000001,0.08708,0.8459339218,0.29856000000000005,0.08708,0.311,-1.1400000000000001,0.0,1.1400000000000001,-0.8414400000000001,0.08708,0.8459339218,0.29856000000000005,0.08708,0.311,-1.1400000000000001,0.0,1.1400000000000001
2019-05-17 00:00:00,-0.90768,0.06776,0.910205691,0.23232000000000003,0.06776,0.242,-1.1400000000000001,0.0,1.1400000000000001,-0.90768,0.06776,0.910205691,0.23232000000000003,0.06776,0.242,-1.1400000000000001,0.0,1.1400000000000001
2019-05-17 00:30:00,-0.9969600000000001,0.29922000000000004,1.0408947353,0.20304000000000003,0.05922,0.21150000000000002,-1.2,0.24,1.2237646833,-0.9969600000000001,0.32922,1.0499119249,0.20304000000000003,0.05922,0.21150000000000002,-1.2,0.27,1.23
2019-05-17 01:00:00,-1.06352,0.04564000000000001,1.0644988492,0.15648,0.04564000000000001,0.163,-1.22,0.0,1.22,-1.06352,0.04564000000000001,1.0644988492,0.15648,0.04564000000000001,0.163,-1.22,0.0,1.22
2019-05-17 01:30:00,-1.06848,0.038360000000000005,1.0691683684,0.13152,0.038360000000000005,0.137,-1.2,0.0,1.2,-1.06848,0.038360000000000005,1.0691683684,0.13152,0.038360000000000005,0.137,-1.2,0.0,1.2
2019-05-17 02:00:00,-0.9150400000000001,0.05978000000000001,0.9169906488,0.20496,0.05978000000000001,0.21350000000000002,-1.12,0.0,1.12,-0.9150400000000001,0.05978000000000001,0.9169906488,0.20496,0.05978000000000001,0.21350000000000002,-1.12,0.0,1.12
2019-05-17 02:30:00,-1.13736,0.044520000000000004,1.1382309959,0.15264000000000003,0.044520000000000004,0.159,-1.29,0.0,1.29,-1.13736,0.044520000000000004,1.1382309959,0.15264000000000003,0.044520000000000004,0.159,-1.29,0.0,1.29
2019-05-17 03:00:00,-1.45376,0.01932,1.4538883726,0.06624000000000001,0.01932,0.069,-1.52,0.0,1.52,-1.45376,0.01932,1.4538883726,0.06624000000000001,0.01932,0.069,-1.52,0.0,1.52
2019-05-17 03:30:00,-1.10952,0.035140000000000005,1.1100763262,0.12048,0.035140000000000005,0.1255,-1.23,0.0,1.23,-1.11952,0.035140000000000005,1.1200713593,0.12048,0.035140000000000005,0.1255,-1.24,0.0,1.24
2019-05-17 04:00:00,-1.08536,0.04802000000000001,1.0864217643,0.16464,0.04802000000000001,0.1715,-1.25,0.0,1.25,-1.08536,0.04802000000000001,1.0864217643,0.16464,0.04802000000000001,0.1715,-1.25,0.0,1.25
2019-05-17 04:30:00,-0.7979200000000001,0.058940000000000006,0.8000939007000001,0.20208,0.058940000000000006,0.21050000000000002,-1.0,0.0,1.0,-0.7979200000000001,0.058940000000000006,0.8000939007000001,0.20208,0.058940000000000006,0.21050000000000002,-1.0,0.0,1.0
2019-05-17 05:00:00,-0.5966400000000001,0.08848,0.6031649857,0.30336,0.08848,0.316,-0.9,0.0,0.9,-0.5966400000000001,0.08848,0.6031649857,0.30336,0.08848,0.316,-0.9,0.0,0.9
2019-05-17 05:30:00,-0.80264,-0.062020000000000006,0.8050325770000001,0.26736000000000004,0.07798000000000001,0.2785,-1.07,-0.14,1.0791200119,-0.80264,-0.062020000000000006,0.8050325770000001,0.26736000000000004,0.07798000000000001,0.2785,-1.07,-0.14,1.0791200119
2019-05-17 06:00:00,-1.26128,-0.08204,1.2639453311,0.19872,0.057960000000000005,0.20700000000000002,-1.46,-0.14,1.4666969694,-1.26128,-0.08204,1.2639453311,0.19872,0.057960000000000005,0.20700000000000002,-1.46,-0.14,1.4666969694
2019-05-17 06:30:00,-0.53488,-0.01684,0.5351450271,0.52512,0.15316000000000002,0.547,-1.06,-0.17,1.0735455277,-0.53488,-0.006840000000000001,0.5349237329000001,0.52512,0.15316000000000002,0.547,-1.06,-0.16,1.0720074627
2019-05-17 07:00:00,-0.7703200000000001,-0.07426,0.7738911099,0.49968000000000007,0.14574,0.5205000000000001,-1.27,-0.22,1.2889142718,-0.7703200000000001,-0.06426000000000001,0.7729956339,0.49968000000000007,0.14574,0.5205000000000001,-1.27,-0.21,1.2872451204
2019-05-17 07:30:00,-1.20512,-0.18316000000000002,1.2189593102,0.43488000000000004,0.12684,0.453,-1.6400000000000001,-0.31,1.6690416412,-1.20512,-0.17316,1.2174968583,0.43488000000000004,0.12684,0.453,-1.6400000000000001,-0.30000000000000004,1.6672132437
2019-05-17 08:00:00,-1.4681600000000001,-0.25738,1.4905496469,0.35184000000000004,0.10262,0.3665,-1.82,-0.36,1.8552627846,-1.4681600000000001,-0.24738000000000002,1.4888554832,0.35184000000000004,0.10262,0.3665,-1.82,-0.35000000000000003,1.8533483213
2019-05-17 08:30:00,-1.7692800000000002,-0.29354,1.7934652074000001,0.33072,0.09646,0.34450000000000003,-2.1,-0.39,2.1359073014,-1.7692800000000002,-0.28354,1.7918556443,0.33072,0.09646,0.34450000000000003,-2.1,-0.38,2.1341040275
2019-05-17 09:00:00,-2.252,-0.35100000000000003,2.2791895489,0.168,0.049,0.17500000000000002,-2.42,-0.4,2.4528350943,-2.262,-0.35100000000000003,2.2890707722,0.168,0.049,0.17500000000000002,-2.43,-0.4,2.4627017684
2019-05-17 09:30:00,-1.6292,-0.3181,1.6599639303,0.2808,0.0819,0.29250000000000004,-1.9100000000000001,-0.4,1.9514353692,-1.6292,-0.3181,1.6599639303,0.2808,0.0819,0.29250000000000004,-1.9100000000000001,-0.4,1.9514353692
2019-05-17 10:00:00,-1.3602400000000001,-0.25882,1.3846445934,0.44976000000000005,0.13118000000000002,0.4685,-1.81,-0.39,1.8515398997,-1.3602400000000001,-0.24882,1.3828102726,0.44976000000000005,0.13118000000000002,0.4685,-1.81,-0.38,1.8494593805
2019-05-17 10:30:00,-1.11632,-0.23726000000000003,1.1412548576,0.52368,0.15274000000000001,0.5455,-1.6400000000000001,-0.39,1.6857342614,-1.11632,-0.22726000000000002,1.1392179116,0.52368,0.15274000000000001,0.5455,-1.6400000000000001,-0.38,1.6834488409000001
2019-05-17 11:00:00,-1.24368,-0.29274,1.2776684429,0.43632000000000004,0.12726,0.4545,-1.6800000000000002,-0.42,1.7317043628,-1.24368,-0.28274000000000005,1.2754143836,0.43632000000000004,0.12726,0.4545,-1.6800000000000002,-0.41000000000000003,1.7293062193000002
2019-05-17 11:30:00,-1.32184,-0.26512,1.3481652718000001,0.42816000000000004,0.12488,0.446,-1.75,-0.39,1.792930562,-1.32184,-0.25512,1.3462344521,0.42816000000000004,0.12488,0.446,-1.75,-0.38,1.7907819521000001
2019-05-17 12:00:00,-1.20728,-0.74504,1.4186647243000001,0.46272,0.13496000000000002,0.482,-1.67,-0.88,1.8876705221,-1.12728,0.20496,1.1457612316999999,0.46272,0.13496000000000002,0.482,-1.5899999999999999,0.07,1.5915401346
2019-05-17 12:30:00,-0.3356,-0.7833,0.8521656236,0.6744,0.1967,0.7025,-1.01,-0.98,1.407302384,-0.2456,0.4167,0.4836923092,0.6744,0.1967,0.7025,-0.92,0.22,0.9459386872000001
2019-05-17 13:00:00,-0.77056,-0.74558,1.0722183779,0.52944,0.15442,0.5515,-1.3,-0.9,1.5811388301,-0.6905600000000001,0.28442,0.7468385702,0.52944,0.15442,0.5515,-1.22,0.13,1.2269066794
2019-05-17 13:30:00,-0.9438400000000001,-0.18112,0.9610610803,0.47616,0.13888,0.496,-1.42,-0.32,1.4556098378,-0.9438400000000001,-0.17112000000000002,0.9592267719,0.47616,0.13888,0.496,-1.42,-0.31,1.4534441854
2019-05-17 14:00:00,-0.49568000000000006,-0.16374000000000002,0.5220243768,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.1,-0.34,1.1513470372,-0.49568000000000006,-0.15374000000000002,0.518974614,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.1,-0.33,1.148433716
2019-05-17 14:30:00,0.18216000000000002,-0.04812,0.1884085985,0.9321600000000001,0.27188,0.971,-0.75,-0.32,0.8154140053000001,0.18216000000000002,-0.03812,0.1861058838,0.9321600000000001,0.27188,0.971,-0.75,-0.31,0.8115417426
2019-05-17 15:00:00,-0.77392,-0.12156000000000002,0.7834085779000001,0.40608000000000005,0.11844,0.423,-1.18,-0.24,1.2041594579,-0.77392,-0.11156,0.7819193053,0.40608000000000005,0.11844,0.423,-1.18,-0.23,1.2022063051
2019-05-17 15:30:00,-0.7809600000000001,-0.08528000000000001,0.785602444,0.35904,0.10472000000000001,0.374,-1.1400000000000001,-0.19,1.1557248808,-0.7809600000000001,-0.06528,0.7836836096,0.35904,0.10472000000000001,0.374,-1.1400000000000001,-0.17,1.1526057435000001
2019-05-17 16:00:00,-0.9167200000000001,-0.08696000000000001,0.920835273,0.35328000000000004,0.10304,0.368,-1.27,-0.19,1.2841339494000001,-0.9167200000000001,-0.06696,0.9191622272000001,0.35328000000000004,0.10304,0.368,-1.27,-0.17,1.2813274367
2019-05-17 16:30:00,-1.4876800000000001,-0.08974000000000001,1.4903841954,0.17232,0.050260000000000006,0.17950000000000002,-1.6600000000000001,-0.14,1.6658931538,-1.4976800000000001,-0.08974000000000001,1.500366172,0.17232,0.050260000000000006,0.17950000000000002,-1.67,-0.14,1.6758579892
2019-05-17 17:00:00,-1.4224,-0.09820000000000001,1.4257857483,0.1776,0.051800000000000006,0.185,-1.6,-0.15,1.607015868,-1.4324,-0.0882,1.4351128874999999,0.1776,0.051800000000000006,0.185,-1.6099999999999999,-0.14,1.6160754932999999
2019-05-17 17:30:00,-1.3876,-0.059300000000000005,1.3888665343,0.2424,0.0707,0.2525,-1.63,-0.13,1.6351758315,-1.3876,-0.0693,1.3893294246,0.2424,0.0707,0.2525,-1.63,-0.14,1.6360012225
2019-05-17 18:00:00,-1.5281600000000002,-0.07988,1.53024632,0.17184000000000002,0.050120000000000005,0.179,-1.7000000000000002,-0.13,1.7049633427000002,-1.5281600000000002,-0.08988,1.5308009015000001,0.17184000000000002,0.050120000000000005,0.179,-1.7000000000000002,-0.14,1.7057549648
2019-05-17 18:30:00,-1.65968,-0.10074000000000001,1.6627345699,0.10032,0.02926,0.10450000000000001,-1.76,-0.13,1.7647946056000001,-1.65968,-0.11074,1.6633703887,0.10032,0.02926,0.10450000000000001,-1.76,-0.14,1.7655594014
2019-05-17 19:00:00,-1.56016,-0.08338000000000001,1.5623864599,0.15984,0.04662,0.1665,-1.72,-0.13,1.7249057945000001,-1.56016,-0.09338,1.5629520306,0.15984,0.04662,0.1665,-1.72,-0.14,1.7256882685
2019-05-17 19:30:00,-1.7256,-0.5783,1.8199247924000002,0.07440000000000001,0.0217,0.0775,-1.8,-0.6000000000000001,1.8973665961,-1.7256,0.5617,1.8147182287999999,0.07440000000000001,0.0217,0.0775,-1.8,0.54,1.8792551716
2019-05-17 20:00:00,-1.74368,-0.57774,1.8369005008000001,0.07632000000000001,0.022260000000000002,0.0795,-1.82,-0.6000000000000001,1.9163506986,-1.65368,0.59226,1.7565390545000001,0.07632000000000001,0.022260000000000002,0.0795,-1.73,0.5700000000000001,1.8214829124
2019-05-17 20:30:00,-1.46176,-0.57218,1.5697554746,0.19824000000000003,0.05782,0.20650000000000002,-1.6600000000000001,-0.63,1.7755280905,-1.38176,0.60782,1.5095382903,0.19824000000000003,0.05782,0.20650000000000002,-1.58,0.55,1.6729913329000001
2019-05-17 21:00:00,-1.95744,0.006580000000000001,1.9574510594,0.02256,0.006580000000000001,0.0235,-1.98,0.0,1.98,-1.95744,0.006580000000000001,1.9574510594,0.02256,0.006580000000000001,0.0235,-1.98,0.0,1.98
2019-05-17 21:30:00,-1.6253600000000001,0.030520000000000002,1.6256465174999999,0.10464000000000001,0.030520000000000002,0.109,-1.73,0.0,1.73,-1.6253600000000001,0.030520000000000002,1.6256465174999999,0.10464000000000001,0.030520000000000002,0.109,-1.73,0.0,1.73
2019-05-17 22:00:00,-1.8312,-0.1441,1.8368609773,0.0888,0.025900000000000003,0.0925,-1.92,-0.17,1.9275113489,-1.8312,0.025900000000000003,1.8313831522,0.0888,0.025900000000000003,0.0925,-1.92,0.0,1.92
2019-05-17 22:30:00,-1.33856,0.05292,1.3396056883,0.18144000000000002,0.05292,0.189,-1.52,0.0,1.52,-1.33856,0.05292,1.3396056883,0.18144000000000002,0.05292,0.189,-1.52,0.0,1.52
2019-05-17 23:00:00,-1.308,0.0385,1.3085664867,0.132,0.0385,0.1375,-1.44,0.0,1.44,-1.308,0.0385,1.3085664867,0.132,0.0385,0.1375,-1.44,0.0,1.44
2019-05-17 23:30:00,-1.3140800000000001,0.025060000000000002,1.3143189301,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.4,0.0,1.4,-1.3140800000000001,0.025060000000000002,1.3143189301,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.4,0.0,1.4
2019-05-18 00:00:00,-1.31792,0.023940000000000003,1.318137417,0.08208,0.023940000000000003,0.0855,-1.4,0.0,1.4,-1.31792,0.023940000000000003,1.318137417,0.08208,0.023940000000000003,0.0855,-1.4,0.0,1.4
2019-05-18 00:30:00,-1.09424,0.036680000000000004,1.0948546022,0.12576,0.036680000000000004,0.131,-1.22,0.0,1.22,-1.09424,0.036680000000000004,1.0948546022,0.12576,0.036680000000000004,0.131,-1.22,0.0,1.22
2019-05-18 01:00:00,-1.08496,0.02772,1.0853140559,0.09504000000000001,0.02772,0.099,-1.18,0.0,1.18,-1.08496,0.02772,1.0853140559,0.09504000000000001,0.02772,0.099,-1.18,0.0,1.18
2019-05-18 01:30:00,-1.27888,0.16366,1.2893093694,0.08112000000000001,0.02366,0.0845,-1.3599999999999999,0.14,1.3671868929,-1.27888,0.19366000000000003,1.2934597984,0.08112000000000001,0.02366,0.0845,-1.3599999999999999,0.17,1.3705838172
2019-05-18 02:00:00,-0.9712000000000001,0.0434,0.972169224,0.14880000000000002,0.0434,0.155,-1.12,0.0,1.12,-0.9712000000000001,0.1834,0.9883648112000001,0.14880000000000002,0.0434,0.155,-1.12,0.14,1.1287160848
2019-05-18 02:30:00,-1.20208,0.01106,1.2021308789,0.03792,0.01106,0.0395,-1.24,0.0,1.24,-1.20208,0.01106,1.2021308789,0.03792,0.01106,0.0395,-1.24,0.0,1.24
2019-05-18 03:00:00,-0.9542400000000001,0.036680000000000004,0.9549447104000001,0.12576,0.036680000000000004,0.131,-1.08,0.0,1.08,-0.9542400000000001,0.036680000000000004,0.9549447104000001,0.12576,0.036680000000000004,0.131,-1.08,0.0,1.08
2019-05-18 03:30:00,-0.92512,0.03934,0.9259560735000001,0.13488,0.03934,0.1405,-1.06,0.0,1.06,-0.92512,0.03934,0.9259560735000001,0.13488,0.03934,0.1405,-1.06,0.0,1.06
2019-05-18 04:00:00,-1.08312,0.02534,1.0834163789,0.08688000000000001,0.02534,0.09050000000000001,-1.17,0.0,1.17,-1.08312,0.02534,1.0834163789,0.08688000000000001,0.02534,0.09050000000000001,-1.17,0.0,1.17
2019-05-18 04:30:00,-0.9584,0.0413,0.9592894506,0.1416,0.0413,0.14750000000000002,-1.1,0.0,1.1,-0.9584,0.0413,0.9592894506,0.1416,0.0413,0.14750000000000002,-1.1,0.0,1.1
2019-05-18 05:00:00,-1.1132,0.0224,1.1134253455,0.07680000000000001,0.0224,0.08,-1.19,0.0,1.19,-1.1132,0.0224,1.1134253455,0.07680000000000001,0.0224,0.08,-1.19,0.0,1.19
2019-05-18 05:30:00,-1.01392,0.17094,1.0282286954,0.10608000000000001,0.030940000000000002,0.1105,-1.12,0.14,1.1287160848,-1.01392,0.17094,1.0282286954,0.10608000000000001,0.030940000000000002,0.1105,-1.12,0.14,1.1287160848
2019-05-18 06:00:00,-1.12032,0.02324,1.1205610202,0.07968,0.02324,0.083,-1.2,0.0,1.2,-1.12032,0.02324,1.1205610202,0.07968,0.02324,0.083,-1.2,0.0,1.2
2019-05-18 06:30:00,-1.322,0.014,1.3220741280000001,0.048,0.014,0.05,-1.37,0.0,1.37,-1.322,0.014,1.3220741280000001,0.048,0.014,0.05,-1.37,0.0,1.37
2019-05-18 07:00:00,-0.92232,0.08974000000000001,0.9266754826,0.30768,0.08974000000000001,0.3205,-1.23,0.0,1.23,-0.92232,0.08974000000000001,0.9266754826,0.30768,0.08974000000000001,0.3205,-1.23,0.0,1.23
2019-05-18 07:30:00,-0.34992,-0.48206000000000004,0.595672603,0.6100800000000001,0.17794000000000001,0.6355000000000001,-0.96,-0.66,1.1649892703,-0.29992,0.72794,0.7873046742,0.6100800000000001,0.17794000000000001,0.6355000000000001,-0.91,0.55,1.0632967601
2019-05-18 08:00:00,-0.36272000000000004,0.05754000000000001,0.367255565,0.6772800000000001,0.19754000000000002,0.7055,-1.04,-0.14,1.0493807698,-0.37272000000000005,0.05754000000000001,0.37713532050000004,0.6772800000000001,0.19754000000000002,0.7055,-1.05,-0.14,1.0592922165
2019-05-18 08:30:00,-0.5759200000000001,0.04494,0.5776707107,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.21,-0.14,1.2180722474,-0.5759200000000001,0.04494,0.5776707107,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.21,-0.14,1.2180722474
2019-05-18 09:00:00,-1.742,-0.1085,1.7453756759,0.108,0.0315,0.1125,-1.85,-0.14,1.8552897348,-1.742,-0.1085,1.7453756759,0.108,0.0315,0.1125,-1.85,-0.14,1.8552897348
2019-05-18 09:30:00,-1.8332000000000002,-0.11760000000000001,1.8369681543,0.07680000000000001,0.0224,0.08,-1.9100000000000001,-0.14,1.9151240169000001,-1.8332000000000002,-0.11760000000000001,1.8369681543,0.07680000000000001,0.0224,0.08,-1.9100000000000001,-0.14,1.9151240169000001
2019-05-18 10:00:00,-1.94208,0.01106,1.9421114927,0.03792,0.01106,0.0395,-1.98,0.0,1.98,-1.94208,0.01106,1.9421114927,0.03792,0.01106,0.0395,-1.98,0.0,1.98
2019-05-18 10:30:00,-1.67832,-0.10326,1.6814935772,0.09168000000000001,0.026740000000000003,0.0955,-1.77,-0.13,1.7747675904,-1.67832,-0.10326,1.6814935772,0.09168000000000001,0.026740000000000003,0.0955,-1.77,-0.13,1.7747675904
2019-05-18 11:00:00,-1.72032,0.02324,1.7204769688,0.07968,0.02324,0.083,-1.8,0.0,1.8,-1.72032,0.02324,1.7204769688,0.07968,0.02324,0.083,-1.8,0.0,1.8
2019-05-18 11:30:00,-1.55248,0.031360000000000006,1.5527967027,0.10752,0.031360000000000006,0.112,-1.6600000000000001,0.0,1.6600000000000001,-1.55248,0.031360000000000006,1.5527967027,0.10752,0.031360000000000006,0.112,-1.6600000000000001,0.0,1.6600000000000001
2019-05-18 12:00:00,-1.57112,0.02884,1.571384676,0.09888000000000001,0.02884,0.10300000000000001,-1.67,0.0,1.67,-1.56112,0.02884,1.5613863711,0.09888000000000001,0.02884,0.10300000000000001,-1.6600000000000001,0.0,1.6600000000000001
2019-05-18 12:30:00,-1.24608,0.056560000000000006,1.2473629784,0.19392,0.056560000000000006,0.202,-1.44,0.0,1.44,-1.24608,0.056560000000000006,1.2473629784,0.19392,0.056560000000000006,0.202,-1.44,0.0,1.44
2019-05-18 13:00:00,-1.41856,0.20542000000000002,1.433356149,0.12144,0.03542,0.1265,-1.54,0.17,1.5493547044,-1.41856,0.30542,1.4510664526000001,0.12144,0.03542,0.1265,-1.54,0.27,1.5634896866
2019-05-18 13:30:00,-1.18328,-0.07554000000000001,1.1856887661,0.18672000000000002,0.05446,0.1945,-1.37,-0.13,1.3761540611,-1.18328,-0.07554000000000001,1.1856887661,0.18672000000000002,0.05446,0.1945,-1.37,-0.13,1.3761540611
2019-05-18 14:00:00,-1.2221600000000001,-0.08688000000000001,1.2252441389,0.14784,0.043120000000000006,0.154,-1.37,-0.13,1.3761540611,-1.2221600000000001,-0.08688000000000001,1.2252441389,0.14784,0.043120000000000006,0.154,-1.37,-0.13,1.3761540611
2019-05-18 14:30:00,-1.10456,0.05992000000000001,1.1061840715,0.20544,0.05992000000000001,0.214,-1.31,0.0,1.31,-1.10456,0.05992000000000001,1.1061840715,0.20544,0.05992000000000001,0.214,-1.31,0.0,1.31
2019-05-18 15:00:00,-1.64696,0.024220000000000002,1.6471380786,0.08304,0.024220000000000002,0.08650000000000001,-1.73,0.0,1.73,-1.64696,0.16422,1.6551270193,0.08304,0.024220000000000002,0.08650000000000001,-1.73,0.14,1.7356554958000001
2019-05-18 15:30:00,-1.13328,0.05446,1.1345877886,0.18672000000000002,0.05446,0.1945,-1.32,0.0,1.32,-1.14328,0.05446,1.1445763627,0.18672000000000002,0.05446,0.1945,-1.33,0.0,1.33
2019-05-18 16:00:00,-1.09424,0.054180000000000006,1.0955805082,0.18576,0.054180000000000006,0.1935,-1.28,0.0,1.28,-1.09424,0.054180000000000006,1.0955805082,0.18576,0.054180000000000006,0.1935,-1.28,0.0,1.28
2019-05-18 16:30:00,-1.39904,0.035280000000000006,1.3994847623,0.12096000000000001,0.035280000000000006,0.126,-1.52,0.0,1.52,-1.39904,0.035280000000000006,1.3994847623,0.12096000000000001,0.035280000000000006,0.126,-1.52,0.0,1.52
2019-05-18 17:00:00,-1.43536,0.04802000000000001,1.4361630304,0.16464,0.04802000000000001,0.1715,-1.6,0.0,1.6,-1.43536,0.04802000000000001,1.4361630304,0.16464,0.04802000000000001,0.1715,-1.6,0.0,1.6
2019-05-18 17:30:00,-1.5330400000000002,-0.08422,1.5353516372,0.15696000000000002,0.04578,0.1635,-1.69,-0.13,1.6949926254,-1.5330400000000002,0.04578,1.5337233942,0.15696000000000002,0.04578,0.1635,-1.69,0.0,1.69
2019-05-18 18:00:00,-2.02744,0.006580000000000001,2.0274506776,0.02256,0.006580000000000001,0.0235,-2.05,0.0,2.05,-2.02744,0.006580000000000001,2.0274506776,0.02256,0.006580000000000001,0.0235,-2.05,0.0,2.05
2019-05-18 18:30:00,-2.06032,0.03574,2.0606299644,0.019680000000000003,0.00574,0.0205,-2.08,0.03,2.0802163349,-2.06032,0.20574,2.0705669393,0.019680000000000003,0.00574,0.0205,-2.08,0.2,2.0895932619
2019-05-18 19:00:00,-1.9961600000000002,-0.45888,2.0482249876,0.0038400000000000005,0.0011200000000000001,0.004,-2.0,-0.46,2.052218312,-1.9961600000000002,0.6011200000000001,2.0847062143,0.0038400000000000005,0.0011200000000000001,0.004,-2.0,0.6000000000000001,2.0880613018
2019-05-18 19:30:00,-1.67352,-0.57186,1.7685284985,0.09648000000000001,0.028140000000000002,0.1005,-1.77,-0.6000000000000001,1.8689301753,-1.60352,0.62814,1.7221603439000002,0.09648000000000001,0.028140000000000002,0.1005,-1.7000000000000002,0.6000000000000001,1.8027756377
2019-05-18 20:00:00,-1.86928,-0.57104,1.9545573412000001,0.030720000000000004,0.008960000000000001,0.032,-1.9,-0.58,1.9865548067,-1.7692800000000002,0.6189600000000001,1.8744234314,0.030720000000000004,0.008960000000000001,0.032,-1.8,0.61,1.9005525512
2019-05-18 20:30:00,-1.8940000000000001,-0.5895,1.9836194822,0.036000000000000004,0.0105,0.0375,-1.9300000000000002,-0.6000000000000001,2.0211135545,-1.874,0.6105,1.9709353744,0.036000000000000004,0.0105,0.0375,-1.9100000000000001,0.6000000000000001,2.0020239759
2019-05-18 21:00:00,-1.46488,0.04816,1.4656714502,0.16512000000000002,0.04816,0.17200000000000001,-1.63,0.0,1.63,-1.46488,0.18816000000000002,1.4769148926,0.16512000000000002,0.04816,0.17200000000000001,-1.63,0.14,1.6360012225
2019-05-18 21:30:00,-1.6618400000000002,0.019880000000000002,1.6619589044,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.73,0.0,1.73,-1.67184,0.019880000000000002,1.6719581933,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.74,0.0,1.74
2019-05-18 22:00:00,-1.498,0.17850000000000002,1.5085974446,0.132,0.0385,0.1375,-1.63,0.14,1.6360012225,-1.498,0.17850000000000002,1.5085974446,0.132,0.0385,0.1375,-1.63,0.14,1.6360012225
2019-05-18 22:30:00,-1.61808,0.018060000000000003,1.6181807841,0.06192,0.018060000000000003,0.0645,-1.6800000000000002,0.0,1.6800000000000002,-1.61808,0.018060000000000003,1.6181807841,0.06192,0.018060000000000003,0.0645,-1.6800000000000002,0.0,1.6800000000000002
