Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-18 23:00:00,-1.61272,0.00504,1.6127278754,0.01728,0.00504,0.018000000000000002,-1.63,0.0,1.63,-1.61272,0.00504,1.6127278754,0.01728,0.00504,0.018000000000000002,-1.63,0.0,1.63
2019-05-18 23:30:00,-1.16096,-0.07778,1.1635625682,0.17904,0.05222,0.1865,-1.34,-0.13,1.3462912018,-1.16096,-0.07778,1.1635625682,0.17904,0.05222,0.1865,-1.34,-0.13,1.3462912018
2019-05-19 00:00:00,-0.7292000000000001,0.2394,0.7674926710000001,0.3408,0.0994,0.355,-1.07,0.14,1.0791200119,-0.7292000000000001,0.2394,0.7674926710000001,0.3408,0.0994,0.355,-1.07,0.14,1.0791200119
2019-05-19 00:30:00,-0.9325600000000001,0.20342000000000002,0.954488266,0.21744000000000002,0.06342,0.2265,-1.15,0.14,1.158490397,-0.9325600000000001,0.20342000000000002,0.954488266,0.21744000000000002,0.06342,0.2265,-1.15,0.14,1.158490397
2019-05-19 01:00:00,-1.2956,0.0217,1.2957817139,0.07440000000000001,0.0217,0.0775,-1.37,0.0,1.37,-1.2956,0.0217,1.2957817139,0.07440000000000001,0.0217,0.0775,-1.37,0.0,1.37
2019-05-19 01:30:00,-1.4076,0.0007,1.4076001741,0.0024000000000000002,0.0007,0.0025,-1.4100000000000001,0.0,1.4100000000000001,-1.4076,0.0007,1.4076001741,0.0024000000000000002,0.0007,0.0025,-1.4100000000000001,0.0,1.4100000000000001
2019-05-19 02:00:00,-1.4066400000000001,0.0009800000000000002,1.4066403414,0.00336,0.0009800000000000002,0.0035,-1.4100000000000001,0.0,1.4100000000000001,-1.4066400000000001,0.0009800000000000002,1.4066403414,0.00336,0.0009800000000000002,0.0035,-1.4100000000000001,0.0,1.4100000000000001
2019-05-19 02:30:00,-1.34904,0.00028000000000000003,1.3490400291,0.0009600000000000001,0.00028000000000000003,0.001,-1.35,0.0,1.35,-1.34904,0.14028000000000002,1.3563139017,0.0009600000000000001,0.00028000000000000003,0.001,-1.35,0.14,1.3572398462
2019-05-19 03:00:00,-1.3256000000000001,0.004200000000000001,1.3256066536,0.014400000000000001,0.004200000000000001,0.015,-1.34,0.0,1.34,-1.3256000000000001,0.1442,1.3334200388,0.014400000000000001,0.004200000000000001,0.015,-1.34,0.14,1.3472935834
2019-05-19 03:30:00,-1.18192,0.01694,1.182041391,0.05808000000000001,0.01694,0.060500000000000005,-1.24,0.0,1.24,-1.19192,0.01694,1.1920403726,0.05808000000000001,0.01694,0.060500000000000005,-1.25,0.0,1.25
2019-05-19 04:00:00,-1.21984,0.14588,1.2285318881,0.02016,0.005880000000000001,0.021,-1.24,0.14,1.2478781992,-1.22984,0.14588,1.2384617071,0.02016,0.005880000000000001,0.021,-1.25,0.14,1.2578155668
2019-05-19 04:30:00,-1.16888,0.14616,1.1779826824,0.021120000000000003,0.0061600000000000005,0.022,-1.19,0.14,1.1982069938,-1.16888,0.14616,1.1779826824,0.021120000000000003,0.0061600000000000005,0.022,-1.19,0.14,1.1982069938
2019-05-19 05:00:00,-1.32,0.14,1.3274034805000001,0.0,0.0,0.0,-1.32,0.14,1.3274034805000001,-1.32,0.14,1.3274034805000001,0.0,0.0,0.0,-1.32,0.14,1.3274034805000001
2019-05-19 05:30:00,-1.29936,0.14602,1.3075390052,0.020640000000000002,0.00602,0.021500000000000002,-1.32,0.14,1.3274034805000001,-1.29936,0.14602,1.3075390052,0.020640000000000002,0.00602,0.021500000000000002,-1.32,0.14,1.3274034805000001
2019-05-19 06:00:00,-1.1132,0.1449,1.1225908649,0.016800000000000002,0.0049,0.0175,-1.13,0.14,1.1386395391,-1.1132,0.1449,1.1225908649,0.016800000000000002,0.0049,0.0175,-1.13,0.14,1.1386395391
2019-05-19 06:30:00,-1.31568,0.14126000000000002,1.323241569,0.00432,0.00126,0.0045000000000000005,-1.32,0.14,1.3274034805000001,-1.31568,0.14126000000000002,1.323241569,0.00432,0.00126,0.0045000000000000005,-1.32,0.14,1.3274034805000001
2019-05-19 07:00:00,-1.21368,0.00476,1.2136893342,0.01632,0.00476,0.017,-1.23,0.0,1.23,-1.21368,0.00476,1.2136893342,0.01632,0.00476,0.017,-1.23,0.0,1.23
2019-05-19 07:30:00,-0.9542400000000001,0.036680000000000004,0.9549447104000001,0.12576,0.036680000000000004,0.131,-1.08,0.0,1.08,-0.9542400000000001,0.036680000000000004,0.9549447104000001,0.12576,0.036680000000000004,0.131,-1.08,0.0,1.08
2019-05-19 08:00:00,-0.92112,0.18634,0.9397790432,0.15888000000000002,0.046340000000000006,0.1655,-1.08,0.14,1.0890362712,-0.92112,0.18634,0.9397790432,0.15888000000000002,0.046340000000000006,0.1655,-1.08,0.14,1.0890362712
2019-05-19 08:30:00,-0.89112,0.06384000000000001,0.8934038281000001,0.21888000000000002,0.06384000000000001,0.228,-1.11,0.0,1.11,-0.89112,0.06384000000000001,0.8934038281000001,0.21888000000000002,0.06384000000000001,0.228,-1.11,0.0,1.11
2019-05-19 09:00:00,-0.82552,0.07714,0.8291163067,0.26448000000000005,0.07714,0.2755,-1.09,0.0,1.09,-0.82552,0.07714,0.8291163067,0.26448000000000005,0.07714,0.2755,-1.09,0.0,1.09
2019-05-19 09:30:00,-1.2004000000000001,0.0553,1.2016731045,0.18960000000000002,0.0553,0.1975,-1.3900000000000001,0.0,1.3900000000000001,-1.2004000000000001,0.0553,1.2016731045,0.18960000000000002,0.0553,0.1975,-1.3900000000000001,0.0,1.3900000000000001
2019-05-19 10:00:00,-0.8940800000000001,0.09506,0.8991192635,0.32592000000000004,0.09506,0.3395,-1.22,0.0,1.22,-0.8940800000000001,0.09506,0.8991192635,0.32592000000000004,0.09506,0.3395,-1.22,0.0,1.22
2019-05-19 10:30:00,-0.98096,-0.06278,0.9829668611000001,0.29904000000000003,0.08722,0.3115,-1.28,-0.15,1.2887590931,-0.98096,-0.07278000000000001,0.9836561645,0.29904000000000003,0.08722,0.3115,-1.28,-0.16,1.2899612397
2019-05-19 11:00:00,-0.9631200000000001,-0.09466000000000001,0.9677606367,0.32688,0.09534000000000001,0.3405,-1.29,-0.19,1.3039171753,-0.9731200000000001,-0.09466000000000001,0.9777131737,0.32688,0.09534000000000001,0.3405,-1.3,-0.19,1.3138112498
2019-05-19 11:30:00,-0.3532,-0.010100000000000001,0.3533443788,0.6168,0.1799,0.6425000000000001,-0.97,-0.19,0.9884331035,-0.3532,-0.040100000000000004,0.35546905630000003,0.6168,0.1799,0.6425000000000001,-0.97,-0.22,0.9946356117
2019-05-19 12:00:00,0.13032000000000002,0.10676000000000001,0.1684666139,0.8803200000000001,0.25676000000000004,0.917,-0.75,-0.15,0.7648529270000001,0.13032000000000002,0.11676,0.1749748553,0.8803200000000001,0.25676000000000004,0.917,-0.75,-0.14,0.7629547824
2019-05-19 12:30:00,-0.29832000000000003,0.08924000000000001,0.3113817593,0.75168,0.21924000000000002,0.783,-1.05,-0.13,1.0580170131,-0.30832000000000004,0.07924,0.3183397556,0.75168,0.21924000000000002,0.783,-1.06,-0.14,1.0692053124
2019-05-19 13:00:00,-0.8332,0.0149,0.8333332167,0.4968,0.1449,0.5175000000000001,-1.33,-0.13,1.3363382805000001,-0.8332,0.0049,0.8332144082,0.4968,0.1449,0.5175000000000001,-1.33,-0.14,1.3373481221999999
2019-05-19 13:30:00,-1.43824,-0.04782,1.4390347633,0.28176,0.08218,0.29350000000000004,-1.72,-0.13,1.7249057945000001,-1.43824,-0.05782,1.4394017681,0.28176,0.08218,0.29350000000000004,-1.72,-0.14,1.7256882685
2019-05-19 14:00:00,-1.8824,-0.1432,1.8878389762,0.057600000000000005,0.016800000000000002,0.06,-1.94,-0.16,1.9465867564,-1.8824,-0.1632,1.8894612989000001,0.057600000000000005,0.016800000000000002,0.06,-1.94,-0.18,1.9483326205
2019-05-19 14:30:00,-1.93064,0.01148,1.930674131,0.039360000000000006,0.01148,0.041,-1.97,0.0,1.97,-1.93064,0.01148,1.930674131,0.039360000000000006,0.01148,0.041,-1.97,0.0,1.97
2019-05-19 15:00:00,-2.1528,0.0021000000000000003,2.1528010242,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.16,0.0,2.16,-2.1528,0.0021000000000000003,2.1528010242,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.16,0.0,2.16
2019-05-19 15:30:00,-1.7236,0.0252,1.7237842092,0.0864,0.0252,0.09,-1.81,0.0,1.81,-1.7236,0.0252,1.7237842092,0.0864,0.0252,0.09,-1.81,0.0,1.81
2019-05-19 16:00:00,-2.05896,0.00322,2.0589625179,0.011040000000000001,0.00322,0.0115,-2.07,0.0,2.07,-2.05896,0.00322,2.0589625179,0.011040000000000001,0.00322,0.0115,-2.07,0.0,2.07
2019-05-19 16:30:00,-2.16608,0.17406000000000002,2.1730622287,0.013920000000000002,0.00406,0.0145,-2.18,0.17,2.1866183938,-2.16608,0.17406000000000002,2.1730622287,0.013920000000000002,0.00406,0.0145,-2.18,0.17,2.1866183938
2019-05-19 17:00:00,-1.90744,0.02408,1.9075919899,0.08256000000000001,0.02408,0.08600000000000001,-1.99,0.0,1.99,-1.90744,0.02408,1.9075919899,0.08256000000000001,0.02408,0.08600000000000001,-1.99,0.0,1.99
2019-05-19 17:30:00,-1.8309600000000001,-0.09528,1.8334374273,0.11904,0.03472,0.124,-1.9500000000000002,-0.13,1.9543285292,-1.8309600000000001,0.03472,1.8312891634000001,0.11904,0.03472,0.124,-1.9500000000000002,0.0,1.9500000000000002
2019-05-19 18:00:00,-2.11552,0.0071400000000000005,2.1155320489,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.14,0.0,2.14,-2.11552,0.0071400000000000005,2.1155320489,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.14,0.0,2.14
2019-05-19 18:30:00,-1.9792800000000002,0.008960000000000001,1.9793002804,0.030720000000000004,0.008960000000000001,0.032,-2.01,0.0,2.01,-1.9792800000000002,-0.16104000000000002,1.9858205357,0.030720000000000004,0.008960000000000001,0.032,-2.01,-0.17,2.0171762442
2019-05-19 19:00:00,-1.8180800000000001,0.03556,1.8184277275,0.12192000000000001,0.03556,0.127,-1.94,0.0,1.94,-1.8180800000000001,0.03556,1.8184277275,0.12192000000000001,0.03556,0.127,-1.94,0.0,1.94
2019-05-19 19:30:00,-2.12024,0.00868,2.1202577673,0.02976,0.00868,0.031,-2.15,0.0,2.15,-2.12024,0.00868,2.1202577673,0.02976,0.00868,0.031,-2.15,0.0,2.15
2019-05-19 20:00:00,-1.81976,-0.13368000000000002,1.8246634758,0.09024,0.026320000000000003,0.094,-1.9100000000000001,-0.16,1.9166898549,-1.81976,-0.14368,1.8254233482000002,0.09024,0.026320000000000003,0.094,-1.9100000000000001,-0.17,1.9175505207999999
2019-05-19 20:30:00,-1.93968,0.011760000000000001,1.9397156493,0.04032,0.011760000000000001,0.042,-1.98,0.0,1.98,-1.93968,0.011760000000000001,1.9397156493,0.04032,0.011760000000000001,0.042,-1.98,0.0,1.98
2019-05-19 21:00:00,-1.89424,0.00168,1.894240745,0.00576,0.00168,0.006,-1.9,0.0,1.9,-1.89424,0.00168,1.894240745,0.00576,0.00168,0.006,-1.9,0.0,1.9
2019-05-19 21:30:00,-2.15472,0.08154,2.1562622869,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.16,0.08,2.1614809738,-2.15472,0.12154000000000001,2.1581450948,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.16,0.12,2.1633307653
2019-05-19 22:00:00,-1.87264,0.14798,1.8784777481,0.027360000000000002,0.007980000000000001,0.0285,-1.9,0.14,1.9051509127,-1.87264,0.17798000000000003,1.8810787995,0.027360000000000002,0.007980000000000001,0.0285,-1.9,0.17,1.9075901027
2019-05-19 22:30:00,-1.06488,0.08316000000000001,1.068122184,0.28512000000000004,0.08316000000000001,0.297,-1.35,0.0,1.35,-1.06488,0.25316,1.0945589980000001,0.28512000000000004,0.08316000000000001,0.297,-1.35,0.17,1.3606616038000001
2019-05-19 23:00:00,-0.78624,0.24318,0.8229883657,0.35376,0.10318000000000001,0.3685,-1.1400000000000001,0.14,1.1485643212,-0.78624,0.24318,0.8229883657,0.35376,0.10318000000000001,0.3685,-1.1400000000000001,0.14,1.1485643212
2019-05-19 23:30:00,-0.9276800000000001,0.06776,0.9301513855,0.23232000000000003,0.06776,0.242,-1.16,0.0,1.16,-0.9276800000000001,0.06776,0.9301513855,0.23232000000000003,0.06776,0.242,-1.16,0.0,1.16
2019-05-20 00:00:00,-1.05616,0.036120000000000006,1.05677746,0.12384,0.036120000000000006,0.129,-1.18,0.0,1.18,-1.06616,0.17612000000000003,1.0806088099,0.12384,0.036120000000000006,0.129,-1.19,0.14,1.1982069938
2019-05-20 00:30:00,-0.9788,0.1841,0.9959629762000001,0.1512,0.0441,0.1575,-1.13,0.14,1.1386395391,-0.9788,0.1841,0.9959629762000001,0.1512,0.0441,0.1575,-1.13,0.14,1.1386395391
2019-05-20 01:00:00,-1.21896,0.020720000000000002,1.2191360876,0.07104,0.020720000000000002,0.074,-1.29,0.0,1.29,-1.21896,0.020720000000000002,1.2191360876,0.07104,0.020720000000000002,0.074,-1.29,0.0,1.29
2019-05-20 01:30:00,-1.11064,0.16898000000000002,1.1234213146,0.09936,0.028980000000000002,0.10350000000000001,-1.21,0.14,1.2180722474,-1.11064,0.16898000000000002,1.1234213146,0.09936,0.028980000000000002,0.10350000000000001,-1.21,0.14,1.2180722474
2019-05-20 02:00:00,-1.08576,0.01582,1.0858752461,0.054240000000000003,0.01582,0.0565,-1.1400000000000001,0.0,1.1400000000000001,-1.08576,0.01582,1.0858752461,0.054240000000000003,0.01582,0.0565,-1.1400000000000001,0.0,1.1400000000000001
2019-05-20 02:30:00,-1.04848,0.02086,1.0486874892,0.07152,0.02086,0.0745,-1.12,0.0,1.12,-1.05848,0.02086,1.0586855293,0.07152,0.02086,0.0745,-1.13,0.0,1.13
2019-05-20 03:00:00,-1.19408,0.007560000000000001,1.1941039318,0.025920000000000002,0.007560000000000001,0.027,-1.22,0.0,1.22,-1.19408,0.007560000000000001,1.1941039318,0.025920000000000002,0.007560000000000001,0.027,-1.22,0.0,1.22
2019-05-20 03:30:00,-1.16592,0.009940000000000001,1.1659623707,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.2,0.0,1.2,-1.17592,0.009940000000000001,1.1759620104,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.21,0.0,1.21
2019-05-20 04:00:00,-1.14896,0.020720000000000002,1.1491468139,0.07104,0.020720000000000002,0.074,-1.22,0.0,1.22,-1.14896,0.020720000000000002,1.1491468139,0.07104,0.020720000000000002,0.074,-1.22,0.0,1.22
2019-05-20 04:30:00,-1.20952,0.017640000000000003,1.2096486267,0.060480000000000006,0.017640000000000003,0.063,-1.27,0.0,1.27,-1.20952,0.017640000000000003,1.2096486267,0.060480000000000006,0.017640000000000003,0.063,-1.27,0.0,1.27
2019-05-20 05:00:00,-1.14896,0.020720000000000002,1.1491468139,0.07104,0.020720000000000002,0.074,-1.22,0.0,1.22,-1.14896,0.020720000000000002,1.1491468139,0.07104,0.020720000000000002,0.074,-1.22,0.0,1.22
2019-05-20 05:30:00,-1.2128,-0.11040000000000001,1.2178144358,0.06720000000000001,0.0196,0.07,-1.28,-0.13,1.2865846261,-1.2128,-0.11040000000000001,1.2178144358,0.06720000000000001,0.0196,0.07,-1.28,-0.13,1.2865846261
2019-05-20 06:00:00,-1.07384,-0.11862,1.0803717184,0.17616,0.05138,0.1835,-1.25,-0.17,1.2615070353,-1.07384,-0.11862,1.0803717184,0.17616,0.05138,0.1835,-1.25,-0.17,1.2615070353
2019-05-20 06:30:00,-1.44008,-0.11794,1.4449014672,0.10992,0.032060000000000005,0.1145,-1.55,-0.15,1.5572411501999999,-1.44008,-0.10794000000000001,1.4441196107,0.10992,0.032060000000000005,0.1145,-1.55,-0.14,1.5563097378
2019-05-20 07:00:00,-1.50112,-0.13116,1.506839142,0.09888000000000001,0.02884,0.10300000000000001,-1.6,-0.16,1.6079800994,-1.50112,-0.11116000000000001,1.5052301485,0.09888000000000001,0.02884,0.10300000000000001,-1.6,-0.14,1.606113321
2019-05-20 07:30:00,-1.77,-0.1925,1.7804370952,0.06,0.0175,0.0625,-1.83,-0.21,1.842009772,-1.77,-0.1925,1.7804370952,0.06,0.0175,0.0625,-1.83,-0.21,1.842009772
2019-05-20 08:00:00,-1.7310400000000001,-0.25072,1.7491026271,0.16896000000000003,0.049280000000000004,0.176,-1.9,-0.30000000000000004,1.9235384062,-1.7310400000000001,-0.24072000000000002,1.7476972278,0.16896000000000003,0.049280000000000004,0.176,-1.9,-0.29,1.9220041623
2019-05-20 08:30:00,-1.55408,-0.32244,1.5871774318,0.26592000000000005,0.07756,0.277,-1.82,-0.4,1.8634376834,-1.55408,-0.31244000000000005,1.5851761415999999,0.26592000000000005,0.07756,0.277,-1.82,-0.39,1.8613167382
2019-05-20 09:00:00,-1.71136,-0.34498,1.7457847089,0.18864,0.055020000000000006,0.1965,-1.9,-0.4,1.9416487839,-1.71136,-0.33498,1.7438361878,0.18864,0.055020000000000006,0.1965,-1.9,-0.39,1.9396133635
2019-05-20 09:30:00,-1.58192,-0.38306,1.6276381200999999,0.29808,0.08694,0.3105,-1.88,-0.47000000000000003,1.937859644,-1.59192,-0.38306,1.6373589252,0.29808,0.08694,0.3105,-1.8900000000000001,-0.47000000000000003,1.9475625792
2019-05-20 10:00:00,-1.73704,-0.35372000000000003,1.7726888616,0.19296000000000002,0.056280000000000004,0.201,-1.9300000000000002,-0.41000000000000003,1.9730686759,-1.73704,-0.34372,1.7707205878,0.19296000000000002,0.056280000000000004,0.201,-1.9300000000000002,-0.4,1.971014967
2019-05-20 10:30:00,-1.5165600000000001,-0.29608,1.545191768,0.25344,0.07392,0.264,-1.77,-0.37,1.808258831,-1.5165600000000001,-0.28608,1.5433068392,0.25344,0.07392,0.264,-1.77,-0.36,1.8062391868
2019-05-20 11:00:00,-1.65616,-0.38638000000000006,1.7006338376999999,0.18384,0.05362,0.1915,-1.8399999999999999,-0.44,1.8918773745,-1.65616,-0.37638000000000005,1.6983897815,0.18384,0.05362,0.1915,-1.8399999999999999,-0.43,1.8895766722
2019-05-20 11:30:00,-1.5534400000000002,-0.40642000000000006,1.6057250854,0.28656000000000004,0.08358,0.2985,-1.8399999999999999,-0.49,1.9041270966,-1.5534400000000002,-0.39642000000000005,1.6032232065,0.28656000000000004,0.08358,0.2985,-1.8399999999999999,-0.48,1.9015782918
2019-05-20 12:00:00,-1.6808800000000002,-0.37484,1.7221679940999999,0.18912,0.05516000000000001,0.197,-1.87,-0.43,1.9188017094,-1.6808800000000002,-0.36484000000000005,1.7200191278,0.18912,0.05516000000000001,0.197,-1.87,-0.42,1.9165855055
2019-05-20 12:30:00,-1.78944,-0.39192000000000005,1.8318561079000002,0.13056,0.03808,0.136,-1.92,-0.43,1.9675619431,-1.78944,-0.38192000000000004,1.8297427142,0.13056,0.03808,0.136,-1.92,-0.42,1.9654007225
2019-05-20 13:00:00,-1.3568,-0.34740000000000004,1.400568813,0.2832,0.0826,0.295,-1.6400000000000001,-0.43,1.6954350474000002,-1.3568,-0.33740000000000003,1.3981219546,0.2832,0.0826,0.295,-1.6400000000000001,-0.42,1.6929264603
2019-05-20 13:30:00,-1.92976,-0.38618,1.9680215065,0.15024,0.043820000000000005,0.1565,-2.08,-0.43,2.1239821092,-1.92976,-0.37618,1.9660836834,0.15024,0.043820000000000005,0.1565,-2.08,-0.42,2.1219802073
2019-05-20 14:00:00,-1.75,-0.065,1.7512067268,0.12,0.035,0.125,-1.87,-0.1,1.8726718880000002,-1.81,-0.725,1.9498012719000002,0.12,0.035,0.125,-1.9300000000000002,-0.76,2.0742468513
2019-05-20 14:30:00,-1.05392,0.29094000000000003,1.0933405005,0.34608000000000005,0.10094,0.36050000000000004,-1.4,0.19,1.4128340313,-1.15392,-0.8990600000000001,1.4628192814,0.34608000000000005,0.10094,0.36050000000000004,-1.5,-1.0,1.8027756377
2019-05-20 15:00:00,-1.11504,0.29728000000000004,1.1539885615,0.26496000000000003,0.07728,0.276,-1.38,0.22,1.3974262056,-1.2150400000000001,-0.8927200000000001,1.5077371124,0.26496000000000003,0.07728,0.276,-1.48,-0.97,1.7695479649
2019-05-20 15:30:00,-1.76296,-0.15878,1.7700957742,0.10704000000000001,0.03122,0.1115,-1.87,-0.19,1.8796276227000002,-1.79296,-0.45878,1.8507254388,0.10704000000000001,0.03122,0.1115,-1.9,-0.49,1.9621671692
2019-05-20 16:00:00,-1.9226400000000001,-0.26702000000000004,1.9410935706,0.14736000000000002,0.042980000000000004,0.1535,-2.07,-0.31,2.0930838493,-1.9226400000000001,-0.25702,1.9397432433000001,0.14736000000000002,0.042980000000000004,0.1535,-2.07,-0.30000000000000004,2.0916261616
2019-05-20 16:30:00,-2.03672,-0.23446000000000003,2.050170688,0.05328,0.015540000000000002,0.0555,-2.09,-0.25,2.1048990475,-2.03672,-0.22446000000000002,2.0490511585,0.05328,0.015540000000000002,0.0555,-2.09,-0.24,2.1037347742
2019-05-20 17:00:00,-2.19288,-0.17334000000000002,2.1997203118,0.057120000000000004,0.01666,0.059500000000000004,-2.25,-0.19,2.2580079716,-2.19288,-0.16334,2.1989548995,0.057120000000000004,0.01666,0.059500000000000004,-2.25,-0.18,2.2571885167
2019-05-20 17:30:00,-1.7412800000000002,-0.10204,1.7442672387,0.19872,0.057960000000000005,0.20700000000000002,-1.94,-0.16,1.9465867564,-1.7412800000000002,-0.10204,1.7442672387,0.19872,0.057960000000000005,0.20700000000000002,-1.94,-0.16,1.9465867564
2019-05-20 18:00:00,-2.21304,-0.13922,2.2174147672,0.03696,0.010780000000000001,0.0385,-2.25,-0.15,2.2549944568,-2.21304,-0.12922,2.2168093851,0.03696,0.010780000000000001,0.0385,-2.25,-0.14,2.2543513479
2019-05-20 18:30:00,-2.26368,-0.14524,2.2683345873,0.01632,0.00476,0.017,-2.2800000000000002,-0.15,2.2849288829,-2.26368,-0.13524,2.2677162521,0.01632,0.00476,0.017,-2.2800000000000002,-0.14,2.2842942017
2019-05-20 19:00:00,-2.1372,-0.1246,2.140829045,0.0528,0.0154,0.055,-2.19,-0.14,2.1944703233,-2.1372,-0.1246,2.140829045,0.0528,0.0154,0.055,-2.19,-0.14,2.1944703233
2019-05-20 19:30:00,-2.03344,-0.12642,2.0373660079,0.046560000000000004,0.013580000000000002,0.0485,-2.08,-0.14,2.0847062143,-2.03344,-0.11642000000000001,2.0367699551,0.046560000000000004,0.013580000000000002,0.0485,-2.08,-0.13,2.0840585404
2019-05-20 20:00:00,-2.08992,-0.15706,2.0958133147,0.01008,0.0029400000000000003,0.0105,-2.1,-0.16,2.106086418,-2.09992,-0.15706,2.1057853286,0.01008,0.0029400000000000003,0.0105,-2.11,-0.16,2.1160576552
2019-05-20 20:30:00,-1.88768,-0.11474000000000001,1.8911639405,0.052320000000000005,0.015260000000000001,0.0545,-1.94,-0.13,1.9443507914,-1.88768,-0.11474000000000001,1.8911639405,0.052320000000000005,0.015260000000000001,0.0545,-1.94,-0.13,1.9443507914
2019-05-20 21:00:00,-1.75928,-0.11354000000000002,1.7629400018,0.09072000000000001,0.02646,0.0945,-1.85,-0.14,1.8552897348,-1.75928,-0.13354000000000002,1.7643409676,0.09072000000000001,0.02646,0.0945,-1.85,-0.16,1.8569060289000001
2019-05-20 21:30:00,-1.85904,0.01778,1.8591250227,0.06096000000000001,0.01778,0.0635,-1.92,0.0,1.92,-1.85904,0.01778,1.8591250227,0.06096000000000001,0.01778,0.0635,-1.92,0.0,1.92
2019-05-20 22:00:00,-1.90416,0.02212,1.904288476,0.07584,0.02212,0.079,-1.98,0.0,1.98,-1.90416,0.02212,1.904288476,0.07584,0.02212,0.079,-1.98,0.0,1.98
2019-05-20 22:30:00,-1.5219200000000002,0.034440000000000005,1.5223096268,0.11808,0.034440000000000005,0.123,-1.6400000000000001,0.0,1.6400000000000001,-1.53192,0.034440000000000005,1.5323070841000002,0.11808,0.034440000000000005,0.123,-1.65,0.0,1.65
2019-05-20 23:00:00,-1.23896,0.055720000000000006,1.2402123205,0.19104000000000002,0.055720000000000006,0.199,-1.43,0.0,1.43,-1.23896,0.055720000000000006,1.2402123205,0.19104000000000002,0.055720000000000006,0.199,-1.43,0.0,1.43
2019-05-20 23:30:00,-1.13648,-0.11064,1.1418528802,0.20352,0.05936,0.212,-1.34,-0.17,1.3507405376000001,-1.13648,0.05936,1.1380291736,0.20352,0.05936,0.212,-1.34,0.0,1.34
2019-05-21 00:00:00,-1.28352,0.028140000000000002,1.2838284348,0.09648000000000001,0.028140000000000002,0.1005,-1.38,0.0,1.38,-1.28352,0.028140000000000002,1.2838284348,0.09648000000000001,0.028140000000000002,0.1005,-1.38,0.0,1.38
2019-05-21 00:30:00,-1.26264,0.025480000000000003,1.2628970662999999,0.08736000000000001,0.025480000000000003,0.091,-1.35,0.0,1.35,-1.26264,0.025480000000000003,1.2628970662999999,0.08736000000000001,0.025480000000000003,0.091,-1.35,0.0,1.35
2019-05-21 01:00:00,-1.41024,0.00868,1.4102667124,0.02976,0.00868,0.031,-1.44,0.0,1.44,-1.41024,0.00868,1.4102667124,0.02976,0.00868,0.031,-1.44,0.0,1.44
2019-05-21 01:30:00,-1.3109600000000001,0.017220000000000003,1.311073091,0.05904,0.017220000000000003,0.061500000000000006,-1.37,0.0,1.37,-1.3109600000000001,0.017220000000000003,1.311073091,0.05904,0.017220000000000003,0.061500000000000006,-1.37,0.0,1.37
2019-05-21 02:00:00,-1.40832,0.00924,1.4083503115,0.03168,0.00924,0.033,-1.44,0.0,1.44,-1.41832,0.00924,1.4183500978,0.03168,0.00924,0.033,-1.45,0.0,1.45
2019-05-21 02:30:00,-1.51424,0.00168,1.5142409319999999,0.00576,0.00168,0.006,-1.52,0.0,1.52,-1.51424,0.00168,1.5142409319999999,0.00576,0.00168,0.006,-1.52,0.0,1.52
2019-05-21 03:00:00,-1.27584,0.01288,1.2759050121,0.044160000000000005,0.01288,0.046,-1.32,0.0,1.32,-1.27584,0.01288,1.2759050121,0.044160000000000005,0.01288,0.046,-1.32,0.0,1.32
2019-05-21 03:30:00,-1.23048,0.01736,1.2306024541,0.05952,0.01736,0.062,-1.29,0.0,1.29,-1.23048,0.01736,1.2306024541,0.05952,0.01736,0.062,-1.29,0.0,1.29
2019-05-21 04:00:00,-1.2796,0.014700000000000001,1.2796844338,0.0504,0.014700000000000001,0.052500000000000005,-1.33,0.0,1.33,-1.2796,0.014700000000000001,1.2796844338,0.0504,0.014700000000000001,0.052500000000000005,-1.33,0.0,1.33
2019-05-21 04:30:00,-1.18464,0.021980000000000003,1.1848438927,0.07536000000000001,0.021980000000000003,0.0785,-1.26,0.0,1.26,-1.18464,0.021980000000000003,1.1848438927,0.07536000000000001,0.021980000000000003,0.0785,-1.26,0.0,1.26
2019-05-21 05:00:00,-0.9868800000000001,0.044660000000000005,0.9878899989000001,0.15312,0.044660000000000005,0.1595,-1.1400000000000001,0.0,1.1400000000000001,-0.9868800000000001,0.044660000000000005,0.9878899989000001,0.15312,0.044660000000000005,0.1595,-1.1400000000000001,0.0,1.1400000000000001
2019-05-21 05:30:00,-0.8787200000000001,-0.057960000000000005,0.880629434,0.28128000000000003,0.08204,0.293,-1.16,-0.14,1.1684177335,-0.8787200000000001,-0.04796,0.8800278405,0.28128000000000003,0.08204,0.293,-1.16,-0.13,1.167261753
2019-05-21 06:00:00,-1.35616,-0.09638000000000001,1.3595804684,0.18384,0.05362,0.1915,-1.54,-0.15,1.5472879499,-1.35616,-0.09638000000000001,1.3595804684,0.18384,0.05362,0.1915,-1.54,-0.15,1.5472879499
2019-05-21 06:30:00,-0.74968,-0.05324,0.7515680941,0.40032,0.11676,0.417,-1.15,-0.17,1.1624973118,-0.74968,-0.04324,0.7509259617,0.40032,0.11676,0.417,-1.15,-0.16,1.1610770862
2019-05-21 07:00:00,-0.8764000000000001,-0.1052,0.8826913390000001,0.3936,0.1148,0.41000000000000003,-1.27,-0.22,1.2889142718,-0.8764000000000001,-0.0952,0.8815554435,0.3936,0.1148,0.41000000000000003,-1.27,-0.21,1.2872451204
2019-05-21 07:30:00,-1.61632,-0.23226000000000002,1.6329222425,0.16368000000000002,0.047740000000000005,0.1705,-1.78,-0.28,1.8018878988,-1.61632,-0.22226,1.6315299108999999,0.16368000000000002,0.047740000000000005,0.1705,-1.78,-0.27,1.8003610749
2019-05-21 08:00:00,-1.45592,-0.27006,1.480755027,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.73,-0.35000000000000003,1.7650495743999999,-1.4659200000000001,-0.26006,1.4888091382,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.74,-0.34,1.7729072170000002
2019-05-21 08:30:00,-1.5436,-0.3123,1.5748753125000001,0.2664,0.0777,0.2775,-1.81,-0.39,1.8515398997,-1.5436,-0.3023,1.5729228366,0.2664,0.0777,0.2775,-1.81,-0.38,1.8494593805
2019-05-21 09:00:00,-1.73264,-0.37952,1.7737183542000001,0.20736000000000002,0.060480000000000006,0.216,-1.94,-0.44,1.9892712233,-1.7426400000000002,-0.36952,1.7813868754,0.20736000000000002,0.060480000000000006,0.216,-1.9500000000000002,-0.43,1.9968475155
2019-05-21 09:30:00,-1.60752,-0.30636,1.6364525658,0.25248000000000004,0.07364000000000001,0.263,-1.8599999999999999,-0.38,1.8984203960000001,-1.60752,-0.30636,1.6364525658,0.25248000000000004,0.07364000000000001,0.263,-1.8599999999999999,-0.38,1.8984203960000001
2019-05-21 10:00:00,-1.27112,-0.28116,1.3018436925999999,0.33888,0.09884000000000001,0.353,-1.6099999999999999,-0.38,1.6542369842,-1.28112,-0.28116,1.3116094693,0.33888,0.09884000000000001,0.353,-1.62,-0.38,1.6639711536
2019-05-21 10:30:00,-1.32816,-0.29738000000000003,1.3610451315,0.35184000000000004,0.10262,0.3665,-1.6800000000000002,-0.4,1.7269626516,-1.32816,-0.28738,1.3588952314,0.35184000000000004,0.10262,0.3665,-1.6800000000000002,-0.39,1.7246738822
2019-05-21 11:00:00,-1.25168,-0.39424000000000003,1.3122987465,0.32832,0.09576000000000001,0.342,-1.58,-0.49,1.6542369842,-1.25168,-0.38424,1.309329294,0.32832,0.09576000000000001,0.342,-1.58,-0.48,1.6513025162
2019-05-21 11:30:00,-1.09128,-0.30704000000000004,1.1336514456,0.31872,0.09296,0.332,-1.4100000000000001,-0.4,1.4656397920000002,-1.09128,-0.30704000000000004,1.1336514456,0.31872,0.09296,0.332,-1.4100000000000001,-0.4,1.4656397920000002
2019-05-21 12:00:00,-0.8084800000000001,-0.26164000000000004,0.8497619667,0.37152,0.10836000000000001,0.387,-1.18,-0.37,1.2366486971,-0.8084800000000001,-0.25164000000000003,0.8467364407,0.37152,0.10836000000000001,0.387,-1.18,-0.36,1.2336936411
2019-05-21 12:30:00,-0.8935200000000001,-0.27436000000000005,0.9346932117000001,0.39648000000000005,0.11564,0.41300000000000003,-1.29,-0.39,1.3476646467,-0.8935200000000001,-0.26436000000000004,0.9318069543,0.39648000000000005,0.11564,0.41300000000000003,-1.29,-0.38,1.3448048186000001
2019-05-21 13:00:00,-0.5952000000000001,-0.2311,0.6384906029,0.5448000000000001,0.1589,0.5675,-1.1400000000000001,-0.39,1.2048651377,-0.5952000000000001,-0.22110000000000002,0.6349395641000001,0.5448000000000001,0.1589,0.5675,-1.1400000000000001,-0.38,1.2016655109
2019-05-21 13:30:00,-0.8634400000000001,-0.24142000000000002,0.8965557707,0.40656000000000003,0.11858,0.42350000000000004,-1.27,-0.36,1.3200378782,-0.8634400000000001,-0.23142000000000001,0.8939149009,0.40656000000000003,0.11858,0.42350000000000004,-1.27,-0.35000000000000003,1.3173458164
2019-05-21 14:00:00,-0.78232,-0.26526,0.8260674609,0.42768000000000006,0.12474,0.4455,-1.21,-0.39,1.2712985487,-0.7723200000000001,-0.26526,0.8166033615,0.42768000000000006,0.12474,0.4455,-1.2,-0.39,1.2617844507
2019-05-21 14:30:00,-1.2444,-0.3267,1.2865707326,0.2856,0.0833,0.2975,-1.53,-0.41000000000000003,1.5839823230999999,-1.2444,-0.31670000000000004,1.2840678526,0.2856,0.0833,0.2975,-1.53,-0.4,1.5814234095000002
2019-05-21 15:00:00,-1.3833600000000001,-0.28098,1.411607116,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.62,-0.35000000000000003,1.6573774464,-1.3833600000000001,-0.27098,1.4096506837,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.62,-0.34,1.6552945357
2019-05-21 15:30:00,-1.13384,-0.21362,1.1537879571,0.29616000000000003,0.08638000000000001,0.3085,-1.43,-0.30000000000000004,1.4611296999,-1.13384,-0.20362000000000002,1.1519784069,0.29616000000000003,0.08638000000000001,0.3085,-1.43,-0.29,1.4591093174
2019-05-21 16:00:00,-0.7186400000000001,-0.15002000000000001,0.7341317661,0.41136000000000006,0.11998,0.42850000000000005,-1.13,-0.27,1.1618089344,-0.7186400000000001,-0.15002000000000001,0.7341317661,0.41136000000000006,0.11998,0.42850000000000005,-1.13,-0.27,1.1618089344
2019-05-21 16:30:00,-0.95952,-0.08486,0.9632652023,0.36048,0.10514000000000001,0.3755,-1.32,-0.19,1.3336041392,-0.95952,-0.08486,0.9632652023,0.36048,0.10514000000000001,0.3755,-1.32,-0.19,1.3336041392
2019-05-21 17:00:00,-0.96208,-0.07394,0.9649171208,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.3599999999999999,-0.19,1.3732079231,-0.96208,-0.07394,0.9649171208,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.3599999999999999,-0.19,1.3732079231
2019-05-21 17:30:00,-1.1872,-0.0646,1.188956265,0.2928,0.0854,0.305,-1.48,-0.15,1.4875819305,-1.1872,-0.0646,1.188956265,0.2928,0.0854,0.305,-1.48,-0.15,1.4875819305
2019-05-21 18:00:00,-0.9834400000000001,-0.02892,0.9838651330000001,0.34656000000000003,0.10108,0.361,-1.33,-0.13,1.3363382805000001,-0.9834400000000001,-0.02892,0.9838651330000001,0.34656000000000003,0.10108,0.361,-1.33,-0.13,1.3363382805000001
2019-05-21 18:30:00,-1.48096,-0.07778,1.4830010958,0.17904,0.05222,0.1865,-1.6600000000000001,-0.13,1.6650825805,-1.48096,-0.07778,1.4830010958,0.17904,0.05222,0.1865,-1.6600000000000001,-0.13,1.6650825805
2019-05-21 19:00:00,-1.47904,-0.07722000000000001,1.4810544386,0.18096,0.05278000000000001,0.1885,-1.6600000000000001,-0.13,1.6650825805,-1.47904,-0.07722000000000001,1.4810544386,0.18096,0.05278000000000001,0.1885,-1.6600000000000001,-0.13,1.6650825805
2019-05-21 19:30:00,-1.95192,-0.11306000000000001,1.9551916147,0.05808000000000001,0.01694,0.060500000000000005,-2.01,-0.13,2.0141995929,-1.96192,-0.11306000000000001,1.9651749668,0.05808000000000001,0.01694,0.060500000000000005,-2.02,-0.13,2.0241788459
2019-05-21 20:00:00,-1.64616,-0.12388,1.6508146474,0.12384,0.036120000000000006,0.129,-1.77,-0.16,1.7772169253999999,-1.65616,-0.11388000000000001,1.6600706611,0.12384,0.036120000000000006,0.129,-1.78,-0.15,1.7863090438
2019-05-21 20:30:00,-1.5664,-0.0852,1.5687153980000001,0.15360000000000001,0.0448,0.16,-1.72,-0.13,1.7249057945000001,-1.5664,0.0448,1.5670405228000002,0.15360000000000001,0.0448,0.16,-1.72,0.0,1.72
2019-05-21 21:00:00,-1.5965600000000002,0.03892,1.597034314,0.13344,0.03892,0.139,-1.73,0.0,1.73,-1.5965600000000002,0.03892,1.597034314,0.13344,0.03892,0.139,-1.73,0.0,1.73
2019-05-21 21:30:00,-1.83576,0.01582,1.8358281646,0.054240000000000003,0.01582,0.0565,-1.8900000000000001,0.0,1.8900000000000001,-1.84576,0.01582,1.8458277953,0.054240000000000003,0.01582,0.0565,-1.9,0.0,1.9
2019-05-21 22:00:00,-1.32232,0.07224000000000001,1.3242918107000001,0.24768,0.07224000000000001,0.258,-1.57,0.0,1.57,-1.32232,0.07224000000000001,1.3242918107000001,0.24768,0.07224000000000001,0.258,-1.57,0.0,1.57
2019-05-21 22:30:00,-1.57088,0.02016,1.5710093571,0.06912,0.02016,0.07200000000000001,-1.6400000000000001,0.0,1.6400000000000001,-1.57088,0.02016,1.5710093571,0.06912,0.02016,0.07200000000000001,-1.6400000000000001,0.0,1.6400000000000001
2019-05-21 23:00:00,-0.86048,-0.07514000000000001,0.8637545079000001,0.35952,0.10486000000000001,0.3745,-1.22,-0.18,1.2332072008,-0.86048,-0.07514000000000001,0.8637545079000001,0.35952,0.10486000000000001,0.3745,-1.22,-0.18,1.2332072008
2019-05-21 23:30:00,-0.45808000000000004,0.14056000000000002,0.4791600985,0.48192,0.14056000000000002,0.502,-0.9400000000000001,0.0,0.9400000000000001,-0.45808000000000004,0.14056000000000002,0.4791600985,0.48192,0.14056000000000002,0.502,-0.9400000000000001,0.0,0.9400000000000001
2019-05-22 00:00:00,-0.46032000000000006,0.12824000000000002,0.4778493486,0.43968,0.12824000000000002,0.458,-0.9,0.0,0.9,-0.46032000000000006,0.12824000000000002,0.4778493486,0.43968,0.12824000000000002,0.458,-0.9,0.0,0.9
2019-05-22 00:30:00,-1.4472,0.1554,1.4555194949,0.0528,0.0154,0.055,-1.5,0.14,1.5065191668,-1.4472,0.1854,1.4590274158,0.0528,0.0154,0.055,-1.5,0.17,1.5096025967
2019-05-22 01:00:00,-1.12288,0.03416,1.1233994837,0.11712000000000002,0.03416,0.122,-1.24,0.0,1.24,-1.12288,0.03416,1.1233994837,0.11712000000000002,0.03416,0.122,-1.24,0.0,1.24
2019-05-22 01:30:00,-1.14368,0.039760000000000004,1.1443709189,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.28,0.0,1.28,-1.14368,0.039760000000000004,1.1443709189,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.28,0.0,1.28
2019-05-22 02:00:00,-1.08768,0.032760000000000004,1.0881732399,0.11232,0.032760000000000004,0.117,-1.2,0.0,1.2,-1.08768,0.032760000000000004,1.0881732399,0.11232,0.032760000000000004,0.117,-1.2,0.0,1.2
2019-05-22 02:30:00,-1.10608,0.021560000000000003,1.1062901066,0.07392,0.021560000000000003,0.077,-1.18,0.0,1.18,-1.11608,0.021560000000000003,1.1162882244,0.07392,0.021560000000000003,0.077,-1.19,0.0,1.19
2019-05-22 03:00:00,-0.91776,0.04732,0.9189791075,0.16224000000000002,0.04732,0.169,-1.08,0.0,1.08,-0.91776,0.04732,0.9189791075,0.16224000000000002,0.04732,0.169,-1.08,0.0,1.08
2019-05-22 03:30:00,-1.12184,0.019880000000000002,1.1220161318,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.19,0.0,1.19,-1.12184,0.019880000000000002,1.1220161318,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.19,0.0,1.19
2019-05-22 04:00:00,-1.05032,0.02324,1.0505770795,0.07968,0.02324,0.083,-1.13,0.0,1.13,-1.05032,0.02324,1.0505770795,0.07968,0.02324,0.083,-1.13,0.0,1.13
2019-05-22 04:30:00,-1.184,0.0105,1.1840465574,0.036000000000000004,0.0105,0.0375,-1.22,0.0,1.22,-1.184,0.0105,1.1840465574,0.036000000000000004,0.0105,0.0375,-1.22,0.0,1.22
2019-05-22 05:00:00,-1.16528,0.015960000000000002,1.1653892912,0.054720000000000005,0.015960000000000002,0.057,-1.22,0.0,1.22,-1.16528,0.015960000000000002,1.1653892912,0.054720000000000005,0.015960000000000002,0.057,-1.22,0.0,1.22
2019-05-22 05:30:00,-1.1144,-0.1092,1.1197374692,0.1056,0.0308,0.11,-1.22,-0.14,1.2280065146,-1.1144,-0.1092,1.1197374692,0.1056,0.0308,0.11,-1.22,-0.14,1.2280065146
2019-05-22 06:00:00,-1.53696,-0.14328000000000002,1.5436240475,0.02304,0.00672,0.024,-1.56,-0.15,1.5671949464,-1.53696,-0.13328,1.5427279734,0.02304,0.00672,0.024,-1.56,-0.14,1.5662694531999999
2019-05-22 06:30:00,-1.55912,-0.5976600000000001,1.6697462831,0.11088,0.03234,0.1155,-1.67,-0.63,1.7848809484000001,-1.47912,0.35234000000000004,1.5205063137,0.11088,0.03234,0.1155,-1.5899999999999999,0.32,1.6218816233000002
2019-05-22 07:00:00,-1.6076000000000001,-0.4068,1.6582713891,0.1824,0.053200000000000004,0.19,-1.79,-0.46,1.8481612484,-1.5676,0.1232,1.5724337824,0.1824,0.053200000000000004,0.19,-1.75,0.07,1.7513994404000002
2019-05-22 07:30:00,-1.57528,-0.15154,1.5825521949999999,0.23472,0.06846000000000001,0.24450000000000002,-1.81,-0.22,1.8233211456,-1.57528,-0.14154,1.5816259514,0.23472,0.06846000000000001,0.24450000000000002,-1.81,-0.21,1.8221415971
2019-05-22 08:00:00,-2.05632,-0.28976,2.0766349703,0.10368000000000001,0.030240000000000003,0.108,-2.16,-0.32,2.1835750502,-2.06632,-0.28976,2.0865376105,0.10368000000000001,0.030240000000000003,0.108,-2.17,-0.32,2.1934675744
2019-05-22 08:30:00,-2.3428,-0.3704,2.3718996606,0.06720000000000001,0.0196,0.07,-2.41,-0.39,2.4413520844,-2.3428,-0.3604,2.3703586227,0.06720000000000001,0.0196,0.07,-2.41,-0.38,2.4397745798
2019-05-22 09:00:00,-2.06608,-0.38094000000000006,2.1009050074,0.13392,0.039060000000000004,0.1395,-2.2,-0.42,2.2397321268,-2.06608,-0.38094000000000006,2.1009050074,0.13392,0.039060000000000004,0.1395,-2.2,-0.42,2.2397321268
2019-05-22 09:30:00,-2.00992,-0.37456,2.0445228294,0.19008000000000003,0.05544,0.198,-2.2,-0.43,2.241628872,-2.00992,-0.36456000000000005,2.0427144685,0.19008000000000003,0.05544,0.198,-2.2,-0.42,2.2397321268
2019-05-22 10:00:00,-1.0352,-0.2661,1.0688537084,0.6648000000000001,0.19390000000000002,0.6925,-1.7000000000000002,-0.46,1.761135997,-1.0352,-0.2661,1.0688537084,0.6648000000000001,0.19390000000000002,0.6925,-1.7000000000000002,-0.46,1.761135997
2019-05-22 10:30:00,-0.74504,0.41728000000000004,0.8539362974,0.7449600000000001,0.21728000000000003,0.776,-1.49,0.2,1.5033628970000001,-0.8350400000000001,-0.7727200000000001,1.1377117385,0.7449600000000001,0.21728000000000003,0.776,-1.58,-0.99,1.8645374762
2019-05-22 11:00:00,-1.13888,0.34366,1.1896007103,0.5611200000000001,0.16366,0.5845,-1.7000000000000002,0.18,1.7095028517,-1.23888,-0.8263400000000001,1.4891814698,0.5611200000000001,0.16366,0.5845,-1.8,-0.99,2.0542881979
2019-05-22 11:30:00,-2.19528,0.19346000000000002,2.2037878868,0.11472,0.033460000000000004,0.11950000000000001,-2.31,0.16,2.3155344955,-2.29528,-0.9865400000000001,2.4983137213,0.11472,0.033460000000000004,0.11950000000000001,-2.41,-1.02,2.6169638897
2019-05-22 12:00:00,-1.44768,-0.11224,1.4520245177,0.23232000000000003,0.06776,0.242,-1.6800000000000002,-0.18,1.6896153408,-1.4876800000000001,-0.53224,1.5800225315,0.23232000000000003,0.06776,0.242,-1.72,-0.6000000000000001,1.8216476059
2019-05-22 12:30:00,-0.89168,-0.26674000000000003,0.9307220047,0.38832000000000005,0.11326000000000001,0.4045,-1.28,-0.38,1.3352153384,-0.89168,-0.25674,0.9279055178000001,0.38832000000000005,0.11326000000000001,0.4045,-1.28,-0.37,1.3324038427
2019-05-22 13:00:00,-0.6368,-0.2374,0.6796123895,0.5232,0.1526,0.545,-1.16,-0.39,1.2238055401,-0.6368,-0.22740000000000002,0.6761841465,0.5232,0.1526,0.545,-1.16,-0.38,1.2206555616
2019-05-22 13:30:00,-0.7548,-0.2514,0.7955658364,0.4752,0.1386,0.495,-1.23,-0.39,1.2903487901,-0.7548,-0.2414,0.7924626174,0.4752,0.1386,0.495,-1.23,-0.38,1.2873616431000001
2019-05-22 14:00:00,-0.7512800000000001,-0.25204000000000004,0.7924303124000001,0.43872000000000005,0.12796000000000002,0.457,-1.19,-0.38,1.2491997438,-0.7512800000000001,-0.24204000000000003,0.7893066578,0.43872000000000005,0.12796000000000002,0.457,-1.19,-0.37,1.2461942064
2019-05-22 14:30:00,-0.9250400000000001,-0.20022,0.9464602739,0.44496,0.12978,0.4635,-1.37,-0.33,1.4091841611,-0.9250400000000001,-0.19022000000000003,0.9443953886,0.44496,0.12978,0.4635,-1.37,-0.32,1.4068759718
2019-05-22 15:00:00,-1.09288,-0.19584000000000001,1.1102882509,0.35712000000000005,0.10416,0.372,-1.45,-0.30000000000000004,1.4807092895,-1.09288,-0.18584,1.1085680854,0.35712000000000005,0.10416,0.372,-1.45,-0.29,1.4787156589000001
2019-05-22 15:30:00,-1.08096,-0.16278,1.0931476799,0.29904000000000003,0.08722,0.3115,-1.38,-0.25,1.4024621207,-1.08096,-0.15278,1.0917033709,0.29904000000000003,0.08722,0.3115,-1.38,-0.24,1.4007141036
2019-05-22 16:00:00,-1.46624,-0.16182000000000002,1.4751425185,0.23376000000000002,0.06818,0.24350000000000002,-1.7000000000000002,-0.23,1.7154882687000002,-1.46624,-0.15182,1.4740790515,0.23376000000000002,0.06818,0.24350000000000002,-1.7000000000000002,-0.22,1.714176187
2019-05-22 16:30:00,-1.79616,-0.13388,1.8011425818,0.12384,0.036120000000000006,0.129,-1.92,-0.17,1.9275113489,-1.79616,-0.13388,1.8011425818,0.12384,0.036120000000000006,0.129,-1.92,-0.17,1.9275113489
2019-05-22 17:00:00,-1.7256,-0.1208,1.7298231123,0.13440000000000002,0.0392,0.14,-1.8599999999999999,-0.16,1.8668690366,-1.7256,-0.11080000000000001,1.7291535502,0.13440000000000002,0.0392,0.14,-1.8599999999999999,-0.15,1.8660385848
2019-05-22 17:30:00,-1.7996,-0.08030000000000001,1.8013906434,0.1704,0.0497,0.17750000000000002,-1.97,-0.13,1.9742846806,-1.8096,-0.08030000000000001,1.8113807579,0.1704,0.0497,0.17750000000000002,-1.98,-0.13,1.9842630874
2019-05-22 18:00:00,-2.00136,-0.10998000000000001,2.0043795673,0.06864,0.020020000000000003,0.07150000000000001,-2.07,-0.13,2.0740781085,-2.01136,-0.10998000000000001,2.0143645772,0.06864,0.020020000000000003,0.07150000000000001,-2.08,-0.13,2.0840585404
2019-05-22 18:30:00,-1.9064,-0.1027,1.9091642805000002,0.0936,0.0273,0.0975,-2.0,-0.13,2.0042205467,-1.9064,-0.1027,1.9091642805000002,0.0936,0.0273,0.0975,-2.0,-0.13,2.0042205467
2019-05-22 19:00:00,-1.9411200000000002,-0.10116000000000001,1.9437541511,0.09888000000000001,0.02884,0.10300000000000001,-2.04,-0.13,2.0441379601,-1.9411200000000002,-0.10116000000000001,1.9437541511,0.09888000000000001,0.02884,0.10300000000000001,-2.04,-0.13,2.0441379601
2019-05-22 19:30:00,-1.66216,0.043120000000000006,1.6627192186,0.14784,0.043120000000000006,0.154,-1.81,0.0,1.81,-1.66216,0.043120000000000006,1.6627192186,0.14784,0.043120000000000006,0.154,-1.81,0.0,1.81
2019-05-22 20:00:00,-1.8021600000000002,0.005620000000000001,1.8021687629,0.08784,0.02562,0.0915,-1.8900000000000001,-0.02,1.8901058171,-1.8021600000000002,-0.22438000000000002,1.8160746267999999,0.08784,0.02562,0.0915,-1.8900000000000001,-0.25,1.9064626931
2019-05-22 20:30:00,-1.6528,0.0371,1.6532163349,0.1272,0.0371,0.1325,-1.78,0.0,1.78,-1.6528,0.0371,1.6532163349,0.1272,0.0371,0.1325,-1.78,0.0,1.78
2019-05-22 21:00:00,-1.8884,0.0238,1.8885499729,0.0816,0.0238,0.085,-1.97,0.0,1.97,-1.8884,0.0038,1.8884038233,0.0816,0.0238,0.085,-1.97,-0.02,1.9701015202
2019-05-22 21:30:00,-1.83328,0.01946,1.8333832796,0.06672,0.01946,0.0695,-1.9,0.0,1.9,-1.83328,0.01946,1.8333832796,0.06672,0.01946,0.0695,-1.9,0.0,1.9
2019-05-22 22:00:00,-1.77888,0.02366,1.7790373380000002,0.08112000000000001,0.02366,0.0845,-1.8599999999999999,0.0,1.8599999999999999,-1.77888,0.02366,1.7790373380000002,0.08112000000000001,0.02366,0.0845,-1.8599999999999999,0.0,1.8599999999999999
2019-05-22 22:30:00,-1.8660800000000002,0.04156000000000001,1.8665427399,0.07392,0.021560000000000003,0.077,-1.94,0.02,1.94010309,-1.8660800000000002,-0.12844,1.8704949612,0.07392,0.021560000000000003,0.077,-1.94,-0.15,1.9457903279000002
2019-05-22 23:00:00,-1.4484,-0.0887,1.4511134518,0.1416,0.0413,0.14750000000000002,-1.5899999999999999,-0.13,1.5953056133999999,-1.4484,0.0413,1.4489886991,0.1416,0.0413,0.14750000000000002,-1.5899999999999999,0.0,1.5899999999999999
2019-05-22 23:30:00,-1.4028800000000001,0.03416,1.4032958348,0.11712000000000002,0.03416,0.122,-1.52,0.0,1.52,-1.4028800000000001,0.03416,1.4032958348,0.11712000000000002,0.03416,0.122,-1.52,0.0,1.52
2019-05-23 00:00:00,-1.5072,0.0154,1.5072786736000001,0.0528,0.0154,0.055,-1.56,0.0,1.56,-1.5171999999999999,0.0154,1.5172781551,0.0528,0.0154,0.055,-1.57,0.0,1.57
2019-05-23 00:30:00,-1.50736,0.00952,1.5073900623,0.03264,0.00952,0.034,-1.54,0.0,1.54,-1.50736,0.00952,1.5073900623,0.03264,0.00952,0.034,-1.54,0.0,1.54
2019-05-23 01:00:00,-1.43864,0.014980000000000002,1.4387179883,0.05136,0.014980000000000002,0.053500000000000006,-1.49,0.0,1.49,-1.43864,0.014980000000000002,1.4387179883,0.05136,0.014980000000000002,0.053500000000000006,-1.49,0.0,1.49
2019-05-23 01:30:00,-1.39456,0.00742,1.3945797396000001,0.02544,0.00742,0.026500000000000003,-1.42,0.0,1.42,-1.39456,0.00742,1.3945797396000001,0.02544,0.00742,0.026500000000000003,-1.42,0.0,1.42
2019-05-23 02:00:00,-1.49136,0.14252,1.4981543979,0.00864,0.00252,0.009000000000000001,-1.5,0.14,1.5065191668,-1.49136,0.14252,1.4981543979,0.00864,0.00252,0.009000000000000001,-1.5,0.14,1.5065191668
2019-05-23 02:30:00,-1.4188800000000001,0.0061600000000000005,1.4188933716,0.021120000000000003,0.0061600000000000005,0.022,-1.44,0.0,1.44,-1.4188800000000001,0.0061600000000000005,1.4188933716,0.021120000000000003,0.0061600000000000005,0.022,-1.44,0.0,1.44
2019-05-23 03:00:00,-1.32496,0.010220000000000002,1.3249994151,0.03504,0.010220000000000002,0.036500000000000005,-1.3599999999999999,0.0,1.3599999999999999,-1.32496,0.010220000000000002,1.3249994151,0.03504,0.010220000000000002,0.036500000000000005,-1.3599999999999999,0.0,1.3599999999999999
2019-05-23 03:30:00,-1.3327200000000001,0.14504,1.3405891242,0.01728,0.00504,0.018000000000000002,-1.35,0.14,1.3572398462,-1.3327200000000001,0.17504,1.3441657636,0.01728,0.00504,0.018000000000000002,-1.35,0.17,1.3606616038000001
2019-05-23 04:00:00,-1.37616,0.0011200000000000001,1.3761604558,0.0038400000000000005,0.0011200000000000001,0.004,-1.38,0.0,1.38,-1.37616,0.14112000000000002,1.3833767383,0.0038400000000000005,0.0011200000000000001,0.004,-1.38,0.14,1.3870832708
2019-05-23 04:30:00,-1.27216,0.00812,1.2721859141,0.027840000000000004,0.00812,0.029,-1.3,0.0,1.3,-1.27216,0.00812,1.2721859141,0.027840000000000004,0.00812,0.029,-1.3,0.0,1.3
2019-05-23 05:00:00,-1.28016,0.01162,1.2802127362,0.03984,0.01162,0.0415,-1.32,0.0,1.32,-1.28016,0.01162,1.2802127362,0.03984,0.01162,0.0415,-1.32,0.0,1.32
2019-05-23 05:30:00,-1.43848,-0.16664,1.4480999965,0.01152,0.00336,0.012,-1.45,-0.17,1.4599315052000001,-1.43848,-0.15664,1.4469833448,0.01152,0.00336,0.012,-1.45,-0.16,1.4588008774
2019-05-23 06:00:00,-1.4970400000000001,-0.11872,1.5017400574000002,0.07296000000000001,0.02128,0.076,-1.57,-0.14,1.5762296786999999,-1.4970400000000001,-0.11872,1.5017400574000002,0.07296000000000001,0.02128,0.076,-1.57,-0.14,1.5762296786999999
2019-05-23 06:30:00,-1.58952,-0.13236,1.5950213165,0.060480000000000006,0.017640000000000003,0.063,-1.65,-0.15,1.6568041526,-1.58952,-0.12236000000000001,1.5942226319000001,0.060480000000000006,0.017640000000000003,0.063,-1.65,-0.14,1.6559287424
2019-05-23 07:00:00,-1.5214400000000001,-0.16542,1.5304063022999999,0.11856000000000001,0.03458,0.12350000000000001,-1.6400000000000001,-0.2,1.6521501142,-1.5214400000000001,-0.16542,1.5304063022999999,0.11856000000000001,0.03458,0.12350000000000001,-1.6400000000000001,-0.2,1.6521501142
2019-05-23 07:30:00,-1.6853600000000002,-0.20198000000000002,1.6974198803,0.16464,0.04802000000000001,0.1715,-1.85,-0.25,1.8668154703000002,-1.6853600000000002,-0.19198,1.6962590162,0.16464,0.04802000000000001,0.1715,-1.85,-0.24,1.8655026131999999
2019-05-23 08:00:00,-1.8532000000000002,-0.2501,1.8700000668,0.1368,0.039900000000000005,0.14250000000000002,-1.99,-0.29,2.0110196419,-1.8632,-0.2401,1.8786064649,0.1368,0.039900000000000005,0.14250000000000002,-2.0,-0.28,2.0195048898
2019-05-23 08:30:00,-1.70288,-0.31834,1.7323800536,0.17712000000000003,0.051660000000000005,0.1845,-1.88,-0.37,1.9160636733,-1.70288,-0.30834,1.7305703828999999,0.17712000000000003,0.051660000000000005,0.1845,-1.88,-0.36,1.9141577781999999
2019-05-23 09:00:00,-1.84592,-0.27506,1.8663007930000002,0.15408000000000002,0.04494,0.1605,-2.0,-0.32,2.0254382242,-1.8559200000000002,-0.27506,1.8761921677000002,0.15408000000000002,0.04494,0.1605,-2.01,-0.32,2.0353132437
2019-05-23 09:30:00,-1.4756,-0.2533,1.4971827711,0.19440000000000002,0.0567,0.2025,-1.67,-0.31,1.6985287751,-1.4756,-0.24330000000000002,1.4955234034,0.19440000000000002,0.0567,0.2025,-1.67,-0.30000000000000004,1.6967321533000002
2019-05-23 10:00:00,-1.03016,-0.20088,1.0495629567,0.33984000000000003,0.09912000000000001,0.354,-1.37,-0.30000000000000004,1.4024621207,-1.03016,-0.19088000000000002,1.0476949938,0.33984000000000003,0.09912000000000001,0.354,-1.37,-0.29,1.4003570973000001
2019-05-23 10:30:00,-1.36288,-0.21084000000000003,1.3790922377000001,0.23712000000000003,0.06916,0.247,-1.6,-0.28,1.6243152403,-1.37288,-0.21084000000000003,1.3889755217,0.23712000000000003,0.06916,0.247,-1.6099999999999999,-0.28,1.6341664542
