Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-23 11:00:00,-1.41448,-0.26714000000000004,1.4394851337,0.21552000000000002,0.06286,0.2245,-1.63,-0.33,1.6630694513000002,-1.41448,-0.26714000000000004,1.4394851337,0.21552000000000002,0.06286,0.2245,-1.63,-0.33,1.6630694513000002
2019-05-23 11:30:00,-1.27648,-0.23314000000000001,1.2975960273,0.26352000000000003,0.07686000000000001,0.2745,-1.54,-0.31,1.5708914667,-1.28648,-0.22314,1.30568842,0.26352000000000003,0.07686000000000001,0.2745,-1.55,-0.30000000000000004,1.5787653404
2019-05-23 12:00:00,-1.2396,-0.2053,1.2564856744,0.2904,0.0847,0.3025,-1.53,-0.29,1.5572411501999999,-1.2396,-0.1953,1.2548905331,0.2904,0.0847,0.3025,-1.53,-0.28,1.5554099138000002
2019-05-23 12:30:00,-0.8548800000000001,-0.04934,0.8563026626,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.2,-0.15,1.2093386622,-0.8648800000000001,-0.04934,0.8662862402,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.21,-0.15,1.2192620719
2019-05-23 13:00:00,-0.8049600000000001,0.015220000000000001,0.8051038753,0.39504000000000006,0.11522,0.41150000000000003,-1.2,-0.1,1.2041594579,-0.8049600000000001,0.025220000000000003,0.8053549838,0.39504000000000006,0.11522,0.41150000000000003,-1.2,-0.09,1.2033702672
2019-05-23 13:30:00,-0.9750400000000001,-0.11522,0.9818241441000001,0.32496,0.09478,0.3385,-1.3,-0.21,1.3168523076,-0.9750400000000001,-0.10522000000000001,0.9807008973,0.32496,0.09478,0.3385,-1.3,-0.2,1.3152946438
2019-05-23 14:00:00,-0.8977600000000001,-0.13018000000000002,0.9071492986,0.34224000000000004,0.09982,0.35650000000000004,-1.24,-0.23,1.2611502686,-0.8977600000000001,-0.13018000000000002,0.9071492986,0.34224000000000004,0.09982,0.35650000000000004,-1.24,-0.23,1.2611502686
2019-05-23 14:30:00,-0.77312,-0.23966,0.8094142635,0.44688000000000005,0.13034,0.4655,-1.22,-0.37,1.2748725426,-0.77312,-0.22966000000000003,0.8065099193,0.44688000000000005,0.13034,0.4655,-1.22,-0.36,1.2720062893000001
2019-05-23 15:00:00,-0.79168,-0.19424000000000002,0.8151603523000001,0.32832,0.09576000000000001,0.342,-1.12,-0.29,1.1569356075,-0.79168,-0.18424000000000001,0.8128355307,0.32832,0.09576000000000001,0.342,-1.12,-0.28,1.1544695752
2019-05-23 15:30:00,-0.77344,-0.16892000000000001,0.7916712702,0.34656000000000003,0.10108,0.361,-1.12,-0.27,1.1520850663,-0.77344,-0.15892,0.789597999,0.34656000000000003,0.10108,0.361,-1.12,-0.26,1.1497825881
2019-05-23 16:00:00,-0.7297600000000001,-0.12618000000000001,0.7405883134,0.39024000000000003,0.11382,0.40650000000000003,-1.12,-0.24,1.1454256851,-0.7297600000000001,-0.12618000000000001,0.7405883134,0.39024000000000003,0.11382,0.40650000000000003,-1.12,-0.24,1.1454256851
2019-05-23 16:30:00,-1.12944,-0.09692,1.1335908433,0.25056,0.07308,0.261,-1.38,-0.17,1.3904315877,-1.12944,-0.08692000000000001,1.1327796785,0.25056,0.07308,0.261,-1.38,-0.16,1.3892443989
2019-05-23 17:00:00,-1.0548,-0.0839,1.0581314899,0.2952,0.08610000000000001,0.3075,-1.35,-0.17,1.3606616038000001,-1.0548,-0.0639,1.056733765,0.2952,0.08610000000000001,0.3075,-1.35,-0.15,1.3583077707
2019-05-23 17:30:00,-1.23328,-0.06804,1.2351554558,0.24672000000000002,0.07196000000000001,0.257,-1.48,-0.14,1.4866068747,-1.23328,-0.06804,1.2351554558,0.24672000000000002,0.07196000000000001,0.257,-1.48,-0.14,1.4866068747
2019-05-23 18:00:00,-1.22512,-0.06566000000000001,1.2268782539,0.25488,0.07434,0.2655,-1.48,-0.14,1.4866068747,-1.22512,-0.06566000000000001,1.2268782539,0.25488,0.07434,0.2655,-1.48,-0.14,1.4866068747
2019-05-23 18:30:00,-1.64176,-0.09968,1.6447832683999999,0.13824,0.04032,0.14400000000000002,-1.78,-0.14,1.7854971297,-1.64176,-0.09968,1.6447832683999999,0.13824,0.04032,0.14400000000000002,-1.78,-0.14,1.7854971297
2019-05-23 19:00:00,-1.45144,0.05208,1.4523740565,0.17856000000000002,0.05208,0.186,-1.63,0.0,1.63,-1.45144,0.05208,1.4523740565,0.17856000000000002,0.05208,0.186,-1.63,0.0,1.63
2019-05-23 19:30:00,-1.3367200000000001,-0.57196,1.4539458724,0.23328000000000002,0.06804,0.243,-1.57,-0.64,1.6954350474000002,-1.30672,0.61804,1.4455070391,0.23328000000000002,0.06804,0.243,-1.54,0.55,1.6352675622000001
2019-05-23 20:00:00,-1.72336,-0.6259800000000001,1.8335268337000001,0.11664000000000001,0.03402,0.12150000000000001,-1.8399999999999999,-0.66,1.9547889912,-1.62336,0.5840200000000001,1.7252179717,0.11664000000000001,0.03402,0.12150000000000001,-1.74,0.55,1.8248561587
2019-05-23 20:30:00,-1.75312,-0.10466,1.7562412847000002,0.08688000000000001,0.02534,0.09050000000000001,-1.8399999999999999,-0.13,1.8445866746,-1.7431200000000002,-0.10466,1.7462591589,0.08688000000000001,0.02534,0.09050000000000001,-1.83,-0.13,1.8346116755000001
2019-05-23 21:00:00,-1.32128,0.07546,1.3234330546,0.25872,0.07546,0.2695,-1.58,0.0,1.58,-1.32128,0.07546,1.3234330546,0.25872,0.07546,0.2695,-1.58,0.0,1.58
2019-05-23 21:30:00,-1.40792,0.058940000000000006,1.4091531677,0.20208,0.058940000000000006,0.21050000000000002,-1.6099999999999999,0.0,1.6099999999999999,-1.40792,0.058940000000000006,1.4091531677,0.20208,0.058940000000000006,0.21050000000000002,-1.6099999999999999,0.0,1.6099999999999999
2019-05-23 22:00:00,-1.43432,0.06874000000000001,1.4359662426,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.67,0.0,1.67,-1.43432,0.26874000000000003,1.4592789487,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.67,0.2,1.6819334113000002
2019-05-23 22:30:00,-1.32048,0.06986,1.3223266805,0.23952,0.06986,0.2495,-1.56,0.0,1.56,-1.32048,0.06986,1.3223266805,0.23952,0.06986,0.2495,-1.56,0.0,1.56
2019-05-23 23:00:00,-1.15904,0.07028000000000001,1.1611688077,0.24096,0.07028000000000001,0.251,-1.4,0.0,1.4,-1.15904,0.07028000000000001,1.1611688077,0.24096,0.07028000000000001,0.251,-1.4,0.0,1.4
2019-05-23 23:30:00,-1.11144,0.07958000000000001,1.1142853539,0.23856000000000002,0.06958,0.2485,-1.35,0.01,1.3500370365,-1.11144,0.20958000000000002,1.1310272543,0.23856000000000002,0.06958,0.2485,-1.35,0.14,1.3572398462
2019-05-24 00:00:00,-1.22568,0.08376,1.2285386441,0.18432,0.05376,0.192,-1.4100000000000001,0.03,1.4103191127999999,-1.22568,0.22376000000000001,1.2459373981,0.18432,0.05376,0.192,-1.4100000000000001,0.17,1.4202112519
2019-05-24 00:30:00,-1.09848,0.25586000000000003,1.1278841474,0.19152000000000002,0.05586000000000001,0.1995,-1.29,0.2,1.3054118124,-1.09848,0.20586000000000002,1.1176030825,0.19152000000000002,0.05586000000000001,0.1995,-1.29,0.15,1.2986916493
2019-05-24 01:00:00,-1.03696,0.05922,1.0386496281,0.20304000000000003,0.05922,0.21150000000000002,-1.24,0.0,1.24,-1.03696,0.19922,1.0559236005,0.20304000000000003,0.05922,0.21150000000000002,-1.24,0.14,1.2478781992
2019-05-24 01:30:00,-1.25704,0.03878,1.2576380441000001,0.13296000000000002,0.03878,0.1385,-1.3900000000000001,0.0,1.3900000000000001,-1.25704,0.03878,1.2576380441000001,0.13296000000000002,0.03878,0.1385,-1.3900000000000001,0.0,1.3900000000000001
2019-05-24 02:00:00,-0.74912,0.20734000000000002,0.7772841501000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,-0.98,0.14,0.9899494937000001,-0.74912,0.20734000000000002,0.7772841501000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,-0.98,0.14,0.9899494937000001
2019-05-24 02:30:00,-1.06376,0.036820000000000006,1.0643970359,0.12624000000000002,0.036820000000000006,0.1315,-1.19,0.0,1.19,-1.06376,0.036820000000000006,1.0643970359,0.12624000000000002,0.036820000000000006,0.1315,-1.19,0.0,1.19
2019-05-24 03:00:00,-0.60568,0.08876,0.6121491648,0.30432000000000003,0.08876,0.317,-0.91,0.0,0.91,-0.60568,0.08876,0.6121491648,0.30432000000000003,0.08876,0.317,-0.91,0.0,0.91
2019-05-24 03:30:00,-0.8099200000000001,0.05544,0.8118152499,0.19008000000000003,0.05544,0.198,-1.0,0.0,1.0,-0.8099200000000001,0.05544,0.8118152499,0.19008000000000003,0.05544,0.198,-1.0,0.0,1.0
2019-05-24 04:00:00,-0.9643200000000001,0.05124,0.9656803819,0.17568,0.05124,0.183,-1.1400000000000001,0.0,1.1400000000000001,-0.9743200000000001,0.05124,0.9756664389,0.17568,0.05124,0.183,-1.15,0.0,1.15
2019-05-24 04:30:00,-0.63056,0.08442000000000001,0.6361860184,0.28944000000000003,0.08442000000000001,0.3015,-0.92,0.0,0.92,-0.63056,0.08442000000000001,0.6361860184,0.28944000000000003,0.08442000000000001,0.3015,-0.92,0.0,0.92
2019-05-24 05:00:00,-0.6397600000000001,0.07882,0.6445971222,0.27024000000000004,0.07882,0.28150000000000003,-0.91,0.0,0.91,-0.6397600000000001,0.07882,0.6445971222,0.27024000000000004,0.07882,0.28150000000000003,-0.91,0.0,0.91
2019-05-24 05:30:00,-0.8013600000000001,-0.06748000000000001,0.8041961204,0.24864000000000003,0.07252,0.259,-1.05,-0.14,1.0592922165,-0.8013600000000001,-0.07748000000000001,0.8050968886000001,0.24864000000000003,0.07252,0.259,-1.05,-0.15,1.0606601718
2019-05-24 06:00:00,-1.04728,-0.07504000000000001,1.0499649518,0.22272000000000003,0.06496,0.232,-1.27,-0.14,1.2776932339,-1.04728,-0.07504000000000001,1.0499649518,0.22272000000000003,0.06496,0.232,-1.27,-0.14,1.2776932339
2019-05-24 06:30:00,-1.29512,-0.08316000000000001,1.2977871166,0.19488000000000003,0.05684,0.203,-1.49,-0.14,1.4965627284,-1.29512,-0.08316000000000001,1.2977871166,0.19488000000000003,0.05684,0.203,-1.49,-0.14,1.4965627284
2019-05-24 07:00:00,-1.27336,-0.14098000000000002,1.281140527,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.51,-0.21,1.5245327153,-1.27336,-0.13098,1.280078689,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.51,-0.2,1.5231874474
2019-05-24 07:30:00,-1.22496,-0.16228,1.2356624944,0.33504,0.09772,0.34900000000000003,-1.56,-0.26,1.5815182579,-1.22496,-0.15228,1.2343889987,0.33504,0.09772,0.34900000000000003,-1.56,-0.25,1.5799050604
2019-05-24 08:00:00,-1.04048,-0.19764,1.0590846047,0.41952000000000006,0.12236000000000001,0.437,-1.46,-0.32,1.4946571513,-1.04048,-0.19764,1.0590846047,0.41952000000000006,0.12236000000000001,0.437,-1.46,-0.32,1.4946571513
2019-05-24 08:30:00,-1.30944,-0.26192000000000004,1.3353782985,0.37056000000000006,0.10808000000000001,0.386,-1.6800000000000002,-0.37,1.720261608,-1.30944,-0.25192000000000003,1.3334529613,0.37056000000000006,0.10808000000000001,0.386,-1.6800000000000002,-0.36,1.7181385276
2019-05-24 09:00:00,-1.13792,-0.28856000000000004,1.1739373067,0.38208000000000003,0.11144000000000001,0.398,-1.52,-0.4,1.5717506164000001,-1.13792,-0.27856000000000003,1.1715193554,0.38208000000000003,0.11144000000000001,0.398,-1.52,-0.39,1.5692354826
2019-05-24 09:30:00,-1.228,-0.3315,1.2719576447,0.372,0.1085,0.3875,-1.6,-0.44,1.659397481,-1.228,-0.3215,1.26938814,0.372,0.1085,0.3875,-1.6,-0.43,1.6567739737
2019-05-24 10:00:00,-0.9916800000000001,-0.27924000000000004,1.0302447282,0.44832000000000005,0.13076000000000002,0.467,-1.44,-0.41000000000000003,1.4972307771,-0.9916800000000001,-0.26924000000000003,1.0275793887,0.44832000000000005,0.13076000000000002,0.467,-1.44,-0.4,1.4945233354
2019-05-24 10:30:00,-0.6400800000000001,-0.26544,0.6929363607,0.5299200000000001,0.15456,0.552,-1.17,-0.42,1.2431009613,-0.6400800000000001,-0.24544000000000002,0.6855240331,0.5299200000000001,0.15456,0.552,-1.17,-0.4,1.2364869591
2019-05-24 11:00:00,-0.58496,-0.29228000000000004,0.6539157438000001,0.57504,0.16772,0.599,-1.16,-0.46,1.2478781992,-0.58496,-0.28228000000000003,0.6495076597,0.57504,0.16772,0.599,-1.16,-0.45,1.2442266675
2019-05-24 11:30:00,-0.53676,-0.7561800000000001,0.9273184405,0.60624,0.17682,0.6315000000000001,-1.143,-0.933,1.4754450176,-0.45676000000000005,0.22982000000000002,0.5113188144,0.60624,0.17682,0.6315000000000001,-1.063,0.053,1.0643204405
2019-05-24 12:00:00,-0.70216,-0.8918800000000001,1.1351117126,0.5078400000000001,0.14812,0.529,-1.21,-1.04,1.595524992,-0.60216,0.29812000000000005,0.6719168103000001,0.5078400000000001,0.14812,0.529,-1.11,0.15,1.1200892822
2019-05-24 12:30:00,-0.06752000000000001,-0.80886,0.8116732409,0.7924800000000001,0.23114,0.8255,-0.86,-1.04,1.3495184326,0.03248,0.41114000000000006,0.4124209621,0.7924800000000001,0.23114,0.8255,-0.76,0.18,0.7810249676000001
2019-05-24 13:00:00,0.8646400000000001,-0.40698,0.955633324,1.24464,0.36302,1.2965,-0.38,-0.77,0.8586617495000001,0.9146400000000001,0.31302,0.9667201508000001,1.24464,0.36302,1.2965,-0.33,-0.05,0.33376638540000003
2019-05-24 13:30:00,0.66576,-0.10582000000000001,0.6741173859,1.1457600000000001,0.33418000000000003,1.1935,-0.48,-0.44,0.6511528238000001,0.66576,-0.09582,0.6726201380000001,1.1457600000000001,0.33418000000000003,1.1935,-0.48,-0.43,0.6444377394
2019-05-24 14:00:00,0.68776,-0.04982,0.6895620712,1.09776,0.32018,1.1435,-0.41000000000000003,-0.37,0.5522680509,0.68776,-0.03982,0.6889117868,1.09776,0.32018,1.1435,-0.41000000000000003,-0.36,0.5456189146
2019-05-24 14:30:00,0.8948,0.0514,0.8962750694,1.2048,0.3514,1.255,-0.31,-0.30000000000000004,0.4313930922,0.8848,0.0514,0.8862917127000001,1.2048,0.3514,1.255,-0.32,-0.30000000000000004,0.438634244
2019-05-24 15:00:00,0.9161600000000001,0.10888,0.9226071753,1.1961600000000001,0.34888,1.246,-0.28,-0.24,0.36878177830000003,0.9161600000000001,0.10888,0.9226071753,1.1961600000000001,0.34888,1.246,-0.28,-0.24,0.36878177830000003
2019-05-24 15:30:00,0.64648,0.09814,0.6538867257000001,1.05648,0.30814,1.1005,-0.41000000000000003,-0.21,0.4606517123,0.64648,0.10814000000000001,0.6554621652,1.05648,0.30814,1.1005,-0.41000000000000003,-0.2,0.4561797891
2019-05-24 16:00:00,-0.5624,-0.010700000000000001,0.5625017778,0.4776,0.1393,0.4975,-1.04,-0.15,1.0507616285,-0.5624,-0.0007,0.5624004356,0.4776,0.1393,0.4975,-1.04,-0.14,1.0493807698
2019-05-24 16:30:00,-0.61392,0.0034400000000000003,0.6139296377,0.52608,0.15344000000000002,0.548,-1.1400000000000001,-0.15,1.1498260738,-0.61392,0.01344,0.6140670973,0.52608,0.15344000000000002,0.548,-1.1400000000000001,-0.14,1.1485643212
2019-05-24 17:00:00,-0.24552000000000002,0.042140000000000004,0.2491101162,0.62448,0.18214000000000002,0.6505000000000001,-0.87,-0.14,0.8811923740000001,-0.24552000000000002,0.042140000000000004,0.2491101162,0.62448,0.18214000000000002,0.6505000000000001,-0.87,-0.14,0.8811923740000001
2019-05-24 17:30:00,-1.08504,-0.02772,1.0853940298,0.38496,0.11228,0.401,-1.47,-0.14,1.4766516177,-1.08504,-0.02772,1.0853940298,0.38496,0.11228,0.401,-1.47,-0.14,1.4766516177
2019-05-24 18:00:00,-0.7543200000000001,-0.00126,0.7543210523,0.47568000000000005,0.13874,0.4955,-1.23,-0.14,1.2379418403,-0.7543200000000001,-0.00126,0.7543210523,0.47568000000000005,0.13874,0.4955,-1.23,-0.14,1.2379418403
2019-05-24 18:30:00,-0.9441600000000001,-0.01288,0.9442478488,0.43584000000000006,0.12712,0.454,-1.38,-0.14,1.3870832708,-0.9441600000000001,-0.01288,0.9442478488,0.43584000000000006,0.12712,0.454,-1.38,-0.14,1.3870832708
2019-05-24 19:00:00,-1.1013600000000001,-0.03248,1.1018388267,0.36864,0.10752,0.384,-1.47,-0.14,1.4766516177,-1.11136,-0.03248,1.1118345201,0.36864,0.10752,0.384,-1.48,-0.14,1.4866068747
2019-05-24 19:30:00,-0.888,-0.014,0.8881103535,0.432,0.126,0.45,-1.32,-0.14,1.3274034805000001,-0.888,-0.014,0.8881103535,0.432,0.126,0.45,-1.32,-0.14,1.3274034805000001
2019-05-24 20:00:00,-1.4037600000000001,-0.04818,1.4045865762,0.24624000000000001,0.07182000000000001,0.2565,-1.65,-0.12,1.6543578815000002,-1.4037600000000001,-0.028180000000000004,1.4040428234,0.24624000000000001,0.07182000000000001,0.2565,-1.65,-0.1,1.6530275255
2019-05-24 20:30:00,0.23408,0.11994,0.2630191058,0.9940800000000001,0.28994000000000003,1.0355,-0.76,-0.17,0.7787810989,0.22408000000000003,0.11994,0.2541602841,0.9940800000000001,0.28994000000000003,1.0355,-0.77,-0.17,0.7885429601
2019-05-24 21:00:00,0.2396,0.1428,0.27892651360000004,0.9696,0.2828,1.01,-0.73,-0.14,0.7433034374,0.2396,0.1428,0.27892651360000004,0.9696,0.2828,1.01,-0.73,-0.14,0.7433034374
2019-05-24 21:30:00,-0.2712,-0.0791,0.28250000000000003,0.6888000000000001,0.20090000000000002,0.7175,-0.96,-0.28,1.0,-0.2712,-0.049100000000000005,0.2756088714,0.6888000000000001,0.20090000000000002,0.7175,-0.96,-0.25,0.9920181450000001
2019-05-24 22:00:00,-0.85072,0.28854,0.898320572,0.5092800000000001,0.14854,0.5305,-1.3599999999999999,0.14,1.3671868929,-0.85072,0.28854,0.898320572,0.5092800000000001,0.14854,0.5305,-1.3599999999999999,0.14,1.3671868929
2019-05-24 22:30:00,-1.36968,0.06426000000000001,1.3711865847,0.22032000000000002,0.06426000000000001,0.2295,-1.5899999999999999,0.0,1.5899999999999999,-1.36968,0.06426000000000001,1.3711865847,0.22032000000000002,0.06426000000000001,0.2295,-1.5899999999999999,0.0,1.5899999999999999
2019-05-24 23:00:00,-1.20072,0.061040000000000004,1.2022705186,0.20928000000000002,0.061040000000000004,0.218,-1.4100000000000001,0.0,1.4100000000000001,-1.20072,0.061040000000000004,1.2022705186,0.20928000000000002,0.061040000000000004,0.218,-1.4100000000000001,0.0,1.4100000000000001
2019-05-24 23:30:00,-1.51512,0.00434,1.5151262159,0.01488,0.00434,0.0155,-1.53,0.0,1.53,-1.51512,0.00434,1.5151262159,0.01488,0.00434,0.0155,-1.53,0.0,1.53
2019-05-25 00:00:00,-1.4357600000000001,0.01582,1.4358471541,0.054240000000000003,0.01582,0.0565,-1.49,0.0,1.49,-1.4357600000000001,0.01582,1.4358471541,0.054240000000000003,0.01582,0.0565,-1.49,0.0,1.49
2019-05-25 00:30:00,-1.338,0.021,1.3381647881,0.07200000000000001,0.021,0.075,-1.4100000000000001,0.0,1.4100000000000001,-1.338,0.021,1.3381647881,0.07200000000000001,0.021,0.075,-1.4100000000000001,0.0,1.4100000000000001
2019-05-25 01:00:00,-1.23168,0.00826,1.2317076967,0.02832,0.00826,0.029500000000000002,-1.26,0.0,1.26,-1.23168,0.00826,1.2317076967,0.02832,0.00826,0.029500000000000002,-1.26,0.0,1.26
2019-05-25 01:30:00,-0.8182400000000001,0.06468,0.820792422,0.22176,0.06468,0.231,-1.04,0.0,1.04,-0.8182400000000001,0.20468000000000003,0.8434515991,0.22176,0.06468,0.231,-1.04,0.14,1.0493807698
2019-05-25 02:00:00,-1.06344,0.031080000000000003,1.0638940737,0.10656,0.031080000000000003,0.111,-1.17,0.0,1.17,-1.06344,0.031080000000000003,1.0638940737,0.10656,0.031080000000000003,0.111,-1.17,0.0,1.17
2019-05-25 02:30:00,-1.33352,0.01064,1.333562447,0.036480000000000005,0.01064,0.038,-1.37,0.0,1.37,-1.33352,0.01064,1.333562447,0.036480000000000005,0.01064,0.038,-1.37,0.0,1.37
2019-05-25 03:00:00,-1.4036,0.0077,1.4036211205,0.0264,0.0077,0.0275,-1.43,0.0,1.43,-1.4036,0.0077,1.4036211205,0.0264,0.0077,0.0275,-1.43,0.0,1.43
2019-05-25 03:30:00,-1.17456,0.00742,1.1745834368,0.02544,0.00742,0.026500000000000003,-1.2,0.0,1.2,-1.17456,0.14742000000000002,1.1837752532,0.02544,0.00742,0.026500000000000003,-1.2,0.14,1.2081390648
2019-05-25 04:00:00,-1.19984,0.005880000000000001,1.1998544078,0.02016,0.005880000000000001,0.021,-1.22,0.0,1.22,-1.19984,0.005880000000000001,1.1998544078,0.02016,0.005880000000000001,0.021,-1.22,0.0,1.22
2019-05-25 04:30:00,-0.91688,0.044660000000000005,0.9179670201000001,0.15312,0.044660000000000005,0.1595,-1.07,0.0,1.07,-0.91688,0.044660000000000005,0.9179670201000001,0.15312,0.044660000000000005,0.1595,-1.07,0.0,1.07
2019-05-25 05:00:00,-1.29704,0.0037800000000000004,1.2970455081,0.012960000000000001,0.0037800000000000004,0.0135,-1.31,0.0,1.31,-1.30704,0.0037800000000000004,1.3070454659,0.012960000000000001,0.0037800000000000004,0.0135,-1.32,0.0,1.32
2019-05-25 05:30:00,-1.17832,-0.15076,1.1879253344,0.03168,0.00924,0.033,-1.21,-0.16,1.2205326706,-1.17832,-0.13076000000000002,1.1855531199,0.03168,0.00924,0.033,-1.21,-0.14,1.2180722474
2019-05-25 06:00:00,-1.34016,-0.11838000000000001,1.3453782554,0.03984,0.01162,0.0415,-1.38,-0.13,1.3861096638000001,-1.34016,-0.12838000000000002,1.3462950085,0.03984,0.01162,0.0415,-1.38,-0.14,1.3870832708
2019-05-25 06:30:00,-0.88168,-0.06924000000000001,0.8843945952000001,0.20832,0.06076,0.217,-1.09,-0.13,1.09772492,-0.88168,-0.07924,0.8852336415000001,0.20832,0.06076,0.217,-1.09,-0.14,1.0989540482
2019-05-25 07:00:00,-1.0408,-0.08940000000000001,1.0446324713,0.13920000000000002,0.040600000000000004,0.145,-1.18,-0.13,1.1871394189,-1.0408,-0.0994,1.0455357478,0.13920000000000002,0.040600000000000004,0.145,-1.18,-0.14,1.1882760622
2019-05-25 07:30:00,-1.33136,-0.09248,1.3345680949,0.12864,0.037520000000000005,0.134,-1.46,-0.13,1.4657762449,-1.34136,-0.10248,1.3452690437000001,0.12864,0.037520000000000005,0.134,-1.47,-0.14,1.4766516177
2019-05-25 08:00:00,-1.10416,-0.12288000000000002,1.1109765074,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.3,-0.18,1.3124023773,-1.10416,-0.11288000000000001,1.1099149517,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.3,-0.17,1.3110682667
2019-05-25 08:30:00,-1.16928,-0.14854,1.1786771611,0.21072000000000002,0.06146000000000001,0.2195,-1.38,-0.21,1.3958868148999999,-1.17928,-0.13854000000000002,1.1873898475,0.21072000000000002,0.06146000000000001,0.2195,-1.3900000000000001,-0.2,1.4043147795
2019-05-25 09:00:00,-1.25184,-0.11512000000000001,1.2571221102,0.18816000000000002,0.054880000000000005,0.196,-1.44,-0.17,1.45,-1.25184,-0.11512000000000001,1.2571221102,0.18816000000000002,0.054880000000000005,0.196,-1.44,-0.17,1.45
2019-05-25 09:30:00,-1.25376,-0.09568,1.2574055829,0.18624000000000002,0.05432000000000001,0.194,-1.44,-0.15,1.4477914214,-1.25376,-0.08568,1.2566842085,0.18624000000000002,0.05432000000000001,0.194,-1.44,-0.14,1.4467895493
2019-05-25 10:00:00,-0.95032,-0.06426000000000001,0.9524901312,0.25968,0.07574,0.2705,-1.21,-0.14,1.2180722474,-0.95032,-0.06426000000000001,0.9524901312,0.25968,0.07574,0.2705,-1.21,-0.14,1.2180722474
2019-05-25 10:30:00,-0.9228000000000001,-0.0679,0.9252946828,0.2472,0.0721,0.2575,-1.17,-0.14,1.1783462988,-0.9228000000000001,-0.0679,0.9252946828,0.2472,0.0721,0.2575,-1.17,-0.14,1.1783462988
2019-05-25 11:00:00,-0.8486400000000001,-0.055020000000000006,0.8504216895000001,0.29136,0.08498000000000001,0.3035,-1.1400000000000001,-0.14,1.1485643212,-0.8486400000000001,-0.055020000000000006,0.8504216895000001,0.29136,0.08498000000000001,0.3035,-1.1400000000000001,-0.14,1.1485643212
2019-05-25 11:30:00,-0.60336,-0.035980000000000005,0.6044318407,0.35664,0.10402000000000002,0.3715,-0.96,-0.14,0.9701546269,-0.60336,-0.035980000000000005,0.6044318407,0.35664,0.10402000000000002,0.3715,-0.96,-0.14,0.9701546269
2019-05-25 12:00:00,-0.7784800000000001,-0.04914,0.7800293905,0.31152,0.09086000000000001,0.3245,-1.09,-0.14,1.0989540482,-0.7784800000000001,-0.04914,0.7800293905,0.31152,0.09086000000000001,0.3245,-1.09,-0.14,1.0989540482
2019-05-25 12:30:00,-0.55528,-0.03654,0.5564809521,0.35472000000000004,0.10346000000000001,0.3695,-0.91,-0.14,0.9207062507,-0.55528,0.10346000000000001,0.5648361267,0.35472000000000004,0.10346000000000001,0.3695,-0.91,0.0,0.91
2019-05-25 13:00:00,-0.68488,0.08316000000000001,0.6899102840000001,0.28512000000000004,0.08316000000000001,0.297,-0.97,0.0,0.97,-0.68488,0.08316000000000001,0.6899102840000001,0.28512000000000004,0.08316000000000001,0.297,-0.97,0.0,0.97
2019-05-25 13:30:00,-0.53008,0.10206000000000001,0.5398157556000001,0.34992,0.10206000000000001,0.3645,-0.88,0.0,0.88,-0.53008,0.10206000000000001,0.5398157556000001,0.34992,0.10206000000000001,0.3645,-0.88,0.0,0.88
2019-05-25 14:00:00,-0.8036800000000001,-0.09524,0.8093035277,0.25632000000000005,0.07476000000000001,0.267,-1.06,-0.17,1.0735455277,-0.8036800000000001,-0.08524000000000001,0.8081877257000001,0.25632000000000005,0.07476000000000001,0.267,-1.06,-0.16,1.0720074627
2019-05-25 14:30:00,-0.5424,0.1043,0.5523370801,0.35760000000000003,0.1043,0.3725,-0.9,0.0,0.9,-0.5424,0.1043,0.5523370801,0.35760000000000003,0.1043,0.3725,-0.9,0.0,0.9
2019-05-25 15:00:00,-0.8127200000000001,0.07504000000000001,0.8161769416,0.25728,0.07504000000000001,0.268,-1.07,0.0,1.07,-0.8127200000000001,0.07504000000000001,0.8161769416,0.25728,0.07504000000000001,0.268,-1.07,0.0,1.07
2019-05-25 15:30:00,-0.19896000000000003,0.038220000000000004,0.2025977542,0.61104,0.17822000000000002,0.6365000000000001,-0.81,-0.14,0.8220097323000001,-0.19896000000000003,0.028220000000000002,0.20095136230000002,0.61104,0.17822000000000002,0.6365000000000001,-0.81,-0.15,0.8237718131
2019-05-25 16:00:00,0.55064,0.15602000000000002,0.5723169140000001,0.9806400000000001,0.28602,1.0215,-0.43,-0.13,0.4492215489,0.55064,0.15602000000000002,0.5723169140000001,0.9806400000000001,0.28602,1.0215,-0.43,-0.13,0.4492215489
2019-05-25 16:30:00,0.25616,0.24388,0.35368828080000003,0.83616,0.24388,0.871,-0.58,0.0,0.58,0.25616,0.24388,0.35368828080000003,0.83616,0.24388,0.871,-0.58,0.0,0.58
2019-05-25 17:00:00,0.11032000000000002,0.09926000000000001,0.14840165090000002,0.82032,0.23926000000000003,0.8545,-0.71,-0.14,0.7236711961000001,0.11032000000000002,0.10926000000000001,0.1552683161,0.82032,0.23926000000000003,0.8545,-0.71,-0.13,0.7218032973
2019-05-25 17:30:00,0.05312000000000001,0.23716,0.2430362113,0.8131200000000001,0.23716,0.847,-0.76,0.0,0.76,0.05312000000000001,0.23716,0.2430362113,0.8131200000000001,0.23716,0.847,-0.76,0.0,0.76
2019-05-25 18:00:00,-0.8954400000000001,-0.014920000000000001,0.8955642914,0.39456,0.11508000000000002,0.41100000000000003,-1.29,-0.13,1.2965338407,-0.8954400000000001,-0.014920000000000001,0.8955642914,0.39456,0.11508000000000002,0.41100000000000003,-1.29,-0.13,1.2965338407
2019-05-25 18:30:00,-0.9530400000000001,-0.04422,0.9540653280000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.35,-0.16,1.3594484176,-0.9530400000000001,-0.014220000000000002,0.9531460801,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.35,-0.13,1.3562448157
2019-05-25 19:00:00,-1.27256,-0.05908000000000001,1.2739306889,0.27744,0.08092,0.289,-1.55,-0.14,1.5563097378,-1.27256,-0.049080000000000006,1.2735061052,0.27744,0.08092,0.289,-1.55,-0.13,1.5554420594
2019-05-25 19:30:00,-1.97832,0.17924,1.9864231674,0.03168,0.00924,0.033,-2.01,0.17,2.0171762442,-1.97832,0.24924000000000002,1.9939585251,0.03168,0.00924,0.033,-2.01,0.24,2.0242776489
2019-05-25 20:00:00,-1.9128,-0.1279,1.9170712689,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.92,-0.13,1.9243960091,-1.9128,0.0021000000000000003,1.9128011528000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.92,0.0,1.92
2019-05-25 20:30:00,-1.8032,0.0049,1.8032066576,0.016800000000000002,0.0049,0.0175,-1.82,0.0,1.82,-1.8032,0.0049,1.8032066576,0.016800000000000002,0.0049,0.0175,-1.82,0.0,1.82
2019-05-25 21:00:00,-1.7115200000000002,0.014140000000000002,1.711578409,0.04848,0.014140000000000002,0.0505,-1.76,0.0,1.76,-1.7115200000000002,0.014140000000000002,1.711578409,0.04848,0.014140000000000002,0.0505,-1.76,0.0,1.76
2019-05-25 21:30:00,-1.7759200000000002,0.009940000000000001,1.7759478174,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.81,0.0,1.81,-1.7759200000000002,0.009940000000000001,1.7759478174,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.81,0.0,1.81
2019-05-25 22:00:00,-1.55408,0.025060000000000002,1.5542820368,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.6400000000000001,0.0,1.6400000000000001,-1.55408,0.025060000000000002,1.5542820368,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.6400000000000001,0.0,1.6400000000000001
2019-05-25 22:30:00,-1.71144,0.15708000000000003,1.7186334688,0.05856000000000001,0.01708,0.061,-1.77,0.14,1.7755280905,-1.71144,0.15708000000000003,1.7186334688,0.05856000000000001,0.01708,0.061,-1.77,0.14,1.7755280905
2019-05-25 23:00:00,-1.4672,0.16540000000000002,1.4764934812,0.0528,0.0154,0.055,-1.52,0.15,1.5273833834000001,-1.4672,0.1554,1.4754067236,0.0528,0.0154,0.055,-1.52,0.14,1.5264337522
2019-05-25 23:30:00,-1.34744,0.17408,1.3586384361000001,0.08256000000000001,0.02408,0.08600000000000001,-1.43,0.15,1.4378456106,-1.34744,0.18408000000000002,1.3599558816,0.08256000000000001,0.02408,0.08600000000000001,-1.43,0.16,1.4389232084999999
2019-05-26 00:00:00,-1.15192,0.034440000000000005,1.152434727,0.11808,0.034440000000000005,0.123,-1.27,0.0,1.27,-1.15192,0.17444,1.1650532177,0.11808,0.034440000000000005,0.123,-1.27,0.14,1.2776932339
2019-05-26 00:30:00,-0.80408,0.22756,0.8356603377,0.26592000000000005,0.07756,0.277,-1.07,0.15,1.0804628638,-0.81408,0.24756000000000003,0.8508890644,0.26592000000000005,0.07756,0.277,-1.08,0.17,1.0932977636
2019-05-26 01:00:00,-0.69232,0.08974000000000001,0.698111918,0.30768,0.08974000000000001,0.3205,-1.0,0.0,1.0,-0.69232,0.08974000000000001,0.698111918,0.30768,0.08974000000000001,0.3205,-1.0,0.0,1.0
2019-05-26 01:30:00,-0.32712,0.14084000000000002,0.3561508108,0.48288000000000003,0.14084000000000002,0.503,-0.81,0.0,0.81,-0.33712000000000003,0.14084000000000002,0.3653570856,0.48288000000000003,0.14084000000000002,0.503,-0.8200000000000001,0.0,0.8200000000000001
2019-05-26 02:00:00,-0.53,0.12250000000000001,0.5439726556,0.42,0.12250000000000001,0.4375,-0.9500000000000001,0.0,0.9500000000000001,-0.53,0.12250000000000001,0.5439726556,0.42,0.12250000000000001,0.4375,-0.9500000000000001,0.0,0.9500000000000001
2019-05-26 02:30:00,-0.26736000000000004,0.13202,0.2981788893,0.45264000000000004,0.13202,0.47150000000000003,-0.72,0.0,0.72,-0.27736,0.13202,0.307177229,0.45264000000000004,0.13202,0.47150000000000003,-0.73,0.0,0.73
2019-05-26 03:00:00,-0.6312800000000001,0.07546,0.6357740558,0.25872,0.07546,0.2695,-0.89,0.0,0.89,-0.6312800000000001,0.07546,0.6357740558,0.25872,0.07546,0.2695,-0.89,0.0,0.89
2019-05-26 03:30:00,-0.8720800000000001,0.046060000000000004,0.8732955113,0.15792,0.046060000000000004,0.1645,-1.03,0.0,1.03,-0.8720800000000001,0.18606,0.891707267,0.15792,0.046060000000000004,0.1645,-1.03,0.14,1.0394710193
2019-05-26 04:00:00,-0.97008,0.032060000000000005,0.9706096280000001,0.10992,0.032060000000000005,0.1145,-1.08,0.0,1.08,-0.97008,0.032060000000000005,0.9706096280000001,0.10992,0.032060000000000005,0.1145,-1.08,0.0,1.08
2019-05-26 04:30:00,-1.03088,0.037660000000000006,1.0315676662,0.12912,0.037660000000000006,0.1345,-1.16,0.0,1.16,-1.03088,0.037660000000000006,1.0315676662,0.12912,0.037660000000000006,0.1345,-1.16,0.0,1.16
2019-05-26 05:00:00,-1.0536,0.1827,1.0693232673,0.1464,0.0427,0.1525,-1.2,0.14,1.2081390648,-1.0536,0.1827,1.0693232673,0.1464,0.0427,0.1525,-1.2,0.14,1.2081390648
2019-05-26 05:30:00,-0.62856,0.07042000000000001,0.6324924110000001,0.24144000000000002,0.07042000000000001,0.2515,-0.87,0.0,0.87,-0.62856,0.07042000000000001,0.6324924110000001,0.24144000000000002,0.07042000000000001,0.2515,-0.87,0.0,0.87
2019-05-26 06:00:00,-0.35000000000000003,0.28,0.4482186966,0.48,0.14,0.5,-0.8300000000000001,0.14,0.8417244205000001,-0.35000000000000003,0.28,0.4482186966,0.48,0.14,0.5,-0.8300000000000001,0.14,0.8417244205000001
2019-05-26 06:30:00,-0.11560000000000001,0.2842,0.3068110168,0.4944,0.1442,0.515,-0.61,0.14,0.6258594091,-0.11560000000000001,0.1442,0.1848161248,0.4944,0.1442,0.515,-0.61,0.0,0.61
2019-05-26 07:00:00,-0.00504,0.034780000000000005,0.0351432782,0.56496,0.16478,0.5885,-0.5700000000000001,-0.13,0.5846366393,-0.00504,0.21478000000000003,0.2148391259,0.56496,0.16478,0.5885,-0.5700000000000001,0.05,0.5721887800000001
2019-05-26 07:30:00,-0.06968,0.33926,0.3463418109,0.5803200000000001,0.16926000000000002,0.6045,-0.65,0.17,0.6718630813,-0.06968,0.30926000000000003,0.3170126969,0.5803200000000001,0.16926000000000002,0.6045,-0.65,0.14,0.6649060084
2019-05-26 08:00:00,0.2948,0.2114,0.362763008,0.7248,0.2114,0.755,-0.43,0.0,0.43,0.2848,0.2114,0.35468436670000003,0.7248,0.2114,0.755,-0.44,0.0,0.44
2019-05-26 08:30:00,-0.25976000000000005,0.16632000000000002,0.30844383610000004,0.5702400000000001,0.16632000000000002,0.594,-0.8300000000000001,0.0,0.8300000000000001,-0.25976000000000005,0.036320000000000005,0.2622868659,0.5702400000000001,0.16632000000000002,0.594,-0.8300000000000001,-0.13,0.8401190392000001
2019-05-26 09:00:00,0.01472,0.20846,0.2089790659,0.71472,0.20846,0.7445,-0.7000000000000001,0.0,0.7000000000000001,0.01472,0.20846,0.2089790659,0.71472,0.20846,0.7445,-0.7000000000000001,0.0,0.7000000000000001
2019-05-26 09:30:00,0.186,0.008,0.1861719635,0.8160000000000001,0.23800000000000002,0.85,-0.63,-0.23,0.6706713055,0.186,-0.052000000000000005,0.1931320792,0.8160000000000001,0.23800000000000002,0.85,-0.63,-0.29,0.6935416354
2019-05-26 10:00:00,-0.22560000000000002,0.046700000000000005,0.2303828336,0.6744,0.1967,0.7025,-0.9,-0.15,0.9124143795,-0.22560000000000002,0.046700000000000005,0.2303828336,0.6744,0.1967,0.7025,-0.9,-0.15,0.9124143795
2019-05-26 10:30:00,-0.45232000000000006,0.027240000000000004,0.4531394929,0.60768,0.17724,0.633,-1.06,-0.15,1.0705606008,-0.45232000000000006,0.007240000000000001,0.45237793930000003,0.60768,0.17724,0.633,-1.06,-0.17,1.0735455277
2019-05-26 11:00:00,-0.53232,0.047240000000000004,0.5344120133,0.60768,0.17724,0.633,-1.1400000000000001,-0.13,1.1473883388,-0.53232,0.007240000000000001,0.5323692328,0.60768,0.17724,0.633,-1.1400000000000001,-0.17,1.1526057435000001
2019-05-26 11:30:00,-0.44144000000000005,0.17458,0.4747077522,0.5985600000000001,0.17458,0.6235,-1.04,0.0,1.04,-0.44144000000000005,0.17458,0.4747077522,0.5985600000000001,0.17458,0.6235,-1.04,0.0,1.04
2019-05-26 12:00:00,-0.09016,0.20412000000000002,0.2231452442,0.69984,0.20412000000000002,0.729,-0.79,0.0,0.79,-0.09016,0.20412000000000002,0.2231452442,0.69984,0.20412000000000002,0.729,-0.79,0.0,0.79
2019-05-26 12:30:00,-0.45280000000000004,0.15960000000000002,0.4801041554,0.5472,0.15960000000000002,0.5700000000000001,-1.0,0.0,1.0,-0.45280000000000004,0.15960000000000002,0.4801041554,0.5472,0.15960000000000002,0.5700000000000001,-1.0,0.0,1.0
2019-05-26 13:00:00,-0.31176000000000004,0.18032,0.3601521901,0.61824,0.18032,0.644,-0.93,0.0,0.93,-0.31176000000000004,0.18032,0.3601521901,0.61824,0.18032,0.644,-0.93,0.0,0.93
2019-05-26 13:30:00,-0.28248,0.18886000000000003,0.33979854330000003,0.6475200000000001,0.18886000000000003,0.6745,-0.93,0.0,0.93,-0.28248,0.18886000000000003,0.33979854330000003,0.6475200000000001,0.18886000000000003,0.6745,-0.93,0.0,0.93
2019-05-26 14:00:00,-0.7243200000000001,-0.041260000000000005,0.7254942109,0.47568000000000005,0.13874,0.4955,-1.2,-0.18,1.213424905,-0.7343200000000001,-0.03126,0.7349850679000001,0.47568000000000005,0.13874,0.4955,-1.21,-0.17,1.2218837915
2019-05-26 14:30:00,-0.538,0.14350000000000002,0.5568089888000001,0.492,0.14350000000000002,0.5125000000000001,-1.03,0.0,1.03,-0.538,0.14350000000000002,0.5568089888000001,0.492,0.14350000000000002,0.5125000000000001,-1.03,0.0,1.03
2019-05-26 15:00:00,-0.25256,0.18592,0.3136124998,0.63744,0.18592,0.664,-0.89,0.0,0.89,-0.25256,0.18592,0.3136124998,0.63744,0.18592,0.664,-0.89,0.0,0.89
2019-05-26 15:30:00,0.08952,0.20986000000000002,0.2281557582,0.71952,0.20986000000000002,0.7495,-0.63,0.0,0.63,0.08952,0.20986000000000002,0.2281557582,0.71952,0.20986000000000002,0.7495,-0.63,0.0,0.63
2019-05-26 16:00:00,0.29808,0.22694000000000003,0.3746377584,0.7780800000000001,0.22694000000000003,0.8105,-0.48,0.0,0.48,0.29808,0.09694000000000001,0.31344704500000004,0.7780800000000001,0.22694000000000003,0.8105,-0.48,-0.13,0.4972926704
2019-05-26 16:30:00,0.41936,0.12648,0.43801826450000003,0.87936,0.25648000000000004,0.916,-0.46,-0.13,0.4780167361,0.41936,0.12648,0.43801826450000003,0.87936,0.25648000000000004,0.916,-0.46,-0.13,0.4780167361
2019-05-26 17:00:00,0.44864000000000004,0.13502,0.4685170755,0.9086400000000001,0.26502000000000003,0.9465,-0.46,-0.13,0.4780167361,0.44864000000000004,0.13502,0.4685170755,0.9086400000000001,0.26502000000000003,0.9465,-0.46,-0.13,0.4780167361
2019-05-26 17:30:00,-0.22904000000000002,0.35028000000000004,0.41851571060000003,0.72096,0.21028000000000002,0.751,-0.9500000000000001,0.14,0.9602603814,-0.22904000000000002,0.21028000000000002,0.3109292524,0.72096,0.21028000000000002,0.751,-0.9500000000000001,0.0,0.9500000000000001
2019-05-26 18:00:00,-0.30728,0.20496,0.36936377730000003,0.70272,0.20496,0.732,-1.01,0.0,1.01,-0.30728,0.20496,0.36936377730000003,0.70272,0.20496,0.732,-1.01,0.0,1.01
2019-05-26 18:30:00,-0.6092000000000001,0.046900000000000004,0.6110026596,0.6408,0.1869,0.6675,-1.25,-0.14,1.2578155668,-0.6092000000000001,0.046900000000000004,0.6110026596,0.6408,0.1869,0.6675,-1.25,-0.14,1.2578155668
2019-05-26 19:00:00,-0.48664,0.31598000000000004,0.5802256888,0.60336,0.17598000000000003,0.6285000000000001,-1.09,0.14,1.0989540482,-0.48664,0.31598000000000004,0.5802256888,0.60336,0.17598000000000003,0.6285000000000001,-1.09,0.14,1.0989540482
2019-05-26 19:30:00,-0.93632,0.15274000000000001,0.9486962897000001,0.52368,0.15274000000000001,0.5455,-1.46,0.0,1.46,-0.93632,0.15274000000000001,0.9486962897000001,0.52368,0.15274000000000001,0.5455,-1.46,0.0,1.46
2019-05-26 20:00:00,-0.99504,-0.00022,0.9950400243,0.44496,0.12978,0.4635,-1.44,-0.13,1.4458561478,-0.99504,0.12978,1.0034677125,0.44496,0.12978,0.4635,-1.44,0.0,1.44
2019-05-26 20:30:00,-0.60584,-0.01712,0.6060818427,0.5241600000000001,0.15288000000000002,0.546,-1.13,-0.17,1.1427160627,-0.60584,0.02288,0.6062718862,0.5241600000000001,0.15288000000000002,0.546,-1.13,-0.13,1.1374532957
2019-05-26 21:00:00,-0.83328,0.12446000000000002,0.8425235012000001,0.42672000000000004,0.12446000000000002,0.4445,-1.26,0.0,1.26,-0.83328,0.12446000000000002,0.8425235012000001,0.42672000000000004,0.12446000000000002,0.4445,-1.26,0.0,1.26
2019-05-26 21:30:00,-1.3559999999999999,0.2295,1.3752840616,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.56,0.17,1.5692354826,-1.3559999999999999,0.2295,1.3752840616,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.56,0.17,1.5692354826
2019-05-26 22:00:00,-1.44248,0.031360000000000006,1.4428208482,0.10752,0.031360000000000006,0.112,-1.55,0.0,1.55,-1.44248,0.17136,1.4526227315,0.10752,0.031360000000000006,0.112,-1.55,0.14,1.5563097378
2019-05-26 22:30:00,-1.07456,0.07742,1.0773453716999999,0.26544,0.07742,0.2765,-1.34,0.0,1.34,-1.07456,0.21742000000000003,1.0963350993,0.26544,0.07742,0.2765,-1.34,0.14,1.3472935834
2019-05-26 23:00:00,-1.66472,0.17654,1.6740546735000001,0.12528,0.03654,0.1305,-1.79,0.14,1.7954665132,-1.6747200000000002,0.17654,1.6839992429000001,0.12528,0.03654,0.1305,-1.8,0.14,1.8054362354
2019-05-26 23:30:00,-1.11264,0.060480000000000006,1.1142825494,0.20736000000000002,0.060480000000000006,0.216,-1.32,0.0,1.32,-1.11264,0.20048000000000002,1.1305573847,0.20736000000000002,0.060480000000000006,0.216,-1.32,0.14,1.3274034805000001
2019-05-27 00:00:00,-1.3993600000000002,0.20102,1.4137246726,0.14064000000000002,0.04102,0.14650000000000002,-1.54,0.16,1.5482893786,-1.3993600000000002,0.18102000000000001,1.4110197199,0.14064000000000002,0.04102,0.14650000000000002,-1.54,0.14,1.5463505424
2019-05-27 00:30:00,-0.51488,0.11816000000000002,0.5282643278,0.40512000000000004,0.11816000000000002,0.422,-0.92,0.0,0.92,-0.51488,0.25816,0.5759756939,0.40512000000000004,0.11816000000000002,0.422,-0.92,0.14,0.9305912099
2019-05-27 01:00:00,-0.9972000000000001,0.2079,1.0186413746,0.2328,0.0679,0.24250000000000002,-1.23,0.14,1.2379418403,-0.9972000000000001,0.2079,1.0186413746,0.2328,0.0679,0.24250000000000002,-1.23,0.14,1.2379418403
2019-05-27 01:30:00,-0.5974400000000001,0.23408,0.6416603463,0.32256,0.09408000000000001,0.336,-0.92,0.14,0.9305912099,-0.5974400000000001,0.23408,0.6416603463,0.32256,0.09408000000000001,0.336,-0.92,0.14,0.9305912099
2019-05-27 02:00:00,-0.7518400000000001,0.21238,0.7812609359,0.24816000000000002,0.07238,0.2585,-1.0,0.14,1.0097524449,-0.7518400000000001,0.21238,0.7812609359,0.24816000000000002,0.07238,0.2585,-1.0,0.14,1.0097524449
2019-05-27 02:30:00,-0.68464,0.21448,0.7174493710000001,0.25536000000000003,0.07448,0.266,-0.9400000000000001,0.14,0.9503683496,-0.68464,0.21448,0.7174493710000001,0.25536000000000003,0.07448,0.266,-0.9400000000000001,0.14,0.9503683496
2019-05-27 03:00:00,-0.61024,0.21868,0.6482389991,0.26976,0.07868,0.281,-0.88,0.14,0.8910667764,-0.61024,0.21868,0.6482389991,0.26976,0.07868,0.281,-0.88,0.14,0.8910667764
2019-05-27 03:30:00,-0.9172800000000001,0.18746000000000002,0.9362392055000001,0.16272,0.04746,0.1695,-1.08,0.14,1.0890362712,-0.9172800000000001,0.18746000000000002,0.9362392055000001,0.16272,0.04746,0.1695,-1.08,0.14,1.0890362712
2019-05-27 04:00:00,-0.7438400000000001,0.20888,0.7726116748,0.23616,0.06888000000000001,0.246,-0.98,0.14,0.9899494937000001,-0.7438400000000001,0.20888,0.7726116748,0.23616,0.06888000000000001,0.246,-0.98,0.14,0.9899494937000001
2019-05-27 04:30:00,-0.8892800000000001,0.18396,0.9081080332,0.15072000000000002,0.043960000000000006,0.157,-1.04,0.14,1.0493807698,-0.8892800000000001,0.18396,0.9081080332,0.15072000000000002,0.043960000000000006,0.157,-1.04,0.14,1.0493807698
2019-05-27 05:00:00,-0.9430400000000001,0.028280000000000003,0.9434639368000001,0.09696,0.028280000000000003,0.101,-1.04,0.0,1.04,-0.9430400000000001,0.16828,0.9579366367000001,0.09696,0.028280000000000003,0.101,-1.04,0.14,1.0493807698
2019-05-27 05:30:00,-0.7476,0.1932,0.7721606051000001,0.1824,0.053200000000000004,0.19,-0.93,0.14,0.9404786016000001,-0.7476,0.1932,0.7721606051000001,0.1824,0.053200000000000004,0.19,-0.93,0.14,0.9404786016000001
2019-05-27 06:00:00,-0.40368000000000004,0.23226000000000002,0.46572765650000003,0.31632000000000005,0.09226000000000001,0.3295,-0.72,0.14,0.7334848328,-0.40368000000000004,0.23226000000000002,0.46572765650000003,0.31632000000000005,0.09226000000000001,0.3295,-0.72,0.14,0.7334848328
2019-05-27 06:30:00,-0.098,0.28350000000000003,0.2999604141,0.492,0.14350000000000002,0.5125000000000001,-0.59,0.14,0.6063827174,-0.098,0.28350000000000003,0.2999604141,0.492,0.14350000000000002,0.5125000000000001,-0.59,0.14,0.6063827174
2019-05-27 07:00:00,-0.46928000000000003,0.09646,0.4790910665,0.33072,0.09646,0.34450000000000003,-0.8,0.0,0.8,-0.46928000000000003,0.09646,0.4790910665,0.33072,0.09646,0.34450000000000003,-0.8,0.0,0.8
2019-05-27 07:30:00,-0.026480000000000004,0.32436000000000004,0.32543908800000004,0.56352,0.16436,0.587,-0.59,0.16,0.6113100686,-0.026480000000000004,0.30436,0.30550973800000003,0.56352,0.16436,0.587,-0.59,0.14,0.6063827174
2019-05-27 08:00:00,-0.36864,0.13748000000000002,0.39344148230000003,0.47136000000000006,0.13748000000000002,0.491,-0.84,0.0,0.84,-0.36864,0.13748000000000002,0.39344148230000003,0.47136000000000006,0.13748000000000002,0.491,-0.84,0.0,0.84
2019-05-27 08:30:00,-0.20256000000000002,0.16842000000000001,0.2634309207,0.5774400000000001,0.16842000000000001,0.6015,-0.78,0.0,0.78,-0.20256000000000002,0.16842000000000001,0.2634309207,0.5774400000000001,0.16842000000000001,0.6015,-0.78,0.0,0.78
2019-05-27 09:00:00,-0.11824000000000001,0.16968000000000003,0.206813926,0.58176,0.16968000000000003,0.606,-0.7000000000000001,0.0,0.7000000000000001,-0.11824000000000001,0.16968000000000003,0.206813926,0.58176,0.16968000000000003,0.606,-0.7000000000000001,0.0,0.7000000000000001
2019-05-27 09:30:00,-0.10744000000000001,0.19908,0.22622157280000002,0.6825600000000001,0.19908,0.711,-0.79,0.0,0.79,-0.10744000000000001,0.19908,0.22622157280000002,0.6825600000000001,0.19908,0.711,-0.79,0.0,0.79
2019-05-27 10:00:00,-0.22264,0.18298,0.2881844028,0.62736,0.18298,0.6535000000000001,-0.85,0.0,0.85,-0.22264,0.18298,0.2881844028,0.62736,0.18298,0.6535000000000001,-0.85,0.0,0.85
2019-05-27 10:30:00,-1.33832,0.23674,1.3590975866,0.33168000000000003,0.09674,0.34550000000000003,-1.67,0.14,1.6758579892,-1.33832,0.26674000000000003,1.3646430486,0.33168000000000003,0.09674,0.34550000000000003,-1.67,0.17,1.6786303941
2019-05-27 11:00:00,-1.00432,0.10374000000000001,1.0096636321,0.35568000000000005,0.10374000000000001,0.3705,-1.3599999999999999,0.0,1.3599999999999999,-1.00432,0.10374000000000001,1.0096636321,0.35568000000000005,0.10374000000000001,0.3705,-1.3599999999999999,0.0,1.3599999999999999
2019-05-27 11:30:00,-0.30872000000000005,0.16954000000000002,0.3522099516,0.58128,0.16954000000000002,0.6055,-0.89,0.0,0.89,-0.30872000000000005,0.16954000000000002,0.3522099516,0.58128,0.16954000000000002,0.6055,-0.89,0.0,0.89
2019-05-27 12:00:00,0.22448,0.10464000000000001,0.2476707492,0.8044800000000001,0.23464000000000002,0.838,-0.58,-0.13,0.5943904441,0.22448,0.10464000000000001,0.2476707492,0.8044800000000001,0.23464000000000002,0.838,-0.58,-0.13,0.5943904441
2019-05-27 12:30:00,-0.1504,0.0653,0.1639641729,0.6696000000000001,0.1953,0.6975,-0.8200000000000001,-0.13,0.8302409289,-0.1504,0.0653,0.1639641729,0.6696000000000001,0.1953,0.6975,-0.8200000000000001,-0.13,0.8302409289
2019-05-27 13:00:00,-0.40912000000000004,0.15484,0.4374409674,0.53088,0.15484,0.553,-0.9400000000000001,0.0,0.9400000000000001,-0.40912000000000004,0.15484,0.4374409674,0.53088,0.15484,0.553,-0.9400000000000001,0.0,0.9400000000000001
2019-05-27 13:30:00,-0.48576,0.13832,0.5050695002,0.47424000000000005,0.13832,0.494,-0.96,0.0,0.96,-0.48576,0.13832,0.5050695002,0.47424000000000005,0.13832,0.494,-0.96,0.0,0.96
2019-05-27 14:00:00,-0.35000000000000003,0.0275,0.3510786949,0.54,0.1575,0.5625,-0.89,-0.13,0.8994442729000001,-0.35000000000000003,0.0275,0.3510786949,0.54,0.1575,0.5625,-0.89,-0.13,0.8994442729000001
2019-05-27 14:30:00,-0.12136000000000001,0.17752,0.2150386012,0.6086400000000001,0.17752,0.634,-0.73,0.0,0.73,-0.12136000000000001,0.17752,0.2150386012,0.6086400000000001,0.17752,0.634,-0.73,0.0,0.73
2019-05-27 15:00:00,0.0184,0.20370000000000002,0.2045293377,0.6984,0.20370000000000002,0.7275,-0.68,0.0,0.68,0.0184,0.20370000000000002,0.2045293377,0.6984,0.20370000000000002,0.7275,-0.68,0.0,0.68
2019-05-27 15:30:00,-0.5542400000000001,0.14168,0.5720622344,0.48576,0.14168,0.506,-1.04,0.0,1.04,-0.5542400000000001,0.14168,0.5720622344,0.48576,0.14168,0.506,-1.04,0.0,1.04
2019-05-27 16:00:00,-0.33744,0.16408,0.3752172704,0.5625600000000001,0.16408,0.586,-0.9,0.0,0.9,-0.33744,0.16408,0.3752172704,0.5625600000000001,0.16408,0.586,-0.9,0.0,0.9
2019-05-27 16:30:00,-0.588,0.301,0.6605641528,0.552,0.161,0.5750000000000001,-1.1400000000000001,0.14,1.1485643212,-0.588,0.361,0.6899746372000001,0.552,0.161,0.5750000000000001,-1.1400000000000001,0.2,1.1574109037
2019-05-27 17:00:00,-0.15992,0.19544,0.25252960220000004,0.67008,0.19544,0.6980000000000001,-0.8300000000000001,0.0,0.8300000000000001,-0.15992,0.19544,0.25252960220000004,0.67008,0.19544,0.6980000000000001,-0.8300000000000001,0.0,0.8300000000000001
2019-05-27 17:30:00,-0.8202400000000001,0.27118000000000003,0.8639052321,0.44976000000000005,0.13118000000000002,0.4685,-1.27,0.14,1.2776932339,-0.8202400000000001,0.13118000000000002,0.8306634999,0.44976000000000005,0.13118000000000002,0.4685,-1.27,0.0,1.27
2019-05-27 18:00:00,-0.58248,0.29386,0.6524083461,0.52752,0.15386000000000002,0.5495,-1.11,0.14,1.1187939935,-0.58248,0.15386000000000002,0.6024581728,0.52752,0.15386000000000002,0.5495,-1.11,0.0,1.11
2019-05-27 18:30:00,-1.11616,0.10612,1.1211933821,0.36384000000000005,0.10612,0.379,-1.48,0.0,1.48,-1.11616,0.10612,1.1211933821,0.36384000000000005,0.10612,0.379,-1.48,0.0,1.48
2019-05-27 19:00:00,-1.43248,0.04886,1.4333130328,0.16752,0.04886,0.17450000000000002,-1.6,0.0,1.6,-1.43248,0.04886,1.4333130328,0.16752,0.04886,0.17450000000000002,-1.6,0.0,1.6
2019-05-27 19:30:00,-1.41256,0.06342,1.4139829737,0.21744000000000002,0.06342,0.2265,-1.63,0.0,1.63,-1.41256,0.06342,1.4139829737,0.21744000000000002,0.06342,0.2265,-1.63,0.0,1.63
2019-05-27 20:00:00,-0.47408000000000006,0.06006,0.4778692813,0.6859200000000001,0.20006000000000002,0.7145,-1.16,-0.14,1.1684177335,-0.47408000000000006,0.030060000000000003,0.4750320516,0.6859200000000001,0.20006000000000002,0.7145,-1.16,-0.17,1.1723907199
2019-05-27 20:30:00,-0.51632,0.18774000000000002,0.5493929832000001,0.64368,0.18774000000000002,0.6705,-1.16,0.0,1.16,-0.51632,0.18774000000000002,0.5493929832000001,0.64368,0.18774000000000002,0.6705,-1.16,0.0,1.16
2019-05-27 21:00:00,-1.51592,0.24244000000000002,1.5351842235,0.21408000000000002,0.06244,0.223,-1.73,0.18,1.7393389549,-1.51592,0.23244,1.5336367888,0.21408000000000002,0.06244,0.223,-1.73,0.17,1.7383325344
2019-05-27 21:30:00,-1.52664,0.035980000000000005,1.5270639312,0.12336000000000001,0.035980000000000005,0.1285,-1.65,0.0,1.65,-1.53664,0.035980000000000005,1.5370611731000001,0.12336000000000001,0.035980000000000005,0.1285,-1.6600000000000001,0.0,1.6600000000000001
