Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 22:00:00,-1.78648,0.024360000000000003,1.7866460758,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.87,0.0,1.87,-1.78648,0.024360000000000003,1.7866460758,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.87,0.0,1.87
2019-05-27 22:30:00,-1.16016,0.22162,1.1811378624,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.44,0.14,1.4467895493,-1.16016,0.08162000000000001,1.1630275362,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.44,0.0,1.44
2019-05-27 23:00:00,-1.7431200000000002,0.007840000000000001,1.7431376308000002,0.02688,0.007840000000000001,0.028,-1.77,0.0,1.77,-1.75312,0.007840000000000001,1.7531375303,0.02688,0.007840000000000001,0.028,-1.78,0.0,1.78
2019-05-27 23:30:00,-0.6916,0.11620000000000001,0.7012938043,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.09,0.0,1.09,-0.6916,0.2862,0.7484791246,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.09,0.17,1.1031772296
2019-05-28 00:00:00,-0.8932800000000001,0.21196,0.9180828939000001,0.24672000000000002,0.07196000000000001,0.257,-1.1400000000000001,0.14,1.1485643212,-0.8932800000000001,0.21196,0.9180828939000001,0.24672000000000002,0.07196000000000001,0.257,-1.1400000000000001,0.14,1.1485643212
2019-05-28 00:30:00,-0.7552800000000001,0.22596000000000002,0.7883563915,0.29472000000000004,0.08596000000000001,0.307,-1.05,0.14,1.0592922165,-0.7652800000000001,0.22596000000000002,0.7979419778,0.29472000000000004,0.08596000000000001,0.307,-1.06,0.14,1.0692053124
2019-05-28 01:00:00,-0.68,0.2275,0.7170468953,0.30000000000000004,0.08750000000000001,0.3125,-0.98,0.14,0.9899494937000001,-0.68,0.2275,0.7170468953,0.30000000000000004,0.08750000000000001,0.3125,-0.98,0.14,0.9899494937000001
2019-05-28 01:30:00,0.326,0.36050000000000004,0.48604140770000004,0.756,0.2205,0.7875000000000001,-0.43,0.14,0.4522167622,0.326,0.36050000000000004,0.48604140770000004,0.756,0.2205,0.7875000000000001,-0.43,0.14,0.4522167622
2019-05-28 02:00:00,0.0692,0.3206,0.3279832313,0.6192000000000001,0.1806,0.645,-0.55,0.14,0.5675385449,0.0692,0.3206,0.3279832313,0.6192000000000001,0.1806,0.645,-0.55,0.14,0.5675385449
2019-05-28 02:30:00,0.19592,0.34006000000000003,0.3924607624,0.6859200000000001,0.20006000000000002,0.7145,-0.49,0.14,0.5096076922,0.19592,0.34006000000000003,0.3924607624,0.6859200000000001,0.20006000000000002,0.7145,-0.49,0.14,0.5096076922
2019-05-28 03:00:00,-0.21576,0.27832,0.3521567833,0.47424000000000005,0.13832,0.494,-0.6900000000000001,0.14,0.7040596566,-0.21576,0.27832,0.3521567833,0.47424000000000005,0.13832,0.494,-0.6900000000000001,0.14,0.7040596566
2019-05-28 03:30:00,-0.7004,0.21280000000000002,0.7320136611,0.24960000000000002,0.0728,0.26,-0.9500000000000001,0.14,0.9602603814,-0.7004,0.21280000000000002,0.7320136611,0.24960000000000002,0.0728,0.26,-0.9500000000000001,0.14,0.9602603814
2019-05-28 04:00:00,-1.2224,0.1568,1.2324155143,0.057600000000000005,0.016800000000000002,0.06,-1.28,0.14,1.2876334882,-1.2224,0.1568,1.2324155143,0.057600000000000005,0.016800000000000002,0.06,-1.28,0.14,1.2876334882
2019-05-28 04:30:00,-0.9548800000000001,0.17066,0.9700106443000001,0.10512,0.030660000000000003,0.1095,-1.06,0.14,1.0692053124,-0.9548800000000001,0.17066,0.9700106443000001,0.10512,0.030660000000000003,0.1095,-1.06,0.14,1.0692053124
2019-05-28 05:00:00,-0.96952,0.17514000000000002,0.9852121853,0.12048,0.035140000000000005,0.1255,-1.09,0.14,1.0989540482,-0.96952,0.17514000000000002,0.9852121853,0.12048,0.035140000000000005,0.1255,-1.09,0.14,1.0989540482
2019-05-28 05:30:00,-0.8983200000000001,0.04424,0.8994086946000001,0.15168,0.04424,0.158,-1.05,0.0,1.05,-0.8983200000000001,0.04424,0.8994086946000001,0.15168,0.04424,0.158,-1.05,0.0,1.05
2019-05-28 06:00:00,-0.7196800000000001,0.08176000000000001,0.7243093262,0.28032,0.08176000000000001,0.292,-1.0,0.0,1.0,-0.7196800000000001,0.08176000000000001,0.7243093262,0.28032,0.08176000000000001,0.292,-1.0,0.0,1.0
2019-05-28 06:30:00,-1.14152,0.03164,1.1419584055,0.10848000000000001,0.03164,0.113,-1.25,0.0,1.25,-1.14152,0.03164,1.1419584055,0.10848000000000001,0.03164,0.113,-1.25,0.0,1.25
2019-05-28 07:00:00,-1.10864,-0.10002000000000001,1.1131426908,0.17136,0.049980000000000004,0.17850000000000002,-1.28,-0.15,1.2887590931,-1.10864,-0.09002,1.112288744,0.17136,0.049980000000000004,0.17850000000000002,-1.28,-0.14,1.2876334882
2019-05-28 07:30:00,-1.78952,0.14514000000000002,1.7953961819000002,0.12048,0.035140000000000005,0.1255,-1.9100000000000001,0.11,1.9131649171,-1.7995200000000002,-0.38486000000000004,1.8402145120000002,0.12048,0.035140000000000005,0.1255,-1.92,-0.42,1.9654007225
2019-05-28 08:00:00,-1.74232,0.44724,1.7988058816999999,0.12768000000000002,0.03724,0.133,-1.87,0.41000000000000003,1.9144189719,-1.84232,-0.7227600000000001,1.9790212227000001,0.12768000000000002,0.03724,0.133,-1.97,-0.76,2.111516043
2019-05-28 08:30:00,-1.7452800000000002,0.38096,1.7863742049,0.17472000000000001,0.050960000000000005,0.182,-1.92,0.33,1.9481529713999999,-1.84528,-0.7890400000000001,2.006898702,0.17472000000000001,0.050960000000000005,0.182,-2.02,-0.84,2.1876928486000002
2019-05-28 09:00:00,-1.39408,0.37256000000000006,1.4430038115000001,0.38592000000000004,0.11256000000000001,0.402,-1.78,0.26,1.7988885457000001,-1.49408,-0.78744,1.6888862601999999,0.38592000000000004,0.11256000000000001,0.402,-1.88,-0.9,2.0843224319
2019-05-28 09:30:00,-2.1204,0.2978,2.1412101718,0.1296,0.0378,0.135,-2.25,0.26,2.264972406,-2.2204,-0.8822000000000001,2.3892369075,0.1296,0.0378,0.135,-2.35,-0.92,2.5236679655
2019-05-28 10:00:00,-1.9402400000000002,0.32118,1.9666438035,0.20976000000000003,0.061180000000000005,0.2185,-2.15,0.26,2.1656638705,-2.05024,-0.85882,2.2228485891,0.20976000000000003,0.061180000000000005,0.2185,-2.26,-0.92,2.4400819658
2019-05-28 10:30:00,-1.9647999999999999,0.1411,1.9698599570000002,0.1752,0.0511,0.1825,-2.14,0.09,2.1418916873000002,-2.0348,-0.7089000000000001,2.1547506236,0.1752,0.0511,0.1825,-2.21,-0.76,2.3370280272
2019-05-28 11:00:00,-1.78112,-0.29366000000000003,1.8051661004000001,0.15888000000000002,0.046340000000000006,0.1655,-1.94,-0.34,1.9695684807,-1.78112,-0.28366,1.8035663143,0.15888000000000002,0.046340000000000006,0.1655,-1.94,-0.33,1.9678668654
2019-05-28 11:30:00,-2.04496,-0.29228000000000004,2.0657417554,0.09504000000000001,0.02772,0.099,-2.14,-0.32,2.1637929661,-2.04496,-0.28228000000000003,2.0643506001,0.09504000000000001,0.02772,0.099,-2.14,-0.31,2.162336699
2019-05-28 12:00:00,-2.00048,-0.29514,2.0221344787,0.11952000000000002,0.03486,0.1245,-2.12,-0.33,2.1455302375,-2.00048,-0.28514,2.0206991488,0.11952000000000002,0.03486,0.1245,-2.12,-0.32,2.1440149253
2019-05-28 12:30:00,-1.7616800000000001,-0.23674,1.7775157524,0.14832,0.04326000000000001,0.1545,-1.9100000000000001,-0.28,1.9304144633,-1.7616800000000001,-0.23674,1.7775157524,0.14832,0.04326000000000001,0.1545,-1.9100000000000001,-0.28,1.9304144633
2019-05-28 13:00:00,-1.31,-0.16,1.3197348218,0.24,0.07,0.25,-1.55,-0.23,1.5669716015000001,-1.31,-0.15,1.3185598204,0.24,0.07,0.25,-1.55,-0.22,1.5655350523
2019-05-28 13:30:00,-1.68184,-0.23512000000000002,1.6981952773,0.18816000000000002,0.054880000000000005,0.196,-1.87,-0.29,1.8923530326,-1.69184,-0.22512000000000001,1.7067517687,0.18816000000000002,0.054880000000000005,0.196,-1.88,-0.28,1.9007366992999999
2019-05-28 14:00:00,-1.77256,-0.23408,1.7879492163,0.15744000000000002,0.04592,0.164,-1.9300000000000002,-0.28,1.9502051174,-1.77256,-0.22408000000000003,1.7866675124,0.15744000000000002,0.04592,0.164,-1.9300000000000002,-0.27,1.9487944992
2019-05-28 14:30:00,-2.03432,-0.24376000000000003,2.04887208,0.05568000000000001,0.01624,0.058,-2.09,-0.26,2.1061101586,-2.04432,-0.24376000000000003,2.0588013989,0.05568000000000001,0.01624,0.058,-2.1,-0.26,2.1160340262
2019-05-28 15:00:00,-1.57856,-0.52208,1.6626542635,0.30144000000000004,0.08792000000000001,0.314,-1.88,-0.61,1.9764867821,-1.51856,0.26792000000000005,1.5420134889,0.30144000000000004,0.08792000000000001,0.314,-1.82,0.18,1.8288794383
2019-05-28 15:30:00,-0.65432,-0.01626,0.6545220012,0.5956800000000001,0.17374,0.6205,-1.25,-0.19,1.2643575444000001,-0.66432,-0.006260000000000001,0.6643494939,0.5956800000000001,0.17374,0.6205,-1.26,-0.18,1.2727922061
2019-05-28 16:00:00,-1.2350400000000001,-0.09272000000000001,1.2385155631,0.26496000000000003,0.07728,0.276,-1.5,-0.17,1.5096025967,-1.2350400000000001,-0.09272000000000001,1.2385155631,0.26496000000000003,0.07728,0.276,-1.5,-0.17,1.5096025967
2019-05-28 16:30:00,-2.1224,-0.1332,2.1265756511,0.057600000000000005,0.016800000000000002,0.06,-2.18,-0.15,2.1851544568,-2.1224,-0.1232,2.1259727185,0.057600000000000005,0.016800000000000002,0.06,-2.18,-0.14,2.1844907873
2019-05-28 17:00:00,-1.38856,-0.05958000000000001,1.3898376344,0.24144000000000002,0.07042000000000001,0.2515,-1.63,-0.13,1.6351758315,-1.38856,-0.06958,1.3903022153,0.24144000000000002,0.07042000000000001,0.2515,-1.63,-0.14,1.6360012225
2019-05-28 17:30:00,-1.7497600000000002,-0.08618,1.7518810034,0.15024,0.043820000000000005,0.1565,-1.9,-0.13,1.9044421755,-1.7497600000000002,-0.09618,1.7524013952000002,0.15024,0.043820000000000005,0.1565,-1.9,-0.14,1.9051509127
2019-05-28 18:00:00,-1.8900800000000002,-0.09794000000000001,1.8926158221,0.10992,0.032060000000000005,0.1145,-2.0,-0.13,2.0042205467,-1.8900800000000002,-0.10794000000000001,1.8931596473,0.10992,0.032060000000000005,0.1145,-2.0,-0.14,2.0048940122
2019-05-28 18:30:00,-1.6592,0.046900000000000004,1.6598627202,0.1608,0.046900000000000004,0.1675,-1.82,0.0,1.82,-1.6592,0.046900000000000004,1.6598627202,0.1608,0.046900000000000004,0.1675,-1.82,0.0,1.82
2019-05-28 19:00:00,-1.92632,0.030240000000000003,1.9265573441,0.10368000000000001,0.030240000000000003,0.108,-2.03,0.0,2.03,-1.92632,0.030240000000000003,1.9265573441,0.10368000000000001,0.030240000000000003,0.108,-2.03,0.0,2.03
2019-05-28 19:30:00,-1.86392,0.030940000000000002,1.8641767754,0.10608000000000001,0.030940000000000002,0.1105,-1.97,0.0,1.97,-1.86392,0.030940000000000002,1.8641767754,0.10608000000000001,0.030940000000000002,0.1105,-1.97,0.0,1.97
2019-05-28 20:00:00,-1.8940000000000001,-0.10200000000000001,1.8967445795,0.096,0.028,0.1,-1.99,-0.13,1.9942417104999999,-1.8940000000000001,-0.10200000000000001,1.8967445795,0.096,0.028,0.1,-1.99,-0.13,1.9942417104999999
2019-05-28 20:30:00,-1.7824,0.034300000000000004,1.7827299992,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.9,0.0,1.9,-1.7824,0.034300000000000004,1.7827299992,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.9,0.0,1.9
2019-05-28 21:00:00,-1.95592,0.009940000000000001,1.9559452574,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.99,0.0,1.99,-1.9659200000000001,0.009940000000000001,1.9659451289,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.0,0.0,2.0
2019-05-28 21:30:00,-1.8348,0.0161,1.8348706358,0.055200000000000006,0.0161,0.0575,-1.8900000000000001,0.0,1.8900000000000001,-1.8348,0.0161,1.8348706358,0.055200000000000006,0.0161,0.0575,-1.8900000000000001,0.0,1.8900000000000001
2019-05-28 22:00:00,-1.99072,0.14854,1.9962540545,0.029280000000000004,0.00854,0.030500000000000003,-2.02,0.14,2.0248456731,-1.99072,0.00854,1.9907383178,0.029280000000000004,0.00854,0.030500000000000003,-2.02,0.0,2.02
2019-05-28 22:30:00,-1.8479999999999999,0.0035,1.8480033144,0.012,0.0035,0.0125,-1.8599999999999999,0.0,1.8599999999999999,-1.8479999999999999,0.0035,1.8480033144,0.012,0.0035,0.0125,-1.8599999999999999,0.0,1.8599999999999999
2019-05-28 23:00:00,-1.80424,0.00168,1.8042407822,0.00576,0.00168,0.006,-1.81,0.0,1.81,-1.80424,0.00168,1.8042407822,0.00576,0.00168,0.006,-1.81,0.0,1.81
2019-05-28 23:30:00,-0.8644000000000001,-0.0592,0.8664248381,0.3456,0.1008,0.36,-1.21,-0.16,1.2205326706,-0.8644000000000001,-0.0392,0.8652883912,0.3456,0.1008,0.36,-1.21,-0.14,1.2180722474
2019-05-29 00:00:00,-0.34232,0.34974000000000005,0.4893884449,0.5476800000000001,0.15974000000000002,0.5705,-0.89,0.19,0.9100549434,-0.34232,0.34974000000000005,0.4893884449,0.5476800000000001,0.15974000000000002,0.5705,-0.89,0.19,0.9100549434
2019-05-29 00:30:00,-0.2852,0.2989,0.41313466330000004,0.5448000000000001,0.1589,0.5675,-0.8300000000000001,0.14,0.8417244205000001,-0.2852,0.2989,0.41313466330000004,0.5448000000000001,0.1589,0.5675,-0.8300000000000001,0.14,0.8417244205000001
2019-05-29 01:00:00,-0.5725600000000001,0.25592000000000004,0.6271522941000001,0.39744,0.11592000000000001,0.41400000000000003,-0.97,0.14,0.9800510191,-0.5725600000000001,0.25592000000000004,0.6271522941000001,0.39744,0.11592000000000001,0.41400000000000003,-0.97,0.14,0.9800510191
2019-05-29 01:30:00,-1.38936,0.00602,1.3893730421,0.020640000000000002,0.00602,0.021500000000000002,-1.4100000000000001,0.0,1.4100000000000001,-1.38936,0.14602,1.3970121868,0.020640000000000002,0.00602,0.021500000000000002,-1.4100000000000001,0.14,1.4169333082
2019-05-29 02:00:00,-1.01696,0.04172,1.0178154057,0.14304,0.04172,0.149,-1.16,0.0,1.16,-1.02696,0.04172,1.0278070831,0.14304,0.04172,0.149,-1.17,0.0,1.17
2019-05-29 02:30:00,-1.24592,0.009940000000000001,1.2459596502,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.28,0.0,1.28,-1.24592,0.009940000000000001,1.2459596502,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.28,0.0,1.28
2019-05-29 03:00:00,-1.55712,0.00084,1.5571202266,0.00288,0.00084,0.003,-1.56,0.0,1.56,-1.55712,0.00084,1.5571202266,0.00288,0.00084,0.003,-1.56,0.0,1.56
2019-05-29 03:30:00,-1.4890400000000001,0.00028000000000000003,1.4890400263,0.0009600000000000001,0.00028000000000000003,0.001,-1.49,0.0,1.49,-1.4890400000000001,0.00028000000000000003,1.4890400263,0.0009600000000000001,0.00028000000000000003,0.001,-1.49,0.0,1.49
2019-05-29 04:00:00,-1.24704,0.0037800000000000004,1.2470457289,0.012960000000000001,0.0037800000000000004,0.0135,-1.26,0.0,1.26,-1.24704,0.0037800000000000004,1.2470457289,0.012960000000000001,0.0037800000000000004,0.0135,-1.26,0.0,1.26
2019-05-29 04:30:00,-1.17872,0.01204,1.1787814895,0.041280000000000004,0.01204,0.043000000000000003,-1.22,0.0,1.22,-1.17872,0.01204,1.1787814895,0.041280000000000004,0.01204,0.043000000000000003,-1.22,0.0,1.22
2019-05-29 05:00:00,-1.2492,0.0119,1.249256679,0.0408,0.0119,0.0425,-1.29,0.0,1.29,-1.2492,0.0119,1.249256679,0.0408,0.0119,0.0425,-1.29,0.0,1.29
2019-05-29 05:30:00,-1.4517600000000002,-0.12468000000000001,1.4571040457,0.018240000000000003,0.00532,0.019,-1.47,-0.13,1.475737104,-1.4517600000000002,0.00532,1.4517697476,0.018240000000000003,0.00532,0.019,-1.47,0.0,1.47
2019-05-29 06:00:00,-1.33872,-0.11796000000000001,1.3439069164,0.041280000000000004,0.01204,0.043000000000000003,-1.38,-0.13,1.3861096638000001,-1.33872,-0.11796000000000001,1.3439069164,0.041280000000000004,0.01204,0.043000000000000003,-1.38,-0.13,1.3861096638000001
2019-05-29 06:30:00,-1.31304,-0.10172,1.3169741835,0.09696,0.028280000000000003,0.101,-1.4100000000000001,-0.13,1.4159802259,-1.31304,-0.10172,1.3169741835,0.09696,0.028280000000000003,0.101,-1.4100000000000001,-0.13,1.4159802259
2019-05-29 07:00:00,-1.3272,-0.0971,1.3307472525000001,0.11280000000000001,0.0329,0.11750000000000001,-1.44,-0.13,1.4458561478,-1.3372,-0.0971,1.3407207949,0.11280000000000001,0.0329,0.11750000000000001,-1.45,-0.13,1.4558159224
2019-05-29 07:30:00,-1.46344,-0.09892000000000001,1.4667793972,0.10656,0.031080000000000003,0.111,-1.57,-0.13,1.5753729717,-1.46344,-0.09892000000000001,1.4667793972,0.10656,0.031080000000000003,0.111,-1.57,-0.13,1.5753729717
2019-05-29 08:00:00,-1.72856,-0.18208000000000002,1.7381233558,0.06144000000000001,0.017920000000000002,0.064,-1.79,-0.2,1.8011385288000001,-1.72856,-0.17208,1.7371042571,0.06144000000000001,0.017920000000000002,0.064,-1.79,-0.19,1.8000555547000001
2019-05-29 08:30:00,-1.5572,-0.22210000000000002,1.5729590745,0.2328,0.0679,0.24250000000000002,-1.79,-0.29,1.8133394608,-1.5572,-0.2121,1.5715782672,0.2328,0.0679,0.24250000000000002,-1.79,-0.28,1.8117670932
2019-05-29 09:00:00,-1.42392,-0.22406,1.4414406162,0.22608000000000003,0.06594,0.23550000000000001,-1.65,-0.29,1.6752910195,-1.43392,-0.21406000000000003,1.4498097289,0.22608000000000003,0.06594,0.23550000000000001,-1.6600000000000001,-0.28,1.6834488409000001
2019-05-29 09:30:00,-1.46208,-0.22644000000000003,1.4795110679,0.21792000000000003,0.06356,0.227,-1.6800000000000002,-0.29,1.7048460341,-1.46208,-0.21644000000000002,1.4780135994,0.21792000000000003,0.06356,0.227,-1.6800000000000002,-0.28,1.7031735085
2019-05-29 10:00:00,-1.1271200000000001,-0.19416000000000003,1.143720945,0.36288000000000004,0.10584,0.378,-1.49,-0.30000000000000004,1.5199013126,-1.1271200000000001,-0.18416000000000002,1.1420658475,0.36288000000000004,0.10584,0.378,-1.49,-0.29,1.5179591561999999
2019-05-29 10:30:00,-1.5784,-0.25120000000000003,1.5982640583,0.2016,0.058800000000000005,0.21,-1.78,-0.31,1.8067927385,-1.5784,-0.25120000000000003,1.5982640583,0.2016,0.058800000000000005,0.21,-1.78,-0.31,1.8067927385
2019-05-29 11:00:00,-1.51624,-0.22932000000000002,1.5334834202,0.17376000000000003,0.05068,0.181,-1.69,-0.28,1.7130382366,-1.51624,-0.22932000000000002,1.5334834202,0.17376000000000003,0.05068,0.181,-1.69,-0.28,1.7130382366
2019-05-29 11:30:00,-1.55528,-0.24904,1.5750926322,0.17472000000000001,0.050960000000000005,0.182,-1.73,-0.30000000000000004,1.7558188973000002,-1.55528,-0.23904000000000003,1.5735425001999999,0.17472000000000001,0.050960000000000005,0.182,-1.73,-0.29,1.7541379649
2019-05-29 12:00:00,-1.1316,-0.22130000000000002,1.1530361009,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.47,-0.32,1.5044268011000002,-1.1316,-0.21130000000000002,1.1511586554,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.47,-0.31,1.5023315213
2019-05-29 12:30:00,-1.33504,-0.18522000000000002,1.347827233,0.32496,0.09478,0.3385,-1.6600000000000001,-0.28,1.6834488409000001,-1.33504,-0.17522000000000001,1.3464894541,0.32496,0.09478,0.3385,-1.6600000000000001,-0.27,1.6818144963
2019-05-29 13:00:00,-0.38088000000000005,-0.052340000000000005,0.3844594257,0.60912,0.17766,0.6345000000000001,-0.99,-0.23,1.0163660758,-0.38088000000000005,-0.052340000000000005,0.3844594257,0.60912,0.17766,0.6345000000000001,-0.99,-0.23,1.0163660758
2019-05-29 13:30:00,-0.45264000000000004,-0.027020000000000002,0.45344575200000004,0.62736,0.18298,0.6535000000000001,-1.08,-0.21,1.1002272493,-0.45264000000000004,-0.027020000000000002,0.45344575200000004,0.62736,0.18298,0.6535000000000001,-1.08,-0.21,1.1002272493
2019-05-29 14:00:00,-0.8958400000000001,-0.057120000000000004,0.8976591781000001,0.5241600000000001,0.15288000000000002,0.546,-1.42,-0.21,1.4354441821,-0.8958400000000001,-0.06712,0.8983509337000001,0.5241600000000001,0.15288000000000002,0.546,-1.42,-0.22,1.4369411957
2019-05-29 14:30:00,-1.14776,0.044820000000000006,1.1486347766,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.6099999999999999,-0.09,1.6125135658,-1.14776,0.05482000000000001,1.149068427,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.6099999999999999,-0.08,1.6119863523
2019-05-29 15:00:00,-0.9106400000000001,-0.09852000000000001,0.9159538198,0.51936,0.15148,0.541,-1.43,-0.25,1.4516886719,-0.9106400000000001,-0.08852,0.9149322379,0.51936,0.15148,0.541,-1.43,-0.24,1.45
2019-05-29 15:30:00,-0.7901600000000001,-0.04088000000000001,0.7912167845,0.57984,0.16912000000000002,0.604,-1.37,-0.21,1.386001443,-0.7901600000000001,-0.03088,0.7907631757,0.57984,0.16912000000000002,0.604,-1.37,-0.2,1.384521578
2019-05-29 16:00:00,-0.9229600000000001,-0.02628,0.9233340674,0.5270400000000001,0.15372000000000002,0.549,-1.45,-0.18,1.4611296999,-0.9229600000000001,-0.016280000000000003,0.9231035695,0.5270400000000001,0.15372000000000002,0.549,-1.45,-0.17,1.4599315052000001
2019-05-29 16:30:00,-1.02128,-0.004540000000000001,1.021290091,0.49872000000000005,0.14546,0.5195000000000001,-1.52,-0.15,1.5273833834000001,-1.02128,-0.004540000000000001,1.021290091,0.49872000000000005,0.14546,0.5195000000000001,-1.52,-0.15,1.5273833834000001
2019-05-29 17:00:00,-1.48576,-0.044180000000000004,1.4864167148,0.29424,0.08582000000000001,0.3065,-1.78,-0.13,1.7847408776,-1.48576,-0.044180000000000004,1.4864167148,0.29424,0.08582000000000001,0.3065,-1.78,-0.13,1.7847408776
2019-05-29 17:30:00,-1.70784,0.061880000000000004,1.7089606783,0.21216000000000002,0.061880000000000004,0.221,-1.92,0.0,1.92,-1.70784,0.061880000000000004,1.7089606783,0.21216000000000002,0.061880000000000004,0.221,-1.92,0.0,1.92
2019-05-29 18:00:00,-1.66288,-0.060840000000000005,1.6639926082,0.23712000000000003,0.06916,0.247,-1.9,-0.13,1.9044421755,-1.6728800000000001,-0.060840000000000005,1.6739859617000001,0.23712000000000003,0.06916,0.247,-1.9100000000000001,-0.13,1.9144189719
2019-05-29 18:30:00,-1.99992,-0.09206,2.0020377244,0.13008,0.03794,0.1355,-2.13,-0.13,2.1339634486,-2.00992,-0.09206,2.0120271991,0.13008,0.03794,0.1355,-2.14,-0.13,2.143944962
2019-05-29 19:00:00,-1.95912,-0.09766000000000001,1.9615526121,0.11088,0.03234,0.1155,-2.07,-0.13,2.0740781085,-1.95912,0.03234,1.9593869067,0.11088,0.03234,0.1155,-2.07,0.0,2.07
2019-05-29 19:30:00,-1.8954400000000002,0.04508,1.895976002,0.15456,0.04508,0.161,-2.05,0.0,2.05,-1.8954400000000002,0.04508,1.895976002,0.15456,0.04508,0.161,-2.05,0.0,2.05
2019-05-29 20:00:00,-1.7435200000000002,-0.07686000000000001,1.7452132964,0.21648,0.06314,0.2255,-1.96,-0.14,1.9649936387,-1.7435200000000002,-0.09686,1.7462084211,0.21648,0.06314,0.2255,-1.96,-0.16,1.9665197685
2019-05-29 20:30:00,-1.69944,0.055580000000000004,1.700348626,0.19056,0.055580000000000004,0.1985,-1.8900000000000001,0.0,1.8900000000000001,-1.69944,0.055580000000000004,1.700348626,0.19056,0.055580000000000004,0.1985,-1.8900000000000001,0.0,1.8900000000000001
2019-05-29 21:00:00,-1.64176,0.05782,1.6427778456,0.19824000000000003,0.05782,0.20650000000000002,-1.8399999999999999,0.0,1.8399999999999999,-1.64176,0.05782,1.6427778456,0.19824000000000003,0.05782,0.20650000000000002,-1.8399999999999999,0.0,1.8399999999999999
2019-05-29 21:30:00,-1.48888,-0.5238400000000001,1.5783447025,0.26112,0.07616,0.272,-1.75,-0.6000000000000001,1.85,-1.47888,0.6461600000000001,1.6138800451000002,0.26112,0.07616,0.272,-1.74,0.5700000000000001,1.8309833424000002
2019-05-29 22:00:00,-1.36344,-0.51642,1.4579637341,0.28656000000000004,0.08358,0.2985,-1.65,-0.6000000000000001,1.7557049866,-1.2634400000000001,0.65358,1.422479332,0.28656000000000004,0.08358,0.2985,-1.55,0.5700000000000001,1.651484181
2019-05-29 22:30:00,-0.9236000000000001,-0.4698,1.0362186063,0.4464,0.1302,0.465,-1.37,-0.6000000000000001,1.4956269588,-0.8736,0.7102,1.1258601156,0.4464,0.1302,0.465,-1.32,0.58,1.441804425
2019-05-29 23:00:00,-0.5519200000000001,0.15694000000000002,0.5737994859000001,0.53808,0.15694000000000002,0.5605,-1.09,0.0,1.09,-0.5519200000000001,0.15694000000000002,0.5737994859000001,0.53808,0.15694000000000002,0.5605,-1.09,0.0,1.09
2019-05-29 23:30:00,-0.22336000000000003,0.19152000000000002,0.2942271232,0.65664,0.19152000000000002,0.684,-0.88,0.0,0.88,-0.22336000000000003,0.19152000000000002,0.2942271232,0.65664,0.19152000000000002,0.684,-0.88,0.0,0.88
2019-05-30 00:00:00,-0.38744,0.16408,0.4207517083,0.5625600000000001,0.16408,0.586,-0.9500000000000001,0.0,0.9500000000000001,-0.38744,0.16408,0.4207517083,0.5625600000000001,0.16408,0.586,-0.9500000000000001,0.0,0.9500000000000001
2019-05-30 00:30:00,-0.37264,0.14798,0.40094719100000004,0.50736,0.14798,0.5285000000000001,-0.88,0.0,0.88,-0.37264,0.14798,0.40094719100000004,0.50736,0.14798,0.5285000000000001,-0.88,0.0,0.88
2019-05-30 01:00:00,-0.36368,0.16226000000000002,0.39823542030000003,0.55632,0.16226000000000002,0.5795,-0.92,0.0,0.92,-0.36368,0.16226000000000002,0.39823542030000003,0.55632,0.16226000000000002,0.5795,-0.92,0.0,0.92
2019-05-30 01:30:00,-0.32880000000000004,0.36660000000000004,0.4924479668,0.5712,0.1666,0.595,-0.9,0.2,0.9219544457000001,-0.32880000000000004,0.30660000000000004,0.4495697944,0.5712,0.1666,0.595,-0.9,0.14,0.9108238029
2019-05-30 02:00:00,-0.34304,0.15078000000000003,0.3747146247,0.5169600000000001,0.15078000000000003,0.5385,-0.86,0.0,0.86,-0.34304,0.15078000000000003,0.3747146247,0.5169600000000001,0.15078000000000003,0.5385,-0.86,0.0,0.86
2019-05-30 02:30:00,0.012240000000000001,0.18732000000000001,0.1877194716,0.64224,0.18732000000000001,0.669,-0.63,0.0,0.63,0.012240000000000001,0.18732000000000001,0.1877194716,0.64224,0.18732000000000001,0.669,-0.63,0.0,0.63
2019-05-30 03:00:00,-0.1908,0.36810000000000004,0.4146109622,0.6792,0.1981,0.7075,-0.87,0.17,0.8864536085,-0.1908,0.36810000000000004,0.4146109622,0.6792,0.1981,0.7075,-0.87,0.17,0.8864536085
2019-05-30 03:30:00,0.030480000000000004,0.19264,0.19503640690000001,0.6604800000000001,0.19264,0.6880000000000001,-0.63,0.0,0.63,0.030480000000000004,0.19264,0.19503640690000001,0.6604800000000001,0.19264,0.6880000000000001,-0.63,0.0,0.63
2019-05-30 04:00:00,-0.35912000000000005,0.13734000000000002,0.38448595550000003,0.47088,0.13734000000000002,0.49050000000000005,-0.8300000000000001,0.0,0.8300000000000001,-0.35912000000000005,0.13734000000000002,0.38448595550000003,0.47088,0.13734000000000002,0.49050000000000005,-0.8300000000000001,0.0,0.8300000000000001
2019-05-30 04:30:00,0.1716,0.1988,0.2626175927,0.6816,0.1988,0.71,-0.51,0.0,0.51,0.1716,0.1988,0.2626175927,0.6816,0.1988,0.71,-0.51,0.0,0.51
2019-05-30 05:00:00,-0.248,0.14350000000000002,0.28652443180000003,0.492,0.14350000000000002,0.5125000000000001,-0.74,0.0,0.74,-0.248,0.14350000000000002,0.28652443180000003,0.492,0.14350000000000002,0.5125000000000001,-0.74,0.0,0.74
2019-05-30 05:30:00,-0.68264,-0.044520000000000004,0.6840901987,0.32736000000000004,0.09548000000000001,0.341,-1.01,-0.14,1.019656805,-0.68264,-0.014520000000000002,0.6827944054,0.32736000000000004,0.09548000000000001,0.341,-1.01,-0.11,1.0159724406
2019-05-30 06:00:00,-0.28232,0.01974,0.2830092755,0.5476800000000001,0.15974000000000002,0.5705,-0.8300000000000001,-0.14,0.8417244205000001,-0.28232,0.029740000000000003,0.2838821058,0.5476800000000001,0.15974000000000002,0.5705,-0.8300000000000001,-0.13,0.8401190392000001
2019-05-30 06:30:00,-0.11424000000000001,0.054180000000000006,0.1264367431,0.66576,0.19418000000000002,0.6935,-0.78,-0.14,0.7924645102000001,-0.11424000000000001,0.06418,0.13103377430000002,0.66576,0.19418000000000002,0.6935,-0.78,-0.13,0.7907591289
2019-05-30 07:00:00,-0.6716000000000001,-0.0063,0.6716295482,0.45840000000000003,0.1337,0.47750000000000004,-1.13,-0.14,1.1386395391,-0.6716000000000001,0.0037,0.671610192,0.45840000000000003,0.1337,0.47750000000000004,-1.13,-0.13,1.1374532957
2019-05-30 07:30:00,-0.90688,-0.12534,0.9155006554,0.39312,0.11466000000000001,0.40950000000000003,-1.3,-0.24,1.3219682296,-0.90688,-0.03534,0.9075683170000001,0.39312,0.11466000000000001,0.40950000000000003,-1.3,-0.15,1.3086252328
2019-05-30 08:00:00,-0.5682400000000001,-0.09282000000000001,0.5757710048,0.64176,0.18718,0.6685,-1.21,-0.28,1.2419742348,-0.5682400000000001,-0.09282000000000001,0.5757710048,0.64176,0.18718,0.6685,-1.21,-0.28,1.2419742348
2019-05-30 08:30:00,-0.40080000000000005,-0.12190000000000001,0.41892749970000004,0.6792,0.1981,0.7075,-1.08,-0.32,1.1264102272,-0.4108,-0.1119,0.4257678358,0.6792,0.1981,0.7075,-1.09,-0.31,1.1332254851
2019-05-30 09:00:00,-0.9026400000000001,-0.20452,0.92552007,0.5673600000000001,0.16548000000000002,0.591,-1.47,-0.37,1.5158495967999999,-0.9026400000000001,-0.20452,0.92552007,0.5673600000000001,0.16548000000000002,0.591,-1.47,-0.37,1.5158495967999999
2019-05-30 09:30:00,-0.9288000000000001,-0.2409,0.9595323080000001,0.5112,0.1491,0.5325,-1.44,-0.39,1.4918780111,-0.9288000000000001,-0.2409,0.9595323080000001,0.5112,0.1491,0.5325,-1.44,-0.39,1.4918780111
2019-05-30 10:00:00,-0.74648,-0.22564,0.7798370343000001,0.56352,0.16436,0.587,-1.31,-0.39,1.3668211295,-0.75648,-0.22564,0.7894145932000001,0.56352,0.16436,0.587,-1.32,-0.39,1.3764083696
2019-05-30 10:30:00,-0.5339200000000001,-0.18156000000000003,0.5639455647,0.6460800000000001,0.18844000000000002,0.673,-1.18,-0.37,1.2366486971,-0.5339200000000001,-0.18156000000000003,0.5639455647,0.6460800000000001,0.18844000000000002,0.673,-1.18,-0.37,1.2366486971
2019-05-30 11:00:00,-0.18648,-0.16564,0.2494221321,0.80352,0.23436,0.837,-0.99,-0.4,1.0677546535,-0.18648,-0.15564,0.2428962742,0.80352,0.23436,0.837,-0.99,-0.39,1.0640488711
2019-05-30 11:30:00,-0.37952,-0.16986,0.41579784750000004,0.72048,0.21014000000000002,0.7505000000000001,-1.1,-0.38,1.1637869221,-0.37952,-0.16986,0.41579784750000004,0.72048,0.21014000000000002,0.7505000000000001,-1.1,-0.38,1.1637869221
2019-05-30 12:00:00,-0.16968000000000003,-0.21824000000000002,0.2764416756,0.7603200000000001,0.22176,0.792,-0.93,-0.44,1.0288342918,-0.16968000000000003,-0.20824,0.26861719970000003,0.7603200000000001,0.22176,0.792,-0.93,-0.43,1.0245974819
2019-05-30 12:30:00,0.09256,-0.17092000000000002,0.1943733521,0.92256,0.26908000000000004,0.961,-0.8300000000000001,-0.44,0.9394147114,0.09256,-0.16092,0.18564105150000001,0.92256,0.26908000000000004,0.961,-0.8300000000000001,-0.43,0.9347726996
2019-05-30 13:00:00,-0.42976000000000003,-0.17118000000000003,0.46259728710000003,0.75024,0.21882000000000001,0.7815000000000001,-1.18,-0.39,1.2427791437,-0.42976000000000003,-0.16118000000000002,0.45899090400000003,0.75024,0.21882000000000001,0.7815000000000001,-1.18,-0.38,1.2396773774
2019-05-30 13:30:00,0.26832,-0.13924,0.302296874,0.92832,0.27076,0.967,-0.66,-0.41000000000000003,0.7769813383,0.26832,-0.13924,0.302296874,0.92832,0.27076,0.967,-0.66,-0.41000000000000003,0.7769813383
2019-05-30 14:00:00,-0.30648000000000003,-0.6931400000000001,0.7578740331,0.7435200000000001,0.21686000000000002,0.7745000000000001,-1.05,-0.91,1.3894603269,-0.21648,0.32686000000000004,0.3920472548,0.7435200000000001,0.21686000000000002,0.7745000000000001,-0.96,0.11,0.9662815325
2019-05-30 14:30:00,-0.0936,-0.7548,0.7605813566,0.8064,0.23520000000000002,0.84,-0.9,-0.99,1.3379461873,-0.0036000000000000003,0.43520000000000003,0.43521488950000004,0.8064,0.23520000000000002,0.84,-0.81,0.2,0.8343260753
2019-05-30 15:00:00,-0.39128,-0.7345400000000001,0.8322553995,0.73872,0.21546,0.7695000000000001,-1.13,-0.9500000000000001,1.4762791064,-0.30128000000000005,0.45546000000000003,0.5460892326,0.73872,0.21546,0.7695000000000001,-1.04,0.24,1.0673331251
2019-05-30 15:30:00,-0.33224000000000004,-0.024820000000000002,0.33316579960000003,0.7377600000000001,0.21518,0.7685000000000001,-1.07,-0.24,1.09658561,-0.32224,0.01518,0.3225973496,0.7377600000000001,0.21518,0.7685000000000001,-1.06,-0.2,1.0787029248
2019-05-30 16:00:00,0.18792,0.06356,0.1983779222,0.9379200000000001,0.27356,0.977,-0.75,-0.21,0.7788452991,0.18792,0.07356,0.20180436070000002,0.9379200000000001,0.27356,0.977,-0.75,-0.2,0.7762087348000001
2019-05-30 16:30:00,0.70296,0.16378,0.7217871224,1.21296,0.35378000000000004,1.2635,-0.51,-0.19,0.544242593,0.70296,0.17378000000000002,0.7241217094,1.21296,0.35378000000000004,1.2635,-0.51,-0.18,0.5408326913
2019-05-30 17:00:00,0.7488,0.16840000000000002,0.767502443,1.2288000000000001,0.3584,1.28,-0.48,-0.19,0.51623638,0.7488,0.1784,0.7697584037,1.2288000000000001,0.3584,1.28,-0.48,-0.18,0.5126402247
2019-05-30 17:30:00,0.42688000000000004,0.17284000000000002,0.4605433747,1.10688,0.32284,1.153,-0.68,-0.15,0.6963476143,0.42688000000000004,0.17284000000000002,0.4605433747,1.10688,0.32284,1.153,-0.68,-0.15,0.6963476143
2019-05-30 18:00:00,0.5288,0.1834,0.5597008129000001,1.1088,0.3234,1.155,-0.58,-0.14,0.5966573556,0.5288,0.1834,0.5597008129000001,1.1088,0.3234,1.155,-0.58,-0.14,0.5966573556
2019-05-30 18:30:00,0.1468,0.1449,0.20626742350000002,0.9768,0.2849,1.0175,-0.8300000000000001,-0.14,0.8417244205000001,0.1468,0.1449,0.20626742350000002,0.9768,0.2849,1.0175,-0.8300000000000001,-0.14,0.8417244205000001
2019-05-30 19:00:00,-1.24304,-0.00672,1.2430581644,0.45696000000000003,0.13328,0.47600000000000003,-1.7000000000000002,-0.14,1.7057549648,-1.25304,-0.00672,1.2530580194,0.45696000000000003,0.13328,0.47600000000000003,-1.71,-0.14,1.7157214226000002
2019-05-30 19:30:00,-1.5396,-0.0553,1.5405928242,0.2904,0.0847,0.3025,-1.83,-0.14,1.8353473786,-1.5396,-0.0553,1.5405928242,0.2904,0.0847,0.3025,-1.83,-0.14,1.8353473786
2019-05-30 20:00:00,-1.10344,-0.041420000000000005,1.1042171209,0.40656000000000003,0.11858,0.42350000000000004,-1.51,-0.16,1.5184531603,-1.10344,-0.041420000000000005,1.1042171209,0.40656000000000003,0.11858,0.42350000000000004,-1.51,-0.16,1.5184531603
2019-05-30 20:30:00,-1.03336,-0.008480000000000001,1.0333947939,0.41664,0.12152,0.434,-1.45,-0.13,1.4558159224,-1.03336,-0.008480000000000001,1.0333947939,0.41664,0.12152,0.434,-1.45,-0.13,1.4558159224
2019-05-30 21:00:00,-0.9331200000000001,0.13034,0.9421790966,0.44688000000000005,0.13034,0.4655,-1.38,0.0,1.38,-0.9331200000000001,0.13034,0.9421790966,0.44688000000000005,0.13034,0.4655,-1.38,0.0,1.38
2019-05-30 21:30:00,-1.00392,0.11844,1.0108824858,0.40608000000000005,0.11844,0.423,-1.4100000000000001,0.0,1.4100000000000001,-1.00392,0.11844,1.0108824858,0.40608000000000005,0.11844,0.423,-1.4100000000000001,0.0,1.4100000000000001
2019-05-30 22:00:00,-1.42984,0.07588,1.4318520175,0.26016,0.07588,0.271,-1.69,0.0,1.69,-1.42984,0.07588,1.4318520175,0.26016,0.07588,0.271,-1.69,0.0,1.69
2019-05-30 22:30:00,-1.34952,0.07014000000000001,1.3513415001,0.24048000000000003,0.07014000000000001,0.2505,-1.5899999999999999,0.0,1.5899999999999999,-1.35952,0.07014000000000001,1.3613281199,0.24048000000000003,0.07014000000000001,0.2505,-1.6,0.0,1.6
2019-05-30 23:00:00,-1.3704,0.0553,1.3715153116,0.18960000000000002,0.0553,0.1975,-1.56,0.0,1.56,-1.3704,0.0553,1.3715153116,0.18960000000000002,0.0553,0.1975,-1.56,0.0,1.56
2019-05-30 23:30:00,-1.21712,0.053340000000000005,1.2182882459,0.18288000000000001,0.053340000000000005,0.1905,-1.4,0.0,1.4,-1.21712,0.053340000000000005,1.2182882459,0.18288000000000001,0.053340000000000005,0.1905,-1.4,0.0,1.4
2019-05-31 00:00:00,-1.1568,0.0476,1.1577789081,0.1632,0.0476,0.17,-1.32,0.0,1.32,-1.1668,0.0476,1.1677705254,0.1632,0.0476,0.17,-1.33,0.0,1.33
2019-05-31 00:30:00,-1.21448,0.19536,1.2300923543,0.15552000000000002,0.045360000000000004,0.162,-1.37,0.15,1.3781872151,-1.21448,0.24536000000000002,1.2390170297,0.15552000000000002,0.045360000000000004,0.162,-1.37,0.2,1.384521578
2019-05-31 01:00:00,-1.05024,0.061180000000000005,1.0520204608000001,0.20976000000000003,0.061180000000000005,0.2185,-1.26,0.0,1.26,-1.05024,0.061180000000000005,1.0520204608000001,0.20976000000000003,0.061180000000000005,0.2185,-1.26,0.0,1.26
2019-05-31 01:30:00,-0.8477600000000001,0.08232,0.8517473804,0.28224000000000005,0.08232,0.294,-1.13,0.0,1.13,-0.8477600000000001,0.08232,0.8517473804,0.28224000000000005,0.08232,0.294,-1.13,0.0,1.13
2019-05-31 02:00:00,-0.9962400000000001,0.06818,0.998570303,0.23376000000000002,0.06818,0.24350000000000002,-1.23,0.0,1.23,-0.9962400000000001,0.06818,0.998570303,0.23376000000000002,0.06818,0.24350000000000002,-1.23,0.0,1.23
2019-05-31 02:30:00,-0.72872,0.64204,0.9712096581,0.28128000000000003,0.08204,0.293,-1.01,0.56,1.1548592988,-0.7987200000000001,-0.39796000000000004,0.892370887,0.28128000000000003,0.08204,0.293,-1.08,-0.48,1.1818629362
2019-05-31 03:00:00,-0.8812800000000001,0.64546,1.0923703813,0.25872,0.07546,0.2695,-1.1400000000000001,0.5700000000000001,1.2745587472,-0.96128,-0.39454000000000006,1.039096266,0.25872,0.07546,0.2695,-1.22,-0.47000000000000003,1.307402004
2019-05-31 03:30:00,-1.03216,0.63312,1.2108654756,0.14784,0.043120000000000006,0.154,-1.18,0.59,1.3192801067,-1.05216,-0.42688000000000004,1.1354590261,0.14784,0.043120000000000006,0.154,-1.2,-0.47000000000000003,1.2887590931
2019-05-31 04:00:00,-0.62448,0.08036,0.6296292560000001,0.27552000000000004,0.08036,0.28700000000000003,-0.9,0.0,0.9,-0.62448,0.08036,0.6296292560000001,0.27552000000000004,0.08036,0.28700000000000003,-0.9,0.0,0.9
2019-05-31 04:30:00,-0.762,0.0665,0.7648962348,0.228,0.0665,0.23750000000000002,-0.99,0.0,0.99,-0.762,0.0665,0.7648962348,0.228,0.0665,0.23750000000000002,-0.99,0.0,0.99
2019-05-31 05:00:00,-1.25888,0.02366,1.2591023191000001,0.08112000000000001,0.02366,0.0845,-1.34,0.0,1.34,-1.25888,0.02366,1.2591023191000001,0.08112000000000001,0.02366,0.0845,-1.34,0.0,1.34
2019-05-31 05:30:00,-1.14192,-0.13556,1.1499381723,0.11808,0.034440000000000005,0.123,-1.26,-0.17,1.2714165328,-1.14192,-0.13556,1.1499381723,0.11808,0.034440000000000005,0.123,-1.26,-0.17,1.2714165328
2019-05-31 06:00:00,-1.10928,-0.09604000000000001,1.1134297463,0.15072000000000002,0.043960000000000006,0.157,-1.26,-0.14,1.2677539193,-1.10928,-0.09604000000000001,1.1134297463,0.15072000000000002,0.043960000000000006,0.157,-1.26,-0.14,1.2677539193
2019-05-31 06:30:00,-1.03656,-0.06608,1.0386641421,0.25344,0.07392,0.264,-1.29,-0.14,1.2975746607,-1.03656,-0.06608,1.0386641421,0.25344,0.07392,0.264,-1.29,-0.14,1.2975746607
2019-05-31 07:00:00,-0.5896800000000001,-0.025740000000000002,0.5902415184,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.05,-0.16,1.0621205205,-0.5896800000000001,-0.01574,0.5898900321,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.05,-0.15,1.0606601718
2019-05-31 07:30:00,-0.5330400000000001,-0.031720000000000005,0.5339829585,0.57696,0.16828,0.601,-1.11,-0.2,1.1278741064,-0.5330400000000001,-0.021720000000000003,0.5334823334000001,0.57696,0.16828,0.601,-1.11,-0.19,1.1261438629
2019-05-31 08:00:00,-0.7268,-0.1274,0.7378814268,0.5232,0.1526,0.545,-1.25,-0.28,1.2809761903,-0.7268,-0.1274,0.7378814268,0.5232,0.1526,0.545,-1.25,-0.28,1.2809761903
2019-05-31 08:30:00,-0.7357600000000001,-0.17418,0.756096191,0.53424,0.15582000000000001,0.5565,-1.27,-0.33,1.3121737690000002,-0.7357600000000001,-0.16418000000000002,0.7538553243,0.53424,0.15582000000000001,0.5565,-1.27,-0.32,1.3096946209
2019-05-31 09:00:00,-0.6144000000000001,-0.1892,0.6428716824,0.5856,0.1708,0.61,-1.2,-0.36,1.2528367811,-0.6144000000000001,-0.1592,0.6346904757,0.5856,0.1708,0.61,-1.2,-0.33,1.2445481108
2019-05-31 09:30:00,-0.65088,-0.79234,1.0254011166,0.60912,0.17766,0.6345000000000001,-1.26,-0.97,1.5901257812,-0.55088,0.40766,0.6853141251,0.60912,0.17766,0.6345000000000001,-1.16,0.23,1.1825819211
2019-05-31 10:00:00,-1.33992,-0.82206,1.5719949905,0.37008,0.10794000000000001,0.3855,-1.71,-0.93,1.9465353837000001,-1.24992,0.34794,1.2974445075,0.37008,0.10794000000000001,0.3855,-1.62,0.24,1.6376812877
2019-05-31 10:30:00,-1.16624,-0.8293200000000001,1.4310441642,0.41376,0.12068000000000001,0.431,-1.58,-0.9500000000000001,1.8436105879,-1.07624,0.35068000000000005,1.131931535,0.41376,0.12068000000000001,0.431,-1.49,0.23,1.5076471736000001
2019-05-31 11:00:00,-1.178,-0.8715,1.4653314471,0.372,0.1085,0.3875,-1.55,-0.98,1.8338211472000001,-1.078,0.3385,1.1298965661,0.372,0.1085,0.3875,-1.45,0.23,1.4681280598
2019-05-31 11:30:00,-1.47384,-0.48362000000000005,1.5511584863999999,0.29616000000000003,0.08638000000000001,0.3085,-1.77,-0.5700000000000001,1.8595160661,-1.43384,-0.013620000000000002,1.4339046865,0.29616000000000003,0.08638000000000001,0.3085,-1.73,-0.1,1.7328877632
2019-05-31 12:00:00,-1.8052000000000001,-0.2861,1.827730902,0.18480000000000002,0.0539,0.1925,-1.99,-0.34,2.0188362985,-1.8052000000000001,-0.2861,1.827730902,0.18480000000000002,0.0539,0.1925,-1.99,-0.34,2.0188362985
2019-05-31 12:30:00,-1.5943200000000002,-0.26126000000000005,1.6155844299000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.83,-0.33,1.8595160661,-1.5943200000000002,-0.25126000000000004,1.6139974752000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.83,-0.32,1.8577674774
2019-05-31 13:00:00,-1.7057600000000002,-0.18168,1.7154080564,0.23424000000000003,0.06832,0.244,-1.94,-0.25,1.9560419218,-1.7057600000000002,-0.17168000000000003,1.7143777880000002,0.23424000000000003,0.06832,0.244,-1.94,-0.24,1.9547889912
2019-05-31 13:30:00,-1.1168,-0.1799,1.131196822,0.3432,0.10010000000000001,0.35750000000000004,-1.46,-0.28,1.4866068747,-1.1168,-0.1799,1.131196822,0.3432,0.10010000000000001,0.35750000000000004,-1.46,-0.28,1.4866068747
2019-05-31 14:00:00,-1.49192,-0.16306,1.500804401,0.29808,0.08694,0.3105,-1.79,-0.25,1.8073737854,-1.49192,-0.15306,1.4997508626,0.29808,0.08694,0.3105,-1.79,-0.24,1.8060177186000002
2019-05-31 14:30:00,-0.9791200000000001,-0.11266000000000001,0.9855801591000001,0.47088,0.13734000000000002,0.49050000000000005,-1.45,-0.25,1.471393897,-0.9791200000000001,-0.10266000000000002,0.9844872015,0.47088,0.13734000000000002,0.49050000000000005,-1.45,-0.24,1.469727866
2019-05-31 15:00:00,-1.22384,-0.09362000000000001,1.2274155979,0.29616000000000003,0.08638000000000001,0.3085,-1.52,-0.18,1.5306207890999999,-1.22384,-0.08362000000000001,1.2266933806,0.29616000000000003,0.08638000000000001,0.3085,-1.52,-0.17,1.5294770348
2019-05-31 15:30:00,-1.10216,-0.04438,1.1030531492,0.32784,0.09562000000000001,0.3415,-1.43,-0.14,1.4368368035,-1.10216,-0.04438,1.1030531492,0.32784,0.09562000000000001,0.3415,-1.43,-0.14,1.4368368035
2019-05-31 16:00:00,-0.8284,-0.0112,0.8284757088,0.44160000000000005,0.1288,0.46,-1.27,-0.14,1.2776932339,-0.8284,-0.0112,0.8284757088,0.44160000000000005,0.1288,0.46,-1.27,-0.14,1.2776932339
2019-05-31 16:30:00,-1.03032,-0.011760000000000001,1.0303871117,0.43968,0.12824000000000002,0.458,-1.47,-0.14,1.4766516177,-1.03032,-0.011760000000000001,1.0303871117,0.43968,0.12824000000000002,0.458,-1.47,-0.14,1.4766516177
2019-05-31 17:00:00,-0.6880000000000001,0.0035,0.6880089026,0.492,0.14350000000000002,0.5125000000000001,-1.18,-0.14,1.1882760622,-0.6880000000000001,0.0035,0.6880089026,0.492,0.14350000000000002,0.5125000000000001,-1.18,-0.14,1.1882760622
2019-05-31 17:30:00,-0.79376,0.0018200000000000002,0.7937620865,0.48624000000000006,0.14182,0.5065000000000001,-1.28,-0.14,1.2876334882,-0.79376,0.0018200000000000002,0.7937620865,0.48624000000000006,0.14182,0.5065000000000001,-1.28,-0.14,1.2876334882
2019-05-31 18:00:00,-0.61736,0.00952,0.6174333972,0.5126400000000001,0.14952000000000001,0.534,-1.13,-0.14,1.1386395391,-0.61736,0.00952,0.6174333972,0.5126400000000001,0.14952000000000001,0.534,-1.13,-0.14,1.1386395391
2019-05-31 18:30:00,-0.16040000000000001,0.21280000000000002,0.2664807685,0.7296,0.21280000000000002,0.76,-0.89,0.0,0.89,-0.16040000000000001,0.0728,0.1761476653,0.7296,0.21280000000000002,0.76,-0.89,-0.14,0.9009439494
2019-05-31 19:00:00,-0.19496000000000002,0.07022,0.2072202934,0.75504,0.22022000000000003,0.7865000000000001,-0.9500000000000001,-0.15,0.9617692031,-0.19496000000000002,0.08022,0.2108189982,0.75504,0.22022000000000003,0.7865000000000001,-0.9500000000000001,-0.14,0.9602603814
2019-05-31 19:30:00,-0.36728000000000005,0.05496,0.37136935790000003,0.70272,0.20496,0.732,-1.07,-0.15,1.0804628638,-0.36728000000000005,0.06496,0.3729804284,0.70272,0.20496,0.732,-1.07,-0.14,1.0791200119
2019-05-31 20:00:00,-0.92456,-0.040080000000000005,0.9254283333000001,0.44544000000000006,0.12992,0.464,-1.37,-0.17,1.3805071532,-0.92456,-0.01008,0.9246149469,0.44544000000000006,0.12992,0.464,-1.37,-0.14,1.3771347066000001
2019-05-31 20:30:00,-1.02984,-0.01162,1.0299055539,0.44016000000000005,0.12838000000000002,0.4585,-1.47,-0.14,1.4766516177,-1.02984,-0.03162,1.0303253127,0.44016000000000005,0.12838000000000002,0.4585,-1.47,-0.16,1.4786818454000001
2019-05-31 21:00:00,-1.00008,0.25956,1.0332141114,0.40992,0.11956000000000001,0.427,-1.4100000000000001,0.14,1.4169333082,-1.00008,0.11956000000000001,1.0072013701,0.40992,0.11956000000000001,0.427,-1.4100000000000001,0.0,1.4100000000000001
2019-05-31 21:30:00,-1.3568,0.0651,1.3583608688,0.2232,0.0651,0.2325,-1.58,0.0,1.58,-1.3568,0.0651,1.3583608688,0.2232,0.0651,0.2325,-1.58,0.0,1.58
2019-05-31 22:00:00,-1.50824,0.04718000000000001,1.5089777500000001,0.16176000000000001,0.04718000000000001,0.1685,-1.67,0.0,1.67,-1.50824,0.04718000000000001,1.5089777500000001,0.16176000000000001,0.04718000000000001,0.1685,-1.67,0.0,1.67
2019-05-31 22:30:00,-1.31712,0.07084,1.3190236541,0.24288,0.07084,0.253,-1.56,0.0,1.56,-1.31712,0.07084,1.3190236541,0.24288,0.07084,0.253,-1.56,0.0,1.56
2019-05-31 23:00:00,-1.0248,0.08610000000000001,1.0284105455,0.2952,0.08610000000000001,0.3075,-1.32,0.0,1.32,-1.0348,0.08610000000000001,1.0383757749,0.2952,0.08610000000000001,0.3075,-1.33,0.0,1.33
2019-05-31 23:30:00,-1.23272,0.22754000000000002,1.2535441955,0.19728,0.05754000000000001,0.20550000000000002,-1.43,0.17,1.4400694428,-1.23272,0.20754000000000003,1.2500685781,0.19728,0.05754000000000001,0.20550000000000002,-1.43,0.15,1.4378456106
2019-06-01 00:00:00,-1.42264,0.025480000000000003,1.4228681597000001,0.08736000000000001,0.025480000000000003,0.091,-1.51,0.0,1.51,-1.42264,0.16548000000000002,1.4322318946,0.08736000000000001,0.025480000000000003,0.091,-1.51,0.14,1.5164761785
2019-06-01 00:30:00,-1.15032,0.040740000000000005,1.1510412026,0.13968,0.040740000000000005,0.14550000000000002,-1.29,0.0,1.29,-1.15032,0.040740000000000005,1.1510412026,0.13968,0.040740000000000005,0.14550000000000002,-1.29,0.0,1.29
2019-06-01 01:00:00,-0.75536,0.08302000000000001,0.7599085800000001,0.28464,0.08302000000000001,0.29650000000000004,-1.04,0.0,1.04,-0.75536,0.22302000000000002,0.7875954863,0.28464,0.08302000000000001,0.29650000000000004,-1.04,0.14,1.0493807698
2019-06-01 01:30:00,-0.65256,0.09842000000000001,0.6599401867,0.33744,0.09842000000000001,0.35150000000000003,-0.99,0.0,0.99,-0.65256,0.09842000000000001,0.6599401867,0.33744,0.09842000000000001,0.35150000000000003,-0.99,0.0,0.99
2019-06-01 02:00:00,-0.8606400000000001,0.06398000000000001,0.8630148608,0.21936000000000003,0.06398000000000001,0.2285,-1.08,0.0,1.08,-0.8606400000000001,0.06398000000000001,0.8630148608,0.21936000000000003,0.06398000000000001,0.2285,-1.08,0.0,1.08
2019-06-01 02:30:00,-0.8044800000000001,0.06286,0.8069321223,0.21552000000000002,0.06286,0.2245,-1.02,0.0,1.02,-0.8044800000000001,0.20286,0.8296627327,0.21552000000000002,0.06286,0.2245,-1.02,0.14,1.0295630141
2019-06-01 03:00:00,-0.66032,0.07574,0.6646495693000001,0.25968,0.07574,0.2705,-0.92,0.0,0.92,-0.66032,0.07574,0.6646495693000001,0.25968,0.07574,0.2705,-0.92,0.0,0.92
2019-06-01 03:30:00,-0.75312,0.07784,0.7571319568,0.26688,0.07784,0.278,-1.02,0.0,1.02,-0.75312,0.07784,0.7571319568,0.26688,0.07784,0.278,-1.02,0.0,1.02
2019-06-01 04:00:00,-0.9862400000000001,0.05068,0.9875412903,0.17376000000000003,0.05068,0.181,-1.16,0.0,1.16,-0.9862400000000001,0.05068,0.9875412903,0.17376000000000003,0.05068,0.181,-1.16,0.0,1.16
2019-06-01 04:30:00,-0.5524800000000001,0.24136000000000002,0.6029003234,0.34752000000000005,0.10136,0.362,-0.9,0.14,0.9108238029,-0.5524800000000001,0.27136000000000005,0.6155244918,0.34752000000000005,0.10136,0.362,-0.9,0.17,0.9159148432
2019-06-01 05:00:00,0.55064,0.39102000000000003,0.6753525376,0.8606400000000001,0.25102,0.8965000000000001,-0.31,0.14,0.34014702700000005,0.55064,0.39102000000000003,0.6753525376,0.8606400000000001,0.25102,0.8965000000000001,-0.31,0.14,0.34014702700000005
2019-06-01 05:30:00,0.24024,0.35882000000000003,0.43181830670000004,0.75024,0.21882000000000001,0.7815000000000001,-0.51,0.14,0.5288667129,0.24024,0.35882000000000003,0.43181830670000004,0.75024,0.21882000000000001,0.7815000000000001,-0.51,0.14,0.5288667129
2019-06-01 06:00:00,0.7372000000000001,0.2821,0.789331521,0.9672000000000001,0.2821,1.0075,-0.23,0.0,0.23,0.7372000000000001,0.2821,0.789331521,0.9672000000000001,0.2821,1.0075,-0.23,0.0,0.23
2019-06-01 06:30:00,0.08192,0.17556000000000002,0.19373228950000002,0.60192,0.17556000000000002,0.627,-0.52,0.0,0.52,0.07192000000000001,0.17556000000000002,0.1897203205,0.60192,0.17556000000000002,0.627,-0.53,0.0,0.53
2019-06-01 07:00:00,0.02136,0.18998,0.1911770122,0.65136,0.18998,0.6785,-0.63,0.0,0.63,0.02136,0.18998,0.1911770122,0.65136,0.18998,0.6785,-0.63,0.0,0.63
