Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 07:30:00,0.44928,0.12354000000000001,0.46595563090000003,0.86928,0.25354000000000004,0.9055000000000001,-0.42,-0.13,0.4396589587,0.44928,0.25354000000000004,0.5158827871,0.86928,0.25354000000000004,0.9055000000000001,-0.42,0.0,0.42
2019-06-01 08:00:00,-1.24448,-0.10464000000000001,1.2488714906,0.15552000000000002,0.045360000000000004,0.162,-1.4,-0.15,1.408012784,-1.24448,-0.08464,1.2473549615,0.15552000000000002,0.045360000000000004,0.162,-1.4,-0.13,1.4060227593999999
2019-06-01 08:30:00,-1.30512,-0.09066,1.3082650534,0.13488,0.03934,0.1405,-1.44,-0.13,1.4458561478,-1.30512,0.03934,1.3057127747,0.13488,0.03934,0.1405,-1.44,0.0,1.44
2019-06-01 09:00:00,-1.16544,-0.06742000000000001,1.1673884743,0.21456000000000003,0.06258000000000001,0.2235,-1.38,-0.13,1.3861096638000001,-1.16544,-0.07742,1.1680086686,0.21456000000000003,0.06258000000000001,0.2235,-1.38,-0.14,1.3870832708
2019-06-01 09:30:00,-1.1812,-0.06910000000000001,1.1832194429,0.2088,0.0609,0.2175,-1.3900000000000001,-0.13,1.396065901,-1.1812,-0.09910000000000001,1.1853498429,0.2088,0.0609,0.2175,-1.3900000000000001,-0.16,1.3991783303
2019-06-01 10:00:00,-1.28984,-0.08912,1.2929151558,0.14016,0.04088000000000001,0.146,-1.43,-0.13,1.4358969322,-1.28984,-0.08912,1.2929151558,0.14016,0.04088000000000001,0.146,-1.43,-0.13,1.4358969322
2019-06-01 10:30:00,-1.12328,0.05446,1.1245994176,0.18672000000000002,0.05446,0.1945,-1.31,0.0,1.31,-1.12328,0.05446,1.1245994176,0.18672000000000002,0.05446,0.1945,-1.31,0.0,1.31
2019-06-01 11:00:00,-1.30936,-0.08148000000000001,1.3118927548000001,0.20064,0.05852,0.209,-1.51,-0.14,1.5164761785,-1.30936,-0.07148,1.3113096507,0.20064,0.05852,0.209,-1.51,-0.13,1.5155856954
2019-06-01 11:30:00,-1.28736,-0.09548000000000001,1.2908958905,0.15264000000000003,0.044520000000000004,0.159,-1.44,-0.14,1.4467895493,-1.28736,0.044520000000000004,1.2881295742,0.15264000000000003,0.044520000000000004,0.159,-1.44,0.0,1.44
2019-06-01 12:00:00,-0.7352000000000001,0.0889,0.7405553659,0.3048,0.0889,0.3175,-1.04,0.0,1.04,-0.7352000000000001,0.0889,0.7405553659,0.3048,0.0889,0.3175,-1.04,0.0,1.04
2019-06-01 12:30:00,-0.6052000000000001,0.10640000000000001,0.6144818956,0.3648,0.10640000000000001,0.38,-0.97,0.0,0.97,-0.6052000000000001,0.10640000000000001,0.6144818956,0.3648,0.10640000000000001,0.38,-0.97,0.0,0.97
2019-06-01 13:00:00,0.32504000000000005,0.020220000000000002,0.32566831290000003,0.75504,0.22022000000000003,0.7865000000000001,-0.43,-0.2,0.4742362281,0.32504000000000005,0.020220000000000002,0.32566831290000003,0.75504,0.22022000000000003,0.7865000000000001,-0.43,-0.2,0.4742362281
2019-06-01 13:30:00,-0.19128,0.03296,0.1940989438,0.55872,0.16296000000000002,0.582,-0.75,-0.13,0.7611832894,-0.19128,0.0029600000000000004,0.19130290120000001,0.55872,0.16296000000000002,0.582,-0.75,-0.16,0.7668767828
2019-06-01 14:00:00,-0.56984,-0.056620000000000004,0.5726460076000001,0.32016,0.09338,0.3335,-0.89,-0.15,0.9025519376000001,-0.56984,-0.06662,0.5737210559,0.32016,0.09338,0.3335,-0.89,-0.16,0.9042676595
2019-06-01 14:30:00,-0.58608,-0.048440000000000004,0.5880783961,0.31392000000000003,0.09156,0.327,-0.9,-0.14,0.9108238029,-0.58608,-0.03844,0.5873392546,0.31392000000000003,0.09156,0.327,-0.9,-0.13,0.9093404203000001
2019-06-01 15:00:00,-0.60384,0.08638000000000001,0.6099870900000001,0.29616000000000003,0.08638000000000001,0.3085,-0.9,0.0,0.9,-0.60384,0.08638000000000001,0.6099870900000001,0.29616000000000003,0.08638000000000001,0.3085,-0.9,0.0,0.9
2019-06-01 15:30:00,-0.62624,0.10318000000000001,0.6346831099,0.35376,0.10318000000000001,0.3685,-0.98,0.0,0.98,-0.62624,-0.06682,0.6297947682,0.35376,0.10318000000000001,0.3685,-0.98,-0.17,0.9946356117
2019-06-01 16:00:00,-0.65888,-0.07634,0.6632877581000001,0.32112,0.09366000000000001,0.3345,-0.98,-0.17,0.9946356117,-0.65888,-0.20634000000000002,0.6904339577,0.32112,0.09366000000000001,0.3345,-0.98,-0.30000000000000004,1.024890238
2019-06-01 16:30:00,-1.3034400000000002,-0.08142,1.3059804937,0.16656,0.048580000000000005,0.17350000000000002,-1.47,-0.13,1.475737104,-1.3034400000000002,-0.12142000000000001,1.3090831333000001,0.16656,0.048580000000000005,0.17350000000000002,-1.47,-0.17,1.4797972834
2019-06-01 17:00:00,-1.28368,-0.09024,1.2868479320000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.42,-0.13,1.4259382876,-1.28368,0.039760000000000004,1.2842956046,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.42,0.0,1.42
2019-06-01 17:30:00,-1.46648,-0.10814000000000001,1.4704617812,0.14352,0.04186,0.1495,-1.6099999999999999,-0.15,1.6169724797,-1.46648,-0.08814000000000001,1.469126356,0.14352,0.04186,0.1495,-1.6099999999999999,-0.13,1.6152399203
2019-06-01 18:00:00,-1.26664,0.05348000000000001,1.267768512,0.18336000000000002,0.05348000000000001,0.191,-1.45,0.0,1.45,-1.26664,0.05348000000000001,1.267768512,0.18336000000000002,0.05348000000000001,0.191,-1.45,0.0,1.45
2019-06-01 18:30:00,-1.5965600000000002,0.02142,1.5967036826,0.07344,0.02142,0.0765,-1.67,0.0,1.67,-1.60656,0.02142,1.6067027883,0.07344,0.02142,0.0765,-1.6800000000000002,0.0,1.6800000000000002
2019-06-01 19:00:00,-1.47576,-0.13668000000000002,1.482075909,0.11424000000000001,0.03332,0.11900000000000001,-1.5899999999999999,-0.17,1.5990622252,-1.47576,-0.09668,1.4789234598,0.11424000000000001,0.03332,0.11900000000000001,-1.5899999999999999,-0.13,1.5953056133999999
2019-06-01 19:30:00,-1.3727200000000002,-0.12996000000000002,1.3788581508,0.13728,0.040040000000000006,0.14300000000000002,-1.51,-0.17,1.5195394039,-1.3727200000000002,-0.12996000000000002,1.3788581508,0.13728,0.040040000000000006,0.14300000000000002,-1.51,-0.17,1.5195394039
2019-06-01 20:00:00,-1.706,-0.123,1.7104283089,0.024,0.007,0.025,-1.73,-0.13,1.7348775173000002,-1.706,-0.123,1.7104283089,0.024,0.007,0.025,-1.73,-0.13,1.7348775173000002
2019-06-01 20:30:00,-1.4575200000000001,0.6086400000000001,1.5794958689,0.13248000000000001,0.03864,0.138,-1.5899999999999999,0.5700000000000001,1.6890825912,-1.4575200000000001,-0.5613600000000001,1.5618865516,0.13248000000000001,0.03864,0.138,-1.5899999999999999,-0.6000000000000001,1.6994410846
2019-06-01 21:00:00,-1.6213600000000001,0.5900200000000001,1.7253787555,0.06864,0.020020000000000003,0.07150000000000001,-1.69,0.5700000000000001,1.7835358141,-1.7213600000000002,-0.57998,1.8164407642,0.06864,0.020020000000000003,0.07150000000000001,-1.79,-0.6000000000000001,1.8878824116000001
2019-06-01 21:30:00,-1.64776,0.5823200000000001,1.7476297091,0.04224000000000001,0.012320000000000001,0.044,-1.69,0.5700000000000001,1.7835358141,-1.74776,-0.5876800000000001,1.8439177856,0.04224000000000001,0.012320000000000001,0.044,-1.79,-0.6000000000000001,1.8878824116000001
2019-06-01 22:00:00,-1.8552,0.5414,1.9325840215,0.0048000000000000004,0.0014,0.005,-1.8599999999999999,0.54,1.936801487,-1.8652000000000002,-0.6286,1.9682756413,0.0048000000000000004,0.0014,0.005,-1.87,-0.63,1.9732713954
2019-06-01 22:30:00,-1.79128,0.0054600000000000004,1.7912883213000002,0.01872,0.0054600000000000004,0.0195,-1.81,0.0,1.81,-1.8012800000000002,0.14546,1.8071436717,0.01872,0.0054600000000000004,0.0195,-1.82,0.14,1.8253766735
2019-06-01 23:00:00,-1.36296,-0.08128,1.3653814119,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.53,-0.13,1.5355129436000001,-1.36296,0.048720000000000006,1.363830488,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.53,0.0,1.53
2019-06-01 23:30:00,-1.686,-0.123,1.6904807009,0.024,0.007,0.025,-1.71,-0.13,1.7149344011,-1.686,0.007,1.6860145314000001,0.024,0.007,0.025,-1.71,0.0,1.71
2019-06-02 00:00:00,-1.5024000000000002,0.016800000000000002,1.5024939268000002,0.057600000000000005,0.016800000000000002,0.06,-1.56,0.0,1.56,-1.5024000000000002,0.016800000000000002,1.5024939268000002,0.057600000000000005,0.016800000000000002,0.06,-1.56,0.0,1.56
2019-06-02 00:30:00,-1.37664,0.01848,1.3767640321,0.06336,0.01848,0.066,-1.44,0.0,1.44,-1.37664,0.15848,1.3857321531,0.06336,0.01848,0.066,-1.44,0.14,1.4467895493
2019-06-02 01:00:00,-1.50072,0.00854,1.5007442987,0.029280000000000004,0.00854,0.030500000000000003,-1.53,0.0,1.53,-1.50072,0.00854,1.5007442987,0.029280000000000004,0.00854,0.030500000000000003,-1.53,0.0,1.53
2019-06-02 01:30:00,-1.22896,0.020720000000000002,1.229134655,0.07104,0.020720000000000002,0.074,-1.3,0.0,1.3,-1.22896,0.020720000000000002,1.229134655,0.07104,0.020720000000000002,0.074,-1.3,0.0,1.3
2019-06-02 02:00:00,-1.27616,0.01862,1.2762958317,0.06384000000000001,0.01862,0.0665,-1.34,0.0,1.34,-1.27616,0.01862,1.2762958317,0.06384000000000001,0.01862,0.0665,-1.34,0.0,1.34
2019-06-02 02:30:00,-0.76392,0.06594,0.7667606211,0.22608000000000003,0.06594,0.23550000000000001,-0.99,0.0,0.99,-0.77392,0.06594,0.7767240501,0.22608000000000003,0.06594,0.23550000000000001,-1.0,0.0,1.0
2019-06-02 03:00:00,-1.3816,0.0287,1.3818980606,0.0984,0.0287,0.10250000000000001,-1.48,0.0,1.48,-1.3816,0.0287,1.3818980606,0.0984,0.0287,0.10250000000000001,-1.48,0.0,1.48
2019-06-02 03:30:00,-1.31776,0.012320000000000001,1.3178175898,0.04224000000000001,0.012320000000000001,0.044,-1.3599999999999999,0.0,1.3599999999999999,-1.31776,0.012320000000000001,1.3178175898,0.04224000000000001,0.012320000000000001,0.044,-1.3599999999999999,0.0,1.3599999999999999
2019-06-02 04:00:00,-1.38632,-0.01726,1.3864274413,0.043680000000000004,0.012740000000000001,0.0455,-1.43,-0.03,1.4303146507,-1.39632,0.16274000000000002,1.4057716209,0.043680000000000004,0.012740000000000001,0.0455,-1.44,0.15,1.4477914214
2019-06-02 04:30:00,-1.3932,0.1449,1.4007149068,0.016800000000000002,0.0049,0.0175,-1.4100000000000001,0.14,1.4169333082,-1.3932,-0.0551,1.3942891558000001,0.016800000000000002,0.0049,0.0175,-1.4100000000000001,-0.06,1.4112760184
2019-06-02 05:00:00,-0.9104800000000001,0.17486000000000002,0.9271191132000001,0.11952000000000002,0.03486,0.1245,-1.03,0.14,1.0394710193,-0.9104800000000001,0.17486000000000002,0.9271191132000001,0.11952000000000002,0.03486,0.1245,-1.03,0.14,1.0394710193
2019-06-02 05:30:00,-0.8431200000000001,0.04284,0.8442076759,0.14688,0.04284,0.153,-0.99,0.0,0.99,-0.8431200000000001,0.04284,0.8442076759,0.14688,0.04284,0.153,-0.99,0.0,0.99
2019-06-02 06:00:00,-1.19832,0.00924,1.1983556233,0.03168,0.00924,0.033,-1.23,0.0,1.23,-1.19832,0.14924,1.2075774923,0.03168,0.00924,0.033,-1.23,0.14,1.2379418403
2019-06-02 06:30:00,-0.59672,0.06804,0.6005865466,0.23328000000000002,0.06804,0.243,-0.8300000000000001,0.0,0.8300000000000001,-0.59672,0.06804,0.6005865466,0.23328000000000002,0.06804,0.243,-0.8300000000000001,0.0,0.8300000000000001
2019-06-02 07:00:00,-0.72216,0.06062000000000001,0.7246998344000001,0.20784000000000002,0.06062000000000001,0.2165,-0.93,0.0,0.93,-0.72216,0.06062000000000001,0.7246998344000001,0.20784000000000002,0.06062000000000001,0.2165,-0.93,0.0,0.93
2019-06-02 07:30:00,-0.8339200000000001,0.048440000000000004,0.835325685,0.16608,0.048440000000000004,0.17300000000000001,-1.0,0.0,1.0,-0.8439200000000001,0.048440000000000004,0.8453090559,0.16608,0.048440000000000004,0.17300000000000001,-1.01,0.0,1.01
2019-06-02 08:00:00,-0.99904,-0.09472000000000001,1.0035202041,0.12096000000000001,0.035280000000000006,0.126,-1.12,-0.13,1.1275194012,-0.99904,-0.09472000000000001,1.0035202041,0.12096000000000001,0.035280000000000006,0.126,-1.12,-0.13,1.1275194012
2019-06-02 08:30:00,-0.76944,0.09058000000000001,0.7747532833,0.31056,0.09058000000000001,0.3235,-1.08,0.0,1.08,-0.76944,0.09058000000000001,0.7747532833,0.31056,0.09058000000000001,0.3235,-1.08,0.0,1.08
2019-06-02 09:00:00,-0.13608,0.06656000000000001,0.15148597290000002,0.6739200000000001,0.19656,0.7020000000000001,-0.81,-0.13,0.8203657721000001,-0.13608,0.056560000000000006,0.1473662105,0.6739200000000001,0.19656,0.7020000000000001,-0.81,-0.14,0.8220097323000001
2019-06-02 09:30:00,-0.45656,0.031420000000000003,0.4576398693,0.55344,0.16142,0.5765,-1.01,-0.13,1.0183319694,-0.45656,-0.018580000000000003,0.4569379061,0.55344,0.16142,0.5765,-1.01,-0.18,1.0259142264
2019-06-02 10:00:00,-0.12792,0.06894,0.1453143145,0.68208,0.19894,0.7105,-0.81,-0.13,0.8203657721000001,-0.12792,0.06894,0.1453143145,0.68208,0.19894,0.7105,-0.81,-0.13,0.8203657721000001
2019-06-02 10:30:00,-0.3592,0.039400000000000004,0.3613543967,0.5808,0.1694,0.605,-0.9400000000000001,-0.13,0.9489467846,-0.3592,0.039400000000000004,0.3613543967,0.5808,0.1694,0.605,-0.9400000000000001,-0.13,0.9489467846
2019-06-02 11:00:00,-0.368,0.161,0.4016777315,0.552,0.161,0.5750000000000001,-0.92,0.0,0.92,-0.368,0.161,0.4016777315,0.552,0.161,0.5750000000000001,-0.92,0.0,0.92
2019-06-02 11:30:00,-0.82432,0.08874000000000001,0.8290827763,0.47568000000000005,0.13874,0.4955,-1.3,-0.05,1.3009611831,-0.82432,0.008740000000000001,0.8243663324,0.47568000000000005,0.13874,0.4955,-1.3,-0.13,1.3064838307
2019-06-02 12:00:00,-0.11560000000000001,0.1792,0.21325102580000002,0.6144000000000001,0.1792,0.64,-0.73,0.0,0.73,-0.11560000000000001,0.1792,0.21325102580000002,0.6144000000000001,0.1792,0.64,-0.73,0.0,0.73
2019-06-02 12:30:00,-0.1076,0.3632,0.3788033791,0.6624,0.1932,0.6900000000000001,-0.77,0.17,0.7885429601,-0.1076,0.1932,0.22114248800000003,0.6624,0.1932,0.6900000000000001,-0.77,0.0,0.77
2019-06-02 13:00:00,-0.41728000000000004,-0.01754,0.41764847660000004,0.5227200000000001,0.15246,0.5445,-0.9400000000000001,-0.17,0.9552486587000001,-0.41728000000000004,0.02246,0.41788401500000005,0.5227200000000001,0.15246,0.5445,-0.9400000000000001,-0.13,0.9489467846
2019-06-02 13:30:00,-0.35296000000000005,0.0012200000000000002,0.35296210840000003,0.58704,0.17122,0.6115,-0.9400000000000001,-0.17,0.9552486587000001,-0.35296000000000005,0.15122000000000002,0.3839899087,0.58704,0.17122,0.6115,-0.9400000000000001,-0.02,0.9402127419
2019-06-02 14:00:00,-0.32464000000000004,0.03948,0.3270318027,0.61536,0.17948000000000003,0.641,-0.9400000000000001,-0.14,0.9503683496,-0.32464000000000004,0.03948,0.3270318027,0.61536,0.17948000000000003,0.641,-0.9400000000000001,-0.14,0.9503683496
2019-06-02 14:30:00,-0.56776,0.15232,0.5878373925,0.52224,0.15232,0.544,-1.09,0.0,1.09,-0.56776,0.15232,0.5878373925,0.52224,0.15232,0.544,-1.09,0.0,1.09
2019-06-02 15:00:00,-0.5742400000000001,0.14168,0.5914598887,0.48576,0.14168,0.506,-1.06,0.0,1.06,-0.5742400000000001,0.14168,0.5914598887,0.48576,0.14168,0.506,-1.06,0.0,1.06
2019-06-02 15:30:00,-0.33344,0.17108,0.3747673945,0.5865600000000001,0.17108,0.611,-0.92,0.0,0.92,-0.33344,0.17108,0.3747673945,0.5865600000000001,0.17108,0.611,-0.92,0.0,0.92
2019-06-02 16:00:00,-0.74968,0.13426000000000002,0.761607412,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.21,0.0,1.21,-0.75968,0.13426000000000002,0.7714528177000001,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.22,0.0,1.22
2019-06-02 16:30:00,-0.8573600000000001,0.13202,0.8674649561000001,0.45264000000000004,0.13202,0.47150000000000003,-1.31,0.0,1.31,-0.8573600000000001,0.00202,0.8573623796000001,0.45264000000000004,0.13202,0.47150000000000003,-1.31,-0.13,1.3164345787
2019-06-02 17:00:00,-0.42016000000000003,0.056620000000000004,0.4239578399,0.6398400000000001,0.18662,0.6665,-1.06,-0.13,1.067941946,-0.42016000000000003,0.18662,0.45974063340000004,0.6398400000000001,0.18662,0.6665,-1.06,0.0,1.06
2019-06-02 17:30:00,-0.3104,0.0653,0.3171943411,0.6696000000000001,0.1953,0.6975,-0.98,-0.13,0.9885848471,-0.3104,0.1953,0.36672912350000003,0.6696000000000001,0.1953,0.6975,-0.98,0.0,0.98
2019-06-02 18:00:00,-1.0828,0.1421,1.0920843603,0.4872,0.1421,0.5075000000000001,-1.57,0.0,1.57,-1.0828,0.1421,1.0920843603,0.4872,0.1421,0.5075000000000001,-1.57,0.0,1.57
2019-06-02 18:30:00,-0.8484800000000001,-0.00914,0.8485292275,0.55152,0.16086,0.5745,-1.4,-0.17,1.4102836594000001,-0.8484800000000001,-0.00914,0.8485292275,0.55152,0.16086,0.5745,-1.4,-0.17,1.4102836594000001
2019-06-02 19:00:00,-0.39128,0.19796000000000002,0.4385067844,0.6787200000000001,0.19796000000000002,0.707,-1.07,0.0,1.07,-0.39128,0.19796000000000002,0.4385067844,0.6787200000000001,0.19796000000000002,0.707,-1.07,0.0,1.07
2019-06-02 19:30:00,-0.5828800000000001,0.17416,0.6083426666,0.5971200000000001,0.17416,0.622,-1.18,0.0,1.18,-0.5828800000000001,0.17416,0.6083426666,0.5971200000000001,0.17416,0.622,-1.18,0.0,1.18
2019-06-02 20:00:00,-0.2472,0.047900000000000005,0.2517980341,0.7128,0.2079,0.7425,-0.96,-0.16,0.9732420048,-0.2472,0.0579,0.2538902322,0.7128,0.2079,0.7425,-0.96,-0.15,0.9716480844000001
2019-06-02 20:30:00,-0.37528000000000006,0.19096000000000002,0.4210710154,0.6547200000000001,0.19096000000000002,0.682,-1.03,0.0,1.03,-0.37528000000000006,0.06096000000000001,0.3801988953,0.6547200000000001,0.19096000000000002,0.682,-1.03,-0.13,1.0381714695
2019-06-02 21:00:00,-0.5541600000000001,0.17962,0.5825432602,0.61584,0.17962,0.6415000000000001,-1.17,0.0,1.17,-0.5541600000000001,0.17962,0.5825432602,0.61584,0.17962,0.6415000000000001,-1.17,0.0,1.17
2019-06-02 21:30:00,-0.4928,0.1771,0.5236566146,0.6072000000000001,0.1771,0.6325000000000001,-1.1,0.0,1.1,-0.5028,0.1771,0.5330780900000001,0.6072000000000001,0.1771,0.6325000000000001,-1.11,0.0,1.11
2019-06-02 22:00:00,-0.5000800000000001,0.17206000000000002,0.5288522005,0.58992,0.17206000000000002,0.6145,-1.09,0.0,1.09,-0.5000800000000001,0.17206000000000002,0.5288522005,0.58992,0.17206000000000002,0.6145,-1.09,0.0,1.09
2019-06-02 22:30:00,-0.6088800000000001,0.18366000000000002,0.6359762967,0.5611200000000001,0.16366,0.5845,-1.17,0.02,1.1701709277,-0.6088800000000001,0.18366000000000002,0.6359762967,0.5611200000000001,0.16366,0.5845,-1.17,0.02,1.1701709277
2019-06-02 23:00:00,-0.83328,0.12446000000000002,0.8425235012000001,0.42672000000000004,0.12446000000000002,0.4445,-1.26,0.0,1.26,-0.83328,0.12446000000000002,0.8425235012000001,0.42672000000000004,0.12446000000000002,0.4445,-1.26,0.0,1.26
2019-06-02 23:30:00,-0.46136000000000005,0.14252,0.48287161850000004,0.48864,0.14252,0.509,-0.9500000000000001,0.0,0.9500000000000001,-0.46136000000000005,0.14252,0.48287161850000004,0.48864,0.14252,0.509,-0.9500000000000001,0.0,0.9500000000000001
2019-06-03 00:00:00,-0.28496000000000005,0.15022000000000002,0.32213079640000003,0.51504,0.15022000000000002,0.5365,-0.8,0.0,0.8,-0.29496,0.15022000000000002,0.33100974310000003,0.51504,0.15022000000000002,0.5365,-0.81,0.0,0.81
2019-06-03 00:30:00,-0.37168,0.13076000000000002,0.39401040600000004,0.44832000000000005,0.13076000000000002,0.467,-0.8200000000000001,0.0,0.8200000000000001,-0.37168,0.13076000000000002,0.39401040600000004,0.44832000000000005,0.13076000000000002,0.467,-0.8200000000000001,0.0,0.8200000000000001
2019-06-03 01:00:00,-0.4636,0.11270000000000001,0.47710192830000003,0.3864,0.11270000000000001,0.4025,-0.85,0.0,0.85,-0.4636,0.11270000000000001,0.47710192830000003,0.3864,0.11270000000000001,0.4025,-0.85,0.0,0.85
2019-06-03 01:30:00,-0.48408000000000007,0.11256000000000001,0.49699416500000004,0.38592000000000004,0.11256000000000001,0.402,-0.87,0.0,0.87,-0.48408000000000007,0.28256000000000003,0.5605119089,0.38592000000000004,0.11256000000000001,0.402,-0.87,0.17,0.8864536085
2019-06-03 02:00:00,-0.16640000000000002,0.2898,0.33417510380000004,0.5136000000000001,0.14980000000000002,0.535,-0.68,0.14,0.6942621983,-0.16640000000000002,0.14980000000000002,0.2238950647,0.5136000000000001,0.14980000000000002,0.535,-0.68,0.0,0.68
2019-06-03 02:30:00,-0.35328000000000004,0.12446000000000002,0.37456247810000004,0.42672000000000004,0.12446000000000002,0.4445,-0.78,0.0,0.78,-0.35328000000000004,0.12446000000000002,0.37456247810000004,0.42672000000000004,0.12446000000000002,0.4445,-0.78,0.0,0.78
2019-06-03 03:00:00,-0.7030400000000001,0.08078,0.7076656343000001,0.27696000000000004,0.08078,0.28850000000000003,-0.98,0.0,0.98,-0.7030400000000001,0.08078,0.7076656343000001,0.27696000000000004,0.08078,0.28850000000000003,-0.98,0.0,0.98
2019-06-03 03:30:00,-0.7265600000000001,0.07392,0.7303106188,0.25344,0.07392,0.264,-0.98,0.0,0.98,-0.7265600000000001,0.07392,0.7303106188,0.25344,0.07392,0.264,-0.98,0.0,0.98
2019-06-03 04:00:00,-0.79576,0.06832,0.7986874232000001,0.23424000000000003,0.06832,0.244,-1.03,0.0,1.03,-0.79576,0.06832,0.7986874232000001,0.23424000000000003,0.06832,0.244,-1.03,0.0,1.03
2019-06-03 04:30:00,-0.6120800000000001,0.08106000000000001,0.6174242059,0.27792,0.08106000000000001,0.28950000000000004,-0.89,0.0,0.89,-0.6120800000000001,0.08106000000000001,0.6174242059,0.27792,0.08106000000000001,0.28950000000000004,-0.89,0.0,0.89
2019-06-03 05:00:00,-1.03184,0.037380000000000004,1.0325168522000001,0.12816000000000002,0.037380000000000004,0.1335,-1.16,0.0,1.16,-1.03184,0.037380000000000004,1.0325168522000001,0.12816000000000002,0.037380000000000004,0.1335,-1.16,0.0,1.16
2019-06-03 05:30:00,-1.05488,-0.11184000000000001,1.0607921568,0.16512000000000002,0.04816,0.17200000000000001,-1.22,-0.16,1.2304470732000001,-1.05488,-0.12184,1.0618930266,0.16512000000000002,0.04816,0.17200000000000001,-1.22,-0.17,1.2317873193
2019-06-03 06:00:00,-0.9756800000000001,-0.05874000000000001,0.977446597,0.24432,0.07126,0.2545,-1.22,-0.13,1.2269066794,-0.9756800000000001,-0.05874000000000001,0.977446597,0.24432,0.07126,0.2545,-1.22,-0.13,1.2269066794
2019-06-03 06:30:00,-1.05152,-0.06586,1.0535804905,0.28848,0.08414,0.3005,-1.34,-0.15,1.3483693856,-1.05152,-0.05586000000000001,1.0530026828,0.28848,0.08414,0.3005,-1.34,-0.14,1.3472935834
2019-06-03 07:00:00,-0.68984,-0.03162,0.6905642982,0.44016000000000005,0.12838000000000002,0.4585,-1.13,-0.16,1.1412712211,-0.68984,-0.03162,0.6905642982,0.44016000000000005,0.12838000000000002,0.4585,-1.13,-0.16,1.1412712211
2019-06-03 07:30:00,-1.13192,-0.05806000000000001,1.1334080686,0.41808,0.12194,0.4355,-1.55,-0.18,1.560416611,-1.13192,-0.048060000000000005,1.1329398263,0.41808,0.12194,0.4355,-1.55,-0.17,1.5592947124
2019-06-03 08:00:00,-1.04024,-0.14132,1.0497955039,0.50976,0.14868,0.531,-1.55,-0.29,1.5768956846000002,-1.04024,-0.13132000000000002,1.0484961612,0.50976,0.14868,0.531,-1.55,-0.28,1.5750872992
2019-06-03 08:30:00,-0.46624000000000004,-0.14182,0.4873321762,0.7137600000000001,0.20818,0.7435,-1.18,-0.35000000000000003,1.2308127396,-1.45624,-0.43182000000000004,1.5189152215,0.7137600000000001,0.20818,0.7435,-2.17,-0.64,2.2624102192
2019-06-03 09:00:00,0.6408,0.1869,0.6675,0.6408,0.1869,0.6675,0.0,0.0,0.0,-1.9492,-0.5631,2.0289066637,0.6408,0.1869,0.6675,-2.59,-0.75,2.6964050140999998
2019-06-03 09:30:00,0.70176,0.20468000000000003,0.731,0.70176,0.20468000000000003,0.731,0.0,0.0,0.0,-1.57824,-0.56532,1.6764331779,0.70176,0.20468000000000003,0.731,-2.2800000000000002,-0.77,2.4065119987
2019-06-03 10:00:00,0.77568,0.22624000000000002,0.808,0.77568,0.22624000000000002,0.808,0.0,0.0,0.0,-1.2843200000000001,-0.53376,1.3908190393,0.77568,0.22624000000000002,0.808,-2.06,-0.76,2.1957231155
2019-06-03 10:30:00,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,-1.2032,-0.5576,1.3261251826,0.7968000000000001,0.23240000000000002,0.8300000000000001,-2.0,-0.79,2.1503720608
2019-06-03 11:00:00,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,-1.55192,-0.6280600000000001,1.6741908642999999,0.6580800000000001,0.19194000000000003,0.6855,-2.21,-0.8200000000000001,2.3572229424
2019-06-03 11:30:00,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,-1.86056,-0.67308,1.9785651872,0.7094400000000001,0.20692000000000002,0.739,-2.5700000000000003,-0.88,2.7164867016
2019-06-03 12:00:00,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,-0.79568,-0.6487400000000001,1.0266305324,0.9643200000000001,0.28126,1.0045,-1.76,-0.93,1.9906029237
2019-06-03 12:30:00,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,-0.74528,-0.63404,0.9784932294,1.01472,0.29596,1.057,-1.76,-0.93,1.9906029237
2019-06-03 13:00:00,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,0.012960000000000001,-0.50622,0.5063858707000001,1.21296,0.35378000000000004,1.2635,-1.2,-0.86,1.4763468427
2019-06-03 13:30:00,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,-0.40488,-0.45684,0.6104347631,1.00512,0.29316000000000003,1.047,-1.4100000000000001,-0.75,1.5970597985000001
2019-06-03 14:00:00,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,-1.3453600000000001,-0.57698,1.46386456,0.7646400000000001,0.22302000000000002,0.7965,-2.11,-0.8,2.2565681909
2019-06-03 14:30:00,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,-1.96712,-0.60416,2.0578071824,0.6028800000000001,0.17584000000000002,0.628,-2.5700000000000003,-0.78,2.6857587382
2019-06-03 15:00:00,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,-0.9938400000000001,-0.41362000000000004,1.0764754758,0.7761600000000001,0.22638000000000003,0.8085,-1.77,-0.64,1.8821530225
2019-06-03 15:30:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,-1.6942400000000002,-0.39332000000000006,1.7392957770000002,0.6057600000000001,0.17668,0.631,-2.3,-0.5700000000000001,2.3695780215
2019-06-03 16:00:00,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,-1.36984,-0.28412000000000004,1.3989945675,0.74016,0.21588000000000002,0.771,-2.11,-0.5,2.1684326137
2019-06-03 16:30:00,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,0.1,-0.05,0.1118033989,1.2,0.35000000000000003,1.25,-1.1,-0.4,1.1704699911
2019-06-03 17:00:00,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,-0.8412000000000001,0.0809,0.8450812091000001,0.9288000000000001,0.27090000000000003,0.9675,-1.77,-0.19,1.7801685313000002
2019-06-03 17:30:00,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,-0.49536,0.08302000000000001,0.502268703,1.00464,0.29302,1.0465,-1.5,-0.21,1.5146286674
2019-06-03 18:00:00,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,-0.8304800000000001,0.06986,0.8334131328000001,0.95952,0.27986,0.9995,-1.79,-0.21,1.8022763384
2019-06-03 18:30:00,1.05504,0.30772000000000005,1.099,1.05504,0.30772000000000005,1.099,0.0,0.0,0.0,-0.6649600000000001,0.05772000000000001,0.6674604108000001,1.05504,0.30772000000000005,1.099,-1.72,-0.25,1.7380736463000002
2019-06-03 19:00:00,1.00752,0.29386,1.0495,1.00752,0.29386,1.0495,0.0,0.0,0.0,-0.9024800000000001,-0.0061400000000000005,0.9025008864,1.00752,0.29386,1.0495,-1.9100000000000001,-0.30000000000000004,1.9334166649000002
2019-06-03 19:30:00,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,-2.31176,-0.22968000000000002,2.3231416659,0.61824,0.18032,0.644,-2.93,-0.41000000000000003,2.9585469406
2019-06-03 20:00:00,0.52752,0.15386000000000002,0.5495,0.52752,0.15386000000000002,0.5495,0.0,0.0,0.0,-2.49248,-0.13614,2.4961952348,0.52752,0.15386000000000002,0.5495,-3.02,-0.29,3.03389189
2019-06-03 20:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,-4.18064,-0.15852000000000002,4.1836442726,0.039360000000000006,0.01148,0.041,-4.22,-0.17,4.2234227825
2019-06-03 21:00:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0,-3.89208,-0.14144,3.8946491498,0.09792000000000001,0.028560000000000002,0.10200000000000001,-3.99,-0.17,3.9936199118
2019-06-03 21:30:00,0.06,0.0175,0.0625,0.06,0.0175,0.0625,0.0,0.0,0.0,-3.84,-0.1325,3.84228529,0.06,0.0175,0.0625,-3.9,-0.15,3.9028835494000003
2019-06-03 22:00:00,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.0,0.0,0.0,-3.7587200000000003,-0.12046000000000001,3.7606497643,0.10128000000000001,0.029540000000000004,0.10550000000000001,-3.86,-0.15,3.8629134083
2019-06-03 22:30:00,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0,-4.21224,-0.11732000000000001,4.2138734912,0.07776000000000001,0.022680000000000002,0.081,-4.29,-0.14,4.2922837744
2019-06-03 23:00:00,0.20688,0.060340000000000005,0.2155,0.20688,0.060340000000000005,0.2155,0.0,0.0,0.0,-2.96312,-0.07966000000000001,2.9641905894000002,0.20688,0.060340000000000005,0.2155,-3.17,-0.14,3.1730899767
2019-06-03 23:30:00,0.15984,0.04662,0.1665,0.15984,0.04662,0.1665,0.0,0.0,0.0,-2.76016,0.17662000000000003,2.7658050998,0.15984,0.04662,0.1665,-2.92,0.13,2.9228924031
2019-06-04 00:00:00,0.09744000000000001,0.02842,0.1015,0.09744000000000001,0.02842,0.1015,0.0,0.0,0.0,-2.71256,0.15842,2.7171821157,0.09744000000000001,0.02842,0.1015,-2.81,0.13,2.8130055101
2019-06-04 00:30:00,0.5078400000000001,0.14812,0.529,0.5078400000000001,0.14812,0.529,0.0,0.0,0.0,-1.32216,0.27812000000000003,1.3510950374,0.5078400000000001,0.14812,0.529,-1.83,0.13,1.8346116755000001
2019-06-04 01:00:00,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,-0.17656000000000002,0.07892,0.1933954498,0.8534400000000001,0.24892000000000003,0.889,-1.03,-0.17,1.0439348639
2019-06-04 01:30:00,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,-0.70872,0.054540000000000005,0.7108154824,0.70128,0.20454000000000003,0.7305,-1.4100000000000001,-0.15,1.4179562758
2019-06-04 02:00:00,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,-0.35752,0.15114000000000002,0.38815441510000004,0.7924800000000001,0.23114,0.8255,-1.15,-0.08,1.1527792503
2019-06-04 02:30:00,0.7483200000000001,0.21826,0.7795000000000001,0.7483200000000001,0.21826,0.7795000000000001,0.0,0.0,0.0,-0.48168000000000005,0.35826,0.6003047976,0.7483200000000001,0.21826,0.7795000000000001,-1.23,0.14,1.2379418403
2019-06-04 03:00:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,-1.46056,0.28692,1.4884752601,0.46944,0.13692000000000001,0.489,-1.9300000000000002,0.15,1.9358202396
2019-06-04 03:30:00,0.05904,0.017220000000000003,0.061500000000000006,0.05904,0.017220000000000003,0.061500000000000006,0.0,0.0,0.0,-2.55096,0.16722,2.5564349102,0.05904,0.017220000000000003,0.061500000000000006,-2.61,0.15,2.6143067915
2019-06-04 04:00:00,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0,-2.25904,0.20528000000000002,2.2683477688,0.12096000000000001,0.035280000000000006,0.126,-2.38,0.17,2.3860637041
2019-06-04 04:30:00,0.05616,0.016380000000000002,0.0585,0.05616,0.016380000000000002,0.0585,0.0,0.0,0.0,-2.41384,0.16638,2.4195672857,0.05616,0.016380000000000002,0.0585,-2.47,0.15,2.4745504642
2019-06-04 05:00:00,0.13968,0.040740000000000005,0.14550000000000002,0.13968,0.040740000000000005,0.14550000000000002,0.0,0.0,0.0,-2.12032,0.19074000000000002,2.1288820188,0.13968,0.040740000000000005,0.14550000000000002,-2.26,0.15,2.264972406
2019-06-04 05:30:00,0.17616,0.05138,0.1835,0.17616,0.05138,0.1835,0.0,0.0,0.0,-2.15384,0.16138000000000002,2.1598773692,0.17616,0.05138,0.1835,-2.33,0.11,2.3325951213
2019-06-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-3.5,-0.16,3.5036552342,0.0,0.0,0.0,-3.5,-0.16,3.5036552342
2019-06-04 06:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,-3.20872,-0.18796000000000002,3.2142204343,0.041280000000000004,0.01204,0.043000000000000003,-3.25,-0.2,3.256148031
2019-06-04 07:00:00,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0.0,0.0,0.0,-2.27136,-0.22248,2.2822299621,0.36864,0.10752,0.384,-2.64,-0.33,2.6605450569
2019-06-04 07:30:00,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,-1.34912,-0.14016,1.3563810674,0.65088,0.18984,0.678,-2.0,-0.33,2.0270421801
2019-06-04 08:00:00,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,-1.64968,-0.34824000000000005,1.6860353496,0.7603200000000001,0.22176,0.792,-2.41,-0.5700000000000001,2.4764894508
2019-06-04 08:30:00,0.34752000000000005,0.10136,0.362,0.34752000000000005,0.10136,0.362,0.0,0.0,0.0,-3.55248,-0.6086400000000001,3.6042415012999998,0.34752000000000005,0.10136,0.362,-3.9,-0.71,3.9641014114
2019-06-04 09:00:00,0.08064,0.023520000000000003,0.084,0.08064,0.023520000000000003,0.084,0.0,0.0,0.0,-4.58936,-0.74648,4.6496728487,0.08064,0.023520000000000003,0.084,-4.67,-0.77,4.7330539824
2019-06-04 09:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,-4.72528,-0.7740400000000001,4.7882574075,0.054720000000000005,0.015960000000000002,0.057,-4.78,-0.79,4.8448426186999995
2019-06-04 10:00:00,0.0888,0.025900000000000003,0.0925,0.0888,0.025900000000000003,0.0925,0.0,0.0,0.0,-4.2112,-0.7441,4.2764342916,0.0888,0.025900000000000003,0.0925,-4.3,-0.77,4.3683978757
2019-06-04 10:30:00,0.18624000000000002,0.05432000000000001,0.194,0.18624000000000002,0.05432000000000001,0.194,0.0,0.0,0.0,-3.24376,-0.66568,3.3113605663,0.18624000000000002,0.05432000000000001,0.194,-3.43,-0.72,3.5047539143
2019-06-04 11:00:00,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,-3.30584,-0.75212,3.3903189525,0.16416,0.047880000000000006,0.171,-3.47,-0.8,3.5610251333000003
2019-06-04 11:30:00,0.14592000000000002,0.04256,0.152,0.14592000000000002,0.04256,0.152,0.0,0.0,0.0,-3.9540800000000003,-0.7374400000000001,4.0222588679,0.14592000000000002,0.04256,0.152,-4.1,-0.78,4.1735356713
2019-06-04 12:00:00,0.22992,0.06706000000000001,0.23950000000000002,0.22992,0.06706000000000001,0.23950000000000002,0.0,0.0,0.0,-3.29008,-0.7729400000000001,3.3796542205,0.22992,0.06706000000000001,0.23950000000000002,-3.52,-0.84,3.618839593
2019-06-04 12:30:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,-3.10512,-0.7256600000000001,3.1887854506,0.25488,0.07434,0.2655,-3.36,-0.8,3.4539253032
2019-06-04 13:00:00,0.19344000000000003,0.056420000000000005,0.2015,0.19344000000000003,0.056420000000000005,0.2015,0.0,0.0,0.0,-3.26656,-0.65358,3.331303206,0.19344000000000003,0.056420000000000005,0.2015,-3.46,-0.71,3.5320956951999998
2019-06-04 13:30:00,0.24960000000000002,0.0728,0.26,0.24960000000000002,0.0728,0.26,0.0,0.0,0.0,-3.5104,-0.6372,3.5677628845,0.24960000000000002,0.0728,0.26,-3.76,-0.71,3.8264474386
2019-06-04 14:00:00,0.11184000000000001,0.03262,0.1165,0.11184000000000001,0.03262,0.1165,0.0,0.0,0.0,-4.49816,-0.71738,4.5550057574,0.11184000000000001,0.03262,0.1165,-4.61,-0.75,4.6706102385
2019-06-04 14:30:00,0.15696000000000002,0.04578,0.1635,0.15696000000000002,0.04578,0.1635,0.0,0.0,0.0,-4.64304,-0.64422,4.687519584,0.15696000000000002,0.04578,0.1635,-4.8,-0.6900000000000001,4.8493401613
2019-06-04 15:00:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,-3.95888,-0.46384000000000003,3.9859601604,0.26112,0.07616,0.272,-4.22,-0.54,4.2544094772
2019-06-04 15:30:00,0.22272000000000003,0.06496,0.232,0.22272000000000003,0.06496,0.232,0.0,0.0,0.0,-3.71728,-0.37504000000000004,3.7361511747,0.22272000000000003,0.06496,0.232,-3.94,-0.44,3.9644924013000002
2019-06-04 16:00:00,0.13968,0.040740000000000005,0.14550000000000002,0.13968,0.040740000000000005,0.14550000000000002,0.0,0.0,0.0,-4.05032,-0.32926000000000005,4.0636811206,0.13968,0.040740000000000005,0.14550000000000002,-4.19,-0.37,4.2063047916
2019-06-04 16:30:00,0.2736,0.07980000000000001,0.28500000000000003,0.2736,0.07980000000000001,0.28500000000000003,0.0,0.0,0.0,-3.3864,-0.2102,3.3929174762,0.2736,0.07980000000000001,0.28500000000000003,-3.66,-0.29,3.6714710948000002
2019-06-04 17:00:00,0.57072,0.16646000000000002,0.5945,0.57072,0.16646000000000002,0.5945,0.0,0.0,0.0,-2.68928,-0.04354,2.6896324377000003,0.57072,0.16646000000000002,0.5945,-3.26,-0.21,3.2667568015
2019-06-04 17:30:00,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,-2.18424,0.00168,2.1842406461,0.7257600000000001,0.21168,0.756,-2.91,-0.21,2.9175674798999998
2019-06-04 18:00:00,0.38112,0.11116000000000001,0.397,0.38112,0.11116000000000001,0.397,0.0,0.0,0.0,-3.97888,-0.22884000000000002,3.9854552814,0.38112,0.11116000000000001,0.397,-4.36,-0.34,4.3732367876
2019-06-04 18:30:00,0.37056000000000006,0.10808000000000001,0.386,0.37056000000000006,0.10808000000000001,0.386,0.0,0.0,0.0,-4.21944,-0.28192,4.2288476917,0.37056000000000006,0.10808000000000001,0.386,-4.59,-0.39,4.6065388308
2019-06-04 19:00:00,0.37008,0.10794000000000001,0.3855,0.37008,0.10794000000000001,0.3855,0.0,0.0,0.0,-3.89992,-0.22206,3.9062368912,0.37008,0.10794000000000001,0.3855,-4.27,-0.33,4.2827327724
2019-06-04 19:30:00,0.36288000000000004,0.10584,0.378,0.36288000000000004,0.10584,0.378,0.0,0.0,0.0,-3.46712,-0.07416,3.4679130324000003,0.36288000000000004,0.10584,0.378,-3.83,-0.18,3.834227432
2019-06-04 20:00:00,0.09744000000000001,0.02842,0.1015,0.09744000000000001,0.02842,0.1015,0.0,0.0,0.0,-4.62256,-0.13158,4.6244323165,0.09744000000000001,0.02842,0.1015,-4.72,-0.16,4.7227110858
2019-06-04 20:30:00,0.06384000000000001,0.01862,0.0665,0.06384000000000001,0.01862,0.0665,0.0,0.0,0.0,-4.42616,-0.14138,4.4284173979,0.06384000000000001,0.01862,0.0665,-4.49,-0.16,4.4928498751
2019-06-04 21:00:00,0.12816000000000002,0.037380000000000004,0.1335,0.12816000000000002,0.037380000000000004,0.1335,0.0,0.0,0.0,-3.85184,-0.10262,3.8532067489,0.12816000000000002,0.037380000000000004,0.1335,-3.98,-0.14,3.9824615503
2019-06-04 21:30:00,0.09936,0.028980000000000002,0.10350000000000001,0.09936,0.028980000000000002,0.10350000000000001,0.0,0.0,0.0,-3.8506400000000003,-0.11102000000000001,3.852240108,0.09936,0.028980000000000002,0.10350000000000001,-3.95,-0.14,3.9524802340000003
2019-06-04 22:00:00,0.0024000000000000002,0.0007,0.0025,0.0024000000000000002,0.0007,0.0025,0.0,0.0,0.0,-4.5576,-0.1393,4.5597283088000005,0.0024000000000000002,0.0007,0.0025,-4.5600000000000005,-0.14,4.5621486166
2019-06-04 22:30:00,0.00816,0.00238,0.0085,0.00816,0.00238,0.0085,0.0,0.0,0.0,-4.60184,-0.057620000000000005,4.6022007181,0.00816,0.00238,0.0085,-4.61,-0.06,4.610390439
2019-06-04 23:00:00,0.16608,0.048440000000000004,0.17300000000000001,0.16608,0.048440000000000004,0.17300000000000001,0.0,0.0,0.0,-3.03392,-0.13156,3.0367710813,0.16608,0.048440000000000004,0.17300000000000001,-3.2,-0.18,3.2050585018
2019-06-04 23:30:00,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.0,0.0,0.0,-3.17872,0.16954000000000002,3.1832380762,0.10128000000000001,0.029540000000000004,0.10550000000000001,-3.2800000000000002,0.14,3.2829864453
2019-06-05 00:00:00,0.06,0.0175,0.0625,0.06,0.0175,0.0625,0.0,0.0,0.0,-2.99,0.17750000000000002,2.99526397,0.06,0.0175,0.0625,-3.05,0.16,3.054193838
2019-06-05 00:30:00,0.11520000000000001,0.033600000000000005,0.12,0.11520000000000001,0.033600000000000005,0.12,0.0,0.0,0.0,-2.6548,0.1736,2.6604698833000002,0.11520000000000001,0.033600000000000005,0.12,-2.77,0.14,2.7735356497
2019-06-05 01:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,-3.62736,0.14952000000000001,3.6304403039,0.03264,0.00952,0.034,-3.66,0.14,3.6626766169
2019-06-05 01:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,-3.47432,0.15624000000000002,3.4778312783,0.05568000000000001,0.01624,0.058,-3.5300000000000002,0.14,3.5327751131
2019-06-05 02:00:00,0.04848,0.014140000000000002,0.0505,0.04848,0.014140000000000002,0.0505,0.0,0.0,0.0,-3.30152,0.16414,3.3055977145,0.04848,0.014140000000000002,0.0505,-3.35,0.15,3.3533565274
2019-06-05 02:30:00,0.10608000000000001,0.030940000000000002,0.1105,0.10608000000000001,0.030940000000000002,0.1105,0.0,0.0,0.0,-2.53392,0.18094000000000002,2.5403719905,0.10608000000000001,0.030940000000000002,0.1105,-2.64,0.15,2.6442579299
2019-06-05 03:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,-2.8888,0.15910000000000002,2.8931778808,0.031200000000000002,0.0091,0.0325,-2.92,0.15,2.9238502014
2019-06-05 03:30:00,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,-2.41784,0.17688,2.4243013014,0.09216,0.02688,0.096,-2.51,0.15,2.5144780771
2019-06-05 04:00:00,0.14064000000000002,0.04102,0.14650000000000002,0.14064000000000002,0.04102,0.14650000000000002,0.0,0.0,0.0,-2.2493600000000002,0.19102000000000002,2.2574563229,0.14064000000000002,0.04102,0.14650000000000002,-2.39,0.15,2.3947024867
2019-06-05 04:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,-1.7608000000000001,0.2456,1.7778458876,0.2592,0.0756,0.27,-2.02,0.17,2.0271408437
2019-06-05 05:00:00,0.17904,0.05222,0.1865,0.17904,0.05222,0.1865,0.0,0.0,0.0,-2.11096,0.20222,2.1206237408,0.17904,0.05222,0.1865,-2.29,0.15,2.2949074055
2019-06-05 05:30:00,0.2736,0.07980000000000001,0.28500000000000003,0.2736,0.07980000000000001,0.28500000000000003,0.0,0.0,0.0,-1.9764,-0.0702,1.9776463283,0.2736,0.07980000000000001,0.28500000000000003,-2.25,-0.15,2.2549944568
2019-06-05 06:00:00,0.14880000000000002,0.0434,0.155,0.14880000000000002,0.0434,0.155,0.0,0.0,0.0,-2.7812,-0.12660000000000002,2.7840799198,0.14880000000000002,0.0434,0.155,-2.93,-0.17,2.9349275971
2019-06-05 06:30:00,0.30096,0.08778000000000001,0.3135,0.30096,0.08778000000000001,0.3135,0.0,0.0,0.0,-2.18904,-0.12222000000000001,2.1924492811,0.30096,0.08778000000000001,0.3135,-2.49,-0.21,2.4988397308
2019-06-05 07:00:00,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0.0,0.0,0.0,-2.74664,-0.21152,2.7547725859,0.30336,0.08848,0.316,-3.05,-0.30000000000000004,3.0647185841
2019-06-05 07:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,-3.10824,-0.34782,3.1276404285,0.28176,0.08218,0.29350000000000004,-3.39,-0.43,3.4171625656
2019-06-05 08:00:00,0.34752000000000005,0.10136,0.362,0.34752000000000005,0.10136,0.362,0.0,0.0,0.0,-3.04248,-0.49864,3.0830709366,0.34752000000000005,0.10136,0.362,-3.39,-0.6000000000000001,3.4426879034
2019-06-05 08:30:00,0.32784,0.09562000000000001,0.3415,0.32784,0.09562000000000001,0.3415,0.0,0.0,0.0,-3.24216,-0.62438,3.3017346729,0.32784,0.09562000000000001,0.3415,-3.5700000000000003,-0.72,3.6418813819
2019-06-05 09:00:00,0.38880000000000003,0.1134,0.405,0.38880000000000003,0.1134,0.405,0.0,0.0,0.0,-3.3212,-0.6666000000000001,3.3874363463,0.38880000000000003,0.1134,0.405,-3.71,-0.78,3.7911080175
2019-06-05 09:30:00,0.48144000000000003,0.14042000000000002,0.5015000000000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,0.0,0.0,0.0,-2.9585600000000003,-0.6795800000000001,3.0356064056,0.48144000000000003,0.14042000000000002,0.5015000000000001,-3.44,-0.8200000000000001,3.5363823323
2019-06-05 10:00:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,-2.47592,-0.64256,2.5579412034,0.57408,0.16744,0.598,-3.05,-0.81,3.1557249563
2019-06-05 10:30:00,0.5793600000000001,0.16898000000000002,0.6035,0.5793600000000001,0.16898000000000002,0.6035,0.0,0.0,0.0,-2.24064,-0.51102,2.2981751565,0.5793600000000001,0.16898000000000002,0.6035,-2.8200000000000003,-0.68,2.9008274682
2019-06-05 11:00:00,0.45552000000000004,0.13286,0.47450000000000003,0.45552000000000004,0.13286,0.47450000000000003,0.0,0.0,0.0,-3.05448,-0.64714,3.1222809371,0.45552000000000004,0.13286,0.47450000000000003,-3.51,-0.78,3.5956223383
2019-06-05 11:30:00,0.32928,0.09604000000000001,0.343,0.32928,0.09604000000000001,0.343,0.0,0.0,0.0,-3.13072,-0.57396,3.1828977049000002,0.32928,0.09604000000000001,0.343,-3.46,-0.67,3.5242729747
2019-06-05 12:00:00,0.31920000000000004,0.0931,0.3325,0.31920000000000004,0.0931,0.3325,0.0,0.0,0.0,-3.0608,-0.6269,3.1243399703,0.31920000000000004,0.0931,0.3325,-3.38,-0.72,3.4558356442
2019-06-05 12:30:00,0.42576,0.12418000000000001,0.4435,0.42576,0.12418000000000001,0.4435,0.0,0.0,0.0,-2.44424,-0.59582,2.5158121253,0.42576,0.12418000000000001,0.4435,-2.87,-0.72,2.9589356194
2019-06-05 13:00:00,0.41184000000000004,0.12012,0.429,0.41184000000000004,0.12012,0.429,0.0,0.0,0.0,-2.48816,-0.5798800000000001,2.5548387425,0.41184000000000004,0.12012,0.429,-2.9,-0.7000000000000001,2.983286778
2019-06-05 13:30:00,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0.0,0.0,0.0,-2.06984,-0.38912,2.1060987631,0.62016,0.18088,0.646,-2.69,-0.5700000000000001,2.7497272592
2019-06-05 14:00:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,-1.25736,-0.33798,1.3019925691,0.69264,0.20202,0.7215,-1.9500000000000002,-0.54,2.0233882475
2019-06-05 14:30:00,0.588,0.1715,0.6125,0.588,0.1715,0.6125,0.0,0.0,0.0,-1.472,-0.40850000000000003,1.5276309273000002,0.588,0.1715,0.6125,-2.06,-0.58,2.1400934558999998
2019-06-05 15:00:00,0.40992,0.11956000000000001,0.427,0.40992,0.11956000000000001,0.427,0.0,0.0,0.0,-2.23008,-0.42044000000000004,2.2693670043,0.40992,0.11956000000000001,0.427,-2.64,-0.54,2.6946613887
2019-06-05 15:30:00,0.34032,0.09926000000000001,0.35450000000000004,0.34032,0.09926000000000001,0.35450000000000004,0.0,0.0,0.0,-2.41968,-0.36074,2.4464228273,0.34032,0.09926000000000001,0.35450000000000004,-2.76,-0.46,2.7980707639
2019-06-05 16:00:00,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0.0,0.0,0.0,-2.22296,-0.28128000000000003,2.2406850738,0.40704,0.11872,0.424,-2.63,-0.4,2.6602443497
2019-06-05 16:30:00,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0.0,0.0,0.0,-2.7676,-0.26180000000000003,2.7799548557,0.3024,0.0882,0.315,-3.07,-0.35000000000000003,3.0898867293
2019-06-05 17:00:00,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003,0.0,0.0,0.0,-2.4664,-0.13520000000000001,2.4701028319000002,0.3936,0.1148,0.41000000000000003,-2.86,-0.25,2.8709057804
2019-06-05 17:30:00,0.1464,0.0427,0.1525,0.1464,0.0427,0.1525,0.0,0.0,0.0,-3.5636,-0.1273,3.5658729997,0.1464,0.0427,0.1525,-3.71,-0.17,3.7138928364
2019-06-05 18:00:00,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0,-3.86224,-0.14732,3.8650486413,0.07776000000000001,0.022680000000000002,0.081,-3.94,-0.17,3.9436658073
2019-06-05 18:30:00,0.10608000000000001,0.030940000000000002,0.1105,0.10608000000000001,0.030940000000000002,0.1105,0.0,0.0,0.0,-3.50392,-0.13906000000000002,3.5066783499,0.10608000000000001,0.030940000000000002,0.1105,-3.61,-0.17,3.6140005534
2019-06-05 19:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,-3.86144,-0.14292000000000002,3.8640839794,0.05856000000000001,0.01708,0.061,-3.92,-0.16,3.9232639473
2019-06-05 19:30:00,0.054240000000000003,-0.11418,0.1264082671,0.054240000000000003,0.01582,0.0565,0.0,-0.13,0.13,-3.91576,-0.14418,3.9184134863,0.054240000000000003,0.01582,0.0565,-3.9699999999999998,-0.16,3.9732228732
2019-06-05 20:00:00,0.046560000000000004,0.013580000000000002,0.0485,0.046560000000000004,0.013580000000000002,0.0485,0.0,0.0,0.0,-4.22344,-0.12642,4.2253316379,0.046560000000000004,0.013580000000000002,0.0485,-4.27,-0.14,4.2722944655
2019-06-05 20:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,-3.9700800000000003,-0.12544000000000002,3.9720612281000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,-4.02,-0.14,4.0224370722
2019-06-05 21:00:00,0.06,0.0175,0.0625,0.06,0.0175,0.0625,0.0,0.0,0.0,-3.9,-0.1325,3.9022501522,0.06,0.0175,0.0625,-3.96,-0.15,3.9628398907999998
2019-06-05 21:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,-4.09944,-0.12692,4.1014042717,0.010560000000000002,0.0030800000000000003,0.011,-4.11,-0.13,4.1120554471
2019-06-05 22:00:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,-3.72688,-0.14284000000000002,3.7296163073,0.09312000000000001,0.027160000000000004,0.097,-3.8200000000000003,-0.17,3.8237808515
