Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 22:30:00,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0,-3.19632,0.23024000000000003,3.2046016913,0.10368000000000001,0.030240000000000003,0.108,-3.3,0.2,3.306055051
2019-06-05 23:00:00,0.08784,0.02562,0.0915,0.08784,0.02562,0.0915,0.0,0.0,0.0,-3.29216,0.02562,3.2922596875,0.08784,0.02562,0.0915,-3.38,0.0,3.38
2019-06-05 23:30:00,0.046560000000000004,0.013580000000000002,0.0485,0.046560000000000004,0.013580000000000002,0.0485,0.0,0.0,0.0,-2.8834400000000002,0.15358000000000002,2.8875271514,0.046560000000000004,0.013580000000000002,0.0485,-2.93,0.14,2.933342803
2019-06-06 00:00:00,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0,-2.4944,0.1708,2.5002407884,0.1056,0.0308,0.11,-2.6,0.14,2.6037665026
2019-06-06 00:30:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,-1.93608,0.22406,1.9490019625000001,0.25392000000000003,0.07406,0.2645,-2.19,0.15,2.1951309756
2019-06-06 01:00:00,0.057120000000000004,0.01666,0.059500000000000004,0.057120000000000004,0.01666,0.059500000000000004,0.0,0.0,0.0,-2.70288,0.16666,2.7080132662,0.057120000000000004,0.01666,0.059500000000000004,-2.76,0.15,2.7640730815
2019-06-06 01:30:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,-2.56072,0.18604,2.5674691429000003,0.08928000000000001,0.02604,0.093,-2.65,0.16,2.6548257947
2019-06-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-2.98,0.15,2.9837727796,0.0,0.0,0.0,-2.98,0.15,2.9837727796
2019-06-06 02:30:00,0.01488,0.00434,0.0155,0.01488,0.00434,0.0155,0.0,0.0,0.0,-2.96512,0.14434000000000002,2.9686311071,0.01488,0.00434,0.0155,-2.98,0.14,2.983286778
2019-06-06 03:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,-2.8923200000000002,0.14224,2.8958154637,0.007680000000000001,0.0022400000000000002,0.008,-2.9,0.14,2.9033773437
2019-06-06 03:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,-2.80688,0.14966000000000002,2.8108670282,0.033120000000000004,0.00966,0.0345,-2.84,0.14,2.8434486104000003
2019-06-06 04:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,-2.8964,0.14980000000000002,2.9002711942,0.033600000000000005,0.0098,0.035,-2.93,0.14,2.933342803
2019-06-06 04:30:00,0.009120000000000001,0.00266,0.0095,0.009120000000000001,0.00266,0.0095,0.0,0.0,0.0,-2.92088,0.14266,2.9243617851,0.009120000000000001,0.00266,0.0095,-2.93,0.14,2.933342803
2019-06-06 05:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,-2.69832,0.14924,2.702443968,0.03168,0.00924,0.033,-2.73,0.14,2.7335873866
2019-06-06 05:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,-3.00984,-0.22412,3.0181727253,0.02016,0.005880000000000001,0.021,-3.03,-0.23,3.0387168345
2019-06-06 06:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,-3.07312,-0.23216,3.0818768308,0.02688,0.007840000000000001,0.028,-3.1,-0.24,3.1092764432
2019-06-06 06:30:00,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0,-3.5336,-0.2823,3.5448585656000002,0.0264,0.0077,0.0275,-3.56,-0.29,3.5717922672
2019-06-06 07:00:00,0.01584,0.00462,0.0165,0.01584,0.00462,0.0165,0.0,0.0,0.0,-3.72416,-0.31538000000000005,3.7374901003,0.01584,0.00462,0.0165,-3.74,-0.32,3.7536648758
2019-06-06 07:30:00,0.07536000000000001,0.021980000000000003,0.0785,0.07536000000000001,0.021980000000000003,0.0785,0.0,0.0,0.0,-3.63464,-0.38802000000000003,3.6552930731,0.07536000000000001,0.021980000000000003,0.0785,-3.71,-0.41000000000000003,3.7325862348000003
2019-06-06 08:00:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,-4.2676,-0.5918,4.308437884,0.062400000000000004,0.0182,0.065,-4.33,-0.61,4.3727565677
2019-06-06 08:30:00,0.0888,0.025900000000000003,0.0925,0.0888,0.025900000000000003,0.0925,0.0,0.0,0.0,-4.1812,-0.6341,4.2290088969,0.0888,0.025900000000000003,0.0925,-4.27,-0.66,4.3207059608
2019-06-06 09:00:00,0.16752,0.04886,0.17450000000000002,0.16752,0.04886,0.17450000000000002,0.0,0.0,0.0,-3.39248,-0.6611400000000001,3.4563024535,0.16752,0.04886,0.17450000000000002,-3.56,-0.71,3.6301101912
2019-06-06 09:30:00,0.40848,0.11914000000000001,0.42550000000000004,0.40848,0.11914000000000001,0.42550000000000004,0.0,0.0,0.0,-2.84152,-0.6508600000000001,2.9151079997,0.40848,0.11914000000000001,0.42550000000000004,-3.25,-0.77,3.3399700597
2019-06-06 10:00:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,-2.85184,-0.71762,2.9407430779,0.24816000000000002,0.07238,0.2585,-3.1,-0.79,3.1990779922
2019-06-06 10:30:00,0.37248000000000003,0.10864000000000001,0.388,0.37248000000000003,0.10864000000000001,0.388,0.0,0.0,0.0,-2.40752,-0.65136,2.4940774647,0.37248000000000003,0.10864000000000001,0.388,-2.7800000000000002,-0.76,2.8820131853
2019-06-06 11:00:00,0.36048,0.10514000000000001,0.3755,0.36048,0.10514000000000001,0.3755,0.0,0.0,0.0,-2.51952,-0.68486,2.6109412575,0.36048,0.10514000000000001,0.3755,-2.88,-0.79,2.9863857755
2019-06-06 11:30:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,-2.88512,-0.68566,2.9654758556000003,0.25488,0.07434,0.2655,-3.14,-0.76,3.2306655661
2019-06-06 12:00:00,0.32976000000000005,0.09618,0.3435,0.32976000000000005,0.09618,0.3435,0.0,0.0,0.0,-2.2702400000000003,-0.63382,2.3570569467,0.32976000000000005,0.09618,0.3435,-2.6,-0.73,2.7005369836
2019-06-06 12:30:00,0.456,0.133,0.47500000000000003,0.456,0.133,0.47500000000000003,0.0,0.0,0.0,-1.874,-0.5670000000000001,1.9578981077000002,0.456,0.133,0.47500000000000003,-2.33,-0.7000000000000001,2.432878953
2019-06-06 13:00:00,0.34752000000000005,0.10136,0.362,0.34752000000000005,0.10136,0.362,0.0,0.0,0.0,-2.95248,-0.6386400000000001,3.020761361,0.34752000000000005,0.10136,0.362,-3.3,-0.74,3.3819520990000003
2019-06-06 13:30:00,0.28416,0.08288000000000001,0.296,0.28416,0.08288000000000001,0.296,0.0,0.0,0.0,-3.27584,-0.62712,3.3353271504,0.28416,0.08288000000000001,0.296,-3.56,-0.71,3.6301101912
2019-06-06 14:00:00,0.3624,0.1057,0.3775,0.3624,0.1057,0.3775,0.0,0.0,0.0,-2.0176,-0.5343,2.0871478745,0.3624,0.1057,0.3775,-2.38,-0.64,2.4645486402
2019-06-06 14:30:00,0.38304000000000005,0.11172000000000001,0.399,0.38304000000000005,0.11172000000000001,0.399,0.0,0.0,0.0,-2.40696,-0.44828,2.4483487088,0.38304000000000005,0.11172000000000001,0.399,-2.79,-0.56,2.8456457967
2019-06-06 15:00:00,0.45744,0.13342,0.47650000000000003,0.45744,0.13342,0.47650000000000003,0.0,0.0,0.0,-1.89256,-0.39658000000000004,1.9336646684,0.45744,0.13342,0.47650000000000003,-2.35,-0.53,2.4090246989
2019-06-06 15:30:00,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0.0,0.0,0.0,-3.0176,-0.38180000000000003,3.0416576073,0.3024,0.0882,0.315,-3.32,-0.47000000000000003,3.3531030405
2019-06-06 16:00:00,0.36336,0.10598,0.3785,0.36336,0.10598,0.3785,0.0,0.0,0.0,-2.30664,-0.29402,2.3253033888,0.36336,0.10598,0.3785,-2.67,-0.4,2.6997962886
2019-06-06 16:30:00,0.44592000000000004,0.13006,0.4645,0.44592000000000004,0.13006,0.4645,0.0,0.0,0.0,-2.49408,-0.13994,2.4980028523,0.44592000000000004,0.13006,0.4645,-2.94,-0.27,2.9523719278
2019-06-06 17:00:00,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,-1.48352,-0.06686,1.4850258752,0.6964800000000001,0.20314000000000002,0.7255,-2.18,-0.27,2.1966565503
2019-06-06 17:30:00,0.54384,0.15862,0.5665,0.54384,0.15862,0.5665,0.0,0.0,0.0,-2.00616,0.008620000000000001,2.006178519,0.54384,0.15862,0.5665,-2.55,-0.15,2.5544079549000003
2019-06-06 18:00:00,0.47664000000000006,0.13902,0.4965,0.47664000000000006,0.13902,0.4965,0.0,0.0,0.0,-2.09336,-0.01098,2.0933887957,0.47664000000000006,0.13902,0.4965,-2.5700000000000003,-0.15,2.5743737102
2019-06-06 18:30:00,0.36336,0.10598,0.3785,0.36336,0.10598,0.3785,0.0,0.0,0.0,-2.5166399999999998,-0.044020000000000004,2.5170249601,0.36336,0.10598,0.3785,-2.88,-0.15,2.8839036045
2019-06-06 19:00:00,0.36192,0.10556000000000001,0.377,0.36192,0.10556000000000001,0.377,0.0,0.0,0.0,-2.41808,-0.04444,2.4184883295,0.36192,0.10556000000000001,0.377,-2.7800000000000002,-0.15,2.7840438215
2019-06-06 19:30:00,0.41088,0.11984000000000002,0.428,0.41088,0.11984000000000002,0.428,0.0,0.0,0.0,-2.34912,-0.030160000000000003,2.3493136019,0.41088,0.11984000000000002,0.428,-2.76,-0.15,2.7640730815
2019-06-06 20:00:00,0.23904000000000003,0.06972,0.249,0.23904000000000003,0.06972,0.249,0.0,0.0,0.0,-2.88096,-0.08028,2.8820783126,0.23904000000000003,0.06972,0.249,-3.12,-0.15,3.1236036881
2019-06-06 20:30:00,0.054240000000000003,0.01582,0.0565,0.054240000000000003,0.01582,0.0565,0.0,0.0,0.0,-3.91576,-0.12418000000000001,3.9177285575000003,0.054240000000000003,0.01582,0.0565,-3.9699999999999998,-0.14,3.9724677469
2019-06-06 21:00:00,0.07824,0.022820000000000003,0.0815,0.07824,0.022820000000000003,0.0815,0.0,0.0,0.0,-3.6117600000000003,-0.12718000000000002,3.6139984850999998,0.07824,0.022820000000000003,0.0815,-3.69,-0.15,3.693047522
2019-06-06 21:30:00,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0,-3.21184,-0.07512,3.2127183506,0.18816000000000002,0.054880000000000005,0.196,-3.4,-0.13,3.4024843864
2019-06-06 22:00:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,-3.03528,-0.07154,3.0361229636,0.23472,0.06846000000000001,0.24450000000000002,-3.27,-0.14,3.2729955698
2019-06-06 22:30:00,0.04272,0.01246,0.044500000000000005,0.04272,0.01246,0.044500000000000005,0.0,0.0,0.0,-3.69728,0.01246,3.6973009953,0.04272,0.01246,0.044500000000000005,-3.74,0.0,3.74
2019-06-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-3.99,0.17,3.9936199118,0.0,0.0,0.0,-3.99,0.17,3.9936199118
2019-06-06 23:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,-3.72424,0.14168,3.7269339678,0.00576,0.00168,0.006,-3.73,0.14,3.7326264212
2019-06-07 00:00:00,0.07632000000000001,0.022260000000000002,0.0795,0.07632000000000001,0.022260000000000002,0.0795,0.0,0.0,0.0,-2.9136800000000003,0.16226000000000002,2.9181945531,0.07632000000000001,0.022260000000000002,0.0795,-2.99,0.14,2.9932757975
2019-06-07 00:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,-3.52832,0.14924,3.5314748477,0.03168,0.00924,0.033,-3.56,0.14,3.5627517455
2019-06-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-3.16,0.14,3.1630997455,0.0,0.0,0.0,-3.16,0.14,3.1630997455
2019-06-07 01:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,-2.9004000000000003,0.1428,2.9039132218,0.009600000000000001,0.0028,0.01,-2.91,0.14,2.9133657512
2019-06-07 02:00:00,0.16512000000000002,0.04816,0.17200000000000001,0.16512000000000002,0.04816,0.17200000000000001,0.0,0.0,0.0,-2.24488,0.18816000000000002,2.2527517395,0.16512000000000002,0.04816,0.17200000000000001,-2.41,0.14,2.4140629652
2019-06-07 02:30:00,0.06,0.0175,0.0625,0.06,0.0175,0.0625,0.0,0.0,0.0,-2.61,0.1575,2.6147478368,0.06,0.0175,0.0625,-2.67,0.14,2.6736678926
2019-06-07 03:00:00,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0,-2.22472,0.21404,2.2349926622,0.18528000000000003,0.054040000000000005,0.193,-2.41,0.16,2.4153053637
2019-06-07 03:30:00,0.16896000000000003,0.049280000000000004,0.176,0.16896000000000003,0.049280000000000004,0.176,0.0,0.0,0.0,-2.26104,0.19928,2.2698049255,0.16896000000000003,0.049280000000000004,0.176,-2.43,0.15,2.4346252278
2019-06-07 04:00:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,-2.5636,0.1752,2.5695797322000002,0.0864,0.0252,0.09,-2.65,0.15,2.654241888
2019-06-07 04:30:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,-2.6132,0.16240000000000002,2.6182413945,0.07680000000000001,0.0224,0.08,-2.69,0.14,2.693640659
2019-06-07 05:00:00,0.11136000000000001,0.03248,0.116,0.11136000000000001,0.03248,0.116,0.0,0.0,0.0,-2.26864,0.17248000000000002,2.2751872011,0.11136000000000001,0.03248,0.116,-2.38,0.14,2.3841140912
2019-06-07 05:30:00,0.08112000000000001,0.02366,0.0845,0.08112000000000001,0.02366,0.0845,0.0,0.0,0.0,-2.7688800000000002,-0.16634000000000002,2.7738719239,0.08112000000000001,0.02366,0.0845,-2.85,-0.19,2.8563263119
2019-06-07 06:00:00,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0,-3.63856,-0.16958,3.6425096088,0.00144,0.00042,0.0015,-3.64,-0.17,3.6439676179
2019-06-07 06:30:00,0.04272,0.01246,0.044500000000000005,0.04272,0.01246,0.044500000000000005,0.0,0.0,0.0,-3.40728,-0.17754,3.4119023213,0.04272,0.01246,0.044500000000000005,-3.45,-0.19,3.455227923
2019-06-07 07:00:00,0.14976,0.043680000000000004,0.156,0.14976,0.043680000000000004,0.156,0.0,0.0,0.0,-3.28024,-0.30632000000000004,3.2945115571,0.14976,0.043680000000000004,0.156,-3.43,-0.35000000000000003,3.4478108997
2019-06-07 07:30:00,0.16992000000000002,0.04956000000000001,0.177,0.16992000000000002,0.04956000000000001,0.177,0.0,0.0,0.0,-3.31008,-0.43044000000000004,3.3379497,0.16992000000000002,0.04956000000000001,0.177,-3.48,-0.48,3.5129474804000003
2019-06-07 08:00:00,0.11136000000000001,0.03248,0.116,0.11136000000000001,0.03248,0.116,0.0,0.0,0.0,-4.00864,-0.58752,4.0514657101,0.11136000000000001,0.03248,0.116,-4.12,-0.62,4.1663893241
2019-06-07 08:30:00,0.132,0.0385,0.1375,0.132,0.0385,0.1375,0.0,0.0,0.0,-4.138,-0.6015,4.1814885208,0.132,0.0385,0.1375,-4.27,-0.64,4.3176961449
2019-06-07 09:00:00,0.08016000000000001,0.02338,0.0835,0.08016000000000001,0.02338,0.0835,0.0,0.0,0.0,-4.51984,-0.6566200000000001,4.5672862238,0.08016000000000001,0.02338,0.0835,-4.6,-0.68,4.6499892473
2019-06-07 09:30:00,0.17232,0.050260000000000006,0.17950000000000002,0.17232,0.050260000000000006,0.17950000000000002,0.0,0.0,0.0,-3.85768,-0.66974,3.9153858878000003,0.17232,0.050260000000000006,0.17950000000000002,-4.03,-0.72,4.0938124041
2019-06-07 10:00:00,0.40800000000000003,0.11900000000000001,0.425,0.40800000000000003,0.11900000000000001,0.425,0.0,0.0,0.0,-2.762,-0.601,2.8266313874,0.40800000000000003,0.11900000000000001,0.425,-3.17,-0.72,3.2507383777
2019-06-07 10:30:00,0.60816,0.17738,0.6335000000000001,0.60816,0.17738,0.6335000000000001,0.0,0.0,0.0,-1.76184,-0.5126200000000001,1.8349003924,0.60816,0.17738,0.6335000000000001,-2.37,-0.6900000000000001,2.4684002917
2019-06-07 11:00:00,0.38784,0.11312000000000001,0.404,0.38784,0.11312000000000001,0.404,0.0,0.0,0.0,-3.0721600000000002,-0.6168800000000001,3.1334817695,0.38784,0.11312000000000001,0.404,-3.46,-0.73,3.5361702448
2019-06-07 11:30:00,0.53808,0.15694000000000002,0.5605,0.53808,0.15694000000000002,0.5605,0.0,0.0,0.0,-2.56192,-0.59306,2.6296680874,0.53808,0.15694000000000002,0.5605,-3.1,-0.75,3.1894356868
2019-06-07 12:00:00,0.48864,0.14252,0.509,0.48864,0.14252,0.509,0.0,0.0,0.0,-3.16136,-0.61748,3.2210989740000002,0.48864,0.14252,0.509,-3.65,-0.76,3.7282837875
2019-06-07 12:30:00,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0,-4.07976,-0.55118,4.1168241461,0.27024000000000004,0.07882,0.28150000000000003,-4.35,-0.63,4.3953839423
2019-06-07 13:00:00,-1.71568,-0.13624,1.7210808231999999,0.18432,0.05376,0.192,-1.9,-0.19,1.909476368,-2.34568,-0.23624,2.3575461819,0.18432,0.05376,0.192,-2.5300000000000002,-0.29,2.5465663156
2019-06-07 13:30:00,-1.65256,-0.10658000000000001,1.6559933122000001,0.21744000000000002,0.06342,0.2265,-1.87,-0.17,1.8777113729,-1.65256,-0.09658000000000001,1.6553797903,0.21744000000000002,0.06342,0.2265,-1.87,-0.16,1.8768324379
2019-06-07 14:00:00,-1.55896,-0.09928000000000001,1.5621180493,0.31104000000000004,0.09072000000000001,0.324,-1.87,-0.19,1.8796276227000002,-1.55896,-0.08928000000000001,1.5615143931,0.31104000000000004,0.09072000000000001,0.324,-1.87,-0.18,1.8786431274000002
2019-06-07 14:30:00,-1.46624,-0.10432000000000001,1.4699463936,0.29376,0.08568,0.306,-1.76,-0.19,1.7702259743000002,-1.46624,-0.09432,1.4692705673,0.29376,0.08568,0.306,-1.76,-0.18,1.7691806013
2019-06-07 15:00:00,-1.26288,-0.05584000000000001,1.2641139189000001,0.35712000000000005,0.10416,0.372,-1.62,-0.16,1.6278820596,-1.26288,-0.045840000000000006,1.263711676,0.35712000000000005,0.10416,0.372,-1.62,-0.15,1.6269296236000002
2019-06-07 15:30:00,-1.56328,-0.04054000000000001,1.5638055666000001,0.30672000000000005,0.08946000000000001,0.3195,-1.87,-0.13,1.8745132702,-1.56328,-0.04054000000000001,1.5638055666000001,0.30672000000000005,0.08946000000000001,0.3195,-1.87,-0.13,1.8745132702
2019-06-07 16:00:00,-1.30856,-0.02458,1.3087908351,0.36144000000000004,0.10542000000000001,0.3765,-1.67,-0.13,1.6750522380000001,-1.30856,-0.02458,1.3087908351,0.36144000000000004,0.10542000000000001,0.3765,-1.67,-0.13,1.6750522380000001
2019-06-07 16:30:00,-1.21496,0.00272,1.2149630447,0.45504000000000006,0.13272,0.47400000000000003,-1.67,-0.13,1.6750522380000001,-1.21496,0.00272,1.2149630447,0.45504000000000006,0.13272,0.47400000000000003,-1.67,-0.13,1.6750522380000001
2019-06-07 17:00:00,-1.2444,0.0058000000000000005,1.2444135165,0.4656,0.1358,0.485,-1.71,-0.13,1.7149344011,-1.2444,0.0058000000000000005,1.2444135165,0.4656,0.1358,0.485,-1.71,-0.13,1.7149344011
2019-06-07 17:30:00,-1.17576,-0.20168000000000003,1.1929318505,0.47424000000000005,0.13832,0.494,-1.65,-0.34,1.684666139,-1.17576,0.33832,1.2234672042999999,0.47424000000000005,0.13832,0.494,-1.65,0.2,1.6620770139
2019-06-07 18:00:00,-1.6032000000000002,-0.0476,1.6039064811000001,0.3168,0.09240000000000001,0.33,-1.92,-0.14,1.9250974001,-1.6032000000000002,-0.0476,1.6039064811000001,0.3168,0.09240000000000001,0.33,-1.92,-0.14,1.9250974001
2019-06-07 18:30:00,-1.58104,-0.07572000000000001,1.5828521725,0.28896000000000005,0.08428000000000001,0.301,-1.87,-0.16,1.8768324379,-1.58104,-0.06572,1.582405321,0.28896000000000005,0.08428000000000001,0.301,-1.87,-0.15,1.8760063966
2019-06-07 19:00:00,-1.58208,-0.058940000000000006,1.5831775169,0.27792,0.08106000000000001,0.28950000000000004,-1.8599999999999999,-0.14,1.8652613758,-1.58208,-0.058940000000000006,1.5831775169,0.27792,0.08106000000000001,0.28950000000000004,-1.8599999999999999,-0.14,1.8652613758
2019-06-07 19:30:00,-1.99944,-0.11942000000000001,2.0030031078,0.07056000000000001,0.02058,0.07350000000000001,-2.07,-0.14,2.074728898,-1.99944,-0.11942000000000001,2.0030031078,0.07056000000000001,0.02058,0.07350000000000001,-2.07,-0.14,2.074728898
2019-06-07 20:00:00,-1.87568,-0.10374000000000001,1.8785466324,0.12432000000000001,0.03626,0.1295,-2.0,-0.14,2.0048940122,-1.87568,-0.10374000000000001,1.8785466324,0.12432000000000001,0.03626,0.1295,-2.0,-0.14,2.0048940122
2019-06-07 20:30:00,-2.0064,-0.1302,2.0106200536,0.033600000000000005,0.0098,0.035,-2.04,-0.14,2.0447982786,-2.0064,-0.1302,2.0106200536,0.033600000000000005,0.0098,0.035,-2.04,-0.14,2.0447982786
2019-06-07 21:00:00,-1.97368,-0.16524000000000003,1.9805850146,0.01632,0.00476,0.017,-1.99,-0.17,1.9972481068,-1.97368,-0.16524000000000003,1.9805850146,0.01632,0.00476,0.017,-1.99,-0.17,1.9972481068
2019-06-07 21:30:00,-1.6084800000000001,0.038360000000000005,1.6089373512,0.13152,0.038360000000000005,0.137,-1.74,0.0,1.74,-1.6084800000000001,0.038360000000000005,1.6089373512,0.13152,0.038360000000000005,0.137,-1.74,0.0,1.74
2019-06-07 22:00:00,-1.6280000000000001,-0.0915,1.6305693024,0.132,0.0385,0.1375,-1.76,-0.13,1.7647946056000001,-1.6280000000000001,-0.0915,1.6305693024,0.132,0.0385,0.1375,-1.76,-0.13,1.7647946056000001
2019-06-07 22:30:00,-1.52688,0.16716,1.5360029297,0.09312000000000001,0.027160000000000004,0.097,-1.62,0.14,1.6260381299,-1.53688,0.16716,1.5459439188,0.09312000000000001,0.027160000000000004,0.097,-1.63,0.14,1.6360012225
2019-06-07 23:00:00,-1.55888,0.16366,1.5674474313,0.08112000000000001,0.02366,0.0845,-1.6400000000000001,0.14,1.6459647627,-1.55888,0.16366,1.5674474313,0.08112000000000001,0.02366,0.0845,-1.6400000000000001,0.14,1.6459647627
2019-06-07 23:30:00,-1.15672,0.19054000000000001,1.1723082572,0.17328000000000002,0.05054,0.18050000000000002,-1.33,0.14,1.3373481221999999,-1.16672,0.19054000000000001,1.1821764039,0.17328000000000002,0.05054,0.18050000000000002,-1.34,0.14,1.3472935834
2019-06-08 00:00:00,-1.6059999999999999,0.147,1.6127135518,0.024,0.007,0.025,-1.63,0.14,1.6360012225,-1.6059999999999999,0.147,1.6127135518,0.024,0.007,0.025,-1.63,0.14,1.6360012225
2019-06-08 00:30:00,-1.38472,0.15904000000000001,1.3938232313,0.06528,0.01904,0.068,-1.45,0.14,1.4567429423,-1.38472,0.15904000000000001,1.3938232313,0.06528,0.01904,0.068,-1.45,0.14,1.4567429423
2019-06-08 01:00:00,-1.13448,0.16786,1.1468312212,0.09552000000000001,0.027860000000000003,0.0995,-1.23,0.14,1.2379418403,-1.14448,0.16786,1.1567244486,0.09552000000000001,0.027860000000000003,0.0995,-1.24,0.14,1.2478781992
2019-06-08 01:30:00,-1.4308,0.1456,1.4381891392,0.019200000000000002,0.0056,0.02,-1.45,0.14,1.4567429423,-1.4308,0.1456,1.4381891392,0.019200000000000002,0.0056,0.02,-1.45,0.14,1.4567429423
2019-06-08 02:00:00,-1.3384800000000001,0.14336000000000002,1.3461355058,0.01152,0.00336,0.012,-1.35,0.14,1.3572398462,-1.3384800000000001,0.14336000000000002,1.3461355058,0.01152,0.00336,0.012,-1.35,0.14,1.3572398462
2019-06-08 02:30:00,-1.30592,0.14994000000000002,1.3144995436,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.34,0.14,1.3472935834,-1.30592,0.14994000000000002,1.3144995436,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.34,0.14,1.3472935834
2019-06-08 03:00:00,-1.07552,0.16464,1.0880485283,0.08448000000000001,0.024640000000000002,0.088,-1.16,0.14,1.1684177335,-1.07552,0.16464,1.0880485283,0.08448000000000001,0.024640000000000002,0.088,-1.16,0.14,1.1684177335
2019-06-08 03:30:00,-1.02168,0.16576000000000002,1.0350393229,0.08832000000000001,0.02576,0.092,-1.11,0.14,1.1187939935,-1.02168,0.16576000000000002,1.0350393229,0.08832000000000001,0.02576,0.092,-1.11,0.14,1.1187939935
2019-06-08 04:00:00,-1.09904,0.14028000000000002,1.1079564071,0.0009600000000000001,0.00028000000000000003,0.001,-1.1,0.14,1.1088733021,-1.09904,0.14028000000000002,1.1079564071,0.0009600000000000001,0.00028000000000000003,0.001,-1.1,0.14,1.1088733021
2019-06-08 04:30:00,-1.0408,0.1631,1.0535018984,0.0792,0.023100000000000002,0.0825,-1.12,0.14,1.1287160848,-1.0408,0.1631,1.0535018984,0.0792,0.023100000000000002,0.0825,-1.12,0.14,1.1287160848
2019-06-08 05:00:00,-1.1028,0.0196,1.1029741611,0.06720000000000001,0.0196,0.07,-1.17,0.0,1.17,-1.1028,0.15960000000000002,1.114289011,0.06720000000000001,0.0196,0.07,-1.17,0.14,1.1783462988
2019-06-08 05:30:00,-1.16096,0.21722000000000002,1.1811065363,0.05904,0.017220000000000003,0.061500000000000006,-1.22,0.2,1.2362847568,-1.16096,0.25722,1.18911322,0.05904,0.017220000000000003,0.061500000000000006,-1.22,0.24,1.2433824834
2019-06-08 06:00:00,-0.93664,0.035980000000000005,0.9373308114000001,0.12336000000000001,0.035980000000000005,0.1285,-1.06,0.0,1.06,-0.93664,0.035980000000000005,0.9373308114000001,0.12336000000000001,0.035980000000000005,0.1285,-1.06,0.0,1.06
2019-06-08 06:30:00,-1.26024,0.00868,1.2602698917000001,0.02976,0.00868,0.031,-1.29,0.0,1.29,-1.26024,0.00868,1.2602698917000001,0.02976,0.00868,0.031,-1.29,0.0,1.29
2019-06-08 07:00:00,-1.11056,0.031920000000000004,1.1110186317,0.10944000000000001,0.031920000000000004,0.114,-1.22,0.0,1.22,-1.11056,0.031920000000000004,1.1110186317,0.10944000000000001,0.031920000000000004,0.114,-1.22,0.0,1.22
2019-06-08 07:30:00,-1.35424,0.019180000000000003,1.3543758156,0.06576,0.019180000000000003,0.0685,-1.42,0.0,1.42,-1.3642400000000001,0.019180000000000003,1.3643748202000001,0.06576,0.019180000000000003,0.0685,-1.43,0.0,1.43
2019-06-08 08:00:00,-1.32448,0.18536000000000002,1.3373876028,0.15552000000000002,0.045360000000000004,0.162,-1.48,0.14,1.4866068747,-1.32448,0.045360000000000004,1.3252565035,0.15552000000000002,0.045360000000000004,0.162,-1.48,0.0,1.48
2019-06-08 08:30:00,-1.21368,0.057260000000000005,1.2150299791,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.4100000000000001,0.0,1.4100000000000001,-1.21368,0.057260000000000005,1.2150299791,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.4100000000000001,0.0,1.4100000000000001
2019-06-08 09:00:00,-1.21664,-0.07902,1.219203449,0.24336000000000002,0.07098,0.2535,-1.46,-0.15,1.4676852524,-1.21664,0.020980000000000002,1.2168208784,0.24336000000000002,0.07098,0.2535,-1.46,-0.05,1.4608559135
2019-06-08 09:30:00,-1.04256,-0.06908,1.0448461131,0.27744,0.08092,0.289,-1.32,-0.15,1.3284953895,-1.04256,-0.049080000000000006,1.0437146162,0.27744,0.08092,0.289,-1.32,-0.13,1.3263860675
2019-06-08 10:00:00,-0.7283200000000001,0.13174000000000002,0.7401388045,0.45168,0.13174000000000002,0.47050000000000003,-1.18,0.0,1.18,-0.7283200000000001,0.13174000000000002,0.7401388045,0.45168,0.13174000000000002,0.47050000000000003,-1.18,0.0,1.18
2019-06-08 10:30:00,0.011680000000000001,0.09674,0.09744254720000001,0.8116800000000001,0.23674,0.8455,-0.8,-0.14,0.8121576202,0.011680000000000001,0.10674000000000002,0.1073771391,0.8116800000000001,0.23674,0.8455,-0.8,-0.13,0.8104936767
2019-06-08 11:00:00,0.0772,0.0771,0.10910659930000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.77,-0.17,0.7885429601,0.0772,0.0671,0.1022851407,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.77,-0.18,0.7907591289
2019-06-08 11:30:00,0.15376,0.26068,0.3026486412,0.8937600000000001,0.26068,0.931,-0.74,0.0,0.74,0.15376,0.26068,0.3026486412,0.8937600000000001,0.26068,0.931,-0.74,0.0,0.74
2019-06-08 12:00:00,-0.51632,0.18774000000000002,0.5493929832000001,0.64368,0.18774000000000002,0.6705,-1.16,0.0,1.16,-0.51632,0.18774000000000002,0.5493929832000001,0.64368,0.18774000000000002,0.6705,-1.16,0.0,1.16
2019-06-08 12:30:00,-0.258,0.196,0.3240061728,0.672,0.196,0.7000000000000001,-0.93,0.0,0.93,-0.258,0.196,0.3240061728,0.672,0.196,0.7000000000000001,-0.93,0.0,0.93
2019-06-08 13:00:00,-0.5452800000000001,0.17346,0.5722050769,0.59472,0.17346,0.6195,-1.1400000000000001,0.0,1.1400000000000001,-0.5452800000000001,0.17346,0.5722050769,0.59472,0.17346,0.6195,-1.1400000000000001,0.0,1.1400000000000001
2019-06-08 13:30:00,-0.47032,0.14074,0.4909263183,0.61968,0.18074,0.6455000000000001,-1.09,-0.04,1.090733698,-0.47032,0.32074,0.5692758997,0.61968,0.18074,0.6455000000000001,-1.09,0.14,1.0989540482
2019-06-08 14:00:00,-0.12096000000000001,0.07972000000000001,0.1448675257,0.71904,0.20972000000000002,0.749,-0.84,-0.13,0.85,-0.12096000000000001,0.07972000000000001,0.1448675257,0.71904,0.20972000000000002,0.749,-0.84,-0.13,0.85
2019-06-08 14:30:00,-0.24216000000000001,0.11062000000000001,0.2662296941,0.68784,0.20062000000000002,0.7165,-0.93,-0.09,0.9343446901,-0.24216000000000001,0.10062000000000001,0.2622324351,0.68784,0.20062000000000002,0.7165,-0.93,-0.1,0.9353608929
2019-06-08 15:00:00,-0.36288000000000004,0.17416,0.4025091303,0.5971200000000001,0.17416,0.622,-0.96,0.0,0.96,-0.36288000000000004,0.17416,0.4025091303,0.5971200000000001,0.17416,0.622,-0.96,0.0,0.96
2019-06-08 15:30:00,-0.35536,0.18802000000000002,0.4020351353,0.6446400000000001,0.18802000000000002,0.6715,-1.0,0.0,1.0,-0.35536,0.18802000000000002,0.4020351353,0.6446400000000001,0.18802000000000002,0.6715,-1.0,0.0,1.0
2019-06-08 16:00:00,0.12896000000000002,0.24178000000000002,0.2740223531,0.82896,0.24178000000000002,0.8635,-0.7000000000000001,0.0,0.7000000000000001,0.12896000000000002,0.24178000000000002,0.2740223531,0.82896,0.24178000000000002,0.8635,-0.7000000000000001,0.0,0.7000000000000001
2019-06-08 16:30:00,-0.39272,0.19754000000000002,0.4396032871,0.6772800000000001,0.19754000000000002,0.7055,-1.07,0.0,1.07,-0.39272,0.39754000000000006,0.5588085987,0.6772800000000001,0.19754000000000002,0.7055,-1.07,0.2,1.0885311204
2019-06-08 17:00:00,-0.18392000000000003,0.20594,0.2761120244,0.70608,0.20594,0.7355,-0.89,0.0,0.89,-0.18392000000000003,0.20594,0.2761120244,0.70608,0.20594,0.7355,-0.89,0.0,0.89
2019-06-08 17:30:00,-0.69272,0.16254000000000002,0.7115337308,0.55728,0.16254000000000002,0.5805,-1.25,0.0,1.25,-0.69272,0.16254000000000002,0.7115337308,0.55728,0.16254000000000002,0.5805,-1.25,0.0,1.25
2019-06-08 18:00:00,-1.34896,0.07322000000000001,1.3509456873,0.25104000000000004,0.07322000000000001,0.2615,-1.6,0.0,1.6,-1.34896,0.07322000000000001,1.3509456873,0.25104000000000004,0.07322000000000001,0.2615,-1.6,0.0,1.6
2019-06-08 18:30:00,-1.50712,0.07084,1.5087839474,0.24288,0.07084,0.253,-1.75,0.0,1.75,-1.50712,0.07084,1.5087839474,0.24288,0.07084,0.253,-1.75,0.0,1.75
2019-06-08 19:00:00,-1.3504,0.0903,1.3534157713,0.30960000000000004,0.0903,0.3225,-1.6600000000000001,0.0,1.6600000000000001,-1.3504,0.0903,1.3534157713,0.30960000000000004,0.0903,0.3225,-1.6600000000000001,0.0,1.6600000000000001
2019-06-08 19:30:00,-1.3513600000000001,0.07252,1.3533044742,0.24864000000000003,0.07252,0.259,-1.6,0.0,1.6,-1.3513600000000001,0.07252,1.3533044742,0.24864000000000003,0.07252,0.259,-1.6,0.0,1.6
2019-06-08 20:00:00,-0.82552,0.12964,0.8356373615,0.44448000000000004,0.12964,0.463,-1.27,0.0,1.27,-0.83552,0.12964,0.8455177112000001,0.44448000000000004,0.12964,0.463,-1.28,0.0,1.28
2019-06-08 20:30:00,-1.43424,0.054180000000000006,1.4352629898,0.18576,0.054180000000000006,0.1935,-1.62,0.0,1.62,-1.43424,0.054180000000000006,1.4352629898,0.18576,0.054180000000000006,0.1935,-1.62,0.0,1.62
2019-06-08 21:00:00,-1.23656,0.21392000000000003,1.2549272489,0.25344,0.07392,0.264,-1.49,0.14,1.4965627284,-1.23656,0.07392,1.2387674519,0.25344,0.07392,0.264,-1.49,0.0,1.49
2019-06-08 21:30:00,-1.44144,0.05208,1.4423805323,0.17856000000000002,0.05208,0.186,-1.62,0.0,1.62,-1.45144,0.05208,1.4523740565,0.17856000000000002,0.05208,0.186,-1.63,0.0,1.63
2019-06-08 22:00:00,-1.4100000000000001,0.1925,1.4230798467,0.18,0.052500000000000005,0.1875,-1.5899999999999999,0.14,1.5961516219,-1.4100000000000001,0.1925,1.4230798467,0.18,0.052500000000000005,0.1875,-1.5899999999999999,0.14,1.5961516219
2019-06-08 22:30:00,-1.43992,0.19544,1.4531229817,0.19008000000000003,0.05544,0.198,-1.63,0.14,1.6360012225,-1.43992,0.19544,1.4531229817,0.19008000000000003,0.05544,0.198,-1.63,0.14,1.6360012225
2019-06-08 23:00:00,-0.9726400000000001,0.23548000000000002,1.0007394266,0.32736000000000004,0.09548000000000001,0.341,-1.3,0.14,1.3075167303,-0.9726400000000001,0.23548000000000002,1.0007394266,0.32736000000000004,0.09548000000000001,0.341,-1.3,0.14,1.3075167303
2019-06-08 23:30:00,-0.8216800000000001,0.25326000000000004,0.8598247787000001,0.38832000000000005,0.11326000000000001,0.4045,-1.21,0.14,1.2180722474,-0.8216800000000001,0.25326000000000004,0.8598247787000001,0.38832000000000005,0.11326000000000001,0.4045,-1.21,0.14,1.2180722474
2019-06-09 00:00:00,-0.8096,0.2422,0.8450520694,0.3504,0.1022,0.365,-1.16,0.14,1.1684177335,-0.8096,0.2422,0.8450520694,0.3504,0.1022,0.365,-1.16,0.14,1.1684177335
2019-06-09 00:30:00,-0.8864000000000001,0.21980000000000002,0.9132453121,0.2736,0.07980000000000001,0.28500000000000003,-1.16,0.14,1.1684177335,-0.8864000000000001,0.21980000000000002,0.9132453121,0.2736,0.07980000000000001,0.28500000000000003,-1.16,0.14,1.1684177335
2019-06-09 01:00:00,-0.9017600000000001,0.21532,0.9271104573000001,0.25824,0.07532000000000001,0.269,-1.16,0.14,1.1684177335,-0.9017600000000001,0.21532,0.9271104573000001,0.25824,0.07532000000000001,0.269,-1.16,0.14,1.1684177335
2019-06-09 01:30:00,-1.0844,0.1883,1.1006272076,0.1656,0.0483,0.17250000000000001,-1.25,0.14,1.2578155668,-1.0944,0.1883,1.1104810894,0.1656,0.0483,0.17250000000000001,-1.26,0.14,1.2677539193
2019-06-09 02:00:00,-0.5187200000000001,0.25704000000000005,0.5789127741,0.40128,0.11704,0.418,-0.92,0.14,0.9305912099,-0.5187200000000001,0.25704000000000005,0.5789127741,0.40128,0.11704,0.418,-0.92,0.14,0.9305912099
2019-06-09 02:30:00,-0.8562400000000001,0.22568000000000002,0.8854820156000001,0.29376,0.08568,0.306,-1.15,0.14,1.158490397,-0.8562400000000001,0.22568000000000002,0.8854820156000001,0.29376,0.08568,0.306,-1.15,0.14,1.158490397
2019-06-09 03:00:00,-0.7721600000000001,0.7456200000000001,1.0733965949,0.32784,0.09562000000000001,0.3415,-1.1,0.65,1.2776932339,-0.84216,-0.31438000000000005,0.8989261649,0.32784,0.09562000000000001,0.3415,-1.17,-0.41000000000000003,1.2397580409
2019-06-09 03:30:00,-0.242,0.8065,0.8420250887,0.468,0.1365,0.48750000000000004,-0.71,0.67,0.9762171889000001,-0.322,-0.28350000000000003,0.42901777350000003,0.468,0.1365,0.48750000000000004,-0.79,-0.42,0.8947066558000001
2019-06-09 04:00:00,-0.049920000000000006,0.8304400000000001,0.8319390603,0.55008,0.16044,0.5730000000000001,-0.6000000000000001,0.67,0.8993886813,-0.12992,-0.25956,0.290259539,0.55008,0.16044,0.5730000000000001,-0.68,-0.42,0.7992496481
2019-06-09 04:30:00,0.029840000000000002,0.8391200000000001,0.8396504034000001,0.57984,0.16912000000000002,0.604,-0.55,0.67,0.8668333173,-0.04016,-0.25088000000000005,0.254074005,0.57984,0.16912000000000002,0.604,-0.62,-0.42,0.7488658091
2019-06-09 05:00:00,0.77512,0.9431600000000001,1.2208037516,1.00512,0.29316000000000003,1.047,-0.23,0.65,0.6894925670000001,0.77512,-0.14684,0.7889062048000001,1.00512,0.29316000000000003,1.047,-0.23,-0.44,0.4964876635
2019-06-09 05:30:00,0.2832,0.8901,0.9340665126000001,0.8232,0.2401,0.8575,-0.54,0.65,0.8450443775,0.2932,-0.19990000000000002,0.3548608882,0.8232,0.2401,0.8575,-0.53,-0.44,0.688839604
2019-06-09 06:00:00,-0.8465600000000001,0.70642,1.1025847133,0.19344000000000003,0.056420000000000005,0.2015,-1.04,0.65,1.2264175472,-0.92656,-0.34358000000000005,0.9882108328,0.19344000000000003,0.056420000000000005,0.2015,-1.12,-0.4,1.1892854998
2019-06-09 06:30:00,-0.8997600000000001,0.7038200000000001,1.1423356118,0.15024,0.043820000000000005,0.1565,-1.05,0.66,1.2402015965,-0.9897600000000001,-0.35618000000000005,1.0518978325,0.15024,0.043820000000000005,0.1565,-1.1400000000000001,-0.4,1.2081390648
2019-06-09 07:00:00,-1.114,0.648,1.2887590931,0.096,0.028,0.1,-1.21,0.62,1.3595955281,-1.194,-0.382,1.2536187618,0.096,0.028,0.1,-1.29,-0.41000000000000003,1.353587825
2019-06-09 07:30:00,-0.7750400000000001,0.7097800000000001,1.0509398889,0.20496,0.05978000000000001,0.21350000000000002,-0.98,0.65,1.1759676866,-0.86504,-0.35022000000000003,0.9332460822,0.20496,0.05978000000000001,0.21350000000000002,-1.07,-0.41000000000000003,1.1458621209
2019-06-09 08:00:00,-0.7062400000000001,0.71818,1.0072524262,0.23376000000000002,0.06818,0.24350000000000002,-0.9400000000000001,0.65,1.1428473214000001,-0.78624,-0.34182,0.8573297207,0.23376000000000002,0.06818,0.24350000000000002,-1.02,-0.41000000000000003,1.0993179704
2019-06-09 08:30:00,-0.64712,0.6983400000000001,0.9520730277,0.30288000000000004,0.08834,0.3155,-0.9500000000000001,0.61,1.1289818422,-0.7171200000000001,-0.35166000000000003,0.7987026042,0.30288000000000004,0.08834,0.3155,-1.02,-0.44,1.1108555262
2019-06-09 09:00:00,-0.7738400000000001,0.08638000000000001,0.7786461648,0.29616000000000003,0.08638000000000001,0.3085,-1.07,0.0,1.07,-0.7738400000000001,0.08638000000000001,0.7786461648,0.29616000000000003,0.08638000000000001,0.3085,-1.07,0.0,1.07
2019-06-09 09:30:00,-0.7884800000000001,0.09086000000000001,0.7936978329000001,0.31152,0.09086000000000001,0.3245,-1.1,0.0,1.1,-0.7884800000000001,0.09086000000000001,0.7936978329000001,0.31152,0.09086000000000001,0.3245,-1.1,0.0,1.1
2019-06-09 10:00:00,-0.7652800000000001,0.10346000000000001,0.7722418339,0.35472000000000004,0.10346000000000001,0.3695,-1.12,0.0,1.12,-0.7652800000000001,0.10346000000000001,0.7722418339,0.35472000000000004,0.10346000000000001,0.3695,-1.12,0.0,1.12
2019-06-09 10:30:00,-0.6335200000000001,0.11564,0.6439877328,0.39648000000000005,0.11564,0.41300000000000003,-1.03,0.0,1.03,-0.6335200000000001,0.11564,0.6439877328,0.39648000000000005,0.11564,0.41300000000000003,-1.03,0.0,1.03
2019-06-09 11:00:00,-0.8376800000000001,-0.06724000000000001,0.8403743214,0.35232,0.10276,0.367,-1.19,-0.17,1.202081528,-0.8376800000000001,0.27276,0.8809686714,0.35232,0.10276,0.367,-1.19,0.17,1.202081528
2019-06-09 11:30:00,-0.84616,0.08862,0.8507880171000001,0.30384,0.08862,0.3165,-1.15,0.0,1.15,-0.84616,0.08862,0.8507880171000001,0.30384,0.08862,0.3165,-1.15,0.0,1.15
2019-06-09 12:00:00,-0.77512,0.10934,0.7827938745,0.37488000000000005,0.10934,0.3905,-1.15,0.0,1.15,-0.77512,0.10934,0.7827938745,0.37488000000000005,0.10934,0.3905,-1.15,0.0,1.15
2019-06-09 12:30:00,-0.8516800000000001,0.09576000000000001,0.8570465565000001,0.32832,0.09576000000000001,0.342,-1.18,0.0,1.18,-0.8516800000000001,0.09576000000000001,0.8570465565000001,0.32832,0.09576000000000001,0.342,-1.18,0.0,1.18
2019-06-09 13:00:00,-0.95584,0.11788000000000001,0.9630814088,0.40416,0.11788000000000001,0.421,-1.3599999999999999,0.0,1.3599999999999999,-0.95584,0.11788000000000001,0.9630814088,0.40416,0.11788000000000001,0.421,-1.3599999999999999,0.0,1.3599999999999999
2019-06-09 13:30:00,-0.64624,0.10318000000000001,0.6544251294,0.35376,0.10318000000000001,0.3685,-1.0,0.0,1.0,-0.64624,0.10318000000000001,0.6544251294,0.35376,0.10318000000000001,0.3685,-1.0,0.0,1.0
2019-06-09 14:00:00,-1.03144,0.06958,1.0337842376,0.23856000000000002,0.06958,0.2485,-1.27,0.0,1.27,-1.03144,0.06958,1.0337842376,0.23856000000000002,0.06958,0.2485,-1.27,0.0,1.27
2019-06-09 14:30:00,-1.19848,0.05586000000000001,1.1997810842,0.19152000000000002,0.05586000000000001,0.1995,-1.3900000000000001,0.0,1.3900000000000001,-1.19848,0.05586000000000001,1.1997810842,0.19152000000000002,0.05586000000000001,0.1995,-1.3900000000000001,0.0,1.3900000000000001
2019-06-09 15:00:00,-0.9124800000000001,0.08386,0.9163254062,0.28752,0.08386,0.2995,-1.2,0.0,1.2,-0.9124800000000001,0.08386,0.9163254062,0.28752,0.08386,0.2995,-1.2,0.0,1.2
2019-06-09 15:30:00,-0.37672000000000005,0.13804000000000002,0.4012144065,0.47328000000000003,0.13804000000000002,0.493,-0.85,0.0,0.85,-0.37672000000000005,0.13804000000000002,0.4012144065,0.47328000000000003,0.13804000000000002,0.493,-0.85,0.0,0.85
2019-06-09 16:00:00,-0.93808,0.07056000000000001,0.9407299294,0.24192000000000002,0.07056000000000001,0.252,-1.18,0.0,1.18,-0.93808,0.07056000000000001,0.9407299294,0.24192000000000002,0.07056000000000001,0.252,-1.18,0.0,1.18
2019-06-09 16:30:00,-1.07248,0.06636,1.0745310605,0.22752000000000003,0.06636,0.23700000000000002,-1.3,0.0,1.3,-1.07248,0.06636,1.0745310605,0.22752000000000003,0.06636,0.23700000000000002,-1.3,0.0,1.3
2019-06-09 17:00:00,-1.1311200000000001,0.08134000000000001,1.1340408502,0.27888,0.08134000000000001,0.29050000000000004,-1.4100000000000001,0.0,1.4100000000000001,-1.1311200000000001,0.08134000000000001,1.1340408502,0.27888,0.08134000000000001,0.29050000000000004,-1.4100000000000001,0.0,1.4100000000000001
2019-06-09 17:30:00,-1.16424,-0.08082,1.1670418373,0.30576000000000003,0.08918000000000001,0.3185,-1.47,-0.17,1.4797972834,-1.16424,-0.08082,1.1670418373,0.30576000000000003,0.08918000000000001,0.3185,-1.47,-0.17,1.4797972834
2019-06-09 18:00:00,-1.572,0.189,1.5833208771,0.168,0.049,0.17500000000000002,-1.74,0.14,1.7456230979,-1.572,0.189,1.5833208771,0.168,0.049,0.17500000000000002,-1.74,0.14,1.7456230979
2019-06-09 18:30:00,-1.57776,0.04732,1.5784694485,0.16224000000000002,0.04732,0.169,-1.74,0.0,1.74,-1.57776,0.04732,1.5784694485,0.16224000000000002,0.04732,0.169,-1.74,0.0,1.74
2019-06-09 19:00:00,-1.75928,-0.28354,1.7819823372,0.09072000000000001,0.02646,0.0945,-1.85,-0.31,1.8757931656,-1.75928,0.36646,1.7970417497,0.09072000000000001,0.02646,0.0945,-1.85,0.34,1.8809837852
2019-06-09 19:30:00,-1.82936,0.023520000000000003,1.8295111915,0.08064,0.023520000000000003,0.084,-1.9100000000000001,0.0,1.9100000000000001,-1.82936,0.023520000000000003,1.8295111915,0.08064,0.023520000000000003,0.084,-1.9100000000000001,0.0,1.9100000000000001
2019-06-09 20:00:00,-1.76432,0.01624,1.7643947404,0.05568000000000001,0.01624,0.058,-1.82,0.0,1.82,-1.76432,0.01624,1.7643947404,0.05568000000000001,0.01624,0.058,-1.82,0.0,1.82
2019-06-09 20:30:00,-1.79184,0.019880000000000002,1.7919502782999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.8599999999999999,0.0,1.8599999999999999,-1.79184,0.019880000000000002,1.7919502782999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.8599999999999999,0.0,1.8599999999999999
2019-06-09 21:00:00,-1.85208,0.01106,1.852113023,0.03792,0.01106,0.0395,-1.8900000000000001,0.0,1.8900000000000001,-1.85208,0.01106,1.852113023,0.03792,0.01106,0.0395,-1.8900000000000001,0.0,1.8900000000000001
2019-06-09 21:30:00,-1.7835200000000002,0.01064,1.7835517374,0.036480000000000005,0.01064,0.038,-1.82,0.0,1.82,-1.7835200000000002,0.01064,1.7835517374,0.036480000000000005,0.01064,0.038,-1.82,0.0,1.82
2019-06-09 22:00:00,-1.6616,0.046200000000000005,1.6622421605,0.1584,0.046200000000000005,0.165,-1.82,0.0,1.82,-1.6616,0.046200000000000005,1.6622421605,0.1584,0.046200000000000005,0.165,-1.82,0.0,1.82
2019-06-09 22:30:00,-1.63096,0.03472,1.6313295191,0.11904,0.03472,0.124,-1.75,0.0,1.75,-1.63096,0.17472000000000001,1.6402919252000001,0.11904,0.03472,0.124,-1.75,0.14,1.7555910686
2019-06-09 23:00:00,-1.29496,0.06272000000000001,1.2964779982999999,0.21504,0.06272000000000001,0.224,-1.51,0.0,1.51,-1.29496,0.06272000000000001,1.2964779982999999,0.21504,0.06272000000000001,0.224,-1.51,0.0,1.51
2019-06-09 23:30:00,-1.4316,0.0287,1.4318876527,0.0984,0.0287,0.10250000000000001,-1.53,0.0,1.53,-1.4316,0.0287,1.4318876527,0.0984,0.0287,0.10250000000000001,-1.53,0.0,1.53
2019-06-10 00:00:00,-1.23744,0.041580000000000006,1.2381383808,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.38,0.0,1.38,-1.23744,0.041580000000000006,1.2381383808,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.38,0.0,1.38
2019-06-10 00:30:00,-1.3164,0.0273,1.3166830484,0.0936,0.0273,0.0975,-1.4100000000000001,0.0,1.4100000000000001,-1.3164,0.1673,1.3269884137,0.0936,0.0273,0.0975,-1.4100000000000001,0.14,1.4169333082
2019-06-10 01:00:00,-1.2674400000000001,0.02408,1.2676687264,0.08256000000000001,0.02408,0.08600000000000001,-1.35,0.0,1.35,-1.2674400000000001,0.02408,1.2676687264,0.08256000000000001,0.02408,0.08600000000000001,-1.35,0.0,1.35
2019-06-10 01:30:00,-1.43168,0.14826,1.4393361838,0.02832,0.00826,0.029500000000000002,-1.46,0.14,1.4666969694,-1.43168,0.14826,1.4393361838,0.02832,0.00826,0.029500000000000002,-1.46,0.14,1.4666969694
2019-06-10 02:00:00,-1.21744,0.16408,1.2284471499,0.08256000000000001,0.02408,0.08600000000000001,-1.3,0.14,1.3075167303,-1.22744,0.16408,1.238358268,0.08256000000000001,0.02408,0.08600000000000001,-1.31,0.14,1.3174596768
2019-06-10 02:30:00,-1.36592,0.009940000000000001,1.3659561669,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.4,0.0,1.4,-1.36592,0.14994000000000002,1.3741249761,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.4,0.14,1.406982587
2019-06-10 03:00:00,-1.40784,0.20938,1.4233247871999999,0.03216,0.009380000000000001,0.0335,-1.44,0.2,1.4538225476,-1.40784,0.18938000000000002,1.4205204152,0.03216,0.009380000000000001,0.0335,-1.44,0.18,1.4512063947
2019-06-10 03:30:00,-1.3712,0.008400000000000001,1.371225729,0.028800000000000003,0.008400000000000001,0.03,-1.4,0.0,1.4,-1.3712,0.008400000000000001,1.371225729,0.028800000000000003,0.008400000000000001,0.03,-1.4,0.0,1.4
2019-06-10 04:00:00,-1.39832,0.00924,1.3983505283,0.03168,0.00924,0.033,-1.43,0.0,1.43,-1.39832,0.00924,1.3983505283,0.03168,0.00924,0.033,-1.43,0.0,1.43
2019-06-10 04:30:00,-1.37928,0.008960000000000001,1.3793091024,0.030720000000000004,0.008960000000000001,0.032,-1.4100000000000001,0.0,1.4100000000000001,-1.37928,0.008960000000000001,1.3793091024,0.030720000000000004,0.008960000000000001,0.032,-1.4100000000000001,0.0,1.4100000000000001
2019-06-10 05:00:00,-1.29952,0.017640000000000003,1.2996397193,0.060480000000000006,0.017640000000000003,0.063,-1.3599999999999999,0.0,1.3599999999999999,-1.29952,0.017640000000000003,1.2996397193,0.060480000000000006,0.017640000000000003,0.063,-1.3599999999999999,0.0,1.3599999999999999
2019-06-10 05:30:00,-1.27936,-0.12648,1.2855968264,0.08064,0.023520000000000003,0.084,-1.3599999999999999,-0.15,1.3682470537,-1.27936,-0.12648,1.2855968264,0.08064,0.023520000000000003,0.084,-1.3599999999999999,-0.15,1.3682470537
2019-06-10 06:00:00,-1.32544,-0.14242000000000002,1.3330696343000001,0.09456,0.027580000000000004,0.0985,-1.42,-0.17,1.4301398533,-1.32544,-0.12242000000000001,1.3310814588,0.09456,0.027580000000000004,0.0985,-1.42,-0.15,1.4279005568
2019-06-10 06:30:00,-1.5873599999999999,-0.11298000000000001,1.5913755842000001,0.09264000000000001,0.027020000000000002,0.0965,-1.6800000000000002,-0.14,1.685823241,-1.5873599999999999,-0.11298000000000001,1.5913755842000001,0.09264000000000001,0.027020000000000002,0.0965,-1.6800000000000002,-0.14,1.685823241
2019-06-10 07:00:00,-1.81928,-0.41354,1.8656888942,0.09072000000000001,0.02646,0.0945,-1.9100000000000001,-0.44,1.96002551,-1.77928,0.15646000000000002,1.7861458647,0.09072000000000001,0.02646,0.0945,-1.87,0.13,1.8745132702
2019-06-10 07:30:00,-1.71384,-0.70862,1.8545592064,0.17616,0.05138,0.1835,-1.8900000000000001,-0.76,2.0370812453,-1.62384,0.45138000000000006,1.6854080366000002,0.17616,0.05138,0.1835,-1.8,0.4,1.8439088915
2019-06-10 08:00:00,-3.47024,-0.5538200000000001,3.5141545569,0.08976,0.026180000000000002,0.0935,-3.56,-0.58,3.6069377594,-1.78024,0.42618000000000006,1.8305419553000002,0.08976,0.026180000000000002,0.0935,-1.87,0.4,1.9123022774
2019-06-10 08:30:00,-4.7596,-0.5453,4.7907352515,0.0504,0.014700000000000001,0.052500000000000005,-4.8100000000000005,-0.56,4.8424890294,0.0504,0.014700000000000001,0.052500000000000005,0.0504,0.014700000000000001,0.052500000000000005,0.0,0.0,0.0
2019-06-10 09:00:00,-4.51144,-0.52292,4.5416446581,0.05856000000000001,0.01708,0.061,-4.57,-0.54,4.6017931288,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0
2019-06-10 09:30:00,-4.234,-0.5845,4.2741544485,0.156,0.0455,0.1625,-4.39,-0.63,4.4349746335,0.156,0.0455,0.1625,0.156,0.0455,0.1625,0.0,0.0,0.0
2019-06-10 10:00:00,-4.33864,-0.44502,4.3614034267,0.05136,0.014980000000000002,0.053500000000000006,-4.39,-0.46,4.4140344358,0.05136,0.014980000000000002,0.053500000000000006,0.05136,0.014980000000000002,0.053500000000000006,0.0,0.0,0.0
2019-06-10 10:30:00,-4.09784,-0.38312,4.1157105826,0.09216,0.02688,0.096,-4.19,-0.41000000000000003,4.2100118765,0.09516000000000001,0.029880000000000004,0.0997408642,0.09216,0.02688,0.096,0.003,0.003,0.0042426407000000005
2019-06-10 11:00:00,-3.8,-0.445,3.825967198,0.12,0.035,0.125,-3.92,-0.48,3.9492784151,0.123,0.038,0.1287361643,0.12,0.035,0.125,0.003,0.003,0.0042426407000000005
2019-06-10 11:30:00,-3.8464,-0.45020000000000004,3.8726570982,0.2736,0.07980000000000001,0.28500000000000003,-4.12,-0.53,4.1539499275,0.2766,0.0828,0.28872720690000003,0.2736,0.07980000000000001,0.28500000000000003,0.003,0.003,0.0042426407000000005
2019-06-10 12:00:00,-5.00024,-0.56132,5.0316478613,0.02976,0.00868,0.031,-5.03,-0.5700000000000001,5.0621932006,0.032760000000000004,0.011680000000000001,0.0347798792,0.02976,0.00868,0.031,0.003,0.003,0.0042426407000000005
2019-06-10 12:30:00,-4.25424,-0.44582000000000005,4.2775359087,0.18576,0.054180000000000006,0.1935,-4.44,-0.5,4.4680644579,0.18876,0.05718,0.1972305504,0.18576,0.054180000000000006,0.1935,0.003,0.003,0.0042426407000000005
2019-06-10 13:00:00,-4.4964,-0.43270000000000003,4.5171719305,0.0936,0.0273,0.0975,-4.59,-0.46,4.6129925211,0.0936,0.0273,0.0975,0.0936,0.0273,0.0975,0.0,0.0,0.0
2019-06-10 13:30:00,-4.6616800000000005,-0.44674,4.6830371609,0.14832,0.04326000000000001,0.1545,-4.8100000000000005,-0.49,4.8348940009,0.14832,0.04326000000000001,0.1545,0.14832,0.04326000000000001,0.1545,0.0,0.0,0.0
2019-06-10 14:00:00,-3.88776,-0.44518,3.9131653492,0.22224000000000002,0.06482,0.2315,-4.11,-0.51,4.1415214596,0.22224000000000002,0.06482,0.2315,0.22224000000000002,0.06482,0.2315,0.0,0.0,0.0
