Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 14:30:00,-2.61424,-0.35332,2.6380079227,0.36576000000000003,0.10668000000000001,0.381,-2.98,-0.46,3.0152943472,0.36576000000000003,0.10668000000000001,0.381,0.36576000000000003,0.10668000000000001,0.381,0.0,0.0,0.0
2019-06-10 15:00:00,-2.87512,-0.22066000000000002,2.8835751854,0.37488000000000005,0.10934,0.3905,-3.25,-0.33,3.2667108841,0.37488000000000005,0.10934,0.3905,0.37488000000000005,0.10934,0.3905,0.0,0.0,0.0
2019-06-10 15:30:00,-3.16976,-0.23118000000000002,3.1781791406,0.27024000000000004,0.07882,0.28150000000000003,-3.44,-0.31,3.4539397794,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0
2019-06-10 16:00:00,-3.72376,-0.24568,3.7318557314,0.18624000000000002,0.05432000000000001,0.194,-3.91,-0.30000000000000004,3.921492063,0.18624000000000002,0.05432000000000001,0.194,0.18624000000000002,0.05432000000000001,0.194,0.0,0.0,0.0
2019-06-10 16:30:00,-2.31544,-0.04492,2.3158756875,0.63456,0.18508000000000002,0.661,-2.95,-0.23,2.9589525174,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0
2019-06-10 17:00:00,-2.05808,-0.00194,2.0580809143,0.7819200000000001,0.22806,0.8145,-2.84,-0.23,2.8492981592,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0
2019-06-10 17:30:00,-4.00592,-0.08756000000000001,4.0068768137,0.21408000000000002,0.06244,0.223,-4.22,-0.15,4.2226650353,0.21408000000000002,0.06244,0.223,0.21408000000000002,0.06244,0.223,0.0,0.0,0.0
2019-06-10 18:00:00,-3.04408,-0.019940000000000003,3.044145307,0.44592000000000004,0.13006,0.4645,-3.49,-0.15,3.4932220084,0.44592000000000004,0.13006,0.4645,0.44592000000000004,0.13006,0.4645,0.0,0.0,0.0
2019-06-10 18:30:00,-3.48888,-0.046340000000000006,3.489187735,0.32112,0.09366000000000001,0.3345,-3.81,-0.14,3.8125713108,0.32112,0.09366000000000001,0.3345,0.32112,0.09366000000000001,0.3345,0.0,0.0,0.0
2019-06-10 19:00:00,-3.84584,-0.057120000000000004,3.8462641615,0.28416,0.08288000000000001,0.296,-4.13,-0.14,4.1323722001,0.28416,0.08288000000000001,0.296,0.28416,0.08288000000000001,0.296,0.0,0.0,0.0
2019-06-10 19:30:00,-3.15192,-0.04556,3.1522492604,0.35808,0.10444,0.373,-3.51,-0.15,3.5132036662,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0.0,0.0,0.0
2019-06-10 20:00:00,-2.83392,-0.014060000000000001,2.8339548779,0.46608000000000005,0.13594,0.48550000000000004,-3.3,-0.15,3.3034073318,0.46608000000000005,0.13594,0.48550000000000004,0.46608000000000005,0.13594,0.48550000000000004,0.0,0.0,0.0
2019-06-10 20:30:00,-2.98752,-0.01386,2.9875521502,0.43248000000000003,0.12614,0.4505,-3.42,-0.14,3.4228642976,0.43248000000000003,0.12614,0.4505,0.43248000000000003,0.12614,0.4505,0.0,0.0,0.0
2019-06-10 21:00:00,-2.34072,0.00854,2.3407355788,0.5092800000000001,0.14854,0.5305,-2.85,-0.14,2.8534365246,0.5092800000000001,0.14854,0.5305,0.5092800000000001,0.14854,0.5305,0.0,0.0,0.0
2019-06-10 21:30:00,-2.23096,-0.032780000000000004,2.231200809,0.5390400000000001,0.15722000000000003,0.5615,-2.77,-0.19,2.7765085989,0.5390400000000001,0.15722000000000003,0.5615,0.5390400000000001,0.15722000000000003,0.5615,0.0,0.0,0.0
2019-06-10 22:00:00,-2.3084,0.1288,2.3119904844,0.44160000000000005,0.1288,0.46,-2.75,0.0,2.75,0.44160000000000005,0.1288,0.46,0.44160000000000005,0.1288,0.46,0.0,0.0,0.0
2019-06-10 22:30:00,-2.12736,0.00202,2.1273609589999998,0.45264000000000004,0.13202,0.47150000000000003,-2.58,-0.13,2.5832731176,0.45264000000000004,0.13202,0.47150000000000003,0.45264000000000004,0.13202,0.47150000000000003,0.0,0.0,0.0
2019-06-10 23:00:00,-1.9192,0.1519,1.9252018725000002,0.5208,0.1519,0.5425,-2.44,0.0,2.44,0.5208,0.1519,0.5425,0.5208,0.1519,0.5425,0.0,0.0,0.0
2019-06-10 23:30:00,-1.56752,0.30114,1.5961842782,0.5524800000000001,0.16114,0.5755,-2.12,0.14,2.1246176127,0.5524800000000001,0.16114,0.5755,0.5524800000000001,0.16114,0.5755,0.0,0.0,0.0
2019-06-11 00:00:00,-1.15984,0.30338000000000004,1.1988612305,0.56016,0.16338000000000003,0.5835,-1.72,0.14,1.7256882685,0.56016,0.16338000000000003,0.5835,0.56016,0.16338000000000003,0.5835,0.0,0.0,0.0
2019-06-11 00:30:00,-1.48808,0.29806000000000005,1.5176369296,0.5419200000000001,0.15806,0.5645,-2.03,0.14,2.0348218595,0.5419200000000001,0.15806,0.5645,0.5419200000000001,0.15806,0.5645,0.0,0.0,0.0
2019-06-11 01:00:00,-1.5236,0.2877,1.5505251530000002,0.5064000000000001,0.1477,0.5275000000000001,-2.03,0.14,2.0348218595,0.5064000000000001,0.1477,0.5275000000000001,0.5064000000000001,0.1477,0.5275000000000001,0.0,0.0,0.0
2019-06-11 01:30:00,-1.0548,0.3136,1.1004308247,0.5952000000000001,0.1736,0.62,-1.65,0.14,1.6559287424,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0
2019-06-11 02:00:00,-0.9777600000000001,0.10982000000000001,0.9839080496,0.5822400000000001,0.16982000000000003,0.6065,-1.56,-0.06,1.5611534198,0.5822400000000001,0.16982000000000003,0.6065,0.5822400000000001,0.16982000000000003,0.6065,0.0,0.0,0.0
2019-06-11 02:30:00,-0.9525600000000001,0.28842,0.9952671249,0.5774400000000001,0.16842000000000001,0.6015,-1.53,0.12,1.5346986675,0.5774400000000001,0.16842000000000001,0.6015,0.5774400000000001,0.16842000000000001,0.6015,0.0,0.0,0.0
2019-06-11 03:00:00,-1.15128,0.03046,1.1516828774,0.61872,0.18046,0.6445000000000001,-1.77,-0.15,1.7763445612000002,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0
2019-06-11 03:30:00,-0.48344000000000004,0.26608000000000004,0.5518267844,0.7065600000000001,0.20608,0.736,-1.19,0.06,1.1915116449,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0
2019-06-11 04:00:00,-0.50568,0.02126,0.5061267134,0.7243200000000001,0.21126000000000003,0.7545000000000001,-1.23,-0.19,1.2445882853,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.0,0.0,0.0
2019-06-11 04:30:00,-1.03336,0.01152,1.0334242111,0.65664,0.19152000000000002,0.684,-1.69,-0.18,1.6995587663,0.65664,0.19152000000000002,0.684,0.65664,0.19152000000000002,0.684,0.0,0.0,0.0
2019-06-11 05:00:00,-1.2364,0.0273,1.2367013585,0.5736,0.1673,0.5975,-1.81,-0.14,1.8154062906,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0
2019-06-11 05:30:00,-1.31456,-0.055080000000000004,1.3157134186000001,0.56544,0.16492,0.589,-1.88,-0.22,1.8928285712,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0
2019-06-11 06:00:00,-1.52472,-0.11346,1.5289356592,0.60528,0.17654,0.6305000000000001,-2.13,-0.29,2.1496511345,0.60528,0.17654,0.6305000000000001,0.60528,0.17654,0.6305000000000001,0.0,0.0,0.0
2019-06-11 06:30:00,-1.5796000000000001,-0.1678,1.5884876454999999,0.5904,0.17220000000000002,0.615,-2.17,-0.34,2.1964744478,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0
2019-06-11 07:00:00,-1.65272,-0.20246000000000003,1.6650746079,0.6772800000000001,0.19754000000000002,0.7055,-2.33,-0.4,2.3640854468,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0
2019-06-11 07:30:00,-2.09928,-0.28104,2.1180084986,0.75072,0.21896000000000002,0.782,-2.85,-0.5,2.8935272592,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0
2019-06-11 08:00:00,-2.6,-0.52,2.6514901471,0.72,0.21,0.75,-3.32,-0.73,3.3993087533,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0
2019-06-11 08:30:00,-2.41928,-0.57354,2.4863354259,0.8107200000000001,0.23646000000000003,0.8445,-3.23,-0.81,3.330015015,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0
2019-06-11 09:00:00,-3.3032,-0.6301,3.362760213,0.6168,0.1799,0.6425000000000001,-3.92,-0.81,4.0028115119,0.6168,0.1799,0.6425000000000001,0.6168,0.1799,0.6425000000000001,0.0,0.0,0.0
2019-06-11 09:30:00,-3.09456,-0.74758,3.1835793456,0.62544,0.18242000000000003,0.6515000000000001,-3.7199999999999998,-0.93,3.8344882318,0.62544,0.18242000000000003,0.6515000000000001,0.62544,0.18242000000000003,0.6515000000000001,0.0,0.0,0.0
2019-06-11 10:00:00,-3.02,-0.705,3.1011973494,0.6000000000000001,0.17500000000000002,0.625,-3.62,-0.88,3.7254261501,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0
2019-06-11 10:30:00,-3.15888,-0.7363400000000001,3.2435658541,0.5611200000000001,0.16366,0.5845,-3.7199999999999998,-0.9,3.8273228241,0.5611200000000001,0.16366,0.5845,0.5611200000000001,0.16366,0.5845,0.0,0.0,0.0
2019-06-11 11:00:00,-3.55824,-0.75782,3.6380438494,0.52176,0.15218,0.5435,-4.08,-0.91,4.1802511886,0.52176,0.15218,0.5435,0.52176,0.15218,0.5435,0.0,0.0,0.0
2019-06-11 11:30:00,-3.35032,-0.67676,3.4179889116,0.5596800000000001,0.16324000000000002,0.583,-3.91,-0.84,3.9992124225000003,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0
2019-06-11 12:00:00,-3.36008,-0.62544,3.4177935573,0.5299200000000001,0.15456,0.552,-3.89,-0.78,3.9674298986,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0
2019-06-11 12:30:00,-3.17928,-0.46104000000000006,3.2125347002,0.5107200000000001,0.14896,0.532,-3.69,-0.61,3.740080213,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0
2019-06-11 13:00:00,-3.68304,-0.5167200000000001,3.7191105388,0.45696000000000003,0.13328,0.47600000000000003,-4.14,-0.65,4.1907159293,0.45696000000000003,0.13328,0.47600000000000003,0.45696000000000003,0.13328,0.47600000000000003,0.0,0.0,0.0
2019-06-11 13:30:00,-3.2764,-0.4827,3.3117663338,0.5736,0.1673,0.5975,-3.85,-0.65,3.9044846011,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0
2019-06-11 14:00:00,-3.26256,-0.48908,3.2990145498,0.51744,0.15092,0.539,-3.7800000000000002,-0.64,3.8337970734,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0
2019-06-11 14:30:00,-3.37552,-0.52286,3.4157748535,0.50448,0.14714000000000002,0.5255000000000001,-3.88,-0.67,3.9374230151000003,0.50448,0.14714000000000002,0.5255000000000001,0.50448,0.14714000000000002,0.5255000000000001,0.0,0.0,0.0
2019-06-11 15:00:00,-3.39464,-0.42302,3.4208955918,0.43536,0.12698,0.4535,-3.83,-0.55,3.8692893404,0.43536,0.12698,0.4535,0.43536,0.12698,0.4535,0.0,0.0,0.0
2019-06-11 15:30:00,-2.14776,-0.21768,2.1587629791,0.76224,0.22232000000000002,0.794,-2.91,-0.44,2.9430766215,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0
2019-06-11 16:00:00,-2.7032,-0.2301,2.7129755344,0.6168,0.1799,0.6425000000000001,-3.32,-0.41000000000000003,3.3452204711,0.6168,0.1799,0.6425000000000001,0.6168,0.1799,0.6425000000000001,0.0,0.0,0.0
2019-06-11 16:30:00,-3.01032,-0.05426,3.0108089694,0.49968000000000007,0.14574,0.5205000000000001,-3.51,-0.2,3.5156933882,0.49968000000000007,0.14574,0.5205000000000001,0.49968000000000007,0.14574,0.5205000000000001,0.0,0.0,0.0
2019-06-11 17:00:00,-3.55944,-0.041920000000000006,3.5596868402,0.37056000000000006,0.10808000000000001,0.386,-3.93,-0.15,3.9328615536,0.37056000000000006,0.10808000000000001,0.386,0.37056000000000006,0.10808000000000001,0.386,0.0,0.0,0.0
2019-06-11 17:30:00,-3.58704,-0.04122000000000001,3.5872768293,0.37296,0.10878000000000002,0.3885,-3.96,-0.15,3.9628398907999998,0.37296,0.10878000000000002,0.3885,0.37296,0.10878000000000002,0.3885,0.0,0.0,0.0
2019-06-11 18:00:00,-3.1849600000000002,-0.01728,3.185006876,0.45504000000000006,0.13272,0.47400000000000003,-3.64,-0.15,3.6430893483,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0
2019-06-11 18:30:00,-3.17504,-0.020220000000000002,3.1751043841,0.44496,0.12978,0.4635,-3.62,-0.15,3.623106402,0.44496,0.12978,0.4635,0.44496,0.12978,0.4635,0.0,0.0,0.0
2019-06-11 19:00:00,-3.4798400000000003,-0.03912,3.4800598845,0.38016000000000005,0.11088,0.396,-3.86,-0.15,3.8629134083,0.38016000000000005,0.11088,0.396,0.38016000000000005,0.11088,0.396,0.0,0.0,0.0
2019-06-11 19:30:00,-3.44792,-0.046060000000000004,3.4482276389,0.32208000000000003,0.09394000000000001,0.3355,-3.77,-0.14,3.7725985739,0.32208000000000003,0.09394000000000001,0.3355,0.32208000000000003,0.09394000000000001,0.3355,0.0,0.0,0.0
2019-06-11 20:00:00,-3.13824,-0.03282,3.1384116126,0.40176,0.11718,0.41850000000000004,-3.54,-0.15,3.5431765409000002,0.40176,0.11718,0.41850000000000004,0.40176,0.11718,0.41850000000000004,0.0,0.0,0.0
2019-06-11 20:30:00,-3.5584,-0.0562,3.5588437729,0.3216,0.09380000000000001,0.335,-3.88,-0.15,3.882898402,0.3216,0.09380000000000001,0.335,0.3216,0.09380000000000001,0.335,0.0,0.0,0.0
2019-06-11 21:00:00,-3.3152,-0.041100000000000005,3.3154547576,0.3048,0.0889,0.3175,-3.62,-0.13,3.622333502,0.3048,0.0889,0.3175,0.3048,0.0889,0.3175,0.0,0.0,0.0
2019-06-11 21:30:00,-2.71496,-0.06478,2.715732728,0.39504000000000006,0.11522,0.41150000000000003,-3.11,-0.18,3.1152046482,0.39504000000000006,0.11522,0.41150000000000003,0.39504000000000006,0.11522,0.41150000000000003,0.0,0.0,0.0
2019-06-11 22:00:00,-2.95152,-0.06836,2.9523115350999998,0.34848,0.10164000000000001,0.363,-3.3,-0.17,3.3043758866,0.34848,0.10164000000000001,0.363,0.34848,0.10164000000000001,0.363,0.0,0.0,0.0
2019-06-11 22:30:00,-2.77456,-0.09758000000000001,2.7762753916,0.38544,0.11242,0.4015,-3.16,-0.21,3.1669701609,0.38544,0.11242,0.4015,0.38544,0.11242,0.4015,0.0,0.0,0.0
2019-06-11 23:00:00,-1.73648,0.40686000000000005,1.7835071769000002,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.24,0.26,2.2550388023,0.5035200000000001,0.14686000000000002,0.5245000000000001,0.5035200000000001,0.14686000000000002,0.5245000000000001,0.0,0.0,0.0
2019-06-11 23:30:00,-1.9784000000000002,0.2513,1.9942964297999999,0.3816,0.11130000000000001,0.3975,-2.36,0.14,2.3641488955,0.3816,0.11130000000000001,0.3975,0.3816,0.11130000000000001,0.3975,0.0,0.0,0.0
2019-06-12 00:00:00,-2.4958400000000003,0.20538,2.5042759932000003,0.22416000000000003,0.06538000000000001,0.2335,-2.7199999999999998,0.14,2.7236005581000002,0.22416000000000003,0.06538000000000001,0.2335,0.22416000000000003,0.06538000000000001,0.2335,0.0,0.0,0.0
2019-06-12 00:30:00,-2.42312,0.20034000000000002,2.4313878033,0.20688,0.060340000000000005,0.2155,-2.63,0.14,2.6337235998,0.20688,0.060340000000000005,0.2155,0.20688,0.060340000000000005,0.2155,0.0,0.0,0.0
2019-06-12 01:00:00,-2.5396,0.17220000000000002,2.5454313976,0.11040000000000001,0.0322,0.115,-2.65,0.14,2.6536955364,0.11040000000000001,0.0322,0.115,0.11040000000000001,0.0322,0.115,0.0,0.0,0.0
2019-06-12 01:30:00,-2.00752,0.22364,2.0199384644,0.25248000000000004,0.07364000000000001,0.263,-2.26,0.15,2.264972406,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0
2019-06-12 02:00:00,-2.1452,0.2214,2.1565947695,0.24480000000000002,0.0714,0.255,-2.39,0.15,2.3947024867,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0
2019-06-12 02:30:00,-1.83448,0.22786,1.8485770338,0.33552000000000004,0.09786,0.34950000000000003,-2.17,0.13,2.1738905216,0.33552000000000004,0.09786,0.34950000000000003,0.33552000000000004,0.09786,0.34950000000000003,0.0,0.0,0.0
2019-06-12 03:00:00,-1.43032,0.24074,1.4504382269,0.37968,0.11074,0.3955,-1.81,0.13,1.8146625031,0.37968,0.11074,0.3955,0.37968,0.11074,0.3955,0.0,0.0,0.0
2019-06-12 03:30:00,-1.4690400000000001,0.23528000000000002,1.4877618089,0.36096,0.10528000000000001,0.376,-1.83,0.13,1.8346116755000001,0.36096,0.10528000000000001,0.376,0.36096,0.10528000000000001,0.376,0.0,0.0,0.0
2019-06-12 04:00:00,-2.05624,0.20818,2.0667515211,0.23376000000000002,0.06818,0.24350000000000002,-2.29,0.14,2.2942754848,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0
2019-06-12 04:30:00,-1.04064,0.29148,1.0806906125,0.51936,0.15148,0.541,-1.56,0.14,1.5662694531999999,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0.0,0.0,0.0
2019-06-12 05:00:00,-1.7351200000000002,-0.07816000000000001,1.7368795007000002,0.31488000000000005,0.09184,0.328,-2.05,-0.17,2.0570367036,0.31488000000000005,0.09184,0.328,0.31488000000000005,0.09184,0.328,0.0,0.0,0.0
2019-06-12 05:30:00,-1.5164,-0.0577,1.5174973641,0.4536,0.1323,0.47250000000000003,-1.97,-0.19,1.9791412279,0.4536,0.1323,0.47250000000000003,0.4536,0.1323,0.47250000000000003,0.0,0.0,0.0
2019-06-12 06:00:00,-1.5084,-0.1037,1.5119603996,0.5016,0.1463,0.5225000000000001,-2.01,-0.25,2.0254875956,0.5016,0.1463,0.5225000000000001,0.5016,0.1463,0.5225000000000001,0.0,0.0,0.0
2019-06-12 06:30:00,-0.78632,-0.049760000000000006,0.7878928861000001,0.8236800000000001,0.24024,0.858,-1.6099999999999999,-0.29,1.635909533,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0
2019-06-12 07:00:00,-1.32808,-0.12944,1.3343729614,0.72192,0.21056000000000002,0.752,-2.05,-0.34,2.0780038499,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0
2019-06-12 07:30:00,-1.19136,-0.29498,1.2273352639,0.9086400000000001,0.26502000000000003,0.9465,-2.1,-0.56,2.1733844575,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0
2019-06-12 08:00:00,-1.79488,-0.42434000000000005,1.8443586012000002,0.9451200000000001,0.27566,0.9845,-2.74,-0.7000000000000001,2.8280028289,0.9451200000000001,0.27566,0.9845,0.9451200000000001,0.27566,0.9845,0.0,0.0,0.0
2019-06-12 08:30:00,-2.20936,-0.52898,2.2718035677,0.8606400000000001,0.25102,0.8965000000000001,-3.07,-0.78,3.1675384765,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0
2019-06-12 09:00:00,-2.5827999999999998,-0.5879,2.6488643321,0.7272000000000001,0.2121,0.7575000000000001,-3.31,-0.8,3.4053046853,0.7272000000000001,0.2121,0.7575000000000001,0.7272000000000001,0.2121,0.7575000000000001,0.0,0.0,0.0
2019-06-12 09:30:00,-2.07312,-0.59216,2.1560333949,0.9868800000000001,0.28784000000000004,1.028,-3.06,-0.88,3.184022613,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0
2019-06-12 10:00:00,-2.81896,-0.63678,2.8899868944,0.73104,0.21322000000000002,0.7615000000000001,-3.55,-0.85,3.6503424497,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0
2019-06-12 10:30:00,-4.204,-0.727,4.266397192,0.216,0.063,0.225,-4.42,-0.79,4.4900445432,0.216,0.063,0.225,0.216,0.063,0.225,0.0,0.0,0.0
2019-06-12 11:00:00,-3.3799200000000003,-0.6470600000000001,3.4413000232,0.49008,0.14294,0.5105000000000001,-3.87,-0.79,3.949810122,0.49008,0.14294,0.5105000000000001,0.49008,0.14294,0.5105000000000001,0.0,0.0,0.0
2019-06-12 11:30:00,-4.35704,-0.77622,4.4256428968,0.25296,0.07378000000000001,0.2635,-4.61,-0.85,4.6877073287,0.25296,0.07378000000000001,0.2635,0.25296,0.07378000000000001,0.2635,0.0,0.0,0.0
2019-06-12 12:00:00,-5.172,-0.806,5.2344264251,0.048,0.014,0.05,-5.22,-0.8200000000000001,5.284013626,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0
2019-06-12 12:30:00,-4.57016,-0.6733800000000001,4.6195024678,0.15984,0.04662,0.1665,-4.73,-0.72,4.7844853433,0.15984,0.04662,0.1665,0.15984,0.04662,0.1665,0.0,0.0,0.0
2019-06-12 13:00:00,-5.48032,-0.72426,5.527970681,0.019680000000000003,0.00574,0.0205,-5.5,-0.73,5.5482339533000005,0.019680000000000003,0.00574,0.0205,0.019680000000000003,0.00574,0.0205,0.0,0.0,0.0
2019-06-12 13:30:00,-6.04992,-0.71706,6.092266167,0.01008,0.0029400000000000003,0.0105,-6.06,-0.72,6.1026223871,0.01008,0.0029400000000000003,0.0105,0.01008,0.0029400000000000003,0.0105,0.0,0.0,0.0
2019-06-12 14:00:00,-4.51672,-0.66946,4.5660635399,0.17328000000000002,0.05054,0.18050000000000002,-4.69,-0.72,4.7449446782999996,0.17328000000000002,0.05054,0.18050000000000002,0.17328000000000002,0.05054,0.18050000000000002,0.0,0.0,0.0
2019-06-12 14:30:00,-4.048,-0.674,4.1037275738,0.192,0.056,0.2,-4.24,-0.73,4.3023830606,0.192,0.056,0.2,0.192,0.056,0.2,0.0,0.0,0.0
2019-06-12 15:00:00,-4.03672,-0.48946000000000006,4.0662857069,0.17328000000000002,0.05054,0.18050000000000002,-4.21,-0.54,4.2444905466,0.17328000000000002,0.05054,0.18050000000000002,0.17328000000000002,0.05054,0.18050000000000002,0.0,0.0,0.0
2019-06-12 15:30:00,-3.96664,-0.34652000000000005,3.9817469784,0.18336000000000002,0.05348000000000001,0.191,-4.15,-0.4,4.1692325433,0.18336000000000002,0.05348000000000001,0.191,0.18336000000000002,0.05348000000000001,0.191,0.0,0.0,0.0
2019-06-12 16:00:00,-4.18096,-0.33528,4.1943818615,0.11904,0.03472,0.124,-4.3,-0.37,4.3158892479,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0
2019-06-12 16:30:00,-4.84656,-0.25858000000000003,4.853453147,0.07344,0.02142,0.0765,-4.92,-0.28,4.9279610388,0.07344,0.02142,0.0765,0.07344,0.02142,0.0765,0.0,0.0,0.0
2019-06-12 17:00:00,-4.28216,-0.17688,4.2858115684,0.14784,0.043120000000000006,0.154,-4.43,-0.22,4.43545939,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0
2019-06-12 17:30:00,-4.06608,-0.13094,4.0681877845,0.13392,0.039060000000000004,0.1395,-4.2,-0.17,4.2034390682,0.13392,0.039060000000000004,0.1395,0.13392,0.039060000000000004,0.1395,0.0,0.0,0.0
2019-06-12 18:00:00,-4.46816,-0.11738000000000001,4.4697015393,0.11184000000000001,0.03262,0.1165,-4.58,-0.15,4.5824556735,0.11184000000000001,0.03262,0.1165,0.11184000000000001,0.03262,0.1165,0.0,0.0,0.0
2019-06-12 18:30:00,-4.17712,-0.09666000000000001,4.1782382232,0.18288000000000001,0.053340000000000005,0.1905,-4.36,-0.15,4.3625795122,0.18288000000000001,0.053340000000000005,0.1905,0.18288000000000001,0.053340000000000005,0.1905,0.0,0.0,0.0
2019-06-12 19:00:00,-3.07176,-0.02468,3.0718591439,0.49824,0.14532,0.519,-3.5700000000000003,-0.17,3.5740453271,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0
2019-06-12 19:30:00,-3.20136,-0.044980000000000006,3.2016759752,0.42864,0.12502000000000002,0.4465,-3.63,-0.17,3.633978536,0.42864,0.12502000000000002,0.4465,0.42864,0.12502000000000002,0.4465,0.0,0.0,0.0
2019-06-12 20:00:00,-3.38264,-0.054520000000000006,3.3830793369,0.32736000000000004,0.09548000000000001,0.341,-3.71,-0.15,3.7130311068,0.32736000000000004,0.09548000000000001,0.341,0.32736000000000004,0.09548000000000001,0.341,0.0,0.0,0.0
2019-06-12 20:30:00,-3.62376,-0.10818000000000001,3.6253743876,0.24624000000000001,0.07182000000000001,0.2565,-3.87,-0.18,3.874183785,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0
2019-06-12 21:00:00,-4.08464,-0.12802000000000002,4.0866456967,0.07536000000000001,0.021980000000000003,0.0785,-4.16,-0.15,4.1627034485,0.07536000000000001,0.021980000000000003,0.0785,0.07536000000000001,0.021980000000000003,0.0785,0.0,0.0,0.0
2019-06-12 21:30:00,-3.49504,-0.13772,3.4977523354,0.14496,0.042280000000000005,0.151,-3.64,-0.18,3.644447832,0.14496,0.042280000000000005,0.151,0.14496,0.042280000000000005,0.151,0.0,0.0,0.0
2019-06-12 22:00:00,-3.85328,-0.15054,3.8562195282,0.06672,0.01946,0.0695,-3.92,-0.17,3.9236844929,0.06672,0.01946,0.0695,0.06672,0.01946,0.0695,0.0,0.0,0.0
2019-06-12 22:30:00,-3.6192,-0.1206,3.6212087761,0.1008,0.029400000000000003,0.105,-3.7199999999999998,-0.15,3.7230229653,0.1008,0.029400000000000003,0.105,0.1008,0.029400000000000003,0.105,0.0,0.0,0.0
2019-06-12 23:00:00,-3.5336,-0.1648,3.5374408829,0.0864,0.0252,0.09,-3.62,-0.19,3.6249827586,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0
2019-06-12 23:30:00,-2.9444,-0.14170000000000002,2.9478077023,0.1656,0.0483,0.17250000000000001,-3.11,-0.19,3.115798453,0.1656,0.0483,0.17250000000000001,0.1656,0.0483,0.17250000000000001,0.0,0.0,0.0
2019-06-13 00:00:00,-2.7088,-0.1459,2.71272635,0.1512,0.0441,0.1575,-2.86,-0.19,2.8663042407,0.1512,0.0441,0.1575,0.1512,0.0441,0.1575,0.0,0.0,0.0
2019-06-13 00:30:00,-2.70672,0.00304,2.7067217072,0.11328,0.03304,0.11800000000000001,-2.8200000000000003,-0.03,2.82015957,0.11328,0.03304,0.11800000000000001,0.11328,0.03304,0.11800000000000001,0.0,0.0,0.0
2019-06-13 01:00:00,-2.18656,-0.20608,2.1962498947,0.25344,0.07392,0.264,-2.44,-0.28,2.4560130293,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0
2019-06-13 01:30:00,-1.4148800000000001,0.27566,1.4414832118,0.46512000000000003,0.13566,0.48450000000000004,-1.88,0.14,1.8852055591,0.46512000000000003,0.13566,0.48450000000000004,0.46512000000000003,0.13566,0.48450000000000004,0.0,0.0,0.0
2019-06-13 02:00:00,-1.84144,0.26208000000000004,1.8599965591,0.41856000000000004,0.12208000000000001,0.436,-2.26,0.14,2.2643321311,0.41856000000000004,0.12208000000000001,0.436,0.41856000000000004,0.12208000000000001,0.436,0.0,0.0,0.0
2019-06-13 02:30:00,-2.6796800000000003,0.16926000000000002,2.6850202699,0.10032,0.02926,0.10450000000000001,-2.7800000000000002,0.14,2.7835229476,0.10032,0.02926,0.10450000000000001,0.10032,0.02926,0.10450000000000001,0.0,0.0,0.0
2019-06-13 03:00:00,-2.77984,0.18338000000000002,2.7858820237,0.08016000000000001,0.02338,0.0835,-2.86,0.16,2.8644720281,0.08016000000000001,0.02338,0.0835,0.08016000000000001,0.02338,0.0835,0.0,0.0,0.0
2019-06-13 03:30:00,-2.6947200000000002,0.15904000000000001,2.6994091205,0.06528,0.01904,0.068,-2.76,0.14,2.7635484436,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0
2019-06-13 04:00:00,-2.7848,0.1761,2.7903623869,0.055200000000000006,0.0161,0.0575,-2.84,0.16,2.8445034716,0.055200000000000006,0.0161,0.0575,0.055200000000000006,0.0161,0.0575,0.0,0.0,0.0
2019-06-13 04:30:00,-2.346,0.182,2.3530490858,0.14400000000000002,0.042,0.15,-2.49,0.14,2.4939326374,0.14400000000000002,0.042,0.15,0.14400000000000002,0.042,0.15,0.0,0.0,0.0
2019-06-13 05:00:00,-2.81408,-0.16244,2.8187644456000003,0.025920000000000002,0.007560000000000001,0.027,-2.84,-0.17,2.8450834786,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0
2019-06-13 05:30:00,-1.08968,-0.02324,1.0899277958,0.64032,0.18676,0.667,-1.73,-0.21,1.7426990561,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0
2019-06-13 06:00:00,-1.3964,-0.08270000000000001,1.3988467572,0.5736,0.1673,0.5975,-1.97,-0.25,1.9857995871,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0
2019-06-13 06:30:00,-2.18744,-0.16842000000000001,2.1939140936,0.38256,0.11158000000000001,0.3985,-2.5700000000000003,-0.28,2.585207922,0.38256,0.11158000000000001,0.3985,0.38256,0.11158000000000001,0.3985,0.0,0.0,0.0
2019-06-13 07:00:00,-2.1404,-0.2172,2.1513921075,0.48960000000000004,0.1428,0.51,-2.63,-0.36,2.6545244395000003,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51,0.0,0.0,0.0
2019-06-13 07:30:00,-3.2184,-0.37620000000000003,3.2403124849,0.3216,0.09380000000000001,0.335,-3.54,-0.47000000000000003,3.5710642671,0.3216,0.09380000000000001,0.335,0.3216,0.09380000000000001,0.335,0.0,0.0,0.0
2019-06-13 08:00:00,-1.012,-0.3735,1.0787243624,1.188,0.34650000000000003,1.2375,-2.2,-0.72,2.3148218074,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0
2019-06-13 08:30:00,-1.96784,-0.44562,2.0176648508,0.87216,0.25438,0.9085000000000001,-2.84,-0.7000000000000001,2.9249957265,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0
2019-06-13 09:00:00,-4.0432,-0.6426000000000001,4.0939468731,0.1968,0.0574,0.20500000000000002,-4.24,-0.7000000000000001,4.2973945595,0.1968,0.0574,0.20500000000000002,0.1968,0.0574,0.20500000000000002,0.0,0.0,0.0
2019-06-13 09:30:00,-3.30216,-0.66188,3.3678399309,0.5078400000000001,0.14812,0.529,-3.81,-0.81,3.8951508315,0.5078400000000001,0.14812,0.529,0.5078400000000001,0.14812,0.529,0.0,0.0,0.0
2019-06-13 10:00:00,-3.23896,-0.62678,3.2990475974,0.49104000000000003,0.14322000000000001,0.5115000000000001,-3.73,-0.77,3.8086480541,0.49104000000000003,0.14322000000000001,0.5115000000000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,0.0,0.0,0.0
2019-06-13 10:30:00,-3.73704,-0.6012200000000001,3.7850935854000003,0.37296,0.10878000000000002,0.3885,-4.11,-0.71,4.1708752079,0.37296,0.10878000000000002,0.3885,0.37296,0.10878000000000002,0.3885,0.0,0.0,0.0
2019-06-13 11:00:00,-4.63128,-0.85204,4.7090048418,0.19872,0.057960000000000005,0.20700000000000002,-4.83,-0.91,4.9149771108,0.19872,0.057960000000000005,0.20700000000000002,0.19872,0.057960000000000005,0.20700000000000002,0.0,0.0,0.0
2019-06-13 11:30:00,-4.69784,-0.7756200000000001,4.7614374983,0.15216000000000002,0.04438,0.1585,-4.85,-0.8200000000000001,4.918831162,0.15216000000000002,0.04438,0.1585,0.15216000000000002,0.04438,0.1585,0.0,0.0,0.0
2019-06-13 12:00:00,-4.3512,-0.7591,4.4169190903,0.2088,0.0609,0.2175,-4.5600000000000005,-0.8200000000000001,4.6331414828,0.2088,0.0609,0.2175,0.2088,0.0609,0.2175,0.0,0.0,0.0
2019-06-13 12:30:00,-4.1936,-0.6973,4.2511772781,0.1464,0.0427,0.1525,-4.34,-0.74,4.4026355743,0.1464,0.0427,0.1525,0.1464,0.0427,0.1525,0.0,0.0,0.0
2019-06-13 13:00:00,-3.71472,-0.66846,3.7743851751,0.24528000000000003,0.07154,0.2555,-3.96,-0.74,4.0285481256,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0
2019-06-13 13:30:00,-2.89976,-0.70618,2.9845097169,0.39024000000000003,0.11382,0.40650000000000003,-3.29,-0.8200000000000001,3.3906489054,0.39024000000000003,0.11382,0.40650000000000003,0.39024000000000003,0.11382,0.40650000000000003,0.0,0.0,0.0
2019-06-13 14:00:00,-3.414,-0.7795000000000001,3.5018589706,0.276,0.0805,0.28750000000000003,-3.69,-0.86,3.7888916585,0.276,0.0805,0.28750000000000003,0.276,0.0805,0.28750000000000003,0.0,0.0,0.0
2019-06-13 14:30:00,-3.82768,-0.79224,3.9088077977999998,0.23232000000000003,0.06776,0.242,-4.06,-0.86,4.1500843365,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0
2019-06-13 15:00:00,-3.5827999999999998,-0.5679000000000001,3.6275289454,0.2472,0.0721,0.2575,-3.83,-0.64,3.8831044282000002,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2019-06-13 15:30:00,-4.43384,-0.42612000000000005,4.4542693452,0.11616000000000001,0.03388,0.121,-4.55,-0.46,4.5731936325,0.11616000000000001,0.03388,0.121,0.11616000000000001,0.03388,0.121,0.0,0.0,0.0
2019-06-13 16:00:00,-4.4532,-0.36760000000000004,4.4683464503,0.07680000000000001,0.0224,0.08,-4.53,-0.39,4.5467570861,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0
2019-06-13 16:30:00,-4.7828800000000005,-0.29334000000000005,4.7918670109,0.057120000000000004,0.01666,0.059500000000000004,-4.84,-0.31,4.8499175251,0.057120000000000004,0.01666,0.059500000000000004,0.057120000000000004,0.01666,0.059500000000000004,0.0,0.0,0.0
2019-06-13 17:00:00,-4.13376,-0.15318,4.1365971341,0.12624000000000002,0.036820000000000006,0.1315,-4.26,-0.19,4.2642349841,0.12624000000000002,0.036820000000000006,0.1315,0.12624000000000002,0.036820000000000006,0.1315,0.0,0.0,0.0
2019-06-13 17:30:00,-4.6714400000000005,-0.15292,4.6739422547,0.05856000000000001,0.01708,0.061,-4.73,-0.17,4.7330539824,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0
2019-06-13 18:00:00,-4.93448,-0.22964,4.9398205837999996,0.03552,0.010360000000000001,0.037,-4.97,-0.24,4.9757913943,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2019-06-13 18:30:00,-4.40504,-0.19522,4.4093637013,0.08496000000000001,0.024780000000000003,0.08850000000000001,-4.49,-0.22,4.495386524,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.0,0.0,0.0
2019-06-13 19:00:00,-4.4508,-0.13440000000000002,4.4528287638,0.019200000000000002,0.0056,0.02,-4.47,-0.14,4.4721918563,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0
2019-06-13 19:30:00,-3.8388,0.026600000000000002,3.8388921579,0.0912,0.026600000000000002,0.095,-3.93,0.0,3.93,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0
2019-06-13 20:00:00,-3.62224,-0.18982000000000002,3.6272102572,0.13776000000000002,0.04018,0.14350000000000002,-3.76,-0.23,3.7670280063,0.13776000000000002,0.04018,0.14350000000000002,0.13776000000000002,0.04018,0.14350000000000002,0.0,0.0,0.0
2019-06-13 20:30:00,-3.41104,-0.07322000000000001,3.4118257649,0.22896000000000002,0.06678,0.23850000000000002,-3.64,-0.14,3.6426913128000002,0.22896000000000002,0.06678,0.23850000000000002,0.22896000000000002,0.06678,0.23850000000000002,0.0,0.0,0.0
2019-06-13 21:00:00,-3.78552,0.024640000000000002,3.7856001902000003,0.08448000000000001,0.024640000000000002,0.088,-3.87,0.0,3.87,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0
2019-06-13 21:30:00,-3.59432,0.10374000000000001,3.5958167709,0.11568,0.033740000000000006,0.12050000000000001,-3.71,0.07,3.7106603186,0.11568,0.033740000000000006,0.12050000000000001,0.11568,0.033740000000000006,0.12050000000000001,0.0,0.0,0.0
2019-06-13 22:00:00,-3.07936,0.19852000000000003,3.0857524528,0.20064,0.05852,0.209,-3.2800000000000002,0.14,3.2829864453,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0.0,0.0,0.0
2019-06-13 22:30:00,-1.8363200000000002,0.12024000000000001,1.840252374,0.5836800000000001,0.17024,0.608,-2.42,-0.05,2.4205164738000002,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0
2019-06-13 23:00:00,-1.38392,0.30844000000000005,1.4178751003,0.6460800000000001,0.18844000000000002,0.673,-2.03,0.12,2.033543705,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0
2019-06-13 23:30:00,-1.7262400000000002,0.28818000000000005,1.7501292095,0.47376,0.13818000000000003,0.49350000000000005,-2.2,0.15,2.2051077071,0.47376,0.13818000000000003,0.49350000000000005,0.47376,0.13818000000000003,0.49350000000000005,0.0,0.0,0.0
2019-06-14 00:00:00,-1.87568,0.27626,1.8959153594,0.36432000000000003,0.10626000000000001,0.3795,-2.24,0.17,2.2464416307,0.36432000000000003,0.10626000000000001,0.3795,0.36432000000000003,0.10626000000000001,0.3795,0.0,0.0,0.0
2019-06-14 00:30:00,-1.6804800000000002,0.29236,1.7057219585999999,0.41952000000000006,0.12236000000000001,0.437,-2.1,0.17,2.106869716,0.41952000000000006,0.12236000000000001,0.437,0.41952000000000006,0.12236000000000001,0.437,0.0,0.0,0.0
2019-06-14 01:00:00,-2.6256,0.1792,2.6317081905,0.13440000000000002,0.0392,0.14,-2.76,0.14,2.7635484436,0.13440000000000002,0.0392,0.14,0.13440000000000002,0.0392,0.14,0.0,0.0,0.0
2019-06-14 01:30:00,-2.7804,0.1603,2.7850171005,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.85,0.14,2.8534365246,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.0,0.0,0.0
2019-06-14 02:00:00,-2.6236,0.1652,2.6287959221,0.0864,0.0252,0.09,-2.71,0.14,2.7136138266,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0
2019-06-14 02:30:00,-2.94632,0.15274000000000001,2.9502764362000002,0.043680000000000004,0.012740000000000001,0.0455,-2.99,0.14,2.9932757975,0.043680000000000004,0.012740000000000001,0.0455,0.043680000000000004,0.012740000000000001,0.0455,0.0,0.0,0.0
2019-06-14 03:00:00,-2.97656,0.14392000000000002,2.9800373152,0.01344,0.003920000000000001,0.014,-2.99,0.14,2.9932757975,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0
2019-06-14 03:30:00,-2.9628,0.1421,2.9662056992,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.9699999999999998,0.14,2.9732978324,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.0,0.0,0.0
2019-06-14 04:00:00,-3.11376,0.14182,3.1169880093,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-3.12,0.14,3.1231394461,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.0,0.0,0.0
2019-06-14 04:30:00,-2.25816,0.17262000000000002,2.2647481648,0.11184000000000001,0.03262,0.1165,-2.37,0.14,2.3741314201,0.11184000000000001,0.03262,0.1165,0.11184000000000001,0.03262,0.1165,0.0,0.0,0.0
2019-06-14 05:00:00,-3.0692,-0.1081,3.0711030999,0.0408,0.0119,0.0425,-3.11,-0.12,3.1123142515,0.0408,0.0119,0.0425,0.0408,0.0119,0.0425,0.0,0.0,0.0
2019-06-14 05:30:00,-2.4962400000000002,-0.09932,2.4982150828,0.17376000000000003,0.05068,0.181,-2.67,-0.15,2.6742101637999998,0.17376000000000003,0.05068,0.181,0.17376000000000003,0.05068,0.181,0.0,0.0,0.0
2019-06-14 06:00:00,-2.30568,-0.13624,2.3097016258,0.18432,0.05376,0.192,-2.49,-0.19,2.4972384748,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0.0,0.0,0.0
2019-06-14 06:30:00,-3.48112,-0.25866,3.4907164666,0.038880000000000005,0.011340000000000001,0.0405,-3.52,-0.27,3.530339927,0.038880000000000005,0.011340000000000001,0.0405,0.038880000000000005,0.011340000000000001,0.0405,0.0,0.0,0.0
2019-06-14 07:00:00,-4.2204,-0.4272,4.2419660536,0.009600000000000001,0.0028,0.01,-4.23,-0.43,4.251799619,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0
2019-06-14 07:30:00,-3.9428,-0.5029,3.9747427904,0.1272,0.0371,0.1325,-4.07,-0.54,4.1056668155,0.1272,0.0371,0.1325,0.1272,0.0371,0.1325,0.0,0.0,0.0
2019-06-14 08:00:00,-3.9928,-0.5754,4.0340472233,0.1872,0.0546,0.195,-4.18,-0.63,4.2272094814,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0.0,0.0,0.0
2019-06-14 08:30:00,-4.6428,-0.7729,4.7066937706,0.1272,0.0371,0.1325,-4.77,-0.81,4.8382848201,0.1272,0.0371,0.1325,0.1272,0.0371,0.1325,0.0,0.0,0.0
2019-06-14 09:00:00,-4.67664,-0.77402,4.740260399,0.12336000000000001,0.035980000000000005,0.1285,-4.8,-0.81,4.867864008,0.12336000000000001,0.035980000000000005,0.1285,0.12336000000000001,0.035980000000000005,0.1285,0.0,0.0,0.0
2019-06-14 09:30:00,-5.0184,-0.8387,5.0880012038,0.1416,0.0413,0.14750000000000002,-5.16,-0.88,5.2345009313,0.1416,0.0413,0.14750000000000002,0.1416,0.0413,0.14750000000000002,0.0,0.0,0.0
2019-06-14 10:00:00,-3.31848,-0.69164,3.3897898755,0.37152,0.10836000000000001,0.387,-3.69,-0.8,3.7757250959,0.37152,0.10836000000000001,0.387,0.37152,0.10836000000000001,0.387,0.0,0.0,0.0
2019-06-14 10:30:00,-3.54104,-0.6457200000000001,3.5994330943,0.28896000000000005,0.08428000000000001,0.301,-3.83,-0.73,3.8989485762,0.28896000000000005,0.08428000000000001,0.301,0.28896000000000005,0.08428000000000001,0.301,0.0,0.0,0.0
2019-06-14 11:00:00,-4.84296,-0.77878,4.9051768419,0.10704000000000001,0.03122,0.1115,-4.95,-0.81,5.0158349255,0.10704000000000001,0.03122,0.1115,0.10704000000000001,0.03122,0.1115,0.0,0.0,0.0
2019-06-14 11:30:00,-3.8297600000000003,-0.6986800000000001,3.8929699973,0.21024,0.061320000000000006,0.219,-4.04,-0.76,4.1108636562,0.21024,0.061320000000000006,0.219,0.21024,0.061320000000000006,0.219,0.0,0.0,0.0
2019-06-14 12:00:00,-3.55952,-0.68986,3.6257536389,0.24048000000000003,0.07014000000000001,0.2505,-3.8,-0.76,3.8752548303000003,0.24048000000000003,0.07014000000000001,0.2505,0.24048000000000003,0.07014000000000001,0.2505,0.0,0.0,0.0
2019-06-14 12:30:00,-2.6524,-0.6657000000000001,2.7346630963000003,0.35760000000000003,0.1043,0.3725,-3.01,-0.77,3.106927743,0.35760000000000003,0.1043,0.3725,0.35760000000000003,0.1043,0.3725,0.0,0.0,0.0
2019-06-14 13:00:00,-3.14,-0.6425000000000001,3.2050594768,0.30000000000000004,0.08750000000000001,0.3125,-3.44,-0.73,3.5166034749,0.30000000000000004,0.08750000000000001,0.3125,0.30000000000000004,0.08750000000000001,0.3125,0.0,0.0,0.0
2019-06-14 13:30:00,-3.27224,-0.57732,3.3227779041,0.31776000000000004,0.09268000000000001,0.331,-3.59,-0.67,3.6519857612,0.31776000000000004,0.09268000000000001,0.331,0.31776000000000004,0.09268000000000001,0.331,0.0,0.0,0.0
2019-06-14 14:00:00,-3.19304,-0.47922000000000003,3.2288010546,0.27696000000000004,0.08078,0.28850000000000003,-3.47,-0.56,3.514896869,0.27696000000000004,0.08078,0.28850000000000003,0.27696000000000004,0.08078,0.28850000000000003,0.0,0.0,0.0
2019-06-14 14:30:00,-2.38328,-0.43304000000000004,2.4223020456,0.36672000000000005,0.10696000000000001,0.382,-2.75,-0.54,2.8025167261,0.36672000000000005,0.10696000000000001,0.382,0.36672000000000005,0.10696000000000001,0.382,0.0,0.0,0.0
2019-06-14 15:00:00,-2.14592,-0.40506000000000003,2.1838146098,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.54,-0.52,2.592682009,0.39408000000000004,0.11494000000000001,0.41050000000000003,0.39408000000000004,0.11494000000000001,0.41050000000000003,0.0,0.0,0.0
2019-06-14 15:30:00,-2.3024,-0.16570000000000001,2.3083548796,0.35760000000000003,0.1043,0.3725,-2.66,-0.27,2.6736678926,0.35760000000000003,0.1043,0.3725,0.35760000000000003,0.1043,0.3725,0.0,0.0,0.0
2019-06-14 16:00:00,-2.3904,-0.0522,2.3909698869,0.36960000000000004,0.1078,0.385,-2.76,-0.16,2.7646337913,0.36960000000000004,0.1078,0.385,0.36960000000000004,0.1078,0.385,0.0,0.0,0.0
2019-06-14 16:30:00,-2.46912,-0.04766,2.4695799339,0.35088,0.10234000000000001,0.3655,-2.8200000000000003,-0.15,2.8239865439000003,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-14 17:00:00,-2.25848,-0.04164,2.2588638295,0.37152,0.10836000000000001,0.387,-2.63,-0.15,2.6342740936,0.37152,0.10836000000000001,0.387,0.37152,0.10836000000000001,0.387,0.0,0.0,0.0
2019-06-14 17:30:00,-2.90864,-0.08252000000000001,2.9098103375,0.23136,0.06748000000000001,0.241,-3.14,-0.15,3.1435807609,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0
2019-06-14 18:00:00,-3.13712,-0.059160000000000004,3.1376777719,0.24288,0.07084,0.253,-3.38,-0.13,3.3824990761000002,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-06-14 18:30:00,-2.9332000000000003,-0.0551,2.9337174796000003,0.25680000000000003,0.07490000000000001,0.2675,-3.19,-0.13,3.1926478039,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-14 19:00:00,-2.9989600000000003,-0.07428000000000001,2.9998797643,0.19104000000000002,0.055720000000000006,0.199,-3.19,-0.13,3.1926478039,0.19104000000000002,0.055720000000000006,0.199,0.19104000000000002,0.055720000000000006,0.199,0.0,0.0,0.0
2019-06-14 19:30:00,-3.00672,0.33804,3.0256629356,0.23328000000000002,0.06804,0.243,-3.24,0.27,3.2512305363,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0
2019-06-14 20:00:00,-2.7036800000000003,0.09476000000000001,2.7053400895,0.25632000000000005,0.07476000000000001,0.267,-2.96,0.02,2.9600675668000003,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-14 20:30:00,-3.21992,-0.07456,3.2207831346,0.19008000000000003,0.05544,0.198,-3.41,-0.13,3.4124771062,0.19008000000000003,0.05544,0.198,0.19008000000000003,0.05544,0.198,0.0,0.0,0.0
2019-06-14 21:00:00,-2.84896,0.14572000000000002,2.8526842447,0.19104000000000002,0.055720000000000006,0.199,-3.04,0.09,3.0413319451,0.19104000000000002,0.055720000000000006,0.199,0.19104000000000002,0.055720000000000006,0.199,0.0,0.0,0.0
2019-06-14 21:30:00,-3.21112,0.16884000000000002,3.2155557218,0.09888000000000001,0.02884,0.10300000000000001,-3.31,0.14,3.3129594021,0.09888000000000001,0.02884,0.10300000000000001,0.09888000000000001,0.02884,0.10300000000000001,0.0,0.0,0.0
2019-06-14 22:00:00,-3.3172800000000002,0.18996000000000002,3.3227144626,0.10272,0.029960000000000004,0.107,-3.42,0.16,3.4237406444,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0
2019-06-14 22:30:00,-2.9923200000000003,0.19724000000000003,2.9988135320000002,0.12768000000000002,0.03724,0.133,-3.12,0.16,3.1240998704,0.12768000000000002,0.03724,0.133,0.12768000000000002,0.03724,0.133,0.0,0.0,0.0
2019-06-14 23:00:00,-3.1808,0.1831,3.1860656381,0.0792,0.023100000000000002,0.0825,-3.26,0.16,3.2639240187,0.0792,0.023100000000000002,0.0825,0.0792,0.023100000000000002,0.0825,0.0,0.0,0.0
2019-06-14 23:30:00,-2.4284,0.21880000000000002,2.438237068,0.2016,0.058800000000000005,0.21,-2.63,0.16,2.6348624253,0.2016,0.058800000000000005,0.21,0.2016,0.058800000000000005,0.21,0.0,0.0,0.0
2019-06-15 00:00:00,-3.2737600000000002,0.19932000000000002,3.2798220988,0.06624000000000001,0.01932,0.069,-3.34,0.18,3.3448467827,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0
2019-06-15 00:30:00,-2.98864,0.17498000000000002,2.9937580146,0.05136,0.014980000000000002,0.053500000000000006,-3.04,0.16,3.0442076145,0.05136,0.014980000000000002,0.053500000000000006,0.05136,0.014980000000000002,0.053500000000000006,0.0,0.0,0.0
2019-06-15 01:00:00,-2.66336,0.17652,2.6692032144,0.05664,0.01652,0.059000000000000004,-2.7199999999999998,0.16,2.7247018185,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0
2019-06-15 01:30:00,-2.28848,0.19836,2.2970606,0.13152,0.038360000000000005,0.137,-2.42,0.16,2.4252834886,0.13152,0.038360000000000005,0.137,0.13152,0.038360000000000005,0.137,0.0,0.0,0.0
2019-06-15 02:00:00,-2.29504,0.21228000000000002,2.3048365235,0.14496,0.042280000000000005,0.151,-2.44,0.17,2.4459149617,0.14496,0.042280000000000005,0.151,0.14496,0.042280000000000005,0.151,0.0,0.0,0.0
2019-06-15 02:30:00,-2.79,0.1875,2.7962933054,0.06,0.0175,0.0625,-2.85,0.17,2.8550656735,0.06,0.0175,0.0625,0.06,0.0175,0.0625,0.0,0.0,0.0
2019-06-15 03:00:00,-2.22016,0.22912000000000002,2.2319512539,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.32,0.2,2.3286047325,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.0,0.0,0.0
2019-06-15 03:30:00,-1.9564,0.2848,1.9770209913,0.15360000000000001,0.0448,0.16,-2.11,0.24,2.1236054247,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0
2019-06-15 04:00:00,-2.08616,0.28862000000000004,2.1060306384,0.06384000000000001,0.01862,0.0665,-2.15,0.27,2.1668871683,0.06384000000000001,0.01862,0.0665,0.06384000000000001,0.01862,0.0665,0.0,0.0,0.0
2019-06-15 04:30:00,-2.4558400000000002,0.26288,2.4698696322,0.044160000000000005,0.01288,0.046,-2.5,0.25,2.5124689053,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0
2019-06-15 05:00:00,-1.3588,0.30910000000000004,1.3935136347000001,0.2712,0.0791,0.28250000000000003,-1.63,0.23,1.6461470165,0.2712,0.0791,0.28250000000000003,0.2712,0.0791,0.28250000000000003,0.0,0.0,0.0
2019-06-15 05:30:00,-1.38048,0.23986000000000002,1.4011630348000002,0.23952,0.06986,0.2495,-1.62,0.17,1.6288953312,0.23952,0.06986,0.2495,0.23952,0.06986,0.2495,0.0,0.0,0.0
2019-06-15 06:00:00,-1.888,0.17850000000000002,1.8964193234,0.132,0.0385,0.1375,-2.02,0.14,2.0248456731,0.132,0.0385,0.1375,0.132,0.0385,0.1375,0.0,0.0,0.0
2019-06-15 06:30:00,-2.97264,0.14798,2.9763209924,0.027360000000000002,0.007980000000000001,0.0285,-3.0,0.14,3.0032648901,0.027360000000000002,0.007980000000000001,0.0285,0.027360000000000002,0.007980000000000001,0.0285,0.0,0.0,0.0
2019-06-15 07:00:00,-2.21712,0.17584000000000002,2.2240820129,0.12288000000000002,0.035840000000000004,0.128,-2.34,0.14,2.3441842931,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0
2019-06-15 07:30:00,-2.75632,-0.17726,2.7620139482,0.043680000000000004,0.012740000000000001,0.0455,-2.8,-0.19,2.8064390248,0.043680000000000004,0.012740000000000001,0.0455,0.043680000000000004,0.012740000000000001,0.0455,0.0,0.0,0.0
2019-06-15 08:00:00,-2.30272,-0.08246,2.3041959661,0.19728,0.05754000000000001,0.20550000000000002,-2.5,-0.14,2.5039169315,0.19728,0.05754000000000001,0.20550000000000002,0.19728,0.05754000000000001,0.20550000000000002,0.0,0.0,0.0
2019-06-15 08:30:00,-1.50512,-0.013160000000000002,1.5051775311,0.43488000000000004,0.12684,0.453,-1.94,-0.14,1.9450449866000001,0.43488000000000004,0.12684,0.453,0.43488000000000004,0.12684,0.453,0.0,0.0,0.0
2019-06-15 09:00:00,-0.7500800000000001,0.01956,0.7503349919000001,0.64992,0.18956,0.677,-1.4,-0.17,1.4102836594000001,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0
2019-06-15 09:30:00,-1.21392,0.0009400000000000001,1.2139203639,0.58608,0.17094,0.6105,-1.8,-0.17,1.8080099557,0.7560800000000001,0.61094,0.9720620608,0.58608,0.17094,0.6105,0.17,0.44,0.4716990566
