Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-15 10:00:00,-1.03472,0.011540000000000002,1.0347843495,0.72528,0.21154,0.7555000000000001,-1.76,-0.2,1.7713271860000002,0.72528,0.21154,0.7555000000000001,0.72528,0.21154,0.7555000000000001,0.0,0.0,0.0
2019-06-15 10:30:00,-1.2510400000000002,0.00928,1.2510744183,0.6489600000000001,0.18928,0.676,-1.9,-0.18,1.9085072700999999,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0
2019-06-15 11:00:00,-0.9172,0.0579,0.9190257069000001,0.7128,0.2079,0.7425,-1.63,-0.15,1.63688729,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0
2019-06-15 11:30:00,-1.47576,0.02332,1.4759442401,0.5942400000000001,0.17332,0.619,-2.07,-0.15,2.0754276668,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0
2019-06-15 12:00:00,-1.6440000000000001,0.0105,1.6440335307,0.516,0.1505,0.5375,-2.16,-0.14,2.164532282,0.516,0.1505,0.5375,0.516,0.1505,0.5375,0.0,0.0,0.0
2019-06-15 12:30:00,-2.52128,-0.029540000000000004,2.5214530434,0.37872000000000006,0.11046,0.3945,-2.9,-0.14,2.9033773437,0.37872000000000006,0.11046,0.3945,0.37872000000000006,0.11046,0.3945,0.0,0.0,0.0
2019-06-15 13:00:00,-3.00952,-0.052360000000000004,3.0099754484,0.30048,0.08764000000000001,0.313,-3.31,-0.14,3.3129594021,0.30048,0.08764000000000001,0.313,0.30048,0.08764000000000001,0.313,0.0,0.0,0.0
2019-06-15 13:30:00,-2.33032,0.09324,2.3321845982,0.31968,0.09324,0.333,-2.65,0.0,2.65,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0.0,0.0,0.0
2019-06-15 14:00:00,-2.00504,-0.037720000000000004,2.0053947741,0.38496,0.11228,0.401,-2.39,-0.15,2.3947024867,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0.0,0.0,0.0
2019-06-15 14:30:00,-2.50088,0.00016,2.5008800051,0.30912,0.09016,0.322,-2.81,-0.09,2.8114409117,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0
2019-06-15 15:00:00,-3.2751200000000003,-0.10316,3.2767442683,0.19488000000000003,0.05684,0.203,-3.47,-0.16,3.4736868022,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0
2019-06-15 15:30:00,-1.52408,-0.012440000000000001,1.5241307687,0.50592,0.14756000000000002,0.527,-2.03,-0.16,2.0362956563,0.50592,0.14756000000000002,0.527,0.50592,0.14756000000000002,0.527,0.0,0.0,0.0
2019-06-15 16:00:00,-1.4092,-0.3381,1.449191585,0.5208,0.1519,0.5425,-1.9300000000000002,-0.49,1.9912307752,-0.4292,0.6819000000000001,0.8057296383,0.5208,0.1519,0.5425,-0.9500000000000001,0.53,1.0878419003
2019-06-15 16:30:00,-0.92688,-0.41534000000000004,1.0156839321,0.39312,0.11466000000000001,0.40950000000000003,-1.32,-0.53,1.4224275025,-0.8968800000000001,0.64466,1.1045271613,0.39312,0.11466000000000001,0.40950000000000003,-1.29,0.53,1.3946325681
2019-06-15 17:00:00,-1.05968,-0.030740000000000003,1.0601257708,0.34032,0.09926000000000001,0.35450000000000004,-1.4,-0.13,1.4060227593999999,-1.05968,-0.030740000000000003,1.0601257708,0.34032,0.09926000000000001,0.35450000000000004,-1.4,-0.13,1.4060227593999999
2019-06-15 17:30:00,-1.2716,-0.0663,1.273327236,0.2184,0.0637,0.2275,-1.49,-0.13,1.4956603893,-1.2716,0.0637,1.273194506,0.2184,0.0637,0.2275,-1.49,0.0,1.49
2019-06-15 18:00:00,-0.7088800000000001,0.12866000000000002,0.7204611371,0.44112,0.12866000000000002,0.4595,-1.15,0.0,1.15,-0.7088800000000001,0.12866000000000002,0.7204611371,0.44112,0.12866000000000002,0.4595,-1.15,0.0,1.15
2019-06-15 18:30:00,-1.06656,0.09142,1.0704708542999999,0.31344000000000005,0.09142,0.3265,-1.38,0.0,1.38,-1.06656,0.09142,1.0704708542999999,0.31344000000000005,0.09142,0.3265,-1.38,0.0,1.38
2019-06-15 19:00:00,-1.55464,0.03948,1.5551412155,0.13536,0.03948,0.14100000000000001,-1.69,0.0,1.69,-1.55464,0.03948,1.5551412155,0.13536,0.03948,0.14100000000000001,-1.69,0.0,1.69
2019-06-15 19:30:00,-1.69048,-0.5551400000000001,1.7792984713000002,0.11952000000000002,0.03486,0.1245,-1.81,-0.59,1.9037331746000001,-1.6804800000000002,0.59486,1.7826585342999999,0.11952000000000002,0.03486,0.1245,-1.8,0.56,1.8850994669
2019-06-15 20:00:00,-1.7825600000000001,-0.58908,1.877374603,0.03744,0.010920000000000001,0.039,-1.82,-0.6000000000000001,1.9163506986,-1.7825600000000001,0.61092,1.8843416357,0.03744,0.010920000000000001,0.039,-1.82,0.6000000000000001,1.9163506986
2019-06-15 20:30:00,-1.7088,0.0091,1.7088242303,0.031200000000000002,0.0091,0.0325,-1.74,0.0,1.74,-1.7088,0.0091,1.7088242303,0.031200000000000002,0.0091,0.0325,-1.74,0.0,1.74
2019-06-15 21:00:00,-1.68472,0.01904,1.6848275876,0.06528,0.01904,0.068,-1.75,0.0,1.75,-1.68472,0.01904,1.6848275876,0.06528,0.01904,0.068,-1.75,0.0,1.75
2019-06-15 21:30:00,-1.6019999999999999,0.014,1.6020611724,0.048,0.014,0.05,-1.65,0.0,1.65,-1.6019999999999999,0.014,1.6020611724,0.048,0.014,0.05,-1.65,0.0,1.65
2019-06-15 22:00:00,-1.47872,0.16954000000000002,1.4884074207,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.58,0.14,1.5861904047,-1.47872,0.16954000000000002,1.4884074207,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.58,0.14,1.5861904047
2019-06-15 22:30:00,-1.5903200000000002,0.02324,1.5904897988000002,0.07968,0.02324,0.083,-1.67,0.0,1.67,-1.5903200000000002,0.16324000000000002,1.5986760147,0.07968,0.02324,0.083,-1.67,0.14,1.6758579892
2019-06-15 23:00:00,-1.2452,0.0539,1.2463660177,0.18480000000000002,0.0539,0.1925,-1.43,0.0,1.43,-1.2452,0.0539,1.2463660177,0.18480000000000002,0.0539,0.1925,-1.43,0.0,1.43
2019-06-15 23:30:00,-0.8350400000000001,0.23478000000000002,0.8674176906000001,0.32496,0.09478,0.3385,-1.16,0.14,1.1684177335,-0.8350400000000001,0.23478000000000002,0.8674176906000001,0.32496,0.09478,0.3385,-1.16,0.14,1.1684177335
2019-06-16 00:00:00,-1.06712,0.19334,1.0844931766,0.18288000000000001,0.053340000000000005,0.1905,-1.25,0.14,1.2578155668,-1.06712,0.19334,1.0844931766,0.18288000000000001,0.053340000000000005,0.1905,-1.25,0.14,1.2578155668
2019-06-16 00:30:00,-0.8384,0.21630000000000002,0.8658523257,0.2616,0.0763,0.2725,-1.1,0.14,1.1088733021,-0.8384,0.21630000000000002,0.8658523257,0.2616,0.0763,0.2725,-1.1,0.14,1.1088733021
2019-06-16 01:00:00,-1.35576,0.15582000000000001,1.3646849636,0.054240000000000003,0.01582,0.0565,-1.4100000000000001,0.14,1.4169333082,-1.35576,0.15582000000000001,1.3646849636,0.054240000000000003,0.01582,0.0565,-1.4100000000000001,0.14,1.4169333082
2019-06-16 01:30:00,-1.07736,0.18452000000000002,1.0930472085,0.15264000000000003,0.044520000000000004,0.159,-1.23,0.14,1.2379418403,-1.07736,0.18452000000000002,1.0930472085,0.15264000000000003,0.044520000000000004,0.159,-1.23,0.14,1.2379418403
2019-06-16 02:00:00,-0.78432,0.20874,0.8116219871,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.02,0.14,1.0295630141,-0.78432,0.20874,0.8116219871,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.02,0.14,1.0295630141
2019-06-16 02:30:00,-0.8290400000000001,0.21028000000000002,0.8552923477000001,0.24096,0.07028000000000001,0.251,-1.07,0.14,1.0791200119,-0.8290400000000001,0.21028000000000002,0.8552923477000001,0.24096,0.07028000000000001,0.251,-1.07,0.14,1.0791200119
2019-06-16 03:00:00,-0.86504,0.19978,0.8878098051000001,0.20496,0.05978000000000001,0.21350000000000002,-1.07,0.14,1.0791200119,-0.86504,0.19978,0.8878098051000001,0.20496,0.05978000000000001,0.21350000000000002,-1.07,0.14,1.0791200119
2019-06-16 03:30:00,-1.016,0.182,1.0321724662,0.14400000000000002,0.042,0.15,-1.16,0.14,1.1684177335,-1.016,0.182,1.0321724662,0.14400000000000002,0.042,0.15,-1.16,0.14,1.1684177335
2019-06-16 04:00:00,-0.47088,0.24766000000000002,0.5320370758,0.36912,0.10766,0.3845,-0.84,0.14,0.8515867542000001,-0.47088,0.24766000000000002,0.5320370758,0.36912,0.10766,0.3845,-0.84,0.14,0.8515867542000001
2019-06-16 04:30:00,-0.44032000000000004,0.25074,0.5067072626,0.37968,0.11074,0.3955,-0.8200000000000001,0.14,0.8318653737,-0.44032000000000004,0.25074,0.5067072626,0.37968,0.11074,0.3955,-0.8200000000000001,0.14,0.8318653737
2019-06-16 05:00:00,-0.51512,0.23184000000000002,0.5648879535,0.31488000000000005,0.09184,0.328,-0.8300000000000001,0.14,0.8417244205000001,-0.51512,0.23184000000000002,0.5648879535,0.31488000000000005,0.09184,0.328,-0.8300000000000001,0.14,0.8417244205000001
2019-06-16 05:30:00,-0.7395200000000001,0.21014000000000002,0.7687968847000001,0.24048000000000003,0.07014000000000001,0.2505,-0.98,0.14,0.9899494937000001,-0.7395200000000001,0.21014000000000002,0.7687968847000001,0.24048000000000003,0.07014000000000001,0.2505,-0.98,0.14,0.9899494937000001
2019-06-16 06:00:00,-0.38520000000000004,0.2464,0.45726578700000003,0.3648,0.10640000000000001,0.38,-0.75,0.14,0.7629547824,-0.38520000000000004,0.2464,0.45726578700000003,0.3648,0.10640000000000001,0.38,-0.75,0.14,0.7629547824
2019-06-16 06:30:00,-0.80632,0.18774000000000002,0.8278878245,0.16368000000000002,0.047740000000000005,0.1705,-0.97,0.14,0.9800510191,-0.80632,0.18774000000000002,0.8278878245,0.16368000000000002,0.047740000000000005,0.1705,-0.97,0.14,0.9800510191
2019-06-16 07:00:00,-0.8903200000000001,0.040740000000000005,0.8912516199,0.13968,0.040740000000000005,0.14550000000000002,-1.03,0.0,1.03,-0.8903200000000001,0.18074,0.9084804071,0.13968,0.040740000000000005,0.14550000000000002,-1.03,0.14,1.0394710193
2019-06-16 07:30:00,-1.0848,0.1736,1.0986027489,0.11520000000000001,0.033600000000000005,0.12,-1.2,0.14,1.2081390648,-1.0848,0.1736,1.0986027489,0.11520000000000001,0.033600000000000005,0.12,-1.2,0.14,1.2081390648
2019-06-16 08:00:00,-0.86504,0.05978000000000001,0.8671031369000001,0.20496,0.05978000000000001,0.21350000000000002,-1.07,0.0,1.07,-0.86504,0.05978000000000001,0.8671031369000001,0.20496,0.05978000000000001,0.21350000000000002,-1.07,0.0,1.07
2019-06-16 08:30:00,-0.5136000000000001,0.11270000000000001,0.5258195983,0.3864,0.11270000000000001,0.4025,-0.9,0.0,0.9,-0.5136000000000001,0.11270000000000001,0.5258195983,0.3864,0.11270000000000001,0.4025,-0.9,0.0,0.9
2019-06-16 09:00:00,-0.80888,0.09366000000000001,0.8142843791000001,0.32112,0.09366000000000001,0.3345,-1.13,0.0,1.13,-0.80888,0.09366000000000001,0.8142843791000001,0.32112,0.09366000000000001,0.3345,-1.13,0.0,1.13
2019-06-16 09:30:00,-1.05448,0.08036,1.0575376116,0.27552000000000004,0.08036,0.28700000000000003,-1.33,0.0,1.33,-1.06448,0.08036,1.0675089695,0.27552000000000004,0.08036,0.28700000000000003,-1.34,0.0,1.34
2019-06-16 10:00:00,-1.00408,0.09506,1.0085698042,0.32592000000000004,0.09506,0.3395,-1.33,0.0,1.33,-1.01408,0.09506,1.0185257238,0.32592000000000004,0.09506,0.3395,-1.34,0.0,1.34
2019-06-16 10:30:00,-1.17312,0.09534000000000001,1.1769877867,0.32688,0.09534000000000001,0.3405,-1.5,0.0,1.5,-1.17312,-0.03466,1.1736319057,0.32688,0.09534000000000001,0.3405,-1.5,-0.13,1.5056227947
2019-06-16 11:00:00,-1.6280800000000002,0.03556,1.6284682987,0.12192000000000001,0.03556,0.127,-1.75,0.0,1.75,-1.6280800000000002,0.03556,1.6284682987,0.12192000000000001,0.03556,0.127,-1.75,0.0,1.75
2019-06-16 11:30:00,-1.95424,0.019180000000000003,1.9543341193,0.06576,0.019180000000000003,0.0685,-2.02,0.0,2.02,-1.95424,0.019180000000000003,1.9543341193,0.06576,0.019180000000000003,0.0685,-2.02,0.0,2.02
2019-06-16 12:00:00,-1.11504,0.07728,1.1177148116,0.26496000000000003,0.07728,0.276,-1.38,0.0,1.38,-1.11504,0.07728,1.1177148116,0.26496000000000003,0.07728,0.276,-1.38,0.0,1.38
2019-06-16 12:30:00,-1.38728,-0.07504000000000001,1.3893080292,0.22272000000000003,0.06496,0.232,-1.6099999999999999,-0.14,1.6160754932999999,-1.38728,-0.07504000000000001,1.3893080292,0.22272000000000003,0.06496,0.232,-1.6099999999999999,-0.14,1.6160754932999999
2019-06-16 13:00:00,-1.09808,0.07056000000000001,1.1003446733,0.24192000000000002,0.07056000000000001,0.252,-1.34,0.0,1.34,-1.09808,0.07056000000000001,1.1003446733,0.24192000000000002,0.07056000000000001,0.252,-1.34,0.0,1.34
2019-06-16 13:30:00,-1.03904,-0.08222,1.042287988,0.30096,0.08778000000000001,0.3135,-1.34,-0.17,1.3507405376000001,-1.03904,-0.062220000000000004,1.0409012681,0.30096,0.08778000000000001,0.3135,-1.34,-0.15,1.3483693856
2019-06-16 14:00:00,-0.05392,0.008440000000000001,0.0545765517,0.6460800000000001,0.18844000000000002,0.673,-0.7000000000000001,-0.18,0.72277244,-0.05392,0.01844,0.0569859632,0.6460800000000001,0.18844000000000002,0.673,-0.7000000000000001,-0.17,0.7203471385
2019-06-16 14:30:00,-0.58664,0.15848,0.6076696471,0.5433600000000001,0.15848,0.5660000000000001,-1.13,0.0,1.13,-0.58664,0.15848,0.6076696471,0.5433600000000001,0.15848,0.5660000000000001,-1.13,0.0,1.13
2019-06-16 15:00:00,-0.468,0.131,0.48598868300000003,0.552,0.161,0.5750000000000001,-1.02,-0.03,1.0204410811,-0.468,0.331,0.5732233422,0.552,0.161,0.5750000000000001,-1.02,0.17,1.0340696302
2019-06-16 15:30:00,-0.5527200000000001,0.16254000000000002,0.5761238148,0.55728,0.16254000000000002,0.5805,-1.11,0.0,1.11,-0.5527200000000001,-0.0074600000000000005,0.5527703411,0.55728,0.16254000000000002,0.5805,-1.11,-0.17,1.1229425631
2019-06-16 16:00:00,-0.20520000000000002,0.1764,0.27059933480000004,0.6048,0.1764,0.63,-0.81,0.0,0.81,-0.20520000000000002,0.1764,0.27059933480000004,0.6048,0.1764,0.63,-0.81,0.0,0.81
2019-06-16 16:30:00,-0.38976000000000005,0.16632000000000002,0.42376314140000004,0.5702400000000001,0.16632000000000002,0.594,-0.96,0.0,0.96,-0.38976000000000005,0.16632000000000002,0.42376314140000004,0.5702400000000001,0.16632000000000002,0.594,-0.96,0.0,0.96
2019-06-16 17:00:00,0.18016000000000001,0.12088000000000002,0.2169552949,0.86016,0.25088000000000005,0.896,-0.68,-0.13,0.6923149572,0.18016000000000001,0.25088000000000005,0.30886631410000004,0.86016,0.25088000000000005,0.896,-0.68,0.0,0.68
2019-06-16 17:30:00,0.34872000000000003,0.13796,0.3750181329,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.5700000000000001,-0.13,0.5846366393,0.34872000000000003,0.13796,0.3750181329,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.5700000000000001,-0.13,0.5846366393
2019-06-16 18:00:00,-0.36872000000000005,0.05704000000000001,0.37310588310000004,0.6412800000000001,0.18704,0.668,-1.01,-0.13,1.0183319694,-0.36872000000000005,0.18704,0.4134469736,0.6412800000000001,0.18704,0.668,-1.01,0.0,1.01
2019-06-16 18:30:00,-1.10816,0.10262,1.1129013658,0.35184000000000004,0.10262,0.3665,-1.46,0.0,1.46,-1.10816,0.10262,1.1129013658,0.35184000000000004,0.10262,0.3665,-1.46,0.0,1.46
2019-06-16 19:00:00,-1.06344,0.10108,1.068233027,0.34656000000000003,0.10108,0.361,-1.4100000000000001,0.0,1.4100000000000001,-1.06344,0.10108,1.068233027,0.34656000000000003,0.10108,0.361,-1.4100000000000001,0.0,1.4100000000000001
2019-06-16 19:30:00,-1.2136,0.11270000000000001,1.2188216646,0.3864,0.11270000000000001,0.4025,-1.6,0.0,1.6,-1.2136,0.11270000000000001,1.2188216646,0.3864,0.11270000000000001,0.4025,-1.6,0.0,1.6
2019-06-16 20:00:00,-1.08408,6.000000000000001e-05,1.0840800017,0.44592000000000004,0.13006,0.4645,-1.53,-0.13,1.5355129436000001,-1.08408,6.000000000000001e-05,1.0840800017,0.44592000000000004,0.13006,0.4645,-1.53,-0.13,1.5355129436000001
2019-06-16 20:30:00,-1.02392,0.13594,1.0329045696,0.46608000000000005,0.13594,0.48550000000000004,-1.49,0.0,1.49,-1.02392,0.13594,1.0329045696,0.46608000000000005,0.13594,0.48550000000000004,-1.49,0.0,1.49
2019-06-16 21:00:00,-0.84784,0.13188,0.8580355470000001,0.45216000000000006,0.13188,0.47100000000000003,-1.3,0.0,1.3,-0.84784,0.13188,0.8580355470000001,0.45216000000000006,0.13188,0.47100000000000003,-1.3,0.0,1.3
2019-06-16 21:30:00,-0.9084000000000001,0.26880000000000004,0.9473352099000001,0.44160000000000005,0.1288,0.46,-1.35,0.14,1.3572398462,-0.9084000000000001,0.26880000000000004,0.9473352099000001,0.44160000000000005,0.1288,0.46,-1.35,0.14,1.3572398462
2019-06-16 22:00:00,-0.9108,0.1106,0.9174905994,0.37920000000000004,0.1106,0.395,-1.29,0.0,1.29,-0.9108,0.1106,0.9174905994,0.37920000000000004,0.1106,0.395,-1.29,0.0,1.29
2019-06-16 22:30:00,-1.27672,0.22554000000000002,1.2964884303,0.29328000000000004,0.08554,0.3055,-1.57,0.14,1.5762296786999999,-1.27672,0.22554000000000002,1.2964884303,0.29328000000000004,0.08554,0.3055,-1.57,0.14,1.5762296786999999
2019-06-16 23:00:00,-1.31344,0.24108000000000002,1.3353816683,0.34656000000000003,0.10108,0.361,-1.6600000000000001,0.14,1.6658931538,-1.31344,0.24108000000000002,1.3353816683,0.34656000000000003,0.10108,0.361,-1.6600000000000001,0.14,1.6658931538
2019-06-16 23:30:00,-1.00824,0.25718,1.0405236422,0.40176,0.11718,0.41850000000000004,-1.4100000000000001,0.14,1.4169333082,-1.00824,0.25718,1.0405236422,0.40176,0.11718,0.41850000000000004,-1.4100000000000001,0.14,1.4169333082
2019-06-17 00:00:00,-0.41744000000000003,0.14658000000000002,0.44242722570000004,0.50256,0.14658000000000002,0.5235000000000001,-0.92,0.0,0.92,-0.41744000000000003,0.28658,0.5063440036,0.50256,0.14658000000000002,0.5235000000000001,-0.92,0.14,0.9305912099
2019-06-17 00:30:00,-0.48368000000000005,0.14476,0.5048780051,0.49632000000000004,0.14476,0.517,-0.98,0.0,0.98,-0.48368000000000005,0.28476,0.5612794313,0.49632000000000004,0.14476,0.517,-0.98,0.14,0.9899494937000001
2019-06-17 01:00:00,-0.5552,0.12390000000000001,0.5688569680000001,0.4248,0.12390000000000001,0.4425,-0.98,0.0,0.98,-0.5552,0.12390000000000001,0.5688569680000001,0.4248,0.12390000000000001,0.4425,-0.98,0.0,0.98
2019-06-17 01:30:00,-0.29784000000000005,0.14938,0.33320121550000004,0.5121600000000001,0.14938,0.5335,-0.81,0.0,0.81,-0.29784000000000005,0.14938,0.33320121550000004,0.5121600000000001,0.14938,0.5335,-0.81,0.0,0.81
2019-06-17 02:00:00,-0.16336,0.15652000000000002,0.2262410219,0.53664,0.15652000000000002,0.559,-0.7000000000000001,0.0,0.7000000000000001,-0.16336,0.29652,0.3385418733,0.53664,0.15652000000000002,0.559,-0.7000000000000001,0.14,0.7138627319
2019-06-17 02:30:00,-0.42544000000000004,0.13258,0.44561940040000003,0.45456,0.13258,0.47350000000000003,-0.88,0.0,0.88,-0.42544000000000004,0.13258,0.44561940040000003,0.45456,0.13258,0.47350000000000003,-0.88,0.0,0.88
2019-06-17 03:00:00,0.06792000000000001,0.18606,0.1980693061,0.63792,0.18606,0.6645,-0.5700000000000001,0.0,0.5700000000000001,0.06792000000000001,0.18606,0.1980693061,0.63792,0.18606,0.6645,-0.5700000000000001,0.0,0.5700000000000001
2019-06-17 03:30:00,-0.32592000000000004,0.29244000000000003,0.4378869717,0.45408000000000004,0.13244,0.47300000000000003,-0.78,0.16,0.7962411695,-0.32592000000000004,0.27244,0.42479100740000003,0.45408000000000004,0.13244,0.47300000000000003,-0.78,0.14,0.7924645102000001
2019-06-17 04:00:00,-0.37912,0.11984000000000002,0.397609859,0.41088,0.11984000000000002,0.428,-0.79,0.0,0.79,-0.37912,0.25984,0.4596181023,0.41088,0.11984000000000002,0.428,-0.79,0.14,0.8023091673
2019-06-17 04:30:00,-0.44696,0.11172000000000001,0.4607109723,0.38304000000000005,0.11172000000000001,0.399,-0.8300000000000001,0.0,0.8300000000000001,-0.44696,0.25172,0.5129680302,0.38304000000000005,0.11172000000000001,0.399,-0.8300000000000001,0.14,0.8417244205000001
2019-06-17 05:00:00,-0.46080000000000004,-0.039400000000000004,0.46248135100000004,0.37920000000000004,0.1106,0.395,-0.84,-0.15,0.8532877592,-0.46080000000000004,-0.0194,0.4612081959,0.37920000000000004,0.1106,0.395,-0.84,-0.13,0.85
2019-06-17 05:30:00,-1.17072,-0.06896000000000001,1.1727492486,0.20928000000000002,0.061040000000000004,0.218,-1.38,-0.13,1.3861096638000001,-1.18072,-0.06896000000000001,1.1827320914000001,0.20928000000000002,0.061040000000000004,0.218,-1.3900000000000001,-0.13,1.396065901
2019-06-17 06:00:00,-1.06096,-0.06028000000000001,1.0626710686,0.23904000000000003,0.06972,0.249,-1.3,-0.13,1.3064838307,-1.06096,-0.06028000000000001,1.0626710686,0.23904000000000003,0.06972,0.249,-1.3,-0.13,1.3064838307
2019-06-17 06:30:00,-1.14728,-0.047540000000000006,1.1482645383,0.28272,0.08246,0.29450000000000004,-1.43,-0.13,1.4358969322,-1.14728,-0.047540000000000006,1.1482645383,0.28272,0.08246,0.29450000000000004,-1.43,-0.13,1.4358969322
2019-06-17 07:00:00,-1.07448,0.31536000000000003,1.119803197,0.39552000000000004,0.11536,0.41200000000000003,-1.47,0.2,1.4835430563,-1.13448,-0.43464,1.2148896246,0.39552000000000004,0.11536,0.41200000000000003,-1.53,-0.55,1.6258536219000002
2019-06-17 07:30:00,-0.45856,0.5429200000000001,0.7106612414,0.66144,0.19292,0.6890000000000001,-1.12,0.35000000000000003,1.173413823,-0.54856,-0.6270800000000001,0.8331550876,0.66144,0.19292,0.6890000000000001,-1.21,-0.8200000000000001,1.4616771189
2019-06-17 08:00:00,-0.8789600000000001,-0.07178000000000001,0.8818860754000001,0.61104,0.17822000000000002,0.6365000000000001,-1.49,-0.25,1.5108275878000001,-0.8989600000000001,-0.25178,0.9335535603,0.61104,0.17822000000000002,0.6365000000000001,-1.51,-0.43,1.5700318468
2019-06-17 08:30:00,-1.08944,-0.28942,1.1272282156,0.55056,0.16058,0.5735,-1.6400000000000001,-0.45,1.7006175349000001,-1.08944,-0.27942,1.124702205,0.55056,0.16058,0.5735,-1.6400000000000001,-0.44,1.6979988221
2019-06-17 09:00:00,-1.0972,-0.29460000000000003,1.1360620582,0.5328,0.1554,0.555,-1.63,-0.45,1.6909760495000001,-1.0972,-0.2846,1.1335100352,0.5328,0.1554,0.555,-1.63,-0.44,1.6883423823
2019-06-17 09:30:00,-1.17304,-0.29922000000000004,1.2106012762,0.5169600000000001,0.15078000000000003,0.5385,-1.69,-0.45,1.7488853593,-1.17304,-0.28922000000000003,1.2081684692,0.5169600000000001,0.15078000000000003,0.5385,-1.69,-0.44,1.7463390278
2019-06-17 10:00:00,-1.24072,-0.30146,1.2768180176000001,0.5092800000000001,0.14854,0.5305,-1.75,-0.45,1.8069311,-1.24072,-0.29146,1.2744940369,0.5092800000000001,0.14854,0.5305,-1.75,-0.44,1.8044666802
2019-06-17 10:30:00,-1.11888,-0.25634,1.1478687425,0.5611200000000001,0.16366,0.5845,-1.6800000000000002,-0.42,1.7317043628,-1.11888,-0.25634,1.1478687425,0.5611200000000001,0.16366,0.5845,-1.6800000000000002,-0.42,1.7317043628
2019-06-17 11:00:00,-0.7216,-0.2338,0.7585308168,0.6384000000000001,0.1862,0.665,-1.3599999999999999,-0.42,1.4233762679,-0.7116,-0.2338,0.7490240317,0.6384000000000001,0.1862,0.665,-1.35,-0.42,1.4138246002
2019-06-17 11:30:00,-0.7887200000000001,-0.23296000000000003,0.8224047665,0.6412800000000001,0.18704,0.668,-1.43,-0.42,1.4904026302,-0.7887200000000001,-0.24296,0.82529316,0.6412800000000001,0.18704,0.668,-1.43,-0.43,1.4932514859000001
2019-06-17 12:00:00,-0.638,-0.24150000000000002,0.6821775795,0.612,0.17850000000000002,0.6375000000000001,-1.25,-0.42,1.3186735760000001,-0.638,-0.2515,0.6857814885,0.612,0.17850000000000002,0.6375000000000001,-1.25,-0.43,1.3218925826
2019-06-17 12:30:00,-0.6852800000000001,-0.22904000000000002,0.7225427323,0.6547200000000001,0.19096000000000002,0.682,-1.34,-0.42,1.4042791745,-0.6852800000000001,-0.23904000000000003,0.7257746207,0.6547200000000001,0.19096000000000002,0.682,-1.34,-0.43,1.407302384
2019-06-17 13:00:00,-1.45136,-0.26498000000000005,1.4753508905000001,0.42864,0.12502000000000002,0.4465,-1.88,-0.39,1.9200260415,-1.45136,-0.26498000000000005,1.4753508905000001,0.42864,0.12502000000000002,0.4465,-1.88,-0.39,1.9200260415
2019-06-17 13:30:00,-1.1996,-0.2403,1.2234313426,0.41040000000000004,0.1197,0.42750000000000005,-1.6099999999999999,-0.36,1.6497575579000001,-1.1996,-0.2403,1.2234313426,0.41040000000000004,0.1197,0.42750000000000005,-1.6099999999999999,-0.36,1.6497575579000001
2019-06-17 14:00:00,-1.1675200000000001,-0.26386000000000004,1.1969649327,0.43248000000000003,0.12614,0.4505,-1.6,-0.39,1.6468454694,-1.1675200000000001,-0.25386000000000003,1.194800339,0.43248000000000003,0.12614,0.4505,-1.6,-0.38,1.6445060049
2019-06-17 14:30:00,-0.65464,-0.22802000000000003,0.6932147214000001,0.5553600000000001,0.16198,0.5785,-1.21,-0.39,1.2712985487,-0.65464,-0.21802000000000002,0.6899900362,0.5553600000000001,0.16198,0.5785,-1.21,-0.38,1.2682665335
2019-06-17 15:00:00,-0.7995200000000001,-0.18986000000000003,0.8217536431,0.48048,0.14014000000000001,0.5005000000000001,-1.28,-0.33,1.3218547575000001,-0.7995200000000001,-0.17986000000000002,0.8195009762000001,0.48048,0.14014000000000001,0.5005000000000001,-1.28,-0.32,1.3193938002
2019-06-17 15:30:00,-0.15336000000000002,-0.01098,0.153752561,0.71664,0.20902,0.7465,-0.87,-0.22,0.8973850901,-0.15336000000000002,-0.0009800000000000002,0.1533631312,0.71664,0.20902,0.7465,-0.87,-0.21,0.8949860334
2019-06-17 16:00:00,-0.45816,-0.017380000000000003,0.458489531,0.59184,0.17262000000000002,0.6165,-1.05,-0.19,1.0670520137,-0.45816,-0.00738,0.4582194343,0.59184,0.17262000000000002,0.6165,-1.05,-0.18,1.0653168543
2019-06-17 16:30:00,-0.9279200000000001,-0.041060000000000006,0.9288279981,0.44208000000000003,0.12894,0.4605,-1.37,-0.17,1.3805071532,-0.9279200000000001,-0.031060000000000004,0.9284396857,0.44208000000000003,0.12894,0.4605,-1.37,-0.16,1.3793114224
2019-06-17 17:00:00,-0.25496,0.06272000000000001,0.262561231,0.6950400000000001,0.20272,0.724,-0.9500000000000001,-0.14,0.9602603814,-0.25496,0.06272000000000001,0.262561231,0.6950400000000001,0.20272,0.724,-0.9500000000000001,-0.14,0.9602603814
2019-06-17 17:30:00,-0.8244,0.013300000000000001,0.8245072771,0.5256000000000001,0.15330000000000002,0.5475,-1.35,-0.14,1.3572398462,-0.8244,0.013300000000000001,0.8245072771,0.5256000000000001,0.15330000000000002,0.5475,-1.35,-0.14,1.3572398462
2019-06-17 18:00:00,-1.25272,-0.049960000000000004,1.253715837,0.37728,0.11004000000000001,0.393,-1.63,-0.16,1.6378339354,-1.26272,-0.029960000000000004,1.2630753738,0.37728,0.11004000000000001,0.393,-1.6400000000000001,-0.14,1.6459647627
2019-06-17 18:30:00,-1.36464,-0.038020000000000005,1.3651695315999999,0.31536000000000003,0.09198,0.3285,-1.6800000000000002,-0.13,1.685022255,-1.36464,-0.04802000000000001,1.3654846209,0.31536000000000003,0.09198,0.3285,-1.6800000000000002,-0.14,1.685823241
2019-06-17 19:00:00,-1.05888,-0.00134,1.0588808479,0.44112,0.12866000000000002,0.4595,-1.5,-0.13,1.5056227947,-1.05888,0.12866000000000002,1.0666678255,0.44112,0.12866000000000002,0.4595,-1.5,0.0,1.5
2019-06-17 19:30:00,-1.25392,-0.029060000000000002,1.2542566922,0.34608000000000005,0.10094,0.36050000000000004,-1.6,-0.13,1.6052725625000002,-1.25392,-0.029060000000000002,1.2542566922,0.34608000000000005,0.10094,0.36050000000000004,-1.6,-0.13,1.6052725625000002
2019-06-17 20:00:00,-1.23808,-0.07194,1.2401683152,0.30192,0.08806000000000001,0.3145,-1.54,-0.16,1.5482893786,-1.23808,-0.041940000000000005,1.2387901558,0.30192,0.08806000000000001,0.3145,-1.54,-0.13,1.5454772726
2019-06-17 20:30:00,-1.6493600000000002,0.04102,1.6498700099999999,0.14064000000000002,0.04102,0.14650000000000002,-1.79,0.0,1.79,-1.6493600000000002,0.04102,1.6498700099999999,0.14064000000000002,0.04102,0.14650000000000002,-1.79,0.0,1.79
2019-06-17 21:00:00,-1.68688,-0.10534,1.6901658646,0.15312,0.044660000000000005,0.1595,-1.8399999999999999,-0.15,1.8461040057,-1.68688,-0.08534000000000001,1.6890373146000002,0.15312,0.044660000000000005,0.1595,-1.8399999999999999,-0.13,1.8445866746
2019-06-17 21:30:00,-1.8301600000000002,-0.00088,1.8301602116,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.9300000000000002,-0.03,1.9302331465,-1.84016,0.19912000000000002,1.8509018342,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.94,0.17,1.9474342094
2019-06-17 22:00:00,-1.4335200000000001,-0.06686,1.4350783428,0.21648,0.06314,0.2255,-1.65,-0.13,1.6551132892,-1.4335200000000001,-0.10686000000000001,1.4374973565,0.21648,0.06314,0.2255,-1.65,-0.17,1.6587344573
2019-06-17 22:30:00,-1.47024,0.061180000000000005,1.4715123683,0.20976000000000003,0.061180000000000005,0.2185,-1.6800000000000002,0.0,1.6800000000000002,-1.47024,-0.10882000000000001,1.4742616627,0.20976000000000003,0.061180000000000005,0.2185,-1.6800000000000002,-0.17,1.6885792845
2019-06-17 23:00:00,-1.446,0.042,1.4466098299,0.14400000000000002,0.042,0.15,-1.5899999999999999,0.0,1.5899999999999999,-1.446,0.042,1.4466098299,0.14400000000000002,0.042,0.15,-1.5899999999999999,0.0,1.5899999999999999
2019-06-17 23:30:00,-1.2148,0.0511,1.2158742739,0.1752,0.0511,0.1825,-1.3900000000000001,0.0,1.3900000000000001,-1.2148,0.0511,1.2158742739,0.1752,0.0511,0.1825,-1.3900000000000001,0.0,1.3900000000000001
2019-06-18 00:00:00,-1.50296,0.013720000000000001,1.5030226213,0.047040000000000005,0.013720000000000001,0.049,-1.55,0.0,1.55,-1.50296,0.013720000000000001,1.5030226213,0.047040000000000005,0.013720000000000001,0.049,-1.55,0.0,1.55
2019-06-18 00:30:00,-1.06784,0.04438,1.0687618303,0.15216000000000002,0.04438,0.1585,-1.22,0.0,1.22,-1.06784,0.04438,1.0687618303,0.15216000000000002,0.04438,0.1585,-1.22,0.0,1.22
2019-06-18 01:00:00,-1.2900800000000001,0.014560000000000002,1.2901621604,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.34,0.0,1.34,-1.2900800000000001,0.014560000000000002,1.2901621604,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.34,0.0,1.34
2019-06-18 01:30:00,-1.29248,0.031360000000000006,1.2928603946,0.10752,0.031360000000000006,0.112,-1.4,0.0,1.4,-1.29248,0.031360000000000006,1.2928603946,0.10752,0.031360000000000006,0.112,-1.4,0.0,1.4
2019-06-18 02:00:00,-1.24544,0.027580000000000004,1.2457453391,0.09456,0.027580000000000004,0.0985,-1.34,0.0,1.34,-1.24544,0.027580000000000004,1.2457453391,0.09456,0.027580000000000004,0.0985,-1.34,0.0,1.34
2019-06-18 02:30:00,-1.2976,0.0182,1.2977276294,0.062400000000000004,0.0182,0.065,-1.3599999999999999,0.0,1.3599999999999999,-1.2976,0.0182,1.2977276294,0.062400000000000004,0.0182,0.065,-1.3599999999999999,0.0,1.3599999999999999
2019-06-18 03:00:00,-1.09352,0.028140000000000002,1.0938820092000001,0.09648000000000001,0.028140000000000002,0.1005,-1.19,0.0,1.19,-1.09352,0.028140000000000002,1.0938820092000001,0.09648000000000001,0.028140000000000002,0.1005,-1.19,0.0,1.19
2019-06-18 03:30:00,-0.8220000000000001,0.6665,1.0582562308,0.228,0.0665,0.23750000000000002,-1.05,0.6000000000000001,1.2093386622,-0.8220000000000001,0.1865,0.8428916004,0.228,0.0665,0.23750000000000002,-1.05,0.12,1.0568348972
2019-06-18 04:00:00,-1.1676,0.1757,1.1807456331,0.12240000000000001,0.0357,0.1275,-1.29,0.14,1.2975746607,-1.1676,0.1757,1.1807456331,0.12240000000000001,0.0357,0.1275,-1.29,0.14,1.2975746607
2019-06-18 04:30:00,-1.126,0.0245,1.1262665093,0.084,0.0245,0.08750000000000001,-1.21,0.0,1.21,-1.126,0.1645,1.1379526572,0.084,0.0245,0.08750000000000001,-1.21,0.14,1.2180722474
2019-06-18 05:00:00,-0.7664000000000001,0.2023,0.7926501435000001,0.2136,0.0623,0.2225,-0.98,0.14,0.9899494937000001,-0.7764000000000001,0.2023,0.8023230334,0.2136,0.0623,0.2225,-0.99,0.14,0.9998499887000001
2019-06-18 05:30:00,-0.9853600000000001,0.59802,1.1526327472,0.16464,0.04802000000000001,0.1715,-1.15,0.55,1.2747548784,-1.03536,-0.44198000000000004,1.1257515934,0.16464,0.04802000000000001,0.1715,-1.2,-0.49,1.2961867149000001
2019-06-18 06:00:00,-1.57736,-0.13048,1.5827474846,0.03264,0.00952,0.034,-1.6099999999999999,-0.14,1.6160754932999999,-1.57736,-0.14048000000000002,1.5836032331,0.03264,0.00952,0.034,-1.6099999999999999,-0.15,1.6169724797
2019-06-18 06:30:00,-1.3504,-0.1022,1.3542617915,0.1296,0.0378,0.135,-1.48,-0.14,1.4866068747,-1.3504,-0.0922,1.353543867,0.1296,0.0378,0.135,-1.48,-0.13,1.4856984889
2019-06-18 07:00:00,-1.71,-0.14250000000000002,1.7159272275,0.06,0.0175,0.0625,-1.77,-0.16,1.7772169253999999,-1.71,-0.1325,1.7151257243,0.06,0.0175,0.0625,-1.77,-0.15,1.7763445612000002
2019-06-18 07:30:00,-1.72064,-0.5710200000000001,1.8129163935000001,0.09936,0.028980000000000002,0.10350000000000001,-1.82,-0.6000000000000001,1.9163506986,-1.66064,0.24898,1.6792010749,0.09936,0.028980000000000002,0.10350000000000001,-1.76,0.22,1.7736967046
2019-06-18 08:00:00,-1.82728,-0.85004,2.015321364,0.10272,0.029960000000000004,0.107,-1.9300000000000002,-0.88,2.1211553456,-1.72728,0.31996,1.7566646236999999,0.10272,0.029960000000000004,0.107,-1.83,0.29,1.8528356646000002
2019-06-18 08:30:00,-2.05936,-0.9164800000000001,2.2540850028,0.08064,0.023520000000000003,0.084,-2.14,-0.9400000000000001,2.3373489256,-1.9593600000000002,0.26352000000000003,1.9770013657,0.08064,0.023520000000000003,0.084,-2.04,0.24,2.0540691322
2019-06-18 09:00:00,-1.61496,-0.8647800000000001,1.8319225557,0.15504,0.04522,0.1615,-1.77,-0.91,1.9902261178,-1.51496,0.31522,1.5474066854,0.15504,0.04522,0.1615,-1.67,0.27,1.6916855499999999
2019-06-18 09:30:00,-1.65408,-0.9399400000000001,1.9024899080000002,0.20592000000000002,0.06006,0.21450000000000002,-1.8599999999999999,-1.0,2.1117765033,-1.55408,0.25006,1.5740694553,0.20592000000000002,0.06006,0.21450000000000002,-1.76,0.19,1.7702259743000002
2019-06-18 10:00:00,-1.38472,-0.9284600000000001,1.6671794894,0.24528000000000003,0.07154,0.2555,-1.63,-1.0,1.9123022774,-1.28472,0.26154,1.3110715656,0.24528000000000003,0.07154,0.2555,-1.53,0.19,1.5417522499
2019-06-18 10:30:00,-1.16048,-0.8726400000000001,1.4519691457000001,0.29952,0.08736000000000001,0.312,-1.46,-0.96,1.7473408368,-1.06048,0.32736000000000004,1.1098569277,0.29952,0.08736000000000001,0.312,-1.3599999999999999,0.24,1.3810141201000001
2019-06-18 11:00:00,-1.27656,-0.9260800000000001,1.5770953047,0.25344,0.07392,0.264,-1.53,-1.0,1.8278129007000001,-1.17656,0.27392,1.2080254964,0.25344,0.07392,0.264,-1.43,0.2,1.4439182802000001
2019-06-18 11:30:00,-0.6687200000000001,-0.84796,1.0799178672,0.5212800000000001,0.15204,0.543,-1.19,-1.0,1.5543809057,-0.57872,0.34204,0.6722411770000001,0.5212800000000001,0.15204,0.543,-1.1,0.19,1.1162884932
2019-06-18 12:00:00,-0.31264000000000003,-0.7795200000000001,0.8398780864000001,0.6873600000000001,0.20048000000000002,0.716,-1.0,-0.98,1.4001428499,-0.21264000000000002,0.41048,0.4622873565,0.6873600000000001,0.20048000000000002,0.716,-0.9,0.21,0.924175308
2019-06-18 12:30:00,0.0022400000000000002,-0.24518,0.2451902323,0.9422400000000001,0.27482,0.9815,-0.9400000000000001,-0.52,1.0742439202,0.032240000000000005,0.12482000000000001,0.1289164458,0.9422400000000001,0.27482,0.9815,-0.91,-0.15,0.9222797840000001
2019-06-18 13:00:00,-0.26128,-0.06704,0.26974358190000003,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.06,-0.30000000000000004,1.1016351483,-0.26128,-0.06704,0.26974358190000003,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.06,-0.30000000000000004,1.1016351483
2019-06-18 13:30:00,-0.33192000000000005,-0.07306,0.3398656352,0.7780800000000001,0.22694000000000003,0.8105,-1.11,-0.30000000000000004,1.1498260738,-0.33192000000000005,-0.07306,0.3398656352,0.7780800000000001,0.22694000000000003,0.8105,-1.11,-0.30000000000000004,1.1498260738
2019-06-18 14:00:00,-0.09808000000000001,-0.07694000000000001,0.12465733030000001,0.90192,0.26306,0.9395,-1.0,-0.34,1.0562196741,-0.09808000000000001,-0.06694,0.1187461578,0.90192,0.26306,0.9395,-1.0,-0.33,1.053043209
2019-06-18 14:30:00,-0.15952000000000002,-0.10486000000000001,0.1908985333,0.8404800000000001,0.24514000000000002,0.8755000000000001,-1.0,-0.35000000000000003,1.059481005,-0.15952000000000002,-0.10486000000000001,0.1908985333,0.8404800000000001,0.24514000000000002,0.8755000000000001,-1.0,-0.35000000000000003,1.059481005
2019-06-18 15:00:00,-0.44992000000000004,-0.10456000000000001,0.4619099479,0.67008,0.19544,0.6980000000000001,-1.12,-0.30000000000000004,1.1594826433,-0.44992000000000004,-0.10456000000000001,0.4619099479,0.67008,0.19544,0.6980000000000001,-1.12,-0.30000000000000004,1.1594826433
2019-06-18 15:30:00,-0.88848,-0.12164000000000001,0.896768086,0.37152,0.10836000000000001,0.387,-1.26,-0.23,1.2808200498,-0.88848,-0.11164,0.8954664706000001,0.37152,0.10836000000000001,0.387,-1.26,-0.22,1.2790621564
2019-06-18 16:00:00,-1.0472,-0.08710000000000001,1.0508159925,0.3528,0.1029,0.3675,-1.4,-0.19,1.4128340313,-1.0472,-0.0771,1.0500344042,0.3528,0.1029,0.3675,-1.4,-0.18,1.4115239991
2019-06-18 16:30:00,-1.84992,-0.13956000000000002,1.8551768110000002,0.07008,0.020440000000000003,0.073,-1.92,-0.16,1.9266551326,-1.84992,-0.12956,1.8544513474,0.07008,0.020440000000000003,0.073,-1.92,-0.15,1.9258504615
2019-06-18 17:00:00,-1.7555200000000002,-0.11536,1.7593062269000002,0.08448000000000001,0.024640000000000002,0.088,-1.8399999999999999,-0.14,1.8453184007,-1.7555200000000002,-0.10536000000000001,1.7586788223,0.08448000000000001,0.024640000000000002,0.088,-1.8399999999999999,-0.13,1.8445866746
2019-06-18 17:30:00,-1.9916,-0.1288,1.9957605067,0.038400000000000004,0.0112,0.04,-2.03,-0.14,2.0348218595,-1.9916,-0.1188,1.9951400953,0.038400000000000004,0.0112,0.04,-2.03,-0.13,2.0341583026
2019-06-18 18:00:00,-1.87552,0.024640000000000002,1.8756818494,0.08448000000000001,0.024640000000000002,0.088,-1.96,0.0,1.96,-1.88552,0.024640000000000002,1.885680991,0.08448000000000001,0.024640000000000002,0.088,-1.97,0.0,1.97
2019-06-18 18:30:00,-1.72416,-0.09038,1.7265272225000001,0.13584000000000002,0.03962,0.14150000000000001,-1.8599999999999999,-0.13,1.8645374762,-1.72416,-0.09038,1.7265272225000001,0.13584000000000002,0.03962,0.14150000000000001,-1.8599999999999999,-0.13,1.8645374762
2019-06-18 19:00:00,-1.75832,-0.19576000000000002,1.7691837665999999,0.15168,0.04424,0.158,-1.9100000000000001,-0.24,1.9250194804,-1.75832,-0.18576,1.7681052005,0.15168,0.04424,0.158,-1.9100000000000001,-0.23,1.9237983262
2019-06-18 19:30:00,-1.28496,-0.03228,1.2853653955,0.33504,0.09772,0.34900000000000003,-1.62,-0.13,1.625207679,-1.28496,-0.03228,1.2853653955,0.33504,0.09772,0.34900000000000003,-1.62,-0.13,1.625207679
2019-06-18 20:00:00,-0.9444800000000001,0.020360000000000003,0.9446994231,0.5155200000000001,0.15036000000000002,0.537,-1.46,-0.13,1.4657762449,-0.9444800000000001,0.00036,0.9444800686,0.5155200000000001,0.15036000000000002,0.537,-1.46,-0.15,1.4676852524
2019-06-18 20:30:00,-1.63048,0.052360000000000004,1.6313205081,0.17952,0.052360000000000004,0.187,-1.81,0.0,1.81,-1.63048,0.19236,1.6417878669000001,0.17952,0.052360000000000004,0.187,-1.81,0.14,1.8154062906
2019-06-18 21:00:00,-1.77752,0.47114000000000006,1.8388991952,0.07248,0.021140000000000003,0.0755,-1.85,0.45,1.9039432765000002,-1.77752,-0.54886,1.8603291779000002,0.07248,0.021140000000000003,0.0755,-1.85,-0.5700000000000001,1.9358202396
2019-06-18 21:30:00,-1.55224,0.04018,1.5527599460000001,0.13776000000000002,0.04018,0.14350000000000002,-1.69,0.0,1.69,-1.55224,0.04018,1.5527599460000001,0.13776000000000002,0.04018,0.14350000000000002,-1.69,0.0,1.69
2019-06-18 22:00:00,-1.37752,0.05614,1.3786635014,0.19248,0.05614,0.2005,-1.57,0.0,1.57,-1.37752,0.05614,1.3786635014,0.19248,0.05614,0.2005,-1.57,0.0,1.57
2019-06-18 22:30:00,-1.2504,0.0728,1.2525174649,0.24960000000000002,0.0728,0.26,-1.5,0.0,1.5,-1.2504,0.0728,1.2525174649,0.24960000000000002,0.0728,0.26,-1.5,0.0,1.5
2019-06-18 23:00:00,-1.82328,0.17196,1.8313711257,0.00672,0.0019600000000000004,0.007,-1.83,0.17,1.8378792125999999,-1.83328,0.27196000000000004,1.8533423321,0.00672,0.0019600000000000004,0.007,-1.8399999999999999,0.27,1.8597042776000001
2019-06-18 23:30:00,-1.9007200000000002,0.17854,1.9090869676,0.029280000000000004,0.00854,0.030500000000000003,-1.9300000000000002,0.17,1.9374725805000002,-1.9007200000000002,0.17854,1.9090869676,0.029280000000000004,0.00854,0.030500000000000003,-1.9300000000000002,0.17,1.9374725805000002
2019-06-19 00:00:00,-1.25776,0.16982000000000003,1.2691725848,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.3599999999999999,0.14,1.3671868929,-1.25776,0.16982000000000003,1.2691725848,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.3599999999999999,0.14,1.3671868929
2019-06-19 00:30:00,-1.36168,0.02576,1.3619236396,0.08832000000000001,0.02576,0.092,-1.45,0.0,1.45,-1.37168,0.02576,1.3719218637,0.08832000000000001,0.02576,0.092,-1.46,0.0,1.46
2019-06-19 01:00:00,-1.44696,0.20422,1.4613004653,0.08304,0.024220000000000002,0.08650000000000001,-1.53,0.18,1.5405518491999999,-1.44696,0.19422,1.4599365226,0.08304,0.024220000000000002,0.08650000000000001,-1.53,0.17,1.5394154735
2019-06-19 01:30:00,-1.04656,0.03892,1.0472834382,0.13344,0.03892,0.139,-1.18,0.0,1.18,-1.04656,0.03892,1.0472834382,0.13344,0.03892,0.139,-1.18,0.0,1.18
2019-06-19 02:00:00,-0.47912000000000005,0.059840000000000004,0.4828424174,0.41088,0.11984000000000002,0.428,-0.89,-0.06,0.8920201791000001,-0.47912000000000005,0.04984,0.4817053041,0.41088,0.11984000000000002,0.428,-0.89,-0.07,0.8927485648
2019-06-19 02:30:00,-0.54856,0.10542000000000001,0.5585977533,0.36144000000000004,0.10542000000000001,0.3765,-0.91,0.0,0.91,-0.54856,0.10542000000000001,0.5585977533,0.36144000000000004,0.10542000000000001,0.3765,-0.91,0.0,0.91
2019-06-19 03:00:00,-1.4228,0.1621,1.4320042772,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.43,0.16,1.4389232084999999,-1.4228,0.1521,1.4309067929000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.43,0.15,1.4378456106
2019-06-19 03:30:00,-1.29608,0.14406000000000002,1.3040615975,0.013920000000000002,0.00406,0.0145,-1.31,0.14,1.3174596768,-1.3060800000000001,0.14406000000000002,1.3140008562,0.013920000000000002,0.00406,0.0145,-1.32,0.14,1.3274034805000001
2019-06-19 04:00:00,-1.65,0.0,1.65,0.0,0.0,0.0,-1.65,0.0,1.65,-1.65,0.14,1.6559287424,0.0,0.0,0.0,-1.65,0.14,1.6559287424
2019-06-19 04:30:00,-1.4428,0.1421,1.4497807593,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.45,0.14,1.4567429423,-1.4428,0.1521,1.4507950407,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.45,0.15,1.4577379737
2019-06-19 05:00:00,-1.24032,0.16324000000000002,1.2510159871,0.07968,0.02324,0.083,-1.32,0.14,1.3274034805000001,-1.24032,0.02324,1.240537706,0.07968,0.02324,0.083,-1.32,0.0,1.32
2019-06-19 05:30:00,-1.70208,-0.12894,1.7069568975,0.03792,0.01106,0.0395,-1.74,-0.14,1.7456230979,-1.70208,-0.11894,1.7062306556,0.03792,0.01106,0.0395,-1.74,-0.13,1.7448495636999999
2019-06-19 06:00:00,-1.6871200000000002,-0.13916,1.6928494912,0.00288,0.00084,0.003,-1.69,-0.14,1.695788902,-1.69712,-0.12916,1.7020277905999999,0.00288,0.00084,0.003,-1.7000000000000002,-0.13,1.7049633427000002
2019-06-19 06:30:00,-1.33656,-0.09358000000000001,1.3398320231,0.19344000000000003,0.056420000000000005,0.2015,-1.53,-0.15,1.537335357,-1.33656,-0.09358000000000001,1.3398320231,0.19344000000000003,0.056420000000000005,0.2015,-1.53,-0.15,1.537335357
2019-06-19 07:00:00,-1.6772,-0.15710000000000002,1.6845415548,0.11280000000000001,0.0329,0.11750000000000001,-1.79,-0.19,1.8000555547000001,-1.6772,-0.1471,1.6836383964000001,0.11280000000000001,0.0329,0.11750000000000001,-1.79,-0.18,1.7990275151000001
2019-06-19 07:30:00,-1.47456,-0.15258000000000002,1.4824330845,0.26544,0.07742,0.2765,-1.74,-0.23,1.7551353224000001,-1.47456,-0.13258,1.4805082404,0.26544,0.07742,0.2765,-1.74,-0.21,1.7526266003000002
2019-06-19 08:00:00,-1.07512,-0.16816,1.0881915273,0.55488,0.16184,0.578,-1.63,-0.33,1.6630694513000002,-1.07512,-0.16816,1.0881915273,0.55488,0.16184,0.578,-1.63,-0.33,1.6630694513000002
2019-06-19 08:30:00,-0.96808,-0.19694,0.9879090292,0.6619200000000001,0.19306,0.6895,-1.63,-0.39,1.6760071599000002,-0.96808,-0.19694,0.9879090292,0.6619200000000001,0.19306,0.6895,-1.63,-0.39,1.6760071599000002
2019-06-19 09:00:00,-0.91432,-0.21126000000000003,0.9384092124000001,0.7156800000000001,0.20874,0.7455,-1.63,-0.42,1.6832409216,-0.91432,-0.20126000000000002,0.9362086573,0.7156800000000001,0.20874,0.7455,-1.63,-0.41000000000000003,1.6807736314000001
2019-06-19 09:30:00,-1.12392,-0.24156000000000002,1.1495857515,0.6460800000000001,0.18844000000000002,0.673,-1.77,-0.43,1.8214829124,-1.12392,-0.23156000000000002,1.1475261217,0.6460800000000001,0.18844000000000002,0.673,-1.77,-0.42,1.8191481523
2019-06-19 10:00:00,-0.74672,-0.16446000000000002,0.7646161455,0.7732800000000001,0.22554000000000002,0.8055,-1.52,-0.39,1.5692354826,-0.74672,-0.15446000000000001,0.7625278028,0.7732800000000001,0.22554000000000002,0.8055,-1.52,-0.38,1.5667801377
2019-06-19 10:30:00,-2.00944,-0.31692000000000004,2.0342781029,0.25056,0.07308,0.261,-2.26,-0.39,2.2934035842,-2.00944,-0.30692,2.0327442043,0.25056,0.07308,0.261,-2.26,-0.38,2.2917242417
2019-06-19 11:00:00,-2.48768,-0.39474000000000004,2.5188035750999997,0.052320000000000005,0.015260000000000001,0.0545,-2.54,-0.41000000000000003,2.5728777662,-2.48768,-0.39474000000000004,2.5188035750999997,0.052320000000000005,0.015260000000000001,0.0545,-2.54,-0.41000000000000003,2.5728777662
2019-06-19 11:30:00,-2.1912,-0.4141,2.2299857062,0.0888,0.025900000000000003,0.0925,-2.2800000000000002,-0.44,2.3220680438,-2.1912,-0.4041,2.2281504101,0.0888,0.025900000000000003,0.0925,-2.2800000000000002,-0.43,2.3201939574
2019-06-19 12:00:00,-2.05544,-0.37492000000000003,2.0893536321,0.15456,0.04508,0.161,-2.21,-0.42,2.2495555117,-2.05544,-0.37492000000000003,2.0893536321,0.15456,0.04508,0.161,-2.21,-0.42,2.2495555117
2019-06-19 12:30:00,-1.85832,-0.32576000000000005,1.8866565135000002,0.15168,0.04424,0.158,-2.01,-0.37,2.0437710244,-1.85832,-0.31576000000000004,1.8849555963,0.15168,0.04424,0.158,-2.01,-0.36,2.041984329
2019-06-19 13:00:00,-2.11416,-0.30788000000000004,2.1364602968,0.07584,0.02212,0.079,-2.19,-0.33,2.214723459,-2.12416,-0.33788,2.1508646168,0.07584,0.02212,0.079,-2.2,-0.36,2.2292599669
2019-06-19 13:30:00,-2.10136,0.26002000000000003,2.1173861835,0.06864,0.020020000000000003,0.07150000000000001,-2.17,0.24,2.1832315498,-2.20136,-0.91998,2.3858644241,0.06864,0.020020000000000003,0.07150000000000001,-2.27,-0.9400000000000001,2.4569289774
2019-06-19 14:00:00,-2.016,0.28450000000000003,2.0359755033,0.084,0.0245,0.08750000000000001,-2.1,0.26,2.1160340262,-2.126,-0.8855000000000001,2.3030384821,0.084,0.0245,0.08750000000000001,-2.21,-0.91,2.3900209204
2019-06-19 14:30:00,-2.17248,0.27386000000000005,2.1896731834,0.04752000000000001,0.01386,0.0495,-2.22,0.26,2.2351733714,-2.28248,-0.89614,2.4520974389,0.04752000000000001,0.01386,0.0495,-2.33,-0.91,2.5013996082
2019-06-19 15:00:00,-2.27144,0.27708000000000005,2.2882772996,0.05856000000000001,0.01708,0.061,-2.33,0.26,2.3444615587,-2.36144,-0.77292,2.4847141083,0.05856000000000001,0.01708,0.061,-2.42,-0.79,2.5456826197
2019-06-19 15:30:00,-1.3048,-0.13390000000000002,1.3116524883,0.2952,0.08610000000000001,0.3075,-1.6,-0.22,1.6150541787,-1.3048,-0.12390000000000001,1.31066939,0.2952,0.08610000000000001,0.3075,-1.6,-0.21,1.6137224049
2019-06-19 16:00:00,-1.14984,-0.07912000000000001,1.1525588922,0.38016000000000005,0.11088,0.396,-1.53,-0.19,1.5417522499,-1.14984,-0.06912,1.1519156219,0.38016000000000005,0.11088,0.396,-1.53,-0.18,1.5405518491999999
2019-06-19 16:30:00,-1.552,-0.111,1.5559643312,0.168,0.049,0.17500000000000002,-1.72,-0.16,1.7274258305,-1.552,-0.101,1.5552829325,0.168,0.049,0.17500000000000002,-1.72,-0.15,1.7265283085
2019-06-19 17:00:00,-1.57944,-0.09192,1.5821125118000001,0.13056,0.03808,0.136,-1.71,-0.13,1.7149344011,-1.57944,-0.09192,1.5821125118000001,0.13056,0.03808,0.136,-1.71,-0.13,1.7149344011
2019-06-19 17:30:00,-1.81488,0.030660000000000003,1.8151389616,0.10512,0.030660000000000003,0.1095,-1.92,0.0,1.92,-1.82488,-0.13934000000000002,1.8301919708,0.10512,0.030660000000000003,0.1095,-1.9300000000000002,-0.17,1.9374725805000002
2019-06-19 18:00:00,-1.92304,0.010780000000000001,1.9230702145,0.03696,0.010780000000000001,0.0385,-1.96,0.0,1.96,-1.92304,0.010780000000000001,1.9230702145,0.03696,0.010780000000000001,0.0385,-1.96,0.0,1.96
2019-06-19 18:30:00,-1.99512,0.00434,1.9951247204,0.01488,0.00434,0.0155,-2.01,0.0,2.01,-1.99512,0.00434,1.9951247204,0.01488,0.00434,0.0155,-2.01,0.0,2.01
2019-06-19 19:00:00,-1.7666400000000002,0.035980000000000005,1.7670063526000002,0.12336000000000001,0.035980000000000005,0.1285,-1.8900000000000001,0.0,1.8900000000000001,-1.7666400000000002,0.035980000000000005,1.7670063526000002,0.12336000000000001,0.035980000000000005,0.1285,-1.8900000000000001,0.0,1.8900000000000001
2019-06-19 19:30:00,-1.7208800000000002,0.02016,1.7209980825,0.06912,0.02016,0.07200000000000001,-1.79,0.0,1.79,-1.7208800000000002,0.02016,1.7209980825,0.06912,0.02016,0.07200000000000001,-1.79,0.0,1.79
2019-06-19 20:00:00,-1.79424,-0.11332,1.7978149515,0.12576,0.036680000000000004,0.131,-1.92,-0.15,1.9258504615,-1.79424,-0.07332000000000001,1.795737453,0.12576,0.036680000000000004,0.131,-1.92,-0.11,1.9231484602000002
