Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 20:30:00,-1.58352,-0.08436,1.5857654934,0.15648,0.04564000000000001,0.163,-1.74,-0.13,1.7448495636999999,-1.58352,-0.08436,1.5857654934,0.15648,0.04564000000000001,0.163,-1.74,-0.13,1.7448495636999999
2019-06-19 21:00:00,-1.48512,0.03934,1.4856409560000001,0.13488,0.03934,0.1405,-1.62,0.0,1.62,-1.48512,0.03934,1.4856409560000001,0.13488,0.03934,0.1405,-1.62,0.0,1.62
2019-06-19 21:30:00,-1.2988,0.0616,1.300259974,0.2112,0.0616,0.22,-1.51,0.0,1.51,-1.2988,0.0616,1.300259974,0.2112,0.0616,0.22,-1.51,0.0,1.51
2019-06-19 22:00:00,-1.37264,0.042980000000000004,1.3733127284,0.14736000000000002,0.042980000000000004,0.1535,-1.52,0.0,1.52,-1.38264,0.18298,1.3946953252,0.14736000000000002,0.042980000000000004,0.1535,-1.53,0.14,1.5363918771
2019-06-19 22:30:00,-1.48576,0.03332,1.4861335741000001,0.11424000000000001,0.03332,0.11900000000000001,-1.6,0.0,1.6,-1.49576,0.03332,1.4961310771,0.11424000000000001,0.03332,0.11900000000000001,-1.6099999999999999,0.0,1.6099999999999999
2019-06-19 23:00:00,-1.31216,0.18312,1.3248761452,0.14784,0.043120000000000006,0.154,-1.46,0.14,1.4666969694,-1.31216,0.21312,1.3293547307,0.14784,0.043120000000000006,0.154,-1.46,0.17,1.4698639393000001
2019-06-19 23:30:00,-1.056,0.059500000000000004,1.0576749264,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.26,0.0,1.26,-1.056,0.059500000000000004,1.0576749264,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.26,0.0,1.26
2019-06-20 00:00:00,-1.36184,0.019880000000000002,1.3619850954000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.43,0.0,1.43,-1.36184,0.019880000000000002,1.3619850954000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.43,0.0,1.43
2019-06-20 00:30:00,-1.27192,0.18444000000000002,1.2852231713,0.11808,0.034440000000000005,0.123,-1.3900000000000001,0.15,1.3980700984,-1.28192,0.27444,1.3109676579,0.11808,0.034440000000000005,0.123,-1.4,0.24,1.4204224724
2019-06-20 01:00:00,-1.5614400000000002,0.21708000000000002,1.5764576112,0.05856000000000001,0.01708,0.061,-1.62,0.2,1.6322989922,-1.57144,0.18708000000000002,1.582536761,0.05856000000000001,0.01708,0.061,-1.63,0.17,1.6388410539
2019-06-20 01:30:00,-1.26528,0.015960000000000002,1.2653806542,0.054720000000000005,0.015960000000000002,0.057,-1.32,0.0,1.32,-1.27528,0.015960000000000002,1.2753798650000001,0.054720000000000005,0.015960000000000002,0.057,-1.33,0.0,1.33
2019-06-20 02:00:00,-1.3820000000000001,0.014,1.3820709099,0.048,0.014,0.05,-1.43,0.0,1.43,-1.3820000000000001,0.014,1.3820709099,0.048,0.014,0.05,-1.43,0.0,1.43
2019-06-20 02:30:00,-1.26088,0.02016,1.2610411571,0.06912,0.02016,0.07200000000000001,-1.33,0.0,1.33,-1.26088,0.16016000000000002,1.2710112509,0.06912,0.02016,0.07200000000000001,-1.33,0.14,1.3373481221999999
2019-06-20 03:00:00,-0.8848,0.2011,0.9073655548,0.1752,0.0511,0.1825,-1.06,0.15,1.0705606008,-0.8848,0.19110000000000002,0.9052017731,0.1752,0.0511,0.1825,-1.06,0.14,1.0692053124
2019-06-20 03:30:00,-0.95096,0.20472,0.9727462156000001,0.11904,0.03472,0.124,-1.07,0.17,1.0834205093,-0.96096,0.03472,0.9615870215000001,0.11904,0.03472,0.124,-1.08,0.0,1.08
2019-06-20 04:00:00,-0.99048,0.17486000000000002,1.0057965251,0.11952000000000002,0.03486,0.1245,-1.11,0.14,1.1187939935,-0.99048,0.17486000000000002,1.0057965251,0.11952000000000002,0.03486,0.1245,-1.11,0.14,1.1187939935
2019-06-20 04:30:00,-1.23824,0.012180000000000002,1.2382999031,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.28,0.0,1.28,-1.24824,0.012180000000000002,1.2482994232,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.29,0.0,1.29
2019-06-20 05:00:00,-1.2796,-0.1278,1.2859661736999999,0.11040000000000001,0.0322,0.115,-1.3900000000000001,-0.16,1.3991783303,-1.2796,-0.0878,1.2826086699,0.11040000000000001,0.0322,0.115,-1.3900000000000001,-0.12,1.3951702405
2019-06-20 05:30:00,-0.7607200000000001,-0.06146000000000001,0.7631986963,0.26928,0.07854000000000001,0.2805,-1.03,-0.14,1.0394710193,-0.7607200000000001,-0.06146000000000001,0.7631986963,0.26928,0.07854000000000001,0.2805,-1.03,-0.14,1.0394710193
2019-06-20 06:00:00,-0.7948000000000001,-0.0639,0.7973645653,0.2952,0.08610000000000001,0.3075,-1.09,-0.15,1.1002726935,-0.7948000000000001,-0.0839,0.7992160221,0.2952,0.08610000000000001,0.3075,-1.09,-0.17,1.1031772296
2019-06-20 06:30:00,-1.22088,-0.07734,1.2233272048,0.24912,0.07266,0.2595,-1.47,-0.15,1.4776332427,-1.22088,-0.07734,1.2233272048,0.24912,0.07266,0.2595,-1.47,-0.15,1.4776332427
2019-06-20 07:00:00,-1.27008,-0.12294000000000001,1.2760162421,0.22992,0.06706000000000001,0.23950000000000002,-1.5,-0.19,1.5119854497,-1.2800799999999999,-0.11294000000000001,1.2850526254,0.22992,0.06706000000000001,0.23950000000000002,-1.51,-0.18,1.5206906326
2019-06-20 07:30:00,-1.18424,-0.17082000000000003,1.1964964898,0.30576000000000003,0.08918000000000001,0.3185,-1.49,-0.26,1.5125144627,-1.18424,-0.17082000000000003,1.1964964898,0.30576000000000003,0.08918000000000001,0.3185,-1.49,-0.26,1.5125144627
2019-06-20 08:00:00,-1.90904,-0.31472,1.9348081042,0.12096000000000001,0.035280000000000006,0.126,-2.03,-0.35000000000000003,2.0599514557,-1.90904,-0.31472,1.9348081042,0.12096000000000001,0.035280000000000006,0.126,-2.03,-0.35000000000000003,2.0599514557
2019-06-20 08:30:00,-1.75216,-0.32938,1.7828504845,0.20784000000000002,0.06062000000000001,0.2165,-1.96,-0.39,1.9984243794,-1.75216,-0.32938,1.7828504845,0.20784000000000002,0.06062000000000001,0.2165,-1.96,-0.39,1.9984243794
2019-06-20 09:00:00,-1.8996,-0.32780000000000004,1.9276755432,0.11040000000000001,0.0322,0.115,-2.01,-0.36,2.041984329,-1.9096000000000002,-0.32780000000000004,1.9375306449,0.11040000000000001,0.0322,0.115,-2.02,-0.36,2.0518284529
2019-06-20 09:30:00,-1.55064,-0.31602,1.5825147867,0.21936000000000003,0.06398000000000001,0.2285,-1.77,-0.38,1.8103314614000001,-1.55064,-0.30602,1.5805482119,0.21936000000000003,0.06398000000000001,0.2285,-1.77,-0.37,1.808258831
2019-06-20 10:00:00,-0.9330400000000001,-0.26422,0.9697297819,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.33,-0.38,1.383220879,-0.9330400000000001,-0.25422,0.9670529717,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.33,-0.37,1.3805071532
2019-06-20 10:30:00,-1.1244,-0.2492,1.1516839844,0.3456,0.1008,0.36,-1.47,-0.35000000000000003,1.5110923201,-1.1244,-0.23920000000000002,1.1495616556,0.3456,0.1008,0.36,-1.47,-0.34,1.5088074760999999
2019-06-20 11:00:00,-0.90624,-0.22932000000000002,0.9348040436,0.41376,0.12068000000000001,0.431,-1.32,-0.35000000000000003,1.3656134153,-0.90624,-0.21932000000000001,0.9324013085,0.41376,0.12068000000000001,0.431,-1.32,-0.34,1.3630847369
2019-06-20 11:30:00,-1.09464,-0.24052,1.1207526935,0.37536,0.10948000000000001,0.391,-1.47,-0.35000000000000003,1.5110923201,-1.09464,-0.23052000000000003,1.1186492748,0.37536,0.10948000000000001,0.391,-1.47,-0.34,1.5088074760999999
2019-06-20 12:00:00,-1.22624,-0.24932,1.2513292932,0.41376,0.12068000000000001,0.431,-1.6400000000000001,-0.37,1.6812197953,-1.22624,-0.24932,1.2513292932,0.41376,0.12068000000000001,0.431,-1.6400000000000001,-0.37,1.6812197953
2019-06-20 12:30:00,-1.32192,-0.24306000000000003,1.3440798525,0.29808,0.08694,0.3105,-1.62,-0.33,1.653269488,-1.32192,-0.24306000000000003,1.3440798525,0.29808,0.08694,0.3105,-1.62,-0.33,1.653269488
2019-06-20 13:00:00,-0.7124,-0.2107,0.7429052766,0.4776,0.1393,0.4975,-1.19,-0.35000000000000003,1.2404031603,-0.7124,-0.20070000000000002,0.7401312384000001,0.4776,0.1393,0.4975,-1.19,-0.34,1.2376186812
2019-06-20 13:30:00,-1.1457600000000001,-0.27668000000000004,1.1786932595,0.35424000000000005,0.10332000000000001,0.369,-1.5,-0.38,1.5473848907,-1.1457600000000001,-0.26668000000000003,1.1763860761,0.35424000000000005,0.10332000000000001,0.369,-1.5,-0.37,1.5449595463999999
2019-06-20 14:00:00,-1.4092,-0.30060000000000003,1.4409042300000001,0.3408,0.0994,0.355,-1.75,-0.4,1.7951323071,-1.4092,-0.30060000000000003,1.4409042300000001,0.3408,0.0994,0.355,-1.75,-0.4,1.7951323071
2019-06-20 14:30:00,-0.75256,-0.21158000000000002,0.7817369442000001,0.5774400000000001,0.16842000000000001,0.6015,-1.33,-0.38,1.383220879,-0.75256,-0.20158,0.7790898857,0.5774400000000001,0.16842000000000001,0.6015,-1.33,-0.37,1.3805071532
2019-06-20 15:00:00,-1.39208,-0.24144000000000002,1.4128623429,0.33792000000000005,0.09856000000000001,0.352,-1.73,-0.34,1.7630938716,-1.39208,-0.23144,1.4111878683999999,0.33792000000000005,0.09856000000000001,0.352,-1.73,-0.33,1.7611927776
2019-06-20 15:30:00,-0.8184800000000001,-0.16164,0.8342883195,0.37152,0.10836000000000001,0.387,-1.19,-0.27,1.2202458769,-0.8184800000000001,-0.15164000000000002,0.8324086737,0.37152,0.10836000000000001,0.387,-1.19,-0.26,1.2180722474
2019-06-20 16:00:00,-0.9828,-0.0829,0.9862901449,0.3672,0.1071,0.3825,-1.35,-0.19,1.3633048082,-0.9828,-0.0729,0.9855,0.3672,0.1071,0.3825,-1.35,-0.18,1.3619471355
2019-06-20 16:30:00,-0.7145600000000001,0.014920000000000001,0.7147157477,0.56544,0.16492,0.589,-1.28,-0.15,1.2887590931,-0.7145600000000001,0.004920000000000001,0.7145769378,0.56544,0.16492,0.589,-1.28,-0.16,1.2899612397
2019-06-20 17:00:00,-0.6157600000000001,0.008320000000000001,0.6158162063,0.47424000000000005,0.13832,0.494,-1.09,-0.13,1.09772492,-0.6157600000000001,0.008320000000000001,0.6158162063,0.47424000000000005,0.13832,0.494,-1.09,-0.13,1.09772492
2019-06-20 17:30:00,-0.55096,0.02722,0.5516319878,0.5390400000000001,0.15722000000000003,0.5615,-1.09,-0.13,1.09772492,-0.55096,0.15722000000000003,0.5729529213,0.5390400000000001,0.15722000000000003,0.5615,-1.09,0.0,1.09
2019-06-20 18:00:00,-1.22384,-0.043620000000000006,1.2246171034,0.29616000000000003,0.08638000000000001,0.3085,-1.52,-0.13,1.5255490815,-1.22384,0.08638000000000001,1.2268846115,0.29616000000000003,0.08638000000000001,0.3085,-1.52,0.0,1.52
2019-06-20 18:30:00,-1.556,-0.1105,1.5599186677999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.76,-0.17,1.7681911661,-1.556,-0.07050000000000001,1.5575963052000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.76,-0.13,1.7647946056000001
2019-06-20 19:00:00,-1.70912,-0.09766000000000001,1.7119078976000002,0.11088,0.03234,0.1155,-1.82,-0.13,1.8246369502,-1.70912,0.03234,1.7094259417000002,0.11088,0.03234,0.1155,-1.82,0.0,1.82
2019-06-20 19:30:00,-1.58592,-0.08506000000000001,1.5881994365,0.15408000000000002,0.04494,0.1605,-1.74,-0.13,1.7448495636999999,-1.58592,-0.08506000000000001,1.5881994365,0.15408000000000002,0.04494,0.1605,-1.74,-0.13,1.7448495636999999
2019-06-20 20:00:00,-1.822,0.5815,1.9125444439,0.108,0.0315,0.1125,-1.9300000000000002,0.55,2.0068383094,-1.8519999999999999,-0.5985,1.9463057956,0.108,0.0315,0.1125,-1.96,-0.63,2.0587617638
2019-06-20 20:30:00,-2.01224,-0.11732000000000001,2.0156571633,0.07776000000000001,0.022680000000000002,0.081,-2.09,-0.14,2.094683747,-2.01224,-0.11732000000000001,2.0156571633,0.07776000000000001,0.022680000000000002,0.081,-2.09,-0.14,2.094683747
2019-06-20 21:00:00,-1.7179200000000001,0.023940000000000003,1.7180867993,0.08208,0.023940000000000003,0.0855,-1.8,0.0,1.8,-1.7179200000000001,0.023940000000000003,1.7180867993,0.08208,0.023940000000000003,0.0855,-1.8,0.0,1.8
2019-06-20 21:30:00,-1.7628,0.0371,1.7631903612,0.1272,0.0371,0.1325,-1.8900000000000001,0.0,1.8900000000000001,-1.7628,0.0371,1.7631903612,0.1272,0.0371,0.1325,-1.8900000000000001,0.0,1.8900000000000001
2019-06-20 22:00:00,-1.86088,0.14266,1.8663403361,0.009120000000000001,0.00266,0.0095,-1.87,0.14,1.8752333187999999,-1.87088,0.14266,1.8763112348000002,0.009120000000000001,0.00266,0.0095,-1.88,0.14,1.8852055591
2019-06-20 22:30:00,-1.1924000000000001,-0.060700000000000004,1.1939439895,0.2376,0.0693,0.24750000000000003,-1.43,-0.13,1.4358969322,-1.1924000000000001,0.2093,1.2106296915,0.2376,0.0693,0.24750000000000003,-1.43,0.14,1.4368368035
2019-06-20 23:00:00,-1.18032,0.05824000000000001,1.1817559816,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.38,0.0,1.38,-1.18032,0.19824000000000003,1.1968518705,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.38,0.14,1.3870832708
2019-06-20 23:30:00,-0.99048,0.20986000000000002,1.012468197,0.23952,0.06986,0.2495,-1.23,0.14,1.2379418403,-0.99048,0.06986,0.9929406075,0.23952,0.06986,0.2495,-1.23,0.0,1.23
2019-06-21 00:00:00,-1.31752,0.26114000000000004,1.3431504197,0.07248,0.021140000000000003,0.0755,-1.3900000000000001,0.24,1.4105672618,-1.31752,0.22114000000000003,1.3359497932,0.07248,0.021140000000000003,0.0755,-1.3900000000000001,0.2,1.4043147795
2019-06-21 00:30:00,-1.15232,0.03724,1.1529215932,0.12768000000000002,0.03724,0.133,-1.28,0.0,1.28,-1.15232,0.03724,1.1529215932,0.12768000000000002,0.03724,0.133,-1.28,0.0,1.28
2019-06-21 01:00:00,-1.21408,0.025060000000000002,1.214338606,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.3,0.0,1.3,-1.21408,0.025060000000000002,1.214338606,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.3,0.0,1.3
2019-06-21 01:30:00,-1.26312,0.16534000000000001,1.2738953842,0.08688000000000001,0.02534,0.09050000000000001,-1.35,0.14,1.3572398462,-1.26312,0.22534,1.2830628394999999,0.08688000000000001,0.02534,0.09050000000000001,-1.35,0.2,1.3647344064
2019-06-21 02:00:00,-1.26112,0.15134,1.2701682763,0.038880000000000005,0.011340000000000001,0.0405,-1.3,0.14,1.3075167303,-1.26112,0.15134,1.2701682763,0.038880000000000005,0.011340000000000001,0.0405,-1.3,0.14,1.3075167303
2019-06-21 02:30:00,-1.07368,0.022260000000000002,1.0739107272,0.07632000000000001,0.022260000000000002,0.0795,-1.15,0.0,1.15,-1.07368,0.022260000000000002,1.0739107272,0.07632000000000001,0.022260000000000002,0.0795,-1.15,0.0,1.15
2019-06-21 03:00:00,-1.02672,0.03304,1.0272514785,0.11328,0.03304,0.11800000000000001,-1.1400000000000001,0.0,1.1400000000000001,-1.02672,0.03304,1.0272514785,0.11328,0.03304,0.11800000000000001,-1.1400000000000001,0.0,1.1400000000000001
2019-06-21 03:30:00,-0.8396800000000001,0.18676,0.860198698,0.16032000000000002,0.04676,0.167,-1.0,0.14,1.0097524449,-0.8396800000000001,0.18676,0.860198698,0.16032000000000002,0.04676,0.167,-1.0,0.14,1.0097524449
2019-06-21 04:00:00,-0.49504000000000004,0.23478000000000002,0.5478925533,0.32496,0.09478,0.3385,-0.8200000000000001,0.14,0.8318653737,-0.49504000000000004,0.23478000000000002,0.5478925533,0.32496,0.09478,0.3385,-0.8200000000000001,0.14,0.8318653737
2019-06-21 04:30:00,-0.5544800000000001,0.08036,0.5602729692,0.27552000000000004,0.08036,0.28700000000000003,-0.8300000000000001,0.0,0.8300000000000001,-0.5544800000000001,0.22036000000000003,0.5966628864,0.27552000000000004,0.08036,0.28700000000000003,-0.8300000000000001,0.14,0.8417244205000001
2019-06-21 05:00:00,-0.5908,0.0756,0.5956173268,0.2592,0.0756,0.27,-0.85,0.0,0.85,-0.5908,0.0756,0.5956173268,0.2592,0.0756,0.27,-0.85,0.0,0.85
2019-06-21 05:30:00,-1.21968,-0.13074000000000002,1.2266671309000001,0.10032,0.02926,0.10450000000000001,-1.32,-0.16,1.3296616111000001,-1.21968,-0.11074,1.2246969625,0.10032,0.02926,0.10450000000000001,-1.32,-0.14,1.3274034805000001
2019-06-21 06:00:00,-1.29208,-0.07144,1.2940534765,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.3900000000000001,-0.1,1.3935924799000001,-1.29208,-0.17144,1.3034041583,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.3900000000000001,-0.2,1.4043147795
2019-06-21 06:30:00,-1.1657600000000001,-0.08918000000000001,1.1691661345,0.17424,0.050820000000000004,0.18150000000000002,-1.34,-0.14,1.3472935834,-1.1657600000000001,-0.08918000000000001,1.1691661345,0.17424,0.050820000000000004,0.18150000000000002,-1.34,-0.14,1.3472935834
2019-06-21 07:00:00,-1.384,-0.1245,1.3895885182,0.156,0.0455,0.1625,-1.54,-0.17,1.5493547044,-1.384,-0.1245,1.3895885182,0.156,0.0455,0.1625,-1.54,-0.17,1.5493547044
2019-06-21 07:30:00,-1.854,-0.2195,1.866948379,0.036000000000000004,0.0105,0.0375,-1.8900000000000001,-0.23,1.9039432765000002,-1.854,-0.2195,1.866948379,0.036000000000000004,0.0105,0.0375,-1.8900000000000001,-0.23,1.9039432765000002
2019-06-21 08:00:00,-1.61976,0.07382000000000001,1.6214412879,0.15024,0.043820000000000005,0.1565,-1.77,0.03,1.770254219,-1.67976,-0.6161800000000001,1.7892097277999999,0.15024,0.043820000000000005,0.1565,-1.83,-0.66,1.9453791404
2019-06-21 08:30:00,-1.748,0.1685,1.7561025739,0.132,0.0385,0.1375,-1.88,0.13,1.8844893207000002,-1.838,-0.7915000000000001,2.0011787152,0.132,0.0385,0.1375,-1.97,-0.8300000000000001,2.1377090541
2019-06-21 09:00:00,-1.6728800000000001,-0.31084,1.7015137378,0.23712000000000003,0.06916,0.247,-1.9100000000000001,-0.38,1.9474342094,-1.6728800000000001,-0.30084000000000005,1.6997153291,0.23712000000000003,0.06916,0.247,-1.9100000000000001,-0.37,1.9455076458
2019-06-21 09:30:00,-1.27312,-0.31466000000000005,1.3114287819000001,0.32688,0.09534000000000001,0.3405,-1.6,-0.41000000000000003,1.651696098,-1.27312,-0.30466000000000004,1.3090654109,0.32688,0.09534000000000001,0.3405,-1.6,-0.4,1.6492422502
2019-06-21 10:00:00,-1.20416,-0.26788,1.2335967737,0.31584,0.09212000000000001,0.329,-1.52,-0.36,1.5620499352000001,-1.20416,-0.25788,1.2314639256,0.31584,0.09212000000000001,0.329,-1.52,-0.35000000000000003,1.5597756248999999
2019-06-21 10:30:00,-0.88224,-0.25232000000000004,0.9176125544,0.43776000000000004,0.12768000000000002,0.456,-1.32,-0.38,1.3736083867,-0.88224,-0.24232,0.9149133292,0.43776000000000004,0.12768000000000002,0.456,-1.32,-0.37,1.3708756326
2019-06-21 11:00:00,-1.4366400000000001,-0.35152000000000005,1.4790202162,0.30336,0.08848,0.316,-1.74,-0.44,1.7947701803,-1.4366400000000001,-0.35152000000000005,1.4790202162,0.30336,0.08848,0.316,-1.74,-0.44,1.7947701803
2019-06-21 11:30:00,-1.40672,-0.33696000000000004,1.4465141548,0.35328000000000004,0.10304,0.368,-1.76,-0.44,1.8141664753,-1.40672,-0.33696000000000004,1.4465141548,0.35328000000000004,0.10304,0.368,-1.76,-0.44,1.8141664753
2019-06-21 12:00:00,-1.8439999999999999,-0.337,1.8745412772,0.216,0.063,0.225,-2.06,-0.4,2.0984756372,-1.8439999999999999,-0.327,1.8727693398,0.216,0.063,0.225,-2.06,-0.39,2.0965924735
2019-06-21 12:30:00,-2.05232,-0.33276,2.0791215934,0.12768000000000002,0.03724,0.133,-2.18,-0.37,2.2111761576,-2.05232,-0.33276,2.0791215934,0.12768000000000002,0.03724,0.133,-2.18,-0.37,2.2111761576
2019-06-21 13:00:00,-1.9606400000000002,-0.7935200000000001,2.1151319581,0.15936,0.04648,0.166,-2.12,-0.84,2.2803508502,-1.88064,0.19648000000000002,1.8908757759,0.15936,0.04648,0.166,-2.04,0.15,2.045507272
2019-06-21 13:30:00,-1.6880000000000002,-0.854,1.8917346537,0.192,0.056,0.2,-1.88,-0.91,2.0886598574,-1.5979999999999999,0.306,1.6270341115,0.192,0.056,0.2,-1.79,0.25,1.8073737854
2019-06-21 14:00:00,-1.45024,-0.87882,1.6957360201,0.20976000000000003,0.061180000000000005,0.2185,-1.6600000000000001,-0.9400000000000001,1.9076687343,-1.35024,0.31118,1.3856338080000001,0.20976000000000003,0.061180000000000005,0.2185,-1.56,0.25,1.5799050604
2019-06-21 14:30:00,-1.5090400000000002,-0.8172200000000001,1.7161148709,0.18096,0.05278000000000001,0.1885,-1.69,-0.87,1.9007893097,-1.40904,0.35278000000000004,1.4525313938,0.18096,0.05278000000000001,0.1885,-1.5899999999999999,0.30000000000000004,1.6180543872
2019-06-21 15:00:00,-1.19648,-0.74314,1.4084819665000001,0.26352000000000003,0.07686000000000001,0.2745,-1.46,-0.8200000000000001,1.6745148551,-1.10648,0.35686,1.1626035653,0.26352000000000003,0.07686000000000001,0.2745,-1.37,0.28,1.3983204211
2019-06-21 15:30:00,-1.42136,-0.16248,1.4306166503,0.12864,0.037520000000000005,0.134,-1.55,-0.2,1.5628499608,-1.42136,-0.15248,1.4295154424,0.12864,0.037520000000000005,0.134,-1.55,-0.19,1.5616017418
2019-06-21 16:00:00,-1.21488,-0.07434,1.2171523528,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.44,-0.14,1.4467895493,-1.22488,-0.07434,1.2271338354,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.45,-0.14,1.4567429423
2019-06-21 16:30:00,-1.39824,-0.09282000000000001,1.4013174694,0.16176000000000001,0.04718000000000001,0.1685,-1.56,-0.14,1.5662694531999999,-1.39824,-0.09282000000000001,1.4013174694,0.16176000000000001,0.04718000000000001,0.1685,-1.56,-0.14,1.5662694531999999
2019-06-21 17:00:00,-1.21752,0.05614,1.218813624,0.19248,0.05614,0.2005,-1.4100000000000001,0.0,1.4100000000000001,-1.22752,-0.08386,1.2303811808,0.19248,0.05614,0.2005,-1.42,-0.14,1.4268847185
2019-06-21 17:30:00,-1.214,0.063,1.2156335797,0.216,0.063,0.225,-1.43,0.0,1.43,-1.214,0.063,1.2156335797,0.216,0.063,0.225,-1.43,0.0,1.43
2019-06-21 18:00:00,-1.3988,0.0441,1.3994949982,0.1512,0.0441,0.1575,-1.55,0.0,1.55,-1.3988,0.0441,1.3994949982,0.1512,0.0441,0.1575,-1.55,0.0,1.55
2019-06-21 18:30:00,-1.19072,0.061040000000000004,1.1922835233,0.20928000000000002,0.061040000000000004,0.218,-1.4,0.0,1.4,-1.19072,0.061040000000000004,1.1922835233,0.20928000000000002,0.061040000000000004,0.218,-1.4,0.0,1.4
2019-06-21 19:00:00,-1.6524800000000002,0.01386,1.6525381236,0.04752000000000001,0.01386,0.0495,-1.7000000000000002,0.0,1.7000000000000002,-1.6524800000000002,0.01386,1.6525381236,0.04752000000000001,0.01386,0.0495,-1.7000000000000002,0.0,1.7000000000000002
2019-06-21 19:30:00,-1.5584,0.0238,1.5585817271,0.0816,0.0238,0.085,-1.6400000000000001,0.0,1.6400000000000001,-1.5584,0.0238,1.5585817271,0.0816,0.0238,0.085,-1.6400000000000001,0.0,1.6400000000000001
2019-06-21 20:00:00,-1.48128,0.61046,1.6021397723000002,0.13872,0.04046,0.14450000000000002,-1.62,0.5700000000000001,1.7173526138000001,-1.5112800000000002,-0.55954,1.6115372319999999,0.13872,0.04046,0.14450000000000002,-1.65,-0.6000000000000001,1.7557049866
2019-06-21 20:30:00,-1.46224,0.60018,1.5806207167,0.13776000000000002,0.04018,0.14350000000000002,-1.6,0.56,1.695169608,-1.46224,-0.5598200000000001,1.5657407990999999,0.13776000000000002,0.04018,0.14350000000000002,-1.6,-0.6000000000000001,1.7088007491
2019-06-21 21:00:00,-1.62352,-0.10186,1.626712221,0.09648000000000001,0.028140000000000002,0.1005,-1.72,-0.13,1.7249057945000001,-1.62352,0.028140000000000002,1.6237638529,0.09648000000000001,0.028140000000000002,0.1005,-1.72,0.0,1.72
2019-06-21 21:30:00,-1.5248,0.033600000000000005,1.5251701544,0.11520000000000001,0.033600000000000005,0.12,-1.6400000000000001,0.0,1.6400000000000001,-1.5248,0.1736,1.5346504488,0.11520000000000001,0.033600000000000005,0.12,-1.6400000000000001,0.14,1.6459647627
2019-06-21 22:00:00,-1.92944,0.0030800000000000003,1.9294424583,0.010560000000000002,0.0030800000000000003,0.011,-1.94,0.0,1.94,-1.92944,0.14308,1.9347378634,0.010560000000000002,0.0030800000000000003,0.011,-1.94,0.14,1.9450449866000001
2019-06-21 22:30:00,-1.50448,0.18786000000000003,1.5161633982,0.09552000000000001,0.027860000000000003,0.0995,-1.6,0.16,1.6079800994,-1.50448,0.20786000000000002,1.5187711645,0.09552000000000001,0.027860000000000003,0.0995,-1.6,0.18,1.6100931649999999
2019-06-21 23:00:00,-1.66416,0.00462,1.664166413,0.01584,0.00462,0.0165,-1.6800000000000002,0.0,1.6800000000000002,-1.66416,0.00462,1.664166413,0.01584,0.00462,0.0165,-1.6800000000000002,0.0,1.6800000000000002
2019-06-21 23:30:00,-1.47056,0.15442,1.4786454105,0.049440000000000005,0.01442,0.051500000000000004,-1.52,0.14,1.5264337522,-1.47056,0.15442,1.4786454105,0.049440000000000005,0.01442,0.051500000000000004,-1.52,0.14,1.5264337522
2019-06-22 00:00:00,-1.3776,0.0182,1.3777202183,0.062400000000000004,0.0182,0.065,-1.44,0.0,1.44,-1.3776,0.1582,1.3866538862,0.062400000000000004,0.0182,0.065,-1.44,0.14,1.4467895493
2019-06-22 00:30:00,-1.07688,0.18466000000000002,1.0925977531,0.15312,0.044660000000000005,0.1595,-1.23,0.14,1.2379418403,-1.07688,0.18466000000000002,1.0925977531,0.15312,0.044660000000000005,0.1595,-1.23,0.14,1.2379418403
2019-06-22 01:00:00,-1.19568,0.6287600000000001,1.3509218334,0.06432,0.018760000000000002,0.067,-1.26,0.61,1.399892853,-1.2656800000000001,-0.43124,1.3371289392,0.06432,0.018760000000000002,0.067,-1.33,-0.45,1.4040655255
2019-06-22 01:30:00,-1.1364,0.6673,1.3178369588,0.0936,0.0273,0.0975,-1.23,0.64,1.3865424624,-1.2364,-0.3927,1.2972656821,0.0936,0.0273,0.0975,-1.33,-0.42,1.3947401192
2019-06-22 02:00:00,-0.9590400000000001,0.6752800000000001,1.1729283013,0.12096000000000001,0.035280000000000006,0.126,-1.08,0.64,1.2553883861,-1.03904,-0.36472000000000004,1.1011924446,0.12096000000000001,0.035280000000000006,0.126,-1.16,-0.4,1.227028932
2019-06-22 02:30:00,-1.10472,0.6790400000000001,1.2967272651,0.06528,0.01904,0.068,-1.17,0.66,1.3433167906,-1.18472,-0.38096,1.2444645435,0.06528,0.01904,0.068,-1.25,-0.4,1.3124404748
2019-06-22 03:00:00,-1.06984,0.6833800000000001,1.2694746354,0.08016000000000001,0.02338,0.0835,-1.15,0.66,1.3259336333,-1.15984,-0.37662,1.2194553907,0.08016000000000001,0.02338,0.0835,-1.24,-0.4,1.302919798
2019-06-22 03:30:00,-1.30664,0.66098,1.4643096155,0.00336,0.0009800000000000002,0.0035,-1.31,0.66,1.4668674105,-1.39664,-0.38902000000000003,1.4498068320000002,0.00336,0.0009800000000000002,0.0035,-1.4,-0.39,1.4533065747
2019-06-22 04:00:00,-1.31904,0.55028,1.4292216763,0.0009600000000000001,0.00028000000000000003,0.001,-1.32,0.55,1.43,-1.34904,-0.10972000000000001,1.3534945141999999,0.0009600000000000001,0.00028000000000000003,0.001,-1.35,-0.11,1.3544740677
2019-06-22 04:30:00,-1.1308,0.1456,1.1401350797,0.019200000000000002,0.0056,0.02,-1.15,0.14,1.158490397,-1.1308,0.1456,1.1401350797,0.019200000000000002,0.0056,0.02,-1.15,0.14,1.158490397
2019-06-22 05:00:00,-1.1112,0.1484,1.1210655645,0.028800000000000003,0.008400000000000001,0.03,-1.1400000000000001,0.14,1.1485643212,-1.1112,0.1484,1.1210655645,0.028800000000000003,0.008400000000000001,0.03,-1.1400000000000001,0.14,1.1485643212
2019-06-22 05:30:00,-1.2559200000000001,-0.12006000000000001,1.2616455326,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.29,-0.13,1.2965338407,-1.2559200000000001,0.009940000000000001,1.2559593345,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.29,0.0,1.29
2019-06-22 06:00:00,-1.02024,-0.08632000000000001,1.0238851498,0.14976,0.043680000000000004,0.156,-1.17,-0.13,1.177200068,-1.02024,-0.08632000000000001,1.0238851498,0.14976,0.043680000000000004,0.156,-1.17,-0.13,1.177200068
2019-06-22 06:30:00,-1.22096,-0.09528,1.2246720377,0.11904,0.03472,0.124,-1.34,-0.13,1.3462912018,-1.22096,-0.09528,1.2246720377,0.11904,0.03472,0.124,-1.34,-0.13,1.3462912018
2019-06-22 07:00:00,-1.41056,-0.11558000000000002,1.4152873383,0.049440000000000005,0.01442,0.051500000000000004,-1.46,-0.13,1.4657762449,-1.41056,-0.11558000000000002,1.4152873383,0.049440000000000005,0.01442,0.051500000000000004,-1.46,-0.13,1.4657762449
2019-06-22 07:30:00,-1.55312,0.04784,1.5538566214,0.02688,0.007840000000000001,0.028,-1.58,0.04,1.580506248,-1.56312,-0.31216000000000005,1.5939849435,0.02688,0.007840000000000001,0.028,-1.5899999999999999,-0.32,1.6218816233000002
2019-06-22 08:00:00,-1.45024,0.48618000000000006,1.5295643334,0.08976,0.026180000000000002,0.0935,-1.54,0.46,1.6072336482,-1.55024,-0.6638200000000001,1.6863869811,0.08976,0.026180000000000002,0.0935,-1.6400000000000001,-0.6900000000000001,1.7792414114000001
2019-06-22 08:30:00,-1.25336,0.49152000000000007,1.3462923902,0.17664000000000002,0.05152,0.184,-1.43,0.44,1.496161756,-1.35336,-0.63848,1.496409035,0.17664000000000002,0.05152,0.184,-1.53,-0.6900000000000001,1.6783920877
2019-06-22 09:00:00,-1.26128,0.48046000000000005,1.3496922057,0.13872,0.04046,0.14450000000000002,-1.4,0.44,1.4675149062,-1.36128,-0.66954,1.5170257248999999,0.13872,0.04046,0.14450000000000002,-1.5,-0.71,1.6595481313
2019-06-22 09:30:00,-1.18,0.49250000000000005,1.2786540775,0.18,0.052500000000000005,0.1875,-1.3599999999999999,0.44,1.4294054708,-1.27,-0.6575000000000001,1.4301070764000001,0.18,0.052500000000000005,0.1875,-1.45,-0.71,1.6144968256
2019-06-22 10:00:00,-1.3962400000000001,0.49068000000000006,1.479950337,0.17376000000000003,0.05068,0.181,-1.57,0.44,1.6304907237,-1.49624,-0.67932,1.6432315114,0.17376000000000003,0.05068,0.181,-1.67,-0.73,1.8225805881000001
2019-06-22 10:30:00,-0.806,0.517,0.9575620084,0.264,0.077,0.275,-1.07,0.44,1.1569356075,-0.896,-0.663,1.1146232547000001,0.264,0.077,0.275,-1.16,-0.74,1.375936045
2019-06-22 11:00:00,-0.33016,0.6266200000000001,0.7082783704000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.73,0.51,0.8905054744,-0.42016000000000003,-0.58338,0.7189343850000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.8200000000000001,-0.7000000000000001,1.0781465578
2019-06-22 11:30:00,-0.6500800000000001,0.5945600000000001,0.8809685579000001,0.28992,0.08456000000000001,0.302,-0.9400000000000001,0.51,1.0694391053,-0.6500800000000001,-0.6154400000000001,0.8951929401000001,0.28992,0.08456000000000001,0.302,-0.9400000000000001,-0.7000000000000001,1.1720068259
2019-06-22 12:00:00,-1.04024,0.061180000000000005,1.0420375473,0.20976000000000003,0.061180000000000005,0.2185,-1.25,0.0,1.25,-1.04024,0.061180000000000005,1.0420375473,0.20976000000000003,0.061180000000000005,0.2185,-1.25,0.0,1.25
2019-06-22 12:30:00,-0.91544,0.06258000000000001,0.9175765091,0.21456000000000003,0.06258000000000001,0.2235,-1.13,0.0,1.13,-0.91544,0.06258000000000001,0.9175765091,0.21456000000000003,0.06258000000000001,0.2235,-1.13,0.0,1.13
2019-06-22 13:00:00,-0.39056,-0.02058,0.391101841,0.40944,0.11942000000000001,0.42650000000000005,-0.8,-0.14,0.8121576202,-0.39056,-0.01058,0.3907032762,0.40944,0.11942000000000001,0.42650000000000005,-0.8,-0.13,0.8104936767
2019-06-22 13:30:00,-1.14304,-0.09422000000000001,1.1469166709,0.15696000000000002,0.04578,0.1635,-1.3,-0.14,1.3075167303,-1.14304,-0.08422,1.1461384951,0.15696000000000002,0.04578,0.1635,-1.3,-0.13,1.3064838307
2019-06-22 14:00:00,-1.41456,-0.14508000000000001,1.4219803796,0.08544,0.02492,0.089,-1.5,-0.17,1.5096025967,-1.41456,-0.13508,1.4209949331,0.08544,0.02492,0.089,-1.5,-0.16,1.5085091979
2019-06-22 14:30:00,-1.41424,-0.10332000000000001,1.4180090973000001,0.12576,0.036680000000000004,0.131,-1.54,-0.14,1.5463505424,-1.4242400000000002,-0.09332000000000001,1.4272940132,0.12576,0.036680000000000004,0.131,-1.55,-0.13,1.5554420594
2019-06-22 15:00:00,-0.9719200000000001,-0.07806,0.9750496654,0.17808000000000002,0.05194000000000001,0.1855,-1.15,-0.13,1.1573245007,-0.9719200000000001,0.05194000000000001,0.9733068632,0.17808000000000002,0.05194000000000001,0.1855,-1.15,0.0,1.15
2019-06-22 15:30:00,-1.13648,0.05936,1.1380291736,0.20352,0.05936,0.212,-1.34,0.0,1.34,-1.13648,0.05936,1.1380291736,0.20352,0.05936,0.212,-1.34,0.0,1.34
2019-06-22 16:00:00,-0.81208,-0.06644,0.814793348,0.21792000000000003,0.06356,0.227,-1.03,-0.13,1.0381714695,-0.81208,-0.06644,0.814793348,0.21792000000000003,0.06356,0.227,-1.03,-0.13,1.0381714695
2019-06-22 16:30:00,-0.5258400000000001,-0.029620000000000004,0.5266735706,0.34416,0.10038000000000001,0.35850000000000004,-0.87,-0.13,0.8796590248,-0.5258400000000001,-0.029620000000000004,0.5266735706,0.34416,0.10038000000000001,0.35850000000000004,-0.87,-0.13,0.8796590248
2019-06-22 17:00:00,-0.6712,0.0784,0.6757632722,0.26880000000000004,0.0784,0.28,-0.9400000000000001,0.0,0.9400000000000001,-0.6712,0.0784,0.6757632722,0.26880000000000004,0.0784,0.28,-0.9400000000000001,0.0,0.9400000000000001
2019-06-22 17:30:00,-0.6143200000000001,0.10374000000000001,0.6230176964,0.35568000000000005,0.10374000000000001,0.3705,-0.97,0.0,0.97,-0.6243200000000001,0.10374000000000001,0.6328802809,0.35568000000000005,0.10374000000000001,0.3705,-0.98,0.0,0.98
2019-06-22 18:00:00,-0.1588,-0.0034000000000000002,0.1588363938,0.5712,0.1666,0.595,-0.73,-0.17,0.7495331881,-0.1588,0.0366,0.162963186,0.5712,0.1666,0.595,-0.73,-0.13,0.7414849965
2019-06-22 18:30:00,-1.09728,0.06496,1.0992011645,0.22272000000000003,0.06496,0.232,-1.32,0.0,1.32,-1.10728,0.06496,1.1091838441,0.22272000000000003,0.06496,0.232,-1.33,0.0,1.33
2019-06-22 19:00:00,-1.05824,0.06468,1.0602147896,0.22176,0.06468,0.231,-1.28,0.0,1.28,-1.05824,0.06468,1.0602147896,0.22176,0.06468,0.231,-1.28,0.0,1.28
2019-06-22 19:30:00,-1.17816,0.6001200000000001,1.3221970352,0.17184000000000002,0.050120000000000005,0.179,-1.35,0.55,1.4577379737,-1.25816,-0.56988,1.3812059224,0.17184000000000002,0.050120000000000005,0.179,-1.43,-0.62,1.5586211855
2019-06-22 20:00:00,-1.3572,0.5729000000000001,1.4731619904,0.11280000000000001,0.0329,0.11750000000000001,-1.47,0.54,1.5660459762999999,-1.3772,-0.5871000000000001,1.4971193172000001,0.11280000000000001,0.0329,0.11750000000000001,-1.49,-0.62,1.6138463372
2019-06-22 20:30:00,-1.45424,0.019180000000000003,1.4543664772,0.06576,0.019180000000000003,0.0685,-1.52,0.0,1.52,-1.45424,0.019180000000000003,1.4543664772,0.06576,0.019180000000000003,0.0685,-1.52,0.0,1.52
2019-06-22 21:00:00,-1.44272,0.02254,1.4428960635,0.07728,0.02254,0.0805,-1.52,0.0,1.52,-1.44272,0.02254,1.4428960635,0.07728,0.02254,0.0805,-1.52,0.0,1.52
2019-06-22 21:30:00,-1.58384,0.016380000000000002,1.5839246983000002,0.05616,0.016380000000000002,0.0585,-1.6400000000000001,0.0,1.6400000000000001,-1.58384,0.016380000000000002,1.5839246983000002,0.05616,0.016380000000000002,0.0585,-1.6400000000000001,0.0,1.6400000000000001
2019-06-22 22:00:00,-1.076,0.059500000000000004,1.0776438419,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.28,0.0,1.28,-1.076,0.059500000000000004,1.0776438419,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.28,0.0,1.28
2019-06-22 22:30:00,-1.32904,0.035280000000000006,1.3295081797,0.12096000000000001,0.035280000000000006,0.126,-1.45,0.0,1.45,-1.32904,0.035280000000000006,1.3295081797,0.12096000000000001,0.035280000000000006,0.126,-1.45,0.0,1.45
2019-06-22 23:00:00,-1.24888,0.04116,1.2495580819,0.14112000000000002,0.04116,0.147,-1.3900000000000001,0.0,1.3900000000000001,-1.24888,0.04116,1.2495580819,0.14112000000000002,0.04116,0.147,-1.3900000000000001,0.0,1.3900000000000001
2019-06-22 23:30:00,-1.35288,0.15666000000000002,1.3619202069,0.057120000000000004,0.01666,0.059500000000000004,-1.4100000000000001,0.14,1.4169333082,-1.36288,0.15666000000000002,1.3718543108,0.057120000000000004,0.01666,0.059500000000000004,-1.42,0.14,1.4268847185
2019-06-23 00:00:00,-1.1537600000000001,0.17682,1.1672306756,0.12624000000000002,0.036820000000000006,0.1315,-1.28,0.14,1.2876334882,-1.1537600000000001,0.17682,1.1672306756,0.12624000000000002,0.036820000000000006,0.1315,-1.28,0.14,1.2876334882
2019-06-23 00:30:00,-1.0376,0.0357,1.0382139712,0.12240000000000001,0.0357,0.1275,-1.16,0.0,1.16,-1.0476,0.1757,1.0622317308,0.12240000000000001,0.0357,0.1275,-1.17,0.14,1.1783462988
2019-06-23 01:00:00,-1.0973600000000001,0.027020000000000002,1.0976926027,0.09264000000000001,0.027020000000000002,0.0965,-1.19,0.0,1.19,-1.0973600000000001,0.027020000000000002,1.0976926027,0.09264000000000001,0.027020000000000002,0.0965,-1.19,0.0,1.19
2019-06-23 01:30:00,-1.13768,0.015260000000000001,1.1377823386,0.052320000000000005,0.015260000000000001,0.0545,-1.19,0.0,1.19,-1.13768,0.15526,1.1482253481,0.052320000000000005,0.015260000000000001,0.0545,-1.19,0.14,1.1982069938
2019-06-23 02:00:00,-1.42264,0.15798,1.4313847316000001,0.027360000000000002,0.007980000000000001,0.0285,-1.45,0.15,1.4577379737,-1.42264,0.14798,1.4303155771,0.027360000000000002,0.007980000000000001,0.0285,-1.45,0.14,1.4567429423
2019-06-23 02:30:00,-1.15296,0.15372000000000002,1.1631623275,0.047040000000000005,0.013720000000000001,0.049,-1.2,0.14,1.2081390648,-1.15296,0.15372000000000002,1.1631623275,0.047040000000000005,0.013720000000000001,0.049,-1.2,0.14,1.2081390648
2019-06-23 03:00:00,-1.36664,0.14098000000000002,1.3738923721,0.00336,0.0009800000000000002,0.0035,-1.37,0.14,1.3771347066000001,-1.37664,0.14098000000000002,1.3838399655,0.00336,0.0009800000000000002,0.0035,-1.38,0.14,1.3870832708
2019-06-23 03:30:00,-1.35608,0.14406000000000002,1.3637104715000001,0.013920000000000002,0.00406,0.0145,-1.37,0.14,1.3771347066000001,-1.36608,0.14406000000000002,1.3736549239,0.013920000000000002,0.00406,0.0145,-1.38,0.14,1.3870832708
2019-06-23 04:00:00,-1.32,0.14,1.3274034805000001,0.0,0.0,0.0,-1.32,0.14,1.3274034805000001,-1.32,0.14,1.3274034805000001,0.0,0.0,0.0,-1.32,0.14,1.3274034805000001
2019-06-23 04:30:00,-1.27992,0.14294,1.2878769545,0.01008,0.0029400000000000003,0.0105,-1.29,0.14,1.2975746607,-1.27992,0.14294,1.2878769545,0.01008,0.0029400000000000003,0.0105,-1.29,0.14,1.2975746607
2019-06-23 05:00:00,-0.9121600000000001,0.16562000000000002,0.9270738104,0.08784,0.02562,0.0915,-1.0,0.14,1.0097524449,-0.9221600000000001,0.16562000000000002,0.9369146439,0.08784,0.02562,0.0915,-1.01,0.14,1.019656805
2019-06-23 05:30:00,-1.11112,0.15134,1.1213792623,0.038880000000000005,0.011340000000000001,0.0405,-1.15,0.14,1.158490397,-1.11112,0.15134,1.1213792623,0.038880000000000005,0.011340000000000001,0.0405,-1.15,0.14,1.158490397
2019-06-23 06:00:00,-0.9777600000000001,0.15232,0.9895534346,0.04224000000000001,0.012320000000000001,0.044,-1.02,0.14,1.0295630141,-0.9777600000000001,0.15232,0.9895534346,0.04224000000000001,0.012320000000000001,0.044,-1.02,0.14,1.0295630141
2019-06-23 06:30:00,-1.18072,0.14854,1.1900268274,0.029280000000000004,0.00854,0.030500000000000003,-1.21,0.14,1.2180722474,-1.18072,0.14854,1.1900268274,0.029280000000000004,0.00854,0.030500000000000003,-1.21,0.14,1.2180722474
2019-06-23 07:00:00,-0.8328,0.0371,0.8336259653,0.1272,0.0371,0.1325,-0.96,0.0,0.96,-0.8328,0.0371,0.8336259653,0.1272,0.0371,0.1325,-0.96,0.0,0.96
2019-06-23 07:30:00,-0.5564,0.21980000000000002,0.59824159,0.2736,0.07980000000000001,0.28500000000000003,-0.8300000000000001,0.14,0.8417244205000001,-0.5564,0.21980000000000002,0.59824159,0.2736,0.07980000000000001,0.28500000000000003,-0.8300000000000001,0.14,0.8417244205000001
2019-06-23 08:00:00,-0.76856,0.05292,0.7703797765,0.18144000000000002,0.05292,0.189,-0.9500000000000001,0.0,0.9500000000000001,-0.76856,0.05292,0.7703797765,0.18144000000000002,0.05292,0.189,-0.9500000000000001,0.0,0.9500000000000001
2019-06-23 08:30:00,-1.33224,0.022680000000000002,1.3324330377,0.07776000000000001,0.022680000000000002,0.081,-1.4100000000000001,0.0,1.4100000000000001,-1.33224,0.022680000000000002,1.3324330377,0.07776000000000001,0.022680000000000002,0.081,-1.4100000000000001,0.0,1.4100000000000001
2019-06-23 09:00:00,-1.01984,0.04088000000000001,1.0206590028,0.14016,0.04088000000000001,0.146,-1.16,0.0,1.16,-1.01984,0.04088000000000001,1.0206590028,0.14016,0.04088000000000001,0.146,-1.16,0.0,1.16
2019-06-23 09:30:00,-0.6728000000000001,0.1071,0.6812710547,0.3672,0.1071,0.3825,-1.04,0.0,1.04,-0.6728000000000001,0.1071,0.6812710547,0.3672,0.1071,0.3825,-1.04,0.0,1.04
2019-06-23 10:00:00,-1.39208,0.028560000000000002,1.3923729384999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.49,0.0,1.49,-1.39208,0.028560000000000002,1.3923729384999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.49,0.0,1.49
2019-06-23 10:30:00,-1.4324,0.034300000000000004,1.432810612,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.55,0.0,1.55,-1.4324,0.034300000000000004,1.432810612,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.55,0.0,1.55
2019-06-23 11:00:00,-1.14968,0.06426000000000001,1.1514744678,0.22032000000000002,0.06426000000000001,0.2295,-1.37,0.0,1.37,-1.14968,0.06426000000000001,1.1514744678,0.22032000000000002,0.06426000000000001,0.2295,-1.37,0.0,1.37
2019-06-23 11:30:00,-0.35744000000000004,0.14658000000000002,0.3863276459,0.50256,0.14658000000000002,0.5235000000000001,-0.86,0.0,0.86,-0.35744000000000004,0.14658000000000002,0.3863276459,0.50256,0.14658000000000002,0.5235000000000001,-0.86,0.0,0.86
2019-06-23 12:00:00,-0.46032000000000006,-0.00176,0.4603233646,0.43968,0.12824000000000002,0.458,-0.9,-0.13,0.9093404203000001,-0.45032000000000005,-0.00176,0.4503234393,0.43968,0.12824000000000002,0.458,-0.89,-0.13,0.8994442729000001
2019-06-23 12:30:00,-0.71472,0.10654000000000001,0.7226170839,0.36528000000000005,0.10654000000000001,0.3805,-1.08,0.0,1.08,-0.72472,0.10654000000000001,0.7325092832,0.36528000000000005,0.10654000000000001,0.3805,-1.09,0.0,1.09
2019-06-23 13:00:00,-0.7445600000000001,-0.027580000000000004,0.7450706342000001,0.38544,0.11242,0.4015,-1.13,-0.14,1.1386395391,-0.7445600000000001,-0.057580000000000006,0.7467831345,0.38544,0.11242,0.4015,-1.13,-0.17,1.1427160627
2019-06-23 13:30:00,-1.24136,0.055020000000000006,1.2425787098,0.18864,0.055020000000000006,0.1965,-1.43,0.0,1.43,-1.25136,0.055020000000000006,1.2525689801,0.18864,0.055020000000000006,0.1965,-1.44,0.0,1.44
2019-06-23 14:00:00,-0.78176,-0.04718000000000001,0.7831823862,0.31824,0.09282000000000001,0.3315,-1.1,-0.14,1.1088733021,-0.78176,-0.037180000000000005,0.7826436290000001,0.31824,0.09282000000000001,0.3315,-1.1,-0.13,1.107655181
2019-06-23 14:30:00,-0.8792800000000001,0.07896,0.8828182146,0.27072,0.07896,0.28200000000000003,-1.15,0.0,1.15,-0.8792800000000001,0.07896,0.8828182146,0.27072,0.07896,0.28200000000000003,-1.15,0.0,1.15
2019-06-23 15:00:00,-0.7920800000000001,0.09856000000000001,0.7981884489000001,0.33792000000000005,0.09856000000000001,0.352,-1.13,0.0,1.13,-0.7920800000000001,0.09856000000000001,0.7981884489000001,0.33792000000000005,0.09856000000000001,0.352,-1.13,0.0,1.13
2019-06-23 15:30:00,-1.07984,0.05838,1.081416964,0.20016,0.05838,0.20850000000000002,-1.28,0.0,1.28,-1.07984,0.05838,1.081416964,0.20016,0.05838,0.20850000000000002,-1.28,0.0,1.28
2019-06-23 16:00:00,-0.7305600000000001,0.10192000000000001,0.7376351402,0.34944000000000003,0.10192000000000001,0.364,-1.08,0.0,1.08,-0.7305600000000001,0.10192000000000001,0.7376351402,0.34944000000000003,0.10192000000000001,0.364,-1.08,0.0,1.08
2019-06-23 16:30:00,-1.26952,0.07014000000000001,1.2714561141,0.24048000000000003,0.07014000000000001,0.2505,-1.51,0.0,1.51,-1.26952,0.07014000000000001,1.2714561141,0.24048000000000003,0.07014000000000001,0.2505,-1.51,0.0,1.51
2019-06-23 17:00:00,-1.088,0.091,1.0917989742,0.312,0.091,0.325,-1.4,0.0,1.4,-1.088,0.091,1.0917989742,0.312,0.091,0.325,-1.4,0.0,1.4
2019-06-23 17:30:00,-1.09944,0.09058000000000001,1.1031650149,0.31056,0.09058000000000001,0.3235,-1.4100000000000001,0.0,1.4100000000000001,-1.09944,0.09058000000000001,1.1031650149,0.31056,0.09058000000000001,0.3235,-1.4100000000000001,0.0,1.4100000000000001
2019-06-23 18:00:00,-1.31512,0.07434,1.3172194388,0.25488,0.07434,0.2655,-1.57,0.0,1.57,-1.31512,0.07434,1.3172194388,0.25488,0.07434,0.2655,-1.57,0.0,1.57
2019-06-23 18:30:00,-1.6916,-0.0838,1.6936744079000001,0.1584,0.046200000000000005,0.165,-1.85,-0.13,1.8545619429,-1.6916,-0.0838,1.6936744079000001,0.1584,0.046200000000000005,0.165,-1.85,-0.13,1.8545619429
2019-06-23 19:00:00,-1.62128,-0.07204,1.6228797244000002,0.19872,0.057960000000000005,0.20700000000000002,-1.82,-0.13,1.8246369502,-1.62128,-0.07204,1.6228797244000002,0.19872,0.057960000000000005,0.20700000000000002,-1.82,-0.13,1.8246369502
2019-06-23 19:30:00,-1.8558400000000002,-0.09962000000000001,1.8585118375,0.10416,0.03038,0.1085,-1.96,-0.13,1.9643064934,-1.8558400000000002,0.03038,1.8560886428,0.10416,0.03038,0.1085,-1.96,0.0,1.96
2019-06-23 20:00:00,-1.96088,-0.029840000000000002,1.9611070342999999,0.06912,0.02016,0.07200000000000001,-2.03,-0.05,2.0306156702,-1.96088,0.02016,1.9609836307,0.06912,0.02016,0.07200000000000001,-2.03,0.0,2.03
2019-06-23 20:30:00,-1.45688,0.044660000000000005,1.4575643554,0.15312,0.044660000000000005,0.1595,-1.6099999999999999,0.0,1.6099999999999999,-1.45688,0.044660000000000005,1.4575643554,0.15312,0.044660000000000005,0.1595,-1.6099999999999999,0.0,1.6099999999999999
2019-06-23 21:00:00,-1.35344,0.048580000000000005,1.3543115779,0.16656,0.048580000000000005,0.17350000000000002,-1.52,0.0,1.52,-1.35344,0.048580000000000005,1.3543115779,0.16656,0.048580000000000005,0.17350000000000002,-1.52,0.0,1.52
2019-06-23 21:30:00,-1.466,0.042,1.4666015137000001,0.14400000000000002,0.042,0.15,-1.6099999999999999,0.0,1.6099999999999999,-1.466,0.042,1.4666015137000001,0.14400000000000002,0.042,0.15,-1.6099999999999999,0.0,1.6099999999999999
2019-06-23 22:00:00,-1.37592,0.04494,1.3766537146,0.15408000000000002,0.04494,0.1605,-1.53,0.0,1.53,-1.37592,0.04494,1.3766537146,0.15408000000000002,0.04494,0.1605,-1.53,0.0,1.53
2019-06-23 22:30:00,-1.69184,0.15988000000000002,1.6993775919,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.76,0.14,1.7655594014,-1.69184,0.15988000000000002,1.6993775919,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.76,0.14,1.7655594014
2019-06-23 23:00:00,-1.25528,0.050960000000000005,1.2563139735,0.17472000000000001,0.050960000000000005,0.182,-1.43,0.0,1.43,-1.25528,0.050960000000000005,1.2563139735,0.17472000000000001,0.050960000000000005,0.182,-1.43,0.0,1.43
2019-06-23 23:30:00,-1.14832,0.04424,1.1491718757,0.15168,0.04424,0.158,-1.3,0.0,1.3,-1.14832,0.04424,1.1491718757,0.15168,0.04424,0.158,-1.3,0.0,1.3
2019-06-24 00:00:00,-1.11072,0.04354,1.111573052,0.14928000000000002,0.04354,0.1555,-1.26,0.0,1.26,-1.11072,0.04354,1.111573052,0.14928000000000002,0.04354,0.1555,-1.26,0.0,1.26
2019-06-24 00:30:00,-1.158,0.1885,1.1732417696,0.132,0.0385,0.1375,-1.29,0.15,1.2986916493,-1.158,0.1885,1.1732417696,0.132,0.0385,0.1375,-1.29,0.15,1.2986916493
2019-06-24 01:00:00,-0.8950400000000001,0.05978000000000001,0.8970341409,0.20496,0.05978000000000001,0.21350000000000002,-1.1,0.0,1.1,-0.8950400000000001,0.05978000000000001,0.8970341409,0.20496,0.05978000000000001,0.21350000000000002,-1.1,0.0,1.1
2019-06-24 01:30:00,-1.08624,0.03318,1.0867466356,0.11376000000000001,0.03318,0.11850000000000001,-1.2,0.0,1.2,-1.08624,0.03318,1.0867466356,0.11376000000000001,0.03318,0.11850000000000001,-1.2,0.0,1.2
2019-06-24 02:00:00,-0.7821600000000001,0.20062000000000002,0.8074791948000001,0.20784000000000002,0.06062000000000001,0.2165,-0.99,0.14,0.9998499887000001,-0.7821600000000001,0.20062000000000002,0.8074791948000001,0.20784000000000002,0.06062000000000001,0.2165,-0.99,0.14,0.9998499887000001
2019-06-24 02:30:00,-0.8328,0.19460000000000002,0.8552338861000001,0.1872,0.0546,0.195,-1.02,0.14,1.0295630141,-0.8328,0.19460000000000002,0.8552338861000001,0.1872,0.0546,0.195,-1.02,0.14,1.0295630141
2019-06-24 03:00:00,-1.01296,0.17122,1.0273286962000001,0.10704000000000001,0.03122,0.1115,-1.12,0.14,1.1287160848,-1.01296,0.17122,1.0273286962000001,0.10704000000000001,0.03122,0.1115,-1.12,0.14,1.1287160848
2019-06-24 03:30:00,-0.8568,0.0476,0.8581212036,0.1632,0.0476,0.17,-1.02,0.0,1.02,-0.8568,0.0476,0.8581212036,0.1632,0.0476,0.17,-1.02,0.0,1.02
2019-06-24 04:00:00,-0.9136000000000001,0.0427,0.9145973158,0.1464,0.0427,0.1525,-1.06,0.0,1.06,-0.9136000000000001,0.1827,0.9316889234,0.1464,0.0427,0.1525,-1.06,0.14,1.0692053124
2019-06-24 04:30:00,-0.9652000000000001,0.0364,0.9658861217,0.12480000000000001,0.0364,0.13,-1.09,0.0,1.09,-0.9652000000000001,0.0364,0.9658861217,0.12480000000000001,0.0364,0.13,-1.09,0.0,1.09
2019-06-24 05:00:00,-1.0732,0.0224,1.0734337427,0.07680000000000001,0.0224,0.08,-1.15,0.0,1.15,-1.0732,0.0224,1.0734337427,0.07680000000000001,0.0224,0.08,-1.15,0.0,1.15
2019-06-24 05:30:00,-1.09368,-0.13024000000000002,1.1014074632,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.23,-0.17,1.2416923935,-1.09368,-0.12024000000000001,1.1002697851,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.23,-0.16,1.2403628501
2019-06-24 06:00:00,-1.35032,-0.11676,1.3553586241,0.07968,0.02324,0.083,-1.43,-0.14,1.4368368035,-1.35032,-0.11676,1.3553586241,0.07968,0.02324,0.083,-1.43,-0.14,1.4368368035
2019-06-24 06:30:00,-1.77216,-0.13188,1.7770603254,0.027840000000000004,0.00812,0.029,-1.8,-0.14,1.8054362354,-1.77216,-0.13188,1.7770603254,0.027840000000000004,0.00812,0.029,-1.8,-0.14,1.8054362354
2019-06-24 07:00:00,-1.66696,-0.11578000000000001,1.6709759573,0.08304,0.024220000000000002,0.08650000000000001,-1.75,-0.14,1.7555910686,-1.66696,-0.11578000000000001,1.6709759573,0.08304,0.024220000000000002,0.08650000000000001,-1.75,-0.14,1.7555910686
