Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-24 07:30:00,-1.61168,-0.15424000000000002,1.6190436683,0.08832000000000001,0.02576,0.092,-1.7000000000000002,-0.18,1.7095028517,-1.61168,-0.14424,1.6181216271,0.08832000000000001,0.02576,0.092,-1.7000000000000002,-0.17,1.7084788556000001
2019-06-24 08:00:00,-1.8119200000000002,-0.21556000000000003,1.82469729,0.11808,0.034440000000000005,0.123,-1.9300000000000002,-0.25,1.9461243537000001,-1.8119200000000002,-0.20556000000000002,1.82354298,0.11808,0.034440000000000005,0.123,-1.9300000000000002,-0.24,1.9448650339
2019-06-24 08:30:00,-1.00648,-0.20564000000000002,1.027272992,0.56352,0.16436,0.587,-1.57,-0.37,1.6130096094000002,-1.00648,-0.19564,1.0253179995,0.56352,0.16436,0.587,-1.57,-0.36,1.6107451691999999
2019-06-24 09:00:00,-0.60328,-0.17054000000000002,0.6269215661,0.7867200000000001,0.22946000000000003,0.8195,-1.3900000000000001,-0.4,1.4464093473,-0.60328,-0.16054000000000002,0.62427546,0.7867200000000001,0.22946000000000003,0.8195,-1.3900000000000001,-0.39,1.4436758639
2019-06-24 09:30:00,-0.5684800000000001,-0.16914,0.5931086325,0.7915200000000001,0.23086,0.8245,-1.3599999999999999,-0.4,1.4176036117,-0.5684800000000001,-0.15914,0.5903346932,0.7915200000000001,0.23086,0.8245,-1.3599999999999999,-0.39,1.4148144755
2019-06-24 10:00:00,-1.14928,-0.19354000000000002,1.1654622474,0.57072,0.16646000000000002,0.5945,-1.72,-0.36,1.7572706109,-1.14928,-0.18354,1.1638433958,0.57072,0.16646000000000002,0.5945,-1.72,-0.35000000000000003,1.75524927
2019-06-24 10:30:00,-1.38536,-0.33448000000000006,1.4251663763,0.46464000000000005,0.13552,0.484,-1.85,-0.47000000000000003,1.908769237,-1.36536,-0.13448000000000002,1.3719667634000001,0.46464000000000005,0.13552,0.484,-1.83,-0.27,1.8498108011
2019-06-24 11:00:00,-2.25816,-0.97738,2.4606011969,0.11184000000000001,0.03262,0.1165,-2.37,-1.01,2.5762375667,-2.14816,0.21262000000000003,2.1586566772,0.11184000000000001,0.03262,0.1165,-2.26,0.18,2.2671568098
2019-06-24 11:30:00,-2.2591200000000002,-0.38766,2.2921394918,0.11088,0.03234,0.1155,-2.37,-0.42,2.4069275020000003,-2.26912,-0.34766,2.2955986256,0.11088,0.03234,0.1155,-2.38,-0.38,2.4101452238
2019-06-24 12:00:00,-2.2972,-0.37460000000000004,2.327542266,0.0528,0.0154,0.055,-2.35,-0.39,2.3821418933,-2.2972,-0.36460000000000004,2.3259537829,0.0528,0.0154,0.055,-2.35,-0.38,2.3805251521
2019-06-24 12:30:00,-2.12832,-0.33326,2.154253525,0.09168000000000001,0.026740000000000003,0.0955,-2.22,-0.36,2.2489997777,-2.12832,-0.33326,2.154253525,0.09168000000000001,0.026740000000000003,0.0955,-2.22,-0.36,2.2489997777
2019-06-24 13:00:00,-2.0092,-0.29560000000000003,2.0308284024,0.22080000000000002,0.0644,0.23,-2.23,-0.36,2.2588713996,-2.0092,-0.29560000000000003,2.0308284024,0.22080000000000002,0.0644,0.23,-2.23,-0.36,2.2588713996
2019-06-24 13:30:00,-2.39416,-0.32788,2.4165072729,0.07584,0.02212,0.079,-2.47,-0.35000000000000003,2.4946743274,-2.39416,-0.31788000000000005,2.41517076,0.07584,0.02212,0.079,-2.47,-0.34,2.4932909979
2019-06-24 14:00:00,-2.2064,-0.3427,2.2328556268,0.0936,0.0273,0.0975,-2.3,-0.37,2.3295707759,-2.2164,-0.3427,2.2427376686000002,0.0936,0.0273,0.0975,-2.31,-0.37,2.3394443785
2019-06-24 14:30:00,-2.42752,-0.34886,2.4524593064999998,0.07248,0.021140000000000003,0.0755,-2.5,-0.37,2.527231687,-2.42752,-0.34886,2.4524593064999998,0.07248,0.021140000000000003,0.0755,-2.5,-0.37,2.527231687
2019-06-24 15:00:00,-2.15144,-0.30292,2.172660719,0.05856000000000001,0.01708,0.061,-2.21,-0.32,2.2330472454,-2.15144,-0.30292,2.172660719,0.05856000000000001,0.01708,0.061,-2.21,-0.32,2.2330472454
2019-06-24 15:30:00,-2.16136,-0.22998000000000002,2.1735610988,0.06864,0.020020000000000003,0.07150000000000001,-2.23,-0.25,2.2439696968,-2.16136,-0.21998,2.1725257766,0.06864,0.020020000000000003,0.07150000000000001,-2.23,-0.24,2.2428776159
2019-06-24 16:00:00,-2.0192,-0.1806,2.0272604667,0.1008,0.029400000000000003,0.105,-2.12,-0.21,2.1303755537,-2.0192,-0.1706,2.026394088,0.1008,0.029400000000000003,0.105,-2.12,-0.2,2.1294130647
2019-06-24 16:30:00,-2.18192,-0.13306,2.185973433,0.05808000000000001,0.01694,0.060500000000000005,-2.24,-0.15,2.2450167037,-2.18192,-0.13306,2.185973433,0.05808000000000001,0.01694,0.060500000000000005,-2.24,-0.15,2.2450167037
2019-06-24 17:00:00,-1.9692,-0.0931,1.9713995663000001,0.1608,0.046900000000000004,0.1675,-2.13,-0.14,2.1345959805,-1.9692,-0.08310000000000001,1.970952625,0.1608,0.046900000000000004,0.1675,-2.13,-0.13,2.1339634486
2019-06-24 17:30:00,-1.7524000000000002,-0.0882,1.7546181921000001,0.1776,0.051800000000000006,0.185,-1.9300000000000002,-0.14,1.9350710581000001,-1.7524000000000002,-0.0782,1.7541439508,0.1776,0.051800000000000006,0.185,-1.9300000000000002,-0.13,1.9343732835
2019-06-24 18:00:00,-2.26656,-0.13608,2.2706413191,0.01344,0.003920000000000001,0.014,-2.2800000000000002,-0.14,2.2842942017,-2.26656,-0.12608,2.2700639639,0.01344,0.003920000000000001,0.014,-2.2800000000000002,-0.13,2.2837031331
2019-06-24 18:30:00,-2.3532,-0.1351,2.3570749352,0.016800000000000002,0.0049,0.0175,-2.37,-0.14,2.3741314201,-2.3532,-0.12510000000000002,2.3565229152000002,0.016800000000000002,0.0049,0.0175,-2.37,-0.13,2.373562723
2019-06-24 19:00:00,-1.9260800000000002,-0.11844,1.929718166,0.07392,0.021560000000000003,0.077,-2.0,-0.14,2.0048940122,-1.9260800000000002,-0.10844000000000001,1.9291302185,0.07392,0.021560000000000003,0.077,-2.0,-0.13,2.0042205467
2019-06-24 19:30:00,-1.96232,-0.12026,1.9660015895,0.06768,0.01974,0.07050000000000001,-2.03,-0.14,2.0348218595,-1.97232,-0.11026000000000001,1.9753995672,0.06768,0.01974,0.07050000000000001,-2.04,-0.13,2.0441379601
2019-06-24 20:00:00,-2.44424,-0.13832,2.448150649,0.00576,0.00168,0.006,-2.45,-0.14,2.45399674,-2.44424,-0.12832000000000002,2.447606014,0.00576,0.00168,0.006,-2.45,-0.13,2.4534465554000002
2019-06-24 20:30:00,-2.228,-0.1365,2.2321774683,0.012,0.0035,0.0125,-2.24,-0.14,2.2443707359,-2.228,-0.1265,2.2315882797,0.012,0.0035,0.0125,-2.24,-0.13,2.2437691503
2019-06-24 21:00:00,-1.8509600000000002,0.017220000000000003,1.8510400995,0.05904,0.017220000000000003,0.061500000000000006,-1.9100000000000001,0.0,1.9100000000000001,-1.8509600000000002,0.017220000000000003,1.8510400995,0.05904,0.017220000000000003,0.061500000000000006,-1.9100000000000001,0.0,1.9100000000000001
2019-06-24 21:30:00,-2.012,-0.126,2.0159414674,0.048,0.014,0.05,-2.06,-0.14,2.0647518011,-2.012,-0.116,2.0153411622,0.048,0.014,0.05,-2.06,-0.13,2.0640978659
2019-06-24 22:00:00,-1.7168,0.030100000000000002,1.7170638456,0.1032,0.030100000000000002,0.1075,-1.82,0.0,1.82,-1.7168,0.030100000000000002,1.7170638456,0.1032,0.030100000000000002,0.1075,-1.82,0.0,1.82
2019-06-24 22:30:00,-1.7661600000000002,0.01862,1.7662581493,0.06384000000000001,0.01862,0.0665,-1.83,0.0,1.83,-1.7661600000000002,0.01862,1.7662581493,0.06384000000000001,0.01862,0.0665,-1.83,0.0,1.83
2019-06-24 23:00:00,-1.63416,0.02212,1.6343097013999999,0.07584,0.02212,0.079,-1.71,0.0,1.71,-1.63416,0.02212,1.6343097013999999,0.07584,0.02212,0.079,-1.71,0.0,1.71
2019-06-24 23:30:00,-1.55376,0.01932,1.5538801112,0.06624000000000001,0.01932,0.069,-1.62,0.0,1.62,-1.55376,0.01932,1.5538801112,0.06624000000000001,0.01932,0.069,-1.62,0.0,1.62
2019-06-25 00:00:00,-1.77,0.0,1.77,0.0,0.0,0.0,-1.77,0.0,1.77,-1.77,0.0,1.77,0.0,0.0,0.0,-1.77,0.0,1.77
2019-06-25 00:30:00,-1.49024,-0.12132000000000001,1.4951701575,0.02976,0.00868,0.031,-1.52,-0.13,1.5255490815,-1.49024,-0.12132000000000001,1.4951701575,0.02976,0.00868,0.031,-1.52,-0.13,1.5255490815
2019-06-25 01:00:00,-1.12344,0.031080000000000003,1.1238698323,0.10656,0.031080000000000003,0.111,-1.23,0.0,1.23,-1.13344,0.031080000000000003,1.1338660415,0.10656,0.031080000000000003,0.111,-1.24,0.0,1.24
2019-06-25 01:30:00,-1.05416,0.03962,1.0549042848,0.13584000000000002,0.03962,0.14150000000000001,-1.19,0.0,1.19,-1.06416,0.03962,1.0648972955,0.13584000000000002,0.03962,0.14150000000000001,-1.2,0.0,1.2
2019-06-25 02:00:00,-1.5099200000000002,0.0029400000000000003,1.5099228623,0.01008,0.0029400000000000003,0.0105,-1.52,0.0,1.52,-1.5099200000000002,0.0029400000000000003,1.5099228623,0.01008,0.0029400000000000003,0.0105,-1.52,0.0,1.52
2019-06-25 02:30:00,-1.25408,0.007560000000000001,1.2541027868999999,0.025920000000000002,0.007560000000000001,0.027,-1.28,0.0,1.28,-1.26408,0.007560000000000001,1.2641026066,0.025920000000000002,0.007560000000000001,0.027,-1.29,0.0,1.29
2019-06-25 03:00:00,-1.34752,0.0036400000000000004,1.3475249163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.3599999999999999,0.0,1.3599999999999999,-1.34752,0.0036400000000000004,1.3475249163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.3599999999999999,0.0,1.3599999999999999
2019-06-25 03:30:00,-1.27648,0.006860000000000001,1.2764984332,0.023520000000000003,0.006860000000000001,0.0245,-1.3,0.0,1.3,-1.27648,0.006860000000000001,1.2764984332,0.023520000000000003,0.006860000000000001,0.0245,-1.3,0.0,1.3
2019-06-25 04:00:00,-1.2276,0.0182,1.2277349062,0.062400000000000004,0.0182,0.065,-1.29,0.0,1.29,-1.2276,0.0182,1.2277349062,0.062400000000000004,0.0182,0.065,-1.29,0.0,1.29
2019-06-25 04:30:00,-1.4176,0.0007,1.4176001728,0.0024000000000000002,0.0007,0.0025,-1.42,0.0,1.42,-1.4176,0.0007,1.4176001728,0.0024000000000000002,0.0007,0.0025,-1.42,0.0,1.42
2019-06-25 05:00:00,-1.1488800000000001,0.02366,1.1491236008,0.08112000000000001,0.02366,0.0845,-1.23,0.0,1.23,-1.1488800000000001,0.02366,1.1491236008,0.08112000000000001,0.02366,0.0845,-1.23,0.0,1.23
2019-06-25 05:30:00,-1.11304,-0.09422000000000001,1.1170207921,0.15696000000000002,0.04578,0.1635,-1.27,-0.14,1.2776932339,-1.11304,-0.09422000000000001,1.1170207921,0.15696000000000002,0.04578,0.1635,-1.27,-0.14,1.2776932339
2019-06-25 06:00:00,-1.19808,-0.08694,1.2012303068,0.18192000000000003,0.05306,0.1895,-1.38,-0.14,1.3870832708,-1.19808,-0.08694,1.2012303068,0.18192000000000003,0.05306,0.1895,-1.38,-0.14,1.3870832708
2019-06-25 06:30:00,-1.48216,-0.13438,1.4882393121000002,0.08784,0.02562,0.0915,-1.57,-0.16,1.5781318069,-1.48216,-0.13438,1.4882393121000002,0.08784,0.02562,0.0915,-1.57,-0.16,1.5781318069
2019-06-25 07:00:00,-1.6752,-0.1736,1.6841710127,0.12480000000000001,0.0364,0.13,-1.8,-0.21,1.8122085973000002,-1.6752,-0.1636,1.683169629,0.12480000000000001,0.0364,0.13,-1.8,-0.2,1.8110770276000001
2019-06-25 07:30:00,-1.8348,-0.19640000000000002,1.8452815503000002,0.11520000000000001,0.033600000000000005,0.12,-1.9500000000000002,-0.23,1.9635172523,-1.8348,-0.1864,1.8442440186,0.11520000000000001,0.033600000000000005,0.12,-1.9500000000000002,-0.22,1.9623710149
2019-06-25 08:00:00,-1.73448,-0.26714000000000004,1.7549315229,0.21552000000000002,0.06286,0.2245,-1.9500000000000002,-0.33,1.9777259669,-1.73448,-0.26714000000000004,1.7549315229,0.21552000000000002,0.06286,0.2245,-1.9500000000000002,-0.33,1.9777259669
2019-06-25 08:30:00,-2.4100800000000002,-0.37544000000000005,2.439147556,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.46,-0.39,2.4907227867,-2.4100800000000002,-0.36544000000000004,2.4376283556000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.46,-0.38,2.4891765707
2019-06-25 09:00:00,-2.00888,-0.37134,2.0429126878,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.21,-0.43,2.2514439811,-2.00888,-0.37134,2.0429126878,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.21,-0.43,2.2514439811
2019-06-25 09:30:00,-1.9575200000000001,-0.35636,1.9896926898,0.25248000000000004,0.07364000000000001,0.263,-2.21,-0.43,2.2514439811,-1.9575200000000001,-0.35636,1.9896926898,0.25248000000000004,0.07364000000000001,0.263,-2.21,-0.43,2.2514439811
2019-06-25 10:00:00,-2.43624,-0.41432,2.4712196179,0.05376,0.015680000000000003,0.056,-2.49,-0.43,2.5268557537,-2.43624,-0.41432,2.4712196179,0.05376,0.015680000000000003,0.056,-2.49,-0.43,2.5268557537
2019-06-25 10:30:00,-2.34456,-0.38758000000000004,2.3763795677,0.14544,0.042420000000000006,0.1515,-2.49,-0.43,2.5268557537,-2.34456,-0.38758000000000004,2.3763795677,0.14544,0.042420000000000006,0.1515,-2.49,-0.43,2.5268557537
2019-06-25 11:00:00,-2.3572800000000003,-0.45004000000000005,2.399855204,0.10272,0.029960000000000004,0.107,-2.46,-0.48,2.5063918289,-2.3572800000000003,-0.44004000000000004,2.3980000417,0.10272,0.029960000000000004,0.107,-2.46,-0.47000000000000003,2.5044959573
2019-06-25 11:30:00,-2.17472,-0.42596000000000006,2.2160435465,0.18528000000000003,0.054040000000000005,0.193,-2.36,-0.48,2.4083189158,-2.17472,-0.41596000000000005,2.21414313,0.18528000000000003,0.054040000000000005,0.193,-2.36,-0.47000000000000003,2.4063457773
2019-06-25 12:00:00,-1.69032,-0.36926000000000003,1.7301834151,0.37968,0.11074,0.3955,-2.07,-0.48,2.124923528,-1.69032,-0.35926,1.7280768067,0.37968,0.11074,0.3955,-2.07,-0.47000000000000003,2.1226869765
2019-06-25 12:30:00,-2.03584,0.13538,2.0403363081,0.22416000000000003,0.06538000000000001,0.2335,-2.26,0.07,2.2610838108999998,-2.12584,-0.83462,2.2838095915,0.22416000000000003,0.06538000000000001,0.2335,-2.35,-0.9,2.5164459064
2019-06-25 13:00:00,-1.71936,0.27352000000000004,1.7409801837,0.32064000000000004,0.09352,0.334,-2.04,0.18,2.0479257799,-1.81936,-0.89648,2.0282374614,0.32064000000000004,0.09352,0.334,-2.14,-0.99,2.3579016095
2019-06-25 13:30:00,-2.14872,-0.18296,2.1564953049,0.16128,0.047040000000000005,0.168,-2.31,-0.23,2.321421978,-2.17872,-0.49296000000000006,2.2337928284,0.16128,0.047040000000000005,0.168,-2.34,-0.54,2.4014995315
2019-06-25 14:00:00,-2.20344,-0.19892,2.2124007322,0.10656,0.031080000000000003,0.111,-2.31,-0.23,2.321421978,-2.23344,-0.50892,2.2906884991,0.10656,0.031080000000000003,0.111,-2.34,-0.54,2.4014995315
2019-06-25 14:30:00,-2.2164,-0.20270000000000002,2.2256496243,0.0936,0.0273,0.0975,-2.31,-0.23,2.321421978,-2.2464,-0.5127,2.3041645449,0.0936,0.0273,0.0975,-2.34,-0.54,2.4014995315
2019-06-25 15:00:00,-2.206,-0.23550000000000001,2.2185347079,0.084,0.0245,0.08750000000000001,-2.29,-0.26,2.3047125634,-2.206,-0.2255,2.2174954904,0.084,0.0245,0.08750000000000001,-2.29,-0.25,2.3036058691
2019-06-25 15:30:00,-1.6223200000000002,-0.15776,1.6299725151,0.24768,0.07224000000000001,0.258,-1.87,-0.23,1.8840912929,-1.6223200000000002,-0.14776,1.6290350518,0.24768,0.07224000000000001,0.258,-1.87,-0.22,1.8828967045
2019-06-25 16:00:00,-1.22832,-0.06576,1.2300790219,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.62,-0.18,1.6299693249,-1.22832,-0.055760000000000004,1.2295849706,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.62,-0.17,1.6288953312
2019-06-25 16:30:00,-1.7031200000000002,0.13034,1.7081001873,0.20688,0.060340000000000005,0.2155,-1.9100000000000001,0.07,1.9112822921000001,-1.73312,-0.32966,1.7641940511,0.20688,0.060340000000000005,0.2155,-1.94,-0.39,1.9788127754
2019-06-25 17:00:00,-1.7112,-0.06910000000000001,1.7125945959000002,0.2088,0.0609,0.2175,-1.92,-0.13,1.9243960091,-1.7112,-0.06910000000000001,1.7125945959000002,0.2088,0.0609,0.2175,-1.92,-0.13,1.9243960091
2019-06-25 17:30:00,-1.8104,-0.0747,1.8119404654,0.18960000000000002,0.0553,0.1975,-2.0,-0.13,2.0042205467,-1.8104,-0.0747,1.8119404654,0.18960000000000002,0.0553,0.1975,-2.0,-0.13,2.0042205467
2019-06-25 18:00:00,-2.20568,-0.09374,2.2076710466,0.12432000000000001,0.03626,0.1295,-2.33,-0.13,2.3336237914,-2.20568,-0.13374,2.2097308999,0.12432000000000001,0.03626,0.1295,-2.33,-0.17,2.3361934851
2019-06-25 18:30:00,-1.94312,0.04284,1.9435921897,0.14688,0.04284,0.153,-2.09,0.0,2.09,-1.94312,0.04284,1.9435921897,0.14688,0.04284,0.153,-2.09,0.0,2.09
2019-06-25 19:00:00,-1.66144,0.05208,1.6622560573,0.17856000000000002,0.05208,0.186,-1.8399999999999999,0.0,1.8399999999999999,-1.65144,0.05208,1.6522609963,0.17856000000000002,0.05208,0.186,-1.83,0.0,1.83
2019-06-25 19:30:00,-1.804,0.028,1.8042172818000002,0.096,0.028,0.1,-1.9,0.0,1.9,-1.804,0.028,1.8042172818000002,0.096,0.028,0.1,-1.9,0.0,1.9
2019-06-25 20:00:00,-1.7781600000000002,-0.11738000000000001,1.7820300362000001,0.11184000000000001,0.03262,0.1165,-1.8900000000000001,-0.15,1.8959430371,-1.7781600000000002,-0.09738000000000001,1.7808244860000002,0.11184000000000001,0.03262,0.1165,-1.8900000000000001,-0.13,1.8944656239
2019-06-25 20:30:00,-2.00176,-0.12718000000000002,2.0057960639,0.07824,0.022820000000000003,0.0815,-2.08,-0.15,2.08540164,-2.01176,0.022820000000000003,2.0118894229,0.07824,0.022820000000000003,0.0815,-2.09,0.0,2.09
2019-06-25 21:00:00,-1.6944,0.0308,1.6946799108000001,0.1056,0.0308,0.11,-1.8,0.0,1.8,-1.6944,0.0308,1.6946799108000001,0.1056,0.0308,0.11,-1.8,0.0,1.8
2019-06-25 21:30:00,-1.5779999999999998,0.17850000000000002,1.5880636795,0.132,0.0385,0.1375,-1.71,0.14,1.7157214226000002,-1.588,0.17850000000000002,1.598000704,0.132,0.0385,0.1375,-1.72,0.14,1.7256882685
2019-06-25 22:00:00,-1.80104,0.03178,1.801320363,0.10896000000000002,0.03178,0.1135,-1.9100000000000001,0.0,1.9100000000000001,-1.80104,0.17178000000000002,1.8092134893,0.10896000000000002,0.03178,0.1135,-1.9100000000000001,0.14,1.9151240169000001
2019-06-25 22:30:00,-1.69432,0.17374,1.7032045825000002,0.11568,0.033740000000000006,0.12050000000000001,-1.81,0.14,1.8154062906,-1.69432,0.20374,1.7065257836,0.11568,0.033740000000000006,0.12050000000000001,-1.81,0.17,1.8179658963
2019-06-25 23:00:00,-1.0172,0.0854,1.0207786244000001,0.2928,0.0854,0.305,-1.31,0.0,1.31,-1.0172,0.0854,1.0207786244000001,0.2928,0.0854,0.305,-1.31,0.0,1.31
2019-06-25 23:30:00,-1.17608,0.056560000000000006,1.1774392553,0.19392,0.056560000000000006,0.202,-1.37,0.0,1.37,-1.17608,0.056560000000000006,1.1774392553,0.19392,0.056560000000000006,0.202,-1.37,0.0,1.37
2019-06-26 00:00:00,-1.21976,0.043820000000000005,1.2205468651,0.15024,0.043820000000000005,0.1565,-1.37,0.0,1.37,-1.21976,0.043820000000000005,1.2205468651,0.15024,0.043820000000000005,0.1565,-1.37,0.0,1.37
2019-06-26 00:30:00,-0.9077600000000001,0.06482,0.9100713434000001,0.22224000000000002,0.06482,0.2315,-1.13,0.0,1.13,-0.9077600000000001,0.06482,0.9100713434000001,0.22224000000000002,0.06482,0.2315,-1.13,0.0,1.13
2019-06-26 01:00:00,-1.22728,0.029960000000000004,1.2276456329,0.10272,0.029960000000000004,0.107,-1.33,0.0,1.33,-1.22728,0.029960000000000004,1.2276456329,0.10272,0.029960000000000004,0.107,-1.33,0.0,1.33
2019-06-26 01:30:00,-1.08944,0.17808000000000002,1.1038985461,0.13056,0.03808,0.136,-1.22,0.14,1.2280065146,-1.08944,0.17808000000000002,1.1038985461,0.13056,0.03808,0.136,-1.22,0.14,1.2280065146
2019-06-26 02:00:00,-0.7063200000000001,0.08274000000000001,0.7111496678,0.28368000000000004,0.08274000000000001,0.29550000000000004,-0.99,0.0,0.99,-0.7063200000000001,0.08274000000000001,0.7111496678,0.28368000000000004,0.08274000000000001,0.29550000000000004,-0.99,0.0,0.99
2019-06-26 02:30:00,-1.00088,0.25516,1.032892734,0.18912,0.05516000000000001,0.197,-1.19,0.2,1.2066896867,-1.00088,0.22516000000000003,1.0258936592,0.18912,0.05516000000000001,0.197,-1.19,0.17,1.202081528
2019-06-26 03:00:00,-0.9498400000000001,0.05838,0.9516324133,0.20016,0.05838,0.20850000000000002,-1.15,0.0,1.15,-0.95984,0.05838,0.9616137738,0.20016,0.05838,0.20850000000000002,-1.16,0.0,1.16
2019-06-26 03:30:00,-0.9140800000000001,0.04256,0.9150702705,0.14592000000000002,0.04256,0.152,-1.06,0.0,1.06,-0.9140800000000001,0.04256,0.9150702705,0.14592000000000002,0.04256,0.152,-1.06,0.0,1.06
2019-06-26 04:00:00,-0.7036,0.0777,0.7078772846,0.2664,0.0777,0.2775,-0.97,0.0,0.97,-0.7036,0.0777,0.7078772846,0.2664,0.0777,0.2775,-0.97,0.0,0.97
2019-06-26 04:30:00,-0.9056000000000001,0.0567,0.9073732694000001,0.19440000000000002,0.0567,0.2025,-1.1,0.0,1.1,-0.9056000000000001,0.0567,0.9073732694000001,0.19440000000000002,0.0567,0.2025,-1.1,0.0,1.1
2019-06-26 05:00:00,-1.05776,0.04732,1.0588179258000001,0.16224000000000002,0.04732,0.169,-1.22,0.0,1.22,-1.05776,0.04732,1.0588179258000001,0.16224000000000002,0.04732,0.169,-1.22,0.0,1.22
2019-06-26 05:30:00,-1.06064,-0.07602,1.0633608278,0.21936000000000003,0.06398000000000001,0.2285,-1.28,-0.14,1.2876334882,-1.06064,-0.07602,1.0633608278,0.21936000000000003,0.06398000000000001,0.2285,-1.28,-0.14,1.2876334882
2019-06-26 06:00:00,-1.17216,-0.07938,1.1748447770000001,0.20784000000000002,0.06062000000000001,0.2165,-1.38,-0.14,1.3870832708,-1.17216,-0.07938,1.1748447770000001,0.20784000000000002,0.06062000000000001,0.2165,-1.38,-0.14,1.3870832708
2019-06-26 06:30:00,-1.53752,-0.11136000000000001,1.5415475341,0.13248000000000001,0.03864,0.138,-1.67,-0.15,1.6767229944,-1.54752,-0.10136,1.5508359036,0.13248000000000001,0.03864,0.138,-1.6800000000000002,-0.14,1.685823241
2019-06-26 07:00:00,-1.32416,-0.11538000000000001,1.3291772831,0.25584,0.07462,0.2665,-1.58,-0.19,1.5913830463,-1.32416,-0.10538000000000002,1.328346585,0.25584,0.07462,0.2665,-1.58,-0.18,1.5902201106
2019-06-26 07:30:00,-1.47808,-0.12194,1.4831014294,0.30192,0.08806000000000001,0.3145,-1.78,-0.21,1.7923448329,-1.48808,-0.12194,1.4930677982,0.30192,0.08806000000000001,0.3145,-1.79,-0.21,1.8022763384
2019-06-26 08:00:00,-1.72112,-0.21866000000000002,1.7349542501,0.27888,0.08134000000000001,0.29050000000000004,-2.0,-0.30000000000000004,2.0223748416,-1.72112,-0.20866,1.7337223105000001,0.27888,0.08134000000000001,0.29050000000000004,-2.0,-0.29,2.0209156341
2019-06-26 08:30:00,-1.4452,-0.22360000000000002,1.4623952954,0.3648,0.10640000000000001,0.38,-1.81,-0.33,1.8398369493,-1.4552,-0.2136,1.4707929834,0.3648,0.10640000000000001,0.38,-1.82,-0.32,1.8479177471
2019-06-26 09:00:00,-2.08448,-0.31464000000000003,2.1080927873,0.15552000000000002,0.045360000000000004,0.162,-2.24,-0.36,2.268744146,-2.08448,-0.30464,2.1066234595,0.15552000000000002,0.045360000000000004,0.162,-2.24,-0.35000000000000003,2.2671788637
2019-06-26 09:30:00,-1.64904,-0.27472,1.6717667300999999,0.36096,0.10528000000000001,0.376,-2.01,-0.38,2.045605045,-1.64904,-0.26472,1.6701525679,0.36096,0.10528000000000001,0.376,-2.01,-0.37,2.0437710244
2019-06-26 10:00:00,-2.2792,-0.3506,2.3060080225,0.1008,0.029400000000000003,0.105,-2.38,-0.38,2.4101452238,-2.2792,-0.3406,2.3045088414,0.1008,0.029400000000000003,0.105,-2.38,-0.37,2.4085887984
2019-06-26 10:30:00,-2.27456,-0.33508000000000004,2.2991089143,0.08544,0.02492,0.089,-2.36,-0.36,2.3872997298,-2.27456,-0.32508000000000004,2.2976727791,0.08544,0.02492,0.089,-2.36,-0.35000000000000003,2.3858122307
2019-06-26 11:00:00,-2.2356,-0.3583,2.2641303518,0.07440000000000001,0.0217,0.0775,-2.31,-0.38,2.3410467744,-2.2356,-0.3483,2.2625693912,0.07440000000000001,0.0217,0.0775,-2.31,-0.37,2.3394443785
2019-06-26 11:30:00,-1.66168,-0.30174,1.6888538865,0.26832,0.07826000000000001,0.2795,-1.9300000000000002,-0.38,1.9670536342,-1.66168,-0.29174,1.6870959220000001,0.26832,0.07826000000000001,0.2795,-1.9300000000000002,-0.37,1.9651463050000002
2019-06-26 12:00:00,-2.07952,-0.36736,2.1117189207,0.18048,0.052640000000000006,0.188,-2.26,-0.42,2.2986952821,-2.07952,-0.35736,2.1100022749,0.18048,0.052640000000000006,0.188,-2.26,-0.41000000000000003,2.2968892006
2019-06-26 12:30:00,-1.6476000000000002,-0.2793,1.6711056968,0.2424,0.0707,0.2525,-1.8900000000000001,-0.35000000000000003,1.9221342305,-1.6476000000000002,-0.2793,1.6711056968,0.2424,0.0707,0.2525,-1.8900000000000001,-0.35000000000000003,1.9221342305
2019-06-26 13:00:00,-2.12616,-0.31388000000000005,2.1492038061,0.12384,0.036120000000000006,0.129,-2.25,-0.35000000000000003,2.2770595073,-2.13616,-0.31388000000000005,2.1590970798,0.12384,0.036120000000000006,0.129,-2.26,-0.35000000000000003,2.2869411886
2019-06-26 13:30:00,-2.17648,-0.34814,2.2041476017,0.14352,0.04186,0.1495,-2.32,-0.39,2.352551806,-2.17648,-0.32814000000000004,2.2010772476,0.14352,0.04186,0.1495,-2.32,-0.37,2.3493190503
2019-06-26 14:00:00,-2.18528,-0.33904,2.2114241565,0.17472000000000001,0.050960000000000005,0.182,-2.36,-0.39,2.3920075251,-2.18528,-0.31904000000000005,2.2084463317,0.17472000000000001,0.050960000000000005,0.182,-2.36,-0.37,2.3888281646
2019-06-26 14:30:00,-1.6656,-0.2983,1.6921011347000001,0.3144,0.0917,0.3275,-1.98,-0.39,2.0180436071,-1.6656,-0.2783,1.6886900989,0.3144,0.0917,0.3275,-1.98,-0.37,2.0142740628
2019-06-26 15:00:00,-1.9269600000000002,-0.31828,1.9530686112,0.14304,0.04172,0.149,-2.07,-0.36,2.1010711554,-1.9269600000000002,-0.30828,1.951463912,0.14304,0.04172,0.149,-2.07,-0.35000000000000003,2.0993808611
2019-06-26 15:30:00,-1.4316,-0.22130000000000002,1.4486035517,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.77,-0.32,1.7986939706,-1.4316,-0.21130000000000002,1.4471096192,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.77,-0.31,1.7969418466
2019-06-26 16:00:00,-1.51536,-0.18698,1.5268521376000002,0.28464,0.08302000000000001,0.29650000000000004,-1.8,-0.27,1.8201373575000002,-1.51536,-0.17698000000000003,1.5256598081,0.28464,0.08302000000000001,0.29650000000000004,-1.8,-0.26,1.8186808406
2019-06-26 16:30:00,-1.3114400000000002,-0.15542,1.3206173746,0.35856000000000005,0.10458,0.3735,-1.67,-0.26,1.6901183391,-1.3114400000000002,-0.14542000000000002,1.3194778702,0.35856000000000005,0.10458,0.3735,-1.67,-0.25,1.6886088949
2019-06-26 17:00:00,-1.354,-0.082,1.3564807407,0.336,0.098,0.35000000000000003,-1.69,-0.18,1.6995587663,-1.354,-0.07200000000000001,1.3559129766,0.336,0.098,0.35000000000000003,-1.69,-0.17,1.6985287751
2019-06-26 17:30:00,-1.5299200000000002,-0.06706000000000001,1.5313889937,0.25008,0.07294,0.2605,-1.78,-0.14,1.7854971297,-1.5299200000000002,-0.05706000000000001,1.530983687,0.25008,0.07294,0.2605,-1.78,-0.13,1.7847408776
2019-06-26 18:00:00,-1.6715200000000001,0.04914,1.6722421625,0.16848000000000002,0.04914,0.17550000000000002,-1.8399999999999999,0.0,1.8399999999999999,-1.6715200000000001,0.04914,1.6722421625,0.16848000000000002,0.04914,0.17550000000000002,-1.8399999999999999,0.0,1.8399999999999999
2019-06-26 18:30:00,-1.7311200000000002,0.046340000000000006,1.7317401220000002,0.15888000000000002,0.046340000000000006,0.1655,-1.8900000000000001,0.0,1.8900000000000001,-1.7311200000000002,0.046340000000000006,1.7317401220000002,0.15888000000000002,0.046340000000000006,0.1655,-1.8900000000000001,0.0,1.8900000000000001
2019-06-26 19:00:00,-1.75128,0.04046,1.7517473134000001,0.13872,0.04046,0.14450000000000002,-1.8900000000000001,0.0,1.8900000000000001,-1.75128,0.04046,1.7517473134000001,0.13872,0.04046,0.14450000000000002,-1.8900000000000001,0.0,1.8900000000000001
2019-06-26 19:30:00,-1.6867200000000002,0.05054,1.6874770073,0.17328000000000002,0.05054,0.18050000000000002,-1.8599999999999999,0.0,1.8599999999999999,-1.6867200000000002,0.05054,1.6874770073,0.17328000000000002,0.05054,0.18050000000000002,-1.8599999999999999,0.0,1.8599999999999999
2019-06-26 20:00:00,-1.5584,-0.0712,1.5600256408000002,0.2016,0.058800000000000005,0.21,-1.76,-0.13,1.7647946056000001,-1.5584,-0.0712,1.5600256408000002,0.2016,0.058800000000000005,0.21,-1.76,-0.13,1.7647946056000001
2019-06-26 20:30:00,-1.56032,0.05824000000000001,1.5614065454000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.76,0.0,1.76,-1.56032,0.05824000000000001,1.5614065454000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.76,0.0,1.76
2019-06-26 21:00:00,-1.49184,0.054880000000000005,1.4928490882,0.18816000000000002,0.054880000000000005,0.196,-1.6800000000000002,0.0,1.6800000000000002,-1.49184,0.054880000000000005,1.4928490882,0.18816000000000002,0.054880000000000005,0.196,-1.6800000000000002,0.0,1.6800000000000002
2019-06-26 21:30:00,-2.01864,0.16498000000000002,2.0253705463,0.05136,0.014980000000000002,0.053500000000000006,-2.07,0.15,2.0754276668,-2.01864,0.18498,2.0270976913,0.05136,0.014980000000000002,0.053500000000000006,-2.07,0.17,2.0769689454
2019-06-26 22:00:00,-1.90232,0.21974000000000002,1.9149692034,0.06768,0.01974,0.07050000000000001,-1.97,0.2,1.9801262586,-1.91232,0.21974000000000002,1.9249034911,0.06768,0.01974,0.07050000000000001,-1.98,0.2,1.9900753755
2019-06-26 22:30:00,-1.5440800000000001,0.04256,1.5446664365,0.14592000000000002,0.04256,0.152,-1.69,0.0,1.69,-1.55408,0.04256,1.5546626644,0.14592000000000002,0.04256,0.152,-1.7000000000000002,0.0,1.7000000000000002
2019-06-26 23:00:00,-1.58424,0.036680000000000004,1.5846645702000002,0.12576,0.036680000000000004,0.131,-1.71,0.0,1.71,-1.58424,0.036680000000000004,1.5846645702000002,0.12576,0.036680000000000004,0.131,-1.71,0.0,1.71
2019-06-26 23:30:00,-1.37032,0.040740000000000005,1.3709254721,0.13968,0.040740000000000005,0.14550000000000002,-1.51,0.0,1.51,-1.37032,0.040740000000000005,1.3709254721,0.13968,0.040740000000000005,0.14550000000000002,-1.51,0.0,1.51
2019-06-27 00:00:00,-1.4726400000000002,0.025480000000000003,1.4728604143,0.08736000000000001,0.025480000000000003,0.091,-1.56,0.0,1.56,-1.4726400000000002,0.025480000000000003,1.4728604143,0.08736000000000001,0.025480000000000003,0.091,-1.56,0.0,1.56
2019-06-27 00:30:00,-1.38992,0.020440000000000003,1.390070286,0.07008,0.020440000000000003,0.073,-1.46,0.0,1.46,-1.38992,0.020440000000000003,1.390070286,0.07008,0.020440000000000003,0.073,-1.46,0.0,1.46
2019-06-27 01:00:00,-1.40528,0.015960000000000002,1.4053706273,0.054720000000000005,0.015960000000000002,0.057,-1.46,0.0,1.46,-1.40528,0.015960000000000002,1.4053706273,0.054720000000000005,0.015960000000000002,0.057,-1.46,0.0,1.46
2019-06-27 01:30:00,-1.29064,0.18148,1.3033367178,0.039360000000000006,0.01148,0.041,-1.33,0.17,1.3408206442,-1.29064,0.15148,1.2994990573,0.039360000000000006,0.01148,0.041,-1.33,0.14,1.3373481221999999
2019-06-27 02:00:00,-1.13592,0.027440000000000003,1.1362513806,0.09408000000000001,0.027440000000000003,0.098,-1.23,0.0,1.23,-1.13592,0.027440000000000003,1.1362513806,0.09408000000000001,0.027440000000000003,0.098,-1.23,0.0,1.23
2019-06-27 02:30:00,-1.21144,0.01708,1.2115603988,0.05856000000000001,0.01708,0.061,-1.27,0.0,1.27,-1.21144,0.01708,1.2115603988,0.05856000000000001,0.01708,0.061,-1.27,0.0,1.27
2019-06-27 03:00:00,-1.16968,0.02926,1.1700459179,0.10032,0.02926,0.10450000000000001,-1.27,0.0,1.27,-1.16968,0.16926000000000002,1.181863042,0.10032,0.02926,0.10450000000000001,-1.27,0.14,1.2776932339
2019-06-27 03:30:00,-1.32944,0.0030800000000000003,1.3294435678,0.010560000000000002,0.0030800000000000003,0.011,-1.34,0.0,1.34,-1.32944,0.0030800000000000003,1.3294435678,0.010560000000000002,0.0030800000000000003,0.011,-1.34,0.0,1.34
2019-06-27 04:00:00,-1.25728,0.01246,1.2573417395,0.04272,0.01246,0.044500000000000005,-1.3,0.0,1.3,-1.25728,0.01246,1.2573417395,0.04272,0.01246,0.044500000000000005,-1.3,0.0,1.3
2019-06-27 04:30:00,-1.3328,0.0051,1.3328097576,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.34,0.003,1.3400033582,-1.3428,0.0051,1.342809685,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.35,0.003,1.3500033333
2019-06-27 05:00:00,-1.22112,0.011340000000000001,1.2211726536,0.038880000000000005,0.011340000000000001,0.0405,-1.26,0.0,1.26,-1.22112,0.011340000000000001,1.2211726536,0.038880000000000005,0.011340000000000001,0.0405,-1.26,0.0,1.26
2019-06-27 05:30:00,-1.1184,-0.1087,1.1236699916,0.1416,0.0413,0.14750000000000002,-1.26,-0.15,1.268897159,-1.1184,-0.1187,1.1246813993,0.1416,0.0413,0.14750000000000002,-1.26,-0.16,1.2701181047
2019-06-27 06:00:00,-1.2896,-0.0978,1.2933031354,0.11040000000000001,0.0322,0.115,-1.4,-0.13,1.4060227593999999,-1.2896,-0.0978,1.2933031354,0.11040000000000001,0.0322,0.115,-1.4,-0.13,1.4060227593999999
2019-06-27 06:30:00,-1.43192,-0.6055600000000001,1.5547018364,0.11808,0.034440000000000005,0.123,-1.55,-0.64,1.6769317219,-1.38192,0.41444000000000003,1.4427277636,0.11808,0.034440000000000005,0.123,-1.5,0.38,1.5473848907
2019-06-27 07:00:00,-1.26088,-0.6973400000000001,1.4408682972,0.24912,0.07266,0.2595,-1.51,-0.77,1.6949926254,-1.1608800000000001,0.48266000000000003,1.2572203665,0.24912,0.07266,0.2595,-1.4100000000000001,0.41000000000000003,1.4684004903
2019-06-27 07:30:00,-1.4655200000000002,-0.7228600000000001,1.634097748,0.26448000000000005,0.07714,0.2755,-1.73,-0.8,1.9060167890000002,-1.37552,0.43714000000000003,1.4433110025,0.26448000000000005,0.07714,0.2755,-1.6400000000000001,0.36,1.6790473489000002
2019-06-27 08:00:00,-1.73824,-0.80532,1.9157292606,0.22176,0.06468,0.231,-1.96,-0.87,2.1444113411,-1.6382400000000001,0.36468,1.6783390003,0.22176,0.06468,0.231,-1.8599999999999999,0.30000000000000004,1.8840382162
2019-06-27 08:30:00,-1.90992,-0.8920600000000001,2.1079766246,0.13008,0.03794,0.1355,-2.04,-0.93,2.241985727,-1.80992,0.27794,1.8311365460000002,0.13008,0.03794,0.1355,-1.94,0.24,1.9547889912
2019-06-27 09:00:00,-1.6961600000000001,-0.8963800000000001,1.9184514198,0.18384,0.05362,0.1915,-1.88,-0.9500000000000001,2.1063950247,-1.60616,0.28362000000000004,1.6310089669,0.18384,0.05362,0.1915,-1.79,0.23,1.8047160441
2019-06-27 09:30:00,-1.95064,-0.95352,2.1712201178,0.15936,0.04648,0.166,-2.11,-1.0,2.3349732333,-1.85064,0.22648000000000001,1.8644467276,0.15936,0.04648,0.166,-2.01,0.18,2.0180436071
2019-06-27 10:00:00,-2.1328,-0.9729000000000001,2.3442206061,0.1272,0.0371,0.1325,-2.26,-1.01,2.4754191564,-2.0328,0.2071,2.0433223559,0.1272,0.0371,0.1325,-2.16,0.17,2.1666794871
2019-06-27 10:30:00,-1.65416,-0.91288,1.8893372383,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.85,-0.97,2.0888752955,-1.55416,0.26712,1.5769484456,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.75,0.21,1.7625549637
2019-06-27 11:00:00,-1.9392,-0.8631000000000001,2.1226017643,0.1608,0.046900000000000004,0.1675,-2.1,-0.91,2.2886895814,-1.8492000000000002,0.1469,1.8550256737000002,0.1608,0.046900000000000004,0.1675,-2.01,0.1,2.0124860248
2019-06-27 11:30:00,-1.52704,-0.35622000000000004,1.568038217,0.25296,0.07378000000000001,0.2635,-1.78,-0.43,1.8312017912,-1.52704,-0.34622,1.5657967461,0.25296,0.07378000000000001,0.2635,-1.78,-0.42,1.8288794383
2019-06-27 12:00:00,-1.2192,-0.3306,1.2632280079,0.3408,0.0994,0.355,-1.56,-0.43,1.6181779877,-1.2192,-0.3206,1.2606478493,0.3408,0.0994,0.355,-1.56,-0.42,1.6155494421
2019-06-27 12:30:00,-1.20352,-0.32936000000000004,1.2477733769000001,0.27648,0.08064,0.28800000000000003,-1.48,-0.41000000000000003,1.5357408636,-1.20352,-0.31936000000000003,1.2451711529,0.27648,0.08064,0.28800000000000003,-1.48,-0.4,1.5331014317
2019-06-27 13:00:00,-0.74272,-0.26246,0.7877298077,0.43728000000000006,0.12754000000000001,0.4555,-1.18,-0.39,1.2427791437,-0.73272,-0.26246,0.7783083258,0.43728000000000006,0.12754000000000001,0.4555,-1.17,-0.39,1.2332882875
2019-06-27 13:30:00,-0.49264,-0.26202000000000003,0.5579862454,0.50736,0.14798,0.5285000000000001,-1.0,-0.41000000000000003,1.0807867505,-0.49264,-0.26202000000000003,0.5579862454,0.50736,0.14798,0.5285000000000001,-1.0,-0.41000000000000003,1.0807867505
2019-06-27 14:00:00,-0.53944,-0.24692000000000003,0.593266382,0.49056000000000005,0.14308,0.511,-1.03,-0.39,1.1013627922,-0.53944,-0.23692000000000002,0.5891745073,0.49056000000000005,0.14308,0.511,-1.03,-0.38,1.0978615578
2019-06-27 14:30:00,0.31864000000000003,-0.15248,0.3532443913,0.8486400000000001,0.24752000000000002,0.884,-0.53,-0.4,0.664003012,0.31864000000000003,-0.15248,0.3532443913,0.8486400000000001,0.24752000000000002,0.884,-0.53,-0.4,0.664003012
2019-06-27 15:00:00,-0.19584000000000001,-0.15962,0.2526496586,0.58416,0.17038,0.6085,-0.78,-0.33,0.8469356528,-0.19584000000000001,-0.15962,0.2526496586,0.58416,0.17038,0.6085,-0.78,-0.33,0.8469356528
2019-06-27 15:30:00,-0.5352800000000001,-0.15904000000000001,0.55840702,0.41472000000000003,0.12096000000000001,0.432,-0.9500000000000001,-0.28,0.990403958,-0.5352800000000001,-0.14904,0.5556416111,0.41472000000000003,0.12096000000000001,0.432,-0.9500000000000001,-0.27,0.98762341
2019-06-27 16:00:00,-0.618,-0.154,0.6368987361,0.432,0.126,0.45,-1.05,-0.28,1.0866922287,-0.618,-0.14400000000000002,0.6345549622000001,0.432,0.126,0.45,-1.05,-0.27,1.08415866
2019-06-27 16:30:00,-1.16712,-0.15416000000000002,1.1772571512,0.36288000000000004,0.10584,0.378,-1.53,-0.26,1.551934277,-1.16712,-0.14416,1.1759894557,0.36288000000000004,0.10584,0.378,-1.53,-0.25,1.5502902954
2019-06-27 17:00:00,-0.5459200000000001,-0.07006000000000001,0.5503971748,0.5140800000000001,0.14994000000000002,0.5355,-1.06,-0.22,1.0825894882,-0.5459200000000001,-0.06006,0.5492138472,0.5140800000000001,0.14994000000000002,0.5355,-1.06,-0.21,1.0806016842
2019-06-27 17:30:00,-0.986,-0.068,0.9883420461,0.384,0.112,0.4,-1.37,-0.18,1.3817742218,-0.986,-0.058,0.9877044092,0.384,0.112,0.4,-1.37,-0.17,1.3805071532
2019-06-27 18:00:00,-1.07024,-0.08382,1.0735173264,0.32976000000000005,0.09618,0.3435,-1.4,-0.18,1.4115239991,-1.07024,-0.07382000000000001,1.0727828531,0.32976000000000005,0.09618,0.3435,-1.4,-0.17,1.4102836594000001
2019-06-27 18:30:00,-1.26504,-0.07272,1.2671284071,0.26496000000000003,0.07728,0.276,-1.53,-0.15,1.537335357,-1.26504,-0.07272,1.2671284071,0.26496000000000003,0.07728,0.276,-1.53,-0.15,1.537335357
2019-06-27 19:00:00,-1.3,-0.0625,1.3015015367,0.30000000000000004,0.08750000000000001,0.3125,-1.6,-0.15,1.607015868,-1.3,-0.0625,1.3015015367,0.30000000000000004,0.08750000000000001,0.3125,-1.6,-0.15,1.607015868
2019-06-27 19:30:00,-1.36208,-0.06644,1.3636994537,0.21792000000000003,0.06356,0.227,-1.58,-0.13,1.5853390804,-1.36208,-0.06644,1.3636994537,0.21792000000000003,0.06356,0.227,-1.58,-0.13,1.5853390804
2019-06-27 20:00:00,-1.5168,-0.1124,1.5209589081,0.1632,0.0476,0.17,-1.6800000000000002,-0.16,1.6876018488,-1.5168,-0.1024,1.5202526106,0.1632,0.0476,0.17,-1.6800000000000002,-0.15,1.6866831356
2019-06-27 20:30:00,-1.90568,-0.45124000000000003,1.958375296,0.06432,0.018760000000000002,0.067,-1.97,-0.47000000000000003,2.0252901027,-1.90568,0.55876,1.9859076011,0.06432,0.018760000000000002,0.067,-1.97,0.54,2.0426698216
2019-06-27 21:00:00,-1.7665600000000001,0.02142,1.7666898568,0.07344,0.02142,0.0765,-1.8399999999999999,0.0,1.8399999999999999,-1.7665600000000001,-0.44858000000000003,1.8226240013,0.07344,0.02142,0.0765,-1.8399999999999999,-0.47000000000000003,1.8990787240000002
2019-06-27 21:30:00,-2.0412,0.008400000000000001,2.0412172839,0.028800000000000003,0.008400000000000001,0.03,-2.07,0.0,2.07,-2.0412,-0.1216,2.0448188184,0.028800000000000003,0.008400000000000001,0.03,-2.07,-0.13,2.0740781085
2019-06-27 22:00:00,-1.8508,0.0056,1.8508084720000002,0.019200000000000002,0.0056,0.02,-1.87,0.0,1.87,-1.8508,0.0056,1.8508084720000002,0.019200000000000002,0.0056,0.02,-1.87,0.0,1.87
2019-06-27 22:30:00,-1.25048,0.06986,1.2524298982,0.23952,0.06986,0.2495,-1.49,0.0,1.49,-1.25048,0.06986,1.2524298982,0.23952,0.06986,0.2495,-1.49,0.0,1.49
2019-06-27 23:00:00,-1.5836800000000002,0.039760000000000004,1.5841790303,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.72,0.0,1.72,-1.5836800000000002,0.039760000000000004,1.5841790303,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.72,0.0,1.72
2019-06-27 23:30:00,-1.12544,0.23258,1.1492208883,0.21456000000000003,0.06258000000000001,0.2235,-1.34,0.17,1.3507405376000001,-1.13544,0.26258000000000004,1.1654064742,0.21456000000000003,0.06258000000000001,0.2235,-1.35,0.2,1.3647344064
2019-06-28 00:00:00,-1.57624,0.15568,1.5839093408,0.05376,0.015680000000000003,0.056,-1.63,0.14,1.6360012225,-1.57624,0.21568,1.5909275282,0.05376,0.015680000000000003,0.056,-1.63,0.2,1.6422241016
2019-06-28 00:30:00,-1.4268800000000001,0.00966,1.4269126988,0.033120000000000004,0.00966,0.0345,-1.46,0.0,1.46,-1.4268800000000001,0.00966,1.4269126988,0.033120000000000004,0.00966,0.0345,-1.46,0.0,1.46
2019-06-28 01:00:00,-1.39408,0.007560000000000001,1.3941004985,0.025920000000000002,0.007560000000000001,0.027,-1.42,0.0,1.42,-1.39408,0.007560000000000001,1.3941004985,0.025920000000000002,0.007560000000000001,0.027,-1.42,0.0,1.42
2019-06-28 01:30:00,-1.2616800000000001,0.02576,1.2619429464,0.08832000000000001,0.02576,0.092,-1.35,0.0,1.35,-1.2616800000000001,0.02576,1.2619429464,0.08832000000000001,0.02576,0.092,-1.35,0.0,1.35
2019-06-28 02:00:00,-0.8268000000000001,0.2051,0.85185929,0.2232,0.0651,0.2325,-1.05,0.14,1.0592922165,-0.8268000000000001,0.2051,0.85185929,0.2232,0.0651,0.2325,-1.05,0.14,1.0592922165
2019-06-28 02:30:00,-1.11096,0.03472,1.1115024067000001,0.11904,0.03472,0.124,-1.23,0.0,1.23,-1.11096,0.03472,1.1115024067000001,0.11904,0.03472,0.124,-1.23,0.0,1.23
2019-06-28 03:00:00,-0.8445600000000001,0.05992000000000001,0.8466829395000001,0.20544,0.05992000000000001,0.214,-1.05,0.0,1.05,-0.8445600000000001,0.05992000000000001,0.8466829395000001,0.20544,0.05992000000000001,0.214,-1.05,0.0,1.05
2019-06-28 03:30:00,-1.33208,0.01106,1.3321259137,0.03792,0.01106,0.0395,-1.37,0.0,1.37,-1.33208,0.01106,1.3321259137,0.03792,0.01106,0.0395,-1.37,0.0,1.37
2019-06-28 04:00:00,-1.25064,0.01148,1.2506926881,0.039360000000000006,0.01148,0.041,-1.29,0.0,1.29,-1.25064,0.01148,1.2506926881,0.039360000000000006,0.01148,0.041,-1.29,0.0,1.29
2019-06-28 04:30:00,-1.304,0.0105,1.3040422731,0.036000000000000004,0.0105,0.0375,-1.34,0.0,1.34,-1.304,0.0105,1.3040422731,0.036000000000000004,0.0105,0.0375,-1.34,0.0,1.34
2019-06-28 05:00:00,-1.1152,0.0189,1.1153601436,0.0648,0.0189,0.0675,-1.18,0.0,1.18,-1.1252,0.0189,1.1253587206,0.0648,0.0189,0.0675,-1.19,0.0,1.19
2019-06-28 05:30:00,-1.01416,-0.08288000000000001,1.0175409574,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.21,-0.14,1.2180722474,-1.01416,-0.08288000000000001,1.0175409574,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.21,-0.14,1.2180722474
2019-06-28 06:00:00,-1.45032,-0.11676,1.4550123711,0.07968,0.02324,0.083,-1.53,-0.14,1.5363918771,-1.45032,-0.11676,1.4550123711,0.07968,0.02324,0.083,-1.53,-0.14,1.5363918771
2019-06-28 06:30:00,-1.63552,-0.12536,1.6403172864000002,0.08448000000000001,0.024640000000000002,0.088,-1.72,-0.15,1.7265283085,-1.63552,-0.11536,1.6395833617000002,0.08448000000000001,0.024640000000000002,0.088,-1.72,-0.14,1.7256882685
2019-06-28 07:00:00,-1.3728,-0.1454,1.3804785402,0.1872,0.0546,0.195,-1.56,-0.2,1.5727682601000001,-1.3728,-0.1454,1.3804785402,0.1872,0.0546,0.195,-1.56,-0.2,1.5727682601000001
2019-06-28 07:30:00,-1.22856,-0.16458,1.2395346909,0.36144000000000004,0.10542000000000001,0.3765,-1.5899999999999999,-0.27,1.6127616067,-1.22856,-0.15458000000000002,1.2382466031,0.36144000000000004,0.10542000000000001,0.3765,-1.5899999999999999,-0.26,1.6111176245
2019-06-28 08:00:00,-1.4730400000000001,-0.23922000000000002,1.4923381152,0.27696000000000004,0.08078,0.28850000000000003,-1.75,-0.32,1.7790165823000001,-1.4730400000000001,-0.23922000000000002,1.4923381152,0.27696000000000004,0.08078,0.28850000000000003,-1.75,-0.32,1.7790165823000001
2019-06-28 08:30:00,-1.67312,-0.30966000000000005,1.7015345574,0.20688,0.060340000000000005,0.2155,-1.88,-0.37,1.9160636733,-1.67312,-0.30966000000000005,1.7015345574,0.20688,0.060340000000000005,0.2155,-1.88,-0.37,1.9160636733
2019-06-28 09:00:00,-1.8456000000000001,-0.38330000000000003,1.8849822943,0.19440000000000002,0.0567,0.2025,-2.04,-0.44,2.0869115937,-1.8456000000000001,-0.3733,1.8829743094,0.19440000000000002,0.0567,0.2025,-2.04,-0.43,2.0848261318
2019-06-28 09:30:00,-1.74824,-0.39532,1.7923785872,0.22176,0.06468,0.231,-1.97,-0.46,2.0229928324,-1.74824,-0.38532000000000005,1.7901995978,0.22176,0.06468,0.231,-1.97,-0.45,2.0207424378
2019-06-28 10:00:00,-2.16528,-0.42654000000000003,2.2068923512,0.11472,0.033460000000000004,0.11950000000000001,-2.2800000000000002,-0.46,2.3259406699,-2.16528,-0.41654,2.2049814172,0.11472,0.033460000000000004,0.11950000000000001,-2.2800000000000002,-0.45,2.3239836488
2019-06-28 10:30:00,-1.65,0.10250000000000001,1.6531806465,0.18,0.052500000000000005,0.1875,-1.83,0.05,1.8306829327,-1.73,-0.8275,1.91772163,0.18,0.052500000000000005,0.1875,-1.9100000000000001,-0.88,2.1029740845
2019-06-28 11:00:00,-1.17816,0.28012000000000004,1.2110029727,0.41184000000000004,0.12012,0.429,-1.5899999999999999,0.16,1.5980300373,-1.26816,-0.90988,1.5608047283,0.41184000000000004,0.12012,0.429,-1.6800000000000002,-1.03,1.9706090429
2019-06-28 11:30:00,-0.24952000000000002,0.36764,0.4443190295,0.7804800000000001,0.22764,0.8130000000000001,-1.03,0.14,1.0394710193,-0.34952000000000005,-0.86236,0.9304993283,0.7804800000000001,0.22764,0.8130000000000001,-1.13,-1.09,1.5700318468
2019-06-28 12:00:00,-0.6336,0.31520000000000004,0.7076722405,0.5664,0.1652,0.59,-1.2,0.15,1.2093386622,-0.7336,-0.8848,1.1493650421,0.5664,0.1652,0.59,-1.3,-1.05,1.6710774967000002
2019-06-28 12:30:00,-1.0536,0.2752,1.0889481163,0.3264,0.0952,0.34,-1.38,0.18,1.3916896206,-1.1536,-0.9148000000000001,1.4722948074,0.3264,0.0952,0.34,-1.48,-1.01,1.7917868177
2019-06-28 13:00:00,-1.05888,0.29366000000000003,1.0988462358,0.32112,0.09366000000000001,0.3345,-1.38,0.2,1.3944174410999999,-1.15888,-0.89634,1.465069367,0.32112,0.09366000000000001,0.3345,-1.48,-0.99,1.7805897899
2019-06-28 13:30:00,-0.7820800000000001,0.29356000000000004,0.8353601618000001,0.45792000000000005,0.13356,0.47700000000000004,-1.24,0.16,1.2502799686000001,-0.8820800000000001,-0.8864400000000001,1.250536285,0.45792000000000005,0.13356,0.47700000000000004,-1.34,-1.02,1.6840427548
2019-06-28 14:00:00,0.018320000000000003,0.38826000000000005,0.38869197320000004,0.7483200000000001,0.21826,0.7795000000000001,-0.73,0.17,0.7495331881,-0.07168000000000001,-0.7917400000000001,0.7949781444,0.7483200000000001,0.21826,0.7795000000000001,-0.8200000000000001,-1.01,1.3009611831
2019-06-28 14:30:00,-0.7257600000000001,0.34332,0.802867486,0.35424000000000005,0.10332000000000001,0.369,-1.08,0.24,1.1063453349,-0.82576,-0.8466800000000001,1.1826861798000001,0.35424000000000005,0.10332000000000001,0.369,-1.18,-0.9500000000000001,1.5148927355000001
2019-06-28 15:00:00,-0.7627200000000001,0.09254000000000001,0.7683133801,0.31728,0.09254000000000001,0.3305,-1.08,0.0,1.08,-0.7927200000000001,-0.40746000000000004,0.8913072702,0.31728,0.09254000000000001,0.3305,-1.11,-0.5,1.2174152948
2019-06-28 15:30:00,-0.8744000000000001,-0.1467,0.8866206912,0.2856,0.0833,0.2975,-1.16,-0.23,1.1825819211,-0.8744000000000001,-0.13670000000000002,0.8850210449,0.2856,0.0833,0.2975,-1.16,-0.22,1.1806777715
2019-06-28 16:00:00,-0.5464,-0.0877,0.5533933953,0.4536,0.1323,0.47250000000000003,-1.0,-0.22,1.0239140589,-0.5464,-0.0777,0.551896956,0.4536,0.1323,0.47250000000000003,-1.0,-0.21,1.0218121158
2019-06-28 16:30:00,-0.8321600000000001,-0.12438,0.8414039755,0.32784,0.09562000000000001,0.3415,-1.16,-0.22,1.1806777715,-0.8321600000000001,-0.11438000000000001,0.8399839582,0.32784,0.09562000000000001,0.3415,-1.16,-0.21,1.1788553771
2019-06-28 17:00:00,-0.6146400000000001,-0.04302,0.6161436927,0.43536,0.12698,0.4535,-1.05,-0.17,1.063672882,-0.6146400000000001,-0.03302,0.6155263195,0.43536,0.12698,0.4535,-1.05,-0.16,1.0621205205
2019-06-28 17:30:00,-0.9765600000000001,-0.05858000000000001,0.9783154144,0.31344000000000005,0.09142,0.3265,-1.29,-0.15,1.2986916493,-0.9765600000000001,-0.048580000000000005,0.9777675849,0.31344000000000005,0.09142,0.3265,-1.29,-0.14,1.2975746607
2019-06-28 18:00:00,-1.23536,-0.10448,1.2397703013,0.22464,0.06552000000000001,0.234,-1.46,-0.17,1.4698639393000001,-1.22536,-0.05448000000000001,1.2265705035,0.22464,0.06552000000000001,0.234,-1.45,-0.12,1.454957044
2019-06-28 18:30:00,-1.3456000000000001,-0.0833,1.3481758973,0.19440000000000002,0.0567,0.2025,-1.54,-0.14,1.5463505424,-1.3456000000000001,-0.0833,1.3481758973,0.19440000000000002,0.0567,0.2025,-1.54,-0.14,1.5463505424
2019-06-28 19:00:00,-1.55544,-0.09492,1.5583335329999999,0.15456,0.04508,0.161,-1.71,-0.14,1.7157214226000002,-1.5654400000000002,-0.09492,1.5683150831,0.15456,0.04508,0.161,-1.72,-0.14,1.7256882685
2019-06-28 19:30:00,-1.57704,-0.10122,1.5802849901,0.13296000000000002,0.03878,0.1385,-1.71,-0.14,1.7157214226000002,-1.58704,-0.10122,1.5902645849,0.13296000000000002,0.03878,0.1385,-1.72,-0.14,1.7256882685
