Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-28 20:00:00,-1.6444800000000002,-0.11214,1.6482990778,0.09552000000000001,0.027860000000000003,0.0995,-1.74,-0.14,1.7456230979,-1.6444800000000002,-0.11214,1.6482990778,0.09552000000000001,0.027860000000000003,0.0995,-1.74,-0.14,1.7456230979
2019-06-28 20:30:00,-1.4759200000000001,0.04494,1.4766040261,0.15408000000000002,0.04494,0.1605,-1.63,0.0,1.63,-1.4759200000000001,0.04494,1.4766040261,0.15408000000000002,0.04494,0.1605,-1.63,0.0,1.63
2019-06-28 21:00:00,-1.79664,0.01848,1.7967350389,0.06336,0.01848,0.066,-1.8599999999999999,0.0,1.8599999999999999,-1.79664,0.01848,1.7967350389,0.06336,0.01848,0.066,-1.8599999999999999,0.0,1.8599999999999999
2019-06-28 21:30:00,-1.5019200000000001,0.034440000000000005,1.5023148139,0.11808,0.034440000000000005,0.123,-1.62,0.0,1.62,-1.5019200000000001,-0.09556,1.5049569429,0.11808,0.034440000000000005,0.123,-1.62,-0.13,1.625207679
2019-06-28 22:00:00,-1.4616,0.046200000000000005,1.4623299901,0.1584,0.046200000000000005,0.165,-1.62,0.0,1.62,-1.4616,0.046200000000000005,1.4623299901,0.1584,0.046200000000000005,0.165,-1.62,0.0,1.62
2019-06-28 22:30:00,-1.27296,0.06622,1.2746812347,0.22704000000000002,0.06622,0.23650000000000002,-1.5,0.0,1.5,-1.27296,0.20622000000000001,1.2895556793,0.22704000000000002,0.06622,0.23650000000000002,-1.5,0.14,1.5065191668
2019-06-28 23:00:00,-1.48696,0.04172,1.487545159,0.14304,0.04172,0.149,-1.63,0.0,1.63,-1.48696,0.04172,1.487545159,0.14304,0.04172,0.149,-1.63,0.0,1.63
2019-06-28 23:30:00,-1.36312,0.04284,1.3637930195,0.14688,0.04284,0.153,-1.51,0.0,1.51,-1.36312,0.04284,1.3637930195,0.14688,0.04284,0.153,-1.51,0.0,1.51
2019-06-29 00:00:00,-1.13296,0.048720000000000006,1.1340070547,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.3,0.0,1.3,-1.14296,0.048720000000000006,1.1439979021,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.31,0.0,1.31
2019-06-29 00:30:00,-1.4819200000000001,0.01694,1.4820168184,0.05808000000000001,0.01694,0.060500000000000005,-1.54,0.0,1.54,-1.4819200000000001,0.01694,1.4820168184,0.05808000000000001,0.01694,0.060500000000000005,-1.54,0.0,1.54
2019-06-29 01:00:00,-1.13256,0.21592000000000003,1.1529586289,0.15744000000000002,0.04592,0.164,-1.29,0.17,1.3011533345,-1.13256,0.18592,1.1477187809,0.15744000000000002,0.04592,0.164,-1.29,0.14,1.2975746607
2019-06-29 01:30:00,-0.9155200000000001,0.059640000000000006,0.9174605169000001,0.20448000000000002,0.059640000000000006,0.213,-1.12,0.0,1.12,-0.9155200000000001,0.22964,0.9438810306000001,0.20448000000000002,0.059640000000000006,0.213,-1.12,0.17,1.1328283189
2019-06-29 02:00:00,-1.06012,0.02134,1.0603347632,0.06288,0.018340000000000002,0.0655,-1.123,0.003,1.1230040071,-1.06012,0.19134,1.0772490009,0.06288,0.018340000000000002,0.0655,-1.123,0.17300000000000001,1.1362473322
2019-06-29 02:30:00,-1.08124,0.01518,1.0813465541,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.123,0.003,1.1230040071,-1.08124,0.18518,1.0969829397,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.123,0.17300000000000001,1.1362473322
2019-06-29 03:00:00,-1.027,0.031,1.0274677611,0.096,0.028,0.1,-1.123,0.003,1.1230040071,-1.027,0.201,1.0464845914,0.096,0.028,0.1,-1.123,0.17300000000000001,1.1362473322
2019-06-29 03:30:00,-1.02316,0.03212,1.0236640465,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.123,0.003,1.1230040071,-1.02316,0.20212000000000002,1.0429328262,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.123,0.17300000000000001,1.1362473322
2019-06-29 04:00:00,-1.00444,0.03758,1.005142761,0.11856000000000001,0.03458,0.12350000000000001,-1.123,0.003,1.1230040071,-1.00444,0.20758000000000001,1.0256652329,0.11856000000000001,0.03458,0.12350000000000001,-1.123,0.17300000000000001,1.1362473322
2019-06-29 04:30:00,-1.00444,0.03758,1.005142761,0.11856000000000001,0.03458,0.12350000000000001,-1.123,0.003,1.1230040071,-1.00444,0.20758000000000001,1.0256652329,0.11856000000000001,0.03458,0.12350000000000001,-1.123,0.17300000000000001,1.1362473322
2019-06-29 05:00:00,-1.33616,0.0011200000000000001,1.3361604694,0.0038400000000000005,0.0011200000000000001,0.004,-1.34,0.0,1.34,-1.33616,0.0011200000000000001,1.3361604694,0.0038400000000000005,0.0011200000000000001,0.004,-1.34,0.0,1.34
2019-06-29 05:30:00,-0.24168,-0.031740000000000004,0.2437553076,0.50832,0.14826,0.5295,-0.75,-0.18,0.7712976079,-0.24168,-0.041740000000000006,0.2452579255,0.50832,0.14826,0.5295,-0.75,-0.19,0.7736924454
2019-06-29 06:00:00,0.12488,0.07434,0.1453322057,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.61,-0.14,0.6258594091,0.12488,0.07434,0.1453322057,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.61,-0.14,0.6258594091
2019-06-29 06:30:00,0.084,0.0945,0.1264367431,0.804,0.23450000000000001,0.8375,-0.72,-0.14,0.7334848328,0.084,0.0945,0.1264367431,0.804,0.23450000000000001,0.8375,-0.72,-0.14,0.7334848328
2019-06-29 07:00:00,-0.30960000000000004,0.0497,0.3135637894,0.6504,0.1897,0.6775,-0.96,-0.14,0.9701546269,-0.30960000000000004,0.0497,0.3135637894,0.6504,0.1897,0.6775,-0.96,-0.14,0.9701546269
2019-06-29 07:30:00,-0.28236,0.05552000000000001,0.2877666416,0.68064,0.19852000000000003,0.709,-0.963,-0.14300000000000002,0.9735594486,-0.28236,0.05552000000000001,0.2877666416,0.68064,0.19852000000000003,0.709,-0.963,-0.14300000000000002,0.9735594486
2019-06-29 08:00:00,-0.8691200000000001,-0.10016000000000001,0.8748723335,0.41088,0.11984000000000002,0.428,-1.28,-0.22,1.2987686476,-0.8691200000000001,-0.09016,0.8737839550000001,0.41088,0.11984000000000002,0.428,-1.28,-0.21,1.2971121771
2019-06-29 08:30:00,-1.6209600000000002,-0.18528000000000003,1.6315146337000002,0.11904,0.03472,0.124,-1.74,-0.22,1.7538529015000002,-1.6209600000000002,-0.17528000000000002,1.6304092738,0.11904,0.03472,0.124,-1.74,-0.21,1.7526266003000002
2019-06-29 09:00:00,-1.19128,-0.19454000000000002,1.2070600027,0.25872,0.07546,0.2695,-1.45,-0.27,1.4749237268,-1.19128,-0.18454,1.2054887183,0.25872,0.07546,0.2695,-1.45,-0.26,1.4731259281
2019-06-29 09:30:00,-1.21384,-0.20112000000000002,1.2303888816,0.23616,0.06888000000000001,0.246,-1.45,-0.27,1.4749237268,-1.21384,-0.19112,1.2287938802,0.23616,0.06888000000000001,0.246,-1.45,-0.26,1.4731259281
2019-06-29 10:00:00,-1.2508,-0.2119,1.2686221857,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.45,-0.27,1.4749237268,-1.2508,-0.2019,1.2669902328,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.45,-0.26,1.4731259281
2019-06-29 10:30:00,-0.43032000000000004,-0.10676000000000001,0.44336553770000003,0.5596800000000001,0.16324000000000002,0.583,-0.99,-0.27,1.0261578826,-0.43032000000000004,-0.09676000000000001,0.4410643944,0.5596800000000001,0.16324000000000002,0.583,-0.99,-0.26,1.0235721763
2019-06-29 11:00:00,0.24104000000000003,-0.03178,0.24312599610000002,0.85104,0.24822000000000002,0.8865000000000001,-0.61,-0.28,0.6711929678,0.24104000000000003,-0.01178,0.2413276818,0.85104,0.24822000000000002,0.8865000000000001,-0.61,-0.26,0.663098786
2019-06-29 11:30:00,0.5516,0.0263,0.5522266292,0.9816,0.2863,1.0225,-0.43,-0.26,0.5024937811,0.5516,0.0263,0.5522266292,0.9816,0.2863,1.0225,-0.43,-0.26,0.5024937811
2019-06-29 12:00:00,0.28192,-0.014440000000000001,0.2822895676,0.8419200000000001,0.24556000000000003,0.877,-0.56,-0.26,0.6174139616000001,0.28192,-0.014440000000000001,0.2822895676,0.8419200000000001,0.24556000000000003,0.877,-0.56,-0.26,0.6174139616000001
2019-06-29 12:30:00,0.22032000000000002,0.00176,0.2203270297,0.7603200000000001,0.22176,0.792,-0.54,-0.22,0.5830951895,0.22032000000000002,0.011760000000000001,0.22063363300000002,0.7603200000000001,0.22176,0.792,-0.54,-0.21,0.5793962375
2019-06-29 13:00:00,-0.8303200000000001,-0.09426000000000001,0.8356531876000001,0.25968,0.07574,0.2705,-1.09,-0.17,1.1031772296,-0.8303200000000001,-0.09426000000000001,0.8356531876000001,0.25968,0.07574,0.2705,-1.09,-0.17,1.1031772296
2019-06-29 13:30:00,-0.7228,-0.0679,0.7259822656,0.2472,0.0721,0.2575,-0.97,-0.14,0.9800510191,-0.7228,-0.0679,0.7259822656,0.2472,0.0721,0.2575,-0.97,-0.14,0.9800510191
2019-06-29 14:00:00,-0.38552000000000003,-0.027860000000000003,0.3865253549,0.38448000000000004,0.11214,0.4005,-0.77,-0.14,0.7826237921,-0.38552000000000003,-0.027860000000000003,0.3865253549,0.38448000000000004,0.11214,0.4005,-0.77,-0.14,0.7826237921
2019-06-29 14:30:00,-0.78744,-0.06342,0.7899897784000001,0.26256,0.07658000000000001,0.2735,-1.05,-0.14,1.0592922165,-0.78744,-0.06342,0.7899897784000001,0.26256,0.07658000000000001,0.2735,-1.05,-0.14,1.0592922165
2019-06-29 15:00:00,-0.41704,-0.03122,0.4182069464,0.37296,0.10878000000000002,0.3885,-0.79,-0.14,0.8023091673,-0.41704,-0.03122,0.4182069464,0.37296,0.10878000000000002,0.3885,-0.79,-0.14,0.8023091673
2019-06-29 15:30:00,-0.2952,-0.0161,0.2956387153,0.4248,0.12390000000000001,0.4425,-0.72,-0.14,0.7334848328,-0.2952,-0.0161,0.2956387153,0.4248,0.12390000000000001,0.4425,-0.72,-0.14,0.7334848328
2019-06-29 16:00:00,-0.5932000000000001,-0.030100000000000002,0.5939631723000001,0.3768,0.10990000000000001,0.3925,-0.97,-0.14,0.9800510191,-0.5932000000000001,-0.030100000000000002,0.5939631723000001,0.3768,0.10990000000000001,0.3925,-0.97,-0.14,0.9800510191
2019-06-29 16:30:00,0.05784,0.04062,0.0706784974,0.68784,0.20062000000000002,0.7165,-0.63,-0.16,0.65,0.05784,0.050620000000000005,0.0768625396,0.68784,0.20062000000000002,0.7165,-0.63,-0.15,0.6476109943
2019-06-29 17:00:00,0.56552,0.10286000000000001,0.5747982690000001,0.9355200000000001,0.27286000000000005,0.9745,-0.37,-0.17,0.4071854614,0.56552,0.10286000000000001,0.5747982690000001,0.9355200000000001,0.27286000000000005,0.9745,-0.37,-0.17,0.4071854614
2019-06-29 17:30:00,0.5504800000000001,0.11014000000000002,0.5613902831,0.9604800000000001,0.28014,1.0005,-0.41000000000000003,-0.17,0.4438468204,0.5504800000000001,0.11014000000000002,0.5613902831,0.9604800000000001,0.28014,1.0005,-0.41000000000000003,-0.17,0.4438468204
2019-06-29 18:00:00,0.02528,0.04154,0.048627667000000006,0.72528,0.21154,0.7555000000000001,-0.7000000000000001,-0.17,0.7203471385,0.02528,0.031540000000000006,0.0404209104,0.72528,0.21154,0.7555000000000001,-0.7000000000000001,-0.18,0.72277244
2019-06-29 18:30:00,-0.26632,0.03774,0.2689807614,0.64368,0.18774000000000002,0.6705,-0.91,-0.15,0.9222797840000001,-0.27632,0.00774,0.2764283813,0.64368,0.18774000000000002,0.6705,-0.92,-0.18,0.9374433316
2019-06-29 19:00:00,-1.25792,-0.11106,1.2628131492999999,0.20208,0.058940000000000006,0.21050000000000002,-1.46,-0.17,1.4698639393000001,-1.25792,-0.16106,1.2681888857999999,0.20208,0.058940000000000006,0.21050000000000002,-1.46,-0.22,1.476482306
2019-06-29 19:30:00,-1.6933600000000002,-0.11348000000000001,1.6971581541,0.05664,0.01652,0.059000000000000004,-1.75,-0.13,1.7548219283000002,-1.6933600000000002,-0.11348000000000001,1.6971581541,0.05664,0.01652,0.059000000000000004,-1.75,-0.13,1.7548219283000002
2019-06-29 20:00:00,-1.8568,-0.1574,1.8634594173,0.0432,0.0126,0.045,-1.9,-0.17,1.9075901027,-1.8568,-0.1574,1.8634594173,0.0432,0.0126,0.045,-1.9,-0.17,1.9075901027
2019-06-29 20:30:00,-1.91152,0.02414,1.9116724223000001,0.04848,0.014140000000000002,0.0505,-1.96,0.01,1.96002551,-1.91152,-0.43586,1.9605822222,0.04848,0.014140000000000002,0.0505,-1.96,-0.45,2.0109947787
2019-06-29 21:00:00,-1.82288,-0.11334000000000001,1.8264001341,0.057120000000000004,0.01666,0.059500000000000004,-1.88,-0.13,1.8844893207000002,-1.83288,0.01666,1.8329557141000001,0.057120000000000004,0.01666,0.059500000000000004,-1.8900000000000001,0.0,1.8900000000000001
2019-06-29 21:30:00,-1.48576,-0.09668,1.488902213,0.11424000000000001,0.03332,0.11900000000000001,-1.6,-0.13,1.6052725625000002,-1.48576,-0.09668,1.488902213,0.11424000000000001,0.03332,0.11900000000000001,-1.6,-0.13,1.6052725625000002
2019-06-29 22:00:00,-1.51016,0.029120000000000004,1.5104407304,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.6099999999999999,0.0,1.6099999999999999,-1.5001600000000002,0.029120000000000004,1.5004426014,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.6,0.0,1.6
2019-06-29 22:30:00,-0.7852,-0.0061,0.7852236942,0.4248,0.12390000000000001,0.4425,-1.21,-0.13,1.2169634341,-0.7852,-0.0061,0.7852236942,0.4248,0.12390000000000001,0.4425,-1.21,-0.13,1.2169634341
2019-06-29 23:00:00,-1.06848,0.09086000000000001,1.0723362579,0.31152,0.09086000000000001,0.3245,-1.38,0.0,1.38,-1.06848,0.09086000000000001,1.0723362579,0.31152,0.09086000000000001,0.3245,-1.38,0.0,1.38
2019-06-29 23:30:00,-1.5888,0.0341,1.5891658976,0.1512,0.0441,0.1575,-1.74,-0.01,1.7400287354000001,-1.5888,0.19410000000000002,1.6006124608999999,0.1512,0.0441,0.1575,-1.74,0.15,1.7464535493
2019-06-30 00:00:00,-1.46168,0.06076,1.4629423092,0.20832,0.06076,0.217,-1.67,0.0,1.67,-1.46168,0.06076,1.4629423092,0.20832,0.06076,0.217,-1.67,0.0,1.67
2019-06-30 00:30:00,-1.0652,0.0539,1.0665628205,0.18480000000000002,0.0539,0.1925,-1.25,0.0,1.25,-1.0652,-0.11610000000000001,1.0715083994,0.18480000000000002,0.0539,0.1925,-1.25,-0.17,1.2615070353
2019-06-30 01:00:00,-1.03,0.052500000000000005,1.0313371175,0.18,0.052500000000000005,0.1875,-1.21,0.0,1.21,-1.03,0.052500000000000005,1.0313371175,0.18,0.052500000000000005,0.1875,-1.21,0.0,1.21
2019-06-30 01:30:00,-0.9848,0.22610000000000002,1.0104218179,0.2952,0.08610000000000001,0.3075,-1.28,0.14,1.2876334882,-0.9848,0.22610000000000002,1.0104218179,0.2952,0.08610000000000001,0.3075,-1.28,0.14,1.2876334882
2019-06-30 02:00:00,-1.22176,0.16282000000000002,1.2325614995,0.07824,0.022820000000000003,0.0815,-1.3,0.14,1.3075167303,-1.22176,0.16282000000000002,1.2325614995,0.07824,0.022820000000000003,0.0815,-1.3,0.14,1.3075167303
2019-06-30 02:30:00,-1.17096,0.03472,1.1714746263,0.11904,0.03472,0.124,-1.29,0.0,1.29,-1.17096,0.17472000000000001,1.1839233083,0.11904,0.03472,0.124,-1.29,0.14,1.2975746607
2019-06-30 03:00:00,-1.09296,0.17122,1.1062901292,0.10704000000000001,0.03122,0.1115,-1.2,0.14,1.2081390648,-1.10296,0.17122,1.1161707083,0.10704000000000001,0.03122,0.1115,-1.21,0.14,1.2180722474
2019-06-30 03:30:00,-0.79456,0.05992000000000001,0.7968161645,0.20544,0.05992000000000001,0.214,-1.0,0.0,1.0,-0.79456,0.05992000000000001,0.7968161645,0.20544,0.05992000000000001,0.214,-1.0,0.0,1.0
2019-06-30 04:00:00,-0.6841600000000001,0.21462,0.717033228,0.25584,0.07462,0.2665,-0.9400000000000001,0.14,0.9503683496,-0.6841600000000001,0.07462,0.6882172985,0.25584,0.07462,0.2665,-0.9400000000000001,0.0,0.9400000000000001
2019-06-30 04:30:00,-0.26568,0.12376000000000001,0.2930911121,0.42432000000000003,0.12376000000000001,0.442,-0.6900000000000001,0.0,0.6900000000000001,-0.26568,0.29376,0.3960818097,0.42432000000000003,0.12376000000000001,0.442,-0.6900000000000001,0.17,0.7106335202
2019-06-30 05:00:00,-0.92144,0.03458,0.9220886346,0.11856000000000001,0.03458,0.12350000000000001,-1.04,0.0,1.04,-0.92144,0.03458,0.9220886346,0.11856000000000001,0.03458,0.12350000000000001,-1.04,0.0,1.04
2019-06-30 05:30:00,0.40256000000000003,0.35658,0.537776766,0.7425600000000001,0.21658000000000002,0.7735000000000001,-0.34,0.14,0.3676955262,0.40256000000000003,0.36658,0.5444588598,0.7425600000000001,0.21658000000000002,0.7735000000000001,-0.34,0.15,0.37161808350000003
2019-06-30 06:00:00,-0.2124,0.26180000000000003,0.337124606,0.4176,0.1218,0.435,-0.63,0.14,0.645368112,-0.2124,0.26180000000000003,0.337124606,0.4176,0.1218,0.435,-0.63,0.14,0.645368112
2019-06-30 06:30:00,-0.47840000000000005,0.2338,0.5324744125,0.3216,0.09380000000000001,0.335,-0.8,0.14,0.8121576202,-0.4884,0.24380000000000002,0.5458690319,0.3216,0.09380000000000001,0.335,-0.81,0.15,0.8237718131
2019-06-30 07:00:00,-0.7929600000000001,0.20622000000000001,0.8193364693,0.22704000000000002,0.06622,0.23650000000000002,-1.02,0.14,1.0295630141,-0.7929600000000001,0.23622,0.8273967911000001,0.22704000000000002,0.06622,0.23650000000000002,-1.02,0.17,1.0340696302
2019-06-30 07:30:00,-0.7336,0.060200000000000004,0.7360658938,0.2064,0.060200000000000004,0.215,-0.9400000000000001,0.0,0.9400000000000001,-0.7336,0.20020000000000002,0.7604268538000001,0.2064,0.060200000000000004,0.215,-0.9400000000000001,0.14,0.9503683496
2019-06-30 08:00:00,0.26984,0.25662,0.3723807863,0.6398400000000001,0.18662,0.6665,-0.37,0.07,0.3765634077,0.26984,0.25662,0.3723807863,0.6398400000000001,0.18662,0.6665,-0.37,0.07,0.3765634077
2019-06-30 08:30:00,-0.24616000000000002,0.14112000000000002,0.2837421365,0.48384000000000005,0.14112000000000002,0.504,-0.73,0.0,0.73,-0.24616000000000002,0.14112000000000002,0.2837421365,0.48384000000000005,0.14112000000000002,0.504,-0.73,0.0,0.73
2019-06-30 09:00:00,-0.25928,0.01896,0.2599723062,0.5107200000000001,0.14896,0.532,-0.77,-0.13,0.7808969202,-0.25928,0.01896,0.2599723062,0.5107200000000001,0.14896,0.532,-0.77,-0.13,0.7808969202
2019-06-30 09:30:00,-0.49296000000000006,0.02372,0.4935303435,0.5270400000000001,0.15372000000000002,0.549,-1.02,-0.13,1.0282509421,-0.49296000000000006,0.00372,0.49297403580000004,0.5270400000000001,0.15372000000000002,0.549,-1.02,-0.15,1.0309704166
2019-06-30 10:00:00,-0.29456000000000004,0.16492,0.3375858409,0.56544,0.16492,0.589,-0.86,0.0,0.86,-0.29456000000000004,0.16492,0.3375858409,0.56544,0.16492,0.589,-0.86,0.0,0.86
2019-06-30 10:30:00,-0.35104,0.024280000000000003,0.35187867230000003,0.5289600000000001,0.15428,0.551,-0.88,-0.13,0.8895504483000001,-0.35104,0.024280000000000003,0.35187867230000003,0.5289600000000001,0.15428,0.551,-0.88,-0.13,0.8895504483000001
2019-06-30 11:00:00,-0.10896000000000002,0.00072,0.10896237880000001,0.5510400000000001,0.16072,0.5740000000000001,-0.66,-0.16,0.6791170739,-0.10896000000000002,0.01072,0.1094860722,0.5510400000000001,0.16072,0.5740000000000001,-0.66,-0.15,0.6768308504
2019-06-30 11:30:00,-0.29224,0.022680000000000002,0.29311874730000004,0.55776,0.16268000000000002,0.581,-0.85,-0.14,0.8614522622,-0.29224,0.03268,0.2940615582,0.55776,0.16268000000000002,0.581,-0.85,-0.13,0.8598837131
2019-06-30 12:00:00,-0.16624000000000003,0.03318,0.169518878,0.5937600000000001,0.17318,0.6185,-0.76,-0.14,0.7727871635,-0.16624000000000003,0.04318,0.1717563681,0.5937600000000001,0.17318,0.6185,-0.76,-0.13,0.7710382610000001
2019-06-30 12:30:00,-0.15760000000000002,0.0357,0.1615928526,0.6024,0.1757,0.6275000000000001,-0.76,-0.14,0.7727871635,-0.15760000000000002,0.045700000000000005,0.1640921997,0.6024,0.1757,0.6275000000000001,-0.76,-0.13,0.7710382610000001
2019-06-30 13:00:00,-0.32672,0.03304,0.32838635780000003,0.59328,0.17304000000000003,0.618,-0.92,-0.14,0.9305912099,-0.32672,0.04304,0.32954271350000003,0.59328,0.17304000000000003,0.618,-0.92,-0.13,0.9291393867000001
2019-06-30 13:30:00,-0.47864000000000007,0.014980000000000002,0.47887435720000004,0.53136,0.15498,0.5535,-1.01,-0.14,1.019656805,-0.47864000000000007,0.024980000000000002,0.47929140410000004,0.53136,0.15498,0.5535,-1.01,-0.13,1.0183319694
2019-06-30 14:00:00,-0.24792000000000003,0.01144,0.2481838029,0.6220800000000001,0.18144000000000002,0.648,-0.87,-0.17,0.8864536085,-0.24792000000000003,0.02144,0.24884533350000002,0.6220800000000001,0.18144000000000002,0.648,-0.87,-0.16,0.8845903006
2019-06-30 14:30:00,0.16576000000000002,0.044180000000000004,0.17154664090000002,0.66576,0.19418000000000002,0.6935,-0.5,-0.15,0.5220153254000001,0.16576000000000002,0.03418,0.1692473043,0.66576,0.19418000000000002,0.6935,-0.5,-0.16,0.5249761899000001
2019-06-30 15:00:00,-0.03792,0.048940000000000004,0.0619116306,0.68208,0.19894,0.7105,-0.72,-0.15,0.7354590403,-0.03792,0.058940000000000006,0.0700845917,0.68208,0.19894,0.7105,-0.72,-0.14,0.7334848328
2019-06-30 15:30:00,-0.114,0.035500000000000004,0.1193995394,0.636,0.1855,0.6625,-0.75,-0.15,0.7648529270000001,-0.114,0.0455,0.1227446537,0.636,0.1855,0.6625,-0.75,-0.14,0.7629547824
2019-06-30 16:00:00,-0.26880000000000004,0.026600000000000002,0.2701129393,0.5712,0.1666,0.595,-0.84,-0.14,0.8515867542000001,-0.26880000000000004,0.026600000000000002,0.2701129393,0.5712,0.1666,0.595,-0.84,-0.14,0.8515867542000001
2019-06-30 16:30:00,-0.32944,0.04558,0.3325781863,0.67056,0.19558,0.6985,-1.0,-0.15,1.0111874208,-0.32944,0.055580000000000004,0.3340955702,0.67056,0.19558,0.6985,-1.0,-0.14,1.0097524449
2019-06-30 17:00:00,-0.018000000000000002,0.0635,0.0660018939,0.732,0.21350000000000002,0.7625000000000001,-0.75,-0.15,0.7648529270000001,-0.018000000000000002,0.07350000000000001,0.07567198950000001,0.732,0.21350000000000002,0.7625000000000001,-0.75,-0.14,0.7629547824
2019-06-30 17:30:00,-0.34144,0.042080000000000006,0.34402325500000003,0.65856,0.19208000000000003,0.686,-1.0,-0.15,1.0111874208,-0.34144,0.05208,0.345389056,0.65856,0.19208000000000003,0.686,-1.0,-0.14,1.0097524449
2019-06-30 18:00:00,0.13416,0.10038000000000001,0.16755611,0.8241600000000001,0.24038,0.8585,-0.6900000000000001,-0.14,0.7040596566,0.13416,0.10038000000000001,0.16755611,0.8241600000000001,0.24038,0.8585,-0.6900000000000001,-0.14,0.7040596566
2019-06-30 18:30:00,-0.42416000000000004,0.03962,0.4260063967,0.61584,0.17962,0.6415000000000001,-1.04,-0.14,1.0493807698,-0.42416000000000004,0.03962,0.4260063967,0.61584,0.17962,0.6415000000000001,-1.04,-0.14,1.0493807698
2019-06-30 19:00:00,-0.49560000000000004,0.0392,0.4971478653,0.6144000000000001,0.1792,0.64,-1.11,-0.14,1.1187939935,-0.49560000000000004,0.0392,0.4971478653,0.6144000000000001,0.1792,0.64,-1.11,-0.14,1.1187939935
2019-06-30 19:30:00,-0.53808,0.018060000000000003,0.5383829956,0.5419200000000001,0.15806,0.5645,-1.08,-0.14,1.0890362712,-0.53808,0.018060000000000003,0.5383829956,0.5419200000000001,0.15806,0.5645,-1.08,-0.14,1.0890362712
2019-06-30 20:00:00,-0.52224,-0.02732,0.5229541089,0.55776,0.16268000000000002,0.581,-1.08,-0.19,1.09658561,-0.52224,-0.007320000000000001,0.5222912980000001,0.55776,0.16268000000000002,0.581,-1.08,-0.17,1.0932977636
2019-06-30 20:30:00,-0.7758400000000001,0.00538,0.7758586534,0.46416,0.13538,0.48350000000000004,-1.24,-0.13,1.2467958935,-0.7758400000000001,0.00538,0.7758586534,0.46416,0.13538,0.48350000000000004,-1.24,-0.13,1.2467958935
2019-06-30 21:00:00,-0.9808800000000001,0.10766,0.9867706167,0.36912,0.10766,0.3845,-1.35,0.0,1.35,-0.9908800000000001,0.10766,0.9967115179,0.36912,0.10766,0.3845,-1.3599999999999999,0.0,1.3599999999999999
2019-06-30 21:30:00,-1.10024,0.11368,1.1060972832,0.38976000000000005,0.11368,0.406,-1.49,0.0,1.49,-1.10024,0.11368,1.1060972832,0.38976000000000005,0.11368,0.406,-1.49,0.0,1.49
2019-06-30 22:00:00,-0.8628,-0.025400000000000002,0.8631737948,0.4272,0.1246,0.445,-1.29,-0.15,1.2986916493,-0.8628,-0.0054,0.8628168983000001,0.4272,0.1246,0.445,-1.29,-0.13,1.2965338407
2019-06-30 22:30:00,-1.1464,-0.0327,1.1468662738,0.3336,0.09730000000000001,0.34750000000000003,-1.48,-0.13,1.4856984889,-1.1464,-0.0327,1.1468662738,0.3336,0.09730000000000001,0.34750000000000003,-1.48,-0.13,1.4856984889
2019-06-30 23:00:00,-1.1024,0.1043,1.1073230107,0.35760000000000003,0.1043,0.3725,-1.46,0.0,1.46,-1.1124,0.1043,1.1172789491,0.35760000000000003,0.1043,0.3725,-1.47,0.0,1.47
2019-06-30 23:30:00,-0.7268800000000001,-0.07784,0.7310359772,0.45312,0.13216,0.47200000000000003,-1.18,-0.21,1.1985407794,-0.7268800000000001,-0.01784,0.7270988929000001,0.45312,0.13216,0.47200000000000003,-1.18,-0.15,1.1894956915
2019-07-01 00:00:00,-0.7412000000000001,-0.0166,0.7413858644,0.38880000000000003,0.1134,0.405,-1.13,-0.13,1.1374532957,-0.7412000000000001,-0.0166,0.7413858644,0.38880000000000003,0.1134,0.405,-1.13,-0.13,1.1374532957
2019-07-01 00:30:00,-0.43656000000000006,0.14392000000000002,0.4596711868,0.49344000000000005,0.14392000000000002,0.514,-0.93,0.0,0.93,-0.43656000000000006,0.14392000000000002,0.4596711868,0.49344000000000005,0.14392000000000002,0.514,-0.93,0.0,0.93
2019-07-01 01:00:00,-0.71184,0.10738,0.7198934991,0.36816000000000004,0.10738,0.3835,-1.08,0.0,1.08,-0.71184,0.10738,0.7198934991,0.36816000000000004,0.10738,0.3835,-1.08,0.0,1.08
2019-07-01 01:30:00,-0.39448000000000005,0.13286,0.41625262760000004,0.45552000000000004,0.13286,0.47450000000000003,-0.85,0.0,0.85,-0.40448,0.13286,0.4257415296,0.45552000000000004,0.13286,0.47450000000000003,-0.86,0.0,0.86
2019-07-01 02:00:00,-0.72872,0.08204,0.7333235302000001,0.28128000000000003,0.08204,0.293,-1.01,0.0,1.01,-0.72872,0.08204,0.7333235302000001,0.28128000000000003,0.08204,0.293,-1.01,0.0,1.01
2019-07-01 02:30:00,-0.59816,0.10262,0.6068988796,0.35184000000000004,0.10262,0.3665,-0.9500000000000001,0.0,0.9500000000000001,-0.59816,0.10262,0.6068988796,0.35184000000000004,0.10262,0.3665,-0.9500000000000001,0.0,0.9500000000000001
2019-07-01 03:00:00,-0.7821600000000001,0.07812000000000001,0.7860515250000001,0.26784,0.07812000000000001,0.279,-1.05,0.0,1.05,-0.7821600000000001,0.07812000000000001,0.7860515250000001,0.26784,0.07812000000000001,0.279,-1.05,0.0,1.05
2019-07-01 03:30:00,-0.8760800000000001,0.056560000000000006,0.8779038672,0.19392,0.056560000000000006,0.202,-1.07,0.0,1.07,-0.8760800000000001,0.056560000000000006,0.8779038672,0.19392,0.056560000000000006,0.202,-1.07,0.0,1.07
2019-07-01 04:00:00,-1.0368,0.1976,1.0554619842,0.1632,0.0476,0.17,-1.2,0.15,1.2093386622,-1.0368,0.24760000000000001,1.0659549709,0.1632,0.0476,0.17,-1.2,0.2,1.2165525061
2019-07-01 04:30:00,-1.17752,0.021140000000000003,1.1777097478,0.07248,0.021140000000000003,0.0755,-1.25,0.0,1.25,-1.17752,0.021140000000000003,1.1777097478,0.07248,0.021140000000000003,0.0755,-1.25,0.0,1.25
2019-07-01 05:00:00,-0.9744800000000001,0.045360000000000004,0.9755351352,0.15552000000000002,0.045360000000000004,0.162,-1.13,0.0,1.13,-0.9744800000000001,0.18536000000000002,0.9919524182,0.15552000000000002,0.045360000000000004,0.162,-1.13,0.14,1.1386395391
2019-07-01 05:30:00,-0.386,-0.003,0.3860116579,0.504,0.147,0.525,-0.89,-0.15,0.9025519376000001,-0.386,-0.003,0.3860116579,0.504,0.147,0.525,-0.89,-0.15,0.9025519376000001
2019-07-01 06:00:00,-1.09296,-0.08378000000000001,1.0961663423,0.22704000000000002,0.06622,0.23650000000000002,-1.32,-0.15,1.3284953895,-1.09296,-0.08378000000000001,1.0961663423,0.22704000000000002,0.06622,0.23650000000000002,-1.32,-0.15,1.3284953895
2019-07-01 06:30:00,-1.35736,-0.10798,1.3616482108,0.21264000000000002,0.062020000000000006,0.2215,-1.57,-0.17,1.5791770008000001,-1.35736,-0.10798,1.3616482108,0.21264000000000002,0.062020000000000006,0.2215,-1.57,-0.17,1.5791770008000001
2019-07-01 07:00:00,-1.1764000000000001,-0.5527000000000001,1.2997669984,0.3336,0.09730000000000001,0.34750000000000003,-1.51,-0.65,1.6439586368999999,-1.1064,0.2773,1.1406209931,0.3336,0.09730000000000001,0.34750000000000003,-1.44,0.18,1.4512063947
2019-07-01 07:30:00,-1.19408,-0.7174400000000001,1.3930352472,0.38592000000000004,0.11256000000000001,0.402,-1.58,-0.8300000000000001,1.7847408776,-1.10408,0.45256,1.193232249,0.38592000000000004,0.11256000000000001,0.402,-1.49,0.34,1.5282997088
2019-07-01 08:00:00,-1.13272,-0.79246,1.3824063983000001,0.43728000000000006,0.12754000000000001,0.4555,-1.57,-0.92,1.8196977771,-1.04272,0.38754000000000005,1.1124083108,0.43728000000000006,0.12754000000000001,0.4555,-1.48,0.26,1.5026643005
2019-07-01 08:30:00,-0.8384800000000001,-0.9016400000000001,1.2312608984,0.6115200000000001,0.17836000000000002,0.637,-1.45,-1.08,1.8080099557,-0.73848,0.32836000000000004,0.8081911903000001,0.6115200000000001,0.17836000000000002,0.637,-1.35,0.15,1.3583077707
2019-07-01 09:00:00,-1.07136,-0.91998,1.4121527715,0.54864,0.16002000000000002,0.5715,-1.62,-1.08,1.9469976888,-0.9813600000000001,0.31002,1.029164637,0.54864,0.16002000000000002,0.5715,-1.53,0.15,1.537335357
2019-07-01 09:30:00,-0.55728,-0.8525400000000001,1.0185212074,0.6427200000000001,0.18746000000000002,0.6695,-1.2,-1.04,1.5879546593,-0.45728,0.33746000000000004,0.568317033,0.6427200000000001,0.18746000000000002,0.6695,-1.1,0.15,1.1101801656
2019-07-01 10:00:00,-0.3924,-0.7407,0.8382208838,0.7176,0.2093,0.7475,-1.11,-0.9500000000000001,1.461027036,-0.3124,0.2893,0.4257795791,0.7176,0.2093,0.7475,-1.03,0.08,1.0331021247
2019-07-01 10:30:00,-0.5937600000000001,-0.21318,0.6308697568,0.60624,0.17682,0.6315000000000001,-1.2,-0.39,1.2617844507,-0.5937600000000001,-0.20318000000000003,0.6275611922000001,0.60624,0.17682,0.6315000000000001,-1.2,-0.38,1.2587295182
2019-07-01 11:00:00,-0.9333600000000001,-0.30348,0.9814586084,0.53664,0.15652000000000002,0.559,-1.47,-0.46,1.5402921801,-0.9333600000000001,-0.29348,0.9784126941000001,0.53664,0.15652000000000002,0.559,-1.47,-0.45,1.537335357
2019-07-01 11:30:00,-1.16248,-0.30364,1.2014811692,0.46752000000000005,0.13636,0.487,-1.63,-0.44,1.6883423823,-1.16248,-0.29364,1.1989929941,0.46752000000000005,0.13636,0.487,-1.63,-0.43,1.6857639218
2019-07-01 12:00:00,-1.24432,-0.28626,1.27682303,0.35568000000000005,0.10374000000000001,0.3705,-1.6,-0.39,1.6468454694,-1.24432,-0.27626,1.2746183154000001,0.35568000000000005,0.10374000000000001,0.3705,-1.6,-0.38,1.6445060049
2019-07-01 12:30:00,-1.096,-0.2305,1.1199760042,0.444,0.1295,0.4625,-1.54,-0.36,1.5815182579,-1.096,-0.2205,1.1179607551,0.444,0.1295,0.4625,-1.54,-0.35000000000000003,1.5792719842
2019-07-01 13:00:00,-0.8159200000000001,-0.26006,0.8563624525,0.5140800000000001,0.14994000000000002,0.5355,-1.33,-0.41000000000000003,1.3917614738,-0.8159200000000001,-0.25006,0.8533788432,0.5140800000000001,0.14994000000000002,0.5355,-1.33,-0.4,1.3888484439
2019-07-01 13:30:00,-0.7652800000000001,-0.25404000000000004,0.8063434752,0.5347200000000001,0.15596000000000002,0.557,-1.3,-0.41000000000000003,1.3631214179,-0.7652800000000001,-0.24404,0.8032490274,0.5347200000000001,0.15596000000000002,0.557,-1.3,-0.4,1.3601470509
2019-07-01 14:00:00,-0.72016,-0.24088,0.7593771132,0.57984,0.16912000000000002,0.604,-1.3,-0.41000000000000003,1.3631214179,-0.72016,-0.23088000000000003,0.756264504,0.57984,0.16912000000000002,0.604,-1.3,-0.4,1.3601470509
2019-07-01 14:30:00,-0.32776000000000005,-0.12518,0.3508513218,0.7022400000000001,0.20482000000000003,0.7315,-1.03,-0.33,1.0815729287,-0.32776000000000005,-0.12518,0.3508513218,0.7022400000000001,0.20482000000000003,0.7315,-1.03,-0.33,1.0815729287
2019-07-01 15:00:00,0.51592,0.00256,0.5159263513,1.10592,0.32256,1.152,-0.59,-0.32,0.6711929678,0.51592,0.00256,0.5159263513,1.10592,0.32256,1.152,-0.59,-0.32,0.6711929678
2019-07-01 15:30:00,0.007840000000000001,-0.046880000000000005,0.0475310425,0.8678400000000001,0.25312,0.904,-0.86,-0.30000000000000004,0.9108238029,0.007840000000000001,-0.03688,0.0377041112,0.8678400000000001,0.25312,0.904,-0.86,-0.29,0.9075791976
2019-07-01 16:00:00,-0.68384,-0.09612000000000001,0.6905622347,0.59616,0.17388,0.621,-1.28,-0.27,1.308166656,-0.68384,-0.08612,0.6892414671,0.59616,0.17388,0.621,-1.28,-0.26,1.3061393494
2019-07-01 16:30:00,-0.9925600000000001,-0.09908,0.9974929574,0.51744,0.15092,0.539,-1.51,-0.25,1.5305554547,-0.9925600000000001,-0.08908,0.9965493465,0.51744,0.15092,0.539,-1.51,-0.24,1.5289538907
2019-07-01 17:00:00,-1.17664,-0.02902,1.1769978122,0.48336,0.14098000000000002,0.5035000000000001,-1.6600000000000001,-0.17,1.6686821147000002,-1.17664,-0.019020000000000002,1.176793716,0.48336,0.14098000000000002,0.5035000000000001,-1.6600000000000001,-0.16,1.6676930173
2019-07-01 17:30:00,-0.8494400000000001,-0.026920000000000003,0.8498664601,0.49056000000000005,0.14308,0.511,-1.34,-0.17,1.3507405376000001,-0.8494400000000001,-0.01692,0.8496084981,0.49056000000000005,0.14308,0.511,-1.34,-0.16,1.3495184326
2019-07-01 18:00:00,-0.82664,-0.02902,0.8271492308,0.48336,0.14098000000000002,0.5035000000000001,-1.31,-0.17,1.3209844814,-0.82664,-0.019020000000000002,0.8268587848000001,0.48336,0.14098000000000002,0.5035000000000001,-1.31,-0.16,1.3197348218
2019-07-01 18:30:00,-1.08672,-0.03196,1.0871898638,0.47328000000000003,0.13804000000000002,0.493,-1.56,-0.17,1.5692354826,-1.08672,-0.02196,1.0869418568,0.47328000000000003,0.13804000000000002,0.493,-1.56,-0.16,1.5681836627
2019-07-01 19:00:00,-0.7623200000000001,0.01974,0.7625755372,0.5476800000000001,0.15974000000000002,0.5705,-1.31,-0.14,1.3174596768,-0.7623200000000001,0.01974,0.7625755372,0.5476800000000001,0.15974000000000002,0.5705,-1.31,-0.14,1.3174596768
2019-07-01 19:30:00,-0.92344,-0.003920000000000001,0.9234483202,0.46656000000000003,0.13608,0.486,-1.3900000000000001,-0.14,1.3970325694,-0.92344,-0.003920000000000001,0.9234483202,0.46656000000000003,0.13608,0.486,-1.3900000000000001,-0.14,1.3970325694
2019-07-01 20:00:00,-1.18176,-0.02968,1.1821326491,0.37824,0.11032000000000002,0.394,-1.56,-0.14,1.5662694531999999,-1.18176,-0.02968,1.1821326491,0.37824,0.11032000000000002,0.394,-1.56,-0.14,1.5662694531999999
2019-07-01 20:30:00,-1.30888,-0.046340000000000006,1.3097000611,0.32112,0.09366000000000001,0.3345,-1.63,-0.14,1.6360012225,-1.30888,-0.046340000000000006,1.3097000611,0.32112,0.09366000000000001,0.3345,-1.63,-0.14,1.6360012225
2019-07-01 21:00:00,-1.6016,-0.0888,1.6040598493,0.27840000000000004,0.08120000000000001,0.29,-1.88,-0.17,1.8876705221,-1.6016,-0.07880000000000001,1.6035373398,0.27840000000000004,0.08120000000000001,0.29,-1.88,-0.16,1.8867962264
2019-07-01 21:30:00,-1.23168,-0.056740000000000006,1.2329862327,0.38832000000000005,0.11326000000000001,0.4045,-1.62,-0.17,1.6288953312,-1.23168,-0.046740000000000004,1.2325665296000001,0.38832000000000005,0.11326000000000001,0.4045,-1.62,-0.16,1.6278820596
2019-07-01 22:00:00,-1.80352,-0.12186000000000001,1.807632222,0.09648000000000001,0.028140000000000002,0.1005,-1.9,-0.15,1.9059118553,-1.80352,-0.11186000000000001,1.8069856253,0.09648000000000001,0.028140000000000002,0.1005,-1.9,-0.14,1.9051509127
2019-07-01 22:30:00,-1.7257600000000002,-0.09668,1.7284659673,0.11424000000000001,0.03332,0.11900000000000001,-1.8399999999999999,-0.13,1.8445866746,-1.73576,-0.10668000000000001,1.7390351923,0.11424000000000001,0.03332,0.11900000000000001,-1.85,-0.14,1.8552897348
2019-07-01 23:00:00,-1.6093600000000001,-0.08898,1.6118179333,0.14064000000000002,0.04102,0.14650000000000002,-1.75,-0.13,1.7548219283000002,-1.6093600000000001,-0.09898000000000001,1.6124008962,0.14064000000000002,0.04102,0.14650000000000002,-1.75,-0.14,1.7555910686
2019-07-01 23:30:00,-1.32528,-0.09904,1.3289755453,0.17472000000000001,0.050960000000000005,0.182,-1.5,-0.15,1.5074813432,-1.32528,-0.11904,1.3306154967000001,0.17472000000000001,0.050960000000000005,0.182,-1.5,-0.17,1.5096025967
2019-07-02 00:00:00,-1.05368,-0.055240000000000004,1.0551270066,0.25632000000000005,0.07476000000000001,0.267,-1.31,-0.13,1.3164345787,-1.05368,0.07476000000000001,1.0563288314000001,0.25632000000000005,0.07476000000000001,0.267,-1.31,0.0,1.31
2019-07-02 00:30:00,-1.2268,-0.0649,1.2285154659,0.2232,0.0651,0.2325,-1.45,-0.13,1.4558159224,-1.2268,-0.10490000000000001,1.2312766748,0.2232,0.0651,0.2325,-1.45,-0.17,1.4599315052000001
2019-07-02 01:00:00,-1.59048,-0.11514,1.5946422326,0.11952000000000002,0.03486,0.1245,-1.71,-0.15,1.7165663401,-1.59048,-0.10514000000000001,1.5939513951,0.11952000000000002,0.03486,0.1245,-1.71,-0.14,1.7157214226000002
2019-07-02 01:30:00,-1.43448,-0.12214000000000001,1.4396704658,0.09552000000000001,0.027860000000000003,0.0995,-1.53,-0.15,1.537335357,-1.43448,-0.12214000000000001,1.4396704658,0.09552000000000001,0.027860000000000003,0.0995,-1.53,-0.15,1.537335357
2019-07-02 02:00:00,-1.2923200000000001,-0.11276000000000001,1.297230049,0.12768000000000002,0.03724,0.133,-1.42,-0.15,1.4279005568,-1.2923200000000001,-0.09276000000000001,1.2956447816,0.12768000000000002,0.03724,0.133,-1.42,-0.13,1.4259382876
2019-07-02 02:30:00,-1.37768,-0.12724000000000002,1.3835433495,0.11232,0.032760000000000004,0.117,-1.49,-0.16,1.4985659812,-1.37768,-0.11724000000000001,1.3826595387,0.11232,0.032760000000000004,0.117,-1.49,-0.15,1.4975313018
2019-07-02 03:00:00,-1.41568,-0.15124,1.4237357199,0.06432,0.018760000000000002,0.067,-1.48,-0.17,1.4897315194,-1.41568,-0.13124000000000002,1.4217502594,0.06432,0.018760000000000002,0.067,-1.48,-0.15,1.4875819305
2019-07-02 03:30:00,-1.06288,-0.06584000000000001,1.0649172738,0.11712000000000002,0.03416,0.122,-1.18,-0.1,1.1842297074,-1.06288,0.02416,1.0631545513,0.11712000000000002,0.03416,0.122,-1.18,-0.01,1.1800423721
2019-07-02 04:00:00,-1.00416,0.03962,1.0049413167,0.13584000000000002,0.03962,0.14150000000000001,-1.1400000000000001,0.0,1.1400000000000001,-1.00416,0.03962,1.0049413167,0.13584000000000002,0.03962,0.14150000000000001,-1.1400000000000001,0.0,1.1400000000000001
2019-07-02 04:30:00,-1.21232,0.01974,1.2124807009,0.06768,0.01974,0.07050000000000001,-1.28,0.0,1.28,-1.21232,0.01974,1.2124807009,0.06768,0.01974,0.07050000000000001,-1.28,0.0,1.28
2019-07-02 05:00:00,-1.1916,0.0112,1.191652634,0.038400000000000004,0.0112,0.04,-1.23,0.0,1.23,-1.1916,0.0112,1.191652634,0.038400000000000004,0.0112,0.04,-1.23,0.0,1.23
2019-07-02 05:30:00,-1.24912,-0.14516,1.2575262224000001,0.05088,0.01484,0.053,-1.3,-0.16,1.3098091464000001,-1.24912,-0.15516000000000002,1.2587197464,0.05088,0.01484,0.053,-1.3,-0.17,1.3110682667
2019-07-02 06:00:00,-1.43768,-0.11474000000000001,1.4422513824,0.052320000000000005,0.015260000000000001,0.0545,-1.49,-0.13,1.4956603893,-1.43768,-0.12474,1.4430813733,0.052320000000000005,0.015260000000000001,0.0545,-1.49,-0.14,1.4965627284
2019-07-02 06:30:00,-1.51976,-0.12368000000000001,1.5247843126,0.09024,0.026320000000000003,0.094,-1.6099999999999999,-0.15,1.6169724797,-1.51976,-0.12368000000000001,1.5247843126,0.09024,0.026320000000000003,0.094,-1.6099999999999999,-0.15,1.6169724797
2019-07-02 07:00:00,-1.82976,-0.18118,1.8387082014,0.030240000000000003,0.008820000000000001,0.0315,-1.8599999999999999,-0.19,1.8696791169,-1.82976,-0.17118000000000003,1.8377497789000001,0.030240000000000003,0.008820000000000001,0.0315,-1.8599999999999999,-0.18,1.8686893803
2019-07-02 07:30:00,-1.84288,-0.20334000000000002,1.854064144,0.057120000000000004,0.01666,0.059500000000000004,-1.9,-0.22,1.9126944346,-1.84288,-0.19334,1.8529940772,0.057120000000000004,0.01666,0.059500000000000004,-1.9,-0.21,1.9115700353
2019-07-02 08:00:00,-1.7332800000000002,-0.24304,1.7502365554,0.12672,0.03696,0.132,-1.8599999999999999,-0.28,1.8809572031,-1.7332800000000002,-0.23304000000000002,1.7488759819,0.12672,0.03696,0.132,-1.8599999999999999,-0.27,1.8794946129
2019-07-02 08:30:00,-1.3336000000000001,-0.2723,1.3611158106,0.2664,0.0777,0.2775,-1.6,-0.35000000000000003,1.6378339354,-1.3336000000000001,-0.26230000000000003,1.3591505619,0.2664,0.0777,0.2775,-1.6,-0.34,1.6357261384
2019-07-02 09:00:00,-1.6204,-0.3247,1.6526119478,0.18960000000000002,0.0553,0.1975,-1.81,-0.38,1.8494593805,-1.6204,-0.3247,1.6526119478,0.18960000000000002,0.0553,0.1975,-1.81,-0.38,1.8494593805
2019-07-02 09:30:00,-1.45792,-0.34106000000000003,1.4972817537,0.20208,0.058940000000000006,0.21050000000000002,-1.6600000000000001,-0.4,1.7075128111,-1.45792,-0.33106,1.4950356016000002,0.20208,0.058940000000000006,0.21050000000000002,-1.6600000000000001,-0.39,1.7051979357
2019-07-02 10:00:00,-1.20056,-0.31558,1.2413440498,0.28944000000000003,0.08442000000000001,0.3015,-1.49,-0.4,1.5427572719,-1.20056,-0.30558,1.2388395578,0.28944000000000003,0.08442000000000001,0.3015,-1.49,-0.39,1.5401947929
2019-07-02 10:30:00,-0.8303200000000001,-0.29176,0.8800881774,0.43968,0.12824000000000002,0.458,-1.27,-0.42,1.3376471882,-0.8303200000000001,-0.28176,0.8768238135,0.43968,0.12824000000000002,0.458,-1.27,-0.41000000000000003,1.3345411195999999
2019-07-02 11:00:00,-1.07216,-0.32938,1.1216141271,0.44784,0.13062,0.4665,-1.52,-0.46,1.5880806025,-1.07216,-0.31938000000000005,1.1187183068,0.44784,0.13062,0.4665,-1.52,-0.45,1.5852129195
2019-07-02 11:30:00,-1.446,-0.3655,1.4914778745000001,0.324,0.0945,0.3375,-1.77,-0.46,1.8287974191,-1.446,-0.35550000000000004,1.4890588471,0.324,0.0945,0.3375,-1.77,-0.45,1.8263077506
2019-07-02 12:00:00,-1.38928,-0.36104,1.4354263478,0.27072,0.07896,0.28200000000000003,-1.6600000000000001,-0.44,1.7173234989,-1.38928,-0.35104,1.432943823,0.27072,0.07896,0.28200000000000003,-1.6600000000000001,-0.43,1.7147886167
2019-07-02 12:30:00,-1.12936,-0.32648000000000005,1.1756033345,0.32064000000000004,0.09352,0.334,-1.45,-0.42,1.5096025967,-1.12936,-0.31648000000000004,1.1728655507,0.32064000000000004,0.09352,0.334,-1.45,-0.41000000000000003,1.5068510212000001
2019-07-02 13:00:00,-1.06616,-0.28388,1.1033063944000001,0.36384000000000005,0.10612,0.379,-1.43,-0.39,1.4822280526,-1.06616,-0.28388,1.1033063944000001,0.36384000000000005,0.10612,0.379,-1.43,-0.39,1.4822280526
2019-07-02 13:30:00,-1.40584,-0.30712,1.4389957609000001,0.28416,0.08288000000000001,0.296,-1.69,-0.39,1.7344163283,-1.40584,-0.30712,1.4389957609000001,0.28416,0.08288000000000001,0.296,-1.69,-0.39,1.7344163283
2019-07-02 14:00:00,-1.5485600000000002,-0.33708000000000005,1.5848220720000001,0.18144000000000002,0.05292,0.189,-1.73,-0.39,1.7734147851,-1.5485600000000002,-0.33708000000000005,1.5848220720000001,0.18144000000000002,0.05292,0.189,-1.73,-0.39,1.7734147851
2019-07-02 14:30:00,-1.63848,-0.74414,1.7995446785,0.19152000000000002,0.05586000000000001,0.1995,-1.83,-0.8,1.9972230722000002,-1.5784799999999999,0.005860000000000001,1.5784908774000002,0.19152000000000002,0.05586000000000001,0.1995,-1.77,-0.05,1.7707060739
2019-07-02 15:00:00,-1.36496,0.11272000000000001,1.3696063668,0.21504,0.06272000000000001,0.224,-1.58,0.05,1.5807909413,-1.43496,-0.71728,1.6042446198,0.21504,0.06272000000000001,0.224,-1.65,-0.78,1.8250753409
2019-07-02 15:30:00,-1.8114400000000002,-0.20542000000000002,1.8230502599,0.11856000000000001,0.03458,0.12350000000000001,-1.9300000000000002,-0.24,1.9448650339,-1.8314400000000002,-0.39542000000000005,1.8736406939,0.11856000000000001,0.03458,0.12350000000000001,-1.9500000000000002,-0.43,1.9968475155
2019-07-02 16:00:00,-1.35752,-0.21386000000000002,1.3742622201999999,0.19248,0.05614,0.2005,-1.55,-0.27,1.5733403955,-1.35752,-0.21386000000000002,1.3742622201999999,0.19248,0.05614,0.2005,-1.55,-0.27,1.5733403955
2019-07-02 16:30:00,-1.61264,-0.13702,1.6184505707999999,0.14736000000000002,0.042980000000000004,0.1535,-1.76,-0.18,1.7691806013,-1.62264,-0.13702,1.6284148888,0.14736000000000002,0.042980000000000004,0.1535,-1.77,-0.18,1.7791290004
2019-07-02 17:00:00,-1.49728,-0.10254,1.5007870768,0.16272,0.04746,0.1695,-1.6600000000000001,-0.15,1.6667633305,-1.49728,-0.09254000000000001,1.5001370104,0.16272,0.04746,0.1695,-1.6600000000000001,-0.14,1.6658931538
2019-07-02 17:30:00,-1.6924000000000001,-0.1057,1.6956975703000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.81,-0.14,1.8154062906,-1.6924000000000001,-0.1057,1.6956975703000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.81,-0.14,1.8154062906
2019-07-02 18:00:00,-1.64664,-0.08652000000000001,1.6489114591,0.18336000000000002,0.05348000000000001,0.191,-1.83,-0.14,1.8353473786,-1.65664,-0.08652000000000001,1.6588977666,0.18336000000000002,0.05348000000000001,0.191,-1.8399999999999999,-0.14,1.8453184007
2019-07-02 18:30:00,-1.80112,-0.15366000000000002,1.8076627589,0.15888000000000002,0.046340000000000006,0.1655,-1.96,-0.2,1.970177657,-1.80112,-0.14366,1.8068401839,0.15888000000000002,0.046340000000000006,0.1655,-1.96,-0.19,1.9691876498
2019-07-02 19:00:00,-1.7350400000000001,-0.17772000000000002,1.7441181726,0.14496,0.042280000000000005,0.151,-1.88,-0.22,1.8928285712,-1.7350400000000001,-0.17772000000000002,1.7441181726,0.14496,0.042280000000000005,0.151,-1.88,-0.22,1.8928285712
2019-07-02 19:30:00,-1.8940000000000001,-0.192,1.9037069102,0.096,0.028,0.1,-1.99,-0.22,2.0021238723,-1.8940000000000001,-0.192,1.9037069102,0.096,0.028,0.1,-1.99,-0.22,2.0021238723
2019-07-02 20:00:00,-1.94312,-0.48466000000000004,2.0026509057,0.08688000000000001,0.02534,0.09050000000000001,-2.03,-0.51,2.0930838493,-1.8931200000000001,0.15534,1.8994825216,0.08688000000000001,0.02534,0.09050000000000001,-1.98,0.13,1.9842630874
2019-07-02 20:30:00,-1.78408,-0.7374400000000001,1.9304815979,0.14592000000000002,0.04256,0.152,-1.9300000000000002,-0.78,2.081657993,-1.68408,0.44256,1.7412595441,0.14592000000000002,0.04256,0.152,-1.83,0.4,1.8732058082
2019-07-02 21:00:00,-2.05584,-0.7071200000000001,2.1740507814,0.044160000000000005,0.01288,0.046,-2.1,-0.72,2.22,-1.95584,0.45288000000000006,2.0075882048,0.044160000000000005,0.01288,0.046,-2.0,0.44,2.0478281178
2019-07-02 21:30:00,-1.96296,-0.55628,2.0402596403,0.047040000000000005,0.013720000000000001,0.049,-2.01,-0.5700000000000001,2.0892582416,-1.89296,0.29372000000000004,1.9156119127000002,0.047040000000000005,0.013720000000000001,0.049,-1.94,0.28,1.9601020382
2019-07-02 22:00:00,-2.09136,-0.16748000000000002,2.0980553377,0.00864,0.00252,0.009000000000000001,-2.1,-0.17,2.106869716,-2.09136,-0.15748,2.0972807633,0.00864,0.00252,0.009000000000000001,-2.1,-0.16,2.106086418
2019-07-02 22:30:00,-2.09984,-0.15412,2.1054883044,0.02016,0.005880000000000001,0.021,-2.12,-0.16,2.1260291625,-2.09984,-0.14412,2.104779941,0.02016,0.005880000000000001,0.021,-2.12,-0.15,2.1252999788
2019-07-02 23:00:00,-1.87464,-0.12802000000000002,1.8790061867999999,0.07536000000000001,0.021980000000000003,0.0785,-1.9500000000000002,-0.15,1.9557607216,-1.87464,-0.12802000000000002,1.8790061867999999,0.07536000000000001,0.021980000000000003,0.0785,-1.9500000000000002,-0.15,1.9557607216
2019-07-02 23:30:00,-1.28472,-0.07596,1.2869636358,0.18528000000000003,0.054040000000000005,0.193,-1.47,-0.13,1.475737104,-1.28472,-0.07596,1.2869636358,0.18528000000000003,0.054040000000000005,0.193,-1.47,-0.13,1.475737104
2019-07-03 00:00:00,-1.4077600000000001,-0.10018,1.4113200381,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.51,-0.13,1.5155856954,-1.4077600000000001,-0.10018,1.4113200381,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.51,-0.13,1.5155856954
2019-07-03 00:30:00,-1.43456,-0.10508,1.4384033509,0.08544,0.02492,0.089,-1.52,-0.13,1.5255490815,-1.43456,-0.10508,1.4384033509,0.08544,0.02492,0.089,-1.52,-0.13,1.5255490815
2019-07-03 01:00:00,-1.03952,-0.07736000000000001,1.0423945510000001,0.18048,0.052640000000000006,0.188,-1.22,-0.13,1.2269066794,-1.04952,-0.07736000000000001,1.0523672363,0.18048,0.052640000000000006,0.188,-1.23,-0.13,1.2368508398
2019-07-03 01:30:00,-1.34704,-0.15872,1.3563586546,0.07296000000000001,0.02128,0.076,-1.42,-0.18,1.4313629868,-1.34704,-0.16872,1.3575651734,0.07296000000000001,0.02128,0.076,-1.42,-0.19,1.4326548782000001
2019-07-03 02:00:00,-1.2072,-0.0971,1.211098778,0.11280000000000001,0.0329,0.11750000000000001,-1.32,-0.13,1.3263860675,-1.2072,-0.0971,1.211098778,0.11280000000000001,0.0329,0.11750000000000001,-1.32,-0.13,1.3263860675
2019-07-03 02:30:00,-1.30768,-0.09724000000000001,1.3112904331,0.11232,0.032760000000000004,0.117,-1.42,-0.13,1.4259382876,-1.30768,-0.11724000000000001,1.312925055,0.11232,0.032760000000000004,0.117,-1.42,-0.15,1.4279005568
2019-07-03 03:00:00,-0.7644000000000001,0.0658,0.7672268243,0.22560000000000002,0.0658,0.23500000000000001,-0.99,0.0,0.99,-0.7744000000000001,0.0658,0.7771904528,0.22560000000000002,0.0658,0.23500000000000001,-1.0,0.0,1.0
2019-07-03 03:30:00,-1.12696,0.18172000000000002,1.1415169732,0.14304,0.04172,0.149,-1.27,0.14,1.2776932339,-1.12696,0.21172000000000002,1.146675281,0.14304,0.04172,0.149,-1.27,0.17,1.2813274367
2019-07-03 04:00:00,-1.03912,0.03234,1.0396231288,0.11088,0.03234,0.1155,-1.15,0.0,1.15,-1.03912,0.03234,1.0396231288,0.11088,0.03234,0.1155,-1.15,0.0,1.15
2019-07-03 04:30:00,-0.9459200000000001,0.04494,0.9469869323000001,0.15408000000000002,0.04494,0.1605,-1.1,0.0,1.1,-0.9459200000000001,0.04494,0.9469869323000001,0.15408000000000002,0.04494,0.1605,-1.1,0.0,1.1
2019-07-03 05:00:00,-1.31872,0.01204,1.3187749618,0.041280000000000004,0.01204,0.043000000000000003,-1.3599999999999999,0.0,1.3599999999999999,-1.31872,0.01204,1.3187749618,0.041280000000000004,0.01204,0.043000000000000003,-1.3599999999999999,0.0,1.3599999999999999
