Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-03 05:30:00,-1.13656,-0.12858,1.1438100585,0.07344,0.02142,0.0765,-1.21,-0.15,1.2192620719,-1.13656,-0.13858,1.1449773142,0.07344,0.02142,0.0765,-1.21,-0.16,1.2205326706
2019-07-03 06:00:00,-1.16824,-0.11032000000000002,1.1734373439,0.10176,0.02968,0.106,-1.27,-0.14,1.2776932339,-1.16824,-0.11032000000000002,1.1734373439,0.10176,0.02968,0.106,-1.27,-0.14,1.2776932339
2019-07-03 06:30:00,-1.3544,-0.1092,1.3587950545,0.1056,0.0308,0.11,-1.46,-0.14,1.4666969694,-1.3544,-0.1092,1.3587950545,0.1056,0.0308,0.11,-1.46,-0.14,1.4666969694
2019-07-03 07:00:00,-1.52392,-0.15906,1.5321985022,0.10608000000000001,0.030940000000000002,0.1105,-1.63,-0.19,1.6410362580000002,-1.52392,-0.14906000000000003,1.5311926887,0.10608000000000001,0.030940000000000002,0.1105,-1.63,-0.18,1.639908534
2019-07-03 07:30:00,-1.47496,-0.18728,1.4868022061000001,0.21504,0.06272000000000001,0.224,-1.69,-0.25,1.7083910559,-1.47496,-0.17728000000000002,1.4855757133,0.21504,0.06272000000000001,0.224,-1.69,-0.24,1.7069563556
2019-07-03 08:00:00,-1.6835200000000001,-0.29436,1.7090603851,0.15648,0.04564000000000001,0.163,-1.8399999999999999,-0.34,1.8711493794,-1.6835200000000001,-0.29436,1.7090603851,0.15648,0.04564000000000001,0.163,-1.8399999999999999,-0.34,1.8711493794
2019-07-03 08:30:00,-1.78648,-0.25814000000000004,1.8050338085000002,0.14352,0.04186,0.1495,-1.9300000000000002,-0.30000000000000004,1.9531768993,-1.78648,-0.24814000000000003,1.8036308519,0.14352,0.04186,0.1495,-1.9300000000000002,-0.29,1.9516659550000002
2019-07-03 09:00:00,-0.80752,-0.17636000000000002,0.8265539305,0.49248000000000003,0.14364000000000002,0.513,-1.3,-0.32,1.3388054377,-0.80752,-0.16636,0.824478138,0.49248000000000003,0.14364000000000002,0.513,-1.3,-0.31,1.3364505227999999
2019-07-03 09:30:00,-1.30512,-0.27816,1.3344329133000001,0.31488000000000005,0.09184,0.328,-1.62,-0.37,1.6617159805,-1.30512,-0.26816,1.3323843289,0.31488000000000005,0.09184,0.328,-1.62,-0.36,1.6595180023
2019-07-03 10:00:00,-0.87128,-0.22954000000000002,0.9010091287,0.37872000000000006,0.11046,0.3945,-1.25,-0.34,1.2954149914,-0.87128,-0.21954,0.8985135781,0.37872000000000006,0.11046,0.3945,-1.25,-0.33,1.2928263611
2019-07-03 10:30:00,-1.38136,-0.28498,1.4104499459,0.18864,0.055020000000000006,0.1965,-1.57,-0.34,1.6063934761,-1.38136,-0.27498,1.4084635068,0.18864,0.055020000000000006,0.1965,-1.57,-0.33,1.6043067038
2019-07-03 11:00:00,-1.01344,-0.29892,1.0566048457,0.34656000000000003,0.10108,0.361,-1.3599999999999999,-0.4,1.4176036117,-1.01344,-0.28892,1.0538194342,0.34656000000000003,0.10108,0.361,-1.3599999999999999,-0.39,1.4148144755
2019-07-03 11:30:00,-1.00912,-0.27516,1.045961854,0.29088,0.08484000000000001,0.303,-1.3,-0.36,1.3489254983,-1.00912,-0.26516,1.0433757712,0.29088,0.08484000000000001,0.303,-1.3,-0.35000000000000003,1.3462912018
2019-07-03 12:00:00,-1.15672,-0.29196,1.1929969824,0.23328000000000002,0.06804,0.243,-1.3900000000000001,-0.36,1.4358621104,-1.15672,-0.28196000000000004,1.1905891819,0.23328000000000002,0.06804,0.243,-1.3900000000000001,-0.35000000000000003,1.4333875959
2019-07-03 12:30:00,-1.4541600000000001,-0.32038000000000005,1.4890348048,0.13584000000000002,0.03962,0.14150000000000001,-1.5899999999999999,-0.36,1.6302453802999999,-1.4541600000000001,-0.31038000000000004,1.48691528,0.13584000000000002,0.03962,0.14150000000000001,-1.5899999999999999,-0.35000000000000003,1.6280663377
2019-07-03 13:00:00,-1.5125600000000001,-0.30408,1.5428228673,0.15744000000000002,0.04592,0.164,-1.67,-0.35000000000000003,1.7062825088,-1.5125600000000001,-0.29408,1.5408831234,0.15744000000000002,0.04592,0.164,-1.67,-0.34,1.7042593699
2019-07-03 13:30:00,-1.40464,-0.33302000000000004,1.4435774486000001,0.19536,0.05698,0.20350000000000001,-1.6,-0.39,1.6468454694,-1.40464,-0.32302000000000003,1.4413033858,0.19536,0.05698,0.20350000000000001,-1.6,-0.38,1.6445060049
2019-07-03 14:00:00,-1.44496,-0.33728,1.483801604,0.21504,0.06272000000000001,0.224,-1.6600000000000001,-0.4,1.7075128111,-1.44496,-0.33728,1.483801604,0.21504,0.06272000000000001,0.224,-1.6600000000000001,-0.4,1.7075128111
2019-07-03 14:30:00,-1.4437600000000002,-0.36568,1.4893504624,0.18624000000000002,0.05432000000000001,0.194,-1.63,-0.42,1.6832409216,-1.4437600000000002,-0.35568000000000005,1.4869267635,0.18624000000000002,0.05432000000000001,0.194,-1.63,-0.41000000000000003,1.6807736314000001
2019-07-03 15:00:00,-1.3608,-0.34190000000000004,1.4030938137,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.56,-0.4,1.6104657710999999,-1.3608,-0.33190000000000003,1.4006906332,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.56,-0.39,1.608011194
2019-07-03 15:30:00,-1.27312,-0.26966,1.3013650718,0.20688,0.060340000000000005,0.2155,-1.48,-0.33,1.5163442881,-1.27312,-0.25966,1.2993297695,0.20688,0.060340000000000005,0.2155,-1.48,-0.32,1.5141994585
2019-07-03 16:00:00,-1.51896,-0.23178,1.536542043,0.13104000000000002,0.038220000000000004,0.1365,-1.65,-0.27,1.6719449752000002,-1.51896,-0.23178,1.536542043,0.13104000000000002,0.038220000000000004,0.1365,-1.65,-0.27,1.6719449752000002
2019-07-03 16:30:00,-1.5125600000000001,-0.24408000000000002,1.5321268877,0.15744000000000002,0.04592,0.164,-1.67,-0.29,1.6949926254,-1.5125600000000001,-0.23408,1.5305656471,0.15744000000000002,0.04592,0.164,-1.67,-0.28,1.6933103673
2019-07-03 17:00:00,-1.47864,-0.21002,1.4934807163000001,0.17136,0.049980000000000004,0.17850000000000002,-1.65,-0.26,1.6703592428,-1.48864,-0.20002,1.5020176597,0.17136,0.049980000000000004,0.17850000000000002,-1.6600000000000001,-0.25,1.6787197503
2019-07-03 17:30:00,-1.8392,-0.2606,1.8575707254,0.1008,0.029400000000000003,0.105,-1.94,-0.29,1.9615555052,-1.8392,-0.2506,1.8561942248,0.1008,0.029400000000000003,0.105,-1.94,-0.28,1.9601020382
2019-07-03 18:00:00,-1.6724800000000002,-0.22114000000000003,1.6870365289,0.16752,0.04886,0.17450000000000002,-1.8399999999999999,-0.27,1.8597042776000001,-1.6724800000000002,-0.21114000000000002,1.6857548606,0.16752,0.04886,0.17450000000000002,-1.8399999999999999,-0.26,1.8582787735
2019-07-03 18:30:00,-1.82808,-0.25444,1.8457020886,0.12192000000000001,0.03556,0.127,-1.9500000000000002,-0.29,1.9714461697,-1.82808,-0.24444000000000002,1.8443501294,0.12192000000000001,0.03556,0.127,-1.9500000000000002,-0.28,1.97
2019-07-03 19:00:00,-2.0388,-0.2609,2.0554255642,0.031200000000000002,0.0091,0.0325,-2.07,-0.27,2.0875344309,-2.0388,-0.2509,2.0541801893,0.031200000000000002,0.0091,0.0325,-2.07,-0.26,2.0862646045
2019-07-03 19:30:00,-1.81712,-0.20416,1.8285530892000001,0.12288000000000002,0.035840000000000004,0.128,-1.94,-0.24,1.9547889912,-1.81712,-0.20416,1.8285530892000001,0.12288000000000002,0.035840000000000004,0.128,-1.94,-0.24,1.9547889912
2019-07-03 20:00:00,-1.9948000000000001,-0.2039,2.0051938186,0.055200000000000006,0.0161,0.0575,-2.05,-0.22,2.0617710833,-1.9948000000000001,-0.19390000000000002,2.004201649,0.055200000000000006,0.0161,0.0575,-2.05,-0.21,2.0607280267
2019-07-03 20:30:00,-2.05352,-0.21936000000000003,2.065202944,0.036480000000000005,0.01064,0.038,-2.09,-0.23,2.1026174165000002,-2.05352,-0.20936000000000002,2.0641647221,0.036480000000000005,0.01064,0.038,-2.09,-0.22,2.1015470492
2019-07-03 21:00:00,-2.20112,-0.21866000000000002,2.2119542152,0.038880000000000005,0.011340000000000001,0.0405,-2.24,-0.23,2.2517770759999998,-2.20112,-0.20866,2.210988071,0.038880000000000005,0.011340000000000001,0.0405,-2.24,-0.22,2.2507776434
2019-07-03 21:30:00,-1.8559999999999999,-0.168,1.8635879373000002,0.14400000000000002,0.042,0.15,-2.0,-0.21,2.0109947787,-1.8559999999999999,-0.158,1.8627130751,0.14400000000000002,0.042,0.15,-2.0,-0.2,2.0099751242
2019-07-03 22:00:00,-1.8916,-0.18130000000000002,1.9002684679000001,0.0984,0.0287,0.10250000000000001,-1.99,-0.21,2.0010497245,-1.8916,-0.1713,1.8993404776,0.0984,0.0287,0.10250000000000001,-1.99,-0.2,2.0000249998
2019-07-03 22:30:00,-2.08192,-0.19306,2.0908522306,0.05808000000000001,0.01694,0.060500000000000005,-2.14,-0.21,2.1502790517,-2.08192,-0.18306000000000003,2.0899525952,0.05808000000000001,0.01694,0.060500000000000005,-2.14,-0.2,2.1493254756
2019-07-03 23:00:00,-2.24,-0.17,2.2464416307,0.0,0.0,0.0,-2.24,-0.17,2.2464416307,-2.24,-0.16,2.2457070156,0.0,0.0,0.0,-2.24,-0.16,2.2457070156
2019-07-03 23:30:00,-1.6298400000000002,-0.12912,1.6349466046,0.14016,0.04088000000000001,0.146,-1.77,-0.17,1.7781451009,-1.63984,-0.11912,1.6441608194000001,0.14016,0.04088000000000001,0.146,-1.78,-0.16,1.7871765442
2019-07-04 00:00:00,-1.8195999999999999,-0.1253,1.8239090574999999,0.0504,0.014700000000000001,0.052500000000000005,-1.87,-0.14,1.8752333187999999,-1.8195999999999999,-0.1253,1.8239090574999999,0.0504,0.014700000000000001,0.052500000000000005,-1.87,-0.14,1.8752333187999999
2019-07-04 00:30:00,-1.6684,-0.11620000000000001,1.6724416283,0.0816,0.0238,0.085,-1.75,-0.14,1.7555910686,-1.6684,-0.11620000000000001,1.6724416283,0.0816,0.0238,0.085,-1.75,-0.14,1.7555910686
2019-07-04 01:00:00,-1.7785600000000001,-0.13958,1.7840286573,0.00144,0.00042,0.0015,-1.78,-0.14,1.7854971297,-1.7785600000000001,-0.13958,1.7840286573,0.00144,0.00042,0.0015,-1.78,-0.14,1.7854971297
2019-07-04 01:30:00,-1.65328,-0.13804000000000002,1.6590327905,0.00672,0.0019600000000000004,0.007,-1.6600000000000001,-0.14,1.6658931538,-1.65328,-0.13804000000000002,1.6590327905,0.00672,0.0019600000000000004,0.007,-1.6600000000000001,-0.14,1.6658931538
2019-07-04 02:00:00,-1.55936,-0.13398000000000002,1.5651051882,0.020640000000000002,0.00602,0.021500000000000002,-1.58,-0.14,1.5861904047,-1.55936,-0.13398000000000002,1.5651051882,0.020640000000000002,0.00602,0.021500000000000002,-1.58,-0.14,1.5861904047
2019-07-04 02:30:00,-1.5459200000000002,-0.13006,1.5513814006,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.58,-0.14,1.5861904047,-1.5459200000000002,-0.13006,1.5513814006,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.58,-0.14,1.5861904047
2019-07-04 03:00:00,-1.4561600000000001,0.0011200000000000001,1.4561604307,0.0038400000000000005,0.0011200000000000001,0.004,-1.46,0.0,1.46,-1.4561600000000001,0.0011200000000000001,1.4561604307,0.0038400000000000005,0.0011200000000000001,0.004,-1.46,0.0,1.46
2019-07-04 03:30:00,-1.27064,0.01148,1.2706918588,0.039360000000000006,0.01148,0.041,-1.31,0.0,1.31,-1.27064,0.01148,1.2706918588,0.039360000000000006,0.01148,0.041,-1.31,0.0,1.31
2019-07-04 04:00:00,-1.00496,0.04522,1.0059768636,0.15504,0.04522,0.1615,-1.16,0.0,1.16,-1.00496,0.04522,1.0059768636,0.15504,0.04522,0.1615,-1.16,0.0,1.16
2019-07-04 04:30:00,-1.138,0.0385,1.138651066,0.132,0.0385,0.1375,-1.27,0.0,1.27,-1.138,0.0385,1.138651066,0.132,0.0385,0.1375,-1.27,0.0,1.27
2019-07-04 05:00:00,-1.18384,-0.10612,1.1885868079,0.11616000000000001,0.03388,0.121,-1.3,-0.14,1.3075167303,-1.18384,-0.10612,1.1885868079,0.11616000000000001,0.03388,0.121,-1.3,-0.14,1.3075167303
2019-07-04 05:30:00,-0.9676,-0.0693,0.9700784762,0.2424,0.0707,0.2525,-1.21,-0.14,1.2180722474,-0.9676,-0.0693,0.9700784762,0.2424,0.0707,0.2525,-1.21,-0.14,1.2180722474
2019-07-04 06:00:00,-1.3852,-0.1411,1.3923678573,0.0648,0.0189,0.0675,-1.45,-0.16,1.4588008774,-1.3852,-0.1311,1.3913900424,0.0648,0.0189,0.0675,-1.45,-0.15,1.4577379737
2019-07-04 06:30:00,-1.52312,-0.15466000000000002,1.5309520731,0.08688000000000001,0.02534,0.09050000000000001,-1.6099999999999999,-0.18,1.6200308639,-1.52312,-0.14466,1.5299741991,0.08688000000000001,0.02534,0.09050000000000001,-1.6099999999999999,-0.17,1.6189502772000002
2019-07-04 07:00:00,-1.48944,-0.19192,1.5017539079,0.13056,0.03808,0.136,-1.62,-0.23,1.6362457028000001,-1.48944,-0.18192000000000003,1.5005087137,0.13056,0.03808,0.136,-1.62,-0.22,1.6348700254000001
2019-07-04 07:30:00,-1.46512,-0.00316,1.4651234078,0.19488000000000003,0.05684,0.203,-1.6600000000000001,-0.06,1.6610839834000002,-1.50512,-0.37316000000000005,1.5506884278,0.19488000000000003,0.05684,0.203,-1.7000000000000002,-0.43,1.7535392780999999
2019-07-04 08:00:00,-2.2768800000000002,0.25966,2.2916382459,0.033120000000000004,0.00966,0.0345,-2.31,0.25,2.3234887562,-2.38688,-0.90034,2.5510406210000003,0.033120000000000004,0.00966,0.0345,-2.42,-0.91,2.5854400012000003
2019-07-04 08:30:00,-2.12376,-0.10068,2.1261451032,0.06624000000000001,0.01932,0.069,-2.19,-0.12,2.1932852072,-2.18376,-0.6906800000000001,2.290381322,0.06624000000000001,0.01932,0.069,-2.25,-0.71,2.3593643212
2019-07-04 09:00:00,-1.77584,-0.43962,1.829446214,0.10416,0.03038,0.1085,-1.88,-0.47000000000000003,1.937859644,-1.77584,-0.42962000000000006,1.8270689779,0.10416,0.03038,0.1085,-1.88,-0.46,1.9354586020000002
2019-07-04 09:30:00,-1.57952,-0.43736,1.6389530804999999,0.18048,0.052640000000000006,0.188,-1.76,-0.49,1.8269373279,-1.57952,-0.43736,1.6389530804999999,0.18048,0.052640000000000006,0.188,-1.76,-0.49,1.8269373279
2019-07-04 10:00:00,-1.6848,-0.4189,1.7360956915,0.1752,0.0511,0.1825,-1.8599999999999999,-0.47000000000000003,1.9184629264000002,-1.6848,-0.40890000000000004,1.7337099671,0.1752,0.0511,0.1825,-1.8599999999999999,-0.46,1.9160375779
2019-07-04 10:30:00,-1.22376,-0.36068000000000006,1.2758050792,0.30624,0.08932000000000001,0.319,-1.53,-0.45,1.5948040632,-1.22376,-0.35068000000000005,1.2730141396999999,0.30624,0.08932000000000001,0.319,-1.53,-0.44,1.5920113065
2019-07-04 11:00:00,-1.4176,-0.40180000000000005,1.4734425676,0.3024,0.0882,0.315,-1.72,-0.49,1.7884350701,-1.4276,-0.40180000000000005,1.4830660808,0.3024,0.0882,0.315,-1.73,-0.49,1.7980545042
2019-07-04 11:30:00,-1.45344,-0.45392000000000005,1.5226723876000001,0.22656,0.06608,0.23600000000000002,-1.6800000000000002,-0.52,1.7586358350000002,-1.45344,-0.44392000000000004,1.5197212902000001,0.22656,0.06608,0.23600000000000002,-1.6800000000000002,-0.51,1.7557049866
2019-07-04 12:00:00,-1.4668,-0.47490000000000004,1.5417627086999999,0.2232,0.0651,0.2325,-1.69,-0.54,1.7741758650000001,-1.4668,-0.46490000000000004,1.5387118801000002,0.2232,0.0651,0.2325,-1.69,-0.53,1.7711578134
2019-07-04 12:30:00,-0.9484,-0.38870000000000005,1.0249635359,0.3816,0.11130000000000001,0.3975,-1.33,-0.5,1.420880009,-0.9484,-0.37870000000000004,1.0212131266,0.3816,0.11130000000000001,0.3975,-1.33,-0.49,1.4173919712
2019-07-04 13:00:00,-1.25616,-0.38888000000000006,1.3149774143,0.24384000000000003,0.07112,0.254,-1.5,-0.46,1.5689486926,-1.25616,-0.37888000000000005,1.3120548769,0.24384000000000003,0.07112,0.254,-1.5,-0.45,1.5660459762999999
2019-07-04 13:30:00,-1.3269600000000001,-0.44328000000000006,1.3990425297,0.26304,0.07672000000000001,0.274,-1.5899999999999999,-0.52,1.6728717823,-1.3269600000000001,-0.43328000000000005,1.3959063006,0.26304,0.07672000000000001,0.274,-1.5899999999999999,-0.51,1.6697904060000002
2019-07-04 14:00:00,-0.6672800000000001,-0.40754,0.7818896661,0.5227200000000001,0.15246,0.5445,-1.19,-0.56,1.315180596,-0.6672800000000001,-0.40754,0.7818896661,0.5227200000000001,0.15246,0.5445,-1.19,-0.56,1.315180596
2019-07-04 14:30:00,-1.0288,-0.41590000000000005,1.1096856537,0.3912,0.11410000000000001,0.40750000000000003,-1.42,-0.53,1.5156846638,-1.0288,-0.41590000000000005,1.1096856537,0.3912,0.11410000000000001,0.40750000000000003,-1.42,-0.53,1.5156846638
2019-07-04 15:00:00,-0.62648,-0.33314000000000005,0.7095487651,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.13,-0.48,1.2277214668,-0.62648,-0.32314000000000004,0.7049089658000001,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.13,-0.47000000000000003,1.2238463956
2019-07-04 15:30:00,-1.04992,-0.35956000000000005,1.1097816902,0.31008,0.09044,0.323,-1.3599999999999999,-0.45,1.4325152704000002,-1.04992,-0.35956000000000005,1.1097816902,0.31008,0.09044,0.323,-1.3599999999999999,-0.45,1.4325152704000002
2019-07-04 16:00:00,-0.9321600000000001,-0.42688000000000004,1.0252554804,0.38784,0.11312000000000001,0.404,-1.32,-0.54,1.4261837189,-0.9121600000000001,-0.17688,0.9291514408,0.38784,0.11312000000000001,0.404,-1.3,-0.29,1.3319534526
2019-07-04 16:30:00,-1.11832,-0.9032600000000001,1.437538956,0.33168000000000003,0.09674,0.34550000000000003,-1.45,-1.0,1.7613914954,-1.0183200000000001,0.30674,1.0635154207,0.33168000000000003,0.09674,0.34550000000000003,-1.35,0.21,1.3662357044
2019-07-04 17:00:00,-1.11872,-0.83296,1.3947604812,0.40128,0.11704,0.418,-1.52,-0.9500000000000001,1.7924564151,-1.01872,0.35704,1.0794757987,0.40128,0.11704,0.418,-1.42,0.24,1.4401388822
2019-07-04 17:30:00,-1.3644,-0.2767,1.3921746478,0.2856,0.0833,0.2975,-1.65,-0.36,1.6888161534,-1.3644,-0.1767,1.3757944068999999,0.2856,0.0833,0.2975,-1.65,-0.26,1.6703592428
2019-07-04 18:00:00,-1.4550400000000001,-0.22272000000000003,1.4719869564999999,0.26496000000000003,0.07728,0.276,-1.72,-0.30000000000000004,1.7459667809,-1.4550400000000001,-0.22272000000000003,1.4719869564999999,0.26496000000000003,0.07728,0.276,-1.72,-0.30000000000000004,1.7459667809
2019-07-04 18:30:00,-1.66144,-0.23792000000000002,1.6783887512,0.17856000000000002,0.05208,0.186,-1.8399999999999999,-0.29,1.8627130751,-1.66144,-0.22792,1.6770004174,0.17856000000000002,0.05208,0.186,-1.8399999999999999,-0.28,1.8611824199
2019-07-04 19:00:00,-1.88632,-0.20976000000000003,1.8979468907,0.10368000000000001,0.030240000000000003,0.108,-1.99,-0.24,2.0044201156,-1.88632,-0.19976000000000002,1.8968677339000002,0.10368000000000001,0.030240000000000003,0.108,-1.99,-0.23,2.0032473637
2019-07-04 19:30:00,-1.87432,-0.20626000000000003,1.8856348135,0.11568,0.033740000000000006,0.12050000000000001,-1.99,-0.24,2.0044201156,-1.87432,-0.20626000000000003,1.8856348135,0.11568,0.033740000000000006,0.12050000000000001,-1.99,-0.24,2.0044201156
2019-07-04 20:00:00,-1.78184,-0.24512000000000003,1.7986210273,0.18816000000000002,0.054880000000000005,0.196,-1.97,-0.30000000000000004,1.9927117202,-1.78184,-0.24512000000000003,1.7986210273,0.18816000000000002,0.054880000000000005,0.196,-1.97,-0.30000000000000004,1.9927117202
2019-07-04 20:30:00,-1.98896,-0.28178000000000003,2.0088210099,0.13104000000000002,0.038220000000000004,0.1365,-2.12,-0.32,2.1440149253,-1.98896,-0.27178,2.007442714,0.13104000000000002,0.038220000000000004,0.1365,-2.12,-0.31,2.1425452154
2019-07-04 21:00:00,-1.8594400000000002,-0.25192000000000003,1.8764276698,0.13056,0.03808,0.136,-1.99,-0.29,2.0110196419,-1.86944,-0.24192000000000002,1.8850281696,0.13056,0.03808,0.136,-2.0,-0.28,2.0195048898
2019-07-04 21:30:00,-1.84512,-0.25066,1.8620682721000001,0.13488,0.03934,0.1405,-1.98,-0.29,2.0011246838,-1.84512,-0.23066000000000003,1.8594816079,0.13488,0.03934,0.1405,-1.98,-0.27,1.998324298
2019-07-04 22:00:00,-2.1596,-0.24530000000000002,2.1734866574,0.0504,0.014700000000000001,0.052500000000000005,-2.21,-0.26,2.2252415599,-2.1596,-0.2353,2.1723807792,0.0504,0.014700000000000001,0.052500000000000005,-2.21,-0.25,2.2240953217
2019-07-04 22:30:00,-2.17656,-0.22608000000000003,2.1882700016,0.01344,0.003920000000000001,0.014,-2.19,-0.23,2.2020445045,-2.17656,-0.22608000000000003,2.1882700016,0.01344,0.003920000000000001,0.014,-2.19,-0.23,2.2020445045
2019-07-04 23:00:00,-1.8842400000000001,-0.19082000000000002,1.8938776756000002,0.06576,0.019180000000000003,0.0685,-1.9500000000000002,-0.21,1.9612750954,-1.8842400000000001,-0.18082,1.8928962597,0.06576,0.019180000000000003,0.0685,-1.9500000000000002,-0.2,1.9602295784
2019-07-04 23:30:00,-1.7232,-0.1676,1.7313312797,0.07680000000000001,0.0224,0.08,-1.8,-0.19,1.81,-1.7332,-0.15760000000000002,1.7403505394,0.07680000000000001,0.0224,0.08,-1.81,-0.18,1.8189282559
2019-07-05 00:00:00,-1.5607199999999999,0.09604000000000001,1.5636721523000001,0.08928000000000001,0.02604,0.093,-1.65,0.07,1.651484181,-1.6107200000000002,-0.37396,1.6535613082,0.08928000000000001,0.02604,0.093,-1.7000000000000002,-0.4,1.7464249197
2019-07-05 00:30:00,-1.68656,-0.15608000000000002,1.69376669,0.01344,0.003920000000000001,0.014,-1.7000000000000002,-0.16,1.7075128111,-1.68656,-0.14608000000000002,1.6928744785,0.01344,0.003920000000000001,0.014,-1.7000000000000002,-0.15,1.7066048166
2019-07-05 01:00:00,-1.55592,-0.15006,1.5631394851,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.5899999999999999,-0.16,1.5980300373,-1.55592,-0.14006000000000002,1.5622112053000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.5899999999999999,-0.15,1.5970597985000001
2019-07-05 01:30:00,-1.69848,-0.15664,1.7056876618999999,0.01152,0.00336,0.012,-1.71,-0.16,1.7174690681,-1.69848,-0.14664000000000002,1.7047984045,0.01152,0.00336,0.012,-1.71,-0.15,1.7165663401
2019-07-05 02:00:00,-1.26152,-0.09836,1.2653487266,0.10848000000000001,0.03164,0.113,-1.37,-0.13,1.3761540611,-1.26152,-0.09836,1.2653487266,0.10848000000000001,0.03164,0.113,-1.37,-0.13,1.3761540611
2019-07-05 02:30:00,-1.27608,0.021560000000000003,1.2762621204,0.07392,0.021560000000000003,0.077,-1.35,0.0,1.35,-1.27608,0.021560000000000003,1.2762621204,0.07392,0.021560000000000003,0.077,-1.35,0.0,1.35
2019-07-05 03:00:00,-1.4446400000000001,0.0044800000000000005,1.4446469465,0.015360000000000002,0.0044800000000000005,0.016,-1.46,0.0,1.46,-1.45464,0.0044800000000000005,1.4546468987,0.015360000000000002,0.0044800000000000005,0.016,-1.47,0.0,1.47
2019-07-05 03:30:00,-1.54648,0.006860000000000001,1.546495215,0.023520000000000003,0.006860000000000001,0.0245,-1.57,0.0,1.57,-1.54648,0.006860000000000001,1.546495215,0.023520000000000003,0.006860000000000001,0.0245,-1.57,0.0,1.57
2019-07-05 04:00:00,-1.07352,0.04564000000000001,1.0744897394,0.15648,0.04564000000000001,0.163,-1.23,0.0,1.23,-1.07352,0.04564000000000001,1.0744897394,0.15648,0.04564000000000001,0.163,-1.23,0.0,1.23
2019-07-05 04:30:00,-1.22688,0.027160000000000004,1.2271805898,0.09312000000000001,0.027160000000000004,0.097,-1.32,0.0,1.32,-1.22688,0.027160000000000004,1.2271805898,0.09312000000000001,0.027160000000000004,0.097,-1.32,0.0,1.32
2019-07-05 05:00:00,-1.17544,0.027580000000000004,1.1757635179,0.09456,0.027580000000000004,0.0985,-1.27,0.0,1.27,-1.17544,0.027580000000000004,1.1757635179,0.09456,0.027580000000000004,0.0985,-1.27,0.0,1.27
2019-07-05 05:30:00,-1.48256,-0.15908,1.4910702867,0.03744,0.010920000000000001,0.039,-1.52,-0.17,1.5294770348,-1.48256,-0.15908,1.4910702867,0.03744,0.010920000000000001,0.039,-1.52,-0.17,1.5294770348
2019-07-05 06:00:00,-1.51904,-0.17222,1.5287714839,0.06096000000000001,0.01778,0.0635,-1.58,-0.19,1.5913830463,-1.51904,-0.17222,1.5287714839,0.06096000000000001,0.01778,0.0635,-1.58,-0.19,1.5913830463
2019-07-05 06:30:00,-1.2816800000000002,-0.14674,1.290052809,0.14832,0.04326000000000001,0.1545,-1.43,-0.19,1.4425671561,-1.2816800000000002,-0.14674,1.290052809,0.14832,0.04326000000000001,0.1545,-1.43,-0.19,1.4425671561
2019-07-05 07:00:00,-1.60296,-0.21878000000000003,1.6178212046,0.10704000000000001,0.03122,0.1115,-1.71,-0.25,1.7281782315,-1.60296,-0.20878000000000002,1.6164992577000001,0.10704000000000001,0.03122,0.1115,-1.71,-0.24,1.7267599717
2019-07-05 07:30:00,-1.6240800000000002,-0.23744,1.6413450582,0.14592000000000002,0.04256,0.152,-1.77,-0.28,1.7920100446,-1.6240800000000002,-0.22744000000000003,1.6399282911,0.14592000000000002,0.04256,0.152,-1.77,-0.27,1.7904747974
2019-07-05 08:00:00,-2.1059200000000002,-0.34256000000000003,2.1335994001,0.09408000000000001,0.027440000000000003,0.098,-2.2,-0.37,2.2308966807,-2.1059200000000002,-0.34256000000000003,2.1335994001,0.09408000000000001,0.027440000000000003,0.098,-2.2,-0.37,2.2308966807
2019-07-05 08:30:00,-1.70008,-0.34044,1.7338314220000002,0.16992000000000002,0.04956000000000001,0.177,-1.87,-0.39,1.9102355876,-1.70008,-0.33044,1.7318956666,0.16992000000000002,0.04956000000000001,0.177,-1.87,-0.38,1.908219065
2019-07-05 09:00:00,-1.81336,-0.38848000000000005,1.8545056484,0.17664000000000002,0.05152,0.184,-1.99,-0.44,2.0380628057,-1.81336,-0.37848000000000004,1.8524366656,0.17664000000000002,0.05152,0.184,-1.99,-0.43,2.0359273072
2019-07-05 09:30:00,-1.9504800000000002,-0.43514,1.9984291456,0.11952000000000002,0.03486,0.1245,-2.07,-0.47000000000000003,2.1226869765,-1.9504800000000002,-0.43514,1.9984291456,0.11952000000000002,0.03486,0.1245,-2.07,-0.47000000000000003,2.1226869765
2019-07-05 10:00:00,-2.23008,-0.41544000000000003,2.2684459879,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.2800000000000002,-0.43,2.3201939574,-2.23008,-0.40544,2.2666359214,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.2800000000000002,-0.42,2.3183614904
2019-07-05 10:30:00,-1.28784,-0.36312000000000005,1.3380538106,0.33216,0.09688000000000001,0.34600000000000003,-1.62,-0.46,1.6840427548,-1.28784,-0.35312000000000004,1.335374704,0.33216,0.09688000000000001,0.34600000000000003,-1.62,-0.45,1.6813387523
2019-07-05 11:00:00,-1.5996000000000001,-0.4428,1.6597566087,0.23040000000000002,0.06720000000000001,0.24,-1.83,-0.51,1.8997368239,-1.5996000000000001,-0.4428,1.6597566087,0.23040000000000002,0.06720000000000001,0.24,-1.83,-0.51,1.8997368239
2019-07-05 11:30:00,-1.5516800000000002,-0.43924,1.6126507991999999,0.20832,0.06076,0.217,-1.76,-0.5,1.8296447743000002,-1.5516800000000002,-0.42924,1.6099558379,0.20832,0.06076,0.217,-1.76,-0.49,1.8269373279
2019-07-05 12:00:00,-1.5779999999999998,-0.444,1.6392742297,0.192,0.056,0.2,-1.77,-0.5,1.839266158,-1.588,-0.434,1.6462381359,0.192,0.056,0.2,-1.78,-0.49,1.8462123388
2019-07-05 12:30:00,-1.6787200000000002,-0.9354600000000001,1.9217664399999999,0.22128,0.06454,0.2305,-1.9,-1.0,2.1470910554,-1.58872,0.10454000000000001,1.5921557242,0.22128,0.06454,0.2305,-1.81,0.04,1.810441935
2019-07-05 13:00:00,-1.5575999999999999,-0.9868,1.8438796056000002,0.1824,0.053200000000000004,0.19,-1.74,-1.04,2.0271161782,-1.4576,0.2132,1.4731096361,0.1824,0.053200000000000004,0.19,-1.6400000000000001,0.16,1.6477863939000001
2019-07-05 13:30:00,-1.51728,-0.9550400000000001,1.7928301649,0.22272000000000003,0.06496,0.232,-1.74,-1.02,2.0169283577,-1.41728,0.22496000000000002,1.4350225085,0.22272000000000003,0.06496,0.232,-1.6400000000000001,0.16,1.6477863939000001
2019-07-05 14:00:00,-1.59392,-0.98406,1.8732205022000001,0.22608000000000003,0.06594,0.23550000000000001,-1.82,-1.05,2.1011663428,-1.4939200000000001,0.20594,1.5080478275,0.22608000000000003,0.06594,0.23550000000000001,-1.72,0.14,1.7256882685
2019-07-05 14:30:00,-1.7416800000000001,-0.97674,1.9968651056,0.14832,0.04326000000000001,0.1545,-1.8900000000000001,-1.02,2.1476731595,-1.63168,0.20326000000000002,1.6442914127,0.14832,0.04326000000000001,0.1545,-1.78,0.16,1.7871765442
2019-07-05 15:00:00,-1.806,-0.858,1.9994499244,0.14400000000000002,0.042,0.15,-1.9500000000000002,-0.9,2.1476731595,-1.706,0.252,1.724511525,0.14400000000000002,0.042,0.15,-1.85,0.21,1.8618807695
2019-07-05 15:30:00,-1.4108,-0.1819,1.4224782072,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.6099999999999999,-0.24,1.6277899127,-1.4108,-0.1819,1.4224782072,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.6099999999999999,-0.24,1.6277899127
2019-07-05 16:00:00,-1.2108,-0.1419,1.2190866458,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.4100000000000001,-0.2,1.4241137595,-1.2208,-0.1419,1.2290192228,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.42,-0.2,1.4340153415999999
2019-07-05 16:30:00,-1.44896,-0.17428000000000002,1.4594035083,0.19104000000000002,0.055720000000000006,0.199,-1.6400000000000001,-0.23,1.6560495162,-1.44896,-0.16428,1.458243121,0.19104000000000002,0.055720000000000006,0.199,-1.6400000000000001,-0.22,1.6546903033
2019-07-05 17:00:00,-1.50264,-0.21702000000000002,1.5182307631,0.14736000000000002,0.042980000000000004,0.1535,-1.65,-0.26,1.6703592428,-1.50264,-0.21702000000000002,1.5182307631,0.14736000000000002,0.042980000000000004,0.1535,-1.65,-0.26,1.6703592428
2019-07-05 17:30:00,-1.6256,-0.22080000000000002,1.6405267447,0.13440000000000002,0.0392,0.14,-1.76,-0.26,1.7791008965000001,-1.6256,-0.22080000000000002,1.6405267447,0.13440000000000002,0.0392,0.14,-1.76,-0.26,1.7791008965000001
2019-07-05 18:00:00,-1.27104,-0.17322,1.2827890902,0.22896000000000002,0.06678,0.23850000000000002,-1.5,-0.24,1.5190786681000001,-1.27104,-0.16322,1.2814770579,0.22896000000000002,0.06678,0.23850000000000002,-1.5,-0.23,1.5175308893000001
2019-07-05 18:30:00,-1.7497600000000002,-0.19618000000000002,1.7607233315,0.15024,0.043820000000000005,0.1565,-1.9,-0.24,1.9150979087,-1.7497600000000002,-0.18618,1.7596371927,0.15024,0.043820000000000005,0.1565,-1.9,-0.23,1.9138704240000002
2019-07-05 19:00:00,-2.00864,-0.22502000000000003,2.0212047521,0.05136,0.014980000000000002,0.053500000000000006,-2.06,-0.24,2.0739334608,-2.00864,-0.22502000000000003,2.0212047521,0.05136,0.014980000000000002,0.053500000000000006,-2.06,-0.24,2.0739334608
2019-07-05 19:30:00,-1.55312,-0.12966,1.5585228423,0.20688,0.060340000000000005,0.2155,-1.76,-0.19,1.7702259743000002,-1.55312,-0.12966,1.5585228423,0.20688,0.060340000000000005,0.2155,-1.76,-0.19,1.7702259743000002
2019-07-05 20:00:00,-1.5312000000000001,-0.0966,1.5342441136,0.14880000000000002,0.0434,0.155,-1.6800000000000002,-0.14,1.685823241,-1.5312000000000001,-0.0966,1.5342441136,0.14880000000000002,0.0434,0.155,-1.6800000000000002,-0.14,1.685823241
2019-07-05 20:30:00,-1.8949600000000002,-0.11228,1.8982834878000001,0.09504000000000001,0.02772,0.099,-1.99,-0.14,1.9949185447,-1.8949600000000002,-0.11228,1.8982834878000001,0.09504000000000001,0.02772,0.099,-1.99,-0.14,1.9949185447
2019-07-05 21:00:00,-1.61584,-0.10962000000000001,1.6195540899,0.10416,0.03038,0.1085,-1.72,-0.14,1.7256882685,-1.61584,-0.10962000000000001,1.6195540899,0.10416,0.03038,0.1085,-1.72,-0.14,1.7256882685
2019-07-05 21:30:00,-1.8928800000000001,-0.12334,1.8968941589,0.057120000000000004,0.01666,0.059500000000000004,-1.9500000000000002,-0.14,1.9550191815,-1.8928800000000001,-0.12334,1.8968941589,0.057120000000000004,0.01666,0.059500000000000004,-1.9500000000000002,-0.14,1.9550191815
2019-07-05 22:00:00,-1.87888,-0.14634000000000003,1.8845703622,0.08112000000000001,0.02366,0.0845,-1.96,-0.17,1.9673586353,-1.87888,-0.14634000000000003,1.8845703622,0.08112000000000001,0.02366,0.0845,-1.96,-0.17,1.9673586353
2019-07-05 22:30:00,-1.31328,-0.10054,1.3171228682,0.30672000000000005,0.08946000000000001,0.3195,-1.62,-0.19,1.6311039207,-1.32328,-0.08054,1.3257287241,0.30672000000000005,0.08946000000000001,0.3195,-1.63,-0.17,1.6388410539
2019-07-05 23:00:00,-1.4650400000000001,-0.12022000000000001,1.4699643023,0.20496,0.05978000000000001,0.21350000000000002,-1.67,-0.18,1.6796725871,-1.4650400000000001,-0.11022000000000001,1.4691802646,0.20496,0.05978000000000001,0.21350000000000002,-1.67,-0.17,1.6786303941
2019-07-05 23:30:00,-1.51056,-0.10058,1.5139048352,0.16944,0.049420000000000006,0.17650000000000002,-1.6800000000000002,-0.15,1.6866831356,-1.51056,-0.09058000000000001,1.513273356,0.16944,0.049420000000000006,0.17650000000000002,-1.6800000000000002,-0.14,1.685823241
2019-07-06 00:00:00,-1.6044800000000001,-0.12214000000000001,1.6091221986000002,0.09552000000000001,0.027860000000000003,0.0995,-1.7000000000000002,-0.15,1.7066048166,-1.6044800000000001,-0.11214,1.6083940593000001,0.09552000000000001,0.027860000000000003,0.0995,-1.7000000000000002,-0.14,1.7057549648
2019-07-06 00:30:00,-1.30224,-0.09982,1.3060601250000001,0.13776000000000002,0.04018,0.14350000000000002,-1.44,-0.14,1.4467895493,-1.30224,-0.09982,1.3060601250000001,0.13776000000000002,0.04018,0.14350000000000002,-1.44,-0.14,1.4467895493
2019-07-06 01:00:00,-1.59616,-0.12138000000000002,1.6007685186,0.06384000000000001,0.01862,0.0665,-1.6600000000000001,-0.14,1.6658931538,-1.59616,-0.12138000000000002,1.6007685186,0.06384000000000001,0.01862,0.0665,-1.6600000000000001,-0.14,1.6658931538
2019-07-06 01:30:00,-1.5429599999999999,-0.13628,1.5489666878000001,0.047040000000000005,0.013720000000000001,0.049,-1.5899999999999999,-0.15,1.5970597985000001,-1.5429599999999999,-0.12628,1.5481189231,0.047040000000000005,0.013720000000000001,0.049,-1.5899999999999999,-0.14,1.5961516219
2019-07-06 02:00:00,-1.32824,-0.10032,1.3320231229,0.10176,0.02968,0.106,-1.43,-0.13,1.4358969322,-1.32824,-0.11032000000000002,1.3328135654,0.10176,0.02968,0.106,-1.43,-0.14,1.4368368035
2019-07-06 02:30:00,-1.06568,0.05376,1.0670351447,0.18432,0.05376,0.192,-1.25,0.0,1.25,-1.07568,0.05376,1.0770225624,0.18432,0.05376,0.192,-1.26,0.0,1.26
2019-07-06 03:00:00,-1.14568,0.03626,1.1462536587,0.12432000000000001,0.03626,0.1295,-1.27,0.0,1.27,-1.14568,0.03626,1.1462536587,0.12432000000000001,0.03626,0.1295,-1.27,0.0,1.27
2019-07-06 03:30:00,-1.38192,0.01694,1.382023824,0.05808000000000001,0.01694,0.060500000000000005,-1.44,0.0,1.44,-1.38192,0.01694,1.382023824,0.05808000000000001,0.01694,0.060500000000000005,-1.44,0.0,1.44
2019-07-06 04:00:00,-0.8872,0.0679,0.8897944987,0.2328,0.0679,0.24250000000000002,-1.12,0.0,1.12,-0.8872,0.0679,0.8897944987,0.2328,0.0679,0.24250000000000002,-1.12,0.0,1.12
2019-07-06 04:30:00,-0.52864,0.11998,0.5420843569,0.41136000000000006,0.11998,0.42850000000000005,-0.9400000000000001,0.0,0.9400000000000001,-0.53864,0.11998,0.5518407832000001,0.41136000000000006,0.11998,0.42850000000000005,-0.9500000000000001,0.0,0.9500000000000001
2019-07-06 05:00:00,-1.0248,0.0511,1.0260732186,0.1752,0.0511,0.1825,-1.2,0.0,1.2,-1.0248,0.0511,1.0260732186,0.1752,0.0511,0.1825,-1.2,0.0,1.2
2019-07-06 05:30:00,-1.03536,-0.13198000000000001,1.0437380179,0.16464,0.04802000000000001,0.1715,-1.2,-0.18,1.213424905,-1.03536,-0.12198,1.0425207192000001,0.16464,0.04802000000000001,0.1715,-1.2,-0.17,1.211981848
2019-07-06 06:00:00,-0.11272000000000001,0.16254000000000002,0.1978005308,0.55728,0.16254000000000002,0.5805,-0.67,0.0,0.67,-0.11272000000000001,0.16254000000000002,0.1978005308,0.55728,0.16254000000000002,0.5805,-0.67,0.0,0.67
2019-07-06 06:30:00,-0.29416000000000003,0.014620000000000001,0.2945230891,0.49584000000000006,0.14462,0.5165000000000001,-0.79,-0.13,0.800624756,-0.30416000000000004,0.14462,0.3367911074,0.49584000000000006,0.14462,0.5165000000000001,-0.8,0.0,0.8
2019-07-06 07:00:00,-0.20784000000000002,0.03688,0.211086712,0.57216,0.16688,0.596,-0.78,-0.13,0.7907591289,-0.20784000000000002,0.03688,0.211086712,0.57216,0.16688,0.596,-0.78,-0.13,0.7907591289
2019-07-06 07:30:00,-0.23728000000000002,0.16996000000000003,0.29187017660000003,0.58272,0.16996000000000003,0.607,-0.8200000000000001,0.0,0.8200000000000001,-0.23728000000000002,0.03996,0.2406212792,0.58272,0.16996000000000003,0.607,-0.8200000000000001,-0.13,0.8302409289
2019-07-06 08:00:00,-0.21824000000000002,0.04718000000000001,0.2232815487,0.64176,0.18718,0.6685,-0.86,-0.14,0.8713208364,-0.21824000000000002,0.04718000000000001,0.2232815487,0.64176,0.18718,0.6685,-0.86,-0.14,0.8713208364
2019-07-06 08:30:00,-0.71848,-0.016640000000000002,0.7186726654000001,0.49152000000000007,0.14336000000000002,0.512,-1.21,-0.16,1.2205326706,-0.71848,-0.016640000000000002,0.7186726654000001,0.49152000000000007,0.14336000000000002,0.512,-1.21,-0.16,1.2205326706
2019-07-06 09:00:00,-0.25752,0.07114000000000001,0.2671655854,0.7924800000000001,0.23114,0.8255,-1.05,-0.16,1.0621205205,-0.25752,0.07114000000000001,0.2671655854,0.7924800000000001,0.23114,0.8255,-1.05,-0.16,1.0621205205
2019-07-06 09:30:00,-0.9136000000000001,0.0077,0.9136324480000001,0.5064000000000001,0.1477,0.5275000000000001,-1.42,-0.14,1.4268847185,-0.9236000000000001,0.0077,0.9236320967,0.5064000000000001,0.1477,0.5275000000000001,-1.43,-0.14,1.4368368035
2019-07-06 10:00:00,-1.22944,-0.049420000000000006,1.230432871,0.31056,0.09058000000000001,0.3235,-1.54,-0.14,1.5463505424,-1.22944,-0.049420000000000006,1.230432871,0.31056,0.09058000000000001,0.3235,-1.54,-0.14,1.5463505424
2019-07-06 10:30:00,-1.40896,-0.08428000000000001,1.4114784448,0.19104000000000002,0.055720000000000006,0.199,-1.6,-0.14,1.606113321,-1.40896,-0.08428000000000001,1.4114784448,0.19104000000000002,0.055720000000000006,0.199,-1.6,-0.14,1.606113321
2019-07-06 11:00:00,-1.38384,-0.08862,1.3866746735,0.17616,0.05138,0.1835,-1.56,-0.14,1.5662694531999999,-1.38384,-0.08862,1.3866746735,0.17616,0.05138,0.1835,-1.56,-0.14,1.5662694531999999
2019-07-06 11:30:00,-0.8321600000000001,-0.02688,0.8325940187,0.38784,0.11312000000000001,0.404,-1.22,-0.14,1.2280065146,-0.8321600000000001,-0.02688,0.8325940187,0.38784,0.11312000000000001,0.404,-1.22,-0.14,1.2280065146
2019-07-06 12:00:00,-1.48808,-0.08694,1.4906175398000001,0.18192000000000003,0.05306,0.1895,-1.67,-0.14,1.6758579892,-1.48808,-0.08694,1.4906175398000001,0.18192000000000003,0.05306,0.1895,-1.67,-0.14,1.6758579892
2019-07-06 12:30:00,-1.75208,-0.11144000000000001,1.7556204601,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.85,-0.14,1.8552897348,-1.75208,-0.11144000000000001,1.7556204601,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.85,-0.14,1.8552897348
2019-07-06 13:00:00,-1.40744,-0.09842000000000001,1.410876979,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.55,-0.14,1.5563097378,-1.40744,-0.09842000000000001,1.410876979,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.55,-0.14,1.5563097378
2019-07-06 13:30:00,-1.45552,-0.11536,1.4600843811,0.08448000000000001,0.024640000000000002,0.088,-1.54,-0.14,1.5463505424,-1.45552,-0.11536,1.4600843811,0.08448000000000001,0.024640000000000002,0.088,-1.54,-0.14,1.5463505424
2019-07-06 14:00:00,-1.2988,-0.1259,1.3048878304,0.1512,0.0441,0.1575,-1.45,-0.17,1.4599315052000001,-1.2988,-0.1359,1.3058905965,0.1512,0.0441,0.1575,-1.45,-0.18,1.4611296999
2019-07-06 14:30:00,-1.26448,-0.08464,1.2673095912,0.15552000000000002,0.045360000000000004,0.162,-1.42,-0.13,1.4259382876,-1.26448,-0.08464,1.2673095912,0.15552000000000002,0.045360000000000004,0.162,-1.42,-0.13,1.4259382876
2019-07-06 15:00:00,-1.18888,-0.08884,1.1921946989,0.14112000000000002,0.04116,0.147,-1.33,-0.13,1.3363382805000001,-1.18888,0.04116,1.1895922831,0.14112000000000002,0.04116,0.147,-1.33,0.0,1.33
2019-07-06 15:30:00,-1.18488,0.04816,1.1858583389,0.16512000000000002,0.04816,0.17200000000000001,-1.35,0.0,1.35,-1.18488,0.04816,1.1858583389,0.16512000000000002,0.04816,0.17200000000000001,-1.35,0.0,1.35
2019-07-06 16:00:00,-1.21408,0.04256,1.2148257488,0.14592000000000002,0.04256,0.152,-1.3599999999999999,0.0,1.3599999999999999,-1.22408,0.04256,1.2248196602,0.14592000000000002,0.04256,0.152,-1.37,0.0,1.37
2019-07-06 16:30:00,-1.242,-0.081,1.2446385017,0.168,0.049,0.17500000000000002,-1.4100000000000001,-0.13,1.4159802259,-1.242,-0.081,1.2446385017,0.168,0.049,0.17500000000000002,-1.4100000000000001,-0.13,1.4159802259
2019-07-06 17:00:00,-1.3408,-0.08940000000000001,1.3437771393,0.13920000000000002,0.040600000000000004,0.145,-1.48,-0.13,1.4856984889,-1.3508,-0.08940000000000001,1.3537551477,0.13920000000000002,0.040600000000000004,0.145,-1.49,-0.13,1.4956603893
2019-07-06 17:30:00,-0.9617600000000001,-0.037180000000000005,0.9624783894000001,0.31824,0.09282000000000001,0.3315,-1.28,-0.13,1.2865846261,-0.9617600000000001,-0.037180000000000005,0.9624783894000001,0.31824,0.09282000000000001,0.3315,-1.28,-0.13,1.2865846261
2019-07-06 18:00:00,-1.33664,-0.11652000000000001,1.3417091339,0.18336000000000002,0.05348000000000001,0.191,-1.52,-0.17,1.5294770348,-1.33664,-0.09652000000000001,1.3401203677,0.18336000000000002,0.05348000000000001,0.191,-1.52,-0.15,1.5273833834000001
2019-07-06 18:30:00,-1.5361600000000002,-0.10388000000000001,1.5396683409,0.12384,0.036120000000000006,0.129,-1.6600000000000001,-0.14,1.6658931538,-1.5361600000000002,-0.09388,1.5390259907,0.12384,0.036120000000000006,0.129,-1.6600000000000001,-0.13,1.6650825805
2019-07-06 19:00:00,-1.6416,-0.11130000000000001,1.6453687277,0.0984,0.0287,0.10250000000000001,-1.74,-0.14,1.7456230979,-1.6416,-0.1013,1.644722545,0.0984,0.0287,0.10250000000000001,-1.74,-0.13,1.7448495636999999
2019-07-06 19:30:00,-1.37064,-0.07602,1.3727465352000001,0.21936000000000003,0.06398000000000001,0.2285,-1.5899999999999999,-0.14,1.5961516219,-1.37064,-0.06602000000000001,1.3722290807,0.21936000000000003,0.06398000000000001,0.2285,-1.5899999999999999,-0.13,1.5953056133999999
2019-07-06 20:00:00,-1.72024,-0.11382,1.7240013485999999,0.08976,0.026180000000000002,0.0935,-1.81,-0.14,1.8154062906,-1.72024,-0.10382000000000001,1.723370027,0.08976,0.026180000000000002,0.0935,-1.81,-0.13,1.8146625031
2019-07-06 20:30:00,-1.7072,-0.1071,1.710556123,0.11280000000000001,0.0329,0.11750000000000001,-1.82,-0.14,1.8253766735,-1.7172,-0.11710000000000001,1.7211880345,0.11280000000000001,0.0329,0.11750000000000001,-1.83,-0.15,1.8361372498000001
2019-07-06 21:00:00,-1.52424,-0.08582000000000001,1.5266540702,0.18576,0.054180000000000006,0.1935,-1.71,-0.14,1.7157214226000002,-1.52424,-0.09582,1.5272488500999999,0.18576,0.054180000000000006,0.1935,-1.71,-0.15,1.7165663401
2019-07-06 21:30:00,-1.59624,-0.10682000000000001,1.5998101919,0.11376000000000001,0.03318,0.11850000000000001,-1.71,-0.14,1.7157214226000002,-1.59624,-0.09682,1.5991736147,0.11376000000000001,0.03318,0.11850000000000001,-1.71,-0.13,1.7149344011
2019-07-06 22:00:00,-2.12024,-0.13132000000000002,2.1243028503,0.02976,0.00868,0.031,-2.15,-0.14,2.154553318,-2.12024,-0.14132,2.1249444699,0.02976,0.00868,0.031,-2.15,-0.15,2.1552262062
2019-07-06 22:30:00,-1.42272,-0.49246000000000006,1.5055394548,0.19728,0.05754000000000001,0.20550000000000002,-1.62,-0.55,1.7108185176,-1.40272,0.45754000000000006,1.475454591,0.19728,0.05754000000000001,0.20550000000000002,-1.6,0.4,1.6492422502
2019-07-06 23:00:00,-1.8268,-0.6874,1.9518496356,0.0432,0.0126,0.045,-1.87,-0.7000000000000001,1.9967223142,-1.7668,0.49260000000000004,1.8341856504,0.0432,0.0126,0.045,-1.81,0.48,1.8725650857
2019-07-06 23:30:00,-1.37496,-0.08478000000000001,1.3775712867,0.15504,0.04522,0.1615,-1.53,-0.13,1.5355129436000001,-1.37496,-0.08478000000000001,1.3775712867,0.15504,0.04522,0.1615,-1.53,-0.13,1.5355129436000001
2019-07-07 00:00:00,-1.54248,-0.17614000000000002,1.55250438,0.04752000000000001,0.01386,0.0495,-1.5899999999999999,-0.19,1.6013119621,-1.54248,-0.16614,1.5514016405,0.04752000000000001,0.01386,0.0495,-1.5899999999999999,-0.18,1.6001562424
2019-07-07 00:30:00,-1.50216,-0.10438000000000001,1.505782139,0.08784,0.02562,0.0915,-1.5899999999999999,-0.13,1.5953056133999999,-1.50216,-0.11438000000000001,1.5065083637,0.08784,0.02562,0.0915,-1.5899999999999999,-0.14,1.5961516219
2019-07-07 01:00:00,-1.5858400000000001,0.01288,1.5858923040000001,0.044160000000000005,0.01288,0.046,-1.63,0.0,1.63,-1.5858400000000001,0.01288,1.5858923040000001,0.044160000000000005,0.01288,0.046,-1.63,0.0,1.63
2019-07-07 01:30:00,-1.6076000000000001,0.0007,1.6076001523999999,0.0024000000000000002,0.0007,0.0025,-1.6099999999999999,0.0,1.6099999999999999,-1.6076000000000001,0.0007,1.6076001523999999,0.0024000000000000002,0.0007,0.0025,-1.6099999999999999,0.0,1.6099999999999999
2019-07-07 02:00:00,-1.38936,0.00602,1.3893730421,0.020640000000000002,0.00602,0.021500000000000002,-1.4100000000000001,0.0,1.4100000000000001,-1.38936,0.00602,1.3893730421,0.020640000000000002,0.00602,0.021500000000000002,-1.4100000000000001,0.0,1.4100000000000001
2019-07-07 02:30:00,-1.14144,0.03458,1.1419636816,0.11856000000000001,0.03458,0.12350000000000001,-1.26,0.0,1.26,-1.14144,0.03458,1.1419636816,0.11856000000000001,0.03458,0.12350000000000001,-1.26,0.0,1.26
2019-07-07 03:00:00,-1.48,0.0,1.48,0.0,0.0,0.0,-1.48,0.0,1.48,-1.48,0.0,1.48,0.0,0.0,0.0,-1.48,0.0,1.48
2019-07-07 03:30:00,-1.2096,0.1547,1.2194524386,0.0504,0.014700000000000001,0.052500000000000005,-1.26,0.14,1.2677539193,-1.2096,0.1547,1.2194524386,0.0504,0.014700000000000001,0.052500000000000005,-1.26,0.14,1.2677539193
2019-07-07 04:00:00,-0.78512,0.07434,0.7886316314,0.25488,0.07434,0.2655,-1.04,0.0,1.04,-0.79512,0.21434000000000003,0.8235031572,0.25488,0.07434,0.2655,-1.05,0.14,1.0592922165
2019-07-07 04:30:00,-1.3088,0.0091,1.3088316355,0.031200000000000002,0.0091,0.0325,-1.34,0.0,1.34,-1.3088,0.0091,1.3088316355,0.031200000000000002,0.0091,0.0325,-1.34,0.0,1.34
2019-07-07 05:00:00,-1.36696,0.14672000000000002,1.3748114052,0.02304,0.00672,0.024,-1.3900000000000001,0.14,1.3970325694,-1.36696,0.14672000000000002,1.3748114052,0.02304,0.00672,0.024,-1.3900000000000001,0.14,1.3970325694
2019-07-07 05:30:00,-1.17456,0.00742,1.1745834368,0.02544,0.00742,0.026500000000000003,-1.2,0.0,1.2,-1.17456,0.14742000000000002,1.1837752532,0.02544,0.00742,0.026500000000000003,-1.2,0.14,1.2081390648
2019-07-07 06:00:00,-1.30856,0.00042,1.3085600674,0.00144,0.00042,0.0015,-1.31,0.0,1.31,-1.30856,0.00042,1.3085600674,0.00144,0.00042,0.0015,-1.31,0.0,1.31
2019-07-07 06:30:00,-1.25064,0.17148000000000002,1.262341396,0.039360000000000006,0.01148,0.041,-1.29,0.16,1.2998846103,-1.25064,0.16148,1.2610218872,0.039360000000000006,0.01148,0.041,-1.29,0.15,1.2986916493
2019-07-07 07:00:00,-1.0688,0.1666,1.0817065221,0.0912,0.026600000000000002,0.095,-1.16,0.14,1.1684177335,-1.0688,0.1666,1.0817065221,0.0912,0.026600000000000002,0.095,-1.16,0.14,1.1684177335
2019-07-07 07:30:00,-1.18152,0.17164000000000001,1.1939220243,0.10848000000000001,0.03164,0.113,-1.29,0.14,1.2975746607,-1.18152,0.17164000000000001,1.1939220243,0.10848000000000001,0.03164,0.113,-1.29,0.14,1.2975746607
2019-07-07 08:00:00,-1.41736,0.00952,1.4173919712,0.03264,0.00952,0.034,-1.45,0.0,1.45,-1.41736,0.00952,1.4173919712,0.03264,0.00952,0.034,-1.45,0.0,1.45
2019-07-07 08:30:00,-1.21152,0.03164,1.211933084,0.10848000000000001,0.03164,0.113,-1.32,0.0,1.32,-1.21152,0.03164,1.211933084,0.10848000000000001,0.03164,0.113,-1.32,0.0,1.32
2019-07-07 09:00:00,-1.15792,0.041440000000000005,1.1586612965,0.14208,0.041440000000000005,0.148,-1.3,0.0,1.3,-1.15792,0.041440000000000005,1.1586612965,0.14208,0.041440000000000005,0.148,-1.3,0.0,1.3
2019-07-07 09:30:00,-1.3108,0.040600000000000004,1.3114286103000001,0.13920000000000002,0.040600000000000004,0.145,-1.45,0.0,1.45,-1.3108,0.040600000000000004,1.3114286103000001,0.13920000000000002,0.040600000000000004,0.145,-1.45,0.0,1.45
2019-07-07 10:00:00,-1.14968,-0.57574,1.2857840604,0.22032000000000002,0.06426000000000001,0.2295,-1.37,-0.64,1.5121177203,-1.12968,0.5642600000000001,1.2627613591,0.22032000000000002,0.06426000000000001,0.2295,-1.35,0.5,1.4396180049
2019-07-07 10:30:00,-1.3816,-0.6038,1.5077775035,0.1584,0.046200000000000005,0.165,-1.54,-0.65,1.6715561612,-1.2816,0.5462,1.3931378252,0.1584,0.046200000000000005,0.165,-1.44,0.5,1.524335921
2019-07-07 11:00:00,-1.05472,-0.5984600000000001,1.2126782962,0.24528000000000003,0.07154,0.2555,-1.3,-0.67,1.4624978632,-1.04472,0.57154,1.1908391369,0.24528000000000003,0.07154,0.2555,-1.29,0.5,1.3835100289
2019-07-07 11:30:00,-1.40192,-0.10556000000000001,1.4058885447,0.11808,0.034440000000000005,0.123,-1.52,-0.14,1.5264337522,-1.40192,-0.10556000000000001,1.4058885447,0.11808,0.034440000000000005,0.123,-1.52,-0.14,1.5264337522
2019-07-07 12:00:00,-0.9376000000000001,-0.0693,0.9401575666,0.2424,0.0707,0.2525,-1.18,-0.14,1.1882760622,-0.9376000000000001,-0.0693,0.9401575666,0.2424,0.0707,0.2525,-1.18,-0.14,1.1882760622
2019-07-07 12:30:00,-1.22424,-0.08582000000000001,1.2272443318,0.18576,0.054180000000000006,0.1935,-1.4100000000000001,-0.14,1.4169333082,-1.23424,-0.08582000000000001,1.2372200491,0.18576,0.054180000000000006,0.1935,-1.42,-0.14,1.4268847185
2019-07-07 13:00:00,-1.15552,-0.08036,1.1583109254,0.20448000000000002,0.059640000000000006,0.213,-1.3599999999999999,-0.14,1.3671868929,-1.15552,-0.08036,1.1583109254,0.20448000000000002,0.059640000000000006,0.213,-1.3599999999999999,-0.14,1.3671868929
2019-07-07 13:30:00,-1.07992,-0.06706000000000001,1.0820001155,0.25008,0.07294,0.2605,-1.33,-0.14,1.3373481221999999,-1.08992,-0.06706000000000001,1.0919810667,0.25008,0.07294,0.2605,-1.34,-0.14,1.3472935834
2019-07-07 14:00:00,-1.09768,-0.11974000000000001,1.1041915821,0.17232,0.050260000000000006,0.17950000000000002,-1.27,-0.17,1.2813274367,-1.09768,-0.12974000000000002,1.1053207001,0.17232,0.050260000000000006,0.17950000000000002,-1.27,-0.18,1.2826924807
