Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-07 14:30:00,-1.21568,-0.09374,1.2192887476,0.12432000000000001,0.03626,0.1295,-1.34,-0.13,1.3462912018,-1.21568,-0.09374,1.2192887476,0.12432000000000001,0.03626,0.1295,-1.34,-0.13,1.3462912018
2019-07-07 15:00:00,-1.10176,0.05782,1.103276144,0.19824000000000003,0.05782,0.20650000000000002,-1.3,0.0,1.3,-1.10176,0.05782,1.103276144,0.19824000000000003,0.05782,0.20650000000000002,-1.3,0.0,1.3
2019-07-07 15:30:00,-0.9776,-0.059300000000000005,0.9793968807000001,0.2424,0.0707,0.2525,-1.22,-0.13,1.2269066794,-0.9776,-0.059300000000000005,0.9793968807000001,0.2424,0.0707,0.2525,-1.22,-0.13,1.2269066794
2019-07-07 16:00:00,-0.6953600000000001,0.10052000000000001,0.7025879304,0.34464,0.10052000000000001,0.359,-1.04,0.0,1.04,-0.6953600000000001,0.10052000000000001,0.7025879304,0.34464,0.10052000000000001,0.359,-1.04,0.0,1.04
2019-07-07 16:30:00,-1.21152,0.06664,1.2133513918,0.22848000000000002,0.06664,0.23800000000000002,-1.44,0.0,1.44,-1.21152,0.06664,1.2133513918,0.22848000000000002,0.06664,0.23800000000000002,-1.44,0.0,1.44
2019-07-07 17:00:00,-1.23128,-0.054540000000000005,1.2324873427,0.25872,0.07546,0.2695,-1.49,-0.13,1.4956603893,-1.23128,-0.054540000000000005,1.2324873427,0.25872,0.07546,0.2695,-1.49,-0.13,1.4956603893
2019-07-07 17:30:00,-1.6040800000000002,-0.08744,1.606461453,0.14592000000000002,0.04256,0.152,-1.75,-0.13,1.7548219283000002,-1.6040800000000002,-0.08744,1.606461453,0.14592000000000002,0.04256,0.152,-1.75,-0.13,1.7548219283000002
2019-07-07 18:00:00,-1.7574400000000001,-0.08842000000000001,1.7596628796,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.9,-0.13,1.9044421755,-1.7574400000000001,0.041580000000000006,1.7579318104000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.9,0.0,1.9
2019-07-07 18:30:00,-1.84464,-0.13802,1.8497962726,0.07536000000000001,0.021980000000000003,0.0785,-1.92,-0.16,1.9266551326,-1.84464,-0.13802,1.8497962726,0.07536000000000001,0.021980000000000003,0.0785,-1.92,-0.16,1.9266551326
2019-07-07 19:00:00,-1.5296,-0.2728,1.5537361423,0.23040000000000002,0.06720000000000001,0.24,-1.76,-0.34,1.7925400972,-1.5096,-0.0128,1.5096542651,0.23040000000000002,0.06720000000000001,0.24,-1.74,-0.08,1.7418381096000002
2019-07-07 19:30:00,-1.9837600000000002,-0.79068,2.13552771,0.06624000000000001,0.01932,0.069,-2.05,-0.81,2.2042232192,-1.88376,0.39932,1.9256189135000001,0.06624000000000001,0.01932,0.069,-1.9500000000000002,0.38,1.9866806487000002
2019-07-07 20:00:00,-2.02816,-0.79488,2.1783634224,0.051840000000000004,0.015120000000000001,0.054,-2.08,-0.81,2.2321514286,-1.92816,0.39512,1.9682278323,0.051840000000000004,0.015120000000000001,0.054,-1.98,0.38,2.0161349161
2019-07-07 20:30:00,-2.11624,-0.41432,2.1564166573,0.05376,0.015680000000000003,0.056,-2.17,-0.43,2.2121934816,-2.07624,0.08568,2.0780071222,0.05376,0.015680000000000003,0.056,-2.13,0.07,2.1311499243
2019-07-07 21:00:00,-1.7746400000000002,-0.10802,1.7779244781,0.07536000000000001,0.021980000000000003,0.0785,-1.85,-0.13,1.8545619429,-1.7746400000000002,-0.10802,1.7779244781,0.07536000000000001,0.021980000000000003,0.0785,-1.85,-0.13,1.8545619429
2019-07-07 21:30:00,-1.7548,-0.1139,1.7584926073,0.055200000000000006,0.0161,0.0575,-1.81,-0.13,1.8146625031,-1.7548,-0.1139,1.7584926073,0.055200000000000006,0.0161,0.0575,-1.81,-0.13,1.8146625031
2019-07-07 22:00:00,-1.68552,-0.08786000000000001,1.6878083570000002,0.14448000000000003,0.042140000000000004,0.1505,-1.83,-0.13,1.8346116755000001,-1.68552,-0.08786000000000001,1.6878083570000002,0.14448000000000003,0.042140000000000004,0.1505,-1.83,-0.13,1.8346116755000001
2019-07-07 22:30:00,-1.6875200000000001,-0.10886000000000001,1.6910275721999999,0.07248,0.021140000000000003,0.0755,-1.76,-0.13,1.7647946056000001,-1.6875200000000001,-0.10886000000000001,1.6910275721999999,0.07248,0.021140000000000003,0.0755,-1.76,-0.13,1.7647946056000001
2019-07-07 23:00:00,-1.72968,0.011760000000000001,1.7297199773,0.04032,0.011760000000000001,0.042,-1.77,0.0,1.77,-1.72968,0.011760000000000001,1.7297199773,0.04032,0.011760000000000001,0.042,-1.77,0.0,1.77
2019-07-07 23:30:00,-1.48264,0.025480000000000003,1.4828589279,0.08736000000000001,0.025480000000000003,0.091,-1.57,0.0,1.57,-1.48264,0.025480000000000003,1.4828589279,0.08736000000000001,0.025480000000000003,0.091,-1.57,0.0,1.57
2019-07-08 00:00:00,-1.46056,-0.10808000000000001,1.4645534473000001,0.10944000000000001,0.031920000000000004,0.114,-1.57,-0.14,1.5762296786999999,-1.46056,-0.09808000000000001,1.4638494458,0.10944000000000001,0.031920000000000004,0.114,-1.57,-0.13,1.5753729717
2019-07-08 00:30:00,-1.74952,-0.13986,1.7551014357999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.75,-0.14,1.7555910686,-1.74952,-0.12986,1.7543328789000001,0.00048000000000000007,0.00014000000000000001,0.0005,-1.75,-0.13,1.7548219283000002
2019-07-08 01:00:00,-1.47408,0.007560000000000001,1.4740993861,0.025920000000000002,0.007560000000000001,0.027,-1.5,0.0,1.5,-1.47408,0.007560000000000001,1.4740993861,0.025920000000000002,0.007560000000000001,0.027,-1.5,0.0,1.5
2019-07-08 01:30:00,-1.43456,0.00742,1.4345791892,0.02544,0.00742,0.026500000000000003,-1.46,0.0,1.46,-1.43456,0.00742,1.4345791892,0.02544,0.00742,0.026500000000000003,-1.46,0.0,1.46
2019-07-08 02:00:00,-1.18136,0.037520000000000005,1.1819556675,0.12864,0.037520000000000005,0.134,-1.31,0.0,1.31,-1.18136,0.037520000000000005,1.1819556675,0.12864,0.037520000000000005,0.134,-1.31,0.0,1.31
2019-07-08 02:30:00,-1.5041600000000002,0.00462,1.5041670951000001,0.01584,0.00462,0.0165,-1.52,0.0,1.52,-1.51416,0.00462,1.5141670482,0.01584,0.00462,0.0165,-1.53,0.0,1.53
2019-07-08 03:00:00,-1.448,0.0035,1.44800423,0.012,0.0035,0.0125,-1.46,0.0,1.46,-1.458,0.0035,1.458004201,0.012,0.0035,0.0125,-1.47,0.0,1.47
2019-07-08 03:30:00,-1.3372,0.0154,1.3372886749,0.0528,0.0154,0.055,-1.3900000000000001,0.0,1.3900000000000001,-1.3372,0.0154,1.3372886749,0.0528,0.0154,0.055,-1.3900000000000001,0.0,1.3900000000000001
2019-07-08 04:00:00,-1.43608,0.00406,1.4360857391000001,0.013920000000000002,0.00406,0.0145,-1.45,0.0,1.45,-1.43608,0.00406,1.4360857391000001,0.013920000000000002,0.00406,0.0145,-1.45,0.0,1.45
2019-07-08 04:30:00,-0.28664,-0.00152,0.2866440301,0.5433600000000001,0.15848,0.5660000000000001,-0.8300000000000001,-0.16,0.8452810184,-0.28664,-0.00152,0.2866440301,0.5433600000000001,0.15848,0.5660000000000001,-0.8300000000000001,-0.16,0.8452810184
2019-07-08 05:00:00,-0.42008,0.13706000000000002,0.4418740205,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.89,0.0,0.89,-0.42008,0.13706000000000002,0.4418740205,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.89,0.0,0.89
2019-07-08 05:30:00,-0.44832000000000005,-0.00076,0.4483206442,0.51168,0.14924,0.533,-0.96,-0.15,0.9716480844000001,-0.44832000000000005,0.00924,0.4484152094,0.51168,0.14924,0.533,-0.96,-0.14,0.9701546269
2019-07-08 06:00:00,-0.9147200000000001,-0.06096000000000001,0.9167490387,0.30528000000000005,0.08904000000000001,0.318,-1.22,-0.15,1.229186723,-0.9147200000000001,-0.050960000000000005,0.9161384175,0.30528000000000005,0.08904000000000001,0.318,-1.22,-0.14,1.2280065146
2019-07-08 06:30:00,-0.912,-0.0485,0.9132887002000001,0.34800000000000003,0.1015,0.36250000000000004,-1.26,-0.15,1.268897159,-0.912,-0.0385,0.9128122753000001,0.34800000000000003,0.1015,0.36250000000000004,-1.26,-0.14,1.2677539193
2019-07-08 07:00:00,-1.43904,-0.11722,1.4438063063,0.18096,0.05278000000000001,0.1885,-1.62,-0.17,1.6288953312,-1.44904,-0.10722000000000001,1.4530013937000001,0.18096,0.05278000000000001,0.1885,-1.63,-0.16,1.6378339354
2019-07-08 07:30:00,-1.6662400000000002,-0.17682,1.6755957299,0.11376000000000001,0.03318,0.11850000000000001,-1.78,-0.21,1.7923448329,-1.6662400000000002,-0.16682000000000002,1.6745699896000001,0.11376000000000001,0.03318,0.11850000000000001,-1.78,-0.2,1.7912007146
2019-07-08 08:00:00,-1.74808,-0.26694,1.7683440418,0.18192000000000003,0.05306,0.1895,-1.9300000000000002,-0.32,1.9563486397,-1.75808,-0.25694,1.7767564408,0.18192000000000003,0.05306,0.1895,-1.94,-0.31,1.964611921
2019-07-08 08:30:00,-1.51464,-0.06802000000000001,1.5161665641000002,0.31536000000000003,0.09198,0.3285,-1.83,-0.16,1.8369812193000001,-1.56464,-0.5780200000000001,1.6679944394000001,0.31536000000000003,0.09198,0.3285,-1.88,-0.67,1.9958206332000001
2019-07-08 09:00:00,-1.33352,0.27064000000000005,1.3607062872,0.27648,0.08064,0.28800000000000003,-1.6099999999999999,0.19,1.6211724153,-1.4335200000000001,-0.9093600000000001,1.6976204523,0.27648,0.08064,0.28800000000000003,-1.71,-0.99,1.975904856
2019-07-08 09:30:00,-1.10792,0.26144,1.1383486285,0.38208000000000003,0.11144000000000001,0.398,-1.49,0.15,1.4975313018,-1.20792,-0.91856,1.5175055847999999,0.38208000000000003,0.11144000000000001,0.398,-1.5899999999999999,-1.03,1.8944656239
2019-07-08 10:00:00,-0.6682400000000001,0.30218,0.7333876533,0.52176,0.15218,0.5435,-1.19,0.15,1.1994165248,-0.75824,-0.87782,1.1599551069,0.52176,0.15218,0.5435,-1.28,-1.03,1.6429546555
2019-07-08 10:30:00,-0.27672,0.35804,0.4525114363,0.71328,0.20804000000000003,0.743,-0.99,0.15,1.0012991561,-0.36672000000000005,-0.84196,0.9183573379000001,0.71328,0.20804000000000003,0.743,-1.08,-1.05,1.5062868253000001
2019-07-08 11:00:00,-1.56776,0.20482000000000003,1.5810827460999999,0.22224000000000002,0.06482,0.2315,-1.79,0.14,1.7954665132,-1.66776,-0.9951800000000001,1.9421139642,0.22224000000000002,0.06482,0.2315,-1.8900000000000001,-1.06,2.1669563909
2019-07-08 11:30:00,-1.08,0.21250000000000002,1.1007071591,0.42,0.12250000000000001,0.4375,-1.5,0.09,1.5026975744,-1.18,-0.9775,1.5322879135,0.42,0.12250000000000001,0.4375,-1.6,-1.1,1.9416487839
2019-07-08 12:00:00,-0.8623200000000001,0.28224000000000005,0.9073341171,0.48768000000000006,0.14224,0.508,-1.35,0.14,1.3572398462,-0.9623200000000001,-0.94776,1.3506697598000001,0.48768000000000006,0.14224,0.508,-1.45,-1.09,1.8140011025
2019-07-08 12:30:00,-0.30664,0.35348,0.4679489288,0.6633600000000001,0.19348,0.6910000000000001,-0.97,0.16,0.9831073187,-0.40664000000000006,-0.81652,0.9121737773,0.6633600000000001,0.19348,0.6910000000000001,-1.07,-1.01,1.471393897
2019-07-08 13:00:00,-0.00232,0.40724000000000005,0.40724660830000003,0.8476800000000001,0.24724000000000002,0.883,-0.85,0.16,0.8649277426,-0.10232000000000001,-0.78276,0.7894191536,0.8476800000000001,0.24724000000000002,0.883,-0.9500000000000001,-1.03,1.4012137596
2019-07-08 13:30:00,-0.35448,0.36036,0.5054853114,0.7555200000000001,0.22036000000000003,0.787,-1.11,0.14,1.1187939935,-0.44448000000000004,-0.8496400000000001,0.9588798673000001,0.7555200000000001,0.22036000000000003,0.787,-1.2,-1.07,1.6077624203
2019-07-08 14:00:00,-1.07792,0.23394,1.1030138032,0.32208000000000003,0.09394000000000001,0.3355,-1.4,0.14,1.406982587,-1.17792,-0.9360600000000001,1.5045610157,0.32208000000000003,0.09394000000000001,0.3355,-1.5,-1.03,1.8195878654
2019-07-08 14:30:00,-1.70072,0.20354000000000003,1.7128564009,0.14928000000000002,0.04354,0.1555,-1.85,0.16,1.8569060289000001,-1.80072,-0.9864600000000001,2.0532159774,0.14928000000000002,0.04354,0.1555,-1.9500000000000002,-1.03,2.2053117693
2019-07-08 15:00:00,-1.9735200000000002,0.25814000000000004,1.9903309901,0.09648000000000001,0.028140000000000002,0.1005,-2.07,0.23,2.0827385818,-2.08352,-0.9018600000000001,2.2703319251,0.09648000000000001,0.028140000000000002,0.1005,-2.18,-0.93,2.3700843867
2019-07-08 15:30:00,-1.53104,0.30928,1.5619659407,0.16896000000000003,0.049280000000000004,0.176,-1.7000000000000002,0.26,1.7197674261,-1.63104,-0.85072,1.8395695149,0.16896000000000003,0.049280000000000004,0.176,-1.8,-0.9,2.0124611797
2019-07-08 16:00:00,-1.9268800000000001,0.26716,1.9453125713000001,0.09312000000000001,0.027160000000000004,0.097,-2.02,0.24,2.0342074624,-2.02688,-0.9028400000000001,2.2188651604,0.09312000000000001,0.027160000000000004,0.097,-2.12,-0.93,2.3150161986
2019-07-08 16:30:00,-1.96312,0.25284,1.9793352925,0.14688,0.04284,0.153,-2.11,0.21,2.1204244858,-2.06312,-0.9071600000000001,2.2537531808,0.14688,0.04284,0.153,-2.21,-0.9500000000000001,2.4055352835
2019-07-08 17:00:00,-2.31368,0.19226000000000001,2.3216543778,0.07632000000000001,0.022260000000000002,0.0795,-2.39,0.17,2.396038397,-2.4136800000000003,-0.8777400000000001,2.5683221468,0.07632000000000001,0.022260000000000002,0.0795,-2.49,-0.9,2.6476593436
2019-07-08 17:30:00,-1.9308800000000002,-0.24484000000000003,1.9463412342000002,0.18912,0.05516000000000001,0.197,-2.12,-0.30000000000000004,2.1411212016,-1.9308800000000002,-0.23484000000000002,1.9451085831000001,0.18912,0.05516000000000001,0.197,-2.12,-0.29,2.1397429752
2019-07-08 18:00:00,-2.00248,-0.19114,2.011581629,0.16752,0.04886,0.17450000000000002,-2.17,-0.24,2.1832315498,-2.00248,-0.18114000000000002,2.0106560745,0.16752,0.04886,0.17450000000000002,-2.17,-0.23,2.1821548983
2019-07-08 18:30:00,-2.05912,-0.14766,2.0644075785,0.11088,0.03234,0.1155,-2.17,-0.18,2.1774526401,-2.05912,-0.13766,2.063716417,0.11088,0.03234,0.1155,-2.17,-0.17,2.1766488003
2019-07-08 19:00:00,-2.3436,-0.1323,2.3473313038,0.0264,0.0077,0.0275,-2.37,-0.14,2.3741314201,-2.3436,-0.1323,2.3473313038,0.0264,0.0077,0.0275,-2.37,-0.14,2.3741314201
2019-07-08 19:30:00,-1.25064,-0.023520000000000003,1.2508611433999999,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.65,-0.14,1.6559287424,-1.26064,-0.023520000000000003,1.2608593895,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.6600000000000001,-0.14,1.6658931538
2019-07-08 20:00:00,-0.5067200000000001,0.06804,0.5112676403,0.71328,0.20804000000000003,0.743,-1.22,-0.14,1.2280065146,-0.5067200000000001,0.06804,0.5112676403,0.71328,0.20804000000000003,0.743,-1.22,-0.14,1.2280065146
2019-07-08 20:30:00,-0.51568,0.07126,0.5205803012,0.7243200000000001,0.21126000000000003,0.7545000000000001,-1.24,-0.14,1.2478781992,-0.51568,0.07126,0.5205803012,0.7243200000000001,0.21126000000000003,0.7545000000000001,-1.24,-0.14,1.2478781992
2019-07-08 21:00:00,-0.94088,0.00266,0.9408837601000001,0.48912000000000005,0.14266,0.5095000000000001,-1.43,-0.14,1.4368368035,-0.94088,0.00266,0.9408837601000001,0.48912000000000005,0.14266,0.5095000000000001,-1.43,-0.14,1.4368368035
2019-07-08 21:30:00,-1.9692,-0.1106,1.9723034756,0.1008,0.029400000000000003,0.105,-2.07,-0.14,2.074728898,-1.9792,-0.1106,1.9822878197,0.1008,0.029400000000000003,0.105,-2.08,-0.14,2.0847062143
2019-07-08 22:00:00,-1.97632,-0.12726,1.9804130504000002,0.043680000000000004,0.012740000000000001,0.0455,-2.02,-0.14,2.0248456731,-1.98632,-0.12726,1.9903924864,0.043680000000000004,0.012740000000000001,0.0455,-2.03,-0.14,2.0348218595
2019-07-08 22:30:00,-2.2732,-0.15510000000000002,2.2784850779,0.016800000000000002,0.0049,0.0175,-2.29,-0.16,2.2955827147,-2.2832,-0.15510000000000002,2.2884619835,0.016800000000000002,0.0049,0.0175,-2.3,-0.16,2.3055585007
2019-07-08 23:00:00,-1.89744,-0.12342000000000002,1.9014497232,0.02256,0.006580000000000001,0.0235,-1.92,-0.13,1.9243960091,-1.89744,-0.12342000000000002,1.9014497232,0.02256,0.006580000000000001,0.0235,-1.92,-0.13,1.9243960091
2019-07-08 23:30:00,-1.4228,0.0371,1.4232836154,0.1272,0.0371,0.1325,-1.55,0.0,1.55,-1.4228,0.0371,1.4232836154,0.1272,0.0371,0.1325,-1.55,0.0,1.55
2019-07-09 00:00:00,-1.67456,0.00742,1.674576439,0.02544,0.00742,0.026500000000000003,-1.7000000000000002,0.0,1.7000000000000002,-1.68456,0.00742,1.6845763414000001,0.02544,0.00742,0.026500000000000003,-1.71,0.0,1.71
2019-07-09 00:30:00,-1.5152800000000002,0.015960000000000002,1.5153640487,0.054720000000000005,0.015960000000000002,0.057,-1.57,0.0,1.57,-1.5152800000000002,0.015960000000000002,1.5153640487,0.054720000000000005,0.015960000000000002,0.057,-1.57,0.0,1.57
2019-07-09 01:00:00,-1.61856,0.00042,1.6185600545,0.00144,0.00042,0.0015,-1.62,0.0,1.62,-1.61856,0.00042,1.6185600545,0.00144,0.00042,0.0015,-1.62,0.0,1.62
2019-07-09 01:30:00,-1.78,0.0,1.78,0.0,0.0,0.0,-1.78,0.0,1.78,-1.78,0.0,1.78,0.0,0.0,0.0,-1.78,0.0,1.78
2019-07-09 02:00:00,-1.4243999999999999,0.15330000000000002,1.4326256489,0.0456,0.013300000000000001,0.0475,-1.47,0.14,1.4766516177,-1.4243999999999999,0.15330000000000002,1.4326256489,0.0456,0.013300000000000001,0.0475,-1.47,0.14,1.4766516177
2019-07-09 02:30:00,-1.56088,0.00266,1.5608822665000002,0.009120000000000001,0.00266,0.0095,-1.57,0.0,1.57,-1.56088,0.00266,1.5608822665000002,0.009120000000000001,0.00266,0.0095,-1.57,0.0,1.57
2019-07-09 03:00:00,-1.35824,0.012180000000000002,1.3582946109,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.4,0.0,1.4,-1.3682400000000001,0.012180000000000002,1.3682942117999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.4100000000000001,0.0,1.4100000000000001
2019-07-09 03:30:00,-1.4295200000000001,0.017640000000000003,1.4296288329,0.060480000000000006,0.017640000000000003,0.063,-1.49,0.0,1.49,-1.43952,0.017640000000000003,1.439628077,0.060480000000000006,0.017640000000000003,0.063,-1.5,0.0,1.5
2019-07-09 04:00:00,-1.5490400000000002,-0.12972,1.5544620291,0.0009600000000000001,0.00028000000000000003,0.001,-1.55,-0.13,1.5554420594,-1.5490400000000002,0.00028000000000000003,1.5490400253,0.0009600000000000001,0.00028000000000000003,0.001,-1.55,0.0,1.55
2019-07-09 04:30:00,-1.20232,0.03724,1.2028965874,0.12768000000000002,0.03724,0.133,-1.33,0.0,1.33,-1.20232,0.03724,1.2028965874,0.12768000000000002,0.03724,0.133,-1.33,0.0,1.33
2019-07-09 05:00:00,-1.20136,0.037520000000000005,1.2019457558,0.12864,0.037520000000000005,0.134,-1.33,0.0,1.33,-1.20136,0.037520000000000005,1.2019457558,0.12864,0.037520000000000005,0.134,-1.33,0.0,1.33
2019-07-09 05:30:00,-1.55664,-0.12152,1.5613760598000002,0.06336,0.01848,0.066,-1.62,-0.14,1.6260381299,-1.55664,-0.12152,1.5613760598000002,0.06336,0.01848,0.066,-1.62,-0.14,1.6260381299
2019-07-09 06:00:00,-1.76952,-0.17986000000000002,1.7786373013999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.77,-0.18,1.7791290004,-1.76952,-0.17986000000000002,1.7786373013999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.77,-0.18,1.7791290004
2019-07-09 06:30:00,-1.4719200000000001,-0.14806000000000002,1.4793479138,0.17808000000000002,0.05194000000000001,0.1855,-1.65,-0.2,1.6620770139,-1.4719200000000001,-0.13806000000000002,1.4783805498,0.17808000000000002,0.05194000000000001,0.1855,-1.65,-0.19,1.6609033687
2019-07-09 07:00:00,-1.6103200000000002,-0.15926,1.6181762110000002,0.13968,0.040740000000000005,0.14550000000000002,-1.75,-0.2,1.7613914954,-1.6103200000000002,-0.14926,1.6172226346,0.13968,0.040740000000000005,0.14550000000000002,-1.75,-0.19,1.760284068
2019-07-09 07:30:00,-1.9808,0.0131,1.9808433179,0.0792,0.023100000000000002,0.0825,-2.06,-0.01,2.0600242717,-2.0308,-0.5269,2.0980400973,0.0792,0.023100000000000002,0.0825,-2.11,-0.55,2.1805045288000002
2019-07-09 08:00:00,-1.64752,0.30364,1.6752669638,0.25248000000000004,0.07364000000000001,0.263,-1.9,0.23,1.9138704240000002,-1.7475200000000002,-0.8463600000000001,1.941687771,0.25248000000000004,0.07364000000000001,0.263,-2.0,-0.92,2.2014540649
2019-07-09 08:30:00,-1.99072,0.24604,2.005866845,0.08928000000000001,0.02604,0.093,-2.08,0.22,2.0916022566,-2.10072,-0.9239600000000001,2.2949349882,0.08928000000000001,0.02604,0.093,-2.19,-0.9500000000000001,2.3871740615
2019-07-09 09:00:00,-1.97168,0.24576000000000003,1.9869373417,0.08832000000000001,0.02576,0.092,-2.06,0.22,2.071714266,-2.07168,-0.9242400000000001,2.268496771,0.08832000000000001,0.02576,0.092,-2.16,-0.9500000000000001,2.3596821820000002
2019-07-09 09:30:00,-2.0476,0.20570000000000002,2.0579062782,0.12240000000000001,0.0357,0.1275,-2.17,0.17,2.1766488003,-2.1576,-0.9643,2.3632842085,0.12240000000000001,0.0357,0.1275,-2.2800000000000002,-1.0,2.4896586111
2019-07-09 10:00:00,-1.74208,0.19606,1.7530779361,0.15792,0.046060000000000004,0.1645,-1.9,0.15,1.9059118553,-1.8420800000000002,-0.9639400000000001,2.0790476305,0.15792,0.046060000000000004,0.1645,-2.0,-1.01,2.2405579662
2019-07-09 10:30:00,-1.9508800000000002,0.20766,1.9619009786000001,0.12912,0.037660000000000006,0.1345,-2.08,0.17,2.0869355524,-2.06088,-0.9623400000000001,2.2744943724,0.12912,0.037660000000000006,0.1345,-2.19,-1.0,2.4075090862
2019-07-09 11:00:00,-2.3168,-0.46990000000000004,2.36397298,0.1032,0.030100000000000002,0.1075,-2.42,-0.5,2.4711131095,-2.3168,-0.4999,2.3701186152,0.1032,0.030100000000000002,0.1075,-2.42,-0.53,2.4773574631
2019-07-09 11:30:00,-2.15736,-0.41298,2.196532415,0.09264000000000001,0.027020000000000002,0.0965,-2.25,-0.44,2.2926185902,-2.16736,-0.40298000000000006,2.2045049898,0.09264000000000001,0.027020000000000002,0.0965,-2.26,-0.43,2.3005434141
2019-07-09 12:00:00,-1.8524,-0.38570000000000004,1.8921284971999999,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.97,-0.42,2.0142740628,-1.8524,-0.37570000000000003,1.8901154065,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.97,-0.41000000000000003,2.0122127124
2019-07-09 12:30:00,-2.13744,-0.38592000000000004,2.172,0.08256000000000001,0.02408,0.08600000000000001,-2.22,-0.41000000000000003,2.2575429121,-2.13744,-0.37592000000000003,2.1702455161,0.08256000000000001,0.02408,0.08600000000000001,-2.22,-0.4,2.2557482129
2019-07-09 13:00:00,-2.18472,-0.36096,2.2143381856,0.06528,0.01904,0.068,-2.25,-0.38,2.2818632737,-2.18472,-0.36096,2.2143381856,0.06528,0.01904,0.068,-2.25,-0.38,2.2818632737
2019-07-09 13:30:00,-2.01984,-0.36912,2.0532908221,0.14016,0.04088000000000001,0.146,-2.16,-0.41000000000000003,2.1985677156,-2.01984,-0.36912,2.0532908221,0.14016,0.04088000000000001,0.146,-2.16,-0.41000000000000003,2.1985677156
2019-07-09 14:00:00,-2.01096,-0.40528000000000003,2.0513926977,0.11904,0.03472,0.124,-2.13,-0.44,2.1749712642,-2.01096,-0.40528000000000003,2.0513926977,0.11904,0.03472,0.124,-2.13,-0.44,2.1749712642
2019-07-09 14:30:00,-1.9392800000000001,-0.37604000000000004,1.9754019844,0.15072000000000002,0.043960000000000006,0.157,-2.09,-0.42,2.1317832911,-1.9392800000000001,-0.37604000000000004,1.9754019844,0.15072000000000002,0.043960000000000006,0.157,-2.09,-0.42,2.1317832911
2019-07-09 15:00:00,-1.91352,-0.28436,1.9345333804,0.15648,0.04564000000000001,0.163,-2.07,-0.33,2.0961393083,-1.91352,-0.28436,1.9345333804,0.15648,0.04564000000000001,0.163,-2.07,-0.33,2.0961393083
2019-07-09 15:30:00,-2.2984,-0.32370000000000004,2.3210825599,0.0216,0.0063,0.022500000000000003,-2.32,-0.33,2.3433522996000002,-2.2984,-0.3337,2.3224982777,0.0216,0.0063,0.022500000000000003,-2.32,-0.34,2.3447814397
2019-07-09 16:00:00,-2.338,-0.2565,2.3520281142,0.012,0.0035,0.0125,-2.35,-0.26,2.3643392312,-2.338,-0.2565,2.3520281142,0.012,0.0035,0.0125,-2.35,-0.26,2.3643392312
2019-07-09 16:30:00,-2.17504,0.06728,2.1760803294,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.2,0.06,2.2008180297,-2.22504,-0.44272000000000006,2.2686568714,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.25,-0.45,2.2945587811
2019-07-09 17:00:00,-1.9388800000000002,-0.12884,1.9431560411,0.14112000000000002,0.04116,0.147,-2.08,-0.17,2.0869355524,-1.94888,-0.12884,1.9531341480000002,0.14112000000000002,0.04116,0.147,-2.09,-0.17,2.0969024775
2019-07-09 17:30:00,-2.0108800000000002,-0.13984000000000002,2.0157364907,0.06912,0.02016,0.07200000000000001,-2.08,-0.16,2.0861447697,-2.02088,-0.13984000000000002,2.0257125166,0.06912,0.02016,0.07200000000000001,-2.09,-0.16,2.0961154548
2019-07-09 18:00:00,-1.99024,-0.11382,1.9934919738999999,0.08976,0.026180000000000002,0.0935,-2.08,-0.14,2.0847062143,-2.00024,-0.11382,2.0034757423,0.08976,0.026180000000000002,0.0935,-2.09,-0.14,2.094683747
2019-07-09 18:30:00,-2.2431200000000002,-0.13216,2.2470099243,0.02688,0.007840000000000001,0.028,-2.27,-0.14,2.2743130831,-2.2431200000000002,-0.13216,2.2470099243,0.02688,0.007840000000000001,0.028,-2.27,-0.14,2.2743130831
2019-07-09 19:00:00,-1.94496,-0.11228,1.9481981932,0.09504000000000001,0.02772,0.099,-2.04,-0.14,2.0447982786,-1.94496,-0.11228,1.9481981932,0.09504000000000001,0.02772,0.099,-2.04,-0.14,2.0447982786
2019-07-09 19:30:00,-1.9552800000000001,-0.12404000000000001,1.9592105043,0.054720000000000005,0.015960000000000002,0.057,-2.01,-0.14,2.0148697228,-1.9552800000000001,-0.12404000000000001,1.9592105043,0.054720000000000005,0.015960000000000002,0.057,-2.01,-0.14,2.0148697228
2019-07-09 20:00:00,-1.57528,-0.08904000000000001,1.5777944099,0.17472000000000001,0.050960000000000005,0.182,-1.75,-0.14,1.7555910686,-1.57528,-0.08904000000000001,1.5777944099,0.17472000000000001,0.050960000000000005,0.182,-1.75,-0.14,1.7555910686
2019-07-09 20:30:00,-1.72608,-0.10094,1.7290289327,0.13392,0.039060000000000004,0.1395,-1.8599999999999999,-0.14,1.8652613758,-1.73608,-0.11094000000000001,1.7396210651000001,0.13392,0.039060000000000004,0.1395,-1.87,-0.15,1.8760063966
2019-07-09 21:00:00,-1.7508,0.023100000000000002,1.7509523837,0.0792,0.023100000000000002,0.0825,-1.83,0.0,1.83,-1.7508,0.023100000000000002,1.7509523837,0.0792,0.023100000000000002,0.0825,-1.83,0.0,1.83
2019-07-09 21:30:00,-1.69808,0.018060000000000003,1.6981760362,0.06192,0.018060000000000003,0.0645,-1.76,0.0,1.76,-1.69808,0.018060000000000003,1.6981760362,0.06192,0.018060000000000003,0.0645,-1.76,0.0,1.76
2019-07-09 22:00:00,-1.98,0.0,1.98,0.0,0.0,0.0,-1.98,0.0,1.98,-1.98,0.0,1.98,0.0,0.0,0.0,-1.98,0.0,1.98
2019-07-09 22:30:00,-2.06856,0.00042,2.0685600426,0.00144,0.00042,0.0015,-2.07,0.0,2.07,-2.06856,0.00042,2.0685600426,0.00144,0.00042,0.0015,-2.07,0.0,2.07
2019-07-09 23:00:00,-2.01808,-0.12944,2.0222268913,0.0019200000000000003,0.0005600000000000001,0.002,-2.02,-0.13,2.0241788459,-2.02808,-0.12944,2.0322064856,0.0019200000000000003,0.0005600000000000001,0.002,-2.03,-0.13,2.0341583026
2019-07-09 23:30:00,-1.39664,0.035980000000000005,1.3971033784,0.12336000000000001,0.035980000000000005,0.1285,-1.52,0.0,1.52,-1.39664,0.035980000000000005,1.3971033784,0.12336000000000001,0.035980000000000005,0.1285,-1.52,0.0,1.52
2019-07-10 00:00:00,-1.77,-0.13,1.7747675904,0.0,0.0,0.0,-1.77,-0.13,1.7747675904,-1.77,0.0,1.77,0.0,0.0,0.0,-1.77,0.0,1.77
2019-07-10 00:30:00,-1.76952,-0.12986,1.7742786281,0.00048000000000000007,0.00014000000000000001,0.0005,-1.77,-0.13,1.7747675904,-1.76952,0.00014000000000000001,1.7695200055,0.00048000000000000007,0.00014000000000000001,0.0005,-1.77,0.0,1.77
2019-07-10 01:00:00,-1.7604000000000002,0.0028,1.7604022268000001,0.009600000000000001,0.0028,0.01,-1.77,0.0,1.77,-1.7604000000000002,0.0028,1.7604022268000001,0.009600000000000001,0.0028,0.01,-1.77,0.0,1.77
2019-07-10 01:30:00,-1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,-1.6600000000000001,0.0,1.6600000000000001,-1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,-1.6600000000000001,0.0,1.6600000000000001
2019-07-10 02:00:00,-1.65952,-0.02986,1.6597886161000002,0.00048000000000000007,0.00014000000000000001,0.0005,-1.6600000000000001,-0.03,1.6602710622,-1.65952,0.060140000000000006,1.6606093610000001,0.00048000000000000007,0.00014000000000000001,0.0005,-1.6600000000000001,0.06,1.6610839834000002
2019-07-10 02:30:00,-1.7195200000000002,0.00014000000000000001,1.7195200057000002,0.00048000000000000007,0.00014000000000000001,0.0005,-1.72,0.0,1.72,-1.7195200000000002,0.00014000000000000001,1.7195200057000002,0.00048000000000000007,0.00014000000000000001,0.0005,-1.72,0.0,1.72
2019-07-10 03:00:00,-1.32752,0.0036400000000000004,1.3275249903,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.34,0.0,1.34,-1.32752,0.0036400000000000004,1.3275249903,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.34,0.0,1.34
2019-07-10 03:30:00,-1.2808,0.0056,1.2808122423000001,0.019200000000000002,0.0056,0.02,-1.3,0.0,1.3,-1.2908,0.0056,1.2908121474,0.019200000000000002,0.0056,0.02,-1.31,0.0,1.31
2019-07-10 04:00:00,-1.18808,0.018060000000000003,1.1882172571,0.06192,0.018060000000000003,0.0645,-1.25,0.0,1.25,-1.18808,0.018060000000000003,1.1882172571,0.06192,0.018060000000000003,0.0645,-1.25,0.0,1.25
2019-07-10 04:30:00,-1.35312,0.007840000000000001,1.3531427124,0.02688,0.007840000000000001,0.028,-1.38,0.0,1.38,-1.35312,0.007840000000000001,1.3531427124,0.02688,0.007840000000000001,0.028,-1.38,0.0,1.38
2019-07-10 05:00:00,-1.24088,0.02016,1.2410437543,0.06912,0.02016,0.07200000000000001,-1.31,0.0,1.31,-1.24088,0.02016,1.2410437543,0.06912,0.02016,0.07200000000000001,-1.31,0.0,1.31
2019-07-10 05:30:00,-0.90112,-0.09866000000000001,0.9065048538,0.27888,0.08134000000000001,0.29050000000000004,-1.18,-0.18,1.1936498649,-0.90112,-0.08866,0.9054710652,0.27888,0.08134000000000001,0.29050000000000004,-1.18,-0.17,1.1921828719
2019-07-10 06:00:00,-0.42248,-0.01614,0.42278818570000004,0.52752,0.15386000000000002,0.5495,-0.9500000000000001,-0.17,0.9650906693,-0.42248,-0.01614,0.42278818570000004,0.52752,0.15386000000000002,0.5495,-0.9500000000000001,-0.17,0.9650906693
2019-07-10 06:30:00,-1.12928,-0.08854000000000001,1.1327456246,0.21072000000000002,0.06146000000000001,0.2195,-1.34,-0.15,1.3483693856,-1.12928,-0.08854000000000001,1.1327456246,0.21072000000000002,0.06146000000000001,0.2195,-1.34,-0.15,1.3483693856
2019-07-10 07:00:00,-1.38392,-0.09156,1.3869454928,0.16608,0.048440000000000004,0.17300000000000001,-1.55,-0.14,1.5563097378,-1.38392,-0.10156000000000001,1.3876415243,0.16608,0.048440000000000004,0.17300000000000001,-1.55,-0.15,1.5572411501999999
2019-07-10 07:30:00,-1.342,-0.076,1.3441502892,0.28800000000000003,0.084,0.30000000000000004,-1.63,-0.16,1.6378339354,-1.342,-0.076,1.3441502892,0.28800000000000003,0.084,0.30000000000000004,-1.63,-0.16,1.6378339354
2019-07-10 08:00:00,-1.74632,-0.17226000000000002,1.7547954439,0.16368000000000002,0.047740000000000005,0.1705,-1.9100000000000001,-0.22,1.9226284092,-1.74632,-0.16226000000000002,1.7538420254,0.16368000000000002,0.047740000000000005,0.1705,-1.9100000000000001,-0.21,1.921509823
2019-07-10 08:30:00,-1.65832,-0.24076000000000003,1.6757060005,0.27168000000000003,0.07924,0.28300000000000003,-1.9300000000000002,-0.32,1.9563486397,-1.66832,-0.24076000000000003,1.6856028594999999,0.27168000000000003,0.07924,0.28300000000000003,-1.94,-0.32,1.9662146373
2019-07-10 09:00:00,-1.61224,-0.21482,1.6264886873000002,0.25776000000000004,0.07518000000000001,0.2685,-1.87,-0.29,1.8923530326,-1.6222400000000001,-0.20482000000000003,1.63511891,0.25776000000000004,0.07518000000000001,0.2685,-1.88,-0.28,1.9007366992999999
2019-07-10 09:30:00,-1.68616,-0.24888000000000002,1.7044285846,0.24384000000000003,0.07112,0.254,-1.9300000000000002,-0.32,1.9563486397,-1.68616,-0.24888000000000002,1.7044285846,0.24384000000000003,0.07112,0.254,-1.9300000000000002,-0.32,1.9563486397
2019-07-10 10:00:00,-1.82336,-0.24848000000000003,1.8402130311,0.17664000000000002,0.05152,0.184,-2.0,-0.30000000000000004,2.0223748416,-1.82336,-0.23848000000000003,1.8388894475000002,0.17664000000000002,0.05152,0.184,-2.0,-0.29,2.0209156341
2019-07-10 10:30:00,-1.71344,-0.31142000000000003,1.7415105656,0.16656,0.048580000000000005,0.17350000000000002,-1.88,-0.36,1.9141577781999999,-1.71344,-0.31142000000000003,1.7415105656,0.16656,0.048580000000000005,0.17350000000000002,-1.88,-0.36,1.9141577781999999
2019-07-10 11:00:00,-2.17808,-0.42444000000000004,2.2190497516,0.12192000000000001,0.03556,0.127,-2.3,-0.46,2.3455489763,-2.1880800000000002,-0.41444000000000003,2.2269832959,0.12192000000000001,0.03556,0.127,-2.31,-0.45,2.3534230389
2019-07-10 11:30:00,-1.6711200000000002,-0.40866,1.7203618951,0.27888,0.08134000000000001,0.29050000000000004,-1.9500000000000002,-0.49,2.0106217944,-1.68112,-0.39866,1.72774253,0.27888,0.08134000000000001,0.29050000000000004,-1.96,-0.48,2.0179197209
2019-07-10 12:00:00,-1.09088,-0.33484,1.1411121768,0.42912000000000006,0.12516000000000002,0.447,-1.52,-0.46,1.5880806025,-1.09088,-0.33484,1.1411121768,0.42912000000000006,0.12516000000000002,0.447,-1.52,-0.46,1.5880806025
2019-07-10 12:30:00,-1.75264,-0.39952000000000004,1.7975992879,0.20736000000000002,0.060480000000000006,0.216,-1.96,-0.46,2.0132560692,-1.75264,-0.39952000000000004,1.7975992879,0.20736000000000002,0.060480000000000006,0.216,-1.96,-0.46,2.0132560692
2019-07-10 13:00:00,-1.9247200000000002,-0.37596,1.9610948473,0.18528000000000003,0.054040000000000005,0.193,-2.11,-0.43,2.1533694527,-1.9247200000000002,-0.36596,1.9592023377,0.18528000000000003,0.054040000000000005,0.193,-2.11,-0.42,2.1513948963
2019-07-10 13:30:00,-1.35792,-0.34356000000000003,1.4007070358,0.26208000000000004,0.07644000000000001,0.273,-1.62,-0.42,1.6735590817000001,-1.36792,-0.33356,1.4080012074,0.26208000000000004,0.07644000000000001,0.273,-1.63,-0.41000000000000003,1.6807736314000001
2019-07-10 14:00:00,-0.40528000000000003,-0.24654,0.47437732870000004,0.59472,0.17346,0.6195,-1.0,-0.42,1.084619749,-0.40528000000000003,-0.23654000000000003,0.46925797810000003,0.59472,0.17346,0.6195,-1.0,-0.41000000000000003,1.0807867505
2019-07-10 14:30:00,-1.2270400000000001,-0.28872000000000003,1.2605500387,0.31296,0.09128000000000001,0.326,-1.54,-0.38,1.5861904047,-1.2270400000000001,-0.27872,1.2582972622,0.31296,0.09128000000000001,0.326,-1.54,-0.37,1.5838244852
2019-07-10 15:00:00,-1.2664,-0.24020000000000002,1.2889782776,0.2736,0.07980000000000001,0.28500000000000003,-1.54,-0.32,1.5728954193,-1.2664,-0.24020000000000002,1.2889782776,0.2736,0.07980000000000001,0.28500000000000003,-1.54,-0.32,1.5728954193
2019-07-10 15:30:00,-1.4819200000000001,-0.23056000000000001,1.4997482455,0.23808,0.06944,0.248,-1.72,-0.30000000000000004,1.7459667809,-1.4819200000000001,-0.23056000000000001,1.4997482455,0.23808,0.06944,0.248,-1.72,-0.30000000000000004,1.7459667809
2019-07-10 16:00:00,-1.3912,-0.19410000000000002,1.4046751404,0.32880000000000004,0.0959,0.3425,-1.72,-0.29,1.7442763543000002,-1.3912,-0.1841,1.4033282759,0.32880000000000004,0.0959,0.3425,-1.72,-0.28,1.7426416729
2019-07-10 16:30:00,-1.2356,-0.07830000000000001,1.2380784507,0.3144,0.0917,0.3275,-1.55,-0.17,1.5592947124,-1.2456,-0.0683,1.247471142,0.3144,0.0917,0.3275,-1.56,-0.16,1.5681836627
2019-07-10 17:00:00,-1.49384,-0.08112000000000001,1.4960409085,0.23616,0.06888000000000001,0.246,-1.73,-0.15,1.7364907140999999,-1.49384,-0.08112000000000001,1.4960409085,0.23616,0.06888000000000001,0.246,-1.73,-0.15,1.7364907140999999
2019-07-10 17:30:00,-1.5003199999999999,-0.07176,1.5020351527,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.7000000000000002,-0.13,1.7049633427000002,-1.5003199999999999,-0.07176,1.5020351527,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.7000000000000002,-0.13,1.7049633427000002
2019-07-10 18:00:00,-1.39496,-0.06728,1.3965815408,0.21504,0.06272000000000001,0.224,-1.6099999999999999,-0.13,1.6152399203,-1.39496,0.06272000000000001,1.3963692921,0.21504,0.06272000000000001,0.224,-1.6099999999999999,0.0,1.6099999999999999
2019-07-10 18:30:00,-1.42256,-0.08658,1.4251922853,0.21744000000000002,0.06342,0.2265,-1.6400000000000001,-0.15,1.6468454694,-1.42256,0.20342000000000002,1.4370304972,0.21744000000000002,0.06342,0.2265,-1.6400000000000001,0.14,1.6459647627
2019-07-10 19:00:00,-1.6164800000000001,0.04186,1.6170219076999999,0.14352,0.04186,0.1495,-1.76,0.0,1.76,-1.62648,0.04186,1.627018577,0.14352,0.04186,0.1495,-1.77,0.0,1.77
2019-07-10 19:30:00,-1.6822400000000002,0.022680000000000002,1.6823928792,0.07776000000000001,0.022680000000000002,0.081,-1.76,0.0,1.76,-1.69224,0.022680000000000002,1.6923919759000001,0.07776000000000001,0.022680000000000002,0.081,-1.77,0.0,1.77
2019-07-10 20:00:00,-1.96448,-0.15964,1.9709557580000001,0.03552,0.010360000000000001,0.037,-2.0,-0.17,2.0072119968,-1.9744800000000002,-0.20964000000000002,1.9855780519000001,0.03552,0.010360000000000001,0.037,-2.01,-0.22,2.0220039565
2019-07-10 20:30:00,-1.9992,-0.11810000000000001,2.0026852598,0.0408,0.0119,0.0425,-2.04,-0.13,2.0441379601,-2.0092,-0.11810000000000001,2.0126679433,0.0408,0.0119,0.0425,-2.05,-0.13,2.0541178155
2019-07-10 21:00:00,-1.9220000000000002,0.014,1.9220509879,0.048,0.014,0.05,-1.97,0.0,1.97,-1.9220000000000002,0.014,1.9220509879,0.048,0.014,0.05,-1.97,0.0,1.97
2019-07-10 21:30:00,-1.63792,-0.08856000000000001,1.6403124092999999,0.14208,0.041440000000000005,0.148,-1.78,-0.13,1.7847408776,-1.63792,-0.08856000000000001,1.6403124092999999,0.14208,0.041440000000000005,0.148,-1.78,-0.13,1.7847408776
2019-07-10 22:00:00,-1.7261600000000001,0.5761200000000001,1.8197644353,0.12384,0.036120000000000006,0.129,-1.85,0.54,1.9272000415,-1.7261600000000001,-0.5938800000000001,1.8254648175,0.12384,0.036120000000000006,0.129,-1.85,-0.63,1.9543285292
2019-07-10 22:30:00,-1.91024,0.5686800000000001,1.9930915182,0.02976,0.00868,0.031,-1.94,0.56,2.0192077654,-2.00024,-0.6013200000000001,2.0886708214,0.02976,0.00868,0.031,-2.03,-0.61,2.1196697856
2019-07-10 23:00:00,-1.66232,0.01974,1.6624372018,0.06768,0.01974,0.07050000000000001,-1.73,0.0,1.73,-1.67232,0.01974,1.672436501,0.06768,0.01974,0.07050000000000001,-1.74,0.0,1.74
2019-07-10 23:30:00,-1.38928,0.043960000000000006,1.3899753235,0.15072000000000002,0.043960000000000006,0.157,-1.54,0.0,1.54,-1.38928,0.043960000000000006,1.3899753235,0.15072000000000002,0.043960000000000006,0.157,-1.54,0.0,1.54
2019-07-11 00:00:00,-1.492,0.014,1.4920656822,0.048,0.014,0.05,-1.54,0.0,1.54,-1.492,0.014,1.4920656822,0.048,0.014,0.05,-1.54,0.0,1.54
2019-07-11 00:30:00,-1.24528,0.033460000000000004,1.2457294449,0.11472,0.033460000000000004,0.11950000000000001,-1.3599999999999999,0.0,1.3599999999999999,-1.24528,0.033460000000000004,1.2457294449,0.11472,0.033460000000000004,0.11950000000000001,-1.3599999999999999,0.0,1.3599999999999999
2019-07-11 01:00:00,-1.626,0.007,1.6260150676,0.024,0.007,0.025,-1.65,0.0,1.65,-1.626,0.007,1.6260150676,0.024,0.007,0.025,-1.65,0.0,1.65
2019-07-11 01:30:00,-1.58552,0.14714000000000002,1.5923328327,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.6099999999999999,0.14,1.6160754932999999,-1.58552,0.14714000000000002,1.5923328327,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.6099999999999999,0.14,1.6160754932999999
2019-07-11 02:00:00,-1.66408,0.14756000000000002,1.6706095295,0.025920000000000002,0.007560000000000001,0.027,-1.69,0.14,1.695788902,-1.66408,0.14756000000000002,1.6706095295,0.025920000000000002,0.007560000000000001,0.027,-1.69,0.14,1.695788902
2019-07-11 02:30:00,-1.3816,0.0112,1.3816453959000001,0.038400000000000004,0.0112,0.04,-1.42,0.0,1.42,-1.3916,0.0112,1.3916450697,0.038400000000000004,0.0112,0.04,-1.43,0.0,1.43
2019-07-11 03:00:00,-1.53232,0.0022400000000000002,1.5323216373,0.007680000000000001,0.0022400000000000002,0.008,-1.54,0.0,1.54,-1.53232,0.0022400000000000002,1.5323216373,0.007680000000000001,0.0022400000000000002,0.008,-1.54,0.0,1.54
2019-07-11 03:30:00,-1.17016,0.21662,1.1900414489,0.15984,0.04662,0.1665,-1.33,0.17,1.3408206442,-1.18016,0.20662000000000003,1.1981107837,0.15984,0.04662,0.1665,-1.34,0.16,1.3495184326
2019-07-11 04:00:00,-1.54888,0.14616,1.5557609071,0.021120000000000003,0.0061600000000000005,0.022,-1.57,0.14,1.5762296786999999,-1.54888,0.16616,1.55776712,0.021120000000000003,0.0061600000000000005,0.022,-1.57,0.16,1.5781318069
2019-07-11 04:30:00,-1.21536,0.17052,1.2272640303,0.10464000000000001,0.030520000000000002,0.109,-1.32,0.14,1.3274034805000001,-1.21536,0.030520000000000002,1.2157431472,0.10464000000000001,0.030520000000000002,0.109,-1.32,0.0,1.32
2019-07-11 05:00:00,-1.31816,-0.15488000000000002,1.3272277875,0.051840000000000004,0.015120000000000001,0.054,-1.37,-0.17,1.3805071532,-1.31816,-0.14488,1.3260980356,0.051840000000000004,0.015120000000000001,0.054,-1.37,-0.16,1.3793114224
2019-07-11 05:30:00,-1.1537600000000001,-0.09568,1.157720519,0.18624000000000002,0.05432000000000001,0.194,-1.34,-0.15,1.3483693856,-1.1537600000000001,-0.10568000000000001,1.1585898325,0.18624000000000002,0.05432000000000001,0.194,-1.34,-0.16,1.3495184326
2019-07-11 06:00:00,-1.65344,-0.12642,1.6582659166,0.046560000000000004,0.013580000000000002,0.0485,-1.7000000000000002,-0.14,1.7057549648,-1.66344,-0.12642,1.6682369886,0.046560000000000004,0.013580000000000002,0.0485,-1.71,-0.14,1.7157214226000002
2019-07-11 06:30:00,-1.56432,-0.10626000000000001,1.5679248228,0.11568,0.033740000000000006,0.12050000000000001,-1.6800000000000002,-0.14,1.685823241,-1.56432,-0.10626000000000001,1.5679248228,0.11568,0.033740000000000006,0.12050000000000001,-1.6800000000000002,-0.14,1.685823241
2019-07-11 07:00:00,-1.79048,-0.18264000000000002,1.7997710966,0.05952,0.01736,0.062,-1.85,-0.2,1.8607794066,-1.79048,-0.17264000000000002,1.7987838113999999,0.05952,0.01736,0.062,-1.85,-0.19,1.8597311634
2019-07-11 07:30:00,-1.8916,-0.2013,1.9022808021,0.0984,0.0287,0.10250000000000001,-1.99,-0.23,2.0032473637,-1.8916,-0.2013,1.9022808021,0.0984,0.0287,0.10250000000000001,-1.99,-0.23,2.0032473637
2019-07-11 08:00:00,-1.8904,-0.2922,1.9128494452,0.1296,0.0378,0.135,-2.02,-0.33,2.0467779557,-1.8904,-0.2922,1.9128494452,0.1296,0.0378,0.135,-2.02,-0.33,2.0467779557
2019-07-11 08:30:00,-2.02216,-0.33438,2.049619733,0.08784,0.02562,0.0915,-2.11,-0.36,2.140490598,-2.02216,-0.32438,2.0480120727,0.08784,0.02562,0.0915,-2.11,-0.35000000000000003,2.1388314567
2019-07-11 09:00:00,-1.57184,-0.33012,1.6061320618,0.30816000000000004,0.08988,0.321,-1.88,-0.42,1.9263436869000001,-1.57184,-0.32012,1.6041065426,0.30816000000000004,0.08988,0.321,-1.88,-0.41000000000000003,1.9241881405
2019-07-11 09:30:00,-2.00608,-0.38094000000000006,2.0419285614,0.13392,0.039060000000000004,0.1395,-2.14,-0.42,2.1808255318,-2.01608,-0.37094000000000005,2.0499207424,0.13392,0.039060000000000004,0.1395,-2.15,-0.41000000000000003,2.188743932
2019-07-11 10:00:00,-1.91168,-0.39674000000000004,1.9524146716000002,0.14832,0.04326000000000001,0.1545,-2.06,-0.44,2.1064662352,-1.91168,-0.39674000000000004,1.9524146716000002,0.14832,0.04326000000000001,0.1545,-2.06,-0.44,2.1064662352
2019-07-11 10:30:00,-1.67456,-0.36258,1.7133637822,0.26544,0.07742,0.2765,-1.94,-0.44,1.9892712233,-1.67456,-0.36258,1.7133637822,0.26544,0.07742,0.2765,-1.94,-0.44,1.9892712233
2019-07-11 11:00:00,-0.89256,-0.24908000000000002,0.9266629376000001,0.51744,0.15092,0.539,-1.4100000000000001,-0.4,1.4656397920000002,-0.89256,-0.24908000000000002,0.9266629376000001,0.51744,0.15092,0.539,-1.4100000000000001,-0.4,1.4656397920000002
2019-07-11 11:30:00,-1.70952,-0.36986,1.7490726257,0.24048000000000003,0.07014000000000001,0.2505,-1.9500000000000002,-0.44,1.9990247622,-1.70952,-0.35986,1.7469853606,0.24048000000000003,0.07014000000000001,0.2505,-1.9500000000000002,-0.43,1.9968475155
2019-07-11 12:00:00,-1.7216,-0.3763,1.7622452298,0.2184,0.0637,0.2275,-1.94,-0.44,1.9892712233,-1.7216,-0.3663,1.7601369975,0.2184,0.0637,0.2275,-1.94,-0.43,1.9870832896000001
2019-07-11 12:30:00,-1.3708,-0.3094,1.4052832455,0.37920000000000004,0.1106,0.395,-1.75,-0.42,1.7996944185000001,-1.3708,-0.2994,1.4031154621,0.37920000000000004,0.1106,0.395,-1.75,-0.41000000000000003,1.7973869922999999
2019-07-11 13:00:00,-0.7649600000000001,-0.22978,0.7987256413,0.51504,0.15022000000000002,0.5365,-1.28,-0.38,1.3352153384,-0.7649600000000001,-0.22978,0.7987256413,0.51504,0.15022000000000002,0.5365,-1.28,-0.38,1.3352153384
2019-07-11 13:30:00,-0.9516800000000001,-0.28424000000000005,0.99322062,0.32832,0.09576000000000001,0.342,-1.28,-0.38,1.3352153384,-0.9516800000000001,-0.28424000000000005,0.99322062,0.32832,0.09576000000000001,0.342,-1.28,-0.38,1.3352153384
2019-07-11 14:00:00,-0.9583200000000001,-0.25576000000000004,0.9918620872,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.35,-0.37,1.3997856979,-0.9583200000000001,-0.24576000000000003,0.9893306828,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.35,-0.36,1.3971757227000001
2019-07-11 14:30:00,-1.07304,-0.25922,1.103906631,0.27696000000000004,0.08078,0.28850000000000003,-1.35,-0.34,1.3921566003999999,-1.07304,-0.25922,1.103906631,0.27696000000000004,0.08078,0.28850000000000003,-1.35,-0.34,1.3921566003999999
2019-07-11 15:00:00,-1.2744,-0.25420000000000004,1.2995049057,0.22560000000000002,0.0658,0.23500000000000001,-1.5,-0.32,1.5337535656,-1.2744,-0.2442,1.2975858353,0.22560000000000002,0.0658,0.23500000000000001,-1.5,-0.31,1.5316984037
2019-07-11 15:30:00,-1.22784,-0.24062000000000003,1.2511950487,0.27216,0.07938,0.28350000000000003,-1.5,-0.32,1.5337535656,-1.22784,-0.23062000000000002,1.2493104698,0.27216,0.07938,0.28350000000000003,-1.5,-0.31,1.5316984037
2019-07-11 16:00:00,-0.42176,-0.007180000000000001,0.4218211114,0.5582400000000001,0.16282000000000002,0.5815,-0.98,-0.17,0.9946356117,-0.42176,-0.007180000000000001,0.4218211114,0.5582400000000001,0.16282000000000002,0.5815,-0.98,-0.17,0.9946356117
2019-07-11 16:30:00,-0.8082400000000001,-0.00782,0.8082778297000001,0.52176,0.15218,0.5435,-1.33,-0.16,1.3395894894,-0.8082400000000001,0.00218,0.80824294,0.52176,0.15218,0.5435,-1.33,-0.15,1.3384319183
2019-07-11 17:00:00,-0.6258400000000001,0.045380000000000004,0.6274831073,0.70416,0.20538,0.7335,-1.33,-0.16,1.3395894894,-0.6258400000000001,0.055380000000000006,0.6282854845,0.70416,0.20538,0.7335,-1.33,-0.15,1.3384319183
2019-07-11 17:30:00,-0.8854400000000001,8e-05,0.8854400036000001,0.51456,0.15008000000000002,0.536,-1.4,-0.15,1.408012784,-0.8854400000000001,8e-05,0.8854400036000001,0.51456,0.15008000000000002,0.536,-1.4,-0.15,1.408012784
2019-07-11 18:00:00,-0.9478400000000001,-0.01812,0.9480131856,0.45216000000000006,0.13188,0.47100000000000003,-1.4,-0.15,1.408012784,-0.9478400000000001,-0.01812,0.9480131856,0.45216000000000006,0.13188,0.47100000000000003,-1.4,-0.15,1.408012784
2019-07-11 18:30:00,-1.06328,0.10696000000000001,1.0686462464,0.36672000000000005,0.10696000000000001,0.382,-1.43,0.0,1.43,-1.07328,0.10696000000000001,1.0785964955,0.36672000000000005,0.10696000000000001,0.382,-1.44,0.0,1.44
2019-07-11 19:00:00,-1.17512,0.07434,1.1774690866,0.25488,0.07434,0.2655,-1.43,0.0,1.43,-1.18512,0.07434,1.1874493042,0.25488,0.07434,0.2655,-1.44,0.0,1.44
2019-07-11 19:30:00,-1.5476,-0.07680000000000001,1.5495044369,0.1824,0.053200000000000004,0.19,-1.73,-0.13,1.7348775173000002,-1.5476,0.053200000000000004,1.5485141265,0.1824,0.053200000000000004,0.19,-1.73,0.0,1.73
2019-07-11 20:00:00,-1.61192,-0.09556,1.6147500735,0.11808,0.034440000000000005,0.123,-1.73,-0.13,1.7348775173000002,-1.61192,0.034440000000000005,1.6122878775,0.11808,0.034440000000000005,0.123,-1.73,0.0,1.73
2019-07-11 20:30:00,-1.9550400000000001,0.024780000000000003,1.9551970361,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.04,0.0,2.04,-1.9650400000000001,0.024780000000000003,1.965196237,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.05,0.0,2.05
2019-07-11 21:00:00,-1.54152,-0.10336000000000001,1.5449812943999999,0.22848000000000002,0.06664,0.23800000000000002,-1.77,-0.17,1.7781451009,-1.54152,-0.07336000000000001,1.5432645916999999,0.22848000000000002,0.06664,0.23800000000000002,-1.77,-0.14,1.7755280905
2019-07-11 21:30:00,-2.1832,0.0049,2.1832054988,0.016800000000000002,0.0049,0.0175,-2.2,0.0,2.2,-2.1932,0.0049,2.1932054737,0.016800000000000002,0.0049,0.0175,-2.21,0.0,2.21
2019-07-11 22:00:00,-1.43272,0.05754000000000001,1.4338749771,0.19728,0.05754000000000001,0.20550000000000002,-1.63,0.0,1.63,-1.43272,0.05754000000000001,1.4338749771,0.19728,0.05754000000000001,0.20550000000000002,-1.63,0.0,1.63
2019-07-11 22:30:00,-1.50256,0.62592,1.6277169287,0.15744000000000002,0.04592,0.164,-1.6600000000000001,0.58,1.7584083712,-1.52256,-0.52408,1.6102325298,0.15744000000000002,0.04592,0.164,-1.6800000000000002,-0.5700000000000001,1.774063133
2019-07-11 23:00:00,-1.45072,0.64104,1.5860393438,0.20928000000000002,0.061040000000000004,0.218,-1.6600000000000001,0.58,1.7584083712,-1.47072,-0.5089600000000001,1.5562961158,0.20928000000000002,0.061040000000000004,0.218,-1.6800000000000002,-0.5700000000000001,1.774063133
