Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-11 23:30:00,-1.27272,0.6375400000000001,1.4234723215,0.19728,0.05754000000000001,0.20550000000000002,-1.47,0.58,1.5802847844999999,-1.36272,-0.52246,1.4594417597,0.19728,0.05754000000000001,0.20550000000000002,-1.56,-0.58,1.6643316977
2019-07-12 00:00:00,-1.46736,-0.10298,1.4709691533,0.09264000000000001,0.027020000000000002,0.0965,-1.56,-0.13,1.5654072952,-1.46736,-0.10298,1.4709691533,0.09264000000000001,0.027020000000000002,0.0965,-1.56,-0.13,1.5654072952
2019-07-12 00:30:00,-1.5607199999999999,0.00854,1.5607433646,0.029280000000000004,0.00854,0.030500000000000003,-1.5899999999999999,0.0,1.5899999999999999,-1.5607199999999999,0.00854,1.5607433646,0.029280000000000004,0.00854,0.030500000000000003,-1.5899999999999999,0.0,1.5899999999999999
2019-07-12 01:00:00,-1.47224,0.005180000000000001,1.4722491128000001,0.01776,0.005180000000000001,0.018500000000000003,-1.49,0.0,1.49,-1.47224,0.005180000000000001,1.4722491128000001,0.01776,0.005180000000000001,0.018500000000000003,-1.49,0.0,1.49
2019-07-12 01:30:00,-1.3398400000000001,0.02338,1.3400439732,0.08016000000000001,0.02338,0.0835,-1.42,0.0,1.42,-1.3398400000000001,0.02338,1.3400439732,0.08016000000000001,0.02338,0.0835,-1.42,0.0,1.42
2019-07-12 02:00:00,-1.35696,0.024220000000000002,1.3571761308,0.08304,0.024220000000000002,0.08650000000000001,-1.44,0.0,1.44,-1.35696,0.024220000000000002,1.3571761308,0.08304,0.024220000000000002,0.08650000000000001,-1.44,0.0,1.44
2019-07-12 02:30:00,-1.48752,0.16114,1.4962225269,0.07248,0.021140000000000003,0.0755,-1.56,0.14,1.5662694531999999,-1.48752,0.19114,1.4997500625,0.07248,0.021140000000000003,0.0755,-1.56,0.17,1.5692354826
2019-07-12 03:00:00,-1.10616,0.036120000000000006,1.1067495652,0.12384,0.036120000000000006,0.129,-1.23,0.0,1.23,-1.10616,0.036120000000000006,1.1067495652,0.12384,0.036120000000000006,0.129,-1.23,0.0,1.23
2019-07-12 03:30:00,-0.5328,0.1071,0.54345768,0.3672,0.1071,0.3825,-0.9,0.0,0.9,-0.5328,0.24710000000000001,0.5873110334,0.3672,0.1071,0.3825,-0.9,0.14,0.9108238029
2019-07-12 04:00:00,-0.7587200000000001,0.08204,0.7631425817,0.28128000000000003,0.08204,0.293,-1.04,0.0,1.04,-0.7587200000000001,0.08204,0.7631425817,0.28128000000000003,0.08204,0.293,-1.04,0.0,1.04
2019-07-12 04:30:00,-1.12784,0.02688,1.1281602723,0.09216,0.02688,0.096,-1.22,0.0,1.22,-1.13784,0.02688,1.1381574584,0.09216,0.02688,0.096,-1.23,0.0,1.23
2019-07-12 05:00:00,-1.27608,0.22156,1.2951714172,0.07392,0.021560000000000003,0.077,-1.35,0.2,1.3647344064,-1.2860800000000001,0.22156,1.3050251339,0.07392,0.021560000000000003,0.077,-1.3599999999999999,0.2,1.3746272222
2019-07-12 05:30:00,-1.4855200000000002,-0.10536000000000001,1.4892516241,0.08448000000000001,0.024640000000000002,0.088,-1.57,-0.13,1.5753729717,-1.4855200000000002,-0.11536,1.4899924832,0.08448000000000001,0.024640000000000002,0.088,-1.57,-0.14,1.5762296786999999
2019-07-12 06:00:00,-1.5956000000000001,-0.10830000000000001,1.5992711621,0.07440000000000001,0.0217,0.0775,-1.67,-0.13,1.6750522380000001,-1.6056,-0.1183,1.6099522508000002,0.07440000000000001,0.0217,0.0775,-1.6800000000000002,-0.14,1.685823241
2019-07-12 06:30:00,-1.42248,-0.09864,1.4258959289,0.10752,0.031360000000000006,0.112,-1.53,-0.13,1.5355129436000001,-1.42248,-0.10864000000000001,1.426622585,0.10752,0.031360000000000006,0.112,-1.53,-0.14,1.5363918771
2019-07-12 07:00:00,-1.8016,-0.1713,1.8097254626,0.0984,0.0287,0.10250000000000001,-1.9,-0.2,1.9104973175,-1.8016,-0.1613,1.8088063053,0.0984,0.0287,0.10250000000000001,-1.9,-0.19,1.909476368
2019-07-12 07:30:00,-1.51184,-0.23512000000000002,1.5300135947,0.18816000000000002,0.054880000000000005,0.196,-1.7000000000000002,-0.29,1.7245579144,-1.51184,-0.23512000000000002,1.5300135947,0.18816000000000002,0.054880000000000005,0.196,-1.7000000000000002,-0.29,1.7245579144
2019-07-12 08:00:00,-1.34552,-0.24536000000000002,1.367708156,0.32448000000000005,0.09464,0.338,-1.67,-0.34,1.7042593699,-1.34552,-0.23536,1.365949633,0.32448000000000005,0.09464,0.338,-1.67,-0.33,1.7022925718000002
2019-07-12 08:30:00,-1.09168,-0.25924,1.1220385911,0.44832000000000005,0.13076000000000002,0.467,-1.54,-0.39,1.5886157496000002,-1.09168,-0.25924,1.1220385911,0.44832000000000005,0.13076000000000002,0.467,-1.54,-0.39,1.5886157496000002
2019-07-12 09:00:00,-0.9398400000000001,-0.24412000000000003,0.9710271881,0.50016,0.14588,0.521,-1.44,-0.39,1.4918780111,-0.9398400000000001,-0.24412000000000003,0.9710271881,0.50016,0.14588,0.521,-1.44,-0.39,1.4918780111
2019-07-12 09:30:00,-0.8352,-0.0811,0.8391282679000001,0.5448000000000001,0.1589,0.5675,-1.38,-0.24,1.4007141036,-0.8652000000000001,-0.4111,0.9579009604000001,0.5448000000000001,0.1589,0.5675,-1.4100000000000001,-0.5700000000000001,1.5208550227000002
2019-07-12 10:00:00,-0.5516,-0.2338,0.5991034969,0.6384000000000001,0.1862,0.665,-1.19,-0.42,1.2619429464,-0.5516,-0.2238,0.5952722066,0.6384000000000001,0.1862,0.665,-1.19,-0.41000000000000003,1.2586500704999999
2019-07-12 10:30:00,-0.7848,-0.3639,0.8650631480000001,0.5352,0.15610000000000002,0.5575,-1.32,-0.52,1.4187318281,-0.7648,-0.0639,0.76746482,0.5352,0.15610000000000002,0.5575,-1.3,-0.22,1.3184839779
2019-07-12 11:00:00,-1.022,-0.9235000000000001,1.3774382926,0.468,0.1365,0.48750000000000004,-1.49,-1.06,1.828578683,-0.922,0.29650000000000004,0.968502065,0.468,0.1365,0.48750000000000004,-1.3900000000000001,0.16,1.3991783303
2019-07-12 11:30:00,-1.05688,-0.8978400000000001,1.3867631377,0.45312,0.13216,0.47200000000000003,-1.51,-1.03,1.8278402556,-0.9668800000000001,0.30216000000000004,1.0129943731,0.45312,0.13216,0.47200000000000003,-1.42,0.17,1.4301398533
2019-07-12 12:00:00,-1.5925600000000002,-0.6390800000000001,1.7160042541,0.27744,0.08092,0.289,-1.87,-0.72,2.0038213493,-1.54256,-0.039080000000000004,1.5430549569,0.27744,0.08092,0.289,-1.82,-0.12,1.8239517537
2019-07-12 12:30:00,-1.56424,-0.34082,1.6009388027,0.30576000000000003,0.08918000000000001,0.3185,-1.87,-0.43,1.9188017094,-1.57424,-0.33082,1.6086247076,0.30576000000000003,0.08918000000000001,0.3185,-1.88,-0.42,1.9263436869000001
2019-07-12 13:00:00,-0.89936,-0.24148000000000003,0.9312147980000001,0.44064000000000003,0.12852000000000002,0.459,-1.34,-0.37,1.3901438774,-0.89936,-0.24148000000000003,0.9312147980000001,0.44064000000000003,0.12852000000000002,0.459,-1.34,-0.37,1.3901438774
2019-07-12 13:30:00,-0.86928,-0.24104000000000003,0.9020798191,0.5107200000000001,0.14896,0.532,-1.38,-0.39,1.4340502083,-0.86928,-0.23104000000000002,0.8994593932,0.5107200000000001,0.14896,0.532,-1.38,-0.38,1.4313629868
2019-07-12 14:00:00,-1.42888,-0.24884000000000003,1.4503859486000001,0.38112,0.11116000000000001,0.397,-1.81,-0.36,1.8454538737,-1.42888,-0.24884000000000003,1.4503859486000001,0.38112,0.11116000000000001,0.397,-1.81,-0.36,1.8454538737
2019-07-12 14:30:00,-1.328,-0.2215,1.3463455166,0.372,0.1085,0.3875,-1.7000000000000002,-0.33,1.7317332358000002,-1.328,-0.21150000000000002,1.3447364984,0.372,0.1085,0.3875,-1.7000000000000002,-0.32,1.7298554852999999
2019-07-12 15:00:00,-1.16792,-0.14606000000000002,1.1770176932,0.32208000000000003,0.09394000000000001,0.3355,-1.49,-0.24,1.5092050888,-1.16792,-0.14606000000000002,1.1770176932,0.32208000000000003,0.09394000000000001,0.3355,-1.49,-0.24,1.5092050888
2019-07-12 15:30:00,-1.24824,-0.14032,1.2561022251,0.34176,0.09968,0.356,-1.5899999999999999,-0.24,1.608011194,-1.24824,-0.14032,1.2561022251,0.34176,0.09968,0.356,-1.5899999999999999,-0.24,1.608011194
2019-07-12 16:00:00,-0.19328,-0.00804,0.19344715040000002,0.72672,0.21196,0.757,-0.92,-0.22,0.9459386872000001,-0.19328,0.0019600000000000004,0.1932899377,0.72672,0.21196,0.757,-0.92,-0.21,0.9436630755000001
2019-07-12 16:30:00,-0.9862400000000001,-0.03932,0.9870235053,0.41376,0.12068000000000001,0.431,-1.4,-0.16,1.4091131963,-0.9862400000000001,-0.029320000000000002,0.9866757319,0.41376,0.12068000000000001,0.431,-1.4,-0.15,1.408012784
2019-07-12 17:00:00,-1.0268,-0.0499,1.0280117947,0.3432,0.10010000000000001,0.35750000000000004,-1.37,-0.15,1.3781872151,-1.0368,-0.039900000000000005,1.0375674677,0.3432,0.10010000000000001,0.35750000000000004,-1.38,-0.14,1.3870832708
2019-07-12 17:30:00,-1.34792,-0.046060000000000004,1.3487067324,0.32208000000000003,0.09394000000000001,0.3355,-1.67,-0.14,1.6758579892,-1.34792,-0.046060000000000004,1.3487067324,0.32208000000000003,0.09394000000000001,0.3355,-1.67,-0.14,1.6758579892
2019-07-12 18:00:00,-1.4996800000000001,-0.07574,1.5015913725,0.22032000000000002,0.06426000000000001,0.2295,-1.72,-0.14,1.7256882685,-1.4996800000000001,-0.07574,1.5015913725,0.22032000000000002,0.06426000000000001,0.2295,-1.72,-0.14,1.7256882685
2019-07-12 18:30:00,-1.26368,0.09226000000000001,1.2670434286,0.31632000000000005,0.09226000000000001,0.3295,-1.58,0.0,1.58,-1.26368,0.09226000000000001,1.2670434286,0.31632000000000005,0.09226000000000001,0.3295,-1.58,0.0,1.58
2019-07-12 19:00:00,-0.75224,-0.46482,0.8842639029,0.49776000000000004,0.14518,0.5185000000000001,-1.25,-0.61,1.3908989899,-0.7222400000000001,0.71518,1.0164216891,0.49776000000000004,0.14518,0.5185000000000001,-1.22,0.5700000000000001,1.3465882815
2019-07-12 19:30:00,-1.10584,-0.51212,1.2186668946,0.40416,0.11788000000000001,0.421,-1.51,-0.63,1.636154027,-1.00584,0.66788,1.2073846943,0.40416,0.11788000000000001,0.421,-1.4100000000000001,0.55,1.5134728276
2019-07-12 20:00:00,-0.8205600000000001,0.006920000000000001,0.8205891786,0.46944,0.13692000000000001,0.489,-1.29,-0.13,1.2965338407,-0.8205600000000001,0.006920000000000001,0.8205891786,0.46944,0.13692000000000001,0.489,-1.29,-0.13,1.2965338407
2019-07-12 20:30:00,-0.8397600000000001,0.13132000000000002,0.849965764,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.29,0.0,1.29,-0.8397600000000001,0.13132000000000002,0.849965764,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.29,0.0,1.29
2019-07-12 21:00:00,-1.03856,0.10542000000000001,1.0438966663,0.36144000000000004,0.10542000000000001,0.3765,-1.4,0.0,1.4,-1.04856,0.10542000000000001,1.0538460277,0.36144000000000004,0.10542000000000001,0.3765,-1.4100000000000001,0.0,1.4100000000000001
2019-07-12 21:30:00,-1.36304,0.06328,1.3645081165000001,0.21696000000000001,0.06328,0.226,-1.58,0.0,1.58,-1.36304,0.06328,1.3645081165000001,0.21696000000000001,0.06328,0.226,-1.58,0.0,1.58
2019-07-12 22:00:00,-1.26648,0.07686000000000001,1.2688100922,0.26352000000000003,0.07686000000000001,0.2745,-1.53,0.0,1.53,-1.26648,0.07686000000000001,1.2688100922,0.26352000000000003,0.07686000000000001,0.2745,-1.53,0.0,1.53
2019-07-12 22:30:00,-1.58728,0.04746,1.5879893734000001,0.16272,0.04746,0.1695,-1.75,0.0,1.75,-1.58728,0.04746,1.5879893734000001,0.16272,0.04746,0.1695,-1.75,0.0,1.75
2019-07-12 23:00:00,-1.34704,0.25628,1.371202465,0.19296000000000002,0.056280000000000004,0.201,-1.54,0.2,1.5529327094,-1.35704,0.22628,1.3757762172999999,0.19296000000000002,0.056280000000000004,0.201,-1.55,0.17,1.5592947124
2019-07-12 23:30:00,-1.29584,0.047880000000000006,1.2967242575,0.16416,0.047880000000000006,0.171,-1.46,0.0,1.46,-1.29584,0.047880000000000006,1.2967242575,0.16416,0.047880000000000006,0.171,-1.46,0.0,1.46
2019-07-13 00:00:00,-1.5608,0.023100000000000002,1.5609709318,0.0792,0.023100000000000002,0.0825,-1.6400000000000001,0.0,1.6400000000000001,-1.5608,0.023100000000000002,1.5609709318,0.0792,0.023100000000000002,0.0825,-1.6400000000000001,0.0,1.6400000000000001
2019-07-13 00:30:00,-1.19568,0.03626,1.1962296811,0.12432000000000001,0.03626,0.1295,-1.32,0.0,1.32,-1.19568,0.03626,1.1962296811,0.12432000000000001,0.03626,0.1295,-1.32,0.0,1.32
2019-07-13 01:00:00,-1.40312,0.007840000000000001,1.403141903,0.02688,0.007840000000000001,0.028,-1.43,0.0,1.43,-1.40312,0.007840000000000001,1.403141903,0.02688,0.007840000000000001,0.028,-1.43,0.0,1.43
2019-07-13 01:30:00,-1.22624,0.03318,1.2266888155,0.11376000000000001,0.03318,0.11850000000000001,-1.34,0.0,1.34,-1.22624,0.03318,1.2266888155,0.11376000000000001,0.03318,0.11850000000000001,-1.34,0.0,1.34
2019-07-13 02:00:00,-1.3238400000000001,0.016380000000000002,1.3239413318,0.05616,0.016380000000000002,0.0585,-1.38,0.0,1.38,-1.3238400000000001,0.016380000000000002,1.3239413318,0.05616,0.016380000000000002,0.0585,-1.38,0.0,1.38
2019-07-13 02:30:00,-1.07936,0.04102,1.0801391808,0.14064000000000002,0.04102,0.14650000000000002,-1.22,0.0,1.22,-1.07936,0.04102,1.0801391808,0.14064000000000002,0.04102,0.14650000000000002,-1.22,0.0,1.22
2019-07-13 03:00:00,-1.3348,0.6661,1.4917708437,0.055200000000000006,0.0161,0.0575,-1.3900000000000001,0.65,1.5344705927,-1.3648,-0.41390000000000005,1.4261810018,0.055200000000000006,0.0161,0.0575,-1.42,-0.43,1.4836778626
2019-07-13 03:30:00,-0.9954400000000001,0.6975800000000001,1.2155322497,0.09456,0.027580000000000004,0.0985,-1.09,0.67,1.2794530081,-1.07544,-0.36242,1.1348653885,0.09456,0.027580000000000004,0.0985,-1.17,-0.39,1.2332882875
2019-07-13 04:00:00,-0.86528,0.7034600000000001,1.1151526577,0.11472,0.033460000000000004,0.11950000000000001,-0.98,0.67,1.1871394189,-0.9452800000000001,-0.35654,1.0102846381,0.11472,0.033460000000000004,0.11950000000000001,-1.06,-0.39,1.1294689017
2019-07-13 04:30:00,-0.676,0.7195,0.987246803,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.88,0.66,1.1,-0.766,-0.3305,0.8342579038,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.97,-0.39,1.0454664031
2019-07-13 05:00:00,-0.82728,0.69996,1.0836679381,0.10272,0.029960000000000004,0.107,-0.93,0.67,1.1462111498,-0.9072800000000001,-0.37004000000000004,0.9798400890000001,0.10272,0.029960000000000004,0.107,-1.01,-0.4,1.0863240769
2019-07-13 05:30:00,-0.8096,0.6597000000000001,1.0443448903,0.1704,0.0497,0.17750000000000002,-0.98,0.61,1.1543396381,-0.8896000000000001,-0.3803,0.9674793279,0.1704,0.0497,0.17750000000000002,-1.06,-0.43,1.1438968485
2019-07-13 06:00:00,-0.67056,0.64692,0.9317490005,0.22944,0.06692000000000001,0.23900000000000002,-0.9,0.58,1.0707007051,-0.76056,-0.40308000000000005,0.8607700041,0.22944,0.06692000000000001,0.23900000000000002,-0.99,-0.47000000000000003,1.0959014554
2019-07-13 06:30:00,-1.19808,0.57806,1.3302439814,0.06192,0.018060000000000003,0.0645,-1.26,0.56,1.3788400923,-1.20808,-0.45194000000000006,1.2898476848,0.06192,0.018060000000000003,0.0645,-1.27,-0.47000000000000003,1.3541787179
2019-07-13 07:00:00,-1.11688,0.027160000000000004,1.1172101861,0.09312000000000001,0.027160000000000004,0.097,-1.21,0.0,1.21,-1.12688,0.027160000000000004,1.1272072569,0.09312000000000001,0.027160000000000004,0.097,-1.22,0.0,1.22
2019-07-13 07:30:00,-0.9744800000000001,-0.06714,0.9767901771,0.21552000000000002,0.06286,0.2245,-1.19,-0.13,1.1970797801,-0.9744800000000001,0.06286,0.9765053251,0.21552000000000002,0.06286,0.2245,-1.19,0.0,1.19
2019-07-13 08:00:00,-1.40472,-0.14346,1.4120265755,0.12528,0.03654,0.1305,-1.53,-0.18,1.5405518491999999,-1.40472,-0.14346,1.4120265755,0.12528,0.03654,0.1305,-1.53,-0.18,1.5405518491999999
2019-07-13 08:30:00,-1.37528,-0.08904000000000001,1.3781593522,0.17472000000000001,0.050960000000000005,0.182,-1.55,-0.14,1.5563097378,-1.37528,-0.08904000000000001,1.3781593522,0.17472000000000001,0.050960000000000005,0.182,-1.55,-0.14,1.5563097378
2019-07-13 09:00:00,-1.6537600000000001,-0.12068000000000001,1.6581573508,0.06624000000000001,0.01932,0.069,-1.72,-0.14,1.7256882685,-1.66376,-0.12068000000000001,1.6681309900999999,0.06624000000000001,0.01932,0.069,-1.73,-0.14,1.7356554958000001
2019-07-13 09:30:00,-1.6014400000000002,-0.10542000000000001,1.6049060564,0.11856000000000001,0.03458,0.12350000000000001,-1.72,-0.14,1.7256882685,-1.61144,-0.10542000000000001,1.6148845934,0.11856000000000001,0.03458,0.12350000000000001,-1.73,-0.14,1.7356554958000001
2019-07-13 10:00:00,-1.70672,-0.12446000000000002,1.7112520124000001,0.05328,0.015540000000000002,0.0555,-1.76,-0.14,1.7655594014,-1.70672,-0.12446000000000002,1.7112520124000001,0.05328,0.015540000000000002,0.0555,-1.76,-0.14,1.7655594014
2019-07-13 10:30:00,-1.53,0.035,1.5304002744,0.12,0.035,0.125,-1.65,0.0,1.65,-1.53,0.035,1.5304002744,0.12,0.035,0.125,-1.65,0.0,1.65
2019-07-13 11:00:00,-1.442,-0.081,1.4442731736,0.168,0.049,0.17500000000000002,-1.6099999999999999,-0.13,1.6152399203,-1.442,0.049,1.4428322841,0.168,0.049,0.17500000000000002,-1.6099999999999999,0.0,1.6099999999999999
2019-07-13 11:30:00,-1.59952,-0.09486000000000001,1.602330381,0.12048,0.035140000000000005,0.1255,-1.72,-0.13,1.7249057945000001,-1.59952,-0.10486000000000001,1.6029534772,0.12048,0.035140000000000005,0.1255,-1.72,-0.14,1.7256882685
2019-07-13 12:00:00,-1.50352,0.028140000000000002,1.5037833122,0.09648000000000001,0.028140000000000002,0.1005,-1.6,0.0,1.6,-1.50352,0.028140000000000002,1.5037833122,0.09648000000000001,0.028140000000000002,0.1005,-1.6,0.0,1.6
2019-07-13 12:30:00,-0.53712,-0.04916,0.5393649970000001,0.48288000000000003,0.14084000000000002,0.503,-1.02,-0.19,1.0375451797,-0.53712,-0.04916,0.5393649970000001,0.48288000000000003,0.14084000000000002,0.503,-1.02,-0.19,1.0375451797
2019-07-13 13:00:00,-0.61312,0.09534000000000001,0.6204883963000001,0.32688,0.09534000000000001,0.3405,-0.9400000000000001,0.0,0.9400000000000001,-0.61312,0.09534000000000001,0.6204883963000001,0.32688,0.09534000000000001,0.3405,-0.9400000000000001,0.0,0.9400000000000001
2019-07-13 13:30:00,-0.67712,0.23834000000000002,0.717842218,0.30288000000000004,0.08834,0.3155,-0.98,0.15,0.9914131329,-0.6871200000000001,0.25834,0.7340800025,0.30288000000000004,0.08834,0.3155,-0.99,0.17,1.0044899203
2019-07-13 14:00:00,-1.55264,-0.11452000000000001,1.5568576685000002,0.08736000000000001,0.025480000000000003,0.091,-1.6400000000000001,-0.14,1.6459647627,-1.55264,-0.11452000000000001,1.5568576685000002,0.08736000000000001,0.025480000000000003,0.091,-1.6400000000000001,-0.14,1.6459647627
2019-07-13 14:30:00,-1.31048,0.03486,1.3109435724,0.11952000000000002,0.03486,0.1245,-1.43,0.0,1.43,-1.31048,0.03486,1.3109435724,0.11952000000000002,0.03486,0.1245,-1.43,0.0,1.43
2019-07-13 15:00:00,-0.98416,0.057120000000000004,0.9858162101000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.18,0.0,1.18,-0.98416,0.057120000000000004,0.9858162101000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.18,0.0,1.18
2019-07-13 15:30:00,-1.15608,0.07656,1.1586122734,0.19392,0.056560000000000006,0.202,-1.35,0.02,1.35014814,-1.15608,0.19656,1.1726707978,0.19392,0.056560000000000006,0.202,-1.35,0.14,1.3572398462
2019-07-13 16:00:00,-1.29736,0.027020000000000002,1.297641341,0.09264000000000001,0.027020000000000002,0.0965,-1.3900000000000001,0.0,1.3900000000000001,-1.29736,-0.14298000000000002,1.3052150206,0.09264000000000001,0.027020000000000002,0.0965,-1.3900000000000001,-0.17,1.4003570973000001
2019-07-13 16:30:00,-1.01656,0.22642,1.0414702348,0.19344000000000003,0.056420000000000005,0.2015,-1.21,0.17,1.2218837915,-1.02656,0.19642,1.0451824003,0.19344000000000003,0.056420000000000005,0.2015,-1.22,0.14,1.2280065146
2019-07-13 17:00:00,-1.24032,0.040740000000000005,1.2409889,0.13968,0.040740000000000005,0.14550000000000002,-1.38,0.0,1.38,-1.24032,0.040740000000000005,1.2409889,0.13968,0.040740000000000005,0.14550000000000002,-1.38,0.0,1.38
2019-07-13 17:30:00,-1.37176,0.022820000000000003,1.3719497986,0.07824,0.022820000000000003,0.0815,-1.45,0.0,1.45,-1.38176,0.022820000000000003,1.3819484252,0.07824,0.022820000000000003,0.0815,-1.46,0.0,1.46
2019-07-13 18:00:00,-1.38192,0.034440000000000005,1.3823490876,0.11808,0.034440000000000005,0.123,-1.5,0.0,1.5,-1.38192,0.034440000000000005,1.3823490876,0.11808,0.034440000000000005,0.123,-1.5,0.0,1.5
2019-07-13 18:30:00,-1.27512,0.03934,1.2757267145,0.13488,0.03934,0.1405,-1.4100000000000001,0.0,1.4100000000000001,-1.27512,0.03934,1.2757267145,0.13488,0.03934,0.1405,-1.4100000000000001,0.0,1.4100000000000001
2019-07-13 19:00:00,-1.49,0.0175,1.4901027649,0.06,0.0175,0.0625,-1.55,0.0,1.55,-1.49,0.0175,1.4901027649,0.06,0.0175,0.0625,-1.55,0.0,1.55
2019-07-13 19:30:00,-1.66832,0.00924,1.6683455877000002,0.03168,0.00924,0.033,-1.7000000000000002,0.0,1.7000000000000002,-1.66832,0.00924,1.6683455877000002,0.03168,0.00924,0.033,-1.7000000000000002,0.0,1.7000000000000002
2019-07-13 20:00:00,-1.6992,0.0119,1.6992416691,0.0408,0.0119,0.0425,-1.74,0.0,1.74,-1.6992,0.0119,1.6992416691,0.0408,0.0119,0.0425,-1.74,0.0,1.74
2019-07-13 20:30:00,-1.42856,0.03542,1.4289990378000001,0.12144,0.03542,0.1265,-1.55,0.0,1.55,-1.42856,0.03542,1.4289990378000001,0.12144,0.03542,0.1265,-1.55,0.0,1.55
2019-07-13 21:00:00,-1.24904,0.05278000000000001,1.2501546504,0.18096,0.05278000000000001,0.1885,-1.43,0.0,1.43,-1.24904,0.05278000000000001,1.2501546504,0.18096,0.05278000000000001,0.1885,-1.43,0.0,1.43
2019-07-13 21:30:00,-1.73704,0.0037800000000000004,1.7370441129,0.012960000000000001,0.0037800000000000004,0.0135,-1.75,0.0,1.75,-1.73704,0.0037800000000000004,1.7370441129,0.012960000000000001,0.0037800000000000004,0.0135,-1.75,0.0,1.75
2019-07-13 22:00:00,-1.7226400000000002,0.007980000000000001,1.7226584833,0.027360000000000002,0.007980000000000001,0.0285,-1.75,0.0,1.75,-1.7226400000000002,0.007980000000000001,1.7226584833,0.027360000000000002,0.007980000000000001,0.0285,-1.75,0.0,1.75
2019-07-13 22:30:00,-1.60528,0.015960000000000002,1.6053593366999999,0.054720000000000005,0.015960000000000002,0.057,-1.6600000000000001,0.0,1.6600000000000001,-1.60528,0.015960000000000002,1.6053593366999999,0.054720000000000005,0.015960000000000002,0.057,-1.6600000000000001,0.0,1.6600000000000001
2019-07-13 23:00:00,-1.4064,0.0273,1.4066649388,0.0936,0.0273,0.0975,-1.5,0.0,1.5,-1.4064,0.0273,1.4066649388,0.0936,0.0273,0.0975,-1.5,0.0,1.5
2019-07-13 23:30:00,-1.428,0.021,1.4281544034,0.07200000000000001,0.021,0.075,-1.5,0.0,1.5,-1.428,0.021,1.4281544034,0.07200000000000001,0.021,0.075,-1.5,0.0,1.5
2019-07-14 00:00:00,-1.46712,0.018340000000000002,1.4672346268,0.06288,0.018340000000000002,0.0655,-1.53,0.0,1.53,-1.46712,0.18834,1.4791595756,0.06288,0.018340000000000002,0.0655,-1.53,0.17,1.5394154735
2019-07-14 00:30:00,-1.49832,-0.37076000000000003,1.5435108681,0.03168,0.00924,0.033,-1.53,-0.38,1.5764834284,-1.49832,0.50924,1.582494297,0.03168,0.00924,0.033,-1.53,0.5,1.6096272861
2019-07-14 01:00:00,-1.36584,0.20288,1.3808255502,0.044160000000000005,0.01288,0.046,-1.4100000000000001,0.19,1.422743828,-1.36584,0.25288,1.3890526268,0.044160000000000005,0.01288,0.046,-1.4100000000000001,0.24,1.4302796929000001
2019-07-14 01:30:00,-1.18472,0.01904,1.184872989,0.06528,0.01904,0.068,-1.25,0.0,1.25,-1.18472,0.01904,1.184872989,0.06528,0.01904,0.068,-1.25,0.0,1.25
2019-07-14 02:00:00,-1.14936,0.023520000000000003,1.1496006263,0.08064,0.023520000000000003,0.084,-1.23,0.0,1.23,-1.14936,0.023520000000000003,1.1496006263,0.08064,0.023520000000000003,0.084,-1.23,0.0,1.23
2019-07-14 02:30:00,-1.24632,0.012740000000000001,1.246385113,0.043680000000000004,0.012740000000000001,0.0455,-1.29,0.0,1.29,-1.24632,0.012740000000000001,1.246385113,0.043680000000000004,0.012740000000000001,0.0455,-1.29,0.0,1.29
2019-07-14 03:00:00,-1.56712,0.14084000000000002,1.5734360489,0.00288,0.00084,0.003,-1.57,0.14,1.5762296786999999,-1.57712,0.14084000000000002,1.5833961602,0.00288,0.00084,0.003,-1.58,0.14,1.5861904047
2019-07-14 03:30:00,-0.88536,0.19802000000000003,0.9072343964,0.16464,0.04802000000000001,0.1715,-1.05,0.15,1.0606601718,-0.89536,0.19802000000000003,0.9169958833,0.16464,0.04802000000000001,0.1715,-1.06,0.15,1.0705606008
2019-07-14 04:00:00,-1.21832,0.00924,1.2183550386,0.03168,0.00924,0.033,-1.25,0.0,1.25,-1.22832,0.00924,1.2283547533,0.03168,0.00924,0.033,-1.26,0.0,1.26
2019-07-14 04:30:00,-0.9943200000000001,0.17374,1.0093848869,0.11568,0.033740000000000006,0.12050000000000001,-1.11,0.14,1.1187939935,-0.9943200000000001,0.17374,1.0093848869,0.11568,0.033740000000000006,0.12050000000000001,-1.11,0.14,1.1187939935
2019-07-14 05:00:00,-0.9119200000000001,0.17444,0.9284543069000001,0.11808,0.034440000000000005,0.123,-1.03,0.14,1.0394710193,-0.9119200000000001,0.17444,0.9284543069000001,0.11808,0.034440000000000005,0.123,-1.03,0.14,1.0394710193
2019-07-14 05:30:00,-1.018,0.021,1.0182165781,0.07200000000000001,0.021,0.075,-1.09,0.0,1.09,-1.018,0.161,1.0306527058,0.07200000000000001,0.021,0.075,-1.09,0.14,1.0989540482
2019-07-14 06:00:00,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694
2019-07-14 06:30:00,-0.8219200000000001,0.17444,0.8402272312,0.11808,0.034440000000000005,0.123,-0.9400000000000001,0.14,0.9503683496,-0.8219200000000001,0.17444,0.8402272312,0.11808,0.034440000000000005,0.123,-0.9400000000000001,0.14,0.9503683496
2019-07-14 07:00:00,-0.8096,0.17220000000000002,0.8277106983,0.11040000000000001,0.0322,0.115,-0.92,0.14,0.9305912099,-0.8096,0.17220000000000002,0.8277106983,0.11040000000000001,0.0322,0.115,-0.92,0.14,0.9305912099
2019-07-14 07:30:00,-1.1084,0.1463,1.1180135285,0.0216,0.0063,0.022500000000000003,-1.13,0.14,1.1386395391,-1.1084,0.1463,1.1180135285,0.0216,0.0063,0.022500000000000003,-1.13,0.14,1.1386395391
2019-07-14 08:00:00,-1.13264,0.007980000000000001,1.1326681111,0.027360000000000002,0.007980000000000001,0.0285,-1.16,0.0,1.16,-1.13264,0.14798,1.1422659279,0.027360000000000002,0.007980000000000001,0.0285,-1.16,0.14,1.1684177335
2019-07-14 08:30:00,-0.8792000000000001,0.6069,1.06832591,0.1608,0.046900000000000004,0.1675,-1.04,0.56,1.1811858447999999,-0.9192,-0.3931,0.999728088,0.1608,0.046900000000000004,0.1675,-1.08,-0.44,1.166190379
2019-07-14 09:00:00,-0.8912,0.0609,0.8932783721,0.2088,0.0609,0.2175,-1.1,0.0,1.1,-0.9012,0.0609,0.9032553626000001,0.2088,0.0609,0.2175,-1.11,0.0,1.11
2019-07-14 09:30:00,-0.9764,0.0623,0.9783855324,0.2136,0.0623,0.2225,-1.19,0.0,1.19,-0.9764,0.0623,0.9783855324,0.2136,0.0623,0.2225,-1.19,0.0,1.19
2019-07-14 10:00:00,-0.9713600000000001,0.07252,0.974063345,0.24864000000000003,0.07252,0.259,-1.22,0.0,1.22,-0.9713600000000001,0.07252,0.974063345,0.24864000000000003,0.07252,0.259,-1.22,0.0,1.22
2019-07-14 10:30:00,-0.6821600000000001,-0.016880000000000003,0.6823688152,0.38784,0.11312000000000001,0.404,-1.07,-0.13,1.0778682665,-0.6821600000000001,-0.016880000000000003,0.6823688152,0.38784,0.11312000000000001,0.404,-1.07,-0.13,1.0778682665
2019-07-14 11:00:00,-0.8141600000000001,0.09212000000000001,0.8193549902,0.31584,0.09212000000000001,0.329,-1.13,0.0,1.13,-0.8141600000000001,0.09212000000000001,0.8193549902,0.31584,0.09212000000000001,0.329,-1.13,0.0,1.13
2019-07-14 11:30:00,-0.31576000000000004,-0.014180000000000002,0.316078234,0.53424,0.15582000000000001,0.5565,-0.85,-0.17,0.8668333173,-0.31576000000000004,0.025820000000000003,0.3168139044,0.53424,0.15582000000000001,0.5565,-0.85,-0.13,0.8598837131
2019-07-14 12:00:00,-0.278,0.17850000000000002,0.33037289540000003,0.612,0.17850000000000002,0.6375000000000001,-0.89,0.0,0.89,-0.278,0.17850000000000002,0.33037289540000003,0.612,0.17850000000000002,0.6375000000000001,-0.89,0.0,0.89
2019-07-14 12:30:00,-0.3316,0.008700000000000001,0.3317141088,0.5784,0.16870000000000002,0.6025,-0.91,-0.16,0.9239588735,-0.3316,0.008700000000000001,0.3317141088,0.5784,0.16870000000000002,0.6025,-0.91,-0.16,0.9239588735
2019-07-14 13:00:00,0.41896000000000005,0.14678000000000002,0.4439277531,0.94896,0.27678,0.9885,-0.53,-0.13,0.545710546,0.41896000000000005,0.14678000000000002,0.4439277531,0.94896,0.27678,0.9885,-0.53,-0.13,0.545710546
2019-07-14 13:30:00,-0.32264000000000004,0.18298,0.3709154216,0.62736,0.18298,0.6535000000000001,-0.9500000000000001,0.0,0.9500000000000001,-0.32264000000000004,0.18298,0.3709154216,0.62736,0.18298,0.6535000000000001,-0.9500000000000001,0.0,0.9500000000000001
2019-07-14 14:00:00,-0.65,-0.01,0.6500769185,0.48,0.14,0.5,-1.13,-0.15,1.1399122773,-0.65,5.551115123e-17,0.65,0.48,0.14,0.5,-1.13,-0.14,1.1386395391
2019-07-14 14:30:00,-1.18032,0.05824000000000001,1.1817559816,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.38,0.0,1.38,-1.19032,0.05824000000000001,1.1917439322,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.3900000000000001,0.0,1.3900000000000001
2019-07-14 15:00:00,-1.1404,0.0553,1.1417400098,0.18960000000000002,0.0553,0.1975,-1.33,0.0,1.33,-1.1404,0.0553,1.1417400098,0.18960000000000002,0.0553,0.1975,-1.33,0.0,1.33
2019-07-14 15:30:00,-0.9604,0.0728,0.9631552315,0.24960000000000002,0.0728,0.26,-1.21,0.0,1.21,-0.9604,0.0728,0.9631552315,0.24960000000000002,0.0728,0.26,-1.21,0.0,1.21
2019-07-14 16:00:00,-1.5512000000000001,0.025900000000000003,1.5514162079,0.0888,0.025900000000000003,0.0925,-1.6400000000000001,0.0,1.6400000000000001,-1.5612,0.025900000000000003,1.5614148232,0.0888,0.025900000000000003,0.0925,-1.65,0.0,1.65
2019-07-14 16:30:00,-1.08888,0.22866000000000003,1.1126297902,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.29,0.17,1.3011533345,-1.08888,0.058660000000000004,1.0904589172,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.29,0.0,1.29
2019-07-14 17:00:00,-1.48176,0.04032,1.4823084699,0.13824,0.04032,0.14400000000000002,-1.62,0.0,1.62,-1.48176,0.04032,1.4823084699,0.13824,0.04032,0.14400000000000002,-1.62,0.0,1.62
2019-07-14 17:30:00,-1.2984,0.058800000000000005,1.2997307412999999,0.2016,0.058800000000000005,0.21,-1.5,0.0,1.5,-1.2984,0.058800000000000005,1.2997307412999999,0.2016,0.058800000000000005,0.21,-1.5,0.0,1.5
2019-07-14 18:00:00,-1.52616,0.036120000000000006,1.5265873706000002,0.12384,0.036120000000000006,0.129,-1.65,0.0,1.65,-1.52616,0.036120000000000006,1.5265873706000002,0.12384,0.036120000000000006,0.129,-1.65,0.0,1.65
2019-07-14 18:30:00,-1.3028,0.6146,1.4404933183,0.1872,0.0546,0.195,-1.49,0.56,1.5917600322,-1.3628,-0.5554,1.4716293691,0.1872,0.0546,0.195,-1.55,-0.61,1.6657130605
2019-07-14 19:00:00,-1.43808,0.62556,1.5682472382000001,0.12192000000000001,0.03556,0.127,-1.56,0.59,1.6678429182999999,-1.53808,-0.54444,1.6315958446,0.12192000000000001,0.03556,0.127,-1.6600000000000001,-0.58,1.7584083712
2019-07-14 19:30:00,-1.54696,0.6142200000000001,1.6644372773,0.08304,0.024220000000000002,0.08650000000000001,-1.63,0.59,1.7334935823,-1.64696,-0.55578,1.7382084599,0.08304,0.024220000000000002,0.08650000000000001,-1.73,-0.58,1.8246369502
2019-07-14 20:00:00,-1.3344,0.6383,1.4792059525,0.1656,0.0483,0.17250000000000001,-1.5,0.59,1.6118622770000002,-1.4344000000000001,-0.5317000000000001,1.5297739211999999,0.1656,0.0483,0.17250000000000001,-1.6,-0.58,1.701881312
2019-07-14 20:30:00,-1.6672,0.6054,1.7737150278,0.0528,0.0154,0.055,-1.72,0.59,1.8183783985000002,-1.7671999999999999,-0.5646,1.8552005282000001,0.0528,0.0154,0.055,-1.82,-0.58,1.9101832373
2019-07-14 21:00:00,-1.48888,0.63366,1.6181126815,0.08112000000000001,0.02366,0.0845,-1.57,0.61,1.6843396332,-1.58888,-0.53634,1.6769616126,0.08112000000000001,0.02366,0.0845,-1.67,-0.56,1.7613914954
2019-07-14 21:30:00,-1.7988,0.6191,1.9023580762,0.031200000000000002,0.0091,0.0325,-1.83,0.61,1.9289893727,-1.8288000000000002,-0.5509000000000001,1.9099738873,0.031200000000000002,0.0091,0.0325,-1.8599999999999999,-0.56,1.942472651
2019-07-14 22:00:00,-1.46976,0.026320000000000003,1.4699956463000001,0.09024,0.026320000000000003,0.094,-1.56,0.0,1.56,-1.46976,0.16632000000000002,1.4791405613,0.09024,0.026320000000000003,0.094,-1.56,0.14,1.5662694531999999
2019-07-14 22:30:00,-1.7195200000000002,0.017640000000000003,1.7196104791,0.060480000000000006,0.017640000000000003,0.063,-1.78,0.0,1.78,-1.7195200000000002,0.15764,1.7267308418,0.060480000000000006,0.017640000000000003,0.063,-1.78,0.14,1.7854971297
2019-07-14 23:00:00,-1.76424,0.00168,1.7642407999,0.00576,0.00168,0.006,-1.77,0.0,1.77,-1.77424,0.00168,1.7742407954,0.00576,0.00168,0.006,-1.78,0.0,1.78
2019-07-14 23:30:00,-1.32632,0.030240000000000003,1.3266646900999999,0.10368000000000001,0.030240000000000003,0.108,-1.43,0.0,1.43,-1.32632,0.030240000000000003,1.3266646900999999,0.10368000000000001,0.030240000000000003,0.108,-1.43,0.0,1.43
2019-07-15 00:00:00,-1.4604,0.0028,1.4604026842,0.009600000000000001,0.0028,0.01,-1.47,0.0,1.47,-1.4604,0.0028,1.4604026842,0.009600000000000001,0.0028,0.01,-1.47,0.0,1.47
2019-07-15 00:30:00,-1.2084,0.1638,1.219451106,0.0816,0.0238,0.085,-1.29,0.14,1.2975746607,-1.2084,0.1638,1.219451106,0.0816,0.0238,0.085,-1.29,0.14,1.2975746607
2019-07-15 01:00:00,-1.4195200000000001,0.14014000000000001,1.4264207829,0.00048000000000000007,0.00014000000000000001,0.0005,-1.42,0.14,1.4268847185,-1.4195200000000001,0.14014000000000001,1.4264207829,0.00048000000000000007,0.00014000000000000001,0.0005,-1.42,0.14,1.4268847185
2019-07-15 01:30:00,-1.2092800000000001,0.14896,1.2184199604,0.030720000000000004,0.008960000000000001,0.032,-1.24,0.14,1.2478781992,-1.2092800000000001,0.14896,1.2184199604,0.030720000000000004,0.008960000000000001,0.032,-1.24,0.14,1.2478781992
2019-07-15 02:00:00,-1.0188,0.1666,1.0323318265,0.0912,0.026600000000000002,0.095,-1.11,0.14,1.1187939935,-1.0188,0.1666,1.0323318265,0.0912,0.026600000000000002,0.095,-1.11,0.14,1.1187939935
2019-07-15 02:30:00,-1.2599200000000002,0.14294,1.2680024645,0.01008,0.0029400000000000003,0.0105,-1.27,0.14,1.2776932339,-1.2599200000000002,0.14294,1.2680024645,0.01008,0.0029400000000000003,0.0105,-1.27,0.14,1.2776932339
2019-07-15 03:00:00,-1.22,0.14,1.2280065146,0.0,0.0,0.0,-1.22,0.14,1.2280065146,-1.22,0.14,1.2280065146,0.0,0.0,0.0,-1.22,0.14,1.2280065146
2019-07-15 03:30:00,-0.76136,0.19502000000000003,0.7859401059000001,0.18864,0.055020000000000006,0.1965,-0.9500000000000001,0.14,0.9602603814,-0.76136,0.19502000000000003,0.7859401059000001,0.18864,0.055020000000000006,0.1965,-0.9500000000000001,0.14,0.9602603814
2019-07-15 04:00:00,-1.14936,0.14602,1.1585983989,0.020640000000000002,0.00602,0.021500000000000002,-1.17,0.14,1.1783462988,-1.14936,0.14602,1.1585983989,0.020640000000000002,0.00602,0.021500000000000002,-1.17,0.14,1.1783462988
2019-07-15 04:30:00,-1.07432,0.01624,1.0744427393,0.05568000000000001,0.01624,0.058,-1.13,0.0,1.13,-1.07432,0.15624000000000002,1.0856216652,0.05568000000000001,0.01624,0.058,-1.13,0.14,1.1386395391
2019-07-15 05:00:00,-1.07832,0.16674000000000003,1.0911353033,0.09168000000000001,0.026740000000000003,0.0955,-1.17,0.14,1.1783462988,-1.07832,0.16674000000000003,1.0911353033,0.09168000000000001,0.026740000000000003,0.0955,-1.17,0.14,1.1783462988
2019-07-15 05:30:00,-1.32944,-0.12942,1.3357246161,0.07056000000000001,0.02058,0.07350000000000001,-1.4,-0.15,1.408012784,-1.33944,-0.11942000000000001,1.3447530071,0.07056000000000001,0.02058,0.07350000000000001,-1.4100000000000001,-0.14,1.4169333082
2019-07-15 06:00:00,-1.5123199999999999,-0.12776,1.5177069546,0.007680000000000001,0.0022400000000000002,0.008,-1.52,-0.13,1.5255490815,-1.5123199999999999,-0.13776000000000002,1.5185814433,0.007680000000000001,0.0022400000000000002,0.008,-1.52,-0.14,1.5264337522
2019-07-15 06:30:00,-1.67416,-0.12538000000000002,1.6788483701999999,0.01584,0.00462,0.0165,-1.69,-0.13,1.6949926254,-1.67416,-0.13538,1.6796247944,0.01584,0.00462,0.0165,-1.69,-0.14,1.695788902
2019-07-15 07:00:00,-1.61224,-0.10732000000000001,1.6158079713,0.07776000000000001,0.022680000000000002,0.081,-1.69,-0.13,1.6949926254,-1.61224,-0.11732000000000001,1.6165029539,0.07776000000000001,0.022680000000000002,0.081,-1.69,-0.14,1.695788902
2019-07-15 07:30:00,-1.5658400000000001,-0.16212000000000001,1.5742102146999999,0.16416,0.047880000000000006,0.171,-1.73,-0.21,1.7426990561,-1.5658400000000001,-0.15212,1.5732118103000001,0.16416,0.047880000000000006,0.171,-1.73,-0.2,1.7415223226
2019-07-15 08:00:00,-1.37576,-0.29418,1.4068608496000001,0.29424,0.08582000000000001,0.3065,-1.67,-0.38,1.7126879459,-1.36576,-0.13418000000000002,1.3723354728000001,0.29424,0.08582000000000001,0.3065,-1.6600000000000001,-0.22,1.6745148551
2019-07-15 08:30:00,-1.84808,-0.29444000000000004,1.8713884151,0.12192000000000001,0.03556,0.127,-1.97,-0.33,1.9974483723,-1.84808,-0.28444,1.8698411162,0.12192000000000001,0.03556,0.127,-1.97,-0.32,1.9958206332000001
2019-07-15 09:00:00,-1.666,-0.3005,1.6928840037000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.87,-0.36,1.904337155,-1.666,-0.29050000000000004,1.6911375609000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.87,-0.35000000000000003,1.902472076
2019-07-15 09:30:00,-1.83728,-0.35254,1.8707972231,0.16272,0.04746,0.1695,-2.0,-0.4,2.0396078054,-1.83728,-0.34254,1.8689385890999999,0.16272,0.04746,0.1695,-2.0,-0.39,2.0376702383
2019-07-15 10:00:00,-1.8509600000000002,-0.30528000000000005,1.8759660978000001,0.11904,0.03472,0.124,-1.97,-0.34,1.9991248085,-1.8509600000000002,-0.29528000000000004,1.8743647457,0.11904,0.03472,0.124,-1.97,-0.33,1.9974483723
2019-07-15 10:30:00,-1.95072,-0.34396000000000004,1.9808122072,0.08928000000000001,0.02604,0.093,-2.04,-0.37,2.0732824217,-1.95072,-0.33396000000000003,1.9791002501000001,0.08928000000000001,0.02604,0.093,-2.04,-0.36,2.0715211802
2019-07-15 11:00:00,-2.35392,-0.39656,2.3870901114,0.04608,0.01344,0.048,-2.4,-0.41000000000000003,2.4347689829,-2.35392,-0.38656,2.3854492239000002,0.04608,0.01344,0.048,-2.4,-0.4,2.4331050121
2019-07-15 11:30:00,-2.18536,-0.41698,2.224785529,0.044640000000000006,0.01302,0.0465,-2.23,-0.43,2.2710790387,-2.19536,-0.41698,2.2346091045,0.044640000000000006,0.01302,0.0465,-2.24,-0.43,2.2808989456
2019-07-15 12:00:00,-2.18104,-0.41572000000000003,2.2203059699,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.23,-0.43,2.2710790387,-2.19104,-0.41572000000000003,2.2301299065,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.24,-0.43,2.2808989456
2019-07-15 12:30:00,-1.9068800000000001,-0.38284,1.9449313098,0.09312000000000001,0.027160000000000004,0.097,-2.0,-0.41000000000000003,2.0415925157,-1.9068800000000001,-0.38284,1.9449313098,0.09312000000000001,0.027160000000000004,0.097,-2.0,-0.41000000000000003,2.0415925157
2019-07-15 13:00:00,-1.83656,-0.38108000000000003,1.8756797701,0.13344,0.03892,0.139,-1.97,-0.42,2.0142740628,-1.8465600000000002,-0.37108,1.8834766258000002,0.13344,0.03892,0.139,-1.98,-0.41000000000000003,2.0220039565
2019-07-15 13:30:00,-1.61896,0.07822000000000001,1.6208484968999999,0.13104000000000002,0.038220000000000004,0.1365,-1.75,0.04,1.7504570832000002,-1.69896,-0.78178,1.8701992006000001,0.13104000000000002,0.038220000000000004,0.1365,-1.83,-0.8200000000000001,2.0053179299
2019-07-15 14:00:00,-1.66776,0.20732,1.6805966203,0.16224000000000002,0.04732,0.169,-1.83,0.16,1.8369812193000001,-1.76776,-0.9426800000000001,2.003402356,0.16224000000000002,0.04732,0.169,-1.9300000000000002,-0.99,2.1691011963
2019-07-15 14:30:00,-1.52288,-0.14834,1.5300876609,0.17712000000000003,0.051660000000000005,0.1845,-1.7000000000000002,-0.2,1.7117242769,-1.54288,-0.46834000000000003,1.6123960587,0.17712000000000003,0.051660000000000005,0.1845,-1.72,-0.52,1.7968861956
2019-07-15 15:00:00,-1.60112,-0.28116,1.6256187130000002,0.09888000000000001,0.02884,0.10300000000000001,-1.7000000000000002,-0.31,1.7280335645,-1.59112,-0.28116,1.6157703426,0.09888000000000001,0.02884,0.10300000000000001,-1.69,-0.31,1.7181967291
2019-07-15 15:30:00,-1.5401600000000002,-0.25338,1.5608633028,0.15984,0.04662,0.1665,-1.7000000000000002,-0.30000000000000004,1.7262676502,-1.53016,-0.25338,1.5509967923999999,0.15984,0.04662,0.1665,-1.69,-0.30000000000000004,1.7164206944
2019-07-15 16:00:00,-1.45512,-0.19316000000000003,1.4678845322,0.19488000000000003,0.05684,0.203,-1.65,-0.25,1.6688319268,-1.46512,-0.18316000000000002,1.4765243649,0.19488000000000003,0.05684,0.203,-1.6600000000000001,-0.24,1.6772596698000002
2019-07-15 16:30:00,-1.204,-0.11950000000000001,1.2099158029,0.276,0.0805,0.28750000000000003,-1.48,-0.2,1.4934523762,-1.204,-0.1095,1.2089690856,0.276,0.0805,0.28750000000000003,-1.48,-0.19,1.4921461054
2019-07-15 17:00:00,-1.1792,-0.07060000000000001,1.1813115592,0.3408,0.0994,0.355,-1.52,-0.17,1.5294770348,-1.1792,-0.07060000000000001,1.1813115592,0.3408,0.0994,0.355,-1.52,-0.17,1.5294770348
2019-07-15 17:30:00,-1.68784,-0.10562,1.6911414636000002,0.15216000000000002,0.04438,0.1585,-1.8399999999999999,-0.15,1.8461040057,-1.68784,-0.09562000000000001,1.6905463762,0.15216000000000002,0.04438,0.1585,-1.8399999999999999,-0.14,1.8453184007
2019-07-15 18:00:00,-1.8096800000000002,-0.09324,1.8120804066,0.16032000000000002,0.04676,0.167,-1.97,-0.14,1.9749683542,-1.8096800000000002,-0.09324,1.8120804066,0.16032000000000002,0.04676,0.167,-1.97,-0.14,1.9749683542
2019-07-15 18:30:00,-1.68656,-0.10108,1.6895862807,0.13344,0.03892,0.139,-1.82,-0.14,1.8253766735,-1.68656,-0.10108,1.6895862807,0.13344,0.03892,0.139,-1.82,-0.14,1.8253766735
2019-07-15 19:00:00,-1.47464,-0.08302000000000001,1.4769751013,0.19536,0.05698,0.20350000000000001,-1.67,-0.14,1.6758579892,-1.47464,0.05698,1.4757404413000001,0.19536,0.05698,0.20350000000000001,-1.67,0.0,1.67
2019-07-15 19:30:00,-1.9264000000000001,0.0098,1.9264249272,0.033600000000000005,0.0098,0.035,-1.96,0.0,1.96,-1.9264000000000001,0.0098,1.9264249272,0.033600000000000005,0.0098,0.035,-1.96,0.0,1.96
2019-07-15 20:00:00,-1.87728,-0.18754,1.8866243532,0.04272,0.01246,0.044500000000000005,-1.92,-0.2,1.9303885619,-1.87728,-0.17754,1.8856565566999999,0.04272,0.01246,0.044500000000000005,-1.92,-0.19,1.9293781382000001
2019-07-15 20:30:00,-2.0204,-0.1272,2.0244001581,0.009600000000000001,0.0028,0.01,-2.03,-0.13,2.0341583026,-2.0204,-0.1272,2.0244001581,0.009600000000000001,0.0028,0.01,-2.03,-0.13,2.0341583026
2019-07-15 21:00:00,-1.91072,-0.12146000000000001,1.914576572,0.029280000000000004,0.00854,0.030500000000000003,-1.94,-0.13,1.9443507914,-1.91072,-0.16146000000000002,1.9175297260000002,0.029280000000000004,0.00854,0.030500000000000003,-1.94,-0.17,1.9474342094
2019-07-15 21:30:00,-1.6468,0.030100000000000002,1.647075059,0.1032,0.030100000000000002,0.1075,-1.75,0.0,1.75,-1.6568,0.030100000000000002,1.6570733991000002,0.1032,0.030100000000000002,0.1075,-1.76,0.0,1.76
2019-07-15 22:00:00,-1.56376,-0.09318000000000001,1.5665337054,0.12624000000000002,0.036820000000000006,0.1315,-1.69,-0.13,1.6949926254,-1.56376,-0.09318000000000001,1.5665337054,0.12624000000000002,0.036820000000000006,0.1315,-1.69,-0.13,1.6949926254
2019-07-15 22:30:00,-1.51592,-0.12506,1.5210698373,0.15408000000000002,0.04494,0.1605,-1.67,-0.17,1.6786303941,-1.51592,-0.08506000000000001,1.5183045314,0.15408000000000002,0.04494,0.1605,-1.67,-0.13,1.6750522380000001
2019-07-15 23:00:00,-1.72208,0.01106,1.7221155159000001,0.03792,0.01106,0.0395,-1.76,0.0,1.76,-1.73208,0.01106,1.7321153108,0.03792,0.01106,0.0395,-1.77,0.0,1.77
2019-07-15 23:30:00,-1.47024,0.026180000000000002,1.4704730701,0.08976,0.026180000000000002,0.0935,-1.56,0.0,1.56,-1.47024,0.026180000000000002,1.4704730701,0.08976,0.026180000000000002,0.0935,-1.56,0.0,1.56
2019-07-16 00:00:00,-1.33632,0.030240000000000003,1.3366621114,0.10368000000000001,0.030240000000000003,0.108,-1.44,0.0,1.44,-1.34632,0.030240000000000003,1.3466595709,0.10368000000000001,0.030240000000000003,0.108,-1.45,0.0,1.45
2019-07-16 00:30:00,-1.28368,0.039760000000000004,1.2842956046,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.42,0.0,1.42,-1.29368,0.039760000000000004,1.2942908483,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.43,0.0,1.43
2019-07-16 01:00:00,-1.28848,0.038360000000000005,1.2890508912,0.13152,0.038360000000000005,0.137,-1.42,0.0,1.42,-1.29848,0.038360000000000005,1.2990464965,0.13152,0.038360000000000005,0.137,-1.43,0.0,1.43
2019-07-16 01:30:00,-1.08392,0.048440000000000004,1.0850018433,0.16608,0.048440000000000004,0.17300000000000001,-1.25,0.0,1.25,-1.08392,0.048440000000000004,1.0850018433,0.16608,0.048440000000000004,0.17300000000000001,-1.25,0.0,1.25
2019-07-16 02:00:00,-1.11496,0.04522,1.1158766285,0.15504,0.04522,0.1615,-1.27,0.0,1.27,-1.11496,0.04522,1.1158766285,0.15504,0.04522,0.1615,-1.27,0.0,1.27
2019-07-16 02:30:00,-1.04384,0.05138,1.0451037508,0.17616,0.05138,0.1835,-1.22,0.0,1.22,-1.04384,0.05138,1.0451037508,0.17616,0.05138,0.1835,-1.22,0.0,1.22
2019-07-16 03:00:00,-0.9864800000000001,0.05936,0.9882643371000001,0.20352,0.05936,0.212,-1.19,0.0,1.19,-0.99648,0.05936,0.9982464626,0.20352,0.05936,0.212,-1.2,0.0,1.2
2019-07-16 03:30:00,-0.9983200000000001,0.04424,0.9992997548,0.15168,0.04424,0.158,-1.15,0.0,1.15,-0.9983200000000001,0.04424,0.9992997548,0.15168,0.04424,0.158,-1.15,0.0,1.15
2019-07-16 04:00:00,-1.14296,0.03122,1.1433863083,0.10704000000000001,0.03122,0.1115,-1.25,0.0,1.25,-1.14296,0.03122,1.1433863083,0.10704000000000001,0.03122,0.1115,-1.25,0.0,1.25
2019-07-16 04:30:00,-0.93664,0.05348000000000001,0.9381655504,0.18336000000000002,0.05348000000000001,0.191,-1.12,0.0,1.12,-0.93664,0.05348000000000001,0.9381655504,0.18336000000000002,0.05348000000000001,0.191,-1.12,0.0,1.12
2019-07-16 05:00:00,-1.00696,0.04172,1.0078238933,0.14304,0.04172,0.149,-1.15,0.0,1.15,-1.01696,0.04172,1.0178154057,0.14304,0.04172,0.149,-1.16,0.0,1.16
2019-07-16 05:30:00,-1.07256,-0.09408000000000001,1.0766782249,0.15744000000000002,0.04592,0.164,-1.23,-0.14,1.2379418403,-1.07256,-0.09408000000000001,1.0766782249,0.15744000000000002,0.04592,0.164,-1.23,-0.14,1.2379418403
2019-07-16 06:00:00,-1.4512800000000001,-0.11704,1.4559917582000002,0.07872000000000001,0.02296,0.082,-1.53,-0.14,1.5363918771,-1.4512800000000001,-0.11704,1.4559917582000002,0.07872000000000001,0.02296,0.082,-1.53,-0.14,1.5363918771
2019-07-16 06:30:00,-1.43136,0.24002,1.4513445663,0.06864,0.020020000000000003,0.07150000000000001,-1.5,0.22,1.5160474927,-1.49136,-0.46998000000000006,1.5636610406,0.06864,0.020020000000000003,0.07150000000000001,-1.56,-0.49,1.6351452535000002
2019-07-16 07:00:00,-1.52296,0.47372000000000003,1.5949350457,0.047040000000000005,0.013720000000000001,0.049,-1.57,0.46,1.6360012225,-1.62296,-0.6762800000000001,1.7582246159000001,0.047040000000000005,0.013720000000000001,0.049,-1.67,-0.6900000000000001,1.8069311
2019-07-16 07:30:00,-1.4788000000000001,0.5066,1.5631676174,0.0912,0.026600000000000002,0.095,-1.57,0.48,1.6417368851,-1.5788,-0.6434000000000001,1.7048674435,0.0912,0.026600000000000002,0.095,-1.67,-0.67,1.7993887851
2019-07-16 08:00:00,-1.806,-0.128,1.8105303091,0.14400000000000002,0.042,0.15,-1.9500000000000002,-0.17,1.9573962297,-1.826,-0.378,1.8647144554000001,0.14400000000000002,0.042,0.15,-1.97,-0.42,2.0142740628
2019-07-16 08:30:00,-1.7292,-0.3456,1.7633978564000001,0.22080000000000002,0.0644,0.23,-1.9500000000000002,-0.41000000000000003,1.9926364445,-1.7292,-0.3356,1.7614652991000002,0.22080000000000002,0.0644,0.23,-1.9500000000000002,-0.4,1.9906029237
2019-07-16 09:00:00,-1.43672,-0.34446000000000004,1.4774359715,0.29328000000000004,0.08554,0.3055,-1.73,-0.43,1.7826384939,-1.43672,-0.34446000000000004,1.4774359715,0.29328000000000004,0.08554,0.3055,-1.73,-0.43,1.7826384939
2019-07-16 09:30:00,-1.57192,-0.37306000000000006,1.6155823254000001,0.29808,0.08694,0.3105,-1.87,-0.46,1.9257466085,-1.57192,-0.36306000000000005,1.613302529,0.29808,0.08694,0.3105,-1.87,-0.45,1.9233824373
2019-07-16 10:00:00,-1.30904,-0.36472000000000004,1.3588989661,0.36096,0.10528000000000001,0.376,-1.67,-0.47000000000000003,1.7348775173000002,-1.30904,-0.35472000000000004,1.3562492395999999,0.36096,0.10528000000000001,0.376,-1.67,-0.46,1.7321951391
2019-07-16 10:30:00,-1.59904,-0.37722000000000006,1.6429314806000002,0.18096,0.05278000000000001,0.1885,-1.78,-0.43,1.8312017912,-1.59904,-0.36722000000000005,1.6406643319,0.18096,0.05278000000000001,0.1885,-1.78,-0.42,1.8288794383
2019-07-16 11:00:00,-1.74184,-0.43512000000000006,1.7953651439,0.18816000000000002,0.054880000000000005,0.196,-1.9300000000000002,-0.49,1.9912307752,-1.74184,-0.42512000000000005,1.792967819,0.18816000000000002,0.054880000000000005,0.196,-1.9300000000000002,-0.48,1.9887936042
