Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-16 11:30:00,-0.8775200000000001,-0.29136,0.9246253295,0.61248,0.17864000000000002,0.638,-1.49,-0.47000000000000003,1.5623699946,-0.8775200000000001,-0.29136,0.9246253295,0.61248,0.17864000000000002,0.638,-1.49,-0.47000000000000003,1.5623699946
2019-07-16 12:00:00,-0.8061600000000001,-0.30138000000000004,0.8606531531,0.54384,0.15862,0.5665,-1.35,-0.46,1.426218777,-0.8061600000000001,-0.29138000000000003,0.8572025723000001,0.54384,0.15862,0.5665,-1.35,-0.45,1.4230249471
2019-07-16 12:30:00,-1.1728,-0.3754,1.2314158518,0.4272,0.1246,0.445,-1.6,-0.5,1.6763054614000001,-1.1728,-0.3654,1.2284042494,0.4272,0.1246,0.445,-1.6,-0.49,1.6733499335
2019-07-16 13:00:00,-1.2825600000000001,-0.39908000000000005,1.3432144282,0.27744,0.08092,0.289,-1.56,-0.48,1.632176461,-1.2825600000000001,-0.38908000000000004,1.3402773594,0.27744,0.08092,0.289,-1.56,-0.47000000000000003,1.6292636374
2019-07-16 13:30:00,-1.30872,-0.38046,1.3629005283,0.34128000000000003,0.09954,0.35550000000000004,-1.65,-0.48,1.718400419,-1.30872,-0.37046,1.3601428785,0.34128000000000003,0.09954,0.35550000000000004,-1.65,-0.47000000000000003,1.7156339936
2019-07-16 14:00:00,-1.3904800000000002,-0.37264,1.4395468732,0.29952,0.08736000000000001,0.312,-1.69,-0.46,1.7514850842,-1.3904800000000002,-0.37264,1.4395468732,0.29952,0.08736000000000001,0.312,-1.69,-0.46,1.7514850842
2019-07-16 14:30:00,-0.6607200000000001,-0.29646,0.7241819178000001,0.6292800000000001,0.18354,0.6555000000000001,-1.29,-0.48,1.3764083696,-0.6707200000000001,-0.28646000000000005,0.7293316461,0.6292800000000001,0.18354,0.6555000000000001,-1.3,-0.47000000000000003,1.3823530662999999
2019-07-16 15:00:00,0.009600000000000001,-0.1922,0.1924396009,0.8496,0.24780000000000002,0.885,-0.84,-0.44,0.9482615673,0.009600000000000001,-0.1822,0.1824527336,0.8496,0.24780000000000002,0.885,-0.84,-0.43,0.9436630755000001
2019-07-16 15:30:00,-0.4152,-0.18610000000000002,0.45499917580000004,0.6648000000000001,0.19390000000000002,0.6925,-1.08,-0.38,1.1449017425,-0.4152,-0.1761,0.45100138580000004,0.6648000000000001,0.19390000000000002,0.6925,-1.08,-0.37,1.1416216536000001
2019-07-16 16:00:00,-0.9594400000000001,-0.17442000000000002,0.9751653450000001,0.43056000000000005,0.12558,0.4485,-1.3900000000000001,-0.30000000000000004,1.4220056259,-0.9594400000000001,-0.16442,0.9734264482,0.43056000000000005,0.12558,0.4485,-1.3900000000000001,-0.29,1.4199295757
2019-07-16 16:30:00,-1.91208,-0.21144000000000002,1.9237351169,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.01,-0.24,2.0242776489,-1.91208,-0.21144000000000002,1.9237351169,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.01,-0.24,2.0242776489
2019-07-16 17:00:00,-1.7923200000000001,-0.15526,1.7990321426,0.18768,0.054740000000000004,0.1955,-1.98,-0.21,1.9911052207000002,-1.7923200000000001,-0.14526,1.7981967217000001,0.18768,0.054740000000000004,0.1955,-1.98,-0.2,1.9900753755
2019-07-16 17:30:00,-2.1424,-0.13570000000000002,2.1466933293,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.26,-0.17,2.2663847864,-2.1424,-0.1257,2.1460843996,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.26,-0.16,2.2656566377000003
2019-07-16 18:00:00,-2.23568,-0.13124000000000002,2.2395287451,0.06432,0.018760000000000002,0.067,-2.3,-0.15,2.3048861143,-2.23568,-0.12124000000000001,2.2389649841,0.06432,0.018760000000000002,0.067,-2.3,-0.14,2.3042569301
2019-07-16 18:30:00,-1.8069600000000001,-0.09828,1.8096307358,0.14304,0.04172,0.149,-1.9500000000000002,-0.14,1.9550191815,-1.8069600000000001,-0.09828,1.8096307358,0.14304,0.04172,0.149,-1.9500000000000002,-0.14,1.9550191815
2019-07-16 19:00:00,-2.23992,-0.13706000000000002,2.2441094113,0.01008,0.0029400000000000003,0.0105,-2.25,-0.14,2.2543513479,-2.24992,-0.13706000000000002,2.2540908256,0.01008,0.0029400000000000003,0.0105,-2.26,-0.14,2.2643321311
2019-07-16 19:30:00,-2.1608,-0.13440000000000002,2.1649757504,0.019200000000000002,0.0056,0.02,-2.18,-0.14,2.1844907873,-2.1608,-0.12440000000000001,2.1643779707,0.019200000000000002,0.0056,0.02,-2.18,-0.13,2.1838727069
2019-07-16 20:00:00,-1.9722400000000002,-0.11732000000000001,1.9757263474000002,0.07776000000000001,0.022680000000000002,0.081,-2.05,-0.14,2.0547749268,-1.9722400000000002,-0.10732000000000001,1.9751577659000001,0.07776000000000001,0.022680000000000002,0.081,-2.05,-0.13,2.0541178155
2019-07-16 20:30:00,-1.92808,-0.33444,1.956870614,0.12192000000000001,0.03556,0.127,-2.05,-0.37,2.083122656,-1.88808,0.14556000000000002,1.8936826028,0.12192000000000001,0.03556,0.127,-2.01,0.11,2.0130076999
2019-07-16 21:00:00,-2.26184,-0.68762,2.3640519136,0.00816,0.00238,0.0085,-2.27,-0.6900000000000001,2.3725513693,-2.16184,0.48238000000000003,2.2150039842,0.00816,0.00238,0.0085,-2.17,0.48,2.2224535991
2019-07-16 21:30:00,-2.1296,-0.6753,2.234105246,0.0504,0.014700000000000001,0.052500000000000005,-2.18,-0.6900000000000001,2.2865913496,-2.0296,0.49470000000000003,2.0890199257,0.0504,0.014700000000000001,0.052500000000000005,-2.08,0.48,2.1346662503
2019-07-16 22:00:00,-1.90672,-0.6569600000000001,2.016724473,0.11328,0.03304,0.11800000000000001,-2.02,-0.6900000000000001,2.1345959805,-1.80672,0.51304,1.8781499408000002,0.11328,0.03304,0.11800000000000001,-1.92,0.48,1.9790907003
2019-07-16 22:30:00,-1.78088,-0.65234,1.8965972293000002,0.12912,0.037660000000000006,0.1345,-1.9100000000000001,-0.6900000000000001,2.0308126452,-1.6808800000000002,0.52766,1.7617555591,0.12912,0.037660000000000006,0.1345,-1.81,0.49,1.8751533271
2019-07-16 23:00:00,-1.8438400000000001,-0.5136200000000001,1.9140406082,0.05616,0.016380000000000002,0.0585,-1.9,-0.53,1.9725364382000001,-1.8438400000000001,0.50638,1.9121105224,0.05616,0.016380000000000002,0.0585,-1.9,0.49,1.9621671692
2019-07-16 23:30:00,-1.776,0.007,1.776013795,0.024,0.007,0.025,-1.8,0.0,1.8,-1.776,0.007,1.776013795,0.024,0.007,0.025,-1.8,0.0,1.8
2019-07-17 00:00:00,-1.84664,0.0009800000000000002,1.84664026,0.00336,0.0009800000000000002,0.0035,-1.85,0.0,1.85,-1.85664,-0.12902000000000002,1.8611174735,0.00336,0.0009800000000000002,0.0035,-1.8599999999999999,-0.13,1.8645374762
2019-07-17 00:30:00,-1.4872,0.0154,1.4872797316000002,0.0528,0.0154,0.055,-1.54,0.0,1.54,-1.4872,0.0154,1.4872797316000002,0.0528,0.0154,0.055,-1.54,0.0,1.54
2019-07-17 01:00:00,-1.5964800000000001,0.006860000000000001,1.5964947385000001,0.023520000000000003,0.006860000000000001,0.0245,-1.62,0.0,1.62,-1.60648,0.006860000000000001,1.6064946466999999,0.023520000000000003,0.006860000000000001,0.0245,-1.63,0.0,1.63
2019-07-17 01:30:00,-1.58992,0.0029400000000000003,1.5899227182,0.01008,0.0029400000000000003,0.0105,-1.6,0.0,1.6,-1.58992,0.0029400000000000003,1.5899227182,0.01008,0.0029400000000000003,0.0105,-1.6,0.0,1.6
2019-07-17 02:00:00,-1.6223200000000002,0.0022400000000000002,1.6223215464,0.007680000000000001,0.0022400000000000002,0.008,-1.63,0.0,1.63,-1.6223200000000002,0.0022400000000000002,1.6223215464,0.007680000000000001,0.0022400000000000002,0.008,-1.63,0.0,1.63
2019-07-17 02:30:00,-1.5784799999999999,0.00336,1.5784835761,0.01152,0.00336,0.012,-1.5899999999999999,0.0,1.5899999999999999,-1.5784799999999999,0.00336,1.5784835761,0.01152,0.00336,0.012,-1.5899999999999999,0.0,1.5899999999999999
2019-07-17 03:00:00,-1.56952,0.00014000000000000001,1.5695200061999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.57,0.0,1.57,-1.56952,0.00014000000000000001,1.5695200061999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.57,0.0,1.57
2019-07-17 03:30:00,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5
2019-07-17 04:00:00,-1.2070400000000001,0.03878,1.2076628048,0.13296000000000002,0.03878,0.1385,-1.34,0.0,1.34,-1.2070400000000001,0.03878,1.2076628048,0.13296000000000002,0.03878,0.1385,-1.34,0.0,1.34
2019-07-17 04:30:00,-1.18304,0.028280000000000003,1.1833779616,0.09696,0.028280000000000003,0.101,-1.28,0.0,1.28,-1.18304,0.028280000000000003,1.1833779616,0.09696,0.028280000000000003,0.101,-1.28,0.0,1.28
2019-07-17 05:00:00,-1.26808,0.018060000000000003,1.2682085988,0.06192,0.018060000000000003,0.0645,-1.33,0.0,1.33,-1.27808,0.018060000000000003,1.2782075927,0.06192,0.018060000000000003,0.0645,-1.34,0.0,1.34
2019-07-17 05:30:00,-1.538,-0.1365,1.5440454171,0.012,0.0035,0.0125,-1.55,-0.14,1.5563097378,-1.538,-0.1365,1.5440454171,0.012,0.0035,0.0125,-1.55,-0.14,1.5563097378
2019-07-17 06:00:00,-1.40464,-0.11802000000000001,1.4095893905999999,0.07536000000000001,0.021980000000000003,0.0785,-1.48,-0.14,1.4866068747,-1.40464,-0.11802000000000001,1.4095893905999999,0.07536000000000001,0.021980000000000003,0.0785,-1.48,-0.14,1.4866068747
2019-07-17 06:30:00,-1.59672,-0.13446000000000002,1.6023714457,0.05328,0.015540000000000002,0.0555,-1.65,-0.15,1.6568041526,-1.59672,-0.12446000000000002,1.6015633143999999,0.05328,0.015540000000000002,0.0555,-1.65,-0.14,1.6559287424
2019-07-17 07:00:00,-1.808,-0.1865,1.8175935327000001,0.012,0.0035,0.0125,-1.82,-0.19,1.8298907071000001,-1.808,-0.17650000000000002,1.8165946851,0.012,0.0035,0.0125,-1.82,-0.18,1.8288794383
2019-07-17 07:30:00,-1.72552,0.23464000000000002,1.7414003560000002,0.08448000000000001,0.024640000000000002,0.088,-1.81,0.21,1.8221415971,-1.80552,-0.6953600000000001,1.9347940459,0.08448000000000001,0.024640000000000002,0.088,-1.8900000000000001,-0.72,2.0224984549
2019-07-17 08:00:00,-1.9766400000000002,0.27848,1.9961605146,0.06336,0.01848,0.066,-2.04,0.26,2.0565018843,-2.07664,-0.8715200000000001,2.2521058590000003,0.06336,0.01848,0.066,-2.14,-0.89,2.3176928183
2019-07-17 08:30:00,-2.10424,-0.08082,2.105791502,0.06576,0.019180000000000003,0.0685,-2.17,-0.1,2.1723029255,-2.15424,-0.61082,2.2391630244,0.06576,0.019180000000000003,0.0685,-2.22,-0.63,2.3076611536
2019-07-17 09:00:00,-0.8856,-0.8508,1.2280667734,0.6144000000000001,0.1792,0.64,-1.5,-1.03,1.8195878654,-0.7856000000000001,0.3592,0.8638240562,0.6144000000000001,0.1792,0.64,-1.4,0.18,1.4115239991
2019-07-17 09:30:00,-1.50088,-0.72984,1.6689239647,0.30912,0.09016,0.322,-1.81,-0.8200000000000001,1.9870832896000001,-1.44088,0.030160000000000003,1.4411956148,0.30912,0.09016,0.322,-1.75,-0.06,1.7510282692999999
2019-07-17 10:00:00,-1.80328,-0.38304000000000005,1.8435125169000002,0.12672,0.03696,0.132,-1.9300000000000002,-0.42,1.9751708787000002,-1.80328,-0.37304000000000004,1.8414607245,0.12672,0.03696,0.132,-1.9300000000000002,-0.41000000000000003,1.9730686759
2019-07-17 10:30:00,-1.314,-0.3395,1.357150047,0.276,0.0805,0.28750000000000003,-1.5899999999999999,-0.42,1.6445364088,-1.324,-0.3295,1.3643849346999999,0.276,0.0805,0.28750000000000003,-1.6,-0.41000000000000003,1.651696098
2019-07-17 11:00:00,-1.92704,-0.44372000000000006,1.9774657012999999,0.19296000000000002,0.056280000000000004,0.201,-2.12,-0.5,2.1781643648,-1.92704,-0.43372000000000005,1.9752458581,0.19296000000000002,0.056280000000000004,0.201,-2.12,-0.49,2.1758906223
2019-07-17 11:30:00,-1.44016,-0.39838,1.4942447758,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.72,-0.48,1.7857211428,-1.44016,-0.39838,1.4942447758,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.72,-0.48,1.7857211428
2019-07-17 12:00:00,-0.7996800000000001,-0.34574000000000005,0.8712199780000001,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.26,-0.48,1.3483323033,-0.7996800000000001,-0.34574000000000005,0.8712199780000001,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.26,-0.48,1.3483323033
2019-07-17 12:30:00,-0.9130400000000001,-0.34422,0.9757712078,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.31,-0.46,1.3884163641,-0.9130400000000001,-0.33422,0.9722885631,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.31,-0.45,1.3851353724
2019-07-17 13:00:00,-1.37528,-0.35404,1.420119502,0.29472000000000004,0.08596000000000001,0.307,-1.67,-0.44,1.7269916039000002,-1.37528,-0.35404,1.420119502,0.29472000000000004,0.08596000000000001,0.307,-1.67,-0.44,1.7269916039000002
2019-07-17 13:30:00,-1.6264,-0.4102,1.6773315117,0.2736,0.07980000000000001,0.28500000000000003,-1.9,-0.49,1.9621671692,-1.6264,-0.4002,1.6749140276,0.2736,0.07980000000000001,0.28500000000000003,-1.9,-0.48,1.9596938536000001
2019-07-17 14:00:00,-1.35904,-0.40222,1.4173110632,0.30096,0.08778000000000001,0.3135,-1.6600000000000001,-0.49,1.7308090594,-1.35904,-0.39222,1.4145056557,0.30096,0.08778000000000001,0.3135,-1.6600000000000001,-0.48,1.7280046296
2019-07-17 14:30:00,-1.3256000000000001,-0.3583,1.3731694178,0.3144,0.0917,0.3275,-1.6400000000000001,-0.45,1.7006175349000001,-1.3256000000000001,-0.3483,1.370594123,0.3144,0.0917,0.3275,-1.6400000000000001,-0.44,1.6979988221
2019-07-17 15:00:00,-1.20736,-0.24298000000000003,1.2315670708,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.54,-0.34,1.5770859203,-1.20736,-0.23298000000000002,1.2296332177,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.54,-0.33,1.574960317
2019-07-17 15:30:00,-1.19752,-0.22886,1.2191927862,0.31248000000000004,0.09114000000000001,0.3255,-1.51,-0.32,1.543534904,-1.20752,-0.22886,1.2290164564000001,0.31248000000000004,0.09114000000000001,0.3255,-1.52,-0.32,1.5533190271000001
2019-07-17 16:00:00,-1.28176,-0.18468,1.2949962934,0.25824,0.07532000000000001,0.269,-1.54,-0.26,1.5617938404,-1.28176,-0.17468,1.293608055,0.25824,0.07532000000000001,0.269,-1.54,-0.25,1.5601602481999999
2019-07-17 16:30:00,-1.44736,-0.12798,1.4530071748,0.21264000000000002,0.062020000000000006,0.2215,-1.6600000000000001,-0.19,1.670838113,-1.44736,-0.12798,1.4530071748,0.21264000000000002,0.062020000000000006,0.2215,-1.6600000000000001,-0.19,1.670838113
2019-07-17 17:00:00,-1.1151200000000001,-0.08066000000000001,1.118033385,0.37488000000000005,0.10934,0.3905,-1.49,-0.19,1.5020652449,-1.1151200000000001,-0.08066000000000001,1.118033385,0.37488000000000005,0.10934,0.3905,-1.49,-0.19,1.5020652449
2019-07-17 17:30:00,-1.2505600000000001,-0.048080000000000005,1.2514839192,0.34944000000000003,0.10192000000000001,0.364,-1.6,-0.15,1.607015868,-1.2505600000000001,-0.048080000000000005,1.2514839192,0.34944000000000003,0.10192000000000001,0.364,-1.6,-0.15,1.607015868
2019-07-17 18:00:00,-1.726,-0.098,1.7287799166000002,0.14400000000000002,0.042,0.15,-1.87,-0.14,1.8752333187999999,-1.726,-0.088,1.7282418812,0.14400000000000002,0.042,0.15,-1.87,-0.13,1.8745132702
2019-07-17 18:30:00,-1.85208,-0.11144000000000001,1.8554296537,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.9500000000000002,-0.14,1.9550191815,-1.85208,-0.10144,1.8548558974,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.9500000000000002,-0.13,1.9543285292
2019-07-17 19:00:00,-1.75256,-0.34408000000000005,1.7860172452,0.15744000000000002,0.04592,0.164,-1.9100000000000001,-0.39,1.9494101672,-1.71256,0.19592,1.7237303733,0.15744000000000002,0.04592,0.164,-1.87,0.15,1.8760063966
2019-07-17 19:30:00,-1.45632,-0.049760000000000006,1.4571698597,0.34368000000000004,0.10024000000000001,0.358,-1.8,-0.15,1.8062391868,-1.45632,-0.039760000000000004,1.4568626565,0.34368000000000004,0.10024000000000001,0.358,-1.8,-0.14,1.8054362354
2019-07-17 20:00:00,-1.8868,-0.0999,1.8894428412000002,0.1032,0.030100000000000002,0.1075,-1.99,-0.13,1.9942417104999999,-1.8868,-0.10990000000000001,1.8899979497000001,0.1032,0.030100000000000002,0.1075,-1.99,-0.14,1.9949185447
2019-07-17 20:30:00,-1.8,-0.095,1.8025052011,0.12,0.035,0.125,-1.92,-0.13,1.9243960091,-1.8,-0.105,1.8030598992,0.12,0.035,0.125,-1.92,-0.14,1.9250974001
2019-07-17 21:00:00,-1.71312,-0.08716,1.7153358272,0.14688,0.04284,0.153,-1.8599999999999999,-0.13,1.8645374762,-1.71312,-0.09716000000000001,1.7158730139,0.14688,0.04284,0.153,-1.8599999999999999,-0.14,1.8652613758
2019-07-17 21:30:00,-1.73232,-0.09276000000000001,1.7348017178,0.12768000000000002,0.03724,0.133,-1.8599999999999999,-0.13,1.8645374762,-1.73232,-0.10276,1.7353651489000002,0.12768000000000002,0.03724,0.133,-1.8599999999999999,-0.14,1.8652613758
2019-07-17 22:00:00,-2.21888,-0.12384,2.2223331883,0.021120000000000003,0.0061600000000000005,0.022,-2.24,-0.13,2.2437691503,-2.21888,-0.13384000000000001,2.2229128638,0.021120000000000003,0.0061600000000000005,0.022,-2.24,-0.14,2.2443707359
2019-07-17 22:30:00,-1.83872,0.01204,1.8387594187,0.041280000000000004,0.01204,0.043000000000000003,-1.88,0.0,1.88,-1.83872,0.01204,1.8387594187,0.041280000000000004,0.01204,0.043000000000000003,-1.88,0.0,1.88
2019-07-17 23:00:00,-1.96368,-0.12524000000000002,1.9676697385000002,0.01632,0.00476,0.017,-1.98,-0.13,1.9842630874,-1.96368,-0.12524000000000002,1.9676697385000002,0.01632,0.00476,0.017,-1.98,-0.13,1.9842630874
2019-07-17 23:30:00,-1.62368,-0.09024,1.6261857213000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.76,-0.13,1.7647946056000001,-1.62368,-0.09024,1.6261857213000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.76,-0.13,1.7647946056000001
2019-07-18 00:00:00,-1.51368,-0.17774,1.5240796075,0.07632000000000001,0.022260000000000002,0.0795,-1.5899999999999999,-0.2,1.6025292509,-1.51368,0.022260000000000002,1.5138436676,0.07632000000000001,0.022260000000000002,0.0795,-1.5899999999999999,0.0,1.5899999999999999
2019-07-18 00:30:00,-0.9282400000000001,0.08218,0.9318707260000001,0.28176,0.08218,0.29350000000000004,-1.21,0.0,1.21,-0.9282400000000001,-0.08782000000000001,0.9323850331,0.28176,0.08218,0.29350000000000004,-1.21,-0.17,1.2218837915
2019-07-18 01:00:00,-1.09472,0.054040000000000005,1.0960530097,0.18528000000000003,0.054040000000000005,0.193,-1.28,0.0,1.28,-1.09472,0.054040000000000005,1.0960530097,0.18528000000000003,0.054040000000000005,0.193,-1.28,0.0,1.28
2019-07-18 01:30:00,-1.3396,0.014700000000000001,1.3396806522,0.0504,0.014700000000000001,0.052500000000000005,-1.3900000000000001,0.0,1.3900000000000001,-1.3396,0.014700000000000001,1.3396806522,0.0504,0.014700000000000001,0.052500000000000005,-1.3900000000000001,0.0,1.3900000000000001
2019-07-18 02:00:00,-1.02552,0.059640000000000006,1.027252744,0.20448000000000002,0.059640000000000006,0.213,-1.23,0.0,1.23,-1.02552,0.059640000000000006,1.027252744,0.20448000000000002,0.059640000000000006,0.213,-1.23,0.0,1.23
2019-07-18 02:30:00,-1.38832,0.026740000000000003,1.3885774915,0.09168000000000001,0.026740000000000003,0.0955,-1.48,0.0,1.48,-1.38832,0.026740000000000003,1.3885774915,0.09168000000000001,0.026740000000000003,0.0955,-1.48,0.0,1.48
2019-07-18 03:00:00,-0.8847200000000001,0.07154,0.8876077118000001,0.24528000000000003,0.07154,0.2555,-1.13,0.0,1.13,-0.8847200000000001,0.07154,0.8876077118000001,0.24528000000000003,0.07154,0.2555,-1.13,0.0,1.13
2019-07-18 03:30:00,-0.9565600000000001,0.056420000000000005,0.9582224429,0.19344000000000003,0.056420000000000005,0.2015,-1.15,0.0,1.15,-0.9565600000000001,0.056420000000000005,0.9582224429,0.19344000000000003,0.056420000000000005,0.2015,-1.15,0.0,1.15
2019-07-18 04:00:00,-0.6387200000000001,0.09954,0.6464297719000001,0.34128000000000003,0.09954,0.35550000000000004,-0.98,0.0,0.98,-0.6387200000000001,0.09954,0.6464297719000001,0.34128000000000003,0.09954,0.35550000000000004,-0.98,0.0,0.98
2019-07-18 04:30:00,-0.6951200000000001,-0.12816000000000002,0.7068357659000001,0.31488000000000005,0.09184,0.328,-1.01,-0.22,1.0336827366,-0.6951200000000001,-0.12816000000000002,0.7068357659000001,0.31488000000000005,0.09184,0.328,-1.01,-0.22,1.0336827366
2019-07-18 05:00:00,0.06816000000000001,0.19488000000000003,0.2064558064,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.6000000000000001,0.0,0.6000000000000001,0.06816000000000001,0.19488000000000003,0.2064558064,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.6000000000000001,0.0,0.6000000000000001
2019-07-18 05:30:00,-0.46056,-0.033080000000000005,0.4617464672,0.46944,0.13692000000000001,0.489,-0.93,-0.17,0.9454099640000001,-0.46056,-0.033080000000000005,0.4617464672,0.46944,0.13692000000000001,0.489,-0.93,-0.17,0.9454099640000001
2019-07-18 06:00:00,-0.86072,-0.06646,0.8632820223000001,0.38928,0.11354000000000002,0.4055,-1.25,-0.18,1.262893503,-0.86072,-0.06646,0.8632820223000001,0.38928,0.11354000000000002,0.4055,-1.25,-0.18,1.262893503
2019-07-18 06:30:00,-1.4356,-0.1333,1.4417753813,0.19440000000000002,0.0567,0.2025,-1.63,-0.19,1.6410362580000002,-1.4356,-0.1333,1.4417753813,0.19440000000000002,0.0567,0.2025,-1.63,-0.19,1.6410362580000002
2019-07-18 07:00:00,-1.84496,-0.22978,1.8592138796,0.03504,0.010220000000000002,0.036500000000000005,-1.88,-0.24,1.8952572385000002,-1.84496,-0.22978,1.8592138796,0.03504,0.010220000000000002,0.036500000000000005,-1.88,-0.24,1.8952572385000002
2019-07-18 07:30:00,-1.95464,-0.29802,1.9772287298000002,0.07536000000000001,0.021980000000000003,0.0785,-2.03,-0.32,2.0550669089,-1.95464,-0.29802,1.9772287298000002,0.07536000000000001,0.021980000000000003,0.0785,-2.03,-0.32,2.0550669089
2019-07-18 08:00:00,-2.19616,-0.34138,2.2225343754,0.06384000000000001,0.01862,0.0665,-2.26,-0.36,2.2884929539,-2.19616,-0.34138,2.2225343754,0.06384000000000001,0.01862,0.0665,-2.26,-0.36,2.2884929539
2019-07-18 08:30:00,-2.33416,-0.37788000000000005,2.3645498937,0.07584,0.02212,0.079,-2.41,-0.4,2.4429695045,-2.33416,-0.36788000000000004,2.3629724078,0.07584,0.02212,0.079,-2.41,-0.39,2.4413520844
2019-07-18 09:00:00,-1.60608,-0.38844,1.6523857298,0.31392000000000003,0.09156,0.327,-1.92,-0.48,1.9790907003,-1.60608,-0.37844000000000005,1.6500635745,0.31392000000000003,0.09156,0.327,-1.92,-0.47000000000000003,1.9766891511
2019-07-18 09:30:00,-2.1636,-0.45480000000000004,2.2108839861,0.0864,0.0252,0.09,-2.25,-0.48,2.3006303484,-2.1636,-0.44480000000000003,2.2088485688,0.0864,0.0252,0.09,-2.25,-0.47000000000000003,2.2985647696
2019-07-18 10:00:00,-1.6675200000000001,-0.35636,1.705173129,0.25248000000000004,0.07364000000000001,0.263,-1.92,-0.43,1.9675619431,-1.6675200000000001,-0.34636,1.7031113293,0.25248000000000004,0.07364000000000001,0.263,-1.92,-0.42,1.9654007225
2019-07-18 10:30:00,-1.468,-0.35650000000000004,1.5106674849,0.252,0.07350000000000001,0.2625,-1.72,-0.43,1.772935419,-1.468,-0.34650000000000003,1.5083389042,0.252,0.07350000000000001,0.2625,-1.72,-0.42,1.7705366418000001
2019-07-18 11:00:00,-1.65992,-0.39706,1.706748678,0.25008,0.07294,0.2605,-1.9100000000000001,-0.47000000000000003,1.9669773766,-1.65992,-0.38706,1.7044500139,0.25008,0.07294,0.2605,-1.9100000000000001,-0.46,1.964611921
2019-07-18 11:30:00,-1.17856,-0.36458,1.2336621296,0.36144000000000004,0.10542000000000001,0.3765,-1.54,-0.47000000000000003,1.6101242188,-1.17856,-0.35458,1.2307439417000001,0.36144000000000004,0.10542000000000001,0.3765,-1.54,-0.46,1.6072336482
2019-07-18 12:00:00,-1.33248,-0.40864000000000006,1.3937322555,0.34752000000000005,0.10136,0.362,-1.6800000000000002,-0.51,1.7557049866,-1.33248,-0.39864000000000005,1.3908331316,0.34752000000000005,0.10136,0.362,-1.6800000000000002,-0.5,1.7528262892000002
2019-07-18 12:30:00,-1.32832,-0.40326,1.3881832192,0.33168000000000003,0.09674,0.34550000000000003,-1.6600000000000001,-0.5,1.7336666346,-1.33832,-0.39326000000000005,1.3949028102,0.33168000000000003,0.09674,0.34550000000000003,-1.67,-0.49,1.7404022524
2019-07-18 13:00:00,-1.66472,-0.29846,1.6912631522,0.24528000000000003,0.07154,0.2555,-1.9100000000000001,-0.37,1.9455076458,-1.68472,-0.47846000000000005,1.7513438983,0.24528000000000003,0.07154,0.2555,-1.9300000000000002,-0.55,2.0068383094
2019-07-18 13:30:00,-1.0916,0.25620000000000004,1.1212622352,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.49,0.14,1.4965627284,-1.1916,-0.9438000000000001,1.5200884843,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.5899999999999999,-1.06,1.910942176
2019-07-18 14:00:00,-1.41432,0.22624000000000002,1.4323008064,0.29568,0.08624000000000001,0.308,-1.71,0.14,1.7157214226000002,-1.51432,-1.00376,1.8167826507,0.29568,0.08624000000000001,0.308,-1.81,-1.09,2.112865353
2019-07-18 14:30:00,-1.40304,0.24078000000000002,1.4235505787,0.27696000000000004,0.08078,0.28850000000000003,-1.6800000000000002,0.16,1.6876018488,-1.50304,-0.9492200000000001,1.777680469,0.27696000000000004,0.08078,0.28850000000000003,-1.78,-1.03,2.0565261973
2019-07-18 15:00:00,-1.80456,0.20992000000000002,1.8167287084,0.20544,0.05992000000000001,0.214,-2.01,0.15,2.0155892439,-1.90456,-0.96008,2.1328624897,0.20544,0.05992000000000001,0.214,-2.11,-1.02,2.3436083291
2019-07-18 15:30:00,-1.4492,0.2544,1.4713599152,0.22080000000000002,0.0644,0.23,-1.67,0.19,1.6807736314000001,-1.5492,-0.9156000000000001,1.7995399412,0.22080000000000002,0.0644,0.23,-1.77,-0.98,2.0231905496
2019-07-18 16:00:00,-1.3980000000000001,0.3035,1.4305650108,0.252,0.07350000000000001,0.2625,-1.65,0.23,1.6659531805999999,-1.508,-0.8665,1.739220012,0.252,0.07350000000000001,0.2625,-1.76,-0.9400000000000001,1.9952944645000001
2019-07-18 16:30:00,-1.73048,-0.19514,1.7414478603,0.11952000000000002,0.03486,0.1245,-1.85,-0.23,1.8642424735,-1.75048,-0.38514000000000004,1.7923484734000001,0.11952000000000002,0.03486,0.1245,-1.87,-0.42,1.9165855055
2019-07-18 17:00:00,-1.44656,-0.11608,1.4512099779,0.25344,0.07392,0.264,-1.7000000000000002,-0.19,1.7105846954000001,-1.44656,-0.11608,1.4512099779,0.25344,0.07392,0.264,-1.7000000000000002,-0.19,1.7105846954000001
2019-07-18 17:30:00,-1.52872,-0.09546,1.5316975713,0.22128,0.06454,0.2305,-1.75,-0.16,1.7572990639000001,-1.53872,-0.09546,1.5416782576,0.22128,0.06454,0.2305,-1.76,-0.16,1.7672577627
2019-07-18 18:00:00,-1.28456,-0.05258,1.2856356599,0.26544,0.07742,0.2765,-1.55,-0.13,1.5554420594,-1.28456,-0.05258,1.2856356599,0.26544,0.07742,0.2765,-1.55,-0.13,1.5554420594
2019-07-18 18:30:00,-1.5468000000000002,-0.0824,1.5489932214,0.1632,0.0476,0.17,-1.71,-0.13,1.7149344011,-1.5468000000000002,-0.0824,1.5489932214,0.1632,0.0476,0.17,-1.71,-0.13,1.7149344011
2019-07-18 19:00:00,-1.18408,-0.034940000000000006,1.1845953951000001,0.32592000000000004,0.09506,0.3395,-1.51,-0.13,1.5155856954,-1.19408,-0.034940000000000006,1.1945910807,0.32592000000000004,0.09506,0.3395,-1.52,-0.13,1.5255490815
2019-07-18 19:30:00,-1.51872,-0.08296,1.5209841551,0.16128,0.047040000000000005,0.168,-1.6800000000000002,-0.13,1.685022255,-1.51872,-0.08296,1.5209841551,0.16128,0.047040000000000005,0.168,-1.6800000000000002,-0.13,1.685022255
2019-07-18 20:00:00,-1.65904,-0.13472,1.6645008862,0.12096000000000001,0.035280000000000006,0.126,-1.78,-0.17,1.7880995498,-1.65904,-0.12472000000000001,1.6637213709,0.12096000000000001,0.035280000000000006,0.126,-1.78,-0.16,1.7871765442
2019-07-18 20:30:00,-1.8448,-0.1139,1.8483128117,0.055200000000000006,0.0161,0.0575,-1.9,-0.13,1.9044421755,-1.8448,-0.1139,1.8483128117,0.055200000000000006,0.0161,0.0575,-1.9,-0.13,1.9044421755
2019-07-18 21:00:00,-1.7301600000000001,-0.10088000000000001,1.7330984969,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.83,-0.13,1.8346116755000001,-1.7301600000000001,-0.10088000000000001,1.7330984969,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.83,-0.13,1.8346116755000001
2019-07-18 21:30:00,-1.5250400000000002,-0.11022000000000001,1.5290178057000001,0.20496,0.05978000000000001,0.21350000000000002,-1.73,-0.17,1.7383325344,-1.5250400000000002,-0.10022,1.5283294965,0.20496,0.05978000000000001,0.21350000000000002,-1.73,-0.16,1.7373830896
2019-07-18 22:00:00,-1.40624,-0.07182000000000001,1.4080728142,0.23376000000000002,0.06818,0.24350000000000002,-1.6400000000000001,-0.14,1.6459647627,-1.40624,-0.07182000000000001,1.4080728142,0.23376000000000002,0.06818,0.24350000000000002,-1.6400000000000001,-0.14,1.6459647627
2019-07-18 22:30:00,-0.91432,-0.03126,0.9148542234,0.47568000000000005,0.13874,0.4955,-1.3900000000000001,-0.17,1.4003570973000001,-0.91432,-0.02126,0.914567138,0.47568000000000005,0.13874,0.4955,-1.3900000000000001,-0.16,1.3991783303
2019-07-18 23:00:00,-0.11792000000000001,0.10394,0.1571898534,0.80208,0.23394,0.8355,-0.92,-0.13,0.9291393867000001,-0.11792000000000001,0.23394,0.26197910220000004,0.80208,0.23394,0.8355,-0.92,0.0,0.92
2019-07-18 23:30:00,-0.5324800000000001,0.023860000000000003,0.5330143056000001,0.52752,0.15386000000000002,0.5495,-1.06,-0.13,1.067941946,-0.5324800000000001,0.01386,0.5326603514,0.52752,0.15386000000000002,0.5495,-1.06,-0.14,1.0692053124
2019-07-19 00:00:00,-0.57952,0.14014000000000001,0.5962236577000001,0.48048,0.14014000000000001,0.5005000000000001,-1.06,0.0,1.06,-0.57952,0.28014,0.6436783747,0.48048,0.14014000000000001,0.5005000000000001,-1.06,0.14,1.0692053124
2019-07-19 00:30:00,-1.29872,0.029540000000000004,1.2990559072,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.4,0.0,1.4,-1.30872,0.029540000000000004,1.3090533412,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.4100000000000001,0.0,1.4100000000000001
2019-07-19 01:00:00,-1.50688,0.00966,1.5069109629000002,0.033120000000000004,0.00966,0.0345,-1.54,0.0,1.54,-1.50688,0.00966,1.5069109629000002,0.033120000000000004,0.00966,0.0345,-1.54,0.0,1.54
2019-07-19 01:30:00,-1.254,0.028,1.2543125607,0.096,0.028,0.1,-1.35,0.0,1.35,-1.254,0.028,1.2543125607,0.096,0.028,0.1,-1.35,0.0,1.35
2019-07-19 02:00:00,-1.48672,0.015540000000000002,1.486801214,0.05328,0.015540000000000002,0.0555,-1.54,0.0,1.54,-1.48672,0.015540000000000002,1.486801214,0.05328,0.015540000000000002,0.0555,-1.54,0.0,1.54
2019-07-19 02:30:00,-1.27416,0.02212,1.2743519922,0.07584,0.02212,0.079,-1.35,0.0,1.35,-1.27416,0.02212,1.2743519922,0.07584,0.02212,0.079,-1.35,0.0,1.35
2019-07-19 03:00:00,-1.46224,0.022680000000000002,1.4624158779,0.07776000000000001,0.022680000000000002,0.081,-1.54,0.0,1.54,-1.47224,0.022680000000000002,1.4724146834,0.07776000000000001,0.022680000000000002,0.081,-1.55,0.0,1.55
2019-07-19 03:30:00,-1.5356800000000002,0.00126,1.5356805169,0.00432,0.00126,0.0045000000000000005,-1.54,0.0,1.54,-1.54568,0.00126,1.5456805136,0.00432,0.00126,0.0045000000000000005,-1.55,0.0,1.55
2019-07-19 04:00:00,-1.53424,0.00168,1.5342409198,0.00576,0.00168,0.006,-1.54,0.0,1.54,-1.54424,0.00168,1.5442409138,0.00576,0.00168,0.006,-1.55,0.0,1.55
2019-07-19 04:30:00,-1.3851200000000001,0.00434,1.3851267992,0.01488,0.00434,0.0155,-1.4,0.0,1.4,-1.3851200000000001,0.00434,1.3851267992,0.01488,0.00434,0.0155,-1.4,0.0,1.4
2019-07-19 05:00:00,-1.4679200000000001,-0.17356000000000002,1.4781448508000001,0.022080000000000002,0.00644,0.023,-1.49,-0.18,1.500833102,-1.4679200000000001,-0.15356,1.4759301474,0.022080000000000002,0.00644,0.023,-1.49,-0.16,1.4985659812
2019-07-19 05:30:00,-1.1492,-0.10310000000000001,1.1538155182,0.1608,0.046900000000000004,0.1675,-1.31,-0.15,1.3185598204,-1.1492,-0.0931,1.1529649821,0.1608,0.046900000000000004,0.1675,-1.31,-0.14,1.3174596768
2019-07-19 06:00:00,-1.07968,-0.08574000000000001,1.0830790599,0.22032000000000002,0.06426000000000001,0.2295,-1.3,-0.15,1.3086252328,-1.07968,-0.07574,1.0823333359,0.22032000000000002,0.06426000000000001,0.2295,-1.3,-0.14,1.3075167303
2019-07-19 06:30:00,-1.5041600000000002,-0.15038,1.5116585097000002,0.13584000000000002,0.03962,0.14150000000000001,-1.6400000000000001,-0.19,1.6509694122,-1.5041600000000002,-0.14038,1.5106964783999999,0.13584000000000002,0.03962,0.14150000000000001,-1.6400000000000001,-0.18,1.6498484779
2019-07-19 07:00:00,-1.63632,-0.25976000000000005,1.6568097054000002,0.10368000000000001,0.030240000000000003,0.108,-1.74,-0.29,1.7640011338,-1.63632,-0.25976000000000005,1.6568097054000002,0.10368000000000001,0.030240000000000003,0.108,-1.74,-0.29,1.7640011338
2019-07-19 07:30:00,-1.7465600000000001,-0.28108,1.7690330127,0.13344,0.03892,0.139,-1.88,-0.32,1.9070395906000002,-1.7465600000000001,-0.28108,1.7690330127,0.13344,0.03892,0.139,-1.88,-0.32,1.9070395906000002
2019-07-19 08:00:00,-1.9979200000000001,-0.34856000000000004,2.0280972363,0.14208,0.041440000000000005,0.148,-2.14,-0.39,2.1752471124,-1.9979200000000001,-0.34856000000000004,2.0280972363,0.14208,0.041440000000000005,0.148,-2.14,-0.39,2.1752471124
2019-07-19 08:30:00,-2.07184,-0.40262000000000003,2.110597984,0.12816000000000002,0.037380000000000004,0.1335,-2.2,-0.44,2.243568586,-2.07184,-0.40262000000000003,2.110597984,0.12816000000000002,0.037380000000000004,0.1335,-2.2,-0.44,2.243568586
2019-07-19 09:00:00,-2.466,-0.423,2.502016187,0.024,0.007,0.025,-2.49,-0.43,2.5268557537,-2.466,-0.41300000000000003,2.5003449762,0.024,0.007,0.025,-2.49,-0.42,2.5251732614
2019-07-19 09:30:00,-2.57928,-0.49104000000000003,2.6256057587,0.030720000000000004,0.008960000000000001,0.032,-2.61,-0.5,2.6574611944,-2.57928,-0.49104000000000003,2.6256057587,0.030720000000000004,0.008960000000000001,0.032,-2.61,-0.5,2.6574611944
2019-07-19 10:00:00,-2.28728,-0.44754000000000005,2.3306526660999998,0.04272,0.01246,0.044500000000000005,-2.33,-0.46,2.3749736841,-2.29728,-0.43754000000000004,2.3385757738,0.04272,0.01246,0.044500000000000005,-2.34,-0.45,2.3828764131
2019-07-19 10:30:00,-0.8963200000000001,-0.27226,0.9367577328000001,0.64368,0.18774000000000002,0.6705,-1.54,-0.46,1.6072336482,-0.8963200000000001,-0.26226000000000005,0.9339003426,0.64368,0.18774000000000002,0.6705,-1.54,-0.45,1.6044001995000001
2019-07-19 11:00:00,-0.9144800000000001,-0.29714,0.9615434728000001,0.69552,0.20286,0.7245,-1.6099999999999999,-0.5,1.6858528999,-0.9144800000000001,-0.28714,0.9585004173,0.69552,0.20286,0.7245,-1.6099999999999999,-0.49,1.6829141392
2019-07-19 11:30:00,-2.00216,-0.011880000000000002,2.0021952452,0.26784,0.07812000000000001,0.279,-2.27,-0.09,2.2717834404,-2.08216,-0.8518800000000001,2.2496866004,0.26784,0.07812000000000001,0.279,-2.35,-0.93,2.5273306076
2019-07-19 12:00:00,-1.83952,0.21014000000000002,1.8514839049,0.24048000000000003,0.07014000000000001,0.2505,-2.08,0.14,2.0847062143,-1.9495200000000001,-0.9798600000000001,2.1819151794,0.24048000000000003,0.07014000000000001,0.2505,-2.19,-1.05,2.4287033578
2019-07-19 12:30:00,-1.9512,0.2209,1.9636644953000002,0.2088,0.0609,0.2175,-2.16,0.16,2.1659178193,-2.0512,-0.9291,2.2518099942,0.2088,0.0609,0.2175,-2.26,-0.99,2.4673264883
2019-07-19 13:00:00,-2.17904,0.05278000000000001,2.1796791163,0.18096,0.05278000000000001,0.1885,-2.36,0.0,2.36,-2.25904,-0.78722,2.3922744512,0.18096,0.05278000000000001,0.1885,-2.44,-0.84,2.5805425786000002
2019-07-19 13:30:00,-1.4064,-0.2902,1.4360282031,0.5136000000000001,0.14980000000000002,0.535,-1.92,-0.44,1.9697715604,-1.4064,-0.2902,1.4360282031,0.5136000000000001,0.14980000000000002,0.535,-1.92,-0.44,1.9697715604
2019-07-19 14:00:00,-1.69768,0.23526000000000002,1.7139033374000001,0.29232,0.08526,0.3045,-1.99,0.15,1.9956452591,-1.78768,-0.81474,1.9645867377,0.29232,0.08526,0.3045,-2.08,-0.9,2.2663627247
2019-07-19 14:30:00,-1.24464,0.37698000000000004,1.3004778545,0.43536,0.12698,0.4535,-1.6800000000000002,0.25,1.6984993377,-1.34464,-0.77302,1.5510050451000001,0.43536,0.12698,0.4535,-1.78,-0.9,1.9945926903000002
2019-07-19 15:00:00,-1.48304,-0.11922,1.4878242672,0.27696000000000004,0.08078,0.28850000000000003,-1.76,-0.2,1.7713271860000002,-1.48304,-0.11922,1.4878242672,0.27696000000000004,0.08078,0.28850000000000003,-1.76,-0.2,1.7713271860000002
2019-07-19 15:30:00,-1.5892,-0.08560000000000001,1.5915036915,0.22080000000000002,0.0644,0.23,-1.81,-0.15,1.8162048343000001,-1.5892,-0.0756,1.5909971716,0.22080000000000002,0.0644,0.23,-1.81,-0.14,1.8154062906
2019-07-19 16:00:00,-1.4248,-0.0439,1.4254761485,0.2952,0.08610000000000001,0.3075,-1.72,-0.13,1.7249057945000001,-1.4248,-0.0539,1.4258191505,0.2952,0.08610000000000001,0.3075,-1.72,-0.14,1.7256882685
2019-07-19 16:30:00,-1.4091200000000002,-0.045160000000000006,1.4098434665,0.29088,0.08484000000000001,0.303,-1.7000000000000002,-0.13,1.7049633427000002,-1.4091200000000002,-0.05516000000000001,1.4101992058000001,0.29088,0.08484000000000001,0.303,-1.7000000000000002,-0.14,1.7057549648
2019-07-19 17:00:00,-1.2468,-0.029900000000000003,1.2471584703,0.3432,0.10010000000000001,0.35750000000000004,-1.5899999999999999,-0.13,1.5953056133999999,-1.2468,-0.039900000000000005,1.247438275,0.3432,0.10010000000000001,0.35750000000000004,-1.5899999999999999,-0.14,1.5961516219
2019-07-19 17:30:00,-1.49344,-0.06392,1.4948072785,0.22656,0.06608,0.23600000000000002,-1.72,-0.13,1.7249057945000001,-1.49344,-0.07392,1.4952682702,0.22656,0.06608,0.23600000000000002,-1.72,-0.14,1.7256882685
2019-07-19 18:00:00,-1.7696,-0.08030000000000001,1.7714209692,0.1704,0.0497,0.17750000000000002,-1.94,-0.13,1.9443507914,-1.7696,-0.0903,1.7719024381000001,0.1704,0.0497,0.17750000000000002,-1.94,-0.14,1.9450449866000001
2019-07-19 18:30:00,-1.97208,-0.10144,1.9746872157,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.07,-0.13,2.0740781085,-1.97208,-0.11144000000000001,1.9752261643,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.07,-0.14,2.074728898
2019-07-19 19:00:00,-1.64064,-0.5660200000000001,1.7355339956,0.21936000000000003,0.06398000000000001,0.2285,-1.8599999999999999,-0.63,1.9637973418999999,-1.63064,0.6139800000000001,1.7424001406,0.21936000000000003,0.06398000000000001,0.2285,-1.85,0.55,1.9300259066
2019-07-19 19:30:00,-1.0344,0.1183,1.0411427616,0.4056,0.1183,0.42250000000000004,-1.44,0.0,1.44,-1.0344,0.1183,1.0411427616,0.4056,0.1183,0.42250000000000004,-1.44,0.0,1.44
2019-07-19 20:00:00,-1.55752,-0.07386000000000001,1.5592702941,0.19248,0.05614,0.2005,-1.75,-0.13,1.7548219283000002,-1.55752,0.19614,1.5698214707,0.19248,0.05614,0.2005,-1.75,0.14,1.7555910686
2019-07-19 20:30:00,-1.16376,0.08932000000000001,1.1671826764,0.30624,0.08932000000000001,0.319,-1.47,0.0,1.47,-1.16376,0.08932000000000001,1.1671826764,0.30624,0.08932000000000001,0.319,-1.47,0.0,1.47
2019-07-19 21:00:00,-1.31024,0.13618000000000002,1.3172979352,0.32976000000000005,0.09618,0.3435,-1.6400000000000001,0.04,1.6404877324,-1.31024,0.24618,1.3331667,0.32976000000000005,0.09618,0.3435,-1.6400000000000001,0.15,1.6468454694
2019-07-19 21:30:00,-1.70424,0.17668,1.7133738063,0.12576,0.036680000000000004,0.131,-1.83,0.14,1.8353473786,-1.70424,0.20668000000000003,1.7167267109000002,0.12576,0.036680000000000004,0.131,-1.83,0.17,1.8378792125999999
2019-07-19 22:00:00,-1.55856,0.11292,1.5626452572,0.18144000000000002,0.05292,0.189,-1.74,0.06,1.7410341754,-1.55856,0.19292,1.5704545202,0.18144000000000002,0.05292,0.189,-1.74,0.14,1.7456230979
2019-07-19 22:30:00,-1.4735200000000002,0.18564000000000003,1.485167802,0.15648,0.04564000000000001,0.163,-1.63,0.14,1.6360012225,-1.48352,0.04564000000000001,1.4842218837,0.15648,0.04564000000000001,0.163,-1.6400000000000001,0.0,1.6400000000000001
2019-07-19 23:00:00,-0.55472,0.14154,0.5724926637000001,0.48528000000000004,0.14154,0.5055000000000001,-1.04,0.0,1.04,-0.55472,0.28154,0.6220764021,0.48528000000000004,0.14154,0.5055000000000001,-1.04,0.14,1.0493807698
2019-07-19 23:30:00,-1.02944,0.07308,1.0320307166,0.25056,0.07308,0.261,-1.28,0.0,1.28,-1.02944,0.07308,1.0320307166,0.25056,0.07308,0.261,-1.28,0.0,1.28
2019-07-20 00:00:00,-0.8397600000000001,0.07882,0.8434509174,0.27024000000000004,0.07882,0.28150000000000003,-1.11,0.0,1.11,-0.8397600000000001,0.21882000000000001,0.8678012733,0.27024000000000004,0.07882,0.28150000000000003,-1.11,0.14,1.1187939935
2019-07-20 00:30:00,-0.9153600000000001,0.6555200000000001,1.1258731723,0.22464,0.06552000000000001,0.234,-1.1400000000000001,0.59,1.2836276719,-0.9853600000000001,-0.41448,1.0689845649,0.22464,0.06552000000000001,0.234,-1.21,-0.48,1.3017296186
2019-07-20 01:00:00,-1.34568,0.5987600000000001,1.4728775238,0.06432,0.018760000000000002,0.067,-1.4100000000000001,0.58,1.5246311029,-1.43568,-0.46124000000000004,1.5079520549,0.06432,0.018760000000000002,0.067,-1.5,-0.48,1.5749285698
2019-07-20 01:30:00,-1.02456,0.6224200000000001,1.1988035077,0.14544,0.042420000000000006,0.1515,-1.17,0.58,1.3058713566,-1.11456,-0.40758000000000005,1.1867457394,0.14544,0.042420000000000006,0.1515,-1.26,-0.45,1.3379461873
2019-07-20 02:00:00,-1.04256,0.66342,1.2357416599,0.21744000000000002,0.06342,0.2265,-1.26,0.6000000000000001,1.395564402,-1.13256,-0.38658000000000003,1.196718952,0.21744000000000002,0.06342,0.2265,-1.35,-0.45,1.4230249471
2019-07-20 02:30:00,-0.22584,0.73538,0.7692772257,0.46416,0.13538,0.48350000000000004,-0.6900000000000001,0.6000000000000001,0.9143850392,-0.30584,-0.34462000000000004,0.4607613808,0.46416,0.13538,0.48350000000000004,-0.77,-0.48,0.9073588044
2019-07-20 03:00:00,-1.22288,0.6166600000000001,1.3695638174,0.057120000000000004,0.01666,0.059500000000000004,-1.28,0.6000000000000001,1.4136477638,-1.30288,-0.43334000000000006,1.3730549334,0.057120000000000004,0.01666,0.059500000000000004,-1.3599999999999999,-0.45,1.4325152704000002
2019-07-20 03:30:00,-1.00712,0.62834,1.1870559591,0.06288,0.018340000000000002,0.0655,-1.07,0.61,1.231665539,-1.09712,-0.42166000000000003,1.1753592855,0.06288,0.018340000000000002,0.0655,-1.16,-0.44,1.2406449935000001
2019-07-20 04:00:00,-0.81744,0.66908,1.0563504153,0.20256000000000002,0.05908000000000001,0.211,-1.02,0.61,1.1884864324,-0.90744,-0.40092000000000005,0.9920605828000001,0.20256000000000002,0.05908000000000001,0.211,-1.11,-0.46,1.2015406776
2019-07-20 04:30:00,-0.7575200000000001,0.6861400000000001,1.0220688088,0.19248,0.05614,0.2005,-0.9500000000000001,0.63,1.1399122773,-0.84752,-0.38386000000000003,0.9303970389,0.19248,0.05614,0.2005,-1.04,-0.44,1.1292475371
2019-07-20 05:00:00,-0.92712,0.6758400000000001,1.147306062,0.12288000000000002,0.035840000000000004,0.128,-1.05,0.64,1.2296747537,-0.9671200000000001,-0.37416000000000005,1.0369748309,0.12288000000000002,0.035840000000000004,0.128,-1.09,-0.41000000000000003,1.1645600027
2019-07-20 05:30:00,-0.94288,-0.07084,0.9455374133000001,0.23712000000000003,0.06916,0.247,-1.18,-0.14,1.1882760622,-0.94288,-0.07084,0.9455374133000001,0.23712000000000003,0.06916,0.247,-1.18,-0.14,1.1882760622
2019-07-20 06:00:00,-0.9356800000000001,-0.05874000000000001,0.9375219731000001,0.24432,0.07126,0.2545,-1.18,-0.13,1.1871394189,-0.9356800000000001,-0.05874000000000001,0.9375219731000001,0.24432,0.07126,0.2545,-1.18,-0.13,1.1871394189
2019-07-20 06:30:00,-0.9984000000000001,-0.053700000000000005,0.9998431127,0.2616,0.0763,0.2725,-1.26,-0.13,1.2666885963,-0.9984000000000001,-0.053700000000000005,0.9998431127,0.2616,0.0763,0.2725,-1.26,-0.13,1.2666885963
2019-07-20 07:00:00,-0.6016800000000001,-0.049240000000000006,0.6036914775000001,0.44832000000000005,0.13076000000000002,0.467,-1.05,-0.18,1.0653168543,-0.6016800000000001,-0.039240000000000004,0.6029582075000001,0.44832000000000005,0.13076000000000002,0.467,-1.05,-0.17,1.063672882
2019-07-20 07:30:00,-0.8948,-0.07390000000000001,0.8978464512000001,0.2952,0.08610000000000001,0.3075,-1.19,-0.16,1.2007081244,-0.8948,-0.0839,0.898724791,0.2952,0.08610000000000001,0.3075,-1.19,-0.17,1.202081528
2019-07-20 08:00:00,-0.53296,-0.04628,0.5349656064,0.5270400000000001,0.15372000000000002,0.549,-1.06,-0.2,1.0787029248,-0.53296,-0.04628,0.5349656064,0.5270400000000001,0.15372000000000002,0.549,-1.06,-0.2,1.0787029248
2019-07-20 08:30:00,-0.55832,-0.06326000000000001,0.5618923829,0.5716800000000001,0.16674000000000003,0.5955,-1.13,-0.23,1.1531695452,-0.55832,-0.06326000000000001,0.5618923829,0.5716800000000001,0.16674000000000003,0.5955,-1.13,-0.23,1.1531695452
2019-07-20 09:00:00,-0.19440000000000002,-0.004200000000000001,0.19444536510000002,0.7056,0.2058,0.735,-0.9,-0.21,0.924175308,-0.19440000000000002,-0.004200000000000001,0.19444536510000002,0.7056,0.2058,0.735,-0.9,-0.21,0.924175308
2019-07-20 09:30:00,-0.28536,-0.0044800000000000005,0.28539516460000003,0.70464,0.20552,0.734,-0.99,-0.21,1.0120276676,-0.28536,-0.0044800000000000005,0.28539516460000003,0.70464,0.20552,0.734,-0.99,-0.21,1.0120276676
2019-07-20 10:00:00,-0.5436,-0.0273,0.5442850816,0.6264000000000001,0.1827,0.6525000000000001,-1.17,-0.21,1.1886967654,-0.5436,-0.0273,0.5442850816,0.6264000000000001,0.1827,0.6525000000000001,-1.17,-0.21,1.1886967654
2019-07-20 10:30:00,-0.1544,-0.004200000000000001,0.15445711380000002,0.7056,0.2058,0.735,-0.86,-0.21,0.8852683209000001,-0.1544,-0.004200000000000001,0.15445711380000002,0.7056,0.2058,0.735,-0.86,-0.21,0.8852683209000001
2019-07-20 11:00:00,-0.5716800000000001,-0.03424,0.5727044613,0.56832,0.16576000000000002,0.592,-1.1400000000000001,-0.2,1.1574109037,-0.5816800000000001,-0.02424,0.5821848504,0.56832,0.16576000000000002,0.592,-1.15,-0.19,1.1655899794
2019-07-20 11:30:00,-0.34032,0.0007400000000000001,0.3403208045,0.61968,0.18074,0.6455000000000001,-0.96,-0.18,0.9767292358,-0.34032,0.010740000000000001,0.3404894271,0.61968,0.18074,0.6455000000000001,-0.96,-0.17,0.9749358953
2019-07-20 12:00:00,-0.06616000000000001,0.06362000000000001,0.0917858922,0.6638400000000001,0.19362000000000001,0.6915,-0.73,-0.13,0.7414849965,-0.06616000000000001,0.05362,0.0851601433,0.6638400000000001,0.19362000000000001,0.6915,-0.73,-0.14,0.7433034374
2019-07-20 12:30:00,-0.1424,0.0618,0.15523208430000002,0.6576000000000001,0.1918,0.685,-0.8,-0.13,0.8104936767,-0.1424,0.051800000000000006,0.15152887510000002,0.6576000000000001,0.1918,0.685,-0.8,-0.14,0.8121576202
2019-07-20 13:00:00,0.15360000000000001,0.0723,0.1697652791,0.6936,0.2023,0.7225,-0.54,-0.13,0.5554277631,0.15360000000000001,0.0623,0.1657535822,0.6936,0.2023,0.7225,-0.54,-0.14,0.5578530272000001
2019-07-20 13:30:00,-0.8453600000000001,0.005520000000000001,0.845378022,0.46464000000000005,0.13552,0.484,-1.31,-0.13,1.3164345787,-0.8453600000000001,-0.0044800000000000005,0.8453718708,0.46464000000000005,0.13552,0.484,-1.31,-0.14,1.3174596768
2019-07-20 14:00:00,-1.2552,-0.1061,1.2596762481,0.18480000000000002,0.0539,0.1925,-1.44,-0.16,1.4488616221,-1.2552,-0.0961,1.2588734051000001,0.18480000000000002,0.0539,0.1925,-1.44,-0.15,1.4477914214
2019-07-20 14:30:00,-1.03704,-0.03122,1.0375098313,0.37296,0.10878000000000002,0.3885,-1.4100000000000001,-0.14,1.4169333082,-1.03704,-0.04122000000000001,1.0378588777,0.37296,0.10878000000000002,0.3885,-1.4100000000000001,-0.15,1.4179562758
2019-07-20 15:00:00,-0.34688,0.044660000000000005,0.34974312,0.63312,0.18466000000000002,0.6595000000000001,-0.98,-0.14,0.9899494937000001,-0.34688,0.044660000000000005,0.34974312,0.63312,0.18466000000000002,0.6595000000000001,-0.98,-0.14,0.9899494937000001
2019-07-20 15:30:00,0.14672000000000002,0.07196000000000001,0.1634166454,0.72672,0.21196,0.757,-0.58,-0.14,0.5966573556,0.14672000000000002,0.07196000000000001,0.1634166454,0.72672,0.21196,0.757,-0.58,-0.14,0.5966573556
2019-07-20 16:00:00,0.29072000000000003,0.07896,0.30125205390000004,0.75072,0.21896000000000002,0.782,-0.46,-0.14,0.48083261120000004,0.29072000000000003,0.07896,0.30125205390000004,0.75072,0.21896000000000002,0.782,-0.46,-0.14,0.48083261120000004
2019-07-20 16:30:00,0.17832,0.21826,0.28184295270000004,0.7483200000000001,0.21826,0.7795000000000001,-0.5700000000000001,0.0,0.5700000000000001,0.17832,0.21826,0.28184295270000004,0.7483200000000001,0.21826,0.7795000000000001,-0.5700000000000001,0.0,0.5700000000000001
2019-07-20 17:00:00,0.36992,0.24206000000000003,0.4420790088,0.8299200000000001,0.24206000000000003,0.8645,-0.46,0.0,0.46,0.36992,0.24206000000000003,0.4420790088,0.8299200000000001,0.24206000000000003,0.8645,-0.46,0.0,0.46
2019-07-20 17:30:00,0.18824000000000002,0.21532,0.2860017482,0.73824,0.21532,0.769,-0.55,0.0,0.55,0.18824000000000002,0.21532,0.2860017482,0.73824,0.21532,0.769,-0.55,0.0,0.55
2019-07-20 18:00:00,0.17352,0.10436000000000001,0.2024850612,0.80352,0.23436,0.837,-0.63,-0.13,0.6432728814,0.17352,0.23436,0.2916055555,0.80352,0.23436,0.837,-0.63,0.0,0.63
2019-07-20 18:30:00,0.08728000000000001,0.03254,0.0931485373,0.7972800000000001,0.23254000000000002,0.8305,-0.71,-0.2,0.7376313442,0.08728000000000001,0.23254000000000002,0.2483800515,0.7972800000000001,0.23254000000000002,0.8305,-0.71,0.0,0.71
2019-07-20 19:00:00,-0.36984000000000006,0.18088,0.41170280540000004,0.62016,0.18088,0.646,-0.99,0.0,0.99,-0.36984000000000006,0.18088,0.41170280540000004,0.62016,0.18088,0.646,-0.99,0.0,0.99
