Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-20 19:30:00,-0.29928000000000005,0.18396,0.35129731000000003,0.6307200000000001,0.18396,0.657,-0.93,0.0,0.93,-0.29928000000000005,0.18396,0.35129731000000003,0.6307200000000001,0.18396,0.657,-0.93,0.0,0.93
2019-07-20 20:00:00,-0.44192000000000004,0.04444,0.4441488489,0.5980800000000001,0.17444,0.623,-1.04,-0.13,1.0480935073,-0.44192000000000004,0.04444,0.4441488489,0.5980800000000001,0.17444,0.623,-1.04,-0.13,1.0480935073
2019-07-20 20:30:00,-1.274,0.0805,1.2765407357,0.276,0.0805,0.28750000000000003,-1.55,0.0,1.55,-1.274,0.0805,1.2765407357,0.276,0.0805,0.28750000000000003,-1.55,0.0,1.55
2019-07-20 21:00:00,-1.3788,0.2016,1.3934604408,0.2112,0.0616,0.22,-1.5899999999999999,0.14,1.5961516219,-1.3888,0.2316,1.407978693,0.2112,0.0616,0.22,-1.6,0.17,1.6090059043
2019-07-20 21:30:00,-0.8968,0.10010000000000001,0.9023692426000001,0.3432,0.10010000000000001,0.35750000000000004,-1.24,0.0,1.24,-0.8968,0.10010000000000001,0.9023692426000001,0.3432,0.10010000000000001,0.35750000000000004,-1.24,0.0,1.24
2019-07-20 22:00:00,-1.3953600000000002,0.04802000000000001,1.396186037,0.16464,0.04802000000000001,0.1715,-1.56,0.0,1.56,-1.3953600000000002,0.04802000000000001,1.396186037,0.16464,0.04802000000000001,0.1715,-1.56,0.0,1.56
2019-07-20 22:30:00,-1.21448,0.06286,1.2161056903,0.21552000000000002,0.06286,0.2245,-1.43,0.0,1.43,-1.21448,0.06286,1.2161056903,0.21552000000000002,0.06286,0.2245,-1.43,0.0,1.43
2019-07-20 23:00:00,-0.60568,0.14126000000000002,0.6219346027,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.09,0.0,1.09,-0.60568,0.14126000000000002,0.6219346027,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.09,0.0,1.09
2019-07-20 23:30:00,-1.17928,0.06146000000000001,1.1808804554,0.21072000000000002,0.06146000000000001,0.2195,-1.3900000000000001,0.0,1.3900000000000001,-1.17928,0.20146000000000003,1.1963642631,0.21072000000000002,0.06146000000000001,0.2195,-1.3900000000000001,0.14,1.3970325694
2019-07-21 00:00:00,-1.49472,0.15904000000000001,1.5031572107,0.06528,0.01904,0.068,-1.56,0.14,1.5662694531999999,-1.49472,0.18904,1.5066266956,0.06528,0.01904,0.068,-1.56,0.17,1.5692354826
2019-07-21 00:30:00,-1.1784,0.18130000000000002,1.192265176,0.1416,0.0413,0.14750000000000002,-1.32,0.14,1.3274034805000001,-1.1784,0.1913,1.1938267253000001,0.1416,0.0413,0.14750000000000002,-1.32,0.15,1.3284953895
2019-07-21 01:00:00,-1.1448800000000001,0.030660000000000003,1.1452904653,0.10512,0.030660000000000003,0.1095,-1.25,0.0,1.25,-1.1448800000000001,0.030660000000000003,1.1452904653,0.10512,0.030660000000000003,0.1095,-1.25,0.0,1.25
2019-07-21 01:30:00,-1.15128,0.02296,1.1515089231,0.07872000000000001,0.02296,0.082,-1.23,0.0,1.23,-1.15128,0.02296,1.1515089231,0.07872000000000001,0.02296,0.082,-1.23,0.0,1.23
2019-07-21 02:00:00,-1.2399200000000001,0.020440000000000003,1.2400884645999999,0.07008,0.020440000000000003,0.073,-1.31,0.0,1.31,-1.2399200000000001,0.020440000000000003,1.2400884645999999,0.07008,0.020440000000000003,0.073,-1.31,0.0,1.31
2019-07-21 02:30:00,-1.08672,0.17304000000000003,1.1004104689,0.11328,0.03304,0.11800000000000001,-1.2,0.14,1.2081390648,-1.08672,0.17304000000000003,1.1004104689,0.11328,0.03304,0.11800000000000001,-1.2,0.14,1.2081390648
2019-07-21 03:00:00,-1.1764000000000001,0.1673,1.1882366136,0.0936,0.0273,0.0975,-1.27,0.14,1.2776932339,-1.1764000000000001,0.1673,1.1882366136,0.0936,0.0273,0.0975,-1.27,0.14,1.2776932339
2019-07-21 03:30:00,-1.02696,0.024220000000000002,1.0272455646,0.08304,0.024220000000000002,0.08650000000000001,-1.11,0.0,1.11,-1.02696,0.16422,1.0400072356,0.08304,0.024220000000000002,0.08650000000000001,-1.11,0.14,1.1187939935
2019-07-21 04:00:00,-1.17048,0.15736,1.1810104149,0.05952,0.01736,0.062,-1.23,0.14,1.2379418403,-1.17048,0.15736,1.1810104149,0.05952,0.01736,0.062,-1.23,0.14,1.2379418403
2019-07-21 04:30:00,-0.756,0.1995,0.7818799460000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.96,0.14,0.9701546269,-0.766,0.1995,0.7915530620000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.97,0.14,0.9800510191
2019-07-21 05:00:00,-0.9547200000000001,0.03654,0.9554189919,0.12528,0.03654,0.1305,-1.08,0.0,1.08,-0.9547200000000001,0.03654,0.9554189919,0.12528,0.03654,0.1305,-1.08,0.0,1.08
2019-07-21 05:30:00,-1.01784,0.19688000000000003,1.0367063229,0.09216,0.02688,0.096,-1.11,0.17,1.1229425631,-1.01784,0.16688,1.0314296874,0.09216,0.02688,0.096,-1.11,0.14,1.1187939935
2019-07-21 06:00:00,-0.7996000000000001,-0.11030000000000001,0.8071717599,0.1704,0.0497,0.17750000000000002,-0.97,-0.16,0.9831073187,-0.7996000000000001,-0.08030000000000001,0.8036219571000001,0.1704,0.0497,0.17750000000000002,-0.97,-0.13,0.9786725704
2019-07-21 06:30:00,-0.93408,0.04256,0.9350490896,0.14592000000000002,0.04256,0.152,-1.08,0.0,1.08,-0.93408,0.04256,0.9350490896,0.14592000000000002,0.04256,0.152,-1.08,0.0,1.08
2019-07-21 07:00:00,-0.89104,0.049280000000000004,0.8924017033,0.16896000000000003,0.049280000000000004,0.176,-1.06,0.0,1.06,-0.9010400000000001,0.049280000000000004,0.9023866134,0.16896000000000003,0.049280000000000004,0.176,-1.07,0.0,1.07
2019-07-21 07:30:00,-0.7752800000000001,-0.061540000000000004,0.7777186188,0.23472,0.06846000000000001,0.24450000000000002,-1.01,-0.13,1.0183319694,-0.7752800000000001,-0.061540000000000004,0.7777186188,0.23472,0.06846000000000001,0.24450000000000002,-1.01,-0.13,1.0183319694
2019-07-21 08:00:00,-1.08304,-0.10422000000000001,1.0880429449,0.15696000000000002,0.04578,0.1635,-1.24,-0.15,1.2490396311,-1.08304,-0.12422000000000001,1.0901404726,0.15696000000000002,0.04578,0.1635,-1.24,-0.17,1.2515989773
2019-07-21 08:30:00,-1.2590400000000002,-0.09472000000000001,1.2625979566,0.12096000000000001,0.035280000000000006,0.126,-1.38,-0.13,1.3861096638000001,-1.2590400000000002,-0.09472000000000001,1.2625979566,0.12096000000000001,0.035280000000000006,0.126,-1.38,-0.13,1.3861096638000001
2019-07-21 09:00:00,-1.34544,-0.08492000000000001,1.3481172798,0.15456,0.04508,0.161,-1.5,-0.13,1.5056227947,-1.34544,-0.08492000000000001,1.3481172798,0.15456,0.04508,0.161,-1.5,-0.13,1.5056227947
2019-07-21 09:30:00,-1.29168,-0.06924000000000001,1.2935344603,0.20832,0.06076,0.217,-1.5,-0.13,1.5056227947,-1.29168,-0.06924000000000001,1.2935344603,0.20832,0.06076,0.217,-1.5,-0.13,1.5056227947
2019-07-21 10:00:00,-0.9304,-0.0397,0.9312466107,0.30960000000000004,0.0903,0.3225,-1.24,-0.13,1.2467958935,-0.9304,-0.0397,0.9312466107,0.30960000000000004,0.0903,0.3225,-1.24,-0.13,1.2467958935
2019-07-21 10:30:00,-0.7584000000000001,-0.0512,0.7601263053,0.44160000000000005,0.1288,0.46,-1.2,-0.18,1.213424905,-0.7584000000000001,-0.0412,0.7595182684,0.44160000000000005,0.1288,0.46,-1.2,-0.17,1.211981848
2019-07-21 11:00:00,-1.00176,-0.12718000000000002,1.0098008962,0.31824,0.09282000000000001,0.3315,-1.32,-0.22,1.3382077567000001,-1.00176,-0.11718,1.008590229,0.31824,0.09282000000000001,0.3315,-1.32,-0.21,1.3366001646
2019-07-21 11:30:00,-0.6559200000000001,-0.07506,0.6602007649,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.05,-0.19,1.0670520137,-0.6559200000000001,-0.06506,0.6591387183,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.05,-0.18,1.0653168543
2019-07-21 12:00:00,-0.79024,-0.02382,0.7905989185000001,0.32976000000000005,0.09618,0.3435,-1.12,-0.12,1.1264102272,-0.79024,-0.03382,0.7909633683,0.32976000000000005,0.09618,0.3435,-1.12,-0.13,1.1275194012
2019-07-21 12:30:00,-1.1391200000000001,-0.035160000000000004,1.1396624939,0.29088,0.08484000000000001,0.303,-1.43,-0.12,1.4350261322,-1.1391200000000001,-0.045160000000000006,1.1400148245,0.29088,0.08484000000000001,0.303,-1.43,-0.13,1.4358969322
2019-07-21 13:00:00,-0.90056,-0.03808,0.901364743,0.34944000000000003,0.10192000000000001,0.364,-1.25,-0.14,1.2578155668,-0.90056,-0.02808,0.9009976693,0.34944000000000003,0.10192000000000001,0.364,-1.25,-0.13,1.2567418191
2019-07-21 13:30:00,-0.72184,-0.015120000000000001,0.7219983379,0.42816000000000004,0.12488,0.446,-1.15,-0.14,1.158490397,-0.72184,-0.00512,0.7218581578000001,0.42816000000000004,0.12488,0.446,-1.15,-0.13,1.1573245007
2019-07-21 14:00:00,-0.5304800000000001,-0.06764,0.5347749059,0.41952000000000006,0.12236000000000001,0.437,-0.9500000000000001,-0.19,0.9688137076000001,-0.5304800000000001,-0.06764,0.5347749059,0.41952000000000006,0.12236000000000001,0.437,-0.9500000000000001,-0.19,0.9688137076000001
2019-07-21 14:30:00,-0.7112,-0.0166,0.7113937025,0.38880000000000003,0.1134,0.405,-1.1,-0.13,1.107655181,-0.7112,-0.0166,0.7113937025,0.38880000000000003,0.1134,0.405,-1.1,-0.13,1.107655181
2019-07-21 15:00:00,-1.028,0.07350000000000001,1.0306242041,0.252,0.07350000000000001,0.2625,-1.28,0.0,1.28,-1.028,0.07350000000000001,1.0306242041,0.252,0.07350000000000001,0.2625,-1.28,0.0,1.28
2019-07-21 15:30:00,-1.08776,-0.06768,1.0898634777,0.28224000000000005,0.08232,0.294,-1.37,-0.15,1.3781872151,-1.08776,-0.04768000000000001,1.088804482,0.28224000000000005,0.08232,0.294,-1.37,-0.13,1.3761540611
2019-07-21 16:00:00,-0.9804,0.0728,0.9830991812000001,0.24960000000000002,0.0728,0.26,-1.23,0.0,1.23,-0.9804,0.0728,0.9830991812000001,0.24960000000000002,0.0728,0.26,-1.23,0.0,1.23
2019-07-21 16:30:00,-0.9110400000000001,0.10178000000000001,0.9167077233,0.34896000000000005,0.10178000000000001,0.3635,-1.26,0.0,1.26,-0.9110400000000001,0.10178000000000001,0.9167077233,0.34896000000000005,0.10178000000000001,0.3635,-1.26,0.0,1.26
2019-07-21 17:00:00,-1.23544,0.08008000000000001,1.2380326328,0.27456,0.08008000000000001,0.28600000000000003,-1.51,0.0,1.51,-1.23544,-0.08992000000000001,1.2387080366,0.27456,0.08008000000000001,0.28600000000000003,-1.51,-0.17,1.5195394039
2019-07-21 17:30:00,-1.40312,-0.06966,1.4048481234999999,0.20688,0.060340000000000005,0.2155,-1.6099999999999999,-0.13,1.6152399203,-1.4131200000000002,-0.06966,1.4148359092,0.20688,0.060340000000000005,0.2155,-1.62,-0.13,1.625207679
2019-07-21 18:00:00,-1.22384,0.06888000000000001,1.2257768149000001,0.23616,0.06888000000000001,0.246,-1.46,0.0,1.46,-1.22384,0.06888000000000001,1.2257768149000001,0.23616,0.06888000000000001,0.246,-1.46,0.0,1.46
2019-07-21 18:30:00,-1.07008,0.10206000000000001,1.0749360214,0.34992,0.10206000000000001,0.3645,-1.42,0.0,1.42,-1.07008,0.10206000000000001,1.0749360214,0.34992,0.10206000000000001,0.3645,-1.42,0.0,1.42
2019-07-21 19:00:00,-1.19408,0.07756,1.1965962561,0.26592000000000005,0.07756,0.277,-1.46,0.0,1.46,-1.19408,0.07756,1.1965962561,0.26592000000000005,0.07756,0.277,-1.46,0.0,1.46
2019-07-21 19:30:00,-0.9704800000000001,0.10486000000000001,0.9761286032000001,0.35952,0.10486000000000001,0.3745,-1.33,0.0,1.33,-0.9704800000000001,0.10486000000000001,0.9761286032000001,0.35952,0.10486000000000001,0.3745,-1.33,0.0,1.33
2019-07-21 20:00:00,-1.22928,-0.05104,1.2303391402,0.27072,0.07896,0.28200000000000003,-1.5,-0.13,1.5056227947,-1.22928,-0.05104,1.2303391402,0.27072,0.07896,0.28200000000000003,-1.5,-0.13,1.5056227947
2019-07-21 20:30:00,-1.27344,0.08358,1.2761798658,0.28656000000000004,0.08358,0.2985,-1.56,0.0,1.56,-1.27344,0.08358,1.2761798658,0.28656000000000004,0.08358,0.2985,-1.56,0.0,1.56
2019-07-21 21:00:00,-1.28768,0.06776,1.2894615931,0.23232000000000003,0.06776,0.242,-1.52,0.0,1.52,-1.28768,0.06776,1.2894615931,0.23232000000000003,0.06776,0.242,-1.52,0.0,1.52
2019-07-21 21:30:00,-0.8568,0.11760000000000001,0.8648329318,0.4032,0.11760000000000001,0.42,-1.26,0.0,1.26,-0.8568,0.11760000000000001,0.8648329318,0.4032,0.11760000000000001,0.42,-1.26,0.0,1.26
2019-07-21 22:00:00,-1.37152,0.24164000000000002,1.3926438884,0.34848,0.10164000000000001,0.363,-1.72,0.14,1.7256882685,-1.37152,0.27164000000000005,1.3981614356,0.34848,0.10164000000000001,0.363,-1.72,0.17,1.7283807451
2019-07-21 22:30:00,-1.02384,0.10388000000000001,1.0290963998,0.35616000000000003,0.10388000000000001,0.371,-1.38,0.0,1.38,-1.02384,0.10388000000000001,1.0290963998,0.35616000000000003,0.10388000000000001,0.371,-1.38,0.0,1.38
2019-07-21 23:00:00,-0.70184,0.14238,0.7161364744000001,0.48816000000000004,0.14238,0.5085000000000001,-1.19,0.0,1.19,-0.70184,0.14238,0.7161364744000001,0.48816000000000004,0.14238,0.5085000000000001,-1.19,0.0,1.19
2019-07-21 23:30:00,-0.8008000000000001,0.1131,0.8087473338000001,0.5592,0.1631,0.5825,-1.3599999999999999,-0.05,1.3609188073,-0.8008000000000001,0.22310000000000002,0.8312967280000001,0.5592,0.1631,0.5825,-1.3599999999999999,0.06,1.361322886
2019-07-22 00:00:00,-0.40256000000000003,0.7009200000000001,0.808296604,0.51744,0.15092,0.539,-0.92,0.55,1.0718675291,-0.44256,-0.35908,0.5699103438,0.51744,0.15092,0.539,-0.96,-0.51,1.0870602559
2019-07-22 00:30:00,-0.26048000000000004,0.17486000000000002,0.3137289435,0.59952,0.17486000000000002,0.6245,-0.86,0.0,0.86,-0.26048000000000004,0.17486000000000002,0.3137289435,0.59952,0.17486000000000002,0.6245,-0.86,0.0,0.86
2019-07-22 01:00:00,-0.15336000000000002,0.044020000000000004,0.1595526559,0.5966400000000001,0.17402,0.6215,-0.75,-0.13,0.7611832894,-0.15336000000000002,0.17402,0.2319531203,0.5966400000000001,0.17402,0.6215,-0.75,0.0,0.75
2019-07-22 01:30:00,-0.3388,0.11410000000000001,0.3574972028,0.3912,0.11410000000000001,0.40750000000000003,-0.73,0.0,0.73,-0.3488,0.11410000000000001,0.3669880788,0.3912,0.11410000000000001,0.40750000000000003,-0.74,0.0,0.74
2019-07-22 02:00:00,-0.29792,0.11144000000000001,0.318080493,0.38208000000000003,0.11144000000000001,0.398,-0.68,0.0,0.68,-0.29792,0.11144000000000001,0.318080493,0.38208000000000003,0.11144000000000001,0.398,-0.68,0.0,0.68
2019-07-22 02:30:00,-0.08688000000000001,0.27216,0.2856907419,0.45312,0.13216,0.47200000000000003,-0.54,0.14,0.5578530272000001,-0.08688000000000001,0.27216,0.2856907419,0.45312,0.13216,0.47200000000000003,-0.54,0.14,0.5578530272000001
2019-07-22 03:00:00,-0.16144,0.12208000000000001,0.20240158100000002,0.41856000000000004,0.12208000000000001,0.436,-0.58,0.0,0.58,-0.16144,0.12208000000000001,0.20240158100000002,0.41856000000000004,0.12208000000000001,0.436,-0.58,0.0,0.58
2019-07-22 03:30:00,0.05688000000000001,0.14784,0.1584045454,0.50688,0.14784,0.528,-0.45,0.0,0.45,0.05688000000000001,0.14784,0.1584045454,0.50688,0.14784,0.528,-0.45,0.0,0.45
2019-07-22 04:00:00,0.2156,0.1708,0.2750563579,0.5856,0.1708,0.61,-0.37,0.0,0.37,0.2156,0.1708,0.2750563579,0.5856,0.1708,0.61,-0.37,0.0,0.37
2019-07-22 04:30:00,0.21656000000000003,0.17108,0.27598297050000004,0.5865600000000001,0.17108,0.611,-0.37,0.0,0.37,0.21656000000000003,0.17108,0.27598297050000004,0.5865600000000001,0.17108,0.611,-0.37,0.0,0.37
2019-07-22 05:00:00,0.28048,0.19264,0.3402634274,0.6604800000000001,0.19264,0.6880000000000001,-0.38,0.0,0.38,0.28048,0.19264,0.3402634274,0.6604800000000001,0.19264,0.6880000000000001,-0.38,0.0,0.38
2019-07-22 05:30:00,-0.29992,-0.00706,0.30000308330000003,0.49008,0.14294,0.5105000000000001,-0.79,-0.15,0.8041144197000001,-0.29992,0.0029400000000000003,0.2999344095,0.49008,0.14294,0.5105000000000001,-0.79,-0.14,0.8023091673
2019-07-22 06:00:00,-0.46896000000000004,-0.02678,0.4697240147,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.96,-0.17,0.9749358953,-0.46896000000000004,-0.02678,0.4697240147,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.96,-0.17,0.9749358953
2019-07-22 06:30:00,-0.68728,-0.055040000000000006,0.6894803841,0.46272,0.13496000000000002,0.482,-1.15,-0.19,1.1655899794,-0.68728,-0.045040000000000004,0.6887542377,0.46272,0.13496000000000002,0.482,-1.15,-0.18,1.1640017182
2019-07-22 07:00:00,-0.28168000000000004,-0.03674,0.28406592540000003,0.6283200000000001,0.18326,0.6545000000000001,-0.91,-0.22,0.9362157871000001,-0.28168000000000004,-0.03674,0.28406592540000003,0.6283200000000001,0.18326,0.6545000000000001,-0.91,-0.22,0.9362157871000001
2019-07-22 07:30:00,-0.5152,-0.0811,0.5215441017,0.5448000000000001,0.1589,0.5675,-1.06,-0.24,1.0868302535,-0.5052,-0.0811,0.5116681053000001,0.5448000000000001,0.1589,0.5675,-1.05,-0.24,1.0770793843
2019-07-22 08:00:00,-0.6672800000000001,-0.18004,0.6911418089,0.58272,0.16996000000000003,0.607,-1.25,-0.35000000000000003,1.2980754986,-0.6672800000000001,-0.18004,0.6911418089,0.58272,0.16996000000000003,0.607,-1.25,-0.35000000000000003,1.2980754986
2019-07-22 08:30:00,-0.7139200000000001,-0.23906000000000002,0.7528820957,0.58608,0.17094,0.6105,-1.3,-0.41000000000000003,1.3631214179,-0.7139200000000001,-0.22906,0.7497667971,0.58608,0.17094,0.6105,-1.3,-0.4,1.3601470509
2019-07-22 09:00:00,-0.9202400000000001,-0.28882,0.9644991706,0.44976000000000005,0.13118000000000002,0.4685,-1.37,-0.42,1.4329340529,-0.9202400000000001,-0.28882,0.9644991706,0.44976000000000005,0.13118000000000002,0.4685,-1.37,-0.42,1.4329340529
2019-07-22 09:30:00,-0.8105600000000001,-0.28558,0.8593971434000001,0.52944,0.15442,0.5515,-1.34,-0.44,1.410390017,-0.8105600000000001,-0.27558000000000005,0.8561260713000001,0.52944,0.15442,0.5515,-1.34,-0.43,1.407302384
2019-07-22 10:00:00,-1.3327200000000001,-0.30996,1.3682901008,0.37728,0.11004000000000001,0.393,-1.71,-0.42,1.7608236709,-1.34272,-0.29996,1.3758172117,0.37728,0.11004000000000001,0.393,-1.72,-0.41000000000000003,1.7681911661
2019-07-22 10:30:00,-0.7208,-0.2169,0.7527272082,0.5592,0.1631,0.5825,-1.28,-0.38,1.3352153384,-0.7208,-0.2069,0.7499068275,0.5592,0.1631,0.5825,-1.28,-0.37,1.3324038427
2019-07-22 11:00:00,-0.20296000000000003,-0.23378000000000002,0.3095898093,0.7070400000000001,0.20622000000000001,0.7365,-0.91,-0.44,1.0107917689,-0.20296000000000003,-0.22378,0.3021096655,0.7070400000000001,0.20622000000000001,0.7365,-0.91,-0.43,1.0064790112
2019-07-22 11:30:00,-0.53608,-0.26094,0.5962142652,0.61392,0.17906000000000002,0.6395000000000001,-1.15,-0.44,1.2313001259,-0.53608,-0.25094,0.5919059469,0.61392,0.17906000000000002,0.6395000000000001,-1.15,-0.43,1.227762192
2019-07-22 12:00:00,-0.17824,-0.24782,0.3052609539,0.7617600000000001,0.22218000000000002,0.7935,-0.9400000000000001,-0.47000000000000003,1.0509519494,-0.17824,-0.23782000000000003,0.2972000168,0.7617600000000001,0.22218000000000002,0.7935,-0.9400000000000001,-0.46,1.0465180362
2019-07-22 12:30:00,-0.38088000000000005,-0.22234,0.44102681320000003,0.60912,0.17766,0.6345000000000001,-0.99,-0.4,1.0677546535,-0.38088000000000005,-0.21234000000000003,0.4360709231,0.60912,0.17766,0.6345000000000001,-0.99,-0.39,1.0640488711
2019-07-22 13:00:00,-0.24784000000000003,-0.20812000000000003,0.3236334346,0.6921600000000001,0.20188,0.721,-0.9400000000000001,-0.41000000000000003,1.0255242562,-0.24784000000000003,-0.19812000000000002,0.3172951308,0.6921600000000001,0.20188,0.721,-0.9400000000000001,-0.4,1.0215674231
2019-07-22 13:30:00,0.07584,-0.21788000000000002,0.23070197220000002,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.72,-0.45,0.8490583019,0.07584,-0.20788,0.2212821728,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.72,-0.44,0.8438009244
2019-07-22 14:00:00,-0.25512,-0.25316,0.3594109069,0.67488,0.19684000000000001,0.7030000000000001,-0.93,-0.45,1.0331505215,-0.25512,-0.24316000000000002,0.3524386471,0.67488,0.19684000000000001,0.7030000000000001,-0.93,-0.44,1.0288342918
2019-07-22 14:30:00,-0.1416,-0.24630000000000002,0.2841025343,0.6984,0.20370000000000002,0.7275,-0.84,-0.45,0.9529428105000001,-0.1416,-0.2363,0.2754782206,0.6984,0.20370000000000002,0.7275,-0.84,-0.44,0.9482615673
2019-07-22 15:00:00,-0.5299200000000001,-0.23956000000000002,0.581553265,0.55008,0.16044,0.5730000000000001,-1.08,-0.4,1.1516944039,-0.5299200000000001,-0.23956000000000002,0.581553265,0.55008,0.16044,0.5730000000000001,-1.08,-0.4,1.1516944039
2019-07-22 15:30:00,0.23312000000000002,-0.18534,0.297818485,0.8731200000000001,0.25466,0.9095000000000001,-0.64,-0.44,0.7766595136000001,0.23312000000000002,-0.18534,0.297818485,0.8731200000000001,0.25466,0.9095000000000001,-0.64,-0.44,0.7766595136000001
2019-07-22 16:00:00,0.8119200000000001,0.02306,0.8122474069000001,1.14192,0.33306,1.1895,-0.33,-0.31,0.45276925690000003,0.8119200000000001,0.033060000000000006,0.8125927947,1.14192,0.33306,1.1895,-0.33,-0.30000000000000004,0.4459820624
2019-07-22 16:30:00,0.4232,0.0151,0.4234693023,0.9432,0.2751,0.9825,-0.52,-0.26,0.5813776741000001,0.4232,0.0151,0.4234693023,0.9432,0.2751,0.9825,-0.52,-0.26,0.5813776741000001
2019-07-22 17:00:00,1.12336,0.15598,1.1341373153,1.32336,0.38598000000000005,1.3785,-0.2,-0.23,0.3047950131,1.12336,0.16598000000000002,1.1355558331,1.32336,0.38598000000000005,1.3785,-0.2,-0.22,0.2973213749
2019-07-22 17:30:00,1.08304,0.15172000000000002,1.0936153803,1.34304,0.39172,1.399,-0.26,-0.24,0.3538361203,1.08304,0.16172,1.0950474876,1.34304,0.39172,1.399,-0.26,-0.23,0.3471310992
2019-07-22 18:00:00,0.6944800000000001,0.12964,0.7064764681,1.16448,0.33964000000000005,1.213,-0.47000000000000003,-0.21,0.514781507,0.7044800000000001,0.13964000000000001,0.7181861876000001,1.16448,0.33964000000000005,1.213,-0.46,-0.2,0.5015974482000001
2019-07-22 18:30:00,0.09096000000000001,0.09028000000000001,0.128156935,0.96096,0.28028000000000003,1.001,-0.87,-0.19,0.8905054744,0.09096000000000001,0.10028000000000001,0.1353875918,0.96096,0.28028000000000003,1.001,-0.87,-0.18,0.8884255737000001
2019-07-22 19:00:00,0.32320000000000004,0.16010000000000002,0.36068026010000004,1.0632,0.31010000000000004,1.1075,-0.74,-0.15,0.7550496672,0.32320000000000004,0.16010000000000002,0.36068026010000004,1.0632,0.31010000000000004,1.1075,-0.74,-0.15,0.7550496672
2019-07-22 19:30:00,-0.16312000000000001,0.09534000000000001,0.1889387467,0.80688,0.23534000000000002,0.8405,-0.97,-0.14,0.9800510191,-0.16312000000000001,0.09534000000000001,0.1889387467,0.80688,0.23534000000000002,0.8405,-0.97,-0.14,0.9800510191
2019-07-22 20:00:00,-0.84952,0.00014000000000000001,0.8495200115,0.48048,0.14014000000000001,0.5005000000000001,-1.33,-0.14,1.3373481221999999,-0.84952,0.00014000000000000001,0.8495200115,0.48048,0.14014000000000001,0.5005000000000001,-1.33,-0.14,1.3373481221999999
2019-07-22 20:30:00,-1.158,-0.0315,1.1584283534,0.372,0.1085,0.3875,-1.53,-0.14,1.5363918771,-1.158,-0.0315,1.1584283534,0.372,0.1085,0.3875,-1.53,-0.14,1.5363918771
2019-07-22 21:00:00,-1.82776,-0.11018000000000001,1.8310778929,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.9300000000000002,-0.14,1.9350710581000001,-1.83776,-0.11018000000000001,1.8410598714000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.94,-0.14,1.9450449866000001
2019-07-22 21:30:00,-1.6960000000000002,-0.1155,1.6999283073,0.084,0.0245,0.08750000000000001,-1.78,-0.14,1.7854971297,-1.6960000000000002,-0.1155,1.6999283073,0.084,0.0245,0.08750000000000001,-1.78,-0.14,1.7854971297
2019-07-22 22:00:00,-1.69432,0.05124,1.6950946286000002,0.17568,0.05124,0.183,-1.87,0.0,1.87,-1.69432,0.05124,1.6950946286000002,0.17568,0.05124,0.183,-1.87,0.0,1.87
2019-07-22 22:30:00,-1.5856,0.0567,1.5866134532,0.19440000000000002,0.0567,0.2025,-1.78,0.0,1.78,-1.5856,0.0567,1.5866134532,0.19440000000000002,0.0567,0.2025,-1.78,0.0,1.78
2019-07-22 23:00:00,-1.116,-0.0555,1.1173791881,0.324,0.0945,0.3375,-1.44,-0.15,1.4477914214,-1.126,-0.10550000000000001,1.130931585,0.324,0.0945,0.3375,-1.45,-0.2,1.4637281168
2019-07-22 23:30:00,-1.41216,0.043120000000000006,1.4128181766,0.14784,0.043120000000000006,0.154,-1.56,0.0,1.56,-1.41216,0.043120000000000006,1.4128181766,0.14784,0.043120000000000006,0.154,-1.56,0.0,1.56
2019-07-23 00:00:00,-0.44384,-0.0036200000000000004,0.44385476230000004,0.5361600000000001,0.15638000000000002,0.5585,-0.98,-0.16,0.992975327,-0.44384,-0.0036200000000000004,0.44385476230000004,0.5361600000000001,0.15638000000000002,0.5585,-0.98,-0.16,0.992975327
2019-07-23 00:30:00,-0.54912,0.11984000000000002,0.5620448381,0.41088,0.11984000000000002,0.428,-0.96,0.0,0.96,-0.54912,0.25984,0.6074945267,0.41088,0.11984000000000002,0.428,-0.96,0.14,0.9701546269
2019-07-23 01:00:00,-0.2472,0.1554,0.29198801350000003,0.5328,0.1554,0.555,-0.78,0.0,0.78,-0.2472,0.1554,0.29198801350000003,0.5328,0.1554,0.555,-0.78,0.0,0.78
2019-07-23 01:30:00,-0.6424000000000001,0.2743,0.6985114530000001,0.35760000000000003,0.1043,0.3725,-1.0,0.17,1.0143470806,-0.6424000000000001,0.3043,0.7108278624000001,0.35760000000000003,0.1043,0.3725,-1.0,0.2,1.0198039027
2019-07-23 02:00:00,-1.2028,0.0196,1.2029596834,0.06720000000000001,0.0196,0.07,-1.27,0.0,1.27,-1.2028,0.0196,1.2029596834,0.06720000000000001,0.0196,0.07,-1.27,0.0,1.27
2019-07-23 02:30:00,-0.5152800000000001,0.10346000000000001,0.5255639352,0.35472000000000004,0.10346000000000001,0.3695,-0.87,0.0,0.87,-0.5152800000000001,0.10346000000000001,0.5255639352,0.35472000000000004,0.10346000000000001,0.3695,-0.87,0.0,0.87
2019-07-23 03:00:00,-0.7872800000000001,0.06496,0.7899554418,0.22272000000000003,0.06496,0.232,-1.01,0.0,1.01,-0.7872800000000001,0.06496,0.7899554418,0.22272000000000003,0.06496,0.232,-1.01,0.0,1.01
2019-07-23 03:30:00,-0.8748800000000001,0.04816,0.8762045423,0.16512000000000002,0.04816,0.17200000000000001,-1.04,0.0,1.04,-0.8748800000000001,0.04816,0.8762045423,0.16512000000000002,0.04816,0.17200000000000001,-1.04,0.0,1.04
2019-07-23 04:00:00,-1.1351200000000001,0.021840000000000002,1.1353300842,0.07488,0.021840000000000002,0.078,-1.21,0.0,1.21,-1.1351200000000001,0.021840000000000002,1.1353300842,0.07488,0.021840000000000002,0.078,-1.21,0.0,1.21
2019-07-23 04:30:00,-0.8376,0.053200000000000004,0.8392877933,0.1824,0.053200000000000004,0.19,-1.02,0.0,1.02,-0.8376,0.053200000000000004,0.8392877933,0.1824,0.053200000000000004,0.19,-1.02,0.0,1.02
2019-07-23 05:00:00,-0.38464000000000004,-0.02052,0.38518696760000004,0.37536,0.10948000000000001,0.391,-0.76,-0.13,0.7710382610000001,-0.38464000000000004,-0.02052,0.38518696760000004,0.37536,0.10948000000000001,0.391,-0.76,-0.13,0.7710382610000001
2019-07-23 05:30:00,-0.6521600000000001,-0.03438,0.6530655786,0.32784,0.09562000000000001,0.3415,-0.98,-0.13,0.9885848471,-0.6521600000000001,-0.03438,0.6530655786,0.32784,0.09562000000000001,0.3415,-0.98,-0.13,0.9885848471
2019-07-23 06:00:00,-1.36408,-0.13494,1.3707381405999999,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.45,-0.16,1.4588008774,-1.37408,-0.12494000000000001,1.3797484735,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.46,-0.15,1.4676852524
2019-07-23 06:30:00,-1.56448,-0.16214,1.5728595138,0.09552000000000001,0.027860000000000003,0.0995,-1.6600000000000001,-0.19,1.670838113,-1.56448,-0.16214,1.5728595138,0.09552000000000001,0.027860000000000003,0.0995,-1.6600000000000001,-0.19,1.670838113
2019-07-23 07:00:00,-1.79264,-0.18202000000000002,1.8018572224,0.027360000000000002,0.007980000000000001,0.0285,-1.82,-0.19,1.8298907071000001,-1.79264,-0.18202000000000002,1.8018572224,0.027360000000000002,0.007980000000000001,0.0285,-1.82,-0.19,1.8298907071000001
2019-07-23 07:30:00,-1.5276800000000001,-0.18974000000000002,1.5394178932,0.17232,0.050260000000000006,0.17950000000000002,-1.7000000000000002,-0.24,1.7168575946,-1.53768,-0.17974,1.5481492984,0.17232,0.050260000000000006,0.17950000000000002,-1.71,-0.23,1.7253985047
2019-07-23 08:00:00,-1.1884000000000001,-0.23870000000000002,1.2121354091,0.3816,0.11130000000000001,0.3975,-1.57,-0.35000000000000003,1.6085397104,-1.1884000000000001,-0.22870000000000001,1.2102058709,0.3816,0.11130000000000001,0.3975,-1.57,-0.34,1.6063934761
2019-07-23 08:30:00,-0.5479200000000001,-0.19106,0.5802760119,0.68208,0.19894,0.7105,-1.23,-0.39,1.2903487901,-0.5479200000000001,-0.18106000000000003,0.5770606987,0.68208,0.19894,0.7105,-1.23,-0.38,1.2873616431000001
2019-07-23 09:00:00,-0.9596800000000001,-0.25824,0.9938176895,0.52032,0.15176,0.542,-1.48,-0.41000000000000003,1.5357408636,-0.9696800000000001,-0.25824,1.0034775533,0.52032,0.15176,0.542,-1.49,-0.41000000000000003,1.5453802121
2019-07-23 09:30:00,-1.61064,-0.36602,1.6517057395,0.21936000000000003,0.06398000000000001,0.2285,-1.83,-0.43,1.8798404188000002,-1.61064,-0.36602,1.6517057395,0.21936000000000003,0.06398000000000001,0.2285,-1.83,-0.43,1.8798404188000002
2019-07-23 10:00:00,-1.89392,-0.42906000000000005,1.9419128328,0.10608000000000001,0.030940000000000002,0.1105,-2.0,-0.46,2.052218312,-1.89392,-0.41906000000000004,1.9397278804,0.10608000000000001,0.030940000000000002,0.1105,-2.0,-0.45,2.05
2019-07-23 10:30:00,-1.85912,-0.38766,1.8991070138000001,0.11088,0.03234,0.1155,-1.97,-0.42,2.0142740628,-1.85912,-0.38766,1.8991070138000001,0.11088,0.03234,0.1155,-1.97,-0.42,2.0142740628
2019-07-23 11:00:00,-1.94936,-0.48148,2.0079410848,0.20064,0.05852,0.209,-2.15,-0.54,2.2167769396,-1.94936,-0.47148000000000007,2.005566703,0.20064,0.05852,0.209,-2.15,-0.53,2.2143622107
2019-07-23 11:30:00,-1.87592,-0.46756000000000003,1.9333101665,0.21408000000000002,0.06244,0.223,-2.09,-0.53,2.1561539834,-1.87592,-0.45756,1.9309161038,0.21408000000000002,0.06244,0.223,-2.09,-0.52,2.153717716
2019-07-23 12:00:00,-1.16416,-0.39038,1.2278701275000001,0.37584,0.10962000000000001,0.3915,-1.54,-0.5,1.6191355718,-1.16416,-0.38038000000000005,1.2247275003,0.37584,0.10962000000000001,0.3915,-1.54,-0.49,1.6160754932999999
2019-07-23 12:30:00,-0.9739200000000001,-0.36156000000000005,1.0388675565,0.40608000000000005,0.11844,0.423,-1.38,-0.48,1.4610954794,-0.9839200000000001,-0.36156000000000005,1.0482481576,0.40608000000000005,0.11844,0.423,-1.3900000000000001,-0.48,1.470544117
2019-07-23 13:00:00,-1.03224,-0.33232,1.0844150497,0.43776000000000004,0.12768000000000002,0.456,-1.47,-0.46,1.5402921801,-1.03224,-0.32232000000000005,1.0813924357,0.43776000000000004,0.12768000000000002,0.456,-1.47,-0.45,1.537335357
2019-07-23 13:30:00,-1.29928,-0.36354000000000003,1.3491811776,0.33072,0.09646,0.34450000000000003,-1.63,-0.46,1.6936646657,-1.29928,-0.35354,1.3465210916,0.33072,0.09646,0.34450000000000003,-1.63,-0.45,1.6909760495000001
2019-07-23 14:00:00,-1.11056,-0.35808,1.1668610886,0.34944000000000003,0.10192000000000001,0.364,-1.46,-0.46,1.5307514494999999,-1.11056,-0.34808000000000006,1.1638312592,0.34944000000000003,0.10192000000000001,0.364,-1.46,-0.45,1.5277761616
2019-07-23 14:30:00,-1.36256,-0.39908000000000005,1.4198009015,0.27744,0.08092,0.289,-1.6400000000000001,-0.48,1.7088007491,-1.36256,-0.38908000000000004,1.4170225827,0.27744,0.08092,0.289,-1.6400000000000001,-0.47000000000000003,1.7060187572
2019-07-23 15:00:00,-1.00944,-0.32192000000000004,1.0595289519,0.37056000000000006,0.10808000000000001,0.386,-1.38,-0.43,1.4454411091,-1.00944,-0.31192000000000003,1.0565335773,0.37056000000000006,0.10808000000000001,0.386,-1.38,-0.42,1.4424978336
2019-07-23 15:30:00,-0.90656,-0.25108,0.9406870893,0.37344000000000005,0.10892,0.389,-1.28,-0.36,1.3296616111000001,-0.90656,-0.25108,0.9406870893,0.37344000000000005,0.10892,0.389,-1.28,-0.36,1.3296616111000001
2019-07-23 16:00:00,-0.76888,-0.15134,0.7836327265,0.44112,0.12866000000000002,0.4595,-1.21,-0.28,1.2419742348,-0.76888,-0.14134000000000002,0.7817630395,0.44112,0.12866000000000002,0.4595,-1.21,-0.27,1.2397580409
2019-07-23 16:30:00,0.45976000000000006,0.046180000000000006,0.46207342490000003,1.04976,0.30618,1.0935,-0.59,-0.26,0.6447480128,0.45976000000000006,0.05618000000000001,0.4631797167,1.04976,0.30618,1.0935,-0.59,-0.25,0.6407807737
2019-07-23 17:00:00,-0.32728,-0.00504,0.32731880480000003,0.70272,0.20496,0.732,-1.03,-0.21,1.0511898021,-0.32728,-0.00504,0.32731880480000003,0.70272,0.20496,0.732,-1.03,-0.21,1.0511898021
2019-07-23 17:30:00,0.27824000000000004,0.07282000000000001,0.28761128280000003,1.03824,0.30282000000000003,1.0815,-0.76,-0.23,0.7940403012,0.27824000000000004,0.08282,0.2903044092,1.03824,0.30282000000000003,1.0815,-0.76,-0.22,0.7912016178
2019-07-23 18:00:00,-1.5045600000000001,-0.13258,1.5103900986,0.26544,0.07742,0.2765,-1.77,-0.21,1.7824140933,-1.5045600000000001,-0.12258000000000001,1.5095451798,0.26544,0.07742,0.2765,-1.77,-0.2,1.7812635964
2019-07-23 18:30:00,-2.00992,-0.17206000000000002,2.017271189,0.13008,0.03794,0.1355,-2.14,-0.21,2.1502790517,-2.00992,-0.16206,2.0164428705,0.13008,0.03794,0.1355,-2.14,-0.2,2.1493254756
2019-07-23 19:00:00,-1.59856,-0.11708,1.6028417888000002,0.18144000000000002,0.05292,0.189,-1.78,-0.17,1.7880995498,-1.59856,-0.11708,1.6028417888000002,0.18144000000000002,0.05292,0.189,-1.78,-0.17,1.7880995498
2019-07-23 19:30:00,-1.76872,-0.11296,1.7723234468,0.16128,0.047040000000000005,0.168,-1.9300000000000002,-0.16,1.9366207682,-1.76872,-0.10296000000000001,1.7717141982,0.16128,0.047040000000000005,0.168,-1.9300000000000002,-0.15,1.9358202396
2019-07-23 20:00:00,-1.92392,-0.11156,1.9271517325,0.16608,0.048440000000000004,0.17300000000000001,-2.09,-0.16,2.0961154548,-1.92392,-0.10156000000000001,1.9265987128000002,0.16608,0.048440000000000004,0.17300000000000001,-2.09,-0.15,2.0953758613
2019-07-23 20:30:00,-2.06064,-0.11352000000000001,2.0637645215,0.15936,0.04648,0.166,-2.22,-0.16,2.2257582977,-2.06064,-0.10352000000000001,2.0632386193,0.15936,0.04648,0.166,-2.22,-0.15,2.2250617969
2019-07-23 21:00:00,-1.90768,0.01276,1.9077226738,0.11232,0.032760000000000004,0.117,-2.02,-0.02,2.0200990075,-1.92768,-0.22724000000000003,1.9410276144,0.11232,0.032760000000000004,0.117,-2.04,-0.26,2.0565018843
2019-07-23 21:30:00,-2.04768,0.44526000000000004,2.0955309232,0.052320000000000005,0.015260000000000001,0.0545,-2.1,0.43,2.1435717856,-2.15768,-0.70474,2.2698549403,0.052320000000000005,0.015260000000000001,0.0545,-2.21,-0.72,2.3243278598
2019-07-23 22:00:00,-1.77536,0.5005200000000001,1.8445659110000001,0.10464000000000001,0.030520000000000002,0.109,-1.88,0.47000000000000003,1.937859644,-1.88536,-0.6494800000000001,1.9940929266,0.10464000000000001,0.030520000000000002,0.109,-1.99,-0.68,2.1029740845
2019-07-23 22:30:00,-1.9873600000000002,0.49702,2.0485674629,0.09264000000000001,0.027020000000000002,0.0965,-2.08,0.47000000000000003,2.1324399171,-2.08736,-0.67298,2.1931652583,0.09264000000000001,0.027020000000000002,0.0965,-2.18,-0.7000000000000001,2.2896287909
2019-07-23 23:00:00,-1.57088,-0.09234,1.5735916402,0.12912,0.037660000000000006,0.1345,-1.7000000000000002,-0.13,1.7049633427000002,-1.57088,-0.09234,1.5735916402,0.12912,0.037660000000000006,0.1345,-1.7000000000000002,-0.13,1.7049633427000002
2019-07-23 23:30:00,-1.76512,-0.13816,1.770518794,0.07488,0.021840000000000002,0.078,-1.8399999999999999,-0.16,1.8469434209000002,-1.76512,-0.10816,1.7684307168000002,0.07488,0.021840000000000002,0.078,-1.8399999999999999,-0.13,1.8445866746
2019-07-24 00:00:00,-1.70824,-0.10032,1.7111832164,0.10176,0.02968,0.106,-1.81,-0.13,1.8146625031,-1.70824,-0.10032,1.7111832164,0.10176,0.02968,0.106,-1.81,-0.13,1.8146625031
2019-07-24 00:30:00,-1.5046400000000002,-0.10802,1.5085124627000002,0.07536000000000001,0.021980000000000003,0.0785,-1.58,-0.13,1.5853390804,-1.5046400000000002,-0.10802,1.5085124627000002,0.07536000000000001,0.021980000000000003,0.0785,-1.58,-0.13,1.5853390804
2019-07-24 01:00:00,-1.45712,-0.11166000000000001,1.4613920247,0.06288,0.018340000000000002,0.0655,-1.52,-0.13,1.5255490815,-1.45712,-0.11166000000000001,1.4613920247,0.06288,0.018340000000000002,0.0655,-1.52,-0.13,1.5255490815
2019-07-24 01:30:00,-1.18512,0.03934,1.1857727649,0.13488,0.03934,0.1405,-1.32,0.0,1.32,-1.19512,0.03934,1.195767306,0.13488,0.03934,0.1405,-1.33,0.0,1.33
2019-07-24 02:00:00,-1.1224,0.051800000000000006,1.1235946778,0.1776,0.051800000000000006,0.185,-1.3,0.0,1.3,-1.1224,0.051800000000000006,1.1235946778,0.1776,0.051800000000000006,0.185,-1.3,0.0,1.3
2019-07-24 02:30:00,-1.3407200000000001,-0.10396000000000001,1.3447445111,0.08928000000000001,0.02604,0.093,-1.43,-0.13,1.4358969322,-1.3407200000000001,0.02604,1.3409728558,0.08928000000000001,0.02604,0.093,-1.43,0.0,1.43
2019-07-24 03:00:00,-0.11112000000000001,0.05634,0.12458671680000001,0.63888,0.18634,0.6655,-0.75,-0.13,0.7611832894,-0.11112000000000001,0.046340000000000006,0.1203953903,0.63888,0.18634,0.6655,-0.75,-0.14,0.7629547824
2019-07-24 03:30:00,-1.086,-0.09050000000000001,1.0897643094,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.29,-0.15,1.2986916493,-1.086,-0.09050000000000001,1.0897643094,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.29,-0.15,1.2986916493
2019-07-24 04:00:00,-1.20584,-0.10212,1.2101564362000001,0.16416,0.047880000000000006,0.171,-1.37,-0.15,1.3781872151,-1.20584,-0.10212,1.2101564362000001,0.16416,0.047880000000000006,0.171,-1.37,-0.15,1.3781872151
2019-07-24 04:30:00,-0.82928,-0.053540000000000004,0.8310065283,0.33072,0.09646,0.34450000000000003,-1.16,-0.15,1.1696580697,-0.83928,-0.04354,0.8404086209,0.33072,0.09646,0.34450000000000003,-1.17,-0.14,1.1783462988
2019-07-24 05:00:00,-1.38008,-0.11794,1.3851103386,0.10992,0.032060000000000005,0.1145,-1.49,-0.15,1.4975313018,-1.38008,-0.10794000000000001,1.3842947121,0.10992,0.032060000000000005,0.1145,-1.49,-0.14,1.4965627284
2019-07-24 05:30:00,-1.4552,-0.1736,1.4655183383,0.12480000000000001,0.0364,0.13,-1.58,-0.21,1.5938946013000002,-1.4552,-0.1736,1.4655183383,0.12480000000000001,0.0364,0.13,-1.58,-0.21,1.5938946013000002
2019-07-24 06:00:00,-1.74056,-0.08558,1.7426626323,0.049440000000000005,0.01442,0.051500000000000004,-1.79,-0.1,1.79279112,-1.76056,-0.28558,1.7835715433,0.049440000000000005,0.01442,0.051500000000000004,-1.81,-0.30000000000000004,1.8346934349000001
2019-07-24 06:30:00,-1.5321600000000002,0.38312,1.5793337836,0.14784,0.043120000000000006,0.154,-1.6800000000000002,0.34,1.7140595089000001,-1.63216,-0.7668800000000001,1.8033444484999999,0.14784,0.043120000000000006,0.154,-1.78,-0.81,1.9556328899
2019-07-24 07:00:00,-1.7956,0.3517,1.8297191724,0.07440000000000001,0.0217,0.0775,-1.87,0.33,1.8988944152,-1.8956,-0.7883,2.052977411,0.07440000000000001,0.0217,0.0775,-1.97,-0.81,2.130023474
2019-07-24 07:30:00,-1.55,0.22,1.5655350523,0.24,0.07,0.25,-1.79,0.15,1.7962739212,-1.63,-0.72,1.7819371482,0.24,0.07,0.25,-1.87,-0.79,2.0300246304
2019-07-24 08:00:00,-2.11472,-0.31096,2.1374603622,0.06528,0.01904,0.068,-2.18,-0.33,2.2048355948,-2.11472,-0.31096,2.1374603622,0.06528,0.01904,0.068,-2.18,-0.33,2.2048355948
2019-07-24 08:30:00,-1.9815200000000002,-0.36836,2.0154678365,0.10848000000000001,0.03164,0.113,-2.09,-0.4,2.1279332696,-1.9815200000000002,-0.35836,2.0136641726,0.10848000000000001,0.03164,0.113,-2.09,-0.39,2.1260761981
2019-07-24 09:00:00,-1.64856,-0.34958,1.6852169742,0.24144000000000002,0.07042000000000001,0.2515,-1.8900000000000001,-0.42,1.936104336,-1.64856,-0.34958,1.6852169742,0.24144000000000002,0.07042000000000001,0.2515,-1.8900000000000001,-0.42,1.936104336
2019-07-24 09:30:00,-2.02592,-0.45506,2.0763986732,0.15408000000000002,0.04494,0.1605,-2.18,-0.5,2.2366045694,-2.02592,-0.44506,2.0742300379,0.15408000000000002,0.04494,0.1605,-2.18,-0.49,2.2343902972
2019-07-24 10:00:00,-1.8092800000000002,-0.45854000000000006,1.8664814625,0.21072000000000002,0.06146000000000001,0.2195,-2.02,-0.52,2.085857138,-1.8092800000000002,-0.44854000000000005,1.8640499591,0.21072000000000002,0.06146000000000001,0.2195,-2.02,-0.51,2.083386666
2019-07-24 10:30:00,-0.25504000000000004,-0.22772,0.3419090522,0.8649600000000001,0.25228,0.901,-1.12,-0.48,1.2185236969,-0.26504,-0.21772000000000002,0.3429988338,0.8649600000000001,0.25228,0.901,-1.13,-0.47000000000000003,1.2238463956
2019-07-24 11:00:00,-0.09728,-0.25754000000000005,0.2753002906,1.00272,0.29246,1.0445,-1.1,-0.55,1.2298373876,-0.09728,-0.24754,0.2659688892,1.00272,0.29246,1.0445,-1.1,-0.54,1.2253978946
2019-07-24 11:30:00,-0.18176,-0.24218,0.3028000165,0.9182400000000001,0.26782,0.9565,-1.1,-0.51,1.2124768039,-0.18176,-0.24218,0.3028000165,0.9182400000000001,0.26782,0.9565,-1.1,-0.51,1.2124768039
2019-07-24 12:00:00,0.1032,-0.2474,0.2680615601,1.0032,0.2926,1.045,-0.9,-0.54,1.0495713411,0.1032,-0.2374,0.2588609665,1.0032,0.2926,1.045,-0.9,-0.53,1.0444615838
2019-07-24 12:30:00,-0.43704000000000004,-0.30872000000000005,0.5350813022,0.7929600000000001,0.23128,0.8260000000000001,-1.23,-0.54,1.3433167906,-0.43704000000000004,-0.29872000000000004,0.5293747255,0.7929600000000001,0.23128,0.8260000000000001,-1.23,-0.53,1.3393281898
2019-07-24 13:00:00,-1.36504,-0.39522,1.4211027584,0.32496,0.09478,0.3385,-1.69,-0.49,1.7596022277999999,-1.36504,-0.39522,1.4211027584,0.32496,0.09478,0.3385,-1.69,-0.49,1.7596022277999999
2019-07-24 13:30:00,-1.52224,-0.43482000000000004,1.5831244582,0.25776000000000004,0.07518000000000001,0.2685,-1.78,-0.51,1.8516209115,-1.52224,-0.42482000000000003,1.5804071152999999,0.25776000000000004,0.07518000000000001,0.2685,-1.78,-0.5,1.8488915598000002
2019-07-24 14:00:00,-1.4832,-0.48510000000000003,1.560514098,0.25680000000000003,0.07490000000000001,0.2675,-1.74,-0.56,1.8278949642,-1.5632000000000001,-0.9251,1.8164262303,0.25680000000000003,0.07490000000000001,0.2675,-1.82,-1.0,2.0766318884
2019-07-24 14:30:00,-1.27328,0.08946000000000001,1.2764188380000001,0.30672000000000005,0.08946000000000001,0.3195,-1.58,0.0,1.58,-1.38328,-1.09054,1.7614599201,0.30672000000000005,0.08946000000000001,0.3195,-1.69,-1.18,2.0611889773
2019-07-24 15:00:00,-1.3544800000000001,0.08036,1.3568617468,0.27552000000000004,0.08036,0.28700000000000003,-1.63,0.0,1.63,-1.46448,-1.09964,1.8313682863,0.27552000000000004,0.08036,0.28700000000000003,-1.74,-1.18,2.1023796042
2019-07-24 15:30:00,-1.19992,-0.40956000000000004,1.2678909259,0.31008,0.09044,0.323,-1.51,-0.5,1.5906288065,-1.2199200000000001,-0.52956,1.3299017257,0.31008,0.09044,0.323,-1.53,-0.62,1.6508482668000002
2019-07-24 16:00:00,-1.0596,-0.3103,1.1041006521,0.41040000000000004,0.1197,0.42750000000000005,-1.47,-0.43,1.5316004700999999,-1.0596,-0.3103,1.1041006521,0.41040000000000004,0.1197,0.42750000000000005,-1.47,-0.43,1.5316004700999999
2019-07-24 16:30:00,-1.32192,-0.21306000000000003,1.3389798542,0.29808,0.08694,0.3105,-1.62,-0.30000000000000004,1.6475436261,-1.32192,-0.21306000000000003,1.3389798542,0.29808,0.08694,0.3105,-1.62,-0.30000000000000004,1.6475436261
2019-07-24 17:00:00,-0.76592,-0.12256000000000002,0.7756638447,0.57408,0.16744,0.598,-1.34,-0.29,1.371021517,-0.76592,-0.11256000000000001,0.7741467561,0.57408,0.16744,0.598,-1.34,-0.28,1.3689411967
2019-07-24 17:30:00,-0.43904000000000004,-0.09222000000000001,0.44862083100000005,0.7809600000000001,0.22778,0.8135,-1.22,-0.32,1.261269202,-0.43904000000000004,-0.08222,0.4466724191,0.7809600000000001,0.22778,0.8135,-1.22,-0.31,1.2587692402
2019-07-24 18:00:00,-0.7606400000000001,-0.03352,0.761378224,0.63936,0.18648,0.666,-1.4,-0.22,1.417180299,-0.7606400000000001,-0.023520000000000003,0.761003548,0.63936,0.18648,0.666,-1.4,-0.21,1.4156623891
2019-07-24 18:30:00,-2.00008,-0.16794,2.007118295,0.10992,0.032060000000000005,0.1145,-2.11,-0.2,2.1194574778,-2.00008,-0.16794,2.007118295,0.10992,0.032060000000000005,0.1145,-2.11,-0.2,2.1194574778
2019-07-24 19:00:00,-2.36136,-0.18748,2.3687907886,0.00864,0.00252,0.009000000000000001,-2.37,-0.19,2.3776038358,-2.36136,-0.18748,2.3687907886,0.00864,0.00252,0.009000000000000001,-2.37,-0.19,2.3776038358
2019-07-24 19:30:00,-2.1463200000000002,-0.15726,2.1520734769,0.043680000000000004,0.012740000000000001,0.0455,-2.19,-0.17,2.1965882636,-2.1463200000000002,-0.15726,2.1520734769,0.043680000000000004,0.012740000000000001,0.0455,-2.19,-0.17,2.1965882636
2019-07-24 20:00:00,-1.99648,-0.12564,2.0004294039,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.08,-0.15,2.08540164,-1.99648,-0.12564,2.0004294039,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.08,-0.15,2.08540164
2019-07-24 20:30:00,-1.7457600000000002,-0.12918000000000002,1.7505329046,0.17424,0.050820000000000004,0.18150000000000002,-1.92,-0.18,1.9284190416,-1.7457600000000002,-0.11918000000000001,1.7498233768,0.17424,0.050820000000000004,0.18150000000000002,-1.92,-0.17,1.9275113489
2019-07-24 21:00:00,-2.14408,-0.15244000000000002,2.1494922656,0.025920000000000002,0.007560000000000001,0.027,-2.17,-0.16,2.1758906223,-2.15408,-0.15244000000000002,2.1594672028,0.025920000000000002,0.007560000000000001,0.027,-2.18,-0.16,2.1858636737
2019-07-24 21:30:00,-1.81536,-0.13198000000000001,1.8201512711999999,0.16464,0.04802000000000001,0.1715,-1.98,-0.18,1.9881649831,-1.82536,-0.12198,1.8294311274,0.16464,0.04802000000000001,0.1715,-1.99,-0.17,1.9972481068
2019-07-24 22:00:00,-2.2356,-0.1358,2.2397207415000002,0.014400000000000001,0.004200000000000001,0.015,-2.25,-0.14,2.2543513479,-2.2356,-0.1358,2.2397207415000002,0.014400000000000001,0.004200000000000001,0.015,-2.25,-0.14,2.2543513479
2019-07-24 22:30:00,-2.17736,-0.13048,2.1812660544,0.03264,0.00952,0.034,-2.21,-0.14,2.2144299492,-2.17736,-0.13048,2.1812660544,0.03264,0.00952,0.034,-2.21,-0.14,2.2144299492
2019-07-24 23:00:00,-1.70728,-0.11004000000000001,1.7108225507,0.10272,0.029960000000000004,0.107,-1.81,-0.14,1.8154062906,-1.70728,-0.11004000000000001,1.7108225507,0.10272,0.029960000000000004,0.107,-1.81,-0.14,1.8154062906
2019-07-24 23:30:00,-1.43384,-0.08862,1.4365760161,0.17616,0.05138,0.1835,-1.6099999999999999,-0.14,1.6160754932999999,-1.44384,-0.08862,1.4465571022,0.17616,0.05138,0.1835,-1.62,-0.14,1.6260381299
2019-07-25 00:00:00,-1.91512,-0.13566,1.9199188134,0.01488,0.00434,0.0155,-1.9300000000000002,-0.14,1.9350710581000001,-1.91512,-0.13566,1.9199188134,0.01488,0.00434,0.0155,-1.9300000000000002,-0.14,1.9350710581000001
2019-07-25 00:30:00,-1.66832,-0.13076000000000002,1.673436524,0.03168,0.00924,0.033,-1.7000000000000002,-0.14,1.7057549648,-1.66832,0.00924,1.6683455877000002,0.03168,0.00924,0.033,-1.7000000000000002,0.0,1.7000000000000002
2019-07-25 01:00:00,-1.79496,-0.12978,1.7996455901,0.03504,0.010220000000000002,0.036500000000000005,-1.83,-0.14,1.8353473786,-1.79496,-0.11978000000000001,1.7989520978,0.03504,0.010220000000000002,0.036500000000000005,-1.83,-0.13,1.8346116755000001
2019-07-25 01:30:00,-1.64256,-0.12908,1.6476240468999999,0.03744,0.010920000000000001,0.039,-1.6800000000000002,-0.14,1.685823241,-1.64256,-0.11908,1.6468707903,0.03744,0.010920000000000001,0.039,-1.6800000000000002,-0.13,1.685022255
2019-07-25 02:00:00,-1.6752,-0.1386,1.6809238531,0.0048000000000000004,0.0014,0.005,-1.6800000000000002,-0.14,1.685823241,-1.6752,-0.12860000000000002,1.6801288641,0.0048000000000000004,0.0014,0.005,-1.6800000000000002,-0.13,1.685022255
2019-07-25 02:30:00,-1.6018400000000002,-0.13762000000000002,1.6077408529000001,0.00816,0.00238,0.0085,-1.6099999999999999,-0.14,1.6160754932999999,-1.6018400000000002,0.00238,1.6018417681,0.00816,0.00238,0.0085,-1.6099999999999999,0.0,1.6099999999999999
2019-07-25 03:00:00,-1.87752,-0.13636,1.8824652454000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.8900000000000001,-0.14,1.8951780919,-1.87752,-0.13636,1.8824652454000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.8900000000000001,-0.14,1.8951780919
2019-07-25 03:30:00,-1.48272,-0.22496000000000002,1.499688501,0.01728,0.00504,0.018000000000000002,-1.5,-0.23,1.5175308893000001,-1.48272,-0.17496,1.4930068988,0.01728,0.00504,0.018000000000000002,-1.5,-0.18,1.5107613974
2019-07-25 04:00:00,-1.6223200000000002,-0.13776000000000002,1.6281584689000002,0.007680000000000001,0.0022400000000000002,0.008,-1.63,-0.14,1.6360012225,-1.6223200000000002,-0.16776000000000002,1.6309707539,0.007680000000000001,0.0022400000000000002,0.008,-1.63,-0.17,1.6388410539
2019-07-25 04:30:00,-1.31128,-0.11704,1.3164929168000001,0.07872000000000001,0.02296,0.082,-1.3900000000000001,-0.14,1.3970325694,-1.31128,0.02296,1.3114809949000001,0.07872000000000001,0.02296,0.082,-1.3900000000000001,0.0,1.3900000000000001
2019-07-25 05:00:00,-1.79704,-0.13622,1.8021955083,0.012960000000000001,0.0037800000000000004,0.0135,-1.81,-0.14,1.8154062906,-1.79704,-0.13622,1.8021955083,0.012960000000000001,0.0037800000000000004,0.0135,-1.81,-0.14,1.8154062906
2019-07-25 05:30:00,-1.71744,-0.13342,1.7226145971,0.02256,0.006580000000000001,0.0235,-1.74,-0.14,1.7456230979,-1.71744,-0.13342,1.7226145971,0.02256,0.006580000000000001,0.0235,-1.74,-0.14,1.7456230979
