Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-25 06:00:00,-1.69272,-0.18496,1.7027951139000002,0.01728,0.00504,0.018000000000000002,-1.71,-0.19,1.7205231762,-1.70272,-0.17496,1.7116852514,0.01728,0.00504,0.018000000000000002,-1.72,-0.18,1.7293929571
2019-07-25 06:30:00,-1.7311200000000002,-0.23866,1.7474939342,0.038880000000000005,0.011340000000000001,0.0405,-1.77,-0.25,1.7875681805,-1.7311200000000002,-0.23866,1.7474939342,0.038880000000000005,0.011340000000000001,0.0405,-1.77,-0.25,1.7875681805
2019-07-25 07:00:00,-1.9952,-0.2886,2.0159645334,0.0048000000000000004,0.0014,0.005,-2.0,-0.29,2.0209156341,-1.9952,-0.2786,2.0145572715,0.0048000000000000004,0.0014,0.005,-2.0,-0.28,2.0195048898
2019-07-25 07:30:00,-2.11616,-0.30888000000000004,2.1385836434,0.0038400000000000005,0.0011200000000000001,0.004,-2.12,-0.31,2.1425452154,-2.11616,-0.30888000000000004,2.1385836434,0.0038400000000000005,0.0011200000000000001,0.004,-2.12,-0.31,2.1425452154
2019-07-25 08:00:00,-1.9622000000000002,-0.2661,1.9801611172,0.1608,0.046900000000000004,0.1675,-2.123,-0.313,2.1459492072,-1.9622000000000002,-0.2661,1.9801611172,0.1608,0.046900000000000004,0.1675,-2.123,-0.313,2.1459492072
2019-07-25 08:30:00,-1.9679600000000002,-0.26778,1.9860948341,0.15504,0.04522,0.1615,-2.123,-0.313,2.1459492072,-1.9679600000000002,-0.26778,1.9860948341,0.15504,0.04522,0.1615,-2.123,-0.313,2.1459492072
2019-07-25 09:00:00,-1.8614000000000002,-0.23670000000000002,1.8763893119000001,0.2616,0.0763,0.2725,-2.123,-0.313,2.1459492072,-1.8614000000000002,-0.23670000000000002,1.8763893119000001,0.2616,0.0763,0.2725,-2.123,-0.313,2.1459492072
2019-07-25 09:30:00,-1.9694,-0.2682,1.9875783255,0.15360000000000001,0.0448,0.16,-2.123,-0.313,2.1459492072,-1.9694,-0.2682,1.9875783255,0.15360000000000001,0.0448,0.16,-2.123,-0.313,2.1459492072
2019-07-25 10:00:00,-2.1076,-0.4943,2.164788731,0.12240000000000001,0.0357,0.1275,-2.23,-0.53,2.2921169255000002,-2.1076,-0.4943,2.164788731,0.12240000000000001,0.0357,0.1275,-2.23,-0.53,2.2921169255000002
2019-07-25 10:30:00,-1.3624800000000001,-0.43614,1.4305837445,0.28752,0.08386,0.2995,-1.65,-0.52,1.73,-1.3624800000000001,-0.42614,1.4275668286,0.28752,0.08386,0.2995,-1.65,-0.51,1.7270205558
2019-07-25 11:00:00,-1.09928,-0.41854,1.1762619819,0.45072,0.13146000000000002,0.46950000000000003,-1.55,-0.55,1.6446884203,-1.09928,-0.41854,1.1762619819,0.45072,0.13146000000000002,0.46950000000000003,-1.55,-0.55,1.6446884203
2019-07-25 11:30:00,-1.47008,-0.50544,1.554543277,0.28992,0.08456000000000001,0.302,-1.76,-0.59,1.8562596801,-1.47008,-0.50544,1.554543277,0.28992,0.08456000000000001,0.302,-1.76,-0.59,1.8562596801
2019-07-25 12:00:00,-1.49872,-0.5279600000000001,1.5889944619,0.28128000000000003,0.08204,0.293,-1.78,-0.61,1.8816216410000002,-1.49872,-0.5279600000000001,1.5889944619,0.28128000000000003,0.08204,0.293,-1.78,-0.61,1.8816216410000002
2019-07-25 12:30:00,-0.9953600000000001,-0.46198000000000006,1.0973454561,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.4,-0.58,1.5153877392,-0.9953600000000001,-0.46198000000000006,1.0973454561,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.4,-0.58,1.5153877392
2019-07-25 13:00:00,-1.21616,-0.47388,1.3052231227,0.36384000000000005,0.10612,0.379,-1.58,-0.58,1.683092392,-1.21616,-0.47388,1.3052231227,0.36384000000000005,0.10612,0.379,-1.58,-0.58,1.683092392
2019-07-25 13:30:00,-1.5676,-0.4993,1.6451961129,0.2424,0.0707,0.2525,-1.81,-0.5700000000000001,1.8976301009,-1.5676,-0.4893,1.6421888594,0.2424,0.0707,0.2525,-1.81,-0.56,1.8946503635
2019-07-25 14:00:00,-1.22504,-0.47522000000000003,1.3139851787999999,0.32496,0.09478,0.3385,-1.55,-0.5700000000000001,1.651484181,-1.22504,-0.46522,1.3104017132,0.32496,0.09478,0.3385,-1.55,-0.56,1.6480594649
2019-07-25 14:30:00,-0.7268800000000001,-0.42284000000000005,0.8409210427,0.5731200000000001,0.16716,0.597,-1.3,-0.59,1.4276203977,-0.7268800000000001,-0.42284000000000005,0.8409210427,0.5731200000000001,0.16716,0.597,-1.3,-0.59,1.4276203977
2019-07-25 15:00:00,-1.35744,-0.43592000000000003,1.425717223,0.32256,0.09408000000000001,0.336,-1.6800000000000002,-0.53,1.7616185738999999,-1.34744,-0.35592,1.3936547636,0.32256,0.09408000000000001,0.336,-1.67,-0.45,1.7295664197
2019-07-25 15:30:00,-1.46056,-0.33308000000000004,1.4980580096,0.22944,0.06692000000000001,0.23900000000000002,-1.69,-0.4,1.7366922583000002,-1.46056,-0.32308000000000003,1.495866371,0.22944,0.06692000000000001,0.23900000000000002,-1.69,-0.39,1.7344163283
2019-07-25 16:00:00,-1.58112,-0.23616,1.5986594384,0.21888000000000002,0.06384000000000001,0.228,-1.8,-0.30000000000000004,1.8248287590999999,-1.58112,-0.22616000000000003,1.5972128224,0.21888000000000002,0.06384000000000001,0.228,-1.8,-0.29,1.8232114524
2019-07-25 16:30:00,-1.80368,-0.22024000000000002,1.8170765531000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.94,-0.26,1.9573451407,-1.80368,-0.21024,1.8158916267,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.94,-0.25,1.9560419218
2019-07-25 17:00:00,-1.30248,-0.19364,1.3167955802,0.22752000000000003,0.06636,0.23700000000000002,-1.53,-0.26,1.551934277,-1.30248,-0.18364000000000003,1.3153622315,0.22752000000000003,0.06636,0.23700000000000002,-1.53,-0.25,1.5502902954
2019-07-25 17:30:00,-0.8448800000000001,-0.10434,0.8512984494,0.46512000000000003,0.13566,0.48450000000000004,-1.31,-0.24,1.3318032888,-0.8548800000000001,-0.10434,0.8612239256,0.46512000000000003,0.13566,0.48450000000000004,-1.32,-0.24,1.3416407865
2019-07-25 18:00:00,-1.4148800000000001,-0.17434000000000002,1.4255805309,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.6400000000000001,-0.24,1.6574679484,-1.4148800000000001,-0.17434000000000002,1.4255805309,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.6400000000000001,-0.24,1.6574679484
2019-07-25 18:30:00,-1.86232,-0.20276000000000002,1.8733252254,0.12768000000000002,0.03724,0.133,-1.99,-0.24,2.0044201156,-1.86232,-0.20276000000000002,1.8733252254,0.12768000000000002,0.03724,0.133,-1.99,-0.24,2.0044201156
2019-07-25 19:00:00,-1.91528,-0.18654,1.9243426540000002,0.11472,0.033460000000000004,0.11950000000000001,-2.03,-0.22,2.0418863827,-1.91528,-0.17654,1.9233990356000001,0.11472,0.033460000000000004,0.11950000000000001,-2.03,-0.21,2.0408331632
2019-07-25 19:30:00,-2.07896,-0.21928000000000003,2.0904923822,0.07104,0.020720000000000002,0.074,-2.15,-0.24,2.1633538777,-2.08896,-0.20928000000000002,2.0994170619,0.07104,0.020720000000000002,0.074,-2.16,-0.23,2.1722108553
2019-07-25 20:00:00,-2.05712,-0.23416,2.0704042117,0.12288000000000002,0.035840000000000004,0.128,-2.18,-0.27,2.1966565503,-2.05712,-0.22416000000000003,2.0692970787,0.12288000000000002,0.035840000000000004,0.128,-2.18,-0.26,2.19544984
2019-07-25 20:30:00,-1.6168,-0.19490000000000002,1.6285049125,0.2232,0.0651,0.2325,-1.8399999999999999,-0.26,1.8582787735,-1.6168,-0.1849,1.6273383944000002,0.2232,0.0651,0.2325,-1.8399999999999999,-0.25,1.8569060289000001
2019-07-25 21:00:00,-2.02672,0.26304,2.0437181802,0.11328,0.03304,0.11800000000000001,-2.14,0.23,2.152324325,-2.10672,-0.67696,2.2128135936,0.11328,0.03304,0.11800000000000001,-2.22,-0.71,2.3307724042
2019-07-25 21:30:00,-1.8056800000000002,0.40376,1.8502708990999999,0.18432,0.05376,0.192,-1.99,0.35000000000000003,2.0205444811,-1.91568,-0.74624,2.0558949389,0.18432,0.05376,0.192,-2.1,-0.8,2.2472205054
2019-07-25 22:00:00,-2.03904,0.22778,2.0517231417,0.06096000000000001,0.01778,0.0635,-2.1,0.21,2.1104738804,-2.10904,-0.5722200000000001,2.1852884135,0.06096000000000001,0.01778,0.0635,-2.17,-0.59,2.2487774456
2019-07-25 22:30:00,-1.9487200000000002,-0.16046000000000002,1.9553150769,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.05,-0.19,2.0587860501,-1.9487200000000002,-0.15046,1.9545198515000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.05,-0.18,2.0578872661
2019-07-25 23:00:00,-1.8469600000000002,-0.12828,1.8514094631,0.14304,0.04172,0.149,-1.99,-0.17,1.9972481068,-1.8469600000000002,-0.11828000000000001,1.8507434722,0.14304,0.04172,0.149,-1.99,-0.16,1.9964217991000002
2019-07-25 23:30:00,-1.86128,-0.11704,1.8649561925,0.07872000000000001,0.02296,0.082,-1.94,-0.14,1.9450449866000001,-1.86128,-0.11704,1.8649561925,0.07872000000000001,0.02296,0.082,-1.94,-0.14,1.9450449866000001
2019-07-26 00:00:00,-1.6143200000000002,-0.10626000000000001,1.6178134163,0.11568,0.033740000000000006,0.12050000000000001,-1.73,-0.14,1.7356554958000001,-1.6143200000000002,-0.10626000000000001,1.6178134163,0.11568,0.033740000000000006,0.12050000000000001,-1.73,-0.14,1.7356554958000001
2019-07-26 00:30:00,-1.49456,-0.11508000000000002,1.4989839892,0.08544,0.02492,0.089,-1.58,-0.14,1.5861904047,-1.5045600000000001,-0.11508000000000002,1.5089546713000002,0.08544,0.02492,0.089,-1.5899999999999999,-0.14,1.5961516219
2019-07-26 01:00:00,-1.24808,-0.08694,1.2511044121000001,0.18192000000000003,0.05306,0.1895,-1.43,-0.14,1.4368368035,-1.24808,-0.08694,1.2511044121000001,0.18192000000000003,0.05306,0.1895,-1.43,-0.14,1.4368368035
2019-07-26 01:30:00,-1.71304,-0.12922,1.7179068223,0.03696,0.010780000000000001,0.0385,-1.75,-0.14,1.7555910686,-1.71304,-0.12922,1.7179068223,0.03696,0.010780000000000001,0.0385,-1.75,-0.14,1.7555910686
2019-07-26 02:00:00,-1.60664,-0.12152,1.6112290961,0.06336,0.01848,0.066,-1.67,-0.14,1.6758579892,-1.60664,-0.12152,1.6112290961,0.06336,0.01848,0.066,-1.67,-0.14,1.6758579892
2019-07-26 02:30:00,-1.634,-0.1295,1.6391236225,0.036000000000000004,0.0105,0.0375,-1.67,-0.14,1.6758579892,-1.634,-0.1295,1.6391236225,0.036000000000000004,0.0105,0.0375,-1.67,-0.14,1.6758579892
2019-07-26 03:00:00,-1.59728,-0.12754000000000001,1.602363832,0.04272,0.01246,0.044500000000000005,-1.6400000000000001,-0.14,1.6459647627,-1.59728,-0.12754000000000001,1.602363832,0.04272,0.01246,0.044500000000000005,-1.6400000000000001,-0.14,1.6459647627
2019-07-26 03:30:00,-1.08672,-0.08946000000000001,1.090396006,0.17328000000000002,0.05054,0.18050000000000002,-1.26,-0.14,1.2677539193,-1.08672,-0.08946000000000001,1.090396006,0.17328000000000002,0.05054,0.18050000000000002,-1.26,-0.14,1.2677539193
2019-07-26 04:00:00,-0.9246400000000001,-0.06552000000000001,0.9269584672000001,0.25536000000000003,0.07448,0.266,-1.18,-0.14,1.1882760622,-0.9246400000000001,-0.06552000000000001,0.9269584672000001,0.25536000000000003,0.07448,0.266,-1.18,-0.14,1.1882760622
2019-07-26 04:30:00,-1.3155999999999999,-0.1008,1.3194559485,0.13440000000000002,0.0392,0.14,-1.45,-0.14,1.4567429423,-1.3155999999999999,-0.1008,1.3194559485,0.13440000000000002,0.0392,0.14,-1.45,-0.14,1.4567429423
2019-07-26 05:00:00,-1.31992,-0.10206000000000001,1.3238599057,0.13008,0.03794,0.1355,-1.45,-0.14,1.4567429423,-1.31992,-0.10206000000000001,1.3238599057,0.13008,0.03794,0.1355,-1.45,-0.14,1.4567429423
2019-07-26 05:30:00,-1.3416000000000001,-0.1438,1.3492846253000002,0.1584,0.046200000000000005,0.165,-1.5,-0.19,1.5119854497,-1.3416000000000001,-0.1438,1.3492846253000002,0.1584,0.046200000000000005,0.165,-1.5,-0.19,1.5119854497
2019-07-26 06:00:00,-1.16472,-0.15096,1.1744622599,0.30528000000000005,0.08904000000000001,0.318,-1.47,-0.24,1.4894629905,-1.16472,-0.14096,1.1732188202,0.30528000000000005,0.08904000000000001,0.318,-1.47,-0.23,1.4878844041
2019-07-26 06:30:00,-1.5898400000000001,-0.21662,1.6045296663,0.08016000000000001,0.02338,0.0835,-1.67,-0.24,1.6871573726,-1.5898400000000001,-0.20662000000000003,1.6032102326,0.08016000000000001,0.02338,0.0835,-1.67,-0.23,1.6857639218
2019-07-26 07:00:00,-0.9693600000000001,-0.19148,0.9880907853,0.44064000000000003,0.12852000000000002,0.459,-1.4100000000000001,-0.32,1.4458561478,-0.9693600000000001,-0.19148,0.9880907853,0.44064000000000003,0.12852000000000002,0.459,-1.4100000000000001,-0.32,1.4458561478
2019-07-26 07:30:00,-1.29512,-0.24816000000000002,1.318680856,0.31488000000000005,0.09184,0.328,-1.6099999999999999,-0.34,1.6455090398,-1.29512,-0.24816000000000002,1.318680856,0.31488000000000005,0.09184,0.328,-1.6099999999999999,-0.34,1.6455090398
2019-07-26 08:00:00,-1.59064,-0.33852000000000004,1.6262630168999999,0.27936,0.08148000000000001,0.291,-1.87,-0.42,1.9165855055,-1.60064,-0.33852000000000004,1.6360452928,0.27936,0.08148000000000001,0.291,-1.88,-0.42,1.9263436869000001
2019-07-26 08:30:00,-1.74232,-0.40776,1.7893985582,0.24768,0.07224000000000001,0.258,-1.99,-0.48,2.0470710784,-1.75232,-0.39776000000000006,1.7968968806999999,0.24768,0.07224000000000001,0.258,-2.0,-0.47000000000000003,2.0544829033
2019-07-26 09:00:00,-1.9544000000000001,-0.23420000000000002,1.9683823307,0.22560000000000002,0.0658,0.23500000000000001,-2.18,-0.30000000000000004,2.2005453869,-2.0344,-0.8842000000000001,2.2182409698,0.22560000000000002,0.0658,0.23500000000000001,-2.26,-0.9500000000000001,2.4515505298
2019-07-26 09:30:00,-2.08736,0.21952000000000002,2.0988713157,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.36,0.14,2.3641488955,-2.18736,-0.9804800000000001,2.3970575296,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.46,-1.06,2.6786563796
2019-07-26 10:00:00,-2.40224,0.18268,2.4091760002,0.07776000000000001,0.022680000000000002,0.081,-2.48,0.16,2.4851559307,-2.5122400000000003,-0.9873200000000001,2.699287054,0.07776000000000001,0.022680000000000002,0.081,-2.59,-1.01,2.7799640285000002
2019-07-26 10:30:00,-2.2164,0.18730000000000002,2.2242999461,0.0936,0.0273,0.0975,-2.31,0.16,2.3155344955,-2.3164,-0.9827,2.5162289741,0.0936,0.0273,0.0975,-2.41,-1.01,2.6130824710000002
2019-07-26 11:00:00,-2.7036800000000003,-0.36524,2.7282385893,0.01632,0.00476,0.017,-2.7199999999999998,-0.37,2.7450500906,-2.71368,-0.46524000000000004,2.753272126,0.01632,0.00476,0.017,-2.73,-0.47000000000000003,2.7701624501
2019-07-26 11:30:00,-1.69848,-0.38164000000000003,1.7408283660000001,0.13152,0.038360000000000005,0.137,-1.83,-0.42,1.8775782274,-1.69848,-0.38164000000000003,1.7408283660000001,0.13152,0.038360000000000005,0.137,-1.83,-0.42,1.8775782274
2019-07-26 12:00:00,-1.86048,-0.35014,1.8931412652000001,0.23952,0.06986,0.2495,-2.1,-0.42,2.1415881957,-1.86048,-0.35014,1.8931412652000001,0.23952,0.06986,0.2495,-2.1,-0.42,2.1415881957
2019-07-26 12:30:00,-1.59936,-0.41398,1.6520689604,0.26064000000000004,0.07602,0.2715,-1.8599999999999999,-0.49,1.9234604232999999,-1.59936,-0.40398,1.6495915404,0.26064000000000004,0.07602,0.2715,-1.8599999999999999,-0.48,1.9209372712000001
2019-07-26 13:00:00,-2.5508,-0.7344,2.6544159433,0.019200000000000002,0.0056,0.02,-2.5700000000000003,-0.74,2.6744158241,-2.4908,-0.0844,2.4922295239,0.019200000000000002,0.0056,0.02,-2.51,-0.09,2.5116130275
2019-07-26 13:30:00,-2.0448,-0.9489000000000001,2.2542444965,0.1752,0.0511,0.1825,-2.22,-1.0,2.4348305896,-1.9348,0.22110000000000002,1.9473921665,0.1752,0.0511,0.1825,-2.11,0.17,2.1168372635
2019-07-26 14:00:00,-1.9531200000000002,-0.6371600000000001,2.0544222059,0.14688,0.04284,0.153,-2.1,-0.68,2.207351354,-1.8931200000000001,0.04284,1.8936046578,0.14688,0.04284,0.153,-2.04,0.0,2.04
2019-07-26 14:30:00,-1.20224,-0.22732000000000002,1.2235421529,0.31776000000000004,0.09268000000000001,0.331,-1.52,-0.32,1.5533190271000001,-1.20224,-0.22732000000000002,1.2235421529,0.31776000000000004,0.09268000000000001,0.331,-1.52,-0.32,1.5533190271000001
2019-07-26 15:00:00,-0.5433600000000001,-0.12348,0.5572139625,0.53664,0.15652000000000002,0.559,-1.08,-0.28,1.1157060545,-0.5433600000000001,-0.11348000000000001,0.5550835973,0.53664,0.15652000000000002,0.559,-1.08,-0.27,1.1132385189
2019-07-26 15:30:00,-1.9123999999999999,-0.2232,1.9253810013,0.057600000000000005,0.016800000000000002,0.06,-1.97,-0.24,1.9845654436000002,-1.9123999999999999,-0.2232,1.9253810013,0.057600000000000005,0.016800000000000002,0.06,-1.97,-0.24,1.9845654436000002
2019-07-26 16:00:00,-2.0272,-0.2546,2.0431253021,0.0528,0.0154,0.055,-2.08,-0.27,2.0974508338,-2.0272,-0.2546,2.0431253021,0.0528,0.0154,0.055,-2.08,-0.27,2.0974508338
2019-07-26 16:30:00,-1.97384,-0.18362,1.9823623912000001,0.05616,0.016380000000000002,0.0585,-2.03,-0.2,2.0398284242,-1.97384,-0.17362000000000002,1.9814611402,0.05616,0.016380000000000002,0.0585,-2.03,-0.19,2.0388722373
2019-07-26 17:00:00,-1.69416,-0.11038,1.697751999,0.13584000000000002,0.03962,0.14150000000000001,-1.83,-0.15,1.8361372498000001,-1.69416,-0.11038,1.697751999,0.13584000000000002,0.03962,0.14150000000000001,-1.83,-0.15,1.8361372498000001
2019-07-26 17:30:00,-1.57888,-0.08134000000000001,1.5809738296,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.78,-0.14,1.7854971297,-1.57888,-0.08134000000000001,1.5809738296,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.78,-0.14,1.7854971297
2019-07-26 18:00:00,-1.73848,0.15086000000000002,1.7450133094,0.07152,0.02086,0.0745,-1.81,0.13,1.8146625031,-1.76848,-0.41914,1.8174707288,0.07152,0.02086,0.0745,-1.8399999999999999,-0.44,1.8918773745
2019-07-26 18:30:00,-1.8124,-0.1057,1.8154796198,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.9300000000000002,-0.14,1.9350710581000001,-1.8124,-0.09570000000000001,1.8149248607000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.9300000000000002,-0.13,1.9343732835
2019-07-26 19:00:00,-1.9116,-0.11130000000000001,1.9148373952000002,0.0984,0.0287,0.10250000000000001,-2.01,-0.14,2.0148697228,-1.9116,-0.1013,1.9142821762,0.0984,0.0287,0.10250000000000001,-2.01,-0.13,2.0141995929
2019-07-26 19:30:00,-1.9939200000000001,-0.12656,1.9979325314,0.04608,0.01344,0.048,-2.04,-0.14,2.0447982786,-1.9939200000000001,-0.11656000000000001,1.9973240098,0.04608,0.01344,0.048,-2.04,-0.13,2.0441379601
2019-07-26 20:00:00,-1.8030400000000002,0.42828000000000005,1.8532072199,0.09696,0.028280000000000003,0.101,-1.9,0.4,1.9416487839,-1.89304,-0.6417200000000001,1.9988509199000002,0.09696,0.028280000000000003,0.101,-1.99,-0.67,2.0997618913
2019-07-26 20:30:00,-2.04512,0.44434,2.092833928,0.01488,0.00434,0.0155,-2.06,0.44,2.1064662352,-2.15512,-0.7256600000000001,2.274010697,0.01488,0.00434,0.0155,-2.17,-0.73,2.2894977615
2019-07-26 21:00:00,-1.82176,0.49282000000000004,1.8872416512,0.07824,0.022820000000000003,0.0815,-1.9,0.47000000000000003,1.9572685048,-1.9317600000000001,-0.6671800000000001,2.0437284188,0.07824,0.022820000000000003,0.0815,-2.01,-0.6900000000000001,2.1251352898
2019-07-26 21:30:00,-1.62696,0.5417200000000001,1.7147767785,0.14304,0.04172,0.149,-1.77,0.5,1.839266158,-1.72696,-0.6282800000000001,1.8376960032,0.14304,0.04172,0.149,-1.87,-0.67,1.9864037857
2019-07-26 22:00:00,-1.76152,0.5441400000000001,1.8436488413,0.04848,0.014140000000000002,0.0505,-1.81,0.53,1.8860010604,-1.87152,-0.6358600000000001,1.9765892467000001,0.04848,0.014140000000000002,0.0505,-1.92,-0.65,2.0270421801
2019-07-26 22:30:00,-1.42808,0.05306,1.4290653764,0.18192000000000003,0.05306,0.1895,-1.6099999999999999,0.0,1.6099999999999999,-1.42808,0.05306,1.4290653764,0.18192000000000003,0.05306,0.1895,-1.6099999999999999,0.0,1.6099999999999999
2019-07-26 23:00:00,-1.3232,0.0574,1.3244444118,0.1968,0.0574,0.20500000000000002,-1.52,0.0,1.52,-1.3232,0.0574,1.3244444118,0.1968,0.0574,0.20500000000000002,-1.52,0.0,1.52
2019-07-26 23:30:00,-1.55552,0.024640000000000002,1.555715141,0.08448000000000001,0.024640000000000002,0.088,-1.6400000000000001,0.0,1.6400000000000001,-1.55552,0.024640000000000002,1.555715141,0.08448000000000001,0.024640000000000002,0.088,-1.6400000000000001,0.0,1.6400000000000001
2019-07-27 00:00:00,-1.762,0.014,1.7620556177000002,0.048,0.014,0.05,-1.81,0.0,1.81,-1.762,0.014,1.7620556177000002,0.048,0.014,0.05,-1.81,0.0,1.81
2019-07-27 00:30:00,-1.23816,0.03262,1.2385896213,0.11184000000000001,0.03262,0.1165,-1.35,0.0,1.35,-1.23816,0.03262,1.2385896213,0.11184000000000001,0.03262,0.1165,-1.35,0.0,1.35
2019-07-27 01:00:00,-1.47832,0.026740000000000003,1.4785618181,0.09168000000000001,0.026740000000000003,0.0955,-1.57,0.0,1.57,-1.47832,0.026740000000000003,1.4785618181,0.09168000000000001,0.026740000000000003,0.0955,-1.57,0.0,1.57
2019-07-27 01:30:00,-1.19704,0.03878,1.1976680049,0.13296000000000002,0.03878,0.1385,-1.33,0.0,1.33,-1.19704,0.17878000000000002,1.2103169213,0.13296000000000002,0.03878,0.1385,-1.33,0.14,1.3373481221999999
2019-07-27 02:00:00,-0.9107200000000001,0.061040000000000004,0.9127632771,0.20928000000000002,0.061040000000000004,0.218,-1.12,0.0,1.12,-0.9107200000000001,0.061040000000000004,0.9127632771,0.20928000000000002,0.061040000000000004,0.218,-1.12,0.0,1.12
2019-07-27 02:30:00,-0.7544000000000001,0.0833,0.7589850130000001,0.2856,0.0833,0.2975,-1.04,0.0,1.04,-0.7544000000000001,0.0833,0.7589850130000001,0.2856,0.0833,0.2975,-1.04,0.0,1.04
2019-07-27 03:00:00,-1.11256,0.02842,1.1129229308,0.09744000000000001,0.02842,0.1015,-1.21,0.0,1.21,-1.12256,0.02842,1.1229196988,0.09744000000000001,0.02842,0.1015,-1.22,0.0,1.22
2019-07-27 03:30:00,-1.3628,0.18960000000000002,1.3759258701000001,0.06720000000000001,0.0196,0.07,-1.43,0.17,1.4400694428,-1.3628,0.15960000000000002,1.3721136979000002,0.06720000000000001,0.0196,0.07,-1.43,0.14,1.4368368035
2019-07-27 04:00:00,-1.39832,0.00924,1.3983505283,0.03168,0.00924,0.033,-1.43,0.0,1.43,-1.39832,0.00924,1.3983505283,0.03168,0.00924,0.033,-1.43,0.0,1.43
2019-07-27 04:30:00,-1.05088,0.037660000000000006,1.0515545873,0.12912,0.037660000000000006,0.1345,-1.18,0.0,1.18,-1.05088,0.037660000000000006,1.0515545873,0.12912,0.037660000000000006,0.1345,-1.18,0.0,1.18
2019-07-27 05:00:00,-0.9739200000000001,0.048440000000000004,0.9751238896000001,0.16608,0.048440000000000004,0.17300000000000001,-1.1400000000000001,0.0,1.1400000000000001,-0.9739200000000001,0.048440000000000004,0.9751238896000001,0.16608,0.048440000000000004,0.17300000000000001,-1.1400000000000001,0.0,1.1400000000000001
2019-07-27 05:30:00,-1.16224,0.04018,1.1629343275,0.13776000000000002,0.04018,0.14350000000000002,-1.3,0.0,1.3,-1.17224,0.04018,1.1729284079,0.13776000000000002,0.04018,0.14350000000000002,-1.31,0.0,1.31
2019-07-27 06:00:00,-1.0404,-0.0922,1.0444773813,0.1296,0.0378,0.135,-1.17,-0.13,1.177200068,-1.0404,0.0378,1.0410864517,0.1296,0.0378,0.135,-1.17,0.0,1.17
2019-07-27 06:30:00,-1.22312,-0.08716,1.226221595,0.14688,0.04284,0.153,-1.37,-0.13,1.3761540611,-1.22312,-0.08716,1.226221595,0.14688,0.04284,0.153,-1.37,-0.13,1.3761540611
2019-07-27 07:00:00,-1.5688,-0.1034,1.5722038672,0.0912,0.026600000000000002,0.095,-1.6600000000000001,-0.13,1.6650825805,-1.5688,-0.1034,1.5722038672,0.0912,0.026600000000000002,0.095,-1.6600000000000001,-0.13,1.6650825805
2019-07-27 07:30:00,-1.24664,0.035980000000000005,1.2471591117,0.12336000000000001,0.035980000000000005,0.1285,-1.37,0.0,1.37,-1.24664,0.035980000000000005,1.2471591117,0.12336000000000001,0.035980000000000005,0.1285,-1.37,0.0,1.37
2019-07-27 08:00:00,-0.75216,-0.07438,0.7558287174,0.32784,0.09562000000000001,0.3415,-1.08,-0.17,1.0932977636,-0.7621600000000001,-0.08438000000000001,0.7668166991,0.32784,0.09562000000000001,0.3415,-1.09,-0.18,1.1047624179
2019-07-27 08:30:00,-0.9276800000000001,-0.027240000000000004,0.9280798457,0.35232,0.10276,0.367,-1.28,-0.13,1.2865846261,-0.9276800000000001,-0.03724,0.9284271646000001,0.35232,0.10276,0.367,-1.28,-0.14,1.2876334882
2019-07-27 09:00:00,-1.15264,-0.03452,1.1531567977,0.32736000000000004,0.09548000000000001,0.341,-1.48,-0.13,1.4856984889,-1.15264,-0.044520000000000004,1.1534994582,0.32736000000000004,0.09548000000000001,0.341,-1.48,-0.14,1.4866068747
2019-07-27 09:30:00,-1.37096,-0.06028000000000001,1.3722845915000002,0.23904000000000003,0.06972,0.249,-1.6099999999999999,-0.13,1.6152399203,-1.38096,-0.07028000000000001,1.3827471931,0.23904000000000003,0.06972,0.249,-1.62,-0.14,1.6260381299
2019-07-27 10:00:00,-1.37296,-0.06378,1.3744406317,0.22704000000000002,0.06622,0.23650000000000002,-1.6,-0.13,1.6052725625000002,-1.37296,-0.07378000000000001,1.3749409624,0.22704000000000002,0.06622,0.23650000000000002,-1.6,-0.14,1.606113321
2019-07-27 10:30:00,-1.49504,-0.07022,1.4966881606,0.20496,0.05978000000000001,0.21350000000000002,-1.7000000000000002,-0.13,1.7049633427000002,-1.49504,-0.08022,1.4971906525,0.20496,0.05978000000000001,0.21350000000000002,-1.7000000000000002,-0.14,1.7057549648
2019-07-27 11:00:00,-1.746,-0.088,1.7482162338,0.14400000000000002,0.042,0.15,-1.8900000000000001,-0.13,1.8944656239,-1.746,-0.098,1.7487481237,0.14400000000000002,0.042,0.15,-1.8900000000000001,-0.14,1.8951780919
2019-07-27 11:30:00,-1.59616,-0.09388,1.598918447,0.12384,0.036120000000000006,0.129,-1.72,-0.13,1.7249057945000001,-1.59616,-0.11388000000000001,1.6002172977,0.12384,0.036120000000000006,0.129,-1.72,-0.15,1.7265283085
2019-07-27 12:00:00,-1.4899200000000001,-0.12206000000000002,1.4949114522,0.13008,0.03794,0.1355,-1.62,-0.16,1.6278820596,-1.4899200000000001,-0.11206,1.4941281906000001,0.13008,0.03794,0.1355,-1.62,-0.15,1.6269296236000002
2019-07-27 12:30:00,-1.3544,-0.11170000000000001,1.3589982524,0.1656,0.0483,0.17250000000000001,-1.52,-0.16,1.528397854,-1.3544,-0.1217,1.359856702,0.1656,0.0483,0.17250000000000001,-1.52,-0.17,1.5294770348
2019-07-27 13:00:00,-1.04456,-0.03508,1.0451488889,0.32544,0.09492,0.339,-1.37,-0.13,1.3761540611,-1.04456,-0.03508,1.0451488889,0.32544,0.09492,0.339,-1.37,-0.13,1.3761540611
2019-07-27 13:30:00,-1.37784,-0.06812,1.3795228885,0.21216000000000002,0.061880000000000004,0.221,-1.5899999999999999,-0.13,1.5953056133999999,-1.37784,-0.06812,1.3795228885,0.21216000000000002,0.061880000000000004,0.221,-1.5899999999999999,-0.13,1.5953056133999999
2019-07-27 14:00:00,-1.78368,-0.14774,1.7897881020000002,0.07632000000000001,0.022260000000000002,0.0795,-1.8599999999999999,-0.17,1.8677526602999999,-1.7936800000000002,-0.13774,1.7989608806000001,0.07632000000000001,0.022260000000000002,0.0795,-1.87,-0.16,1.8768324379
2019-07-27 14:30:00,-1.21496,-0.29728000000000004,1.2508010233,0.21504,0.06272000000000001,0.224,-1.43,-0.36,1.4746185948,-1.21496,-0.26728,1.2440122186,0.21504,0.06272000000000001,0.224,-1.43,-0.33,1.4675830471
2019-07-27 15:00:00,-1.29904,-0.30722000000000005,1.3348741701,0.18096,0.05278000000000001,0.1885,-1.48,-0.36,1.5231546212,-1.29904,-0.27722,1.3282905744,0.18096,0.05278000000000001,0.1885,-1.48,-0.33,1.5163442881
2019-07-27 15:30:00,-1.32248,-0.38114000000000003,1.3763070333,0.16752,0.04886,0.17450000000000002,-1.49,-0.43,1.5508062419000002,-1.32248,-0.30114,1.3563327947000001,0.16752,0.04886,0.17450000000000002,-1.49,-0.35000000000000003,1.5305554547
2019-07-27 16:00:00,-1.33728,0.04746,1.3381219115,0.16272,0.04746,0.1695,-1.5,0.0,1.5,-1.33728,0.04746,1.3381219115,0.16272,0.04746,0.1695,-1.5,0.0,1.5
2019-07-27 16:30:00,-1.06568,0.07126,1.0680598532,0.24432,0.07126,0.2545,-1.31,0.0,1.31,-1.06568,0.07126,1.0680598532,0.24432,0.07126,0.2545,-1.31,0.0,1.31
2019-07-27 17:00:00,-0.43168,0.14826,0.4564303342,0.50832,0.14826,0.5295,-0.9400000000000001,0.0,0.9400000000000001,-0.43168,0.14826,0.4564303342,0.50832,0.14826,0.5295,-0.9400000000000001,0.0,0.9400000000000001
2019-07-27 17:30:00,-0.38776000000000005,0.15232,0.4166043687,0.52224,0.15232,0.544,-0.91,0.0,0.91,-0.38776000000000005,0.15232,0.4166043687,0.52224,0.15232,0.544,-0.91,0.0,0.91
2019-07-27 18:00:00,-0.8838400000000001,-0.12612,0.8927930331,0.35616000000000003,0.10388000000000001,0.371,-1.24,-0.23,1.2611502686,-0.8838400000000001,0.10388000000000001,0.8899237046,0.35616000000000003,0.10388000000000001,0.371,-1.24,0.0,1.24
2019-07-27 18:30:00,-1.03144,0.08708,1.0351093662,0.29856000000000005,0.08708,0.311,-1.33,0.0,1.33,-1.03144,0.08708,1.0351093662,0.29856000000000005,0.08708,0.311,-1.33,0.0,1.33
2019-07-27 19:00:00,-1.10304,-0.14922000000000002,1.1130875303,0.27696000000000004,0.08078,0.28850000000000003,-1.38,-0.23,1.399035382,-1.10304,-0.14922000000000002,1.1130875303,0.27696000000000004,0.08078,0.28850000000000003,-1.38,-0.23,1.399035382
2019-07-27 19:30:00,-1.56376,-0.16318000000000002,1.5722509501,0.12624000000000002,0.036820000000000006,0.1315,-1.69,-0.2,1.7017931719,-1.57376,0.036820000000000006,1.5741906651000002,0.12624000000000002,0.036820000000000006,0.1315,-1.7000000000000002,0.0,1.7000000000000002
2019-07-27 20:00:00,-1.5476800000000002,-0.11724000000000001,1.5521142355,0.11232,0.032760000000000004,0.117,-1.6600000000000001,-0.15,1.6667633305,-1.5476800000000002,-0.10724,1.5513909243000001,0.11232,0.032760000000000004,0.117,-1.6600000000000001,-0.14,1.6658931538
2019-07-27 20:30:00,-1.73496,0.010220000000000002,1.7349901008000002,0.03504,0.010220000000000002,0.036500000000000005,-1.77,0.0,1.77,-1.73496,0.010220000000000002,1.7349901008000002,0.03504,0.010220000000000002,0.036500000000000005,-1.77,0.0,1.77
2019-07-27 21:00:00,-1.50536,0.030520000000000002,1.5056693528,0.10464000000000001,0.030520000000000002,0.109,-1.6099999999999999,0.0,1.6099999999999999,-1.51536,0.030520000000000002,1.5156673118000001,0.10464000000000001,0.030520000000000002,0.109,-1.62,0.0,1.62
2019-07-27 21:30:00,-1.33216,0.65312,1.4836495543,0.14784,0.043120000000000006,0.154,-1.48,0.61,1.6007810594,-1.36216,-0.50688,1.4534122609,0.14784,0.043120000000000006,0.154,-1.51,-0.55,1.6070469813
2019-07-27 22:00:00,-1.71752,0.63114,1.8298121898000002,0.07248,0.021140000000000003,0.0755,-1.79,0.61,1.891084345,-1.82752,-0.52886,1.902504205,0.07248,0.021140000000000003,0.0755,-1.9,-0.55,1.9780040445
2019-07-27 22:30:00,-1.504,0.638,1.6337258032,0.096,0.028,0.1,-1.6,0.61,1.7123375835,-1.5939999999999999,-0.532,1.6804344676,0.096,0.028,0.1,-1.69,-0.56,1.7803651311
2019-07-27 23:00:00,-1.34664,0.20598000000000002,1.3623021141,0.12336000000000001,0.035980000000000005,0.1285,-1.47,0.17,1.4797972834,-1.35664,0.20598000000000002,1.3721879791,0.12336000000000001,0.035980000000000005,0.1285,-1.48,0.17,1.4897315194
2019-07-27 23:30:00,-0.9279200000000001,0.07644000000000001,0.9310631558,0.26208000000000004,0.07644000000000001,0.273,-1.19,0.0,1.19,-0.9279200000000001,0.07644000000000001,0.9310631558,0.26208000000000004,0.07644000000000001,0.273,-1.19,0.0,1.19
2019-07-28 00:00:00,-1.26984,0.04088000000000001,1.2704978552,0.14016,0.04088000000000001,0.146,-1.4100000000000001,0.0,1.4100000000000001,-1.26984,0.04088000000000001,1.2704978552,0.14016,0.04088000000000001,0.146,-1.4100000000000001,0.0,1.4100000000000001
2019-07-28 00:30:00,-1.18368,0.19976000000000002,1.200417594,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.32,0.16,1.3296616111000001,-1.18368,0.17976,1.1972518532,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.32,0.14,1.3274034805000001
2019-07-28 01:00:00,-1.22008,0.18956,1.2347178625,0.16992000000000002,0.04956000000000001,0.177,-1.3900000000000001,0.14,1.3970325694,-1.22008,0.18956,1.2347178625,0.16992000000000002,0.04956000000000001,0.177,-1.3900000000000001,0.14,1.3970325694
2019-07-28 01:30:00,-1.08984,0.18088,1.1047482971,0.14016,0.04088000000000001,0.146,-1.23,0.14,1.2379418403,-1.08984,0.18088,1.1047482971,0.14016,0.04088000000000001,0.146,-1.23,0.14,1.2379418403
2019-07-28 02:00:00,-1.06312,0.18284,1.0787282327,0.14688,0.04284,0.153,-1.21,0.14,1.2180722474,-1.06312,0.18284,1.0787282327,0.14688,0.04284,0.153,-1.21,0.14,1.2180722474
2019-07-28 02:30:00,-0.6936800000000001,0.21476,0.7261637556,0.25632000000000005,0.07476000000000001,0.267,-0.9500000000000001,0.14,0.9602603814,-0.6936800000000001,0.21476,0.7261637556,0.25632000000000005,0.07476000000000001,0.267,-0.9500000000000001,0.14,0.9602603814
2019-07-28 03:00:00,-0.7143200000000001,0.06874000000000001,0.7176198506,0.23568000000000003,0.06874000000000001,0.24550000000000002,-0.9500000000000001,0.0,0.9500000000000001,-0.7143200000000001,0.06874000000000001,0.7176198506,0.23568000000000003,0.06874000000000001,0.24550000000000002,-0.9500000000000001,0.0,0.9500000000000001
2019-07-28 03:30:00,-0.51024,0.09618,0.5192258179,0.32976000000000005,0.09618,0.3435,-0.84,0.0,0.84,-0.51024,0.09618,0.5192258179,0.32976000000000005,0.09618,0.3435,-0.84,0.0,0.84
2019-07-28 04:00:00,-0.49968000000000007,0.09926000000000001,0.5094434709,0.34032,0.09926000000000001,0.35450000000000004,-0.84,0.0,0.84,-0.49968000000000007,0.09926000000000001,0.5094434709,0.34032,0.09926000000000001,0.35450000000000004,-0.84,0.0,0.84
2019-07-28 04:30:00,-0.67664,0.07098,0.6803527394000001,0.24336000000000002,0.07098,0.2535,-0.92,0.0,0.92,-0.67664,0.07098,0.6803527394000001,0.24336000000000002,0.07098,0.2535,-0.92,0.0,0.92
2019-07-28 05:00:00,-0.7311200000000001,0.06384000000000001,0.7339019008000001,0.21888000000000002,0.06384000000000001,0.228,-0.9500000000000001,0.0,0.9500000000000001,-0.7311200000000001,0.06384000000000001,0.7339019008000001,0.21888000000000002,0.06384000000000001,0.228,-0.9500000000000001,0.0,0.9500000000000001
2019-07-28 05:30:00,-0.65976,0.07882,0.6644515407,0.27024000000000004,0.07882,0.28150000000000003,-0.93,0.0,0.93,-0.66976,0.07882,0.6743819763000001,0.27024000000000004,0.07882,0.28150000000000003,-0.9400000000000001,0.0,0.9400000000000001
2019-07-28 06:00:00,-0.5255200000000001,0.09464,0.5339737821,0.32448000000000005,0.09464,0.338,-0.85,0.0,0.85,-0.5255200000000001,0.09464,0.5339737821,0.32448000000000005,0.09464,0.338,-0.85,0.0,0.85
2019-07-28 06:30:00,-0.8445600000000001,0.07742,0.8481010848,0.26544,0.07742,0.2765,-1.11,0.0,1.11,-0.8445600000000001,0.07742,0.8481010848,0.26544,0.07742,0.2765,-1.11,0.0,1.11
2019-07-28 07:00:00,-0.51512,0.10934,0.5265964774,0.37488000000000005,0.10934,0.3905,-0.89,0.0,0.89,-0.51512,0.10934,0.5265964774,0.37488000000000005,0.10934,0.3905,-0.89,0.0,0.89
2019-07-28 07:30:00,-0.62944,0.10808000000000001,0.6386517048,0.37056000000000006,0.10808000000000001,0.386,-1.0,0.0,1.0,-0.62944,0.10808000000000001,0.6386517048,0.37056000000000006,0.10808000000000001,0.386,-1.0,0.0,1.0
2019-07-28 08:00:00,-0.27344,0.13608,0.3054295336,0.46656000000000003,0.13608,0.486,-0.74,0.0,0.74,-0.27344,0.13608,0.3054295336,0.46656000000000003,0.13608,0.486,-0.74,0.0,0.74
2019-07-28 08:30:00,-0.50336,0.12152,0.5178208184,0.41664,0.12152,0.434,-0.92,0.0,0.92,-0.50336,0.12152,0.5178208184,0.41664,0.12152,0.434,-0.92,0.0,0.92
2019-07-28 09:00:00,-0.39056,0.13692000000000001,0.4138649538,0.46944,0.13692000000000001,0.489,-0.86,0.0,0.86,-0.39056,0.13692000000000001,0.4138649538,0.46944,0.13692000000000001,0.489,-0.86,0.0,0.86
2019-07-28 09:30:00,-0.5188,0.1316,0.5352307913000001,0.45120000000000005,0.1316,0.47000000000000003,-0.97,0.0,0.97,-0.5188,0.1316,0.5352307913000001,0.45120000000000005,0.1316,0.47000000000000003,-0.97,0.0,0.97
2019-07-28 10:00:00,-0.91688,0.07966000000000001,0.9203339883,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.19,0.0,1.19,-0.92688,0.07966000000000001,0.9302968612,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.2,0.0,1.2
2019-07-28 10:30:00,-1.43616,0.036120000000000006,1.4366141444,0.12384,0.036120000000000006,0.129,-1.56,0.0,1.56,-1.43616,0.036120000000000006,1.4366141444,0.12384,0.036120000000000006,0.129,-1.56,0.0,1.56
2019-07-28 11:00:00,-1.06544,0.08008000000000001,1.0684452255,0.27456,0.08008000000000001,0.28600000000000003,-1.34,0.0,1.34,-1.06544,0.08008000000000001,1.0684452255,0.27456,0.08008000000000001,0.28600000000000003,-1.34,0.0,1.34
2019-07-28 11:30:00,-1.1784,0.0763,1.1808675836,0.2616,0.0763,0.2725,-1.44,0.0,1.44,-1.1784,0.0763,1.1808675836,0.2616,0.0763,0.2725,-1.44,0.0,1.44
2019-07-28 12:00:00,-1.20232,0.07224000000000001,1.2044882731,0.24768,0.07224000000000001,0.258,-1.45,0.0,1.45,-1.21232,0.07224000000000001,1.2144704196,0.24768,0.07224000000000001,0.258,-1.46,0.0,1.46
2019-07-28 12:30:00,-1.0456,0.0917,1.0496133812,0.3144,0.0917,0.3275,-1.3599999999999999,0.0,1.3599999999999999,-1.0456,0.0917,1.0496133812,0.3144,0.0917,0.3275,-1.3599999999999999,0.0,1.3599999999999999
2019-07-28 13:00:00,-1.31344,0.06608,1.3151012128000001,0.22656,0.06608,0.23600000000000002,-1.54,0.0,1.54,-1.31344,0.06608,1.3151012128000001,0.22656,0.06608,0.23600000000000002,-1.54,0.0,1.54
2019-07-28 13:30:00,-1.37528,0.050960000000000005,1.376223819,0.17472000000000001,0.050960000000000005,0.182,-1.55,0.0,1.55,-1.37528,0.050960000000000005,1.376223819,0.17472000000000001,0.050960000000000005,0.182,-1.55,0.0,1.55
2019-07-28 14:00:00,-1.0744,0.0833,1.0776243548,0.2856,0.0833,0.2975,-1.3599999999999999,0.0,1.3599999999999999,-1.0744,-0.046700000000000005,1.075414455,0.2856,0.0833,0.2975,-1.3599999999999999,-0.13,1.366199107
2019-07-28 14:30:00,-1.1456,0.0742,1.1480004355,0.2544,0.0742,0.265,-1.4,0.0,1.4,-1.1456,0.0742,1.1480004355,0.2544,0.0742,0.265,-1.4,0.0,1.4
2019-07-28 15:00:00,-1.29648,0.05936,1.2978382026,0.20352,0.05936,0.212,-1.5,0.0,1.5,-1.30648,0.05936,1.3078278174,0.20352,0.05936,0.212,-1.51,0.0,1.51
2019-07-28 15:30:00,-1.1703999999999999,0.0728,1.1726619291,0.24960000000000002,0.0728,0.26,-1.42,0.0,1.42,-1.1703999999999999,0.0728,1.1726619291,0.24960000000000002,0.0728,0.26,-1.42,0.0,1.42
2019-07-28 16:00:00,-1.22032,0.05824000000000001,1.221708967,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.42,0.0,1.42,-1.22032,0.05824000000000001,1.221708967,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.42,0.0,1.42
2019-07-28 16:30:00,-1.4556,-0.0733,1.4574444243,0.19440000000000002,0.0567,0.2025,-1.65,-0.13,1.6551132892,-1.4556,0.1967,1.4688302319,0.19440000000000002,0.0567,0.2025,-1.65,0.14,1.6559287424
2019-07-28 17:00:00,-1.45736,0.20202,1.4712954326,0.21264000000000002,0.062020000000000006,0.2215,-1.67,0.14,1.6758579892,-1.45736,0.062020000000000006,1.4586790771,0.21264000000000002,0.062020000000000006,0.2215,-1.67,0.0,1.67
2019-07-28 17:30:00,-1.3836,0.0777,1.385780015,0.2664,0.0777,0.2775,-1.65,0.0,1.65,-1.3836,0.0777,1.385780015,0.2664,0.0777,0.2775,-1.65,0.0,1.65
2019-07-28 18:00:00,-1.23584,-0.04712,1.2367379674,0.28416,0.08288000000000001,0.296,-1.52,-0.13,1.5255490815,-1.23584,0.08288000000000001,1.2386160018,0.28416,0.08288000000000001,0.296,-1.52,0.0,1.52
2019-07-28 18:30:00,-1.33624,0.06818,1.3379782696,0.23376000000000002,0.06818,0.24350000000000002,-1.57,0.0,1.57,-1.33624,0.06818,1.3379782696,0.23376000000000002,0.06818,0.24350000000000002,-1.57,0.0,1.57
2019-07-28 19:00:00,-1.3292,0.0644,1.3307591818,0.22080000000000002,0.0644,0.23,-1.55,0.0,1.55,-1.3292,0.0644,1.3307591818,0.22080000000000002,0.0644,0.23,-1.55,0.0,1.55
2019-07-28 19:30:00,-1.56568,0.03626,1.5660998212,0.12432000000000001,0.03626,0.1295,-1.69,0.0,1.69,-1.56568,0.03626,1.5660998212,0.12432000000000001,0.03626,0.1295,-1.69,0.0,1.69
2019-07-28 20:00:00,-1.30656,0.056420000000000005,1.3077775996,0.19344000000000003,0.056420000000000005,0.2015,-1.5,0.0,1.5,-1.30656,0.056420000000000005,1.3077775996,0.19344000000000003,0.056420000000000005,0.2015,-1.5,0.0,1.5
2019-07-28 20:30:00,-1.45968,0.04676,1.4604287727,0.16032000000000002,0.04676,0.167,-1.62,0.0,1.62,-1.45968,0.04676,1.4604287727,0.16032000000000002,0.04676,0.167,-1.62,0.0,1.62
2019-07-28 21:00:00,-1.6452,0.1764,1.654629868,0.12480000000000001,0.0364,0.13,-1.77,0.14,1.7755280905,-1.6452,0.1764,1.654629868,0.12480000000000001,0.0364,0.13,-1.77,0.14,1.7755280905
2019-07-28 21:30:00,-1.6336,0.1827,1.6437847335,0.1464,0.0427,0.1525,-1.78,0.14,1.7854971297,-1.6336,0.2127,1.6473889189,0.1464,0.0427,0.1525,-1.78,0.17,1.7880995498
2019-07-28 22:00:00,-1.39912,0.04984,1.4000074286,0.17088,0.04984,0.178,-1.57,0.0,1.57,-1.39912,0.04984,1.4000074286,0.17088,0.04984,0.178,-1.57,0.0,1.57
2019-07-28 22:30:00,-1.3584800000000001,0.038360000000000005,1.3590214862,0.13152,0.038360000000000005,0.137,-1.49,0.0,1.49,-1.3584800000000001,0.17836000000000002,1.3701387521,0.13152,0.038360000000000005,0.137,-1.49,0.14,1.4965627284
2019-07-28 23:00:00,-1.36536,0.030520000000000002,1.3657010654000001,0.10464000000000001,0.030520000000000002,0.109,-1.47,0.0,1.47,-1.36536,0.030520000000000002,1.3657010654000001,0.10464000000000001,0.030520000000000002,0.109,-1.47,0.0,1.47
2019-07-28 23:30:00,-0.9899200000000001,0.05544,0.99147123,0.19008000000000003,0.05544,0.198,-1.18,0.0,1.18,-0.9899200000000001,0.05544,0.99147123,0.19008000000000003,0.05544,0.198,-1.18,0.0,1.18
2019-07-29 00:00:00,-0.8516800000000001,0.06076,0.8538445994,0.20832,0.06076,0.217,-1.06,0.0,1.06,-0.8516800000000001,0.06076,0.8538445994,0.20832,0.06076,0.217,-1.06,0.0,1.06
2019-07-29 00:30:00,-0.93232,0.054740000000000004,0.9339256127000001,0.18768,0.054740000000000004,0.1955,-1.12,0.0,1.12,-0.93232,0.054740000000000004,0.9339256127000001,0.18768,0.054740000000000004,0.1955,-1.12,0.0,1.12
2019-07-29 01:00:00,-0.9786400000000001,0.049980000000000004,0.97991543,0.17136,0.049980000000000004,0.17850000000000002,-1.15,0.0,1.15,-0.9886400000000001,0.049980000000000004,0.9899025457,0.17136,0.049980000000000004,0.17850000000000002,-1.16,0.0,1.16
2019-07-29 01:30:00,-0.63456,0.24742000000000003,0.681089605,0.26544,0.07742,0.2765,-0.9,0.17,0.9159148432,-0.63456,0.25742000000000004,0.6847856964,0.26544,0.07742,0.2765,-0.9,0.18,0.9178235124
2019-07-29 02:00:00,-0.8341600000000001,0.057120000000000004,0.8361133894,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.03,0.0,1.03,-0.8341600000000001,0.057120000000000004,0.8361133894,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.03,0.0,1.03
2019-07-29 02:30:00,-0.95576,0.19082000000000002,0.9746227219,0.17424,0.050820000000000004,0.18150000000000002,-1.13,0.14,1.1386395391,-0.95576,0.19082000000000002,0.9746227219,0.17424,0.050820000000000004,0.18150000000000002,-1.13,0.14,1.1386395391
2019-07-29 03:00:00,-0.8087200000000001,0.06454,0.8112912239000001,0.22128,0.06454,0.2305,-1.03,0.0,1.03,-0.8187200000000001,0.20454000000000003,0.8438833154000001,0.22128,0.06454,0.2305,-1.04,0.14,1.0493807698
2019-07-29 03:30:00,-0.74216,0.21062000000000003,0.7714675949,0.20784000000000002,0.06062000000000001,0.2165,-0.9500000000000001,0.15,0.9617692031,-0.74216,0.20062000000000002,0.7687976652,0.20784000000000002,0.06062000000000001,0.2165,-0.9500000000000001,0.14,0.9602603814
2019-07-29 04:00:00,-0.7503200000000001,0.19824000000000003,0.776066492,0.19968000000000002,0.05824000000000001,0.20800000000000002,-0.9500000000000001,0.14,0.9602603814,-0.7503200000000001,0.19824000000000003,0.776066492,0.19968000000000002,0.05824000000000001,0.20800000000000002,-0.9500000000000001,0.14,0.9602603814
2019-07-29 04:30:00,-0.8796,0.1897,0.8998234549,0.1704,0.0497,0.17750000000000002,-1.05,0.14,1.0592922165,-0.8796,0.2097,0.9042512096,0.1704,0.0497,0.17750000000000002,-1.05,0.16,1.0621205205
2019-07-29 05:00:00,-0.66568,0.21126000000000003,0.6983986326,0.24432,0.07126,0.2545,-0.91,0.14,0.9207062507,-0.66568,0.21126000000000003,0.6983986326,0.24432,0.07126,0.2545,-0.91,0.14,0.9207062507
2019-07-29 05:30:00,-0.8544,-0.1042,0.8607305037,0.22560000000000002,0.0658,0.23500000000000001,-1.08,-0.17,1.0932977636,-0.8544,-0.024200000000000003,0.8547426513,0.22560000000000002,0.0658,0.23500000000000001,-1.08,-0.09,1.0837435121
2019-07-29 06:00:00,-0.7492000000000001,0.5819,0.9486349403000001,0.2808,0.0819,0.29250000000000004,-1.03,0.5,1.1449454135,-0.7692,-0.5781000000000001,0.9622204789000001,0.2808,0.0819,0.29250000000000004,-1.05,-0.66,1.2402015965
2019-07-29 06:30:00,-1.14128,0.44796,1.2260457577000001,0.19872,0.057960000000000005,0.20700000000000002,-1.34,0.39,1.3956002293,-1.22128,-0.5420400000000001,1.3361632385,0.19872,0.057960000000000005,0.20700000000000002,-1.42,-0.6000000000000001,1.5415576538
2019-07-29 07:00:00,-1.07888,-0.09134,1.082739604,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.28,-0.15,1.2887590931,-1.07888,-0.08134000000000001,1.0819418885,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.28,-0.14,1.2876334882
2019-07-29 07:30:00,-1.12784,-0.10812000000000001,1.1330105913,0.21216000000000002,0.061880000000000004,0.221,-1.34,-0.17,1.3507405376000001,-1.12784,-0.09812000000000001,1.1321000839,0.21216000000000002,0.061880000000000004,0.221,-1.34,-0.16,1.3495184326
2019-07-29 08:00:00,-1.37864,-0.21002,1.3945453202,0.17136,0.049980000000000004,0.17850000000000002,-1.55,-0.26,1.5716551785,-1.37864,-0.21002,1.3945453202,0.17136,0.049980000000000004,0.17850000000000002,-1.55,-0.26,1.5716551785
2019-07-29 08:30:00,-1.3008,-0.2044,1.3167611780000001,0.2592,0.0756,0.27,-1.56,-0.28,1.5849290205000002,-1.3008,-0.2044,1.3167611780000001,0.2592,0.0756,0.27,-1.56,-0.28,1.5849290205000002
2019-07-29 09:00:00,-1.16336,-0.19348,1.1793392218,0.29664,0.08652000000000001,0.309,-1.46,-0.28,1.4866068747,-1.16336,-0.19348,1.1793392218,0.29664,0.08652000000000001,0.309,-1.46,-0.28,1.4866068747
2019-07-29 09:30:00,-0.5779200000000001,-0.20606000000000002,0.6135570471,0.56208,0.16394,0.5855,-1.1400000000000001,-0.37,1.1985407794,-0.5779200000000001,-0.20606000000000002,0.6135570471,0.56208,0.16394,0.5855,-1.1400000000000001,-0.37,1.1985407794
2019-07-29 10:00:00,-0.9324800000000001,-0.25114000000000003,0.9657071243,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.34,-0.37,1.3901438774,-0.9324800000000001,-0.25114000000000003,0.9657071243,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.34,-0.37,1.3901438774
2019-07-29 10:30:00,-1.01104,-0.24822000000000002,1.0410643832,0.34896000000000005,0.10178000000000001,0.3635,-1.3599999999999999,-0.35000000000000003,1.4043147795,-1.01104,-0.24822000000000002,1.0410643832,0.34896000000000005,0.10178000000000001,0.3635,-1.3599999999999999,-0.35000000000000003,1.4043147795
2019-07-29 11:00:00,-1.27304,-0.28922000000000003,1.3054803905,0.27696000000000004,0.08078,0.28850000000000003,-1.55,-0.37,1.5935494972000002,-1.27304,-0.28922000000000003,1.3054803905,0.27696000000000004,0.08078,0.28850000000000003,-1.55,-0.37,1.5935494972000002
2019-07-29 11:30:00,-0.5047200000000001,-0.26096,0.568192221,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.05,-0.42,1.1308846095,-0.5047200000000001,-0.25096,0.5636694067,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.05,-0.41000000000000003,1.1272089425
2019-07-29 12:00:00,-0.36104,-0.26822,0.4497686628,0.58896,0.17178000000000002,0.6135,-0.9500000000000001,-0.44,1.0469479452,-0.36104,-0.26822,0.4497686628,0.58896,0.17178000000000002,0.6135,-0.9500000000000001,-0.44,1.0469479452
2019-07-29 12:30:00,-0.608,-0.20400000000000001,0.6413111569000001,0.432,0.126,0.45,-1.04,-0.33,1.091100362,-0.608,-0.194,0.6382005954000001,0.432,0.126,0.45,-1.04,-0.32,1.0881176407
2019-07-29 13:00:00,-0.72208,-0.20394,0.7503272953,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.12,-0.32,1.1648175823,-0.7320800000000001,-0.19394000000000003,0.757333381,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.13,-0.31,1.1717508268
2019-07-29 13:30:00,-1.29864,-0.30502,1.3339801535,0.29136,0.08498000000000001,0.3035,-1.5899999999999999,-0.39,1.637131638,-1.29864,-0.30502,1.3339801535,0.29136,0.08498000000000001,0.3035,-1.5899999999999999,-0.39,1.637131638
2019-07-29 14:00:00,-1.00576,-0.30668,1.0514779123,0.35424000000000005,0.10332000000000001,0.369,-1.3599999999999999,-0.41000000000000003,1.4204576727,-1.00576,-0.29668,1.0486048827,0.35424000000000005,0.10332000000000001,0.369,-1.3599999999999999,-0.4,1.4176036117
2019-07-29 14:30:00,-0.8596800000000001,-0.26074,0.8983512954,0.34032,0.09926000000000001,0.35450000000000004,-1.2,-0.36,1.2528367811,-0.8596800000000001,-0.26074,0.8983512954,0.34032,0.09926000000000001,0.35450000000000004,-1.2,-0.36,1.2528367811
2019-07-29 15:00:00,-0.8047200000000001,-0.25346,0.843692035,0.36528000000000005,0.10654000000000001,0.3805,-1.17,-0.36,1.2241323458,-0.8047200000000001,-0.24346,0.840741964,0.36528000000000005,0.10654000000000001,0.3805,-1.17,-0.35000000000000003,1.2212288893
2019-07-29 15:30:00,-0.9975200000000001,-0.22886,1.0234368813,0.31248000000000004,0.09114000000000001,0.3255,-1.31,-0.32,1.3485177046999999,-1.00752,-0.21886000000000003,1.0310170949,0.31248000000000004,0.09114000000000001,0.3255,-1.32,-0.31,1.3559129766
