Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-29 16:00:00,-0.72096,-0.14778000000000002,0.7359498964000001,0.41904,0.12222000000000001,0.4365,-1.1400000000000001,-0.27,1.1715374514,-0.72096,-0.13778,0.7340072547000001,0.41904,0.12222000000000001,0.4365,-1.1400000000000001,-0.26,1.1692732786
2019-07-29 16:30:00,-0.9888,-0.0709,0.9913386152,0.2712,0.0791,0.28250000000000003,-1.26,-0.15,1.268897159,-0.9888,-0.0709,0.9913386152,0.2712,0.0791,0.28250000000000003,-1.26,-0.15,1.268897159
2019-07-29 17:00:00,-0.75024,-0.01632,0.7504174838000001,0.38976000000000005,0.11368,0.406,-1.1400000000000001,-0.13,1.1473883388,-0.75024,-0.01632,0.7504174838000001,0.38976000000000005,0.11368,0.406,-1.1400000000000001,-0.13,1.1473883388
2019-07-29 17:30:00,-0.8118400000000001,-0.042620000000000005,0.8129579632,0.36816000000000004,0.10738,0.3835,-1.18,-0.15,1.1894956915,-0.8118400000000001,-0.02262,0.8121550652,0.36816000000000004,0.10738,0.3835,-1.18,-0.13,1.1871394189
2019-07-29 18:00:00,-1.49176,-0.10968000000000001,1.4957866158,0.13824,0.04032,0.14400000000000002,-1.63,-0.15,1.63688729,-1.49176,-0.08968000000000001,1.494453211,0.13824,0.04032,0.14400000000000002,-1.63,-0.13,1.6351758315
2019-07-29 18:30:00,-1.50632,-0.09226000000000001,1.5091427534,0.16368000000000002,0.047740000000000005,0.1705,-1.67,-0.14,1.6758579892,-1.50632,-0.08226000000000001,1.5085644335000001,0.16368000000000002,0.047740000000000005,0.1705,-1.67,-0.13,1.6750522380000001
2019-07-29 19:00:00,-1.77488,-0.12684,1.7794064741,0.04512,0.013160000000000002,0.047,-1.82,-0.14,1.8253766735,-1.77488,-0.11684000000000001,1.7787216196000002,0.04512,0.013160000000000002,0.047,-1.82,-0.13,1.8246369502
2019-07-29 19:30:00,-1.8036,-0.1323,1.8084458105999999,0.0264,0.0077,0.0275,-1.83,-0.14,1.8353473786,-1.8036,-0.1223,1.8077417542,0.0264,0.0077,0.0275,-1.83,-0.13,1.8346116755000001
2019-07-29 20:00:00,-1.87464,-0.16552,1.8819330488000001,0.015360000000000002,0.0044800000000000005,0.016,-1.8900000000000001,-0.17,1.8976301009,-1.87464,-0.16552,1.8819330488000001,0.015360000000000002,0.0044800000000000005,0.016,-1.8900000000000001,-0.17,1.8976301009
2019-07-29 20:30:00,-1.92792,0.00644,1.927930756,0.022080000000000002,0.00644,0.023,-1.9500000000000002,0.0,1.9500000000000002,-1.92792,0.00644,1.927930756,0.022080000000000002,0.00644,0.023,-1.9500000000000002,0.0,1.9500000000000002
2019-07-29 21:00:00,-1.56792,-0.08856000000000001,1.5704190524000001,0.14208,0.041440000000000005,0.148,-1.71,-0.13,1.7149344011,-1.56792,-0.08856000000000001,1.5704190524000001,0.14208,0.041440000000000005,0.148,-1.71,-0.13,1.7149344011
2019-07-29 21:30:00,-1.69128,0.02296,1.6914358398,0.07872000000000001,0.02296,0.082,-1.77,0.0,1.77,-1.7012800000000001,0.02296,1.7014349238,0.07872000000000001,0.02296,0.082,-1.78,0.0,1.78
2019-07-29 22:00:00,-1.96032,0.00574,1.9603284036000002,0.019680000000000003,0.00574,0.0205,-1.98,0.0,1.98,-1.96032,0.00574,1.9603284036000002,0.019680000000000003,0.00574,0.0205,-1.98,0.0,1.98
2019-07-29 22:30:00,-1.91512,-0.12566000000000002,1.9192381431,0.01488,0.00434,0.0155,-1.9300000000000002,-0.13,1.9343732835,-1.9251200000000002,0.00434,1.9251248921,0.01488,0.00434,0.0155,-1.94,0.0,1.94
2019-07-29 23:00:00,-1.52264,0.025480000000000003,1.5228531774,0.08736000000000001,0.025480000000000003,0.091,-1.6099999999999999,0.0,1.6099999999999999,-1.52264,0.025480000000000003,1.5228531774,0.08736000000000001,0.025480000000000003,0.091,-1.6099999999999999,0.0,1.6099999999999999
2019-07-29 23:30:00,-1.5623200000000002,-0.00026000000000000003,1.5623200216000002,0.06768,0.01974,0.07050000000000001,-1.63,-0.02,1.6301226948,-1.5623200000000002,0.01974,1.5624447030000002,0.06768,0.01974,0.07050000000000001,-1.63,0.0,1.63
2019-07-30 00:00:00,-1.5508000000000002,0.0056,1.5508101109,0.019200000000000002,0.0056,0.02,-1.57,0.0,1.57,-1.5508000000000002,0.0056,1.5508101109,0.019200000000000002,0.0056,0.02,-1.57,0.0,1.57
2019-07-30 00:30:00,-1.30768,0.015260000000000001,1.3077690354,0.052320000000000005,0.015260000000000001,0.0545,-1.3599999999999999,0.0,1.3599999999999999,-1.31768,0.015260000000000001,1.3177683598,0.052320000000000005,0.015260000000000001,0.0545,-1.37,0.0,1.37
2019-07-30 01:00:00,-1.12104,0.03178,1.12149037,0.10896000000000002,0.03178,0.1135,-1.23,0.0,1.23,-1.12104,0.03178,1.12149037,0.10896000000000002,0.03178,0.1135,-1.23,0.0,1.23
2019-07-30 01:30:00,-1.27432,0.01624,1.2744234775,0.05568000000000001,0.01624,0.058,-1.33,0.0,1.33,-1.2843200000000001,0.01624,1.2844226719,0.05568000000000001,0.01624,0.058,-1.34,0.0,1.34
2019-07-30 02:00:00,-1.14936,0.023520000000000003,1.1496006263,0.08064,0.023520000000000003,0.084,-1.23,0.0,1.23,-1.14936,0.023520000000000003,1.1496006263,0.08064,0.023520000000000003,0.084,-1.23,0.0,1.23
2019-07-30 02:30:00,-1.49328,0.0019600000000000004,1.4932812863,0.00672,0.0019600000000000004,0.007,-1.5,0.0,1.5,-1.49328,0.0019600000000000004,1.4932812863,0.00672,0.0019600000000000004,0.007,-1.5,0.0,1.5
2019-07-30 03:00:00,-1.23736,0.14952000000000001,1.2463611034,0.03264,0.00952,0.034,-1.27,0.14,1.2776932339,-1.23736,0.14952000000000001,1.2463611034,0.03264,0.00952,0.034,-1.27,0.14,1.2776932339
2019-07-30 03:30:00,-0.8101600000000001,0.06412000000000001,0.8126934231,0.21984,0.06412000000000001,0.229,-1.03,0.0,1.03,-0.8101600000000001,0.06412000000000001,0.8126934231,0.21984,0.06412000000000001,0.229,-1.03,0.0,1.03
2019-07-30 04:00:00,-0.8764000000000001,0.0448,0.8775443009,0.15360000000000001,0.0448,0.16,-1.03,0.0,1.03,-0.8764000000000001,0.0448,0.8775443009,0.15360000000000001,0.0448,0.16,-1.03,0.0,1.03
2019-07-30 04:30:00,-0.6608,0.0756,0.6651105171,0.2592,0.0756,0.27,-0.92,0.0,0.92,-0.6608,0.0756,0.6651105171,0.2592,0.0756,0.27,-0.92,0.0,0.92
2019-07-30 05:00:00,-1.23896,0.19072000000000003,1.2535533495,0.07104,0.020720000000000002,0.074,-1.31,0.17,1.3209844814,-1.23896,0.29072000000000003,1.2726114882,0.07104,0.020720000000000002,0.074,-1.31,0.27,1.3375350463
2019-07-30 05:30:00,-1.23368,-0.12774000000000002,1.2402757153,0.07632000000000001,0.022260000000000002,0.0795,-1.31,-0.15,1.3185598204,-1.23368,-0.12774000000000002,1.2402757153,0.07632000000000001,0.022260000000000002,0.0795,-1.31,-0.15,1.3185598204
2019-07-30 06:00:00,-1.10208,-0.08394,1.1052720253,0.15792,0.046060000000000004,0.1645,-1.26,-0.13,1.2666885963,-1.11208,-0.09394000000000001,1.1160406131,0.15792,0.046060000000000004,0.1645,-1.27,-0.14,1.2776932339
2019-07-30 06:30:00,-1.07568,-0.07624,1.0783784122,0.18432,0.05376,0.192,-1.26,-0.13,1.2666885963,-1.08568,-0.08624000000000001,1.0890998118,0.18432,0.05376,0.192,-1.27,-0.14,1.2776932339
2019-07-30 07:00:00,-1.44704,-0.12872,1.4527537987999999,0.07296000000000001,0.02128,0.076,-1.52,-0.15,1.5273833834000001,-1.4570400000000001,-0.11872,1.4618686672,0.07296000000000001,0.02128,0.076,-1.53,-0.14,1.5363918771
2019-07-30 07:30:00,-1.4772,-0.15710000000000002,1.4855302925,0.11280000000000001,0.0329,0.11750000000000001,-1.5899999999999999,-0.19,1.6013119621,-1.4772,-0.15710000000000002,1.4855302925,0.11280000000000001,0.0329,0.11750000000000001,-1.5899999999999999,-0.19,1.6013119621
2019-07-30 08:00:00,-1.71936,-0.25648000000000004,1.7383845374,0.08064,0.023520000000000003,0.084,-1.8,-0.28,1.8216476059,-1.71936,-0.25648000000000004,1.7383845374,0.08064,0.023520000000000003,0.084,-1.8,-0.28,1.8216476059
2019-07-30 08:30:00,-1.48496,-0.28478000000000003,1.5120204528999999,0.15504,0.04522,0.1615,-1.6400000000000001,-0.33,1.6728717823,-1.48496,-0.27478,1.5101689475,0.15504,0.04522,0.1615,-1.6400000000000001,-0.32,1.6709278859
2019-07-30 09:00:00,-1.37192,-0.35056000000000004,1.4160002825,0.23808,0.06944,0.248,-1.6099999999999999,-0.42,1.6638810054,-1.37192,-0.34056000000000003,1.4135577809,0.23808,0.06944,0.248,-1.6099999999999999,-0.41000000000000003,1.6613849644
2019-07-30 09:30:00,-1.34032,-0.39426000000000005,1.3971036647,0.25968,0.07574,0.2705,-1.6,-0.47000000000000003,1.6676030703,-1.34032,-0.38426000000000005,1.3943146883,0.25968,0.07574,0.2705,-1.6,-0.46,1.6648123017
2019-07-30 10:00:00,-1.42784,-0.40812000000000004,1.4850215487,0.21216000000000002,0.061880000000000004,0.221,-1.6400000000000001,-0.47000000000000003,1.7060187572,-1.42784,-0.39812000000000003,1.4823044896,0.21216000000000002,0.061880000000000004,0.221,-1.6400000000000001,-0.46,1.7032909323
2019-07-30 10:30:00,-1.14728,-0.30754000000000004,1.1877845975,0.28272,0.08246,0.29450000000000004,-1.43,-0.39,1.4822280526,-1.14728,-0.29754,1.1852347658,0.28272,0.08246,0.29450000000000004,-1.43,-0.38,1.4796283317
2019-07-30 11:00:00,-1.23392,-0.30656,1.2714313194,0.28608,0.08344,0.298,-1.52,-0.39,1.5692354826,-1.23392,-0.29656000000000005,1.2690572879,0.28608,0.08344,0.298,-1.52,-0.38,1.5667801377
2019-07-30 11:30:00,-0.934,-0.17450000000000002,0.9501611705,0.396,0.1155,0.41250000000000003,-1.33,-0.29,1.3612494261,-0.934,-0.1645,0.9483755849000001,0.396,0.1155,0.41250000000000003,-1.33,-0.28,1.3591541487
2019-07-30 12:00:00,-1.05352,-0.23186,1.0787323347,0.33648,0.09814,0.35050000000000003,-1.3900000000000001,-0.33,1.4286357128,-1.05352,-0.23186,1.0787323347,0.33648,0.09814,0.35050000000000003,-1.3900000000000001,-0.33,1.4286357128
2019-07-30 12:30:00,-1.12744,-0.33842000000000005,1.1771359522,0.38256,0.11158000000000001,0.3985,-1.51,-0.45,1.5756268594,-1.13744,-0.33842000000000005,1.1867172578,0.38256,0.11158000000000001,0.3985,-1.52,-0.45,1.5852129195
2019-07-30 13:00:00,-0.99128,0.07796,0.9943408872,0.43872000000000005,0.12796000000000002,0.457,-1.43,-0.05,1.4308738589,-1.05128,-0.6620400000000001,1.2423713616,0.43872000000000005,0.12796000000000002,0.457,-1.49,-0.79,1.686475615
2019-07-30 13:30:00,-1.40528,0.30346,1.4376716767,0.35472000000000004,0.10346000000000001,0.3695,-1.76,0.2,1.7713271860000002,-1.50528,-0.8765400000000001,1.7418927206,0.35472000000000004,0.10346000000000001,0.3695,-1.8599999999999999,-0.98,2.1023796042
2019-07-30 14:00:00,-1.41848,0.33086000000000004,1.4565554744,0.31152,0.09086000000000001,0.3245,-1.73,0.24,1.7465680634,-1.51848,-0.8491400000000001,1.7397759195,0.31152,0.09086000000000001,0.3245,-1.83,-0.9400000000000001,2.0573040611
2019-07-30 14:30:00,-2.01376,0.27932,2.0330393503,0.06624000000000001,0.01932,0.069,-2.08,0.26,2.0961870146,-2.12376,-0.89068,2.3029692573,0.06624000000000001,0.01932,0.069,-2.19,-0.91,2.3715395843
2019-07-30 15:00:00,-1.47552,0.14964000000000002,1.4830884667,0.20448000000000002,0.059640000000000006,0.213,-1.6800000000000002,0.09,1.6824089871,-1.54552,-0.6803600000000001,1.6886449597,0.20448000000000002,0.059640000000000006,0.213,-1.75,-0.74,1.9000263156
2019-07-30 15:30:00,-1.17712,-0.17666,1.1903025876,0.42288000000000003,0.12334,0.4405,-1.6,-0.30000000000000004,1.6278820596,-1.17712,-0.17666,1.1903025876,0.42288000000000003,0.12334,0.4405,-1.6,-0.30000000000000004,1.6278820596
2019-07-30 16:00:00,-0.5544,-0.0217,0.5548245218,0.6456000000000001,0.1883,0.6725,-1.2,-0.21,1.2182364303,-0.5544,-0.0117,0.5545234440000001,0.6456000000000001,0.1883,0.6725,-1.2,-0.2,1.2165525061
2019-07-30 16:30:00,-0.9744800000000001,-0.024640000000000002,0.9747914649,0.39552000000000004,0.11536,0.41200000000000003,-1.37,-0.14,1.3771347066000001,-0.9744800000000001,-0.024640000000000002,0.9747914649,0.39552000000000004,0.11536,0.41200000000000003,-1.37,-0.14,1.3771347066000001
2019-07-30 17:00:00,-1.5444,-0.0742,1.5461814253,0.22560000000000002,0.0658,0.23500000000000001,-1.77,-0.14,1.7755280905,-1.5444,-0.0742,1.5461814253,0.22560000000000002,0.0658,0.23500000000000001,-1.77,-0.14,1.7755280905
2019-07-30 17:30:00,-0.77344,0.031080000000000003,0.7740642092000001,0.5865600000000001,0.17108,0.611,-1.3599999999999999,-0.14,1.3671868929,-0.77344,0.031080000000000003,0.7740642092000001,0.5865600000000001,0.17108,0.611,-1.3599999999999999,-0.14,1.3671868929
2019-07-30 18:00:00,-1.3784800000000001,-0.03164,1.3788430658,0.37152,0.10836000000000001,0.387,-1.75,-0.14,1.7555910686,-1.3784800000000001,-0.03164,1.3788430658,0.37152,0.10836000000000001,0.387,-1.75,-0.14,1.7555910686
2019-07-30 18:30:00,-1.73792,-0.07106000000000001,1.7393721425000002,0.20208,0.058940000000000006,0.21050000000000002,-1.94,-0.13,1.9443507914,-1.73792,-0.08106000000000001,1.7398093717,0.20208,0.058940000000000006,0.21050000000000002,-1.94,-0.14,1.9450449866000001
2019-07-30 19:00:00,-1.6432,-0.0551,1.6441235507,0.25680000000000003,0.07490000000000001,0.2675,-1.9,-0.13,1.9044421755,-1.6432,-0.0651,1.6444890544000001,0.25680000000000003,0.07490000000000001,0.2675,-1.9,-0.14,1.9051509127
2019-07-30 19:30:00,-1.05192,-0.02806,1.0522941842,0.41808,0.12194,0.4355,-1.47,-0.15,1.4776332427,-1.05192,-0.018060000000000003,1.0520750211,0.41808,0.12194,0.4355,-1.47,-0.14,1.4766516177
2019-07-30 20:00:00,-1.55488,-0.11434000000000001,1.5590783976,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.78,-0.18,1.7890779748,-1.56488,-0.10434,1.5683546315,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.79,-0.17,1.7980545042
2019-07-30 20:30:00,-1.4801600000000001,0.06412000000000001,1.4815481767,0.21984,0.06412000000000001,0.229,-1.7000000000000002,0.0,1.7000000000000002,-1.4801600000000001,0.06412000000000001,1.4815481767,0.21984,0.06412000000000001,0.229,-1.7000000000000002,0.0,1.7000000000000002
2019-07-30 21:00:00,-1.59944,0.03808,1.5998932464,0.13056,0.03808,0.136,-1.73,0.0,1.73,-1.59944,0.03808,1.5998932464,0.13056,0.03808,0.136,-1.73,0.0,1.73
2019-07-30 21:30:00,-2.01392,-0.12656,2.0178927623,0.04608,0.01344,0.048,-2.06,-0.14,2.0647518011,-2.01392,-0.12656,2.0178927623,0.04608,0.01344,0.048,-2.06,-0.14,2.0647518011
2019-07-30 22:00:00,-2.04848,-0.12664,2.052390801,0.01152,0.00336,0.012,-2.06,-0.13,2.0640978659,-2.04848,0.00336,2.0484827556,0.01152,0.00336,0.012,-2.06,0.0,2.06
2019-07-30 22:30:00,-1.6084,0.0238,1.6085760784,0.0816,0.0238,0.085,-1.69,0.0,1.69,-1.6084,0.0238,1.6085760784,0.0816,0.0238,0.085,-1.69,0.0,1.69
2019-07-30 23:00:00,-1.35864,0.03248,1.3590281821999999,0.11136000000000001,0.03248,0.116,-1.47,0.0,1.47,-1.35864,0.03248,1.3590281821999999,0.11136000000000001,0.03248,0.116,-1.47,0.0,1.47
2019-07-30 23:30:00,-1.12232,-0.07526000000000001,1.1248405443,0.18768,0.054740000000000004,0.1955,-1.31,-0.13,1.3164345787,-1.12232,0.054740000000000004,1.1236541505,0.18768,0.054740000000000004,0.1955,-1.31,0.0,1.31
2019-07-31 00:00:00,-0.9420000000000001,-0.0635,0.9441378342000001,0.228,0.0665,0.23750000000000002,-1.17,-0.13,1.177200068,-0.9420000000000001,-0.0635,0.9441378342000001,0.228,0.0665,0.23750000000000002,-1.17,-0.13,1.177200068
2019-07-31 00:30:00,-0.8485600000000001,0.07042000000000001,0.8514769815000001,0.24144000000000002,0.07042000000000001,0.2515,-1.09,0.0,1.09,-0.8485600000000001,0.07042000000000001,0.8514769815000001,0.24144000000000002,0.07042000000000001,0.2515,-1.09,0.0,1.09
2019-07-31 01:00:00,-1.12424,-0.11582,1.1301901831,0.18576,0.054180000000000006,0.1935,-1.31,-0.17,1.3209844814,-1.12424,0.054180000000000006,1.1255447792,0.18576,0.054180000000000006,0.1935,-1.31,0.0,1.31
2019-07-31 01:30:00,-0.8745600000000001,0.05992000000000001,0.8766102897,0.20544,0.05992000000000001,0.214,-1.08,0.0,1.08,-0.8745600000000001,0.05992000000000001,0.8766102897,0.20544,0.05992000000000001,0.214,-1.08,0.0,1.08
2019-07-31 02:00:00,-0.64248,0.08386,0.6479298187,0.28752,0.08386,0.2995,-0.93,0.0,0.93,-0.6524800000000001,0.08386,0.6578469807,0.28752,0.08386,0.2995,-0.9400000000000001,0.0,0.9400000000000001
2019-07-31 02:30:00,-0.53832,0.09674,0.54694337,0.33168000000000003,0.09674,0.34550000000000003,-0.87,0.0,0.87,-0.54832,0.09674,0.5567885146,0.33168000000000003,0.09674,0.34550000000000003,-0.88,0.0,0.88
2019-07-31 03:00:00,-0.2396,0.007200000000000001,0.2397081559,0.47040000000000004,0.13720000000000002,0.49,-0.71,-0.13,0.7218032973,-0.2396,0.007200000000000001,0.2397081559,0.47040000000000004,0.13720000000000002,0.49,-0.71,-0.13,0.7218032973
2019-07-31 03:30:00,-0.09,0.1575,0.1814007993,0.54,0.1575,0.5625,-0.63,0.0,0.63,-0.09,0.1575,0.1814007993,0.54,0.1575,0.5625,-0.63,0.0,0.63
2019-07-31 04:00:00,-0.43344000000000005,0.13608,0.4542994607,0.46656000000000003,0.13608,0.486,-0.9,0.0,0.9,-0.44344000000000006,0.13608,0.46384997570000003,0.46656000000000003,0.13608,0.486,-0.91,0.0,0.91
2019-07-31 04:30:00,-0.14032,0.14574,0.2023112701,0.49968000000000007,0.14574,0.5205000000000001,-0.64,0.0,0.64,-0.14032,0.14574,0.2023112701,0.49968000000000007,0.14574,0.5205000000000001,-0.64,0.0,0.64
2019-07-31 05:00:00,-0.46816,-0.02738,0.46895996630000003,0.35184000000000004,0.10262,0.3665,-0.8200000000000001,-0.13,0.8302409289,-0.46816,0.10262,0.47927512980000003,0.35184000000000004,0.10262,0.3665,-0.8200000000000001,0.0,0.8200000000000001
2019-07-31 05:30:00,-0.6627200000000001,-0.03746,0.6637778619,0.31728,0.09254000000000001,0.3305,-0.98,-0.13,0.9885848471,-0.6627200000000001,-0.04746,0.6644172258000001,0.31728,0.09254000000000001,0.3305,-0.98,-0.14,0.9899494937000001
2019-07-31 06:00:00,-0.9885600000000001,-0.042080000000000006,0.9894552036,0.30144000000000004,0.08792000000000001,0.314,-1.29,-0.13,1.2965338407,-0.9885600000000001,-0.05208,0.9899309067000001,0.30144000000000004,0.08792000000000001,0.314,-1.29,-0.14,1.2975746607
2019-07-31 06:30:00,-0.58464,-0.00302,0.5846477999999999,0.43536,0.12698,0.4535,-1.02,-0.13,1.0282509421,-0.58464,-0.01302,0.5847849605000001,0.43536,0.12698,0.4535,-1.02,-0.14,1.0295630141
2019-07-31 07:00:00,-0.40528000000000003,0.02596,0.4061105761,0.5347200000000001,0.15596000000000002,0.557,-0.9400000000000001,-0.13,0.9489467846,-0.40528000000000003,0.015960000000000002,0.4055941321,0.5347200000000001,0.15596000000000002,0.557,-0.9400000000000001,-0.14,0.9503683496
2019-07-31 07:30:00,-0.62024,-0.03132,0.621030273,0.50976,0.14868,0.531,-1.13,-0.18,1.1442464769,-0.62024,-0.03132,0.621030273,0.50976,0.14868,0.531,-1.13,-0.18,1.1442464769
2019-07-31 08:00:00,-0.7956000000000001,0.0942,0.8011572879000001,0.4944,0.1442,0.515,-1.29,-0.05,1.2909686286,-0.8256,-0.3458,0.8950938498000001,0.4944,0.1442,0.515,-1.32,-0.49,1.408012784
2019-07-31 08:30:00,-1.07592,0.38494,1.1427084711,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.47,0.27,1.4945902448,-1.17592,-0.7850600000000001,1.4138978216,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.57,-0.9,1.8096684779
2019-07-31 09:00:00,-1.00096,0.36222000000000004,1.0644830905,0.41904,0.12222000000000001,0.4365,-1.42,0.24,1.4401388822,-1.10096,-0.8277800000000001,1.3774369859,0.41904,0.12222000000000001,0.4365,-1.52,-0.9500000000000001,1.7924564151
2019-07-31 09:30:00,-1.00144,0.36208,1.0648868484,0.41856000000000004,0.12208000000000001,0.436,-1.42,0.24,1.4401388822,-1.10144,-0.8279200000000001,1.3779047863,0.41856000000000004,0.12208000000000001,0.436,-1.52,-0.9500000000000001,1.7924564151
2019-07-31 10:00:00,-0.37120000000000003,0.41090000000000004,0.5537402369000001,0.6888000000000001,0.20090000000000002,0.7175,-1.06,0.21,1.0806016842,-0.4712,-0.7691,0.9019668785,0.6888000000000001,0.20090000000000002,0.7175,-1.16,-0.97,1.5121177203
2019-07-31 10:30:00,-0.9301600000000001,0.38162,1.0054011388,0.5198400000000001,0.15162,0.5415,-1.45,0.23,1.4681280598,-1.03016,-0.7983800000000001,1.3033189364,0.5198400000000001,0.15162,0.5415,-1.55,-0.9500000000000001,1.8179658963
2019-07-31 11:00:00,-1.1812,0.3709,1.2380631042,0.44880000000000003,0.13090000000000002,0.4675,-1.63,0.24,1.6475739741000002,-1.2812000000000001,-0.7891,1.5047100219,0.44880000000000003,0.13090000000000002,0.4675,-1.73,-0.92,1.9594131775
2019-07-31 11:30:00,-1.28584,0.32788,1.3269852298,0.40416,0.11788000000000001,0.421,-1.69,0.21,1.7029973576000002,-1.38584,-0.8421200000000001,1.6216407124,0.40416,0.11788000000000001,0.421,-1.79,-0.96,2.0311819219
2019-07-31 12:00:00,-0.9932000000000001,0.3674,1.0589754483,0.4368,0.1274,0.455,-1.43,0.24,1.45,-1.0932,-0.8126,1.3621325193,0.4368,0.1274,0.455,-1.53,-0.9400000000000001,1.7956892827000002
2019-07-31 12:30:00,-0.9425600000000001,0.34342,1.0031732901,0.45744,0.13342,0.47650000000000003,-1.4,0.21,1.4156623891,-1.04256,-0.8365800000000001,1.3367114311,0.45744,0.13342,0.47650000000000003,-1.5,-0.97,1.7863090438
2019-07-31 13:00:00,-0.6432800000000001,0.38696,0.7506978087,0.60672,0.17696,0.632,-1.25,0.21,1.2675172583,-0.74328,-0.7930400000000001,1.086911956,0.60672,0.17696,0.632,-1.35,-0.97,1.6623477374
2019-07-31 13:30:00,-0.73904,0.39528,0.8381088235,0.60096,0.17528000000000002,0.626,-1.34,0.22,1.3579396156999999,-0.8390400000000001,-0.7847200000000001,1.1488139971,0.60096,0.17528000000000002,0.626,-1.44,-0.96,1.7306646122
2019-07-31 14:00:00,-0.8740800000000001,0.39756,0.9602446563,0.50592,0.14756000000000002,0.527,-1.38,0.25,1.4024621207,-0.9740800000000001,-0.79244,1.2557041849,0.50592,0.14756000000000002,0.527,-1.48,-0.9400000000000001,1.7532826355000002
2019-07-31 14:30:00,-0.9636,0.09770000000000001,0.9685402676,0.5064000000000001,0.1477,0.5275000000000001,-1.47,-0.05,1.4708500943,-1.0036,-0.3723,1.070429937,0.5064000000000001,0.1477,0.5275000000000001,-1.51,-0.52,1.5970284907
2019-07-31 15:00:00,-0.8825600000000001,-0.11908,0.8905572413,0.51744,0.15092,0.539,-1.4,-0.27,1.4257980222,-0.8825600000000001,-0.10908000000000001,0.8892753229,0.51744,0.15092,0.539,-1.4,-0.26,1.4239382009
2019-07-31 15:30:00,-1.2888,-0.19590000000000002,1.3036035632,0.3912,0.11410000000000001,0.40750000000000003,-1.6800000000000002,-0.31,1.7083617884,-1.2888,-0.1859,1.3021383375,0.3912,0.11410000000000001,0.40750000000000003,-1.6800000000000002,-0.30000000000000004,1.7065755184
2019-07-31 16:00:00,-0.77336,-0.12348,0.7831557955,0.53664,0.15652000000000002,0.559,-1.31,-0.28,1.3395894894,-0.77336,-0.11348000000000001,0.7816414779,0.53664,0.15652000000000002,0.559,-1.31,-0.27,1.3375350463
2019-07-31 16:30:00,-0.9545600000000001,-0.08008000000000001,0.9579131485000001,0.44544000000000006,0.12992,0.464,-1.4,-0.21,1.4156623891,-0.9545600000000001,-0.07008,0.9571290404,0.44544000000000006,0.12992,0.464,-1.4,-0.2,1.4142135624
2019-07-31 17:00:00,-0.5068,0.057600000000000005,0.5100627412000001,0.6432,0.18760000000000002,0.67,-1.15,-0.13,1.1573245007,-0.5068,0.057600000000000005,0.5100627412000001,0.6432,0.18760000000000002,0.67,-1.15,-0.13,1.1573245007
2019-07-31 17:30:00,-0.9262400000000001,-0.00932,0.9262868886000001,0.41376,0.12068000000000001,0.431,-1.34,-0.13,1.3462912018,-0.9262400000000001,0.12068000000000001,0.934068627,0.41376,0.12068000000000001,0.431,-1.34,0.0,1.34
2019-07-31 18:00:00,-1.20896,-0.03928,1.2095979497,0.31104000000000004,0.09072000000000001,0.324,-1.52,-0.13,1.5255490815,-1.20896,-0.03928,1.2095979497,0.31104000000000004,0.09072000000000001,0.324,-1.52,-0.13,1.5255490815
2019-07-31 18:30:00,-1.63616,0.05362,1.6370383777000002,0.18384,0.05362,0.1915,-1.82,0.0,1.82,-1.63616,0.05362,1.6370383777000002,0.18384,0.05362,0.1915,-1.82,0.0,1.82
2019-07-31 19:00:00,-0.6154400000000001,0.017580000000000002,0.6156910345000001,0.5745600000000001,0.16758,0.5985,-1.19,-0.15,1.1994165248,-0.6154400000000001,0.017580000000000002,0.6156910345000001,0.5745600000000001,0.16758,0.5985,-1.19,-0.15,1.1994165248
2019-07-31 19:30:00,0.22288000000000002,0.28084000000000003,0.35853395930000004,0.9628800000000001,0.28084000000000003,1.003,-0.74,0.0,0.74,0.22288000000000002,0.28084000000000003,0.35853395930000004,0.9628800000000001,0.28084000000000003,1.003,-0.74,0.0,0.74
2019-07-31 20:00:00,0.0608,0.07690000000000001,0.09803188260000001,0.8808,0.2569,0.9175000000000001,-0.8200000000000001,-0.18,0.8395236745,0.0608,0.0869,0.10605776730000001,0.8808,0.2569,0.9175000000000001,-0.8200000000000001,-0.17,0.8374365648000001
2019-07-31 20:30:00,-0.10792,0.09394000000000001,0.143078475,0.80208,0.23394,0.8355,-0.91,-0.14,0.9207062507,-0.10792,0.09394000000000001,0.143078475,0.80208,0.23394,0.8355,-0.91,-0.14,0.9207062507
2019-07-31 21:00:00,-1.388,0.646,1.5309670147,0.192,0.056,0.2,-1.58,0.59,1.6865645555,-1.388,-0.364,1.4349355386,0.192,0.056,0.2,-1.58,-0.42,1.6348700254000001
2019-07-31 21:30:00,-1.73208,0.028560000000000002,1.7323154447,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.83,0.0,1.83,-1.73208,0.028560000000000002,1.7323154447,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.83,0.0,1.83
2019-07-31 22:00:00,-1.48048,0.6148600000000001,1.6030826086,0.11952000000000002,0.03486,0.1245,-1.6,0.58,1.701881312,-1.55048,-0.5551400000000001,1.6468663121,0.11952000000000002,0.03486,0.1245,-1.67,-0.59,1.7711578134
2019-07-31 22:30:00,-1.39344,0.6110800000000001,1.5215432298,0.10656,0.031080000000000003,0.111,-1.5,0.58,1.6082288394000002,-1.45344,-0.5589200000000001,1.5572024274,0.10656,0.031080000000000003,0.111,-1.56,-0.59,1.6678429182999999
2019-07-31 23:00:00,-1.26272,0.040040000000000006,1.2633546612,0.13728,0.040040000000000006,0.14300000000000002,-1.4,0.0,1.4,-1.26272,0.040040000000000006,1.2633546612,0.13728,0.040040000000000006,0.14300000000000002,-1.4,0.0,1.4
2019-07-31 23:30:00,-1.00776,0.06482,1.0098424877,0.22224000000000002,0.06482,0.2315,-1.23,0.0,1.23,-1.00776,0.06482,1.0098424877,0.22224000000000002,0.06482,0.2315,-1.23,0.0,1.23
2019-08-01 00:00:00,-1.14184,0.037380000000000004,1.1424516839,0.12816000000000002,0.037380000000000004,0.1335,-1.27,0.0,1.27,-1.14184,0.037380000000000004,1.1424516839,0.12816000000000002,0.037380000000000004,0.1335,-1.27,0.0,1.27
2019-08-01 00:30:00,-1.04016,0.16912000000000002,1.0538189598,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.1400000000000001,0.14,1.1485643212,-1.04016,0.029120000000000004,1.0405675375,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.1400000000000001,0.0,1.1400000000000001
2019-08-01 01:00:00,-1.03392,0.030940000000000002,1.0343828353,0.10608000000000001,0.030940000000000002,0.1105,-1.1400000000000001,0.0,1.1400000000000001,-1.04392,0.030940000000000002,1.0443784036000001,0.10608000000000001,0.030940000000000002,0.1105,-1.15,0.0,1.15
2019-08-01 01:30:00,-1.06352,0.028140000000000002,1.0638922173,0.09648000000000001,0.028140000000000002,0.1005,-1.16,0.0,1.16,-1.06352,0.028140000000000002,1.0638922173,0.09648000000000001,0.028140000000000002,0.1005,-1.16,0.0,1.16
2019-08-01 02:00:00,-1.12336,0.01652,1.123481464,0.05664,0.01652,0.059000000000000004,-1.18,0.0,1.18,-1.13336,0.01652,1.1334803924,0.05664,0.01652,0.059000000000000004,-1.19,0.0,1.19
2019-08-01 02:30:00,-1.16104,0.014280000000000001,1.1611278138,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.21,0.0,1.21,-1.16104,0.014280000000000001,1.1611278138,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.21,0.0,1.21
2019-08-01 03:00:00,-1.17688,0.00966,1.1769196447,0.033120000000000004,0.00966,0.0345,-1.21,0.0,1.21,-1.17688,0.00966,1.1769196447,0.033120000000000004,0.00966,0.0345,-1.21,0.0,1.21
2019-08-01 03:30:00,-1.10976,0.008820000000000001,1.1097950486000001,0.030240000000000003,0.008820000000000001,0.0315,-1.1400000000000001,0.0,1.1400000000000001,-1.10976,0.008820000000000001,1.1097950486000001,0.030240000000000003,0.008820000000000001,0.0315,-1.1400000000000001,0.0,1.1400000000000001
2019-08-01 04:00:00,-1.03664,0.01848,1.0368047068,0.06336,0.01848,0.066,-1.1,0.0,1.1,-1.03664,0.01848,1.0368047068,0.06336,0.01848,0.066,-1.1,0.0,1.1
2019-08-01 04:30:00,-1.01896,0.020720000000000002,1.0191706432,0.07104,0.020720000000000002,0.074,-1.09,0.0,1.09,-1.01896,0.020720000000000002,1.0191706432,0.07104,0.020720000000000002,0.074,-1.09,0.0,1.09
2019-08-01 05:00:00,-1.05136,0.020020000000000003,1.0515505932,0.06864,0.020020000000000003,0.07150000000000001,-1.12,0.0,1.12,-1.05136,0.020020000000000003,1.0515505932,0.06864,0.020020000000000003,0.07150000000000001,-1.12,0.0,1.12
2019-08-01 05:30:00,-1.09216,-0.11438000000000001,1.0981330748,0.08784,0.02562,0.0915,-1.18,-0.14,1.1882760622,-1.09216,-0.13438,1.1003960423,0.08784,0.02562,0.0915,-1.18,-0.16,1.1907980517
2019-08-01 06:00:00,-1.18464,-0.11802000000000001,1.1905043679,0.07536000000000001,0.021980000000000003,0.0785,-1.26,-0.14,1.2677539193,-1.18464,-0.10802,1.1895546436,0.07536000000000001,0.021980000000000003,0.0785,-1.26,-0.13,1.2666885963
2019-08-01 06:30:00,-1.228,-0.11900000000000001,1.2337524063,0.07200000000000001,0.021,0.075,-1.3,-0.14,1.3075167303,-1.228,-0.109,1.2328280496,0.07200000000000001,0.021,0.075,-1.3,-0.13,1.3064838307
2019-08-01 07:00:00,-1.2708,-0.1169,1.2761654477,0.0792,0.023100000000000002,0.0825,-1.35,-0.14,1.3572398462,-1.2708,-0.10690000000000001,1.2752883007,0.0792,0.023100000000000002,0.0825,-1.35,-0.13,1.3562448157
2019-08-01 07:30:00,-1.4051200000000001,-0.11816000000000002,1.4100794304,0.07488,0.021840000000000002,0.078,-1.48,-0.14,1.4866068747,-1.4051200000000001,-0.10816,1.4092766938999999,0.07488,0.021840000000000002,0.078,-1.48,-0.13,1.4856984889
2019-08-01 08:00:00,-1.49888,0.39366,1.5497126992,0.08112000000000001,0.02366,0.0845,-1.58,0.37,1.6227445887,-1.59888,-0.7263400000000001,1.7561284264,0.08112000000000001,0.02366,0.0845,-1.6800000000000002,-0.75,1.8398097728
2019-08-01 08:30:00,-1.53816,0.35262000000000004,1.578061168,0.11184000000000001,0.03262,0.1165,-1.65,0.32,1.6807438828999999,-1.63816,-0.8173800000000001,1.8307589273,0.11184000000000001,0.03262,0.1165,-1.75,-0.85,1.9455076458
2019-08-01 09:00:00,-1.6108,-0.0794,1.6127557162000001,0.13920000000000002,0.040600000000000004,0.145,-1.75,-0.12,1.7541094607,-1.6508,-0.5194,1.7305828498,0.13920000000000002,0.040600000000000004,0.145,-1.79,-0.56,1.8755532517
2019-08-01 09:30:00,-1.8573600000000001,-0.39298000000000005,1.8984781931999999,0.09264000000000001,0.027020000000000002,0.0965,-1.9500000000000002,-0.42,1.9947180252,-1.8473600000000001,-0.24298000000000003,1.8632708472,0.09264000000000001,0.027020000000000002,0.0965,-1.94,-0.27,1.9586985475
2019-08-01 10:00:00,-1.62664,-0.29402,1.6529989262,0.12336000000000001,0.035980000000000005,0.1285,-1.75,-0.33,1.7808424972,-1.62664,-0.28402000000000005,1.651249542,0.12336000000000001,0.035980000000000005,0.1285,-1.75,-0.32,1.7790165823000001
2019-08-01 10:30:00,-1.49816,-0.27988,1.5240788037000002,0.17184000000000002,0.050120000000000005,0.179,-1.67,-0.33,1.7022925718000002,-1.49816,-0.26988,1.522274154,0.17184000000000002,0.050120000000000005,0.179,-1.67,-0.32,1.7003823100000002
2019-08-01 11:00:00,-1.6136,-0.2973,1.6407596564,0.1464,0.0427,0.1525,-1.76,-0.34,1.7925400972,-1.6136,-0.2873,1.6389771963,0.1464,0.0427,0.1525,-1.76,-0.33,1.7906702656
2019-08-01 11:30:00,-1.48408,-0.28744000000000003,1.5116597501,0.14592000000000002,0.04256,0.152,-1.63,-0.33,1.6630694513000002,-1.48408,-0.27744,1.5097901840999999,0.14592000000000002,0.04256,0.152,-1.63,-0.32,1.661114084
2019-08-01 12:00:00,-1.36888,-0.27134,1.3955134718,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.57,-0.33,1.6043067038,-1.36888,-0.26134,1.3936036201,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.57,-0.32,1.602279626
2019-08-01 12:30:00,-1.28632,-0.28476,1.3174624852,0.22368000000000002,0.06524,0.233,-1.51,-0.35000000000000003,1.5500322576999999,-1.28632,-0.27476,1.3153372951,0.22368000000000002,0.06524,0.233,-1.51,-0.34,1.5478048973
2019-08-01 13:00:00,-1.05208,-0.26894,1.0859102403,0.27792,0.08106000000000001,0.28950000000000004,-1.33,-0.35000000000000003,1.3752817893,-1.05208,-0.25894,1.0834769264,0.27792,0.08106000000000001,0.28950000000000004,-1.33,-0.34,1.3727709204
2019-08-01 13:30:00,-0.8948,-0.23390000000000002,0.9248655308,0.2952,0.08610000000000001,0.3075,-1.19,-0.32,1.2322743201,-0.8948,-0.23390000000000002,0.9248655308,0.2952,0.08610000000000001,0.3075,-1.19,-0.32,1.2322743201
2019-08-01 14:00:00,-1.26272,-0.20246000000000003,1.2788478604,0.19728,0.05754000000000001,0.20550000000000002,-1.46,-0.26,1.482969993,-1.26272,-0.20246000000000003,1.2788478604,0.19728,0.05754000000000001,0.20550000000000002,-1.46,-0.26,1.482969993
2019-08-01 14:30:00,-1.32584,-0.17212000000000002,1.3369655942,0.16416,0.047880000000000006,0.171,-1.49,-0.22,1.5061540426,-1.32584,-0.16212000000000001,1.3357150145,0.16416,0.047880000000000006,0.171,-1.49,-0.21,1.5047258887
2019-08-01 15:00:00,-1.58592,-0.16256,1.5942295945,0.09408000000000001,0.027440000000000003,0.098,-1.6800000000000002,-0.19,1.6907099101,-1.59592,-0.15256,1.6031953094,0.09408000000000001,0.027440000000000003,0.098,-1.69,-0.18,1.6995587663
2019-08-01 15:30:00,-1.4992800000000002,-0.14354,1.5061355350999999,0.09072000000000001,0.02646,0.0945,-1.5899999999999999,-0.17,1.5990622252,-1.4992800000000002,-0.15354,1.5071214450000001,0.09072000000000001,0.02646,0.0945,-1.5899999999999999,-0.18,1.6001562424
2019-08-01 16:00:00,-1.5064000000000002,-0.1427,1.5131438299000002,0.0936,0.0273,0.0975,-1.6,-0.17,1.6090059043,-1.5064000000000002,-0.1527,1.5141196287,0.0936,0.0273,0.0975,-1.6,-0.18,1.6100931649999999
2019-08-01 16:30:00,-1.4719200000000001,-0.11556000000000001,1.4764493219000001,0.11808,0.034440000000000005,0.123,-1.5899999999999999,-0.15,1.5970597985000001,-1.4719200000000001,-0.11556000000000001,1.4764493219000001,0.11808,0.034440000000000005,0.123,-1.5899999999999999,-0.15,1.5970597985000001
2019-08-01 17:00:00,-1.16,-0.08750000000000001,1.1632954268,0.18,0.052500000000000005,0.1875,-1.34,-0.14,1.3472935834,-1.16,-0.0775,1.1625860183,0.18,0.052500000000000005,0.1875,-1.34,-0.13,1.3462912018
2019-08-01 17:30:00,-1.27384,-0.08862,1.2769188894,0.17616,0.05138,0.1835,-1.45,-0.14,1.4567429423,-1.27384,-0.09862000000000001,1.2776518501,0.17616,0.05138,0.1835,-1.45,-0.15,1.4577379737
2019-08-01 18:00:00,-0.9501600000000001,-0.14088,0.9605473440000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.05,-0.17,1.063672882,-0.9501600000000001,-0.15088000000000001,0.9620648627,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.05,-0.18,1.0653168543
2019-08-01 18:30:00,-1.5123199999999999,-0.09276000000000001,1.5151621035,0.12768000000000002,0.03724,0.133,-1.6400000000000001,-0.13,1.6451443706000002,-1.5123199999999999,-0.09276000000000001,1.5151621035,0.12768000000000002,0.03724,0.133,-1.6400000000000001,-0.13,1.6451443706000002
2019-08-01 19:00:00,-1.7124800000000002,0.01386,1.7125360872000002,0.04752000000000001,0.01386,0.0495,-1.76,0.0,1.76,-1.7124800000000002,0.01386,1.7125360872000002,0.04752000000000001,0.01386,0.0495,-1.76,0.0,1.76
2019-08-01 19:30:00,-1.70072,0.00854,1.7007414413,0.029280000000000004,0.00854,0.030500000000000003,-1.73,0.0,1.73,-1.70072,0.00854,1.7007414413,0.029280000000000004,0.00854,0.030500000000000003,-1.73,0.0,1.73
2019-08-01 20:00:00,-1.57904,-0.13222,1.5845660131,0.06096000000000001,0.01778,0.0635,-1.6400000000000001,-0.15,1.6468454694,-1.57904,-0.13222,1.5845660131,0.06096000000000001,0.01778,0.0635,-1.6400000000000001,-0.15,1.6468454694
2019-08-01 20:30:00,-1.58576,0.01582,1.5858389105000001,0.054240000000000003,0.01582,0.0565,-1.6400000000000001,0.0,1.6400000000000001,-1.58576,0.01582,1.5858389105000001,0.054240000000000003,0.01582,0.0565,-1.6400000000000001,0.0,1.6400000000000001
2019-08-01 21:00:00,-1.61216,0.00812,1.612180449,0.027840000000000004,0.00812,0.029,-1.6400000000000001,0.0,1.6400000000000001,-1.61216,0.00812,1.612180449,0.027840000000000004,0.00812,0.029,-1.6400000000000001,0.0,1.6400000000000001
2019-08-01 21:30:00,-1.6187200000000002,0.01204,1.618764776,0.041280000000000004,0.01204,0.043000000000000003,-1.6600000000000001,0.0,1.6600000000000001,-1.6187200000000002,0.01204,1.618764776,0.041280000000000004,0.01204,0.043000000000000003,-1.6600000000000001,0.0,1.6600000000000001
2019-08-01 22:00:00,-1.64744,0.026580000000000003,1.6476544085,0.02256,0.006580000000000001,0.0235,-1.67,0.02,1.6701197562,-1.63744,0.056580000000000005,1.6384172393,0.02256,0.006580000000000001,0.0235,-1.6600000000000001,0.05,1.6607528413
2019-08-01 22:30:00,-1.6204,0.0028,1.6204024192,0.009600000000000001,0.0028,0.01,-1.63,0.0,1.63,-1.6204,0.1428,1.6266800546,0.009600000000000001,0.0028,0.01,-1.63,0.14,1.6360012225
2019-08-01 23:00:00,-1.4788000000000001,0.0091,1.4788279988,0.031200000000000002,0.0091,0.0325,-1.51,0.0,1.51,-1.4788000000000001,0.0091,1.4788279988,0.031200000000000002,0.0091,0.0325,-1.51,0.0,1.51
2019-08-01 23:30:00,-1.404,0.2305,1.4227952242000002,0.036000000000000004,0.0105,0.0375,-1.44,0.22,1.4567086188,-1.404,0.1605,1.4131441009,0.036000000000000004,0.0105,0.0375,-1.44,0.15,1.4477914214
2019-08-02 00:00:00,-1.22296,0.013720000000000001,1.2230369577,0.047040000000000005,0.013720000000000001,0.049,-1.27,0.0,1.27,-1.22296,0.013720000000000001,1.2230369577,0.047040000000000005,0.013720000000000001,0.049,-1.27,0.0,1.27
2019-08-02 00:30:00,-1.2683200000000001,0.00924,1.2683536573,0.03168,0.00924,0.033,-1.3,0.0,1.3,-1.2683200000000001,0.00924,1.2683536573,0.03168,0.00924,0.033,-1.3,0.0,1.3
2019-08-02 01:00:00,-1.2312,0.008400000000000001,1.2312286546,0.028800000000000003,0.008400000000000001,0.03,-1.26,0.0,1.26,-1.2312,0.008400000000000001,1.2312286546,0.028800000000000003,0.008400000000000001,0.03,-1.26,0.0,1.26
2019-08-02 01:30:00,-1.18304,0.010780000000000001,1.1830891132999999,0.03696,0.010780000000000001,0.0385,-1.22,0.0,1.22,-1.18304,0.010780000000000001,1.1830891132999999,0.03696,0.010780000000000001,0.0385,-1.22,0.0,1.22
2019-08-02 02:00:00,-1.19936,0.00602,1.1993751081,0.020640000000000002,0.00602,0.021500000000000002,-1.22,0.0,1.22,-1.19936,0.00602,1.1993751081,0.020640000000000002,0.00602,0.021500000000000002,-1.22,0.0,1.22
2019-08-02 02:30:00,-1.20464,0.0044800000000000005,1.2046483304,0.015360000000000002,0.0044800000000000005,0.016,-1.22,0.0,1.22,-1.20464,0.0044800000000000005,1.2046483304,0.015360000000000002,0.0044800000000000005,0.016,-1.22,0.0,1.22
2019-08-02 03:00:00,-1.17744,0.006580000000000001,1.1774583857,0.02256,0.006580000000000001,0.0235,-1.2,0.0,1.2,-1.17744,0.006580000000000001,1.1774583857,0.02256,0.006580000000000001,0.0235,-1.2,0.0,1.2
2019-08-02 03:30:00,-1.1408,0.0056,1.1408137447,0.019200000000000002,0.0056,0.02,-1.16,0.0,1.16,-1.1408,0.0056,1.1408137447,0.019200000000000002,0.0056,0.02,-1.16,0.0,1.16
2019-08-02 04:00:00,-1.13984,0.005880000000000001,1.1398551662,0.02016,0.005880000000000001,0.021,-1.16,0.0,1.16,-1.13984,0.005880000000000001,1.1398551662,0.02016,0.005880000000000001,0.021,-1.16,0.0,1.16
2019-08-02 04:30:00,-1.10504,0.007280000000000001,1.10506398,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.13,0.0,1.13,-1.10504,0.007280000000000001,1.10506398,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.13,0.0,1.13
2019-08-02 05:00:00,-1.08488,0.013160000000000002,1.0849598149,0.04512,0.013160000000000002,0.047,-1.13,0.0,1.13,-1.08488,0.013160000000000002,1.0849598149,0.04512,0.013160000000000002,0.047,-1.13,0.0,1.13
2019-08-02 05:30:00,-1.1676,-0.1318,1.175015319,0.062400000000000004,0.0182,0.065,-1.23,-0.15,1.2391125857,-1.1676,-0.1318,1.175015319,0.062400000000000004,0.0182,0.065,-1.23,-0.15,1.2391125857
2019-08-02 06:00:00,-1.23152,-0.11586,1.2369579823,0.04848,0.014140000000000002,0.0505,-1.28,-0.13,1.2865846261,-1.23152,-0.11586,1.2369579823,0.04848,0.014140000000000002,0.0505,-1.28,-0.13,1.2865846261
2019-08-02 06:30:00,-1.2132800000000001,-0.11054000000000001,1.2183051547,0.06672,0.01946,0.0695,-1.28,-0.13,1.2865846261,-1.22328,-0.11054000000000001,1.2282642427,0.06672,0.01946,0.0695,-1.29,-0.13,1.2965338407
2019-08-02 07:00:00,-1.36856,-0.14208,1.3759154044,0.06144000000000001,0.017920000000000002,0.064,-1.43,-0.16,1.4389232084999999,-1.36856,-0.13208,1.3749187612,0.06144000000000001,0.017920000000000002,0.064,-1.43,-0.15,1.4378456106
2019-08-02 07:30:00,-0.6856800000000001,-0.23124000000000003,0.723622139,0.06432,0.018760000000000002,0.067,-0.75,-0.25,0.790569415,-0.6856800000000001,-0.22124000000000002,0.7204888618,0.06432,0.018760000000000002,0.067,-0.75,-0.24,0.7874642849
2019-08-02 08:00:00,-2.64608,-0.28844000000000003,2.6617544966,0.07392,0.021560000000000003,0.077,-2.7199999999999998,-0.31,2.7376084453000002,-2.64608,-0.28844000000000003,2.6617544966,0.07392,0.021560000000000003,0.077,-2.7199999999999998,-0.31,2.7376084453000002
2019-08-02 08:30:00,-1.80504,-0.32522,1.8341039911,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.8900000000000001,-0.35000000000000003,1.9221342305,-1.8150400000000002,-0.31522,1.8422089594000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.9,-0.34,1.9301813386000002
2019-08-02 09:00:00,-1.59272,-0.30996,1.6226004437000001,0.13728,0.040040000000000006,0.14300000000000002,-1.73,-0.35000000000000003,1.7650495743999999,-1.59272,-0.29996,1.6207199018,0.13728,0.040040000000000006,0.14300000000000002,-1.73,-0.34,1.7630938716
2019-08-02 09:30:00,1.18832,-0.45674000000000003,1.2730733875,0.14832,0.04326000000000001,0.1545,1.04,-0.5,1.1539497389,1.19832,-0.44674,1.2788852372,0.14832,0.04326000000000001,0.1545,1.05,-0.49,1.158706175
2019-08-02 10:00:00,-0.39376000000000005,-0.34318000000000004,0.5223212134,0.12624000000000002,0.036820000000000006,0.1315,-0.52,-0.38,0.6440496875,-0.39376000000000005,-0.33318000000000003,0.5158060197000001,0.12624000000000002,0.036820000000000006,0.1315,-0.52,-0.37,0.6382005954000001
2019-08-02 10:30:00,-1.6231200000000001,-0.28716,1.648326242,0.14688,0.04284,0.153,-1.77,-0.33,1.8004999306,-1.6231200000000001,-0.27716,1.6466135551,0.14688,0.04284,0.153,-1.77,-0.32,1.7986939706
2019-08-02 11:00:00,-1.75208,-0.32144,1.781321981,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.85,-0.35000000000000003,1.8828170384,-1.75208,-0.32144,1.781321981,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.85,-0.35000000000000003,1.8828170384
2019-08-02 11:30:00,-1.63096,-0.32528,1.6630807557,0.11904,0.03472,0.124,-1.75,-0.36,1.7866449004,-1.63096,-0.32528,1.6630807557,0.11904,0.03472,0.124,-1.75,-0.36,1.7866449004
2019-08-02 12:00:00,-1.47536,-0.36198,1.5191170626,0.16464,0.04802000000000001,0.1715,-1.6400000000000001,-0.41000000000000003,1.6904733065,-1.47536,-0.35198,1.5167653246000001,0.16464,0.04802000000000001,0.1715,-1.6400000000000001,-0.4,1.6880758277
2019-08-02 12:30:00,-1.46024,-0.34632,1.5007459479,0.14976,0.043680000000000004,0.156,-1.6099999999999999,-0.39,1.6565627063,-1.46024,-0.33632,1.4984698863,0.14976,0.043680000000000004,0.156,-1.6099999999999999,-0.38,1.6542369842
2019-08-02 13:00:00,-1.35,-0.3375,1.3915481486,0.18,0.052500000000000005,0.1875,-1.53,-0.39,1.578923684,-1.34,-0.3275,1.3794405569000001,0.18,0.052500000000000005,0.1875,-1.52,-0.38,1.5667801377
2019-08-02 13:30:00,-1.41432,-0.23626000000000003,1.433917658,0.11568,0.033740000000000006,0.12050000000000001,-1.53,-0.27,1.5536408851,-1.40432,-0.23626000000000003,1.4240552833,0.11568,0.033740000000000006,0.12050000000000001,-1.52,-0.27,1.5437940277000002
2019-08-02 14:00:00,-1.58392,-0.23906000000000002,1.6018589982,0.10608000000000001,0.030940000000000002,0.1105,-1.69,-0.27,1.7114321488000002,-1.58392,-0.23906000000000002,1.6018589982,0.10608000000000001,0.030940000000000002,0.1105,-1.69,-0.27,1.7114321488000002
2019-08-02 14:30:00,-1.72544,-0.21992,1.7393987467,0.03456,0.01008,0.036000000000000004,-1.76,-0.23,1.7749647884000002,-1.72544,-0.21992,1.7393987467,0.03456,0.01008,0.036000000000000004,-1.76,-0.23,1.7749647884000002
2019-08-02 15:00:00,-1.5528,-0.13040000000000002,1.5582657026,0.06720000000000001,0.0196,0.07,-1.62,-0.15,1.6269296236000002,-1.5628000000000002,-0.12040000000000001,1.5674310192,0.06720000000000001,0.0196,0.07,-1.63,-0.14,1.6360012225
2019-08-02 15:30:00,-1.26888,-0.10884,1.2735393987,0.14112000000000002,0.04116,0.147,-1.4100000000000001,-0.15,1.4179562758,-1.26888,-0.09884000000000001,1.2727237721,0.14112000000000002,0.04116,0.147,-1.4100000000000001,-0.14,1.4169333082
2019-08-02 16:00:00,-1.18736,-0.08548,1.1904329465,0.15264000000000003,0.044520000000000004,0.159,-1.34,-0.13,1.3462912018,-1.18736,-0.08548,1.1904329465,0.15264000000000003,0.044520000000000004,0.159,-1.34,-0.13,1.3462912018
2019-08-02 16:30:00,-1.43424,-0.11082000000000002,1.4385150156,0.06576,0.019180000000000003,0.0685,-1.5,-0.13,1.5056227947,-1.43424,-0.11082000000000002,1.4385150156,0.06576,0.019180000000000003,0.0685,-1.5,-0.13,1.5056227947
2019-08-02 17:00:00,-1.44496,-0.10228000000000001,1.4485753691,0.09504000000000001,0.02772,0.099,-1.54,-0.13,1.5454772726,-1.44496,-0.10228000000000001,1.4485753691,0.09504000000000001,0.02772,0.099,-1.54,-0.13,1.5454772726
2019-08-02 17:30:00,-1.3172000000000001,-0.0971,1.3207741101,0.11280000000000001,0.0329,0.11750000000000001,-1.43,-0.13,1.4358969322,-1.3172000000000001,-0.0971,1.3207741101,0.11280000000000001,0.0329,0.11750000000000001,-1.43,-0.13,1.4358969322
2019-08-02 18:00:00,-1.468,0.021,1.4681501967,0.07200000000000001,0.021,0.075,-1.54,0.0,1.54,-1.468,0.021,1.4681501967,0.07200000000000001,0.021,0.075,-1.54,0.0,1.54
2019-08-02 18:30:00,-1.55336,0.01652,1.5534478427,0.05664,0.01652,0.059000000000000004,-1.6099999999999999,0.0,1.6099999999999999,-1.55336,0.01652,1.5534478427,0.05664,0.01652,0.059000000000000004,-1.6099999999999999,0.0,1.6099999999999999
2019-08-02 19:00:00,-1.65592,0.009940000000000001,1.6559498332,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.69,0.0,1.69,-1.65592,0.009940000000000001,1.6559498332,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.69,0.0,1.69
2019-08-02 19:30:00,-1.6804000000000001,0.0028,1.6804023328,0.009600000000000001,0.0028,0.01,-1.69,0.0,1.69,-1.6804000000000001,0.0028,1.6804023328,0.009600000000000001,0.0028,0.01,-1.69,0.0,1.69
2019-08-02 20:00:00,-1.70232,-0.12776,1.7071074952,0.007680000000000001,0.0022400000000000002,0.008,-1.71,-0.13,1.7149344011,-1.70232,0.0022400000000000002,1.7023214738,0.007680000000000001,0.0022400000000000002,0.008,-1.71,0.0,1.71
2019-08-02 20:30:00,-1.69664,0.0009800000000000002,1.696640283,0.00336,0.0009800000000000002,0.0035,-1.7000000000000002,0.0,1.7000000000000002,-1.69664,0.0009800000000000002,1.696640283,0.00336,0.0009800000000000002,0.0035,-1.7000000000000002,0.0,1.7000000000000002
2019-08-02 21:00:00,-1.65136,0.00252,1.6513619228,0.00864,0.00252,0.009000000000000001,-1.6600000000000001,0.0,1.6600000000000001,-1.65136,0.00252,1.6513619228,0.00864,0.00252,0.009000000000000001,-1.6600000000000001,0.0,1.6600000000000001
2019-08-02 21:30:00,-1.71856,0.00042,1.7185600513,0.00144,0.00042,0.0015,-1.72,0.0,1.72,-1.71856,0.00042,1.7185600513,0.00144,0.00042,0.0015,-1.72,0.0,1.72
2019-08-02 22:00:00,-1.63464,0.0044800000000000005,1.6346461391,0.015360000000000002,0.0044800000000000005,0.016,-1.65,0.0,1.65,-1.63464,0.0044800000000000005,1.6346461391,0.015360000000000002,0.0044800000000000005,0.016,-1.65,0.0,1.65
2019-08-02 22:30:00,-1.6018400000000002,0.00238,1.6018417681,0.00816,0.00238,0.0085,-1.6099999999999999,0.0,1.6099999999999999,-1.6018400000000002,0.00238,1.6018417681,0.00816,0.00238,0.0085,-1.6099999999999999,0.0,1.6099999999999999
2019-08-02 23:00:00,-1.5228000000000002,0.0021000000000000003,1.522801448,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.53,0.0,1.53,-1.5228000000000002,0.0021000000000000003,1.522801448,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.53,0.0,1.53
2019-08-02 23:30:00,-1.39504,0.007280000000000001,1.3950589952,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.42,0.0,1.42,-1.39504,0.007280000000000001,1.3950589952,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.42,0.0,1.42
2019-08-03 00:00:00,-1.37568,0.00126,1.375680577,0.00432,0.00126,0.0045000000000000005,-1.38,0.0,1.38,-1.37568,0.14126000000000002,1.3829135367,0.00432,0.00126,0.0045000000000000005,-1.38,0.14,1.3870832708
2019-08-03 00:30:00,-1.31,0.0,1.31,0.0,0.0,0.0,-1.31,0.0,1.31,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768
2019-08-03 01:00:00,-1.27,0.0,1.27,0.0,0.0,0.0,-1.27,0.0,1.27,-1.27,0.0,1.27,0.0,0.0,0.0,-1.27,0.0,1.27
2019-08-03 01:30:00,-1.19712,0.00084,1.1971202947,0.00288,0.00084,0.003,-1.2,0.0,1.2,-1.19712,0.00084,1.1971202947,0.00288,0.00084,0.003,-1.2,0.0,1.2
