Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-03 02:00:00,-1.1728,0.0021000000000000003,1.1728018801,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.18,0.0,1.18,-1.1728,0.0021000000000000003,1.1728018801,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.18,0.0,1.18
2019-08-03 02:30:00,-1.18,0.14,1.1882760622,0.0,0.0,0.0,-1.18,0.14,1.1882760622,-1.18,0.14,1.1882760622,0.0,0.0,0.0,-1.18,0.14,1.1882760622
2019-08-03 03:00:00,-1.15,0.14,1.158490397,0.0,0.0,0.0,-1.15,0.14,1.158490397,-1.16,0.14,1.1684177335,0.0,0.0,0.0,-1.16,0.14,1.1684177335
2019-08-03 03:30:00,-1.12,0.14,1.1287160848,0.0,0.0,0.0,-1.12,0.14,1.1287160848,-1.12,0.14,1.1287160848,0.0,0.0,0.0,-1.12,0.14,1.1287160848
2019-08-03 04:00:00,-1.15,0.0,1.15,0.0,0.0,0.0,-1.15,0.0,1.15,-1.15,0.14,1.158490397,0.0,0.0,0.0,-1.15,0.14,1.158490397
2019-08-03 04:30:00,-1.15,0.0,1.15,0.0,0.0,0.0,-1.15,0.0,1.15,-1.15,0.14,1.158490397,0.0,0.0,0.0,-1.15,0.14,1.158490397
2019-08-03 05:00:00,-1.15,0.0,1.15,0.0,0.0,0.0,-1.15,0.0,1.15,-1.15,0.14,1.158490397,0.0,0.0,0.0,-1.15,0.14,1.158490397
2019-08-03 05:30:00,-1.22,-0.16,1.2304470732000001,0.0,0.0,0.0,-1.22,-0.16,1.2304470732000001,-1.22,-0.13,1.2269066794,0.0,0.0,0.0,-1.22,-0.13,1.2269066794
2019-08-03 06:00:00,-1.21952,0.00014000000000000001,1.219520008,0.00048000000000000007,0.00014000000000000001,0.0005,-1.22,0.0,1.22,-1.21952,0.00014000000000000001,1.219520008,0.00048000000000000007,0.00014000000000000001,0.0005,-1.22,0.0,1.22
2019-08-03 06:30:00,-1.1676,0.0007,1.1676002098,0.0024000000000000002,0.0007,0.0025,-1.17,0.0,1.17,-1.1776,0.0007,1.1776002081,0.0024000000000000002,0.0007,0.0025,-1.18,0.0,1.18
2019-08-03 07:00:00,-1.21568,-0.12874000000000002,1.2224777503,0.00432,0.00126,0.0045000000000000005,-1.22,-0.13,1.2269066794,-1.21568,-0.12874000000000002,1.2224777503,0.00432,0.00126,0.0045000000000000005,-1.22,-0.13,1.2269066794
2019-08-03 07:30:00,-1.26272,-0.12496000000000002,1.2688880171,0.01728,0.00504,0.018000000000000002,-1.28,-0.13,1.2865846261,-1.26272,-0.19496000000000002,1.2776819636,0.01728,0.00504,0.018000000000000002,-1.28,-0.2,1.2955307793
2019-08-03 08:00:00,-1.31968,-0.13824,1.3269007499,0.04032,0.011760000000000001,0.042,-1.3599999999999999,-0.15,1.3682470537,-1.31968,-0.13824,1.3269007499,0.04032,0.011760000000000001,0.042,-1.3599999999999999,-0.15,1.3682470537
2019-08-03 08:30:00,-1.27264,-0.14452,1.2808195033,0.08736000000000001,0.025480000000000003,0.091,-1.3599999999999999,-0.17,1.3705838172,-1.27264,-0.12452,1.2787172479,0.08736000000000001,0.025480000000000003,0.091,-1.3599999999999999,-0.15,1.3682470537
2019-08-03 09:00:00,-1.27448,-0.11214,1.2794040214,0.09552000000000001,0.027860000000000003,0.0995,-1.37,-0.14,1.3771347066000001,-1.27448,-0.11214,1.2794040214,0.09552000000000001,0.027860000000000003,0.0995,-1.37,-0.14,1.3771347066000001
2019-08-03 09:30:00,-1.2796,-0.1078,1.2841327813,0.11040000000000001,0.0322,0.115,-1.3900000000000001,-0.14,1.3970325694,-1.2796,-0.1078,1.2841327813,0.11040000000000001,0.0322,0.115,-1.3900000000000001,-0.14,1.3970325694
2019-08-03 10:00:00,-1.1356,-0.1008,1.1400649104,0.13440000000000002,0.0392,0.14,-1.27,-0.14,1.2776932339,-1.1456,-0.1008,1.1500260867,0.13440000000000002,0.0392,0.14,-1.28,-0.14,1.2876334882
2019-08-03 10:30:00,-0.9681600000000001,-0.08988,0.9723230944000001,0.17184000000000002,0.050120000000000005,0.179,-1.1400000000000001,-0.14,1.1485643212,-0.9681600000000001,-0.08988,0.9723230944000001,0.17184000000000002,0.050120000000000005,0.179,-1.1400000000000001,-0.14,1.1485643212
2019-08-03 11:00:00,-0.8636800000000001,-0.08274000000000001,0.8676341683000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.06,-0.14,1.0692053124,-0.8636800000000001,-0.08274000000000001,0.8676341683000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.06,-0.14,1.0692053124
2019-08-03 11:30:00,-0.9152,-0.08610000000000001,0.9192411272000001,0.18480000000000002,0.0539,0.1925,-1.1,-0.14,1.1088733021,-0.9152,-0.08610000000000001,0.9192411272000001,0.18480000000000002,0.0539,0.1925,-1.1,-0.14,1.1088733021
2019-08-03 12:00:00,-0.9382400000000001,-0.10282000000000001,0.9438571131000001,0.16176000000000001,0.04718000000000001,0.1685,-1.1,-0.15,1.1101801656,-0.9382400000000001,-0.13282000000000002,0.9475945599000001,0.16176000000000001,0.04718000000000001,0.1685,-1.1,-0.18,1.1146299834
2019-08-03 12:30:00,-0.73504,0.05978000000000001,0.7374669145,0.20496,0.05978000000000001,0.21350000000000002,-0.9400000000000001,0.0,0.9400000000000001,-0.73504,0.05978000000000001,0.7374669145,0.20496,0.05978000000000001,0.21350000000000002,-0.9400000000000001,0.0,0.9400000000000001
2019-08-03 13:00:00,-0.582,0.0665,0.585786864,0.228,0.0665,0.23750000000000002,-0.81,0.0,0.81,-0.582,0.0665,0.585786864,0.228,0.0665,0.23750000000000002,-0.81,0.0,0.81
2019-08-03 13:30:00,-0.5644,0.0658,0.5682226676000001,0.22560000000000002,0.0658,0.23500000000000001,-0.79,0.0,0.79,-0.5644,0.0658,0.5682226676000001,0.22560000000000002,0.0658,0.23500000000000001,-0.79,0.0,0.79
2019-08-03 14:00:00,-0.6627200000000001,-0.08246,0.6678304051,0.19728,0.05754000000000001,0.20550000000000002,-0.86,-0.14,0.8713208364,-0.6627200000000001,-0.07246000000000001,0.6666695208,0.19728,0.05754000000000001,0.20550000000000002,-0.86,-0.13,0.8697700846
2019-08-03 14:30:00,-0.94608,0.039060000000000004,0.9468859752000001,0.13392,0.039060000000000004,0.1395,-1.08,0.0,1.08,-0.94608,0.039060000000000004,0.9468859752000001,0.13392,0.039060000000000004,0.1395,-1.08,0.0,1.08
2019-08-03 15:00:00,-0.8236,0.0427,0.8247061598000001,0.1464,0.0427,0.1525,-0.97,0.0,0.97,-0.8236,0.0427,0.8247061598000001,0.1464,0.0427,0.1525,-0.97,0.0,0.97
2019-08-03 15:30:00,-1.04352,0.028140000000000002,1.0438993486,0.09648000000000001,0.028140000000000002,0.1005,-1.1400000000000001,0.0,1.1400000000000001,-1.04352,0.028140000000000002,1.0438993486,0.09648000000000001,0.028140000000000002,0.1005,-1.1400000000000001,0.0,1.1400000000000001
2019-08-03 16:00:00,-1.03392,0.030940000000000002,1.0343828353,0.10608000000000001,0.030940000000000002,0.1105,-1.1400000000000001,0.0,1.1400000000000001,-1.03392,0.030940000000000002,1.0343828353,0.10608000000000001,0.030940000000000002,0.1105,-1.1400000000000001,0.0,1.1400000000000001
2019-08-03 16:30:00,-0.9184800000000001,0.038360000000000005,0.9192806971,0.13152,0.038360000000000005,0.137,-1.05,0.0,1.05,-0.9284800000000001,0.038360000000000005,0.9292720807,0.13152,0.038360000000000005,0.137,-1.06,0.0,1.06
2019-08-03 17:00:00,-1.01816,0.03262,1.0186824088,0.11184000000000001,0.03262,0.1165,-1.13,0.0,1.13,-1.01816,0.03262,1.0186824088,0.11184000000000001,0.03262,0.1165,-1.13,0.0,1.13
2019-08-03 17:30:00,-1.1836,0.0252,1.1838682359,0.0864,0.0252,0.09,-1.27,0.0,1.27,-1.1836,0.0252,1.1838682359,0.0864,0.0252,0.09,-1.27,0.0,1.27
2019-08-03 18:00:00,-1.25896,0.020720000000000002,1.2591304936,0.07104,0.020720000000000002,0.074,-1.33,0.0,1.33,-1.25896,0.020720000000000002,1.2591304936,0.07104,0.020720000000000002,0.074,-1.33,0.0,1.33
2019-08-03 18:30:00,-1.41592,0.009940000000000001,1.4159548898,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.45,0.0,1.45,-1.41592,0.009940000000000001,1.4159548898,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.45,0.0,1.45
2019-08-03 19:00:00,-1.4956,0.004200000000000001,1.4956058973,0.014400000000000001,0.004200000000000001,0.015,-1.51,0.0,1.51,-1.4956,0.004200000000000001,1.4956058973,0.014400000000000001,0.004200000000000001,0.015,-1.51,0.0,1.51
2019-08-03 19:30:00,-1.49752,0.0036400000000000004,1.4975244238,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.51,0.0,1.51,-1.49752,0.0036400000000000004,1.4975244238,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.51,0.0,1.51
2019-08-03 20:00:00,-1.5361600000000002,-0.12888000000000002,1.5415568754,0.0038400000000000005,0.0011200000000000001,0.004,-1.54,-0.13,1.5454772726,-1.54616,0.0011200000000000001,1.5461604057,0.0038400000000000005,0.0011200000000000001,0.004,-1.55,0.0,1.55
2019-08-03 20:30:00,-1.5828,0.0021000000000000003,1.5828013931,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.5899999999999999,0.0,1.5899999999999999,-1.5828,0.0021000000000000003,1.5828013931,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.5899999999999999,0.0,1.5899999999999999
2019-08-03 21:00:00,-1.56952,0.00014000000000000001,1.5695200061999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.57,0.0,1.57,-1.57952,0.00014000000000000001,1.5795200062,0.00048000000000000007,0.00014000000000000001,0.0005,-1.58,0.0,1.58
2019-08-03 21:30:00,-1.6080800000000002,0.0005600000000000001,1.6080800975,0.0019200000000000003,0.0005600000000000001,0.002,-1.6099999999999999,0.0,1.6099999999999999,-1.6080800000000002,0.0005600000000000001,1.6080800975,0.0019200000000000003,0.0005600000000000001,0.002,-1.6099999999999999,0.0,1.6099999999999999
2019-08-03 22:00:00,-1.58616,0.0011200000000000001,1.5861603953999999,0.0038400000000000005,0.0011200000000000001,0.004,-1.5899999999999999,0.0,1.5899999999999999,-1.58616,0.0011200000000000001,1.5861603953999999,0.0038400000000000005,0.0011200000000000001,0.004,-1.5899999999999999,0.0,1.5899999999999999
2019-08-03 22:30:00,-1.52712,0.14084000000000002,1.5336007955,0.00288,0.00084,0.003,-1.53,0.14,1.5363918771,-1.53712,0.14084000000000002,1.54355881,0.00288,0.00084,0.003,-1.54,0.14,1.5463505424
2019-08-03 23:00:00,-1.46,0.0,1.46,0.0,0.0,0.0,-1.46,0.0,1.46,-1.46,0.0,1.46,0.0,0.0,0.0,-1.46,0.0,1.46
2019-08-03 23:30:00,-1.37568,0.14126000000000002,1.3829135367,0.00432,0.00126,0.0045000000000000005,-1.38,0.14,1.3870832708,-1.37568,0.14126000000000002,1.3829135367,0.00432,0.00126,0.0045000000000000005,-1.38,0.14,1.3870832708
2019-08-04 00:00:00,-1.29568,0.14126000000000002,1.3033576063,0.00432,0.00126,0.0045000000000000005,-1.3,0.14,1.3075167303,-1.29568,0.14126000000000002,1.3033576063,0.00432,0.00126,0.0045000000000000005,-1.3,0.14,1.3075167303
2019-08-04 00:30:00,-1.26904,0.14028000000000002,1.2767697520999999,0.0009600000000000001,0.00028000000000000003,0.001,-1.27,0.14,1.2776932339,-1.26904,0.14028000000000002,1.2767697520999999,0.0009600000000000001,0.00028000000000000003,0.001,-1.27,0.14,1.2776932339
2019-08-04 01:00:00,-1.00296,0.17122,1.0174699258,0.10704000000000001,0.03122,0.1115,-1.11,0.14,1.1187939935,-1.01296,0.17122,1.0273286962000001,0.10704000000000001,0.03122,0.1115,-1.12,0.14,1.1287160848
2019-08-04 01:30:00,-1.19272,0.14504,1.2015063878,0.01728,0.00504,0.018000000000000002,-1.21,0.14,1.2180722474,-1.19272,0.14504,1.2015063878,0.01728,0.00504,0.018000000000000002,-1.21,0.14,1.2180722474
2019-08-04 02:00:00,-1.20856,0.00042,1.2085600730000001,0.00144,0.00042,0.0015,-1.21,0.0,1.21,-1.20856,0.14042000000000002,1.216690203,0.00144,0.00042,0.0015,-1.21,0.14,1.2180722474
2019-08-04 02:30:00,-1.30472,0.14154,1.3123748893,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.31,0.14,1.3174596768,-1.30472,0.14154,1.3123748893,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.31,0.14,1.3174596768
2019-08-04 03:00:00,-1.1436,0.1477,1.1530985431,0.0264,0.0077,0.0275,-1.17,0.14,1.1783462988,-1.1436,0.1477,1.1530985431,0.0264,0.0077,0.0275,-1.17,0.14,1.1783462988
2019-08-04 03:30:00,-1.08224,0.14518,1.0919343616,0.01776,0.005180000000000001,0.018500000000000003,-1.1,0.14,1.1088733021,-1.08224,0.14518,1.0919343616,0.01776,0.005180000000000001,0.018500000000000003,-1.1,0.14,1.1088733021
2019-08-04 04:00:00,-1.1576,0.14070000000000002,1.1661193121,0.0024000000000000002,0.0007,0.0025,-1.16,0.14,1.1684177335,-1.1576,0.14070000000000002,1.1661193121,0.0024000000000000002,0.0007,0.0025,-1.16,0.14,1.1684177335
2019-08-04 04:30:00,-1.03792,0.14644000000000001,1.0481996947,0.022080000000000002,0.00644,0.023,-1.06,0.14,1.0692053124,-1.04792,0.14644000000000001,1.058102547,0.022080000000000002,0.00644,0.023,-1.07,0.14,1.0791200119
2019-08-04 05:00:00,-0.8036000000000001,0.0427,0.8047336516,0.1464,0.0427,0.1525,-0.9500000000000001,0.0,0.9500000000000001,-0.8036000000000001,0.1827,0.8241069409,0.1464,0.0427,0.1525,-0.9500000000000001,0.14,0.9602603814
2019-08-04 05:30:00,-1.08128,0.14546,1.0910201877,0.01872,0.0054600000000000004,0.0195,-1.1,0.14,1.1088733021,-1.09128,0.14546,1.100931719,0.01872,0.0054600000000000004,0.0195,-1.11,0.14,1.1187939935
2019-08-04 06:00:00,-1.1528,0.0021000000000000003,1.1528019127,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.16,0.0,1.16,-1.1528,0.0021000000000000003,1.1528019127,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.16,0.0,1.16
2019-08-04 06:30:00,-0.9983200000000001,0.00924,0.9983627597,0.03168,0.00924,0.033,-1.03,0.0,1.03,-0.9983200000000001,0.00924,0.9983627597,0.03168,0.00924,0.033,-1.03,0.0,1.03
2019-08-04 07:00:00,-0.9008,0.023100000000000002,0.9010961380000001,0.0792,0.023100000000000002,0.0825,-0.98,0.0,0.98,-0.9008,0.023100000000000002,0.9010961380000001,0.0792,0.023100000000000002,0.0825,-0.98,0.0,0.98
2019-08-04 07:30:00,-1.17072,0.14854,1.1801056944,0.029280000000000004,0.00854,0.030500000000000003,-1.2,0.14,1.2081390648,-1.17072,0.14854,1.1801056944,0.029280000000000004,0.00854,0.030500000000000003,-1.2,0.14,1.2081390648
2019-08-04 08:00:00,-0.87824,0.02968,0.8787413726000001,0.10176,0.02968,0.106,-0.98,0.0,0.98,-0.87824,0.02968,0.8787413726000001,0.10176,0.02968,0.106,-0.98,0.0,0.98
2019-08-04 08:30:00,-0.6825600000000001,0.06342,0.6855,0.21744000000000002,0.06342,0.2265,-0.9,0.0,0.9,-0.6825600000000001,0.06342,0.6855,0.21744000000000002,0.06342,0.2265,-0.9,0.0,0.9
2019-08-04 09:00:00,-0.648,0.07350000000000001,0.6521550812,0.252,0.07350000000000001,0.2625,-0.9,0.0,0.9,-0.648,0.07350000000000001,0.6521550812,0.252,0.07350000000000001,0.2625,-0.9,0.0,0.9
2019-08-04 09:30:00,-0.6468,0.0826,0.652052912,0.2832,0.0826,0.295,-0.93,0.0,0.93,-0.6468,0.0826,0.652052912,0.2832,0.0826,0.295,-0.93,0.0,0.93
2019-08-04 10:00:00,-0.866,0.059500000000000004,0.8680416177,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.07,0.0,1.07,-0.866,0.059500000000000004,0.8680416177,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.07,0.0,1.07
2019-08-04 10:30:00,-0.81752,0.07364000000000001,0.8208299458,0.25248000000000004,0.07364000000000001,0.263,-1.07,0.0,1.07,-0.81752,0.07364000000000001,0.8208299458,0.25248000000000004,0.07364000000000001,0.263,-1.07,0.0,1.07
2019-08-04 11:00:00,-0.9077600000000001,0.06482,0.9100713434000001,0.22224000000000002,0.06482,0.2315,-1.13,0.0,1.13,-0.9077600000000001,0.06482,0.9100713434000001,0.22224000000000002,0.06482,0.2315,-1.13,0.0,1.13
2019-08-04 11:30:00,-0.75136,-0.03998,0.7524229196000001,0.30864,0.09002,0.3215,-1.06,-0.13,1.067941946,-0.75136,0.09002,0.7567334075000001,0.30864,0.09002,0.3215,-1.06,0.0,1.06
2019-08-04 12:00:00,-0.67456,0.09492,0.6812055490000001,0.32544,0.09492,0.339,-1.0,0.0,1.0,-0.67456,0.09492,0.6812055490000001,0.32544,0.09492,0.339,-1.0,0.0,1.0
2019-08-04 12:30:00,-0.8698400000000001,0.07588,0.8731434017,0.26016,0.07588,0.271,-1.13,0.0,1.13,-0.8698400000000001,0.07588,0.8731434017,0.26016,0.07588,0.271,-1.13,0.0,1.13
2019-08-04 13:00:00,-0.94176,0.07532000000000001,0.9447671671000001,0.25824,0.07532000000000001,0.269,-1.2,0.0,1.2,-0.94176,0.07532000000000001,0.9447671671000001,0.25824,0.07532000000000001,0.269,-1.2,0.0,1.2
2019-08-04 13:30:00,-0.9481600000000001,0.06762,0.9505681722,0.23184000000000002,0.06762,0.24150000000000002,-1.18,0.0,1.18,-0.9481600000000001,0.06762,0.9505681722,0.23184000000000002,0.06762,0.24150000000000002,-1.18,0.0,1.18
2019-08-04 14:00:00,-0.77536,-0.09698000000000001,0.7814014653,0.28464,0.08302000000000001,0.29650000000000004,-1.06,-0.18,1.0751744045,-0.77536,-0.08698,0.7802234616,0.28464,0.08302000000000001,0.29650000000000004,-1.06,-0.17,1.0735455277
2019-08-04 14:30:00,-1.01624,0.06818,1.0185245456,0.23376000000000002,0.06818,0.24350000000000002,-1.25,0.0,1.25,-1.01624,0.06818,1.0185245456,0.23376000000000002,0.06818,0.24350000000000002,-1.25,0.0,1.25
2019-08-04 15:00:00,-0.75824,0.09968,0.7647640159,0.34176,0.09968,0.356,-1.1,0.0,1.1,-0.75824,0.09968,0.7647640159,0.34176,0.09968,0.356,-1.1,0.0,1.1
2019-08-04 15:30:00,-0.8436,0.0777,0.8471707325000001,0.2664,0.0777,0.2775,-1.11,0.0,1.11,-0.8436,0.0777,0.8471707325000001,0.2664,0.0777,0.2775,-1.11,0.0,1.11
2019-08-04 16:00:00,-1.11072,0.04354,1.111573052,0.14928000000000002,0.04354,0.1555,-1.26,0.0,1.26,-1.11072,0.04354,1.111573052,0.14928000000000002,0.04354,0.1555,-1.26,0.0,1.26
2019-08-04 16:30:00,-0.7697600000000001,0.09632,0.7757628504,0.33024000000000003,0.09632,0.34400000000000003,-1.1,0.0,1.1,-0.7697600000000001,0.09632,0.7757628504,0.33024000000000003,0.09632,0.34400000000000003,-1.1,0.0,1.1
2019-08-04 17:00:00,-0.36064,0.15148,0.3911616034,0.51936,0.15148,0.541,-0.88,0.0,0.88,-0.36064,0.15148,0.3911616034,0.51936,0.15148,0.541,-0.88,0.0,0.88
2019-08-04 17:30:00,-0.74936,0.11102000000000001,0.7575393389,0.38064000000000003,0.11102000000000001,0.3965,-1.13,0.0,1.13,-0.74936,0.11102000000000001,0.7575393389,0.38064000000000003,0.11102000000000001,0.3965,-1.13,0.0,1.13
2019-08-04 18:00:00,-0.6180800000000001,0.12306000000000002,0.6302115915000001,0.42192,0.12306000000000002,0.4395,-1.04,0.0,1.04,-0.6180800000000001,0.12306000000000002,0.6302115915000001,0.42192,0.12306000000000002,0.4395,-1.04,0.0,1.04
2019-08-04 18:30:00,-0.9940800000000001,-0.29244000000000003,1.0362027794,0.26592000000000005,0.07756,0.277,-1.26,-0.37,1.3132021931,-0.9940800000000001,-0.18244000000000002,1.0106826406,0.26592000000000005,0.07756,0.277,-1.26,-0.26,1.2865457629
2019-08-04 19:00:00,-0.8403200000000001,-0.019260000000000003,0.8405406891,0.37968,0.11074,0.3955,-1.22,-0.13,1.2269066794,-0.8503200000000001,0.11074,0.8575006997,0.37968,0.11074,0.3955,-1.23,0.0,1.23
2019-08-04 19:30:00,-0.8365600000000001,0.10892,0.8436208864,0.37344000000000005,0.10892,0.389,-1.21,0.0,1.21,-0.8365600000000001,0.10892,0.8436208864,0.37344000000000005,0.10892,0.389,-1.21,0.0,1.21
2019-08-04 20:00:00,-0.7176,0.1232,0.7280988944,0.4224,0.1232,0.44,-1.1400000000000001,0.0,1.1400000000000001,-0.7176,0.1232,0.7280988944,0.4224,0.1232,0.44,-1.1400000000000001,0.0,1.1400000000000001
2019-08-04 20:30:00,-1.20712,0.053340000000000005,1.2082979144000001,0.18288000000000001,0.053340000000000005,0.1905,-1.3900000000000001,0.0,1.3900000000000001,-1.20712,0.053340000000000005,1.2082979144000001,0.18288000000000001,0.053340000000000005,0.1905,-1.3900000000000001,0.0,1.3900000000000001
2019-08-04 21:00:00,-1.37024,0.026180000000000002,1.3704900765999999,0.08976,0.026180000000000002,0.0935,-1.46,0.0,1.46,-1.37024,0.026180000000000002,1.3704900765999999,0.08976,0.026180000000000002,0.0935,-1.46,0.0,1.46
2019-08-04 21:30:00,-1.4727999999999999,0.0196,1.4729304125,0.06720000000000001,0.0196,0.07,-1.54,0.0,1.54,-1.4727999999999999,0.0196,1.4729304125,0.06720000000000001,0.0196,0.07,-1.54,0.0,1.54
2019-08-04 22:00:00,-1.43056,0.01442,1.4306326747,0.049440000000000005,0.01442,0.051500000000000004,-1.48,0.0,1.48,-1.43056,0.15442,1.4388701991000001,0.049440000000000005,0.01442,0.051500000000000004,-1.48,0.14,1.4866068747
2019-08-04 22:30:00,-1.31648,0.024360000000000003,1.3167053581000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.4,0.0,1.4,-1.31648,0.024360000000000003,1.3167053581000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.4,0.0,1.4
2019-08-04 23:00:00,-1.1748,0.033600000000000005,1.1752803921,0.11520000000000001,0.033600000000000005,0.12,-1.29,0.0,1.29,-1.1748,0.033600000000000005,1.1752803921,0.11520000000000001,0.033600000000000005,0.12,-1.29,0.0,1.29
2019-08-04 23:30:00,-1.0944,0.1708,1.1076479585,0.1056,0.0308,0.11,-1.2,0.14,1.2081390648,-1.0944,0.1708,1.1076479585,0.1056,0.0308,0.11,-1.2,0.14,1.2081390648
2019-08-05 00:00:00,-1.05936,0.16352000000000003,1.071905966,0.08064,0.023520000000000003,0.084,-1.1400000000000001,0.14,1.1485643212,-1.05936,0.16352000000000003,1.071905966,0.08064,0.023520000000000003,0.084,-1.1400000000000001,0.14,1.1485643212
2019-08-05 00:30:00,-1.08672,0.15554,1.0977946302000001,0.05328,0.015540000000000002,0.0555,-1.1400000000000001,0.14,1.1485643212,-1.08672,0.15554,1.0977946302000001,0.05328,0.015540000000000002,0.0555,-1.1400000000000001,0.14,1.1485643212
2019-08-05 01:00:00,-1.13456,0.14742000000000002,1.1440974827,0.02544,0.00742,0.026500000000000003,-1.16,0.14,1.1684177335,-1.14456,0.14742000000000002,1.1540148396,0.02544,0.00742,0.026500000000000003,-1.17,0.14,1.1783462988
2019-08-05 01:30:00,-1.12128,0.14546,1.1306756608,0.01872,0.0054600000000000004,0.0195,-1.1400000000000001,0.14,1.1485643212,-1.12128,0.14546,1.1306756608,0.01872,0.0054600000000000004,0.0195,-1.1400000000000001,0.14,1.1485643212
2019-08-05 02:00:00,-1.0964800000000001,0.14686000000000002,1.1062713275,0.023520000000000003,0.006860000000000001,0.0245,-1.12,0.14,1.1287160848,-1.0964800000000001,0.14686000000000002,1.1062713275,0.023520000000000003,0.006860000000000001,0.0245,-1.12,0.14,1.1287160848
2019-08-05 02:30:00,-1.09984,0.14588,1.1094723971,0.02016,0.005880000000000001,0.021,-1.12,0.14,1.1287160848,-1.09984,0.14588,1.1094723971,0.02016,0.005880000000000001,0.021,-1.12,0.14,1.1287160848
2019-08-05 03:00:00,-1.02016,0.15162,1.0313656238,0.03984,0.01162,0.0415,-1.06,0.14,1.0692053124,-1.02016,0.15162,1.0313656238,0.03984,0.01162,0.0415,-1.06,0.14,1.0692053124
2019-08-05 03:30:00,-1.00976,0.14882,1.0206677471,0.030240000000000003,0.008820000000000001,0.0315,-1.04,0.14,1.0493807698,-1.00976,0.14882,1.0206677471,0.030240000000000003,0.008820000000000001,0.0315,-1.04,0.14,1.0493807698
2019-08-05 04:00:00,-1.09136,0.14252,1.100626458,0.00864,0.00252,0.009000000000000001,-1.1,0.14,1.1088733021,-1.1013600000000001,0.14252,1.1105430203,0.00864,0.00252,0.009000000000000001,-1.11,0.14,1.1187939935
2019-08-05 04:30:00,-1.06888,0.14616,1.0788267702,0.021120000000000003,0.0061600000000000005,0.022,-1.09,0.14,1.0989540482,-1.06888,0.14616,1.0788267702,0.021120000000000003,0.0061600000000000005,0.022,-1.09,0.14,1.0989540482
2019-08-05 05:00:00,-1.01392,0.15344000000000002,1.0254645776,0.04608,0.01344,0.048,-1.06,0.14,1.0692053124,-1.01392,0.15344000000000002,1.0254645776,0.04608,0.01344,0.048,-1.06,0.14,1.0692053124
2019-08-05 05:30:00,-0.9479200000000001,0.16394,0.9619920218,0.08208,0.023940000000000003,0.0855,-1.03,0.14,1.0394710193,-0.9479200000000001,0.16394,0.9619920218,0.08208,0.023940000000000003,0.0855,-1.03,0.14,1.0394710193
2019-08-05 06:00:00,-1.01184,0.019880000000000002,1.0120352761,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.08,0.0,1.08,-1.01184,0.15988000000000002,1.0243933815,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.08,0.14,1.0890362712
2019-08-05 06:30:00,-1.25112,-0.12866000000000002,1.2577180328,0.038880000000000005,0.011340000000000001,0.0405,-1.29,-0.14,1.2975746607,-1.25112,-0.13866,1.2587803025,0.038880000000000005,0.011340000000000001,0.0405,-1.29,-0.15,1.2986916493
2019-08-05 07:00:00,-1.33768,-0.12474,1.3434834759,0.052320000000000005,0.015260000000000001,0.0545,-1.3900000000000001,-0.14,1.3970325694,-1.33768,-0.13474,1.3444488276,0.052320000000000005,0.015260000000000001,0.0545,-1.3900000000000001,-0.15,1.3980700984
2019-08-05 07:30:00,-1.42472,-0.12096000000000001,1.4298455861,0.06528,0.01904,0.068,-1.49,-0.14,1.4965627284,-1.42472,-0.13096000000000002,1.4307262491000001,0.06528,0.01904,0.068,-1.49,-0.15,1.4975313018
2019-08-05 08:00:00,-1.66432,-0.22376000000000001,1.6792943756,0.05568000000000001,0.01624,0.058,-1.72,-0.24,1.7366634677000001,-1.66432,-0.21376,1.67799118,0.05568000000000001,0.01624,0.058,-1.72,-0.23,1.7353097706
2019-08-05 08:30:00,-1.82816,-0.26488,1.8472494147,0.051840000000000004,0.015120000000000001,0.054,-1.88,-0.28,1.9007366992999999,-1.82816,-0.26488,1.8472494147,0.051840000000000004,0.015120000000000001,0.054,-1.88,-0.28,1.9007366992999999
2019-08-05 09:00:00,-1.9362400000000002,-0.31432000000000004,1.9615867047000002,0.05376,0.015680000000000003,0.056,-1.99,-0.33,2.0171762442,-1.9362400000000002,-0.30432000000000003,1.9600091837,0.05376,0.015680000000000003,0.056,-1.99,-0.32,2.0155644371
2019-08-05 09:30:00,-1.982,-0.316,2.0070326355,0.048,0.014,0.05,-2.03,-0.33,2.0566477579,-1.982,-0.306,2.0054824856,0.048,0.014,0.05,-2.03,-0.32,2.0550669089
2019-08-05 10:00:00,-1.6915200000000001,-0.26836000000000004,1.7126753925,0.10848000000000001,0.03164,0.113,-1.8,-0.30000000000000004,1.8248287590999999,-1.6915200000000001,-0.26836000000000004,1.7126753925,0.10848000000000001,0.03164,0.113,-1.8,-0.30000000000000004,1.8248287590999999
2019-08-05 10:30:00,-1.17056,-0.26308000000000004,1.1997590591,0.22944,0.06692000000000001,0.23900000000000002,-1.4,-0.33,1.4383671298,-1.17056,-0.25308,1.1976060287,0.22944,0.06692000000000001,0.23900000000000002,-1.4,-0.32,1.4361058457
2019-08-05 11:00:00,-0.8700800000000001,-0.30794000000000005,0.9229660070000001,0.34992,0.10206000000000001,0.3645,-1.22,-0.41000000000000003,1.2870508925,-0.8700800000000001,-0.29794000000000004,0.9196779056000001,0.34992,0.10206000000000001,0.3645,-1.22,-0.4,1.2839003077
2019-08-05 11:30:00,-0.50592,-0.24006000000000002,0.5599855802,0.5140800000000001,0.14994000000000002,0.5355,-1.02,-0.39,1.0920164834,-0.50592,-0.23006000000000001,0.5557721206,0.5140800000000001,0.14994000000000002,0.5355,-1.02,-0.38,1.0884851859
2019-08-05 12:00:00,-0.49408,-0.25244,0.5548342095000001,0.50592,0.14756000000000002,0.527,-1.0,-0.4,1.0770329614,-0.49408,-0.24244000000000002,0.55035643,0.50592,0.14756000000000002,0.527,-1.0,-0.39,1.0733592129
2019-08-05 12:30:00,-0.5009600000000001,-0.26028,0.5645410525,0.47904,0.13972,0.499,-0.98,-0.4,1.0584894898,-0.5009600000000001,-0.26028,0.5645410525,0.47904,0.13972,0.499,-0.98,-0.4,1.0584894898
2019-08-05 13:00:00,-0.78112,-0.24366000000000002,0.8182411930000001,0.39888,0.11634000000000001,0.41550000000000004,-1.18,-0.36,1.2336936411,-0.78112,-0.23366,0.815319232,0.39888,0.11634000000000001,0.41550000000000004,-1.18,-0.35000000000000003,1.2308127396
2019-08-05 13:30:00,-0.936,-0.29550000000000004,0.9815376967,0.324,0.0945,0.3375,-1.26,-0.39,1.3189768762,-0.936,-0.28550000000000003,0.9785735792,0.324,0.0945,0.3375,-1.26,-0.38,1.3160547101
2019-08-05 14:00:00,-0.9871200000000001,-0.26166,1.0212109723,0.30288000000000004,0.08834,0.3155,-1.29,-0.35000000000000003,1.3366375724,-0.9871200000000001,-0.25166,1.0186945813,0.30288000000000004,0.08834,0.3155,-1.29,-0.34,1.3340539719
2019-08-05 14:30:00,-1.0376,-0.2818,1.0751860304,0.3024,0.0882,0.315,-1.34,-0.37,1.3901438774,-1.0376,-0.2718,1.0726085027,0.3024,0.0882,0.315,-1.34,-0.36,1.3875157657
2019-08-05 15:00:00,-1.1676,-0.2993,1.2053506751,0.2424,0.0707,0.2525,-1.4100000000000001,-0.37,1.4577379737,-1.1676,-0.2993,1.2053506751,0.2424,0.0707,0.2525,-1.4100000000000001,-0.37,1.4577379737
2019-08-05 15:30:00,-1.40016,-0.24338,1.4211551112,0.15984,0.04662,0.1665,-1.56,-0.29,1.5867261894,-1.40016,-0.23338000000000003,1.4194767522,0.15984,0.04662,0.1665,-1.56,-0.28,1.5849290205000002
2019-08-05 16:00:00,-1.57184,-0.14262000000000002,1.5782970094,0.12816000000000002,0.037380000000000004,0.1335,-1.7000000000000002,-0.18,1.7095028517,-1.57184,-0.13262000000000002,1.5774248160000002,0.12816000000000002,0.037380000000000004,0.1335,-1.7000000000000002,-0.17,1.7084788556000001
2019-08-05 16:30:00,-1.3114400000000002,0.38208000000000003,1.3659648605,0.17856000000000002,0.05208,0.186,-1.49,0.33,1.5261061562,-1.36144,-0.5479200000000001,1.4675609698,0.17856000000000002,0.05208,0.186,-1.54,-0.6000000000000001,1.6527552753
2019-08-05 17:00:00,-0.9010400000000001,-0.045720000000000004,0.902199202,0.28896000000000005,0.08428000000000001,0.301,-1.19,-0.13,1.1970797801,-0.9010400000000001,-0.045720000000000004,0.902199202,0.28896000000000005,0.08428000000000001,0.301,-1.19,-0.13,1.1970797801
2019-08-05 17:30:00,-1.34952,-0.07736000000000001,1.3517354771,0.18048,0.052640000000000006,0.188,-1.53,-0.13,1.5355129436000001,-1.35952,0.052640000000000006,1.3605387168,0.18048,0.052640000000000006,0.188,-1.54,0.0,1.54
2019-08-05 18:00:00,-1.39944,0.03808,1.3999579994,0.13056,0.03808,0.136,-1.53,0.0,1.53,-1.40944,0.03808,1.4099543255,0.13056,0.03808,0.136,-1.54,0.0,1.54
2019-08-05 18:30:00,-1.65904,0.01778,1.6591352717999999,0.06096000000000001,0.01778,0.0635,-1.72,0.0,1.72,-1.65904,0.01778,1.6591352717999999,0.06096000000000001,0.01778,0.0635,-1.72,0.0,1.72
2019-08-05 19:00:00,-1.76824,0.012180000000000002,1.7682819486999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.81,0.0,1.81,-1.76824,0.012180000000000002,1.7682819486999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.81,0.0,1.81
2019-08-05 19:30:00,-1.7464,0.0098,1.7464274963,0.033600000000000005,0.0098,0.035,-1.78,0.0,1.78,-1.7464,0.0098,1.7464274963,0.033600000000000005,0.0098,0.035,-1.78,0.0,1.78
2019-08-05 20:00:00,-1.7464,-0.1202,1.7505316335,0.033600000000000005,0.0098,0.035,-1.78,-0.13,1.7847408776,-1.7464,0.0098,1.7464274963,0.033600000000000005,0.0098,0.035,-1.78,0.0,1.78
2019-08-05 20:30:00,-1.79184,0.00238,1.7918415805999999,0.00816,0.00238,0.0085,-1.8,0.0,1.8,-1.79184,0.00238,1.7918415805999999,0.00816,0.00238,0.0085,-1.8,0.0,1.8
2019-08-05 21:00:00,-1.77472,0.0015400000000000001,1.7747206682,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.78,0.0,1.78,-1.77472,0.0015400000000000001,1.7747206682,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.78,0.0,1.78
2019-08-05 21:30:00,-1.77136,0.00252,1.7713617925,0.00864,0.00252,0.009000000000000001,-1.78,0.0,1.78,-1.77136,0.00252,1.7713617925,0.00864,0.00252,0.009000000000000001,-1.78,0.0,1.78
2019-08-05 22:00:00,-1.56344,0.013580000000000002,1.5634989767,0.046560000000000004,0.013580000000000002,0.0485,-1.6099999999999999,0.0,1.6099999999999999,-1.56344,0.013580000000000002,1.5634989767,0.046560000000000004,0.013580000000000002,0.0485,-1.6099999999999999,0.0,1.6099999999999999
2019-08-05 22:30:00,-1.5384,0.0063,1.5384128997,0.0216,0.0063,0.022500000000000003,-1.56,0.0,1.56,-1.5384,0.0063,1.5384128997,0.0216,0.0063,0.022500000000000003,-1.56,0.0,1.56
2019-08-05 23:00:00,-1.48656,0.003920000000000001,1.4865651684,0.01344,0.003920000000000001,0.014,-1.5,0.0,1.5,-1.48656,0.003920000000000001,1.4865651684,0.01344,0.003920000000000001,0.014,-1.5,0.0,1.5
2019-08-05 23:30:00,-1.4056,0.004200000000000001,1.4056062749,0.014400000000000001,0.004200000000000001,0.015,-1.42,0.0,1.42,-1.4056,0.004200000000000001,1.4056062749,0.014400000000000001,0.004200000000000001,0.015,-1.42,0.0,1.42
2019-08-06 00:00:00,-1.27504,0.007280000000000001,1.2750607829,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.3,0.0,1.3,-1.28504,0.007280000000000001,1.2850606211,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.31,0.0,1.31
2019-08-06 00:30:00,-1.16112,0.011340000000000001,1.1611753744,0.038880000000000005,0.011340000000000001,0.0405,-1.2,0.0,1.2,-1.16112,0.011340000000000001,1.1611753744,0.038880000000000005,0.011340000000000001,0.0405,-1.2,0.0,1.2
2019-08-06 01:00:00,-1.08616,0.01862,1.0863195893,0.06384000000000001,0.01862,0.0665,-1.15,0.0,1.15,-1.08616,0.01862,1.0863195893,0.06384000000000001,0.01862,0.0665,-1.15,0.0,1.15
2019-08-06 01:30:00,-0.9659200000000001,0.027440000000000003,0.9663096812,0.09408000000000001,0.027440000000000003,0.098,-1.06,0.0,1.06,-0.9659200000000001,0.027440000000000003,0.9663096812,0.09408000000000001,0.027440000000000003,0.098,-1.06,0.0,1.06
2019-08-06 02:00:00,-0.8594400000000001,0.03808,0.8602832092,0.13056,0.03808,0.136,-0.99,0.0,0.99,-0.8694400000000001,0.03808,0.8702735202,0.13056,0.03808,0.136,-1.0,0.0,1.0
2019-08-06 02:30:00,-0.9473600000000001,0.027020000000000002,0.9477452453,0.09264000000000001,0.027020000000000002,0.0965,-1.04,0.0,1.04,-0.9473600000000001,0.16702,0.9619701918,0.09264000000000001,0.027020000000000002,0.0965,-1.04,0.14,1.0493807698
2019-08-06 03:00:00,-0.97328,0.15946000000000002,0.9862562801,0.06672,0.01946,0.0695,-1.04,0.14,1.0493807698,-0.97328,0.15946000000000002,0.9862562801,0.06672,0.01946,0.0695,-1.04,0.14,1.0493807698
2019-08-06 03:30:00,-0.8783200000000001,0.16674000000000003,0.8940068512,0.09168000000000001,0.026740000000000003,0.0955,-0.97,0.14,0.9800510191,-0.8783200000000001,0.16674000000000003,0.8940068512,0.09168000000000001,0.026740000000000003,0.0955,-0.97,0.14,0.9800510191
2019-08-06 04:00:00,-0.9352,0.1589,0.9486033154,0.0648,0.0189,0.0675,-1.0,0.14,1.0097524449,-0.9352,0.1589,0.9486033154,0.0648,0.0189,0.0675,-1.0,0.14,1.0097524449
2019-08-06 04:30:00,-0.9843200000000001,0.15624000000000002,0.9966427645,0.05568000000000001,0.01624,0.058,-1.04,0.14,1.0493807698,-0.9843200000000001,0.15624000000000002,0.9966427645,0.05568000000000001,0.01624,0.058,-1.04,0.14,1.0493807698
2019-08-06 05:00:00,-0.94976,0.026320000000000003,0.9501246234,0.09024,0.026320000000000003,0.094,-1.04,0.0,1.04,-0.94976,0.16632000000000002,0.9642128396,0.09024,0.026320000000000003,0.094,-1.04,0.14,1.0493807698
2019-08-06 05:30:00,-0.9829600000000001,0.061220000000000004,0.9848645846,0.10704000000000001,0.03122,0.1115,-1.09,0.03,1.0904127659,-0.9829600000000001,-0.25878,1.0164533683,0.10704000000000001,0.03122,0.1115,-1.09,-0.29,1.1279184368
2019-08-06 06:00:00,-1.1755200000000001,-0.10536000000000001,1.1802321805,0.08448000000000001,0.024640000000000002,0.088,-1.26,-0.13,1.2666885963,-1.1755200000000001,-0.10536000000000001,1.1802321805,0.08448000000000001,0.024640000000000002,0.088,-1.26,-0.13,1.2666885963
2019-08-06 06:30:00,-1.17872,-0.10046000000000001,1.1829932586,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.28,-0.13,1.2865846261,-1.17872,-0.10046000000000001,1.1829932586,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.28,-0.13,1.2865846261
2019-08-06 07:00:00,-1.14328,0.27696000000000004,1.1763485878,0.12672,0.03696,0.132,-1.27,0.24,1.2924782397,-1.15328,-0.48304,1.2503529102,0.12672,0.03696,0.132,-1.28,-0.52,1.3815932831
2019-08-06 07:30:00,-1.3056,0.4617,1.3848314879,0.07440000000000001,0.0217,0.0775,-1.38,0.44,1.4484474447,-1.4056,-0.6883,1.5650777137,0.07440000000000001,0.0217,0.0775,-1.48,-0.71,1.6414932225999999
2019-08-06 08:00:00,-1.442,0.4015,1.4968521136000001,0.108,0.0315,0.1125,-1.55,0.37,1.5935494972000002,-1.542,-0.7585000000000001,1.718454611,0.108,0.0315,0.1125,-1.65,-0.79,1.8293714768
2019-08-06 08:30:00,-1.34144,0.33208000000000004,1.3819328493,0.17856000000000002,0.05208,0.186,-1.52,0.28,1.5455743269000002,-1.44144,-0.8479200000000001,1.6723389609,0.17856000000000002,0.05208,0.186,-1.62,-0.9,1.8532134254
2019-08-06 09:00:00,-1.21912,0.33734000000000003,1.2649315594,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.45,0.27,1.4749237268,-1.31912,-0.8526600000000001,1.5707025976,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.55,-0.92,1.8024705268
2019-08-06 09:30:00,-0.96,0.295,1.0043032411,0.36,0.105,0.375,-1.32,0.19,1.3336041392,-1.05,-0.895,1.3796829346,0.36,0.105,0.375,-1.4100000000000001,-1.0,1.7286121601
2019-08-06 10:00:00,-1.2036,0.3377,1.2500776976,0.2664,0.0777,0.2775,-1.47,0.26,1.4928161307,-1.3036,-0.8323,1.5466403105,0.2664,0.0777,0.2775,-1.57,-0.91,1.8146625031
2019-08-06 10:30:00,-0.83296,0.38872,0.9191983464000001,0.40704,0.11872,0.424,-1.24,0.27,1.2690547664,-0.9329600000000001,-0.7912800000000001,1.2233308628,0.40704,0.11872,0.424,-1.34,-0.91,1.6197839362000002
2019-08-06 11:00:00,-0.77712,0.31334,0.8379125551000001,0.42288000000000003,0.12334,0.4405,-1.2,0.19,1.2149485586,-0.8771200000000001,-0.8566600000000001,1.2260529556,0.42288000000000003,0.12334,0.4405,-1.3,-0.98,1.628004914
2019-08-06 11:30:00,-1.1196,0.3347,1.1685581928,0.2904,0.0847,0.3025,-1.4100000000000001,0.25,1.4319916201,-1.2096,-0.8453,1.4756911093,0.2904,0.0847,0.3025,-1.5,-0.93,1.7649079296
2019-08-06 12:00:00,-0.9563200000000001,0.31024,1.0053839068,0.34368000000000004,0.10024000000000001,0.358,-1.3,0.21,1.3168523076,-1.05632,-0.8597600000000001,1.3619835535,0.34368000000000004,0.10024000000000001,0.358,-1.4,-0.96,1.6975276139000002
2019-08-06 12:30:00,-0.5644,0.3158,0.6467433803,0.4656,0.1358,0.485,-1.03,0.18,1.0456098699,-0.6644,-0.8642000000000001,1.0900775202,0.4656,0.1358,0.485,-1.13,-1.0,1.5089400253
2019-08-06 13:00:00,-0.31936000000000003,0.40352000000000005,0.5146058686,0.56064,0.16352000000000003,0.584,-0.88,0.24,0.9121403401,-0.41936,-0.7764800000000001,0.8824873937000001,0.56064,0.16352000000000003,0.584,-0.98,-0.9400000000000001,1.3579396156999999
2019-08-06 13:30:00,-0.43976000000000004,0.40882,0.6004353837,0.51024,0.14882,0.5315,-0.9500000000000001,0.26,0.9849365462,-0.53976,-0.7711800000000001,0.941307309,0.51024,0.14882,0.5315,-1.05,-0.92,1.3960300856
2019-08-06 14:00:00,-0.39680000000000004,0.3926,0.5581979935,0.5232,0.1526,0.545,-0.92,0.24,0.9507891459000001,-0.4868,-0.7874,0.9257283619000001,0.5232,0.1526,0.545,-1.01,-0.9400000000000001,1.3797463535
2019-08-06 14:30:00,-0.63624,0.37068,0.7363457069,0.41376,0.12068000000000001,0.431,-1.05,0.25,1.0793516572,-0.7262400000000001,-0.80932,1.0873929373,0.41376,0.12068000000000001,0.431,-1.1400000000000001,-0.93,1.4712239802
2019-08-06 15:00:00,-0.912,0.23900000000000002,0.9427963725,0.40800000000000003,0.11900000000000001,0.425,-1.32,0.12,1.3254433221,-0.982,-0.591,1.1461260838,0.40800000000000003,0.11900000000000001,0.425,-1.3900000000000001,-0.71,1.5608331109
2019-08-06 15:30:00,-0.41024000000000005,-0.09382000000000001,0.4208313795,0.56976,0.16618000000000002,0.5935,-0.98,-0.26,1.0139033485,-0.41024000000000005,-0.08382,0.4187154762,0.56976,0.16618000000000002,0.5935,-0.98,-0.25,1.0113851887
2019-08-06 16:00:00,-0.35792,-0.046060000000000004,0.3608715145,0.56208,0.16394,0.5855,-0.92,-0.21,0.9436630755000001,-0.35792,-0.03606,0.3597319141,0.56208,0.16394,0.5855,-0.92,-0.2,0.9414881837
2019-08-06 16:30:00,-0.34752000000000005,0.0011400000000000002,0.3475218698,0.5524800000000001,0.16114,0.5755,-0.9,-0.16,0.9141115906,-0.35752,0.0011400000000000002,0.3575218175,0.5524800000000001,0.16114,0.5755,-0.91,-0.16,0.9239588735
2019-08-06 17:00:00,-0.55256,-0.006580000000000001,0.5525991766,0.45744,0.13342,0.47650000000000003,-1.01,-0.14,1.019656805,-0.55256,-0.006580000000000001,0.5525991766,0.45744,0.13342,0.47650000000000003,-1.01,-0.14,1.019656805
2019-08-06 17:30:00,-0.8187200000000001,-0.02296,0.8190418793,0.40128,0.11704,0.418,-1.22,-0.14,1.2280065146,-0.8187200000000001,-0.02296,0.8190418793,0.40128,0.11704,0.418,-1.22,-0.14,1.2280065146
2019-08-06 18:00:00,-0.9027200000000001,-0.04746,0.9039667306,0.31728,0.09254000000000001,0.3305,-1.22,-0.14,1.2280065146,-0.9027200000000001,-0.04746,0.9039667306,0.31728,0.09254000000000001,0.3305,-1.22,-0.14,1.2280065146
2019-08-06 18:30:00,-1.20112,0.06384000000000001,1.2028153641000001,0.21888000000000002,0.06384000000000001,0.228,-1.42,0.0,1.42,-1.20112,0.06384000000000001,1.2028153641000001,0.21888000000000002,0.06384000000000001,0.228,-1.42,0.0,1.42
2019-08-06 19:00:00,-0.8800800000000001,0.10206000000000001,0.8859780189,0.34992,0.10206000000000001,0.3645,-1.23,0.0,1.23,-0.8800800000000001,0.10206000000000001,0.8859780189,0.34992,0.10206000000000001,0.3645,-1.23,0.0,1.23
2019-08-06 19:30:00,-0.59128,0.14546,0.6089093939,0.49872000000000005,0.14546,0.5195000000000001,-1.09,0.0,1.09,-0.59128,0.14546,0.6089093939,0.49872000000000005,0.14546,0.5195000000000001,-1.09,0.0,1.09
2019-08-06 20:00:00,-0.7409600000000001,-0.0077800000000000005,0.7410008435000001,0.41904,0.12222000000000001,0.4365,-1.16,-0.13,1.167261753,-0.7409600000000001,0.12222000000000001,0.7509723364,0.41904,0.12222000000000001,0.4365,-1.16,0.0,1.16
2019-08-06 20:30:00,-0.8341600000000001,0.10962000000000001,0.8413319499,0.37584,0.10962000000000001,0.3915,-1.21,0.0,1.21,-0.8341600000000001,0.10962000000000001,0.8413319499,0.37584,0.10962000000000001,0.3915,-1.21,0.0,1.21
2019-08-06 21:00:00,-0.6764800000000001,0.12936,0.6887373955,0.44352,0.12936,0.462,-1.12,0.0,1.12,-0.6764800000000001,0.12936,0.6887373955,0.44352,0.12936,0.462,-1.12,0.0,1.12
2019-08-06 21:30:00,-1.0708,0.0756,1.0734654163,0.2592,0.0756,0.27,-1.33,0.0,1.33,-1.0708,0.0756,1.0734654163,0.2592,0.0756,0.27,-1.33,0.0,1.33
2019-08-06 22:00:00,-1.33288,0.03416,1.3333176666,0.11712000000000002,0.03416,0.122,-1.45,0.0,1.45,-1.33288,0.03416,1.3333176666,0.11712000000000002,0.03416,0.122,-1.45,0.0,1.45
2019-08-06 22:30:00,-1.23616,0.036120000000000006,1.2366875919,0.12384,0.036120000000000006,0.129,-1.3599999999999999,0.0,1.3599999999999999,-1.23616,0.036120000000000006,1.2366875919,0.12384,0.036120000000000006,0.129,-1.3599999999999999,0.0,1.3599999999999999
2019-08-06 23:00:00,-0.88904,0.07028000000000001,0.8918135455,0.24096,0.07028000000000001,0.251,-1.13,0.0,1.13,-0.88904,0.07028000000000001,0.8918135455,0.24096,0.07028000000000001,0.251,-1.13,0.0,1.13
2019-08-06 23:30:00,-0.9648800000000001,0.60816,1.1405489906,0.16512000000000002,0.04816,0.17200000000000001,-1.13,0.56,1.2611502686,-0.9648800000000001,-0.39184,1.0414086614,0.16512000000000002,0.04816,0.17200000000000001,-1.13,-0.44,1.2126417443
2019-08-07 00:00:00,-0.85728,0.04746,0.8585927149,0.16272,0.04746,0.1695,-1.02,0.0,1.02,-0.85728,0.04746,0.8585927149,0.16272,0.04746,0.1695,-1.02,0.0,1.02
2019-08-07 00:30:00,-0.6508,0.0756,0.6551763121,0.2592,0.0756,0.27,-0.91,0.0,0.91,-0.6508,0.0756,0.6551763121,0.2592,0.0756,0.27,-0.91,0.0,0.91
2019-08-07 01:00:00,-0.64888,0.07616,0.6533342177,0.26112,0.07616,0.272,-0.91,0.0,0.91,-0.64888,0.07616,0.6533342177,0.26112,0.07616,0.272,-0.91,0.0,0.91
2019-08-07 01:30:00,-0.7440800000000001,0.06006,0.7465,0.20592000000000002,0.06006,0.21450000000000002,-0.9500000000000001,0.0,0.9500000000000001,-0.7440800000000001,0.06006,0.7465,0.20592000000000002,0.06006,0.21450000000000002,-0.9500000000000001,0.0,0.9500000000000001
2019-08-07 02:00:00,-0.6953600000000001,0.06552000000000001,0.6984399759000001,0.22464,0.06552000000000001,0.234,-0.92,0.0,0.92,-0.6953600000000001,0.06552000000000001,0.6984399759000001,0.22464,0.06552000000000001,0.234,-0.92,0.0,0.92
2019-08-07 02:30:00,-0.6881600000000001,0.06762,0.6914742584,0.23184000000000002,0.06762,0.24150000000000002,-0.92,0.0,0.92,-0.6881600000000001,0.06762,0.6914742584,0.23184000000000002,0.06762,0.24150000000000002,-0.92,0.0,0.92
2019-08-07 03:00:00,-0.68208,0.06356,0.6850350356,0.21792000000000003,0.06356,0.227,-0.9,0.0,0.9,-0.68208,0.06356,0.6850350356,0.21792000000000003,0.06356,0.227,-0.9,0.0,0.9
2019-08-07 03:30:00,-0.60616,0.07112,0.6103179499,0.24384000000000003,0.07112,0.254,-0.85,0.0,0.85,-0.60616,0.07112,0.6103179499,0.24384000000000003,0.07112,0.254,-0.85,0.0,0.85
2019-08-07 04:00:00,-0.6802400000000001,0.061180000000000005,0.682985688,0.20976000000000003,0.061180000000000005,0.2185,-0.89,0.0,0.89,-0.6802400000000001,0.061180000000000005,0.682985688,0.20976000000000003,0.061180000000000005,0.2185,-0.89,0.0,0.89
2019-08-07 04:30:00,-0.7117600000000001,0.05782,0.7141046492,0.19824000000000003,0.05782,0.20650000000000002,-0.91,0.0,0.91,-0.7117600000000001,0.05782,0.7141046492,0.19824000000000003,0.05782,0.20650000000000002,-0.91,0.0,0.91
2019-08-07 05:00:00,-0.5573600000000001,0.07952000000000001,0.5630040852,0.27264000000000005,0.07952000000000001,0.28400000000000003,-0.8300000000000001,0.0,0.8300000000000001,-0.5673600000000001,0.07952000000000001,0.5729055769,0.27264000000000005,0.07952000000000001,0.28400000000000003,-0.84,0.0,0.84
2019-08-07 05:30:00,-0.8342400000000001,-0.09582,0.8397248657,0.18576,0.054180000000000006,0.1935,-1.02,-0.15,1.0309704166,-0.8342400000000001,-0.09582,0.8397248657,0.18576,0.054180000000000006,0.1935,-1.02,-0.15,1.0309704166
2019-08-07 06:00:00,-0.8937600000000001,0.05432000000000001,0.8954091802,0.18624000000000002,0.05432000000000001,0.194,-1.08,0.0,1.08,-0.8937600000000001,0.05432000000000001,0.8954091802,0.18624000000000002,0.05432000000000001,0.194,-1.08,0.0,1.08
2019-08-07 06:30:00,-0.8868800000000001,-0.06784000000000001,0.8894708539,0.21312,0.06216000000000001,0.222,-1.1,-0.13,1.107655181,-0.8868800000000001,-0.06784000000000001,0.8894708539,0.21312,0.06216000000000001,0.222,-1.1,-0.13,1.107655181
2019-08-07 07:00:00,-0.8591200000000001,-0.05516000000000001,0.8608889592000001,0.29088,0.08484000000000001,0.303,-1.15,-0.14,1.158490397,-0.8591200000000001,-0.045160000000000006,0.8603061083,0.29088,0.08484000000000001,0.303,-1.15,-0.13,1.1573245007
2019-08-07 07:30:00,-0.9884000000000001,-0.08370000000000001,0.9919376240000001,0.2616,0.0763,0.2725,-1.25,-0.16,1.2601983971,-0.9884000000000001,-0.0737,0.9911439098,0.2616,0.0763,0.2725,-1.25,-0.15,1.2589678312
2019-08-07 08:00:00,-0.9247200000000001,-0.10096000000000001,0.9302150289000001,0.30528000000000005,0.08904000000000001,0.318,-1.23,-0.19,1.2445882853,-0.9247200000000001,-0.09096000000000001,0.9291828668000001,0.30528000000000005,0.08904000000000001,0.318,-1.23,-0.18,1.2431009613
2019-08-07 08:30:00,-0.6649600000000001,-0.11728000000000001,0.6752232223,0.45504000000000006,0.13272,0.47400000000000003,-1.12,-0.25,1.1475626345,-0.6649600000000001,-0.10728000000000001,0.6735583122000001,0.45504000000000006,0.13272,0.47400000000000003,-1.12,-0.24,1.1454256851
2019-08-07 09:00:00,-0.59752,-0.14636000000000002,0.6151840375000001,0.49248000000000003,0.14364000000000002,0.513,-1.09,-0.29,1.1279184368,-0.59752,-0.13636,0.6128818810000001,0.49248000000000003,0.14364000000000002,0.513,-1.09,-0.28,1.1253888217
2019-08-07 09:30:00,-0.5811200000000001,-0.17866,0.6079636914000001,0.51888,0.15134,0.5405,-1.1,-0.33,1.148433716,-0.5811200000000001,-0.16866,0.6051005288,0.51888,0.15134,0.5405,-1.1,-0.32,1.1456002793
2019-08-07 10:00:00,-0.8102400000000001,-0.18882000000000002,0.8319506295,0.44976000000000005,0.13118000000000002,0.4685,-1.26,-0.32,1.3,-0.8102400000000001,-0.17882,0.8297381816,0.44976000000000005,0.13118000000000002,0.4685,-1.26,-0.31,1.2975746607
2019-08-07 10:30:00,-1.16312,-0.23466,1.1865552874,0.32688,0.09534000000000001,0.3405,-1.49,-0.33,1.5261061562,-1.16312,-0.23466,1.1865552874,0.32688,0.09534000000000001,0.3405,-1.49,-0.33,1.5261061562
2019-08-07 11:00:00,-1.12984,-0.36662000000000006,1.1878335952,0.32016,0.09338,0.3335,-1.45,-0.46,1.5212166184,-1.11984,-0.27662000000000003,1.1534991331,0.32016,0.09338,0.3335,-1.44,-0.37,1.4867750334
2019-08-07 11:30:00,-0.548,-0.24650000000000002,0.6008878847,0.492,0.14350000000000002,0.5125000000000001,-1.04,-0.39,1.1107204869,-0.548,-0.23650000000000002,0.5968553007,0.492,0.14350000000000002,0.5125000000000001,-1.04,-0.38,1.1072488429
2019-08-07 12:00:00,-0.74728,-0.26504,0.7928893996,0.46272,0.13496000000000002,0.482,-1.21,-0.4,1.2744018205,-0.74728,-0.25504000000000004,0.7896029382,0.46272,0.13496000000000002,0.482,-1.21,-0.39,1.2712985487
2019-08-07 12:30:00,-0.7028800000000001,-0.24084000000000003,0.7429967698000001,0.47712000000000004,0.13916,0.497,-1.18,-0.38,1.2396773774,-0.7028800000000001,-0.24084000000000003,0.7429967698000001,0.47712000000000004,0.13916,0.497,-1.18,-0.38,1.2396773774
2019-08-07 13:00:00,-0.09504000000000001,-0.17772000000000002,0.2015365972,0.6249600000000001,0.18228000000000003,0.651,-0.72,-0.36,0.8049844719,-0.09504000000000001,-0.16772,0.1927760359,0.6249600000000001,0.18228000000000003,0.651,-0.72,-0.35000000000000003,0.8005623024
2019-08-07 13:30:00,-0.47936000000000006,-0.21398000000000003,0.5249509025,0.5006400000000001,0.14602,0.5215000000000001,-0.98,-0.36,1.0440306509,-0.46936000000000005,-0.20398000000000002,0.5117681604000001,0.5006400000000001,0.14602,0.5215000000000001,-0.97,-0.35000000000000003,1.0312128781
2019-08-07 14:00:00,-0.47096000000000005,-0.19028,0.5079466507,0.47904,0.13972,0.499,-0.9500000000000001,-0.33,1.0056838469,-0.47096000000000005,-0.18028000000000002,0.5042858316000001,0.47904,0.13972,0.499,-0.9500000000000001,-0.32,1.0024470061
