Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-07 14:30:00,-0.6234400000000001,-0.14392000000000002,0.639836229,0.46656000000000003,0.13608,0.486,-1.09,-0.28,1.1253888217,-0.6234400000000001,-0.14392000000000002,0.639836229,0.46656000000000003,0.13608,0.486,-1.09,-0.28,1.1253888217
2019-08-07 15:00:00,-0.65464,-0.12302,0.6660986789000001,0.43536,0.12698,0.4535,-1.09,-0.25,1.1183022847,-0.65464,-0.11302000000000001,0.6643245065000001,0.43536,0.12698,0.4535,-1.09,-0.24,1.1161093136
2019-08-07 15:30:00,-0.61192,-0.13056,0.6256932156,0.47808000000000006,0.13944,0.498,-1.09,-0.27,1.1229425631,-0.61192,-0.12056000000000001,0.6236832529,0.47808000000000006,0.13944,0.498,-1.09,-0.26,1.1205802069
2019-08-07 16:00:00,-0.97096,-0.10528000000000001,0.9766510124000001,0.35904,0.10472000000000001,0.374,-1.33,-0.21,1.3464768843,-0.97096,-0.10528000000000001,0.9766510124000001,0.35904,0.10472000000000001,0.374,-1.33,-0.21,1.3464768843
2019-08-07 16:30:00,-0.9871200000000001,-0.07416,0.9899018133,0.36288000000000004,0.10584,0.378,-1.35,-0.18,1.3619471355,-0.9871200000000001,-0.06416000000000001,0.9892029114,0.36288000000000004,0.10584,0.378,-1.35,-0.17,1.3606616038000001
2019-08-07 17:00:00,-0.9325600000000001,-0.05158,0.9339853586,0.33744,0.09842000000000001,0.35150000000000003,-1.27,-0.15,1.2788275881,-0.9425600000000001,-0.041580000000000006,0.9434766823,0.33744,0.09842000000000001,0.35150000000000003,-1.28,-0.14,1.2876334882
2019-08-07 17:30:00,-1.05056,-0.06558,1.0526048879,0.28944000000000003,0.08442000000000001,0.3015,-1.34,-0.15,1.3483693856,-1.05056,-0.055580000000000004,1.0520292059,0.28944000000000003,0.08442000000000001,0.3015,-1.34,-0.14,1.3472935834
2019-08-07 18:00:00,-1.02968,-0.09824000000000001,1.0343558382,0.28032,0.08176000000000001,0.292,-1.31,-0.18,1.3223085873,-1.02968,-0.09824000000000001,1.0343558382,0.28032,0.08176000000000001,0.292,-1.31,-0.18,1.3223085873
2019-08-07 18:30:00,-0.65736,-0.04798,0.6591086784,0.45264000000000004,0.13202,0.47150000000000003,-1.11,-0.18,1.1244998888,-0.65736,-0.02798,0.6579552036,0.45264000000000004,0.13202,0.47150000000000003,-1.11,-0.16,1.1214722466
2019-08-07 19:00:00,-0.8921600000000001,-0.046880000000000005,0.8933908439,0.38784,0.11312000000000001,0.404,-1.28,-0.16,1.2899612397,-0.8921600000000001,-0.046880000000000005,0.8933908439,0.38784,0.11312000000000001,0.404,-1.28,-0.16,1.2899612397
2019-08-07 19:30:00,-1.17808,-0.08944,1.1814702705,0.24192000000000002,0.07056000000000001,0.252,-1.42,-0.16,1.4289856542,-1.17808,-0.08944,1.1814702705,0.24192000000000002,0.07056000000000001,0.252,-1.42,-0.16,1.4289856542
2019-08-07 20:00:00,-1.48528,-0.12654,1.4906606086,0.11472,0.033460000000000004,0.11950000000000001,-1.6,-0.16,1.6079800994,-1.48528,-0.12654,1.4906606086,0.11472,0.033460000000000004,0.11950000000000001,-1.6,-0.16,1.6079800994
2019-08-07 20:30:00,-1.20608,-0.08594,1.2091379781,0.25392000000000003,0.07406,0.2645,-1.46,-0.16,1.4687409574,-1.20608,-0.08594,1.2091379781,0.25392000000000003,0.07406,0.2645,-1.46,-0.16,1.4687409574
2019-08-07 21:00:00,-1.42568,-0.12374000000000002,1.4310398492,0.12432000000000001,0.03626,0.1295,-1.55,-0.16,1.5582361824,-1.42568,-0.12374000000000002,1.4310398492,0.12432000000000001,0.03626,0.1295,-1.55,-0.16,1.5582361824
2019-08-07 21:30:00,-1.73976,-0.13118000000000002,1.7446985555999999,0.030240000000000003,0.008820000000000001,0.0315,-1.77,-0.14,1.7755280905,-1.73976,-0.13118000000000002,1.7446985555999999,0.030240000000000003,0.008820000000000001,0.0315,-1.77,-0.14,1.7755280905
2019-08-07 22:00:00,-1.68656,-0.14608000000000002,1.6928744785,0.01344,0.003920000000000001,0.014,-1.7000000000000002,-0.15,1.7066048166,-1.68656,-0.15608000000000002,1.69376669,0.01344,0.003920000000000001,0.014,-1.7000000000000002,-0.16,1.7075128111
2019-08-07 22:30:00,-1.5316,-0.14880000000000002,1.5388112295,0.038400000000000004,0.0112,0.04,-1.57,-0.16,1.5781318069,-1.5416,-0.14880000000000002,1.548764669,0.038400000000000004,0.0112,0.04,-1.58,-0.16,1.5880806025
2019-08-07 23:00:00,-1.5364,0.14980000000000002,1.543685525,0.033600000000000005,0.0098,0.035,-1.57,0.14,1.5762296786999999,-1.5464,0.0098,1.5464310525,0.033600000000000005,0.0098,0.035,-1.58,0.0,1.58
2019-08-07 23:30:00,-1.5028000000000001,0.0021000000000000003,1.5028014672999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.51,0.0,1.51,-1.5028000000000001,0.0021000000000000003,1.5028014672999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.51,0.0,1.51
2019-08-08 00:00:00,-1.3528,0.0021000000000000003,1.35280163,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.3599999999999999,0.0,1.3599999999999999,-1.3528,0.0021000000000000003,1.35280163,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.3599999999999999,0.0,1.3599999999999999
2019-08-08 00:30:00,-1.07296,0.03122,1.0734141093,0.10704000000000001,0.03122,0.1115,-1.18,0.0,1.18,-1.07296,0.03122,1.0734141093,0.10704000000000001,0.03122,0.1115,-1.18,0.0,1.18
2019-08-08 01:00:00,-0.92864,0.049980000000000004,0.9299840052,0.17136,0.049980000000000004,0.17850000000000002,-1.1,0.0,1.1,-0.92864,0.049980000000000004,0.9299840052,0.17136,0.049980000000000004,0.17850000000000002,-1.1,0.0,1.1
2019-08-08 01:30:00,-1.06024,0.026180000000000002,1.0605631759,0.08976,0.026180000000000002,0.0935,-1.15,0.0,1.15,-1.06024,0.026180000000000002,1.0605631759,0.08976,0.026180000000000002,0.0935,-1.15,0.0,1.15
2019-08-08 02:00:00,-1.1219999999999999,0.014,1.1220873406,0.048,0.014,0.05,-1.17,0.0,1.17,-1.1219999999999999,0.014,1.1220873406,0.048,0.014,0.05,-1.17,0.0,1.17
2019-08-08 02:30:00,-1.15408,0.007560000000000001,1.1541047613,0.025920000000000002,0.007560000000000001,0.027,-1.18,0.0,1.18,-1.15408,0.007560000000000001,1.1541047613,0.025920000000000002,0.007560000000000001,0.027,-1.18,0.0,1.18
2019-08-08 03:00:00,-1.09928,0.008960000000000001,1.0993165149,0.030720000000000004,0.008960000000000001,0.032,-1.13,0.0,1.13,-1.10928,0.008960000000000001,1.1093161858,0.030720000000000004,0.008960000000000001,0.032,-1.1400000000000001,0.0,1.1400000000000001
2019-08-08 03:30:00,-1.06264,0.007980000000000001,1.0626699629,0.027360000000000002,0.007980000000000001,0.0285,-1.09,0.0,1.09,-1.06264,0.007980000000000001,1.0626699629,0.027360000000000002,0.007980000000000001,0.0285,-1.09,0.0,1.09
2019-08-08 04:00:00,-1.11456,0.00742,1.1145846984,0.02544,0.00742,0.026500000000000003,-1.1400000000000001,0.0,1.1400000000000001,-1.11456,0.00742,1.1145846984,0.02544,0.00742,0.026500000000000003,-1.1400000000000001,0.0,1.1400000000000001
2019-08-08 04:30:00,-1.03336,0.01652,1.0334920416,0.05664,0.01652,0.059000000000000004,-1.09,0.0,1.09,-1.03336,0.01652,1.0334920416,0.05664,0.01652,0.059000000000000004,-1.09,0.0,1.09
2019-08-08 05:00:00,-1.11936,0.00602,1.1193761879,0.020640000000000002,0.00602,0.021500000000000002,-1.1400000000000001,0.0,1.1400000000000001,-1.12936,0.00602,1.1293760445,0.020640000000000002,0.00602,0.021500000000000002,-1.15,0.0,1.15
2019-08-08 05:30:00,-1.1488,0.0091,1.1488360414,0.031200000000000002,0.0091,0.0325,-1.18,0.0,1.18,-1.1488,0.0091,1.1488360414,0.031200000000000002,0.0091,0.0325,-1.18,0.0,1.18
2019-08-08 06:00:00,-1.14616,-0.14138,1.1548467647,0.06384000000000001,0.01862,0.0665,-1.21,-0.16,1.2205326706,-1.14616,-0.13138000000000002,1.1536652244,0.06384000000000001,0.01862,0.0665,-1.21,-0.15,1.2192620719
2019-08-08 06:30:00,-1.30232,-0.11026000000000001,1.3069792079,0.06768,0.01974,0.07050000000000001,-1.37,-0.13,1.3761540611,-1.30232,-0.11026000000000001,1.3069792079,0.06768,0.01974,0.07050000000000001,-1.37,-0.13,1.3761540611
2019-08-08 07:00:00,-1.4636,-0.1223,1.4687008715,0.0264,0.0077,0.0275,-1.49,-0.13,1.4956603893,-1.4636,-0.1223,1.4687008715,0.0264,0.0077,0.0275,-1.49,-0.13,1.4956603893
2019-08-08 07:30:00,-1.28688,-0.11534000000000001,1.2920384863,0.15312,0.044660000000000005,0.1595,-1.44,-0.16,1.4488616221,-1.28688,-0.10534,1.2911842045,0.15312,0.044660000000000005,0.1595,-1.44,-0.15,1.4477914214
2019-08-08 08:00:00,-1.53536,-0.20948000000000003,1.549584525,0.10464000000000001,0.030520000000000002,0.109,-1.6400000000000001,-0.24,1.6574679484,-1.53536,-0.19948000000000002,1.5482643831,0.10464000000000001,0.030520000000000002,0.109,-1.6400000000000001,-0.23,1.6560495162
2019-08-08 08:30:00,-1.6156000000000001,-0.22080000000000002,1.6306182876,0.13440000000000002,0.0392,0.14,-1.75,-0.26,1.7692088627,-1.6156000000000001,-0.22080000000000002,1.6306182876,0.13440000000000002,0.0392,0.14,-1.75,-0.26,1.7692088627
2019-08-08 09:00:00,-1.61672,-0.25696,1.6370131337,0.11328,0.03304,0.11800000000000001,-1.73,-0.29,1.7541379649,-1.61672,-0.25696,1.6370131337,0.11328,0.03304,0.11800000000000001,-1.73,-0.29,1.7541379649
2019-08-08 09:30:00,-1.48256,-0.04408,1.4832151563,0.15744000000000002,0.04592,0.164,-1.6400000000000001,-0.09,1.6424676557,-1.5325600000000001,-0.57408,1.636553696,0.15744000000000002,0.04592,0.164,-1.69,-0.62,1.8001388835
2019-08-08 10:00:00,-1.80472,0.25904000000000005,1.8232158402,0.06528,0.01904,0.068,-1.87,0.24,1.885338166,-1.9047200000000002,-0.9109600000000001,2.1113517945,0.06528,0.01904,0.068,-1.97,-0.93,2.1784857126
2019-08-08 10:30:00,-1.54848,-0.24164000000000002,1.5672205333,0.13152,0.038360000000000005,0.137,-1.6800000000000002,-0.28,1.7031735085,-1.55848,-0.31164000000000003,1.5893330048,0.13152,0.038360000000000005,0.137,-1.69,-0.35000000000000003,1.7258621034
2019-08-08 11:00:00,-1.35296,-0.30128000000000005,1.3860989864,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.52,-0.35000000000000003,1.5597756248999999,-1.36296,-0.29128000000000004,1.3937374215,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.53,-0.34,1.5673225577
2019-08-08 11:30:00,-1.22776,-0.30518,1.2651203302,0.22224000000000002,0.06482,0.2315,-1.45,-0.37,1.4964624954,-1.22776,-0.29518,1.2627453623,0.22224000000000002,0.06482,0.2315,-1.45,-0.36,1.4940214189
2019-08-08 12:00:00,-1.34952,-0.36736,1.3986270411000001,0.18048,0.052640000000000006,0.188,-1.53,-0.42,1.5866001387000002,-1.34952,-0.36736,1.3986270411000001,0.18048,0.052640000000000006,0.188,-1.53,-0.42,1.5866001387000002
2019-08-08 12:30:00,-1.32968,-0.36324,1.3784020458000001,0.16032000000000002,0.04676,0.167,-1.49,-0.41000000000000003,1.5453802121,-1.32968,-0.36324,1.3784020458000001,0.16032000000000002,0.04676,0.167,-1.49,-0.41000000000000003,1.5453802121
2019-08-08 13:00:00,-1.32216,-0.36688000000000004,1.3721180707,0.14784,0.043120000000000006,0.154,-1.47,-0.41000000000000003,1.5261061562,-1.32216,-0.36688000000000004,1.3721180707,0.14784,0.043120000000000006,0.154,-1.47,-0.41000000000000003,1.5261061562
2019-08-08 13:30:00,-1.50584,-0.38962,1.5554285101,0.10416,0.03038,0.1085,-1.6099999999999999,-0.42,1.6638810054,-1.50584,-0.38962,1.5554285101,0.10416,0.03038,0.1085,-1.6099999999999999,-0.42,1.6638810054
2019-08-08 14:00:00,-1.41168,-0.42424000000000006,1.4740488459,0.08832000000000001,0.02576,0.092,-1.5,-0.45,1.5660459762999999,-1.41168,-0.41424000000000005,1.4712019576,0.08832000000000001,0.02576,0.092,-1.5,-0.44,1.5632018424
2019-08-08 14:30:00,-1.22312,-0.27716,1.2541292597,0.14688,0.04284,0.153,-1.37,-0.32,1.4068759718,-1.22312,-0.26716,1.2519572676,0.14688,0.04284,0.153,-1.37,-0.31,1.404635184
2019-08-08 15:00:00,-1.17728,-0.25254000000000004,1.2040617301,0.16272,0.04746,0.1695,-1.34,-0.30000000000000004,1.3731715115,-1.17728,-0.24254000000000003,1.2020040973000001,0.16272,0.04746,0.1695,-1.34,-0.29,1.371021517
2019-08-08 15:30:00,-1.32448,-0.25464000000000003,1.3487360009,0.15552000000000002,0.045360000000000004,0.162,-1.48,-0.30000000000000004,1.5100993345,-1.32448,-0.24464000000000002,1.3468838109,0.15552000000000002,0.045360000000000004,0.162,-1.48,-0.29,1.5081445554
2019-08-08 16:00:00,-1.26208,-0.22394000000000003,1.2817936846,0.15792,0.046060000000000004,0.1645,-1.42,-0.27,1.4454411091,-1.26208,-0.21394000000000002,1.2800844699,0.15792,0.046060000000000004,0.1645,-1.42,-0.26,1.4436065946
2019-08-08 16:30:00,-1.33872,-0.18296,1.3511645348,0.16128,0.047040000000000005,0.168,-1.5,-0.23,1.5175308893000001,-1.33872,-0.18296,1.3511645348,0.16128,0.047040000000000005,0.168,-1.5,-0.23,1.5175308893000001
2019-08-08 17:00:00,-1.29912,-0.13016,1.3056241419,0.17088,0.04984,0.178,-1.47,-0.18,1.4809794057,-1.29912,-0.13016,1.3056241419,0.17088,0.04984,0.178,-1.47,-0.18,1.4809794057
2019-08-08 17:30:00,-1.6098400000000002,-0.14662,1.6165030931,0.08016000000000001,0.02338,0.0835,-1.69,-0.17,1.6985287751,-1.6098400000000002,-0.13662000000000002,1.6156267669000002,0.08016000000000001,0.02338,0.0835,-1.69,-0.16,1.6975570683
2019-08-08 18:00:00,-1.6036000000000001,-0.12480000000000001,1.6084489423,0.0864,0.0252,0.09,-1.69,-0.15,1.6966437457999999,-1.6036000000000001,-0.12480000000000001,1.6084489423,0.0864,0.0252,0.09,-1.69,-0.15,1.6966437457999999
2019-08-08 18:30:00,-1.69088,-0.11984000000000002,1.6951214706000002,0.06912,0.02016,0.07200000000000001,-1.76,-0.14,1.7655594014,-1.7008800000000002,-0.11984000000000002,1.7050965955000001,0.06912,0.02016,0.07200000000000001,-1.77,-0.14,1.7755280905
2019-08-08 19:00:00,-1.7657600000000002,-0.13418000000000002,1.7708508266,0.054240000000000003,0.01582,0.0565,-1.82,-0.15,1.8261708573000002,-1.7657600000000002,-0.17418,1.7743300285,0.054240000000000003,0.01582,0.0565,-1.82,-0.19,1.8298907071000001
2019-08-08 19:30:00,-1.84424,-0.12832000000000002,1.8486987856,0.00576,0.00168,0.006,-1.85,-0.13,1.8545619429,-1.84424,0.00168,1.8442407652,0.00576,0.00168,0.006,-1.85,0.0,1.85
2019-08-08 20:00:00,-1.8671200000000001,-0.16916,1.8747672389,0.00288,0.00084,0.003,-1.87,-0.17,1.8777113729,-1.8671200000000001,-0.17916,1.8756959775,0.00288,0.00084,0.003,-1.87,-0.18,1.8786431274000002
2019-08-08 20:30:00,-1.87424,-0.12832000000000002,1.8786275842,0.00576,0.00168,0.006,-1.88,-0.13,1.8844893207000002,-1.87424,-0.12832000000000002,1.8786275842,0.00576,0.00168,0.006,-1.88,-0.13,1.8844893207000002
2019-08-08 21:00:00,-1.8199200000000002,0.0029400000000000003,1.8199223747,0.01008,0.0029400000000000003,0.0105,-1.83,0.0,1.83,-1.8199200000000002,0.0029400000000000003,1.8199223747,0.01008,0.0029400000000000003,0.0105,-1.83,0.0,1.83
2019-08-08 21:30:00,-1.79224,0.005180000000000001,1.7922474857,0.01776,0.005180000000000001,0.018500000000000003,-1.81,0.0,1.81,-1.81224,0.005180000000000001,1.8122474031,0.01776,0.005180000000000001,0.018500000000000003,-1.83,0.0,1.83
2019-08-08 22:00:00,-1.44136,0.037520000000000005,1.4418482583,0.12864,0.037520000000000005,0.134,-1.57,0.0,1.57,-1.44136,0.037520000000000005,1.4418482583,0.12864,0.037520000000000005,0.134,-1.57,0.0,1.57
2019-08-08 22:30:00,-1.34976,0.043820000000000005,1.3504711215,0.15024,0.043820000000000005,0.1565,-1.5,0.0,1.5,-1.34976,0.043820000000000005,1.3504711215,0.15024,0.043820000000000005,0.1565,-1.5,0.0,1.5
2019-08-08 23:00:00,-1.32704,0.03878,1.3276065117,0.13296000000000002,0.03878,0.1385,-1.46,0.0,1.46,-1.32704,0.03878,1.3276065117,0.13296000000000002,0.03878,0.1385,-1.46,0.0,1.46
2019-08-08 23:30:00,-1.26528,0.033460000000000004,1.2657223432,0.11472,0.033460000000000004,0.11950000000000001,-1.38,0.0,1.38,-1.26528,0.033460000000000004,1.2657223432,0.11472,0.033460000000000004,0.11950000000000001,-1.38,0.0,1.38
2019-08-09 00:00:00,-1.25792,0.023940000000000003,1.2581477854,0.08208,0.023940000000000003,0.0855,-1.34,0.0,1.34,-1.25792,0.023940000000000003,1.2581477854,0.08208,0.023940000000000003,0.0855,-1.34,0.0,1.34
2019-08-09 00:30:00,-1.14024,0.026180000000000002,1.1405405078,0.08976,0.026180000000000002,0.0935,-1.23,0.0,1.23,-1.15024,0.026180000000000002,1.1505378958999999,0.08976,0.026180000000000002,0.0935,-1.24,0.0,1.24
2019-08-09 01:00:00,-1.15856,0.017920000000000002,1.1586985803,0.06144000000000001,0.017920000000000002,0.064,-1.22,0.0,1.22,-1.15856,0.017920000000000002,1.1586985803,0.06144000000000001,0.017920000000000002,0.064,-1.22,0.0,1.22
2019-08-09 01:30:00,-1.23032,0.00574,1.2303333898,0.019680000000000003,0.00574,0.0205,-1.25,0.0,1.25,-1.23032,0.00574,1.2303333898,0.019680000000000003,0.00574,0.0205,-1.25,0.0,1.25
2019-08-09 02:00:00,-1.2652,0.0014,1.2652007746,0.0048000000000000004,0.0014,0.005,-1.27,0.0,1.27,-1.2652,0.0014,1.2652007746,0.0048000000000000004,0.0014,0.005,-1.27,0.0,1.27
2019-08-09 02:30:00,-1.29992,-0.12706,1.3061149452,0.01008,0.0029400000000000003,0.0105,-1.31,-0.13,1.3164345787,-1.29992,-0.12706,1.3061149452,0.01008,0.0029400000000000003,0.0105,-1.31,-0.13,1.3164345787
2019-08-09 03:00:00,-1.25072,-0.12146000000000001,1.2566037761,0.029280000000000004,0.00854,0.030500000000000003,-1.28,-0.13,1.2865846261,-1.25072,-0.12146000000000001,1.2566037761,0.029280000000000004,0.00854,0.030500000000000003,-1.28,-0.13,1.2865846261
2019-08-09 03:30:00,-0.8194400000000001,-0.07442,0.8228124027,0.19056,0.055580000000000004,0.1985,-1.01,-0.13,1.0183319694,-0.8294400000000001,-0.07442,0.8327719075000001,0.19056,0.055580000000000004,0.1985,-1.02,-0.13,1.0282509421
2019-08-09 04:00:00,-1.01584,-0.09962000000000001,1.0207130106,0.10416,0.03038,0.1085,-1.12,-0.13,1.1275194012,-1.01584,-0.09962000000000001,1.0207130106,0.10416,0.03038,0.1085,-1.12,-0.13,1.1275194012
2019-08-09 04:30:00,-0.9016000000000001,-0.0838,0.9054860573,0.1584,0.046200000000000005,0.165,-1.06,-0.13,1.067941946,-0.9016000000000001,-0.0838,0.9054860573,0.1584,0.046200000000000005,0.165,-1.06,-0.13,1.067941946
2019-08-09 05:00:00,-0.7448,0.06860000000000001,0.7479525386,0.23520000000000002,0.06860000000000001,0.245,-0.98,0.0,0.98,-0.7448,0.06860000000000001,0.7479525386,0.23520000000000002,0.06860000000000001,0.245,-0.98,0.0,0.98
2019-08-09 05:30:00,-0.7306400000000001,-0.06852000000000001,0.7338458966,0.27936,0.08148000000000001,0.291,-1.01,-0.15,1.0210778619,-0.7306400000000001,-0.08852,0.7359827444,0.27936,0.08148000000000001,0.291,-1.01,-0.17,1.0242070103
2019-08-09 06:00:00,-0.7692,-0.048100000000000004,0.7707024393,0.2808,0.0819,0.29250000000000004,-1.05,-0.13,1.0580170131,-0.7692,-0.048100000000000004,0.7707024393,0.2808,0.0819,0.29250000000000004,-1.05,-0.13,1.0580170131
2019-08-09 06:30:00,-0.72048,-0.035140000000000005,0.7213364333000001,0.35952,0.10486000000000001,0.3745,-1.08,-0.14,1.0890362712,-0.72048,-0.025140000000000003,0.7209184767,0.35952,0.10486000000000001,0.3745,-1.08,-0.13,1.0877959367
2019-08-09 07:00:00,-1.08912,-0.12266,1.096005406,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.32,-0.19,1.3336041392,-1.08912,-0.12266,1.096005406,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.32,-0.19,1.3336041392
2019-08-09 07:30:00,-1.28152,-0.17336000000000001,1.2931926383999999,0.22848000000000002,0.06664,0.23800000000000002,-1.51,-0.24,1.5289538907,-1.28152,-0.16336,1.2918900882,0.22848000000000002,0.06664,0.23800000000000002,-1.51,-0.23,1.5274161188000002
2019-08-09 08:00:00,-1.0596,-0.21030000000000001,1.0802676752,0.41040000000000004,0.1197,0.42750000000000005,-1.47,-0.33,1.5065855435,-1.0596,-0.2003,1.0783655456,0.41040000000000004,0.1197,0.42750000000000005,-1.47,-0.32,1.5044268011000002
2019-08-09 08:30:00,-1.06384,-0.21112000000000003,1.0845861884,0.23616,0.06888000000000001,0.246,-1.3,-0.28,1.3298120168,-1.06384,-0.21112000000000003,1.0845861884,0.23616,0.06888000000000001,0.246,-1.3,-0.28,1.3298120168
2019-08-09 09:00:00,-0.4712,-0.1091,0.4836654319,0.2088,0.0609,0.2175,-0.68,-0.17,0.7009279564,-0.37120000000000003,-0.21910000000000002,0.4310385714,0.2088,0.0609,0.2175,-0.58,-0.28,0.6440496875
2019-08-09 09:30:00,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0,-0.01912,-0.31516000000000005,0.3157394495,0.29088,0.08484000000000001,0.303,-0.31,-0.4,0.5060632372
2019-08-09 10:00:00,0.30432000000000003,0.08876,0.317,0.30432000000000003,0.08876,0.317,0.0,0.0,0.0,0.00432,-0.33124000000000003,0.3312681693,0.30432000000000003,0.08876,0.317,-0.30000000000000004,-0.42,0.5161395160000001
2019-08-09 10:30:00,0.40848,0.11914000000000001,0.42550000000000004,0.40848,0.11914000000000001,0.42550000000000004,0.0,0.0,0.0,0.46848000000000006,-0.30086,0.5567676805,0.40848,0.11914000000000001,0.42550000000000004,0.06,-0.42,0.4242640687
2019-08-09 11:00:00,-0.0036000000000000003,-0.0748,0.0748865809,0.5664,0.1652,0.59,-0.5700000000000001,-0.24,0.6184658438,0.1764,-0.09480000000000001,0.20025983120000002,0.5664,0.1652,0.59,-0.39,-0.26,0.4687216658
2019-08-09 11:30:00,-0.23544,-0.22742,0.3273405719,0.6945600000000001,0.20258,0.7235,-0.93,-0.43,1.0245974819,-0.23544,-0.21742000000000003,0.32047378990000003,0.6945600000000001,0.20258,0.7235,-0.93,-0.42,1.0204410811
2019-08-09 12:00:00,-0.22544000000000003,0.022580000000000003,0.226567981,0.6945600000000001,0.20258,0.7235,-0.92,-0.18,0.9374433316,-0.28544,-0.65742,0.7167126691,0.6945600000000001,0.20258,0.7235,-0.98,-0.86,1.303840481
2019-08-09 12:30:00,-0.30944000000000005,0.33808000000000005,0.4583134299,0.6105600000000001,0.17808000000000002,0.636,-0.92,0.16,0.9338094024,-0.40944,-0.86192,0.954225969,0.6105600000000001,0.17808000000000002,0.636,-1.02,-1.04,1.4567086188
2019-08-09 13:00:00,-0.39528,0.29346,0.4923058501,0.59472,0.17346,0.6195,-0.99,0.12,0.9972462083,-0.47528000000000004,-0.7465400000000001,0.8849932486000001,0.59472,0.17346,0.6195,-1.07,-0.92,1.4111342955000001
2019-08-09 13:30:00,-0.1456,-0.1633,0.2187835689,0.6744,0.1967,0.7025,-0.8200000000000001,-0.36,0.8955445271,-0.1456,-0.15330000000000002,0.21142433630000002,0.6744,0.1967,0.7025,-0.8200000000000001,-0.35000000000000003,0.891571646
2019-08-09 14:00:00,-0.3216,-0.1613,0.3597836155,0.5784,0.16870000000000002,0.6025,-0.9,-0.33,0.9585927185,-0.3216,-0.1613,0.3597836155,0.5784,0.16870000000000002,0.6025,-0.9,-0.33,0.9585927185
2019-08-09 14:30:00,-0.6672800000000001,-0.16504000000000002,0.6873869362,0.46272,0.13496000000000002,0.482,-1.13,-0.30000000000000004,1.1691449867,-0.6672800000000001,-0.16504000000000002,0.6873869362,0.46272,0.13496000000000002,0.482,-1.13,-0.30000000000000004,1.1691449867
2019-08-09 15:00:00,-0.18728,-0.05254,0.19451028250000002,0.6427200000000001,0.18746000000000002,0.6695,-0.8300000000000001,-0.24,0.8640023148,-0.18728,-0.04254,0.1920506444,0.6427200000000001,0.18746000000000002,0.6695,-0.8300000000000001,-0.23,0.86127812
2019-08-09 15:30:00,1.62288,0.18334,1.6332033095,1.62288,0.47334000000000004,1.6905000000000001,0.0,-0.29,0.29,1.62288,0.19334,1.6343560964,1.62288,0.47334000000000004,1.6905000000000001,0.0,-0.28,0.28
2019-08-09 16:00:00,-1.8794400000000002,-0.14442000000000002,1.8849805967000002,0.43056000000000005,0.12558,0.4485,-2.31,-0.27,2.3257256932,-1.8794400000000002,-0.13442,1.8842408153,0.43056000000000005,0.12558,0.4485,-2.31,-0.26,2.3245859846
2019-08-09 16:30:00,-1.18744,-0.09092,1.1909156981,0.20256000000000002,0.05908000000000001,0.211,-1.3900000000000001,-0.15,1.3980700984,-1.18744,-0.09092,1.1909156981,0.20256000000000002,0.05908000000000001,0.211,-1.3900000000000001,-0.15,1.3980700984
2019-08-09 17:00:00,-1.26728,-0.08504,1.2701300721,0.22272000000000003,0.06496,0.232,-1.49,-0.15,1.4975313018,-1.26728,-0.08504,1.2701300721,0.22272000000000003,0.06496,0.232,-1.49,-0.15,1.4975313018
2019-08-09 17:30:00,-1.43536,-0.03948,1.4359028518999999,0.34464,0.10052000000000001,0.359,-1.78,-0.14,1.7854971297,-1.43536,-0.03948,1.4359028518999999,0.34464,0.10052000000000001,0.359,-1.78,-0.14,1.7854971297
2019-08-09 18:00:00,-1.56464,0.38448000000000004,1.6111868917,0.49536,0.14448000000000003,0.516,-2.06,0.24,2.0739334608,-1.63464,-0.39552000000000004,1.6818097395,0.49536,0.14448000000000003,0.516,-2.13,-0.54,2.1973848093
2019-08-09 18:30:00,-0.7658400000000001,0.00538,0.7658588969,0.46416,0.13538,0.48350000000000004,-1.23,-0.13,1.2368508398,-0.7658400000000001,0.00538,0.7658588969,0.46416,0.13538,0.48350000000000004,-1.23,-0.13,1.2368508398
2019-08-09 19:00:00,-0.9696,-0.027800000000000002,0.9699984536,0.3504,0.1022,0.365,-1.32,-0.13,1.3263860675,-0.9696,-0.027800000000000002,0.9699984536,0.3504,0.1022,0.365,-1.32,-0.13,1.3263860675
2019-08-09 19:30:00,-0.54096,0.02722,0.5416443944,0.5390400000000001,0.15722000000000003,0.5615,-1.08,-0.13,1.0877959367,-0.54096,0.02722,0.5416443944,0.5390400000000001,0.15722000000000003,0.5615,-1.08,-0.13,1.0877959367
2019-08-09 20:00:00,-0.9120800000000001,0.09856000000000001,0.9173897754,0.33792000000000005,0.09856000000000001,0.352,-1.25,0.0,1.25,-0.9120800000000001,0.09856000000000001,0.9173897754,0.33792000000000005,0.09856000000000001,0.352,-1.25,0.0,1.25
2019-08-09 20:30:00,-1.14328,0.07196000000000001,1.1455424043,0.24672000000000002,0.07196000000000001,0.257,-1.3900000000000001,0.0,1.3900000000000001,-1.15328,0.07196000000000001,1.1555228254,0.24672000000000002,0.07196000000000001,0.257,-1.4,0.0,1.4
2019-08-09 21:00:00,-0.65912,0.13734000000000002,0.6732766519000001,0.47088,0.13734000000000002,0.49050000000000005,-1.13,0.0,1.13,-0.65912,0.13734000000000002,0.6732766519000001,0.47088,0.13734000000000002,0.49050000000000005,-1.13,0.0,1.13
2019-08-09 21:30:00,-0.62744,0.14658000000000002,0.6443342688,0.50256,0.14658000000000002,0.5235000000000001,-1.13,0.0,1.13,-0.62744,0.14658000000000002,0.6443342688,0.50256,0.14658000000000002,0.5235000000000001,-1.13,0.0,1.13
2019-08-09 22:00:00,-0.8132,0.10990000000000001,0.8205926212,0.3768,0.10990000000000001,0.3925,-1.19,0.0,1.19,-0.8132,0.10990000000000001,0.8205926212,0.3768,0.10990000000000001,0.3925,-1.19,0.0,1.19
2019-08-09 22:30:00,-0.52464,0.14448000000000003,0.5441705615,0.49536,0.14448000000000003,0.516,-1.02,0.0,1.02,-0.52464,0.14448000000000003,0.5441705615,0.49536,0.14448000000000003,0.516,-1.02,0.0,1.02
2019-08-09 23:00:00,-0.70384,0.10388000000000001,0.7114645458000001,0.35616000000000003,0.10388000000000001,0.371,-1.06,0.0,1.06,-0.70384,0.10388000000000001,0.7114645458000001,0.35616000000000003,0.10388000000000001,0.371,-1.06,0.0,1.06
2019-08-09 23:30:00,-0.49520000000000003,0.12390000000000001,0.5104647392,0.4248,0.12390000000000001,0.4425,-0.92,0.0,0.92,-0.5052,0.12390000000000001,0.520171366,0.4248,0.12390000000000001,0.4425,-0.93,0.0,0.93
2019-08-10 00:00:00,-0.5467200000000001,0.10304,0.5563452166,0.35328000000000004,0.10304,0.368,-0.9,0.0,0.9,-0.5467200000000001,0.10304,0.5563452166,0.35328000000000004,0.10304,0.368,-0.9,0.0,0.9
2019-08-10 00:30:00,-0.6928000000000001,0.0721,0.6965416355,0.2472,0.0721,0.2575,-0.9400000000000001,0.0,0.9400000000000001,-0.6928000000000001,0.0721,0.6965416355,0.2472,0.0721,0.2575,-0.9400000000000001,0.0,0.9400000000000001
2019-08-10 01:00:00,-0.6772,0.0679,0.6805955113000001,0.2328,0.0679,0.24250000000000002,-0.91,0.0,0.91,-0.6772,0.0679,0.6805955113000001,0.2328,0.0679,0.24250000000000002,-0.91,0.0,0.91
2019-08-10 01:30:00,-0.28816,0.12012,0.31219385,0.41184000000000004,0.12012,0.429,-0.7000000000000001,0.0,0.7000000000000001,-0.28816,0.12012,0.31219385,0.41184000000000004,0.12012,0.429,-0.7000000000000001,0.0,0.7000000000000001
2019-08-10 02:00:00,-0.44888000000000006,0.09366000000000001,0.4585471077,0.32112,0.09366000000000001,0.3345,-0.77,0.0,0.77,-0.44888000000000006,0.09366000000000001,0.4585471077,0.32112,0.09366000000000001,0.3345,-0.77,0.0,0.77
2019-08-10 02:30:00,-0.57752,0.07364000000000001,0.5821960151000001,0.25248000000000004,0.07364000000000001,0.263,-0.8300000000000001,0.0,0.8300000000000001,-0.57752,0.07364000000000001,0.5821960151000001,0.25248000000000004,0.07364000000000001,0.263,-0.8300000000000001,0.0,0.8300000000000001
2019-08-10 03:00:00,-0.70808,0.05306,0.7100652435,0.18192000000000003,0.05306,0.1895,-0.89,0.0,0.89,-0.70808,0.05306,0.7100652435,0.18192000000000003,0.05306,0.1895,-0.89,0.0,0.89
2019-08-10 03:30:00,-0.31848000000000004,0.10836000000000001,0.33640957180000003,0.37152,0.10836000000000001,0.387,-0.6900000000000001,0.0,0.6900000000000001,-0.31848000000000004,0.10836000000000001,0.33640957180000003,0.37152,0.10836000000000001,0.387,-0.6900000000000001,0.0,0.6900000000000001
2019-08-10 04:00:00,-0.23872000000000002,0.74704,0.7842550606,0.40128,0.11704,0.418,-0.64,0.63,0.8980534505000001,-0.25872,-0.35296000000000005,0.4376263246,0.40128,0.11704,0.418,-0.66,-0.47000000000000003,0.810246876
2019-08-10 04:30:00,-0.20352,0.7456400000000001,0.7729161662,0.39648000000000005,0.11564,0.41300000000000003,-0.6000000000000001,0.63,0.87,-0.29352,-0.35436,0.4601358495,0.39648000000000005,0.11564,0.41300000000000003,-0.6900000000000001,-0.47000000000000003,0.8348652586
2019-08-10 05:00:00,-0.3388,0.7266,0.8017063053,0.3312,0.0966,0.34500000000000003,-0.67,0.63,0.9196738552,-0.4188,-0.3734,0.5610891195000001,0.3312,0.0966,0.34500000000000003,-0.75,-0.47000000000000003,0.8850988645000001
2019-08-10 05:30:00,-0.20296000000000003,0.72872,0.7564559472,0.40704,0.11872,0.424,-0.61,0.61,0.8626702730000001,-0.29296,-0.37128000000000005,0.47294227980000003,0.40704,0.11872,0.424,-0.7000000000000001,-0.49,0.8544588931
2019-08-10 06:00:00,0.06608,0.7434400000000001,0.7463709533,0.52608,0.15344000000000002,0.548,-0.46,0.59,0.7481310046,-0.013920000000000002,-0.33656,0.3368477401,0.52608,0.15344000000000002,0.548,-0.54,-0.49,0.729177619
2019-08-10 06:30:00,0.09824000000000001,0.73282,0.7393755811,0.5582400000000001,0.16282000000000002,0.5815,-0.46,0.5700000000000001,0.7324616031000001,0.018240000000000003,-0.36718,0.36763276510000004,0.5582400000000001,0.16282000000000002,0.5815,-0.54,-0.53,0.7566372975
2019-08-10 07:00:00,0.24032,0.7267600000000001,0.7654631278,0.64032,0.18676,0.667,-0.4,0.54,0.6720119047,0.16032000000000002,-0.34324000000000005,0.3788353204,0.64032,0.18676,0.667,-0.48,-0.53,0.7150524456
2019-08-10 07:30:00,0.12072000000000001,0.71396,0.7240940547,0.6307200000000001,0.18396,0.657,-0.51,0.53,0.7355270219000001,0.05072,-0.36604000000000003,0.36953727820000004,0.6307200000000001,0.18396,0.657,-0.58,-0.55,0.7993122043
2019-08-10 08:00:00,0.0492,0.040600000000000004,0.0637887137,0.6192000000000001,0.1806,0.645,-0.5700000000000001,-0.14,0.5869412236,0.0392,0.0506,0.064007812,0.6192000000000001,0.1806,0.645,-0.58,-0.13,0.5943904441
2019-08-10 08:30:00,-0.07872000000000001,0.05704000000000001,0.0972131678,0.6412800000000001,0.18704,0.668,-0.72,-0.13,0.731641989,-0.07872000000000001,0.05704000000000001,0.0972131678,0.6412800000000001,0.18704,0.668,-0.72,-0.13,0.731641989
2019-08-10 09:00:00,-0.14888,0.051160000000000004,0.1574249027,0.62112,0.18116000000000002,0.647,-0.77,-0.13,0.7808969202,-0.14888,0.051160000000000004,0.1574249027,0.62112,0.18116000000000002,0.647,-0.77,-0.13,0.7808969202
2019-08-10 09:30:00,0.03504,0.07272,0.08072174430000001,0.6950400000000001,0.20272,0.724,-0.66,-0.13,0.6726812024000001,0.03504,0.07272,0.08072174430000001,0.6950400000000001,0.20272,0.724,-0.66,-0.13,0.6726812024000001
2019-08-10 10:00:00,-0.20008,0.05956,0.20875679630000002,0.64992,0.18956,0.677,-0.85,-0.13,0.8598837131,-0.20008,0.05956,0.20875679630000002,0.64992,0.18956,0.677,-0.85,-0.13,0.8598837131
2019-08-10 10:30:00,-0.58016,0.00412,0.5801746289,0.45984,0.13412000000000002,0.47900000000000004,-1.04,-0.13,1.0480935073,-0.58016,-0.015880000000000002,0.5803772911,0.45984,0.13412000000000002,0.47900000000000004,-1.04,-0.15,1.0507616285
2019-08-10 11:00:00,-0.41208000000000006,0.15106,0.43889526090000003,0.51792,0.15106,0.5395,-0.93,0.0,0.93,-0.41208000000000006,0.15106,0.43889526090000003,0.51792,0.15106,0.5395,-0.93,0.0,0.93
2019-08-10 11:30:00,-0.12872,0.05704000000000001,0.1407920452,0.6412800000000001,0.18704,0.668,-0.77,-0.13,0.7808969202,-0.12872,0.05704000000000001,0.1407920452,0.6412800000000001,0.18704,0.668,-0.77,-0.13,0.7808969202
2019-08-10 12:00:00,-0.22808,0.04556,0.23258589810000002,0.60192,0.17556000000000002,0.627,-0.8300000000000001,-0.13,0.8401190392000001,-0.22808,0.04556,0.23258589810000002,0.60192,0.17556000000000002,0.627,-0.8300000000000001,-0.13,0.8401190392000001
2019-08-10 12:30:00,-0.62936,-0.0014800000000000002,0.6293617402,0.44064000000000003,0.12852000000000002,0.459,-1.07,-0.13,1.0778682665,-0.62936,-0.0014800000000000002,0.6293617402,0.44064000000000003,0.12852000000000002,0.459,-1.07,-0.13,1.0778682665
2019-08-10 13:00:00,-0.5388000000000001,-0.038400000000000004,0.540166641,0.45120000000000005,0.1316,0.47000000000000003,-0.99,-0.17,1.0044899203,-0.5388000000000001,-0.038400000000000004,0.540166641,0.45120000000000005,0.1316,0.47000000000000003,-0.99,-0.17,1.0044899203
2019-08-10 13:30:00,-0.45248000000000005,0.13636,0.47258036350000004,0.46752000000000005,0.13636,0.487,-0.92,0.0,0.92,-0.45248000000000005,0.13636,0.47258036350000004,0.46752000000000005,0.13636,0.487,-0.92,0.0,0.92
2019-08-10 14:00:00,0.056240000000000005,0.00432,0.0564056735,0.66624,0.19432000000000002,0.6940000000000001,-0.61,-0.19,0.6389053138,0.056240000000000005,0.02432,0.0612731589,0.66624,0.19432000000000002,0.6940000000000001,-0.61,-0.17,0.6332456080000001
2019-08-10 14:30:00,-0.29048,0.027360000000000002,0.2917656594,0.53952,0.15736,0.562,-0.8300000000000001,-0.13,0.8401190392000001,-0.29048,0.15736,0.330364647,0.53952,0.15736,0.562,-0.8300000000000001,0.0,0.8300000000000001
2019-08-10 15:00:00,-0.20592000000000002,0.16744,0.2654038432,0.57408,0.16744,0.598,-0.78,0.0,0.78,-0.20592000000000002,0.16744,0.2654038432,0.57408,0.16744,0.598,-0.78,0.0,0.78
2019-08-10 15:30:00,-0.040560000000000006,0.17192000000000002,0.17663974640000002,0.5894400000000001,0.17192000000000002,0.614,-0.63,0.0,0.63,-0.040560000000000006,0.17192000000000002,0.17663974640000002,0.5894400000000001,0.17192000000000002,0.614,-0.63,0.0,0.63
2019-08-10 16:00:00,-0.06520000000000001,0.1764,0.18806381900000002,0.6048,0.1764,0.63,-0.67,0.0,0.67,-0.06520000000000001,0.1764,0.18806381900000002,0.6048,0.1764,0.63,-0.67,0.0,0.67
2019-08-10 16:30:00,0.12168000000000001,0.20174,0.2355950976,0.6916800000000001,0.20174,0.7205,-0.5700000000000001,0.0,0.5700000000000001,0.12168000000000001,0.20174,0.2355950976,0.6916800000000001,0.20174,0.7205,-0.5700000000000001,0.0,0.5700000000000001
2019-08-10 17:00:00,0.24352000000000001,0.21686000000000002,0.32608319490000004,0.7435200000000001,0.21686000000000002,0.7745000000000001,-0.5,0.0,0.5,0.24352000000000001,0.21686000000000002,0.32608319490000004,0.7435200000000001,0.21686000000000002,0.7745000000000001,-0.5,0.0,0.5
2019-08-10 17:30:00,0.005520000000000001,0.20286,0.2029350881,0.69552,0.20286,0.7245,-0.6900000000000001,0.0,0.6900000000000001,0.005520000000000001,0.07286000000000001,0.0730688032,0.69552,0.20286,0.7245,-0.6900000000000001,-0.13,0.7021395873
2019-08-10 18:00:00,-0.09096000000000001,0.19222,0.2126552374,0.6590400000000001,0.19222,0.6865,-0.75,0.0,0.75,-0.09096000000000001,0.19222,0.2126552374,0.6590400000000001,0.19222,0.6865,-0.75,0.0,0.75
2019-08-10 18:30:00,-0.12840000000000001,0.1988,0.2366600938,0.6816,0.1988,0.71,-0.81,0.0,0.81,-0.12840000000000001,0.1988,0.2366600938,0.6816,0.1988,0.71,-0.81,0.0,0.81
2019-08-10 19:00:00,-0.17096,0.19222,0.2572466715,0.6590400000000001,0.19222,0.6865,-0.8300000000000001,0.0,0.8300000000000001,-0.17096,0.19222,0.2572466715,0.6590400000000001,0.19222,0.6865,-0.8300000000000001,0.0,0.8300000000000001
2019-08-10 19:30:00,-0.234,0.1855,0.29860718340000003,0.636,0.1855,0.6625,-0.87,0.0,0.87,-0.234,0.1855,0.29860718340000003,0.636,0.1855,0.6625,-0.87,0.0,0.87
2019-08-10 20:00:00,-0.25608000000000003,0.029060000000000002,0.2577235922,0.61392,0.17906000000000002,0.6395000000000001,-0.87,-0.15,0.8828363382000001,-0.25608000000000003,0.039060000000000004,0.259041792,0.61392,0.17906000000000002,0.6395000000000001,-0.87,-0.14,0.8811923740000001
2019-08-10 20:30:00,-0.25512,0.17934000000000003,0.3118477994,0.6148800000000001,0.17934000000000003,0.6405000000000001,-0.87,0.0,0.87,-0.25512,0.17934000000000003,0.3118477994,0.6148800000000001,0.17934000000000003,0.6405000000000001,-0.87,0.0,0.87
2019-08-10 21:00:00,-0.35832,0.16674000000000003,0.3952157006,0.5716800000000001,0.16674000000000003,0.5955,-0.93,0.0,0.93,-0.35832,0.16674000000000003,0.3952157006,0.5716800000000001,0.16674000000000003,0.5955,-0.93,0.0,0.93
2019-08-10 21:30:00,-0.32192000000000004,0.17444,0.366144507,0.5980800000000001,0.17444,0.623,-0.92,0.0,0.92,-0.32192000000000004,0.17444,0.366144507,0.5980800000000001,0.17444,0.623,-0.92,0.0,0.92
2019-08-10 22:00:00,-0.24216000000000001,0.18312,0.3036023715,0.6278400000000001,0.18312,0.654,-0.87,0.0,0.87,-0.24216000000000001,0.18312,0.3036023715,0.6278400000000001,0.18312,0.654,-0.87,0.0,0.87
2019-08-10 22:30:00,-0.37096,0.15722000000000003,0.4029012906,0.5390400000000001,0.15722000000000003,0.5615,-0.91,0.0,0.91,-0.37096,0.12722,0.3921686499,0.5390400000000001,0.15722000000000003,0.5615,-0.91,-0.03,0.9104943712
2019-08-10 23:00:00,-0.13648000000000002,0.35186,0.37740197400000003,0.6235200000000001,0.18186000000000002,0.6495000000000001,-0.76,0.17,0.7787810989,-0.13648000000000002,0.18186000000000002,0.2273760102,0.6235200000000001,0.18186000000000002,0.6495000000000001,-0.76,0.0,0.76
2019-08-10 23:30:00,-0.28648,0.14686000000000002,0.321929573,0.5035200000000001,0.14686000000000002,0.5245000000000001,-0.79,0.0,0.79,-0.29648,0.14686000000000002,0.3308598646,0.5035200000000001,0.14686000000000002,0.5245000000000001,-0.8,0.0,0.8
2019-08-11 00:00:00,-0.1676,0.1582,0.2304712563,0.5424,0.1582,0.5650000000000001,-0.71,0.0,0.71,-0.1676,0.1582,0.2304712563,0.5424,0.1582,0.5650000000000001,-0.71,0.0,0.71
2019-08-11 00:30:00,-0.21032,0.14574,0.2558801477,0.49968000000000007,0.14574,0.5205000000000001,-0.71,0.0,0.71,-0.21032,0.14574,0.2558801477,0.49968000000000007,0.14574,0.5205000000000001,-0.71,0.0,0.71
2019-08-11 01:00:00,-0.5527200000000001,0.09254000000000001,0.560413285,0.31728,0.09254000000000001,0.3305,-0.87,0.0,0.87,-0.5527200000000001,0.09254000000000001,0.560413285,0.31728,0.09254000000000001,0.3305,-0.87,0.0,0.87
2019-08-11 01:30:00,-0.36560000000000004,0.1092,0.38155995600000003,0.3744,0.1092,0.39,-0.74,0.0,0.74,-0.36560000000000004,0.2492,0.44245225730000004,0.3744,0.1092,0.39,-0.74,0.14,0.7531268154
2019-08-11 02:00:00,-0.45664000000000005,0.22848000000000002,0.5106106149,0.30336,0.08848,0.316,-0.76,0.14,0.7727871635,-0.45664000000000005,0.22848000000000002,0.5106106149,0.30336,0.08848,0.316,-0.76,0.14,0.7727871635
2019-08-11 02:30:00,-0.30560000000000004,0.2492,0.3943247393,0.3744,0.1092,0.39,-0.68,0.14,0.6942621983,-0.30560000000000004,0.2492,0.3943247393,0.3744,0.1092,0.39,-0.68,0.14,0.6942621983
2019-08-11 03:00:00,0.07584,0.16212000000000001,0.17898212200000002,0.55584,0.16212000000000001,0.579,-0.48,0.0,0.48,0.07584,0.16212000000000001,0.17898212200000002,0.55584,0.16212000000000001,0.579,-0.48,0.0,0.48
2019-08-11 03:30:00,0.16944,0.17192000000000002,0.2413843408,0.5894400000000001,0.17192000000000002,0.614,-0.42,0.0,0.42,0.16944,0.17192000000000002,0.2413843408,0.5894400000000001,0.17192000000000002,0.614,-0.42,0.0,0.42
2019-08-11 04:00:00,0.11208000000000001,0.16394,0.1985906594,0.56208,0.16394,0.5855,-0.45,0.0,0.45,0.11208000000000001,0.16394,0.1985906594,0.56208,0.16394,0.5855,-0.45,0.0,0.45
2019-08-11 04:30:00,0.16104000000000002,0.17822000000000002,0.2402004371,0.61104,0.17822000000000002,0.6365000000000001,-0.45,0.0,0.45,0.16104000000000002,0.17822000000000002,0.2402004371,0.61104,0.17822000000000002,0.6365000000000001,-0.45,0.0,0.45
2019-08-11 05:00:00,0.15952000000000002,0.17486000000000002,0.23669104330000001,0.59952,0.17486000000000002,0.6245,-0.44,0.0,0.44,0.15952000000000002,0.17486000000000002,0.23669104330000001,0.59952,0.17486000000000002,0.6245,-0.44,0.0,0.44
2019-08-11 05:30:00,0.26464000000000004,0.18802000000000002,0.3246318684,0.6446400000000001,0.18802000000000002,0.6715,-0.38,0.0,0.38,0.26464000000000004,0.18802000000000002,0.3246318684,0.6446400000000001,0.18802000000000002,0.6715,-0.38,0.0,0.38
2019-08-11 06:00:00,0.24928000000000003,0.18354,0.3095600911,0.6292800000000001,0.18354,0.6555000000000001,-0.38,0.0,0.38,0.24928000000000003,0.18354,0.3095600911,0.6292800000000001,0.18354,0.6555000000000001,-0.38,0.0,0.38
2019-08-11 06:30:00,0.28416,0.18788000000000002,0.3406549574,0.6441600000000001,0.18788000000000002,0.671,-0.36,0.0,0.36,0.28416,0.18788000000000002,0.3406549574,0.6441600000000001,0.18788000000000002,0.671,-0.36,0.0,0.36
2019-08-11 07:00:00,0.24504,0.18522000000000002,0.30716616020000004,0.63504,0.18522000000000002,0.6615,-0.39,0.0,0.39,0.24504,0.18522000000000002,0.30716616020000004,0.63504,0.18522000000000002,0.6615,-0.39,0.0,0.39
2019-08-11 07:30:00,0.30392,0.19656,0.361943642,0.6739200000000001,0.19656,0.7020000000000001,-0.37,0.0,0.37,0.30392,0.19656,0.361943642,0.6739200000000001,0.19656,0.7020000000000001,-0.37,0.0,0.37
2019-08-11 08:00:00,0.33080000000000004,0.07440000000000001,0.3390634159,0.7008,0.2044,0.73,-0.37,-0.13,0.392173431,0.33080000000000004,0.2044,0.38885472870000004,0.7008,0.2044,0.73,-0.37,0.0,0.37
2019-08-11 08:30:00,0.21744000000000002,0.20342000000000002,0.2977580394,0.6974400000000001,0.20342000000000002,0.7265,-0.48,0.0,0.48,0.21744000000000002,0.20342000000000002,0.2977580394,0.6974400000000001,0.20342000000000002,0.7265,-0.48,0.0,0.48
2019-08-11 09:00:00,-0.0884,0.18130000000000002,0.20170337130000002,0.6216,0.18130000000000002,0.6475000000000001,-0.71,0.0,0.71,-0.0884,0.18130000000000002,0.20170337130000002,0.6216,0.18130000000000002,0.6475000000000001,-0.71,0.0,0.71
2019-08-11 09:30:00,-0.2136,0.1652,0.270029628,0.5664,0.1652,0.59,-0.78,0.0,0.78,-0.2136,0.1652,0.270029628,0.5664,0.1652,0.59,-0.78,0.0,0.78
2019-08-11 10:00:00,-0.32344,0.15358000000000002,0.3580506249,0.52656,0.15358000000000002,0.5485,-0.85,0.0,0.85,-0.32344,0.15358000000000002,0.3580506249,0.52656,0.15358000000000002,0.5485,-0.85,0.0,0.85
2019-08-11 10:30:00,-0.7257600000000001,0.10332000000000001,0.7330774857,0.35424000000000005,0.10332000000000001,0.369,-1.08,0.0,1.08,-0.7257600000000001,0.10332000000000001,0.7330774857,0.35424000000000005,0.10332000000000001,0.369,-1.08,0.0,1.08
2019-08-11 11:00:00,-0.96384,0.06888000000000001,0.9662980907000001,0.23616,0.06888000000000001,0.246,-1.2,0.0,1.2,-0.96384,0.06888000000000001,0.9662980907000001,0.23616,0.06888000000000001,0.246,-1.2,0.0,1.2
2019-08-11 11:30:00,-1.1976,-0.07680000000000001,1.2000599985,0.1824,0.053200000000000004,0.19,-1.38,-0.13,1.3861096638000001,-1.1976,-0.24680000000000002,1.2227657175,0.1824,0.053200000000000004,0.19,-1.38,-0.30000000000000004,1.4122322755
2019-08-11 12:00:00,-1.0044,-0.1042,1.0097905723,0.22560000000000002,0.0658,0.23500000000000001,-1.23,-0.17,1.2416923935,-1.0044,-0.1042,1.0097905723,0.22560000000000002,0.0658,0.23500000000000001,-1.23,-0.17,1.2416923935
2019-08-11 12:30:00,-0.5596,0.1197,0.5722589012,0.41040000000000004,0.1197,0.42750000000000005,-0.97,0.0,0.97,-0.5596,0.1197,0.5722589012,0.41040000000000004,0.1197,0.42750000000000005,-0.97,0.0,0.97
2019-08-11 13:00:00,-0.41688000000000003,0.00216,0.4168855958,0.45312,0.13216,0.47200000000000003,-0.87,-0.13,0.8796590248,-0.41688000000000003,0.13216,0.4373273374,0.45312,0.13216,0.47200000000000003,-0.87,0.0,0.87
2019-08-11 13:30:00,-0.29408,0.017560000000000003,0.2946038017,0.50592,0.14756000000000002,0.527,-0.8,-0.13,0.8104936767,-0.29408,0.017560000000000003,0.2946038017,0.50592,0.14756000000000002,0.527,-0.8,-0.13,0.8104936767
2019-08-11 14:00:00,-0.27464,-0.05552000000000001,0.2801956459,0.49536,0.14448000000000003,0.516,-0.77,-0.2,0.7955501241,-0.27464,-0.05552000000000001,0.2801956459,0.49536,0.14448000000000003,0.516,-0.77,-0.2,0.7955501241
2019-08-11 14:30:00,-0.29064,0.13398000000000002,0.3200347637,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.75,0.0,0.75,-0.29064,0.13398000000000002,0.3200347637,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.75,0.0,0.75
2019-08-11 15:00:00,-0.3912,0.13090000000000002,0.4125193935,0.44880000000000003,0.13090000000000002,0.4675,-0.84,0.0,0.84,-0.3912,0.13090000000000002,0.4125193935,0.44880000000000003,0.13090000000000002,0.4675,-0.84,0.0,0.84
2019-08-11 15:30:00,-0.39088,0.12516000000000002,0.4104292875,0.42912000000000006,0.12516000000000002,0.447,-0.8200000000000001,0.0,0.8200000000000001,-0.39088,0.12516000000000002,0.4104292875,0.42912000000000006,0.12516000000000002,0.447,-0.8200000000000001,0.0,0.8200000000000001
2019-08-11 16:00:00,-0.5553600000000001,0.11802000000000001,0.5677617898,0.40464000000000006,0.11802000000000001,0.42150000000000004,-0.96,0.0,0.96,-0.5553600000000001,0.11802000000000001,0.5677617898,0.40464000000000006,0.11802000000000001,0.42150000000000004,-0.96,0.0,0.96
2019-08-11 16:30:00,-0.64656,-0.013580000000000002,0.6467025978000001,0.43344000000000005,0.12642,0.4515,-1.08,-0.14,1.0890362712,-0.64656,-0.013580000000000002,0.6467025978000001,0.43344000000000005,0.12642,0.4515,-1.08,-0.14,1.0890362712
2019-08-11 17:00:00,-0.8534400000000001,-0.03892,0.8543269866000001,0.34656000000000003,0.10108,0.361,-1.2,-0.14,1.2081390648,-0.8534400000000001,-0.03892,0.8543269866000001,0.34656000000000003,0.10108,0.361,-1.2,-0.14,1.2081390648
2019-08-11 17:30:00,-0.48360000000000003,-0.0023,0.48360546940000004,0.5064000000000001,0.1477,0.5275000000000001,-0.99,-0.15,1.0012991561,-0.48360000000000003,-0.0023,0.48360546940000004,0.5064000000000001,0.1477,0.5275000000000001,-0.99,-0.15,1.0012991561
2019-08-11 18:00:00,-1.04792,-0.06356,1.0498457982,0.26208000000000004,0.07644000000000001,0.273,-1.31,-0.14,1.3174596768,-1.04792,-0.07356,1.0504986435,0.26208000000000004,0.07644000000000001,0.273,-1.31,-0.15,1.3185598204
2019-08-11 18:30:00,-1.05608,0.07406,1.0586736277,0.25392000000000003,0.07406,0.2645,-1.31,0.0,1.31,-1.05608,0.07406,1.0586736277,0.25392000000000003,0.07406,0.2645,-1.31,0.0,1.31
2019-08-11 19:00:00,-1.15824,0.06468,1.1600445681,0.22176,0.06468,0.231,-1.38,0.0,1.38,-1.15824,0.06468,1.1600445681,0.22176,0.06468,0.231,-1.38,0.0,1.38
2019-08-11 19:30:00,-1.05688,0.07966000000000001,1.0598778467,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.33,0.0,1.33,-1.05688,0.07966000000000001,1.0598778467,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.33,0.0,1.33
2019-08-11 20:00:00,-1.338,0.0385,1.3385537905,0.132,0.0385,0.1375,-1.47,0.0,1.47,-1.338,0.0385,1.3385537905,0.132,0.0385,0.1375,-1.47,0.0,1.47
2019-08-11 20:30:00,-1.19544,0.06258000000000001,1.1970768772,0.21456000000000003,0.06258000000000001,0.2235,-1.4100000000000001,0.0,1.4100000000000001,-1.19544,0.06258000000000001,1.1970768772,0.21456000000000003,0.06258000000000001,0.2235,-1.4100000000000001,0.0,1.4100000000000001
2019-08-11 21:00:00,-1.194,0.063,1.1956609051,0.216,0.063,0.225,-1.4100000000000001,0.0,1.4100000000000001,-1.194,0.063,1.1956609051,0.216,0.063,0.225,-1.4100000000000001,0.0,1.4100000000000001
2019-08-11 21:30:00,-1.33168,0.04326000000000001,1.3323824713999999,0.14832,0.04326000000000001,0.1545,-1.48,0.0,1.48,-1.33168,0.04326000000000001,1.3323824713999999,0.14832,0.04326000000000001,0.1545,-1.48,0.0,1.48
2019-08-11 22:00:00,-1.09744,0.07658000000000001,1.1001086537,0.26256,0.07658000000000001,0.2735,-1.3599999999999999,0.0,1.3599999999999999,-1.09744,0.07658000000000001,1.1001086537,0.26256,0.07658000000000001,0.2735,-1.3599999999999999,0.0,1.3599999999999999
2019-08-11 22:30:00,-1.0984,0.058800000000000005,1.0999727269,0.2016,0.058800000000000005,0.21,-1.3,0.0,1.3,-1.0984,0.058800000000000005,1.0999727269,0.2016,0.058800000000000005,0.21,-1.3,0.0,1.3
2019-08-11 23:00:00,-1.23632,0.030240000000000003,1.2366897752,0.10368000000000001,0.030240000000000003,0.108,-1.34,0.0,1.34,-1.23632,0.030240000000000003,1.2366897752,0.10368000000000001,0.030240000000000003,0.108,-1.34,0.0,1.34
2019-08-11 23:30:00,-1.24136,0.020020000000000003,1.2415214255,0.06864,0.020020000000000003,0.07150000000000001,-1.31,0.0,1.31,-1.24136,0.020020000000000003,1.2415214255,0.06864,0.020020000000000003,0.07150000000000001,-1.31,0.0,1.31
2019-08-12 00:00:00,-1.17472,0.15904000000000001,1.1854369658000001,0.06528,0.01904,0.068,-1.24,0.14,1.2478781992,-1.18472,0.15904000000000001,1.1953473135000001,0.06528,0.01904,0.068,-1.25,0.14,1.2578155668
