Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-12 00:30:00,-1.16208,0.01106,1.1621326301,0.03792,0.01106,0.0395,-1.2,0.0,1.2,-1.16208,0.01106,1.1621326301,0.03792,0.01106,0.0395,-1.2,0.0,1.2
2019-08-12 01:00:00,-1.05328,0.01946,1.0534597524,0.06672,0.01946,0.0695,-1.12,0.0,1.12,-1.05328,0.15946000000000002,1.0652822396,0.06672,0.01946,0.0695,-1.12,0.14,1.1287160848
2019-08-12 01:30:00,-1.12792,0.14644000000000001,1.1373865658,0.022080000000000002,0.00644,0.023,-1.15,0.14,1.158490397,-1.12792,0.14644000000000001,1.1373865658,0.022080000000000002,0.00644,0.023,-1.15,0.14,1.158490397
2019-08-12 02:00:00,-1.08688,0.14966000000000002,1.0971354748,0.033120000000000004,0.00966,0.0345,-1.12,0.14,1.1287160848,-1.08688,0.14966000000000002,1.0971354748,0.033120000000000004,0.00966,0.0345,-1.12,0.14,1.1287160848
2019-08-12 02:30:00,-1.08064,0.15148,1.0912052969000001,0.039360000000000006,0.01148,0.041,-1.12,0.14,1.1287160848,-1.08064,0.15148,1.0912052969000001,0.039360000000000006,0.01148,0.041,-1.12,0.14,1.1287160848
2019-08-12 03:00:00,-1.06592,0.14994000000000002,1.0764141629,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.1,0.14,1.1088733021,-1.06592,0.14994000000000002,1.0764141629,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.1,0.14,1.1088733021
2019-08-12 03:30:00,-1.05024,0.14868,1.0607119307,0.02976,0.00868,0.031,-1.08,0.14,1.0890362712,-1.05024,0.14868,1.0607119307,0.02976,0.00868,0.031,-1.08,0.14,1.0890362712
2019-08-12 04:00:00,-0.9694400000000001,0.02058,0.9696584192000001,0.07056000000000001,0.02058,0.07350000000000001,-1.04,0.0,1.04,-0.9694400000000001,0.16058,0.9826494034000001,0.07056000000000001,0.02058,0.07350000000000001,-1.04,0.14,1.0493807698
2019-08-12 04:30:00,-1.02056,0.15442,1.0321764626,0.049440000000000005,0.01442,0.051500000000000004,-1.07,0.14,1.0791200119,-1.02056,0.15442,1.0321764626,0.049440000000000005,0.01442,0.051500000000000004,-1.07,0.14,1.0791200119
2019-08-12 05:00:00,-0.9631200000000001,0.16534000000000001,0.9772090104000001,0.08688000000000001,0.02534,0.09050000000000001,-1.05,0.14,1.0592922165,-0.9631200000000001,0.16534000000000001,0.9772090104000001,0.08688000000000001,0.02534,0.09050000000000001,-1.05,0.14,1.0592922165
2019-08-12 05:30:00,-1.05872,0.029540000000000004,1.0591320267,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.16,0.0,1.16,-1.05872,0.029540000000000004,1.0591320267,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.16,0.0,1.16
2019-08-12 06:00:00,-1.13368,0.022260000000000002,1.1338985184,0.07632000000000001,0.022260000000000002,0.0795,-1.21,0.0,1.21,-1.13368,0.022260000000000002,1.1338985184,0.07632000000000001,0.022260000000000002,0.0795,-1.21,0.0,1.21
2019-08-12 06:30:00,-1.19088,-0.10984000000000001,1.1959347808,0.06912,0.02016,0.07200000000000001,-1.26,-0.13,1.2666885963,-1.19088,0.02016,1.1910506286,0.06912,0.02016,0.07200000000000001,-1.26,0.0,1.26
2019-08-12 07:00:00,-1.27616,-0.11138,1.2810112607,0.06384000000000001,0.01862,0.0665,-1.34,-0.13,1.3462912018,-1.27616,-0.11138,1.2810112607,0.06384000000000001,0.01862,0.0665,-1.34,-0.13,1.3462912018
2019-08-12 07:30:00,-1.38608,-0.14844000000000002,1.3940058106,0.07392,0.021560000000000003,0.077,-1.46,-0.17,1.4698639393000001,-1.38608,-0.13844,1.3929764535,0.07392,0.021560000000000003,0.077,-1.46,-0.16,1.4687409574
2019-08-12 08:00:00,-1.5778400000000001,-0.24312000000000003,1.5964605852,0.09216,0.02688,0.096,-1.67,-0.27,1.6916855499999999,-1.5778400000000001,-0.23312000000000002,1.5949683382000002,0.09216,0.02688,0.096,-1.67,-0.26,1.6901183391
2019-08-12 08:30:00,-1.6184,-0.3387,1.6534618986,0.1416,0.0413,0.14750000000000002,-1.76,-0.38,1.8005554698,-1.6184,-0.3287,1.6514424755000001,0.1416,0.0413,0.14750000000000002,-1.76,-0.37,1.7984715733
2019-08-12 09:00:00,-1.60504,-0.38022000000000006,1.6494607149,0.20496,0.05978000000000001,0.21350000000000002,-1.81,-0.44,1.8627130751,-1.60504,-0.38022000000000006,1.6494607149,0.20496,0.05978000000000001,0.21350000000000002,-1.81,-0.44,1.8627130751
2019-08-12 09:30:00,-1.47888,-0.36384000000000005,1.5229791857000001,0.26112,0.07616,0.272,-1.74,-0.44,1.7947701803,-1.47888,-0.36384000000000005,1.5229791857000001,0.26112,0.07616,0.272,-1.74,-0.44,1.7947701803
2019-08-12 10:00:00,-1.28952,-0.33236000000000004,1.3316624948,0.30048,0.08764000000000001,0.313,-1.5899999999999999,-0.42,1.6445364088,-1.28952,-0.32236000000000004,1.329201941,0.30048,0.08764000000000001,0.313,-1.5899999999999999,-0.41000000000000003,1.6420109622
2019-08-12 10:30:00,-1.00848,-0.31164000000000003,1.0555337039,0.37152,0.10836000000000001,0.387,-1.38,-0.42,1.4424978336,-1.00848,-0.30164,1.0526246245,0.37152,0.10836000000000001,0.387,-1.38,-0.41000000000000003,1.4396180049
2019-08-12 11:00:00,-1.10408,-0.34494,1.1567092331,0.32592000000000004,0.09506,0.3395,-1.43,-0.44,1.496161756,-1.10408,-0.34494,1.1567092331,0.32592000000000004,0.09506,0.3395,-1.43,-0.44,1.496161756
2019-08-12 11:30:00,-1.2556,-0.3483,1.3030135264,0.3144,0.0917,0.3275,-1.57,-0.44,1.6304907237,-1.2556,-0.3483,1.3030135264,0.3144,0.0917,0.3275,-1.57,-0.44,1.6304907237
2019-08-12 12:00:00,-1.52648,-0.38564000000000004,1.5744393923,0.32352000000000003,0.09436000000000001,0.337,-1.85,-0.48,1.9112561314,-1.52648,-0.38564000000000004,1.5744393923,0.32352000000000003,0.09436000000000001,0.337,-1.85,-0.48,1.9112561314
2019-08-12 12:30:00,-0.7124,-0.23820000000000002,0.7511677576,0.6576000000000001,0.1918,0.685,-1.37,-0.43,1.4358969322,-0.7124,-0.22820000000000001,0.7480568160000001,0.6576000000000001,0.1918,0.685,-1.37,-0.42,1.4329340529
2019-08-12 13:00:00,-1.38328,-0.29804,1.4150234627,0.24672000000000002,0.07196000000000001,0.257,-1.63,-0.37,1.671466422,-1.38328,-0.28804,1.4129510253,0.24672000000000002,0.07196000000000001,0.257,-1.63,-0.36,1.6692812825
2019-08-12 13:30:00,-1.14104,-0.30072000000000004,1.1800020339,0.40896000000000005,0.11928000000000001,0.426,-1.55,-0.42,1.6058953889,-1.14104,-0.29072000000000003,1.1774932696,0.40896000000000005,0.11928000000000001,0.426,-1.55,-0.41000000000000003,1.6033090781000001
2019-08-12 14:00:00,-0.7268800000000001,-0.28034000000000003,0.7790667815000001,0.51312,0.14966000000000002,0.5345,-1.24,-0.43,1.3124404748,-0.7268800000000001,-0.27034,0.7755244999,0.51312,0.14966000000000002,0.5345,-1.24,-0.42,1.3091982279
2019-08-12 14:30:00,0.25728,-0.11496,0.2817956707,0.97728,0.28504,1.018,-0.72,-0.4,0.8236504113,0.25728,-0.10496000000000001,0.2778661548,0.97728,0.28504,1.018,-0.72,-0.39,0.8188406438
2019-08-12 15:00:00,0.5853600000000001,-0.10302000000000001,0.5943563325,1.15536,0.33698,1.2035,-0.5700000000000001,-0.44,0.7200694411,0.5853600000000001,-0.10302000000000001,0.5943563325,1.15536,0.33698,1.2035,-0.5700000000000001,-0.44,0.7200694411
2019-08-12 15:30:00,-0.45728,-0.13254000000000002,0.4761006721,0.6427200000000001,0.18746000000000002,0.6695,-1.1,-0.32,1.1456002793,-0.45728,-0.13254000000000002,0.4761006721,0.6427200000000001,0.18746000000000002,0.6695,-1.1,-0.32,1.1456002793
2019-08-12 16:00:00,-1.2914400000000001,-0.25042000000000003,1.3154951349,0.23856000000000002,0.06958,0.2485,-1.53,-0.32,1.5631058825,-1.2914400000000001,-0.26042000000000004,1.3174353305,0.23856000000000002,0.06958,0.2485,-1.53,-0.33,1.5651836953
2019-08-12 16:30:00,-3.19208,-0.22644000000000003,3.2001015296,0.21792000000000003,0.06356,0.227,-3.41,-0.29,3.422309162,-3.19208,-0.22644000000000003,3.2001015296,0.21792000000000003,0.06356,0.227,-3.41,-0.29,3.422309162
2019-08-12 17:00:00,-1.10576,0.48582000000000003,1.2077774008,0.29424,0.08582000000000001,0.3065,-1.4,0.4,1.4560219779,-1.19576,-0.6641800000000001,1.3678366312999999,0.29424,0.08582000000000001,0.3065,-1.49,-0.75,1.668112706
2019-08-12 17:30:00,-1.21736,0.50202,1.3168103318,0.21264000000000002,0.062020000000000006,0.2215,-1.43,0.44,1.496161756,-1.31736,-0.65798,1.472540339,0.21264000000000002,0.062020000000000006,0.2215,-1.53,-0.72,1.6909464805
2019-08-12 18:00:00,-1.19192,0.48944000000000004,1.2884971090000001,0.23808,0.06944,0.248,-1.43,0.42,1.4904026302,-1.29192,-0.6105600000000001,1.4289299493,0.23808,0.06944,0.248,-1.53,-0.68,1.6743058263
2019-08-12 18:30:00,-1.55856,-0.09458000000000001,1.5614271197,0.12144,0.03542,0.1265,-1.6800000000000002,-0.13,1.685022255,-1.55856,-0.09458000000000001,1.5614271197,0.12144,0.03542,0.1265,-1.6800000000000002,-0.13,1.685022255
2019-08-12 19:00:00,-1.76152,-0.11586,1.765326103,0.04848,0.014140000000000002,0.0505,-1.81,-0.13,1.8146625031,-1.76152,-0.11586,1.765326103,0.04848,0.014140000000000002,0.0505,-1.81,-0.13,1.8146625031
2019-08-12 19:30:00,-1.70744,-0.10592000000000001,1.7107221867,0.08256000000000001,0.02408,0.08600000000000001,-1.79,-0.13,1.794714462,-1.70744,-0.10592000000000001,1.7107221867,0.08256000000000001,0.02408,0.08600000000000001,-1.79,-0.13,1.794714462
2019-08-12 20:00:00,-1.806,-0.163,1.8133408394,0.024,0.007,0.025,-1.83,-0.17,1.8378792125999999,-1.816,-0.163,1.8233005786,0.024,0.007,0.025,-1.8399999999999999,-0.17,1.8478365729
2019-08-12 20:30:00,-1.82888,0.0061600000000000005,1.8288903740000002,0.021120000000000003,0.0061600000000000005,0.022,-1.85,0.0,1.85,-1.82888,0.0061600000000000005,1.8288903740000002,0.021120000000000003,0.0061600000000000005,0.022,-1.85,0.0,1.85
2019-08-12 21:00:00,-1.78736,0.00952,1.787385353,0.03264,0.00952,0.034,-1.82,0.0,1.82,-1.79736,0.00952,1.7973852119,0.03264,0.00952,0.034,-1.83,0.0,1.83
2019-08-12 21:30:00,-1.82984,0.005880000000000001,1.8298494474,0.02016,0.005880000000000001,0.021,-1.85,0.0,1.85,-1.82984,0.005880000000000001,1.8298494474,0.02016,0.005880000000000001,0.021,-1.85,0.0,1.85
2019-08-12 22:00:00,-1.7216,0.0112,1.7216364308,0.038400000000000004,0.0112,0.04,-1.76,0.0,1.76,-1.7216,0.0112,1.7216364308,0.038400000000000004,0.0112,0.04,-1.76,0.0,1.76
2019-08-12 22:30:00,-1.64216,0.00812,1.6421800754,0.027840000000000004,0.00812,0.029,-1.67,0.0,1.67,-1.64216,0.00812,1.6421800754,0.027840000000000004,0.00812,0.029,-1.67,0.0,1.67
2019-08-12 23:00:00,-1.5340799999999999,0.007560000000000001,1.5340986279000002,0.025920000000000002,0.007560000000000001,0.027,-1.56,0.0,1.56,-1.5340799999999999,0.007560000000000001,1.5340986279000002,0.025920000000000002,0.007560000000000001,0.027,-1.56,0.0,1.56
2019-08-12 23:30:00,-1.42016,0.01162,1.4202075377,0.03984,0.01162,0.0415,-1.46,0.0,1.46,-1.42016,0.01162,1.4202075377,0.03984,0.01162,0.0415,-1.46,0.0,1.46
2019-08-13 00:00:00,-1.33976,0.008820000000000001,1.3397890319,0.030240000000000003,0.008820000000000001,0.0315,-1.37,0.0,1.37,-1.33976,0.008820000000000001,1.3397890319,0.030240000000000003,0.008820000000000001,0.0315,-1.37,0.0,1.37
2019-08-13 00:30:00,-1.2488000000000001,0.0091,1.2488331554,0.031200000000000002,0.0091,0.0325,-1.28,0.0,1.28,-1.2488000000000001,0.0091,1.2488331554,0.031200000000000002,0.0091,0.0325,-1.28,0.0,1.28
2019-08-13 01:00:00,-1.1644,0.013300000000000001,1.1644759551,0.0456,0.013300000000000001,0.0475,-1.21,0.0,1.21,-1.1644,0.013300000000000001,1.1644759551,0.0456,0.013300000000000001,0.0475,-1.21,0.0,1.21
2019-08-13 01:30:00,-1.15592,0.009940000000000001,1.1559627373,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.19,0.0,1.19,-1.15592,0.009940000000000001,1.1559627373,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.19,0.0,1.19
2019-08-13 02:00:00,-1.21848,0.00336,1.2184846326,0.01152,0.00336,0.012,-1.23,0.0,1.23,-1.22848,0.00336,1.2284845949,0.01152,0.00336,0.012,-1.24,0.0,1.24
2019-08-13 02:30:00,-1.22376,0.0018200000000000002,1.2237613534,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.23,0.0,1.23,-1.23376,0.0018200000000000002,1.2337613424,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.24,0.0,1.24
2019-08-13 03:00:00,-1.20472,0.0015400000000000001,1.2047209843,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.21,0.0,1.21,-1.20472,0.0015400000000000001,1.2047209843,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.21,0.0,1.21
2019-08-13 03:30:00,-1.14272,0.00504,1.1427311145,0.01728,0.00504,0.018000000000000002,-1.16,0.0,1.16,-1.14272,0.00504,1.1427311145,0.01728,0.00504,0.018000000000000002,-1.16,0.0,1.16
2019-08-13 04:00:00,-1.116,0.007,1.1160219532,0.024,0.007,0.025,-1.1400000000000001,0.0,1.1400000000000001,-1.116,0.007,1.1160219532,0.024,0.007,0.025,-1.1400000000000001,0.0,1.1400000000000001
2019-08-13 04:30:00,-1.03,0.0175,1.0301486543,0.06,0.0175,0.0625,-1.09,0.0,1.09,-1.03,0.0175,1.0301486543,0.06,0.0175,0.0625,-1.09,0.0,1.09
2019-08-13 05:00:00,-1.10352,0.01064,1.1035712936,0.036480000000000005,0.01064,0.038,-1.1400000000000001,0.0,1.1400000000000001,-1.10352,0.01064,1.1035712936,0.036480000000000005,0.01064,0.038,-1.1400000000000001,0.0,1.1400000000000001
2019-08-13 05:30:00,-1.26544,-0.13992000000000002,1.2731519941,0.03456,0.01008,0.036000000000000004,-1.3,-0.15,1.3086252328,-1.26544,-0.13992000000000002,1.2731519941,0.03456,0.01008,0.036000000000000004,-1.3,-0.15,1.3086252328
2019-08-13 06:00:00,-1.3736000000000002,-0.1223,1.3790338103,0.0264,0.0077,0.0275,-1.4,-0.13,1.4060227593999999,-1.3736000000000002,-0.1323,1.3799566116,0.0264,0.0077,0.0275,-1.4,-0.14,1.406982587
2019-08-13 06:30:00,-1.43552,-0.14286000000000001,1.4426110529,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.46,-0.15,1.4676852524,-1.43552,-0.14286000000000001,1.4426110529,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.46,-0.15,1.4676852524
2019-08-13 07:00:00,-1.51088,-0.13984000000000002,1.5173376684000002,0.06912,0.02016,0.07200000000000001,-1.58,-0.16,1.5880806025,-1.51088,-0.12984,1.5164487462,0.06912,0.02016,0.07200000000000001,-1.58,-0.15,1.5871042814
2019-08-13 07:30:00,-1.61096,-0.22528,1.6266355462000002,0.11904,0.03472,0.124,-1.73,-0.26,1.7494284781,-1.61096,-0.21528000000000003,1.6252807757,0.11904,0.03472,0.124,-1.73,-0.25,1.7479702515
2019-08-13 08:00:00,-1.6138400000000002,-0.30612,1.6426165102999999,0.11616000000000001,0.03388,0.121,-1.73,-0.34,1.7630938716,-1.6138400000000002,-0.30612,1.6426165102999999,0.11616000000000001,0.03388,0.121,-1.73,-0.34,1.7630938716
2019-08-13 08:30:00,-1.69216,-0.37688000000000005,1.7336216427000002,0.14784,0.043120000000000006,0.154,-1.8399999999999999,-0.42,1.8873261508999999,-1.69216,-0.36688000000000004,1.7314752092,0.14784,0.043120000000000006,0.154,-1.8399999999999999,-0.41000000000000003,1.8851259905000002
2019-08-13 09:00:00,-1.5779999999999998,-0.384,1.6240504918,0.192,0.056,0.2,-1.77,-0.44,1.8238695129,-1.5779999999999998,-0.374,1.6217151414000002,0.192,0.056,0.2,-1.77,-0.43,1.8214829124
2019-08-13 09:30:00,-1.47976,-0.42118000000000005,1.5385324988,0.27024000000000004,0.07882,0.28150000000000003,-1.75,-0.5,1.8200274723,-1.47976,-0.41118000000000005,1.5358250714000001,0.27024000000000004,0.07882,0.28150000000000003,-1.75,-0.49,1.8173056980000002
2019-08-13 10:00:00,-1.44704,-0.40622,1.5029768628,0.25296,0.07378000000000001,0.2635,-1.7000000000000002,-0.48,1.7664653973000002,-1.44704,-0.40622,1.5029768628,0.25296,0.07378000000000001,0.2635,-1.7000000000000002,-0.48,1.7664653973000002
2019-08-13 10:30:00,-1.4192,-0.3856,1.4706515563,0.22080000000000002,0.0644,0.23,-1.6400000000000001,-0.45,1.7006175349000001,-1.4192,-0.37560000000000004,1.4680613066000001,0.22080000000000002,0.0644,0.23,-1.6400000000000001,-0.44,1.6979988221
2019-08-13 11:00:00,-1.74184,-0.44512,1.7978148959,0.18816000000000002,0.054880000000000005,0.196,-1.9300000000000002,-0.5,1.9937151251,-1.74184,-0.43512000000000006,1.7953651439,0.18816000000000002,0.054880000000000005,0.196,-1.9300000000000002,-0.49,1.9912307752
2019-08-13 11:30:00,-1.30376,-0.43068000000000006,1.3730533129,0.30624,0.08932000000000001,0.319,-1.6099999999999999,-0.52,1.6918924316,-1.30376,-0.42068000000000005,1.3699495610999999,0.30624,0.08932000000000001,0.319,-1.6099999999999999,-0.51,1.6888457597
2019-08-13 12:00:00,-1.21168,-0.42424000000000006,1.2838021654,0.32832,0.09576000000000001,0.342,-1.54,-0.52,1.6254230219,-1.21168,-0.41424000000000005,1.2805323893,0.32832,0.09576000000000001,0.342,-1.54,-0.51,1.6222515218
2019-08-13 12:30:00,-1.15352,-0.38936000000000004,1.2174603074,0.27648,0.08064,0.28800000000000003,-1.43,-0.47000000000000003,1.5052574531,-1.15352,-0.38936000000000004,1.2174603074,0.27648,0.08064,0.28800000000000003,-1.43,-0.47000000000000003,1.5052574531
2019-08-13 13:00:00,-0.7786400000000001,-0.33002000000000004,0.8456911079,0.41136000000000006,0.11998,0.42850000000000005,-1.19,-0.45,1.2722421153,-0.7786400000000001,-0.32002,0.8418390879000001,0.41136000000000006,0.11998,0.42850000000000005,-1.19,-0.44,1.2687395320000001
2019-08-13 13:30:00,-1.24976,-0.37118,1.303715709,0.27024000000000004,0.07882,0.28150000000000003,-1.52,-0.45,1.5852129195,-1.24976,-0.36118000000000006,1.3009039357,0.27024000000000004,0.07882,0.28150000000000003,-1.52,-0.44,1.5824032356000002
2019-08-13 14:00:00,-1.03176,-0.29218000000000005,1.0723329007,0.43824,0.12782000000000002,0.4565,-1.47,-0.42,1.5288230767000002,-1.03176,-0.29218000000000005,1.0723329007,0.43824,0.12782000000000002,0.4565,-1.47,-0.42,1.5288230767000002
2019-08-13 14:30:00,-0.9776800000000001,-0.26974000000000004,1.0142079915,0.41232,0.12026,0.4295,-1.3900000000000001,-0.39,1.4436758639,-0.9776800000000001,-0.26974000000000004,1.0142079915,0.41232,0.12026,0.4295,-1.3900000000000001,-0.39,1.4436758639
2019-08-13 15:00:00,-1.2496,-0.2528,1.2749148991,0.23040000000000002,0.06720000000000001,0.24,-1.48,-0.32,1.5141994585,-1.2496,-0.2528,1.2749148991,0.23040000000000002,0.06720000000000001,0.24,-1.48,-0.32,1.5141994585
2019-08-13 15:30:00,-1.12464,-0.23302000000000003,1.1485266431,0.19536,0.05698,0.20350000000000001,-1.32,-0.29,1.3514806695,-1.12464,-0.22302000000000002,1.1465395981,0.19536,0.05698,0.20350000000000001,-1.32,-0.28,1.3493702235
2019-08-13 16:00:00,-0.91632,-0.16726000000000002,0.9314602783,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.2,-0.25,1.2257650672,-0.91632,-0.15726,0.9297166504000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.2,-0.24,1.2237646833
2019-08-13 16:30:00,-1.17536,-0.14448000000000003,1.1842067387,0.22464,0.06552000000000001,0.234,-1.4,-0.21,1.4156623891,-1.18536,-0.14448000000000003,1.1941326559,0.22464,0.06552000000000001,0.234,-1.4100000000000001,-0.21,1.4255525245
2019-08-13 17:00:00,-1.2416800000000001,-0.08924000000000001,1.2448827254000001,0.20832,0.06076,0.217,-1.45,-0.15,1.4577379737,-1.2416800000000001,-0.07924,1.2442058511,0.20832,0.06076,0.217,-1.45,-0.14,1.4567429423
2019-08-13 17:30:00,-1.14944,-0.06692000000000001,1.1513863817,0.25056,0.07308,0.261,-1.4,-0.14,1.406982587,-1.14944,-0.06692000000000001,1.1513863817,0.25056,0.07308,0.261,-1.4,-0.14,1.406982587
2019-08-13 18:00:00,-1.46232,0.20724,1.4769320228,0.12768000000000002,0.03724,0.133,-1.5899999999999999,0.17,1.5990622252,-1.47232,-0.47276,1.5463596606,0.12768000000000002,0.03724,0.133,-1.6,-0.51,1.6793153367
2019-08-13 18:30:00,-1.5259200000000002,0.50744,1.6080818387,0.09408000000000001,0.027440000000000003,0.098,-1.62,0.48,1.6896153408,-1.62592,-0.65256,1.7519847031,0.09408000000000001,0.027440000000000003,0.098,-1.72,-0.68,1.8495404835
2019-08-13 19:00:00,-1.58888,0.50366,1.6667972432,0.08112000000000001,0.02366,0.0845,-1.67,0.48,1.7376133057,-1.6888800000000002,-0.66634,1.8155783238,0.08112000000000001,0.02366,0.0845,-1.77,-0.6900000000000001,1.8997368239
2019-08-13 19:30:00,-1.63624,0.51568,1.7155778035,0.05376,0.015680000000000003,0.056,-1.69,0.5,1.7624131184,-1.73624,-0.65432,1.8554417264,0.05376,0.015680000000000003,0.056,-1.79,-0.67,1.9112822921000001
2019-08-13 20:00:00,-1.75696,0.5167200000000001,1.8313677948,0.02304,0.00672,0.024,-1.78,0.51,1.8516209115,-1.85696,-0.6432800000000001,1.9652250762,0.02304,0.00672,0.024,-1.88,-0.65,1.9891958174000002
2019-08-13 20:30:00,-1.81616,0.51112,1.8867116367,0.0038400000000000005,0.0011200000000000001,0.004,-1.82,0.51,1.8901058171,-1.91616,-0.64888,2.0230458225,0.0038400000000000005,0.0011200000000000001,0.004,-1.92,-0.65,2.0270421801
2019-08-13 21:00:00,-1.7995200000000002,0.5401400000000001,1.8788356634,0.00048000000000000007,0.00014000000000000001,0.0005,-1.8,0.54,1.8792551716,-1.89952,-0.6298600000000001,2.0012245876,0.00048000000000000007,0.00014000000000000001,0.0005,-1.9,-0.63,2.0017242567
2019-08-13 21:30:00,-1.8900000000000001,0.54,1.9656296701,0.0,0.0,0.0,-1.8900000000000001,0.54,1.9656296701,-1.9,-0.63,2.0017242567,0.0,0.0,0.0,-1.9,-0.63,2.0017242567
2019-08-13 22:00:00,-1.8,0.0,1.8,0.0,0.0,0.0,-1.8,0.0,1.8,-1.81,0.0,1.81,0.0,0.0,0.0,-1.81,0.0,1.81
2019-08-13 22:30:00,-1.67992,0.0029400000000000003,1.6799225726,0.01008,0.0029400000000000003,0.0105,-1.69,0.0,1.69,-1.67992,0.0029400000000000003,1.6799225726,0.01008,0.0029400000000000003,0.0105,-1.69,0.0,1.69
2019-08-13 23:00:00,-1.60904,0.00028000000000000003,1.6090400244,0.0009600000000000001,0.00028000000000000003,0.001,-1.6099999999999999,0.0,1.6099999999999999,-1.60904,0.00028000000000000003,1.6090400244,0.0009600000000000001,0.00028000000000000003,0.001,-1.6099999999999999,0.0,1.6099999999999999
2019-08-13 23:30:00,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5
2019-08-14 00:00:00,-1.37952,0.00014000000000000001,1.3795200071,0.00048000000000000007,0.00014000000000000001,0.0005,-1.38,0.0,1.38,-1.37952,0.00014000000000000001,1.3795200071,0.00048000000000000007,0.00014000000000000001,0.0005,-1.38,0.0,1.38
2019-08-14 00:30:00,-1.31,0.0,1.31,0.0,0.0,0.0,-1.31,0.0,1.31,-1.31,0.0,1.31,0.0,0.0,0.0,-1.31,0.0,1.31
2019-08-14 01:00:00,-1.29,0.0,1.29,0.0,0.0,0.0,-1.29,0.0,1.29,-1.29,0.0,1.29,0.0,0.0,0.0,-1.29,0.0,1.29
2019-08-14 01:30:00,-1.26,0.0,1.26,0.0,0.0,0.0,-1.26,0.0,1.26,-1.26,0.0,1.26,0.0,0.0,0.0,-1.26,0.0,1.26
2019-08-14 02:00:00,-1.25,0.0,1.25,0.0,0.0,0.0,-1.25,0.0,1.25,-1.25,0.0,1.25,0.0,0.0,0.0,-1.25,0.0,1.25
2019-08-14 02:30:00,-1.25,0.0,1.25,0.0,0.0,0.0,-1.25,0.0,1.25,-1.25,0.0,1.25,0.0,0.0,0.0,-1.25,0.0,1.25
2019-08-14 03:00:00,-1.20952,0.00014000000000000001,1.2095200081,0.00048000000000000007,0.00014000000000000001,0.0005,-1.21,0.0,1.21,-1.20952,0.00014000000000000001,1.2095200081,0.00048000000000000007,0.00014000000000000001,0.0005,-1.21,0.0,1.21
2019-08-14 03:30:00,-1.17,0.0,1.17,0.0,0.0,0.0,-1.17,0.0,1.17,-1.18,0.0,1.18,0.0,0.0,0.0,-1.18,0.0,1.18
2019-08-14 04:00:00,-1.1666400000000001,0.0009800000000000002,1.1666404116,0.00336,0.0009800000000000002,0.0035,-1.17,0.0,1.17,-1.17664,0.14098000000000002,1.185055716,0.00336,0.0009800000000000002,0.0035,-1.18,0.14,1.1882760622
2019-08-14 04:30:00,-1.15568,0.00126,1.1556806869,0.00432,0.00126,0.0045000000000000005,-1.16,0.0,1.16,-1.15568,0.14126000000000002,1.1642811731,0.00432,0.00126,0.0045000000000000005,-1.16,0.14,1.1684177335
2019-08-14 05:00:00,-1.15088,0.14266,1.1596881693,0.009120000000000001,0.00266,0.0095,-1.16,0.14,1.1684177335,-1.15088,0.14266,1.1596881693,0.009120000000000001,0.00266,0.0095,-1.16,0.14,1.1684177335
2019-08-14 05:30:00,-1.298,-0.14650000000000002,1.3062412679,0.012,0.0035,0.0125,-1.31,-0.15,1.3185598204,-1.298,-0.1565,1.3074005698,0.012,0.0035,0.0125,-1.31,-0.16,1.3197348218
2019-08-14 06:00:00,-1.48664,-0.13902,1.4931259324,0.00336,0.0009800000000000002,0.0035,-1.49,-0.14,1.4965627284,-1.48664,-0.13902,1.4931259324,0.00336,0.0009800000000000002,0.0035,-1.49,-0.14,1.4965627284
2019-08-14 06:30:00,-1.62512,-0.14566,1.6316347171,0.01488,0.00434,0.0155,-1.6400000000000001,-0.15,1.6468454694,-1.62512,-0.13566,1.630772409,0.01488,0.00434,0.0155,-1.6400000000000001,-0.14,1.6459647627
2019-08-14 07:00:00,-1.63376,-0.14818,1.6404661075,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.6400000000000001,-0.15,1.6468454694,-1.63376,-0.13818000000000003,1.6395930745,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.6400000000000001,-0.14,1.6459647627
2019-08-14 07:30:00,-1.6376,-0.14930000000000002,1.6443917569000002,0.0024000000000000002,0.0007,0.0025,-1.6400000000000001,-0.15,1.6468454694,-1.6376,-0.1393,1.6435139945000001,0.0024000000000000002,0.0007,0.0025,-1.6400000000000001,-0.14,1.6459647627
2019-08-14 08:00:00,-2.0628,-0.3079,2.0856524758,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.07,-0.31,2.0930838493,-2.0628,-0.2979,2.0841996665,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.07,-0.30000000000000004,2.0916261616
2019-08-14 08:30:00,-2.17512,-0.35566000000000003,2.2040056828,0.01488,0.00434,0.0155,-2.19,-0.36,2.2193918086,-2.17512,-0.35566000000000003,2.2040056828,0.01488,0.00434,0.0155,-2.19,-0.36,2.2193918086
2019-08-14 09:00:00,-2.07448,-0.34964,2.1037384343,0.03552,0.010360000000000001,0.037,-2.11,-0.36,2.140490598,-2.07448,-0.34964,2.1037384343,0.03552,0.010360000000000001,0.037,-2.11,-0.36,2.140490598
2019-08-14 09:30:00,-2.15632,-0.37726000000000004,2.1890731029,0.043680000000000004,0.012740000000000001,0.0455,-2.2,-0.39,2.2343007855,-2.15632,-0.37726000000000004,2.1890731029,0.043680000000000004,0.012740000000000001,0.0455,-2.2,-0.39,2.2343007855
2019-08-14 10:00:00,-2.01568,-0.39124000000000003,2.0532984683,0.06432,0.018760000000000002,0.067,-2.08,-0.41000000000000003,2.1200235848,-2.01568,-0.38124,2.051416535,0.06432,0.018760000000000002,0.067,-2.08,-0.4,2.1181123672
2019-08-14 10:30:00,-2.00768,-0.33474000000000004,2.0353942738,0.052320000000000005,0.015260000000000001,0.0545,-2.06,-0.35000000000000003,2.0895214763,-2.00768,-0.32474000000000003,2.0337735985,0.052320000000000005,0.015260000000000001,0.0545,-2.06,-0.34,2.0878697277
2019-08-14 11:00:00,-2.05616,-0.37388000000000005,2.0898756422,0.12384,0.036120000000000006,0.129,-2.18,-0.41000000000000003,2.2182200071000002,-2.05616,-0.36388000000000004,2.0881098151,0.12384,0.036120000000000006,0.129,-2.18,-0.4,2.2163934669
2019-08-14 11:30:00,-1.89552,-0.36786,1.9308850432,0.14448000000000003,0.042140000000000004,0.1505,-2.04,-0.41000000000000003,2.080793118,-1.89552,-0.35786,1.9290048859,0.14448000000000003,0.042140000000000004,0.1505,-2.04,-0.4,2.0788458336
2019-08-14 12:00:00,-1.68768,-0.35224000000000005,1.7240466351000001,0.23232000000000003,0.06776,0.242,-1.92,-0.42,1.9654007225,-1.68768,-0.34224000000000004,1.7220313586,0.23232000000000003,0.06776,0.242,-1.92,-0.41000000000000003,1.9632880583
2019-08-14 12:30:00,-1.612,-0.506,1.689550236,0.28800000000000003,0.084,0.30000000000000004,-1.9,-0.59,1.989497424,-1.5819999999999999,-0.146,1.5887227574,0.28800000000000003,0.084,0.30000000000000004,-1.87,-0.23,1.8840912929
2019-08-14 13:00:00,-1.66168,-0.8617400000000001,1.8718376666,0.26832,0.07826000000000001,0.2795,-1.9300000000000002,-0.9400000000000001,2.1467417171,-1.56168,0.31826000000000004,1.5937797370000002,0.26832,0.07826000000000001,0.2795,-1.83,0.24,1.8456706098
2019-08-14 13:30:00,-1.36488,-0.86184,1.6142074216,0.40512000000000004,0.11816000000000002,0.422,-1.77,-0.98,2.0231905496,-1.27488,0.31816,1.3139805174,0.40512000000000004,0.11816000000000002,0.422,-1.6800000000000002,0.2,1.6918628786
2019-08-14 14:00:00,-1.45816,-0.87738,1.7017715035,0.35184000000000004,0.10262,0.3665,-1.81,-0.98,2.0582759776,-1.36816,0.30262,1.4012282648,0.35184000000000004,0.10262,0.3665,-1.72,0.2,1.7315888658
2019-08-14 14:30:00,-1.46584,-0.84962,1.6942671129,0.34416,0.10038000000000001,0.35850000000000004,-1.81,-0.9500000000000001,2.0441624202,-1.37584,0.33038,1.4149511122,0.34416,0.10038000000000001,0.35850000000000004,-1.72,0.23,1.7353097706
2019-08-14 15:00:00,-0.85472,-0.43096,0.9572213955000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.4,-0.59,1.5192432327,-0.8147200000000001,0.10904000000000001,0.8219844281,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.3599999999999999,-0.05,1.3609188073
2019-08-14 15:30:00,-1.02888,-0.11134000000000001,1.0348867812,0.44112,0.12866000000000002,0.4595,-1.47,-0.24,1.4894629905,-1.03888,-0.10134000000000001,1.0438110222,0.44112,0.12866000000000002,0.4595,-1.48,-0.23,1.4977650016
2019-08-14 16:00:00,-1.47576,-0.12168000000000001,1.4807679089,0.23424000000000003,0.06832,0.244,-1.71,-0.19,1.7205231762,-1.48576,-0.12168000000000001,1.4907343157000001,0.23424000000000003,0.06832,0.244,-1.72,-0.19,1.730462366
2019-08-14 16:30:00,-1.55328,-0.10554000000000001,1.55686141,0.18672000000000002,0.05446,0.1945,-1.74,-0.16,1.7473408368,-1.55328,-0.09554000000000001,1.5562154896,0.18672000000000002,0.05446,0.1945,-1.74,-0.15,1.7464535493
2019-08-14 17:00:00,-1.88768,-0.13474,1.8924826683,0.052320000000000005,0.015260000000000001,0.0545,-1.94,-0.15,1.9457903279000002,-1.88768,-0.12474,1.8917969896,0.052320000000000005,0.015260000000000001,0.0545,-1.94,-0.14,1.9450449866000001
2019-08-14 17:30:00,-1.9732,-0.12510000000000002,1.9771616651000001,0.016800000000000002,0.0049,0.0175,-1.99,-0.13,1.9942417104999999,-1.9732,-0.12510000000000002,1.9771616651000001,0.016800000000000002,0.0049,0.0175,-1.99,-0.13,1.9942417104999999
2019-08-14 18:00:00,-2.02184,-0.12762,2.0258637294,0.00816,0.00238,0.0085,-2.03,-0.13,2.0341583026,-2.02184,-0.12762,2.0258637294,0.00816,0.00238,0.0085,-2.03,-0.13,2.0341583026
2019-08-14 18:30:00,-1.9928,-0.1279,1.9969001602,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.0,-0.13,2.0042205467,-2.0028,-0.1279,2.0068797298,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.01,-0.13,2.0141995929
2019-08-14 19:00:00,-1.97424,-0.12832000000000002,1.9784058229,0.00576,0.00168,0.006,-1.98,-0.13,1.9842630874,-1.97424,-0.15832000000000002,1.9805778955000002,0.00576,0.00168,0.006,-1.98,-0.16,1.9864541273
2019-08-14 19:30:00,-1.8984800000000002,-0.12664,1.9026991354,0.01152,0.00336,0.012,-1.9100000000000001,-0.13,1.9144189719,-1.8984800000000002,0.00336,1.8984829733000002,0.01152,0.00336,0.012,-1.9100000000000001,0.0,1.9100000000000001
2019-08-14 20:00:00,-1.71344,-0.16642,1.7215029043999999,0.046560000000000004,0.013580000000000002,0.0485,-1.76,-0.18,1.7691806013,-1.71344,-0.14642000000000002,1.7196846949,0.046560000000000004,0.013580000000000002,0.0485,-1.76,-0.16,1.7672577627
2019-08-14 20:30:00,-1.72152,-0.11586,1.7254143415,0.04848,0.014140000000000002,0.0505,-1.77,-0.13,1.7747675904,-1.72152,0.014140000000000002,1.7215780697,0.04848,0.014140000000000002,0.0505,-1.77,0.0,1.77
2019-08-14 21:00:00,-1.54208,0.028560000000000002,1.5423444492,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.6400000000000001,0.0,1.6400000000000001,-1.5520800000000001,0.028560000000000002,1.5523427456999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.65,0.0,1.65
2019-08-14 21:30:00,-1.56352,0.028140000000000002,1.5637732092999999,0.09648000000000001,0.028140000000000002,0.1005,-1.6600000000000001,0.0,1.6600000000000001,-1.56352,0.028140000000000002,1.5637732092999999,0.09648000000000001,0.028140000000000002,0.1005,-1.6600000000000001,0.0,1.6600000000000001
2019-08-14 22:00:00,-1.55952,-0.21236000000000002,1.5739121322,0.060480000000000006,0.017640000000000003,0.063,-1.62,-0.23,1.6362457028000001,-1.55952,-0.21236000000000002,1.5739121322,0.060480000000000006,0.017640000000000003,0.063,-1.62,-0.23,1.6362457028000001
2019-08-14 22:30:00,-1.48712,-0.11166000000000001,1.4913060886,0.06288,0.018340000000000002,0.0655,-1.55,-0.13,1.5554420594,-1.49712,0.018340000000000002,1.4972323300000001,0.06288,0.018340000000000002,0.0655,-1.56,0.0,1.56
2019-08-14 23:00:00,-1.3556,0.0217,1.3557736721,0.07440000000000001,0.0217,0.0775,-1.43,0.0,1.43,-1.3556,0.0217,1.3557736721,0.07440000000000001,0.0217,0.0775,-1.43,0.0,1.43
2019-08-14 23:30:00,-1.32776,0.012320000000000001,1.3278171561,0.04224000000000001,0.012320000000000001,0.044,-1.37,0.0,1.37,-1.33776,0.012320000000000001,1.3378167289,0.04224000000000001,0.012320000000000001,0.044,-1.38,0.0,1.38
2019-08-15 00:00:00,-1.20192,0.01694,1.2020393712,0.05808000000000001,0.01694,0.060500000000000005,-1.26,0.0,1.26,-1.20192,0.01694,1.2020393712,0.05808000000000001,0.01694,0.060500000000000005,-1.26,0.0,1.26
2019-08-15 00:30:00,-1.00368,0.039760000000000004,1.004467222,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.1400000000000001,0.0,1.1400000000000001,-1.00368,0.039760000000000004,1.004467222,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.1400000000000001,0.0,1.1400000000000001
2019-08-15 01:00:00,-0.9576,0.0357,0.9582652295,0.12240000000000001,0.0357,0.1275,-1.08,0.0,1.08,-0.9676,0.0357,0.9682583591,0.12240000000000001,0.0357,0.1275,-1.09,0.0,1.09
2019-08-15 01:30:00,-0.9298400000000001,0.04088000000000001,0.9307382016,0.14016,0.04088000000000001,0.146,-1.07,0.0,1.07,-0.9298400000000001,0.04088000000000001,0.9307382016,0.14016,0.04088000000000001,0.146,-1.07,0.0,1.07
2019-08-15 02:00:00,-1.11488,0.013160000000000002,1.1149576674,0.04512,0.013160000000000002,0.047,-1.16,0.0,1.16,-1.12488,0.013160000000000002,1.124956977,0.04512,0.013160000000000002,0.047,-1.17,0.0,1.17
2019-08-15 02:30:00,-0.7848,0.0511,0.7864618554,0.1752,0.0511,0.1825,-0.96,0.0,0.96,-0.7848,0.0511,0.7864618554,0.1752,0.0511,0.1825,-0.96,0.0,0.96
2019-08-15 03:00:00,-0.94352,0.028140000000000002,0.9439395373,0.09648000000000001,0.028140000000000002,0.1005,-1.04,0.0,1.04,-0.94352,0.028140000000000002,0.9439395373,0.09648000000000001,0.028140000000000002,0.1005,-1.04,0.0,1.04
2019-08-15 03:30:00,-0.8150400000000001,0.042280000000000005,0.8161358955,0.14496,0.042280000000000005,0.151,-0.96,0.0,0.96,-0.8150400000000001,0.042280000000000005,0.8161358955,0.14496,0.042280000000000005,0.151,-0.96,0.0,0.96
2019-08-15 04:00:00,-0.5530400000000001,0.08078,0.5589084451,0.27696000000000004,0.08078,0.28850000000000003,-0.8300000000000001,0.0,0.8300000000000001,-0.5530400000000001,0.08078,0.5589084451,0.27696000000000004,0.08078,0.28850000000000003,-0.8300000000000001,0.0,0.8300000000000001
2019-08-15 04:30:00,-0.582,-0.08600000000000001,0.588319641,0.28800000000000003,0.084,0.30000000000000004,-0.87,-0.17,0.8864536085,-0.582,-0.066,0.5857303134,0.28800000000000003,0.084,0.30000000000000004,-0.87,-0.15,0.8828363382000001
2019-08-15 05:00:00,-1.02768,0.032760000000000004,1.028202023,0.11232,0.032760000000000004,0.117,-1.1400000000000001,0.0,1.1400000000000001,-1.02768,0.032760000000000004,1.028202023,0.11232,0.032760000000000004,0.117,-1.1400000000000001,0.0,1.1400000000000001
2019-08-15 05:30:00,-1.08664,-0.09402,1.09069989,0.12336000000000001,0.035980000000000005,0.1285,-1.21,-0.13,1.2169634341,-1.08664,-0.09402,1.09069989,0.12336000000000001,0.035980000000000005,0.1285,-1.21,-0.13,1.2169634341
2019-08-15 06:00:00,-1.1844000000000001,-0.09920000000000001,1.1885470121,0.1056,0.0308,0.11,-1.29,-0.13,1.2965338407,-1.1844000000000001,-0.09920000000000001,1.1885470121,0.1056,0.0308,0.11,-1.29,-0.13,1.2965338407
2019-08-15 06:30:00,-1.33488,-0.33934000000000003,1.3773366509,0.10512,0.030660000000000003,0.1095,-1.44,-0.37,1.4867750334,-1.30488,0.07066,1.3067917393,0.10512,0.030660000000000003,0.1095,-1.4100000000000001,0.04,1.4105672618
2019-08-15 07:00:00,-1.20304,-0.72672,1.405498915,0.21696000000000001,0.06328,0.226,-1.42,-0.79,1.624961538,-1.10304,0.44328000000000006,1.1887785328,0.21696000000000001,0.06328,0.226,-1.32,0.38,1.3736083867
2019-08-15 07:30:00,-1.06512,-0.7581600000000001,1.3073971088,0.31488000000000005,0.09184,0.328,-1.38,-0.85,1.6207714213000002,-0.9751200000000001,0.42184000000000005,1.0624537637,0.31488000000000005,0.09184,0.328,-1.29,0.33,1.3315404613
2019-08-15 08:00:00,-1.18024,-0.8038200000000001,1.4279681544,0.32976000000000005,0.09618,0.3435,-1.51,-0.9,1.7578680269,-1.08024,0.36618,1.1406166095999999,0.32976000000000005,0.09618,0.3435,-1.4100000000000001,0.27,1.4356183337
2019-08-15 08:30:00,-1.126,-0.8605,1.4171578070000002,0.444,0.1295,0.4625,-1.57,-0.99,1.8560711193000001,-1.026,0.3295,1.0776113632,0.444,0.1295,0.4625,-1.47,0.2,1.4835430563
2019-08-15 09:00:00,-0.8416800000000001,-0.5842400000000001,1.0245787427,0.56832,0.16576000000000002,0.592,-1.4100000000000001,-0.75,1.5970597985000001,-0.79168,-0.004240000000000001,0.791691354,0.56832,0.16576000000000002,0.592,-1.3599999999999999,-0.17,1.3705838172
2019-08-15 09:30:00,-0.49960000000000004,-0.2503,0.5587935665,0.6504,0.1897,0.6775,-1.15,-0.44,1.2313001259,-0.49960000000000004,-0.2503,0.5587935665,0.6504,0.1897,0.6775,-1.15,-0.44,1.2313001259
2019-08-15 10:00:00,-0.5172,-0.2321,0.5668917445,0.7128,0.2079,0.7425,-1.23,-0.44,1.3063307391,-0.5172,-0.2321,0.5668917445,0.7128,0.2079,0.7425,-1.23,-0.44,1.3063307391
2019-08-15 10:30:00,-0.35760000000000003,-0.2093,0.41434798180000004,0.7224,0.2107,0.7525000000000001,-1.08,-0.42,1.1587924749,-0.35760000000000003,-0.2093,0.41434798180000004,0.7224,0.2107,0.7525000000000001,-1.08,-0.42,1.1587924749
2019-08-15 11:00:00,-0.7212000000000001,-0.2541,0.7646543337,0.5688,0.16590000000000002,0.5925,-1.29,-0.42,1.3566502866,-0.7212000000000001,-0.2541,0.7646543337,0.5688,0.16590000000000002,0.5925,-1.29,-0.42,1.3566502866
2019-08-15 11:30:00,-0.9299200000000001,-0.24956000000000003,0.9628246985000001,0.55008,0.16044,0.5730000000000001,-1.48,-0.41000000000000003,1.5357408636,-0.9299200000000001,-0.23956000000000002,0.9602813129000001,0.55008,0.16044,0.5730000000000001,-1.48,-0.4,1.5331014317
2019-08-15 12:00:00,-0.6156,-0.24080000000000001,0.6610204233,0.6144000000000001,0.1792,0.64,-1.23,-0.42,1.2997307412999999,-0.6156,-0.2308,0.6574435337,0.6144000000000001,0.1792,0.64,-1.23,-0.41000000000000003,1.2965338407
2019-08-15 12:30:00,-0.53832,-0.20576000000000003,0.5763033923,0.63168,0.18424000000000001,0.658,-1.17,-0.39,1.2332882875,-0.53832,-0.20576000000000003,0.5763033923,0.63168,0.18424000000000001,0.658,-1.17,-0.39,1.2332882875
2019-08-15 13:00:00,-0.50968,-0.23574000000000003,0.5615576996,0.70032,0.20426000000000002,0.7295,-1.21,-0.44,1.2875169901999999,-0.50968,-0.22574000000000002,0.5574336283,0.70032,0.20426000000000002,0.7295,-1.21,-0.43,1.2841339494000001
2019-08-15 13:30:00,-0.664,-0.2545,0.7111021375000001,0.636,0.1855,0.6625,-1.3,-0.44,1.3724430771,-0.664,-0.24450000000000002,0.7075848006000001,0.636,0.1855,0.6625,-1.3,-0.43,1.3692698784
2019-08-15 14:00:00,-0.9869600000000001,-0.28078000000000003,1.0261225317,0.44304000000000004,0.12922,0.4615,-1.43,-0.41000000000000003,1.4876155417,-0.9869600000000001,-0.27078,1.0234314095000001,0.44304000000000004,0.12922,0.4615,-1.43,-0.4,1.4848905684
2019-08-15 14:30:00,-0.5904,-0.2622,0.64600387,0.6096,0.1778,0.635,-1.2,-0.44,1.2781236247,-0.5904,-0.25220000000000004,0.6420101245000001,0.6096,0.1778,0.635,-1.2,-0.43,1.2747156546
2019-08-15 15:00:00,-0.5467200000000001,-0.22696000000000002,0.5919574309,0.59328,0.17304000000000003,0.618,-1.1400000000000001,-0.4,1.2081390648,-0.5467200000000001,-0.21696000000000001,0.5881958857,0.59328,0.17304000000000003,0.618,-1.1400000000000001,-0.39,1.2048651377
2019-08-15 15:30:00,-0.48912000000000005,-0.22766000000000003,0.5395066728,0.5908800000000001,0.17234000000000002,0.6155,-1.08,-0.4,1.1516944039,-0.48912000000000005,-0.21766000000000002,0.5353636614,0.5908800000000001,0.17234000000000002,0.6155,-1.08,-0.39,1.1482595525
2019-08-15 16:00:00,-0.47032,-0.13676000000000002,0.48980016330000004,0.5596800000000001,0.16324000000000002,0.583,-1.03,-0.30000000000000004,1.0728000746,-0.47032,-0.12676,0.4871026586,0.5596800000000001,0.16324000000000002,0.583,-1.03,-0.29,1.070046728
2019-08-15 16:30:00,-0.27976,0.01382,0.2801011424,0.63024,0.18382,0.6565000000000001,-0.91,-0.17,0.9257429449000001,-0.27976,0.01382,0.2801011424,0.63024,0.18382,0.6565000000000001,-0.91,-0.17,0.9257429449000001
2019-08-15 17:00:00,-0.7240800000000001,-0.009940000000000001,0.7241482238,0.44592000000000004,0.13006,0.4645,-1.17,-0.14,1.1783462988,-0.7240800000000001,-0.009940000000000001,0.7241482238,0.44592000000000004,0.13006,0.4645,-1.17,-0.14,1.1783462988
2019-08-15 17:30:00,-0.6945600000000001,0.00742,0.6945996329,0.50544,0.14742000000000002,0.5265000000000001,-1.2,-0.14,1.2081390648,-0.6945600000000001,0.00742,0.6945996329,0.50544,0.14742000000000002,0.5265000000000001,-1.2,-0.14,1.2081390648
2019-08-15 18:00:00,-0.9923200000000001,-0.032760000000000004,0.9928606146000001,0.36768,0.10724,0.383,-1.3599999999999999,-0.14,1.3671868929,-0.9923200000000001,-0.032760000000000004,0.9928606146000001,0.36768,0.10724,0.383,-1.3599999999999999,-0.14,1.3671868929
2019-08-15 18:30:00,-1.00312,-0.027160000000000004,1.0034876183,0.38688000000000006,0.11284000000000001,0.403,-1.3900000000000001,-0.14,1.3970325694,-1.01312,-0.027160000000000004,1.013483991,0.38688000000000006,0.11284000000000001,0.403,-1.4,-0.14,1.406982587
2019-08-15 19:00:00,-1.35488,-0.07434,1.3569179231000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.58,-0.14,1.5861904047,-1.35488,-0.07434,1.3569179231000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.58,-0.14,1.5861904047
2019-08-15 19:30:00,-1.2576800000000001,0.06776,1.2595040294,0.23232000000000003,0.06776,0.242,-1.49,0.0,1.49,-1.2576800000000001,0.06776,1.2595040294,0.23232000000000003,0.06776,0.242,-1.49,0.0,1.49
2019-08-15 20:00:00,-1.5610400000000002,-0.12822,1.5662969865,0.10896000000000002,0.03178,0.1135,-1.67,-0.16,1.677647162,-1.5610400000000002,-0.12822,1.5662969865,0.10896000000000002,0.03178,0.1135,-1.67,-0.16,1.677647162
2019-08-15 20:30:00,-1.73832,0.00924,1.7383445573,0.03168,0.00924,0.033,-1.77,0.0,1.77,-1.73832,0.00924,1.7383445573,0.03168,0.00924,0.033,-1.77,0.0,1.77
2019-08-15 21:00:00,-1.83328,0.0019600000000000004,1.8332810476999999,0.00672,0.0019600000000000004,0.007,-1.8399999999999999,0.0,1.8399999999999999,-1.83328,0.0019600000000000004,1.8332810476999999,0.00672,0.0019600000000000004,0.007,-1.8399999999999999,0.0,1.8399999999999999
2019-08-15 21:30:00,-1.828,0.0035,1.8280033507,0.012,0.0035,0.0125,-1.8399999999999999,0.0,1.8399999999999999,-1.828,0.0035,1.8280033507,0.012,0.0035,0.0125,-1.8399999999999999,0.0,1.8399999999999999
2019-08-15 22:00:00,-1.73896,0.00322,1.7389629812,0.011040000000000001,0.00322,0.0115,-1.75,0.0,1.75,-1.73896,0.00322,1.7389629812,0.011040000000000001,0.00322,0.0115,-1.75,0.0,1.75
2019-08-15 22:30:00,-1.67904,0.00028000000000000003,1.6790400233,0.0009600000000000001,0.00028000000000000003,0.001,-1.6800000000000002,0.0,1.6800000000000002,-1.67904,0.00028000000000000003,1.6790400233,0.0009600000000000001,0.00028000000000000003,0.001,-1.6800000000000002,0.0,1.6800000000000002
2019-08-15 23:00:00,-1.4952,0.0014,1.4952006554000001,0.0048000000000000004,0.0014,0.005,-1.5,0.0,1.5,-1.4952,0.0014,1.4952006554000001,0.0048000000000000004,0.0014,0.005,-1.5,0.0,1.5
2019-08-15 23:30:00,-1.4252,0.0014,1.4252006876,0.0048000000000000004,0.0014,0.005,-1.43,0.0,1.43,-1.4252,0.0014,1.4252006876,0.0048000000000000004,0.0014,0.005,-1.43,0.0,1.43
2019-08-16 00:00:00,-1.2028,0.0196,1.2029596834,0.06720000000000001,0.0196,0.07,-1.27,0.0,1.27,-1.2028,0.0196,1.2029596834,0.06720000000000001,0.0196,0.07,-1.27,0.0,1.27
2019-08-16 00:30:00,-1.28944,0.0030800000000000003,1.2894436785,0.010560000000000002,0.0030800000000000003,0.011,-1.3,0.0,1.3,-1.28944,0.0030800000000000003,1.2894436785,0.010560000000000002,0.0030800000000000003,0.011,-1.3,0.0,1.3
2019-08-16 01:00:00,-1.23424,0.00168,1.2342411434,0.00576,0.00168,0.006,-1.24,0.0,1.24,-1.23424,0.00168,1.2342411434,0.00576,0.00168,0.006,-1.24,0.0,1.24
2019-08-16 01:30:00,-1.20328,0.0019600000000000004,1.2032815963,0.00672,0.0019600000000000004,0.007,-1.21,0.0,1.21,-1.20328,0.0019600000000000004,1.2032815963,0.00672,0.0019600000000000004,0.007,-1.21,0.0,1.21
2019-08-16 02:00:00,-1.094,0.0105,1.0940503873,0.036000000000000004,0.0105,0.0375,-1.13,0.0,1.13,-1.094,0.0105,1.0940503873,0.036000000000000004,0.0105,0.0375,-1.13,0.0,1.13
2019-08-16 02:30:00,-0.87848,0.038360000000000005,0.8793171214000001,0.13152,0.038360000000000005,0.137,-1.01,0.0,1.01,-0.87848,0.038360000000000005,0.8793171214000001,0.13152,0.038360000000000005,0.137,-1.01,0.0,1.01
2019-08-16 03:00:00,-0.9010400000000001,0.03178,0.9016002717,0.10896000000000002,0.03178,0.1135,-1.01,0.0,1.01,-0.9010400000000001,0.03178,0.9016002717,0.10896000000000002,0.03178,0.1135,-1.01,0.0,1.01
2019-08-16 03:30:00,-0.91976,0.026320000000000003,0.9201365116,0.09024,0.026320000000000003,0.094,-1.01,0.0,1.01,-0.91976,0.026320000000000003,0.9201365116,0.09024,0.026320000000000003,0.094,-1.01,0.0,1.01
2019-08-16 04:00:00,-0.7004,0.0553,0.7025797108,0.18960000000000002,0.0553,0.1975,-0.89,0.0,0.89,-0.7004,0.0553,0.7025797108,0.18960000000000002,0.0553,0.1975,-0.89,0.0,0.89
2019-08-16 04:30:00,-0.76344,0.18858000000000003,0.7863860693,0.16656,0.048580000000000005,0.17350000000000002,-0.93,0.14,0.9404786016000001,-0.76344,0.18858000000000003,0.7863860693,0.16656,0.048580000000000005,0.17350000000000002,-0.93,0.14,0.9404786016000001
2019-08-16 05:00:00,-0.8408800000000001,0.037660000000000006,0.8417229057000001,0.12912,0.037660000000000006,0.1345,-0.97,0.0,0.97,-0.8408800000000001,0.037660000000000006,0.8417229057000001,0.12912,0.037660000000000006,0.1345,-0.97,0.0,0.97
2019-08-16 05:30:00,-1.2112,-0.1216,1.2172887907,0.028800000000000003,0.008400000000000001,0.03,-1.24,-0.13,1.2467958935,-1.2112,-0.1316,1.218328363,0.028800000000000003,0.008400000000000001,0.03,-1.24,-0.14,1.2478781992
2019-08-16 06:00:00,-1.3163200000000002,-0.11726,1.3215325384,0.043680000000000004,0.012740000000000001,0.0455,-1.3599999999999999,-0.13,1.366199107,-1.3163200000000002,-0.12726,1.3224573527999999,0.043680000000000004,0.012740000000000001,0.0455,-1.3599999999999999,-0.14,1.3671868929
2019-08-16 06:30:00,-1.4719200000000001,-0.15306,1.4798566991,0.05808000000000001,0.01694,0.060500000000000005,-1.53,-0.17,1.5394154735,-1.4719200000000001,-0.14306000000000002,1.4788558584,0.05808000000000001,0.01694,0.060500000000000005,-1.53,-0.16,1.5383432647
2019-08-16 07:00:00,-1.53152,-0.17586000000000002,1.5415836825,0.04848,0.014140000000000002,0.0505,-1.58,-0.19,1.5913830463,-1.53152,-0.16586,1.540474943,0.04848,0.014140000000000002,0.0505,-1.58,-0.18,1.5902201106
2019-08-16 07:30:00,-1.5356,-0.1283,1.5409504372,0.07440000000000001,0.0217,0.0775,-1.6099999999999999,-0.15,1.6169724797,-1.5455999999999999,-0.2383,1.5638626059,0.07440000000000001,0.0217,0.0775,-1.62,-0.26,1.6407315442
2019-08-16 08:00:00,-1.7064,-0.25520000000000004,1.7253776398,0.15360000000000001,0.0448,0.16,-1.8599999999999999,-0.30000000000000004,1.8840382162,-1.7264,-0.43520000000000003,1.7804089418,0.15360000000000001,0.0448,0.16,-1.88,-0.48,1.9403092537000002
2019-08-16 08:30:00,-1.8145600000000002,-0.39758000000000004,1.8576054075,0.14544,0.042420000000000006,0.1515,-1.96,-0.44,2.0087807247,-1.8145600000000002,-0.38758000000000004,1.8554908380000001,0.14544,0.042420000000000006,0.1515,-1.96,-0.43,2.0066140635
2019-08-16 09:00:00,-1.85728,-0.40254,1.900401918,0.16272,0.04746,0.1695,-2.02,-0.45,2.0695168518,-1.85728,-0.40254,1.900401918,0.16272,0.04746,0.1695,-2.02,-0.45,2.0695168518
2019-08-16 09:30:00,-1.72328,-0.38804000000000005,1.7664283173,0.24672000000000002,0.07196000000000001,0.257,-1.97,-0.46,2.0229928324,-1.72328,-0.38804000000000005,1.7664283173,0.24672000000000002,0.07196000000000001,0.257,-1.97,-0.46,2.0229928324
2019-08-16 10:00:00,-1.44544,-0.35242,1.4877824606,0.33456,0.09758000000000001,0.34850000000000003,-1.78,-0.45,1.8360010893,-1.44544,-0.34242,1.4854454719,0.33456,0.09758000000000001,0.34850000000000003,-1.78,-0.44,1.8335757415
2019-08-16 10:30:00,-1.30472,-0.29346,1.3373156135,0.36528000000000005,0.10654000000000001,0.3805,-1.67,-0.4,1.7172361514999999,-1.30472,-0.28346000000000005,1.3351568634,0.36528000000000005,0.10654000000000001,0.3805,-1.67,-0.39,1.7149344011
2019-08-16 11:00:00,-1.214,-0.297,1.2498019843,0.456,0.133,0.47500000000000003,-1.67,-0.43,1.7244709334000001,-1.214,-0.297,1.2498019843,0.456,0.133,0.47500000000000003,-1.67,-0.43,1.7244709334000001
2019-08-16 11:30:00,-1.05048,-0.27264000000000005,1.0852837417,0.53952,0.15736,0.562,-1.5899999999999999,-0.43,1.6471186964,-1.05048,-0.27264000000000005,1.0852837417,0.53952,0.15736,0.562,-1.5899999999999999,-0.43,1.6471186964
