Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-16 12:00:00,-0.906,-0.2555,0.9413374793,0.5640000000000001,0.1645,0.5875,-1.47,-0.42,1.5288230767000002,-0.896,-0.24550000000000002,0.9290243538,0.5640000000000001,0.1645,0.5875,-1.46,-0.41000000000000003,1.5164761785
2019-08-16 12:30:00,-0.85472,-0.14846,0.8675175214,0.48528000000000004,0.14154,0.5055000000000001,-1.34,-0.29,1.371021517,-0.85472,-0.13846,0.8658622581000001,0.48528000000000004,0.14154,0.5055000000000001,-1.34,-0.28,1.3689411967
2019-08-16 13:00:00,-0.70464,0.31198000000000004,0.7706160198,0.5553600000000001,0.16198,0.5785,-1.26,0.15,1.268897159,-0.7846400000000001,-0.53802,0.9513808123,0.5553600000000001,0.16198,0.5785,-1.34,-0.7000000000000001,1.5118200951
2019-08-16 13:30:00,-0.9445600000000001,0.08742000000000001,0.9485967795,0.50544,0.14742000000000002,0.5265000000000001,-1.45,-0.06,1.4512408484,-0.9845600000000001,-0.30258,1.0300063349,0.50544,0.14742000000000002,0.5265000000000001,-1.49,-0.45,1.5564703659
2019-08-16 14:00:00,-0.81008,-0.13544,0.8213242965,0.5299200000000001,0.15456,0.552,-1.34,-0.29,1.371021517,-0.81008,-0.12544000000000002,0.8197345912,0.5299200000000001,0.15456,0.552,-1.34,-0.28,1.3689411967
2019-08-16 14:30:00,-0.92576,-0.15418,0.9385110814000001,0.53424,0.15582000000000001,0.5565,-1.46,-0.31,1.4925481567,-0.92576,-0.14418,0.936920194,0.53424,0.15582000000000001,0.5565,-1.46,-0.30000000000000004,1.4905032707
2019-08-16 15:00:00,-0.8865600000000001,-0.10608000000000001,0.8928838670000001,0.49344000000000005,0.14392000000000002,0.514,-1.38,-0.25,1.4024621207,-0.8865600000000001,-0.09608000000000001,0.8917510863,0.49344000000000005,0.14392000000000002,0.514,-1.38,-0.24,1.4007141036
2019-08-16 15:30:00,-0.8413600000000001,-0.017480000000000002,0.8415415617,0.48864,0.14252,0.509,-1.33,-0.16,1.3395894894,-0.8413600000000001,-0.0074800000000000005,0.8413932493,0.48864,0.14252,0.509,-1.33,-0.15,1.3384319183
2019-08-16 16:00:00,-0.8562400000000001,-0.0018200000000000002,0.8562419343000001,0.47376,0.13818000000000003,0.49350000000000005,-1.33,-0.14,1.3373481221999999,-0.8562400000000001,-0.0018200000000000002,0.8562419343000001,0.47376,0.13818000000000003,0.49350000000000005,-1.33,-0.14,1.3373481221999999
2019-08-16 16:30:00,-0.77224,0.005180000000000001,0.7722573729000001,0.49776000000000004,0.14518,0.5185000000000001,-1.27,-0.14,1.2776932339,-0.77224,0.005180000000000001,0.7722573729000001,0.49776000000000004,0.14518,0.5185000000000001,-1.27,-0.14,1.2776932339
2019-08-16 17:00:00,-0.73384,0.016380000000000002,0.7340227857,0.5361600000000001,0.15638000000000002,0.5585,-1.27,-0.14,1.2776932339,-0.73384,0.016380000000000002,0.7340227857,0.5361600000000001,0.15638000000000002,0.5585,-1.27,-0.14,1.2776932339
2019-08-16 17:30:00,-0.79912,0.01484,0.7992577807,0.53088,0.15484,0.553,-1.33,-0.14,1.3373481221999999,-0.79912,0.01484,0.7992577807,0.53088,0.15484,0.553,-1.33,-0.14,1.3373481221999999
2019-08-16 18:00:00,-0.82408,0.007560000000000001,0.8241146765,0.50592,0.14756000000000002,0.527,-1.33,-0.14,1.3373481221999999,-0.82408,-0.0024400000000000003,0.8240836123,0.50592,0.14756000000000002,0.527,-1.33,-0.15,1.3384319183
2019-08-16 18:30:00,-0.9587200000000001,-0.05546,0.9603227843000001,0.46128,0.13454000000000002,0.48050000000000004,-1.42,-0.19,1.4326548782000001,-0.9587200000000001,-0.035460000000000005,0.9593755521,0.46128,0.13454000000000002,0.48050000000000004,-1.42,-0.17,1.4301398533
2019-08-16 19:00:00,-0.94808,-0.00944,0.9481269957,0.48192,0.14056000000000002,0.502,-1.43,-0.15,1.4378456106,-0.94808,-0.00944,0.9481269957,0.48192,0.14056000000000002,0.502,-1.43,-0.15,1.4378456106
2019-08-16 19:30:00,-0.8230400000000001,0.0007800000000000001,0.8230403696,0.5169600000000001,0.15078000000000003,0.5385,-1.34,-0.15,1.3483693856,-0.8230400000000001,0.0007800000000000001,0.8230403696,0.5169600000000001,0.15078000000000003,0.5385,-1.34,-0.15,1.3483693856
2019-08-16 20:00:00,-0.8271200000000001,0.01084,0.8271910299,0.48288000000000003,0.14084000000000002,0.503,-1.31,-0.13,1.3164345787,-0.8271200000000001,0.01084,0.8271910299,0.48288000000000003,0.14084000000000002,0.503,-1.31,-0.13,1.3164345787
2019-08-16 20:30:00,-0.6097600000000001,0.036320000000000005,0.6108407321,0.5702400000000001,0.16632000000000002,0.594,-1.18,-0.13,1.1871394189,-0.6097600000000001,0.01632,0.6099783603000001,0.5702400000000001,0.16632000000000002,0.594,-1.18,-0.15,1.1894956915
2019-08-16 21:00:00,-0.6208,0.033100000000000004,0.6216817916,0.5592,0.1631,0.5825,-1.18,-0.13,1.1871394189,-0.6208,0.033100000000000004,0.6216817916,0.5592,0.1631,0.5825,-1.18,-0.13,1.1871394189
2019-08-16 21:30:00,-0.72048,0.00986,0.7205474655,0.47952000000000006,0.13986,0.4995,-1.2,-0.13,1.2070211266,-0.73048,0.00986,0.730546542,0.47952000000000006,0.13986,0.4995,-1.21,-0.13,1.2169634341
2019-08-16 22:00:00,-0.5396000000000001,0.0247,0.5401650211,0.5304,0.1547,0.5525,-1.07,-0.13,1.0778682665,-0.5396000000000001,0.0247,0.5401650211,0.5304,0.1547,0.5525,-1.07,-0.13,1.0778682665
2019-08-16 22:30:00,-0.5221600000000001,0.14812,0.5427620105000001,0.5078400000000001,0.14812,0.529,-1.03,0.0,1.03,-0.5221600000000001,0.14812,0.5427620105000001,0.5078400000000001,0.14812,0.529,-1.03,0.0,1.03
2019-08-16 23:00:00,-0.656,0.112,0.6654922990000001,0.384,0.112,0.4,-1.04,0.0,1.04,-0.656,0.112,0.6654922990000001,0.384,0.112,0.4,-1.04,0.0,1.04
2019-08-16 23:30:00,-0.73184,0.23988,0.7701507645,0.30816000000000004,0.08988,0.321,-1.04,0.15,1.0507616285,-0.73184,0.28988,0.7871595772000001,0.30816000000000004,0.08988,0.321,-1.04,0.2,1.0590561836
2019-08-17 00:00:00,-0.47472000000000003,0.26404,0.5432091678000001,0.42528000000000005,0.12404000000000001,0.443,-0.9,0.14,0.9108238029,-0.47472000000000003,0.14404,0.4960913222,0.42528000000000005,0.12404000000000001,0.443,-0.9,0.02,0.9002221948
2019-08-17 00:30:00,0.32072,0.37646,0.4945537888,0.8107200000000001,0.23646000000000003,0.8445,-0.49,0.14,0.5096076922,0.32072,0.37646,0.4945537888,0.8107200000000001,0.23646000000000003,0.8445,-0.49,0.14,0.5096076922
2019-08-17 01:00:00,0.23048000000000002,0.21014000000000002,0.3118971786,0.72048,0.21014000000000002,0.7505000000000001,-0.49,0.0,0.49,0.23048000000000002,0.21014000000000002,0.3118971786,0.72048,0.21014000000000002,0.7505000000000001,-0.49,0.0,0.49
2019-08-17 01:30:00,0.13456,0.18508000000000002,0.2288252608,0.63456,0.18508000000000002,0.661,-0.5,0.0,0.5,0.13456,0.18508000000000002,0.2288252608,0.63456,0.18508000000000002,0.661,-0.5,0.0,0.5
2019-08-17 02:00:00,-0.13048,0.15736,0.2044191772,0.53952,0.15736,0.562,-0.67,0.0,0.67,-0.13048,0.15736,0.2044191772,0.53952,0.15736,0.562,-0.67,0.0,0.67
2019-08-17 02:30:00,-0.29936,-0.32148000000000004,0.43927872700000004,0.44064000000000003,0.12852000000000002,0.459,-0.74,-0.45,0.8660831369,-0.24936000000000003,0.7585200000000001,0.7984566363000001,0.44064000000000003,0.12852000000000002,0.459,-0.6900000000000001,0.63,0.9343446901
2019-08-17 03:00:00,-0.3784,0.2513,0.4542447028,0.3816,0.11130000000000001,0.3975,-0.76,0.14,0.7727871635,-0.3784,0.2513,0.4542447028,0.3816,0.11130000000000001,0.3975,-0.76,0.14,0.7727871635
2019-08-17 03:30:00,-0.044640000000000006,0.28448,0.2879611085,0.49536,0.14448000000000003,0.516,-0.54,0.14,0.5578530272000001,-0.044640000000000006,0.28448,0.2879611085,0.49536,0.14448000000000003,0.516,-0.54,0.14,0.5578530272000001
2019-08-17 04:00:00,0.0784,0.30870000000000003,0.3185,0.5784,0.16870000000000002,0.6025,-0.5,0.14,0.5192301994,0.0784,0.30870000000000003,0.3185,0.5784,0.16870000000000002,0.6025,-0.5,0.14,0.5192301994
2019-08-17 04:30:00,-0.33288,0.26166,0.42340884500000003,0.41712000000000005,0.12166,0.4345,-0.75,0.14,0.7629547824,-0.33288,0.26166,0.42340884500000003,0.41712000000000005,0.12166,0.4345,-0.75,0.14,0.7629547824
2019-08-17 05:00:00,-0.36456000000000005,0.25242000000000003,0.44341836900000003,0.38544,0.11242,0.4015,-0.75,0.14,0.7629547824,-0.36456000000000005,0.25242000000000003,0.44341836900000003,0.38544,0.11242,0.4015,-0.75,0.14,0.7629547824
2019-08-17 05:30:00,0.17088,0.35984000000000005,0.3983526076,0.65088,0.18984,0.678,-0.48,0.17,0.5092150823,0.17088,0.32984,0.371475975,0.65088,0.18984,0.678,-0.48,0.14,0.5
2019-08-17 06:00:00,-0.0984,-0.0437,0.1076673117,0.5016,0.1463,0.5225000000000001,-0.6000000000000001,-0.19,0.6293647591,-0.0984,-0.0437,0.1076673117,0.5016,0.1463,0.5225000000000001,-0.6000000000000001,-0.19,0.6293647591
2019-08-17 06:30:00,-0.30584,0.27538,0.4115485998,0.46416,0.13538,0.48350000000000004,-0.77,0.14,0.7826237921,-0.30584,0.20538,0.368400665,0.46416,0.13538,0.48350000000000004,-0.77,0.07,0.7731752712000001
2019-08-17 07:00:00,0.09544000000000001,0.029920000000000002,0.10001999800000001,0.68544,0.19992000000000001,0.714,-0.59,-0.17,0.6140032573,0.09544000000000001,0.00992,0.0959541557,0.68544,0.19992000000000001,0.714,-0.59,-0.19,0.6198386887
2019-08-17 07:30:00,-0.64512,-0.060660000000000006,0.6479656241,0.37488000000000005,0.10934,0.3905,-1.02,-0.17,1.0340696302,-0.64512,-0.08066000000000001,0.6501429458,0.37488000000000005,0.10934,0.3905,-1.02,-0.19,1.0375451797
2019-08-17 08:00:00,-0.7365600000000001,0.003920000000000001,0.7365704311,0.49344000000000005,0.14392000000000002,0.514,-1.23,-0.14,1.2379418403,-0.7365600000000001,0.003920000000000001,0.7365704311,0.49344000000000005,0.14392000000000002,0.514,-1.23,-0.14,1.2379418403
2019-08-17 08:30:00,-0.9187200000000001,-0.02296,0.9190068553,0.40128,0.11704,0.418,-1.32,-0.14,1.3274034805000001,-0.9187200000000001,-0.02296,0.9190068553,0.40128,0.11704,0.418,-1.32,-0.14,1.3274034805000001
2019-08-17 09:00:00,-1.16936,-0.04648,1.1702833845,0.32064000000000004,0.09352,0.334,-1.49,-0.14,1.4965627284,-1.17936,-0.04648,1.180275561,0.32064000000000004,0.09352,0.334,-1.5,-0.14,1.5065191668
2019-08-17 09:30:00,-1.15072,-0.02646,1.1510241744,0.38928,0.11354000000000002,0.4055,-1.54,-0.14,1.5463505424,-1.15072,-0.02646,1.1510241744,0.38928,0.11354000000000002,0.4055,-1.54,-0.14,1.5463505424
2019-08-17 10:00:00,-0.54784,0.009380000000000001,0.5479202953,0.5121600000000001,0.14938,0.5335,-1.06,-0.14,1.0692053124,-0.54784,0.009380000000000001,0.5479202953,0.5121600000000001,0.14938,0.5335,-1.06,-0.14,1.0692053124
2019-08-17 10:30:00,-0.7560800000000001,-0.01344,0.7561994446,0.43392000000000003,0.12656,0.452,-1.19,-0.14,1.1982069938,-0.7560800000000001,-0.01344,0.7561994446,0.43392000000000003,0.12656,0.452,-1.19,-0.14,1.1982069938
2019-08-17 11:00:00,-0.26264000000000004,0.042980000000000004,0.2661335191,0.62736,0.18298,0.6535000000000001,-0.89,-0.14,0.9009439494,-0.27264000000000005,0.042980000000000004,0.2760069745,0.62736,0.18298,0.6535000000000001,-0.9,-0.14,0.9108238029
2019-08-17 11:30:00,-0.09392,0.03844,0.1014820181,0.6460800000000001,0.18844000000000002,0.673,-0.74,-0.15,0.7550496672,-0.09392,0.03844,0.1014820181,0.6460800000000001,0.18844000000000002,0.673,-0.74,-0.15,0.7550496672
2019-08-17 12:00:00,-0.30592,0.03744,0.3082025308,0.57408,0.16744,0.598,-0.88,-0.13,0.8895504483000001,-0.30592,0.03744,0.3082025308,0.57408,0.16744,0.598,-0.88,-0.13,0.8895504483000001
2019-08-17 12:30:00,-0.19888000000000003,0.16366,0.2575613519,0.5611200000000001,0.16366,0.5845,-0.76,0.0,0.76,-0.19888000000000003,0.16366,0.2575613519,0.5611200000000001,0.16366,0.5845,-0.76,0.0,0.76
2019-08-17 13:00:00,0.08832000000000001,0.04326000000000001,0.0983455642,0.6283200000000001,0.18326,0.6545000000000001,-0.54,-0.14,0.5578530272000001,0.08832000000000001,0.04326000000000001,0.0983455642,0.6283200000000001,0.18326,0.6545000000000001,-0.54,-0.14,0.5578530272000001
2019-08-17 13:30:00,0.27896000000000004,0.08428000000000001,0.291413452,0.7689600000000001,0.22428,0.801,-0.49,-0.14,0.5096076922,0.27896000000000004,0.08428000000000001,0.291413452,0.7689600000000001,0.22428,0.801,-0.49,-0.14,0.5096076922
2019-08-17 14:00:00,0.27056,0.07308,0.2802559544,0.7305600000000001,0.21308000000000002,0.761,-0.46,-0.14,0.48083261120000004,0.27056,0.07308,0.2802559544,0.7305600000000001,0.21308000000000002,0.761,-0.46,-0.14,0.48083261120000004
2019-08-17 14:30:00,0.9353600000000001,0.14448000000000003,0.9464527458,0.9753600000000001,0.28448,1.016,-0.04,-0.14,0.1456021978,0.9453600000000001,0.14448000000000003,0.9563367608000001,0.9753600000000001,0.28448,1.016,-0.03,-0.14,0.1431782106
2019-08-17 15:00:00,0.9986400000000001,0.14252,1.008758544,0.9686400000000001,0.28252000000000005,1.009,0.03,-0.14,0.1431782106,0.9986400000000001,0.14252,1.008758544,0.9686400000000001,0.28252000000000005,1.009,0.03,-0.14,0.1431782106
2019-08-17 15:30:00,1.29936,0.18648,1.3126733028,1.11936,0.32648000000000005,1.166,0.18,-0.14,0.22803508500000003,1.30936,0.18648,1.3225726445000001,1.11936,0.32648000000000005,1.166,0.19,-0.14,0.2360084744
2019-08-17 16:00:00,0.52912,0.10766,0.5399617116000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,-0.32,-0.14,0.3492849839,0.52912,0.10766,0.5399617116000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,-0.32,-0.14,0.3492849839
2019-08-17 16:30:00,0.6984800000000001,0.13664,0.7117196077,0.9484800000000001,0.27664,0.988,-0.25,-0.14,0.2865309756,0.6984800000000001,0.13664,0.7117196077,0.9484800000000001,0.27664,0.988,-0.25,-0.14,0.2865309756
2019-08-17 17:00:00,1.1892800000000001,0.20104000000000002,1.2061525608,1.16928,0.34104,1.218,0.02,-0.14,0.14142135620000001,1.1892800000000001,0.20104000000000002,1.2061525608,1.16928,0.34104,1.218,0.02,-0.14,0.14142135620000001
2019-08-17 17:30:00,0.37792000000000003,0.10606000000000002,0.3925203816,0.87792,0.25606,0.9145000000000001,-0.5,-0.15,0.5220153254000001,0.37792000000000003,0.09606,0.3899372385,0.87792,0.25606,0.9145000000000001,-0.5,-0.16,0.5249761899000001
2019-08-17 18:00:00,-0.60728,0.02246,0.607695195,0.5227200000000001,0.15246,0.5445,-1.13,-0.13,1.1374532957,-0.60728,0.02246,0.607695195,0.5227200000000001,0.15246,0.5445,-1.13,-0.13,1.1374532957
2019-08-17 18:30:00,-0.76168,0.13076000000000002,0.7728224893000001,0.44832000000000005,0.13076000000000002,0.467,-1.21,0.0,1.21,-0.77168,0.00076,0.7716803742,0.44832000000000005,0.13076000000000002,0.467,-1.22,-0.13,1.2269066794
2019-08-17 19:00:00,-0.99616,0.10612,1.0017964863,0.36384000000000005,0.10612,0.379,-1.3599999999999999,0.0,1.3599999999999999,-0.99616,0.24612000000000003,1.0261139313,0.36384000000000005,0.10612,0.379,-1.3599999999999999,0.14,1.3671868929
2019-08-17 19:30:00,-1.35352,-0.12436000000000001,1.3592210269,0.15648,0.04564000000000001,0.163,-1.51,-0.17,1.5195394039,-1.35352,-0.06436,1.355049298,0.15648,0.04564000000000001,0.163,-1.51,-0.11,1.514001321
2019-08-17 20:00:00,-1.03928,0.68896,1.2469036851,0.27072,0.07896,0.28200000000000003,-1.31,0.61,1.4450605524,-1.07928,-0.50104,1.1899102487,0.27072,0.07896,0.28200000000000003,-1.35,-0.58,1.4693195704
2019-08-17 20:30:00,-1.20888,-0.14134000000000002,1.2171145591,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.4100000000000001,-0.2,1.4241137595,-1.20888,-0.13134,1.2159938528,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.4100000000000001,-0.19,1.422743828
2019-08-17 21:00:00,-1.82464,0.14448000000000003,1.8303512231,0.015360000000000002,0.0044800000000000005,0.016,-1.8399999999999999,0.14,1.8453184007,-1.82464,0.14448000000000003,1.8303512231,0.015360000000000002,0.0044800000000000005,0.016,-1.8399999999999999,0.14,1.8453184007
2019-08-17 21:30:00,-1.71,0.1575,1.7172379712999999,0.06,0.0175,0.0625,-1.77,0.14,1.7755280905,-1.72,0.1575,1.7271960659,0.06,0.0175,0.0625,-1.78,0.14,1.7854971297
2019-08-17 22:00:00,-1.69192,0.15694000000000002,1.6991831714,0.05808000000000001,0.01694,0.060500000000000005,-1.75,0.14,1.7555910686,-1.69192,0.15694000000000002,1.6991831714,0.05808000000000001,0.01694,0.060500000000000005,-1.75,0.14,1.7555910686
2019-08-17 22:30:00,-1.12888,0.22616000000000003,1.1513115999,0.26112,0.07616,0.272,-1.3900000000000001,0.15,1.3980700984,-1.12888,0.21616000000000002,1.1493890551,0.26112,0.07616,0.272,-1.3900000000000001,0.14,1.3970325694
2019-08-17 23:00:00,-1.2268,0.1976,1.2426117656,0.1632,0.0476,0.17,-1.3900000000000001,0.15,1.3980700984,-1.2268,0.18760000000000002,1.2410608365,0.1632,0.0476,0.17,-1.3900000000000001,0.14,1.3970325694
2019-08-17 23:30:00,-0.7137600000000001,0.22932000000000002,0.7496939376,0.30624,0.08932000000000001,0.319,-1.02,0.14,1.0295630141,-0.7137600000000001,0.22932000000000002,0.7496939376,0.30624,0.08932000000000001,0.319,-1.02,0.14,1.0295630141
2019-08-18 00:00:00,-0.91544,0.20258,0.9375868226,0.21456000000000003,0.06258000000000001,0.2235,-1.13,0.14,1.1386395391,-0.91544,0.20258,0.9375868226,0.21456000000000003,0.06258000000000001,0.2235,-1.13,0.14,1.1386395391
2019-08-18 00:30:00,-0.9164800000000001,0.18186000000000002,0.9343493190000001,0.14352,0.04186,0.1495,-1.06,0.14,1.0692053124,-0.9164800000000001,0.18186000000000002,0.9343493190000001,0.14352,0.04186,0.1495,-1.06,0.14,1.0692053124
2019-08-18 01:00:00,-0.9070400000000001,0.17878000000000002,0.9244911303000001,0.13296000000000002,0.03878,0.1385,-1.04,0.14,1.0493807698,-0.9070400000000001,0.17878000000000002,0.9244911303000001,0.13296000000000002,0.03878,0.1385,-1.04,0.14,1.0493807698
2019-08-18 01:30:00,-0.60912,0.22484,0.649292076,0.29088,0.08484000000000001,0.303,-0.9,0.14,0.9108238029,-0.60912,0.22484,0.649292076,0.29088,0.08484000000000001,0.303,-0.9,0.14,0.9108238029
2019-08-18 02:00:00,-1.23264,0.14798,1.2414908175,0.027360000000000002,0.007980000000000001,0.0285,-1.26,0.14,1.2677539193,-1.23264,0.14798,1.2414908175,0.027360000000000002,0.007980000000000001,0.0285,-1.26,0.14,1.2677539193
2019-08-18 02:30:00,-0.57728,0.22246000000000002,0.6186603672000001,0.28272,0.08246,0.29450000000000004,-0.86,0.14,0.8713208364,-0.57728,0.22246000000000002,0.6186603672000001,0.28272,0.08246,0.29450000000000004,-0.86,0.14,0.8713208364
2019-08-18 03:00:00,-0.67296,0.20622000000000001,0.7038478884,0.22704000000000002,0.06622,0.23650000000000002,-0.9,0.14,0.9108238029,-0.67296,0.20622000000000001,0.7038478884,0.22704000000000002,0.06622,0.23650000000000002,-0.9,0.14,0.9108238029
2019-08-18 03:30:00,-0.19712000000000002,-0.31666000000000005,0.3730011394,0.42288000000000003,0.12334,0.4405,-0.62,-0.44,0.7602631123,-0.16712000000000002,0.79334,0.810751164,0.42288000000000003,0.12334,0.4405,-0.59,0.67,0.8927485648
2019-08-18 04:00:00,-0.888,-0.364,0.959708289,0.192,0.056,0.2,-1.08,-0.42,1.1587924749,-0.808,0.706,1.0729864864,0.192,0.056,0.2,-1.0,0.65,1.1926860442
2019-08-18 04:30:00,-1.1219999999999999,0.061500000000000006,1.1236842306,0.108,0.0315,0.1125,-1.23,0.03,1.2303657993,-1.112,0.2515,1.1400860713,0.108,0.0315,0.1125,-1.22,0.22,1.2396773774
2019-08-18 05:00:00,-0.8555200000000001,0.18214000000000002,0.8746939179000001,0.14448000000000003,0.042140000000000004,0.1505,-1.0,0.14,1.0097524449,-0.8555200000000001,0.18214000000000002,0.8746939179000001,0.14448000000000003,0.042140000000000004,0.1505,-1.0,0.14,1.0097524449
2019-08-18 05:30:00,-0.34112000000000003,0.25634,0.4267001875,0.39888,0.11634000000000001,0.41550000000000004,-0.74,0.14,0.7531268154,-0.34112000000000003,0.25634,0.4267001875,0.39888,0.11634000000000001,0.41550000000000004,-0.74,0.14,0.7531268154
2019-08-18 06:00:00,-0.9348000000000001,0.1736,0.9507828354000001,0.11520000000000001,0.033600000000000005,0.12,-1.05,0.14,1.0592922165,-0.9348000000000001,0.1736,0.9507828354000001,0.11520000000000001,0.033600000000000005,0.12,-1.05,0.14,1.0592922165
2019-08-18 06:30:00,-0.6163200000000001,0.20524,0.6495951047,0.22368000000000002,0.06524,0.233,-0.84,0.14,0.8515867542000001,-0.6163200000000001,0.20524,0.6495951047,0.22368000000000002,0.06524,0.233,-0.84,0.14,0.8515867542000001
2019-08-18 07:00:00,-0.878,0.17850000000000002,0.8959610762,0.132,0.0385,0.1375,-1.01,0.14,1.019656805,-0.878,0.17850000000000002,0.8959610762,0.132,0.0385,0.1375,-1.01,0.14,1.019656805
2019-08-18 07:30:00,0.14632,0.31976000000000004,0.3516475508,0.6163200000000001,0.17976,0.642,-0.47000000000000003,0.14,0.4904079934,0.14632,0.31976000000000004,0.3516475508,0.6163200000000001,0.17976,0.642,-0.47000000000000003,0.14,0.4904079934
2019-08-18 08:00:00,-0.18064000000000002,0.27398,0.3281704588,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.64,0.14,0.6551335742000001,-0.18064000000000002,0.27398,0.3281704588,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.64,0.14,0.6551335742000001
2019-08-18 08:30:00,-0.3292,0.3519,0.4818778372,0.5208,0.1519,0.5425,-0.85,0.2,0.8732124598000001,-0.3292,0.3519,0.4818778372,0.5208,0.1519,0.5425,-0.85,0.2,0.8732124598000001
2019-08-18 09:00:00,-0.41344000000000003,0.13608,0.4352590034,0.46656000000000003,0.13608,0.486,-0.88,0.0,0.88,-0.41344000000000003,0.13608,0.4352590034,0.46656000000000003,0.13608,0.486,-0.88,0.0,0.88
2019-08-18 09:30:00,-0.55656,0.14392000000000002,0.5748669411,0.49344000000000005,0.14392000000000002,0.514,-1.05,0.0,1.05,-0.55656,0.14392000000000002,0.5748669411,0.49344000000000005,0.14392000000000002,0.514,-1.05,0.0,1.05
2019-08-18 10:00:00,-0.02808,0.19306,0.19509138880000002,0.6619200000000001,0.19306,0.6895,-0.6900000000000001,0.0,0.6900000000000001,-0.02808,0.19306,0.19509138880000002,0.6619200000000001,0.19306,0.6895,-0.6900000000000001,0.0,0.6900000000000001
2019-08-18 10:30:00,-0.5464800000000001,0.14686000000000002,0.5658694637,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.05,0.0,1.05,-0.5464800000000001,0.14686000000000002,0.5658694637,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.05,0.0,1.05
2019-08-18 11:00:00,-0.8683200000000001,0.11424000000000001,0.8758027175,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.26,0.0,1.26,-0.8683200000000001,0.11424000000000001,0.8758027175,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.26,0.0,1.26
2019-08-18 11:30:00,-0.9451200000000001,-0.030660000000000003,0.9456171794,0.37488000000000005,0.10934,0.3905,-1.32,-0.14,1.3274034805000001,-0.9451200000000001,-0.060660000000000006,0.9470646493,0.37488000000000005,0.10934,0.3905,-1.32,-0.17,1.3309019498
2019-08-18 12:00:00,-0.29184000000000004,0.037380000000000004,0.2942241492,0.60816,0.17738,0.6335000000000001,-0.9,-0.14,0.9108238029,-0.29184000000000004,0.047380000000000005,0.295661039,0.60816,0.17738,0.6335000000000001,-0.9,-0.13,0.9093404203000001
2019-08-18 12:30:00,-0.09472000000000001,0.06404,0.1143372205,0.6652800000000001,0.19404000000000002,0.6930000000000001,-0.76,-0.13,0.7710382610000001,-0.09472000000000001,0.06404,0.1143372205,0.6652800000000001,0.19404000000000002,0.6930000000000001,-0.76,-0.13,0.7710382610000001
2019-08-18 13:00:00,0.028720000000000002,0.08546000000000001,0.0901568078,0.73872,0.21546,0.7695000000000001,-0.71,-0.13,0.7218032973,0.028720000000000002,0.08546000000000001,0.0901568078,0.73872,0.21546,0.7695000000000001,-0.71,-0.13,0.7218032973
2019-08-18 13:30:00,0.38008000000000003,0.11794,0.3979581008,0.8500800000000001,0.24794000000000002,0.8855000000000001,-0.47000000000000003,-0.13,0.4876474136,0.38008000000000003,0.11794,0.3979581008,0.8500800000000001,0.24794000000000002,0.8855000000000001,-0.47000000000000003,-0.13,0.4876474136
2019-08-18 14:00:00,0.48904000000000003,0.13222,0.5065987071,0.8990400000000001,0.26222,0.9365,-0.41000000000000003,-0.13,0.43011626340000003,0.49904000000000004,0.13222,0.5162587045,0.8990400000000001,0.26222,0.9365,-0.4,-0.13,0.4205948169
2019-08-18 14:30:00,-0.03968,0.056760000000000005,0.0692546027,0.64032,0.18676,0.667,-0.68,-0.13,0.6923149572,-0.03968,0.056760000000000005,0.0692546027,0.64032,0.18676,0.667,-0.68,-0.13,0.6923149572
2019-08-18 15:00:00,0.041760000000000005,0.07468000000000001,0.0855628424,0.70176,0.20468000000000003,0.731,-0.66,-0.13,0.6726812024000001,0.041760000000000005,0.07468000000000001,0.0855628424,0.70176,0.20468000000000003,0.731,-0.66,-0.13,0.6726812024000001
2019-08-18 15:30:00,0.34784000000000004,0.10562,0.36352200760000003,0.8078400000000001,0.23562000000000002,0.8415,-0.46,-0.13,0.4780167361,0.34784000000000004,0.10562,0.36352200760000003,0.8078400000000001,0.23562000000000002,0.8415,-0.46,-0.13,0.4780167361
2019-08-18 16:00:00,0.43056000000000005,0.11808,0.4464580607,0.8505600000000001,0.24808000000000002,0.886,-0.42,-0.13,0.4396589587,0.43056000000000005,0.11808,0.4464580607,0.8505600000000001,0.24808000000000002,0.886,-0.42,-0.13,0.4396589587
2019-08-18 16:30:00,-0.38992000000000004,0.04794,0.3928560169,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.0,-0.13,1.0084145973,-0.38992000000000004,0.04794,0.3928560169,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.0,-0.13,1.0084145973
2019-08-18 17:00:00,0.38168,0.14174,0.4071484373,0.9316800000000001,0.27174000000000004,0.9705,-0.55,-0.13,0.565154846,0.38168,0.14174,0.4071484373,0.9316800000000001,0.27174000000000004,0.9705,-0.55,-0.13,0.565154846
2019-08-18 17:30:00,0.36472000000000004,0.14846,0.3937779196,0.9547200000000001,0.27846000000000004,0.9945,-0.59,-0.13,0.6041522987,0.36472000000000004,0.14846,0.3937779196,0.9547200000000001,0.27846000000000004,0.9945,-0.59,-0.13,0.6041522987
2019-08-18 18:00:00,-0.06696,0.08672,0.10956276740000001,0.74304,0.21672000000000002,0.774,-0.81,-0.13,0.8203657721000001,-0.06696,0.08672,0.10956276740000001,0.74304,0.21672000000000002,0.774,-0.81,-0.13,0.8203657721000001
2019-08-18 18:30:00,-0.28608,0.06656000000000001,0.29372095600000003,0.6739200000000001,0.19656,0.7020000000000001,-0.96,-0.13,0.9687620967,-0.28608,0.19656,0.3470988332,0.6739200000000001,0.19656,0.7020000000000001,-0.96,0.0,0.96
2019-08-18 19:00:00,-1.08408,-0.03744,1.0847263249,0.38592000000000004,0.11256000000000001,0.402,-1.47,-0.15,1.4776332427,-1.08408,-0.01744,1.0842202728,0.38592000000000004,0.11256000000000001,0.402,-1.47,-0.13,1.475737104
2019-08-18 19:30:00,-1.0412,0.0959,1.0456071203,0.32880000000000004,0.0959,0.3425,-1.37,0.0,1.37,-1.0412,0.0959,1.0456071203,0.32880000000000004,0.0959,0.3425,-1.37,0.0,1.37
2019-08-18 20:00:00,-0.64,-0.0025,0.6400048828,0.54,0.1575,0.5625,-1.18,-0.16,1.1907980517,-0.64,-0.0325,0.640824664,0.54,0.1575,0.5625,-1.18,-0.19,1.1951987282
2019-08-18 20:30:00,-1.58744,0.05908000000000001,1.5885390143,0.20256000000000002,0.05908000000000001,0.211,-1.79,0.0,1.79,-1.58744,0.05908000000000001,1.5885390143,0.20256000000000002,0.05908000000000001,0.211,-1.79,0.0,1.79
2019-08-18 21:00:00,-1.3552,0.0714,1.3570795850000001,0.24480000000000002,0.0714,0.255,-1.6,0.0,1.6,-1.3552,0.0714,1.3570795850000001,0.24480000000000002,0.0714,0.255,-1.6,0.0,1.6
2019-08-18 21:30:00,-1.28312,0.09534000000000001,1.286657161,0.32688,0.09534000000000001,0.3405,-1.6099999999999999,0.0,1.6099999999999999,-1.28312,0.09534000000000001,1.286657161,0.32688,0.09534000000000001,0.3405,-1.6099999999999999,0.0,1.6099999999999999
2019-08-18 22:00:00,-0.39704000000000006,0.17878000000000002,0.4354343234,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.01,0.0,1.01,-0.39704000000000006,0.17878000000000002,0.4354343234,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.01,0.0,1.01
2019-08-18 22:30:00,-0.76856,0.14042000000000002,0.7812824393000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.25,0.0,1.25,-0.76856,0.14042000000000002,0.7812824393000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.25,0.0,1.25
2019-08-18 23:00:00,-0.75624,0.12068000000000001,0.7658084617,0.41376,0.12068000000000001,0.431,-1.17,0.0,1.17,-0.75624,0.12068000000000001,0.7658084617,0.41376,0.12068000000000001,0.431,-1.17,0.0,1.17
2019-08-18 23:30:00,0.06368,0.20524,0.2148920659,0.7036800000000001,0.20524,0.733,-0.64,0.0,0.64,0.06368,0.20524,0.2148920659,0.7036800000000001,0.20524,0.733,-0.64,0.0,0.64
2019-08-19 00:00:00,-0.50568,0.14126000000000002,0.5250396652,0.48432000000000003,0.14126000000000002,0.5045000000000001,-0.99,0.0,0.99,-0.51568,0.14126000000000002,0.5346777067,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.0,0.0,1.0
2019-08-19 00:30:00,-0.011840000000000002,0.31738000000000005,0.31760077140000004,0.60816,0.17738,0.6335000000000001,-0.62,0.14,0.6356099433,-0.011840000000000002,0.31738000000000005,0.31760077140000004,0.60816,0.17738,0.6335000000000001,-0.62,0.14,0.6356099433
2019-08-19 01:00:00,-0.49488000000000004,0.27566,0.5664756394,0.46512000000000003,0.13566,0.48450000000000004,-0.96,0.14,0.9701546269,-0.49488000000000004,0.27566,0.5664756394,0.46512000000000003,0.13566,0.48450000000000004,-0.96,0.14,0.9701546269
2019-08-19 01:30:00,-0.42016000000000003,0.13412000000000002,0.441047163,0.45984,0.13412000000000002,0.47900000000000004,-0.88,0.0,0.88,-0.42016000000000003,0.27412000000000003,0.5016733997,0.45984,0.13412000000000002,0.47900000000000004,-0.88,0.14,0.8910667764
2019-08-19 02:00:00,-0.49776000000000004,0.11732000000000001,0.5113990614,0.40224000000000004,0.11732000000000001,0.419,-0.9,0.0,0.9,-0.49776000000000004,0.11732000000000001,0.5113990614,0.40224000000000004,0.11732000000000001,0.419,-0.9,0.0,0.9
2019-08-19 02:30:00,-0.86536,0.20552,0.8894303795,0.22464,0.06552000000000001,0.234,-1.09,0.14,1.0989540482,-0.86536,0.20552,0.8894303795,0.22464,0.06552000000000001,0.234,-1.09,0.14,1.0989540482
2019-08-19 03:00:00,-0.63744,0.21658000000000002,0.6732285273,0.26256,0.07658000000000001,0.2735,-0.9,0.14,0.9108238029,-0.63744,0.21658000000000002,0.6732285273,0.26256,0.07658000000000001,0.2735,-0.9,0.14,0.9108238029
2019-08-19 03:30:00,-0.7528800000000001,0.19166000000000002,0.7768924314000001,0.17712000000000003,0.051660000000000005,0.1845,-0.93,0.14,0.9404786016000001,-0.7528800000000001,0.19166000000000002,0.7768924314000001,0.17712000000000003,0.051660000000000005,0.1845,-0.93,0.14,0.9404786016000001
2019-08-19 04:00:00,-0.35584000000000005,0.25788,0.4394589856,0.40416,0.11788000000000001,0.421,-0.76,0.14,0.7727871635,-0.34584000000000004,0.25788,0.43140166900000004,0.40416,0.11788000000000001,0.421,-0.75,0.14,0.7629547824
2019-08-19 04:30:00,-0.3824,0.24430000000000002,0.45377555020000004,0.35760000000000003,0.1043,0.3725,-0.74,0.14,0.7531268154,-0.3824,0.24430000000000002,0.45377555020000004,0.35760000000000003,0.1043,0.3725,-0.74,0.14,0.7531268154
2019-08-19 05:00:00,-0.69096,-0.04028,0.6921330797,0.23904000000000003,0.06972,0.249,-0.93,-0.11,0.9364827815000001,-0.69096,-0.010280000000000001,0.6910364679000001,0.23904000000000003,0.06972,0.249,-0.93,-0.08,0.9334345183
2019-08-19 05:30:00,-1.38616,-0.12138000000000002,1.3914642108,0.06384000000000001,0.01862,0.0665,-1.45,-0.14,1.4567429423,-1.38616,-0.11138,1.3906275742,0.06384000000000001,0.01862,0.0665,-1.45,-0.13,1.4558159224
2019-08-19 06:00:00,-0.8008000000000001,-0.046900000000000004,0.8021722072,0.31920000000000004,0.0931,0.3325,-1.12,-0.14,1.1287160848,-0.8008000000000001,-0.0369,0.8016497053,0.31920000000000004,0.0931,0.3325,-1.12,-0.13,1.1275194012
2019-08-19 06:30:00,-1.5468000000000002,-0.1399,1.5531137273,0.1032,0.030100000000000002,0.1075,-1.65,-0.17,1.6587344573,-1.5468000000000002,-0.12990000000000002,1.5522449066,0.1032,0.030100000000000002,0.1075,-1.65,-0.16,1.6577394246
2019-08-19 07:00:00,-1.294,0.1555,1.3033097291,0.156,0.0455,0.1625,-1.45,0.11,1.4541664279,-1.334,-0.41450000000000004,1.3969131147,0.156,0.0455,0.1625,-1.49,-0.46,1.5593909067
2019-08-19 07:30:00,-1.04512,0.44184,1.1346798667,0.31488000000000005,0.09184,0.328,-1.3599999999999999,0.35000000000000003,1.4043147795,-1.1351200000000001,-0.71816,1.3432241808,0.31488000000000005,0.09184,0.328,-1.45,-0.81,1.6609033687
2019-08-19 08:00:00,-1.60736,0.12202,1.6119848169000002,0.21264000000000002,0.062020000000000006,0.2215,-1.82,0.06,1.8209887424,-1.66736,-0.6379800000000001,1.7852472798,0.21264000000000002,0.062020000000000006,0.2215,-1.88,-0.7000000000000001,2.0060907258
2019-08-19 08:30:00,-1.9340000000000002,-0.362,1.9675873551,0.096,0.028,0.1,-2.03,-0.39,2.0671236054,-1.944,-0.352,1.9756112978,0.096,0.028,0.1,-2.04,-0.38,2.0750903595
2019-08-19 09:00:00,-2.08064,-0.41102000000000005,2.1208489456,0.09936,0.028980000000000002,0.10350000000000001,-2.18,-0.44,2.2239604313,-2.08064,-0.40102000000000004,2.1189336587,0.09936,0.028980000000000002,0.10350000000000001,-2.18,-0.43,2.2220036004
2019-08-19 09:30:00,-1.5441600000000002,-0.37788000000000005,1.5897243157,0.31584,0.09212000000000001,0.329,-1.8599999999999999,-0.47000000000000003,1.9184629264000002,-1.5441600000000002,-0.37788000000000005,1.5897243157,0.31584,0.09212000000000001,0.329,-1.8599999999999999,-0.47000000000000003,1.9184629264000002
2019-08-19 10:00:00,-1.12792,-0.34106000000000003,1.1783570978,0.44208000000000003,0.12894,0.4605,-1.57,-0.47000000000000003,1.6388410539,-1.12792,-0.34106000000000003,1.1783570978,0.44208000000000003,0.12894,0.4605,-1.57,-0.47000000000000003,1.6388410539
2019-08-19 10:30:00,-1.1497600000000001,-0.35618000000000005,1.2036661705,0.39024000000000003,0.11382,0.40650000000000003,-1.54,-0.47000000000000003,1.6101242188,-1.1497600000000001,-0.35618000000000005,1.2036661705,0.39024000000000003,0.11382,0.40650000000000003,-1.54,-0.47000000000000003,1.6101242188
2019-08-19 11:00:00,-1.3096,-0.3678,1.3602679883,0.3504,0.1022,0.365,-1.6600000000000001,-0.47000000000000003,1.7252536045,-1.3096,-0.3678,1.3602679883,0.3504,0.1022,0.365,-1.6600000000000001,-0.47000000000000003,1.7252536045
2019-08-19 11:30:00,-0.6381600000000001,-0.31738000000000005,0.7127259291,0.59184,0.17262000000000002,0.6165,-1.23,-0.49,1.3240090634000001,-0.6381600000000001,-0.31738000000000005,0.7127259291,0.59184,0.17262000000000002,0.6165,-1.23,-0.49,1.3240090634000001
2019-08-19 12:00:00,-0.9969600000000001,-0.36078000000000005,1.0602317907,0.44304000000000004,0.12922,0.4615,-1.44,-0.49,1.5210851390000002,-0.9969600000000001,-0.36078000000000005,1.0602317907,0.44304000000000004,0.12922,0.4615,-1.44,-0.49,1.5210851390000002
2019-08-19 12:30:00,-0.90144,-0.31792000000000004,0.9558594039,0.41856000000000004,0.12208000000000001,0.436,-1.32,-0.44,1.3914021705000001,-0.9814400000000001,-0.8379200000000001,1.2904783609,0.41856000000000004,0.12208000000000001,0.436,-1.4,-0.96,1.6975276139000002
2019-08-19 13:00:00,-1.50784,0.21938000000000002,1.523715541,0.27216,0.07938,0.28350000000000003,-1.78,0.14,1.7854971297,-1.60784,-0.97062,1.8780981471,0.27216,0.07938,0.28350000000000003,-1.88,-1.05,2.1533462332
2019-08-19 13:30:00,-1.15336,0.24402000000000001,1.1788914496,0.35664,0.10402000000000002,0.3715,-1.51,0.14,1.5164761785,-1.25336,-0.94598,1.5702832388,0.35664,0.10402000000000002,0.3715,-1.6099999999999999,-1.05,1.9221342305
2019-08-19 14:00:00,-0.84064,0.29148,0.8897394,0.51936,0.15148,0.541,-1.3599999999999999,0.14,1.3671868929,-0.94064,-0.9785200000000001,1.357315365,0.51936,0.15148,0.541,-1.46,-1.13,1.8462123388
2019-08-19 14:30:00,-1.1795200000000001,0.29264,1.21528005,0.42048,0.12264000000000001,0.438,-1.6,0.17,1.6090059043,-1.27952,-0.9473600000000001,1.5920623103,0.42048,0.12264000000000001,0.438,-1.7000000000000002,-1.07,2.0087060512
2019-08-19 15:00:00,-1.07416,0.17962,1.0890744006,0.37584,0.10962000000000001,0.3915,-1.45,0.07,1.4516886719,-1.14416,-0.70038,1.3415044726,0.37584,0.10962000000000001,0.3915,-1.52,-0.81,1.7223530416
2019-08-19 15:30:00,-1.58592,-0.20756000000000002,1.5994447161,0.21408000000000002,0.06244,0.223,-1.8,-0.27,1.8201373575000002,-1.58592,-0.20756000000000002,1.5994447161,0.21408000000000002,0.06244,0.223,-1.8,-0.27,1.8201373575000002
2019-08-19 16:00:00,-1.31592,-0.12006000000000001,1.3213855796,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.5899999999999999,-0.2,1.6025292509,-1.31592,-0.12006000000000001,1.3213855796,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.5899999999999999,-0.2,1.6025292509
2019-08-19 16:30:00,-1.6826400000000001,-0.13702,1.6882096582,0.14736000000000002,0.042980000000000004,0.1535,-1.83,-0.18,1.8388311505,-1.6826400000000001,-0.12702000000000002,1.6874274651,0.14736000000000002,0.042980000000000004,0.1535,-1.83,-0.17,1.8378792125999999
2019-08-19 17:00:00,-1.20696,-0.07328000000000001,1.2091825338,0.26304,0.07672000000000001,0.274,-1.47,-0.15,1.4776332427,-1.20696,-0.07328000000000001,1.2091825338,0.26304,0.07672000000000001,0.274,-1.47,-0.15,1.4776332427
2019-08-19 17:30:00,-0.9804,-0.0422,0.9813078008,0.36960000000000004,0.1078,0.385,-1.35,-0.15,1.3583077707,-0.9804,-0.0422,0.9813078008,0.36960000000000004,0.1078,0.385,-1.35,-0.15,1.3583077707
2019-08-19 18:00:00,-0.5688,0.0166,0.5690421777,0.5712,0.1666,0.595,-1.1400000000000001,-0.15,1.1498260738,-0.5688,0.0166,0.5690421777,0.5712,0.1666,0.595,-1.1400000000000001,-0.15,1.1498260738
2019-08-19 18:30:00,-0.6446400000000001,0.03198,0.6454327618,0.5553600000000001,0.16198,0.5785,-1.2,-0.13,1.2070211266,-0.6346400000000001,0.03198,0.6354452376,0.5553600000000001,0.16198,0.5785,-1.19,-0.13,1.1970797801
2019-08-19 19:00:00,-1.28144,-0.04292000000000001,1.2821585705,0.29856000000000005,0.08708,0.311,-1.58,-0.13,1.5853390804,-1.28144,-0.04292000000000001,1.2821585705,0.29856000000000005,0.08708,0.311,-1.58,-0.13,1.5853390804
2019-08-19 19:30:00,-1.39128,-0.054540000000000005,1.3923486094,0.25872,0.07546,0.2695,-1.65,-0.13,1.6551132892,-1.39128,-0.09454000000000001,1.3944883829,0.25872,0.07546,0.2695,-1.65,-0.17,1.6587344573
2019-08-19 20:00:00,-1.44824,-0.06532,1.4497123163,0.22176,0.06468,0.231,-1.67,-0.13,1.6750522380000001,-1.44824,-0.08532000000000001,1.4507510469,0.22176,0.06468,0.231,-1.67,-0.15,1.6767229944
2019-08-19 20:30:00,-1.66928,-0.08604,1.6714959168,0.15072000000000002,0.043960000000000006,0.157,-1.82,-0.13,1.8246369502,-1.66928,-0.09604000000000001,1.6720404899,0.15072000000000002,0.043960000000000006,0.157,-1.82,-0.14,1.8253766735
2019-08-19 21:00:00,-1.9332,0.0224,1.9333297701,0.07680000000000001,0.0224,0.08,-2.01,0.0,2.01,-1.9432,0.0224,1.9433291022999999,0.07680000000000001,0.0224,0.08,-2.02,0.0,2.02
2019-08-19 21:30:00,-1.8909600000000002,0.017220000000000003,1.8910384052,0.05904,0.017220000000000003,0.061500000000000006,-1.9500000000000002,0.0,1.9500000000000002,-1.8909600000000002,0.017220000000000003,1.8910384052,0.05904,0.017220000000000003,0.061500000000000006,-1.9500000000000002,0.0,1.9500000000000002
2019-08-19 22:00:00,-1.61112,0.02884,1.6113781058,0.09888000000000001,0.02884,0.10300000000000001,-1.71,0.0,1.71,-1.61112,0.02884,1.6113781058,0.09888000000000001,0.02884,0.10300000000000001,-1.71,0.0,1.71
2019-08-19 22:30:00,-1.50632,0.047740000000000005,1.5070763252,0.16368000000000002,0.047740000000000005,0.1705,-1.67,0.0,1.67,-1.50632,0.047740000000000005,1.5070763252,0.16368000000000002,0.047740000000000005,0.1705,-1.67,0.0,1.67
2019-08-19 23:00:00,-1.4206400000000001,0.04648,1.4214001548000001,0.15936,0.04648,0.166,-1.58,0.0,1.58,-1.43064,0.04648,1.4313948442,0.15936,0.04648,0.166,-1.5899999999999999,0.0,1.5899999999999999
2019-08-19 23:30:00,-1.04072,0.061040000000000004,1.0425085132,0.20928000000000002,0.061040000000000004,0.218,-1.25,0.0,1.25,-1.04072,0.061040000000000004,1.0425085132,0.20928000000000002,0.061040000000000004,0.218,-1.25,0.0,1.25
2019-08-20 00:00:00,-1.31888,0.02366,1.3190922068,0.08112000000000001,0.02366,0.0845,-1.4,0.0,1.4,-1.31888,0.02366,1.3190922068,0.08112000000000001,0.02366,0.0845,-1.4,0.0,1.4
2019-08-21 00:30:00,-1.2159200000000001,0.027440000000000003,1.2162295836,0.09408000000000001,0.027440000000000003,0.098,-1.31,0.0,1.31,-1.2159200000000001,0.027440000000000003,1.2162295836,0.09408000000000001,0.027440000000000003,0.098,-1.31,0.0,1.31
2019-08-21 01:00:00,-1.40704,0.0037800000000000004,1.4070450775,0.012960000000000001,0.0037800000000000004,0.0135,-1.42,0.0,1.42,-1.40704,0.14378000000000002,1.4143670846,0.012960000000000001,0.0037800000000000004,0.0135,-1.42,0.14,1.4268847185
2019-08-21 01:30:00,-1.17432,0.01624,1.1744322884,0.05568000000000001,0.01624,0.058,-1.23,0.0,1.23,-1.17432,0.01624,1.1744322884,0.05568000000000001,0.01624,0.058,-1.23,0.0,1.23
2019-08-21 02:00:00,-0.74272,0.07504000000000001,0.7465011721,0.25728,0.07504000000000001,0.268,-1.0,0.0,1.0,-0.74272,0.07504000000000001,0.7465011721,0.25728,0.07504000000000001,0.268,-1.0,0.0,1.0
2019-08-21 02:30:00,-1.03744,0.041580000000000006,1.0382729169,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.18,0.0,1.18,-1.03744,0.041580000000000006,1.0382729169,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.18,0.0,1.18
2019-08-21 03:00:00,-1.0268,0.0476,1.0279027191,0.1632,0.0476,0.17,-1.19,0.0,1.19,-1.0268,0.0476,1.0279027191,0.1632,0.0476,0.17,-1.19,0.0,1.19
2019-08-21 03:30:00,-0.8280000000000001,0.056,0.8298915592,0.192,0.056,0.2,-1.02,0.0,1.02,-0.8280000000000001,0.056,0.8298915592,0.192,0.056,0.2,-1.02,0.0,1.02
2019-08-21 04:00:00,-0.9341600000000001,0.03962,0.9349998128,0.13584000000000002,0.03962,0.14150000000000001,-1.07,0.0,1.07,-0.9341600000000001,0.03962,0.9349998128,0.13584000000000002,0.03962,0.14150000000000001,-1.07,0.0,1.07
2019-08-21 04:30:00,-1.07064,0.028980000000000002,1.0710321424,0.09936,0.028980000000000002,0.10350000000000001,-1.17,0.0,1.17,-1.07064,0.028980000000000002,1.0710321424,0.09936,0.028980000000000002,0.10350000000000001,-1.17,0.0,1.17
2019-08-21 05:00:00,-1.14232,0.01974,1.142490547,0.06768,0.01974,0.07050000000000001,-1.21,0.0,1.21,-1.14232,0.01974,1.142490547,0.06768,0.01974,0.07050000000000001,-1.21,0.0,1.21
2019-08-21 05:30:00,-1.00288,-0.08834,1.0067632542,0.17712000000000003,0.051660000000000005,0.1845,-1.18,-0.14,1.1882760622,-1.00288,-0.08834,1.0067632542,0.17712000000000003,0.051660000000000005,0.1845,-1.18,-0.14,1.1882760622
2019-08-21 06:00:00,-1.26648,-0.10814000000000001,1.2710884509,0.14352,0.04186,0.1495,-1.4100000000000001,-0.15,1.4179562758,-1.26648,-0.10814000000000001,1.2710884509,0.14352,0.04186,0.1495,-1.4100000000000001,-0.15,1.4179562758
2019-08-21 06:30:00,-1.60784,-0.14312000000000002,1.6141972618,0.09216,0.02688,0.096,-1.7000000000000002,-0.17,1.7084788556000001,-1.60784,-0.13312000000000002,1.6133413774,0.09216,0.02688,0.096,-1.7000000000000002,-0.16,1.7075128111
2019-08-21 07:00:00,-0.7369600000000001,-0.08078,0.7413740284,0.44304000000000004,0.12922,0.4615,-1.18,-0.21,1.1985407794,-0.7369600000000001,-0.08078,0.7413740284,0.44304000000000004,0.12922,0.4615,-1.18,-0.21,1.1985407794
2019-08-21 07:30:00,-1.3268,-0.16490000000000002,1.3370079469,0.2232,0.0651,0.2325,-1.55,-0.23,1.5669716015000001,-1.3268,-0.1549,1.3358114575,0.2232,0.0651,0.2325,-1.55,-0.22,1.5655350523
2019-08-21 08:00:00,-1.6408,-0.2919,1.6665624051,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.8399999999999999,-0.35000000000000003,1.8729922584,-1.6408,-0.28190000000000004,1.6648400073,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.8399999999999999,-0.34,1.8711493794
2019-08-21 08:30:00,-1.62776,-0.34518000000000004,1.6639566851,0.22224000000000002,0.06482,0.2315,-1.85,-0.41000000000000003,1.8948878595,-1.62776,-0.33518000000000003,1.6619110235,0.22224000000000002,0.06482,0.2315,-1.85,-0.4,1.8927493230999999
2019-08-21 09:00:00,-1.65104,-0.34322,1.6863371697,0.22896000000000002,0.06678,0.23850000000000002,-1.88,-0.41000000000000003,1.9241881405,-1.65104,-0.33322,1.6843303269,0.22896000000000002,0.06678,0.23850000000000002,-1.88,-0.4,1.9220822043
2019-08-21 09:30:00,-1.6756,-0.3458,1.7109099918,0.2544,0.0742,0.265,-1.9300000000000002,-0.42,1.9751708787000002,-1.6756,-0.33580000000000004,1.7089169085,0.2544,0.0742,0.265,-1.9300000000000002,-0.41000000000000003,1.9730686759
2019-08-21 10:00:00,-1.72864,-0.36252,1.7662437544,0.23136,0.06748000000000001,0.241,-1.96,-0.43,2.0066140635,-1.72864,-0.35252000000000006,1.7642184105,0.23136,0.06748000000000001,0.241,-1.96,-0.42,2.0044949489
2019-08-21 10:30:00,-1.7956,-0.3433,1.8281231496,0.19440000000000002,0.0567,0.2025,-1.99,-0.4,2.0298029461,-1.7956,-0.3433,1.8281231496,0.19440000000000002,0.0567,0.2025,-1.99,-0.4,2.0298029461
2019-08-21 11:00:00,-0.9634400000000001,-0.30392,1.0102395755,0.46656000000000003,0.13608,0.486,-1.43,-0.44,1.496161756,-0.9634400000000001,-0.29392,1.0072763275,0.46656000000000003,0.13608,0.486,-1.43,-0.43,1.4932514859000001
2019-08-21 11:30:00,-0.8259200000000001,-0.31006,0.8822023861,0.5140800000000001,0.14994000000000002,0.5355,-1.34,-0.46,1.4167568599,-0.8259200000000001,-0.30006000000000005,0.8787376457,0.5140800000000001,0.14994000000000002,0.5355,-1.34,-0.45,1.4135416513
2019-08-21 12:00:00,-1.05792,-0.36606000000000005,1.119461768,0.32208000000000003,0.09394000000000001,0.3355,-1.38,-0.46,1.4546477237,-1.05792,-0.34606000000000003,1.1130823195,0.32208000000000003,0.09394000000000001,0.3355,-1.38,-0.44,1.4484474447
2019-08-21 12:30:00,-0.7010400000000001,-0.32322,0.7719638916,0.46896000000000004,0.13678,0.48850000000000005,-1.17,-0.46,1.2571793826,-0.7010400000000001,-0.32322,0.7719638916,0.46896000000000004,0.13678,0.48850000000000005,-1.17,-0.46,1.2571793826
2019-08-21 13:00:00,-0.9714400000000001,-0.39792000000000005,1.0497790244,0.41856000000000004,0.12208000000000001,0.436,-1.3900000000000001,-0.52,1.484082208,-0.9714400000000001,-0.38792000000000004,1.0460294451,0.41856000000000004,0.12208000000000001,0.436,-1.3900000000000001,-0.51,1.4806079832
2019-08-21 13:30:00,-1.4524,-0.4132,1.5100331122,0.29760000000000003,0.0868,0.31,-1.75,-0.5,1.8200274723,-1.4524,-0.4132,1.5100331122,0.29760000000000003,0.0868,0.31,-1.75,-0.5,1.8200274723
2019-08-21 14:00:00,-1.15936,-0.38648000000000005,1.2220811757,0.32064000000000004,0.09352,0.334,-1.48,-0.48,1.5558920271,-1.15936,-0.38648000000000005,1.2220811757,0.32064000000000004,0.09352,0.334,-1.48,-0.48,1.5558920271
2019-08-21 14:30:00,-1.1764000000000001,-0.3527,1.2281344593,0.3336,0.09730000000000001,0.34750000000000003,-1.51,-0.45,1.5756268594,-1.1764000000000001,-0.3427,1.2253000653,0.3336,0.09730000000000001,0.34750000000000003,-1.51,-0.44,1.5728000509
2019-08-21 15:00:00,-1.53,-0.0475,1.530737159,0.18,0.052500000000000005,0.1875,-1.71,-0.1,1.712921481,-1.5899999999999999,-0.6675,1.7244292533999999,0.18,0.052500000000000005,0.1875,-1.77,-0.72,1.9108375127000001
2019-08-21 15:30:00,-1.38784,-0.28812000000000004,1.4174318326,0.21216000000000002,0.061880000000000004,0.221,-1.6,-0.35000000000000003,1.6378339354,-1.38784,-0.28812000000000004,1.4174318326,0.21216000000000002,0.061880000000000004,0.221,-1.6,-0.35000000000000003,1.6378339354
2019-08-21 16:00:00,-1.4841600000000001,-0.22288000000000002,1.5008019190000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.6800000000000002,-0.28,1.7031735085,-1.4841600000000001,-0.22288000000000002,1.5008019190000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.6800000000000002,-0.28,1.7031735085
2019-08-21 16:30:00,-1.67256,-0.17158,1.6813377561,0.09744000000000001,0.02842,0.1015,-1.77,-0.2,1.7812635964,-1.67256,-0.17158,1.6813377561,0.09744000000000001,0.02842,0.1015,-1.77,-0.2,1.7812635964
2019-08-21 17:00:00,-1.32912,-0.08266000000000001,1.3316878951,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.56,-0.15,1.5671949464,-1.32912,-0.08266000000000001,1.3316878951,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.56,-0.15,1.5671949464
2019-08-21 17:30:00,-1.1928,-0.0429,1.1935712170000001,0.3672,0.1071,0.3825,-1.56,-0.15,1.5671949464,-1.1928,-0.0429,1.1935712170000001,0.3672,0.1071,0.3825,-1.56,-0.15,1.5671949464
2019-08-21 18:00:00,-1.2072,-0.0671,1.2090633772000001,0.3528,0.1029,0.3675,-1.56,-0.17,1.5692354826,-1.2072,-0.0471,1.2081184752,0.3528,0.1029,0.3675,-1.56,-0.15,1.5671949464
2019-08-21 18:30:00,-1.29376,-0.05068,1.2947522543,0.30624,0.08932000000000001,0.319,-1.6,-0.14,1.606113321,-1.29376,-0.05068,1.2947522543,0.30624,0.08932000000000001,0.319,-1.6,-0.14,1.606113321
2019-08-21 19:00:00,-1.43144,-0.07042000000000001,1.4331711168,0.23856000000000002,0.06958,0.2485,-1.67,-0.14,1.6758579892,-1.43144,-0.07042000000000001,1.4331711168,0.23856000000000002,0.06958,0.2485,-1.67,-0.14,1.6758579892
2019-08-21 19:30:00,-1.8668,-0.1274,1.8711421646000002,0.0432,0.0126,0.045,-1.9100000000000001,-0.14,1.9151240169000001,-1.8668,0.0126,1.8668425215000002,0.0432,0.0126,0.045,-1.9100000000000001,0.0,1.9100000000000001
