Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-21 20:00:00,-1.10168,-0.03674,1.1022924521,0.38832000000000005,0.11326000000000001,0.4045,-1.49,-0.15,1.4975313018,-1.10168,-0.03674,1.1022924521,0.38832000000000005,0.11326000000000001,0.4045,-1.49,-0.15,1.4975313018
2019-08-21 20:30:00,-1.8896000000000002,-0.1153,1.8931144313,0.0504,0.014700000000000001,0.052500000000000005,-1.94,-0.13,1.9443507914,-1.8896000000000002,0.014700000000000001,1.8896571779,0.0504,0.014700000000000001,0.052500000000000005,-1.94,0.0,1.94
2019-08-21 21:00:00,-1.94168,0.00826,1.9416975691,0.02832,0.00826,0.029500000000000002,-1.97,0.0,1.97,-1.95168,0.00826,1.9516974791,0.02832,0.00826,0.029500000000000002,-1.98,0.0,1.98
2019-08-21 21:30:00,-1.7612800000000002,0.02296,1.7614296466,0.07872000000000001,0.02296,0.082,-1.8399999999999999,0.0,1.8399999999999999,-1.7612800000000002,0.02296,1.7614296466,0.07872000000000001,0.02296,0.082,-1.8399999999999999,0.0,1.8399999999999999
2019-08-21 22:00:00,-1.2628,-0.0779,1.2652004782000001,0.2472,0.0721,0.2575,-1.51,-0.15,1.5174320413,-1.2628,-0.0579,1.2641266748,0.2472,0.0721,0.2575,-1.51,-0.13,1.5155856954
2019-08-21 22:30:00,-0.9639200000000001,-0.029060000000000002,0.9643579470000001,0.34608000000000005,0.10094,0.36050000000000004,-1.31,-0.13,1.3164345787,-0.9639200000000001,-0.029060000000000002,0.9643579470000001,0.34608000000000005,0.10094,0.36050000000000004,-1.31,-0.13,1.3164345787
2019-08-21 23:00:00,-0.93864,-0.045020000000000004,0.9397190272,0.29136,0.08498000000000001,0.3035,-1.23,-0.13,1.2368508398,-0.93864,-0.045020000000000004,0.9397190272,0.29136,0.08498000000000001,0.3035,-1.23,-0.13,1.2368508398
2019-08-21 23:30:00,-1.2192,0.046900000000000004,1.2201017376,0.1608,0.046900000000000004,0.1675,-1.38,0.0,1.38,-1.2192,0.046900000000000004,1.2201017376,0.1608,0.046900000000000004,0.1675,-1.38,0.0,1.38
2019-08-22 00:00:00,-1.33736,0.027020000000000002,1.337632928,0.09264000000000001,0.027020000000000002,0.0965,-1.43,0.0,1.43,-1.33736,0.027020000000000002,1.337632928,0.09264000000000001,0.027020000000000002,0.0965,-1.43,0.0,1.43
2019-08-22 00:30:00,-0.77888,0.07616,0.7825946588,0.26112,0.07616,0.272,-1.04,0.0,1.04,-0.77888,0.07616,0.7825946588,0.26112,0.07616,0.272,-1.04,0.0,1.04
2019-08-22 01:00:00,-0.9964000000000001,0.0448,0.9974066372,0.15360000000000001,0.0448,0.16,-1.15,0.0,1.15,-0.9964000000000001,0.0448,0.9974066372,0.15360000000000001,0.0448,0.16,-1.15,0.0,1.15
2019-08-22 01:30:00,-0.24688000000000002,0.13216,0.28002857000000003,0.45312,0.13216,0.47200000000000003,-0.7000000000000001,0.0,0.7000000000000001,-0.24688000000000002,0.27216,0.3674517655,0.45312,0.13216,0.47200000000000003,-0.7000000000000001,0.14,0.7138627319
2019-08-22 02:00:00,-0.68896,0.21322000000000002,0.7211994523,0.25104000000000004,0.07322000000000001,0.2615,-0.9400000000000001,0.14,0.9503683496,-0.68896,0.21322000000000002,0.7211994523,0.25104000000000004,0.07322000000000001,0.2615,-0.9400000000000001,0.14,0.9503683496
2019-08-22 02:30:00,-1.08784,0.02688,1.0881720452,0.09216,0.02688,0.096,-1.18,0.0,1.18,-1.08784,0.02688,1.0881720452,0.09216,0.02688,0.096,-1.18,0.0,1.18
2019-08-22 03:00:00,-1.06328,0.03696,1.0639221776,0.12672,0.03696,0.132,-1.19,0.0,1.19,-1.06328,0.03696,1.0639221776,0.12672,0.03696,0.132,-1.19,0.0,1.19
2019-08-22 03:30:00,-0.8955200000000001,0.059640000000000006,0.8975037604,0.20448000000000002,0.059640000000000006,0.213,-1.1,0.0,1.1,-0.8955200000000001,0.059640000000000006,0.8975037604,0.20448000000000002,0.059640000000000006,0.213,-1.1,0.0,1.1
2019-08-22 04:00:00,-0.49328000000000005,0.10696000000000001,0.504743103,0.36672000000000005,0.10696000000000001,0.382,-0.86,0.0,0.86,-0.49328000000000005,0.24696,0.5516469886,0.36672000000000005,0.10696000000000001,0.382,-0.86,0.14,0.8713208364
2019-08-22 04:30:00,-0.25024,0.14868,0.29107696580000003,0.50976,0.14868,0.531,-0.76,0.0,0.76,-0.25024,0.14868,0.29107696580000003,0.50976,0.14868,0.531,-0.76,0.0,0.76
2019-08-22 05:00:00,-0.25568,0.15876,0.3009601302,0.54432,0.15876,0.5670000000000001,-0.8,0.0,0.8,-0.25568,0.15876,0.3009601302,0.54432,0.15876,0.5670000000000001,-0.8,0.0,0.8
2019-08-22 05:30:00,-0.60368,-0.030240000000000003,0.6044369281,0.37632000000000004,0.10976000000000001,0.392,-0.98,-0.14,0.9899494937000001,-0.60368,-0.030240000000000003,0.6044369281,0.37632000000000004,0.10976000000000001,0.392,-0.98,-0.14,0.9899494937000001
2019-08-22 06:00:00,-0.49312000000000006,-0.00966,0.49321460850000004,0.44688000000000005,0.13034,0.4655,-0.9400000000000001,-0.14,0.9503683496,-0.49312000000000006,-0.00966,0.49321460850000004,0.44688000000000005,0.13034,0.4655,-0.9400000000000001,-0.14,0.9503683496
2019-08-22 06:30:00,-0.46280000000000004,-0.0204,0.4632493929,0.5472,0.15960000000000002,0.5700000000000001,-1.01,-0.18,1.0259142264,-0.46280000000000004,-0.010400000000000001,0.46291683920000004,0.5472,0.15960000000000002,0.5700000000000001,-1.01,-0.17,1.0242070103
2019-08-22 07:00:00,-0.904,-0.097,0.9091891992000001,0.456,0.133,0.47500000000000003,-1.3599999999999999,-0.23,1.3793114224,-0.904,-0.08700000000000001,0.9081767449,0.456,0.133,0.47500000000000003,-1.3599999999999999,-0.22,1.3776792079
2019-08-22 07:30:00,-0.45712,-0.08666,0.4652619155,0.66288,0.19334,0.6905,-1.12,-0.28,1.1544695752,-0.45712,-0.07666,0.46350345200000004,0.66288,0.19334,0.6905,-1.12,-0.27,1.1520850663
2019-08-22 08:00:00,-0.6584800000000001,-0.16164,0.6780290554,0.6115200000000001,0.17836000000000002,0.637,-1.27,-0.34,1.3147243057,-0.6484800000000001,-0.15164000000000002,0.6659737232,0.6115200000000001,0.17836000000000002,0.637,-1.26,-0.33,1.3024976008
2019-08-22 08:30:00,-0.9795200000000001,-0.25236000000000003,1.0115063025,0.5404800000000001,0.15764,0.5630000000000001,-1.52,-0.41000000000000003,1.5743252523,-0.9795200000000001,-0.24236000000000002,1.0090578774,0.5404800000000001,0.15764,0.5630000000000001,-1.52,-0.4,1.5717506164000001
2019-08-22 09:00:00,-1.08712,-0.31916,1.1330017652,0.48288000000000003,0.14084000000000002,0.503,-1.57,-0.46,1.6360012225,-1.08712,-0.31916,1.1330017652,0.48288000000000003,0.14084000000000002,0.503,-1.57,-0.46,1.6360012225
2019-08-22 09:30:00,-1.07728,-0.31754000000000004,1.1231045588,0.5227200000000001,0.15246,0.5445,-1.6,-0.47000000000000003,1.6676030703,-1.07728,-0.30754000000000004,1.1203182807,0.5227200000000001,0.15246,0.5445,-1.6,-0.46,1.6648123017
2019-08-22 10:00:00,-0.936,-0.29550000000000004,0.9815376967,0.5640000000000001,0.1645,0.5875,-1.5,-0.46,1.5689486926,-0.936,-0.29550000000000004,0.9815376967,0.5640000000000001,0.1645,0.5875,-1.5,-0.46,1.5689486926
2019-08-22 10:30:00,-1.05864,-0.23252000000000003,1.0838746237,0.47136000000000006,0.13748000000000002,0.491,-1.53,-0.37,1.5741029191,-1.05864,-0.23252000000000003,1.0838746237,0.47136000000000006,0.13748000000000002,0.491,-1.53,-0.37,1.5741029191
2019-08-22 11:00:00,-0.5644800000000001,-0.22714,0.6084654879,0.69552,0.20286,0.7245,-1.26,-0.43,1.3313526956000001,-0.5644800000000001,-0.21714000000000003,0.6048036458,0.69552,0.20286,0.7245,-1.26,-0.42,1.3281566173
2019-08-22 11:30:00,-0.7248800000000001,-0.26184,0.7707212207,0.64512,0.18816000000000002,0.672,-1.37,-0.45,1.4420124826,-0.7248800000000001,-0.25184,0.7673815218000001,0.64512,0.18816000000000002,0.672,-1.37,-0.44,1.4389232084999999
2019-08-22 12:00:00,-1.2101600000000001,-0.33838,1.256577992,0.5198400000000001,0.15162,0.5415,-1.73,-0.49,1.7980545042,-1.2101600000000001,-0.33838,1.256577992,0.5198400000000001,0.15162,0.5415,-1.73,-0.49,1.7980545042
2019-08-22 12:30:00,-1.0856,-0.3183,1.1313011313999999,0.5544,0.1617,0.5775,-1.6400000000000001,-0.48,1.7088007491,-1.0856,-0.3083,1.1285283559,0.5544,0.1617,0.5775,-1.6400000000000001,-0.47000000000000003,1.7060187572
2019-08-22 13:00:00,-1.26432,-0.29126,1.2974349502,0.47568000000000005,0.13874,0.4955,-1.74,-0.43,1.7923448329,-1.26432,-0.28126,1.2952267176,0.47568000000000005,0.13874,0.4955,-1.74,-0.42,1.7899720667999999
2019-08-22 13:30:00,-1.70608,-0.31594,1.7350870439000001,0.25392000000000003,0.07406,0.2645,-1.96,-0.39,1.9984243794,-1.70608,-0.31594,1.7350870439000001,0.25392000000000003,0.07406,0.2645,-1.96,-0.39,1.9984243794
2019-08-22 14:00:00,-2.18448,-0.43464,2.22729989,0.15552000000000002,0.045360000000000004,0.162,-2.34,-0.48,2.3887235085,-2.18448,-0.43464,2.22729989,0.15552000000000002,0.045360000000000004,0.162,-2.34,-0.48,2.3887235085
2019-08-22 14:30:00,-0.8898400000000001,-0.30662,0.9411859806,0.56016,0.16338000000000003,0.5835,-1.45,-0.47000000000000003,1.5242703172,-0.8998400000000001,-0.29662000000000005,0.947467915,0.56016,0.16338000000000003,0.5835,-1.46,-0.46,1.5307514494999999
2019-08-22 15:00:00,-0.7538400000000001,-0.24362000000000003,0.7922281553,0.5361600000000001,0.15638000000000002,0.5585,-1.29,-0.4,1.3505924625999999,-0.7538400000000001,-0.23362000000000002,0.7892103965,0.5361600000000001,0.15638000000000002,0.5585,-1.29,-0.39,1.3476646467
2019-08-22 15:30:00,-0.47208000000000006,-0.16644,0.5005614847000001,0.6979200000000001,0.20356000000000002,0.727,-1.17,-0.37,1.227110427,-0.47208000000000006,-0.16644,0.5005614847000001,0.6979200000000001,0.20356000000000002,0.727,-1.17,-0.37,1.227110427
2019-08-22 16:00:00,-0.3552,-0.1086,0.3714310165,0.7248,0.2114,0.755,-1.08,-0.32,1.1264102272,-0.3552,-0.09860000000000001,0.36863125210000003,0.7248,0.2114,0.755,-1.08,-0.31,1.1236102527
2019-08-22 16:30:00,-0.71696,-0.06578,0.7199712841,0.5630400000000001,0.16422,0.5865,-1.28,-0.23,1.3004999039,-0.71696,-0.05578,0.7191265883,0.5630400000000001,0.16422,0.5865,-1.28,-0.22,1.2987686476
2019-08-22 17:00:00,-1.2644,-0.0717,1.2664313049,0.4056,0.1183,0.42250000000000004,-1.67,-0.19,1.6807736314000001,-1.2644,-0.0717,1.2664313049,0.4056,0.1183,0.42250000000000004,-1.67,-0.19,1.6807736314000001
2019-08-22 17:30:00,-1.54864,-0.10502,1.5521968464,0.29136,0.08498000000000001,0.3035,-1.8399999999999999,-0.19,1.8497837711,-1.54864,-0.10502,1.5521968464,0.29136,0.08498000000000001,0.3035,-1.8399999999999999,-0.19,1.8497837711
2019-08-22 18:00:00,-1.1866400000000001,-0.08652000000000001,1.1897899815,0.42336,0.12348,0.441,-1.6099999999999999,-0.21,1.6236378907,-1.1866400000000001,-0.07652,1.1891046211,0.42336,0.12348,0.441,-1.6099999999999999,-0.2,1.6223748026
2019-08-22 18:30:00,-1.1012,-0.0791,1.1040372503,0.44880000000000003,0.13090000000000002,0.4675,-1.55,-0.21,1.564161117,-1.1012,-0.06910000000000001,1.1033658731,0.44880000000000003,0.13090000000000002,0.4675,-1.55,-0.2,1.5628499608
2019-08-22 19:00:00,-1.02264,-0.02202,1.0228770454,0.50736,0.14798,0.5285000000000001,-1.53,-0.17,1.5394154735,-1.02264,-0.02202,1.0228770454,0.50736,0.14798,0.5285000000000001,-1.53,-0.17,1.5394154735
2019-08-22 19:30:00,-0.7316,0.0187,0.7318389509000001,0.5784,0.16870000000000002,0.6025,-1.31,-0.15,1.3185598204,-0.7316,0.0287,0.732162721,0.5784,0.16870000000000002,0.6025,-1.31,-0.14,1.3174596768
2019-08-22 20:00:00,-0.9630400000000001,-0.016720000000000002,0.9631851328000001,0.45696000000000003,0.13328,0.47600000000000003,-1.42,-0.15,1.4279005568,-0.9630400000000001,-0.00672,0.9630634455,0.45696000000000003,0.13328,0.47600000000000003,-1.42,-0.14,1.4268847185
2019-08-22 20:30:00,-1.41736,-0.07048,1.4191112712,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.69,-0.15,1.6966437457999999,-1.41736,-0.060480000000000006,1.4186497806,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.69,-0.14,1.695788902
2019-08-22 21:00:00,-1.64696,-0.07078000000000001,1.6484802243,0.20304000000000003,0.05922,0.21150000000000002,-1.85,-0.13,1.8545619429,-1.64696,-0.08078,1.6489398564000002,0.20304000000000003,0.05922,0.21150000000000002,-1.85,-0.14,1.8552897348
2019-08-22 21:30:00,-2.04208,-0.11894,2.0455408698,0.03792,0.01106,0.0395,-2.08,-0.13,2.0840585404,-2.04208,-0.12894,2.0461466834,0.03792,0.01106,0.0395,-2.08,-0.14,2.0847062143
2019-08-22 22:00:00,-1.14176,-0.037180000000000005,1.1423651999,0.31824,0.09282000000000001,0.3315,-1.46,-0.13,1.4657762449,-1.14176,-0.04718000000000001,1.1427343742,0.31824,0.09282000000000001,0.3315,-1.46,-0.14,1.4666969694
2019-08-22 22:30:00,-1.08424,-0.14082,1.093346537,0.30576000000000003,0.08918000000000001,0.3185,-1.3900000000000001,-0.23,1.4089002804000001,-1.08424,-0.15082,1.094679428,0.30576000000000003,0.08918000000000001,0.3185,-1.3900000000000001,-0.24,1.4105672618
2019-08-22 23:00:00,-0.8617600000000001,-0.06968,0.8645724955,0.37824,0.11032000000000002,0.394,-1.24,-0.18,1.2529964086,-0.8617600000000001,-0.059680000000000004,0.8638240562,0.37824,0.11032000000000002,0.394,-1.24,-0.17,1.2515989773
2019-08-22 23:30:00,-0.7973600000000001,-0.07298,0.8006928562000001,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.13,-0.17,1.1427160627,-0.7973600000000001,-0.03298,0.7980417596,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.13,-0.13,1.1374532957
2019-08-23 00:00:00,-1.1888,0.0616,1.1903948925,0.2112,0.0616,0.22,-1.4,0.0,1.4,-1.1888,0.0616,1.1903948925,0.2112,0.0616,0.22,-1.4,0.0,1.4
2019-08-23 00:30:00,-0.81288,-0.025840000000000002,0.8132906,0.35712000000000005,0.10416,0.372,-1.17,-0.13,1.177200068,-0.81288,0.10416,0.8195262046,0.35712000000000005,0.10416,0.372,-1.17,0.0,1.17
2019-08-23 01:00:00,-1.01344,0.06608,1.0155920441,0.22656,0.06608,0.23600000000000002,-1.24,0.0,1.24,-1.01344,0.06608,1.0155920441,0.22656,0.06608,0.23600000000000002,-1.24,0.0,1.24
2019-08-23 01:30:00,-0.86616,0.07112,0.8690749105000001,0.24384000000000003,0.07112,0.254,-1.11,0.0,1.11,-0.86616,0.07112,0.8690749105000001,0.24384000000000003,0.07112,0.254,-1.11,0.0,1.11
2019-08-23 02:00:00,-0.15552000000000002,0.14714000000000002,0.2140949556,0.50448,0.14714000000000002,0.5255000000000001,-0.66,0.0,0.66,-0.15552000000000002,0.14714000000000002,0.2140949556,0.50448,0.14714000000000002,0.5255000000000001,-0.66,0.0,0.66
2019-08-23 02:30:00,-0.5224,0.1043,0.5327102871,0.35760000000000003,0.1043,0.3725,-0.88,0.0,0.88,-0.5224,0.1043,0.5327102871,0.35760000000000003,0.1043,0.3725,-0.88,0.0,0.88
2019-08-23 03:00:00,-0.12112,0.29134000000000004,0.31551394580000003,0.51888,0.15134,0.5405,-0.64,0.14,0.6551335742000001,-0.12112,0.29134000000000004,0.31551394580000003,0.51888,0.15134,0.5405,-0.64,0.14,0.6551335742000001
2019-08-23 03:30:00,-0.1812,-0.0016,0.1812070639,0.5088,0.1484,0.53,-0.6900000000000001,-0.15,0.7061161378,-0.1812,0.048400000000000006,0.1875526593,0.5088,0.1484,0.53,-0.6900000000000001,-0.1,0.6972087205
2019-08-23 04:00:00,-1.18952,0.23514000000000002,1.2125381025,0.12048,0.035140000000000005,0.1255,-1.31,0.2,1.3251792332,-1.18952,0.30514,1.2280343033,0.12048,0.035140000000000005,0.1255,-1.31,0.27,1.3375350463
2019-08-23 04:30:00,-1.3248,0.0161,1.3248978262,0.055200000000000006,0.0161,0.0575,-1.38,0.0,1.38,-1.3248,0.0161,1.3248978262,0.055200000000000006,0.0161,0.0575,-1.38,0.0,1.38
2019-08-23 05:00:00,-1.46624,-0.16432000000000002,1.4754188558,0.05376,0.015680000000000003,0.056,-1.52,-0.18,1.5306207890999999,-1.46624,-0.15432,1.4743386314,0.05376,0.015680000000000003,0.056,-1.52,-0.17,1.5294770348
2019-08-23 05:30:00,-1.37176,-0.10968000000000001,1.3761377838,0.13824,0.04032,0.14400000000000002,-1.51,-0.15,1.5174320413,-1.37176,-0.09968,1.3753768938,0.13824,0.04032,0.14400000000000002,-1.51,-0.14,1.5164761785
2019-08-23 06:00:00,-1.12488,-0.10184000000000001,1.1294805886,0.16512000000000002,0.04816,0.17200000000000001,-1.29,-0.15,1.2986916493,-1.12488,-0.09184,1.1286228777,0.16512000000000002,0.04816,0.17200000000000001,-1.29,-0.14,1.2975746607
2019-08-23 06:30:00,-1.21776,-0.12518,1.2241770501,0.22224000000000002,0.06482,0.2315,-1.44,-0.19,1.4524806367,-1.21776,-0.11518,1.2231949354,0.22224000000000002,0.06482,0.2315,-1.44,-0.18,1.4512063947
2019-08-23 07:00:00,-1.43624,-0.16932000000000003,1.4461862259,0.17376000000000003,0.05068,0.181,-1.6099999999999999,-0.22,1.624961538,-1.43624,-0.15932000000000002,1.4450495493,0.17376000000000003,0.05068,0.181,-1.6099999999999999,-0.21,1.6236378907
2019-08-23 07:30:00,-1.6068,-0.16740000000000002,1.6154965181,0.0432,0.0126,0.045,-1.65,-0.18,1.6597891432,-1.6068,-0.16740000000000002,1.6154965181,0.0432,0.0126,0.045,-1.65,-0.18,1.6597891432
2019-08-23 08:00:00,-1.36856,-0.18958000000000003,1.3816284052,0.24144000000000002,0.07042000000000001,0.2515,-1.6099999999999999,-0.26,1.6308586695,-1.36856,-0.23958000000000002,1.3893721784,0.24144000000000002,0.07042000000000001,0.2515,-1.6099999999999999,-0.31,1.6395731152000002
2019-08-23 08:30:00,-1.2556,-0.2783,1.2860724124,0.3144,0.0917,0.3275,-1.57,-0.37,1.6130096094000002,-1.2556,-0.26830000000000004,1.2839455791,0.3144,0.0917,0.3275,-1.57,-0.36,1.6107451691999999
2019-08-23 09:00:00,-1.42,-0.31,1.4534441854,0.24,0.07,0.25,-1.6600000000000001,-0.38,1.7029386365999999,-1.42,-0.31,1.4534441854,0.24,0.07,0.25,-1.6600000000000001,-0.38,1.7029386365999999
2019-08-23 09:30:00,-1.69056,-0.38058000000000003,1.7328687919,0.16944,0.049420000000000006,0.17650000000000002,-1.8599999999999999,-0.43,1.9090573590000002,-1.70056,-0.37058,1.7404694338,0.16944,0.049420000000000006,0.17650000000000002,-1.87,-0.42,1.9165855055
2019-08-23 10:00:00,-1.164,-0.3745,1.2227617307,0.396,0.1155,0.41250000000000003,-1.56,-0.49,1.6351452535000002,-1.164,-0.3645,1.2197361395,0.396,0.1155,0.41250000000000003,-1.56,-0.48,1.632176461
2019-08-23 10:30:00,-1.63192,-0.41806000000000004,1.6846177756,0.17808000000000002,0.05194000000000001,0.1855,-1.81,-0.47000000000000003,1.8700267378,-1.62192,-0.40806000000000003,1.6724644839,0.17808000000000002,0.05194000000000001,0.1855,-1.8,-0.46,1.8578482177
2019-08-23 11:00:00,-1.738,-0.454,1.7963184573,0.192,0.056,0.2,-1.9300000000000002,-0.51,1.9962464778000002,-1.748,-0.444,1.8035076934,0.192,0.056,0.2,-1.94,-0.5,2.0033971149
2019-08-23 11:30:00,-1.3407200000000001,-0.43146,1.4084345388,0.26928,0.07854000000000001,0.2805,-1.6099999999999999,-0.51,1.6888457597,-1.3407200000000001,-0.42146000000000006,1.4054033763,0.26928,0.07854000000000001,0.2805,-1.6099999999999999,-0.5,1.6858528999
2019-08-23 12:00:00,-1.49864,-0.46252000000000004,1.5683898111999999,0.23136,0.06748000000000001,0.241,-1.73,-0.53,1.8093645293,-1.49864,-0.45252000000000003,1.5654699614,0.23136,0.06748000000000001,0.241,-1.73,-0.52,1.8064606279
2019-08-23 12:30:00,-1.35856,-0.38958000000000004,1.4133144908,0.24144000000000002,0.07042000000000001,0.2515,-1.6,-0.46,1.6648123017,-1.35856,-0.37958000000000003,1.410590745,0.24144000000000002,0.07042000000000001,0.2515,-1.6,-0.45,1.6620770139
2019-08-23 13:00:00,-0.94008,-0.32794,0.9956380115000001,0.34992,0.10206000000000001,0.3645,-1.29,-0.43,1.3597793939,-0.94008,-0.31794,0.9923891626,0.34992,0.10206000000000001,0.3645,-1.29,-0.42,1.3566502866
2019-08-23 13:30:00,-1.1624,-0.3407,1.2113010567,0.2376,0.0693,0.24750000000000003,-1.4,-0.41000000000000003,1.4588008774,-1.1624,-0.3307,1.2085264788,0.2376,0.0693,0.24750000000000003,-1.4,-0.4,1.4560219779
2019-08-23 14:00:00,-0.94376,-0.32068,0.9967540318,0.30624,0.08932000000000001,0.319,-1.25,-0.41000000000000003,1.3155227098,-0.94376,-0.31068,0.993581904,0.30624,0.08932000000000001,0.319,-1.25,-0.4,1.3124404748
2019-08-23 14:30:00,-0.8841600000000001,-0.29788000000000003,0.932990568,0.31584,0.09212000000000001,0.329,-1.2,-0.39,1.2617844507,-0.8841600000000001,-0.28788,0.9298461163,0.31584,0.09212000000000001,0.329,-1.2,-0.38,1.2587295182
2019-08-23 15:00:00,-0.40592000000000006,-0.20006000000000002,0.4525428709,0.5140800000000001,0.14994000000000002,0.5355,-0.92,-0.35000000000000003,0.9843271814000001,-0.40592000000000006,-0.20006000000000002,0.4525428709,0.5140800000000001,0.14994000000000002,0.5355,-0.92,-0.35000000000000003,0.9843271814000001
2019-08-23 15:30:00,-0.23104000000000002,-0.09822,0.2510510904,0.58896,0.17178000000000002,0.6135,-0.8200000000000001,-0.27,0.8633075929,-0.23104000000000002,-0.08822,0.2473100281,0.58896,0.17178000000000002,0.6135,-0.8200000000000001,-0.26,0.8602325267
2019-08-23 16:00:00,-0.49752,-0.08636,0.5049596023,0.49248000000000003,0.14364000000000002,0.513,-0.99,-0.23,1.0163660758,-0.49752,-0.07636000000000001,0.5033458056,0.49248000000000003,0.14364000000000002,0.513,-0.99,-0.22,1.0141498903
2019-08-23 16:30:00,-1.10584,-0.12712,1.1131224551,0.28416,0.08288000000000001,0.296,-1.3900000000000001,-0.21,1.4057738083,-1.10584,-0.11712000000000002,1.1120248199,0.28416,0.08288000000000001,0.296,-1.3900000000000001,-0.2,1.4043147795
2019-08-23 17:00:00,-0.9127200000000001,-0.08746000000000001,0.9169007853000001,0.31728,0.09254000000000001,0.3305,-1.23,-0.18,1.2431009613,-0.9127200000000001,-0.07746,0.9160010098,0.31728,0.09254000000000001,0.3305,-1.23,-0.17,1.2416923935
2019-08-23 17:30:00,-0.9230400000000001,-0.06422,0.9252713386,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.32,-0.18,1.3322161987,-0.9230400000000001,-0.054220000000000004,0.9246310886,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.32,-0.17,1.3309019498
2019-08-23 18:00:00,-1.38016,-0.11588000000000001,1.3850161732,0.21984,0.06412000000000001,0.229,-1.6,-0.18,1.6100931649999999,-1.38016,-0.10588,1.3842153734,0.21984,0.06412000000000001,0.229,-1.6,-0.17,1.6090059043
2019-08-23 18:30:00,-1.6608,-0.12940000000000002,1.6658334250000002,0.13920000000000002,0.040600000000000004,0.145,-1.8,-0.17,1.8080099557,-1.6608,-0.12940000000000002,1.6658334250000002,0.13920000000000002,0.040600000000000004,0.145,-1.8,-0.17,1.8080099557
2019-08-23 19:00:00,-1.7013600000000002,-0.11248000000000001,1.7050740746000002,0.12864,0.037520000000000005,0.134,-1.83,-0.15,1.8361372498000001,-1.7013600000000002,-0.10248,1.7044436042000002,0.12864,0.037520000000000005,0.134,-1.83,-0.14,1.8353473786
2019-08-23 19:30:00,-1.86616,-0.11138,1.8694808504,0.06384000000000001,0.01862,0.0665,-1.9300000000000002,-0.13,1.9343732835,-1.86616,-0.12138000000000002,1.8701032725000002,0.06384000000000001,0.01862,0.0665,-1.9300000000000002,-0.14,1.9350710581000001
2019-08-23 20:00:00,-1.9584000000000001,0.3763,1.994224724,0.0216,0.0063,0.022500000000000003,-1.98,0.37,2.0142740628,-1.9984000000000002,-0.6637000000000001,2.1057303365,0.0216,0.0063,0.022500000000000003,-2.02,-0.67,2.1282152147
2019-08-23 20:30:00,-2.14808,-0.10944000000000001,2.1508660581,0.0019200000000000003,0.0005600000000000001,0.002,-2.15,-0.11,2.1528121144,-2.15808,-0.16944,2.1647215063,0.0019200000000000003,0.0005600000000000001,0.002,-2.16,-0.17,2.1666794871
2019-08-23 21:00:00,-1.68456,-0.08758,1.6868350986,0.14544,0.042420000000000006,0.1515,-1.83,-0.13,1.8346116755000001,-1.68456,-0.08758,1.6868350986,0.14544,0.042420000000000006,0.1515,-1.83,-0.13,1.8346116755000001
2019-08-23 21:30:00,-1.90808,-0.11194000000000001,1.9113607326,0.06192,0.018060000000000003,0.0645,-1.97,-0.13,1.9742846806,-1.8980800000000002,-0.11194000000000001,1.9013779871,0.06192,0.018060000000000003,0.0645,-1.96,-0.13,1.9643064934
2019-08-23 22:00:00,-1.5228000000000002,-0.1454,1.5297257924,0.1872,0.0546,0.195,-1.71,-0.2,1.7216561794,-1.5228000000000002,0.1746,1.5327768918,0.1872,0.0546,0.195,-1.71,0.12,1.7142053553
2019-08-23 22:30:00,-1.71216,-0.14438,1.718236727,0.08784,0.02562,0.0915,-1.8,-0.17,1.8080099557,-1.71216,-0.10438000000000001,1.7153387566,0.08784,0.02562,0.0915,-1.8,-0.13,1.8046883387000001
2019-08-23 23:00:00,-1.7936800000000002,0.00476,1.7936863159,0.01632,0.00476,0.017,-1.81,0.0,1.81,-1.7936800000000002,0.00476,1.7936863159,0.01632,0.00476,0.017,-1.81,0.0,1.81
2019-08-23 23:30:00,-1.7061600000000001,0.0011200000000000001,1.7061603676,0.0038400000000000005,0.0011200000000000001,0.004,-1.71,0.0,1.71,-1.7061600000000001,0.0011200000000000001,1.7061603676,0.0038400000000000005,0.0011200000000000001,0.004,-1.71,0.0,1.71
2019-08-24 00:00:00,-1.37008,0.014560000000000002,1.3701573632000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.42,0.0,1.42,-1.37008,0.014560000000000002,1.3701573632000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.42,0.0,1.42
2019-08-24 00:30:00,-1.35992,0.020440000000000003,1.3600736009,0.07008,0.020440000000000003,0.073,-1.43,0.0,1.43,-1.36992,0.020440000000000003,1.3700724798000001,0.07008,0.020440000000000003,0.073,-1.44,0.0,1.44
2019-08-24 01:00:00,-1.34256,0.010920000000000001,1.3426044093,0.03744,0.010920000000000001,0.039,-1.38,0.0,1.38,-1.34256,0.010920000000000001,1.3426044093,0.03744,0.010920000000000001,0.039,-1.38,0.0,1.38
2019-08-24 01:30:00,-1.20104,0.15428,1.2109085019,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.25,0.14,1.2578155668,-1.20104,0.15428,1.2109085019,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.25,0.14,1.2578155668
2019-08-24 02:00:00,-1.14912,0.15484,1.1595051531,0.05088,0.01484,0.053,-1.2,0.14,1.2081390648,-1.14912,0.15484,1.1595051531,0.05088,0.01484,0.053,-1.2,0.14,1.2081390648
2019-08-24 02:30:00,-0.94752,0.03864,0.9483075451,0.13248000000000001,0.03864,0.138,-1.08,0.0,1.08,-0.94752,0.17864000000000002,0.9642128396,0.13248000000000001,0.03864,0.138,-1.08,0.14,1.0890362712
2019-08-24 03:00:00,-1.34176,0.00532,1.3417705467,0.018240000000000003,0.00532,0.019,-1.3599999999999999,0.0,1.3599999999999999,-1.34176,0.00532,1.3417705467,0.018240000000000003,0.00532,0.019,-1.3599999999999999,0.0,1.3599999999999999
2019-08-24 03:30:00,-1.20032,0.14574,1.2091353315,0.019680000000000003,0.00574,0.0205,-1.22,0.14,1.2280065146,-1.20032,0.14574,1.2091353315,0.019680000000000003,0.00574,0.0205,-1.22,0.14,1.2280065146
2019-08-24 04:00:00,-1.17816,0.015120000000000001,1.1782570178,0.051840000000000004,0.015120000000000001,0.054,-1.23,0.0,1.23,-1.17816,0.15512,1.1883279009,0.051840000000000004,0.015120000000000001,0.054,-1.23,0.14,1.2379418403
2019-08-24 04:30:00,-0.9601600000000001,0.16912000000000002,0.9749404084000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.06,0.14,1.0692053124,-0.9601600000000001,0.16912000000000002,0.9749404084000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.06,0.14,1.0692053124
2019-08-24 05:00:00,-1.27512,0.14434000000000002,1.2832634375,0.01488,0.00434,0.0155,-1.29,0.14,1.2975746607,-1.27512,0.14434000000000002,1.2832634375,0.01488,0.00434,0.0155,-1.29,0.14,1.2975746607
2019-08-24 05:30:00,-1.07912,-0.10766,1.0844771321,0.11088,0.03234,0.1155,-1.19,-0.14,1.1982069938,-1.08912,-0.10766,1.094428184,0.11088,0.03234,0.1155,-1.2,-0.14,1.2081390648
2019-08-24 06:00:00,-0.80696,-0.06328,0.8094373354000001,0.26304,0.07672000000000001,0.274,-1.07,-0.14,1.0791200119,-0.80696,-0.06328,0.8094373354000001,0.26304,0.07672000000000001,0.274,-1.07,-0.14,1.0791200119
2019-08-24 06:30:00,-1.08744,-0.09842000000000001,1.0918847238,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.23,-0.14,1.2379418403,-1.08744,-0.09842000000000001,1.0918847238,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.23,-0.14,1.2379418403
2019-08-24 07:00:00,-1.10008,-0.09044,1.1037913752,0.16992000000000002,0.04956000000000001,0.177,-1.27,-0.14,1.2776932339,-1.10008,-0.09044,1.1037913752,0.16992000000000002,0.04956000000000001,0.177,-1.27,-0.14,1.2776932339
2019-08-24 07:30:00,-1.31128,-0.09954,1.3150526415,0.13872,0.04046,0.14450000000000002,-1.45,-0.14,1.4567429423,-1.31128,-0.09954,1.3150526415,0.13872,0.04046,0.14450000000000002,-1.45,-0.14,1.4567429423
2019-08-24 08:00:00,-1.02792,-0.07356,1.0305486888,0.26208000000000004,0.07644000000000001,0.273,-1.29,-0.15,1.2986916493,-1.02792,-0.07356,1.0305486888,0.26208000000000004,0.07644000000000001,0.273,-1.29,-0.15,1.2986916493
2019-08-24 08:30:00,-1.36184,-0.15262,1.370365298,0.12816000000000002,0.037380000000000004,0.1335,-1.49,-0.19,1.5020652449,-1.36184,-0.15262,1.370365298,0.12816000000000002,0.037380000000000004,0.1335,-1.49,-0.19,1.5020652449
2019-08-24 09:00:00,-0.9336000000000001,-0.1148,0.9406317026000001,0.3264,0.0952,0.34,-1.26,-0.21,1.2773801314,-0.9336000000000001,-0.1148,0.9406317026000001,0.3264,0.0952,0.34,-1.26,-0.21,1.2773801314
2019-08-24 09:30:00,-0.9256800000000001,-0.11374000000000001,0.9326415442,0.36432000000000003,0.10626000000000001,0.3795,-1.29,-0.22,1.3086252328,-0.9256800000000001,-0.10374000000000001,0.9314748789,0.36432000000000003,0.10626000000000001,0.3795,-1.29,-0.21,1.3069812546000001
2019-08-24 10:00:00,-1.3948800000000001,-0.16184,1.4042373019,0.16512000000000002,0.04816,0.17200000000000001,-1.56,-0.21,1.5740711547,-1.3948800000000001,-0.16184,1.4042373019,0.16512000000000002,0.04816,0.17200000000000001,-1.56,-0.21,1.5740711547
2019-08-24 10:30:00,-1.06264,-0.09952000000000001,1.0672900262,0.20736000000000002,0.060480000000000006,0.216,-1.27,-0.16,1.2800390619,-1.06264,-0.08952,1.066404051,0.20736000000000002,0.060480000000000006,0.216,-1.27,-0.15,1.2788275881
2019-08-24 11:00:00,-0.9868,-0.1149,0.9934667835000001,0.2232,0.0651,0.2325,-1.21,-0.18,1.2233151679,-0.9868,-0.10490000000000001,0.9923599397,0.2232,0.0651,0.2325,-1.21,-0.17,1.2218837915
2019-08-24 11:30:00,-0.9988,-0.12840000000000001,1.0070193643,0.2112,0.0616,0.22,-1.21,-0.19,1.2248265183,-0.9988,-0.12840000000000001,1.0070193643,0.2112,0.0616,0.22,-1.21,-0.19,1.2248265183
2019-08-24 12:00:00,-0.7197600000000001,-0.08118,0.724323581,0.27024000000000004,0.07882,0.28150000000000003,-0.99,-0.16,1.0028459503,-0.7197600000000001,-0.07118000000000001,0.7232710764,0.27024000000000004,0.07882,0.28150000000000003,-0.99,-0.15,1.0012991561
2019-08-24 12:30:00,-0.5098400000000001,-0.06662,0.5141741437,0.32016,0.09338,0.3335,-0.8300000000000001,-0.16,0.8452810184,-0.5098400000000001,-0.056620000000000004,0.5129743171,0.32016,0.09338,0.3335,-0.8300000000000001,-0.15,0.8434453154
2019-08-24 13:00:00,-0.748,-0.0665,0.7509502314000001,0.252,0.07350000000000001,0.2625,-1.0,-0.14,1.0097524449,-0.748,-0.0665,0.7509502314000001,0.252,0.07350000000000001,0.2625,-1.0,-0.14,1.0097524449
2019-08-24 13:30:00,-1.06616,-0.09638000000000001,1.0705074731,0.18384,0.05362,0.1915,-1.25,-0.15,1.2589678312,-1.06616,-0.09638000000000001,1.0705074731,0.18384,0.05362,0.1915,-1.25,-0.15,1.2589678312
2019-08-24 14:00:00,-0.8504,-0.0772,0.8538969493,0.24960000000000002,0.0728,0.26,-1.1,-0.15,1.1101801656,-0.8504,-0.0772,0.8538969493,0.24960000000000002,0.0728,0.26,-1.1,-0.15,1.1101801656
2019-08-24 14:30:00,-0.2732,-0.022600000000000002,0.27413317930000003,0.4368,0.1274,0.455,-0.71,-0.15,0.7256721023,-0.2732,-0.022600000000000002,0.27413317930000003,0.4368,0.1274,0.455,-0.71,-0.15,0.7256721023
2019-08-24 15:00:00,-0.20008,-0.030440000000000002,0.2023823115,0.40992,0.11956000000000001,0.427,-0.61,-0.15,0.628171951,-0.20008,-0.030440000000000002,0.2023823115,0.40992,0.11956000000000001,0.427,-0.61,-0.15,0.628171951
2019-08-24 15:30:00,-0.15696000000000002,-0.023280000000000002,0.1586770305,0.50304,0.14672000000000002,0.524,-0.66,-0.17,0.6815423685,-0.15696000000000002,-0.013280000000000002,0.15752079230000002,0.50304,0.14672000000000002,0.524,-0.66,-0.16,0.6791170739
2019-08-24 16:00:00,-0.0148,0.0061,0.016007810600000002,0.5352,0.15610000000000002,0.5575,-0.55,-0.15,0.5700877125,-0.0148,0.0161,0.021868927700000002,0.5352,0.15610000000000002,0.5575,-0.55,-0.14,0.5675385449
2019-08-24 16:30:00,-0.7744000000000001,-0.046700000000000005,0.7758068381000001,0.2856,0.0833,0.2975,-1.06,-0.13,1.067941946,-0.7744000000000001,-0.046700000000000005,0.7758068381000001,0.2856,0.0833,0.2975,-1.06,-0.13,1.067941946
2019-08-24 17:00:00,-0.25688,0.01966,0.2576312287,0.51312,0.14966000000000002,0.5345,-0.77,-0.13,0.7808969202,-0.25688,0.01966,0.2576312287,0.51312,0.14966000000000002,0.5345,-0.77,-0.13,0.7808969202
2019-08-24 17:30:00,-1.09824,-0.06532,1.1001808033,0.22176,0.06468,0.231,-1.32,-0.13,1.3263860675,-1.09824,-0.06532,1.1001808033,0.22176,0.06468,0.231,-1.32,-0.13,1.3263860675
2019-08-24 18:00:00,-1.2963200000000001,-0.08226000000000001,1.2989273459000001,0.16368000000000002,0.047740000000000005,0.1705,-1.46,-0.13,1.4657762449,-1.2963200000000001,-0.08226000000000001,1.2989273459000001,0.16368000000000002,0.047740000000000005,0.1705,-1.46,-0.13,1.4657762449
2019-08-24 18:30:00,-1.62872,-0.10046000000000001,1.6318152622,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.73,-0.13,1.7348775173000002,-1.62872,-0.10046000000000001,1.6318152622,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.73,-0.13,1.7348775173000002
2019-08-24 19:00:00,-1.94136,0.00252,1.9413616356,0.00864,0.00252,0.009000000000000001,-1.9500000000000002,0.0,1.9500000000000002,-1.94136,0.00252,1.9413616356,0.00864,0.00252,0.009000000000000001,-1.9500000000000002,0.0,1.9500000000000002
2019-08-24 19:30:00,-1.8718400000000002,-0.12762,1.8761854519,0.00816,0.00238,0.0085,-1.88,-0.13,1.8844893207000002,-1.8718400000000002,-0.12762,1.8761854519,0.00816,0.00238,0.0085,-1.88,-0.13,1.8844893207000002
2019-08-24 20:00:00,-1.95856,-0.17958000000000002,1.9667755973,0.00144,0.00042,0.0015,-1.96,-0.18,1.9682479519,-1.95856,-0.16958,1.9658877511,0.00144,0.00042,0.0015,-1.96,-0.17,1.9673586353
2019-08-24 20:30:00,-1.70328,0.01946,1.7033911618,0.06672,0.01946,0.0695,-1.77,0.0,1.77,-1.70328,0.01946,1.7033911618,0.06672,0.01946,0.0695,-1.77,0.0,1.77
2019-08-24 21:00:00,-1.91696,0.00672,1.9169717786,0.02304,0.00672,0.024,-1.94,0.0,1.94,-1.91696,0.00672,1.9169717786,0.02304,0.00672,0.024,-1.94,0.0,1.94
2019-08-24 21:30:00,-1.80376,-0.18068,1.8127866394,0.06624000000000001,0.01932,0.069,-1.87,-0.2,1.8806647761000002,-1.80376,-0.13068000000000002,1.8084876001999999,0.06624000000000001,0.01932,0.069,-1.87,-0.15,1.8760063966
2019-08-24 22:00:00,-1.57304,-0.10172,1.5763254106,0.09696,0.028280000000000003,0.101,-1.67,-0.13,1.6750522380000001,-1.57304,0.028280000000000003,1.5732941874000002,0.09696,0.028280000000000003,0.101,-1.67,0.0,1.67
2019-08-24 22:30:00,-1.08576,-0.044180000000000004,1.086658479,0.29424,0.08582000000000001,0.3065,-1.38,-0.13,1.3861096638000001,-1.08576,-0.054180000000000006,1.0871109649,0.29424,0.08582000000000001,0.3065,-1.38,-0.14,1.3870832708
2019-08-24 23:00:00,-1.14816,0.06762,1.1501494903,0.23184000000000002,0.06762,0.24150000000000002,-1.38,0.0,1.38,-1.14816,0.06762,1.1501494903,0.23184000000000002,0.06762,0.24150000000000002,-1.38,0.0,1.38
2019-08-24 23:30:00,-1.60312,0.007840000000000001,1.6031391705,0.02688,0.007840000000000001,0.028,-1.63,0.0,1.63,-1.60312,0.007840000000000001,1.6031391705,0.02688,0.007840000000000001,0.028,-1.63,0.0,1.63
2019-08-25 00:00:00,-1.4650400000000001,0.007280000000000001,1.4650580876000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.49,0.0,1.49,-1.4650400000000001,0.14728000000000002,1.4724243953,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.49,0.14,1.4965627284
2019-08-25 00:30:00,-1.2808,0.023100000000000002,1.2810082943,0.0792,0.023100000000000002,0.0825,-1.3599999999999999,0.0,1.3599999999999999,-1.2908,0.1631,1.3010635073,0.0792,0.023100000000000002,0.0825,-1.37,0.14,1.3771347066000001
2019-08-25 01:00:00,-1.4690400000000001,0.00028000000000000003,1.4690400267000001,0.0009600000000000001,0.00028000000000000003,0.001,-1.47,0.0,1.47,-1.4690400000000001,0.00028000000000000003,1.4690400267000001,0.0009600000000000001,0.00028000000000000003,0.001,-1.47,0.0,1.47
2019-08-25 01:30:00,-1.45,0.0,1.45,0.0,0.0,0.0,-1.45,0.0,1.45,-1.45,0.14,1.4567429423,0.0,0.0,0.0,-1.45,0.14,1.4567429423
2019-08-25 02:00:00,-1.12848,0.02086,1.1286727825,0.07152,0.02086,0.0745,-1.2,0.0,1.2,-1.12848,0.02086,1.1286727825,0.07152,0.02086,0.0745,-1.2,0.0,1.2
2019-08-25 02:30:00,-0.9429600000000001,0.048720000000000006,0.9442177715000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.11,0.0,1.11,-0.9429600000000001,0.048720000000000006,0.9442177715000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.11,0.0,1.11
2019-08-25 03:00:00,-1.1512,0.025900000000000003,1.1514913156,0.0888,0.025900000000000003,0.0925,-1.24,0.0,1.24,-1.1512,0.025900000000000003,1.1514913156,0.0888,0.025900000000000003,0.0925,-1.24,0.0,1.24
2019-08-25 03:30:00,-0.91168,0.18326,0.9299164747,0.14832,0.04326000000000001,0.1545,-1.06,0.14,1.0692053124,-0.91168,0.18326,0.9299164747,0.14832,0.04326000000000001,0.1545,-1.06,0.14,1.0692053124
2019-08-25 04:00:00,-1.24072,0.00854,1.2407493905,0.029280000000000004,0.00854,0.030500000000000003,-1.27,0.0,1.27,-1.24072,0.00854,1.2407493905,0.029280000000000004,0.00854,0.030500000000000003,-1.27,0.0,1.27
2019-08-25 04:30:00,-0.9461600000000001,0.17612000000000003,0.9624120739,0.12384,0.036120000000000006,0.129,-1.07,0.14,1.0791200119,-0.9561600000000001,0.17612000000000003,0.9722449280000001,0.12384,0.036120000000000006,0.129,-1.08,0.14,1.0890362712
2019-08-25 05:00:00,-0.6464000000000001,0.07980000000000001,0.6513071472,0.2736,0.07980000000000001,0.28500000000000003,-0.92,0.0,0.92,-0.6464000000000001,0.21980000000000002,0.6827481234,0.2736,0.07980000000000001,0.28500000000000003,-0.92,0.14,0.9305912099
2019-08-25 05:30:00,-1.25696,0.00672,1.2569779632,0.02304,0.00672,0.024,-1.28,0.0,1.28,-1.25696,0.00672,1.2569779632,0.02304,0.00672,0.024,-1.28,0.0,1.28
2019-08-25 06:00:00,-1.23648,0.14686000000000002,1.245170932,0.023520000000000003,0.006860000000000001,0.0245,-1.26,0.14,1.2677539193,-1.23648,0.14686000000000002,1.245170932,0.023520000000000003,0.006860000000000001,0.0245,-1.26,0.14,1.2677539193
2019-08-25 06:30:00,-1.40952,0.14014000000000001,1.416469502,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4100000000000001,0.14,1.4169333082,-1.40952,0.14014000000000001,1.416469502,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4100000000000001,0.14,1.4169333082
2019-08-25 07:00:00,-1.31104,0.014280000000000001,1.3111177674,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.3599999999999999,0.0,1.3599999999999999,-1.31104,0.15428,1.3200864366,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.3599999999999999,0.14,1.3671868929
2019-08-25 07:30:00,-1.21768,0.015260000000000001,1.2177756156,0.052320000000000005,0.015260000000000001,0.0545,-1.27,0.0,1.27,-1.21768,0.015260000000000001,1.2177756156,0.052320000000000005,0.015260000000000001,0.0545,-1.27,0.0,1.27
2019-08-25 08:00:00,-0.8736,-0.0698,0.8763840482,0.2064,0.060200000000000004,0.215,-1.08,-0.13,1.0877959367,-0.8736,-0.0698,0.8763840482,0.2064,0.060200000000000004,0.215,-1.08,-0.13,1.0877959367
2019-08-25 08:30:00,-0.9309600000000001,0.06972,0.9335670303,0.23904000000000003,0.06972,0.249,-1.17,0.0,1.17,-0.9309600000000001,0.06972,0.9335670303,0.23904000000000003,0.06972,0.249,-1.17,0.0,1.17
2019-08-25 09:00:00,-1.10128,0.057960000000000005,1.1028041531,0.19872,0.057960000000000005,0.20700000000000002,-1.3,0.0,1.3,-1.10128,0.057960000000000005,1.1028041531,0.19872,0.057960000000000005,0.20700000000000002,-1.3,0.0,1.3
2019-08-25 09:30:00,-1.50736,-0.10298,1.5108736049,0.09264000000000001,0.027020000000000002,0.0965,-1.6,-0.13,1.6052725625000002,-1.50736,-0.10298,1.5108736049,0.09264000000000001,0.027020000000000002,0.0965,-1.6,-0.13,1.6052725625000002
2019-08-25 10:00:00,-0.5988800000000001,-0.018840000000000003,0.5991762679,0.38112,0.11116000000000001,0.397,-0.98,-0.13,0.9885848471,-0.5988800000000001,-0.018840000000000003,0.5991762679,0.38112,0.11116000000000001,0.397,-0.98,-0.13,0.9885848471
2019-08-25 10:30:00,-0.49424000000000007,-0.06582,0.4986034998,0.42576,0.12418000000000001,0.4435,-0.92,-0.19,0.9394147114,-0.49424000000000007,-0.08582000000000001,0.5016355749,0.42576,0.12418000000000001,0.4435,-0.92,-0.21,0.9436630755000001
2019-08-25 11:00:00,-0.60768,-0.08724000000000001,0.613910254,0.35232,0.10276,0.367,-0.96,-0.19,0.9786214794,-0.60768,-0.09724000000000001,0.6154109196,0.35232,0.10276,0.367,-0.96,-0.2,0.9806120538
2019-08-25 11:30:00,-0.8211200000000001,-0.058660000000000004,0.8232126396,0.27888,0.08134000000000001,0.29050000000000004,-1.1,-0.14,1.1088733021,-0.8211200000000001,-0.04866,0.8225605449000001,0.27888,0.08134000000000001,0.29050000000000004,-1.1,-0.13,1.107655181
2019-08-25 12:00:00,-1.21616,-0.08638000000000001,1.21922379,0.18384,0.05362,0.1915,-1.4,-0.14,1.406982587,-1.21616,-0.07638,1.2185561333,0.18384,0.05362,0.1915,-1.4,-0.13,1.4060227593999999
2019-08-25 12:30:00,-1.1104,-0.0847,1.1136257226,0.18960000000000002,0.0553,0.1975,-1.3,-0.14,1.3075167303,-1.1104,-0.0747,1.1129098122,0.18960000000000002,0.0553,0.1975,-1.3,-0.13,1.3064838307
2019-08-25 13:00:00,-1.04504,-0.08022,1.048114426,0.20496,0.05978000000000001,0.21350000000000002,-1.25,-0.14,1.2578155668,-1.04504,-0.07022,1.0473965104,0.20496,0.05978000000000001,0.21350000000000002,-1.25,-0.13,1.2567418191
2019-08-25 13:30:00,-0.95984,-0.08162000000000001,0.9633040278,0.20016,0.05838,0.20850000000000002,-1.16,-0.14,1.1684177335,-0.95984,-0.07162,0.9625083117000001,0.20016,0.05838,0.20850000000000002,-1.16,-0.13,1.167261753
2019-08-25 14:00:00,-0.89792,-0.08106000000000001,0.9015714337,0.20208,0.058940000000000006,0.21050000000000002,-1.1,-0.14,1.1088733021,-0.89792,-0.07106000000000001,0.9007274005,0.20208,0.058940000000000006,0.21050000000000002,-1.1,-0.13,1.107655181
2019-08-25 14:30:00,-0.91456,-0.08008000000000001,0.9180592573,0.20544,0.05992000000000001,0.214,-1.12,-0.14,1.1287160848,-0.91456,-0.07008,0.9172410806,0.20544,0.05992000000000001,0.214,-1.12,-0.13,1.1275194012
2019-08-25 15:00:00,-0.9327200000000001,-0.08246,0.9363579711000001,0.19728,0.05754000000000001,0.20550000000000002,-1.13,-0.14,1.1386395391,-0.9327200000000001,-0.07246000000000001,0.9355303576,0.19728,0.05754000000000001,0.20550000000000002,-1.13,-0.13,1.1374532957
2019-08-25 15:30:00,-0.84216,-0.07938,0.8458928124,0.20784000000000002,0.06062000000000001,0.2165,-1.05,-0.14,1.0592922165,-0.84216,-0.06938000000000001,0.8450130472,0.20784000000000002,0.06062000000000001,0.2165,-1.05,-0.13,1.0580170131
2019-08-25 16:00:00,-1.01192,-0.08806000000000001,1.0157443822,0.17808000000000002,0.05194000000000001,0.1855,-1.19,-0.14,1.1982069938,-1.01192,-0.07806,1.0149263274,0.17808000000000002,0.05194000000000001,0.1855,-1.19,-0.13,1.1970797801
2019-08-25 16:30:00,-1.05384,-0.08862,1.0575595728,0.17616,0.05138,0.1835,-1.23,-0.14,1.2379418403,-1.05384,-0.07862000000000001,1.0567685887,0.17616,0.05138,0.1835,-1.23,-0.13,1.2368508398
2019-08-25 17:00:00,-0.9554400000000001,-0.07742,0.9585715675,0.21456000000000003,0.06258000000000001,0.2235,-1.17,-0.14,1.1783462988,-0.9554400000000001,-0.06742000000000001,0.9578157704,0.21456000000000003,0.06258000000000001,0.2235,-1.17,-0.13,1.177200068
2019-08-25 17:30:00,-0.8743200000000001,-0.05376,0.8759712324000001,0.29568,0.08624000000000001,0.308,-1.17,-0.14,1.1783462988,-0.8743200000000001,-0.04376,0.8754144161,0.29568,0.08624000000000001,0.308,-1.17,-0.13,1.177200068
2019-08-25 18:00:00,-0.7792,-0.023100000000000002,0.7795423337,0.40080000000000005,0.1169,0.41750000000000004,-1.18,-0.14,1.1882760622,-0.7792,-0.0131,0.7793101116000001,0.40080000000000005,0.1169,0.41750000000000004,-1.18,-0.13,1.1871394189
2019-08-25 18:30:00,-1.13752,-0.06636,1.1394539921,0.25248000000000004,0.07364000000000001,0.263,-1.3900000000000001,-0.14,1.3970325694,-1.13752,-0.05636000000000001,1.1389153612,0.25248000000000004,0.07364000000000001,0.263,-1.3900000000000001,-0.13,1.396065901
2019-08-25 19:00:00,-1.54936,-0.11648000000000001,1.5537322807,0.08064,0.023520000000000003,0.084,-1.63,-0.14,1.6360012225,-1.54936,-0.10648,1.5530146168,0.08064,0.023520000000000003,0.084,-1.63,-0.13,1.6351758315
2019-08-25 19:30:00,-1.35256,-0.09408000000000001,1.3558280127,0.15744000000000002,0.04592,0.164,-1.51,-0.14,1.5164761785,-1.36256,-0.08408,1.3651517132,0.15744000000000002,0.04592,0.164,-1.52,-0.13,1.5255490815
2019-08-25 20:00:00,-1.74384,-0.12362000000000001,1.7482161909,0.05616,0.016380000000000002,0.0585,-1.8,-0.14,1.8054362354,-1.74384,-0.12362000000000001,1.7482161909,0.05616,0.016380000000000002,0.0585,-1.8,-0.14,1.8054362354
2019-08-25 20:30:00,-1.78056,-0.12558,1.7849829831,0.049440000000000005,0.01442,0.051500000000000004,-1.83,-0.14,1.8353473786,-1.78056,-0.11558000000000002,1.7843073306,0.049440000000000005,0.01442,0.051500000000000004,-1.83,-0.13,1.8346116755000001
2019-08-25 21:00:00,-1.6200800000000002,-0.10794000000000001,1.6236718418,0.10992,0.032060000000000005,0.1145,-1.73,-0.14,1.7356554958000001,-1.6200800000000002,-0.09794000000000001,1.6230377229,0.10992,0.032060000000000005,0.1145,-1.73,-0.13,1.7348775173000002
2019-08-25 21:30:00,-1.5885600000000002,-0.10458,1.5919986966000002,0.12144,0.03542,0.1265,-1.71,-0.14,1.7157214226000002,-1.5885600000000002,-0.09458000000000001,1.5913730707,0.12144,0.03542,0.1265,-1.71,-0.13,1.7149344011
2019-08-25 22:00:00,-1.7621600000000002,0.00812,1.7621787083,0.027840000000000004,0.00812,0.029,-1.79,0.0,1.79,-1.7621600000000002,0.00812,1.7621787083,0.027840000000000004,0.00812,0.029,-1.79,0.0,1.79
2019-08-25 22:30:00,-1.44936,0.04102,1.4499403607999999,0.14064000000000002,0.04102,0.14650000000000002,-1.5899999999999999,0.0,1.5899999999999999,-1.44936,0.04102,1.4499403607999999,0.14064000000000002,0.04102,0.14650000000000002,-1.5899999999999999,0.0,1.5899999999999999
2019-08-25 23:00:00,-1.04952,-0.08236,1.0527465982,0.30048,0.08764000000000001,0.313,-1.35,-0.17,1.3606616038000001,-1.04952,-0.04236,1.0503745046,0.30048,0.08764000000000001,0.313,-1.35,-0.13,1.3562448157
2019-08-25 23:30:00,-1.62072,0.00854,1.6207424996,0.029280000000000004,0.00854,0.030500000000000003,-1.65,0.0,1.65,-1.62072,0.00854,1.6207424996,0.029280000000000004,0.00854,0.030500000000000003,-1.65,0.0,1.65
2019-08-26 00:00:00,-1.38184,0.019880000000000002,1.3819829956,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.45,0.0,1.45,-1.38184,0.019880000000000002,1.3819829956,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.45,0.0,1.45
2019-08-26 00:30:00,-1.36208,0.01106,1.3621249025,0.03792,0.01106,0.0395,-1.4,0.0,1.4,-1.36208,0.01106,1.3621249025,0.03792,0.01106,0.0395,-1.4,0.0,1.4
2019-08-26 01:00:00,-1.30816,0.015120000000000001,1.3082473772,0.051840000000000004,0.015120000000000001,0.054,-1.3599999999999999,0.0,1.3599999999999999,-1.30816,0.015120000000000001,1.3082473772,0.051840000000000004,0.015120000000000001,0.054,-1.3599999999999999,0.0,1.3599999999999999
2019-08-26 01:30:00,-1.24704,0.02128,1.2472215521,0.07296000000000001,0.02128,0.076,-1.32,0.0,1.32,-1.25704,0.02128,1.257220108,0.07296000000000001,0.02128,0.076,-1.33,0.0,1.33
2019-08-26 02:00:00,-1.12456,0.02492,1.1248360769,0.08544,0.02492,0.089,-1.21,0.0,1.21,-1.12456,0.02492,1.1248360769,0.08544,0.02492,0.089,-1.21,0.0,1.21
2019-08-26 02:30:00,-1.46,0.0,1.46,0.0,0.0,0.0,-1.46,0.0,1.46,-1.46,0.0,1.46,0.0,0.0,0.0,-1.46,0.0,1.46
2019-08-26 03:00:00,-1.3260800000000001,0.00406,1.3260862151000001,0.013920000000000002,0.00406,0.0145,-1.34,0.0,1.34,-1.3260800000000001,0.00406,1.3260862151000001,0.013920000000000002,0.00406,0.0145,-1.34,0.0,1.34
2019-08-26 03:30:00,-1.1652,0.5989,1.3101039080999999,0.0648,0.0189,0.0675,-1.23,0.58,1.3598897014,-1.1652,-0.4811,1.2606142352,0.0648,0.0189,0.0675,-1.23,-0.5,1.3277424449
2019-08-26 04:00:00,-1.20368,0.5847600000000001,1.3382039456,0.01632,0.00476,0.017,-1.22,0.58,1.3508515832999999,-1.28368,-0.47524000000000005,1.3688270161,0.01632,0.00476,0.017,-1.3,-0.48,1.3857849761
2019-08-26 04:30:00,-1.084,0.5805,1.229648832,0.036000000000000004,0.0105,0.0375,-1.12,0.5700000000000001,1.2567020331,-1.164,-0.46950000000000003,1.2551200142,0.036000000000000004,0.0105,0.0375,-1.2,-0.48,1.2924395537
2019-08-26 05:00:00,-0.8989600000000001,0.63822,1.1024762356,0.13104000000000002,0.038220000000000004,0.1365,-1.03,0.6000000000000001,1.1920151006,-0.9889600000000001,-0.42178000000000004,1.0751466179,0.13104000000000002,0.038220000000000004,0.1365,-1.12,-0.46,1.2107848694
2019-08-26 05:30:00,-0.9412,0.6434000000000001,1.1400969257,0.14880000000000002,0.0434,0.155,-1.09,0.6000000000000001,1.2442266675,-1.0212,-0.4166,1.1029075211000001,0.14880000000000002,0.0434,0.155,-1.17,-0.46,1.2571793826
2019-08-26 06:00:00,-1.34,0.6000000000000001,1.4681961722,0.0,0.0,0.0,-1.34,0.6000000000000001,1.4681961722,-1.43,-0.46,1.5021651041,0.0,0.0,0.0,-1.43,-0.46,1.5021651041
