Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-26 06:30:00,-1.27264,0.5979800000000001,1.4061268257,0.027360000000000002,0.007980000000000001,0.0285,-1.3,0.59,1.4276203977,-1.36264,-0.45202000000000003,1.4356565919,0.027360000000000002,0.007980000000000001,0.0285,-1.3900000000000001,-0.46,1.4641379716
2019-08-26 07:00:00,-1.26072,0.5985400000000001,1.3955877077,0.029280000000000004,0.00854,0.030500000000000003,-1.29,0.59,1.4185203559000001,-1.3407200000000001,-0.45146000000000003,1.4146894536,0.029280000000000004,0.00854,0.030500000000000003,-1.37,-0.46,1.4451643505
2019-08-26 07:30:00,-1.19904,0.5677800000000001,1.3266766938,0.06096000000000001,0.01778,0.0635,-1.26,0.55,1.3748090777,-1.28904,-0.47222000000000003,1.3728131155,0.06096000000000001,0.01778,0.0635,-1.35,-0.49,1.4361754767
2019-08-26 08:00:00,-1.27896,0.56072,1.3964761366,0.07104,0.020720000000000002,0.074,-1.35,0.54,1.4539944979000001,-1.36896,-0.47928000000000004,1.4504346935,0.07104,0.020720000000000002,0.074,-1.44,-0.5,1.524335921
2019-08-26 08:30:00,-0.55928,0.59396,0.8158324583000001,0.39072,0.11396,0.40700000000000003,-0.9500000000000001,0.48,1.0643777525,-0.6492800000000001,-0.45604000000000006,0.7934336771,0.39072,0.11396,0.40700000000000003,-1.04,-0.5700000000000001,1.1859595271
2019-08-26 09:00:00,-1.28464,0.46948000000000006,1.367739522,0.13536,0.03948,0.14100000000000001,-1.42,0.43,1.4836778626,-1.30464,-0.53052,1.4083809854,0.13536,0.03948,0.14100000000000001,-1.44,-0.5700000000000001,1.5487091399000001
2019-08-26 09:30:00,-0.6083200000000001,-0.01576,0.6085241162,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.0,-0.13,1.0084145973,-0.6083200000000001,-0.01576,0.6085241162,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.0,-0.13,1.0084145973
2019-08-26 10:00:00,-0.8896000000000001,-0.0453,0.8907526312,0.2904,0.0847,0.3025,-1.18,-0.13,1.1871394189,-0.8896000000000001,-0.0453,0.8907526312,0.2904,0.0847,0.3025,-1.18,-0.13,1.1871394189
2019-08-26 10:30:00,-1.17192,-0.07806,1.1745168581,0.17808000000000002,0.05194000000000001,0.1855,-1.35,-0.13,1.3562448157,-1.17192,-0.07806,1.1745168581,0.17808000000000002,0.05194000000000001,0.1855,-1.35,-0.13,1.3562448157
2019-08-26 11:00:00,-0.66752,-0.038860000000000006,0.6686501701,0.31248000000000004,0.09114000000000001,0.3255,-0.98,-0.13,0.9885848471,-0.66752,-0.038860000000000006,0.6686501701,0.31248000000000004,0.09114000000000001,0.3255,-0.98,-0.13,0.9885848471
2019-08-26 11:30:00,-0.724,-0.062,0.7266498469,0.336,0.098,0.35000000000000003,-1.06,-0.16,1.0720074627,-0.724,-0.052000000000000005,0.7258650012000001,0.336,0.098,0.35000000000000003,-1.06,-0.15,1.0705606008
2019-08-26 12:00:00,-0.9404,-0.0872,0.9444342222000001,0.24960000000000002,0.0728,0.26,-1.19,-0.16,1.2007081244,-0.9404,-0.0772,0.9435634584,0.24960000000000002,0.0728,0.26,-1.19,-0.15,1.1994165248
2019-08-26 12:30:00,-0.7520800000000001,-0.06894,0.7552331097,0.27792,0.08106000000000001,0.28950000000000004,-1.03,-0.15,1.0408650249,-0.7520800000000001,-0.06894,0.7552331097,0.27792,0.08106000000000001,0.28950000000000004,-1.03,-0.15,1.0408650249
2019-08-26 13:00:00,-0.8706400000000001,-0.08602000000000001,0.8748791059000001,0.21936000000000003,0.06398000000000001,0.2285,-1.09,-0.15,1.1002726935,-0.8706400000000001,-0.08602000000000001,0.8748791059000001,0.21936000000000003,0.06398000000000001,0.2285,-1.09,-0.15,1.1002726935
2019-08-26 13:30:00,-0.44184,-0.042620000000000005,0.4438908086,0.36816000000000004,0.10738,0.3835,-0.81,-0.15,0.8237718131,-0.44184,-0.042620000000000005,0.4438908086,0.36816000000000004,0.10738,0.3835,-0.81,-0.15,0.8237718131
2019-08-26 14:00:00,-0.7142400000000001,-0.07832,0.7185212593,0.24576000000000003,0.07168000000000001,0.256,-0.96,-0.15,0.9716480844000001,-0.7142400000000001,-0.07832,0.7185212593,0.24576000000000003,0.07168000000000001,0.256,-0.96,-0.15,0.9716480844000001
2019-08-26 14:30:00,-0.35048,-0.03764,0.35249539,0.41952000000000006,0.12236000000000001,0.437,-0.77,-0.16,0.7864477096,-0.35048,-0.02764,0.35156820110000003,0.41952000000000006,0.12236000000000001,0.437,-0.77,-0.15,0.7844743463
2019-08-26 15:00:00,-1.00176,-0.11218000000000002,1.0080215523,0.19824000000000003,0.05782,0.20650000000000002,-1.2,-0.17,1.211981848,-1.00176,-0.11218000000000002,1.0080215523,0.19824000000000003,0.05782,0.20650000000000002,-1.2,-0.17,1.211981848
2019-08-26 15:30:00,-0.7357600000000001,-0.08418,0.7405599571,0.29424,0.08582000000000001,0.3065,-1.03,-0.17,1.0439348639,-0.7357600000000001,-0.08418,0.7405599571,0.29424,0.08582000000000001,0.3065,-1.03,-0.17,1.0439348639
2019-08-26 16:00:00,-1.0976,-0.1068,1.1027837503,0.1824,0.053200000000000004,0.19,-1.28,-0.16,1.2899612397,-1.0976,-0.09680000000000001,1.1018602452,0.1824,0.053200000000000004,0.19,-1.28,-0.15,1.2887590931
2019-08-26 16:30:00,-1.3349600000000001,-0.13478,1.341746567,0.15504,0.04522,0.1615,-1.49,-0.18,1.500833102,-1.3349600000000001,-0.12478000000000002,1.3407789713,0.15504,0.04522,0.1615,-1.49,-0.17,1.4996666296
2019-08-26 17:00:00,-1.1272,-0.0821,1.130185936,0.2328,0.0679,0.24250000000000002,-1.3599999999999999,-0.15,1.3682470537,-1.1272,-0.0721,1.1295035414,0.2328,0.0679,0.24250000000000002,-1.3599999999999999,-0.14,1.3671868929
2019-08-26 17:30:00,-1.24584,-0.08462,1.2487104748,0.22416000000000003,0.06538000000000001,0.2335,-1.47,-0.15,1.4776332427,-1.25584,-0.07462,1.2580549471,0.22416000000000003,0.06538000000000001,0.2335,-1.48,-0.14,1.4866068747
2019-08-26 18:00:00,-1.47888,-0.10884,1.4828796984000001,0.14112000000000002,0.04116,0.147,-1.62,-0.15,1.6269296236000002,-1.48888,-0.09884000000000001,1.4921571633,0.14112000000000002,0.04116,0.147,-1.63,-0.14,1.6360012225
2019-08-26 18:30:00,-1.87216,-0.12188000000000002,1.876123077,0.027840000000000004,0.00812,0.029,-1.9,-0.13,1.9044421755,-1.87216,-0.13188,1.8767992434,0.027840000000000004,0.00812,0.029,-1.9,-0.14,1.9051509127
2019-08-26 19:00:00,-1.72424,-0.11082000000000002,1.7277976299,0.06576,0.019180000000000003,0.0685,-1.79,-0.13,1.794714462,-1.72424,-0.12082000000000001,1.7284678331,0.06576,0.019180000000000003,0.0685,-1.79,-0.14,1.7954665132
2019-08-26 19:30:00,-1.55104,-0.08072,1.5531390150000002,0.16896000000000003,0.049280000000000004,0.176,-1.72,-0.13,1.7249057945000001,-1.55104,-0.09072000000000001,1.5536908315,0.16896000000000003,0.049280000000000004,0.176,-1.72,-0.14,1.7256882685
2019-08-26 20:00:00,-1.8624800000000001,-0.11614000000000001,1.8660975993000002,0.04752000000000001,0.01386,0.0495,-1.9100000000000001,-0.13,1.9144189719,-1.8624800000000001,-0.12614,1.8667466486,0.04752000000000001,0.01386,0.0495,-1.9100000000000001,-0.14,1.9151240169000001
2019-08-26 20:30:00,-1.7137600000000002,-0.09318000000000001,1.7162913069,0.12624000000000002,0.036820000000000006,0.1315,-1.8399999999999999,-0.13,1.8445866746,-1.7137600000000002,-0.10318000000000001,1.7168632590000001,0.12624000000000002,0.036820000000000006,0.1315,-1.8399999999999999,-0.14,1.8453184007
2019-08-26 21:00:00,-1.98344,-0.11642000000000001,1.9868537566,0.046560000000000004,0.013580000000000002,0.0485,-2.03,-0.13,2.0341583026,-1.98344,-0.12642,1.9874647796,0.046560000000000004,0.013580000000000002,0.0485,-2.03,-0.14,2.0348218595
2019-08-26 21:30:00,-1.8824,-0.11320000000000001,1.8858006257,0.057600000000000005,0.016800000000000002,0.06,-1.94,-0.13,1.9443507914,-1.8824,-0.1232,1.8864273111,0.057600000000000005,0.016800000000000002,0.06,-1.94,-0.14,1.9450449866000001
2019-08-26 22:00:00,-1.2116,-0.0313,1.2120042285000001,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.55,-0.13,1.5554420594,-1.2116,-0.0413,1.2123036954,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.55,-0.14,1.5563097378
2019-08-26 22:30:00,-1.9452,-0.12860000000000002,1.9494463317,0.0048000000000000004,0.0014,0.005,-1.9500000000000002,-0.13,1.9543285292,-1.9452,-0.1386,1.950131534,0.0048000000000000004,0.0014,0.005,-1.9500000000000002,-0.14,1.9550191815
2019-08-26 23:00:00,-1.58136,-0.10998000000000001,1.5851798163000002,0.06864,0.020020000000000003,0.07150000000000001,-1.65,-0.13,1.6551132892,-1.58136,0.020020000000000003,1.5814867214000001,0.06864,0.020020000000000003,0.07150000000000001,-1.65,0.0,1.65
2019-08-26 23:30:00,-1.50536,0.01302,1.5054163045,0.044640000000000006,0.01302,0.0465,-1.55,0.0,1.55,-1.51536,0.01302,1.5154159329999999,0.044640000000000006,0.01302,0.0465,-1.56,0.0,1.56
2019-08-27 00:00:00,-1.53368,0.00476,1.5336873867,0.01632,0.00476,0.017,-1.55,0.0,1.55,-1.5436800000000002,0.00476,1.5436873387999999,0.01632,0.00476,0.017,-1.56,0.0,1.56
2019-08-27 00:30:00,-0.9964000000000001,0.0623,0.9983457567,0.2136,0.0623,0.2225,-1.21,0.0,1.21,-0.9964000000000001,0.0623,0.9983457567,0.2136,0.0623,0.2225,-1.21,0.0,1.21
2019-08-27 01:00:00,-1.4652,0.0014,1.4652006689000001,0.0048000000000000004,0.0014,0.005,-1.47,0.0,1.47,-1.4652,0.0014,1.4652006689000001,0.0048000000000000004,0.0014,0.005,-1.47,0.0,1.47
2019-08-27 01:30:00,-1.4570400000000001,0.0037800000000000004,1.4570449032,0.012960000000000001,0.0037800000000000004,0.0135,-1.47,0.0,1.47,-1.4570400000000001,0.0037800000000000004,1.4570449032,0.012960000000000001,0.0037800000000000004,0.0135,-1.47,0.0,1.47
2019-08-27 02:00:00,-1.33504,0.007280000000000001,1.3350598488,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.3599999999999999,0.0,1.3599999999999999,-1.33504,0.007280000000000001,1.3350598488,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.3599999999999999,0.0,1.3599999999999999
2019-08-27 02:30:00,-1.23736,0.00952,1.2373966219,0.03264,0.00952,0.034,-1.27,0.0,1.27,-1.23736,0.00952,1.2373966219,0.03264,0.00952,0.034,-1.27,0.0,1.27
2019-08-27 03:00:00,-0.9331200000000001,0.04284,0.9341028851000001,0.14688,0.04284,0.153,-1.08,0.0,1.08,-0.9331200000000001,0.04284,0.9341028851000001,0.14688,0.04284,0.153,-1.08,0.0,1.08
2019-08-27 03:30:00,-1.1668,0.0126,1.1668680302,0.0432,0.0126,0.045,-1.21,0.0,1.21,-1.1768,0.0126,1.1768674522,0.0432,0.0126,0.045,-1.22,0.0,1.22
2019-08-27 04:00:00,-1.15872,0.01204,1.1587825508,0.041280000000000004,0.01204,0.043000000000000003,-1.2,0.0,1.2,-1.15872,0.01204,1.1587825508,0.041280000000000004,0.01204,0.043000000000000003,-1.2,0.0,1.2
2019-08-27 04:30:00,-0.7678400000000001,0.061880000000000004,0.7703294101,0.21216000000000002,0.061880000000000004,0.221,-0.98,0.0,0.98,-0.7678400000000001,0.061880000000000004,0.7703294101,0.21216000000000002,0.061880000000000004,0.221,-0.98,0.0,0.98
2019-08-27 05:00:00,-0.7632,0.07490000000000001,0.7668665138,0.25680000000000003,0.07490000000000001,0.2675,-1.02,0.0,1.02,-0.7632,0.07490000000000001,0.7668665138,0.25680000000000003,0.07490000000000001,0.2675,-1.02,0.0,1.02
2019-08-27 05:30:00,-1.24688,-0.11284000000000001,1.251975479,0.09312000000000001,0.027160000000000004,0.097,-1.34,-0.14,1.3472935834,-1.24688,-0.11284000000000001,1.251975479,0.09312000000000001,0.027160000000000004,0.097,-1.34,-0.14,1.3472935834
2019-08-27 06:00:00,-1.3476,-0.1318,1.354029911,0.062400000000000004,0.0182,0.065,-1.4100000000000001,-0.15,1.4179562758,-1.3476,-0.1218,1.3530931232,0.062400000000000004,0.0182,0.065,-1.4100000000000001,-0.14,1.4169333082
2019-08-27 06:30:00,-1.70776,-0.20768,1.7203415940000002,0.04224000000000001,0.012320000000000001,0.044,-1.75,-0.22,1.763774362,-1.70776,-0.20768,1.7203415940000002,0.04224000000000001,0.012320000000000001,0.044,-1.75,-0.22,1.763774362
2019-08-27 07:00:00,-1.14464,-0.19552000000000003,1.1612186702,0.25536000000000003,0.07448,0.266,-1.4,-0.27,1.4257980222,-1.14464,-0.18552000000000002,1.1595768194,0.25536000000000003,0.07448,0.266,-1.4,-0.26,1.4239382009
2019-08-27 07:30:00,-1.72536,-0.27948,1.7478490209,0.10464000000000001,0.030520000000000002,0.109,-1.83,-0.31,1.8560711193000001,-1.73536,-0.26948,1.7561588197,0.10464000000000001,0.030520000000000002,0.109,-1.8399999999999999,-0.30000000000000004,1.8642961138
2019-08-27 08:00:00,-1.67936,-0.33148000000000005,1.7117619577,0.20064,0.05852,0.209,-1.88,-0.39,1.9200260415,-1.6893600000000002,-0.32148000000000004,1.7196763068,0.20064,0.05852,0.209,-1.8900000000000001,-0.38,1.9278226058999999
2019-08-27 08:30:00,-2.28344,-0.46642000000000006,2.3305891637,0.046560000000000004,0.013580000000000002,0.0485,-2.33,-0.48,2.3789283302,-2.28344,-0.46642000000000006,2.3305891637,0.046560000000000004,0.013580000000000002,0.0485,-2.33,-0.48,2.3789283302
2019-08-27 09:00:00,-2.29904,-0.50222,2.3532551604,0.06096000000000001,0.01778,0.0635,-2.36,-0.52,2.4166091947,-2.29904,-0.49222000000000005,2.351141308,0.06096000000000001,0.01778,0.0635,-2.36,-0.51,2.4144771691
2019-08-27 09:30:00,-1.6360800000000002,-0.46844,1.7018207309000002,0.31392000000000003,0.09156,0.327,-1.9500000000000002,-0.56,2.0288173895,-1.68608,-0.7584400000000001,1.8488096170000001,0.31392000000000003,0.09156,0.327,-2.0,-0.85,2.1731313812
2019-08-27 10:00:00,-2.14832,0.16674000000000003,2.1547809749,0.09168000000000001,0.026740000000000003,0.0955,-2.24,0.14,2.2443707359,-2.25832,-1.09326,2.5090290253000003,0.09168000000000001,0.026740000000000003,0.0955,-2.35,-1.12,2.6032479713
2019-08-27 10:30:00,-1.7788,0.1841,1.7883014986,0.1512,0.0441,0.1575,-1.9300000000000002,0.14,1.9350710581000001,-1.8788,-1.0259,2.1406448211,0.1512,0.0441,0.1575,-2.03,-1.07,2.2947330999
2019-08-27 11:00:00,-1.666,0.1995,1.6779023363,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.87,0.14,1.8752333187999999,-1.776,-1.0705,2.073679399,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.98,-1.13,2.2797587592
2019-08-27 11:30:00,-1.75048,0.052360000000000004,1.7512629157,0.17952,0.052360000000000004,0.187,-1.9300000000000002,0.0,1.9300000000000002,-1.8504800000000001,-1.05764,2.1314029652,0.17952,0.052360000000000004,0.187,-2.03,-1.11,2.3136551169
2019-08-27 12:00:00,-1.5956800000000002,-0.49874,1.6718062836,0.24432,0.07126,0.2545,-1.8399999999999999,-0.5700000000000001,1.9262658176,-1.62568,-0.6287400000000001,1.7430288150000002,0.24432,0.07126,0.2545,-1.87,-0.7000000000000001,1.9967223142
2019-08-27 12:30:00,-1.42096,-0.48278000000000004,1.5007344369,0.29904000000000003,0.08722,0.3115,-1.72,-0.5700000000000001,1.8119878587,-1.42096,-0.47278000000000003,1.4975474116,0.29904000000000003,0.08722,0.3115,-1.72,-0.56,1.8088670487
2019-08-27 13:00:00,-1.70464,-0.5430200000000001,1.7890411538,0.19536,0.05698,0.20350000000000001,-1.9,-0.6000000000000001,1.9924858845000002,-1.70464,-0.5430200000000001,1.7890411538,0.19536,0.05698,0.20350000000000001,-1.9,-0.6000000000000001,1.9924858845000002
2019-08-27 13:30:00,-1.6448,-0.5114000000000001,1.7224682870999999,0.23520000000000002,0.06860000000000001,0.245,-1.88,-0.58,1.9674348782000002,-1.6448,-0.5114000000000001,1.7224682870999999,0.23520000000000002,0.06860000000000001,0.245,-1.88,-0.58,1.9674348782000002
2019-08-27 14:00:00,-1.7212800000000001,-0.49204000000000003,1.79022574,0.19872,0.057960000000000005,0.20700000000000002,-1.92,-0.55,1.9972230722000002,-1.7212800000000001,-0.48204,1.7875031189000001,0.19872,0.057960000000000005,0.20700000000000002,-1.92,-0.54,1.9944924166
2019-08-27 14:30:00,-1.2594400000000001,-0.41942,1.327441995,0.31056,0.09058000000000001,0.3235,-1.57,-0.51,1.6507574019,-1.2594400000000001,-0.41942,1.327441995,0.31056,0.09058000000000001,0.3235,-1.57,-0.51,1.6507574019
2019-08-27 15:00:00,-1.2061600000000001,-0.40138,1.271191508,0.30384,0.08862,0.3165,-1.51,-0.49,1.5875137795,-1.2061600000000001,-0.40138,1.271191508,0.30384,0.08862,0.3165,-1.51,-0.49,1.5875137795
2019-08-27 15:30:00,-1.5529600000000001,-0.39128,1.6014945520000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.72,-0.44,1.7753872817,-1.5529600000000001,-0.39128,1.6014945520000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.72,-0.44,1.7753872817
2019-08-27 16:00:00,-1.34144,-0.27042000000000005,1.3684254638,0.23856000000000002,0.06958,0.2485,-1.58,-0.34,1.6161683081,-1.34144,-0.27042000000000005,1.3684254638,0.23856000000000002,0.06958,0.2485,-1.58,-0.34,1.6161683081
2019-08-27 16:30:00,-1.81792,-0.25606,1.8358648779000002,0.08208,0.023940000000000003,0.0855,-1.9,-0.28,1.9205207627,-1.81792,-0.24606000000000003,1.8344968384,0.08208,0.023940000000000003,0.0855,-1.9,-0.27,1.9190883252000002
2019-08-27 17:00:00,-2.1532,-0.2451,2.167105039,0.016800000000000002,0.0049,0.0175,-2.17,-0.25,2.1843534513,-2.1632,-0.2451,2.1770411687,0.016800000000000002,0.0049,0.0175,-2.18,-0.25,2.1942880394
2019-08-27 17:30:00,-2.07144,-0.20292000000000002,2.0813553757,0.05856000000000001,0.01708,0.061,-2.13,-0.22,2.1413313616,-2.08144,-0.20292000000000002,2.0913079639,0.05856000000000001,0.01708,0.061,-2.14,-0.22,2.1512786895
2019-08-27 18:00:00,-2.11048,-0.10264000000000001,2.1129743964,0.05952,0.01736,0.062,-2.17,-0.12,2.1733154396,-2.13048,-0.25264000000000003,2.1454071875,0.05952,0.01736,0.062,-2.19,-0.27,2.2065810658
2019-08-27 18:30:00,-2.09568,0.22876000000000002,2.1081285065,0.06432,0.018760000000000002,0.067,-2.16,0.21,2.170184324,-2.16568,-0.54124,2.2322881982,0.06432,0.018760000000000002,0.067,-2.23,-0.56,2.2992390045
2019-08-27 19:00:00,-1.36672,-0.08696000000000001,1.3694836983,0.35328000000000004,0.10304,0.368,-1.72,-0.19,1.730462366,-1.36672,-0.07696,1.3688850938,0.35328000000000004,0.10304,0.368,-1.72,-0.18,1.7293929571
2019-08-27 19:30:00,-1.62528,-0.08154,1.627324138,0.23472,0.06846000000000001,0.24450000000000002,-1.8599999999999999,-0.15,1.8660385848,-1.63528,-0.08154,1.6373116533,0.23472,0.06846000000000001,0.24450000000000002,-1.87,-0.15,1.8760063966
2019-08-27 20:00:00,-2.09528,-0.12404000000000001,2.0989483557,0.054720000000000005,0.015960000000000002,0.057,-2.15,-0.14,2.154553318,-2.09528,-0.12404000000000001,2.0989483557,0.054720000000000005,0.015960000000000002,0.057,-2.15,-0.14,2.154553318
2019-08-27 20:30:00,-1.78992,-0.09456,1.7924160231,0.19008000000000003,0.05544,0.198,-1.98,-0.15,1.9856736892,-1.78992,-0.08456000000000001,1.7919162927,0.19008000000000003,0.05544,0.198,-1.98,-0.14,1.9849433241
2019-08-27 21:00:00,-2.08368,-0.10774,2.086463575,0.07632000000000001,0.022260000000000002,0.0795,-2.16,-0.13,2.1639085008,-2.08368,-0.13774,2.0882276337,0.07632000000000001,0.022260000000000002,0.0795,-2.16,-0.16,2.1659178193
2019-08-27 21:30:00,-2.12304,-0.11922,2.1263847841,0.03696,0.010780000000000001,0.0385,-2.16,-0.13,2.1639085008,-2.12304,-0.12922,2.1269688879,0.03696,0.010780000000000001,0.0385,-2.16,-0.14,2.164532282
2019-08-27 22:00:00,-1.75656,-0.09108000000000001,1.7589197253000002,0.13344,0.03892,0.139,-1.8900000000000001,-0.13,1.8944656239,-1.75656,-0.10108,1.7594658849,0.13344,0.03892,0.139,-1.8900000000000001,-0.14,1.8951780919
2019-08-27 22:30:00,-1.6548,-0.0964,1.6576055019,0.11520000000000001,0.033600000000000005,0.12,-1.77,-0.13,1.7747675904,-1.6548,-0.10640000000000001,1.6582171149,0.11520000000000001,0.033600000000000005,0.12,-1.77,-0.14,1.7755280905
2019-08-27 23:00:00,-1.06576,-0.026680000000000002,1.0660938983000001,0.35424000000000005,0.10332000000000001,0.369,-1.42,-0.13,1.4259382876,-1.06576,-0.036680000000000004,1.0663910165,0.35424000000000005,0.10332000000000001,0.369,-1.42,-0.14,1.4268847185
2019-08-27 23:30:00,-1.64472,-0.11096,1.648458674,0.06528,0.01904,0.068,-1.71,-0.13,1.7149344011,-1.64472,-0.12096000000000001,1.6491619690000001,0.06528,0.01904,0.068,-1.71,-0.14,1.7157214226000002
2019-08-28 00:00:00,-1.41424,-0.09332000000000001,1.4173155612000001,0.12576,0.036680000000000004,0.131,-1.54,-0.13,1.5454772726,-1.41424,0.036680000000000004,1.4147155898000001,0.12576,0.036680000000000004,0.131,-1.54,0.0,1.54
2019-08-28 00:30:00,-1.43592,-0.11256000000000001,1.4403249633000001,0.09408000000000001,0.027440000000000003,0.098,-1.53,-0.14,1.5363918771,-1.43592,-0.10256000000000001,1.4395779937,0.09408000000000001,0.027440000000000003,0.098,-1.53,-0.13,1.5355129436000001
2019-08-28 01:00:00,-1.56784,0.009380000000000001,1.5678680589,0.03216,0.009380000000000001,0.0335,-1.6,0.0,1.6,-1.56784,0.009380000000000001,1.5678680589,0.03216,0.009380000000000001,0.0335,-1.6,0.0,1.6
2019-08-28 01:30:00,-1.5412,0.008400000000000001,1.5412228910999999,0.028800000000000003,0.008400000000000001,0.03,-1.57,0.0,1.57,-1.5412,0.008400000000000001,1.5412228910999999,0.028800000000000003,0.008400000000000001,0.03,-1.57,0.0,1.57
2019-08-28 02:00:00,-1.31128,0.02296,1.3114809949000001,0.07872000000000001,0.02296,0.082,-1.3900000000000001,0.0,1.3900000000000001,-1.32128,0.02296,1.3214794739,0.07872000000000001,0.02296,0.082,-1.4,0.0,1.4
2019-08-28 02:30:00,-1.3633600000000001,0.01652,1.3634600838,0.05664,0.01652,0.059000000000000004,-1.42,0.0,1.42,-1.3633600000000001,0.01652,1.3634600838,0.05664,0.01652,0.059000000000000004,-1.42,0.0,1.42
2019-08-28 03:00:00,-1.2936,0.0252,1.2938454313,0.0864,0.0252,0.09,-1.38,0.0,1.38,-1.2936,0.0252,1.2938454313,0.0864,0.0252,0.09,-1.38,0.0,1.38
2019-08-28 03:30:00,-1.266,0.0245,1.2662370433999999,0.084,0.0245,0.08750000000000001,-1.35,0.0,1.35,-1.266,0.0245,1.2662370433999999,0.084,0.0245,0.08750000000000001,-1.35,0.0,1.35
2019-08-28 04:00:00,-1.22264,0.025480000000000003,1.2229054747,0.08736000000000001,0.025480000000000003,0.091,-1.31,0.0,1.31,-1.22264,0.025480000000000003,1.2229054747,0.08736000000000001,0.025480000000000003,0.091,-1.31,0.0,1.31
2019-08-28 04:30:00,-1.31528,0.015960000000000002,1.3153768281,0.054720000000000005,0.015960000000000002,0.057,-1.37,0.0,1.37,-1.31528,0.015960000000000002,1.3153768281,0.054720000000000005,0.015960000000000002,0.057,-1.37,0.0,1.37
2019-08-28 05:00:00,-1.26984,-0.11662000000000002,1.2751838495,0.08016000000000001,0.02338,0.0835,-1.35,-0.14,1.3572398462,-1.26984,-0.11662000000000002,1.2751838495,0.08016000000000001,0.02338,0.0835,-1.35,-0.14,1.3572398462
2019-08-28 05:30:00,-1.116,-0.12050000000000001,1.1224866369,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.32,-0.18,1.3322161987,-1.126,-0.1105,1.1314089667,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.33,-0.17,1.3408206442
2019-08-28 06:00:00,-1.23552,-0.16036,1.2458832209,0.20448000000000002,0.059640000000000006,0.213,-1.44,-0.22,1.4567086188,-1.23552,-0.15036000000000002,1.2446356093,0.20448000000000002,0.059640000000000006,0.213,-1.44,-0.21,1.4552319403
2019-08-28 06:30:00,-1.8098400000000001,-0.24412000000000003,1.8262298322000001,0.02016,0.005880000000000001,0.021,-1.83,-0.25,1.8469975636,-1.8098400000000001,-0.23412000000000002,1.8249199982,0.02016,0.005880000000000001,0.021,-1.83,-0.24,1.8456706098
2019-08-28 07:00:00,-1.48584,-0.24212000000000003,1.5054376772,0.16416,0.047880000000000006,0.171,-1.65,-0.29,1.6752910195,-1.48584,-0.24212000000000003,1.5054376772,0.16416,0.047880000000000006,0.171,-1.65,-0.29,1.6752910195
2019-08-28 07:30:00,-1.8144,-0.2792,1.8357559751,0.1056,0.0308,0.11,-1.92,-0.31,1.9448650339,-1.8144,-0.2792,1.8357559751,0.1056,0.0308,0.11,-1.92,-0.31,1.9448650339
2019-08-28 08:00:00,-2.0116,-0.3713,2.0455801744,0.0984,0.0287,0.10250000000000001,-2.11,-0.4,2.1475800334,-2.0116,-0.3713,2.0455801744,0.0984,0.0287,0.10250000000000001,-2.11,-0.4,2.1475800334
2019-08-28 08:30:00,-1.87072,-0.39646000000000003,1.9122692933,0.14928000000000002,0.04354,0.1555,-2.02,-0.44,2.0673654733,-1.87072,-0.38646,1.9102210998,0.14928000000000002,0.04354,0.1555,-2.02,-0.43,2.0652602742
2019-08-28 09:00:00,-1.7186400000000002,-0.40502000000000005,1.765719301,0.29136,0.08498000000000001,0.3035,-2.01,-0.49,2.0688644228,-1.7186400000000002,-0.39502000000000004,1.7634523668000002,0.29136,0.08498000000000001,0.3035,-2.01,-0.48,2.0665188119
2019-08-28 09:30:00,-1.71744,-0.42342,1.7688653567000001,0.26256,0.07658000000000001,0.2735,-1.98,-0.5,2.0421557237,-1.71744,-0.42342,1.7688653567000001,0.26256,0.07658000000000001,0.2735,-1.98,-0.5,2.0421557237
2019-08-28 10:00:00,-2.10856,-0.46458000000000005,2.159134051,0.12144,0.03542,0.1265,-2.23,-0.5,2.2853664914,-2.10856,-0.46458000000000005,2.159134051,0.12144,0.03542,0.1265,-2.23,-0.5,2.2853664914
2019-08-28 10:30:00,-1.91656,-0.44108,1.9666605706,0.13344,0.03892,0.139,-2.05,-0.48,2.1054453211,-1.91656,-0.44108,1.9666605706,0.13344,0.03892,0.139,-2.05,-0.48,2.1054453211
2019-08-28 11:00:00,-2.05144,-0.52542,2.1176572551,0.11856000000000001,0.03458,0.12350000000000001,-2.17,-0.56,2.2410934831000002,-2.05144,-0.52542,2.1176572551,0.11856000000000001,0.03458,0.12350000000000001,-2.17,-0.56,2.2410934831000002
2019-08-28 11:30:00,-1.9855200000000002,-0.49786,2.0469866267,0.14448000000000003,0.042140000000000004,0.1505,-2.13,-0.54,2.1973848093,-2.05552,-0.8878600000000001,2.2390752221,0.14448000000000003,0.042140000000000004,0.1505,-2.2,-0.93,2.3884932489
2019-08-28 12:00:00,-1.44888,-0.47884000000000004,1.5259557661,0.38112,0.11116000000000001,0.397,-1.83,-0.59,1.9227584352,-1.44888,-0.46884000000000003,1.5228473988,0.38112,0.11116000000000001,0.397,-1.83,-0.58,1.9197135203000002
2019-08-28 12:30:00,-2.10736,-0.5254800000000001,2.1718875201,0.15264000000000003,0.044520000000000004,0.159,-2.26,-0.5700000000000001,2.3307724042,-2.15736,-0.75548,2.2858154344,0.15264000000000003,0.044520000000000004,0.159,-2.31,-0.8,2.4446063078
2019-08-28 13:00:00,-2.40272,0.16254000000000002,2.4082115044,0.07728,0.02254,0.0805,-2.48,0.14,2.4839484697,-2.51272,-1.07746,2.7339864392,0.07728,0.02254,0.0805,-2.59,-1.1,2.8139118678
2019-08-28 13:30:00,-1.99096,0.05222,1.9916447098,0.17904,0.05222,0.1865,-2.17,0.0,2.17,-2.10096,-1.06778,2.3567322822,0.17904,0.05222,0.1865,-2.2800000000000002,-1.12,2.5402362095
2019-08-28 14:00:00,-1.88544,0.21258000000000002,1.8973861626000001,0.21456000000000003,0.06258000000000001,0.2235,-2.1,0.15,2.1053503271,-1.98544,-1.05742,2.249468615,0.21456000000000003,0.06258000000000001,0.2235,-2.2,-1.12,2.4686838599
2019-08-28 14:30:00,-1.18784,-0.35062000000000004,1.2385064594,0.5121600000000001,0.14938,0.5335,-1.7000000000000002,-0.5,1.7720045146999999,-1.23784,-0.68062,1.4126186499,0.5121600000000001,0.14938,0.5335,-1.75,-0.8300000000000001,1.9368531178000001
2019-08-28 15:00:00,-1.5455999999999999,-0.4208,1.6018589201,0.3744,0.1092,0.39,-1.92,-0.53,1.9918082237,-1.5455999999999999,-0.4208,1.6018589201,0.3744,0.1092,0.39,-1.92,-0.53,1.9918082237
2019-08-28 15:30:00,-1.94104,-0.46322,1.9955473059000002,0.22896000000000002,0.06678,0.23850000000000002,-2.17,-0.53,2.2337860238,-1.94104,-0.46322,1.9955473059000002,0.22896000000000002,0.06678,0.23850000000000002,-2.17,-0.53,2.2337860238
2019-08-28 16:00:00,-1.87416,-0.45288000000000006,1.9281016571,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.07,-0.51,2.1319005605,-1.84416,-0.13288,1.8489411024,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.04,-0.19,2.0488289338
2019-08-28 16:30:00,-1.8564,-0.13520000000000001,1.8613167382,0.15360000000000001,0.0448,0.16,-2.01,-0.18,2.0180436071,-1.8564,-0.13520000000000001,1.8613167382,0.15360000000000001,0.0448,0.16,-2.01,-0.18,2.0180436071
2019-08-28 17:00:00,-1.74416,-0.10288000000000001,1.7471915751,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.94,-0.16,1.9465867564,-1.74416,-0.09288,1.7466312719000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.94,-0.15,1.9457903279000002
2019-08-28 17:30:00,-2.31032,-0.13426000000000002,2.3142178484,0.019680000000000003,0.00574,0.0205,-2.33,-0.14,2.3342022192,-2.31032,-0.13426000000000002,2.3142178484,0.019680000000000003,0.00574,0.0205,-2.33,-0.14,2.3342022192
2019-08-28 18:00:00,-2.17184,-0.12012,2.1751592585,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.24,-0.14,2.2443707359,-2.17184,-0.12012,2.1751592585,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.24,-0.14,2.2443707359
2019-08-28 18:30:00,-1.9029600000000002,-0.09128000000000001,1.9051479733,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.07,-0.14,2.074728898,-1.9029600000000002,-0.09128000000000001,1.9051479733,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.07,-0.14,2.074728898
2019-08-28 19:00:00,-1.67104,-0.07322000000000001,1.672643372,0.22896000000000002,0.06678,0.23850000000000002,-1.9,-0.14,1.9051509127,-1.67104,-0.07322000000000001,1.672643372,0.22896000000000002,0.06678,0.23850000000000002,-1.9,-0.14,1.9051509127
2019-08-28 19:30:00,-1.97736,-0.11298000000000001,1.9805850272,0.09264000000000001,0.027020000000000002,0.0965,-2.07,-0.14,2.074728898,-1.97736,-0.11298000000000001,1.9805850272,0.09264000000000001,0.027020000000000002,0.0965,-2.07,-0.14,2.074728898
2019-08-28 20:00:00,-2.18992,-0.15706,2.1955449096,0.01008,0.0029400000000000003,0.0105,-2.2,-0.16,2.2058105086,-2.18992,-0.15706,2.1955449096,0.01008,0.0029400000000000003,0.0105,-2.2,-0.16,2.2058105086
2019-08-28 20:30:00,-1.7528800000000002,-0.5683400000000001,1.8427150214,0.17712000000000003,0.051660000000000005,0.1845,-1.9300000000000002,-0.62,2.0271408437,-1.70288,0.6016600000000001,1.8060440332,0.17712000000000003,0.051660000000000005,0.1845,-1.88,0.55,1.9588006535
2019-08-28 21:00:00,-1.72552,-0.08786000000000001,1.7277553791,0.14448000000000003,0.042140000000000004,0.1505,-1.87,-0.13,1.8745132702,-1.7355200000000002,0.042140000000000004,1.7360315232999999,0.14448000000000003,0.042140000000000004,0.1505,-1.88,0.0,1.88
2019-08-28 21:30:00,-2.12656,0.003920000000000001,2.126563613,0.01344,0.003920000000000001,0.014,-2.14,0.0,2.14,-2.12656,0.003920000000000001,2.126563613,0.01344,0.003920000000000001,0.014,-2.14,0.0,2.14
2019-08-28 22:00:00,-1.12528,-0.13654000000000002,1.133533524,0.35472000000000004,0.10346000000000001,0.3695,-1.48,-0.24,1.4993331851,-1.12528,-0.13654000000000002,1.133533524,0.35472000000000004,0.10346000000000001,0.3695,-1.48,-0.24,1.4993331851
2019-08-28 22:30:00,-1.56224,0.04018,1.5627566189,0.13776000000000002,0.04018,0.14350000000000002,-1.7000000000000002,0.0,1.7000000000000002,-1.56224,0.04018,1.5627566189,0.13776000000000002,0.04018,0.14350000000000002,-1.7000000000000002,0.0,1.7000000000000002
2019-08-28 23:00:00,-0.9313600000000001,-0.022480000000000003,0.9316312575000001,0.36864,0.10752,0.384,-1.3,-0.13,1.3064838307,-0.9313600000000001,-0.022480000000000003,0.9316312575000001,0.36864,0.10752,0.384,-1.3,-0.13,1.3064838307
2019-08-28 23:30:00,-1.40016,0.029120000000000004,1.4004627807,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.5,0.0,1.5,-1.40016,0.029120000000000004,1.4004627807,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.5,0.0,1.5
2019-08-29 00:00:00,-1.55272,0.00504,1.5527281796999999,0.01728,0.00504,0.018000000000000002,-1.57,0.0,1.57,-1.55272,0.00504,1.5527281796999999,0.01728,0.00504,0.018000000000000002,-1.57,0.0,1.57
2019-08-29 00:30:00,-0.7352000000000001,0.0889,0.7405553659,0.3048,0.0889,0.3175,-1.04,0.0,1.04,-0.7352000000000001,0.0889,0.7405553659,0.3048,0.0889,0.3175,-1.04,0.0,1.04
2019-08-29 01:00:00,-1.17576,0.20332000000000003,1.1932102078,0.11424000000000001,0.03332,0.11900000000000001,-1.29,0.17,1.3011533345,-1.17576,0.23332000000000003,1.198686698,0.11424000000000001,0.03332,0.11900000000000001,-1.29,0.2,1.3054118124
2019-08-29 01:30:00,-1.0196,0.0497,1.0208105848,0.1704,0.0497,0.17750000000000002,-1.19,0.0,1.19,-1.0196,0.1897,1.0370970302,0.1704,0.0497,0.17750000000000002,-1.19,0.14,1.1982069938
2019-08-29 02:00:00,-1.48656,0.003920000000000001,1.4865651684,0.01344,0.003920000000000001,0.014,-1.5,0.0,1.5,-1.48656,0.003920000000000001,1.4865651684,0.01344,0.003920000000000001,0.014,-1.5,0.0,1.5
2019-08-29 02:30:00,-1.06888,0.04116,1.0696721928,0.14112000000000002,0.04116,0.147,-1.21,0.0,1.21,-1.06888,0.04116,1.0696721928,0.14112000000000002,0.04116,0.147,-1.21,0.0,1.21
2019-08-29 03:00:00,-1.29016,0.01162,1.2902123275,0.03984,0.01162,0.0415,-1.33,0.0,1.33,-1.29016,0.15162,1.2990386638,0.03984,0.01162,0.0415,-1.33,0.14,1.3373481221999999
2019-08-29 03:30:00,-1.12592,0.027440000000000003,1.126254323,0.09408000000000001,0.027440000000000003,0.098,-1.22,0.0,1.22,-1.12592,0.027440000000000003,1.126254323,0.09408000000000001,0.027440000000000003,0.098,-1.22,0.0,1.22
2019-08-29 04:00:00,-0.9239200000000001,0.048440000000000004,0.9251889537,0.16608,0.048440000000000004,0.17300000000000001,-1.09,0.0,1.09,-0.9239200000000001,0.048440000000000004,0.9251889537,0.16608,0.048440000000000004,0.17300000000000001,-1.09,0.0,1.09
2019-08-29 04:30:00,-1.18848,0.02086,1.1886630515,0.07152,0.02086,0.0745,-1.26,0.0,1.26,-1.18848,0.02086,1.1886630515,0.07152,0.02086,0.0745,-1.26,0.0,1.26
2019-08-29 05:00:00,-1.27936,0.023520000000000003,1.2795761798,0.08064,0.023520000000000003,0.084,-1.3599999999999999,0.0,1.3599999999999999,-1.27936,0.023520000000000003,1.2795761798,0.08064,0.023520000000000003,0.084,-1.3599999999999999,0.0,1.3599999999999999
2019-08-29 05:30:00,-0.90144,-0.07042000000000001,0.9041864022,0.23856000000000002,0.06958,0.2485,-1.1400000000000001,-0.14,1.1485643212,-0.90144,-0.07042000000000001,0.9041864022,0.23856000000000002,0.06958,0.2485,-1.1400000000000001,-0.14,1.1485643212
2019-08-29 06:00:00,-1.03192,0.35944000000000004,1.0927286946,0.23808,0.06944,0.248,-1.27,0.29,1.3026895256,-1.08192,-0.53056,1.2050082157,0.23808,0.06944,0.248,-1.32,-0.6000000000000001,1.4499655168
2019-08-29 06:30:00,-1.34704,0.45878,1.4230234889,0.13296000000000002,0.03878,0.1385,-1.48,0.42,1.5384407691000002,-1.44704,-0.6912200000000001,1.6036551531,0.13296000000000002,0.03878,0.1385,-1.58,-0.73,1.7404884372
2019-08-29 07:00:00,-1.45296,0.42122000000000004,1.5127851962999999,0.10704000000000001,0.03122,0.1115,-1.56,0.39,1.608011194,-1.5529600000000001,-0.7187800000000001,1.7112362344,0.10704000000000001,0.03122,0.1115,-1.6600000000000001,-0.75,1.821565261
2019-08-29 07:30:00,-1.67176,-0.17968,1.681388236,0.13824,0.04032,0.14400000000000002,-1.81,-0.22,1.8233211456,-1.6817600000000001,-0.22968000000000002,1.6973713795,0.13824,0.04032,0.14400000000000002,-1.82,-0.27,1.8399184765
2019-08-29 08:00:00,-1.6063200000000002,-0.20226000000000002,1.6190037214,0.16368000000000002,0.047740000000000005,0.1705,-1.77,-0.25,1.7875681805,-1.6063200000000002,-0.19226000000000001,1.617784859,0.16368000000000002,0.047740000000000005,0.1705,-1.77,-0.24,1.7861970776
2019-08-29 08:30:00,-1.49352,-0.21686000000000002,1.5091819804000002,0.21648,0.06314,0.2255,-1.71,-0.28,1.7327723450999999,-1.49352,-0.21686000000000002,1.5091819804000002,0.21648,0.06314,0.2255,-1.71,-0.28,1.7327723450999999
2019-08-29 09:00:00,-1.38448,-0.07464000000000001,1.3864905337,0.15552000000000002,0.045360000000000004,0.162,-1.54,-0.12,1.5446682492,-1.38448,-0.06464,1.3859881673,0.15552000000000002,0.045360000000000004,0.162,-1.54,-0.11,1.5439235732
2019-08-29 09:30:00,-0.8909600000000001,-0.11778000000000001,0.8987112161,0.17904,0.05222,0.1865,-1.07,-0.17,1.0834205093,-0.8909600000000001,-0.11778000000000001,0.8987112161,0.17904,0.05222,0.1865,-1.07,-0.17,1.0834205093
2019-08-29 10:00:00,-0.62512,-0.09316,0.6320235755,0.19488000000000003,0.05684,0.203,-0.8200000000000001,-0.15,0.8336066219,-0.62512,-0.08316000000000001,0.6306271482,0.19488000000000003,0.05684,0.203,-0.8200000000000001,-0.14,0.8318653737
2019-08-29 10:30:00,-0.47304,-0.08672,0.4809232787,0.21696000000000001,0.06328,0.226,-0.6900000000000001,-0.15,0.7061161378,-0.47304,-0.07672000000000001,0.47922103460000004,0.21696000000000001,0.06328,0.226,-0.6900000000000001,-0.14,0.7040596566
2019-08-29 11:00:00,-0.22056,-0.06558,0.2301031291,0.28944000000000003,0.08442000000000001,0.3015,-0.51,-0.15,0.5316013544,-0.23056000000000001,-0.055580000000000004,0.2371646053,0.28944000000000003,0.08442000000000001,0.3015,-0.52,-0.14,0.5385164807
2019-08-29 11:30:00,0.005520000000000001,-0.034640000000000004,0.035077058,0.39552000000000004,0.11536,0.41200000000000003,-0.39,-0.15,0.4178516483,0.005520000000000001,-0.024640000000000002,0.0252507426,0.39552000000000004,0.11536,0.41200000000000003,-0.39,-0.14,0.41436698710000003
2019-08-29 12:00:00,0.82632,0.02476,0.8266908733,0.7363200000000001,0.21476,0.767,0.09,-0.19,0.2102379604,0.82632,0.02476,0.8266908733,0.7363200000000001,0.21476,0.767,0.09,-0.19,0.2102379604
2019-08-29 12:30:00,0.3304,-0.0178,0.330879132,0.5904,0.17220000000000002,0.615,-0.26,-0.19,0.3220248438,0.3304,-0.0178,0.330879132,0.5904,0.17220000000000002,0.615,-0.26,-0.19,0.3220248438
2019-08-29 13:00:00,0.18264000000000002,-0.010480000000000001,0.1829404275,0.5126400000000001,0.14952000000000001,0.534,-0.33,-0.16,0.3667424164,0.18264000000000002,-0.010480000000000001,0.1829404275,0.5126400000000001,0.14952000000000001,0.534,-0.33,-0.16,0.3667424164
2019-08-29 13:30:00,0.66864,-0.00498,0.6686585451,0.66864,0.19502000000000003,0.6965,0.0,-0.2,0.2,0.66864,0.00502,0.6686588443,0.66864,0.19502000000000003,0.6965,0.0,-0.19,0.19
2019-08-29 14:00:00,0.2692,-0.006900000000000001,0.2692884142,0.5592,0.1631,0.5825,-0.29,-0.17,0.33615472630000004,0.2692,-0.006900000000000001,0.2692884142,0.5592,0.1631,0.5825,-0.29,-0.17,0.33615472630000004
2019-08-29 14:30:00,0.9923200000000001,0.055260000000000004,0.9938574596,0.7723200000000001,0.22526000000000002,0.8045,0.22,-0.17,0.2780287755,0.9923200000000001,0.055260000000000004,0.9938574596,0.7723200000000001,0.22526000000000002,0.8045,0.22,-0.17,0.2780287755
2019-08-29 15:00:00,0.91912,0.04016,0.9199969565,0.78912,0.23016000000000003,0.8220000000000001,0.13,-0.19,0.2302172887,0.91912,0.05016,0.9204876968000001,0.78912,0.23016000000000003,0.8220000000000001,0.13,-0.18,0.2220360331
2019-08-29 15:30:00,0.13864,-0.029980000000000003,0.14184445710000002,0.54864,0.16002000000000002,0.5715,-0.41000000000000003,-0.19,0.4518849411,0.13864,-0.01998,0.1400723028,0.54864,0.16002000000000002,0.5715,-0.41000000000000003,-0.18,0.4477722635
2019-08-29 16:00:00,-0.03304,-0.00922,0.0343023323,0.5169600000000001,0.15078000000000003,0.5385,-0.55,-0.16,0.5728001397,-0.03304,-0.00922,0.0343023323,0.5169600000000001,0.15078000000000003,0.5385,-0.55,-0.16,0.5728001397
2019-08-29 16:30:00,-0.2524,-0.0182,0.2530553299,0.4176,0.1218,0.435,-0.67,-0.14,0.6844705983,-0.2524,-0.0182,0.2530553299,0.4176,0.1218,0.435,-0.67,-0.14,0.6844705983
2019-08-29 17:00:00,0.053040000000000004,0.024220000000000002,0.058308232700000004,0.5630400000000001,0.16422,0.5865,-0.51,-0.14,0.5288667129,0.053040000000000004,0.024220000000000002,0.058308232700000004,0.5630400000000001,0.16422,0.5865,-0.51,-0.14,0.5288667129
2019-08-29 17:30:00,-0.22624000000000002,-0.01932,0.2270634273,0.41376,0.12068000000000001,0.431,-0.64,-0.14,0.6551335742000001,-0.22624000000000002,-0.01932,0.2270634273,0.41376,0.12068000000000001,0.431,-0.64,-0.14,0.6551335742000001
2019-08-29 18:00:00,-0.2664,-0.0077,0.2665112568,0.4536,0.1323,0.47250000000000003,-0.72,-0.14,0.7334848328,-0.27640000000000003,-0.0077,0.27650723320000004,0.4536,0.1323,0.47250000000000003,-0.73,-0.14,0.7433034374
2019-08-29 18:30:00,-1.5800800000000002,-0.07294,1.5817626402,0.22992,0.06706000000000001,0.23950000000000002,-1.81,-0.14,1.8154062906,-1.59008,-0.07294,1.5917520693,0.22992,0.06706000000000001,0.23950000000000002,-1.82,-0.14,1.8253766735
2019-08-29 19:00:00,-0.9968,-0.0049,0.9968120435000001,0.4632,0.1351,0.48250000000000004,-1.46,-0.14,1.4666969694,-0.9968,-0.0049,0.9968120435000001,0.4632,0.1351,0.48250000000000004,-1.46,-0.14,1.4666969694
2019-08-29 19:30:00,-1.43736,-0.060480000000000006,1.4386318501,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.71,-0.14,1.7157214226000002,-1.43736,-0.060480000000000006,1.4386318501,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.71,-0.14,1.7157214226000002
2019-08-29 20:00:00,-1.32624,-0.01932,1.3263807146,0.41376,0.12068000000000001,0.431,-1.74,-0.14,1.7456230979,-1.32624,-0.01932,1.3263807146,0.41376,0.12068000000000001,0.431,-1.74,-0.14,1.7456230979
2019-08-29 20:30:00,-1.21072,-0.008960000000000001,1.210753154,0.44928,0.13104000000000002,0.468,-1.6600000000000001,-0.14,1.6658931538,-1.21072,-0.008960000000000001,1.210753154,0.44928,0.13104000000000002,0.468,-1.6600000000000001,-0.14,1.6658931538
2019-08-29 21:00:00,-1.73296,-0.07378000000000001,1.7345298643,0.22704000000000002,0.06622,0.23650000000000002,-1.96,-0.14,1.9649936387,-1.73296,-0.07378000000000001,1.7345298643,0.22704000000000002,0.06622,0.23650000000000002,-1.96,-0.14,1.9649936387
2019-08-29 21:30:00,-1.82368,-0.10024000000000001,1.8264328074,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.96,-0.14,1.9649936387,-1.82368,-0.10024000000000001,1.8264328074,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.96,-0.14,1.9649936387
2019-08-29 22:00:00,-1.67984,-0.09912000000000001,1.6827617776000001,0.14016,0.04088000000000001,0.146,-1.82,-0.14,1.8253766735,-1.67984,-0.09912000000000001,1.6827617776000001,0.14016,0.04088000000000001,0.146,-1.82,-0.14,1.8253766735
2019-08-29 22:30:00,-1.22248,-0.05614,1.2237683809,0.28752,0.08386,0.2995,-1.51,-0.14,1.5164761785,-1.22248,0.08386,1.2253529492,0.28752,0.08386,0.2995,-1.51,0.0,1.51
2019-08-29 23:00:00,-0.8557600000000001,-0.019180000000000003,0.8559749120000001,0.41424000000000005,0.12082000000000001,0.4315,-1.27,-0.14,1.2776932339,-0.8557600000000001,0.12082000000000001,0.8642468687,0.41424000000000005,0.12082000000000001,0.4315,-1.27,0.0,1.27
2019-08-29 23:30:00,-1.0360800000000001,-0.28844000000000003,1.0754810087,0.31392000000000003,0.09156,0.327,-1.35,-0.38,1.4024621207,-1.0360800000000001,-0.25844,1.0678262967,0.31392000000000003,0.09156,0.327,-1.35,-0.35000000000000003,1.3946325681
2019-08-30 00:00:00,-1.40016,0.04662,1.4009359193,0.15984,0.04662,0.1665,-1.56,0.0,1.56,-1.40016,0.04662,1.4009359193,0.15984,0.04662,0.1665,-1.56,0.0,1.56
2019-08-30 00:30:00,-1.25648,0.04186,1.2571770957,0.14352,0.04186,0.1495,-1.4,0.0,1.4,-1.25648,0.04186,1.2571770957,0.14352,0.04186,0.1495,-1.4,0.0,1.4
2019-08-30 01:00:00,-1.16928,0.043960000000000006,1.1701060636,0.15072000000000002,0.043960000000000006,0.157,-1.32,0.0,1.32,-1.16928,0.043960000000000006,1.1701060636,0.15072000000000002,0.043960000000000006,0.157,-1.32,0.0,1.32
2019-08-30 01:30:00,-0.7498400000000001,-0.03662,0.7507336745000001,0.32016,0.09338,0.3335,-1.07,-0.13,1.0778682665,-0.7498400000000001,0.09338,0.7556320864,0.32016,0.09338,0.3335,-1.07,0.0,1.07
2019-08-30 02:00:00,-1.13008,0.04956000000000001,1.1311662124,0.16992000000000002,0.04956000000000001,0.177,-1.3,0.0,1.3,-1.13008,0.04956000000000001,1.1311662124,0.16992000000000002,0.04956000000000001,0.177,-1.3,0.0,1.3
2019-08-30 02:30:00,-1.20968,0.04676,1.2105834131,0.16032000000000002,0.04676,0.167,-1.37,0.0,1.37,-1.20968,0.04676,1.2105834131,0.16032000000000002,0.04676,0.167,-1.37,0.0,1.37
2019-08-30 03:00:00,-1.09216,0.043120000000000006,1.0930108874,0.14784,0.043120000000000006,0.154,-1.24,0.0,1.24,-1.10216,0.043120000000000006,1.1030031732,0.14784,0.043120000000000006,0.154,-1.25,0.0,1.25
2019-08-30 03:30:00,-1.23384,0.03388,1.2343050676,0.11616000000000001,0.03388,0.121,-1.35,0.0,1.35,-1.24384,0.03388,1.2443013301,0.11616000000000001,0.03388,0.121,-1.3599999999999999,0.0,1.3599999999999999
2019-08-30 04:00:00,-1.02856,0.19292,1.0464959627,0.18144000000000002,0.05292,0.189,-1.21,0.14,1.2180722474,-1.02856,0.19292,1.0464959627,0.18144000000000002,0.05292,0.189,-1.21,0.14,1.2180722474
2019-08-30 04:30:00,-0.31392000000000003,0.13594,0.3420898274,0.46608000000000005,0.13594,0.48550000000000004,-0.78,0.0,0.78,-0.31392000000000003,0.13594,0.3420898274,0.46608000000000005,0.13594,0.48550000000000004,-0.78,0.0,0.78
2019-08-30 05:00:00,-0.6100800000000001,0.10206000000000001,0.6185578793000001,0.34992,0.10206000000000001,0.3645,-0.96,0.0,0.96,-0.6100800000000001,0.10206000000000001,0.6185578793000001,0.34992,0.10206000000000001,0.3645,-0.96,0.0,0.96
2019-08-30 05:30:00,-0.9204,-0.0597,0.9223341314,0.30960000000000004,0.0903,0.3225,-1.23,-0.15,1.2391125857,-0.9204,-0.0597,0.9223341314,0.30960000000000004,0.0903,0.3225,-1.23,-0.15,1.2391125857
2019-08-30 06:00:00,-0.6356,-0.043300000000000005,0.6370731905,0.4344,0.1267,0.4525,-1.07,-0.17,1.0834205093,-0.6356,-0.0233,0.6360269255000001,0.4344,0.1267,0.4525,-1.07,-0.15,1.0804628638
2019-08-30 06:30:00,-1.1835200000000001,-0.09936,1.1876834595,0.27648,0.08064,0.28800000000000003,-1.46,-0.18,1.4710540439,-1.1835200000000001,-0.08936000000000001,1.1868887058,0.27648,0.08064,0.28800000000000003,-1.46,-0.17,1.4698639393000001
2019-08-30 07:00:00,-1.27024,-0.14132,1.2780770712,0.26976,0.07868,0.281,-1.54,-0.22,1.5556349186,-1.27024,-0.13132000000000002,1.2770100235,0.26976,0.07868,0.281,-1.54,-0.21,1.5542522318
2019-08-30 07:30:00,-0.848,0.41350000000000003,0.9434438245000001,0.492,0.14350000000000002,0.5125000000000001,-1.34,0.27,1.3669308688,-0.928,-0.6965,1.1603000689,0.492,0.14350000000000002,0.5125000000000001,-1.42,-0.84,1.6498484779
2019-08-30 08:00:00,-1.31456,0.31242000000000003,1.3511751367,0.38544,0.11242,0.4015,-1.7000000000000002,0.2,1.7117242769,-1.41456,-0.8575800000000001,1.6542138465,0.38544,0.11242,0.4015,-1.8,-0.97,2.0447249204
2019-08-30 08:30:00,-1.2832,0.2899,1.3155395281,0.3768,0.10990000000000001,0.3925,-1.6600000000000001,0.18,1.6697305172,-1.3832,-0.8801,1.6394566935000001,0.3768,0.10990000000000001,0.3925,-1.76,-0.99,2.0193315726
2019-08-30 09:00:00,-0.92944,0.32058000000000003,0.9831735605,0.55056,0.16058,0.5735,-1.48,0.16,1.4886235253,-1.02944,-0.83942,1.3282968983,0.55056,0.16058,0.5735,-1.58,-1.0,1.8698663054
2019-08-30 09:30:00,-1.23864,0.26998,1.2677216769,0.41136000000000006,0.11998,0.42850000000000005,-1.65,0.15,1.6568041526,-1.33864,-0.9300200000000001,1.6299982362,0.41136000000000006,0.11998,0.42850000000000005,-1.75,-1.05,2.0408331632
2019-08-30 10:00:00,-1.15296,0.30372000000000005,1.1922930009,0.5270400000000001,0.15372000000000002,0.549,-1.6800000000000002,0.15,1.6866831356,-1.25296,-0.8762800000000001,1.5289785479,0.5270400000000001,0.15372000000000002,0.549,-1.78,-1.03,2.0565261973
2019-08-30 10:30:00,-0.6939200000000001,0.33844,0.7720534956,0.6460800000000001,0.18844000000000002,0.673,-1.34,0.15,1.3483693856,-0.7939200000000001,-0.8415600000000001,1.1569495235,0.6460800000000001,0.18844000000000002,0.673,-1.44,-1.03,1.7704519197000002
2019-08-30 11:00:00,-1.3147199999999999,0.04154,1.3153760869,0.48528000000000004,0.14154,0.5055000000000001,-1.8,-0.1,1.8027756377,-1.39472,-0.76846,1.5924115831,0.48528000000000004,0.14154,0.5055000000000001,-1.88,-0.91,2.0886598574
2019-08-30 11:30:00,-0.5762400000000001,-0.28432,0.642565483,0.7737600000000001,0.22568000000000002,0.806,-1.35,-0.51,1.4431216165,-0.5762400000000001,-0.28432,0.642565483,0.7737600000000001,0.22568000000000002,0.806,-1.35,-0.51,1.4431216165
2019-08-30 12:00:00,-0.8213600000000001,-0.36498,0.8988006731,0.66864,0.19502000000000003,0.6965,-1.49,-0.56,1.5917600322,-0.8213600000000001,-0.36498,0.8988006731,0.66864,0.19502000000000003,0.6965,-1.49,-0.56,1.5917600322
2019-08-30 12:30:00,-0.9418400000000001,-0.31012,0.9915830777,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.49,-0.47000000000000003,1.5623699946,-0.9418400000000001,-0.30012,0.9885011887,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.49,-0.46,1.5593909067
2019-08-30 13:00:00,-0.9845600000000001,-0.28258,1.0243094503,0.50544,0.14742000000000002,0.5265000000000001,-1.49,-0.43,1.5508062419000002,-0.9845600000000001,-0.27258000000000004,1.0215959328,0.50544,0.14742000000000002,0.5265000000000001,-1.49,-0.42,1.5480633062
2019-08-30 13:30:00,-1.16824,-0.33532,1.2154111239,0.46176000000000006,0.13468000000000002,0.481,-1.63,-0.47000000000000003,1.6964079698,-1.16824,-0.33532,1.2154111239,0.46176000000000006,0.13468000000000002,0.481,-1.63,-0.47000000000000003,1.6964079698
2019-08-30 14:00:00,-1.01736,-0.36048,1.0793364628,0.5126400000000001,0.14952000000000001,0.534,-1.53,-0.51,1.6127616067,-1.01736,-0.36048,1.0793364628,0.5126400000000001,0.14952000000000001,0.534,-1.53,-0.51,1.6127616067
2019-08-30 14:30:00,-0.9152,-0.3111,0.9666303585,0.5448000000000001,0.1589,0.5675,-1.46,-0.47000000000000003,1.533786165,-0.9152,-0.30110000000000003,0.9634584838,0.5448000000000001,0.1589,0.5675,-1.46,-0.46,1.5307514494999999
