Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-30 15:00:00,-0.27928000000000003,-0.18854,0.3369638705,0.6907200000000001,0.20146000000000003,0.7195,-0.97,-0.39,1.0454664031,-0.27928000000000003,-0.18854,0.3369638705,0.6907200000000001,0.20146000000000003,0.7195,-0.97,-0.39,1.0454664031
2019-08-30 15:30:00,-0.7104800000000001,-0.14264000000000002,0.7246571603,0.53952,0.15736,0.562,-1.25,-0.30000000000000004,1.2854960132,-0.7104800000000001,-0.13264,0.7227552836000001,0.53952,0.15736,0.562,-1.25,-0.29,1.2831991272
2019-08-30 16:00:00,-0.34104,-0.01322,0.3412961324,0.70896,0.20678000000000002,0.7385,-1.05,-0.22,1.0728000746,-0.34104,-0.00322,0.3410552008,0.70896,0.20678000000000002,0.7385,-1.05,-0.21,1.0707940979
2019-08-30 16:30:00,-0.5622400000000001,0.00018,0.5622400288,0.6177600000000001,0.18018,0.6435000000000001,-1.18,-0.18,1.1936498649,-0.5622400000000001,0.010180000000000002,0.5623321527,0.6177600000000001,0.18018,0.6435000000000001,-1.18,-0.17,1.1921828719
2019-08-30 17:00:00,-0.15384,0.07638,0.1717575326,0.7761600000000001,0.22638000000000003,0.8085,-0.93,-0.15,0.9420191081,-0.15384,0.08638000000000001,0.1764319982,0.7761600000000001,0.22638000000000003,0.8085,-0.93,-0.14,0.9404786016000001
2019-08-30 17:30:00,-0.33936000000000005,0.05852,0.3443686978,0.68064,0.19852000000000003,0.709,-1.02,-0.14,1.0295630141,-0.33936000000000005,0.05852,0.3443686978,0.68064,0.19852000000000003,0.709,-1.02,-0.14,1.0295630141
2019-08-30 18:00:00,-0.9855200000000001,-0.010360000000000001,0.9855744518,0.44448000000000004,0.12964,0.463,-1.43,-0.14,1.4368368035,-0.9855200000000001,-0.010360000000000001,0.9855744518,0.44448000000000004,0.12964,0.463,-1.43,-0.14,1.4368368035
2019-08-30 18:30:00,-1.2396,-0.0378,1.2401761972,0.3504,0.1022,0.365,-1.5899999999999999,-0.14,1.5961516219,-1.2396,-0.0378,1.2401761972,0.3504,0.1022,0.365,-1.5899999999999999,-0.14,1.5961516219
2019-08-30 19:00:00,-1.51736,-0.07798000000000001,1.5193624485,0.21264000000000002,0.062020000000000006,0.2215,-1.73,-0.14,1.7356554958000001,-1.51736,-0.07798000000000001,1.5193624485,0.21264000000000002,0.062020000000000006,0.2215,-1.73,-0.14,1.7356554958000001
2019-08-30 19:30:00,-1.7364000000000002,-0.0952,1.7390077631,0.15360000000000001,0.0448,0.16,-1.8900000000000001,-0.14,1.8951780919,-1.7364000000000002,-0.0952,1.7390077631,0.15360000000000001,0.0448,0.16,-1.8900000000000001,-0.14,1.8951780919
2019-08-30 20:00:00,-1.23208,-0.05144000000000001,1.2331533561999999,0.33792000000000005,0.09856000000000001,0.352,-1.57,-0.15,1.5771493270999999,-1.23208,-0.041440000000000005,1.2327767032,0.33792000000000005,0.09856000000000001,0.352,-1.57,-0.14,1.5762296786999999
2019-08-30 20:30:00,-1.57424,-0.10832000000000001,1.5779622302,0.24576000000000003,0.07168000000000001,0.256,-1.82,-0.18,1.8288794383,-1.57424,-0.12832000000000002,1.5794611739,0.24576000000000003,0.07168000000000001,0.256,-1.82,-0.2,1.8309560344
2019-08-30 21:00:00,-1.8412000000000002,-0.08660000000000001,1.8432354706,0.14880000000000002,0.0434,0.155,-1.99,-0.13,1.9942417104999999,-1.8412000000000002,0.0434,1.8417114323,0.14880000000000002,0.0434,0.155,-1.99,0.0,1.99
2019-08-30 21:30:00,-1.67176,-0.08968000000000001,1.6741636718000001,0.13824,0.04032,0.14400000000000002,-1.81,-0.13,1.8146625031,-1.67176,0.04032,1.6722461541,0.13824,0.04032,0.14400000000000002,-1.81,0.0,1.81
2019-08-30 22:00:00,-1.65088,0.037660000000000006,1.6513094955,0.12912,0.037660000000000006,0.1345,-1.78,0.0,1.78,-1.65088,0.037660000000000006,1.6513094955,0.12912,0.037660000000000006,0.1345,-1.78,0.0,1.78
2019-08-30 22:30:00,-1.58872,0.047040000000000005,1.589416245,0.16128,0.047040000000000005,0.168,-1.75,0.0,1.75,-1.58872,0.047040000000000005,1.589416245,0.16128,0.047040000000000005,0.168,-1.75,0.0,1.75
2019-08-30 23:00:00,-1.42768,0.050260000000000006,1.4285644018,0.17232,0.050260000000000006,0.17950000000000002,-1.6,0.0,1.6,-1.42768,0.050260000000000006,1.4285644018,0.17232,0.050260000000000006,0.17950000000000002,-1.6,0.0,1.6
2019-08-30 23:30:00,-1.55496,0.02772,1.5552070601999999,0.09504000000000001,0.02772,0.099,-1.65,0.0,1.65,-1.55496,0.02772,1.5552070601999999,0.09504000000000001,0.02772,0.099,-1.65,0.0,1.65
2019-08-31 00:00:00,-1.39192,0.034440000000000005,1.3923460058,0.11808,0.034440000000000005,0.123,-1.51,0.0,1.51,-1.39192,0.034440000000000005,1.3923460058,0.11808,0.034440000000000005,0.123,-1.51,0.0,1.51
2019-08-31 00:30:00,-0.9682400000000001,0.06468,0.9703979596000001,0.22176,0.06468,0.231,-1.19,0.0,1.19,-0.9682400000000001,0.06468,0.9703979596000001,0.22176,0.06468,0.231,-1.19,0.0,1.19
2019-08-31 01:00:00,-0.91224,0.07518000000000001,0.9153326445000001,0.25776000000000004,0.07518000000000001,0.2685,-1.17,0.0,1.17,-0.91224,0.07518000000000001,0.9153326445000001,0.25776000000000004,0.07518000000000001,0.2685,-1.17,0.0,1.17
2019-08-31 01:30:00,-0.36056000000000005,0.27692,0.4546297395,0.46944,0.13692000000000001,0.489,-0.8300000000000001,0.14,0.8417244205000001,-0.36056000000000005,0.13692000000000001,0.38568199340000003,0.46944,0.13692000000000001,0.489,-0.8300000000000001,0.0,0.8300000000000001
2019-08-31 02:00:00,0.36560000000000004,0.2233,0.4283996382,0.7656000000000001,0.2233,0.7975,-0.4,0.0,0.4,0.37560000000000004,0.3633,0.5225535858,0.7656000000000001,0.2233,0.7975,-0.39,0.14,0.41436698710000003
2019-08-31 02:30:00,-0.5180800000000001,0.24556000000000003,0.5733293992,0.36192,0.10556000000000001,0.377,-0.88,0.14,0.8910667764,-0.5180800000000001,0.24556000000000003,0.5733293992,0.36192,0.10556000000000001,0.377,-0.88,0.14,0.8910667764
2019-08-31 03:00:00,-0.81552,0.07714,0.8191602102000001,0.26448000000000005,0.07714,0.2755,-1.08,0.0,1.08,-0.81552,0.07714,0.8191602102000001,0.26448000000000005,0.07714,0.2755,-1.08,0.0,1.08
2019-08-31 03:30:00,-0.66744,0.21658000000000002,0.7017001140000001,0.26256,0.07658000000000001,0.2735,-0.93,0.14,0.9404786016000001,-0.66744,0.21658000000000002,0.7017001140000001,0.26256,0.07658000000000001,0.2735,-0.93,0.14,0.9404786016000001
2019-08-31 04:00:00,-0.9554400000000001,0.04508,0.9565029012,0.15456,0.04508,0.161,-1.11,0.0,1.11,-0.9554400000000001,0.18508000000000002,0.973201007,0.15456,0.04508,0.161,-1.11,0.14,1.1187939935
2019-08-31 04:30:00,-0.84328,0.05446,0.8450367152,0.18672000000000002,0.05446,0.1945,-1.03,0.0,1.03,-0.84328,0.05446,0.8450367152,0.18672000000000002,0.05446,0.1945,-1.03,0.0,1.03
2019-08-31 05:00:00,-0.55888,0.09366000000000001,0.5666736715,0.32112,0.09366000000000001,0.3345,-0.88,0.0,0.88,-0.55888,0.09366000000000001,0.5666736715,0.32112,0.09366000000000001,0.3345,-0.88,0.0,0.88
2019-08-31 05:30:00,-0.18744000000000002,0.02408,0.1889804223,0.5625600000000001,0.16408,0.586,-0.75,-0.14,0.7629547824,-0.18744000000000002,0.02408,0.1889804223,0.5625600000000001,0.16408,0.586,-0.75,-0.14,0.7629547824
2019-08-31 06:00:00,-0.05496,0.04522,0.0711719748,0.63504,0.18522000000000002,0.6615,-0.6900000000000001,-0.14,0.7040596566,-0.05496,0.04522,0.0711719748,0.63504,0.18522000000000002,0.6615,-0.6900000000000001,-0.14,0.7040596566
2019-08-31 06:30:00,-0.22296000000000002,0.03122,0.2251351816,0.58704,0.17122,0.6115,-0.81,-0.14,0.8220097323000001,-0.22296000000000002,0.05122,0.22876767690000002,0.58704,0.17122,0.6115,-0.81,-0.12,0.8188406438
2019-08-31 07:00:00,0.2884,0.09870000000000001,0.30482166920000003,0.8184,0.23870000000000002,0.8525,-0.53,-0.14,0.5481788029,0.2884,0.09870000000000001,0.30482166920000003,0.8184,0.23870000000000002,0.8525,-0.53,-0.14,0.5481788029
2019-08-31 07:30:00,0.17296,0.09128000000000001,0.1955689137,0.7929600000000001,0.23128,0.8260000000000001,-0.62,-0.14,0.6356099433,0.17296,0.09128000000000001,0.1955689137,0.7929600000000001,0.23128,0.8260000000000001,-0.62,-0.14,0.6356099433
2019-08-31 08:00:00,0.030240000000000003,0.07882,0.08442185740000001,0.75024,0.21882000000000001,0.7815000000000001,-0.72,-0.14,0.7334848328,0.030240000000000003,0.07882,0.08442185740000001,0.75024,0.21882000000000001,0.7815000000000001,-0.72,-0.14,0.7334848328
2019-08-31 08:30:00,0.09720000000000001,0.0371,0.1040396559,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.75,-0.21,0.7788452991,0.09720000000000001,0.0471,0.1080104162,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.75,-0.2,0.7762087348000001
2019-08-31 09:00:00,-0.09864,-0.02502,0.1017636969,0.77136,0.22498,0.8035,-0.87,-0.25,0.9052071586,-0.09864,-0.01502,0.09977700140000001,0.77136,0.22498,0.8035,-0.87,-0.24,0.9024965374
2019-08-31 09:30:00,0.2268,0.017400000000000002,0.22746648100000003,0.9168000000000001,0.2674,0.9550000000000001,-0.6900000000000001,-0.25,0.7338937253000001,0.2268,0.0274,0.22844911910000001,0.9168000000000001,0.2674,0.9550000000000001,-0.6900000000000001,-0.24,0.7305477397
2019-08-31 10:00:00,-0.33048000000000005,-0.04014,0.3329087713,0.71952,0.20986000000000002,0.7495,-1.05,-0.25,1.0793516572,-0.33048000000000005,-0.030140000000000004,0.3318515481,0.71952,0.20986000000000002,0.7495,-1.05,-0.24,1.0770793843
2019-08-31 10:30:00,-0.25768,0.03776,0.2604319489,0.7123200000000001,0.20776000000000003,0.742,-0.97,-0.17,0.9847842403,-0.25768,0.03776,0.2604319489,0.7123200000000001,0.20776000000000003,0.742,-0.97,-0.17,0.9847842403
2019-08-31 11:00:00,-0.12776,0.03232,0.1317846729,0.76224,0.22232000000000002,0.794,-0.89,-0.19,0.9100549434,-0.12776,0.03232,0.1317846729,0.76224,0.22232000000000002,0.794,-0.89,-0.19,0.9100549434
2019-08-31 11:30:00,0.23344,0.05892000000000001,0.2407608772,0.8534400000000001,0.24892000000000003,0.889,-0.62,-0.19,0.6484597135,0.23344,0.05892000000000001,0.2407608772,0.8534400000000001,0.24892000000000003,0.889,-0.62,-0.19,0.6484597135
2019-08-31 12:00:00,-0.30368,0.034760000000000006,0.3056628862,0.7363200000000001,0.21476,0.767,-1.04,-0.18,1.0554619842,-0.30368,0.04476,0.3069609096,0.7363200000000001,0.21476,0.767,-1.04,-0.17,1.0538026381
2019-08-31 12:30:00,-0.5504,0.020300000000000002,0.5507742278000001,0.5496,0.1603,0.5725,-1.1,-0.14,1.1088733021,-0.5504,0.020300000000000002,0.5507742278000001,0.5496,0.1603,0.5725,-1.1,-0.14,1.1088733021
2019-08-31 13:00:00,-0.42816000000000004,0.050120000000000005,0.4310835186,0.6518400000000001,0.19012,0.679,-1.08,-0.14,1.0890362712,-0.42816000000000004,0.050120000000000005,0.4310835186,0.6518400000000001,0.19012,0.679,-1.08,-0.14,1.0890362712
2019-08-31 13:30:00,0.030080000000000003,0.09044,0.0953110697,0.7900800000000001,0.23044,0.8230000000000001,-0.76,-0.14,0.7727871635,0.030080000000000003,0.09044,0.0953110697,0.7900800000000001,0.23044,0.8230000000000001,-0.76,-0.14,0.7727871635
2019-08-31 14:00:00,-0.27008000000000004,0.04956000000000001,0.2745895118,0.64992,0.18956,0.677,-0.92,-0.14,0.9305912099,-0.27008000000000004,0.029560000000000003,0.2716928413,0.64992,0.18956,0.677,-0.92,-0.16,0.9338094024
2019-08-31 14:30:00,-0.6650400000000001,0.007280000000000001,0.6650798448,0.5049600000000001,0.14728000000000002,0.526,-1.17,-0.14,1.1783462988,-0.6650400000000001,0.01728,0.6652644587000001,0.5049600000000001,0.14728000000000002,0.526,-1.17,-0.13,1.177200068
2019-08-31 15:00:00,-0.974,-0.042,0.9749051236,0.336,0.098,0.35000000000000003,-1.31,-0.14,1.3174596768,-0.974,0.098,0.9789177698,0.336,0.098,0.35000000000000003,-1.31,0.0,1.31
2019-08-31 15:30:00,-0.32208000000000003,0.15106,0.3557452038,0.51792,0.15106,0.5395,-0.84,0.0,0.84,-0.32208000000000003,0.15106,0.3557452038,0.51792,0.15106,0.5395,-0.84,0.0,0.84
2019-08-31 16:00:00,-0.056240000000000005,0.17318,0.1820830854,0.5937600000000001,0.17318,0.6185,-0.65,0.0,0.65,-0.04624,0.17318,0.1792468968,0.5937600000000001,0.17318,0.6185,-0.64,0.0,0.64
2019-08-31 16:30:00,-0.10224000000000001,0.06768,0.12261158180000001,0.67776,0.19768000000000002,0.706,-0.78,-0.13,0.7907591289,-0.10224000000000001,0.06768,0.12261158180000001,0.67776,0.19768000000000002,0.706,-0.78,-0.13,0.7907591289
2019-08-31 17:00:00,0.07,0.08,0.10630145810000001,0.72,0.21,0.75,-0.65,-0.13,0.6628725368,0.07,0.08,0.10630145810000001,0.72,0.21,0.75,-0.65,-0.13,0.6628725368
2019-08-31 17:30:00,-0.32544,0.18508000000000002,0.3743872327,0.63456,0.18508000000000002,0.661,-0.96,0.0,0.96,-0.32544,0.18508000000000002,0.3743872327,0.63456,0.18508000000000002,0.661,-0.96,0.0,0.96
2019-08-31 18:00:00,-0.52568,0.15876,0.5491304035,0.54432,0.15876,0.5670000000000001,-1.07,0.0,1.07,-0.52568,0.15876,0.5491304035,0.54432,0.15876,0.5670000000000001,-1.07,0.0,1.07
2019-08-31 18:30:00,-0.49232000000000004,0.15974000000000002,0.5175865628,0.5476800000000001,0.15974000000000002,0.5705,-1.04,0.0,1.04,-0.49232000000000004,0.15974000000000002,0.5175865628,0.5476800000000001,0.15974000000000002,0.5705,-1.04,0.0,1.04
2019-08-31 19:00:00,-0.518,0.161,0.5424435454000001,0.552,0.161,0.5750000000000001,-1.07,0.0,1.07,-0.518,0.161,0.5424435454000001,0.552,0.161,0.5750000000000001,-1.07,0.0,1.07
2019-08-31 19:30:00,-1.14288,0.08666,1.1461608308,0.29712000000000005,0.08666,0.3095,-1.44,0.0,1.44,-1.14288,0.08666,1.1461608308,0.29712000000000005,0.08666,0.3095,-1.44,0.0,1.44
2019-08-31 20:00:00,-1.2594400000000001,-0.056920000000000005,1.2607255847,0.25056,0.07308,0.261,-1.51,-0.13,1.5155856954,-1.2594400000000001,0.07308,1.2615584806,0.25056,0.07308,0.261,-1.51,0.0,1.51
2019-08-31 20:30:00,-1.5336,0.0427,1.5341943325,0.1464,0.0427,0.1525,-1.6800000000000002,0.0,1.6800000000000002,-1.5336,0.0427,1.5341943325,0.1464,0.0427,0.1525,-1.6800000000000002,0.0,1.6800000000000002
2019-08-31 21:00:00,-1.9673600000000002,0.00952,1.9673830334,0.03264,0.00952,0.034,-2.0,0.0,2.0,-1.9673600000000002,0.00952,1.9673830334,0.03264,0.00952,0.034,-2.0,0.0,2.0
2019-08-31 21:30:00,-1.8114400000000002,0.01708,1.8115205215999999,0.05856000000000001,0.01708,0.061,-1.87,0.0,1.87,-1.8114400000000002,0.01708,1.8115205215999999,0.05856000000000001,0.01708,0.061,-1.87,0.0,1.87
2019-08-31 22:00:00,-1.40576,0.050820000000000004,1.4066783037000001,0.17424,0.050820000000000004,0.18150000000000002,-1.58,0.0,1.58,-1.40576,0.050820000000000004,1.4066783037000001,0.17424,0.050820000000000004,0.18150000000000002,-1.58,0.0,1.58
2019-08-31 22:30:00,-1.3176,0.0707,1.3194954528,0.2424,0.0707,0.2525,-1.56,0.0,1.56,-1.3176,0.0707,1.3194954528,0.2424,0.0707,0.2525,-1.56,0.0,1.56
2019-08-31 23:00:00,-1.5984,0.0238,1.5985771799,0.0816,0.0238,0.085,-1.6800000000000002,0.0,1.6800000000000002,-1.5984,0.0238,1.5985771799,0.0816,0.0238,0.085,-1.6800000000000002,0.0,1.6800000000000002
2019-08-31 23:30:00,-1.49888,0.02366,1.4990667263000002,0.08112000000000001,0.02366,0.0845,-1.58,0.0,1.58,-1.49888,0.02366,1.4990667263000002,0.08112000000000001,0.02366,0.0845,-1.58,0.0,1.58
2019-09-01 00:00:00,-1.44672,0.015540000000000002,1.4468034593999999,0.05328,0.015540000000000002,0.0555,-1.5,0.0,1.5,-1.44672,0.015540000000000002,1.4468034593999999,0.05328,0.015540000000000002,0.0555,-1.5,0.0,1.5
2019-09-01 00:30:00,-1.25176,0.022820000000000003,1.2519679907999999,0.07824,0.022820000000000003,0.0815,-1.33,0.0,1.33,-1.25176,0.16282000000000002,1.2623048166,0.07824,0.022820000000000003,0.0815,-1.33,0.14,1.3373481221999999
2019-09-01 01:00:00,-1.1488800000000001,0.02366,1.1491236008,0.08112000000000001,0.02366,0.0845,-1.23,0.0,1.23,-1.15888,0.16366,1.1703791907,0.08112000000000001,0.02366,0.0845,-1.24,0.14,1.2478781992
2019-09-01 01:30:00,-0.87248,0.18886000000000003,0.8926866472,0.16752,0.04886,0.17450000000000002,-1.04,0.14,1.0493807698,-0.87248,0.18886000000000003,0.8926866472,0.16752,0.04886,0.17450000000000002,-1.04,0.14,1.0493807698
2019-09-01 02:00:00,-0.9387200000000001,0.047040000000000005,0.9398978668,0.16128,0.047040000000000005,0.168,-1.1,0.0,1.1,-0.9387200000000001,0.18704,0.9571725027,0.16128,0.047040000000000005,0.168,-1.1,0.14,1.1088733021
2019-09-01 02:30:00,-0.7698400000000001,0.19838000000000003,0.7949894653,0.20016,0.05838,0.20850000000000002,-0.97,0.14,0.9800510191,-0.7698400000000001,0.19838000000000003,0.7949894653,0.20016,0.05838,0.20850000000000002,-0.97,0.14,0.9800510191
2019-09-01 03:00:00,-0.8485600000000001,0.19292,0.8702138818,0.18144000000000002,0.05292,0.189,-1.03,0.14,1.0394710193,-0.8485600000000001,0.19292,0.8702138818,0.18144000000000002,0.05292,0.189,-1.03,0.14,1.0394710193
2019-09-01 03:30:00,-0.46952000000000005,0.22764,0.5217940207,0.30048,0.08764000000000001,0.313,-0.77,0.14,0.7826237921,-0.46952000000000005,0.22764,0.5217940207,0.30048,0.08764000000000001,0.313,-0.77,0.14,0.7826237921
2019-09-01 04:00:00,-0.7240800000000001,0.20006000000000002,0.7512095913,0.20592000000000002,0.06006,0.21450000000000002,-0.93,0.14,0.9404786016000001,-0.7240800000000001,0.20006000000000002,0.7512095913,0.20592000000000002,0.06006,0.21450000000000002,-0.93,0.14,0.9404786016000001
2019-09-01 04:30:00,-1.06864,0.15498,1.0798195451,0.05136,0.014980000000000002,0.053500000000000006,-1.12,0.14,1.1287160848,-1.07864,0.15498,1.0897169587,0.05136,0.014980000000000002,0.053500000000000006,-1.13,0.14,1.1386395391
2019-09-01 05:00:00,-0.46336000000000005,0.22652000000000003,0.5157652567000001,0.29664,0.08652000000000001,0.309,-0.76,0.14,0.7727871635,-0.46336000000000005,0.22652000000000003,0.5157652567000001,0.29664,0.08652000000000001,0.309,-0.76,0.14,0.7727871635
2019-09-01 05:30:00,-0.17144,0.26208000000000004,0.3131734344,0.41856000000000004,0.12208000000000001,0.436,-0.59,0.14,0.6063827174,-0.17144,0.26208000000000004,0.3131734344,0.41856000000000004,0.12208000000000001,0.436,-0.59,0.14,0.6063827174
2019-09-01 06:00:00,-0.53312,0.21784,0.5759090206,0.26688,0.07784,0.278,-0.8,0.14,0.8121576202,-0.53312,0.21784,0.5759090206,0.26688,0.07784,0.278,-0.8,0.14,0.8121576202
2019-09-01 06:30:00,-0.44832000000000005,0.21674000000000002,0.4979629002,0.33168000000000003,0.09674,0.34550000000000003,-0.78,0.12,0.7891767863,-0.44832000000000005,0.23674,0.5069878204,0.33168000000000003,0.09674,0.34550000000000003,-0.78,0.14,0.7924645102000001
2019-09-01 07:00:00,-0.24336000000000002,0.24152,0.3428644047,0.41664,0.12152,0.434,-0.66,0.12,0.6708203932,-0.24336000000000002,0.26152000000000003,0.3572349367,0.41664,0.12152,0.434,-0.66,0.14,0.6746851117
2019-09-01 07:30:00,-1.11928,0.17646,1.1331045186,0.09072000000000001,0.02646,0.0945,-1.21,0.15,1.2192620719,-1.11928,0.16646000000000002,1.131590319,0.09072000000000001,0.02646,0.0945,-1.21,0.14,1.2180722474
2019-09-01 08:00:00,-1.0256,0.1792,1.0411378391,0.13440000000000002,0.0392,0.14,-1.16,0.14,1.1684177335,-1.0256,0.1792,1.0411378391,0.13440000000000002,0.0392,0.14,-1.16,0.14,1.1684177335
2019-09-01 08:30:00,-1.14896,0.20822000000000002,1.1676748905,0.13104000000000002,0.038220000000000004,0.1365,-1.28,0.17,1.2912397144,-1.14896,0.18822000000000003,1.1642748172,0.13104000000000002,0.038220000000000004,0.1365,-1.28,0.15,1.2887590931
2019-09-01 09:00:00,-0.9193600000000001,0.05852,0.9212206033,0.20064,0.05852,0.209,-1.12,0.0,1.12,-0.9193600000000001,0.05852,0.9212206033,0.20064,0.05852,0.209,-1.12,0.0,1.12
2019-09-01 09:30:00,-1.04944,0.07308,1.0519814637,0.25056,0.07308,0.261,-1.3,0.0,1.3,-1.04944,0.07308,1.0519814637,0.25056,0.07308,0.261,-1.3,0.0,1.3
2019-09-01 10:00:00,-1.00136,0.09002,1.005398155,0.30864,0.09002,0.3215,-1.31,0.0,1.31,-1.01136,0.09002,1.015358385,0.30864,0.09002,0.3215,-1.32,0.0,1.32
2019-09-01 10:30:00,-0.84784,0.11438000000000001,0.8555205725,0.39216,0.11438000000000001,0.40850000000000003,-1.24,0.0,1.24,-0.84784,0.11438000000000001,0.8555205725,0.39216,0.11438000000000001,0.40850000000000003,-1.24,0.0,1.24
2019-09-01 11:00:00,-1.00472,0.08904000000000001,1.0086577219,0.30528000000000005,0.08904000000000001,0.318,-1.31,0.0,1.31,-1.00472,0.08904000000000001,1.0086577219,0.30528000000000005,0.08904000000000001,0.318,-1.31,0.0,1.31
2019-09-01 11:30:00,0.39896000000000004,0.13678,0.4217556757,0.94896,0.27678,0.9885,-0.55,-0.14,0.5675385449,0.40896000000000005,0.14678000000000002,0.4345027618,0.94896,0.27678,0.9885,-0.54,-0.13,0.5554277631
2019-09-01 12:00:00,-0.06488000000000001,0.06566000000000001,0.092307367,0.7051200000000001,0.20566,0.7345,-0.77,-0.14,0.7826237921,-0.06488000000000001,0.07566,0.0996687012,0.7051200000000001,0.20566,0.7345,-0.77,-0.13,0.7808969202
2019-09-01 12:30:00,0.27808000000000005,0.12194,0.3036409887,0.8980800000000001,0.26194,0.9355,-0.62,-0.14,0.6356099433,0.27808000000000005,0.13194,0.3077931936,0.8980800000000001,0.26194,0.9355,-0.62,-0.13,0.6334824386
2019-09-01 13:00:00,0.06336,0.10598,0.1234757061,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.78,-0.14,0.7924645102000001,0.06336,0.11598000000000001,0.1321584277,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.78,-0.13,0.7907591289
2019-09-01 13:30:00,0.22568000000000002,0.10374000000000001,0.248381662,0.8356800000000001,0.24374,0.8705,-0.61,-0.14,0.6258594091,0.22568000000000002,0.11374000000000001,0.2527216849,0.8356800000000001,0.24374,0.8705,-0.61,-0.13,0.6236986452000001
2019-09-01 14:00:00,0.15696000000000002,0.09828,0.1851901725,0.81696,0.23828000000000002,0.851,-0.66,-0.14,0.6746851117,0.15696000000000002,0.10828000000000002,0.19068560510000002,0.81696,0.23828000000000002,0.851,-0.66,-0.13,0.6726812024000001
2019-09-01 14:30:00,0.32832,0.11326000000000001,0.3473065649,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.54,-0.14,0.5578530272000001,0.32832,0.12326000000000001,0.3506950955,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.54,-0.13,0.5554277631
2019-09-01 15:00:00,0.25472,0.08596000000000001,0.2688334057,0.7747200000000001,0.22596000000000002,0.807,-0.52,-0.14,0.5385164807,0.25472,0.09596,0.2721958853,0.7747200000000001,0.22596000000000002,0.807,-0.52,-0.13,0.5360037313
2019-09-01 15:30:00,0.07896,0.08428000000000001,0.11548939350000001,0.7689600000000001,0.22428,0.801,-0.6900000000000001,-0.14,0.7040596566,0.07896,0.09428,0.12297723370000001,0.7689600000000001,0.22428,0.801,-0.6900000000000001,-0.13,0.7021395873
2019-09-01 16:00:00,-0.24944000000000002,0.055580000000000004,0.2555571365,0.67056,0.19558,0.6985,-0.92,-0.14,0.9305912099,-0.24944000000000002,0.06558,0.25791675010000004,0.67056,0.19558,0.6985,-0.92,-0.13,0.9291393867000001
2019-09-01 16:30:00,-0.38432000000000005,0.05124,0.38772077580000003,0.65568,0.19124000000000002,0.683,-1.04,-0.14,1.0493807698,-0.38432000000000005,0.06124,0.389168601,0.65568,0.19124000000000002,0.683,-1.04,-0.13,1.0480935073
2019-09-01 17:00:00,0.19240000000000002,0.11320000000000001,0.2232308222,0.9024000000000001,0.2632,0.9400000000000001,-0.71,-0.15,0.7256721023,0.19240000000000002,0.1032,0.21833002540000002,0.9024000000000001,0.2632,0.9400000000000001,-0.71,-0.16,0.7278049189
2019-09-01 17:30:00,0.26264000000000004,0.08202000000000001,0.2751491414,0.93264,0.27202000000000004,0.9715,-0.67,-0.19,0.6964194139000001,0.26264000000000004,0.09202,0.2782938196,0.93264,0.27202000000000004,0.9715,-0.67,-0.18,0.6937578828000001
2019-09-01 18:00:00,-0.62048,0.044860000000000004,0.6220995499,0.59952,0.17486000000000002,0.6245,-1.22,-0.13,1.2269066794,-0.62048,-0.0051400000000000005,0.6205012893,0.59952,0.17486000000000002,0.6245,-1.22,-0.18,1.2332072008
2019-09-01 18:30:00,-0.8584,0.016300000000000002,0.8585547449,0.5016,0.1463,0.5225000000000001,-1.3599999999999999,-0.13,1.366199107,-0.8584,0.1463,0.8707779568,0.5016,0.1463,0.5225000000000001,-1.3599999999999999,0.0,1.3599999999999999
2019-09-01 19:00:00,-0.6441600000000001,-0.037880000000000004,0.6452728105000001,0.55584,0.16212000000000001,0.579,-1.2,-0.2,1.2165525061,-0.6441600000000001,-0.01788,0.6444081005,0.55584,0.16212000000000001,0.579,-1.2,-0.18,1.213424905
2019-09-01 19:30:00,-1.39864,0.06748000000000001,1.4002669031,0.23136,0.06748000000000001,0.241,-1.63,0.0,1.63,-1.39864,0.06748000000000001,1.4002669031,0.23136,0.06748000000000001,0.241,-1.63,0.0,1.63
2019-09-01 20:00:00,-1.37992,-0.05706000000000001,1.3810992180000001,0.25008,0.07294,0.2605,-1.63,-0.13,1.6351758315,-1.37992,-0.05706000000000001,1.3810992180000001,0.25008,0.07294,0.2605,-1.63,-0.13,1.6351758315
2019-09-01 20:30:00,-1.3691200000000001,-0.13516,1.375775345,0.29088,0.08484000000000001,0.303,-1.6600000000000001,-0.22,1.6745148551,-1.3691200000000001,-0.11516000000000001,1.3739546572,0.29088,0.08484000000000001,0.303,-1.6600000000000001,-0.2,1.6720047847
2019-09-01 21:00:00,-2.0152,0.0189,2.015288627,0.0648,0.0189,0.0675,-2.08,0.0,2.08,-2.0152,0.0189,2.015288627,0.0648,0.0189,0.0675,-2.08,0.0,2.08
2019-09-01 21:30:00,-1.4508,0.1981,1.464262357,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.65,0.14,1.6559287424,-1.4508,0.058100000000000006,1.4519628955,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.65,0.0,1.65
2019-09-01 22:00:00,-1.62912,0.03234,1.6294409624,0.11088,0.03234,0.1155,-1.74,0.0,1.74,-1.62912,0.03234,1.6294409624,0.11088,0.03234,0.1155,-1.74,0.0,1.74
2019-09-01 22:30:00,-1.60928,0.02646,1.6094975148000001,0.09072000000000001,0.02646,0.0945,-1.7000000000000002,0.0,1.7000000000000002,-1.60928,0.02646,1.6094975148000001,0.09072000000000001,0.02646,0.0945,-1.7000000000000002,0.0,1.7000000000000002
2019-09-01 23:00:00,-1.47448,0.027860000000000003,1.474743181,0.09552000000000001,0.027860000000000003,0.0995,-1.57,0.0,1.57,-1.47448,0.027860000000000003,1.474743181,0.09552000000000001,0.027860000000000003,0.0995,-1.57,0.0,1.57
2019-09-01 23:30:00,-1.4461600000000001,0.01862,1.4462798657,0.06384000000000001,0.01862,0.0665,-1.51,0.0,1.51,-1.4561600000000001,0.15862,1.464773788,0.06384000000000001,0.01862,0.0665,-1.52,0.14,1.5264337522
2019-09-02 00:00:00,-1.39272,0.02254,1.3929023835,0.07728,0.02254,0.0805,-1.47,0.0,1.47,-1.39272,0.02254,1.3929023835,0.07728,0.02254,0.0805,-1.47,0.0,1.47
2019-09-02 00:30:00,-1.1584,0.18130000000000002,1.1725017058,0.1416,0.0413,0.14750000000000002,-1.3,0.14,1.3075167303,-1.1584,0.18130000000000002,1.1725017058,0.1416,0.0413,0.14750000000000002,-1.3,0.14,1.3075167303
2019-09-02 01:00:00,-0.99792,0.058940000000000006,0.9996590669000001,0.20208,0.058940000000000006,0.21050000000000002,-1.2,0.0,1.2,-0.99792,0.058940000000000006,0.9996590669000001,0.20208,0.058940000000000006,0.21050000000000002,-1.2,0.0,1.2
2019-09-02 01:30:00,-1.07616,0.036120000000000006,1.0767659913,0.12384,0.036120000000000006,0.129,-1.2,0.0,1.2,-1.06616,0.036120000000000006,1.0667716719,0.12384,0.036120000000000006,0.129,-1.19,0.0,1.19
2019-09-02 02:00:00,-0.7760800000000001,0.19656,0.8005847863000001,0.19392,0.056560000000000006,0.202,-0.97,0.14,0.9800510191,-0.7860800000000001,0.19656,0.8102824199,0.19392,0.056560000000000006,0.202,-0.98,0.14,0.9899494937000001
2019-09-02 02:30:00,-0.48128000000000004,0.23296000000000003,0.5346969235,0.31872,0.09296,0.332,-0.8,0.14,0.8121576202,-0.48128000000000004,0.23296000000000003,0.5346969235,0.31872,0.09296,0.332,-0.8,0.14,0.8121576202
2019-09-02 03:00:00,-0.5510400000000001,0.22428,0.5949341140000001,0.28896000000000005,0.08428000000000001,0.301,-0.84,0.14,0.8515867542000001,-0.5510400000000001,0.22428,0.5949341140000001,0.28896000000000005,0.08428000000000001,0.301,-0.84,0.14,0.8515867542000001
2019-09-02 03:30:00,-0.042640000000000004,0.29798,0.3010153651,0.50736,0.14798,0.5285000000000001,-0.55,0.15,0.5700877125,-0.042640000000000004,0.28798,0.2911196489,0.50736,0.14798,0.5285000000000001,-0.55,0.14,0.5675385449
2019-09-02 04:00:00,-0.31928,0.11396,0.3390082595,0.39072,0.11396,0.40700000000000003,-0.71,0.0,0.71,-0.31928,0.14396,0.3502344929,0.39072,0.11396,0.40700000000000003,-0.71,0.03,0.7106335202
2019-09-02 04:30:00,-0.64024,0.21868,0.6765561322,0.26976,0.07868,0.281,-0.91,0.14,0.9207062507,-0.64024,0.21868,0.6765561322,0.26976,0.07868,0.281,-0.91,0.14,0.9207062507
2019-09-02 05:00:00,-0.48232,0.007240000000000001,0.482374336,0.36768,0.10724,0.383,-0.85,-0.1,0.8558621384,-0.48232,0.07724,0.4884655566,0.36768,0.10724,0.383,-0.85,-0.03,0.8505292470000001
2019-09-02 05:30:00,-0.8039200000000001,-0.03406,0.8046411933000001,0.22608000000000003,0.06594,0.23550000000000001,-1.03,-0.1,1.0348429833,-0.8039200000000001,0.005940000000000001,0.8039419444,0.22608000000000003,0.06594,0.23550000000000001,-1.03,-0.06,1.0317460928
2019-09-02 06:00:00,-0.62056,-0.08058000000000001,0.6257698059,0.40944,0.11942000000000001,0.42650000000000005,-1.03,-0.2,1.0492378186,-0.62056,-0.09058000000000001,0.6271359103,0.40944,0.11942000000000001,0.42650000000000005,-1.03,-0.21,1.0511898021
2019-09-02 06:30:00,-1.4446400000000001,-0.11052000000000001,1.448861415,0.13536,0.03948,0.14100000000000001,-1.58,-0.15,1.5871042814,-1.45464,-0.12052000000000002,1.4596241296999999,0.13536,0.03948,0.14100000000000001,-1.5899999999999999,-0.16,1.5980300373
2019-09-02 07:00:00,-1.53848,-0.11164,1.5425252672,0.13152,0.038360000000000005,0.137,-1.67,-0.15,1.6767229944,-1.53848,-0.10164000000000001,1.5418337783,0.13152,0.038360000000000005,0.137,-1.67,-0.14,1.6758579892
2019-09-02 07:30:00,-1.15984,-0.056620000000000004,1.1612211891,0.32016,0.09338,0.3335,-1.48,-0.15,1.4875819305,-1.15984,-0.04662,1.160776572,0.32016,0.09338,0.3335,-1.48,-0.14,1.4866068747
2019-09-02 08:00:00,-2.01488,-0.22934000000000002,2.0278900981,0.10512,0.030660000000000003,0.1095,-2.12,-0.26,2.135883892,-2.01488,-0.21934,2.0267835232,0.10512,0.030660000000000003,0.1095,-2.12,-0.25,2.134689673
2019-09-02 08:30:00,-2.1288,-0.3234,2.1532247909,0.0912,0.026600000000000002,0.095,-2.22,-0.35000000000000003,2.2474207439000002,-2.1288,-0.3134,2.1517455705,0.0912,0.026600000000000002,0.095,-2.22,-0.34,2.2458851262
2019-09-02 09:00:00,-1.7496,-0.2803,1.7719109035,0.1704,0.0497,0.17750000000000002,-1.92,-0.33,1.9481529713999999,-1.7496,-0.2803,1.7719109035,0.1704,0.0497,0.17750000000000002,-1.92,-0.33,1.9481529713999999
2019-09-02 09:30:00,-1.92128,-0.37204000000000004,1.9569697494,0.19872,0.057960000000000005,0.20700000000000002,-2.12,-0.43,2.1631689717,-1.92128,-0.37204000000000004,1.9569697494,0.19872,0.057960000000000005,0.20700000000000002,-2.12,-0.43,2.1631689717
2019-09-02 10:00:00,-1.57624,-0.34432,1.6134090616,0.29376,0.08568,0.306,-1.87,-0.43,1.9188017094,-1.57624,-0.34432,1.6134090616,0.29376,0.08568,0.306,-1.87,-0.43,1.9188017094
2019-09-02 10:30:00,-1.34616,-0.28138,1.3752532312,0.30384,0.08862,0.3165,-1.65,-0.37,1.6909760495000001,-1.34616,-0.27138,1.3732420945000001,0.30384,0.08862,0.3165,-1.65,-0.36,1.6888161534
2019-09-02 11:00:00,-1.172,-0.3085,1.2119225429,0.34800000000000003,0.1015,0.36250000000000004,-1.52,-0.41000000000000003,1.5743252523,-1.172,-0.2985,1.2094156647,0.34800000000000003,0.1015,0.36250000000000004,-1.52,-0.4,1.5717506164000001
2019-09-02 11:30:00,-0.5804,-0.20220000000000002,0.6146128863,0.6096,0.1778,0.635,-1.19,-0.38,1.2491997438,-0.5804,-0.1922,0.6113959437,0.6096,0.1778,0.635,-1.19,-0.37,1.2461942064
2019-09-02 12:00:00,-0.84952,-0.25736000000000003,0.8876476779,0.42048,0.12264000000000001,0.438,-1.27,-0.38,1.3256319248000001,-0.84952,-0.24736000000000002,0.8848000904000001,0.42048,0.12264000000000001,0.438,-1.27,-0.37,1.3228000605
2019-09-02 12:30:00,-0.9336800000000001,-0.24024,0.9640921118,0.37632000000000004,0.10976000000000001,0.392,-1.31,-0.35000000000000003,1.3559498516000001,-0.9336800000000001,-0.23024000000000003,0.9616490004,0.37632000000000004,0.10976000000000001,0.392,-1.31,-0.34,1.3534031181000001
2019-09-02 13:00:00,-0.8242400000000001,-0.23582000000000003,0.8573112912,0.42576,0.12418000000000001,0.4435,-1.25,-0.36,1.3008074416,-0.8242400000000001,-0.23582000000000003,0.8573112912,0.42576,0.12418000000000001,0.4435,-1.25,-0.36,1.3008074416
2019-09-02 13:30:00,-1.21376,-0.25318,1.2398844503,0.36624,0.10682000000000001,0.3815,-1.58,-0.36,1.6204937519,-1.21376,-0.25318,1.2398844503,0.36624,0.10682000000000001,0.3815,-1.58,-0.36,1.6204937519
2019-09-02 14:00:00,-1.55016,-0.27838,1.5749576026,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.83,-0.36,1.8650737251,-1.55016,-0.27838,1.5749576026,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.83,-0.36,1.8650737251
2019-09-02 14:30:00,-1.6164,-0.2877,1.6418039621,0.2136,0.0623,0.2225,-1.83,-0.35000000000000003,1.8631693428,-1.6164,-0.2777,1.6400811718,0.2136,0.0623,0.2225,-1.83,-0.34,1.8613167382
2019-09-02 15:00:00,-1.2988,0.1091,1.3033741788,0.2712,0.0791,0.28250000000000003,-1.57,0.03,1.570286598,-1.3488,-0.5509000000000001,1.4569667978,0.2712,0.0791,0.28250000000000003,-1.62,-0.63,1.7381887124
2019-09-02 15:30:00,-1.46704,-0.21622000000000002,1.4828882122,0.25296,0.07378000000000001,0.2635,-1.72,-0.29,1.7442763543000002,-1.46704,-0.20622000000000001,1.481463145,0.25296,0.07378000000000001,0.2635,-1.72,-0.28,1.7426416729
2019-09-02 16:00:00,-1.5888,-0.1884,1.5999312485,0.2112,0.0616,0.22,-1.8,-0.25,1.8172781845000001,-1.5888,-0.1784,1.5987845383,0.2112,0.0616,0.22,-1.8,-0.24,1.8159295141
2019-09-02 16:30:00,-1.13368,-0.05274,1.1349060974,0.43632000000000004,0.12726,0.4545,-1.57,-0.18,1.5802847844999999,-1.13368,-0.05274,1.1349060974,0.43632000000000004,0.12726,0.4545,-1.57,-0.18,1.5802847844999999
2019-09-02 17:00:00,-1.3682400000000001,-0.04032,1.3688339563,0.34176,0.09968,0.356,-1.71,-0.14,1.7157214226000002,-1.37824,-0.04032,1.3788296487,0.34176,0.09968,0.356,-1.72,-0.14,1.7256882685
2019-09-02 17:30:00,-1.52864,-0.055020000000000006,1.5296298408,0.29136,0.08498000000000001,0.3035,-1.82,-0.14,1.8253766735,-1.52864,-0.055020000000000006,1.5296298408,0.29136,0.08498000000000001,0.3035,-1.82,-0.14,1.8253766735
2019-09-02 18:00:00,-1.6320000000000001,-0.07350000000000001,1.6336542627,0.228,0.0665,0.23750000000000002,-1.8599999999999999,-0.14,1.8652613758,-1.6320000000000001,-0.07350000000000001,1.6336542627,0.228,0.0665,0.23750000000000002,-1.8599999999999999,-0.14,1.8652613758
2019-09-02 18:30:00,-1.1866400000000001,0.12348,1.1930472748,0.42336,0.12348,0.441,-1.6099999999999999,0.0,1.6099999999999999,-1.1866400000000001,0.12348,1.1930472748,0.42336,0.12348,0.441,-1.6099999999999999,0.0,1.6099999999999999
2019-09-02 19:00:00,-1.17128,-0.00204,1.1712817765,0.43872000000000005,0.12796000000000002,0.457,-1.6099999999999999,-0.13,1.6152399203,-1.17128,0.12796000000000002,1.178248955,0.43872000000000005,0.12796000000000002,0.457,-1.6099999999999999,0.0,1.6099999999999999
2019-09-02 19:30:00,-1.20168,0.11326000000000001,1.2070056545,0.38832000000000005,0.11326000000000001,0.4045,-1.5899999999999999,0.0,1.5899999999999999,-1.20168,0.11326000000000001,1.2070056545,0.38832000000000005,0.11326000000000001,0.4045,-1.5899999999999999,0.0,1.5899999999999999
2019-09-02 20:00:00,-1.4704000000000002,-0.0772,1.4724252103,0.24960000000000002,0.0728,0.26,-1.72,-0.15,1.7265283085,-1.4704000000000002,-0.06720000000000001,1.4719347812,0.24960000000000002,0.0728,0.26,-1.72,-0.14,1.7256882685
2019-09-02 20:30:00,-1.6056,0.0567,1.6066008372,0.19440000000000002,0.0567,0.2025,-1.8,0.0,1.8,-1.6056,0.0567,1.6066008372,0.19440000000000002,0.0567,0.2025,-1.8,0.0,1.8
2019-09-02 21:00:00,-1.5260799999999999,0.056560000000000006,1.5271277615,0.19392,0.056560000000000006,0.202,-1.72,0.0,1.72,-1.5260799999999999,0.056560000000000006,1.5271277615,0.19392,0.056560000000000006,0.202,-1.72,0.0,1.72
2019-09-02 21:30:00,-1.24768,0.08526,1.2505897209,0.29232,0.08526,0.3045,-1.54,0.0,1.54,-1.2576800000000001,0.08526,1.2605666385,0.29232,0.08526,0.3045,-1.55,0.0,1.55
2019-09-02 22:00:00,-0.75048,0.13986,0.7634009759,0.47952000000000006,0.13986,0.4995,-1.23,0.0,1.23,-0.75048,0.13986,0.7634009759,0.47952000000000006,0.13986,0.4995,-1.23,0.0,1.23
2019-09-02 22:30:00,-0.68008,0.13706000000000002,0.6937537387,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.15,0.0,1.15,-0.68008,0.13706000000000002,0.6937537387,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.15,0.0,1.15
2019-09-02 23:00:00,-0.87424,0.08918000000000001,0.8787767919,0.30576000000000003,0.08918000000000001,0.3185,-1.18,0.0,1.18,-0.87424,0.08918000000000001,0.8787767919,0.30576000000000003,0.08918000000000001,0.3185,-1.18,0.0,1.18
2019-09-02 23:30:00,-0.9028,0.0721,0.9056744724,0.2472,0.0721,0.2575,-1.15,0.0,1.15,-0.9128000000000001,0.0721,0.91564308,0.2472,0.0721,0.2575,-1.16,0.0,1.16
2019-09-03 00:00:00,-1.0948,0.033600000000000005,1.0953154797,0.11520000000000001,0.033600000000000005,0.12,-1.21,0.0,1.21,-1.0948,0.033600000000000005,1.0953154797,0.11520000000000001,0.033600000000000005,0.12,-1.21,0.0,1.21
2019-09-03 00:30:00,-0.6925600000000001,0.08092,0.6972713962,0.27744,0.08092,0.289,-0.97,0.0,0.97,-0.6925600000000001,0.08092,0.6972713962,0.27744,0.08092,0.289,-0.97,0.0,0.97
2019-09-03 01:00:00,-0.51632,0.10024000000000001,0.5259604548,0.34368000000000004,0.10024000000000001,0.358,-0.86,0.0,0.86,-0.51632,0.10024000000000001,0.5259604548,0.34368000000000004,0.10024000000000001,0.358,-0.86,0.0,0.86
2019-09-03 01:30:00,-0.7779200000000001,0.058940000000000006,0.7801496331000001,0.20208,0.058940000000000006,0.21050000000000002,-0.98,0.0,0.98,-0.7779200000000001,0.058940000000000006,0.7801496331000001,0.20208,0.058940000000000006,0.21050000000000002,-0.98,0.0,0.98
2019-09-03 02:00:00,-0.7635200000000001,0.06314,0.7661262624,0.21648,0.06314,0.2255,-0.98,0.0,0.98,-0.7635200000000001,0.06314,0.7661262624,0.21648,0.06314,0.2255,-0.98,0.0,0.98
2019-09-03 02:30:00,-0.7707200000000001,0.061040000000000004,0.7731333650000001,0.20928000000000002,0.061040000000000004,0.218,-0.98,0.0,0.98,-0.7707200000000001,0.061040000000000004,0.7731333650000001,0.20928000000000002,0.061040000000000004,0.218,-0.98,0.0,0.98
2019-09-03 03:00:00,-0.8554400000000001,0.04508,0.85662699,0.15456,0.04508,0.161,-1.01,0.0,1.01,-0.8554400000000001,0.04508,0.85662699,0.15456,0.04508,0.161,-1.01,0.0,1.01
2019-09-03 03:30:00,-0.5544,0.0833,0.5606230909000001,0.2856,0.0833,0.2975,-0.84,0.0,0.84,-0.5544,0.0833,0.5606230909000001,0.2856,0.0833,0.2975,-0.84,0.0,0.84
2019-09-03 04:00:00,-0.20776000000000003,0.0048200000000000005,0.2078159041,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.67,-0.13,0.6824954212000001,-0.20776000000000003,0.13482000000000002,0.24767044640000002,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.67,0.0,0.67
2019-09-03 04:30:00,-0.61504,0.07728,0.6198761167,0.26496000000000003,0.07728,0.276,-0.88,0.0,0.88,-0.61504,0.07728,0.6198761167,0.26496000000000003,0.07728,0.276,-0.88,0.0,0.88
2019-09-03 05:00:00,-0.7976000000000001,0.053200000000000004,0.7993722537,0.1824,0.053200000000000004,0.19,-0.98,0.0,0.98,-0.7976000000000001,0.053200000000000004,0.7993722537,0.1824,0.053200000000000004,0.19,-0.98,0.0,0.98
2019-09-03 05:30:00,-0.98904,0.035280000000000006,0.9896690356000001,0.12096000000000001,0.035280000000000006,0.126,-1.11,0.0,1.11,-0.99904,0.035280000000000006,0.9996627431,0.12096000000000001,0.035280000000000006,0.126,-1.12,0.0,1.12
2019-09-03 06:00:00,-1.202,-0.1085,1.206887008,0.108,0.0315,0.1125,-1.31,-0.14,1.3174596768,-1.202,-0.08850000000000001,1.205253604,0.108,0.0315,0.1125,-1.31,-0.12,1.3154847015
2019-09-03 06:30:00,-0.97184,0.50238,1.0940103519,0.24816000000000002,0.07238,0.2585,-1.22,0.43,1.2935609765,-1.0618400000000001,-0.6476200000000001,1.2437507186,0.24816000000000002,0.07238,0.2585,-1.31,-0.72,1.4948244044
2019-09-03 07:00:00,-1.40856,0.42542,1.4714018656,0.12144,0.03542,0.1265,-1.53,0.39,1.578923684,-1.5085600000000001,-0.6845800000000001,1.6566239917,0.12144,0.03542,0.1265,-1.63,-0.72,1.7819371482
2019-09-03 07:30:00,-1.75304,-0.23172,1.7682882684,0.09696,0.028280000000000003,0.101,-1.85,-0.26,1.8681809334000001,-1.75304,-0.23172,1.7682882684,0.09696,0.028280000000000003,0.101,-1.85,-0.26,1.8681809334000001
2019-09-03 08:00:00,-1.90272,-0.30746,1.9274011129000002,0.07728,0.02254,0.0805,-1.98,-0.33,2.007311635,-1.90272,-0.30746,1.9274011129000002,0.07728,0.02254,0.0805,-1.98,-0.33,2.007311635
2019-09-03 08:30:00,-1.6756,-0.3408,1.7099064302,0.13440000000000002,0.0392,0.14,-1.81,-0.38,1.8494593805,-1.6756,-0.3408,1.7099064302,0.13440000000000002,0.0392,0.14,-1.81,-0.38,1.8494593805
2019-09-03 09:00:00,-1.552,-0.3335,1.5874275573999999,0.228,0.0665,0.23750000000000002,-1.78,-0.4,1.8243903091,-1.552,-0.3235,1.585356821,0.228,0.0665,0.23750000000000002,-1.78,-0.39,1.822223916
2019-09-03 09:30:00,-1.31272,-0.34746000000000005,1.3579257159,0.31728,0.09254000000000001,0.3305,-1.63,-0.44,1.6883423823,-1.31272,-0.33746000000000004,1.355401435,0.31728,0.09254000000000001,0.3305,-1.63,-0.43,1.6857639218
2019-09-03 10:00:00,-1.09352,-0.32436000000000004,1.1406118533,0.39648000000000005,0.11564,0.41300000000000003,-1.49,-0.44,1.5536087023,-1.09352,-0.31436000000000003,1.1378085076,0.39648000000000005,0.11564,0.41300000000000003,-1.49,-0.43,1.5508062419000002
2019-09-03 10:30:00,-0.898,-0.264,0.9360021367,0.432,0.126,0.45,-1.33,-0.39,1.386001443,-0.898,-0.254,0.9332309468000001,0.432,0.126,0.45,-1.33,-0.38,1.383220879
2019-09-03 11:00:00,-1.01688,-0.37784,1.0848078171,0.45312,0.13216,0.47200000000000003,-1.47,-0.51,1.5559562975999999,-1.01688,-0.36784000000000006,1.0813654331,0.45312,0.13216,0.47200000000000003,-1.47,-0.5,1.5527073131
2019-09-03 11:30:00,-0.9391200000000001,-0.37266000000000005,1.0103572883,0.47088,0.13734000000000002,0.49050000000000005,-1.4100000000000001,-0.51,1.49939988,-0.9391200000000001,-0.36266000000000004,1.0067118009,0.47088,0.13734000000000002,0.49050000000000005,-1.4100000000000001,-0.5,1.4960280746
2019-09-03 12:00:00,-1.05896,-0.41178000000000003,1.1362037889,0.37104000000000004,0.10822000000000001,0.3865,-1.43,-0.52,1.5216109884,-1.05896,-0.40178,1.132617963,0.37104000000000004,0.10822000000000001,0.3865,-1.43,-0.51,1.5182226451
2019-09-03 12:30:00,-0.9613600000000001,-0.36248,1.0274262991,0.36864,0.10752,0.384,-1.33,-0.47000000000000003,1.4106027080999999,-0.9613600000000001,-0.35248,1.0239410139,0.36864,0.10752,0.384,-1.33,-0.46,1.407302384
2019-09-03 13:00:00,-0.86704,-0.35372000000000003,0.9364166808000001,0.43296,0.12628,0.451,-1.3,-0.48,1.3857849761,-0.86704,-0.35372000000000003,0.9364166808000001,0.43296,0.12628,0.451,-1.3,-0.48,1.3857849761
2019-09-03 13:30:00,-0.8723200000000001,-0.36776000000000003,0.9466729108,0.48768000000000006,0.14224,0.508,-1.3599999999999999,-0.51,1.4524806367,-0.8723200000000001,-0.35776,0.9428331772,0.48768000000000006,0.14224,0.508,-1.3599999999999999,-0.5,1.4489996549
2019-09-03 14:00:00,-1.39704,-0.41872000000000004,1.4584399885,0.31296,0.09128000000000001,0.326,-1.71,-0.51,1.784432683,-1.39704,-0.40872,1.4556004946,0.31296,0.09128000000000001,0.326,-1.71,-0.5,1.7816004041
2019-09-03 14:30:00,-1.08488,-0.36184000000000005,1.1436314092,0.40512000000000004,0.11816000000000002,0.422,-1.49,-0.48,1.5654072952,-1.08488,-0.35184000000000004,1.1405069048,0.40512000000000004,0.11816000000000002,0.422,-1.49,-0.47000000000000003,1.5623699946
2019-09-03 15:00:00,-1.07544,-0.34492,1.1293985125,0.39456,0.11508000000000002,0.41100000000000003,-1.47,-0.46,1.5402921801,-1.07544,-0.33492000000000005,1.1263847478,0.39456,0.11508000000000002,0.41100000000000003,-1.47,-0.45,1.537335357
2019-09-03 15:30:00,-1.12936,-0.27898,1.1633072896,0.38064000000000003,0.11102000000000001,0.3965,-1.51,-0.39,1.5595512175000001,-1.12936,-0.26898,1.160949719,0.38064000000000003,0.11102000000000001,0.3965,-1.51,-0.38,1.5570806016
2019-09-03 16:00:00,-0.94696,-0.26328,0.9828782224,0.50304,0.14672000000000002,0.524,-1.45,-0.41000000000000003,1.5068510212000001,-0.94696,-0.25328,0.9802469077,0.50304,0.14672000000000002,0.524,-1.45,-0.4,1.5041608956
2019-09-03 16:30:00,-0.59272,-0.09996000000000001,0.6010898435,0.61728,0.18004,0.643,-1.21,-0.28,1.2419742348,-0.60272,-0.09996000000000001,0.6109528623,0.61728,0.18004,0.643,-1.22,-0.28,1.2517188183
2019-09-03 17:00:00,-0.7346400000000001,-0.07802,0.738771311,0.5553600000000001,0.16198,0.5785,-1.29,-0.24,1.3121356637,-0.7346400000000001,-0.06802000000000001,0.7377822511000001,0.5553600000000001,0.16198,0.5785,-1.29,-0.23,1.3103434664
2019-09-03 17:30:00,-0.9962400000000001,-0.021820000000000003,0.9964789260000001,0.47376,0.13818000000000003,0.49350000000000005,-1.47,-0.16,1.4786818454000001,-0.9962400000000001,-0.01182,0.9963101174000001,0.47376,0.13818000000000003,0.49350000000000005,-1.47,-0.15,1.4776332427
2019-09-03 18:00:00,-1.5051999999999999,-0.041100000000000005,1.5057610202,0.3048,0.0889,0.3175,-1.81,-0.13,1.8146625031,-1.5152,-0.041100000000000005,1.515757319,0.3048,0.0889,0.3175,-1.82,-0.13,1.8246369502
2019-09-03 18:30:00,-2.82112,-0.058660000000000004,2.8217297975,0.27888,0.08134000000000001,0.29050000000000004,-3.1,-0.14,3.1031596801,-2.82112,-0.04866,2.821539624,0.27888,0.08134000000000001,0.29050000000000004,-3.1,-0.13,3.1027246091
2019-09-03 19:00:00,-1.4144,-0.0567,1.4155360292,0.2856,0.0833,0.2975,-1.7000000000000002,-0.14,1.7057549648,-1.4243999999999999,-0.046700000000000005,1.4251653413,0.2856,0.0833,0.2975,-1.71,-0.13,1.7149344011
2019-09-03 19:30:00,-1.46072,0.07854000000000001,1.4628299457,0.26928,0.07854000000000001,0.2805,-1.73,0.0,1.73,-1.46072,0.07854000000000001,1.4628299457,0.26928,0.07854000000000001,0.2805,-1.73,0.0,1.73
2019-09-03 20:00:00,-1.36168,-0.07424,1.3637023136,0.32832,0.09576000000000001,0.342,-1.69,-0.17,1.6985287751,-1.36168,-0.07424,1.3637023136,0.32832,0.09576000000000001,0.342,-1.69,-0.17,1.6985287751
2019-09-03 20:30:00,-1.40208,0.09856000000000001,1.4055398963,0.33792000000000005,0.09856000000000001,0.352,-1.74,0.0,1.74,-1.40208,0.09856000000000001,1.4055398963,0.33792000000000005,0.09856000000000001,0.352,-1.74,0.0,1.74
2019-09-03 21:00:00,-1.6418400000000002,0.054880000000000005,1.642756951,0.18816000000000002,0.054880000000000005,0.196,-1.83,0.0,1.83,-1.6418400000000002,0.054880000000000005,1.642756951,0.18816000000000002,0.054880000000000005,0.196,-1.83,0.0,1.83
2019-09-03 21:30:00,-1.39816,0.06762,1.399794217,0.23184000000000002,0.06762,0.24150000000000002,-1.63,0.0,1.63,-1.39816,0.06762,1.399794217,0.23184000000000002,0.06762,0.24150000000000002,-1.63,0.0,1.63
2019-09-03 22:00:00,-1.268,0.07350000000000001,1.2701284384,0.252,0.07350000000000001,0.2625,-1.52,0.0,1.52,-1.268,0.07350000000000001,1.2701284384,0.252,0.07350000000000001,0.2625,-1.52,0.0,1.52
2019-09-03 22:30:00,-1.38928,0.043960000000000006,1.3899753235,0.15072000000000002,0.043960000000000006,0.157,-1.54,0.0,1.54,-1.38928,0.043960000000000006,1.3899753235,0.15072000000000002,0.043960000000000006,0.157,-1.54,0.0,1.54
2019-09-03 23:00:00,-1.36808,0.03556,1.368542071,0.12192000000000001,0.03556,0.127,-1.49,0.0,1.49,-1.37808,0.03556,1.3785387191,0.12192000000000001,0.03556,0.127,-1.5,0.0,1.5
2019-09-03 23:30:00,-0.8776,0.0882,0.8820209748000001,0.3024,0.0882,0.315,-1.18,0.0,1.18,-0.8776,0.0882,0.8820209748000001,0.3024,0.0882,0.315,-1.18,0.0,1.18
2019-09-04 00:00:00,-0.55528,0.12096000000000001,0.5683020324,0.41472000000000003,0.12096000000000001,0.432,-0.97,0.0,0.97,-0.55528,0.12096000000000001,0.5683020324,0.41472000000000003,0.12096000000000001,0.432,-0.97,0.0,0.97
2019-09-04 00:30:00,-0.5679200000000001,0.11144000000000001,0.5787503780000001,0.38208000000000003,0.11144000000000001,0.398,-0.9500000000000001,0.0,0.9500000000000001,-0.5679200000000001,0.11144000000000001,0.5787503780000001,0.38208000000000003,0.11144000000000001,0.398,-0.9500000000000001,0.0,0.9500000000000001
2019-09-04 01:00:00,-0.6048800000000001,0.10066000000000001,0.6131983774,0.34512000000000004,0.10066000000000001,0.35950000000000004,-0.9500000000000001,0.0,0.9500000000000001,-0.6048800000000001,0.10066000000000001,0.6131983774,0.34512000000000004,0.10066000000000001,0.35950000000000004,-0.9500000000000001,0.0,0.9500000000000001
2019-09-04 01:30:00,-0.47256000000000004,0.11592000000000001,0.4865700361,0.39744,0.11592000000000001,0.41400000000000003,-0.87,0.0,0.87,-0.47256000000000004,0.25592000000000004,0.5374085969,0.39744,0.11592000000000001,0.41400000000000003,-0.87,0.14,0.8811923740000001
2019-09-04 02:00:00,-0.47984000000000004,0.11088,0.4924843145,0.38016000000000005,0.11088,0.396,-0.86,0.0,0.86,-0.47984000000000004,0.11088,0.4924843145,0.38016000000000005,0.11088,0.396,-0.86,0.0,0.86
2019-09-04 02:30:00,-0.42872000000000005,0.11704,0.4444088208,0.40128,0.11704,0.418,-0.8300000000000001,0.0,0.8300000000000001,-0.42872000000000005,0.11704,0.4444088208,0.40128,0.11704,0.418,-0.8300000000000001,0.0,0.8300000000000001
