Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 03:00:00,-0.57896,0.09072000000000001,0.5860245729,0.31104000000000004,0.09072000000000001,0.324,-0.89,0.0,0.89,-0.57896,0.09072000000000001,0.5860245729,0.31104000000000004,0.09072000000000001,0.324,-0.89,0.0,0.89
2019-09-04 03:30:00,-0.6106400000000001,0.08148000000000001,0.6160521082,0.27936,0.08148000000000001,0.291,-0.89,0.0,0.89,-0.6106400000000001,0.08148000000000001,0.6160521082,0.27936,0.08148000000000001,0.291,-0.89,0.0,0.89
2019-09-04 04:00:00,-0.5853600000000001,0.08302000000000001,0.5912179378,0.28464,0.08302000000000001,0.29650000000000004,-0.87,0.0,0.87,-0.5853600000000001,0.08302000000000001,0.5912179378,0.28464,0.08302000000000001,0.29650000000000004,-0.87,0.0,0.87
2019-09-04 04:30:00,-0.7727200000000001,0.05754000000000001,0.7748593743000001,0.19728,0.05754000000000001,0.20550000000000002,-0.97,0.0,0.97,-0.7727200000000001,0.05754000000000001,0.7748593743000001,0.19728,0.05754000000000001,0.20550000000000002,-0.97,0.0,0.97
2019-09-04 05:00:00,-0.77888,0.058660000000000004,0.7810858147,0.20112000000000002,0.058660000000000004,0.20950000000000002,-0.98,0.0,0.98,-0.77888,0.058660000000000004,0.7810858147,0.20112000000000002,0.058660000000000004,0.20950000000000002,-0.98,0.0,0.98
2019-09-04 05:30:00,-0.69688,-0.03284,0.6976533523,0.33312,0.09716000000000001,0.34700000000000003,-1.03,-0.13,1.0381714695,-0.69688,-0.03284,0.6976533523,0.33312,0.09716000000000001,0.34700000000000003,-1.03,-0.13,1.0381714695
2019-09-04 06:00:00,-1.12336,-0.07848000000000001,1.1260980419,0.17664000000000002,0.05152,0.184,-1.3,-0.13,1.3064838307,-1.12336,-0.07848000000000001,1.1260980419,0.17664000000000002,0.05152,0.184,-1.3,-0.13,1.3064838307
2019-09-04 06:30:00,-1.48656,-0.12858,1.4921104014,0.07344,0.02142,0.0765,-1.56,-0.15,1.5671949464,-1.48656,-0.10858000000000001,1.4905201273,0.07344,0.02142,0.0765,-1.56,-0.13,1.5654072952
2019-09-04 07:00:00,-1.79656,-0.16608,1.8042201639000002,0.01344,0.003920000000000001,0.014,-1.81,-0.17,1.8179658963,-1.79656,-0.16608,1.8042201639000002,0.01344,0.003920000000000001,0.014,-1.81,-0.17,1.8179658963
2019-09-04 07:30:00,-2.03944,-0.26692000000000005,2.0568329538,0.010560000000000002,0.0030800000000000003,0.011,-2.05,-0.27,2.0677040407,-2.03944,-0.25692000000000004,2.0555591453,0.010560000000000002,0.0030800000000000003,0.011,-2.05,-0.26,2.0664220285
2019-09-04 08:00:00,-2.0092,-0.3481,2.0391317392,0.0408,0.0119,0.0425,-2.05,-0.36,2.0813697413,-2.0092,-0.3381,2.0374484656,0.0408,0.0119,0.0425,-2.05,-0.35000000000000003,2.0796634343
2019-09-04 08:30:00,-1.674,-0.3695,1.71429468,0.276,0.0805,0.28750000000000003,-1.9500000000000002,-0.45,2.0012496096,-1.674,-0.35950000000000004,1.7121671209,0.276,0.0805,0.28750000000000003,-1.9500000000000002,-0.44,1.9990247622
2019-09-04 09:00:00,-2.018,-0.394,2.0561031103,0.192,0.056,0.2,-2.21,-0.45,2.2553491969,-2.018,-0.384,2.0542103106,0.192,0.056,0.2,-2.21,-0.44,2.2533752462
2019-09-04 09:30:00,-2.19464,-0.41052000000000005,2.2327049514,0.13536,0.03948,0.14100000000000001,-2.33,-0.45,2.3730571,-2.19464,-0.40052000000000004,2.2308879398,0.13536,0.03948,0.14100000000000001,-2.33,-0.44,2.3711811403
2019-09-04 10:00:00,-1.9939200000000001,-0.40156000000000003,2.0339536376,0.16608,0.048440000000000004,0.17300000000000001,-2.16,-0.45,2.206377121,-1.9939200000000001,-0.39156,2.032003002,0.16608,0.048440000000000004,0.17300000000000001,-2.16,-0.44,2.2043593174
2019-09-04 10:30:00,-0.78168,-0.22424000000000002,0.8132079685,0.56832,0.16576000000000002,0.592,-1.35,-0.39,1.4052046114,-0.78168,-0.21424,0.8105074953,0.56832,0.16576000000000002,0.592,-1.35,-0.38,1.4024621207
2019-09-04 11:00:00,-0.8285600000000001,-0.34458000000000005,0.8973555873,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.43,-0.52,1.5216109884,-0.8285600000000001,-0.33458000000000004,0.8935633441,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.43,-0.51,1.5182226451
2019-09-04 11:30:00,-0.58952,-0.28986,0.6569266702000001,0.72048,0.21014000000000002,0.7505000000000001,-1.31,-0.5,1.402176879,-0.58952,-0.28986,0.6569266702000001,0.72048,0.21014000000000002,0.7505000000000001,-1.31,-0.5,1.402176879
2019-09-04 12:00:00,-0.6880000000000001,-0.8115,1.063896729,0.612,0.17850000000000002,0.6375000000000001,-1.3,-0.99,1.6340440631000002,-0.608,0.0085,0.6080594132,0.612,0.17850000000000002,0.6375000000000001,-1.22,-0.17,1.2317873193
2019-09-04 12:30:00,-0.89392,-0.35906000000000005,0.9633364158000001,0.58608,0.17094,0.6105,-1.48,-0.53,1.5720368952000001,-0.88392,-0.24906000000000003,0.918338418,0.58608,0.17094,0.6105,-1.47,-0.42,1.5288230767000002
2019-09-04 13:00:00,-1.054,-0.2795,1.0904293879,0.516,0.1505,0.5375,-1.57,-0.43,1.6278206289,-1.054,-0.2695,1.0879091184,0.516,0.1505,0.5375,-1.57,-0.42,1.625207679
2019-09-04 13:30:00,-0.7584000000000001,-0.2462,0.7973612732,0.5616,0.1638,0.585,-1.32,-0.41000000000000003,1.3822083779,-0.7584000000000001,-0.23620000000000002,0.7943305357,0.5616,0.1638,0.585,-1.32,-0.4,1.379275172
2019-09-04 14:00:00,-0.38904000000000005,-0.5397200000000001,0.6653193218,0.72096,0.21028000000000002,0.751,-1.11,-0.75,1.3396268137,-0.33904,0.10028000000000001,0.3535593302,0.72096,0.21028000000000002,0.751,-1.06,-0.11,1.0656922632999999
2019-09-04 14:30:00,-0.44512,-0.68566,0.8174725989,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.18,-0.9,1.4840485167000002,-0.37512,0.09434000000000001,0.3868010471,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.11,-0.12,1.116467644
2019-09-04 15:00:00,-0.40008000000000005,-0.23294,0.46295253540000003,0.7099200000000001,0.20706000000000002,0.7395,-1.11,-0.44,1.1940268004,-0.40008000000000005,-0.22294000000000003,0.4580024563,0.7099200000000001,0.20706000000000002,0.7395,-1.11,-0.43,1.1903780912
2019-09-04 15:30:00,-0.7518400000000001,-0.26262,0.7963872488,0.60816,0.17738,0.6335000000000001,-1.3599999999999999,-0.44,1.4294054708,-0.7518400000000001,-0.25262,0.7931457937,0.60816,0.17738,0.6335000000000001,-1.3599999999999999,-0.43,1.4263590011
2019-09-04 16:00:00,-1.09576,-0.27168000000000003,1.1289375536,0.47424000000000005,0.13832,0.494,-1.57,-0.41000000000000003,1.62265215,-1.09576,-0.27168000000000003,1.1289375536,0.47424000000000005,0.13832,0.494,-1.57,-0.41000000000000003,1.62265215
2019-09-04 16:30:00,-1.32632,-0.15976,1.3359071824,0.34368000000000004,0.10024000000000001,0.358,-1.67,-0.26,1.6901183391,-1.32632,-0.14976,1.334748216,0.34368000000000004,0.10024000000000001,0.358,-1.67,-0.25,1.6886088949
2019-09-04 17:00:00,-1.24728,-0.09004000000000001,1.2505257294,0.34272,0.09996000000000001,0.357,-1.5899999999999999,-0.19,1.6013119621,-1.25728,-0.08004,1.2598251466,0.34272,0.09996000000000001,0.357,-1.6,-0.18,1.6100931649999999
2019-09-04 17:30:00,-1.1852,-0.0161,1.1853093478,0.4248,0.12390000000000001,0.4425,-1.6099999999999999,-0.14,1.6160754932999999,-1.1852,-0.0161,1.1853093478,0.4248,0.12390000000000001,0.4425,-1.6099999999999999,-0.14,1.6160754932999999
2019-09-04 18:00:00,-1.2756,-0.0308,1.2759717865,0.3744,0.1092,0.39,-1.65,-0.14,1.6559287424,-1.2756,-0.0308,1.2759717865,0.3744,0.1092,0.39,-1.65,-0.14,1.6559287424
2019-09-04 18:30:00,-1.43536,-0.05698,1.4364905325000001,0.28464,0.08302000000000001,0.29650000000000004,-1.72,-0.14,1.7256882685,-1.43536,-0.05698,1.4364905325000001,0.28464,0.08302000000000001,0.29650000000000004,-1.72,-0.14,1.7256882685
2019-09-04 19:00:00,-1.0512,0.1484,1.0616232854,0.5088,0.1484,0.53,-1.56,0.0,1.56,-1.0612,0.1484,1.0715260146,0.5088,0.1484,0.53,-1.57,0.0,1.57
2019-09-04 19:30:00,-0.92944,0.16058,0.9432097593000001,0.55056,0.16058,0.5735,-1.48,0.0,1.48,-0.92944,0.16058,0.9432097593000001,0.55056,0.16058,0.5735,-1.48,0.0,1.48
2019-09-04 20:00:00,-0.8192800000000001,0.66646,1.0561196192,0.57072,0.16646000000000002,0.5945,-1.3900000000000001,0.5,1.4771932846,-0.9092800000000001,-0.48354,1.0298548684,0.57072,0.16646000000000002,0.5945,-1.48,-0.65,1.6164467204
2019-09-04 20:30:00,-0.9886400000000001,0.64498,1.1804271473,0.53136,0.15498,0.5535,-1.52,0.49,1.5970284907,-1.02864,-0.52502,1.1548793227,0.53136,0.15498,0.5535,-1.56,-0.68,1.7017637909
2019-09-04 21:00:00,-0.82928,0.16646000000000002,0.8458216420000001,0.57072,0.16646000000000002,0.5945,-1.4,0.0,1.4,-0.82928,0.16646000000000002,0.8458216420000001,0.57072,0.16646000000000002,0.5945,-1.4,0.0,1.4
2019-09-04 21:30:00,-0.77136,0.16002000000000002,0.7877833776000001,0.54864,0.16002000000000002,0.5715,-1.32,0.0,1.32,-0.77136,0.16002000000000002,0.7877833776000001,0.54864,0.16002000000000002,0.5715,-1.32,0.0,1.32
2019-09-04 22:00:00,-0.9590400000000001,0.12278000000000001,0.9668674418000001,0.42096000000000006,0.12278000000000001,0.4385,-1.38,0.0,1.38,-0.9590400000000001,0.12278000000000001,0.9668674418000001,0.42096000000000006,0.12278000000000001,0.4385,-1.38,0.0,1.38
2019-09-04 22:30:00,-1.2084,-0.5037,1.3091769361,0.2616,0.0763,0.2725,-1.47,-0.58,1.5802847844999999,-1.1584,0.6563,1.3313978556000001,0.2616,0.0763,0.2725,-1.42,0.58,1.5338839591
2019-09-04 23:00:00,-1.31992,0.03794,1.3204651643,0.13008,0.03794,0.1355,-1.45,0.0,1.45,-1.31992,0.03794,1.3204651643,0.13008,0.03794,0.1355,-1.45,0.0,1.45
2019-09-04 23:30:00,-1.262,0.0315,1.2623930648,0.108,0.0315,0.1125,-1.37,0.0,1.37,-1.262,0.0315,1.2623930648,0.108,0.0315,0.1125,-1.37,0.0,1.37
2019-09-05 00:00:00,-0.6633600000000001,0.10402000000000002,0.6714660453,0.35664,0.10402000000000002,0.3715,-1.02,0.0,1.02,-0.6633600000000001,0.10402000000000002,0.6714660453,0.35664,0.10402000000000002,0.3715,-1.02,0.0,1.02
2019-09-05 00:30:00,-0.79368,0.07476000000000001,0.7971932012,0.25632000000000005,0.07476000000000001,0.267,-1.05,0.0,1.05,-0.8036800000000001,0.07476000000000001,0.8071496763,0.25632000000000005,0.07476000000000001,0.267,-1.06,0.0,1.06
2019-09-05 01:00:00,-0.77944,0.07308,0.7828584802,0.25056,0.07308,0.261,-1.03,0.0,1.03,-0.77944,0.07308,0.7828584802,0.25056,0.07308,0.261,-1.03,0.0,1.03
2019-09-05 01:30:00,-0.8522400000000001,0.05768,0.8541896745,0.19776000000000002,0.05768,0.20600000000000002,-1.05,0.0,1.05,-0.8522400000000001,0.05768,0.8541896745,0.19776000000000002,0.05768,0.20600000000000002,-1.05,0.0,1.05
2019-09-05 02:00:00,-0.82608,0.056560000000000006,0.8280140095,0.19392,0.056560000000000006,0.202,-1.02,0.0,1.02,-0.82608,0.056560000000000006,0.8280140095,0.19392,0.056560000000000006,0.202,-1.02,0.0,1.02
2019-09-05 02:30:00,-0.50288,-0.34584000000000004,0.6103225377,0.35712000000000005,0.10416,0.372,-0.86,-0.45,0.9706183596,-0.48288000000000003,0.74416,0.8871004453,0.35712000000000005,0.10416,0.372,-0.84,0.64,1.0560303026
2019-09-05 03:00:00,-0.7232000000000001,-0.36510000000000004,0.8101334767,0.25680000000000003,0.07490000000000001,0.2675,-0.98,-0.44,1.0742439202,-0.6332,0.7149,0.9549996073,0.25680000000000003,0.07490000000000001,0.2675,-0.89,0.64,1.0962207807
2019-09-05 03:30:00,-0.9240800000000001,-0.39744,1.0059236552,0.14592000000000002,0.04256,0.152,-1.07,-0.44,1.1569356075,-0.83408,0.7125600000000001,1.0970101185,0.14592000000000002,0.04256,0.152,-0.98,0.67,1.1871394189
2019-09-05 04:00:00,-0.9766400000000001,-0.40402000000000005,1.0569095751,0.12336000000000001,0.035980000000000005,0.1285,-1.1,-0.44,1.1847362576,-0.93664,0.6059800000000001,1.1155744036,0.12336000000000001,0.035980000000000005,0.1285,-1.06,0.5700000000000001,1.2035364556
2019-09-05 04:30:00,-0.9189600000000001,0.038220000000000004,0.9197544509000001,0.13104000000000002,0.038220000000000004,0.1365,-1.05,0.0,1.05,-0.9289600000000001,0.038220000000000004,0.9297459061000001,0.13104000000000002,0.038220000000000004,0.1365,-1.06,0.0,1.06
2019-09-05 05:00:00,-0.9699200000000001,0.03794,0.9706617588,0.13008,0.03794,0.1355,-1.1,0.0,1.1,-0.9699200000000001,0.03794,0.9706617588,0.13008,0.03794,0.1355,-1.1,0.0,1.1
2019-09-05 05:30:00,-1.07216,-0.09688000000000001,1.0765281232,0.14784,0.043120000000000006,0.154,-1.22,-0.14,1.2280065146,-1.07216,-0.09688000000000001,1.0765281232,0.14784,0.043120000000000006,0.154,-1.22,-0.14,1.2280065146
2019-09-05 06:00:00,-0.99672,-0.07196000000000001,0.9993142649000001,0.23328000000000002,0.06804,0.243,-1.23,-0.14,1.2379418403,-0.99672,-0.07196000000000001,0.9993142649000001,0.23328000000000002,0.06804,0.243,-1.23,-0.14,1.2379418403
2019-09-05 06:30:00,-1.14024,-0.07882,1.1429610011,0.20976000000000003,0.061180000000000005,0.2185,-1.35,-0.14,1.3572398462,-1.14024,-0.07882,1.1429610011,0.20976000000000003,0.061180000000000005,0.2185,-1.35,-0.14,1.3572398462
2019-09-05 07:00:00,-1.59584,-0.13962000000000002,1.6019360318,0.10416,0.03038,0.1085,-1.7000000000000002,-0.17,1.7084788556000001,-1.59584,-0.13962000000000002,1.6019360318,0.10416,0.03038,0.1085,-1.7000000000000002,-0.17,1.7084788556000001
2019-09-05 07:30:00,-1.7581600000000002,0.35262000000000004,1.7931724541,0.11184000000000001,0.03262,0.1165,-1.87,0.32,1.8971821209000002,-1.84816,-0.73738,1.9898303068,0.11184000000000001,0.03262,0.1165,-1.96,-0.77,2.1058252539
2019-09-05 08:00:00,-1.77072,-0.10396000000000001,1.7737691507000002,0.08928000000000001,0.02604,0.093,-1.8599999999999999,-0.13,1.8645374762,-1.79072,-0.41396000000000005,1.8379447761,0.08928000000000001,0.02604,0.093,-1.88,-0.44,1.9308029418000001
2019-09-05 08:30:00,-1.77576,-0.32668,1.8055590270000001,0.11424000000000001,0.03332,0.11900000000000001,-1.8900000000000001,-0.36,1.9239802494,-1.7657600000000002,-0.31668,1.7939327189,0.11424000000000001,0.03332,0.11900000000000001,-1.88,-0.35000000000000003,1.9123022774
2019-09-05 09:00:00,-1.4252,-0.2761,1.451697713,0.18480000000000002,0.0539,0.1925,-1.6099999999999999,-0.33,1.6434719347,-1.4252,-0.2661,1.4498290416000001,0.18480000000000002,0.0539,0.1925,-1.6099999999999999,-0.32,1.6414932225999999
2019-09-05 09:30:00,-1.39496,-0.30728,1.4284027443,0.21504,0.06272000000000001,0.224,-1.6099999999999999,-0.37,1.6519685227,-1.39496,-0.30728,1.4284027443,0.21504,0.06272000000000001,0.224,-1.6099999999999999,-0.37,1.6519685227
2019-09-05 10:00:00,-1.31864,-0.30252,1.3528968179,0.23136,0.06748000000000001,0.241,-1.55,-0.37,1.5935494972000002,-1.31864,-0.30252,1.3528968179,0.23136,0.06748000000000001,0.241,-1.55,-0.37,1.5935494972000002
2019-09-05 10:30:00,-1.17896,-0.29928000000000005,1.2163532382,0.31104000000000004,0.09072000000000001,0.324,-1.49,-0.39,1.5401947929,-1.17896,-0.29928000000000005,1.2163532382,0.31104000000000004,0.09072000000000001,0.324,-1.49,-0.39,1.5401947929
2019-09-05 11:00:00,-0.9616,-0.2738,0.9998204839,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.3599999999999999,-0.39,1.4148144755,-0.9616,-0.2738,0.9998204839,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.3599999999999999,-0.39,1.4148144755
2019-09-05 11:30:00,-0.8356,-0.2533,0.8731484696,0.4344,0.1267,0.4525,-1.27,-0.38,1.3256319248000001,-0.8356,-0.24330000000000002,0.8703000919,0.4344,0.1267,0.4525,-1.27,-0.37,1.3228000605
2019-09-05 12:00:00,-0.7342400000000001,-0.27832,0.7852199692,0.48576,0.14168,0.506,-1.22,-0.42,1.2902712893000001,-0.7342400000000001,-0.26832,0.7817314117,0.48576,0.14168,0.506,-1.22,-0.41000000000000003,1.2870508925
2019-09-05 12:30:00,-0.86416,-0.25288,0.9004003554000001,0.43584000000000006,0.12712,0.454,-1.3,-0.38,1.3544002363,-0.86416,-0.25288,0.9004003554000001,0.43584000000000006,0.12712,0.454,-1.3,-0.38,1.3544002363
2019-09-05 13:00:00,-0.92232,-0.21526,0.9471066730000001,0.42768000000000006,0.12474,0.4455,-1.35,-0.34,1.3921566003999999,-0.92232,-0.20526000000000003,0.9448840405000001,0.42768000000000006,0.12474,0.4455,-1.35,-0.33,1.3897481786
2019-09-05 13:30:00,-0.9724800000000001,-0.24114000000000002,1.0019310605,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.38,-0.36,1.4261837189,-0.9724800000000001,-0.24114000000000002,1.0019310605,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.38,-0.36,1.4261837189
2019-09-05 14:00:00,-1.34512,-0.25066,1.3682756484,0.37488000000000005,0.10934,0.3905,-1.72,-0.36,1.7572706109,-1.34512,-0.25066,1.3682756484,0.37488000000000005,0.10934,0.3905,-1.72,-0.36,1.7572706109
2019-09-05 14:30:00,-0.55888,-0.23884000000000002,0.6077757810000001,0.62112,0.18116000000000002,0.647,-1.18,-0.42,1.2525174649,-0.55888,-0.23884000000000002,0.6077757810000001,0.62112,0.18116000000000002,0.647,-1.18,-0.42,1.2525174649
2019-09-05 15:00:00,-0.4516,-0.1913,0.49044699,0.5784,0.16870000000000002,0.6025,-1.03,-0.36,1.091100362,-0.4516,-0.18130000000000002,0.48663358910000004,0.5784,0.16870000000000002,0.6025,-1.03,-0.35000000000000003,1.0878419003
2019-09-05 15:30:00,-0.45608000000000004,-0.11844,0.471208022,0.5539200000000001,0.16156,0.577,-1.01,-0.28,1.0480935073,-0.45608000000000004,-0.10844000000000001,0.46879441120000004,0.5539200000000001,0.16156,0.577,-1.01,-0.27,1.0454664031
2019-09-05 16:00:00,-0.7097600000000001,-0.08868000000000001,0.7152785471,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.16,-0.22,1.1806777715,-0.7097600000000001,-0.07868,0.714107695,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.16,-0.21,1.1788553771
2019-09-05 16:30:00,-0.8645600000000001,-0.06008,0.8666450254,0.44544000000000006,0.12992,0.464,-1.31,-0.19,1.3237069162,-0.8645600000000001,-0.050080000000000006,0.8660092378,0.44544000000000006,0.12992,0.464,-1.31,-0.18,1.3223085873
2019-09-05 17:00:00,-0.9121600000000001,-0.029380000000000003,0.9126330314000001,0.44784,0.13062,0.4665,-1.3599999999999999,-0.16,1.3693794215000001,-0.9121600000000001,-0.029380000000000003,0.9126330314000001,0.44784,0.13062,0.4665,-1.3599999999999999,-0.16,1.3693794215000001
2019-09-05 17:30:00,-1.02008,-0.020440000000000003,1.0202847642,0.40992,0.11956000000000001,0.427,-1.43,-0.14,1.4368368035,-1.02008,-0.020440000000000003,1.0202847642,0.40992,0.11956000000000001,0.427,-1.43,-0.14,1.4368368035
2019-09-05 18:00:00,-1.2024,-0.0357,1.2029298608,0.35760000000000003,0.1043,0.3725,-1.56,-0.14,1.5662694531999999,-1.2024,-0.0357,1.2029298608,0.35760000000000003,0.1043,0.3725,-1.56,-0.14,1.5662694531999999
2019-09-05 18:30:00,-1.17168,-0.026740000000000003,1.1719850895,0.38832000000000005,0.11326000000000001,0.4045,-1.56,-0.14,1.5662694531999999,-1.17168,-0.026740000000000003,1.1719850895,0.38832000000000005,0.11326000000000001,0.4045,-1.56,-0.14,1.5662694531999999
2019-09-05 19:00:00,-1.322,0.084,1.3246659956,0.28800000000000003,0.084,0.30000000000000004,-1.6099999999999999,0.0,1.6099999999999999,-1.322,0.084,1.3246659956,0.28800000000000003,0.084,0.30000000000000004,-1.6099999999999999,0.0,1.6099999999999999
2019-09-05 19:30:00,-1.5472800000000002,0.5874600000000001,1.6550482319,0.16272,0.04746,0.1695,-1.71,0.54,1.7932372961,-1.59728,-0.55254,1.6901490615,0.16272,0.04746,0.1695,-1.76,-0.6000000000000001,1.8594622879
2019-09-05 20:00:00,-1.6336,0.5827,1.734412941,0.1464,0.0427,0.1525,-1.78,0.54,1.8601075238,-1.7336,-0.5773,1.8271957339,0.1464,0.0427,0.1525,-1.88,-0.62,1.9795959184
2019-09-05 20:30:00,-1.60512,0.56684,1.7022684277,0.19488000000000003,0.05684,0.203,-1.8,0.51,1.8708554193,-1.68512,-0.59316,1.7864680798,0.19488000000000003,0.05684,0.203,-1.88,-0.65,1.9891958174000002
2019-09-05 21:00:00,-2.01512,0.00434,2.0151246736,0.01488,0.00434,0.0155,-2.03,0.0,2.03,-2.01512,0.00434,2.0151246736,0.01488,0.00434,0.0155,-2.03,0.0,2.03
2019-09-05 21:30:00,-1.86984,0.005880000000000001,1.8698492453000002,0.02016,0.005880000000000001,0.021,-1.8900000000000001,0.0,1.8900000000000001,-1.86984,0.005880000000000001,1.8698492453000002,0.02016,0.005880000000000001,0.021,-1.8900000000000001,0.0,1.8900000000000001
2019-09-05 22:00:00,-1.62464,0.021980000000000003,1.6247886785999999,0.07536000000000001,0.021980000000000003,0.0785,-1.7000000000000002,0.0,1.7000000000000002,-1.62464,0.021980000000000003,1.6247886785999999,0.07536000000000001,0.021980000000000003,0.0785,-1.7000000000000002,0.0,1.7000000000000002
2019-09-05 22:30:00,-1.3544800000000001,0.045360000000000004,1.3552393147,0.15552000000000002,0.045360000000000004,0.162,-1.51,0.0,1.51,-1.3544800000000001,0.045360000000000004,1.3552393147,0.15552000000000002,0.045360000000000004,0.162,-1.51,0.0,1.51
2019-09-05 23:00:00,-1.1336,0.060200000000000004,1.1351973397,0.2064,0.060200000000000004,0.215,-1.34,0.0,1.34,-1.1336,0.060200000000000004,1.1351973397,0.2064,0.060200000000000004,0.215,-1.34,0.0,1.34
2019-09-05 23:30:00,-1.06424,0.054180000000000006,1.0656182478,0.18576,0.054180000000000006,0.1935,-1.25,0.0,1.25,-1.06424,0.054180000000000006,1.0656182478,0.18576,0.054180000000000006,0.1935,-1.25,0.0,1.25
2019-09-06 00:00:00,-1.07032,0.040740000000000005,1.0710950705,0.13968,0.040740000000000005,0.14550000000000002,-1.21,0.0,1.21,-1.07032,0.040740000000000005,1.0710950705,0.13968,0.040740000000000005,0.14550000000000002,-1.21,0.0,1.21
2019-09-06 00:30:00,-1.06192,0.034440000000000005,1.0624783292,0.11808,0.034440000000000005,0.123,-1.18,0.0,1.18,-1.06192,0.034440000000000005,1.0624783292,0.11808,0.034440000000000005,0.123,-1.18,0.0,1.18
2019-09-06 01:00:00,-0.8264,0.0623,0.8287449849,0.2136,0.0623,0.2225,-1.04,0.0,1.04,-0.8264,0.0623,0.8287449849,0.2136,0.0623,0.2225,-1.04,0.0,1.04
2019-09-06 01:30:00,-0.56888,0.09366000000000001,0.5765385070000001,0.32112,0.09366000000000001,0.3345,-0.89,0.0,0.89,-0.56888,0.09366000000000001,0.5765385070000001,0.32112,0.09366000000000001,0.3345,-0.89,0.0,0.89
2019-09-06 02:00:00,-0.6400800000000001,0.08456000000000001,0.6456413865,0.28992,0.08456000000000001,0.302,-0.93,0.0,0.93,-0.6400800000000001,0.08456000000000001,0.6456413865,0.28992,0.08456000000000001,0.302,-0.93,0.0,0.93
2019-09-06 02:30:00,-0.8131200000000001,0.060340000000000005,0.8153557812000001,0.20688,0.060340000000000005,0.2155,-1.02,0.0,1.02,-0.8131200000000001,0.060340000000000005,0.8153557812000001,0.20688,0.060340000000000005,0.2155,-1.02,0.0,1.02
2019-09-06 03:00:00,-0.5756,0.0917,0.5828586878,0.3144,0.0917,0.3275,-0.89,0.0,0.89,-0.5756,0.0917,0.5828586878,0.3144,0.0917,0.3275,-0.89,0.0,0.89
2019-09-06 03:30:00,-0.6570400000000001,0.07378000000000001,0.6611694563,0.25296,0.07378000000000001,0.2635,-0.91,0.0,0.91,-0.6570400000000001,0.07378000000000001,0.6611694563,0.25296,0.07378000000000001,0.2635,-0.91,0.0,0.91
2019-09-06 04:00:00,-0.48824000000000006,0.09968,0.49831154910000003,0.34176,0.09968,0.356,-0.8300000000000001,0.0,0.8300000000000001,-0.48824000000000006,0.09968,0.49831154910000003,0.34176,0.09968,0.356,-0.8300000000000001,0.0,0.8300000000000001
2019-09-06 04:30:00,-0.5896,0.0847,0.5956527932,0.2904,0.0847,0.3025,-0.88,0.0,0.88,-0.5896,0.0847,0.5956527932,0.2904,0.0847,0.3025,-0.88,0.0,0.88
2019-09-06 05:00:00,-0.9212800000000001,0.04046,0.9221680161,0.13872,0.04046,0.14450000000000002,-1.06,0.0,1.06,-0.9212800000000001,0.04046,0.9221680161,0.13872,0.04046,0.14450000000000002,-1.06,0.0,1.06
2019-09-06 05:30:00,-1.25912,-0.14516,1.2674599007,0.05088,0.01484,0.053,-1.31,-0.16,1.3197348218,-1.25912,-0.13516,1.2663535841,0.05088,0.01484,0.053,-1.31,-0.15,1.3185598204
2019-09-06 06:00:00,-1.15496,0.49522000000000005,1.2566524778,0.15504,0.04522,0.1615,-1.31,0.45,1.3851353724,-1.16496,-0.62478,1.3219235417,0.15504,0.04522,0.1615,-1.32,-0.67,1.4803040228
2019-09-06 06:30:00,-0.8299200000000001,0.22794000000000003,0.8606531531,0.37008,0.10794000000000001,0.3855,-1.2,0.12,1.2059850745,-0.87992,-0.31206,0.9336169718,0.37008,0.10794000000000001,0.3855,-1.25,-0.42,1.3186735760000001
2019-09-06 07:00:00,-0.9945600000000001,-0.09758000000000001,0.9993355042000001,0.38544,0.11242,0.4015,-1.38,-0.21,1.3958868148999999,-0.9945600000000001,-0.09758000000000001,0.9993355042000001,0.38544,0.11242,0.4015,-1.38,-0.21,1.3958868148999999
2019-09-06 07:30:00,-1.03648,-0.13314,1.0449961962,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.54,-0.28,1.5652475842,-1.03648,-0.12314000000000001,1.0437692513,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.54,-0.27,1.5634896866
2019-09-06 08:00:00,-1.22416,-0.22538000000000002,1.2447344496000001,0.49584000000000006,0.14462,0.5165000000000001,-1.72,-0.37,1.7593464696,-1.22416,-0.22538000000000002,1.2447344496000001,0.49584000000000006,0.14462,0.5165000000000001,-1.72,-0.37,1.7593464696
2019-09-06 08:30:00,-1.2924,-0.1482,1.3008693247,0.4176,0.1218,0.435,-1.71,-0.27,1.7311845656,-1.3024,-0.2682,1.3297281677,0.4176,0.1218,0.435,-1.72,-0.39,1.7636609652000002
2019-09-06 09:00:00,-1.30008,-0.18294000000000002,1.3128880568999999,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.77,-0.32,1.7986939706,-1.3100800000000001,-0.32294,1.3492960572000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.78,-0.46,1.8384776311
2019-09-06 09:30:00,-1.56968,-0.05324,1.5705826307000001,0.40032,0.11676,0.417,-1.97,-0.17,1.9773214205,-1.61968,-0.60324,1.7283696942,0.40032,0.11676,0.417,-2.02,-0.72,2.1444812893
2019-09-06 10:00:00,-1.36056,-0.31308,1.3961169722,0.46944,0.13692000000000001,0.489,-1.83,-0.45,1.8845158529,-1.36056,-0.30308,1.3939085335999999,0.46944,0.13692000000000001,0.489,-1.83,-0.44,1.8821530225
2019-09-06 10:30:00,-1.18168,-0.27174000000000004,1.2125222678,0.50832,0.14826,0.5295,-1.69,-0.42,1.7414074767,-1.18168,-0.27174000000000004,1.2125222678,0.50832,0.14826,0.5295,-1.69,-0.42,1.7414074767
2019-09-06 11:00:00,-1.1752,-0.3111,1.2156801594,0.5448000000000001,0.1589,0.5675,-1.72,-0.47000000000000003,1.783059169,-1.1752,-0.3111,1.2156801594,0.5448000000000001,0.1589,0.5675,-1.72,-0.47000000000000003,1.783059169
2019-09-06 11:30:00,-0.12888000000000002,-0.16634000000000002,0.2104258777,1.04112,0.30366000000000004,1.0845,-1.17,-0.47000000000000003,1.2608727136,-0.12888000000000002,-0.16634000000000002,0.2104258777,1.04112,0.30366000000000004,1.0845,-1.17,-0.47000000000000003,1.2608727136
2019-09-06 12:00:00,-1.33384,-0.31362,1.3702140891,0.5361600000000001,0.15638000000000002,0.5585,-1.87,-0.47000000000000003,1.9281597444,-1.33384,-0.35362000000000005,1.3799189288,0.5361600000000001,0.15638000000000002,0.5585,-1.87,-0.51,1.9382982227
2019-09-06 12:30:00,-1.26848,-0.21414000000000002,1.2864281752,0.43152,0.12586,0.4495,-1.7000000000000002,-0.34,1.7336666346,-1.27848,-0.35414,1.3266221203,0.43152,0.12586,0.4495,-1.71,-0.48,1.7760912139
2019-09-06 13:00:00,-1.07,-0.2,1.0885311204,0.48,0.14,0.5,-1.55,-0.34,1.5868522299999999,-1.07,-0.2,1.0885311204,0.48,0.14,0.5,-1.55,-0.34,1.5868522299999999
2019-09-06 13:30:00,-1.6936,-0.3048,1.720809112,0.3264,0.0952,0.34,-2.02,-0.4,2.0592231545,-1.6936,-0.2948,1.7190660255,0.3264,0.0952,0.34,-2.02,-0.39,2.0573040611
2019-09-06 14:00:00,-1.30576,-0.25918,1.3312338074,0.41424000000000005,0.12082000000000001,0.4315,-1.72,-0.38,1.7614766533,-1.30576,-0.24918,1.3293230796,0.41424000000000005,0.12082000000000001,0.4315,-1.72,-0.37,1.7593464696
2019-09-06 14:30:00,-1.42032,-0.22676000000000002,1.4383076861,0.31968,0.09324,0.333,-1.74,-0.32,1.7691806013,-1.42032,-0.21676,1.4367650469,0.31968,0.09324,0.333,-1.74,-0.31,1.7673992192
2019-09-06 15:00:00,-0.77024,-0.07382000000000001,0.7737693778,0.56976,0.16618000000000002,0.5935,-1.34,-0.24,1.361322886,-0.77024,-0.07382000000000001,0.7737693778,0.56976,0.16618000000000002,0.5935,-1.34,-0.24,1.361322886
2019-09-06 15:30:00,-0.30712,0.02084,0.3078262497,0.7228800000000001,0.21084000000000003,0.753,-1.03,-0.19,1.0473776778,-0.30712,0.030840000000000003,0.3086645428,0.7228800000000001,0.21084000000000003,0.753,-1.03,-0.18,1.0456098699
2019-09-06 16:00:00,-0.07712000000000001,0.060840000000000005,0.09822932350000001,0.7228800000000001,0.21084000000000003,0.753,-0.8,-0.15,0.8139410298,-0.07712000000000001,0.060840000000000005,0.09822932350000001,0.7228800000000001,0.21084000000000003,0.753,-0.8,-0.15,0.8139410298
2019-09-06 16:30:00,-0.31368,0.04726,0.3172201917,0.67632,0.19726000000000002,0.7045,-0.99,-0.15,1.0012991561,-0.31368,0.04726,0.3172201917,0.67632,0.19726000000000002,0.7045,-0.99,-0.15,1.0012991561
2019-09-06 17:00:00,-0.6673600000000001,0.027020000000000002,0.6679067674,0.57264,0.16702,0.5965,-1.24,-0.14,1.2478781992,-0.6673600000000001,0.027020000000000002,0.6679067674,0.57264,0.16702,0.5965,-1.24,-0.14,1.2478781992
2019-09-06 17:30:00,-0.79856,0.00042,0.7985601104000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.28,-0.14,1.2876334882,-0.79856,0.00042,0.7985601104000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.28,-0.14,1.2876334882
2019-09-06 18:00:00,-1.022,-0.021,1.0222157307,0.40800000000000003,0.11900000000000001,0.425,-1.43,-0.14,1.4368368035,-1.022,-0.021,1.0222157307,0.40800000000000003,0.11900000000000001,0.425,-1.43,-0.14,1.4368368035
2019-09-06 18:30:00,-1.30104,-0.12572,1.3071000727,0.28896000000000005,0.08428000000000001,0.301,-1.5899999999999999,-0.21,1.6038079686,-1.30104,-0.055720000000000006,1.3022326213,0.28896000000000005,0.08428000000000001,0.301,-1.5899999999999999,-0.14,1.5961516219
2019-09-06 19:00:00,-1.56976,-0.06868,1.5712617223,0.21024,0.061320000000000006,0.219,-1.78,-0.13,1.7847408776,-1.56976,-0.07868,1.5717305749000001,0.21024,0.061320000000000006,0.219,-1.78,-0.14,1.7854971297
2019-09-06 19:30:00,-1.79384,-0.12612,1.7982681113,0.11616000000000001,0.03388,0.121,-1.9100000000000001,-0.16,1.9166898549,-1.79384,-0.12612,1.7982681113,0.11616000000000001,0.03388,0.121,-1.9100000000000001,-0.16,1.9166898549
2019-09-06 20:00:00,-1.66032,-0.08926,1.6627176098,0.13968,0.040740000000000005,0.14550000000000002,-1.8,-0.13,1.8046883387000001,-1.66032,-0.08926,1.6627176098,0.13968,0.040740000000000005,0.14550000000000002,-1.8,-0.13,1.8046883387000001
2019-09-06 20:30:00,-1.7275200000000002,0.03864,1.7279520827,0.13248000000000001,0.03864,0.138,-1.8599999999999999,0.0,1.8599999999999999,-1.7275200000000002,0.03864,1.7279520827,0.13248000000000001,0.03864,0.138,-1.8599999999999999,0.0,1.8599999999999999
2019-09-06 21:00:00,-1.63704,0.62878,1.7536431364,0.13296000000000002,0.03878,0.1385,-1.77,0.59,1.8657438195,-1.63704,-0.55122,1.727351571,0.13296000000000002,0.03878,0.1385,-1.77,-0.59,1.8657438195
2019-09-06 21:30:00,-1.35,0.07,1.3518135966,0.24,0.07,0.25,-1.5899999999999999,0.0,1.5899999999999999,-1.35,0.07,1.3518135966,0.24,0.07,0.25,-1.5899999999999999,0.0,1.5899999999999999
2019-09-06 22:00:00,-1.51056,0.031920000000000004,1.5108972169000001,0.10944000000000001,0.031920000000000004,0.114,-1.62,0.0,1.62,-1.51056,0.031920000000000004,1.5108972169000001,0.10944000000000001,0.031920000000000004,0.114,-1.62,0.0,1.62
2019-09-06 22:30:00,-1.4512,0.025900000000000003,1.4514311041,0.0888,0.025900000000000003,0.0925,-1.54,0.0,1.54,-1.4512,0.025900000000000003,1.4514311041,0.0888,0.025900000000000003,0.0925,-1.54,0.0,1.54
2019-09-06 23:00:00,-1.4252,0.0189,1.4253253137000002,0.0648,0.0189,0.0675,-1.49,0.0,1.49,-1.4252,0.0189,1.4253253137000002,0.0648,0.0189,0.0675,-1.49,0.0,1.49
2019-09-06 23:30:00,-1.32808,0.018060000000000003,1.3282027895000001,0.06192,0.018060000000000003,0.0645,-1.3900000000000001,0.0,1.3900000000000001,-1.32808,0.018060000000000003,1.3282027895000001,0.06192,0.018060000000000003,0.0645,-1.3900000000000001,0.0,1.3900000000000001
2019-09-07 00:00:00,-1.11336,0.17402,1.126877744,0.11664000000000001,0.03402,0.12150000000000001,-1.23,0.14,1.2379418403,-1.11336,0.17402,1.126877744,0.11664000000000001,0.03402,0.12150000000000001,-1.23,0.14,1.2379418403
2019-09-07 00:30:00,-1.08968,0.16926000000000002,1.1027472285,0.10032,0.02926,0.10450000000000001,-1.19,0.14,1.1982069938,-1.08968,0.16926000000000002,1.1027472285,0.10032,0.02926,0.10450000000000001,-1.19,0.14,1.1982069938
2019-09-07 01:00:00,-1.08368,0.022260000000000002,1.0839085985,0.07632000000000001,0.022260000000000002,0.0795,-1.16,0.0,1.16,-1.08368,0.16226000000000002,1.0957603068,0.07632000000000001,0.022260000000000002,0.0795,-1.16,0.14,1.1684177335
2019-09-07 01:30:00,-0.8992800000000001,0.18396,0.9179029360000001,0.15072000000000002,0.043960000000000006,0.157,-1.05,0.14,1.0592922165,-0.8992800000000001,0.18396,0.9179029360000001,0.15072000000000002,0.043960000000000006,0.157,-1.05,0.14,1.0592922165
2019-09-07 02:00:00,-0.8024,0.1918,0.8250048485,0.1776,0.051800000000000006,0.185,-0.98,0.14,0.9899494937000001,-0.8024,0.1918,0.8250048485,0.1776,0.051800000000000006,0.185,-0.98,0.14,0.9899494937000001
2019-09-07 02:30:00,-0.9371200000000001,0.035840000000000004,0.937805097,0.12288000000000002,0.035840000000000004,0.128,-1.06,0.0,1.06,-0.9471200000000001,0.17584000000000002,0.9633047285,0.12288000000000002,0.035840000000000004,0.128,-1.07,0.14,1.0791200119
2019-09-07 03:00:00,-0.97072,0.16604000000000002,0.9848180543,0.08928000000000001,0.02604,0.093,-1.06,0.14,1.0692053124,-0.98072,0.16604000000000002,0.9946763293,0.08928000000000001,0.02604,0.093,-1.07,0.14,1.0791200119
2019-09-07 03:30:00,-0.8551200000000001,0.17934000000000003,0.8737236691,0.13488,0.03934,0.1405,-0.99,0.14,0.9998499887000001,-0.8551200000000001,0.17934000000000003,0.8737236691,0.13488,0.03934,0.1405,-0.99,0.14,0.9998499887000001
2019-09-07 04:00:00,-0.9512,0.16590000000000002,0.9655590350000001,0.0888,0.025900000000000003,0.0925,-1.04,0.14,1.0493807698,-0.9512,0.16590000000000002,0.9655590350000001,0.0888,0.025900000000000003,0.0925,-1.04,0.14,1.0493807698
2019-09-07 04:30:00,-0.9473600000000001,0.16702,0.9619701918,0.09264000000000001,0.027020000000000002,0.0965,-1.04,0.14,1.0493807698,-0.9473600000000001,0.16702,0.9619701918,0.09264000000000001,0.027020000000000002,0.0965,-1.04,0.14,1.0493807698
2019-09-07 05:00:00,-0.96352,0.16814,0.9780806971,0.09648000000000001,0.028140000000000002,0.1005,-1.06,0.14,1.0692053124,-0.96352,0.16814,0.9780806971,0.09648000000000001,0.028140000000000002,0.1005,-1.06,0.14,1.0692053124
2019-09-07 05:30:00,-1.03224,0.022680000000000002,1.0324891283,0.07776000000000001,0.022680000000000002,0.081,-1.11,0.0,1.11,-1.03224,0.022680000000000002,1.0324891283,0.07776000000000001,0.022680000000000002,0.081,-1.11,0.0,1.11
2019-09-07 06:00:00,-1.11088,0.02016,1.1110629145,0.06912,0.02016,0.07200000000000001,-1.18,0.0,1.18,-1.11088,0.02016,1.1110629145,0.06912,0.02016,0.07200000000000001,-1.18,0.0,1.18
2019-09-07 06:30:00,-1.07584,0.03038,1.0762688558,0.10416,0.03038,0.1085,-1.18,0.0,1.18,-1.07584,0.03038,1.0762688558,0.10416,0.03038,0.1085,-1.18,0.0,1.18
2019-09-07 07:00:00,-1.05328,0.03696,1.0539282708,0.12672,0.03696,0.132,-1.18,0.0,1.18,-1.05328,0.03696,1.0539282708,0.12672,0.03696,0.132,-1.18,0.0,1.18
2019-09-07 07:30:00,-1.17488,0.030660000000000003,1.1752799879,0.10512,0.030660000000000003,0.1095,-1.28,0.0,1.28,-1.17488,0.030660000000000003,1.1752799879,0.10512,0.030660000000000003,0.1095,-1.28,0.0,1.28
2019-09-07 08:00:00,-1.30752,-0.11886000000000001,1.3129113641,0.07248,0.021140000000000003,0.0755,-1.38,-0.14,1.3870832708,-1.30752,-0.10886000000000001,1.3120438445,0.07248,0.021140000000000003,0.0755,-1.38,-0.13,1.3861096638000001
2019-09-07 08:30:00,-1.21704,0.03878,1.21765769,0.13296000000000002,0.03878,0.1385,-1.35,0.0,1.35,-1.21704,0.03878,1.21765769,0.13296000000000002,0.03878,0.1385,-1.35,0.0,1.35
2019-09-07 09:00:00,-0.8585600000000001,-0.042080000000000006,0.8595906002,0.30144000000000004,0.08792000000000001,0.314,-1.16,-0.13,1.167261753,-0.8585600000000001,0.08792000000000001,0.8630499406000001,0.30144000000000004,0.08792000000000001,0.314,-1.16,0.0,1.16
2019-09-07 09:30:00,-0.8831200000000001,-0.03466,0.8837998925,0.32688,0.09534000000000001,0.3405,-1.21,-0.13,1.2169634341,-0.8831200000000001,-0.03466,0.8837998925,0.32688,0.09534000000000001,0.3405,-1.21,-0.13,1.2169634341
2019-09-07 10:00:00,-1.10288,-0.04084,1.1036359001,0.23712000000000003,0.06916,0.247,-1.34,-0.11,1.3445073447,-1.10288,-0.02084,1.1030768786,0.23712000000000003,0.06916,0.247,-1.34,-0.09,1.3430189872
2019-09-07 10:30:00,-1.27728,-0.08254,1.2799441589,0.16272,0.04746,0.1695,-1.44,-0.13,1.4458561478,-1.27728,-0.08254,1.2799441589,0.16272,0.04746,0.1695,-1.44,-0.13,1.4458561478
2019-09-07 11:00:00,-1.17856,-0.54708,1.2993460663,0.18144000000000002,0.05292,0.189,-1.3599999999999999,-0.6000000000000001,1.4864723341000001,-1.16856,0.61292,1.3195466646,0.18144000000000002,0.05292,0.189,-1.35,0.56,1.4615402834
2019-09-07 11:30:00,-1.43248,-0.6086400000000001,1.5564194807,0.10752,0.031360000000000006,0.112,-1.54,-0.64,1.6676930173,-1.41248,0.5713600000000001,1.523664005,0.10752,0.031360000000000006,0.112,-1.52,0.54,1.6130716041
2019-09-07 12:00:00,-1.22184,0.054880000000000005,1.2230718703,0.18816000000000002,0.054880000000000005,0.196,-1.4100000000000001,0.0,1.4100000000000001,-1.22184,0.054880000000000005,1.2230718703,0.18816000000000002,0.054880000000000005,0.196,-1.4100000000000001,0.0,1.4100000000000001
2019-09-07 12:30:00,-1.18616,0.05362,1.1873713193,0.18384,0.05362,0.1915,-1.37,0.0,1.37,-1.18616,0.05362,1.1873713193,0.18384,0.05362,0.1915,-1.37,0.0,1.37
2019-09-07 13:00:00,-1.0288,0.0616,1.030642518,0.2112,0.0616,0.22,-1.24,0.0,1.24,-1.0288,0.0616,1.030642518,0.2112,0.0616,0.22,-1.24,0.0,1.24
2019-09-07 13:30:00,-0.96672,0.06804,0.9691114487,0.23328000000000002,0.06804,0.243,-1.2,0.0,1.2,-0.96672,0.06804,0.9691114487,0.23328000000000002,0.06804,0.243,-1.2,0.0,1.2
2019-09-07 14:00:00,-0.9244800000000001,0.06286,0.9266146178,0.21552000000000002,0.06286,0.2245,-1.1400000000000001,0.0,1.1400000000000001,-0.9244800000000001,0.06286,0.9266146178,0.21552000000000002,0.06286,0.2245,-1.1400000000000001,0.0,1.1400000000000001
2019-09-07 14:30:00,-1.05384,0.05138,1.0550917733,0.17616,0.05138,0.1835,-1.23,0.0,1.23,-1.06384,0.05138,1.0650800205,0.17616,0.05138,0.1835,-1.24,0.0,1.24
2019-09-07 15:00:00,-0.8972800000000001,0.06496,0.8996283677,0.22272000000000003,0.06496,0.232,-1.12,0.0,1.12,-0.8972800000000001,0.06496,0.8996283677,0.22272000000000003,0.06496,0.232,-1.12,0.0,1.12
2019-09-07 15:30:00,-1.06072,0.04354,1.0616132299,0.14928000000000002,0.04354,0.1555,-1.21,0.0,1.21,-1.06072,0.04354,1.0616132299,0.14928000000000002,0.04354,0.1555,-1.21,0.0,1.21
2019-09-07 16:00:00,-0.9714400000000001,0.05208,0.9728350323,0.17856000000000002,0.05208,0.186,-1.15,0.0,1.15,-0.9714400000000001,0.05208,0.9728350323,0.17856000000000002,0.05208,0.186,-1.15,0.0,1.15
2019-09-07 16:30:00,-1.23704,0.03878,1.2376477084,0.13296000000000002,0.03878,0.1385,-1.37,0.0,1.37,-1.23704,0.03878,1.2376477084,0.13296000000000002,0.03878,0.1385,-1.37,0.0,1.37
2019-09-07 17:00:00,-1.05936,0.05852,1.0609751175,0.20064,0.05852,0.209,-1.26,0.0,1.26,-1.05936,0.05852,1.0609751175,0.20064,0.05852,0.209,-1.26,0.0,1.26
2019-09-07 17:30:00,-1.49512,0.021840000000000002,1.4952795056000001,0.07488,0.021840000000000002,0.078,-1.57,0.0,1.57,-1.49512,0.021840000000000002,1.4952795056000001,0.07488,0.021840000000000002,0.078,-1.57,0.0,1.57
2019-09-07 18:00:00,-1.4108,0.040600000000000004,1.4113840725,0.13920000000000002,0.040600000000000004,0.145,-1.55,0.0,1.55,-1.4108,0.040600000000000004,1.4113840725,0.13920000000000002,0.040600000000000004,0.145,-1.55,0.0,1.55
2019-09-07 18:30:00,-1.30088,0.05516000000000001,1.3020489238000001,0.18912,0.05516000000000001,0.197,-1.49,0.0,1.49,-1.30088,0.05516000000000001,1.3020489238000001,0.18912,0.05516000000000001,0.197,-1.49,0.0,1.49
2019-09-07 19:00:00,-1.54264,0.025480000000000003,1.5428504140000001,0.08736000000000001,0.025480000000000003,0.091,-1.63,0.0,1.63,-1.54264,0.025480000000000003,1.5428504140000001,0.08736000000000001,0.025480000000000003,0.091,-1.63,0.0,1.63
2019-09-07 19:30:00,-1.66112,0.011340000000000001,1.661158707,0.038880000000000005,0.011340000000000001,0.0405,-1.7000000000000002,0.0,1.7000000000000002,-1.66112,0.011340000000000001,1.661158707,0.038880000000000005,0.011340000000000001,0.0405,-1.7000000000000002,0.0,1.7000000000000002
2019-09-07 20:00:00,-1.69312,0.007840000000000001,1.6931381515,0.02688,0.007840000000000001,0.028,-1.72,0.0,1.72,-1.69312,0.007840000000000001,1.6931381515,0.02688,0.007840000000000001,0.028,-1.72,0.0,1.72
2019-09-07 20:30:00,-1.76984,0.005880000000000001,1.7698497676,0.02016,0.005880000000000001,0.021,-1.79,0.0,1.79,-1.76984,0.005880000000000001,1.7698497676,0.02016,0.005880000000000001,0.021,-1.79,0.0,1.79
2019-09-07 21:00:00,-1.72512,0.00434,1.7251254592,0.01488,0.00434,0.0155,-1.74,0.0,1.74,-1.72512,0.14434000000000002,1.7311478995,0.01488,0.00434,0.0155,-1.74,0.14,1.7456230979
2019-09-07 21:30:00,-1.65272,0.00504,1.6527276847999999,0.01728,0.00504,0.018000000000000002,-1.67,0.0,1.67,-1.65272,0.00504,1.6527276847999999,0.01728,0.00504,0.018000000000000002,-1.67,0.0,1.67
2019-09-07 22:00:00,-1.58704,0.0037800000000000004,1.5870445015999999,0.012960000000000001,0.0037800000000000004,0.0135,-1.6,0.0,1.6,-1.58704,0.0037800000000000004,1.5870445015999999,0.012960000000000001,0.0037800000000000004,0.0135,-1.6,0.0,1.6
2019-09-07 22:30:00,-1.52792,0.00644,1.5279335719,0.022080000000000002,0.00644,0.023,-1.55,0.0,1.55,-1.52792,0.14644000000000001,1.5349215615,0.022080000000000002,0.00644,0.023,-1.55,0.14,1.5563097378
2019-09-07 23:00:00,-1.4336,0.1477,1.4411884852,0.0264,0.0077,0.0275,-1.46,0.14,1.4666969694,-1.4336,0.1477,1.4411884852,0.0264,0.0077,0.0275,-1.46,0.14,1.4666969694
2019-09-07 23:30:00,-1.35408,0.14756000000000002,1.3620963989,0.025920000000000002,0.007560000000000001,0.027,-1.38,0.14,1.3870832708,-1.35408,0.14756000000000002,1.3620963989,0.025920000000000002,0.007560000000000001,0.027,-1.38,0.14,1.3870832708
2019-09-08 00:00:00,-1.28024,0.14868,1.2888445213,0.02976,0.00868,0.031,-1.31,0.14,1.3174596768,-1.28024,0.14868,1.2888445213,0.02976,0.00868,0.031,-1.31,0.14,1.3174596768
2019-09-08 00:30:00,-1.12752,-0.04886,1.1285781541,0.07248,0.021140000000000003,0.0755,-1.2,-0.07,1.2020399328,-1.09752,0.36114,1.1554099922,0.07248,0.021140000000000003,0.0755,-1.17,0.34,1.2184005909
2019-09-08 01:00:00,-1.11552,-0.42536,1.1938659891,0.08448000000000001,0.024640000000000002,0.088,-1.2,-0.45,1.2816005618,-1.01552,0.7846400000000001,1.2833319134,0.08448000000000001,0.024640000000000002,0.088,-1.1,0.76,1.3370115931
2019-09-08 01:30:00,-1.13568,-0.43124,1.2147991604,0.06432,0.018760000000000002,0.067,-1.2,-0.45,1.2816005618,-1.03568,0.7787600000000001,1.2958009878,0.06432,0.018760000000000002,0.067,-1.1,0.76,1.3370115931
2019-09-08 02:00:00,-1.11432,-0.43376000000000003,1.1957661979,0.05568000000000001,0.01624,0.058,-1.17,-0.45,1.2535549449,-1.02432,0.77624,1.2852159352,0.05568000000000001,0.01624,0.058,-1.08,0.76,1.3206059215
2019-09-08 02:30:00,-1.1191200000000001,-0.43516000000000005,1.200747184,0.05088,0.01484,0.053,-1.17,-0.45,1.2535549449,-1.02912,0.7748400000000001,1.2882022357,0.05088,0.01484,0.053,-1.08,0.76,1.3206059215
2019-09-08 03:00:00,-1.10584,-0.42712000000000006,1.1854592359,0.044160000000000005,0.01288,0.046,-1.15,-0.44,1.2313001259,-1.01584,0.78288,1.2825100389,0.044160000000000005,0.01288,0.046,-1.06,0.77,1.3101526629
2019-09-08 03:30:00,-1.10648,-0.36314,1.1645465427,0.023520000000000003,0.006860000000000001,0.0245,-1.13,-0.37,1.1890332207,-1.02648,0.71686,1.2520181508000001,0.023520000000000003,0.006860000000000001,0.0245,-1.05,0.71,1.2675172583
2019-09-08 04:00:00,-1.04104,0.15428,1.0524099011,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.09,0.14,1.0989540482,-1.04104,0.15428,1.0524099011,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.09,0.14,1.0989540482
2019-09-08 04:30:00,-1.0296,0.1547,1.0411571687,0.0504,0.014700000000000001,0.052500000000000005,-1.08,0.14,1.0890362712,-1.0296,0.1547,1.0411571687,0.0504,0.014700000000000001,0.052500000000000005,-1.08,0.14,1.0890362712
2019-09-08 05:00:00,-1.03296,0.15372000000000002,1.044335291,0.047040000000000005,0.013720000000000001,0.049,-1.08,0.14,1.0890362712,-1.03296,0.15372000000000002,1.044335291,0.047040000000000005,0.013720000000000001,0.049,-1.08,0.14,1.0890362712
2019-09-08 05:30:00,-1.11936,0.14602,1.128843944,0.020640000000000002,0.00602,0.021500000000000002,-1.1400000000000001,0.14,1.1485643212,-1.11936,0.14602,1.128843944,0.020640000000000002,0.00602,0.021500000000000002,-1.1400000000000001,0.14,1.1485643212
2019-09-08 06:00:00,-1.1532,0.1449,1.1622677187,0.016800000000000002,0.0049,0.0175,-1.17,0.14,1.1783462988,-1.1532,0.1449,1.1622677187,0.016800000000000002,0.0049,0.0175,-1.17,0.14,1.1783462988
2019-09-08 06:30:00,-1.30616,-0.13888,1.3135225921,0.0038400000000000005,0.0011200000000000001,0.004,-1.31,-0.14,1.3174596768,-1.30616,-0.12888000000000002,1.3125029524,0.0038400000000000005,0.0011200000000000001,0.004,-1.31,-0.13,1.3164345787
2019-09-08 07:00:00,-1.34616,0.0011200000000000001,1.3461604659,0.0038400000000000005,0.0011200000000000001,0.004,-1.35,0.0,1.35,-1.34616,0.0011200000000000001,1.3461604659,0.0038400000000000005,0.0011200000000000001,0.004,-1.35,0.0,1.35
2019-09-08 07:30:00,-1.42712,0.00084,1.4271202472,0.00288,0.00084,0.003,-1.43,0.0,1.43,-1.43712,0.00084,1.4371202455,0.00288,0.00084,0.003,-1.44,0.0,1.44
2019-09-08 08:00:00,-1.46424,-0.14832,1.4717328562,0.00576,0.00168,0.006,-1.47,-0.15,1.4776332427,-1.46424,-0.14832,1.4717328562,0.00576,0.00168,0.006,-1.47,-0.15,1.4776332427
2019-09-08 08:30:00,-1.36672,0.015540000000000002,1.3668083443,0.05328,0.015540000000000002,0.0555,-1.42,0.0,1.42,-1.36672,0.015540000000000002,1.3668083443,0.05328,0.015540000000000002,0.0555,-1.42,0.0,1.42
2019-09-08 09:00:00,-1.24488,0.030660000000000003,1.2452575035,0.10512,0.030660000000000003,0.1095,-1.35,0.0,1.35,-1.24488,0.030660000000000003,1.2452575035,0.10512,0.030660000000000003,0.1095,-1.35,0.0,1.35
2019-09-08 09:30:00,-1.24144,0.03458,1.2419215152,0.11856000000000001,0.03458,0.12350000000000001,-1.3599999999999999,0.0,1.3599999999999999,-1.24144,0.03458,1.2419215152,0.11856000000000001,0.03458,0.12350000000000001,-1.3599999999999999,0.0,1.3599999999999999
2019-09-08 10:00:00,-1.14064,-0.5235200000000001,1.2550429475,0.15936,0.04648,0.166,-1.3,-0.5700000000000001,1.4194717327,-1.12064,0.61648,1.2790158717,0.15936,0.04648,0.166,-1.28,0.5700000000000001,1.4011780758
2019-09-08 10:30:00,-1.0360800000000001,-0.54344,1.1699524776999999,0.19392,0.056560000000000006,0.202,-1.23,-0.6000000000000001,1.3685393674,-1.02608,0.62656,1.2022552142,0.19392,0.056560000000000006,0.202,-1.22,0.5700000000000001,1.3465882815
2019-09-08 11:00:00,-0.95408,0.06006,0.9559685403,0.20592000000000002,0.06006,0.21450000000000002,-1.16,0.0,1.16,-0.95408,0.06006,0.9559685403,0.20592000000000002,0.06006,0.21450000000000002,-1.16,0.0,1.16
2019-09-08 11:30:00,-1.0604,0.0553,1.0618409721,0.18960000000000002,0.0553,0.1975,-1.25,0.0,1.25,-1.0604,0.0553,1.0618409721,0.18960000000000002,0.0553,0.1975,-1.25,0.0,1.25
2019-09-08 12:00:00,-1.15624,0.05068,1.1573501631,0.17376000000000003,0.05068,0.181,-1.33,0.0,1.33,-1.15624,0.05068,1.1573501631,0.17376000000000003,0.05068,0.181,-1.33,0.0,1.33
2019-09-08 12:30:00,-1.26112,0.046340000000000006,1.2619710971,0.15888000000000002,0.046340000000000006,0.1655,-1.42,0.0,1.42,-1.26112,0.046340000000000006,1.2619710971,0.15888000000000002,0.046340000000000006,0.1655,-1.42,0.0,1.42
2019-09-08 13:00:00,-1.19632,0.047740000000000005,1.1972721704,0.16368000000000002,0.047740000000000005,0.1705,-1.3599999999999999,0.0,1.3599999999999999,-1.19632,0.047740000000000005,1.1972721704,0.16368000000000002,0.047740000000000005,0.1705,-1.3599999999999999,0.0,1.3599999999999999
2019-09-08 13:30:00,-1.08968,0.04676,1.0906828137,0.16032000000000002,0.04676,0.167,-1.25,0.0,1.25,-1.08968,0.04676,1.0906828137,0.16032000000000002,0.04676,0.167,-1.25,0.0,1.25
2019-09-08 14:00:00,-0.99704,0.056280000000000004,0.9986271577,0.19296000000000002,0.056280000000000004,0.201,-1.19,0.0,1.19,-0.99704,0.056280000000000004,0.9986271577,0.19296000000000002,0.056280000000000004,0.201,-1.19,0.0,1.19
2019-09-08 14:30:00,-1.14768,0.050260000000000006,1.1487799833,0.17232,0.050260000000000006,0.17950000000000002,-1.32,0.0,1.32,-1.14768,0.050260000000000006,1.1487799833,0.17232,0.050260000000000006,0.17950000000000002,-1.32,0.0,1.32
2019-09-08 15:00:00,-0.9518400000000001,0.054880000000000005,0.9534207885,0.18816000000000002,0.054880000000000005,0.196,-1.1400000000000001,0.0,1.1400000000000001,-0.9518400000000001,0.054880000000000005,0.9534207885,0.18816000000000002,0.054880000000000005,0.196,-1.1400000000000001,0.0,1.1400000000000001
