Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-08 15:30:00,-1.01216,0.043120000000000006,1.0130780819,0.14784,0.043120000000000006,0.154,-1.16,0.0,1.16,-1.01216,0.043120000000000006,1.0130780819,0.14784,0.043120000000000006,0.154,-1.16,0.0,1.16
2019-09-08 16:00:00,-1.1036,0.0427,1.1044257558,0.1464,0.0427,0.1525,-1.25,0.0,1.25,-1.1036,0.0427,1.1044257558,0.1464,0.0427,0.1525,-1.25,0.0,1.25
2019-09-08 16:30:00,-1.4436,0.0252,1.4438199334,0.0864,0.0252,0.09,-1.53,0.0,1.53,-1.4436,0.0252,1.4438199334,0.0864,0.0252,0.09,-1.53,0.0,1.53
2019-09-08 17:00:00,-1.54136,0.020020000000000003,1.5414900097,0.06864,0.020020000000000003,0.07150000000000001,-1.6099999999999999,0.0,1.6099999999999999,-1.54136,0.020020000000000003,1.5414900097,0.06864,0.020020000000000003,0.07150000000000001,-1.6099999999999999,0.0,1.6099999999999999
2019-09-08 17:30:00,-1.70768,-0.5247400000000001,1.7864834312000002,0.052320000000000005,0.015260000000000001,0.0545,-1.76,-0.54,1.840978001,-1.67768,0.62526,1.7904078446,0.052320000000000005,0.015260000000000001,0.0545,-1.73,0.61,1.8343936328
2019-09-08 18:00:00,-1.81688,-0.53034,1.8927000423,0.033120000000000004,0.00966,0.0345,-1.85,-0.54,1.9272000415,-1.7168800000000002,0.6196600000000001,1.8252822932,0.033120000000000004,0.00966,0.0345,-1.75,0.61,1.8532673849
2019-09-08 18:30:00,-1.91328,-0.5580400000000001,1.9929999999999999,0.00672,0.0019600000000000004,0.007,-1.92,-0.56,2.0,-1.82328,0.6219600000000001,1.9264434069,0.00672,0.0019600000000000004,0.007,-1.83,0.62,1.9321749403
2019-09-08 19:00:00,-1.9476,-0.5593,2.026317411,0.0024000000000000002,0.0007,0.0025,-1.9500000000000002,-0.56,2.0288173895,-1.8476,0.6207,1.9490752294,0.0024000000000000002,0.0007,0.0025,-1.85,0.62,1.9511278789
2019-09-08 19:30:00,-1.9476,-0.5393,2.0208884803,0.0024000000000000002,0.0007,0.0025,-1.9500000000000002,-0.54,2.0233882475,-1.8476,0.6207,1.9490752294,0.0024000000000000002,0.0007,0.0025,-1.85,0.62,1.9511278789
2019-09-08 20:00:00,-1.9695200000000002,-0.53986,2.0421698876,0.00048000000000000007,0.00014000000000000001,0.0005,-1.97,-0.54,2.0426698216,-1.86952,0.64014,1.9760779969,0.00048000000000000007,0.00014000000000000001,0.0005,-1.87,0.64,1.9764867821
2019-09-08 20:30:00,-2.05,-0.52,2.1149231665,0.0,0.0,0.0,-2.05,-0.52,2.1149231665,-1.9500000000000002,0.66,2.0586646157,0.0,0.0,0.0,-1.9500000000000002,0.66,2.0586646157
2019-09-08 21:00:00,-1.9500000000000002,-0.52,2.0181427105,0.0,0.0,0.0,-1.9500000000000002,-0.52,2.0181427105,-1.85,0.66,1.9642046737,0.0,0.0,0.0,-1.85,0.66,1.9642046737
2019-09-08 21:30:00,-1.8599999999999999,-0.52,1.9313207916000001,0.0,0.0,0.0,-1.8599999999999999,-0.52,1.9313207916000001,-1.76,0.66,1.879680824,0.0,0.0,0.0,-1.76,0.66,1.879680824
2019-09-08 22:00:00,-1.76,-0.5,1.8296447743000002,0.0,0.0,0.0,-1.76,-0.5,1.8296447743000002,-1.6600000000000001,0.66,1.7863930139000002,0.0,0.0,0.0,-1.6600000000000001,0.66,1.7863930139000002
2019-09-08 22:30:00,-1.65,-0.48,1.718400419,0.0,0.0,0.0,-1.65,-0.48,1.718400419,-1.6099999999999999,0.63,1.7288724649,0.0,0.0,0.0,-1.6099999999999999,0.63,1.7288724649
2019-09-08 23:00:00,-1.53,0.14,1.5363918771,0.0,0.0,0.0,-1.53,0.14,1.5363918771,-1.53,0.14,1.5363918771,0.0,0.0,0.0,-1.53,0.14,1.5363918771
2019-09-08 23:30:00,-1.43,0.14,1.4368368035,0.0,0.0,0.0,-1.43,0.14,1.4368368035,-1.43,0.14,1.4368368035,0.0,0.0,0.0,-1.43,0.14,1.4368368035
2019-09-09 00:00:00,-1.37,0.14,1.3771347066000001,0.0,0.0,0.0,-1.37,0.14,1.3771347066000001,-1.37,0.14,1.3771347066000001,0.0,0.0,0.0,-1.37,0.14,1.3771347066000001
2019-09-09 00:30:00,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768
2019-09-09 01:00:00,-1.27,0.14,1.2776932339,0.0,0.0,0.0,-1.27,0.14,1.2776932339,-1.27,0.14,1.2776932339,0.0,0.0,0.0,-1.27,0.14,1.2776932339
2019-09-09 01:30:00,-1.24,0.14,1.2478781992,0.0,0.0,0.0,-1.24,0.14,1.2478781992,-1.24,0.14,1.2478781992,0.0,0.0,0.0,-1.24,0.14,1.2478781992
2019-09-09 02:00:00,-1.18376,0.14182,1.1922250836,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.19,0.14,1.1982069938,-1.18376,0.14182,1.1922250836,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.19,0.14,1.1982069938
2019-09-09 02:30:00,-1.18232,0.14224,1.190845414,0.007680000000000001,0.0022400000000000002,0.008,-1.19,0.14,1.1982069938,-1.18232,0.14224,1.190845414,0.007680000000000001,0.0022400000000000002,0.008,-1.19,0.14,1.1982069938
2019-09-09 03:00:00,-1.1384,0.1463,1.1477622794,0.0216,0.0063,0.022500000000000003,-1.16,0.14,1.1684177335,-1.1384,0.1463,1.1477622794,0.0216,0.0063,0.022500000000000003,-1.16,0.14,1.1684177335
2019-09-09 03:30:00,-1.1156,0.1442,1.1248808826,0.014400000000000001,0.004200000000000001,0.015,-1.13,0.14,1.1386395391,-1.1156,0.1442,1.1248808826,0.014400000000000001,0.004200000000000001,0.015,-1.13,0.14,1.1386395391
2019-09-09 04:00:00,-1.07832,0.14924,1.0885984567,0.03168,0.00924,0.033,-1.11,0.14,1.1187939935,-1.07832,0.14924,1.0885984567,0.03168,0.00924,0.033,-1.11,0.14,1.1187939935
2019-09-09 04:30:00,-1.08592,0.14994000000000002,1.0962227192,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.12,0.14,1.1287160848,-1.08592,0.14994000000000002,1.0962227192,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.12,0.14,1.1287160848
2019-09-09 05:00:00,-1.1064,0.0098,1.1064434012,0.033600000000000005,0.0098,0.035,-1.1400000000000001,0.0,1.1400000000000001,-1.1064,0.14980000000000002,1.1164949619,0.033600000000000005,0.0098,0.035,-1.1400000000000001,0.14,1.1485643212
2019-09-09 05:30:00,-1.24448,-0.14964000000000002,1.2534442947,0.03552,0.010360000000000001,0.037,-1.28,-0.16,1.2899612397,-1.24448,-0.11964000000000001,1.250217661,0.03552,0.010360000000000001,0.037,-1.28,-0.13,1.2865846261
2019-09-09 06:00:00,-1.38496,-0.12978,1.3910273362,0.03504,0.010220000000000002,0.036500000000000005,-1.42,-0.14,1.4268847185,-1.38496,-0.11978000000000001,1.3901300119,0.03504,0.010220000000000002,0.036500000000000005,-1.42,-0.13,1.4259382876
2019-09-09 06:30:00,-1.61416,-0.6653800000000001,1.7459218339,0.01584,0.00462,0.0165,-1.63,-0.67,1.7623280058000002,-1.5441600000000002,0.48462000000000005,1.6184210361,0.01584,0.00462,0.0165,-1.56,0.48,1.632176461
2019-09-09 07:00:00,-1.8580800000000002,-0.7194400000000001,1.9924997365000001,0.0019200000000000003,0.0005600000000000001,0.002,-1.8599999999999999,-0.72,1.9944924166,-1.75808,0.46056,1.8174049631,0.0019200000000000003,0.0005600000000000001,0.002,-1.76,0.46,1.8191206667
2019-09-09 07:30:00,-2.0028,-0.7379,2.1344095788,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.01,-0.74,2.1418916873000002,-1.9028,0.42210000000000003,1.9490552198,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.9100000000000001,0.42,1.9556328899
2019-09-09 08:00:00,-2.08328,-0.42804000000000003,2.1267989562,0.00672,0.0019600000000000004,0.007,-2.09,-0.43,2.1337759957,-2.05328,0.0019600000000000004,2.0532809355,0.00672,0.0019600000000000004,0.007,-2.06,0.0,2.06
2019-09-09 08:30:00,-2.16472,-0.30846,2.1865864378,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.17,-0.31,2.1920310217,-2.16472,-0.29846,2.1851981718,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.17,-0.30000000000000004,2.1906391761
2019-09-09 09:00:00,-2.34704,-0.32622,2.3696025511,0.012960000000000001,0.0037800000000000004,0.0135,-2.36,-0.33,2.3829603437999998,-2.34704,-0.32622,2.3696025511,0.012960000000000001,0.0037800000000000004,0.0135,-2.36,-0.33,2.3829603437999998
2019-09-09 09:30:00,-2.5717600000000003,-0.32468,2.5921741068,0.018240000000000003,0.00532,0.019,-2.59,-0.33,2.6109385286,-2.5717600000000003,-0.32468,2.5921741068,0.018240000000000003,0.00532,0.019,-2.59,-0.33,2.6109385286
2019-09-09 10:00:00,-2.52416,-0.32538,2.5450453532,0.01584,0.00462,0.0165,-2.54,-0.33,2.5613473017,-2.52416,-0.32538,2.5450453532,0.01584,0.00462,0.0165,-2.54,-0.33,2.5613473017
2019-09-09 10:30:00,-2.46016,-0.31838000000000005,2.480675926,0.03984,0.01162,0.0415,-2.5,-0.33,2.521685944,-2.47016,-0.31838000000000005,2.4905935538,0.03984,0.01162,0.0415,-2.51,-0.33,2.5316002844
2019-09-09 11:00:00,-2.65488,-0.35684000000000005,2.6787539267,0.04512,0.013160000000000002,0.047,-2.7,-0.37,2.7252339349,-2.65488,-0.35684000000000005,2.6787539267,0.04512,0.013160000000000002,0.047,-2.7,-0.37,2.7252339349
2019-09-09 11:30:00,-2.67392,-0.39656,2.7031662916,0.04608,0.01344,0.048,-2.7199999999999998,-0.41000000000000003,2.7507271766,-2.67392,-0.39656,2.7031662916,0.04608,0.01344,0.048,-2.7199999999999998,-0.41000000000000003,2.7507271766
2019-09-09 12:00:00,-2.44216,-0.37438000000000005,2.4706893471,0.08784,0.02562,0.0915,-2.5300000000000002,-0.4,2.5614253844,-2.44216,-0.36438000000000004,2.4691938462,0.08784,0.02562,0.0915,-2.5300000000000002,-0.39,2.5598828098
2019-09-09 12:30:00,-2.08536,0.09802000000000001,2.0876623889,0.16464,0.04802000000000001,0.1715,-2.25,0.05,2.250555487,-2.16536,-0.7419800000000001,2.2889557117,0.16464,0.04802000000000001,0.1715,-2.33,-0.79,2.4602845364
2019-09-09 13:00:00,-1.9312,-0.15910000000000002,1.9377425655,0.2088,0.0609,0.2175,-2.14,-0.22,2.1512786895,-1.9512,-0.42910000000000004,1.9978258808,0.2088,0.0609,0.2175,-2.16,-0.49,2.2148814867
2019-09-09 13:30:00,-2.1024,-0.2982,2.1234427235,0.1776,0.051800000000000006,0.185,-2.2800000000000002,-0.35000000000000003,2.3067076104,-2.1024,-0.2982,2.1234427235,0.1776,0.051800000000000006,0.185,-2.2800000000000002,-0.35000000000000003,2.3067076104
2019-09-09 14:00:00,-1.86312,-0.27966,1.8839919984,0.20688,0.060340000000000005,0.2155,-2.07,-0.34,2.0977368758,-1.86312,-0.26966,1.8825335721,0.20688,0.060340000000000005,0.2155,-2.07,-0.33,2.0961393083
2019-09-09 14:30:00,-1.98984,-0.29912,2.0121968095,0.14016,0.04088000000000001,0.146,-2.13,-0.34,2.156965461,-1.98984,-0.28912000000000004,2.0107345921,0.14016,0.04088000000000001,0.146,-2.13,-0.33,2.1554117936
2019-09-09 15:00:00,-1.96768,-0.26724000000000003,1.9857446462000001,0.11232,0.032760000000000004,0.117,-2.08,-0.30000000000000004,2.1015232571,-1.96768,-0.25724,1.9844235939,0.11232,0.032760000000000004,0.117,-2.08,-0.29,2.1001190442
2019-09-09 15:30:00,-1.81248,-0.20114,1.8236066051000002,0.16752,0.04886,0.17450000000000002,-1.98,-0.25,1.9957204213000002,-1.81248,-0.19114,1.8225307268000002,0.16752,0.04886,0.17450000000000002,-1.98,-0.24,1.9944924166
2019-09-09 16:00:00,-2.13808,-0.15194000000000002,2.1434719149,0.06192,0.018060000000000003,0.0645,-2.2,-0.17,2.2065584062,-2.13808,-0.14194,2.1427862819,0.06192,0.018060000000000003,0.0645,-2.2,-0.16,2.2058105086
2019-09-09 16:30:00,-2.25352,-0.15936,2.2591476269,0.036480000000000005,0.01064,0.038,-2.29,-0.17,2.2963013739,-2.25352,-0.14936000000000002,2.258464257,0.036480000000000005,0.01064,0.038,-2.29,-0.16,2.2955827147
2019-09-09 17:00:00,-2.4036,-0.1323,2.4072383035,0.0264,0.0077,0.0275,-2.43,-0.14,2.4340295808,-2.4036,-0.1323,2.4072383035,0.0264,0.0077,0.0275,-2.43,-0.14,2.4340295808
2019-09-09 17:30:00,-2.58416,-0.12538000000000002,2.5871998473,0.01584,0.00462,0.0165,-2.6,-0.13,2.6032479713,-2.58416,-0.13538,2.5877037408,0.01584,0.00462,0.0165,-2.6,-0.14,2.6037665026
2019-09-09 18:00:00,-2.54832,-0.66076,2.6325916127999998,0.03168,0.00924,0.033,-2.58,-0.67,2.6655768606,-2.48832,0.50924,2.5398940529000003,0.03168,0.00924,0.033,-2.52,0.5,2.5691243644
2019-09-09 18:30:00,-2.53184,-0.12762,2.5350543683,0.00816,0.00238,0.0085,-2.54,-0.13,2.5433245959,-2.53184,-0.12762,2.5350543683,0.00816,0.00238,0.0085,-2.54,-0.13,2.5433245959
2019-09-09 19:00:00,-2.45992,0.0029400000000000003,2.4599217569,0.01008,0.0029400000000000003,0.0105,-2.47,0.0,2.47,-2.46992,0.0029400000000000003,2.4699217498,0.01008,0.0029400000000000003,0.0105,-2.48,0.0,2.48
2019-09-09 19:30:00,-2.43752,0.54364,2.4974082966,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.45,0.54,2.5088044962,-2.44752,0.0036400000000000004,2.4475227067,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.46,0.0,2.46
2019-09-09 20:00:00,-2.52712,-0.14916000000000001,2.5315181611,0.00288,0.00084,0.003,-2.5300000000000002,-0.15,2.5344427395,-2.53712,-0.14916000000000001,2.5415008558,0.00288,0.00084,0.003,-2.54,-0.15,2.5444252789
2019-09-09 20:30:00,-2.50376,0.0018200000000000002,2.5037606615,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.51,0.0,2.51,-2.50376,0.0018200000000000002,2.5037606615,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.51,0.0,2.51
2019-09-09 21:00:00,-2.3552,0.0014,2.3552004161,0.0048000000000000004,0.0014,0.005,-2.36,0.0,2.36,-2.3552,0.0014,2.3552004161,0.0048000000000000004,0.0014,0.005,-2.36,0.0,2.36
2019-09-09 21:30:00,-2.32,0.0,2.32,0.0,0.0,0.0,-2.32,0.0,2.32,-2.32,0.0,2.32,0.0,0.0,0.0,-2.32,0.0,2.32
2019-09-09 22:00:00,-2.16,-0.5700000000000001,2.2339427029,0.0,0.0,0.0,-2.16,-0.5700000000000001,2.2339427029,-2.16,0.6000000000000001,2.2417850031,0.0,0.0,0.0,-2.16,0.6000000000000001,2.2417850031
2019-09-09 22:30:00,-2.07,0.0,2.07,0.0,0.0,0.0,-2.07,0.0,2.07,-2.07,0.0,2.07,0.0,0.0,0.0,-2.07,0.0,2.07
2019-09-09 23:00:00,-1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,-1.9100000000000001,0.0,1.9100000000000001,-1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,-1.9100000000000001,0.0,1.9100000000000001
2019-09-09 23:30:00,-1.75,0.0,1.75,0.0,0.0,0.0,-1.75,0.0,1.75,-1.75,0.0,1.75,0.0,0.0,0.0,-1.75,0.0,1.75
2019-09-10 00:00:00,-1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,-1.6600000000000001,0.0,1.6600000000000001,-1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,-1.6600000000000001,0.0,1.6600000000000001
2019-09-10 00:30:00,-1.57,0.0,1.57,0.0,0.0,0.0,-1.57,0.0,1.57,-1.57,0.14,1.5762296786999999,0.0,0.0,0.0,-1.57,0.14,1.5762296786999999
2019-09-10 01:00:00,-1.56,0.0,1.56,0.0,0.0,0.0,-1.56,0.0,1.56,-1.56,0.14,1.5662694531999999,0.0,0.0,0.0,-1.56,0.14,1.5662694531999999
2019-09-10 01:30:00,-1.53,0.14,1.5363918771,0.0,0.0,0.0,-1.53,0.14,1.5363918771,-1.53,0.14,1.5363918771,0.0,0.0,0.0,-1.53,0.14,1.5363918771
2019-09-10 02:00:00,-1.53,0.0,1.53,0.0,0.0,0.0,-1.53,0.0,1.53,-1.53,0.0,1.53,0.0,0.0,0.0,-1.53,0.0,1.53
2019-09-10 02:30:00,-1.4852,0.0014,1.4852006598,0.0048000000000000004,0.0014,0.005,-1.49,0.0,1.49,-1.4852,0.1414,1.4919158823,0.0048000000000000004,0.0014,0.005,-1.49,0.14,1.4965627284
2019-09-10 03:00:00,-1.42416,0.00462,1.4241674937,0.01584,0.00462,0.0165,-1.44,0.0,1.44,-1.42416,0.00462,1.4241674937,0.01584,0.00462,0.0165,-1.44,0.0,1.44
2019-09-10 03:30:00,-1.43472,0.14154,1.4416847956,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.44,0.14,1.4467895493,-1.43472,0.14154,1.4416847956,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.44,0.14,1.4467895493
2019-09-10 04:00:00,-1.48,0.14,1.4866068747,0.0,0.0,0.0,-1.48,0.14,1.4866068747,-1.48,0.14,1.4866068747,0.0,0.0,0.0,-1.48,0.14,1.4866068747
2019-09-10 04:30:00,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694
2019-09-10 05:00:00,-1.49,0.14,1.4965627284,0.0,0.0,0.0,-1.49,0.14,1.4965627284,-1.49,0.14,1.4965627284,0.0,0.0,0.0,-1.49,0.14,1.4965627284
2019-09-10 05:30:00,-1.6280800000000002,-0.13944,1.6340403912,0.0019200000000000003,0.0005600000000000001,0.002,-1.63,-0.14,1.6360012225,-1.6280800000000002,-0.13944,1.6340403912,0.0019200000000000003,0.0005600000000000001,0.002,-1.63,-0.14,1.6360012225
2019-09-10 06:00:00,-1.76952,-0.13986,1.7750385489,0.00048000000000000007,0.00014000000000000001,0.0005,-1.77,-0.14,1.7755280905,-1.76952,-0.13986,1.7750385489,0.00048000000000000007,0.00014000000000000001,0.0005,-1.77,-0.14,1.7755280905
2019-09-10 06:30:00,-1.91856,-0.19958,1.9289128156,0.00144,0.00042,0.0015,-1.92,-0.2,1.9303885619,-1.90856,-0.039580000000000004,1.9089703638,0.00144,0.00042,0.0015,-1.9100000000000001,-0.04,1.9104188023000002
2019-09-10 07:00:00,-2.10904,-0.14972000000000002,2.1143476062,0.0009600000000000001,0.00028000000000000003,0.001,-2.11,-0.15,2.1153250341,-2.10904,-0.14972000000000002,2.1143476062,0.0009600000000000001,0.00028000000000000003,0.001,-2.11,-0.15,2.1153250341
2019-09-10 07:30:00,-2.3176,-0.1893,2.3253180965,0.0024000000000000002,0.0007,0.0025,-2.32,-0.19,2.3277671705,-2.3176,-0.1893,2.3253180965,0.0024000000000000002,0.0007,0.0025,-2.32,-0.19,2.3277671705
2019-09-10 08:00:00,-2.3994400000000002,-0.24692000000000003,2.4121114817000002,0.010560000000000002,0.0030800000000000003,0.011,-2.41,-0.25,2.422932108,-2.40944,-0.24692000000000003,2.4220591653,0.010560000000000002,0.0030800000000000003,0.011,-2.42,-0.25,2.432878953
2019-09-10 08:30:00,-2.304,-0.3195,2.3260473447,0.036000000000000004,0.0105,0.0375,-2.34,-0.33,2.3631546712000002,-2.304,-0.3095,2.3246948725,0.036000000000000004,0.0105,0.0375,-2.34,-0.32,2.3617789905
2019-09-10 09:00:00,-2.16648,-0.32564000000000004,2.1908165145,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.25,-0.35000000000000003,2.2770595073,-2.16648,-0.32564000000000004,2.1908165145,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.25,-0.35000000000000003,2.2770595073
2019-09-10 09:30:00,-2.30976,-0.40368000000000004,2.3447705218,0.09024,0.026320000000000003,0.094,-2.4,-0.43,2.4382165613,-2.30976,-0.39368000000000003,2.3430696106,0.09024,0.026320000000000003,0.094,-2.4,-0.42,2.4364728605
2019-09-10 10:00:00,-1.7537600000000002,-0.36818,1.7919906947,0.24624000000000001,0.07182000000000001,0.2565,-2.0,-0.44,2.0478281178,-1.7537600000000002,-0.36818,1.7919906947,0.24624000000000001,0.07182000000000001,0.2565,-2.0,-0.44,2.0478281178
2019-09-10 10:30:00,-1.5095200000000002,-0.33236000000000004,1.5456758392,0.30048,0.08764000000000001,0.313,-1.81,-0.42,1.8580904176000002,-1.5095200000000002,-0.32236000000000004,1.5435564777000002,0.30048,0.08764000000000001,0.313,-1.81,-0.41000000000000003,1.8558555978
2019-09-10 11:00:00,-1.7248,-0.3639,1.7627700501999999,0.2952,0.08610000000000001,0.3075,-2.02,-0.45,2.0695168518,-1.7348,-0.3639,1.7725558524,0.2952,0.08610000000000001,0.3075,-2.03,-0.45,2.0792787211
2019-09-10 11:30:00,-1.7572800000000002,-0.34754,1.7913171271000001,0.28272,0.08246,0.29450000000000004,-2.04,-0.43,2.0848261318,-1.7572800000000002,-0.33754,1.7894038812000002,0.28272,0.08246,0.29450000000000004,-2.04,-0.42,2.0827865949
2019-09-10 12:00:00,-1.48032,-0.31676000000000004,1.5138309681000002,0.31968,0.09324,0.333,-1.8,-0.41000000000000003,1.8461040057,-1.48032,-0.30676000000000003,1.5117701545000002,0.31968,0.09324,0.333,-1.8,-0.4,1.8439088915
2019-09-10 12:30:00,-1.60264,-0.36202,1.6430196134,0.26736000000000004,0.07798000000000001,0.2785,-1.87,-0.44,1.9210674116000002,-1.60264,-0.36202,1.6430196134,0.26736000000000004,0.07798000000000001,0.2785,-1.87,-0.44,1.9210674116000002
2019-09-10 13:00:00,-1.91104,0.019280000000000002,1.9111372531000002,0.16896000000000003,0.049280000000000004,0.176,-2.08,-0.03,2.0802163349,-1.9810400000000001,-0.74072,2.1149906856,0.16896000000000003,0.049280000000000004,0.176,-2.15,-0.79,2.2905457865
2019-09-10 13:30:00,-1.8625600000000002,0.22342,1.8759121115,0.21744000000000002,0.06342,0.2265,-2.08,0.16,2.0861447697,-1.96256,-0.9465800000000001,2.1789115287,0.21744000000000002,0.06342,0.2265,-2.18,-1.01,2.4026027553000002
2019-09-10 14:00:00,-2.04504,0.19228,2.0540594441,0.14496,0.042280000000000005,0.151,-2.19,0.15,2.1951309756,-2.15504,-0.99772,2.3747931699000002,0.14496,0.042280000000000005,0.151,-2.3,-1.04,2.5242028445
2019-09-10 14:30:00,-1.81488,0.22566000000000003,1.8288553387,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.04,0.16,2.04626489,-1.9148800000000001,-0.9343400000000001,2.1306704696,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.14,-1.0,2.3621176939
2019-09-10 15:00:00,-2.08352,0.22814,2.0959731511,0.09648000000000001,0.028140000000000002,0.1005,-2.18,0.2,2.1891550882,-2.18352,-0.93186,2.3740519476,0.09648000000000001,0.028140000000000002,0.1005,-2.2800000000000002,-0.96,2.4738633754
2019-09-10 15:30:00,-1.84808,0.26306,1.8667083998,0.18192000000000003,0.05306,0.1895,-2.03,0.21,2.0408331632,-1.94808,-0.9069400000000001,2.1488498901,0.18192000000000003,0.05306,0.1895,-2.13,-0.96,2.3363432967
2019-09-10 16:00:00,-1.83864,0.28998,1.8613665544,0.17136,0.049980000000000004,0.17850000000000002,-2.01,0.24,2.0242776489,-1.93864,-0.8700200000000001,2.1249140806,0.17136,0.049980000000000004,0.17850000000000002,-2.11,-0.92,2.3018470844
2019-09-10 16:30:00,-1.6028,0.36210000000000003,1.6431933088,0.2472,0.0721,0.2575,-1.85,0.29,1.8725917868000002,-1.7027999999999999,-0.7979,1.880471284,0.2472,0.0721,0.2575,-1.9500000000000002,-0.87,2.1352751578999998
2019-09-10 17:00:00,-1.56032,0.07574,1.5621571784000001,0.25968,0.07574,0.2705,-1.82,0.0,1.82,-1.5903200000000002,-0.34426,1.6271547713999999,0.25968,0.07574,0.2705,-1.85,-0.42,1.8970766985
2019-09-10 17:30:00,-1.7555200000000002,-0.09036000000000001,1.7578439635,0.20448000000000002,0.059640000000000006,0.213,-1.96,-0.15,1.9657314160000001,-1.7555200000000002,-0.09036000000000001,1.7578439635,0.20448000000000002,0.059640000000000006,0.213,-1.96,-0.15,1.9657314160000001
2019-09-10 18:00:00,-1.9864000000000002,-0.0852,1.9882263453000002,0.15360000000000001,0.0448,0.16,-2.14,-0.13,2.143944962,-1.9964,-0.0852,1.9982172054,0.15360000000000001,0.0448,0.16,-2.15,-0.13,2.1539266468
2019-09-10 18:30:00,-2.33056,-0.11558000000000002,2.3334242328,0.049440000000000005,0.01442,0.051500000000000004,-2.38,-0.13,2.3835477759,-2.33056,-0.11558000000000002,2.3334242328,0.049440000000000005,0.01442,0.051500000000000004,-2.38,-0.13,2.3835477759
2019-09-10 19:00:00,-2.47232,-0.12776,2.4756188721,0.007680000000000001,0.0022400000000000002,0.008,-2.48,-0.13,2.4834049207,-2.47232,-0.12776,2.4756188721,0.007680000000000001,0.0022400000000000002,0.008,-2.48,-0.13,2.4834049207
2019-09-10 19:30:00,-2.55808,-0.12944,2.5613527676,0.0019200000000000003,0.0005600000000000001,0.002,-2.56,-0.13,2.563298656,-2.55808,0.0005600000000000001,2.5580800613,0.0019200000000000003,0.0005600000000000001,0.002,-2.56,0.0,2.56
2019-09-10 20:00:00,-2.65,-0.16,2.6548257947,0.0,0.0,0.0,-2.65,-0.16,2.6548257947,-2.65,-0.16,2.6548257947,0.0,0.0,0.0,-2.65,-0.16,2.6548257947
2019-09-10 20:30:00,-2.64664,0.16098,2.6515312274,0.00336,0.0009800000000000002,0.0035,-2.65,0.16,2.6548257947,-2.65664,-0.53902,2.710770859,0.00336,0.0009800000000000002,0.0035,-2.66,-0.54,2.7142586465000003
2019-09-10 21:00:00,-2.4780800000000003,0.53056,2.534240399,0.0019200000000000003,0.0005600000000000001,0.002,-2.48,0.53,2.5360007886,-2.57808,-0.63944,2.6561965289,0.0019200000000000003,0.0005600000000000001,0.002,-2.58,-0.64,2.6581948762
2019-09-10 21:30:00,-2.14968,0.55176,2.2193609891,0.04032,0.011760000000000001,0.042,-2.19,0.54,2.2555930484,-2.25968,-0.60824,2.3401088864,0.04032,0.011760000000000001,0.042,-2.3,-0.62,2.3820999139
2019-09-10 22:00:00,-1.9117600000000001,0.58282,1.9986258905,0.07824,0.022820000000000003,0.0815,-1.99,0.56,2.0672929159,-2.00176,-0.59718,2.0889392164,0.07824,0.022820000000000003,0.0815,-2.08,-0.62,2.1704377439
2019-09-10 22:30:00,-1.78112,0.02884,1.7813534742,0.09888000000000001,0.02884,0.10300000000000001,-1.88,0.0,1.88,-1.78112,0.02884,1.7813534742,0.09888000000000001,0.02884,0.10300000000000001,-1.88,0.0,1.88
2019-09-10 23:00:00,-1.56328,0.03696,1.5637168542,0.12672,0.03696,0.132,-1.69,0.0,1.69,-1.56328,0.03696,1.5637168542,0.12672,0.03696,0.132,-1.69,0.0,1.69
2019-09-10 23:30:00,-1.0788,-0.0509,1.0800001157,0.2712,0.0791,0.28250000000000003,-1.35,-0.13,1.3562448157,-1.0788,0.0791,1.0816960063,0.2712,0.0791,0.28250000000000003,-1.35,0.0,1.35
2019-09-11 00:00:00,-0.8928800000000001,0.08666,0.89707561,0.29712000000000005,0.08666,0.3095,-1.19,0.0,1.19,-0.8928800000000001,0.08666,0.89707561,0.29712000000000005,0.08666,0.3095,-1.19,0.0,1.19
2019-09-11 00:30:00,-0.9189600000000001,0.07322000000000001,0.921872361,0.25104000000000004,0.07322000000000001,0.2615,-1.17,0.0,1.17,-0.9189600000000001,0.07322000000000001,0.921872361,0.25104000000000004,0.07322000000000001,0.2615,-1.17,0.0,1.17
2019-09-11 01:00:00,-1.058,0.056,1.059481005,0.192,0.056,0.2,-1.25,0.0,1.25,-1.058,0.056,1.059481005,0.192,0.056,0.2,-1.25,0.0,1.25
2019-09-11 01:30:00,-0.8852800000000001,0.06846000000000001,0.8879231104,0.23472,0.06846000000000001,0.24450000000000002,-1.12,0.0,1.12,-0.8852800000000001,0.06846000000000001,0.8879231104,0.23472,0.06846000000000001,0.24450000000000002,-1.12,0.0,1.12
2019-09-11 02:00:00,-0.6672,0.0854,0.6726432933000001,0.2928,0.0854,0.305,-0.96,0.0,0.96,-0.6672,0.0854,0.6726432933000001,0.2928,0.0854,0.305,-0.96,0.0,0.96
2019-09-11 02:30:00,-0.58176,0.09282000000000001,0.589118197,0.31824,0.09282000000000001,0.3315,-0.9,0.0,0.9,-0.58176,0.09282000000000001,0.589118197,0.31824,0.09282000000000001,0.3315,-0.9,0.0,0.9
2019-09-11 03:00:00,-0.28736,0.13202,0.3162357507,0.45264000000000004,0.13202,0.47150000000000003,-0.74,0.0,0.74,-0.28736,0.13202,0.3162357507,0.45264000000000004,0.13202,0.47150000000000003,-0.74,0.0,0.74
2019-09-11 03:30:00,-0.13248000000000001,0.15386000000000002,0.2030365731,0.52752,0.15386000000000002,0.5495,-0.66,0.0,0.66,-0.13248000000000001,0.15386000000000002,0.2030365731,0.52752,0.15386000000000002,0.5495,-0.66,0.0,0.66
2019-09-11 04:00:00,-0.20424,0.14168,0.24857031200000002,0.48576,0.14168,0.506,-0.6900000000000001,0.0,0.6900000000000001,-0.20424,0.14168,0.24857031200000002,0.48576,0.14168,0.506,-0.6900000000000001,0.0,0.6900000000000001
2019-09-11 04:30:00,0.12992,0.18956,0.2298090512,0.64992,0.18956,0.677,-0.52,0.0,0.52,0.12992,0.18956,0.2298090512,0.64992,0.18956,0.677,-0.52,0.0,0.52
2019-09-11 05:00:00,0.07408000000000001,0.18494000000000002,0.1992251239,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.56,0.0,0.56,0.07408000000000001,0.18494000000000002,0.1992251239,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.56,0.0,0.56
2019-09-11 05:30:00,-0.23408,0.025060000000000002,0.2354176077,0.5659200000000001,0.16506,0.5895,-0.8,-0.14,0.8121576202,-0.23408,0.025060000000000002,0.2354176077,0.5659200000000001,0.16506,0.5895,-0.8,-0.14,0.8121576202
2019-09-11 06:00:00,-0.42952,-0.00236,0.4295264835,0.5404800000000001,0.15764,0.5630000000000001,-0.97,-0.16,0.9831073187,-0.42952,0.007640000000000001,0.4295879421,0.5404800000000001,0.15764,0.5630000000000001,-0.97,-0.15,0.9815294188
2019-09-11 06:30:00,-0.7248,-0.0614,0.7273960407000001,0.4752,0.1386,0.495,-1.2,-0.2,1.2165525061,-0.7248,-0.0614,0.7273960407000001,0.4752,0.1386,0.495,-1.2,-0.2,1.2165525061
2019-09-11 07:00:00,-0.97728,-0.11504,0.9840276419,0.46272,0.13496000000000002,0.482,-1.44,-0.25,1.4615402834,-0.97728,-0.10504000000000001,0.9829087445,0.46272,0.13496000000000002,0.482,-1.44,-0.24,1.4598630073
2019-09-11 07:30:00,-1.30752,-0.15386000000000002,1.316541473,0.43248000000000003,0.12614,0.4505,-1.74,-0.28,1.7623847480000001,-1.30752,-0.14386000000000002,1.3154102972000001,0.43248000000000003,0.12614,0.4505,-1.74,-0.27,1.7608236709
2019-09-11 08:00:00,-1.60656,-0.23858000000000001,1.6241783923000002,0.31344000000000005,0.09142,0.3265,-1.92,-0.33,1.9481529713999999,-1.60656,-0.22858,1.6227396125,0.31344000000000005,0.09142,0.3265,-1.92,-0.32,1.9464840097
2019-09-11 08:30:00,-2.1864,-0.3027,2.2072544597,0.0936,0.0273,0.0975,-2.2800000000000002,-0.33,2.3037577998,-2.1864,-0.2927,2.205905313,0.0936,0.0273,0.0975,-2.2800000000000002,-0.32,2.302346629
2019-09-11 09:00:00,-1.5924,-0.3057,1.6214777982,0.35760000000000003,0.1043,0.3725,-1.9500000000000002,-0.41000000000000003,1.9926364445,-1.5924,-0.2957,1.6196222553,0.35760000000000003,0.1043,0.3725,-1.9500000000000002,-0.4,1.9906029237
2019-09-11 09:30:00,-1.88456,-0.08008000000000001,1.8862606395000001,0.20544,0.05992000000000001,0.214,-2.09,-0.14,2.094683747,-1.94456,-0.71008,2.070151492,0.20544,0.05992000000000001,0.214,-2.15,-0.77,2.2837250272
2019-09-11 10:00:00,-2.0804,0.2078,2.090752257,0.1296,0.0378,0.135,-2.21,0.17,2.2165288178,-2.1804,-0.9522,2.3792496716000002,0.1296,0.0378,0.135,-2.31,-0.99,2.5132051249
2019-09-11 10:30:00,-1.99184,0.22488000000000002,2.0044943502,0.18816000000000002,0.054880000000000005,0.196,-2.18,0.17,2.1866183938,-2.10184,-0.9551200000000001,2.3086761575,0.18816000000000002,0.054880000000000005,0.196,-2.29,-1.01,2.5028383887
2019-09-11 11:00:00,-2.02928,0.20146000000000003,2.0392556117,0.21072000000000002,0.06146000000000001,0.2195,-2.24,0.14,2.2443707359,-2.13928,-0.9685400000000001,2.3483161308,0.21072000000000002,0.06146000000000001,0.2195,-2.35,-1.03,2.5658137111
2019-09-11 11:30:00,-1.56224,0.25018,1.5821453315,0.37776000000000004,0.11018000000000001,0.3935,-1.94,0.14,1.9450449866000001,-1.6622400000000002,-0.9098200000000001,1.8949443923,0.37776000000000004,0.11018000000000001,0.3935,-2.04,-1.02,2.280789337
2019-09-11 12:00:00,-1.5859999999999999,0.23450000000000001,1.6032424177,0.324,0.0945,0.3375,-1.9100000000000001,0.14,1.9151240169000001,-1.6960000000000002,-0.9255,1.932088572,0.324,0.0945,0.3375,-2.02,-1.02,2.2629184695999998
2019-09-11 12:30:00,-1.57896,0.24822000000000002,1.598351604,0.37104000000000004,0.10822000000000001,0.3865,-1.9500000000000002,0.14,1.9550191815,-1.67896,-0.8917800000000001,1.9010992215,0.37104000000000004,0.10822000000000001,0.3865,-2.05,-1.0,2.2808989456
2019-09-11 13:00:00,-0.5742400000000001,0.33668000000000003,0.6656613253,0.6057600000000001,0.17668,0.631,-1.18,0.16,1.1907980517,-0.6742400000000001,-0.8533200000000001,1.0875452175,0.6057600000000001,0.17668,0.631,-1.28,-1.03,1.6429546555
2019-09-11 13:30:00,-0.92168,0.28826,0.9657058817,0.50832,0.14826,0.5295,-1.43,0.14,1.4368368035,-1.02168,-0.9017400000000001,1.3627050488,0.50832,0.14826,0.5295,-1.53,-1.05,1.8556400513
2019-09-11 14:00:00,-0.8736,0.2877,0.9197544509000001,0.5064000000000001,0.1477,0.5275000000000001,-1.38,0.14,1.3870832708,-0.9736,-0.9023,1.3274193949,0.5064000000000001,0.1477,0.5275000000000001,-1.48,-1.05,1.8146349495
2019-09-11 14:30:00,-0.37656,-0.21358000000000002,0.432913213,0.67344,0.19642,0.7015,-1.05,-0.41000000000000003,1.1272089425,-0.39656,-0.36358,0.5380058085,0.67344,0.19642,0.7015,-1.07,-0.56,1.2076837334000001
2019-09-11 15:00:00,-0.31,-0.23,0.3860051813,0.72,0.21,0.75,-1.03,-0.44,1.120044642,-0.31,-0.22,0.3801315562,0.72,0.21,0.75,-1.03,-0.43,1.1161541112
2019-09-11 15:30:00,-0.38936000000000004,-0.21148000000000003,0.44308577050000003,0.68064,0.19852000000000003,0.709,-1.07,-0.41000000000000003,1.1458621209,-0.38936000000000004,-0.20148000000000002,0.438400958,0.68064,0.19852000000000003,0.709,-1.07,-0.4,1.1423221962
2019-09-11 16:00:00,-0.46056,-0.17058,0.4911344521,0.64944,0.18942,0.6765,-1.11,-0.36,1.1669190203,-0.46056,-0.16058,0.4877514223,0.64944,0.18942,0.6765,-1.11,-0.35000000000000003,1.1638728453
2019-09-11 16:30:00,-0.91944,-0.14692000000000002,0.9311043980000001,0.49056000000000005,0.14308,0.511,-1.4100000000000001,-0.29,1.4395138068,-0.91944,-0.13692000000000001,0.9295789369,0.49056000000000005,0.14308,0.511,-1.4100000000000001,-0.28,1.4375326083
2019-09-11 17:00:00,-0.9473600000000001,-0.02048,0.9475813422,0.5126400000000001,0.14952000000000001,0.534,-1.46,-0.17,1.4698639393000001,-0.9473600000000001,-0.02048,0.9475813422,0.5126400000000001,0.14952000000000001,0.534,-1.46,-0.17,1.4698639393000001
2019-09-11 17:30:00,-1.1968,-0.0449,1.197641954,0.4632,0.1351,0.48250000000000004,-1.6600000000000001,-0.18,1.6697305172,-1.1968,-0.0349,1.197308753,0.4632,0.1351,0.48250000000000004,-1.6600000000000001,-0.17,1.6686821147000002
2019-09-11 18:00:00,-1.60264,-0.07202,1.6042574139,0.26736000000000004,0.07798000000000001,0.2785,-1.87,-0.15,1.8760063966,-1.60264,-0.062020000000000006,1.6038395961,0.26736000000000004,0.07798000000000001,0.2785,-1.87,-0.14,1.8752333187999999
2019-09-11 18:30:00,-1.7704,0.0128,1.7704462714,0.24960000000000002,0.0728,0.26,-2.02,-0.06,2.0208908927,-1.7904,-0.16720000000000002,1.7981902013000002,0.24960000000000002,0.0728,0.26,-2.04,-0.24,2.0540691322
2019-09-11 19:00:00,-2.25616,0.06862,2.2572032806,0.06384000000000001,0.01862,0.0665,-2.32,0.05,2.3205387306,-2.26616,-0.33138,2.2902606511,0.06384000000000001,0.01862,0.0665,-2.33,-0.35000000000000003,2.3561409126
2019-09-11 19:30:00,-2.31056,-0.11558000000000002,2.3134489945,0.049440000000000005,0.01442,0.051500000000000004,-2.36,-0.13,2.3635777965,-2.31056,-0.11558000000000002,2.3134489945,0.049440000000000005,0.01442,0.051500000000000004,-2.36,-0.13,2.3635777965
2019-09-11 20:00:00,-2.51896,-0.12678,2.5221484195,0.011040000000000001,0.00322,0.0115,-2.5300000000000002,-0.13,2.5333377193,-2.51896,-0.12678,2.5221484195,0.011040000000000001,0.00322,0.0115,-2.5300000000000002,-0.13,2.5333377193
2019-09-11 20:30:00,-2.57568,-0.12874000000000002,2.5788953934,0.00432,0.00126,0.0045000000000000005,-2.58,-0.13,2.5832731176,-2.57568,-0.12874000000000002,2.5788953934,0.00432,0.00126,0.0045000000000000005,-2.58,-0.13,2.5832731176
2019-09-11 21:00:00,-2.45952,0.5301400000000001,2.5160061705,0.00048000000000000007,0.00014000000000000001,0.0005,-2.46,0.53,2.5164459064,-2.47952,-0.6098600000000001,2.5534190118,0.00048000000000000007,0.00014000000000000001,0.0005,-2.48,-0.61,2.5539185578
2019-09-11 21:30:00,-2.35952,0.00014000000000000001,2.3595200042,0.00048000000000000007,0.00014000000000000001,0.0005,-2.36,0.0,2.36,-2.35952,0.00014000000000000001,2.3595200042,0.00048000000000000007,0.00014000000000000001,0.0005,-2.36,0.0,2.36
2019-09-11 22:00:00,-2.19952,0.00014000000000000001,2.1995200045,0.00048000000000000007,0.00014000000000000001,0.0005,-2.2,0.0,2.2,-2.19952,0.00014000000000000001,2.1995200045,0.00048000000000000007,0.00014000000000000001,0.0005,-2.2,0.0,2.2
2019-09-11 22:30:00,-2.02472,0.55154,2.0984964737,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.03,0.55,2.1031880563,-2.03472,-0.61846,2.1266354295,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.04,-0.62,2.1321350801
2019-09-11 23:00:00,-1.77888,0.0061600000000000005,1.7788906656,0.021120000000000003,0.0061600000000000005,0.022,-1.8,0.0,1.8,-1.77888,-0.12384,1.7831854643,0.021120000000000003,0.0061600000000000005,0.022,-1.8,-0.13,1.8046883387000001
2019-09-11 23:30:00,-1.5352800000000002,0.015960000000000002,1.5353629538,0.054720000000000005,0.015960000000000002,0.057,-1.5899999999999999,0.0,1.5899999999999999,-1.5352800000000002,0.015960000000000002,1.5353629538,0.054720000000000005,0.015960000000000002,0.057,-1.5899999999999999,0.0,1.5899999999999999
2019-09-12 00:00:00,-1.4596,0.014700000000000001,1.4596740218,0.0504,0.014700000000000001,0.052500000000000005,-1.51,0.0,1.51,-1.4596,0.014700000000000001,1.4596740218,0.0504,0.014700000000000001,0.052500000000000005,-1.51,0.0,1.51
2019-09-12 00:30:00,-1.51224,0.005180000000000001,1.5122488717,0.01776,0.005180000000000001,0.018500000000000003,-1.53,0.0,1.53,-1.51224,0.005180000000000001,1.5122488717,0.01776,0.005180000000000001,0.018500000000000003,-1.53,0.0,1.53
2019-09-12 01:00:00,-1.46216,0.00812,1.4621825467,0.027840000000000004,0.00812,0.029,-1.49,0.0,1.49,-1.4721600000000001,0.00812,1.4721823936,0.027840000000000004,0.00812,0.029,-1.5,0.0,1.5
2019-09-12 01:30:00,-1.5228000000000002,0.0021000000000000003,1.522801448,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.53,0.0,1.53,-1.5228000000000002,0.0021000000000000003,1.522801448,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.53,0.0,1.53
2019-09-12 02:00:00,-1.46896,0.00322,1.4689635292,0.011040000000000001,0.00322,0.0115,-1.48,0.0,1.48,-1.46896,0.00322,1.4689635292,0.011040000000000001,0.00322,0.0115,-1.48,0.0,1.48
2019-09-12 02:30:00,-1.36968,0.011760000000000001,1.3697304844,0.04032,0.011760000000000001,0.042,-1.4100000000000001,0.0,1.4100000000000001,-1.36968,0.011760000000000001,1.3697304844,0.04032,0.011760000000000001,0.042,-1.4100000000000001,0.0,1.4100000000000001
2019-09-12 03:00:00,-1.31328,0.01946,1.3134241699,0.06672,0.01946,0.0695,-1.38,0.0,1.38,-1.31328,0.01946,1.3134241699,0.06672,0.01946,0.0695,-1.38,0.0,1.38
2019-09-12 03:30:00,-1.08984,0.04088000000000001,1.0906064368,0.14016,0.04088000000000001,0.146,-1.23,0.0,1.23,-1.08984,0.04088000000000001,1.0906064368,0.14016,0.04088000000000001,0.146,-1.23,0.0,1.23
2019-09-12 04:00:00,-1.0516,0.046200000000000005,1.0526143643,0.1584,0.046200000000000005,0.165,-1.21,0.0,1.21,-1.0516,0.046200000000000005,1.0526143643,0.1584,0.046200000000000005,0.165,-1.21,0.0,1.21
2019-09-12 04:30:00,-1.15008,0.032060000000000005,1.1505267707,0.10992,0.032060000000000005,0.1145,-1.26,0.0,1.26,-1.15008,0.032060000000000005,1.1505267707,0.10992,0.032060000000000005,0.1145,-1.26,0.0,1.26
2019-09-12 05:00:00,-1.19208,0.028560000000000002,1.1924220729,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.29,0.0,1.29,-1.19208,0.028560000000000002,1.1924220729,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.29,0.0,1.29
2019-09-12 05:30:00,-1.26376,-0.12318000000000001,1.26974905,0.12624000000000002,0.036820000000000006,0.1315,-1.3900000000000001,-0.16,1.3991783303,-1.26376,-0.13318000000000002,1.2707581399,0.12624000000000002,0.036820000000000006,0.1315,-1.3900000000000001,-0.17,1.4003570973000001
2019-09-12 06:00:00,-1.51192,-0.12556,1.5171247147,0.11808,0.034440000000000005,0.123,-1.63,-0.16,1.6378339354,-1.5219200000000002,-0.11556000000000001,1.5263009533,0.11808,0.034440000000000005,0.123,-1.6400000000000001,-0.15,1.6468454694
2019-09-12 06:30:00,-1.6502400000000002,0.24368,1.6681342872,0.14976,0.043680000000000004,0.156,-1.8,0.2,1.8110770276000001,-1.72024,-0.51632,1.7960545649,0.14976,0.043680000000000004,0.156,-1.87,-0.56,1.9520502042999999
2019-09-12 07:00:00,-1.85216,0.11562000000000001,1.8557652465,0.08784,0.02562,0.0915,-1.94,0.09,1.9420865068,-1.90216,-0.50438,1.9678952843,0.08784,0.02562,0.0915,-1.99,-0.53,2.0593688353
2019-09-12 07:30:00,-2.23512,-0.26566,2.2508524274,0.01488,0.00434,0.0155,-2.25,-0.27,2.2661420962,-2.24512,-0.26566,2.2607828401,0.01488,0.00434,0.0155,-2.26,-0.27,2.2760711764
2019-09-12 08:00:00,-2.5832800000000002,-0.36804000000000003,2.6093656317000002,0.00672,0.0019600000000000004,0.007,-2.59,-0.37,2.6162950904,-2.5832800000000002,-0.36804000000000003,2.6093656317000002,0.00672,0.0019600000000000004,0.007,-2.59,-0.37,2.6162950904
2019-09-12 08:30:00,-2.68176,-0.46468000000000004,2.721720816,0.018240000000000003,0.00532,0.019,-2.7,-0.47000000000000003,2.7406021236,-2.68176,-0.45468000000000003,2.7200313601,0.018240000000000003,0.00532,0.019,-2.7,-0.46,2.7389048905999998
2019-09-12 09:00:00,-2.4352,-0.43110000000000004,2.4730641419,0.0648,0.0189,0.0675,-2.5,-0.45,2.5401771591999998,-2.4352,-0.42110000000000003,2.4713405775,0.0648,0.0189,0.0675,-2.5,-0.44,2.5384247084
2019-09-12 09:30:00,-2.03696,-0.39078,2.0741058435,0.20304000000000003,0.05922,0.21150000000000002,-2.24,-0.45,2.2847538161,-2.03696,-0.38078,2.0722450265,0.20304000000000003,0.05922,0.21150000000000002,-2.24,-0.44,2.2828052917
2019-09-12 10:00:00,-1.3096,-0.3103,1.3458596695,0.41040000000000004,0.1197,0.42750000000000005,-1.72,-0.43,1.772935419,-1.3096,-0.3103,1.3458596695,0.41040000000000004,0.1197,0.42750000000000005,-1.72,-0.43,1.772935419
2019-09-12 10:30:00,-1.6088,-0.3109,1.6385653023,0.2712,0.0791,0.28250000000000003,-1.88,-0.39,1.9200260415,-1.6088,-0.3109,1.6385653023,0.2712,0.0791,0.28250000000000003,-1.88,-0.39,1.9200260415
2019-09-12 11:00:00,-1.47648,-0.33564000000000005,1.514149068,0.32352000000000003,0.09436000000000001,0.337,-1.8,-0.43,1.850648535,-1.47648,-0.32564000000000004,1.5119638223,0.32352000000000003,0.09436000000000001,0.337,-1.8,-0.42,1.8483506161
2019-09-12 11:30:00,-1.47408,-0.33744,1.5122095092999999,0.38592000000000004,0.11256000000000001,0.402,-1.8599999999999999,-0.45,1.9136614121000002,-1.47408,-0.32744,1.5100095364000001,0.38592000000000004,0.11256000000000001,0.402,-1.8599999999999999,-0.44,1.9113346123000001
2019-09-12 12:00:00,-1.53808,-0.34444,1.5761754344,0.36192,0.10556000000000001,0.377,-1.9,-0.45,1.952562419,-1.5480800000000001,-0.33444,1.583793484,0.36192,0.10556000000000001,0.377,-1.9100000000000001,-0.44,1.96002551
2019-09-12 12:30:00,-0.9768800000000001,-0.27784000000000003,1.0156227646,0.45312,0.13216,0.47200000000000003,-1.43,-0.41000000000000003,1.4876155417,-0.9768800000000001,-0.27784000000000003,1.0156227646,0.45312,0.13216,0.47200000000000003,-1.43,-0.41000000000000003,1.4876155417
2019-09-12 13:00:00,-1.1428,-0.3079,1.1835515409,0.4872,0.1421,0.5075000000000001,-1.63,-0.45,1.6909760495000001,-1.1428,-0.3079,1.1835515409,0.4872,0.1421,0.5075000000000001,-1.63,-0.45,1.6909760495000001
2019-09-12 13:30:00,-1.14592,-0.30006000000000005,1.1845541988,0.5140800000000001,0.14994000000000002,0.5355,-1.6600000000000001,-0.45,1.7199127885,-1.14592,-0.30006000000000005,1.1845541988,0.5140800000000001,0.14994000000000002,0.5355,-1.6600000000000001,-0.45,1.7199127885
2019-09-12 14:00:00,-0.93176,-0.26468,0.9686238692,0.49824,0.14532,0.519,-1.43,-0.41000000000000003,1.4876155417,-0.93176,-0.25468,0.9659392320000001,0.49824,0.14532,0.519,-1.43,-0.4,1.4848905684
2019-09-12 14:30:00,-0.7581600000000001,-0.20738,0.786010846,0.59184,0.17262000000000002,0.6165,-1.35,-0.38,1.4024621207,-0.7581600000000001,-0.20738,0.786010846,0.59184,0.17262000000000002,0.6165,-1.35,-0.38,1.4024621207
2019-09-12 15:00:00,-0.8248800000000001,-0.17684000000000002,0.843622783,0.52512,0.15316000000000002,0.547,-1.35,-0.33,1.3897481786,-0.8248800000000001,-0.16684000000000002,0.8415833886,0.52512,0.15316000000000002,0.547,-1.35,-0.32,1.3874076546
2019-09-12 15:30:00,-1.12296,-0.21128000000000002,1.1426628549,0.40704,0.11872,0.424,-1.53,-0.33,1.5651836953,-1.12296,-0.20128000000000001,1.1408561697,0.40704,0.11872,0.424,-1.53,-0.32,1.5631058825
2019-09-12 16:00:00,-0.91488,-0.16434,0.9295230228,0.46512000000000003,0.13566,0.48450000000000004,-1.38,-0.30000000000000004,1.4122322755,-0.91488,-0.15434,0.9278072267,0.46512000000000003,0.13566,0.48450000000000004,-1.38,-0.29,1.4101418368
2019-09-12 16:30:00,-0.9220800000000001,-0.10894000000000001,0.9284931071,0.51792,0.15106,0.5395,-1.44,-0.26,1.4632839779,-0.9220800000000001,-0.10894000000000001,0.9284931071,0.51792,0.15106,0.5395,-1.44,-0.26,1.4632839779
2019-09-12 17:00:00,-0.8436800000000001,-0.05774000000000001,0.8456535047,0.55632,0.16226000000000002,0.5795,-1.4,-0.22,1.417180299,-0.8436800000000001,-0.047740000000000005,0.8450296149000001,0.55632,0.16226000000000002,0.5795,-1.4,-0.21,1.4156623891
2019-09-12 17:30:00,-1.3536000000000001,-0.0873,1.3564122714,0.3864,0.11270000000000001,0.4025,-1.74,-0.2,1.7514565367000001,-1.3536000000000001,-0.07730000000000001,1.355805388,0.3864,0.11270000000000001,0.4025,-1.74,-0.19,1.7503428236
2019-09-12 18:00:00,-1.44992,-0.07206,1.4517095612,0.37008,0.10794000000000001,0.3855,-1.82,-0.18,1.8288794383,-1.44992,-0.062060000000000004,1.4512475495000001,0.37008,0.10794000000000001,0.3855,-1.82,-0.17,1.8279223178000001
2019-09-12 18:30:00,-1.48136,-0.042480000000000004,1.4819689605000002,0.36864,0.10752,0.384,-1.85,-0.15,1.8560711193000001,-1.48136,-0.042480000000000004,1.4819689605000002,0.36864,0.10752,0.384,-1.85,-0.15,1.8560711193000001
2019-09-12 19:00:00,-1.7252800000000001,-0.054040000000000005,1.7261261252,0.29472000000000004,0.08596000000000001,0.307,-2.02,-0.14,2.0248456731,-1.7252800000000001,-0.054040000000000005,1.7261261252,0.29472000000000004,0.08596000000000001,0.307,-2.02,-0.14,2.0248456731
2019-09-12 19:30:00,-1.70008,-0.05544,1.7009837154,0.28992,0.08456000000000001,0.302,-1.99,-0.14,1.9949185447,-1.70008,-0.05544,1.7009837154,0.28992,0.08456000000000001,0.302,-1.99,-0.14,1.9949185447
2019-09-12 20:00:00,-1.5503200000000001,0.39074000000000003,1.5988026301,0.37968,0.11074,0.3955,-1.9300000000000002,0.28,1.9502051174,-1.6103200000000002,-0.39926000000000006,1.6590777709,0.37968,0.11074,0.3955,-1.99,-0.51,2.0543125371
2019-09-12 20:30:00,-1.4876,0.5957,1.6024394684,0.3624,0.1057,0.3775,-1.85,0.49,1.9137920472,-1.5976,-0.5543,1.6910275721999999,0.3624,0.1057,0.3775,-1.96,-0.66,2.0681392603
2019-09-12 21:00:00,-1.60664,0.59848,1.7144883785,0.30336,0.08848,0.316,-1.9100000000000001,0.51,1.9769167913999999,-1.63664,-0.57152,1.7335586520000001,0.30336,0.08848,0.316,-1.94,-0.66,2.0491949638999998
2019-09-12 21:30:00,-1.6328,0.0721,1.6343910946,0.2472,0.0721,0.2575,-1.88,0.0,1.88,-1.6328,0.0721,1.6343910946,0.2472,0.0721,0.2575,-1.88,0.0,1.88
2019-09-12 22:00:00,-1.70248,0.04886,1.7031809798,0.16752,0.04886,0.17450000000000002,-1.87,0.0,1.87,-1.70248,0.04886,1.7031809798,0.16752,0.04886,0.17450000000000002,-1.87,0.0,1.87
2019-09-12 22:30:00,-1.01184,0.12488,1.0195171406,0.42816000000000004,0.12488,0.446,-1.44,0.0,1.44,-1.01184,0.12488,1.0195171406,0.42816000000000004,0.12488,0.446,-1.44,0.0,1.44
2019-09-12 23:00:00,-1.21688,0.07966000000000001,1.2194845837,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.49,0.0,1.49,-1.21688,0.07966000000000001,1.2194845837,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.49,0.0,1.49
2019-09-12 23:30:00,-1.0048,0.08610000000000001,1.0084821516,0.2952,0.08610000000000001,0.3075,-1.3,0.0,1.3,-1.0048,0.08610000000000001,1.0084821516,0.2952,0.08610000000000001,0.3075,-1.3,0.0,1.3
2019-09-13 00:00:00,-1.1457600000000001,0.050820000000000004,1.1468865027,0.17424,0.050820000000000004,0.18150000000000002,-1.32,0.0,1.32,-1.1457600000000001,0.050820000000000004,1.1468865027,0.17424,0.050820000000000004,0.18150000000000002,-1.32,0.0,1.32
2019-09-13 00:30:00,-1.05896,0.055720000000000006,1.0604249148,0.19104000000000002,0.055720000000000006,0.199,-1.25,0.0,1.25,-1.05896,0.055720000000000006,1.0604249148,0.19104000000000002,0.055720000000000006,0.199,-1.25,0.0,1.25
2019-09-13 01:00:00,-1.04864,0.049980000000000004,1.0498303911,0.17136,0.049980000000000004,0.17850000000000002,-1.22,0.0,1.22,-1.04864,0.049980000000000004,1.0498303911,0.17136,0.049980000000000004,0.17850000000000002,-1.22,0.0,1.22
2019-09-13 01:30:00,-1.2276,0.0357,1.2281189885,0.12240000000000001,0.0357,0.1275,-1.35,0.0,1.35,-1.2276,0.0357,1.2281189885,0.12240000000000001,0.0357,0.1275,-1.35,0.0,1.35
2019-09-13 02:00:00,-1.30512,0.021840000000000002,1.3053027235,0.07488,0.021840000000000002,0.078,-1.38,0.0,1.38,-1.30512,0.021840000000000002,1.3053027235,0.07488,0.021840000000000002,0.078,-1.38,0.0,1.38
2019-09-13 02:30:00,-1.2856,0.0217,1.2857831271,0.07440000000000001,0.0217,0.0775,-1.3599999999999999,0.0,1.3599999999999999,-1.2856,0.0217,1.2857831271,0.07440000000000001,0.0217,0.0775,-1.3599999999999999,0.0,1.3599999999999999
2019-09-13 03:00:00,-1.20408,0.025060000000000002,1.2043407533,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.29,0.0,1.29,-1.20408,0.025060000000000002,1.2043407533,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.29,0.0,1.29
2019-09-13 03:30:00,-1.24048,0.01736,1.240601467,0.05952,0.01736,0.062,-1.3,0.0,1.3,-1.25048,0.01736,1.2506004958,0.05952,0.01736,0.062,-1.31,0.0,1.31
2019-09-13 04:00:00,-1.34816,-0.13488,1.3548904015,0.051840000000000004,0.015120000000000001,0.054,-1.4,-0.15,1.408012784,-1.34816,-0.13488,1.3548904015,0.051840000000000004,0.015120000000000001,0.054,-1.4,-0.15,1.408012784
2019-09-13 04:30:00,-1.31352,0.52814,1.4157212473,0.09648000000000001,0.028140000000000002,0.1005,-1.4100000000000001,0.5,1.4960280746,-1.36352,-0.6218600000000001,1.4986315925,0.09648000000000001,0.028140000000000002,0.1005,-1.46,-0.65,1.5981551865
2019-09-13 05:00:00,-1.36056,0.54442,1.4654407699,0.049440000000000005,0.01442,0.051500000000000004,-1.4100000000000001,0.53,1.5063200191,-1.46056,-0.61558,1.5849839905,0.049440000000000005,0.01442,0.051500000000000004,-1.51,-0.63,1.636154027
2019-09-13 05:30:00,-1.5050400000000002,0.5072800000000001,1.5882312174000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.53,0.5,1.6096272861,-1.60504,-0.6427200000000001,1.728942567,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.63,-0.65,1.7548219283000002
