Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-13 06:00:00,-1.59016,0.46162000000000003,1.6558085185,0.03984,0.01162,0.0415,-1.63,0.45,1.6909760495000001,-1.69016,-0.6883800000000001,1.8249679038000002,0.03984,0.01162,0.0415,-1.73,-0.7000000000000001,1.8662529303
2019-09-13 06:30:00,-1.69344,0.46358000000000005,1.7557464082,0.046560000000000004,0.013580000000000002,0.0485,-1.74,0.45,1.7972478961,-1.7834400000000001,-0.68642,1.9109763604,0.046560000000000004,0.013580000000000002,0.0485,-1.83,-0.7000000000000001,1.9593111034000001
2019-09-13 07:00:00,-1.96256,0.38092000000000004,1.9991852841000002,0.03744,0.010920000000000001,0.039,-2.0,0.37,2.0339370688,-2.06256,-0.7390800000000001,2.1909799178,0.03744,0.010920000000000001,0.039,-2.1,-0.75,2.2299103121
2019-09-13 07:30:00,-2.18528,-0.26404,2.2011737324,0.054720000000000005,0.015960000000000002,0.057,-2.24,-0.28,2.2574321695,-2.18528,-0.25404000000000004,2.1999965909,0.054720000000000005,0.015960000000000002,0.057,-2.24,-0.27,2.2562136424
2019-09-13 08:00:00,-2.30712,-0.46166,2.3528562748,0.06288,0.018340000000000002,0.0655,-2.37,-0.48,2.4181191038,-2.28712,-0.19166000000000002,2.2951364774,0.06288,0.018340000000000002,0.0655,-2.35,-0.21,2.3593643212
2019-09-13 08:30:00,-2.4776,-0.9618000000000001,2.6577360667,0.062400000000000004,0.0182,0.065,-2.54,-0.98,2.7224988522,-2.3776,0.2182,2.3875914642,0.062400000000000004,0.0182,0.065,-2.44,0.2,2.4481829997
2019-09-13 09:00:00,-2.19768,-0.9672400000000001,2.4011144496,0.11232,0.032760000000000004,0.117,-2.31,-1.0,2.5171610993,-2.09768,0.21276,2.1084421263,0.11232,0.032760000000000004,0.117,-2.21,0.18,2.2173182
2019-09-13 09:30:00,-2.20744,-0.9984200000000001,2.4227327236000002,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.35,-1.04,2.5698443533,-2.09744,0.19158000000000003,2.1061712775,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.24,0.15,2.2450167037
2019-09-13 10:00:00,-2.03592,-0.9950600000000001,2.2660791359,0.15408000000000002,0.04494,0.1605,-2.19,-1.04,2.4243968322000002,-1.93592,0.19494,1.9457101146,0.15408000000000002,0.04494,0.1605,-2.09,0.15,2.0953758613
2019-09-13 10:30:00,-1.866,-0.9705,2.1032893881,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.07,-1.03,2.3120986138,-1.766,0.20950000000000002,1.7783830436999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.97,0.15,1.9757024067
2019-09-13 11:00:00,-1.9712,-0.9891000000000001,2.205436068,0.2088,0.0609,0.2175,-2.18,-1.05,2.4196900628,-1.8712,0.20090000000000002,1.8819538384,0.2088,0.0609,0.2175,-2.08,0.14,2.0847062143
2019-09-13 11:30:00,-1.89152,-0.9833600000000001,2.1318641608,0.22848000000000002,0.06664,0.23800000000000002,-2.12,-1.05,2.365776828,-1.7915200000000002,0.20664000000000002,1.803397904,0.22848000000000002,0.06664,0.23800000000000002,-2.02,0.14,2.0248456731
2019-09-13 12:00:00,-1.82632,-0.9647600000000001,2.0654797505999998,0.22368000000000002,0.06524,0.233,-2.05,-1.03,2.2942101037000002,-1.72632,0.22524000000000002,1.740951981,0.22368000000000002,0.06524,0.233,-1.9500000000000002,0.16,1.9565530915
2019-09-13 12:30:00,-1.7821600000000002,-0.9393800000000001,2.0145791248,0.20784000000000002,0.06062000000000001,0.2165,-1.99,-1.0,2.2271281957,-1.68216,0.22062,1.6965657812,0.20784000000000002,0.06062000000000001,0.2165,-1.8900000000000001,0.16,1.896760396
2019-09-13 13:00:00,-1.9908800000000002,-0.9323400000000001,2.1983769126,0.12912,0.037660000000000006,0.1345,-2.12,-0.97,2.331372986,-1.8908800000000001,0.24766000000000002,1.9070297979,0.12912,0.037660000000000006,0.1345,-2.02,0.21,2.0308865059
2019-09-13 13:30:00,-1.93064,-0.9235200000000001,2.1401542001,0.15936,0.04648,0.166,-2.09,-0.97,2.3041267326,-1.83064,0.25648000000000004,1.8485196239000001,0.15936,0.04648,0.166,-1.99,0.21,2.0010497245
2019-09-13 14:00:00,-1.68632,-0.9022600000000001,1.9125240521,0.16368000000000002,0.047740000000000005,0.1705,-1.85,-0.9500000000000001,2.0796634343,-1.5863200000000002,0.27774000000000004,1.6104504494,0.16368000000000002,0.047740000000000005,0.1705,-1.75,0.23,1.7650495743999999
2019-09-13 14:30:00,-1.678,-0.364,1.7170264995000002,0.192,0.056,0.2,-1.87,-0.42,1.9165855055,-1.658,-0.17400000000000002,1.6671052756,0.192,0.056,0.2,-1.85,-0.23,1.8642424735
2019-09-13 15:00:00,-1.43224,-0.17232,1.4425690971,0.19776000000000002,0.05768,0.20600000000000002,-1.63,-0.23,1.6461470165,-1.43224,-0.17232,1.4425690971,0.19776000000000002,0.05768,0.20600000000000002,-1.63,-0.23,1.6461470165
2019-09-13 15:30:00,-1.46896,-0.15428,1.4770395391,0.19104000000000002,0.055720000000000006,0.199,-1.6600000000000001,-0.21,1.6732304085,-1.46896,-0.14428000000000002,1.4760285228,0.19104000000000002,0.055720000000000006,0.199,-1.6600000000000001,-0.2,1.6720047847
2019-09-13 16:00:00,-1.5567199999999999,-0.11946000000000001,1.5612968488,0.17328000000000002,0.05054,0.18050000000000002,-1.73,-0.17,1.7383325344,-1.5567199999999999,-0.10946000000000002,1.5605635681,0.17328000000000002,0.05054,0.18050000000000002,-1.73,-0.16,1.7373830896
2019-09-13 16:30:00,-1.84112,-0.11116000000000001,1.8444726618,0.09888000000000001,0.02884,0.10300000000000001,-1.94,-0.14,1.9450449866000001,-1.84112,-0.10116000000000001,1.8438970145,0.09888000000000001,0.02884,0.10300000000000001,-1.94,-0.13,1.9443507914
2019-09-13 17:00:00,-1.81448,-0.11214,1.817941982,0.09552000000000001,0.027860000000000003,0.0995,-1.9100000000000001,-0.14,1.9151240169000001,-1.81448,-0.10214000000000001,1.8173525387,0.09552000000000001,0.027860000000000003,0.0995,-1.9100000000000001,-0.13,1.9144189719
2019-09-13 17:30:00,-1.9575200000000001,-0.11886000000000001,1.961125251,0.07248,0.021140000000000003,0.0755,-2.03,-0.14,2.0348218595,-1.9575200000000001,-0.10886000000000001,1.96054458,0.07248,0.021140000000000003,0.0755,-2.03,-0.13,2.0341583026
2019-09-13 18:00:00,-2.10504,0.007280000000000001,2.1050525884,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.13,0.0,2.13,-2.10504,0.007280000000000001,2.1050525884,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.13,0.0,2.13
2019-09-13 18:30:00,-2.2528,-0.1279,2.2564277631,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.26,-0.13,2.2637358503,-2.2528,-0.1279,2.2564277631,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.26,-0.13,2.2637358503
2019-09-13 19:00:00,-2.25712,0.00084,2.2571201563,0.00288,0.00084,0.003,-2.26,0.0,2.26,-2.2671200000000002,0.00084,2.2671201556,0.00288,0.00084,0.003,-2.27,0.0,2.27
2019-09-13 19:30:00,-2.25952,0.00014000000000000001,2.2595200043,0.00048000000000000007,0.00014000000000000001,0.0005,-2.26,0.0,2.26,-2.26952,0.00014000000000000001,2.2695200043,0.00048000000000000007,0.00014000000000000001,0.0005,-2.27,0.0,2.27
2019-09-13 20:00:00,-2.31568,0.00126,2.3156803428,0.00432,0.00126,0.0045000000000000005,-2.32,0.0,2.32,-2.32568,0.00126,2.3256803413,0.00432,0.00126,0.0045000000000000005,-2.33,0.0,2.33
2019-09-13 20:30:00,-2.22752,0.0036400000000000004,2.2275229741,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.24,0.0,2.24,-2.22752,0.0036400000000000004,2.2275229741,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.24,0.0,2.24
2019-09-13 21:00:00,-2.0512,0.5984,2.1367040038,0.028800000000000003,0.008400000000000001,0.03,-2.08,0.59,2.1620592036,-2.1012,-0.5416000000000001,2.1698783376,0.028800000000000003,0.008400000000000001,0.03,-2.13,-0.55,2.1998636321
2019-09-13 21:30:00,-1.82328,0.61946,1.9256377255000001,0.06672,0.01946,0.0695,-1.8900000000000001,0.6000000000000001,1.9829523444000001,-1.92328,-0.52054,1.9924778167000001,0.06672,0.01946,0.0695,-1.99,-0.54,2.0619650821
2019-09-13 22:00:00,-1.80632,0.6127400000000001,1.9074176915,0.043680000000000004,0.012740000000000001,0.0455,-1.85,0.6000000000000001,1.9448650339,-1.8763200000000002,-0.5572600000000001,1.9573235425000002,0.043680000000000004,0.012740000000000001,0.0455,-1.92,-0.5700000000000001,2.0028230077
2019-09-13 22:30:00,-1.76728,0.01246,1.7673239233,0.04272,0.01246,0.044500000000000005,-1.81,0.0,1.81,-1.76728,0.01246,1.7673239233,0.04272,0.01246,0.044500000000000005,-1.81,0.0,1.81
2019-09-13 23:00:00,-1.83,0.0,1.83,0.0,0.0,0.0,-1.83,0.0,1.83,-1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,-1.8399999999999999,0.0,1.8399999999999999
2019-09-13 23:30:00,-1.72,0.0,1.72,0.0,0.0,0.0,-1.72,0.0,1.72,-1.72,0.14,1.7256882685,0.0,0.0,0.0,-1.72,0.14,1.7256882685
2019-09-14 00:00:00,-1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,-1.6099999999999999,0.0,1.6099999999999999,-1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,-1.6099999999999999,0.0,1.6099999999999999
2019-09-14 00:30:00,-1.49952,0.00014000000000000001,1.4995200065,0.00048000000000000007,0.00014000000000000001,0.0005,-1.5,0.0,1.5,-1.5095200000000002,0.14014000000000001,1.5160111642,0.00048000000000000007,0.00014000000000000001,0.0005,-1.51,0.14,1.5164761785
2019-09-14 01:00:00,-1.42904,0.6402800000000001,1.5659226673000002,0.0009600000000000001,0.00028000000000000003,0.001,-1.43,0.64,1.5666843971,-1.5090400000000002,-0.48972000000000004,1.5865142294,0.0009600000000000001,0.00028000000000000003,0.001,-1.51,-0.49,1.5875137795
2019-09-14 01:30:00,-1.4195200000000001,0.65014,1.5613196502000002,0.00048000000000000007,0.00014000000000000001,0.0005,-1.42,0.65,1.5616977941,-1.51952,-0.47986000000000006,1.5934888296,0.00048000000000000007,0.00014000000000000001,0.0005,-1.52,-0.48,1.5939887075999999
2019-09-14 02:00:00,-1.4,0.49,1.483273407,0.0,0.0,0.0,-1.4,0.49,1.483273407,-1.43,-0.21,1.4453373309,0.0,0.0,0.0,-1.43,-0.21,1.4453373309
2019-09-14 02:30:00,-1.39904,0.14028000000000002,1.4060552621,0.0009600000000000001,0.00028000000000000003,0.001,-1.4,0.14,1.406982587,-1.39904,0.14028000000000002,1.4060552621,0.0009600000000000001,0.00028000000000000003,0.001,-1.4,0.14,1.406982587
2019-09-14 03:00:00,-1.37,0.15,1.3781872151,0.0,0.0,0.0,-1.37,0.15,1.3781872151,-1.37,0.15,1.3781872151,0.0,0.0,0.0,-1.37,0.15,1.3781872151
2019-09-14 03:30:00,-1.33,0.14,1.3373481221999999,0.0,0.0,0.0,-1.33,0.14,1.3373481221999999,-1.33,0.15,1.3384319183,0.0,0.0,0.0,-1.33,0.15,1.3384319183
2019-09-14 04:00:00,-1.35,0.14,1.3572398462,0.0,0.0,0.0,-1.35,0.14,1.3572398462,-1.35,0.15,1.3583077707,0.0,0.0,0.0,-1.35,0.15,1.3583077707
2019-09-14 04:30:00,-1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,-1.3599999999999999,0.14,1.3671868929,-1.3599999999999999,0.15,1.3682470537,0.0,0.0,0.0,-1.3599999999999999,0.15,1.3682470537
2019-09-14 05:00:00,-1.35,0.14,1.3572398462,0.0,0.0,0.0,-1.35,0.14,1.3572398462,-1.35,0.14,1.3572398462,0.0,0.0,0.0,-1.35,0.14,1.3572398462
2019-09-14 05:30:00,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694
2019-09-14 06:00:00,-1.45,0.0,1.45,0.0,0.0,0.0,-1.45,0.0,1.45,-1.45,0.0,1.45,0.0,0.0,0.0,-1.45,0.0,1.45
2019-09-14 06:30:00,-1.49,0.0,1.49,0.0,0.0,0.0,-1.49,0.0,1.49,-1.49,0.0,1.49,0.0,0.0,0.0,-1.49,0.0,1.49
2019-09-14 07:00:00,-1.51808,0.6105600000000001,1.6362611039,0.0019200000000000003,0.0005600000000000001,0.002,-1.52,0.61,1.6378339354,-1.5680800000000001,-0.52944,1.6550473105,0.0019200000000000003,0.0005600000000000001,0.002,-1.57,-0.53,1.6570455636
2019-09-14 07:30:00,-1.49984,0.5958800000000001,1.6138751501000002,0.02016,0.005880000000000001,0.021,-1.52,0.59,1.6304907237,-1.59984,-0.5541200000000001,1.693085054,0.02016,0.005880000000000001,0.021,-1.62,-0.56,1.7140595089000001
2019-09-14 08:00:00,-1.45408,0.61506,1.5788120376,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.54,0.59,1.6491512969,-1.5440800000000001,-0.5349400000000001,1.6341186768,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.63,-0.56,1.7235138526
2019-09-14 08:30:00,-1.42616,0.5861200000000001,1.541904342,0.12384,0.036120000000000006,0.129,-1.55,0.55,1.6446884203,-1.52616,-0.5738800000000001,1.6304915210000002,0.12384,0.036120000000000006,0.129,-1.65,-0.61,1.7591475208
2019-09-14 09:00:00,-1.5028000000000001,0.5571,1.6027377359,0.1272,0.0371,0.1325,-1.63,0.52,1.7109354167,-1.5828,-0.5929,1.6902030203,0.1272,0.0371,0.1325,-1.71,-0.63,1.8223611058
2019-09-14 09:30:00,-1.4501600000000001,0.04662,1.4509091805,0.15984,0.04662,0.1665,-1.6099999999999999,0.0,1.6099999999999999,-1.4501600000000001,0.04662,1.4509091805,0.15984,0.04662,0.1665,-1.6099999999999999,0.0,1.6099999999999999
2019-09-14 10:00:00,-1.17264,0.07798000000000001,1.1752299562,0.26736000000000004,0.07798000000000001,0.2785,-1.44,0.0,1.44,-1.17264,0.07798000000000001,1.1752299562,0.26736000000000004,0.07798000000000001,0.2785,-1.44,0.0,1.44
2019-09-14 10:30:00,-0.8929600000000001,-0.028780000000000003,0.8934236677,0.34704,0.10122,0.36150000000000004,-1.24,-0.13,1.2467958935,-0.8929600000000001,0.10122,0.8986785020000001,0.34704,0.10122,0.36150000000000004,-1.24,0.0,1.24
2019-09-14 11:00:00,-0.82808,-0.024440000000000003,0.8284405833,0.36192,0.10556000000000001,0.377,-1.19,-0.13,1.1970797801,-0.82808,-0.024440000000000003,0.8284405833,0.36192,0.10556000000000001,0.377,-1.19,-0.13,1.1970797801
2019-09-14 11:30:00,-0.7403200000000001,-0.019260000000000003,0.7405704896,0.37968,0.11074,0.3955,-1.12,-0.13,1.1275194012,-0.7403200000000001,-0.019260000000000003,0.7405704896,0.37968,0.11074,0.3955,-1.12,-0.13,1.1275194012
2019-09-14 12:00:00,-0.62248,0.00636,0.6225124898000001,0.46752000000000005,0.13636,0.487,-1.09,-0.13,1.09772492,-0.62248,0.00636,0.6225124898000001,0.46752000000000005,0.13636,0.487,-1.09,-0.13,1.09772492
2019-09-14 12:30:00,-0.45936000000000005,0.016020000000000003,0.4596392607,0.5006400000000001,0.14602,0.5215000000000001,-0.96,-0.13,0.9687620967,-0.45936000000000005,0.016020000000000003,0.4596392607,0.5006400000000001,0.14602,0.5215000000000001,-0.96,-0.13,0.9687620967
2019-09-14 13:00:00,-0.33208000000000004,0.021060000000000002,0.3327471262,0.51792,0.15106,0.5395,-0.85,-0.13,0.8598837131,-0.33208000000000004,0.021060000000000002,0.3327471262,0.51792,0.15106,0.5395,-0.85,-0.13,0.8598837131
2019-09-14 13:30:00,-0.41128000000000003,0.015460000000000002,0.4115704678,0.49872000000000005,0.14546,0.5195000000000001,-0.91,-0.13,0.9192388155000001,-0.41128000000000003,0.14546,0.4362451719,0.49872000000000005,0.14546,0.5195000000000001,-0.91,0.0,0.91
2019-09-14 14:00:00,-0.6653600000000001,-0.011980000000000001,0.6654678429,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.07,-0.13,1.0778682665,-0.6653600000000001,-0.011980000000000001,0.6654678429,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.07,-0.13,1.0778682665
2019-09-14 14:30:00,-0.41432,0.13874,0.4369323174,0.47568000000000005,0.13874,0.4955,-0.89,0.0,0.89,-0.41432,0.13874,0.4369323174,0.47568000000000005,0.13874,0.4955,-0.89,0.0,0.89
2019-09-14 15:00:00,-1.04656,0.07392,1.0491672889,0.25344,0.07392,0.264,-1.3,0.0,1.3,-1.04656,0.07392,1.0491672889,0.25344,0.07392,0.264,-1.3,0.0,1.3
2019-09-14 15:30:00,-1.15248,0.06636,1.1543889293,0.22752000000000003,0.06636,0.23700000000000002,-1.38,0.0,1.38,-1.15248,0.06636,1.1543889293,0.22752000000000003,0.06636,0.23700000000000002,-1.38,0.0,1.38
2019-09-14 16:00:00,-1.05752,0.07364000000000001,1.060080846,0.25248000000000004,0.07364000000000001,0.263,-1.31,0.0,1.31,-1.06752,0.07364000000000001,1.0700569144,0.25248000000000004,0.07364000000000001,0.263,-1.32,0.0,1.32
2019-09-14 16:30:00,-1.01536,0.08302000000000001,1.0187483742,0.28464,0.08302000000000001,0.29650000000000004,-1.3,0.0,1.3,-1.01536,0.08302000000000001,1.0187483742,0.28464,0.08302000000000001,0.29650000000000004,-1.3,0.0,1.3
2019-09-14 17:00:00,-1.12032,0.07574,1.1228773085000001,0.25968,0.07574,0.2705,-1.38,0.0,1.38,-1.12032,0.07574,1.1228773085000001,0.25968,0.07574,0.2705,-1.38,0.0,1.38
2019-09-14 17:30:00,-1.13832,0.07924,1.1410746689,0.27168000000000003,0.07924,0.28300000000000003,-1.4100000000000001,0.0,1.4100000000000001,-1.13832,0.07924,1.1410746689,0.27168000000000003,0.07924,0.28300000000000003,-1.4100000000000001,0.0,1.4100000000000001
2019-09-14 18:00:00,-1.37656,0.056420000000000005,1.3777157362999999,0.19344000000000003,0.056420000000000005,0.2015,-1.57,0.0,1.57,-1.37656,0.056420000000000005,1.3777157362999999,0.19344000000000003,0.056420000000000005,0.2015,-1.57,0.0,1.57
2019-09-14 18:30:00,-1.82712,0.018340000000000002,1.827212043,0.06288,0.018340000000000002,0.0655,-1.8900000000000001,0.0,1.8900000000000001,-1.82712,0.018340000000000002,1.827212043,0.06288,0.018340000000000002,0.0655,-1.8900000000000001,0.0,1.8900000000000001
2019-09-14 19:00:00,-1.9344800000000002,0.010360000000000001,1.934507741,0.03552,0.010360000000000001,0.037,-1.97,0.0,1.97,-1.9344800000000002,0.010360000000000001,1.934507741,0.03552,0.010360000000000001,0.037,-1.97,0.0,1.97
2019-09-14 19:30:00,-1.96832,0.00924,1.9683416878000002,0.03168,0.00924,0.033,-2.0,0.0,2.0,-1.96832,0.00924,1.9683416878000002,0.03168,0.00924,0.033,-2.0,0.0,2.0
2019-09-14 20:00:00,-2.00432,-0.11376000000000001,2.0075457654,0.05568000000000001,0.01624,0.058,-2.06,-0.13,2.0640978659,-2.00432,-0.11376000000000001,2.0075457654,0.05568000000000001,0.01624,0.058,-2.06,-0.13,2.0640978659
2019-09-14 20:30:00,-2.01864,0.6149800000000001,2.1102388135,0.05136,0.014980000000000002,0.053500000000000006,-2.07,0.6000000000000001,2.1552030067,-2.03864,-0.5550200000000001,2.1128417475,0.05136,0.014980000000000002,0.053500000000000006,-2.09,-0.5700000000000001,2.1663333077
2019-09-14 21:00:00,-1.5208,0.6581,1.6570842616,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.72,0.6000000000000001,1.8216476059,-1.5808,-0.5119,1.6616167579,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.78,-0.5700000000000001,1.8690371853
2019-09-14 21:30:00,-1.3084,0.0763,1.3106228481,0.2616,0.0763,0.2725,-1.57,0.0,1.57,-1.3084,0.0763,1.3106228481,0.2616,0.0763,0.2725,-1.57,0.0,1.57
2019-09-14 22:00:00,-1.04776,0.09982,1.0525041805,0.34224000000000004,0.09982,0.35650000000000004,-1.3900000000000001,0.0,1.3900000000000001,-1.04776,0.09982,1.0525041805,0.34224000000000004,0.09982,0.35650000000000004,-1.3900000000000001,0.0,1.3900000000000001
2019-09-14 22:30:00,-0.8067200000000001,0.12054000000000001,0.8156758241000001,0.41328000000000004,0.12054000000000001,0.4305,-1.22,0.0,1.22,-0.8067200000000001,0.12054000000000001,0.8156758241000001,0.41328000000000004,0.12054000000000001,0.4305,-1.22,0.0,1.22
2019-09-14 23:00:00,-0.74592,0.11494000000000001,0.7547236912,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.1400000000000001,0.0,1.1400000000000001,-0.74592,0.11494000000000001,0.7547236912,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.1400000000000001,0.0,1.1400000000000001
2019-09-14 23:30:00,-0.8589600000000001,0.09072000000000001,0.8637374601000001,0.31104000000000004,0.09072000000000001,0.324,-1.17,0.0,1.17,-0.8589600000000001,0.09072000000000001,0.8637374601000001,0.31104000000000004,0.09072000000000001,0.324,-1.17,0.0,1.17
2019-09-15 00:00:00,-0.6768000000000001,0.10010000000000001,0.6841624442,0.3432,0.10010000000000001,0.35750000000000004,-1.02,0.0,1.02,-0.6768000000000001,0.10010000000000001,0.6841624442,0.3432,0.10010000000000001,0.35750000000000004,-1.02,0.0,1.02
2019-09-15 00:30:00,-0.43768,0.12026,0.4539011456,0.41232,0.12026,0.4295,-0.85,0.0,0.85,-0.44768,0.12026,0.4635513456,0.41232,0.12026,0.4295,-0.86,0.0,0.86
2019-09-15 01:00:00,-0.8239200000000001,0.06594,0.8265544447000001,0.22608000000000003,0.06594,0.23550000000000001,-1.05,0.0,1.05,-0.8239200000000001,0.06594,0.8265544447000001,0.22608000000000003,0.06594,0.23550000000000001,-1.05,0.0,1.05
2019-09-15 01:30:00,-0.9696800000000001,0.04676,0.9708067779,0.16032000000000002,0.04676,0.167,-1.13,0.0,1.13,-0.9696800000000001,0.04676,0.9708067779,0.16032000000000002,0.04676,0.167,-1.13,0.0,1.13
2019-09-15 02:00:00,-1.07976,0.026320000000000003,1.0800807377,0.09024,0.026320000000000003,0.094,-1.17,0.0,1.17,-1.07976,0.16632000000000002,1.0924943936,0.09024,0.026320000000000003,0.094,-1.17,0.14,1.1783462988
2019-09-15 02:30:00,-0.6206400000000001,0.75148,0.974636445,0.27936,0.08148000000000001,0.291,-0.9,0.67,1.1220071301,-0.69064,-0.31852,0.7605515104,0.27936,0.08148000000000001,0.291,-0.97,-0.4,1.0492378186
2019-09-15 03:00:00,-0.40040000000000003,0.7678,0.8659312906000001,0.36960000000000004,0.1078,0.385,-0.77,0.66,1.0141498903,-0.48040000000000005,-0.2922,0.5622855147,0.36960000000000004,0.1078,0.385,-0.85,-0.4,0.9394147114
2019-09-15 03:30:00,-0.32632,0.76024,0.8273146922,0.34368000000000004,0.10024000000000001,0.358,-0.67,0.66,0.9404786016000001,-0.40632,-0.29976,0.5049277176,0.34368000000000004,0.10024000000000001,0.358,-0.75,-0.4,0.85
2019-09-15 04:00:00,-0.7632,0.7399,1.0629798916,0.1368,0.039900000000000005,0.14250000000000002,-0.9,0.7000000000000001,1.1401754251,-0.8432000000000001,-0.3401,0.9092052849000001,0.1368,0.039900000000000005,0.14250000000000002,-0.98,-0.38,1.0510946675
2019-09-15 04:30:00,-1.034,0.7305,1.266011947,0.036000000000000004,0.0105,0.0375,-1.07,0.72,1.2896898852,-1.124,-0.3695,1.1831763394,0.036000000000000004,0.0105,0.0375,-1.16,-0.38,1.2206555616
2019-09-15 05:00:00,-1.1952,0.7214,1.3960376069,0.0048000000000000004,0.0014,0.005,-1.2,0.72,1.3994284548,-1.2852000000000001,-0.3786,1.3398048365,0.0048000000000000004,0.0014,0.005,-1.29,-0.38,1.3448048186000001
2019-09-15 05:30:00,-1.1431200000000001,0.70784,1.344529955,0.02688,0.007840000000000001,0.028,-1.17,0.7000000000000001,1.3634148305,-1.23312,-0.39216,1.2939761976,0.02688,0.007840000000000001,0.028,-1.26,-0.4,1.3219682296
2019-09-15 06:00:00,-1.02272,0.7225400000000001,1.2522061532,0.07728,0.02254,0.0805,-1.1,0.7000000000000001,1.303840481,-1.11272,-0.37746,1.1749986596,0.07728,0.02254,0.0805,-1.19,-0.4,1.2554282138000001
2019-09-15 06:30:00,-0.8368,0.7476,1.1221140762,0.1632,0.0476,0.17,-1.0,0.7000000000000001,1.2206555616,-0.9168000000000001,-0.3524,0.9821954999,0.1632,0.0476,0.17,-1.08,-0.4,1.1516944039
2019-09-15 07:00:00,-0.9772000000000001,0.7129000000000001,1.2096058242,0.11280000000000001,0.0329,0.11750000000000001,-1.09,0.68,1.2847178679,-1.0672,-0.36710000000000004,1.1285735466,0.11280000000000001,0.0329,0.11750000000000001,-1.18,-0.4,1.2459534502
2019-09-15 07:30:00,-1.20768,0.58526,1.3420209574,0.052320000000000005,0.015260000000000001,0.0545,-1.26,0.5700000000000001,1.3829316686,-1.29768,-0.42474000000000006,1.3654220776,0.052320000000000005,0.015260000000000001,0.0545,-1.35,-0.44,1.4198943623
2019-09-15 08:00:00,-1.24288,0.57416,1.3690910854,0.11712000000000002,0.03416,0.122,-1.3599999999999999,0.54,1.4632839779,-1.28288,-0.44584,1.3581437332,0.11712000000000002,0.03416,0.122,-1.4,-0.48,1.48
2019-09-15 08:30:00,-1.3731200000000001,-0.08716,1.375883498,0.14688,0.04284,0.153,-1.52,-0.13,1.5255490815,-1.3731200000000001,0.04284,1.3737881205,0.14688,0.04284,0.153,-1.52,0.0,1.52
2019-09-15 09:00:00,-1.6219999999999999,-0.6185,1.7359223053,0.108,0.0315,0.1125,-1.73,-0.65,1.8480800848,-1.532,0.5415,1.6248834574000002,0.108,0.0315,0.1125,-1.6400000000000001,0.51,1.7174690681
2019-09-15 09:30:00,-1.69528,-0.6365400000000001,1.8108444025,0.11472,0.033460000000000004,0.11950000000000001,-1.81,-0.67,1.9300259066,-1.59528,0.54346,1.6853091853,0.11472,0.033460000000000004,0.11950000000000001,-1.71,0.51,1.784432683
2019-09-15 10:00:00,-1.62464,-0.6305200000000001,1.7427020973,0.13536,0.03948,0.14100000000000001,-1.76,-0.67,1.8832153355,-1.53464,0.5294800000000001,1.6234127633000002,0.13536,0.03948,0.14100000000000001,-1.67,0.49,1.7404022524
2019-09-15 10:30:00,-1.5134400000000001,-0.6014200000000001,1.6285596857,0.16656,0.048580000000000005,0.17350000000000002,-1.6800000000000002,-0.65,1.8013605969,-1.42344,0.5685800000000001,1.5327963498,0.16656,0.048580000000000005,0.17350000000000002,-1.5899999999999999,0.52,1.6728717823
2019-09-15 11:00:00,-1.7262400000000002,-0.62682,1.8365205825,0.11376000000000001,0.03318,0.11850000000000001,-1.8399999999999999,-0.66,1.9547889912,-1.6262400000000001,0.55318,1.7177498799,0.11376000000000001,0.03318,0.11850000000000001,-1.74,0.52,1.8160396471
2019-09-15 11:30:00,-2.01384,-0.6636200000000001,2.1203638957,0.05616,0.016380000000000002,0.0585,-2.07,-0.68,2.1788299612,-1.91384,0.5263800000000001,1.9849079198,0.05616,0.016380000000000002,0.0585,-1.97,0.51,2.0349447167
2019-09-15 12:00:00,-1.65888,-0.62134,1.7714249208,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.8599999999999999,-0.68,1.9804039992,-1.55888,0.56866,1.6593616393000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.76,0.51,1.8324027941
2019-09-15 12:30:00,-1.63656,-0.62358,1.751336818,0.19344000000000003,0.056420000000000005,0.2015,-1.83,-0.68,1.9522551063,-1.5365600000000001,0.56642,1.6376349562999999,0.19344000000000003,0.056420000000000005,0.2015,-1.73,0.51,1.8036074961000002
2019-09-15 13:00:00,-1.3728,-0.6079,1.5013734545,0.2472,0.0721,0.2575,-1.62,-0.68,1.7569291392,-1.2728,0.5821000000000001,1.3995928872,0.2472,0.0721,0.2575,-1.52,0.51,1.6032778923
2019-09-15 13:30:00,-1.1786400000000001,-0.5750200000000001,1.3114267993,0.29136,0.08498000000000001,0.3035,-1.47,-0.66,1.6113658802000002,-1.07864,0.5949800000000001,1.231854476,0.29136,0.08498000000000001,0.3035,-1.37,0.51,1.4618481453
2019-09-15 14:00:00,-1.30288,-0.60084,1.434749107,0.23712000000000003,0.06916,0.247,-1.54,-0.67,1.6794344286,-1.26288,0.57916,1.3893495599999999,0.23712000000000003,0.06916,0.247,-1.5,0.51,1.5843295112
2019-09-15 14:30:00,-1.69136,0.037520000000000005,1.6917761081,0.12864,0.037520000000000005,0.134,-1.82,0.0,1.82,-1.69136,0.037520000000000005,1.6917761081,0.12864,0.037520000000000005,0.134,-1.82,0.0,1.82
2019-09-15 15:00:00,-1.66288,0.03416,1.6632308318,0.11712000000000002,0.03416,0.122,-1.78,0.0,1.78,-1.66288,0.03416,1.6632308318,0.11712000000000002,0.03416,0.122,-1.78,0.0,1.78
2019-09-15 15:30:00,-1.6662400000000002,0.03318,1.6665703255,0.11376000000000001,0.03318,0.11850000000000001,-1.78,0.0,1.78,-1.6662400000000002,0.03318,1.6665703255,0.11376000000000001,0.03318,0.11850000000000001,-1.78,0.0,1.78
2019-09-15 16:00:00,-1.82368,0.022260000000000002,1.8238158487,0.07632000000000001,0.022260000000000002,0.0795,-1.9,0.0,1.9,-1.82368,0.022260000000000002,1.8238158487,0.07632000000000001,0.022260000000000002,0.0795,-1.9,0.0,1.9
2019-09-15 16:30:00,-1.90616,0.01862,1.9062509410000001,0.06384000000000001,0.01862,0.0665,-1.97,0.0,1.97,-1.90616,0.01862,1.9062509410000001,0.06384000000000001,0.01862,0.0665,-1.97,0.0,1.97
2019-09-15 17:00:00,-2.01336,0.01652,2.0134277737,0.05664,0.01652,0.059000000000000004,-2.07,0.0,2.07,-2.01336,0.01652,2.0134277737,0.05664,0.01652,0.059000000000000004,-2.07,0.0,2.07
2019-09-15 17:30:00,-2.2804,0.0028,2.280401719,0.009600000000000001,0.0028,0.01,-2.29,0.0,2.29,-2.2804,0.0028,2.280401719,0.009600000000000001,0.0028,0.01,-2.29,0.0,2.29
2019-09-15 18:00:00,-2.39472,0.0015400000000000001,2.3947204952,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.4,0.0,2.4,-2.39472,0.0015400000000000001,2.3947204952,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.4,0.0,2.4
2019-09-15 18:30:00,-2.4780800000000003,0.0005600000000000001,2.4780800633,0.0019200000000000003,0.0005600000000000001,0.002,-2.48,0.0,2.48,-2.4780800000000003,0.0005600000000000001,2.4780800633,0.0019200000000000003,0.0005600000000000001,0.002,-2.48,0.0,2.48
2019-09-15 19:00:00,-2.46952,0.00014000000000000001,2.469520004,0.00048000000000000007,0.00014000000000000001,0.0005,-2.47,0.0,2.47,-2.46952,0.00014000000000000001,2.469520004,0.00048000000000000007,0.00014000000000000001,0.0005,-2.47,0.0,2.47
2019-09-15 19:30:00,-2.47,0.0,2.47,0.0,0.0,0.0,-2.47,0.0,2.47,-2.47,0.0,2.47,0.0,0.0,0.0,-2.47,0.0,2.47
2019-09-15 20:00:00,-2.48,0.0,2.48,0.0,0.0,0.0,-2.48,0.0,2.48,-2.48,0.0,2.48,0.0,0.0,0.0,-2.48,0.0,2.48
2019-09-15 20:30:00,-2.43,0.0,2.43,0.0,0.0,0.0,-2.43,0.0,2.43,-2.43,0.0,2.43,0.0,0.0,0.0,-2.43,0.0,2.43
2019-09-15 21:00:00,-2.32,0.0,2.32,0.0,0.0,0.0,-2.32,0.0,2.32,-2.33,0.0,2.33,0.0,0.0,0.0,-2.33,0.0,2.33
2019-09-15 21:30:00,-2.22,0.0,2.22,0.0,0.0,0.0,-2.22,0.0,2.22,-2.23,0.0,2.23,0.0,0.0,0.0,-2.23,0.0,2.23
2019-09-15 22:00:00,-2.07,0.0,2.07,0.0,0.0,0.0,-2.07,0.0,2.07,-2.07,0.0,2.07,0.0,0.0,0.0,-2.07,0.0,2.07
2019-09-15 22:30:00,-1.98,-0.13,1.9842630874,0.0,0.0,0.0,-1.98,-0.13,1.9842630874,-1.98,-0.13,1.9842630874,0.0,0.0,0.0,-1.98,-0.13,1.9842630874
2019-09-15 23:00:00,-1.83952,0.00014000000000000001,1.8395200053,0.00048000000000000007,0.00014000000000000001,0.0005,-1.8399999999999999,0.0,1.8399999999999999,-1.83952,0.00014000000000000001,1.8395200053,0.00048000000000000007,0.00014000000000000001,0.0005,-1.8399999999999999,0.0,1.8399999999999999
2019-09-15 23:30:00,-1.7395200000000002,0.00014000000000000001,1.7395200056,0.00048000000000000007,0.00014000000000000001,0.0005,-1.74,0.0,1.74,-1.7395200000000002,0.00014000000000000001,1.7395200056,0.00048000000000000007,0.00014000000000000001,0.0005,-1.74,0.0,1.74
2019-09-16 00:00:00,-1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,-1.6800000000000002,0.0,1.6800000000000002,-1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,-1.6800000000000002,0.0,1.6800000000000002
2019-09-16 00:30:00,-1.58,0.0,1.58,0.0,0.0,0.0,-1.58,0.0,1.58,-1.58,0.0,1.58,0.0,0.0,0.0,-1.58,0.0,1.58
2019-09-16 01:00:00,-1.55,0.0,1.55,0.0,0.0,0.0,-1.55,0.0,1.55,-1.55,0.14,1.5563097378,0.0,0.0,0.0,-1.55,0.14,1.5563097378
2019-09-16 01:30:00,-1.53,0.0,1.53,0.0,0.0,0.0,-1.53,0.0,1.53,-1.53,0.14,1.5363918771,0.0,0.0,0.0,-1.53,0.14,1.5363918771
2019-09-16 02:00:00,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668
2019-09-16 02:30:00,-1.48,0.14,1.4866068747,0.0,0.0,0.0,-1.48,0.14,1.4866068747,-1.48,0.14,1.4866068747,0.0,0.0,0.0,-1.48,0.14,1.4866068747
2019-09-16 03:00:00,-1.48,0.14,1.4866068747,0.0,0.0,0.0,-1.48,0.14,1.4866068747,-1.48,0.14,1.4866068747,0.0,0.0,0.0,-1.48,0.14,1.4866068747
2019-09-16 03:30:00,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43
2019-09-16 04:00:00,-1.44,0.14,1.4467895493,0.0,0.0,0.0,-1.44,0.14,1.4467895493,-1.44,0.14,1.4467895493,0.0,0.0,0.0,-1.44,0.14,1.4467895493
2019-09-16 04:30:00,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43,-1.43,0.14,1.4368368035,0.0,0.0,0.0,-1.43,0.14,1.4368368035
2019-09-16 05:00:00,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43
2019-09-16 05:30:00,-1.54568,-0.13874,1.5518941491,0.00432,0.00126,0.0045000000000000005,-1.55,-0.14,1.5563097378,-1.54568,-0.14874,1.5528200958,0.00432,0.00126,0.0045000000000000005,-1.55,-0.15,1.5572411501999999
2019-09-16 06:00:00,-1.76904,-0.12972,1.7737896719,0.0009600000000000001,0.00028000000000000003,0.001,-1.77,-0.13,1.7747675904,-1.76904,-0.14972000000000002,1.775364357,0.0009600000000000001,0.00028000000000000003,0.001,-1.77,-0.15,1.7763445612000002
2019-09-16 06:30:00,-1.97472,-0.15846000000000002,1.9810675531,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.98,-0.16,1.9864541273,-1.97472,-0.14846,1.9802927688,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.98,-0.15,1.9856736892
2019-09-16 07:00:00,-2.16904,-0.17972000000000002,2.1764727887,0.0009600000000000001,0.00028000000000000003,0.001,-2.17,-0.18,2.1774526401,-2.16904,-0.16972,2.1756698739,0.0009600000000000001,0.00028000000000000003,0.001,-2.17,-0.17,2.1766488003
2019-09-16 07:30:00,-2.18856,-0.17958000000000002,2.1959152648,0.00144,0.00042,0.0015,-2.19,-0.18,2.1973848093,-2.18856,-0.16958,2.1951200992,0.00144,0.00042,0.0015,-2.19,-0.17,2.1965882636
2019-09-16 08:00:00,-2.45664,-0.27902000000000005,2.4724344784,0.00336,0.0009800000000000002,0.0035,-2.46,-0.28,2.4758836806,-2.45664,-0.26902000000000004,2.4713259295,0.00336,0.0009800000000000002,0.0035,-2.46,-0.27,2.4747727168
2019-09-16 08:30:00,-2.4856,-0.3558,2.5109362796,0.014400000000000001,0.004200000000000001,0.015,-2.5,-0.36,2.5257870061,-2.4856,-0.3458,2.5095388023,0.014400000000000001,0.004200000000000001,0.015,-2.5,-0.35000000000000003,2.5243811123
2019-09-16 09:00:00,-2.48656,-0.37608,2.5148393189,0.01344,0.003920000000000001,0.014,-2.5,-0.38,2.5287150887000003,-2.48656,-0.36608,2.5133633243,0.01344,0.003920000000000001,0.014,-2.5,-0.37,2.527231687
2019-09-16 09:30:00,-2.596,-0.583,2.660658753,0.024,0.007,0.025,-2.62,-0.59,2.6856098004,-2.566,-0.193,2.5732479476,0.024,0.007,0.025,-2.59,-0.2,2.5977105304
2019-09-16 10:00:00,-2.47264,-0.9420200000000001,2.646006472,0.027360000000000002,0.007980000000000001,0.0285,-2.5,-0.9500000000000001,2.6744158241,-2.37264,0.22798000000000002,2.3835677985,0.027360000000000002,0.007980000000000001,0.0285,-2.4,0.22,2.4100622399000002
2019-09-16 10:30:00,-2.38544,-0.7099200000000001,2.4888371582,0.03456,0.01008,0.036000000000000004,-2.42,-0.72,2.5248366284,-2.32544,-0.00992,2.3254611586,0.03456,0.01008,0.036000000000000004,-2.36,-0.02,2.3600847442
2019-09-16 11:00:00,-2.2956,-0.38830000000000003,2.3282088072000002,0.07440000000000001,0.0217,0.0775,-2.37,-0.41000000000000003,2.4052026941999998,-2.2956,-0.3783,2.3265618947,0.07440000000000001,0.0217,0.0775,-2.37,-0.4,2.4035182546
2019-09-16 11:30:00,-2.2456,-0.3683,2.2756019533,0.07440000000000001,0.0217,0.0775,-2.32,-0.39,2.352551806,-2.2456,-0.3683,2.2756019533,0.07440000000000001,0.0217,0.0775,-2.32,-0.39,2.352551806
2019-09-16 12:00:00,-1.82576,-0.35918000000000005,1.8607551827000002,0.17424,0.050820000000000004,0.18150000000000002,-2.0,-0.41000000000000003,2.0415925157,-1.82576,-0.35918000000000005,1.8607551827000002,0.17424,0.050820000000000004,0.18150000000000002,-2.0,-0.41000000000000003,2.0415925157
2019-09-16 12:30:00,-1.666,-0.29050000000000004,1.6911375609000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.87,-0.35000000000000003,1.902472076,-1.666,-0.29050000000000004,1.6911375609000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.87,-0.35000000000000003,1.902472076
2019-09-16 13:00:00,-1.7136,-0.2898,1.7379323922,0.2064,0.060200000000000004,0.215,-1.92,-0.35000000000000003,1.9516403357,-1.7136,-0.2898,1.7379323922,0.2064,0.060200000000000004,0.215,-1.92,-0.35000000000000003,1.9516403357
2019-09-16 13:30:00,-1.66216,-0.28938,1.687162307,0.20784000000000002,0.06062000000000001,0.2165,-1.87,-0.35000000000000003,1.902472076,-1.66216,-0.28938,1.687162307,0.20784000000000002,0.06062000000000001,0.2165,-1.87,-0.35000000000000003,1.902472076
2019-09-16 14:00:00,-1.71944,-0.33442000000000005,1.751659399,0.19056,0.055580000000000004,0.1985,-1.9100000000000001,-0.39,1.9494101672,-1.71944,-0.32442000000000004,1.7497777716,0.19056,0.055580000000000004,0.1985,-1.9100000000000001,-0.38,1.9474342094
2019-09-16 14:30:00,-1.60088,-0.29484000000000005,1.6278044723,0.18912,0.05516000000000001,0.197,-1.79,-0.35000000000000003,1.8238969269,-1.60088,-0.28484000000000004,1.6260229395999999,0.18912,0.05516000000000001,0.197,-1.79,-0.34,1.8220043908
2019-09-16 15:00:00,-1.64256,-0.23408,1.6591554478,0.15744000000000002,0.04592,0.164,-1.8,-0.28,1.8216476059,-1.64256,-0.22408000000000003,1.6577741704,0.15744000000000002,0.04592,0.164,-1.8,-0.27,1.8201373575000002
2019-09-16 15:30:00,-1.7586400000000002,-0.17752,1.7675768724,0.11136000000000001,0.03248,0.116,-1.87,-0.21,1.8817545005,-1.7586400000000002,-0.16752,1.7666005774,0.11136000000000001,0.03248,0.116,-1.87,-0.2,1.8806647761000002
2019-09-16 16:00:00,-1.8227200000000001,-0.12746000000000002,1.8271711058000002,0.07728,0.02254,0.0805,-1.9,-0.15,1.9059118553,-1.8227200000000001,-0.12746000000000002,1.8271711058000002,0.07728,0.02254,0.0805,-1.9,-0.15,1.9059118553
2019-09-16 16:30:00,-1.93544,-0.11992000000000001,1.9391515671000001,0.03456,0.01008,0.036000000000000004,-1.97,-0.13,1.9742846806,-1.93544,-0.11992000000000001,1.9391515671000001,0.03456,0.01008,0.036000000000000004,-1.97,-0.13,1.9742846806
2019-09-16 17:00:00,-2.196,-0.183,2.2036118078999998,0.024,0.007,0.025,-2.22,-0.19,2.2281157959,-2.196,-0.17300000000000001,2.202803895,0.024,0.007,0.025,-2.22,-0.18,2.2272853432
2019-09-16 17:30:00,-2.36328,-0.12804000000000001,2.366745994,0.00672,0.0019600000000000004,0.007,-2.37,-0.13,2.373562723,-2.36328,-0.12804000000000001,2.366745994,0.00672,0.0019600000000000004,0.007,-2.37,-0.13,2.373562723
2019-09-16 18:00:00,-2.3628,0.0021000000000000003,2.3628009332,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.37,0.0,2.37,-2.3628,0.0021000000000000003,2.3628009332,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.37,0.0,2.37
2019-09-16 18:30:00,-2.3656800000000002,0.00126,2.3656803355,0.00432,0.00126,0.0045000000000000005,-2.37,0.0,2.37,-2.3656800000000002,0.00126,2.3656803355,0.00432,0.00126,0.0045000000000000005,-2.37,0.0,2.37
2019-09-16 19:00:00,-2.37808,0.0005600000000000001,2.3780800659,0.0019200000000000003,0.0005600000000000001,0.002,-2.38,0.0,2.38,-2.37808,0.0005600000000000001,2.3780800659,0.0019200000000000003,0.0005600000000000001,0.002,-2.38,0.0,2.38
2019-09-16 19:30:00,-2.32088,0.00266,2.3208815243,0.009120000000000001,0.00266,0.0095,-2.33,0.0,2.33,-2.32088,0.00266,2.3208815243,0.009120000000000001,0.00266,0.0095,-2.33,0.0,2.33
2019-09-16 20:00:00,-2.28632,-0.11726,2.2893250206,0.043680000000000004,0.012740000000000001,0.0455,-2.33,-0.13,2.3336237914,-2.28632,-0.11726,2.2893250206,0.043680000000000004,0.012740000000000001,0.0455,-2.33,-0.13,2.3336237914
2019-09-16 20:30:00,-2.11304,0.028280000000000003,2.1132292351,0.09696,0.028280000000000003,0.101,-2.21,0.0,2.21,-2.11304,0.028280000000000003,2.1132292351,0.09696,0.028280000000000003,0.101,-2.21,0.0,2.21
2019-09-16 21:00:00,-1.8928,0.0371,1.8931635561,0.1272,0.0371,0.1325,-2.02,0.0,2.02,-1.8928,0.0371,1.8931635561,0.1272,0.0371,0.1325,-2.02,0.0,2.02
2019-09-16 21:30:00,-1.6452,0.0539,1.6460826983999999,0.18480000000000002,0.0539,0.1925,-1.83,0.0,1.83,-1.6452,0.0539,1.6460826983999999,0.18480000000000002,0.0539,0.1925,-1.83,0.0,1.83
2019-09-16 22:00:00,-1.34128,0.07546,1.3434010012,0.25872,0.07546,0.2695,-1.6,0.0,1.6,-1.34128,0.07546,1.3434010012,0.25872,0.07546,0.2695,-1.6,0.0,1.6
2019-09-16 22:30:00,-1.284,0.063,1.2855446317,0.216,0.063,0.225,-1.5,0.0,1.5,-1.284,0.063,1.2855446317,0.216,0.063,0.225,-1.5,0.0,1.5
2019-09-16 23:00:00,-1.15696,0.05922,1.1584746221,0.20304000000000003,0.05922,0.21150000000000002,-1.3599999999999999,0.0,1.3599999999999999,-1.16696,0.05922,1.1684616596,0.20304000000000003,0.05922,0.21150000000000002,-1.37,0.0,1.37
2019-09-16 23:30:00,-1.13,0.1925,1.1462793071,0.18,0.052500000000000005,0.1875,-1.31,0.14,1.3174596768,-1.13,0.1925,1.1462793071,0.18,0.052500000000000005,0.1875,-1.31,0.14,1.3174596768
2019-09-17 00:00:00,-1.01584,0.18788000000000002,1.0330681488,0.16416,0.047880000000000006,0.171,-1.18,0.14,1.1882760622,-1.01584,0.18788000000000002,1.0330681488,0.16416,0.047880000000000006,0.171,-1.18,0.14,1.1882760622
2019-09-17 00:30:00,-0.9631200000000001,0.18284,0.9803216819,0.14688,0.04284,0.153,-1.11,0.14,1.1187939935,-0.9731200000000001,0.18284,0.9901479687,0.14688,0.04284,0.153,-1.12,0.14,1.1287160848
2019-09-17 01:00:00,-0.9771200000000001,0.17584000000000002,0.9928157936,0.12288000000000002,0.035840000000000004,0.128,-1.1,0.14,1.1088733021,-0.9771200000000001,0.17584000000000002,0.9928157936,0.12288000000000002,0.035840000000000004,0.128,-1.1,0.14,1.1088733021
2019-09-17 01:30:00,-0.9384800000000001,0.17836000000000002,0.9552784934,0.13152,0.038360000000000005,0.137,-1.07,0.14,1.0791200119,-0.9384800000000001,0.17836000000000002,0.9552784934,0.13152,0.038360000000000005,0.137,-1.07,0.14,1.0791200119
2019-09-17 02:00:00,-0.9404800000000001,0.17486000000000002,0.9565974336,0.11952000000000002,0.03486,0.1245,-1.06,0.14,1.0692053124,-0.9404800000000001,0.17486000000000002,0.9565974336,0.11952000000000002,0.03486,0.1245,-1.06,0.14,1.0692053124
2019-09-17 02:30:00,-0.96064,0.16898000000000002,0.9753888712000001,0.09936,0.028980000000000002,0.10350000000000001,-1.06,0.14,1.0692053124,-0.96064,0.17898000000000003,0.9771709421,0.09936,0.028980000000000002,0.10350000000000001,-1.06,0.15,1.0705606008
2019-09-17 03:00:00,-0.9697600000000001,0.16632000000000002,0.9839191024,0.09024,0.026320000000000003,0.094,-1.06,0.14,1.0692053124,-0.9697600000000001,0.16632000000000002,0.9839191024,0.09024,0.026320000000000003,0.094,-1.06,0.14,1.0692053124
2019-09-17 03:30:00,-0.9994400000000001,0.16058,1.0122579958,0.07056000000000001,0.02058,0.07350000000000001,-1.07,0.14,1.0791200119,-0.9994400000000001,0.16058,1.0122579958,0.07056000000000001,0.02058,0.07350000000000001,-1.07,0.14,1.0791200119
2019-09-17 04:00:00,-0.9994400000000001,0.16058,1.0122579958,0.07056000000000001,0.02058,0.07350000000000001,-1.07,0.14,1.0791200119,-0.9994400000000001,0.16058,1.0122579958,0.07056000000000001,0.02058,0.07350000000000001,-1.07,0.14,1.0791200119
2019-09-17 04:30:00,-0.96128,0.84296,1.2785307192,0.07872000000000001,0.02296,0.082,-1.04,0.8200000000000001,1.3243866505,-1.06128,-0.37704000000000004,1.126265688,0.07872000000000001,0.02296,0.082,-1.1400000000000001,-0.4,1.2081390648
2019-09-17 05:00:00,-1.04656,0.7714200000000001,1.3001448573,0.07344,0.02142,0.0765,-1.12,0.75,1.3479243302000001,-1.14656,-0.42858,1.2240427484,0.07344,0.02142,0.0765,-1.22,-0.45,1.3003461078
2019-09-17 05:30:00,-1.25,0.5475,1.3646451004,0.06,0.0175,0.0625,-1.31,0.53,1.4131525042,-1.34,-0.5525,1.4494330788,0.06,0.0175,0.0625,-1.4,-0.5700000000000001,1.5115885684
2019-09-17 06:00:00,-1.30528,0.54596,1.414859781,0.054720000000000005,0.015960000000000002,0.057,-1.3599999999999999,0.53,1.4596232391,-1.40528,-0.5540400000000001,1.5105536070999999,0.054720000000000005,0.015960000000000002,0.057,-1.46,-0.5700000000000001,1.5673225577
2019-09-17 06:30:00,-1.45008,0.54456,1.5489601673,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.5,0.53,1.5908802595,-1.5400800000000001,-0.56544,1.6406001341,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.5899999999999999,-0.58,1.6924833825
2019-09-17 07:00:00,-1.7276,0.49820000000000003,1.7980002781,0.062400000000000004,0.0182,0.065,-1.79,0.48,1.8532404053,-1.8276,-0.6418,1.9370154878,0.062400000000000004,0.0182,0.065,-1.8900000000000001,-0.66,2.0019240745
2019-09-17 07:30:00,-2.09016,-0.10838,2.0929680002,0.03984,0.01162,0.0415,-2.13,-0.12,2.1333776037,-2.10016,-0.25838,2.115994388,0.03984,0.01162,0.0415,-2.14,-0.27,2.156965461
2019-09-17 08:00:00,-2.21832,-0.28076,2.2360165026,0.03168,0.00924,0.033,-2.25,-0.29,2.2686119103999998,-2.21832,-0.26076000000000005,2.2335933829,0.03168,0.00924,0.033,-2.25,-0.27,2.2661420962
2019-09-17 08:30:00,-2.0648,-0.27390000000000003,2.082887479,0.055200000000000006,0.0161,0.0575,-2.12,-0.29,2.1397429752,-2.0648,-0.27390000000000003,2.082887479,0.055200000000000006,0.0161,0.0575,-2.12,-0.29,2.1397429752
2019-09-17 09:00:00,-1.92168,-0.30674,1.9460070529000002,0.14832,0.04326000000000001,0.1545,-2.07,-0.35000000000000003,2.0993808611,-1.92168,-0.29674,1.944455875,0.14832,0.04326000000000001,0.1545,-2.07,-0.34,2.0977368758
2019-09-17 09:30:00,-1.69136,-0.31748000000000004,1.7208986606,0.24864000000000003,0.07252,0.259,-1.94,-0.39,1.9788127754,-1.69136,-0.30748000000000003,1.7190819061,0.24864000000000003,0.07252,0.259,-1.94,-0.38,1.9768662069
2019-09-17 10:00:00,-1.56136,-0.31998000000000004,1.5938106067,0.30864,0.09002,0.3215,-1.87,-0.41000000000000003,1.9144189719,-1.56136,-0.31998000000000004,1.5938106067,0.30864,0.09002,0.3215,-1.87,-0.41000000000000003,1.9144189719
2019-09-17 10:30:00,-1.0988,-0.27840000000000004,1.1335201807,0.45120000000000005,0.1316,0.47000000000000003,-1.55,-0.41000000000000003,1.6033090781000001,-1.0988,-0.27840000000000004,1.1335201807,0.45120000000000005,0.1316,0.47000000000000003,-1.55,-0.41000000000000003,1.6033090781000001
2019-09-17 11:00:00,-1.32136,-0.33248000000000005,1.3625473203,0.36864,0.10752,0.384,-1.69,-0.44,1.7463390278,-1.32136,-0.32248000000000004,1.3601417573,0.36864,0.10752,0.384,-1.69,-0.43,1.7438463235000001
2019-09-17 11:30:00,-1.37184,-0.33262,1.4115881304,0.36816000000000004,0.10738,0.3835,-1.74,-0.44,1.7947701803,-1.37184,-0.32262,1.4092652873,0.36816000000000004,0.10738,0.3835,-1.74,-0.43,1.7923448329
2019-09-17 12:00:00,-1.40192,-0.40306000000000003,1.4587107493,0.29808,0.08694,0.3105,-1.7000000000000002,-0.49,1.7692088627,-1.40192,-0.39306,1.4559793439,0.29808,0.08694,0.3105,-1.7000000000000002,-0.48,1.7664653973000002
2019-09-17 12:30:00,-1.27304,-0.35172000000000003,1.3207338112,0.33696000000000004,0.09828,0.35100000000000003,-1.6099999999999999,-0.45,1.6717057157,-1.27304,-0.34172,1.3181059897,0.33696000000000004,0.09828,0.35100000000000003,-1.6099999999999999,-0.44,1.6690416412
2019-09-17 13:00:00,-1.24336,0.11402000000000001,1.2485770501,0.35664,0.10402000000000002,0.3715,-1.6,0.01,1.6000312497,-1.32336,-0.8959800000000001,1.5981432508,0.35664,0.10402000000000002,0.3715,-1.6800000000000002,-1.0,1.9550959056
2019-09-17 13:30:00,-1.25024,0.23618000000000003,1.2723525651,0.32976000000000005,0.09618,0.3435,-1.58,0.14,1.5861904047,-1.35024,-0.9638200000000001,1.658944559,0.32976000000000005,0.09618,0.3435,-1.6800000000000002,-1.06,1.9864541273
2019-09-17 14:00:00,-1.28704,0.23128,1.3076553063,0.31296,0.09128000000000001,0.326,-1.6,0.14,1.606113321,-1.38704,-0.99872,1.7091874093000001,0.31296,0.09128000000000001,0.326,-1.7000000000000002,-1.09,2.0194306128
2019-09-17 14:30:00,-1.2945600000000002,0.18492000000000003,1.3077006538,0.32544,0.09492,0.339,-1.62,0.09,1.6224980740000001,-1.37456,-0.9050800000000001,1.6457779316,0.32544,0.09492,0.339,-1.7000000000000002,-1.0,1.9723082923000002
2019-09-17 15:00:00,-1.29216,-0.26188,1.3184303546,0.26784,0.07812000000000001,0.279,-1.56,-0.34,1.5966214329000001,-1.29216,-0.26188,1.3184303546,0.26784,0.07812000000000001,0.279,-1.56,-0.34,1.5966214329000001
2019-09-17 15:30:00,-1.30752,-0.16636,1.3180607725,0.25248000000000004,0.07364000000000001,0.263,-1.56,-0.24,1.5783535726,-1.30752,-0.16636,1.3180607725,0.25248000000000004,0.07364000000000001,0.263,-1.56,-0.24,1.5783535726
2019-09-17 16:00:00,-1.35488,-0.09434000000000001,1.3581604655000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.58,-0.16,1.5880806025,-1.35488,-0.09434000000000001,1.3581604655000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.58,-0.16,1.5880806025
2019-09-17 16:30:00,-1.5695999999999999,-0.0903,1.57219536,0.1704,0.0497,0.17750000000000002,-1.74,-0.14,1.7456230979,-1.5796000000000001,-0.0903,1.5821789564,0.1704,0.0497,0.17750000000000002,-1.75,-0.14,1.7555910686
2019-09-17 17:00:00,-1.73432,-0.10626000000000001,1.7375721712,0.11568,0.033740000000000006,0.12050000000000001,-1.85,-0.14,1.8552897348,-1.73432,-0.10626000000000001,1.7375721712,0.11568,0.033740000000000006,0.12050000000000001,-1.85,-0.14,1.8552897348
2019-09-17 17:30:00,-1.88904,0.01778,1.8891236725,0.06096000000000001,0.01778,0.0635,-1.9500000000000002,0.0,1.9500000000000002,-1.89904,0.01778,1.8991232319,0.06096000000000001,0.01778,0.0635,-1.96,0.0,1.96
2019-09-17 18:00:00,-2.05984,0.005880000000000001,2.0598483925,0.02016,0.005880000000000001,0.021,-2.08,0.0,2.08,-2.05984,0.005880000000000001,2.0598483925,0.02016,0.005880000000000001,0.021,-2.08,0.0,2.08
2019-09-17 18:30:00,-2.20424,0.00168,2.2042406402,0.00576,0.00168,0.006,-2.21,0.0,2.21,-2.20424,0.00168,2.2042406402,0.00576,0.00168,0.006,-2.21,0.0,2.21
2019-09-17 19:00:00,-2.23808,0.0005600000000000001,2.2380800701,0.0019200000000000003,0.0005600000000000001,0.002,-2.24,0.0,2.24,-2.23808,0.0005600000000000001,2.2380800701,0.0019200000000000003,0.0005600000000000001,0.002,-2.24,0.0,2.24
2019-09-17 19:30:00,-2.14888,0.0061600000000000005,2.1488888291,0.021120000000000003,0.0061600000000000005,0.022,-2.17,0.0,2.17,-2.14888,0.0061600000000000005,2.1488888291,0.021120000000000003,0.0061600000000000005,0.022,-2.17,0.0,2.17
