Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-17 20:00:00,-2.17912,-0.11516000000000001,2.1821608098,0.05088,0.01484,0.053,-2.23,-0.13,2.2337860238,-2.17912,-0.11516000000000001,2.1821608098,0.05088,0.01484,0.053,-2.23,-0.13,2.2337860238
2019-09-17 20:30:00,-2.1944,0.013300000000000001,2.1944403045,0.0456,0.013300000000000001,0.0475,-2.24,0.0,2.24,-2.1944,0.013300000000000001,2.1944403045,0.0456,0.013300000000000001,0.0475,-2.24,0.0,2.24
2019-09-17 21:00:00,-2.17256,0.010920000000000001,2.1725874436,0.03744,0.010920000000000001,0.039,-2.21,0.0,2.21,-2.17256,0.010920000000000001,2.1725874436,0.03744,0.010920000000000001,0.039,-2.21,0.0,2.21
2019-09-17 21:30:00,-2.066,0.007,2.0660118586,0.024,0.007,0.025,-2.09,0.0,2.09,-2.066,0.007,2.0660118586,0.024,0.007,0.025,-2.09,0.0,2.09
2019-09-17 22:00:00,-2.01184,0.00238,2.0118414078,0.00816,0.00238,0.0085,-2.02,0.0,2.02,-2.01184,0.00238,2.0118414078,0.00816,0.00238,0.0085,-2.02,0.0,2.02
2019-09-17 22:30:00,-1.92,0.14,1.9250974001,0.0,0.0,0.0,-1.92,0.14,1.9250974001,-1.92,0.14,1.9250974001,0.0,0.0,0.0,-1.92,0.14,1.9250974001
2019-09-17 23:00:00,-1.79,0.0,1.79,0.0,0.0,0.0,-1.79,0.0,1.79,-1.79,0.0,1.79,0.0,0.0,0.0,-1.79,0.0,1.79
2019-09-17 23:30:00,-1.7000000000000002,0.14,1.7057549648,0.0,0.0,0.0,-1.7000000000000002,0.14,1.7057549648,-1.7000000000000002,0.14,1.7057549648,0.0,0.0,0.0,-1.7000000000000002,0.14,1.7057549648
2019-09-18 00:00:00,-1.58,0.14,1.5861904047,0.0,0.0,0.0,-1.58,0.14,1.5861904047,-1.58,0.14,1.5861904047,0.0,0.0,0.0,-1.58,0.14,1.5861904047
2019-09-18 00:30:00,-1.5,-0.36,1.5425952159,0.0,0.0,0.0,-1.5,-0.36,1.5425952159,-1.46,0.56,1.5637135288000001,0.0,0.0,0.0,-1.46,0.56,1.5637135288000001
2019-09-18 01:00:00,-1.45,0.14,1.4567429423,0.0,0.0,0.0,-1.45,0.14,1.4567429423,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694
2019-09-18 01:30:00,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185
2019-09-18 02:00:00,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185
2019-09-18 02:30:00,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082
2019-09-18 03:00:00,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082
2019-09-18 03:30:00,-1.38,0.14,1.3870832708,0.0,0.0,0.0,-1.38,0.14,1.3870832708,-1.38,0.14,1.3870832708,0.0,0.0,0.0,-1.38,0.14,1.3870832708
2019-09-18 04:00:00,-1.38,0.14,1.3870832708,0.0,0.0,0.0,-1.38,0.14,1.3870832708,-1.38,0.14,1.3870832708,0.0,0.0,0.0,-1.38,0.14,1.3870832708
2019-09-18 04:30:00,-1.4,0.14,1.406982587,0.0,0.0,0.0,-1.4,0.14,1.406982587,-1.4,0.14,1.406982587,0.0,0.0,0.0,-1.4,0.14,1.406982587
2019-09-18 05:00:00,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082
2019-09-18 05:30:00,-1.62,0.0,1.62,0.0,0.0,0.0,-1.62,0.0,1.62,-1.62,0.0,1.62,0.0,0.0,0.0,-1.62,0.0,1.62
2019-09-18 06:00:00,-1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,-1.73,-0.13,1.7348775173000002,-1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,-1.73,-0.13,1.7348775173000002
2019-09-18 06:30:00,-1.90616,-0.14888,1.9119652717000002,0.0038400000000000005,0.0011200000000000001,0.004,-1.9100000000000001,-0.15,1.9158809984,-1.90616,-0.13888,1.9112125994,0.0038400000000000005,0.0011200000000000001,0.004,-1.9100000000000001,-0.14,1.9151240169000001
2019-09-18 07:00:00,-2.1052,-0.1486,2.1104381062,0.0048000000000000004,0.0014,0.005,-2.11,-0.15,2.1153250341,-2.1052,-0.1386,2.109757569,0.0048000000000000004,0.0014,0.005,-2.11,-0.14,2.1146394492
2019-09-18 07:30:00,-2.18856,-0.23958000000000002,2.201634268,0.00144,0.00042,0.0015,-2.19,-0.24,2.2031114361,-2.17856,-0.07958000000000001,2.1800129931,0.00144,0.00042,0.0015,-2.18,-0.08,2.181467396
2019-09-18 08:00:00,-2.3308,-0.3744,2.360678716,0.019200000000000002,0.0056,0.02,-2.35,-0.38,2.3805251521,-2.3208,-0.1744,2.3273435501,0.019200000000000002,0.0056,0.02,-2.34,-0.18,2.3469128659000003
2019-09-18 08:30:00,-2.32312,-0.33216,2.3467460024,0.02688,0.007840000000000001,0.028,-2.35,-0.34,2.3744683615,-2.33312,-0.33216,2.3566457519,0.02688,0.007840000000000001,0.028,-2.36,-0.34,2.3843657438
2019-09-18 09:00:00,-2.212,-0.316,2.2344574285,0.048,0.014,0.05,-2.26,-0.33,2.2839658491,-2.212,-0.306,2.233065158,0.048,0.014,0.05,-2.26,-0.32,2.2825424421
2019-09-18 09:30:00,-2.25456,-0.36508,2.2839273631,0.08544,0.02492,0.089,-2.34,-0.39,2.3722773868,-2.25456,-0.35508,2.2823502361,0.08544,0.02492,0.089,-2.34,-0.38,2.3706539182
2019-09-18 10:00:00,-2.08152,-0.33836000000000005,2.1088416252,0.10848000000000001,0.03164,0.113,-2.19,-0.37,2.2210357944,-2.08152,-0.33836000000000005,2.1088416252,0.10848000000000001,0.03164,0.113,-2.19,-0.37,2.2210357944
2019-09-18 10:30:00,-1.76912,-0.31016000000000005,1.7961026697,0.17088,0.04984,0.178,-1.94,-0.36,1.9731193578,-1.76912,-0.30016000000000004,1.7944028533,0.17088,0.04984,0.178,-1.94,-0.35000000000000003,1.9713193552
2019-09-18 11:00:00,-2.01744,-0.37842000000000003,2.0526241375,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.16,-0.42,2.2004544985,-2.01744,-0.36842,2.0508040984,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.16,-0.41000000000000003,2.1985677156
2019-09-18 11:30:00,-2.03048,-0.35514,2.0613038228,0.11952000000000002,0.03486,0.1245,-2.15,-0.39,2.1850858107,-2.03048,-0.34514,2.0596044887,0.11952000000000002,0.03486,0.1245,-2.15,-0.38,2.1833231552
2019-09-18 12:00:00,-1.88232,-0.19276000000000001,1.8921641049,0.12768000000000002,0.03724,0.133,-2.01,-0.23,2.0231164079,-1.8923200000000002,-0.29276,1.9148324731000002,0.12768000000000002,0.03724,0.133,-2.02,-0.33,2.0467779557
2019-09-18 12:30:00,-1.8350400000000002,-0.22772,1.8491155183,0.14496,0.042280000000000005,0.151,-1.98,-0.27,1.998324298,-1.8350400000000002,-0.21772000000000002,1.847910658,0.14496,0.042280000000000005,0.151,-1.98,-0.26,1.9969977466
2019-09-18 13:00:00,-2.62168,-0.34424000000000005,2.6441836547,0.08832000000000001,0.02576,0.092,-2.71,-0.37,2.7351416781999998,-2.62168,-0.33424000000000004,2.6429003765,0.08832000000000001,0.02576,0.092,-2.71,-0.36,2.7338068696
2019-09-18 13:30:00,-3.08232,-0.57276,3.1350838266,0.12768000000000002,0.03724,0.133,-3.21,-0.61,3.2674454854,-3.08232,-0.53276,3.1280233055,0.12768000000000002,0.03724,0.133,-3.21,-0.5700000000000001,3.2602147169
2019-09-18 14:00:00,-3.14056,-1.13808,3.3404106334,0.10944000000000001,0.031920000000000004,0.114,-3.25,-1.17,3.4541858665,-3.03056,0.21192000000000003,3.0379605001,0.10944000000000001,0.031920000000000004,0.114,-3.14,0.18,3.1451550041
2019-09-18 14:30:00,-2.18616,-0.49138000000000004,2.2407029812,0.06384000000000001,0.01862,0.0665,-2.25,-0.51,2.3070760716,-2.15616,-0.10138000000000001,2.1585420658,0.06384000000000001,0.01862,0.0665,-2.22,-0.12,2.2232408776
2019-09-18 15:00:00,-1.98944,-0.21942000000000003,2.0015035973,0.07056000000000001,0.02058,0.07350000000000001,-2.06,-0.24,2.0739334608,-1.98944,-0.20942000000000002,2.0004320158,0.07056000000000001,0.02058,0.07350000000000001,-2.06,-0.23,2.0728000386
2019-09-18 15:30:00,-2.01376,-0.20068000000000003,2.023734617,0.06624000000000001,0.01932,0.069,-2.08,-0.22,2.0916022566,-2.01376,-0.19068000000000002,2.0227674607,0.06624000000000001,0.01932,0.069,-2.08,-0.21,2.0905740838
2019-09-18 16:00:00,-2.11528,-0.15404,2.1208813734,0.054720000000000005,0.015960000000000002,0.057,-2.17,-0.17,2.1766488003,-2.11528,-0.15404,2.1208813734,0.054720000000000005,0.015960000000000002,0.057,-2.17,-0.17,2.1766488003
2019-09-18 16:30:00,-2.25872,-0.13796,2.2629292963,0.041280000000000004,0.01204,0.043000000000000003,-2.3,-0.15,2.3048861143,-2.25872,-0.12796000000000002,2.262341663,0.041280000000000004,0.01204,0.043000000000000003,-2.3,-0.14,2.3042569301
2019-09-18 17:00:00,-2.3541600000000003,-0.12538000000000002,2.3574964369,0.01584,0.00462,0.0165,-2.37,-0.13,2.373562723,-2.3541600000000003,-0.13538,2.3580494164,0.01584,0.00462,0.0165,-2.37,-0.14,2.3741314201
2019-09-18 17:30:00,-2.4056,-0.1258,2.4088870874,0.014400000000000001,0.004200000000000001,0.015,-2.42,-0.13,2.4234892201,-2.4056,-0.1358,2.4094300156,0.014400000000000001,0.004200000000000001,0.015,-2.42,-0.14,2.4240462042
2019-09-18 18:00:00,-2.43376,-0.12818000000000002,2.4371331211,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.44,-0.13,2.4434606606,-2.43376,-0.13818000000000003,2.4376795216,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.44,-0.14,2.4440130933
2019-09-18 18:30:00,-2.49568,-0.6187400000000001,2.5712366383000003,0.00432,0.00126,0.0045000000000000005,-2.5,-0.62,2.5757329053999998,-2.42568,0.5412600000000001,2.4853341526,0.00432,0.00126,0.0045000000000000005,-2.43,0.54,2.4892770035
2019-09-18 19:00:00,-2.48904,-0.58972,2.5579464029,0.0009600000000000001,0.00028000000000000003,0.001,-2.49,-0.59,2.5589450952,-2.45904,0.56028,2.522060943,0.0009600000000000001,0.00028000000000000003,0.001,-2.46,0.56,2.522934799
2019-09-18 19:30:00,-2.49,0.0,2.49,0.0,0.0,0.0,-2.49,0.0,2.49,-2.5,0.0,2.5,0.0,0.0,0.0,-2.5,0.0,2.5
2019-09-18 20:00:00,-2.6,-0.15,2.6043233286,0.0,0.0,0.0,-2.6,-0.15,2.6043233286,-2.6,-0.14,2.6037665026,0.0,0.0,0.0,-2.6,-0.14,2.6037665026
2019-09-18 20:30:00,-2.54,0.0,2.54,0.0,0.0,0.0,-2.54,0.0,2.54,-2.54,0.0,2.54,0.0,0.0,0.0,-2.54,0.0,2.54
2019-09-18 21:00:00,-2.38,0.0,2.38,0.0,0.0,0.0,-2.38,0.0,2.38,-2.38,0.0,2.38,0.0,0.0,0.0,-2.38,0.0,2.38
2019-09-18 21:30:00,-2.27,0.0,2.27,0.0,0.0,0.0,-2.27,0.0,2.27,-2.27,0.0,2.27,0.0,0.0,0.0,-2.27,0.0,2.27
2019-09-18 22:00:00,-2.11,0.58,2.1882641522,0.0,0.0,0.0,-2.11,0.58,2.1882641522,-2.13,-0.55,2.1998636321,0.0,0.0,0.0,-2.13,-0.55,2.1998636321
2019-09-18 22:30:00,-1.96,0.6000000000000001,2.0497804761,0.0,0.0,0.0,-1.96,0.6000000000000001,2.0497804761,-2.0,-0.5700000000000001,2.0796393918,0.0,0.0,0.0,-2.0,-0.5700000000000001,2.0796393918
2019-09-18 23:00:00,-1.80952,0.00014000000000000001,1.8095200054,0.00048000000000000007,0.00014000000000000001,0.0005,-1.81,0.0,1.81,-1.80952,0.00014000000000000001,1.8095200054,0.00048000000000000007,0.00014000000000000001,0.0005,-1.81,0.0,1.81
2019-09-18 23:30:00,-1.6276000000000002,0.0007,1.6276001505000002,0.0024000000000000002,0.0007,0.0025,-1.63,0.0,1.63,-1.6276000000000002,0.0007,1.6276001505000002,0.0024000000000000002,0.0007,0.0025,-1.63,0.0,1.63
2019-09-19 00:00:00,-1.5485600000000002,0.00042,1.548560057,0.00144,0.00042,0.0015,-1.55,0.0,1.55,-1.5485600000000002,0.00042,1.548560057,0.00144,0.00042,0.0015,-1.55,0.0,1.55
2019-09-19 00:30:00,-1.42328,0.0019600000000000004,1.4232813496,0.00672,0.0019600000000000004,0.007,-1.43,0.0,1.43,-1.42328,0.0019600000000000004,1.4232813496,0.00672,0.0019600000000000004,0.007,-1.43,0.0,1.43
2019-09-19 01:00:00,-1.38376,0.0018200000000000002,1.3837611969,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.3900000000000001,0.0,1.3900000000000001,-1.38376,0.0018200000000000002,1.3837611969,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.3900000000000001,0.0,1.3900000000000001
2019-09-19 01:30:00,-1.38472,0.0015400000000000001,1.3847208563,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.3900000000000001,0.0,1.3900000000000001,-1.38472,0.0015400000000000001,1.3847208563,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.3900000000000001,0.0,1.3900000000000001
2019-09-19 02:00:00,-1.38808,0.0005600000000000001,1.388080113,0.0019200000000000003,0.0005600000000000001,0.002,-1.3900000000000001,0.0,1.3900000000000001,-1.38808,0.0005600000000000001,1.388080113,0.0019200000000000003,0.0005600000000000001,0.002,-1.3900000000000001,0.0,1.3900000000000001
2019-09-19 02:30:00,-1.3876,0.0007,1.3876001766,0.0024000000000000002,0.0007,0.0025,-1.3900000000000001,0.0,1.3900000000000001,-1.3876,0.0007,1.3876001766,0.0024000000000000002,0.0007,0.0025,-1.3900000000000001,0.0,1.3900000000000001
2019-09-19 03:00:00,-1.38952,0.14014000000000001,1.396569028,0.00048000000000000007,0.00014000000000000001,0.0005,-1.3900000000000001,0.14,1.3970325694,-1.38952,0.14014000000000001,1.396569028,0.00048000000000000007,0.00014000000000000001,0.0005,-1.3900000000000001,0.14,1.3970325694
2019-09-19 03:30:00,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694
2019-09-19 04:00:00,-1.38952,0.00014000000000000001,1.3895200071,0.00048000000000000007,0.00014000000000000001,0.0005,-1.3900000000000001,0.0,1.3900000000000001,-1.38952,0.00014000000000000001,1.3895200071,0.00048000000000000007,0.00014000000000000001,0.0005,-1.3900000000000001,0.0,1.3900000000000001
2019-09-19 04:30:00,-1.39952,0.00014000000000000001,1.399520007,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.0,1.4,-1.39952,0.14014000000000001,1.4065189121000001,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.14,1.406982587
2019-09-19 05:00:00,-1.39904,0.14028000000000002,1.4060552621,0.0009600000000000001,0.00028000000000000003,0.001,-1.4,0.14,1.406982587,-1.39904,0.14028000000000002,1.4060552621,0.0009600000000000001,0.00028000000000000003,0.001,-1.4,0.14,1.406982587
2019-09-19 05:30:00,-1.55,-0.16,1.5582361824,0.0,0.0,0.0,-1.55,-0.16,1.5582361824,-1.55,-0.16,1.5582361824,0.0,0.0,0.0,-1.55,-0.16,1.5582361824
2019-09-19 06:00:00,-1.73,0.0,1.73,0.0,0.0,0.0,-1.73,0.0,1.73,-1.73,0.0,1.73,0.0,0.0,0.0,-1.73,0.0,1.73
2019-09-19 06:30:00,-1.92,-0.14,1.9250974001,0.0,0.0,0.0,-1.92,-0.14,1.9250974001,-1.92,-0.14,1.9250974001,0.0,0.0,0.0,-1.92,-0.14,1.9250974001
2019-09-19 07:00:00,-2.07952,-0.15986,2.0856554485,0.00048000000000000007,0.00014000000000000001,0.0005,-2.08,-0.16,2.0861447697,-2.07952,-0.15986,2.0856554485,0.00048000000000000007,0.00014000000000000001,0.0005,-2.08,-0.16,2.0861447697
2019-09-19 07:30:00,-2.34856,-0.24958000000000002,2.3617841243,0.00144,0.00042,0.0015,-2.35,-0.25,2.3632604596,-2.34856,-0.23958000000000002,2.3607483242000002,0.00144,0.00042,0.0015,-2.35,-0.24,2.3622235288
2019-09-19 08:00:00,-2.5128,-0.27790000000000004,2.5281202997000003,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.52,-0.28,2.5355078387,-2.5128,-0.2979,2.5303968562,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.52,-0.30000000000000004,2.5377943179
2019-09-19 08:30:00,-2.32648,0.08686,2.3281009106,0.023520000000000003,0.006860000000000001,0.0245,-2.35,0.08,2.3513613078,-2.39648,-0.76314,2.5150544825,0.023520000000000003,0.006860000000000001,0.0245,-2.42,-0.77,2.5395472036999998
2019-09-19 09:00:00,-2.282,0.234,2.293965998,0.048,0.014,0.05,-2.33,0.22,2.3403632197,-2.372,-0.926,2.546342475,0.048,0.014,0.05,-2.42,-0.9400000000000001,2.5961509971
2019-09-19 09:30:00,-2.20648,0.19436,2.2150236568,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.29,0.17,2.2963013739,-2.30648,-0.96564,2.5004620773,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.39,-0.99,2.5869286809
2019-09-19 10:00:00,-2.00952,0.22514,2.0220926413,0.12048,0.035140000000000005,0.1255,-2.13,0.19,2.1384573879,-2.10952,-0.9248600000000001,2.3033542172,0.12048,0.035140000000000005,0.1255,-2.23,-0.96,2.4278591392
2019-09-19 10:30:00,-1.94592,0.23494,1.9600513896,0.15408000000000002,0.04494,0.1605,-2.1,0.19,2.1085777197,-2.05592,-0.9150600000000001,2.250364826,0.15408000000000002,0.04494,0.1605,-2.21,-0.96,2.4095020232
2019-09-19 11:00:00,-1.7876,0.2232,1.8014805023,0.1824,0.053200000000000004,0.19,-1.97,0.17,1.9773214205,-1.8876,-0.9168000000000001,2.0984651534,0.1824,0.053200000000000004,0.19,-2.07,-0.97,2.2860008749
2019-09-19 11:30:00,-1.7084800000000002,0.22586,1.7233446115,0.19152000000000002,0.05586000000000001,0.1995,-1.9,0.17,1.9075901027,-1.80848,-0.90414,2.0218973886,0.19152000000000002,0.05586000000000001,0.1995,-2.0,-0.96,2.2184679398
2019-09-19 12:00:00,-1.7417600000000002,-0.31218,1.7695152585,0.19824000000000003,0.05782,0.20650000000000002,-1.94,-0.37,1.9749683542,-1.75176,-0.39218000000000003,1.7951234637,0.19824000000000003,0.05782,0.20650000000000002,-1.9500000000000002,-0.45,2.0012496096
2019-09-19 12:30:00,-1.56552,-0.31036,1.5959875313,0.20448000000000002,0.059640000000000006,0.213,-1.77,-0.37,1.808258831,-1.56552,-0.30036,1.5940730849,0.20448000000000002,0.059640000000000006,0.213,-1.77,-0.36,1.8062391868
2019-09-19 13:00:00,-1.65456,-0.33008000000000004,1.6871637739,0.20544,0.05992000000000001,0.214,-1.8599999999999999,-0.39,1.9004473158000001,-1.65456,-0.23008,1.6704806494,0.20544,0.05992000000000001,0.214,-1.8599999999999999,-0.29,1.8824717792999999
2019-09-19 13:30:00,-1.74648,-0.9006400000000001,1.9650304832,0.20352,0.05936,0.212,-1.9500000000000002,-0.96,2.1734994824,-1.64648,0.26936000000000004,1.6683678252,0.20352,0.05936,0.212,-1.85,0.21,1.8618807695
2019-09-19 14:00:00,-1.68512,-0.74316,1.8417155589,0.19488000000000003,0.05684,0.203,-1.88,-0.8,2.0431348463,-1.62512,0.04684000000000001,1.6257948825000001,0.19488000000000003,0.05684,0.203,-1.82,-0.01,1.8200274723
2019-09-19 14:30:00,-1.6904,-0.3447,1.7251870188,0.18960000000000002,0.0553,0.1975,-1.88,-0.4,1.9220822043,-1.7004000000000001,-0.3447,1.7349865273,0.18960000000000002,0.0553,0.1975,-1.8900000000000001,-0.4,1.9318643845
2019-09-19 15:00:00,-1.53808,-0.24694000000000002,1.5577770861,0.18192000000000003,0.05306,0.1895,-1.72,-0.30000000000000004,1.7459667809,-1.53808,-0.23694,1.5562232005999999,0.18192000000000003,0.05306,0.1895,-1.72,-0.29,1.7442763543000002
2019-09-19 15:30:00,-1.58912,-0.19016000000000002,1.6004571847,0.17088,0.04984,0.178,-1.76,-0.24,1.7762882649,-1.58912,-0.18016000000000001,1.5992998468000001,0.17088,0.04984,0.178,-1.76,-0.23,1.7749647884000002
2019-09-19 16:00:00,-1.73032,-0.18926,1.7406397244,0.13968,0.040740000000000005,0.14550000000000002,-1.87,-0.23,1.8840912929,-1.73032,-0.17926,1.7395808259,0.13968,0.040740000000000005,0.14550000000000002,-1.87,-0.22,1.8828967045
2019-09-19 16:30:00,-1.892,-0.1385,1.8970625319,0.108,0.0315,0.1125,-2.0,-0.17,2.0072119968,-1.892,-0.1285,1.8963586818,0.108,0.0315,0.1125,-2.0,-0.16,2.0063897926
2019-09-19 17:00:00,-2.10464,-0.19802000000000003,2.1139350629,0.07536000000000001,0.021980000000000003,0.0785,-2.18,-0.22,2.1910727966,-2.09464,-0.08802,2.0964885523,0.07536000000000001,0.021980000000000003,0.0785,-2.17,-0.11,2.1727862297
2019-09-19 17:30:00,-2.26584,-0.67712,2.3648514541,0.044160000000000005,0.01288,0.046,-2.31,-0.6900000000000001,2.4108504723,-2.16584,0.50288,2.2234547893,0.044160000000000005,0.01288,0.046,-2.21,0.49,2.2636695872
2019-09-19 18:00:00,-2.39416,-0.6853800000000001,2.4903308716,0.01584,0.00462,0.0165,-2.41,-0.6900000000000001,2.5068306684,-2.30416,0.49462000000000006,2.3566506423,0.01584,0.00462,0.0165,-2.32,0.49,2.3711811403
2019-09-19 18:30:00,-2.43568,0.00126,2.4356803259,0.00432,0.00126,0.0045000000000000005,-2.44,0.0,2.44,-2.43568,0.00126,2.4356803259,0.00432,0.00126,0.0045000000000000005,-2.44,0.0,2.44
2019-09-19 19:00:00,-2.43904,0.00028000000000000003,2.4390400161,0.0009600000000000001,0.00028000000000000003,0.001,-2.44,0.0,2.44,-2.43904,0.00028000000000000003,2.4390400161,0.0009600000000000001,0.00028000000000000003,0.001,-2.44,0.0,2.44
2019-09-19 19:30:00,-2.42,0.53,2.4773574631,0.0,0.0,0.0,-2.42,0.53,2.4773574631,-2.47,-0.61,2.5442091109,0.0,0.0,0.0,-2.47,-0.61,2.5442091109
2019-09-19 20:00:00,-2.54,0.5,2.5887448696,0.0,0.0,0.0,-2.54,0.5,2.5887448696,-2.56,-0.63,2.636380094,0.0,0.0,0.0,-2.56,-0.63,2.636380094
2019-09-19 20:30:00,-2.49,-0.13,2.4933912649,0.0,0.0,0.0,-2.49,-0.13,2.4933912649,-2.49,0.0,2.49,0.0,0.0,0.0,-2.49,0.0,2.49
2019-09-19 21:00:00,-2.38,0.0,2.38,0.0,0.0,0.0,-2.38,0.0,2.38,-2.38,-0.6000000000000001,2.4544653186,0.0,0.0,0.0,-2.38,-0.6000000000000001,2.4544653186
2019-09-19 21:30:00,-2.23,0.0,2.23,0.0,0.0,0.0,-2.23,0.0,2.23,-2.23,0.0,2.23,0.0,0.0,0.0,-2.23,0.0,2.23
2019-09-19 22:00:00,-2.08,0.0,2.08,0.0,0.0,0.0,-2.08,0.0,2.08,-2.08,0.0,2.08,0.0,0.0,0.0,-2.08,0.0,2.08
2019-09-19 22:30:00,-1.96,0.0,1.96,0.0,0.0,0.0,-1.96,0.0,1.96,-1.96,0.0,1.96,0.0,0.0,0.0,-1.96,0.0,1.96
2019-09-19 23:00:00,-1.85,0.0,1.85,0.0,0.0,0.0,-1.85,0.0,1.85,-1.85,0.0,1.85,0.0,0.0,0.0,-1.85,0.0,1.85
2019-09-19 23:30:00,-1.74,0.0,1.74,0.0,0.0,0.0,-1.74,0.0,1.74,-1.74,0.0,1.74,0.0,0.0,0.0,-1.74,0.0,1.74
2019-09-20 00:00:00,-1.63,0.0,1.63,0.0,0.0,0.0,-1.63,0.0,1.63,-1.63,0.0,1.63,0.0,0.0,0.0,-1.63,0.0,1.63
2019-09-20 00:30:00,-1.56,0.0,1.56,0.0,0.0,0.0,-1.56,0.0,1.56,-1.56,0.0,1.56,0.0,0.0,0.0,-1.56,0.0,1.56
2019-09-20 01:00:00,-1.49,0.0,1.49,0.0,0.0,0.0,-1.49,0.0,1.49,-1.49,0.0,1.49,0.0,0.0,0.0,-1.49,0.0,1.49
2019-09-20 01:30:00,-1.42664,0.0009800000000000002,1.4266403366,0.00336,0.0009800000000000002,0.0035,-1.43,0.0,1.43,-1.42664,0.0009800000000000002,1.4266403366,0.00336,0.0009800000000000002,0.0035,-1.43,0.0,1.43
2019-09-20 02:00:00,-1.2664,0.0098,1.2664379179,0.033600000000000005,0.0098,0.035,-1.3,0.0,1.3,-1.2764,0.0098,1.2764376209,0.033600000000000005,0.0098,0.035,-1.31,0.0,1.31
2019-09-20 02:30:00,-1.22344,0.013580000000000002,1.2235153657,0.046560000000000004,0.013580000000000002,0.0485,-1.27,0.0,1.27,-1.22344,0.013580000000000002,1.2235153657,0.046560000000000004,0.013580000000000002,0.0485,-1.27,0.0,1.27
2019-09-20 03:00:00,-1.23448,0.010360000000000001,1.2345234708000001,0.03552,0.010360000000000001,0.037,-1.27,0.0,1.27,-1.23448,0.15036000000000002,1.2436032325,0.03552,0.010360000000000001,0.037,-1.27,0.14,1.2776932339
2019-09-20 03:30:00,-1.19544,0.01008,1.1954824967,0.03456,0.01008,0.036000000000000004,-1.23,0.0,1.23,-1.19544,0.01008,1.1954824967,0.03456,0.01008,0.036000000000000004,-1.23,0.0,1.23
2019-09-20 04:00:00,-1.13744,0.006580000000000001,1.1374590322,0.02256,0.006580000000000001,0.0235,-1.16,0.0,1.16,-1.14744,0.14658000000000002,1.1567645612,0.02256,0.006580000000000001,0.0235,-1.17,0.14,1.1783462988
2019-09-20 04:30:00,-1.10248,0.15386000000000002,1.1131644308,0.04752000000000001,0.01386,0.0495,-1.15,0.14,1.158490397,-1.10248,0.15386000000000002,1.1131644308,0.04752000000000001,0.01386,0.0495,-1.15,0.14,1.158490397
2019-09-20 05:00:00,-1.06424,0.15918000000000002,1.076078552,0.06576,0.019180000000000003,0.0685,-1.13,0.14,1.1386395391,-1.06424,0.15918000000000002,1.076078552,0.06576,0.019180000000000003,0.0685,-1.13,0.14,1.1386395391
2019-09-20 05:30:00,-1.18704,-0.12872,1.19399866,0.07296000000000001,0.02128,0.076,-1.26,-0.15,1.268897159,-1.18704,0.08128,1.1898194821,0.07296000000000001,0.02128,0.076,-1.26,0.06,1.2614277624999999
2019-09-20 06:00:00,-1.4495200000000001,-0.11236000000000002,1.4538682884,0.060480000000000006,0.017640000000000003,0.063,-1.51,-0.13,1.5155856954,-1.4495200000000001,0.017640000000000003,1.4496273313999999,0.060480000000000006,0.017640000000000003,0.063,-1.51,0.0,1.51
2019-09-20 06:30:00,-1.67296,-0.11628000000000001,1.6769961837,0.047040000000000005,0.013720000000000001,0.049,-1.72,-0.13,1.7249057945000001,-1.67296,-0.12628,1.6777192256,0.047040000000000005,0.013720000000000001,0.049,-1.72,-0.14,1.7256882685
2019-09-20 07:00:00,-1.8616000000000001,-0.17880000000000001,1.8701668375,0.038400000000000004,0.0112,0.04,-1.9,-0.19,1.909476368,-1.8616000000000001,-0.1688,1.8692372776,0.038400000000000004,0.0112,0.04,-1.9,-0.18,1.9085072700999999
2019-09-20 07:30:00,-1.96936,-0.21398000000000003,1.9809508449000002,0.020640000000000002,0.00602,0.021500000000000002,-1.99,-0.22,2.0021238723,-1.9793600000000002,-0.20398000000000002,1.9898426697,0.020640000000000002,0.00602,0.021500000000000002,-2.0,-0.21,2.0109947787
2019-09-20 08:00:00,-2.3128,-0.3179,2.3345458338,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.32,-0.32,2.3419649869,-2.3128,-0.3179,2.3345458338,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.32,-0.32,2.3419649869
2019-09-20 08:30:00,-2.266,-0.343,2.2918126014,0.024,0.007,0.025,-2.29,-0.35000000000000003,2.3165923249,-2.266,-0.333,2.2903373114,0.024,0.007,0.025,-2.29,-0.34,2.3151025895
2019-09-20 09:00:00,-2.1471999999999998,-0.36460000000000004,2.1779350312,0.0528,0.0154,0.055,-2.2,-0.38,2.2325769864,-2.1471999999999998,-0.3546,2.1762832996,0.0528,0.0154,0.055,-2.2,-0.37,2.2308966807
2019-09-20 09:30:00,-2.0712,-0.3541,2.1012511154,0.0888,0.025900000000000003,0.0925,-2.16,-0.38,2.1931712199,-2.0712,-0.3441,2.0995890669,0.0888,0.025900000000000003,0.0925,-2.16,-0.37,2.1914607001
2019-09-20 10:00:00,-1.8447200000000001,-0.33346000000000003,1.8746166141,0.12528,0.03654,0.1305,-1.97,-0.37,2.0044450604,-1.8447200000000001,-0.32346,1.8728636496000002,0.12528,0.03654,0.1305,-1.97,-0.36,2.0026232796
2019-09-20 10:30:00,-1.66824,-0.30282000000000003,1.6955012976,0.16176000000000001,0.04718000000000001,0.1685,-1.83,-0.35000000000000003,1.8631693428,-1.66824,-0.29282,1.6937438561,0.16176000000000001,0.04718000000000001,0.1685,-1.83,-0.34,1.8613167382
2019-09-20 11:00:00,-1.7050400000000001,-0.35022000000000003,1.7406365071,0.20496,0.05978000000000001,0.21350000000000002,-1.9100000000000001,-0.41000000000000003,1.9535096621,-1.7150400000000001,-0.38022000000000006,1.7566813741,0.20496,0.05978000000000001,0.21350000000000002,-1.92,-0.44,1.9697715604
2019-09-20 11:30:00,-1.60064,-0.35602,1.6397556678,0.21936000000000003,0.06398000000000001,0.2285,-1.82,-0.42,1.8678329690000002,-1.60064,-0.35602,1.6397556678,0.21936000000000003,0.06398000000000001,0.2285,-1.82,-0.42,1.8678329690000002
2019-09-20 12:00:00,-1.4596,-0.3428,1.49931451,0.23040000000000002,0.06720000000000001,0.24,-1.69,-0.41000000000000003,1.7390227140999999,-1.4596,-0.33280000000000004,1.497059785,0.23040000000000002,0.06720000000000001,0.24,-1.69,-0.4,1.7366922583000002
2019-09-20 12:30:00,-1.42528,-0.34154,1.4656304616,0.23472,0.06846000000000001,0.24450000000000002,-1.6600000000000001,-0.41000000000000003,1.7098830369,-1.42528,-0.33154,1.4633324468,0.23472,0.06846000000000001,0.24450000000000002,-1.6600000000000001,-0.4,1.7075128111
2019-09-20 13:00:00,-1.2396800000000001,-0.26824000000000003,1.2683687161,0.28032,0.08176000000000001,0.292,-1.52,-0.35000000000000003,1.5597756248999999,-1.22968,-0.25824,1.2565034023,0.28032,0.08176000000000001,0.292,-1.51,-0.34,1.5478048973
2019-09-20 13:30:00,-1.2272,-0.2746,1.2575472158,0.2928,0.0854,0.305,-1.52,-0.36,1.5620499352000001,-1.2172,-0.2746,1.2477904472,0.2928,0.0854,0.305,-1.51,-0.36,1.5523208431
2019-09-20 14:00:00,-1.05256,-0.20158,1.0716888774,0.33744,0.09842000000000001,0.35150000000000003,-1.3900000000000001,-0.30000000000000004,1.4220056259,-1.05256,-0.20158,1.0716888774,0.33744,0.09842000000000001,0.35150000000000003,-1.3900000000000001,-0.30000000000000004,1.4220056259
2019-09-20 14:30:00,-0.9144800000000001,-0.18214000000000002,0.9324423038,0.33552000000000004,0.09786,0.34950000000000003,-1.25,-0.28,1.2809761903,-0.9144800000000001,-0.17214000000000002,0.9305406224,0.33552000000000004,0.09786,0.34950000000000003,-1.25,-0.27,1.2788275881
2019-09-20 15:00:00,-0.9127200000000001,-0.13746,0.9230130281000001,0.31728,0.09254000000000001,0.3305,-1.23,-0.23,1.2513193038,-0.9127200000000001,-0.12746000000000002,0.9215768281000001,0.31728,0.09254000000000001,0.3305,-1.23,-0.22,1.2495199077999999
2019-09-20 15:30:00,-0.96984,-0.08662,0.9737004930000001,0.32016,0.09338,0.3335,-1.29,-0.18,1.3024976008,-0.96984,-0.08662,0.9737004930000001,0.32016,0.09338,0.3335,-1.29,-0.18,1.3024976008
2019-09-20 16:00:00,-1.19408,-0.08244000000000001,1.1969224703,0.26592000000000005,0.07756,0.277,-1.46,-0.16,1.4687409574,-1.19408,-0.07244,1.1962753028,0.26592000000000005,0.07756,0.277,-1.46,-0.15,1.4676852524
2019-09-20 16:30:00,-1.24264,-0.08202000000000001,1.2453439083,0.26736000000000004,0.07798000000000001,0.2785,-1.51,-0.16,1.5184531603,-1.24264,-0.07202,1.244725291,0.26736000000000004,0.07798000000000001,0.2785,-1.51,-0.15,1.5174320413
2019-09-20 17:00:00,-1.26584,-0.04712,1.2667167008,0.28416,0.08288000000000001,0.296,-1.55,-0.13,1.5554420594,-1.26584,-0.04712,1.2667167008,0.28416,0.08288000000000001,0.296,-1.55,-0.13,1.5554420594
2019-09-20 17:30:00,-1.46352,0.43314,1.5262703069999999,0.21648,0.06314,0.2255,-1.6800000000000002,0.37,1.720261608,-1.46352,-0.54686,1.5623529211,0.21648,0.06314,0.2255,-1.6800000000000002,-0.61,1.7873164241000001
2019-09-20 18:00:00,-1.66352,0.55564,1.7538627654,0.15648,0.04564000000000001,0.163,-1.82,0.51,1.8901058171,-1.7635200000000002,-0.59436,1.8609853841000001,0.15648,0.04564000000000001,0.163,-1.92,-0.64,2.0238577025
2019-09-20 18:30:00,-1.7546400000000002,0.5294800000000001,1.8327876582,0.13536,0.03948,0.14100000000000001,-1.8900000000000001,0.49,1.9524855953,-1.85464,-0.6305200000000001,1.9588887156,0.13536,0.03948,0.14100000000000001,-1.99,-0.67,2.0997618913
2019-09-20 19:00:00,-1.8588,0.5466,1.9375007097,0.0912,0.026600000000000002,0.095,-1.9500000000000002,0.52,2.0181427105,-1.9588,-0.6134000000000001,2.0525976225,0.0912,0.026600000000000002,0.095,-2.05,-0.64,2.1475800334
2019-09-20 19:30:00,-1.8844,0.5608000000000001,1.9660773128,0.1056,0.0308,0.11,-1.99,0.53,2.0593688353,-1.9844,-0.5892000000000001,2.0700241544,0.1056,0.0308,0.11,-2.09,-0.62,2.1800229357
2019-09-20 20:00:00,-2.1032,0.5524,2.1745335132,0.07680000000000001,0.0224,0.08,-2.18,0.53,2.2435017272,-2.1332,-0.5876,2.212649091,0.07680000000000001,0.0224,0.08,-2.21,-0.61,2.2926403992
2019-09-20 20:30:00,-2.0068,0.030100000000000002,2.0070257223,0.1032,0.030100000000000002,0.1075,-2.11,0.0,2.11,-2.0068,0.030100000000000002,2.0070257223,0.1032,0.030100000000000002,0.1075,-2.11,0.0,2.11
2019-09-20 21:00:00,-1.92272,0.02254,1.9228521134,0.07728,0.02254,0.0805,-2.0,0.0,2.0,-1.92272,0.02254,1.9228521134,0.07728,0.02254,0.0805,-2.0,0.0,2.0
2019-09-20 21:30:00,-1.8225600000000002,-0.30158,1.8473428079,0.09744000000000001,0.02842,0.1015,-1.92,-0.33,1.9481529713999999,-1.8225600000000002,-0.51158,1.8929973719,0.09744000000000001,0.02842,0.1015,-1.92,-0.54,1.9944924166
2019-09-20 22:00:00,-1.66344,-0.09892000000000001,1.6663786484,0.10656,0.031080000000000003,0.111,-1.77,-0.13,1.7747675904,-1.66344,0.031080000000000003,1.6637303267,0.10656,0.031080000000000003,0.111,-1.77,0.0,1.77
2019-09-20 22:30:00,-1.53328,0.03696,1.5337253992000002,0.12672,0.03696,0.132,-1.6600000000000001,0.0,1.6600000000000001,-1.53328,0.03696,1.5337253992000002,0.12672,0.03696,0.132,-1.6600000000000001,0.0,1.6600000000000001
2019-09-20 23:00:00,-1.46824,0.02968,1.4685399552,0.10176,0.02968,0.106,-1.57,0.0,1.57,-1.46824,0.02968,1.4685399552,0.10176,0.02968,0.106,-1.57,0.0,1.57
2019-09-20 23:30:00,-1.33104,0.03178,1.3314193366,0.10896000000000002,0.03178,0.1135,-1.44,0.0,1.44,-1.33104,0.03178,1.3314193366,0.10896000000000002,0.03178,0.1135,-1.44,0.0,1.44
2019-09-21 00:00:00,-1.4211200000000002,0.15134,1.4291556423,0.038880000000000005,0.011340000000000001,0.0405,-1.46,0.14,1.4666969694,-1.4211200000000002,0.15134,1.4291556423,0.038880000000000005,0.011340000000000001,0.0405,-1.46,0.14,1.4666969694
2019-09-21 00:30:00,-1.418,0.14350000000000002,1.4252425232,0.012,0.0035,0.0125,-1.43,0.14,1.4368368035,-1.418,0.14350000000000002,1.4252425232,0.012,0.0035,0.0125,-1.43,0.14,1.4368368035
2019-09-21 01:00:00,-1.26872,0.01204,1.2687771278,0.041280000000000004,0.01204,0.043000000000000003,-1.31,0.0,1.31,-1.26872,0.15204,1.2777975583,0.041280000000000004,0.01204,0.043000000000000003,-1.31,0.14,1.3174596768
2019-09-21 01:30:00,-1.21096,0.017220000000000003,1.2110824291,0.05904,0.017220000000000003,0.061500000000000006,-1.27,0.0,1.27,-1.21096,0.15722000000000003,1.2211233558,0.05904,0.017220000000000003,0.061500000000000006,-1.27,0.14,1.2776932339
2019-09-21 02:00:00,-1.18392,0.15344000000000002,1.1938217622,0.04608,0.01344,0.048,-1.23,0.14,1.2379418403,-1.18392,0.15344000000000002,1.1938217622,0.04608,0.01344,0.048,-1.23,0.14,1.2379418403
2019-09-21 02:30:00,-1.1944,0.15330000000000002,1.204197762,0.0456,0.013300000000000001,0.0475,-1.24,0.14,1.2478781992,-1.1944,0.15330000000000002,1.204197762,0.0456,0.013300000000000001,0.0475,-1.24,0.14,1.2478781992
2019-09-21 03:00:00,-1.20544,0.01008,1.2054821441999999,0.03456,0.01008,0.036000000000000004,-1.24,0.0,1.24,-1.20544,0.15008000000000002,1.2147467226,0.03456,0.01008,0.036000000000000004,-1.24,0.14,1.2478781992
2019-09-21 03:30:00,-1.21744,0.14658000000000002,1.2262323801,0.02256,0.006580000000000001,0.0235,-1.24,0.14,1.2478781992,-1.21744,0.14658000000000002,1.2262323801,0.02256,0.006580000000000001,0.0235,-1.24,0.14,1.2478781992
2019-09-21 04:00:00,-1.18984,0.14588,1.1987494317,0.02016,0.005880000000000001,0.021,-1.21,0.14,1.2180722474,-1.18984,0.14588,1.1987494317,0.02016,0.005880000000000001,0.021,-1.21,0.14,1.2180722474
2019-09-21 04:30:00,-1.22376,0.14182,1.2319502628,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.23,0.14,1.2379418403,-1.22376,0.14182,1.2319502628,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.23,0.14,1.2379418403
2019-09-21 05:00:00,-1.17648,0.14686000000000002,1.1856108341,0.023520000000000003,0.006860000000000001,0.0245,-1.2,0.14,1.2081390648,-1.17648,0.14686000000000002,1.1856108341,0.023520000000000003,0.006860000000000001,0.0245,-1.2,0.14,1.2081390648
2019-09-21 05:30:00,-1.32176,-0.12468000000000001,1.3276274327,0.018240000000000003,0.00532,0.019,-1.34,-0.13,1.3462912018,-1.32176,-0.12468000000000001,1.3276274327,0.018240000000000003,0.00532,0.019,-1.34,-0.13,1.3462912018
2019-09-21 06:00:00,-1.4699200000000001,0.0029400000000000003,1.4699229402,0.01008,0.0029400000000000003,0.0105,-1.48,0.0,1.48,-1.4699200000000001,0.0029400000000000003,1.4699229402,0.01008,0.0029400000000000003,0.0105,-1.48,0.0,1.48
2019-09-21 06:30:00,-1.6,0.0,1.6,0.0,0.0,0.0,-1.6,0.0,1.6,-1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,-1.6,-0.13,1.6052725625000002
2019-09-21 07:00:00,-1.61088,-0.12734,1.6159052726,0.009120000000000001,0.00266,0.0095,-1.62,-0.13,1.625207679,-1.61088,-0.12734,1.6159052726,0.009120000000000001,0.00266,0.0095,-1.62,-0.13,1.625207679
2019-09-21 07:30:00,-1.5268000000000002,0.0126,1.5268519902,0.0432,0.0126,0.045,-1.57,0.0,1.57,-1.5268000000000002,-0.1174,1.5313069581,0.0432,0.0126,0.045,-1.57,-0.13,1.5753729717
2019-09-21 08:00:00,-1.54468,0.011260000000000001,1.5447210395000002,0.02832,0.00826,0.029500000000000002,-1.573,0.003,1.5730028608,-1.54468,-0.12474,1.549708479,0.02832,0.00826,0.029500000000000002,-1.573,-0.133,1.5786126821000002
2019-09-21 08:30:00,-1.7537600000000002,-0.6806800000000001,1.881222847,0.06624000000000001,0.01932,0.069,-1.82,-0.7000000000000001,1.9499743588,-1.70376,0.48932000000000003,1.7726342544,0.06624000000000001,0.01932,0.069,-1.77,0.47000000000000003,1.8313383085
2019-09-21 09:00:00,-1.6467200000000002,-0.09696,1.6495720657000001,0.11328,0.03304,0.11800000000000001,-1.76,-0.13,1.7647946056000001,-1.65672,-0.09696,1.6595548801,0.11328,0.03304,0.11800000000000001,-1.77,-0.13,1.7747675904
2019-09-21 09:30:00,-1.37784,-0.06812,1.3795228885,0.21216000000000002,0.061880000000000004,0.221,-1.5899999999999999,-0.13,1.5953056133999999,-1.37784,-0.06812,1.3795228885,0.21216000000000002,0.061880000000000004,0.221,-1.5899999999999999,-0.13,1.5953056133999999
2019-09-21 10:00:00,-1.14056,-0.04558,1.1414703895,0.28944000000000003,0.08442000000000001,0.3015,-1.43,-0.13,1.4358969322,-1.14056,-0.04558,1.1414703895,0.28944000000000003,0.08442000000000001,0.3015,-1.43,-0.13,1.4358969322
2019-09-21 10:30:00,-0.8708800000000001,-0.022340000000000002,0.8711664881000001,0.36912,0.10766,0.3845,-1.24,-0.13,1.2467958935,-0.8708800000000001,0.10766,0.8775093447000001,0.36912,0.10766,0.3845,-1.24,0.0,1.24
2019-09-21 11:00:00,-0.6619200000000001,-0.008060000000000001,0.6619690703000001,0.41808,0.12194,0.4355,-1.08,-0.13,1.0877959367,-0.6619200000000001,0.12194,0.6730582813,0.41808,0.12194,0.4355,-1.08,0.0,1.08
2019-09-21 11:30:00,-0.66912,0.009840000000000002,0.669192349,0.41088,0.11984000000000002,0.428,-1.08,-0.11,1.0855873986,-0.66912,-0.060160000000000005,0.6718190232,0.41088,0.11984000000000002,0.428,-1.08,-0.18,1.0948972555
2019-09-21 12:00:00,-0.69064,-0.01352,0.6907723214,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.09,-0.13,1.09772492,-0.69064,-0.01352,0.6907723214,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.09,-0.13,1.09772492
2019-09-21 12:30:00,-0.6764800000000001,-0.01814,0.6767231709,0.38352,0.11186000000000001,0.3995,-1.06,-0.13,1.067941946,-0.6764800000000001,-0.01814,0.6767231709,0.38352,0.11186000000000001,0.3995,-1.06,-0.13,1.067941946
2019-09-21 13:00:00,-0.30736,0.019520000000000003,0.3079792201,0.5126400000000001,0.14952000000000001,0.534,-0.8200000000000001,-0.13,0.8302409289,-0.30736,0.019520000000000003,0.3079792201,0.5126400000000001,0.14952000000000001,0.534,-0.8200000000000001,-0.13,0.8302409289
2019-09-21 13:30:00,-0.29536,0.023020000000000002,0.2962557172,0.52464,0.15302000000000002,0.5465,-0.8200000000000001,-0.13,0.8302409289,-0.29536,0.023020000000000002,0.2962557172,0.52464,0.15302000000000002,0.5465,-0.8200000000000001,-0.13,0.8302409289
2019-09-21 14:00:00,-0.19352000000000003,0.03814,0.19724261710000002,0.57648,0.16814,0.6005,-0.77,-0.13,0.7808969202,-0.19352000000000003,0.03814,0.19724261710000002,0.57648,0.16814,0.6005,-0.77,-0.13,0.7808969202
2019-09-21 14:30:00,-0.13352,0.03814,0.1388605416,0.57648,0.16814,0.6005,-0.71,-0.13,0.7218032973,-0.13352,0.03814,0.1388605416,0.57648,0.16814,0.6005,-0.71,-0.13,0.7218032973
2019-09-21 15:00:00,-0.16328,0.029460000000000004,0.16591639460000002,0.5467200000000001,0.15946000000000002,0.5695,-0.71,-0.13,0.7218032973,-0.16328,0.029460000000000004,0.16591639460000002,0.5467200000000001,0.15946000000000002,0.5695,-0.71,-0.13,0.7218032973
2019-09-21 15:30:00,-0.3628,0.012100000000000001,0.3630017218,0.4872,0.1421,0.5075000000000001,-0.85,-0.13,0.8598837131,-0.3628,0.1421,0.3896360481,0.4872,0.1421,0.5075000000000001,-0.85,0.0,0.85
2019-09-21 16:00:00,-0.5571200000000001,0.12334,0.5706097178,0.42288000000000003,0.12334,0.4405,-0.98,0.0,0.98,-0.5571200000000001,0.12334,0.5706097178,0.42288000000000003,0.12334,0.4405,-0.98,0.0,0.98
2019-09-21 16:30:00,-0.7617600000000001,-0.019680000000000003,0.7620141731000001,0.37824,0.11032000000000002,0.394,-1.1400000000000001,-0.13,1.1473883388,-0.7617600000000001,0.11032000000000002,0.7697069572,0.37824,0.11032000000000002,0.394,-1.1400000000000001,0.0,1.1400000000000001
2019-09-21 17:00:00,-1.12856,0.07042000000000001,1.1307549027000001,0.24144000000000002,0.07042000000000001,0.2515,-1.37,0.0,1.37,-1.12856,0.07042000000000001,1.1307549027000001,0.24144000000000002,0.07042000000000001,0.2515,-1.37,0.0,1.37
2019-09-21 17:30:00,-1.3687200000000002,0.047040000000000005,1.3695280939,0.16128,0.047040000000000005,0.168,-1.53,0.0,1.53,-1.3687200000000002,0.047040000000000005,1.3695280939,0.16128,0.047040000000000005,0.168,-1.53,0.0,1.53
2019-09-21 18:00:00,-1.4188800000000001,0.59116,1.5371046158000001,0.14112000000000002,0.04116,0.147,-1.56,0.55,1.6541160782,-1.51888,-0.55884,1.6184247279,0.14112000000000002,0.04116,0.147,-1.6600000000000001,-0.6000000000000001,1.7651062291000001
2019-09-21 18:30:00,-1.66392,0.58094,1.7624190902999999,0.10608000000000001,0.030940000000000002,0.1105,-1.77,0.55,1.8534832074,-1.68392,-0.56906,1.7774745708,0.10608000000000001,0.030940000000000002,0.1105,-1.79,-0.6000000000000001,1.8878824116000001
2019-09-21 19:00:00,-1.84272,0.02254,1.8428578486,0.07728,0.02254,0.0805,-1.92,0.0,1.92,-1.8527200000000001,0.02254,1.8528571046,0.07728,0.02254,0.0805,-1.9300000000000002,0.0,1.9300000000000002
2019-09-21 19:30:00,-1.8711200000000001,0.02884,1.8713422456000002,0.09888000000000001,0.02884,0.10300000000000001,-1.97,0.0,1.97,-1.8711200000000001,0.02884,1.8713422456000002,0.09888000000000001,0.02884,0.10300000000000001,-1.97,0.0,1.97
2019-09-21 20:00:00,-1.93392,-0.54906,2.0103515737,0.10608000000000001,0.030940000000000002,0.1105,-2.04,-0.58,2.1208488866,-1.88392,0.62094,1.9836131301000002,0.10608000000000001,0.030940000000000002,0.1105,-1.99,0.59,2.0756203892
2019-09-21 20:30:00,-1.82976,-0.54618,1.9095377058,0.15024,0.043820000000000005,0.1565,-1.98,-0.59,2.0660348497,-1.7297600000000002,0.63382,1.8422262212,0.15024,0.043820000000000005,0.1565,-1.88,0.59,1.9704060495000002
2019-09-21 21:00:00,-1.75712,-0.5341600000000001,1.8365177919,0.12288000000000002,0.035840000000000004,0.128,-1.88,-0.5700000000000001,1.9645101171000001,-1.65712,0.6458400000000001,1.7785263563,0.12288000000000002,0.035840000000000004,0.128,-1.78,0.61,1.8816216410000002
2019-09-21 21:30:00,-1.7396,-0.5278,1.8179056631,0.11040000000000001,0.0322,0.115,-1.85,-0.56,1.9328993766,-1.6396000000000002,0.6622,1.7682751482999999,0.11040000000000001,0.0322,0.115,-1.75,0.63,1.8599462358
2019-09-21 22:00:00,-1.70856,-0.54208,1.7924921199,0.06144000000000001,0.017920000000000002,0.064,-1.77,-0.56,1.8564751547,-1.68856,0.64792,1.8086003428000001,0.06144000000000001,0.017920000000000002,0.064,-1.75,0.63,1.8599462358
2019-09-21 22:30:00,-1.5828,0.0196,1.5829213498999999,0.06720000000000001,0.0196,0.07,-1.65,0.0,1.65,-1.5828,0.0196,1.5829213498999999,0.06720000000000001,0.0196,0.07,-1.65,0.0,1.65
2019-09-21 23:00:00,-1.5481600000000002,0.15512,1.5559118227000002,0.051840000000000004,0.015120000000000001,0.054,-1.6,0.14,1.606113321,-1.5481600000000002,0.15512,1.5559118227000002,0.051840000000000004,0.015120000000000001,0.054,-1.6,0.14,1.606113321
2019-09-21 23:30:00,-1.51448,0.010360000000000001,1.5145154341,0.03552,0.010360000000000001,0.037,-1.55,0.0,1.55,-1.51448,0.010360000000000001,1.5145154341,0.03552,0.010360000000000001,0.037,-1.55,0.0,1.55
2019-09-22 00:00:00,-1.45984,0.14588,1.4671106979,0.02016,0.005880000000000001,0.021,-1.48,0.14,1.4866068747,-1.45984,0.14588,1.4671106979,0.02016,0.005880000000000001,0.021,-1.48,0.14,1.4866068747
2019-09-22 00:30:00,-1.42568,0.14126000000000002,1.4326611079,0.00432,0.00126,0.0045000000000000005,-1.43,0.14,1.4368368035,-1.42568,0.14126000000000002,1.4326611079,0.00432,0.00126,0.0045000000000000005,-1.43,0.14,1.4368368035
2019-09-22 01:00:00,-1.3552,0.1414,1.3625567878,0.0048000000000000004,0.0014,0.005,-1.3599999999999999,0.14,1.3671868929,-1.3552,0.1414,1.3625567878,0.0048000000000000004,0.0014,0.005,-1.3599999999999999,0.14,1.3671868929
2019-09-22 01:30:00,-1.3060800000000001,0.14406000000000002,1.3140008562,0.013920000000000002,0.00406,0.0145,-1.32,0.14,1.3274034805000001,-1.3060800000000001,0.14406000000000002,1.3140008562,0.013920000000000002,0.00406,0.0145,-1.32,0.14,1.3274034805000001
2019-09-22 02:00:00,-1.27752,0.14364000000000002,1.2855698347,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.29,0.14,1.2975746607,-1.27752,0.14364000000000002,1.2855698347,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.29,0.14,1.2975746607
2019-09-22 02:30:00,-1.2536800000000001,0.14476,1.2620099049,0.01632,0.00476,0.017,-1.27,0.14,1.2776932339,-1.2536800000000001,0.14476,1.2620099049,0.01632,0.00476,0.017,-1.27,0.14,1.2776932339
2019-09-22 03:00:00,-1.28856,0.14042000000000002,1.2961885087,0.00144,0.00042,0.0015,-1.29,0.14,1.2975746607,-1.28856,0.14042000000000002,1.2961885087,0.00144,0.00042,0.0015,-1.29,0.14,1.2975746607
2019-09-22 03:30:00,-1.26,0.14,1.2677539193,0.0,0.0,0.0,-1.26,0.14,1.2677539193,-1.26,0.15,1.268897159,0.0,0.0,0.0,-1.26,0.15,1.268897159
2019-09-22 04:00:00,-1.28,0.15,1.2887590931,0.0,0.0,0.0,-1.28,0.15,1.2887590931,-1.28,0.15,1.2887590931,0.0,0.0,0.0,-1.28,0.15,1.2887590931
2019-09-22 04:30:00,-1.2590400000000002,0.15028000000000002,1.2679770503,0.0009600000000000001,0.00028000000000000003,0.001,-1.26,0.15,1.268897159,-1.2590400000000002,0.15028000000000002,1.2679770503,0.0009600000000000001,0.00028000000000000003,0.001,-1.26,0.15,1.268897159
2019-09-22 05:00:00,-1.24808,0.15056,1.2571284739,0.0019200000000000003,0.0005600000000000001,0.002,-1.25,0.15,1.2589678312,-1.24808,0.15056,1.2571284739,0.0019200000000000003,0.0005600000000000001,0.002,-1.25,0.15,1.2589678312
2019-09-22 05:30:00,-1.27,0.14,1.2776932339,0.0,0.0,0.0,-1.27,0.14,1.2776932339,-1.27,0.14,1.2776932339,0.0,0.0,0.0,-1.27,0.14,1.2776932339
2019-09-22 06:00:00,-1.25616,0.14112000000000002,1.2640620238,0.0038400000000000005,0.0011200000000000001,0.004,-1.26,0.14,1.2677539193,-1.25616,0.14112000000000002,1.2640620238,0.0038400000000000005,0.0011200000000000001,0.004,-1.26,0.14,1.2677539193
2019-09-22 06:30:00,-1.33904,0.14028000000000002,1.3463679289,0.0009600000000000001,0.00028000000000000003,0.001,-1.34,0.14,1.3472935834,-1.33904,0.14028000000000002,1.3463679289,0.0009600000000000001,0.00028000000000000003,0.001,-1.34,0.14,1.3472935834
2019-09-22 07:00:00,-1.38952,0.14014000000000001,1.396569028,0.00048000000000000007,0.00014000000000000001,0.0005,-1.3900000000000001,0.14,1.3970325694,-1.38952,0.14014000000000001,1.396569028,0.00048000000000000007,0.00014000000000000001,0.0005,-1.3900000000000001,0.14,1.3970325694
2019-09-22 07:30:00,-1.46856,0.14042000000000002,1.4752580283,0.00144,0.00042,0.0015,-1.47,0.14,1.4766516177,-1.47856,0.14042000000000002,1.4852129309,0.00144,0.00042,0.0015,-1.48,0.14,1.4866068747
2019-09-22 08:00:00,-1.61568,0.5612600000000001,1.710390204,0.00432,0.00126,0.0045000000000000005,-1.62,0.56,1.7140595089000001,-1.65568,-0.58874,1.7572396109000001,0.00432,0.00126,0.0045000000000000005,-1.6600000000000001,-0.59,1.7617321021999999
2019-09-22 08:30:00,-1.70808,0.5605600000000001,1.797710989,0.0019200000000000003,0.0005600000000000001,0.002,-1.71,0.56,1.7993609977,-1.80808,-0.5894400000000001,1.901734156,0.0019200000000000003,0.0005600000000000001,0.002,-1.81,-0.59,1.9037331746000001
2019-09-22 09:00:00,-1.88664,0.56098,1.9682756540000002,0.00336,0.0009800000000000002,0.0035,-1.8900000000000001,0.56,1.9712178975999999,-1.9166400000000001,-0.60902,2.0110729102,0.00336,0.0009800000000000002,0.0035,-1.92,-0.61,2.0145719148
2019-09-22 09:30:00,-2.13712,-0.6391600000000001,2.2306517882,0.00288,0.00084,0.003,-2.14,-0.64,2.2336517186,-2.11712,0.5008400000000001,2.175554596,0.00288,0.00084,0.003,-2.12,0.5,2.1781643648
2019-09-22 10:00:00,-2.12272,-0.21496,2.1335763403,0.01728,0.00504,0.018000000000000002,-2.14,-0.22,2.1512786895,-2.11272,-0.014960000000000001,2.1127729646,0.01728,0.00504,0.018000000000000002,-2.13,-0.02,2.1300938946
2019-09-22 10:30:00,-2.11312,-0.12216,2.1166481049,0.02688,0.007840000000000001,0.028,-2.14,-0.13,2.143944962,-2.10312,-0.12216,2.1066648523,0.02688,0.007840000000000001,0.028,-2.13,-0.13,2.1339634486
2019-09-22 11:00:00,-2.12024,-0.12132000000000001,2.123708125,0.02976,0.00868,0.031,-2.15,-0.13,2.1539266468,-2.12024,-0.12132000000000001,2.123708125,0.02976,0.00868,0.031,-2.15,-0.13,2.1539266468
2019-09-22 11:30:00,-2.23888,-0.12384,2.2423023882,0.021120000000000003,0.0061600000000000005,0.022,-2.26,-0.13,2.2637358503,-2.23888,-0.12384,2.2423023882,0.021120000000000003,0.0061600000000000005,0.022,-2.26,-0.13,2.2637358503
2019-09-22 12:00:00,-2.17312,-0.12216,2.1765508494,0.02688,0.007840000000000001,0.028,-2.2,-0.13,2.2038375621,-2.17312,-0.12216,2.1765508494,0.02688,0.007840000000000001,0.028,-2.2,-0.13,2.2038375621
2019-09-22 12:30:00,-2.28464,-0.12552000000000002,2.2880854879,0.015360000000000002,0.0044800000000000005,0.016,-2.3,-0.13,2.3036709835,-2.28464,0.0044800000000000005,2.2846443925,0.015360000000000002,0.0044800000000000005,0.016,-2.3,0.0,2.3
2019-09-22 13:00:00,-2.17496,0.010220000000000002,2.1749840114,0.03504,0.010220000000000002,0.036500000000000005,-2.21,0.0,2.21,-2.17496,0.010220000000000002,2.1749840114,0.03504,0.010220000000000002,0.036500000000000005,-2.21,0.0,2.21
2019-09-22 13:30:00,-1.9384000000000001,-0.1062,1.9413070339,0.0816,0.0238,0.085,-2.02,-0.13,2.0241788459,-1.9384000000000001,-0.1062,1.9413070339,0.0816,0.0238,0.085,-2.02,-0.13,2.0241788459
