Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-22 14:00:00,-1.85128,-0.10704000000000001,1.8543719152,0.07872000000000001,0.02296,0.082,-1.9300000000000002,-0.13,1.9343732835,-1.85128,-0.10704000000000001,1.8543719152,0.07872000000000001,0.02296,0.082,-1.9300000000000002,-0.13,1.9343732835
2019-09-22 14:30:00,-2.08832,0.00924,2.0883404416,0.03168,0.00924,0.033,-2.12,0.0,2.12,-2.08832,0.00924,2.0883404416,0.03168,0.00924,0.033,-2.12,0.0,2.12
2019-09-22 15:00:00,-2.12984,0.005880000000000001,2.1298481167,0.02016,0.005880000000000001,0.021,-2.15,0.0,2.15,-2.12984,0.005880000000000001,2.1298481167,0.02016,0.005880000000000001,0.021,-2.15,0.0,2.15
2019-09-22 15:30:00,-2.2676,0.0007,2.267600108,0.0024000000000000002,0.0007,0.0025,-2.27,0.0,2.27,-2.2676,0.0007,2.267600108,0.0024000000000000002,0.0007,0.0025,-2.27,0.0,2.27
2019-09-22 16:00:00,-2.31856,0.00042,2.318560038,0.00144,0.00042,0.0015,-2.32,0.0,2.32,-2.31856,0.00042,2.318560038,0.00144,0.00042,0.0015,-2.32,0.0,2.32
2019-09-22 16:30:00,-2.12232,-0.15026,2.1276325458,0.06768,0.01974,0.07050000000000001,-2.19,-0.17,2.1965882636,-2.13232,-0.13026000000000001,2.136294982,0.06768,0.01974,0.07050000000000001,-2.2,-0.15,2.2051077071
2019-09-22 17:00:00,-2.27664,-0.15152000000000002,2.2816765766,0.06336,0.01848,0.066,-2.34,-0.17,2.346167087,-2.27664,-0.13152,2.2804357478,0.06336,0.01848,0.066,-2.34,-0.15,2.3448027636
2019-09-22 17:30:00,-2.5166399999999998,-0.15902000000000002,2.5216590273,0.00336,0.0009800000000000002,0.0035,-2.52,-0.16,2.5250742563,-2.5166399999999998,-0.12902000000000002,2.519945049,0.00336,0.0009800000000000002,0.0035,-2.52,-0.13,2.5233509467
2019-09-22 18:00:00,-2.40664,0.0009800000000000002,2.4066401995,0.00336,0.0009800000000000002,0.0035,-2.41,0.0,2.41,-2.40664,0.0009800000000000002,2.4066401995,0.00336,0.0009800000000000002,0.0035,-2.41,0.0,2.41
2019-09-22 18:30:00,-2.36376,0.0018200000000000002,2.3637607007,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.37,0.0,2.37,-2.36376,0.0018200000000000002,2.3637607007,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.37,0.0,2.37
2019-09-22 19:00:00,-2.24456,0.57742,2.3176417864,0.02544,0.00742,0.026500000000000003,-2.27,0.5700000000000001,2.3404700383,-2.24456,-0.5625800000000001,2.3139891638,0.02544,0.00742,0.026500000000000003,-2.27,-0.5700000000000001,2.3404700383
2019-09-22 19:30:00,-2.30224,0.60518,2.3804520264,0.01776,0.005180000000000001,0.018500000000000003,-2.32,0.6000000000000001,2.3963305281,-2.32224,-0.5648200000000001,2.3899414742,0.01776,0.005180000000000001,0.018500000000000003,-2.34,-0.5700000000000001,2.4084227204
2019-09-22 20:00:00,-2.25408,0.6075600000000001,2.3345247481999998,0.025920000000000002,0.007560000000000001,0.027,-2.2800000000000002,0.6000000000000001,2.3576259245,-2.27408,-0.5724400000000001,2.3450218336,0.025920000000000002,0.007560000000000001,0.027,-2.3,-0.58,2.3720033727
2019-09-22 20:30:00,-2.1936,0.0077,2.1936135143,0.0264,0.0077,0.0275,-2.22,0.0,2.22,-2.1936,0.0077,2.1936135143,0.0264,0.0077,0.0275,-2.22,0.0,2.22
2019-09-22 21:00:00,-2.054,0.0105,2.0540268377,0.036000000000000004,0.0105,0.0375,-2.09,0.0,2.09,-2.054,0.0105,2.0540268377,0.036000000000000004,0.0105,0.0375,-2.09,0.0,2.09
2019-09-22 21:30:00,-1.85288,0.01666,1.8529548969,0.057120000000000004,0.01666,0.059500000000000004,-1.9100000000000001,0.0,1.9100000000000001,-1.86288,0.01666,1.8629544948999999,0.057120000000000004,0.01666,0.059500000000000004,-1.92,0.0,1.92
2019-09-22 22:00:00,-1.6698400000000002,0.02338,1.6700036677,0.08016000000000001,0.02338,0.0835,-1.75,0.0,1.75,-1.6698400000000002,0.02338,1.6700036677,0.08016000000000001,0.02338,0.0835,-1.75,0.0,1.75
2019-09-22 22:30:00,-1.44512,0.03934,1.4456553704,0.13488,0.03934,0.1405,-1.58,0.0,1.58,-1.44512,0.03934,1.4456553704,0.13488,0.03934,0.1405,-1.58,0.0,1.58
2019-09-22 23:00:00,-1.18864,0.049980000000000004,1.1896903168,0.17136,0.049980000000000004,0.17850000000000002,-1.3599999999999999,0.0,1.3599999999999999,-1.18864,0.049980000000000004,1.1896903168,0.17136,0.049980000000000004,0.17850000000000002,-1.3599999999999999,0.0,1.3599999999999999
2019-09-22 23:30:00,-1.1388,0.0441,1.1396535658,0.1512,0.0441,0.1575,-1.29,0.0,1.29,-1.1388,0.0441,1.1396535658,0.1512,0.0441,0.1575,-1.29,0.0,1.29
2019-09-23 00:00:00,-1.0188,0.6841,1.2271700167,0.1512,0.0441,0.1575,-1.17,0.64,1.3336041392,-1.0488,-0.3859,1.1175420574000001,0.1512,0.0441,0.1575,-1.2,-0.43,1.2747156546
2019-09-23 00:30:00,-0.8284800000000001,0.7358600000000001,1.1080925277,0.19152000000000002,0.05586000000000001,0.1995,-1.02,0.68,1.2258874337,-0.9184800000000001,-0.36414,0.9880300856,0.19152000000000002,0.05586000000000001,0.1995,-1.11,-0.42,1.1868024267
2019-09-23 01:00:00,-0.8649600000000001,0.7252200000000001,1.1287603156000001,0.15504,0.04522,0.1615,-1.02,0.68,1.2258874337,-0.95496,-0.37478000000000006,1.0258697042,0.15504,0.04522,0.1615,-1.11,-0.42,1.1868024267
2019-09-23 01:30:00,-0.9892000000000001,0.7394000000000001,1.2350016194,0.1008,0.029400000000000003,0.105,-1.09,0.71,1.3008458786000001,-1.0792,-0.37060000000000004,1.1410595953,0.1008,0.029400000000000003,0.105,-1.18,-0.4,1.2459534502
2019-09-23 02:00:00,-1.08048,0.6973600000000001,1.2859813373,0.05952,0.01736,0.062,-1.1400000000000001,0.68,1.3274034805000001,-1.17048,-0.37264,1.2283663949,0.05952,0.01736,0.062,-1.23,-0.39,1.2903487901
2019-09-23 02:30:00,-1.12544,0.67008,1.3098176972,0.03456,0.01008,0.036000000000000004,-1.16,0.66,1.3346160497000001,-1.20544,-0.37992000000000004,1.263892717,0.03456,0.01008,0.036000000000000004,-1.24,-0.39,1.2998846103
2019-09-23 03:00:00,-1.17512,0.65434,1.3450159293000001,0.01488,0.00434,0.0155,-1.19,0.65,1.3559498516000001,-1.25512,-0.38566000000000006,1.3130345959,0.01488,0.00434,0.0155,-1.27,-0.39,1.3285330256
2019-09-23 03:30:00,-1.23712,0.60084,1.3753089108,0.00288,0.00084,0.003,-1.24,0.6000000000000001,1.3775340286,-1.31712,-0.38916,1.3734083879,0.00288,0.00084,0.003,-1.32,-0.39,1.3764083696
2019-09-23 04:00:00,-1.1956,0.6242,1.3487345921,0.014400000000000001,0.004200000000000001,0.015,-1.21,0.62,1.3595955281,-1.2856,-0.38580000000000003,1.3422402915,0.014400000000000001,0.004200000000000001,0.015,-1.3,-0.39,1.3572398462
2019-09-23 04:30:00,-1.18648,0.6168600000000001,1.337255043,0.023520000000000003,0.006860000000000001,0.0245,-1.21,0.61,1.3550645741,-1.27648,-0.38314000000000004,1.3327405787,0.023520000000000003,0.006860000000000001,0.0245,-1.3,-0.39,1.3572398462
2019-09-23 05:00:00,-1.236,0.617,1.3814430861,0.024,0.007,0.025,-1.26,0.61,1.399892853,-1.326,-0.393,1.3830130151,0.024,0.007,0.025,-1.35,-0.4,1.408012784
2019-09-23 05:30:00,-1.3416000000000001,0.5512,1.4504178708,0.038400000000000004,0.0112,0.04,-1.38,0.54,1.4818906842000001,-1.3716,-0.5388000000000001,1.4736322472,0.038400000000000004,0.0112,0.04,-1.4100000000000001,-0.55,1.5134728276
2019-09-23 06:00:00,-1.48624,0.51568,1.5731608945,0.05376,0.015680000000000003,0.056,-1.54,0.5,1.6191355718,-1.58624,-0.65432,1.7158939361,0.05376,0.015680000000000003,0.056,-1.6400000000000001,-0.67,1.7715812146
2019-09-23 06:30:00,-1.8612000000000002,0.0784,1.8628505039,0.028800000000000003,0.008400000000000001,0.03,-1.8900000000000001,0.07,1.8912958521,-1.9012,-0.37160000000000004,1.9371752630999999,0.028800000000000003,0.008400000000000001,0.03,-1.9300000000000002,-0.38,1.9670536342
2019-09-23 07:00:00,-1.9716,-0.1688,1.9788127754,0.038400000000000004,0.0112,0.04,-2.01,-0.18,2.0180436071,-1.9716,-0.1588,1.9779848331,0.038400000000000004,0.0112,0.04,-2.01,-0.17,2.0171762442
2019-09-23 07:30:00,-2.08304,0.13078,2.0871413584,0.03696,0.010780000000000001,0.0385,-2.12,0.12,2.1233935104,-2.14304,-0.54922,2.2122981377,0.03696,0.010780000000000001,0.0385,-2.18,-0.56,2.2507776434
2019-09-23 08:00:00,-2.12624,-0.06432,2.1272126363,0.05376,0.015680000000000003,0.056,-2.18,-0.08,2.181467396,-2.15624,-0.42432000000000003,2.197593775,0.05376,0.015680000000000003,0.056,-2.21,-0.44,2.2533752462
2019-09-23 08:30:00,-2.20344,-0.35642,2.2320804309,0.046560000000000004,0.013580000000000002,0.0485,-2.25,-0.37,2.2802192877,-2.20344,-0.34642,2.2305054696,0.046560000000000004,0.013580000000000002,0.0485,-2.25,-0.36,2.2786180022
2019-09-23 09:00:00,-2.05448,-0.36214,2.0861527868,0.09552000000000001,0.027860000000000003,0.0995,-2.15,-0.39,2.1850858107,-2.05448,-0.35214,2.0844401287,0.09552000000000001,0.027860000000000003,0.0995,-2.15,-0.38,2.1833231552
2019-09-23 09:30:00,-1.6188,-0.3084,1.6479150464,0.2112,0.0616,0.22,-1.83,-0.37,1.8670297266,-1.6188,-0.3084,1.6479150464,0.2112,0.0616,0.22,-1.83,-0.37,1.8670297266
2019-09-23 10:00:00,-1.6644800000000002,-0.30714,1.6925804708,0.21552000000000002,0.06286,0.2245,-1.88,-0.37,1.9160636733,-1.67448,-0.30714,1.7024154164,0.21552000000000002,0.06286,0.2245,-1.8900000000000001,-0.37,1.9258764239000001
2019-09-23 10:30:00,-1.4568,-0.2374,1.4760165988,0.2832,0.0826,0.295,-1.74,-0.32,1.7691806013,-1.4568,-0.22740000000000002,1.4744412501,0.2832,0.0826,0.295,-1.74,-0.31,1.7673992192
2019-09-23 11:00:00,-1.47952,-0.27986,1.5057559729,0.24048000000000003,0.07014000000000001,0.2505,-1.72,-0.35000000000000003,1.75524927,-1.47952,-0.26986000000000004,1.5039294698,0.24048000000000003,0.07014000000000001,0.2505,-1.72,-0.34,1.7532826355000002
2019-09-23 11:30:00,-1.42088,-0.27984000000000003,1.4481748513000001,0.30912,0.09016,0.322,-1.73,-0.37,1.7691240771,-1.4108800000000001,-0.27984000000000003,1.4383646268999999,0.30912,0.09016,0.322,-1.72,-0.37,1.7593464696
2019-09-23 12:00:00,-1.3104,-0.2497,1.3339783544000001,0.30960000000000004,0.0903,0.3225,-1.62,-0.34,1.6552945357,-1.3104,-0.2497,1.3339783544000001,0.30960000000000004,0.0903,0.3225,-1.62,-0.34,1.6552945357
2019-09-23 12:30:00,-1.34832,-0.26076000000000005,1.3733035353,0.27168000000000003,0.07924,0.28300000000000003,-1.62,-0.34,1.6552945357,-1.34832,-0.26076000000000005,1.3733035353,0.27168000000000003,0.07924,0.28300000000000003,-1.62,-0.34,1.6552945357
2019-09-23 13:00:00,-1.24488,0.18066000000000002,1.2579206056,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.5899999999999999,0.08,1.5920113065,-1.32488,-0.76934,1.5320545193,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.67,-0.87,1.8830294740000002
2019-09-23 13:30:00,-1.27464,0.19198,1.2890164661,0.31536000000000003,0.09198,0.3285,-1.5899999999999999,0.1,1.5931415505,-1.35464,-0.8280200000000001,1.5876607478,0.31536000000000003,0.09198,0.3285,-1.67,-0.92,1.9066462703
2019-09-23 14:00:00,-1.14816,-0.24738000000000002,1.1745076628,0.35184000000000004,0.10262,0.3665,-1.5,-0.35000000000000003,1.5402921801,-1.14816,-0.23738,1.1724421734,0.35184000000000004,0.10262,0.3665,-1.5,-0.34,1.5380507144000002
2019-09-23 14:30:00,-1.3308,-0.2369,1.3517212176,0.31920000000000004,0.0931,0.3325,-1.65,-0.33,1.6826764395,-1.3308,-0.2369,1.3517212176,0.31920000000000004,0.0931,0.3325,-1.65,-0.33,1.6826764395
2019-09-23 15:00:00,-0.8152,-0.1961,0.8384546798,0.4248,0.12390000000000001,0.4425,-1.24,-0.32,1.2806248475,-0.8152,-0.18610000000000002,0.8361723806,0.4248,0.12390000000000001,0.4425,-1.24,-0.31,1.2781627439
2019-09-23 15:30:00,-1.00744,-0.18842,1.0249085081,0.38256,0.11158000000000001,0.3985,-1.3900000000000001,-0.30000000000000004,1.4220056259,-1.00744,-0.17842000000000002,1.0231173198,0.38256,0.11158000000000001,0.3985,-1.3900000000000001,-0.29,1.4199295757
2019-09-23 16:00:00,-1.44224,-0.15482,1.4505259219,0.25776000000000004,0.07518000000000001,0.2685,-1.7000000000000002,-0.23,1.7154882687000002,-1.44224,-0.14482,1.4494926871,0.25776000000000004,0.07518000000000001,0.2685,-1.7000000000000002,-0.22,1.714176187
2019-09-23 16:30:00,-1.81912,-0.10016000000000001,1.8218752976,0.17088,0.04984,0.178,-1.99,-0.15,1.9956452591,-1.81912,-0.10016000000000001,1.8218752976,0.17088,0.04984,0.178,-1.99,-0.15,1.9956452591
2019-09-23 17:00:00,-2.12432,-0.09626000000000001,2.1264998119,0.11568,0.033740000000000006,0.12050000000000001,-2.24,-0.13,2.2437691503,-2.12432,-0.09626000000000001,2.1264998119,0.11568,0.033740000000000006,0.12050000000000001,-2.24,-0.13,2.2437691503
2019-09-23 17:30:00,-1.7396,-0.0453,1.7401897167,0.2904,0.0847,0.3025,-2.03,-0.13,2.0341583026,-1.7496,-0.0453,1.7501863472,0.2904,0.0847,0.3025,-2.04,-0.13,2.0441379601
2019-09-23 18:00:00,-1.48936,-0.01898,1.4894809331,0.38064000000000003,0.11102000000000001,0.3965,-1.87,-0.13,1.8745132702,-1.48936,-0.01898,1.4894809331,0.38064000000000003,0.11102000000000001,0.3965,-1.87,-0.13,1.8745132702
2019-09-23 18:30:00,-2.10864,-0.08002000000000001,2.1101577785,0.17136,0.049980000000000004,0.17850000000000002,-2.2800000000000002,-0.13,2.2837031331,-2.10864,0.049980000000000004,2.1092322418,0.17136,0.049980000000000004,0.17850000000000002,-2.2800000000000002,0.0,2.2800000000000002
2019-09-23 19:00:00,-1.82808,0.07056000000000001,1.8294412262000002,0.24192000000000002,0.07056000000000001,0.252,-2.07,0.0,2.07,-1.82808,0.07056000000000001,1.8294412262000002,0.24192000000000002,0.07056000000000001,0.252,-2.07,0.0,2.07
2019-09-23 19:30:00,-1.6080800000000002,0.10556000000000001,1.6115409396,0.36192,0.10556000000000001,0.377,-1.97,0.0,1.97,-1.6080800000000002,0.10556000000000001,1.6115409396,0.36192,0.10556000000000001,0.377,-1.97,0.0,1.97
2019-09-23 20:00:00,-1.83424,0.07168000000000001,1.8356400519,0.24576000000000003,0.07168000000000001,0.256,-2.08,0.0,2.08,-1.83424,0.07168000000000001,1.8356400519,0.24576000000000003,0.07168000000000001,0.256,-2.08,0.0,2.08
2019-09-23 20:30:00,-1.52432,0.10374000000000001,1.5278460165,0.35568000000000005,0.10374000000000001,0.3705,-1.88,0.0,1.88,-1.52432,0.10374000000000001,1.5278460165,0.35568000000000005,0.10374000000000001,0.3705,-1.88,0.0,1.88
2019-09-23 21:00:00,-1.22328,0.6944600000000001,1.4066586828,0.42672000000000004,0.12446000000000002,0.4445,-1.65,0.5700000000000001,1.7456803831,-1.22328,-0.44554000000000005,1.3018908748,0.42672000000000004,0.12446000000000002,0.4445,-1.65,-0.5700000000000001,1.7456803831
2019-09-23 21:30:00,-1.0784,-0.0012000000000000001,1.0784006677,0.44160000000000005,0.1288,0.46,-1.52,-0.13,1.5255490815,-1.0784,0.1288,1.0860644548,0.44160000000000005,0.1288,0.46,-1.52,0.0,1.52
2019-09-23 22:00:00,-1.2510400000000002,0.5342800000000001,1.3603514987,0.28896000000000005,0.08428000000000001,0.301,-1.54,0.45,1.6044001995000001,-1.2510400000000002,-0.46572,1.3349143044,0.28896000000000005,0.08428000000000001,0.301,-1.54,-0.55,1.6352675622000001
2019-09-23 22:30:00,-1.14112,0.08134000000000001,1.144015319,0.27888,0.08134000000000001,0.29050000000000004,-1.42,0.0,1.42,-1.14112,0.08134000000000001,1.144015319,0.27888,0.08134000000000001,0.29050000000000004,-1.42,0.0,1.42
2019-09-23 23:00:00,-1.13056,0.06692000000000001,1.1325388294,0.22944,0.06692000000000001,0.23900000000000002,-1.3599999999999999,0.0,1.3599999999999999,-1.13056,0.06692000000000001,1.1325388294,0.22944,0.06692000000000001,0.23900000000000002,-1.3599999999999999,0.0,1.3599999999999999
2019-09-23 23:30:00,-1.13328,0.05446,1.1345877886,0.18672000000000002,0.05446,0.1945,-1.32,0.0,1.32,-1.13328,0.05446,1.1345877886,0.18672000000000002,0.05446,0.1945,-1.32,0.0,1.32
2019-09-24 00:00:00,-1.11072,0.04354,1.111573052,0.14928000000000002,0.04354,0.1555,-1.26,0.0,1.26,-1.11072,0.04354,1.111573052,0.14928000000000002,0.04354,0.1555,-1.26,0.0,1.26
2019-09-24 00:30:00,-1.24944,0.02058,1.249609479,0.07056000000000001,0.02058,0.07350000000000001,-1.32,0.0,1.32,-1.24944,0.02058,1.249609479,0.07056000000000001,0.02058,0.07350000000000001,-1.32,0.0,1.32
2019-09-24 01:00:00,-1.2548,0.0161,1.2549032831,0.055200000000000006,0.0161,0.0575,-1.31,0.0,1.31,-1.2548,0.0161,1.2549032831,0.055200000000000006,0.0161,0.0575,-1.31,0.0,1.31
2019-09-24 01:30:00,-1.2061600000000001,0.01862,1.2063037138000001,0.06384000000000001,0.01862,0.0665,-1.27,0.0,1.27,-1.2061600000000001,0.01862,1.2063037138000001,0.06384000000000001,0.01862,0.0665,-1.27,0.0,1.27
2019-09-24 02:00:00,-1.27832,0.00924,1.278353394,0.03168,0.00924,0.033,-1.31,0.0,1.31,-1.27832,0.00924,1.278353394,0.03168,0.00924,0.033,-1.31,0.0,1.31
2019-09-24 02:30:00,-1.3284,0.0063,1.3284149389,0.0216,0.0063,0.022500000000000003,-1.35,0.0,1.35,-1.3284,0.0063,1.3284149389,0.0216,0.0063,0.022500000000000003,-1.35,0.0,1.35
2019-09-24 03:00:00,-1.33032,0.00574,1.3303323833,0.019680000000000003,0.00574,0.0205,-1.35,0.0,1.35,-1.33032,0.00574,1.3303323833,0.019680000000000003,0.00574,0.0205,-1.35,0.0,1.35
2019-09-24 03:30:00,-1.2508,0.0056,1.2508125359,0.019200000000000002,0.0056,0.02,-1.27,0.0,1.27,-1.2508,0.0056,1.2508125359,0.019200000000000002,0.0056,0.02,-1.27,0.0,1.27
2019-09-24 04:00:00,-1.10856,0.017920000000000002,1.10870483,0.06144000000000001,0.017920000000000002,0.064,-1.17,0.0,1.17,-1.10856,0.017920000000000002,1.10870483,0.06144000000000001,0.017920000000000002,0.064,-1.17,0.0,1.17
2019-09-24 04:30:00,-1.04688,0.027160000000000004,1.047232257,0.09312000000000001,0.027160000000000004,0.097,-1.1400000000000001,0.0,1.1400000000000001,-1.04688,0.027160000000000004,1.047232257,0.09312000000000001,0.027160000000000004,0.097,-1.1400000000000001,0.0,1.1400000000000001
2019-09-24 05:00:00,-1.07544,0.027580000000000004,1.0757935908,0.09456,0.027580000000000004,0.0985,-1.17,0.0,1.17,-1.07544,0.027580000000000004,1.0757935908,0.09456,0.027580000000000004,0.0985,-1.17,0.0,1.17
2019-09-24 05:30:00,-1.1036,-0.09730000000000001,1.1078809728,0.1464,0.0427,0.1525,-1.25,-0.14,1.2578155668,-1.1036,-0.09730000000000001,1.1078809728,0.1464,0.0427,0.1525,-1.25,-0.14,1.2578155668
2019-09-24 06:00:00,-1.27896,-0.10178000000000001,1.2830034489,0.13104000000000002,0.038220000000000004,0.1365,-1.4100000000000001,-0.14,1.4169333082,-1.27896,-0.10178000000000001,1.2830034489,0.13104000000000002,0.038220000000000004,0.1365,-1.4100000000000001,-0.14,1.4169333082
2019-09-24 06:30:00,-1.66248,-0.14614000000000002,1.6688908442,0.04752000000000001,0.01386,0.0495,-1.71,-0.16,1.7174690681,-1.66248,-0.14614000000000002,1.6688908442,0.04752000000000001,0.01386,0.0495,-1.71,-0.16,1.7174690681
2019-09-24 07:00:00,-1.9335200000000001,-0.17936000000000002,1.941821207,0.036480000000000005,0.01064,0.038,-1.97,-0.19,1.9791412279,-1.9335200000000001,-0.17936000000000002,1.941821207,0.036480000000000005,0.01064,0.038,-1.97,-0.19,1.9791412279
2019-09-24 07:30:00,-2.04632,-0.21976,2.0580864899,0.10368000000000001,0.030240000000000003,0.108,-2.15,-0.25,2.1644860822,-2.04632,-0.21976,2.0580864899,0.10368000000000001,0.030240000000000003,0.108,-2.15,-0.25,2.1644860822
2019-09-24 08:00:00,-2.24872,-0.30046,2.2687040023,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.35,-0.33,2.3730571,-2.24872,-0.30046,2.2687040023,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.35,-0.33,2.3730571
2019-09-24 08:30:00,-2.4696,-0.4178,2.5046917974,0.11040000000000001,0.0322,0.115,-2.58,-0.45,2.6189501713,-2.4696,-0.4178,2.5046917974,0.11040000000000001,0.0322,0.115,-2.58,-0.45,2.6189501713
2019-09-24 09:00:00,-2.55608,-0.46844,2.5986498417,0.07392,0.021560000000000003,0.077,-2.63,-0.49,2.675256997,-2.55608,-0.46844,2.5986498417,0.07392,0.021560000000000003,0.077,-2.63,-0.49,2.675256997
2019-09-24 09:30:00,-2.5544000000000002,-0.4592,2.595346605,0.1056,0.0308,0.11,-2.66,-0.49,2.7047550721,-2.5544000000000002,-0.4592,2.595346605,0.1056,0.0308,0.11,-2.66,-0.49,2.7047550721
2019-09-24 10:00:00,-2.746,-0.443,2.7815040895000003,0.024,0.007,0.025,-2.77,-0.45,2.8063143088,-2.746,-0.433,2.7799289559,0.024,0.007,0.025,-2.77,-0.44,2.8047281508
2019-09-24 10:30:00,-2.49176,-0.38718,2.5216614067,0.07824,0.022820000000000003,0.0815,-2.5700000000000003,-0.41000000000000003,2.6024987992,-2.49176,-0.37718,2.5201453629,0.07824,0.022820000000000003,0.0815,-2.5700000000000003,-0.4,2.600942137
2019-09-24 11:00:00,-2.34176,-0.36968,2.3707600469,0.13824,0.04032,0.14400000000000002,-2.48,-0.41000000000000003,2.5136626663,-2.34176,-0.36968,2.3707600469,0.13824,0.04032,0.14400000000000002,-2.48,-0.41000000000000003,2.5136626663
2019-09-24 11:30:00,-2.45856,-0.37208,2.4865560118,0.06144000000000001,0.017920000000000002,0.064,-2.52,-0.39,2.55,-2.45856,-0.37208,2.4865560118,0.06144000000000001,0.017920000000000002,0.064,-2.52,-0.39,2.55
2019-09-24 12:00:00,-2.5244,-0.37670000000000003,2.5523515138,0.0456,0.013300000000000001,0.0475,-2.5700000000000003,-0.39,2.5994230129,-2.5244,-0.37670000000000003,2.5523515138,0.0456,0.013300000000000001,0.0475,-2.5700000000000003,-0.39,2.5994230129
2019-09-24 12:30:00,-2.16968,-0.36324,2.199876042,0.16032000000000002,0.04676,0.167,-2.33,-0.41000000000000003,2.3657979626,-2.16968,-0.36324,2.199876042,0.16032000000000002,0.04676,0.167,-2.33,-0.41000000000000003,2.3657979626
2019-09-24 13:00:00,-2.37312,-0.35466000000000003,2.3994754114,0.08688000000000001,0.02534,0.09050000000000001,-2.46,-0.38,2.4891765707,-2.37312,-0.34466,2.3980177335,0.08688000000000001,0.02534,0.09050000000000001,-2.46,-0.37,2.4876695922
2019-09-24 13:30:00,-2.17184,-0.34262000000000004,2.1986990358,0.12816000000000002,0.037380000000000004,0.1335,-2.3,-0.38,2.3311799587,-2.17184,-0.33262,2.1971629548,0.12816000000000002,0.037380000000000004,0.1335,-2.3,-0.37,2.3295707759
2019-09-24 14:00:00,-2.4204,-0.3497,2.4455318951000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.49,-0.37,2.5173398658,-2.4204,-0.3397,2.4441219794,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.49,-0.36,2.5158895047
2019-09-24 14:30:00,-2.65464,-0.37552,2.6810685929,0.015360000000000002,0.0044800000000000005,0.016,-2.67,-0.38,2.6969056342,-2.66464,-0.36552,2.6895931291,0.015360000000000002,0.0044800000000000005,0.016,-2.68,-0.37,2.7054204849
2019-09-24 15:00:00,-2.44128,-0.28454,2.4578061457000002,0.01872,0.0054600000000000004,0.0195,-2.46,-0.29,2.4770345173,-2.44128,-0.27454,2.4566685267,0.01872,0.0054600000000000004,0.0195,-2.46,-0.28,2.4758836806
2019-09-24 15:30:00,-2.4688,-0.2609,2.4825475323,0.031200000000000002,0.0091,0.0325,-2.5,-0.27,2.5145377309,-2.4688,-0.2509,2.4815165222,0.031200000000000002,0.0091,0.0325,-2.5,-0.26,2.5134836383
2019-09-24 16:00:00,-2.4105600000000003,-0.22558000000000003,2.4210918714,0.049440000000000005,0.01442,0.051500000000000004,-2.46,-0.24,2.4716795909,-2.42056,-0.22558000000000003,2.4310485495,0.049440000000000005,0.01442,0.051500000000000004,-2.47,-0.24,2.4816325272
2019-09-24 16:30:00,-2.30664,-0.15152000000000002,2.311611213,0.06336,0.01848,0.066,-2.37,-0.17,2.3760892239,-2.30664,-0.14152,2.3109772825,0.06336,0.01848,0.066,-2.37,-0.16,2.375394704
2019-09-24 17:00:00,-2.3296,-0.1353,2.3335257123,0.0504,0.014700000000000001,0.052500000000000005,-2.38,-0.15,2.384722206,-2.3296,-0.1353,2.3335257123,0.0504,0.014700000000000001,0.052500000000000005,-2.38,-0.15,2.384722206
2019-09-24 17:30:00,-2.3172800000000002,-0.11754,2.3202590911,0.04272,0.01246,0.044500000000000005,-2.36,-0.13,2.3635777965,-2.32728,-0.11754,2.3302463067,0.04272,0.01246,0.044500000000000005,-2.37,-0.13,2.373562723
2019-09-24 18:00:00,-2.352,-0.116,2.3548588068000003,0.048,0.014,0.05,-2.4,-0.13,2.4035182546,-2.352,-0.116,2.3548588068000003,0.048,0.014,0.05,-2.4,-0.13,2.4035182546
2019-09-24 18:30:00,-2.41064,-0.16852,2.4165231636,0.039360000000000006,0.01148,0.041,-2.45,-0.18,2.4566033461,-2.41064,-0.15852000000000002,2.4158463941,0.039360000000000006,0.01148,0.041,-2.45,-0.17,2.4558908771
2019-09-24 19:00:00,-2.30488,0.013160000000000002,2.304917569,0.04512,0.013160000000000002,0.047,-2.35,0.0,2.35,-2.30488,0.013160000000000002,2.304917569,0.04512,0.013160000000000002,0.047,-2.35,0.0,2.35
2019-09-24 19:30:00,-2.3916,-0.07880000000000001,2.3928978248,0.038400000000000004,0.0112,0.04,-2.43,-0.09,2.4316660955,-2.3916,-0.2288,2.4025195108,0.038400000000000004,0.0112,0.04,-2.43,-0.24,2.4418230894
2019-09-24 20:00:00,-2.5668,-0.1474,2.5710287824,0.0432,0.0126,0.045,-2.61,-0.16,2.6148996157,-2.5668,-0.1374,2.5704748589,0.0432,0.0126,0.045,-2.61,-0.15,2.6143067915
2019-09-24 20:30:00,-2.59032,-0.16426000000000002,2.5955228857,0.019680000000000003,0.00574,0.0205,-2.61,-0.17,2.6155305389,-2.59032,-0.16426000000000002,2.5955228857,0.019680000000000003,0.00574,0.0205,-2.61,-0.17,2.6155305389
2019-09-24 21:00:00,-2.22832,-0.13326000000000002,2.232301111,0.09168000000000001,0.026740000000000003,0.0955,-2.32,-0.16,2.3255106966,-2.22832,-0.12326000000000001,2.2317264729,0.09168000000000001,0.026740000000000003,0.0955,-2.32,-0.15,2.3248440808
2019-09-24 21:30:00,-2.18056,-0.12558,2.1841731273000002,0.049440000000000005,0.01442,0.051500000000000004,-2.23,-0.14,2.2343902972,-2.18056,-0.12558,2.1841731273000002,0.049440000000000005,0.01442,0.051500000000000004,-2.23,-0.14,2.2343902972
2019-09-24 22:00:00,-1.7532800000000002,-0.10304,1.7563052127,0.12672,0.03696,0.132,-1.88,-0.14,1.8852055591,-1.7532800000000002,-0.10304,1.7563052127,0.12672,0.03696,0.132,-1.88,-0.14,1.8852055591
2019-09-24 22:30:00,-1.6044800000000001,-0.09464,1.6072687392,0.15552000000000002,0.045360000000000004,0.162,-1.76,-0.14,1.7655594014,-1.6044800000000001,-0.09464,1.6072687392,0.15552000000000002,0.045360000000000004,0.162,-1.76,-0.14,1.7655594014
2019-09-24 23:00:00,-1.57448,0.027860000000000003,1.5747264683000002,0.09552000000000001,0.027860000000000003,0.0995,-1.67,0.0,1.67,-1.57448,0.027860000000000003,1.5747264683000002,0.09552000000000001,0.027860000000000003,0.0995,-1.67,0.0,1.67
2019-09-24 23:30:00,-1.50888,-0.15634,1.5169578274000002,0.08112000000000001,0.02366,0.0845,-1.5899999999999999,-0.18,1.6001562424,-1.51888,-0.15634,1.5269049250000002,0.08112000000000001,0.02366,0.0845,-1.6,-0.18,1.6100931649999999
2019-09-25 00:00:00,-1.4456,0.0217,1.4457628609,0.07440000000000001,0.0217,0.0775,-1.52,0.0,1.52,-1.4456,0.0217,1.4457628609,0.07440000000000001,0.0217,0.0775,-1.52,0.0,1.52
2019-09-25 00:30:00,-1.31464,-0.10802,1.3190703734,0.07536000000000001,0.021980000000000003,0.0785,-1.3900000000000001,-0.13,1.396065901,-1.31464,-0.10802,1.3190703734,0.07536000000000001,0.021980000000000003,0.0785,-1.3900000000000001,-0.13,1.396065901
2019-09-25 01:00:00,-1.2021600000000001,0.02562,1.2024329711,0.08784,0.02562,0.0915,-1.29,0.0,1.29,-1.2021600000000001,0.02562,1.2024329711,0.08784,0.02562,0.0915,-1.29,0.0,1.29
2019-09-25 01:30:00,-1.18696,0.024220000000000002,1.1872070797,0.08304,0.024220000000000002,0.08650000000000001,-1.27,0.0,1.27,-1.18696,0.024220000000000002,1.1872070797,0.08304,0.024220000000000002,0.08650000000000001,-1.27,0.0,1.27
2019-09-25 02:00:00,-1.2896800000000002,0.011760000000000001,1.2897336159,0.04032,0.011760000000000001,0.042,-1.33,0.0,1.33,-1.2896800000000002,0.011760000000000001,1.2897336159,0.04032,0.011760000000000001,0.042,-1.33,0.0,1.33
2019-09-25 02:30:00,-1.25248,0.01386,1.2525566853,0.04752000000000001,0.01386,0.0495,-1.3,0.0,1.3,-1.25248,0.01386,1.2525566853,0.04752000000000001,0.01386,0.0495,-1.3,0.0,1.3
2019-09-25 03:00:00,-1.26736,0.00952,1.2673957551,0.03264,0.00952,0.034,-1.3,0.0,1.3,-1.26736,0.00952,1.2673957551,0.03264,0.00952,0.034,-1.3,0.0,1.3
2019-09-25 03:30:00,-1.22888,0.0061600000000000005,1.228895439,0.021120000000000003,0.0061600000000000005,0.022,-1.25,0.0,1.25,-1.22888,0.0061600000000000005,1.228895439,0.021120000000000003,0.0061600000000000005,0.022,-1.25,0.0,1.25
2019-09-25 04:00:00,-1.27416,0.00462,1.2741683758,0.01584,0.00462,0.0165,-1.29,0.0,1.29,-1.27416,0.00462,1.2741683758,0.01584,0.00462,0.0165,-1.29,0.0,1.29
2019-09-25 04:30:00,-1.3056,0.004200000000000001,1.3056067555,0.014400000000000001,0.004200000000000001,0.015,-1.32,0.0,1.32,-1.3155999999999999,0.004200000000000001,1.3156067041,0.014400000000000001,0.004200000000000001,0.015,-1.33,0.0,1.33
2019-09-25 05:00:00,-1.29176,0.00532,1.2917709549,0.018240000000000003,0.00532,0.019,-1.31,0.0,1.31,-1.31176,0.00532,1.3117707879,0.018240000000000003,0.00532,0.019,-1.33,0.0,1.33
2019-09-25 05:30:00,-1.53184,-0.12762,1.5371469188,0.00816,0.00238,0.0085,-1.54,-0.13,1.5454772726,-1.53184,-0.12762,1.5371469188,0.00816,0.00238,0.0085,-1.54,-0.13,1.5454772726
2019-09-25 06:00:00,-1.6404,-0.1272,1.6453242841,0.009600000000000001,0.0028,0.01,-1.65,-0.13,1.6551132892,-1.6404,-0.1272,1.6453242841,0.009600000000000001,0.0028,0.01,-1.65,-0.13,1.6551132892
2019-09-25 06:30:00,-1.81424,-0.12832000000000002,1.8187723332,0.00576,0.00168,0.006,-1.82,-0.13,1.8246369502,-1.81424,-0.12832000000000002,1.8187723332,0.00576,0.00168,0.006,-1.82,-0.13,1.8246369502
2019-09-25 07:00:00,-2.0252,-0.1686,2.0322059443,0.0048000000000000004,0.0014,0.005,-2.03,-0.17,2.0371057901,-2.0252,-0.15860000000000002,2.0314007483,0.0048000000000000004,0.0014,0.005,-2.03,-0.16,2.0362956563
2019-09-25 07:30:00,-2.2476,-0.2093,2.2573241349,0.0024000000000000002,0.0007,0.0025,-2.25,-0.21,2.2597787502,-2.2476,-0.2093,2.2573241349,0.0024000000000000002,0.0007,0.0025,-2.25,-0.21,2.2597787502
2019-09-25 08:00:00,-2.46568,-0.28874,2.4825286806,0.00432,0.00126,0.0045000000000000005,-2.47,-0.29,2.4869660231,-2.46568,-0.27874000000000004,2.4813854699,0.00432,0.00126,0.0045000000000000005,-2.47,-0.28,2.4858197843
2019-09-25 08:30:00,-2.65712,-0.34916,2.6799625744,0.00288,0.00084,0.003,-2.66,-0.35000000000000003,2.6829275055,-2.65712,-0.34916,2.6799625744,0.00288,0.00084,0.003,-2.66,-0.35000000000000003,2.6829275055
2019-09-25 09:00:00,-2.6952,-0.3386,2.7163860182,0.0048000000000000004,0.0014,0.005,-2.7,-0.34,2.7213232076000002,-2.6952,-0.3286,2.7151576381,0.0048000000000000004,0.0014,0.005,-2.7,-0.33,2.7200919102
2019-09-25 09:30:00,-2.69136,-0.17748000000000003,2.6972055539,0.00864,0.00252,0.009000000000000001,-2.7,-0.18,2.7059933481,-2.7213600000000002,-0.57748,2.7819567574,0.00864,0.00252,0.009000000000000001,-2.73,-0.58,2.7909317441
2019-09-25 10:00:00,-2.5651200000000003,-0.41566000000000003,2.5985791983,0.01488,0.00434,0.0155,-2.58,-0.42,2.6139625093000003,-2.5651200000000003,-0.40566,2.5969983923999997,0.01488,0.00434,0.0155,-2.58,-0.41000000000000003,2.6123743989
2019-09-25 10:30:00,-2.58896,-0.37678,2.6162333707,0.011040000000000001,0.00322,0.0115,-2.6,-0.38,2.6276224995,-2.58896,-0.36678000000000005,2.614811934,0.011040000000000001,0.00322,0.0115,-2.6,-0.37,2.6261949661
2019-09-25 11:00:00,-2.6708,-0.4444,2.7075198984,0.019200000000000002,0.0056,0.02,-2.69,-0.45,2.7273796948999998,-2.6808,-0.4444,2.7173847722,0.019200000000000002,0.0056,0.02,-2.7,-0.45,2.7372431386000002
2019-09-25 11:30:00,-2.61312,-0.48216000000000003,2.6572305884,0.02688,0.007840000000000001,0.028,-2.64,-0.49,2.6850884529,-2.61312,-0.47216,2.6554342771,0.02688,0.007840000000000001,0.028,-2.64,-0.48,2.683281573
2019-09-25 12:00:00,-2.42632,-0.48726,2.474762827,0.043680000000000004,0.012740000000000001,0.0455,-2.47,-0.5,2.5200992044,-2.42632,-0.46726000000000006,2.4709028006000002,0.043680000000000004,0.012740000000000001,0.0455,-2.47,-0.48,2.5162074636
2019-09-25 12:30:00,-2.0930400000000002,-0.08172,2.0946347176,0.09696,0.028280000000000003,0.101,-2.19,-0.11,2.1927608169,-2.15304,-0.7617200000000001,2.2838122953,0.09696,0.028280000000000003,0.101,-2.25,-0.79,2.3846593048
2019-09-25 13:00:00,-2.2548,0.11610000000000001,2.2577870249,0.055200000000000006,0.0161,0.0575,-2.31,0.1,2.312163489,-2.3448,-0.8939,2.5094111360999998,0.055200000000000006,0.0161,0.0575,-2.4,-0.91,2.5667294365
2019-09-25 13:30:00,-2.20304,-0.36172000000000004,2.232538152,0.09696,0.028280000000000003,0.101,-2.3,-0.39,2.3328308983,-2.20304,-0.35172000000000003,2.2309397571,0.09696,0.028280000000000003,0.101,-2.3,-0.38,2.3311799587
2019-09-25 14:00:00,-2.07816,-0.32738,2.103788642,0.11184000000000001,0.03262,0.1165,-2.19,-0.36,2.2193918086,-2.07816,-0.31738000000000005,2.1022557052,0.11184000000000001,0.03262,0.1165,-2.19,-0.35000000000000003,2.2177916945
2019-09-25 14:30:00,-1.5126400000000002,-0.27952000000000005,1.5382493946,0.20736000000000002,0.060480000000000006,0.216,-1.72,-0.34,1.7532826355000002,-1.5126400000000002,-0.27952000000000005,1.5382493946,0.20736000000000002,0.060480000000000006,0.216,-1.72,-0.34,1.7532826355000002
2019-09-25 15:00:00,-1.6268,-0.23240000000000002,1.6433161594999999,0.1632,0.0476,0.17,-1.79,-0.28,1.8117670932,-1.6268,-0.22240000000000001,1.6419317891,0.1632,0.0476,0.17,-1.79,-0.27,1.8102486017000001
2019-09-25 15:30:00,-2.24928,-0.27104,2.2655514119,0.030720000000000004,0.008960000000000001,0.032,-2.2800000000000002,-0.28,2.2971286425,-2.24928,-0.26104,2.2643768238,0.030720000000000004,0.008960000000000001,0.032,-2.2800000000000002,-0.27,2.2959311836
2019-09-25 16:00:00,-2.27456,-0.20258,2.2835634105000002,0.02544,0.00742,0.026500000000000003,-2.3,-0.21,2.309567059,-2.27456,-0.19258000000000003,2.2826980198999998,0.02544,0.00742,0.026500000000000003,-2.3,-0.2,2.3086792761
2019-09-25 16:30:00,-2.24816,-0.13488,2.2522024776,0.051840000000000004,0.015120000000000001,0.054,-2.3,-0.15,2.3048861143,-2.24816,-0.13488,2.2522024776,0.051840000000000004,0.015120000000000001,0.054,-2.3,-0.15,2.3048861143
2019-09-25 17:00:00,-2.23392,-0.13656000000000001,2.2380900786,0.04608,0.01344,0.048,-2.2800000000000002,-0.15,2.2849288829,-2.23392,-0.13656000000000001,2.2380900786,0.04608,0.01344,0.048,-2.2800000000000002,-0.15,2.2849288829
2019-09-25 17:30:00,-2.15048,-0.13264,2.154566685,0.05952,0.01736,0.062,-2.21,-0.15,2.2150846485,-2.15048,-0.13264,2.154566685,0.05952,0.01736,0.062,-2.21,-0.15,2.2150846485
2019-09-25 18:00:00,-2.31024,-0.12132000000000001,2.3134233076,0.02976,0.00868,0.031,-2.34,-0.13,2.3436083291,-2.32024,-0.12132000000000001,2.3234096066,0.02976,0.00868,0.031,-2.35,-0.13,2.353592998
2019-09-25 18:30:00,-2.4718400000000003,-0.12762,2.4751322894,0.00816,0.00238,0.0085,-2.48,-0.13,2.4834049207,-2.4718400000000003,-0.12762,2.4751322894,0.00816,0.00238,0.0085,-2.48,-0.13,2.4834049207
2019-09-25 19:00:00,-2.47856,0.00042,2.4785600356,0.00144,0.00042,0.0015,-2.48,0.0,2.48,-2.47856,0.00042,2.4785600356,0.00144,0.00042,0.0015,-2.48,0.0,2.48
2019-09-25 19:30:00,-2.36872,0.51204,2.4234313277,0.041280000000000004,0.01204,0.043000000000000003,-2.41,0.5,2.4613207836,-2.36872,-0.6279600000000001,2.4505444701,0.041280000000000004,0.01204,0.043000000000000003,-2.41,-0.64,2.493531632
2019-09-25 20:00:00,-2.4478400000000002,-0.16062,2.4531040439,0.03216,0.009380000000000001,0.0335,-2.48,-0.17,2.4858197843,-2.4478400000000002,-0.09062,2.4495168197,0.03216,0.009380000000000001,0.0335,-2.48,-0.1,2.4820153102
2019-09-25 20:30:00,-2.34488,-0.11684000000000001,2.3477891302,0.04512,0.013160000000000002,0.047,-2.39,-0.13,2.3935329536,-2.34488,-0.11684000000000001,2.3477891302,0.04512,0.013160000000000002,0.047,-2.39,-0.13,2.3935329536
2019-09-25 21:00:00,-2.18192,0.01694,2.1819857584,0.05808000000000001,0.01694,0.060500000000000005,-2.24,0.0,2.24,-2.18192,0.01694,2.1819857584,0.05808000000000001,0.01694,0.060500000000000005,-2.24,0.0,2.24
2019-09-25 21:30:00,-2.15888,0.0061600000000000005,2.1588887882,0.021120000000000003,0.0061600000000000005,0.022,-2.18,0.0,2.18,-2.15888,0.0061600000000000005,2.1588887882,0.021120000000000003,0.0061600000000000005,0.022,-2.18,0.0,2.18
2019-09-25 22:00:00,-1.8723200000000002,-0.58026,1.9601744438000002,0.06768,0.01974,0.07050000000000001,-1.94,-0.6000000000000001,2.0306649157,-1.88232,0.6197400000000001,1.9817180047,0.06768,0.01974,0.07050000000000001,-1.9500000000000002,0.6000000000000001,2.0402205763
2019-09-25 22:30:00,-1.8678400000000002,0.009380000000000001,1.8678635523,0.03216,0.009380000000000001,0.0335,-1.9,0.0,1.9,-1.8678400000000002,0.009380000000000001,1.8678635523,0.03216,0.009380000000000001,0.0335,-1.9,0.0,1.9
2019-09-25 23:00:00,-1.59376,0.01932,1.5938770969,0.06624000000000001,0.01932,0.069,-1.6600000000000001,0.0,1.6600000000000001,-1.59376,0.01932,1.5938770969,0.06624000000000001,0.01932,0.069,-1.6600000000000001,0.0,1.6600000000000001
2019-09-25 23:30:00,-1.5334400000000001,0.013580000000000002,1.5335001304,0.046560000000000004,0.013580000000000002,0.0485,-1.58,0.0,1.58,-1.5334400000000001,0.013580000000000002,1.5335001304,0.046560000000000004,0.013580000000000002,0.0485,-1.58,0.0,1.58
2019-09-26 00:00:00,-1.4726400000000002,0.007980000000000001,1.472661621,0.027360000000000002,0.007980000000000001,0.0285,-1.5,0.0,1.5,-1.4726400000000002,0.007980000000000001,1.472661621,0.027360000000000002,0.007980000000000001,0.0285,-1.5,0.0,1.5
2019-09-26 00:30:00,-1.2985600000000002,0.017920000000000002,1.2986836412,0.06144000000000001,0.017920000000000002,0.064,-1.3599999999999999,0.0,1.3599999999999999,-1.2985600000000002,0.017920000000000002,1.2986836412,0.06144000000000001,0.017920000000000002,0.064,-1.3599999999999999,0.0,1.3599999999999999
2019-09-26 01:00:00,-1.30056,0.01442,1.3006399386,0.049440000000000005,0.01442,0.051500000000000004,-1.35,0.0,1.35,-1.31056,0.01442,1.3106393287,0.049440000000000005,0.01442,0.051500000000000004,-1.3599999999999999,0.0,1.3599999999999999
2019-09-26 01:30:00,-1.146,0.0245,1.1462618593,0.084,0.0245,0.08750000000000001,-1.23,0.0,1.23,-1.146,0.0245,1.1462618593,0.084,0.0245,0.08750000000000001,-1.23,0.0,1.23
2019-09-26 02:00:00,-1.15704,0.02128,1.1572356718,0.07296000000000001,0.02128,0.076,-1.23,0.0,1.23,-1.15704,0.02128,1.1572356718,0.07296000000000001,0.02128,0.076,-1.23,0.0,1.23
2019-09-26 02:30:00,-1.0596,0.0322,1.0600891472,0.11040000000000001,0.0322,0.115,-1.17,0.0,1.17,-1.0596,0.0322,1.0600891472,0.11040000000000001,0.0322,0.115,-1.17,0.0,1.17
2019-09-26 03:00:00,-0.95784,0.04438,0.9588675873,0.15216000000000002,0.04438,0.1585,-1.11,0.0,1.11,-0.95784,0.04438,0.9588675873,0.15216000000000002,0.04438,0.1585,-1.11,0.0,1.11
2019-09-26 03:30:00,-0.8528800000000001,0.051660000000000005,0.8544431227,0.17712000000000003,0.051660000000000005,0.1845,-1.03,0.0,1.03,-0.8528800000000001,0.051660000000000005,0.8544431227,0.17712000000000003,0.051660000000000005,0.1845,-1.03,0.0,1.03
2019-09-26 04:00:00,-0.8016800000000001,0.06076,0.8039792286,0.20832,0.06076,0.217,-1.01,0.0,1.01,-0.8016800000000001,0.06076,0.8039792286,0.20832,0.06076,0.217,-1.01,0.0,1.01
2019-09-26 04:30:00,-0.8274400000000001,0.05908000000000001,0.8295465026000001,0.20256000000000002,0.05908000000000001,0.211,-1.03,0.0,1.03,-0.8274400000000001,0.05908000000000001,0.8295465026000001,0.20256000000000002,0.05908000000000001,0.211,-1.03,0.0,1.03
2019-09-26 05:00:00,-1.00704,0.03878,1.0077864109,0.13296000000000002,0.03878,0.1385,-1.1400000000000001,0.0,1.1400000000000001,-1.01704,0.03878,1.0177790772,0.13296000000000002,0.03878,0.1385,-1.15,0.0,1.15
2019-09-26 05:30:00,-0.6902400000000001,-0.05382000000000001,0.6923350706,0.32976000000000005,0.09618,0.3435,-1.02,-0.15,1.0309704166,-0.6902400000000001,-0.05382000000000001,0.6923350706,0.32976000000000005,0.09618,0.3435,-1.02,-0.15,1.0309704166
2019-09-26 06:00:00,-0.7580800000000001,-0.024440000000000003,0.7584738624,0.36192,0.10556000000000001,0.377,-1.12,-0.13,1.1275194012,-0.7580800000000001,-0.024440000000000003,0.7584738624,0.36192,0.10556000000000001,0.377,-1.12,-0.13,1.1275194012
2019-09-26 06:30:00,-0.988,0.451,1.0860685982,0.312,0.091,0.325,-1.3,0.36,1.3489254983,-1.068,-0.629,1.2394615767000001,0.312,0.091,0.325,-1.38,-0.72,1.5565346125000001
2019-09-26 07:00:00,-1.40008,0.45706,1.4727959295,0.22992,0.06706000000000001,0.23950000000000002,-1.63,0.39,1.6760071599000002,-1.50008,-0.6829400000000001,1.6482254245,0.22992,0.06706000000000001,0.23950000000000002,-1.73,-0.75,1.8855768348000002
2019-09-26 07:30:00,-2.09128,0.03296,2.0915397199,0.07872000000000001,0.02296,0.082,-2.17,0.01,2.1700230414,-2.14128,-0.5270400000000001,2.205187339,0.07872000000000001,0.02296,0.082,-2.22,-0.55,2.287116088
2019-09-26 08:00:00,-2.19568,-0.32374,2.2194184486,0.12432000000000001,0.03626,0.1295,-2.32,-0.36,2.3477648945,-2.19568,-0.31374,2.2179818417,0.12432000000000001,0.03626,0.1295,-2.32,-0.35000000000000003,2.3462523308
2019-09-26 08:30:00,-1.90008,-0.37544000000000005,1.9368167699,0.28992,0.08456000000000001,0.302,-2.19,-0.46,2.2377890875,-1.90008,-0.36544000000000004,1.9349032017,0.28992,0.08456000000000001,0.302,-2.19,-0.45,2.2357549061
2019-09-26 09:00:00,-2.14928,-0.13604000000000002,2.1535810642,0.15072000000000002,0.043960000000000006,0.157,-2.3,-0.18,2.3070327263,-2.19928,-0.6760400000000001,2.3008395424,0.15072000000000002,0.043960000000000006,0.157,-2.35,-0.72,2.4578242411
2019-09-26 09:30:00,-1.44192,0.24444000000000002,1.4624924615000001,0.35808,0.10444,0.373,-1.8,0.14,1.8054362354,-1.5419200000000002,-0.9355600000000001,1.8035492231,0.35808,0.10444,0.373,-1.9,-1.04,2.1660101569
2019-09-26 10:00:00,-0.95696,0.30672000000000005,1.0049127325,0.50304,0.14672000000000002,0.524,-1.46,0.16,1.4687409574,-1.05696,-0.8732800000000001,1.3710515671999999,0.50304,0.14672000000000002,0.524,-1.56,-1.02,1.863866948
2019-09-26 10:30:00,-0.8884000000000001,0.3063,0.9397203041000001,0.5016,0.1463,0.5225000000000001,-1.3900000000000001,0.16,1.3991783303,-0.9884000000000001,-0.8737,1.3191990941,0.5016,0.1463,0.5225000000000001,-1.49,-1.02,1.8056854654
2019-09-26 11:00:00,-1.10392,0.27594,1.1378849898,0.46608000000000005,0.13594,0.48550000000000004,-1.57,0.14,1.5762296786999999,-1.19392,-0.9040600000000001,1.4975878772,0.46608000000000005,0.13594,0.48550000000000004,-1.6600000000000001,-1.04,1.9588772294
2019-09-26 11:30:00,-1.57992,0.23044,1.5966370283,0.31008,0.09044,0.323,-1.8900000000000001,0.14,1.8951780919,-1.67992,-0.9395600000000001,1.9248127701,0.31008,0.09044,0.323,-1.99,-1.03,2.2407588
2019-09-26 12:00:00,-1.19824,0.25718,1.2255287226,0.40176,0.11718,0.41850000000000004,-1.6,0.14,1.606113321,-1.29824,-0.9228200000000001,1.5928037701000002,0.40176,0.11718,0.41850000000000004,-1.7000000000000002,-1.04,1.9928873526
2019-09-26 12:30:00,-1.41248,0.29136,1.442217182,0.34752000000000005,0.10136,0.362,-1.76,0.19,1.7702259743000002,-1.51248,-0.8886400000000001,1.7542168623,0.34752000000000005,0.10136,0.362,-1.8599999999999999,-0.99,2.1070595625
2019-09-26 13:00:00,-1.42904,0.0077800000000000005,1.4290611778,0.30096,0.08778000000000001,0.3135,-1.73,-0.08,1.7318487232000002,-1.4890400000000001,-0.64222,1.6216308611999999,0.30096,0.08778000000000001,0.3135,-1.79,-0.73,1.9331321734
2019-09-26 13:30:00,-1.18272,-0.29246,1.2183429115,0.43728000000000006,0.12754000000000001,0.4555,-1.62,-0.42,1.6735590817000001,-1.18272,-0.28246000000000004,1.2159811882,0.43728000000000006,0.12754000000000001,0.4555,-1.62,-0.41000000000000003,1.6710774967000002
2019-09-26 14:00:00,-1.68168,-0.36174,1.7201463455,0.26832,0.07826000000000001,0.2795,-1.9500000000000002,-0.44,1.9990247622,-1.68168,-0.35174000000000005,1.7180712005,0.26832,0.07826000000000001,0.2795,-1.9500000000000002,-0.43,1.9968475155
2019-09-26 14:30:00,-1.52112,-0.33866,1.5583634525,0.27888,0.08134000000000001,0.29050000000000004,-1.8,-0.42,1.8483506161,-1.52112,-0.32866,1.5562208872999999,0.27888,0.08134000000000001,0.29050000000000004,-1.8,-0.41000000000000003,1.8461040057
2019-09-26 15:00:00,-1.1692,-0.2531,1.196281008,0.40080000000000005,0.1169,0.41750000000000004,-1.57,-0.37,1.6130096094000002,-1.1692,-0.2431,1.1942052797,0.40080000000000005,0.1169,0.41750000000000004,-1.57,-0.36,1.6107451691999999
2019-09-26 15:30:00,-0.9877600000000001,-0.14268,0.9980117234,0.40224000000000004,0.11732000000000001,0.419,-1.3900000000000001,-0.26,1.4141074923999999,-0.9877600000000001,-0.14268,0.9980117234,0.40224000000000004,0.11732000000000001,0.419,-1.3900000000000001,-0.26,1.4141074923999999
2019-09-26 16:00:00,-1.17368,-0.11024,1.1788458763,0.37632000000000004,0.10976000000000001,0.392,-1.55,-0.22,1.5655350523,-1.17368,-0.11024,1.1788458763,0.37632000000000004,0.10976000000000001,0.392,-1.55,-0.22,1.5655350523
2019-09-26 16:30:00,-1.57776,-0.09768,1.5807808197000002,0.28224000000000005,0.08232,0.294,-1.8599999999999999,-0.18,1.8686893803,-1.58776,-0.08768000000000001,1.5901791094000002,0.28224000000000005,0.08232,0.294,-1.87,-0.17,1.8777113729
2019-09-26 17:00:00,-1.51936,-0.07398,1.5211600343,0.26064000000000004,0.07602,0.2715,-1.78,-0.15,1.7863090438,-1.51936,-0.06398000000000001,1.520706497,0.26064000000000004,0.07602,0.2715,-1.78,-0.14,1.7854971297
2019-09-26 17:30:00,-1.95656,-0.10108,1.9591692627000001,0.13344,0.03892,0.139,-2.09,-0.14,2.094683747,-1.95656,-0.10108,1.9591692627000001,0.13344,0.03892,0.139,-2.09,-0.14,2.094683747
2019-09-26 18:00:00,-2.23856,-0.12208000000000001,2.2418863486,0.06144000000000001,0.017920000000000002,0.064,-2.3,-0.14,2.3042569301,-2.23856,-0.12208000000000001,2.2418863486,0.06144000000000001,0.017920000000000002,0.064,-2.3,-0.14,2.3042569301
2019-09-26 18:30:00,-2.26728,-0.11004000000000001,2.2699487659,0.10272,0.029960000000000004,0.107,-2.37,-0.14,2.3741314201,-2.26728,-0.11004000000000001,2.2699487659,0.10272,0.029960000000000004,0.107,-2.37,-0.14,2.3741314201
2019-09-26 19:00:00,-2.30712,-0.12166,2.3103254857,0.06288,0.018340000000000002,0.0655,-2.37,-0.14,2.3741314201,-2.30712,-0.12166,2.3103254857,0.06288,0.018340000000000002,0.0655,-2.37,-0.14,2.3741314201
2019-09-26 19:30:00,-2.1572,0.0329,2.1574508685,0.11280000000000001,0.0329,0.11750000000000001,-2.27,0.0,2.27,-2.1572,0.0329,2.1574508685,0.11280000000000001,0.0329,0.11750000000000001,-2.27,0.0,2.27
2019-09-26 20:00:00,-1.7617600000000002,-0.09468000000000001,1.7643022984,0.25824,0.07532000000000001,0.269,-2.02,-0.17,2.0271408437,-1.77176,-0.08468,1.7737824557000001,0.25824,0.07532000000000001,0.269,-2.03,-0.16,2.0362956563
2019-09-26 20:30:00,-1.84352,-0.57686,1.9316659779,0.21648,0.06314,0.2255,-2.06,-0.64,2.1571277199,-1.84352,0.5631400000000001,1.9276132003000002,0.21648,0.06314,0.2255,-2.06,0.5,2.1198113124
2019-09-26 21:00:00,-1.92632,-0.5522600000000001,2.0039211187,0.16368000000000002,0.047740000000000005,0.1705,-2.09,-0.6000000000000001,2.1744194628,-1.91632,0.6277400000000001,2.0165167616,0.16368000000000002,0.047740000000000005,0.1705,-2.08,0.58,2.1593517546
2019-09-26 21:30:00,-1.8064,0.0448,1.8069554505,0.15360000000000001,0.0448,0.16,-1.96,0.0,1.96,-1.8064,0.0448,1.8069554505,0.15360000000000001,0.0448,0.16,-1.96,0.0,1.96
2019-09-26 22:00:00,-1.6511200000000001,0.046340000000000006,1.6517701565,0.15888000000000002,0.046340000000000006,0.1655,-1.81,0.0,1.81,-1.6511200000000001,0.046340000000000006,1.6517701565,0.15888000000000002,0.046340000000000006,0.1655,-1.81,0.0,1.81
2019-09-26 22:30:00,-1.15952,0.08764000000000001,1.1628273303,0.30048,0.08764000000000001,0.313,-1.46,0.0,1.46,-1.15952,0.08764000000000001,1.1628273303,0.30048,0.08764000000000001,0.313,-1.46,0.0,1.46
2019-09-26 23:00:00,-1.12552,0.07714,1.1281603831,0.26448000000000005,0.07714,0.2755,-1.3900000000000001,0.0,1.3900000000000001,-1.12552,0.07714,1.1281603831,0.26448000000000005,0.07714,0.2755,-1.3900000000000001,0.0,1.3900000000000001
2019-09-26 23:30:00,-0.8172,0.1029,0.8236529913,0.3528,0.1029,0.3675,-1.17,0.0,1.17,-0.8172,0.1029,0.8236529913,0.3528,0.1029,0.3675,-1.17,0.0,1.17
2019-09-27 00:00:00,-0.6924800000000001,0.7213600000000001,0.9999443985,0.34752000000000005,0.10136,0.362,-1.04,0.62,1.2107848694,-0.72248,-0.34864,0.802201471,0.34752000000000005,0.10136,0.362,-1.07,-0.45,1.1607756028
2019-09-27 00:30:00,-0.4596,0.7397,0.8708548961,0.41040000000000004,0.1197,0.42750000000000005,-0.87,0.62,1.0683164325,-0.5496,-0.3503,0.6517440065,0.41040000000000004,0.1197,0.42750000000000005,-0.96,-0.47000000000000003,1.0688779163
2019-09-27 01:00:00,-0.5882400000000001,0.7396800000000001,0.9450676166,0.34176,0.09968,0.356,-0.93,0.64,1.1289375536,-0.6682400000000001,-0.35032,0.7544990391,0.34176,0.09968,0.356,-1.01,-0.45,1.10571244
2019-09-27 01:30:00,-0.64392,0.7134400000000001,0.961056502,0.28608,0.08344,0.298,-0.93,0.63,1.1232987136,-0.72392,-0.36656000000000005,0.8114347786,0.28608,0.08344,0.298,-1.01,-0.45,1.10571244
2019-09-27 02:00:00,-0.67552,0.72714,0.9925018136,0.26448000000000005,0.07714,0.2755,-0.9400000000000001,0.65,1.1428473214000001,-0.7555200000000001,-0.35286,0.8338588909,0.26448000000000005,0.07714,0.2755,-1.02,-0.43,1.1069326989
