Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-27 02:30:00,-0.6377600000000001,0.7323200000000001,0.9710975234,0.28224000000000005,0.08232,0.294,-0.92,0.65,1.1264546152000001,-0.7277600000000001,-0.34768000000000004,0.8065457210000001,0.28224000000000005,0.08232,0.294,-1.01,-0.43,1.09772492
2019-09-27 03:00:00,-0.63256,0.73092,0.9666313672,0.27744,0.08092,0.289,-0.91,0.65,1.1183022847,-0.7125600000000001,-0.34908,0.7934724948,0.27744,0.08092,0.289,-0.99,-0.43,1.0793516572
2019-09-27 03:30:00,-0.6647200000000001,0.7215400000000001,0.9810569046000001,0.24528000000000003,0.07154,0.2555,-0.91,0.65,1.1183022847,-0.74472,-0.35846000000000006,0.826499516,0.24528000000000003,0.07154,0.2555,-0.99,-0.43,1.0793516572
2019-09-27 04:00:00,-0.7204,0.6828000000000001,0.9925683856,0.24960000000000002,0.0728,0.26,-0.97,0.61,1.1458621209,-0.8104,-0.38720000000000004,0.8981492081,0.24960000000000002,0.0728,0.26,-1.06,-0.46,1.1555085461
2019-09-27 04:30:00,-0.7532,0.6349,0.9850930159000001,0.25680000000000003,0.07490000000000001,0.2675,-1.01,0.56,1.1548592988,-0.8332,-0.3951,0.9221313627000001,0.25680000000000003,0.07490000000000001,0.2675,-1.09,-0.47000000000000003,1.1870130581
2019-09-27 05:00:00,-0.8121600000000001,0.54812,0.9798160031,0.26784,0.07812000000000001,0.279,-1.08,0.47000000000000003,1.1778370006,-0.9021600000000001,-0.46188,1.0135214847,0.26784,0.07812000000000001,0.279,-1.17,-0.54,1.2886038957000001
2019-09-27 05:30:00,-0.6272,0.5229,0.8165808288,0.3528,0.1029,0.3675,-0.98,0.42,1.0662082348,-0.7172000000000001,-0.5171,0.8841765944000001,0.3528,0.1029,0.3675,-1.07,-0.62,1.2366486971
2019-09-27 06:00:00,-0.8112800000000001,0.5129600000000001,0.9598454042000001,0.31872,0.09296,0.332,-1.13,0.42,1.2055289296,-0.8912800000000001,-0.51704,1.030393323,0.31872,0.09296,0.332,-1.21,-0.61,1.3550645741
2019-09-27 06:30:00,-1.05416,-0.06788000000000001,1.0563432207,0.31584,0.09212000000000001,0.329,-1.37,-0.16,1.3793114224,-1.06416,-0.06788000000000001,1.0663227466,0.31584,0.09212000000000001,0.329,-1.38,-0.16,1.3892443989
2019-09-27 07:00:00,-1.28248,-0.10614000000000001,1.2868646588,0.28752,0.08386,0.2995,-1.57,-0.19,1.5814550262,-1.28248,-0.09614,1.2860784774,0.28752,0.08386,0.2995,-1.57,-0.18,1.5802847844999999
2019-09-27 07:30:00,-1.7968000000000002,-0.22240000000000001,1.8105115299,0.1632,0.0476,0.17,-1.96,-0.27,1.9785095400000001,-1.7968000000000002,-0.2124,1.8093103659,0.1632,0.0476,0.17,-1.96,-0.26,1.9771696943000001
2019-09-27 08:00:00,-1.62608,-0.25844,1.6464894169000002,0.31392000000000003,0.09156,0.327,-1.94,-0.35000000000000003,1.9713193552,-1.62608,-0.25844,1.6464894169000002,0.31392000000000003,0.09156,0.327,-1.94,-0.35000000000000003,1.9713193552
2019-09-27 08:30:00,-1.678,-0.339,1.7119009901000002,0.312,0.091,0.325,-1.99,-0.43,2.0359273072,-1.678,-0.329,1.7099488296,0.312,0.091,0.325,-1.99,-0.42,2.033838735
2019-09-27 09:00:00,-1.5164,-0.31270000000000003,1.5483056061,0.3336,0.09730000000000001,0.34750000000000003,-1.85,-0.41000000000000003,1.8948878595,-1.5164,-0.31270000000000003,1.5483056061,0.3336,0.09730000000000001,0.34750000000000003,-1.85,-0.41000000000000003,1.8948878595
2019-09-27 09:30:00,-1.39128,-0.32954,1.4297750348,0.37872000000000006,0.11046,0.3945,-1.77,-0.44,1.8238695129,-1.39128,-0.32954,1.4297750348,0.37872000000000006,0.11046,0.3945,-1.77,-0.44,1.8238695129
2019-09-27 10:00:00,-1.12352,-0.26936000000000004,1.1553579532,0.51648,0.15064000000000002,0.538,-1.6400000000000001,-0.42,1.6929264603,-1.12352,-0.25936000000000003,1.1530675609,0.51648,0.15064000000000002,0.538,-1.6400000000000001,-0.41000000000000003,1.6904733065
2019-09-27 10:30:00,-1.276,-0.2705,1.3043566422000001,0.444,0.1295,0.4625,-1.72,-0.4,1.7658992044000001,-1.276,-0.2605,1.3023195652,0.444,0.1295,0.4625,-1.72,-0.39,1.7636609652000002
2019-09-27 11:00:00,-1.15312,-0.31216000000000005,1.1946252969,0.50688,0.14784,0.528,-1.6600000000000001,-0.46,1.7225562399999998,-1.15312,-0.30216000000000004,1.1920513412,0.50688,0.14784,0.528,-1.6600000000000001,-0.45,1.7199127885
2019-09-27 11:30:00,-1.31168,-0.29174,1.343732358,0.50832,0.14826,0.5295,-1.82,-0.44,1.8724315742000002,-1.31168,-0.28174000000000005,1.3415967539,0.50832,0.14826,0.5295,-1.82,-0.43,1.8701069488000002
2019-09-27 12:00:00,-1.49072,-0.29646,1.5199127113,0.38928,0.11354000000000002,0.4055,-1.88,-0.41000000000000003,1.9241881405,-1.49072,-0.29646,1.5199127113,0.38928,0.11354000000000002,0.4055,-1.88,-0.41000000000000003,1.9241881405
2019-09-27 12:30:00,-0.9982400000000001,-0.25782,1.0309967265,0.52176,0.15218,0.5435,-1.52,-0.41000000000000003,1.5743252523,-0.9982400000000001,-0.25782,1.0309967265,0.52176,0.15218,0.5435,-1.52,-0.41000000000000003,1.5743252523
2019-09-27 13:00:00,-0.63448,-0.17464000000000002,0.6580759835000001,0.6355200000000001,0.18536000000000002,0.662,-1.27,-0.36,1.3200378782,-0.63448,-0.17464000000000002,0.6580759835000001,0.6355200000000001,0.18536000000000002,0.662,-1.27,-0.36,1.3200378782
2019-09-27 13:30:00,-1.22136,-0.22498,1.2419083097999999,0.42864,0.12502000000000002,0.4465,-1.65,-0.35000000000000003,1.6867127793,-1.22136,-0.21498,1.2401357385,0.42864,0.12502000000000002,0.4465,-1.65,-0.34,1.684666139
2019-09-27 14:00:00,-1.0224,-0.1607,1.0349522936,0.4776,0.1393,0.4975,-1.5,-0.30000000000000004,1.5297058541,-1.0224,-0.1507,1.0334467814,0.4776,0.1393,0.4975,-1.5,-0.29,1.5277761616
2019-09-27 14:30:00,-0.62336,-0.18598,0.6505122981,0.5966400000000001,0.17402,0.6215,-1.22,-0.36,1.2720062893000001,-0.62336,-0.18598,0.6505122981,0.5966400000000001,0.17402,0.6215,-1.22,-0.36,1.2720062893000001
2019-09-27 15:00:00,-0.79032,-0.11676,0.7988983665,0.5596800000000001,0.16324000000000002,0.583,-1.35,-0.28,1.3787313009,-0.79032,-0.10676000000000001,0.7974982132,0.5596800000000001,0.16324000000000002,0.583,-1.35,-0.27,1.3767352687
2019-09-27 15:30:00,-1.00856,-0.07958000000000001,1.0116947415,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.49,-0.22,1.5061540426,-1.00856,-0.06958,1.0109572939,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.49,-0.21,1.5047258887
2019-09-27 16:00:00,-1.16064,-0.10352000000000001,1.1652474415,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.56,-0.22,1.5754364475,-1.16064,-0.09352,1.1644016489,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.56,-0.21,1.5740711547
2019-09-27 16:30:00,-1.04184,-0.035120000000000005,1.0424317723,0.42816000000000004,0.12488,0.446,-1.47,-0.16,1.4786818454000001,-1.05184,-0.035120000000000005,1.0524261494,0.42816000000000004,0.12488,0.446,-1.48,-0.16,1.4886235253
2019-09-27 17:00:00,-1.15656,-0.02108,1.156752091,0.37344000000000005,0.10892,0.389,-1.53,-0.13,1.5355129436000001,-1.15656,-0.02108,1.156752091,0.37344000000000005,0.10892,0.389,-1.53,-0.13,1.5355129436000001
2019-09-27 17:30:00,-1.45,-0.0425,1.4506227111,0.30000000000000004,0.08750000000000001,0.3125,-1.75,-0.13,1.7548219283000002,-1.45,0.08750000000000001,1.4526376871,0.30000000000000004,0.08750000000000001,0.3125,-1.75,0.0,1.75
2019-09-27 18:00:00,-1.70392,0.048440000000000004,1.7046084008,0.16608,0.048440000000000004,0.17300000000000001,-1.87,0.0,1.87,-1.70392,0.048440000000000004,1.7046084008,0.16608,0.048440000000000004,0.17300000000000001,-1.87,0.0,1.87
2019-09-27 18:30:00,-1.6556000000000002,0.5967,1.7598472235,0.19440000000000002,0.0567,0.2025,-1.85,0.54,1.9272000415,-1.6556000000000002,-0.1733,1.6646453827,0.19440000000000002,0.0567,0.2025,-1.85,-0.23,1.8642424735
2019-09-27 19:00:00,-1.86368,0.67976,1.9837784150000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.0,0.64,2.0999047597,-1.86368,0.039760000000000004,1.8641040743000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.0,0.0,2.0
2019-09-27 19:30:00,-1.96712,0.035840000000000004,1.9674464669,0.12288000000000002,0.035840000000000004,0.128,-2.09,0.0,2.09,-1.9771200000000002,0.035840000000000004,1.9774448159,0.12288000000000002,0.035840000000000004,0.128,-2.1,0.0,2.1
2019-09-27 20:00:00,-1.68472,-0.058460000000000005,1.6857339796000002,0.24528000000000003,0.07154,0.2555,-1.9300000000000002,-0.13,1.9343732835,-1.69472,0.07154,1.6962293035,0.24528000000000003,0.07154,0.2555,-1.94,0.0,1.94
2019-09-27 20:30:00,-1.55272,0.07504000000000001,1.5545322126,0.25728,0.07504000000000001,0.268,-1.81,0.0,1.81,-1.55272,0.07504000000000001,1.5545322126,0.25728,0.07504000000000001,0.268,-1.81,0.0,1.81
2019-09-27 21:00:00,-1.5152800000000002,0.6984600000000001,1.6685082708999999,0.23472,0.06846000000000001,0.24450000000000002,-1.75,0.63,1.8599462358,-1.52528,-0.46154000000000006,1.5935803243,0.23472,0.06846000000000001,0.24450000000000002,-1.76,-0.53,1.8380696396
2019-09-27 21:30:00,-1.2776800000000001,0.71526,1.4642619472,0.29232,0.08526,0.3045,-1.57,0.63,1.6916855499999999,-1.29768,-0.44474,1.3717751456,0.29232,0.08526,0.3045,-1.5899999999999999,-0.53,1.6760071599000002
2019-09-27 22:00:00,-1.2368000000000001,0.0826,1.2395551621,0.2832,0.0826,0.295,-1.52,0.0,1.52,-1.2368000000000001,0.0826,1.2395551621,0.2832,0.0826,0.295,-1.52,0.0,1.52
2019-09-27 22:30:00,-1.0756000000000001,0.0917,1.0795018527,0.3144,0.0917,0.3275,-1.3900000000000001,0.0,1.3900000000000001,-1.0756000000000001,0.0917,1.0795018527,0.3144,0.0917,0.3275,-1.3900000000000001,0.0,1.3900000000000001
2019-09-27 23:00:00,-0.7555200000000001,0.25214000000000003,0.7964829251000001,0.38448000000000004,0.11214,0.4005,-1.1400000000000001,0.14,1.1485643212,-0.7555200000000001,0.25214000000000003,0.7964829251000001,0.38448000000000004,0.11214,0.4005,-1.1400000000000001,0.14,1.1485643212
2019-09-27 23:30:00,-0.5408000000000001,0.12810000000000002,0.5557645635,0.43920000000000003,0.12810000000000002,0.4575,-0.98,0.0,0.98,-0.5408000000000001,0.12810000000000002,0.5557645635,0.43920000000000003,0.12810000000000002,0.4575,-0.98,0.0,0.98
2019-09-28 00:00:00,-0.28408,0.78756,0.8372288815000001,0.50592,0.14756000000000002,0.527,-0.79,0.64,1.0167103816,-0.28408,-0.39244,0.48446940050000004,0.50592,0.14756000000000002,0.527,-0.79,-0.54,0.9569221494000001
2019-09-28 00:30:00,-0.4368,0.11760000000000001,0.45235384380000004,0.4032,0.11760000000000001,0.42,-0.84,0.0,0.84,-0.4368,0.2576,0.5071015677,0.4032,0.11760000000000001,0.42,-0.84,0.14,0.8515867542000001
2019-09-28 01:00:00,-0.41648,0.25186000000000003,0.4867124921,0.38352,0.11186000000000001,0.3995,-0.8,0.14,0.8121576202,-0.41648,0.25186000000000003,0.4867124921,0.38352,0.11186000000000001,0.3995,-0.8,0.14,0.8121576202
2019-09-28 01:30:00,-0.6100800000000001,0.22456,0.6500959929,0.28992,0.08456000000000001,0.302,-0.9,0.14,0.9108238029,-0.6100800000000001,0.22456,0.6500959929,0.28992,0.08456000000000001,0.302,-0.9,0.14,0.9108238029
2019-09-28 02:00:00,-0.61872,0.22204000000000002,0.6573554594000001,0.28128000000000003,0.08204,0.293,-0.9,0.14,0.9108238029,-0.61872,0.22204000000000002,0.6573554594000001,0.28128000000000003,0.08204,0.293,-0.9,0.14,0.9108238029
2019-09-28 02:30:00,-0.56816,0.22512000000000001,0.6111340279,0.29184000000000004,0.08512,0.304,-0.86,0.14,0.8713208364,-0.56816,0.22512000000000001,0.6111340279,0.29184000000000004,0.08512,0.304,-0.86,0.14,0.8713208364
2019-09-28 03:00:00,-0.34032,0.25074,0.42271532970000003,0.37968,0.11074,0.3955,-0.72,0.14,0.7334848328,-0.34032,0.25074,0.42271532970000003,0.37968,0.11074,0.3955,-0.72,0.14,0.7334848328
2019-09-28 03:30:00,-0.3452,0.2464,0.4241179081,0.3648,0.10640000000000001,0.38,-0.71,0.14,0.7236711961000001,-0.3452,0.2464,0.4241179081,0.3648,0.10640000000000001,0.38,-0.71,0.14,0.7236711961000001
2019-09-28 04:00:00,-0.21760000000000002,0.2632,0.3415025622,0.4224,0.1232,0.44,-0.64,0.14,0.6551335742000001,-0.21760000000000002,0.2632,0.3415025622,0.4224,0.1232,0.44,-0.64,0.14,0.6551335742000001
2019-09-28 04:30:00,-0.18416000000000002,0.26712,0.3244503044,0.43584000000000006,0.12712,0.454,-0.62,0.14,0.6356099433,-0.18416000000000002,0.26712,0.3244503044,0.43584000000000006,0.12712,0.454,-0.62,0.14,0.6356099433
2019-09-28 05:00:00,-0.1816,0.1337,0.225508869,0.45840000000000003,0.1337,0.47750000000000004,-0.64,0.0,0.64,-0.1816,0.1337,0.225508869,0.45840000000000003,0.1337,0.47750000000000004,-0.64,0.0,0.64
2019-09-28 05:30:00,-0.46248000000000006,0.10136,0.473457073,0.34752000000000005,0.10136,0.362,-0.81,0.0,0.81,-0.46248000000000006,0.10136,0.473457073,0.34752000000000005,0.10136,0.362,-0.81,0.0,0.81
2019-09-28 06:00:00,-0.65512,0.07434,0.6593243891,0.25488,0.07434,0.2655,-0.91,0.0,0.91,-0.65512,0.07434,0.6593243891,0.25488,0.07434,0.2655,-0.91,0.0,0.91
2019-09-28 06:30:00,-0.8053600000000001,-0.37448000000000004,0.888166651,0.22464,0.06552000000000001,0.234,-1.03,-0.44,1.120044642,-0.8053600000000001,0.70552,1.07068352,0.22464,0.06552000000000001,0.234,-1.03,0.64,1.2126417443
2019-09-28 07:00:00,-1.03632,0.047740000000000005,1.037419033,0.16368000000000002,0.047740000000000005,0.1705,-1.2,0.0,1.2,-1.03632,0.047740000000000005,1.037419033,0.16368000000000002,0.047740000000000005,0.1705,-1.2,0.0,1.2
2019-09-28 07:30:00,-1.1013600000000001,0.055020000000000006,1.1027334447000001,0.18864,0.055020000000000006,0.1965,-1.29,0.0,1.29,-1.1013600000000001,0.055020000000000006,1.1027334447000001,0.18864,0.055020000000000006,0.1965,-1.29,0.0,1.29
2019-09-28 08:00:00,-1.164,-0.197,1.1805528366,0.216,0.063,0.225,-1.38,-0.26,1.4042791745,-1.164,0.10300000000000001,1.1685482446,0.216,0.063,0.225,-1.38,0.04,1.3805795884
2019-09-28 08:30:00,-0.9897600000000001,0.6263200000000001,1.1712820326,0.33024000000000003,0.09632,0.34400000000000003,-1.32,0.53,1.4224275025,-1.07976,-0.52368,1.2000509989,0.33024000000000003,0.09632,0.34400000000000003,-1.4100000000000001,-0.62,1.5402921801
2019-09-28 09:00:00,-0.7859200000000001,0.63244,1.008786697,0.45408000000000004,0.13244,0.47300000000000003,-1.24,0.5,1.3370115931,-0.88592,-0.50756,1.0210148873,0.45408000000000004,0.13244,0.47300000000000003,-1.34,-0.64,1.4849915825
2019-09-28 09:30:00,-0.91168,0.6207600000000001,1.1029521295,0.44832000000000005,0.13076000000000002,0.467,-1.3599999999999999,0.49,1.4455794686,-0.9616800000000001,-0.53924,1.1025462349,0.44832000000000005,0.13076000000000002,0.467,-1.4100000000000001,-0.67,1.5610893632
2019-09-28 10:00:00,-0.8559200000000001,0.0024400000000000003,0.8559234779,0.45408000000000004,0.13244,0.47300000000000003,-1.31,-0.13,1.3164345787,-0.8559200000000001,0.13244,0.8661058827,0.45408000000000004,0.13244,0.47300000000000003,-1.31,0.0,1.31
2019-09-28 10:30:00,-0.8281600000000001,0.007620000000000001,0.8281950555,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.3,-0.13,1.3064838307,-0.8281600000000001,-0.00238,0.8281634199,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.3,-0.14,1.3075167303
2019-09-28 11:00:00,-0.8128000000000001,0.012100000000000001,0.8128900602,0.4872,0.1421,0.5075000000000001,-1.3,-0.13,1.3064838307,-0.8128000000000001,0.0021000000000000003,0.8128027128,0.4872,0.1421,0.5075000000000001,-1.3,-0.14,1.3075167303
2019-09-28 11:30:00,-0.43344000000000005,0.05858000000000001,0.43738066940000003,0.64656,0.18858000000000003,0.6735,-1.08,-0.13,1.0877959367,-0.43344000000000005,0.048580000000000005,0.4361539292,0.64656,0.18858000000000003,0.6735,-1.08,-0.14,1.0890362712
2019-09-28 12:00:00,-0.45568000000000003,0.04626,0.4580221065,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.06,-0.13,1.067941946,-0.45568000000000003,0.03626,0.457120389,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.06,-0.14,1.0692053124
2019-09-28 12:30:00,-0.24344000000000002,0.05858000000000001,0.25038899740000004,0.64656,0.18858000000000003,0.6735,-0.89,-0.13,0.8994442729000001,-0.24344000000000002,0.048580000000000005,0.24823990410000002,0.64656,0.18858000000000003,0.6735,-0.89,-0.14,0.9009439494
2019-09-28 13:00:00,-0.6636000000000001,0.0177,0.6638360114,0.5064000000000001,0.1477,0.5275000000000001,-1.17,-0.13,1.177200068,-0.6636000000000001,0.0077,0.6636446715000001,0.5064000000000001,0.1477,0.5275000000000001,-1.17,-0.14,1.1783462988
2019-09-28 13:30:00,-1.0732,-0.0376,1.0738584637,0.3168,0.09240000000000001,0.33,-1.3900000000000001,-0.13,1.396065901,-1.0732,-0.057600000000000005,1.0747446208,0.3168,0.09240000000000001,0.33,-1.3900000000000001,-0.15,1.3980700984
2019-09-28 14:00:00,-1.23488,-0.10434,1.2392802145,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.46,-0.17,1.4698639393000001,-1.23488,-0.10434,1.2392802145,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.46,-0.17,1.4698639393000001
2019-09-28 14:30:00,-1.11336,-0.08098000000000001,1.1163011466,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.35,-0.15,1.3583077707,-1.11336,-0.060980000000000006,1.1150287216,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.35,-0.13,1.3562448157
2019-09-28 15:00:00,-0.9373600000000001,0.07952000000000001,0.9407269529000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.21,0.0,1.21,-0.9373600000000001,0.07952000000000001,0.9407269529000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.21,0.0,1.21
2019-09-28 15:30:00,-0.9906400000000001,0.06398000000000001,0.9927039085,0.21936000000000003,0.06398000000000001,0.2285,-1.21,0.0,1.21,-0.9906400000000001,0.06398000000000001,0.9927039085,0.21936000000000003,0.06398000000000001,0.2285,-1.21,0.0,1.21
2019-09-28 16:00:00,-0.6500800000000001,0.11956000000000001,0.6609830558,0.40992,0.11956000000000001,0.427,-1.06,0.0,1.06,-0.6500800000000001,0.11956000000000001,0.6609830558,0.40992,0.11956000000000001,0.427,-1.06,0.0,1.06
2019-09-28 16:30:00,-0.64624,0.12068000000000001,0.6574114389,0.41376,0.12068000000000001,0.431,-1.06,0.0,1.06,-0.64624,0.12068000000000001,0.6574114389,0.41376,0.12068000000000001,0.431,-1.06,0.0,1.06
2019-09-28 17:00:00,-0.39928,0.16646000000000002,0.43258923930000004,0.57072,0.16646000000000002,0.5945,-0.97,0.0,0.97,-0.39928,0.16646000000000002,0.43258923930000004,0.57072,0.16646000000000002,0.5945,-0.97,0.0,0.97
2019-09-28 17:30:00,-0.6871200000000001,0.14084000000000002,0.7014055888,0.48288000000000003,0.14084000000000002,0.503,-1.17,0.0,1.17,-0.6871200000000001,0.14084000000000002,0.7014055888,0.48288000000000003,0.14084000000000002,0.503,-1.17,0.0,1.17
2019-09-28 18:00:00,-0.9627200000000001,0.11004000000000001,0.9689884416000001,0.37728,0.11004000000000001,0.393,-1.34,0.0,1.34,-0.9627200000000001,0.11004000000000001,0.9689884416000001,0.37728,0.11004000000000001,0.393,-1.34,0.0,1.34
2019-09-28 18:30:00,-1.23064,-0.48852000000000007,1.3240568718999999,0.27936,0.08148000000000001,0.291,-1.51,-0.5700000000000001,1.6140012392,-1.23064,0.46148000000000006,1.3143205849,0.27936,0.08148000000000001,0.291,-1.51,0.38,1.5570806016
2019-09-28 19:00:00,-1.524,0.0455,1.5246790646,0.156,0.0455,0.1625,-1.6800000000000002,0.0,1.6800000000000002,-1.524,0.0455,1.5246790646,0.156,0.0455,0.1625,-1.6800000000000002,0.0,1.6800000000000002
2019-09-28 19:30:00,-1.65712,0.6358400000000001,1.7749194911,0.12288000000000002,0.035840000000000004,0.128,-1.78,0.6000000000000001,1.8784035774999999,-1.6671200000000002,-0.5341600000000001,1.750604467,0.12288000000000002,0.035840000000000004,0.128,-1.79,-0.5700000000000001,1.8785632808
2019-09-28 20:00:00,-1.69128,0.02296,1.6914358398,0.07872000000000001,0.02296,0.082,-1.77,0.0,1.77,-1.69128,0.02296,1.6914358398,0.07872000000000001,0.02296,0.082,-1.77,0.0,1.77
2019-09-28 20:30:00,-1.46448,0.045360000000000004,1.4651823095,0.15552000000000002,0.045360000000000004,0.162,-1.62,0.0,1.62,-1.46448,0.045360000000000004,1.4651823095,0.15552000000000002,0.045360000000000004,0.162,-1.62,0.0,1.62
2019-09-28 21:00:00,-1.46672,0.03304,1.4670920898,0.11328,0.03304,0.11800000000000001,-1.58,0.0,1.58,-1.46672,0.03304,1.4670920898,0.11328,0.03304,0.11800000000000001,-1.58,0.0,1.58
2019-09-28 21:30:00,-1.2708,0.058100000000000006,1.2721274504,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.47,0.0,1.47,-1.2708,0.058100000000000006,1.2721274504,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.47,0.0,1.47
2019-09-28 22:00:00,-0.8232,0.10990000000000001,0.8305036123,0.3768,0.10990000000000001,0.3925,-1.2,0.0,1.2,-0.8232,0.10990000000000001,0.8305036123,0.3768,0.10990000000000001,0.3925,-1.2,0.0,1.2
2019-09-28 22:30:00,-1.43,0.0175,1.4301070764000001,0.06,0.0175,0.0625,-1.49,0.0,1.49,-1.43,0.0175,1.4301070764000001,0.06,0.0175,0.0625,-1.49,0.0,1.49
2019-09-28 23:00:00,-1.4437600000000002,0.0018200000000000002,1.4437611471,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.45,0.0,1.45,-1.4437600000000002,0.14182,1.4507087406,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.45,0.14,1.4567429423
2019-09-28 23:30:00,-1.34272,0.00504,1.342729459,0.01728,0.00504,0.018000000000000002,-1.3599999999999999,0.0,1.3599999999999999,-1.34272,0.00504,1.342729459,0.01728,0.00504,0.018000000000000002,-1.3599999999999999,0.0,1.3599999999999999
2019-09-29 00:00:00,-1.2836,0.0077,1.283623095,0.0264,0.0077,0.0275,-1.31,0.0,1.31,-1.2836,0.0077,1.283623095,0.0264,0.0077,0.0275,-1.31,0.0,1.31
2019-09-29 00:30:00,-1.1437599999999999,0.01932,1.1439231618,0.06624000000000001,0.01932,0.069,-1.21,0.0,1.21,-1.1437599999999999,0.01932,1.1439231618,0.06624000000000001,0.01932,0.069,-1.21,0.0,1.21
2019-09-29 01:00:00,-0.8737600000000001,0.05432000000000001,0.8754468573,0.18624000000000002,0.05432000000000001,0.194,-1.06,0.0,1.06,-0.8737600000000001,0.05432000000000001,0.8754468573,0.18624000000000002,0.05432000000000001,0.194,-1.06,0.0,1.06
2019-09-29 01:30:00,-0.72392,0.06594,0.7269169485,0.22608000000000003,0.06594,0.23550000000000001,-0.9500000000000001,0.0,0.9500000000000001,-0.72392,0.20594,0.7526429765,0.22608000000000003,0.06594,0.23550000000000001,-0.9500000000000001,0.14,0.9602603814
2019-09-29 02:00:00,-0.85072,0.18354,0.8702938871,0.14928000000000002,0.04354,0.1555,-1.0,0.14,1.0097524449,-0.85072,0.18354,0.8702938871,0.14928000000000002,0.04354,0.1555,-1.0,0.14,1.0097524449
2019-09-29 02:30:00,-0.9368000000000001,0.1701,0.9521177711000001,0.1032,0.030100000000000002,0.1075,-1.04,0.14,1.0493807698,-0.9368000000000001,0.1701,0.9521177711000001,0.1032,0.030100000000000002,0.1075,-1.04,0.14,1.0493807698
2019-09-29 03:00:00,-0.8575200000000001,0.03864,0.8583901211,0.13248000000000001,0.03864,0.138,-0.99,0.0,0.99,-0.8575200000000001,0.17864000000000002,0.8759296775000001,0.13248000000000001,0.03864,0.138,-0.99,0.14,0.9998499887000001
2019-09-29 03:30:00,-0.59992,0.07294,0.6043378608000001,0.25008,0.07294,0.2605,-0.85,0.0,0.85,-0.59992,0.07294,0.6043378608000001,0.25008,0.07294,0.2605,-0.85,0.0,0.85
2019-09-29 04:00:00,-0.07736000000000001,0.14952000000000001,0.1683472601,0.5126400000000001,0.14952000000000001,0.534,-0.59,0.0,0.59,-0.07736000000000001,0.14952000000000001,0.1683472601,0.5126400000000001,0.14952000000000001,0.534,-0.59,0.0,0.59
2019-09-29 04:30:00,-0.0296,0.1547,0.1575063491,0.5304,0.1547,0.5525,-0.56,0.0,0.56,-0.0296,0.1547,0.1575063491,0.5304,0.1547,0.5525,-0.56,0.0,0.56
2019-09-29 05:00:00,-0.0932,0.1449,0.1722853737,0.4968,0.1449,0.5175000000000001,-0.59,0.0,0.59,-0.0932,0.1449,0.1722853737,0.4968,0.1449,0.5175000000000001,-0.59,0.0,0.59
2019-09-29 05:30:00,-0.05688000000000001,0.14966000000000002,0.1601044971,0.51312,0.14966000000000002,0.5345,-0.5700000000000001,0.0,0.5700000000000001,-0.05688000000000001,0.14966000000000002,0.1601044971,0.51312,0.14966000000000002,0.5345,-0.5700000000000001,0.0,0.5700000000000001
2019-09-29 06:00:00,-0.35376,0.10682000000000001,0.3695357222,0.36624,0.10682000000000001,0.3815,-0.72,0.0,0.72,-0.35376,0.10682000000000001,0.3695357222,0.36624,0.10682000000000001,0.3815,-0.72,0.0,0.72
2019-09-29 06:30:00,-0.5060800000000001,0.09156,0.5142958293000001,0.31392000000000003,0.09156,0.327,-0.8200000000000001,0.0,0.8200000000000001,-0.5060800000000001,0.09156,0.5142958293000001,0.31392000000000003,0.09156,0.327,-0.8200000000000001,0.0,0.8200000000000001
2019-09-29 07:00:00,-0.57816,0.08512,0.584392334,0.29184000000000004,0.08512,0.304,-0.87,0.0,0.87,-0.57816,0.08512,0.584392334,0.29184000000000004,0.08512,0.304,-0.87,0.0,0.87
2019-09-29 07:30:00,-0.7165600000000001,0.07392,0.7203626864,0.25344,0.07392,0.264,-0.97,0.0,0.97,-0.7165600000000001,0.07392,0.7203626864,0.25344,0.07392,0.264,-0.97,0.0,0.97
2019-09-29 08:00:00,-0.86,-0.06,0.8620904825,0.24,0.07,0.25,-1.1,-0.13,1.107655181,-0.86,0.07,0.8628441342000001,0.24,0.07,0.25,-1.1,0.0,1.1
2019-09-29 08:30:00,-0.978,-0.0565,0.9796306702,0.252,0.07350000000000001,0.2625,-1.23,-0.13,1.2368508398,-0.978,-0.0565,0.9796306702,0.252,0.07350000000000001,0.2625,-1.23,-0.13,1.2368508398
2019-09-29 09:00:00,-0.8808,0.0931,0.8857066388,0.31920000000000004,0.0931,0.3325,-1.2,0.0,1.2,-0.8808,0.0931,0.8857066388,0.31920000000000004,0.0931,0.3325,-1.2,0.0,1.2
2019-09-29 09:30:00,-1.21552,-0.53036,1.3261864876,0.20448000000000002,0.059640000000000006,0.213,-1.42,-0.59,1.5376930773000002,-1.13552,0.6296400000000001,1.2984037123,0.20448000000000002,0.059640000000000006,0.213,-1.34,0.5700000000000001,1.4561936684
2019-09-29 10:00:00,-1.08552,-0.54286,1.2136929801,0.26448000000000005,0.07714,0.2755,-1.35,-0.62,1.4855638660000001,-0.9855200000000001,0.62714,1.1681413656,0.26448000000000005,0.07714,0.2755,-1.25,0.55,1.3656500284
2019-09-29 10:30:00,-0.89536,-0.5494800000000001,1.0505226318,0.34464,0.10052000000000001,0.359,-1.24,-0.65,1.4000357138,-0.86536,0.6305200000000001,1.0707022929,0.34464,0.10052000000000001,0.359,-1.21,0.53,1.3209844814
2019-09-29 11:00:00,-1.1212,0.0784,1.1239377207,0.26880000000000004,0.0784,0.28,-1.3900000000000001,0.0,1.3900000000000001,-1.1212,0.0784,1.1239377207,0.26880000000000004,0.0784,0.28,-1.3900000000000001,0.0,1.3900000000000001
2019-09-29 11:30:00,-1.53464,0.03948,1.5351477453,0.13536,0.03948,0.14100000000000001,-1.67,0.0,1.67,-1.53464,0.03948,1.5351477453,0.13536,0.03948,0.14100000000000001,-1.67,0.0,1.67
2019-09-29 12:00:00,-1.4924,0.051800000000000006,1.4932986975,0.1776,0.051800000000000006,0.185,-1.67,0.0,1.67,-1.4924,0.051800000000000006,1.4932986975,0.1776,0.051800000000000006,0.185,-1.67,0.0,1.67
2019-09-29 12:30:00,-1.50872,0.047040000000000005,1.509453146,0.16128,0.047040000000000005,0.168,-1.67,0.0,1.67,-1.49872,0.047040000000000005,1.4994580354,0.16128,0.047040000000000005,0.168,-1.6600000000000001,0.0,1.6600000000000001
2019-09-29 13:00:00,-1.75176,-0.13718000000000002,1.7571230606000001,0.07824,0.022820000000000003,0.0815,-1.83,-0.16,1.8369812193000001,-1.75176,-0.12718000000000002,1.7563706471,0.07824,0.022820000000000003,0.0815,-1.83,-0.15,1.8361372498000001
2019-09-29 13:30:00,-1.94272,-0.16496000000000002,1.9497109529,0.01728,0.00504,0.018000000000000002,-1.96,-0.17,1.9673586353,-1.94272,-0.15496000000000001,1.9488903509000002,0.01728,0.00504,0.018000000000000002,-1.96,-0.16,1.9665197685
2019-09-29 14:00:00,-1.90752,-0.15636,1.9139177098000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.92,-0.16,1.9266551326,-1.90752,-0.14636000000000002,1.9131267078,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.92,-0.15,1.9258504615
2019-09-29 14:30:00,-1.86464,-0.12552000000000002,1.8688599734,0.015360000000000002,0.0044800000000000005,0.016,-1.88,-0.13,1.8844893207000002,-1.86464,-0.12552000000000002,1.8688599734,0.015360000000000002,0.0044800000000000005,0.016,-1.88,-0.13,1.8844893207000002
2019-09-29 15:00:00,-1.64776,-0.12018000000000001,1.6521368739,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.75,-0.15,1.756416807,-1.64776,-0.12018000000000001,1.6521368739,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.75,-0.15,1.756416807
2019-09-29 15:30:00,-0.81464,-0.005520000000000001,0.8146587015000001,0.49536,0.14448000000000003,0.516,-1.31,-0.15,1.3185598204,-0.81464,-0.01552,0.8147878251,0.49536,0.14448000000000003,0.516,-1.31,-0.16,1.3197348218
2019-09-29 16:00:00,-0.7549600000000001,0.00022,0.7549600321000001,0.51504,0.15022000000000002,0.5365,-1.27,-0.15,1.2788275881,-0.7549600000000001,0.020220000000000002,0.7552307263,0.51504,0.15022000000000002,0.5365,-1.27,-0.13,1.276636205
2019-09-29 16:30:00,-0.8505600000000001,0.15442,0.864463909,0.52944,0.15442,0.5515,-1.38,0.0,1.38,-0.8505600000000001,0.15442,0.864463909,0.52944,0.15442,0.5515,-1.38,0.0,1.38
2019-09-29 17:00:00,-0.8251200000000001,0.16184,0.840841959,0.55488,0.16184,0.578,-1.38,0.0,1.38,-0.8251200000000001,0.16184,0.840841959,0.55488,0.16184,0.578,-1.38,0.0,1.38
2019-09-29 17:30:00,-1.15248,0.11886000000000001,1.1585930476,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.56,0.0,1.56,-1.15248,0.11886000000000001,1.1585930476,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.56,0.0,1.56
2019-09-29 18:00:00,-1.2350400000000001,0.11228,1.2401332993,0.38496,0.11228,0.401,-1.62,0.0,1.62,-1.2350400000000001,0.11228,1.2401332993,0.38496,0.11228,0.401,-1.62,0.0,1.62
2019-09-29 18:30:00,-1.32312,0.09534000000000001,1.3265505079,0.32688,0.09534000000000001,0.3405,-1.65,0.0,1.65,-1.32312,0.09534000000000001,1.3265505079,0.32688,0.09534000000000001,0.3405,-1.65,0.0,1.65
2019-09-29 19:00:00,-1.3793600000000001,0.09352,1.3825266724,0.32064000000000004,0.09352,0.334,-1.7000000000000002,0.0,1.7000000000000002,-1.3793600000000001,0.09352,1.3825266724,0.32064000000000004,0.09352,0.334,-1.7000000000000002,0.0,1.7000000000000002
2019-09-29 19:30:00,-1.3988,0.0966,1.4021315914999999,0.3312,0.0966,0.34500000000000003,-1.73,0.0,1.73,-1.3988,0.0966,1.4021315914999999,0.3312,0.0966,0.34500000000000003,-1.73,0.0,1.73
2019-09-29 20:00:00,-1.57752,0.05614,1.5785186252,0.19248,0.05614,0.2005,-1.77,0.0,1.77,-1.57752,0.05614,1.5785186252,0.19248,0.05614,0.2005,-1.77,0.0,1.77
2019-09-29 20:30:00,-1.61688,0.66466,1.748162993,0.15312,0.044660000000000005,0.1595,-1.77,0.62,1.8754466135,-1.61688,-0.50534,1.6940098731000002,0.15312,0.044660000000000005,0.1595,-1.77,-0.55,1.8534832074
2019-09-29 21:00:00,-1.41848,0.67586,1.5712645385,0.19152000000000002,0.05586000000000001,0.1995,-1.6099999999999999,0.62,1.7252536045,-1.43848,-0.49414,1.5209862097,0.19152000000000002,0.05586000000000001,0.1995,-1.63,-0.55,1.7202906731
2019-09-29 21:30:00,-1.34368,0.057260000000000005,1.3448994944,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.54,0.0,1.54,-1.34368,0.057260000000000005,1.3448994944,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.54,0.0,1.54
2019-09-29 22:00:00,-1.27896,0.055720000000000006,1.2801731914,0.19104000000000002,0.055720000000000006,0.199,-1.47,0.0,1.47,-1.27896,0.055720000000000006,1.2801731914,0.19104000000000002,0.055720000000000006,0.199,-1.47,0.0,1.47
2019-09-29 22:30:00,-1.32184,0.037380000000000004,1.3223684245,0.12816000000000002,0.037380000000000004,0.1335,-1.45,0.0,1.45,-1.32184,0.037380000000000004,1.3223684245,0.12816000000000002,0.037380000000000004,0.1335,-1.45,0.0,1.45
2019-09-29 23:00:00,-1.10008,0.04956000000000001,1.1011958046,0.16992000000000002,0.04956000000000001,0.177,-1.27,0.0,1.27,-1.11008,0.04956000000000001,1.111185763,0.16992000000000002,0.04956000000000001,0.177,-1.28,0.0,1.28
2019-09-29 23:30:00,-1.26136,0.020020000000000003,1.2615188662999999,0.06864,0.020020000000000003,0.07150000000000001,-1.33,0.0,1.33,-1.26136,0.020020000000000003,1.2615188662999999,0.06864,0.020020000000000003,0.07150000000000001,-1.33,0.0,1.33
2019-09-30 00:00:00,-1.17032,0.02324,1.1705507251,0.07968,0.02324,0.083,-1.25,0.0,1.25,-1.18032,0.02324,1.1805487707,0.07968,0.02324,0.083,-1.26,0.0,1.26
2019-09-30 00:30:00,-1.15152,0.014140000000000002,1.1516068122,0.04848,0.014140000000000002,0.0505,-1.2,0.0,1.2,-1.15152,0.014140000000000002,1.1516068122,0.04848,0.014140000000000002,0.0505,-1.2,0.0,1.2
2019-09-30 01:00:00,-1.07704,0.16128,1.0890483919,0.07296000000000001,0.02128,0.076,-1.15,0.14,1.158490397,-1.07704,0.16128,1.0890483919,0.07296000000000001,0.02128,0.076,-1.15,0.14,1.158490397
2019-09-30 01:30:00,-0.9630400000000001,0.16828,0.9776319348,0.09696,0.028280000000000003,0.101,-1.06,0.14,1.0692053124,-0.9630400000000001,0.16828,0.9776319348,0.09696,0.028280000000000003,0.101,-1.06,0.14,1.0692053124
2019-09-30 02:00:00,-0.98128,0.16296000000000002,0.9947192569000001,0.07872000000000001,0.02296,0.082,-1.06,0.14,1.0692053124,-0.98128,0.16296000000000002,0.9947192569000001,0.07872000000000001,0.02296,0.082,-1.06,0.14,1.0692053124
2019-09-30 02:30:00,-0.90336,0.17402,0.9199686136,0.11664000000000001,0.03402,0.12150000000000001,-1.02,0.14,1.0295630141,-0.90336,0.17402,0.9199686136,0.11664000000000001,0.03402,0.12150000000000001,-1.02,0.14,1.0295630141
2019-09-30 03:00:00,-0.8766400000000001,0.17598000000000003,0.8941289896,0.12336000000000001,0.035980000000000005,0.1285,-1.0,0.14,1.0097524449,-0.8766400000000001,0.17598000000000003,0.8941289896,0.12336000000000001,0.035980000000000005,0.1285,-1.0,0.14,1.0097524449
2019-09-30 03:30:00,-0.95176,0.16282000000000002,0.9655865834,0.07824,0.022820000000000003,0.0815,-1.03,0.14,1.0394710193,-0.95176,0.16282000000000002,0.9655865834,0.07824,0.022820000000000003,0.0815,-1.03,0.14,1.0394710193
2019-09-30 04:00:00,-1.00056,0.15442,1.0124059709,0.049440000000000005,0.01442,0.051500000000000004,-1.05,0.14,1.0592922165,-1.00056,0.15442,1.0124059709,0.049440000000000005,0.01442,0.051500000000000004,-1.05,0.14,1.0592922165
2019-09-30 04:30:00,-1.06456,0.14742000000000002,1.0747188702,0.02544,0.00742,0.026500000000000003,-1.09,0.14,1.0989540482,-1.06456,0.14742000000000002,1.0747188702,0.02544,0.00742,0.026500000000000003,-1.09,0.14,1.0989540482
2019-09-30 05:00:00,-1.12992,0.14294,1.1389253926,0.01008,0.0029400000000000003,0.0105,-1.1400000000000001,0.14,1.1485643212,-1.13992,0.14294,1.148847009,0.01008,0.0029400000000000003,0.0105,-1.15,0.14,1.158490397
2019-09-30 05:30:00,-1.28216,-0.12188000000000002,1.2879398278,0.027840000000000004,0.00812,0.029,-1.31,-0.13,1.3164345787,-1.28216,-0.12188000000000002,1.2879398278,0.027840000000000004,0.00812,0.029,-1.31,-0.13,1.3164345787
2019-09-30 06:00:00,-1.34656,-0.10858000000000001,1.3509305867,0.07344,0.02142,0.0765,-1.42,-0.13,1.4259382876,-1.34656,-0.10858000000000001,1.3509305867,0.07344,0.02142,0.0765,-1.42,-0.13,1.4259382876
2019-09-30 06:30:00,-1.39584,-0.09962000000000001,1.3993903851,0.10416,0.03038,0.1085,-1.5,-0.13,1.5056227947,-1.39584,-0.09962000000000001,1.3993903851,0.10416,0.03038,0.1085,-1.5,-0.13,1.5056227947
2019-09-30 07:00:00,-1.64632,-0.7097600000000001,1.7927991522000002,0.10368000000000001,0.030240000000000003,0.108,-1.75,-0.74,1.9000263156,-1.5663200000000002,0.48024000000000006,1.6382883751000001,0.10368000000000001,0.030240000000000003,0.108,-1.67,0.45,1.7295664197
2019-09-30 07:30:00,-1.7448000000000001,-0.7364,1.8938352621,0.11520000000000001,0.033600000000000005,0.12,-1.8599999999999999,-0.77,2.0130822139,-1.6548,0.4436,1.7132261964,0.11520000000000001,0.033600000000000005,0.12,-1.77,0.41000000000000003,1.8168654326
2019-09-30 08:00:00,-2.15784,-0.43062000000000006,2.2003879317,0.03216,0.009380000000000001,0.0335,-2.19,-0.44,2.2337636401,-2.12784,-0.03062,2.1280603022,0.03216,0.009380000000000001,0.0335,-2.16,-0.04,2.1603703386
2019-09-30 08:30:00,-2.16864,-0.33502000000000004,2.1943650221,0.05136,0.014980000000000002,0.053500000000000006,-2.22,-0.35000000000000003,2.2474207439000002,-2.16864,-0.33502000000000004,2.1943650221,0.05136,0.014980000000000002,0.053500000000000006,-2.22,-0.35000000000000003,2.2474207439000002
2019-09-30 09:00:00,-2.04904,-0.33222,2.0757974492,0.06096000000000001,0.01778,0.0635,-2.11,-0.35000000000000003,2.1388314567,-2.04904,-0.33222,2.0757974492,0.06096000000000001,0.01778,0.0635,-2.11,-0.35000000000000003,2.1388314567
2019-09-30 09:30:00,-1.9775200000000002,-0.32886000000000004,2.0046780914,0.07248,0.021140000000000003,0.0755,-2.05,-0.35000000000000003,2.0796634343,-1.9775200000000002,-0.32886000000000004,2.0046780914,0.07248,0.021140000000000003,0.0755,-2.05,-0.35000000000000003,2.0796634343
2019-09-30 10:00:00,-1.89664,-0.33402000000000004,1.9258277831,0.12336000000000001,0.035980000000000005,0.1285,-2.02,-0.37,2.0536065836,-1.89664,-0.32402000000000003,1.9241185644,0.12336000000000001,0.035980000000000005,0.1285,-2.02,-0.36,2.0518284529
2019-09-30 10:30:00,-1.7464,-0.31520000000000004,1.7746165783,0.15360000000000001,0.0448,0.16,-1.9,-0.36,1.9338045403000002,-1.7464,-0.3052,1.7728677334,0.15360000000000001,0.0448,0.16,-1.9,-0.35000000000000003,1.9319679086
2019-09-30 11:00:00,-1.69384,-0.32862,1.7254231510000002,0.17616,0.05138,0.1835,-1.87,-0.38,1.908219065,-1.69384,-0.31862,1.7235465326,0.17616,0.05138,0.1835,-1.87,-0.37,1.9062528689
2019-09-30 11:30:00,-1.7159200000000001,-0.33506,1.7483268144,0.15408000000000002,0.04494,0.1605,-1.87,-0.38,1.908219065,-1.7159200000000001,-0.32506,1.7464379319,0.15408000000000002,0.04494,0.1605,-1.87,-0.37,1.9062528689
2019-09-30 12:00:00,-2.13432,-0.40376,2.1721749469000002,0.05568000000000001,0.01624,0.058,-2.19,-0.42,2.2299103121,-2.13432,-0.39376000000000005,2.1703384068,0.05568000000000001,0.01624,0.058,-2.19,-0.41000000000000003,2.2280484734
2019-09-30 12:30:00,-2.1148,-0.3839,2.1493622891,0.055200000000000006,0.0161,0.0575,-2.17,-0.4,2.2065584062,-2.1148,-0.3839,2.1493622891,0.055200000000000006,0.0161,0.0575,-2.17,-0.4,2.2065584062
2019-09-30 13:00:00,-1.86232,-0.27026,1.8818279012999999,0.06768,0.01974,0.07050000000000001,-1.9300000000000002,-0.29,1.9516659550000002,-1.86232,-0.27026,1.8818279012999999,0.06768,0.01974,0.07050000000000001,-1.9300000000000002,-0.29,1.9516659550000002
2019-09-30 13:30:00,-1.9352800000000001,-0.6940400000000001,2.0559669744,0.054720000000000005,0.015960000000000002,0.057,-1.99,-0.71,2.112865353,-1.87528,0.14596,1.8809517272,0.054720000000000005,0.015960000000000002,0.057,-1.9300000000000002,0.13,1.9343732835
2019-09-30 14:00:00,-2.048,-0.899,2.2366280424,0.07200000000000001,0.021,0.075,-2.12,-0.92,2.3110170921,-1.948,0.271,1.9667600260000002,0.07200000000000001,0.021,0.075,-2.02,0.25,2.0354115063
2019-09-30 14:30:00,-1.99112,-0.31866,2.0164580457,0.038880000000000005,0.011340000000000001,0.0405,-2.03,-0.33,2.0566477579,-1.9811200000000002,-0.22866000000000003,1.9942722608,0.038880000000000005,0.011340000000000001,0.0405,-2.02,-0.24,2.0342074624
2019-09-30 15:00:00,-1.89056,-0.31558,1.9167179892,0.049440000000000005,0.01442,0.051500000000000004,-1.94,-0.33,1.9678668654,-1.89056,-0.31558,1.9167179892,0.049440000000000005,0.01442,0.051500000000000004,-1.94,-0.33,1.9678668654
2019-09-30 15:30:00,-2.0636,-0.3123,2.087097566,0.0264,0.0077,0.0275,-2.09,-0.32,2.1143556938,-2.0636,-0.3023,2.0856246666,0.0264,0.0077,0.0275,-2.09,-0.31,2.112865353
2019-09-30 16:00:00,-2.19656,-0.31608,2.2191850757,0.01344,0.003920000000000001,0.014,-2.21,-0.32,2.2330472454,-2.18656,-0.17608000000000001,2.1936382564,0.01344,0.003920000000000001,0.014,-2.2,-0.18,2.207351354
2019-09-30 16:30:00,-2.22568,-0.14874,2.2306445369,0.00432,0.00126,0.0045000000000000005,-2.23,-0.15,2.2350391495,-2.22568,-0.14874,2.2306445369,0.00432,0.00126,0.0045000000000000005,-2.23,-0.15,2.2350391495
2019-09-30 17:00:00,-2.27808,-0.14944000000000002,2.282976303,0.0019200000000000003,0.0005600000000000001,0.002,-2.2800000000000002,-0.15,2.2849288829,-2.27808,-0.14944000000000002,2.282976303,0.0019200000000000003,0.0005600000000000001,0.002,-2.2800000000000002,-0.15,2.2849288829
2019-09-30 17:30:00,-2.3376,-0.1393,2.3417468373,0.0024000000000000002,0.0007,0.0025,-2.34,-0.14,2.3441842931,-2.3376,-0.1293,2.3411732636,0.0024000000000000002,0.0007,0.0025,-2.34,-0.13,2.3436083291
2019-09-30 18:00:00,-2.31904,-0.13972,2.3232451872,0.0009600000000000001,0.00028000000000000003,0.001,-2.32,-0.14,2.3242202994,-2.31904,-0.12972,2.3226652362999998,0.0009600000000000001,0.00028000000000000003,0.001,-2.32,-0.13,2.3236393868
2019-09-30 18:30:00,-2.36472,0.35154,2.390707228,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.37,0.35000000000000003,2.3957044893,-2.41472,-0.5484600000000001,2.4762231422,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.42,-0.55,2.481713118
2019-09-30 19:00:00,-2.22304,0.52078,2.2832254926,0.03696,0.010780000000000001,0.0385,-2.26,0.51,2.3168297305,-2.33304,-0.64922,2.4216858281,0.03696,0.010780000000000001,0.0385,-2.37,-0.66,2.46018292
2019-09-30 19:30:00,-2.17624,0.045680000000000005,2.1767193664,0.05376,0.015680000000000003,0.056,-2.23,0.03,2.2302017846,-2.17624,-0.30432000000000003,2.1974146627,0.05376,0.015680000000000003,0.056,-2.23,-0.32,2.2528426487
2019-09-30 20:00:00,-1.96448,-0.12214000000000001,1.9682733169,0.09552000000000001,0.027860000000000003,0.0995,-2.06,-0.15,2.0654539453,-1.96448,-0.12214000000000001,1.9682733169,0.09552000000000001,0.027860000000000003,0.0995,-2.06,-0.15,2.0654539453
2019-09-30 20:30:00,-1.90448,-0.10214000000000001,1.9072169908,0.09552000000000001,0.027860000000000003,0.0995,-2.0,-0.13,2.0042205467,-1.90448,0.05786,1.9053587195000001,0.09552000000000001,0.027860000000000003,0.0995,-2.0,0.03,2.0002249873
2019-09-30 21:00:00,-1.62864,-0.10002000000000001,1.6317083839,0.17136,0.049980000000000004,0.17850000000000002,-1.8,-0.15,1.8062391868,-1.62864,-0.10002000000000001,1.6317083839,0.17136,0.049980000000000004,0.17850000000000002,-1.8,-0.15,1.8062391868
2019-09-30 21:30:00,-1.4912,-0.1791,1.5019168586,0.2088,0.0609,0.2175,-1.7000000000000002,-0.24,1.7168575946,-1.4912,0.0509,1.4920684468,0.2088,0.0609,0.2175,-1.7000000000000002,-0.01,1.7000294115
2019-09-30 22:00:00,-1.30128,-0.07454000000000001,1.303413154,0.25872,0.07546,0.2695,-1.56,-0.15,1.5671949464,-1.30128,-0.09454000000000001,1.3047097187,0.25872,0.07546,0.2695,-1.56,-0.17,1.5692354826
2019-09-30 22:30:00,-1.28616,-0.07638,1.2884259583,0.18384,0.05362,0.1915,-1.47,-0.13,1.475737104,-1.28616,-0.07638,1.2884259583,0.18384,0.05362,0.1915,-1.47,-0.13,1.475737104
2019-09-30 23:00:00,-1.4166400000000001,0.01848,1.4167605302,0.06336,0.01848,0.066,-1.48,0.0,1.48,-1.4166400000000001,0.01848,1.4167605302,0.06336,0.01848,0.066,-1.48,0.0,1.48
2019-09-30 23:30:00,-1.50184,0.00238,1.5018418858,0.00816,0.00238,0.0085,-1.51,0.0,1.51,-1.50184,0.00238,1.5018418858,0.00816,0.00238,0.0085,-1.51,0.0,1.51
2019-10-01 00:00:00,-1.44904,0.00028000000000000003,1.4490400271000001,0.0009600000000000001,0.00028000000000000003,0.001,-1.45,0.0,1.45,-1.44904,0.00028000000000000003,1.4490400271000001,0.0009600000000000001,0.00028000000000000003,0.001,-1.45,0.0,1.45
2019-10-01 00:30:00,-1.38,0.0,1.38,0.0,0.0,0.0,-1.38,0.0,1.38,-1.38,0.0,1.38,0.0,0.0,0.0,-1.38,0.0,1.38
2019-10-01 01:00:00,-1.32,0.0,1.32,0.0,0.0,0.0,-1.32,0.0,1.32,-1.32,0.0,1.32,0.0,0.0,0.0,-1.32,0.0,1.32
2019-10-01 01:30:00,-1.29,0.0,1.29,0.0,0.0,0.0,-1.29,0.0,1.29,-1.29,0.0,1.29,0.0,0.0,0.0,-1.29,0.0,1.29
2019-10-01 02:00:00,-1.28,0.0,1.28,0.0,0.0,0.0,-1.28,0.0,1.28,-1.29,0.0,1.29,0.0,0.0,0.0,-1.29,0.0,1.29
2019-10-01 02:30:00,-1.28,0.0,1.28,0.0,0.0,0.0,-1.28,0.0,1.28,-1.29,0.0,1.29,0.0,0.0,0.0,-1.29,0.0,1.29
2019-10-01 03:00:00,-1.26712,0.00084,1.2671202784,0.00288,0.00084,0.003,-1.27,0.0,1.27,-1.26712,0.00084,1.2671202784,0.00288,0.00084,0.003,-1.27,0.0,1.27
2019-10-01 03:30:00,-1.21952,0.00014000000000000001,1.219520008,0.00048000000000000007,0.00014000000000000001,0.0005,-1.22,0.0,1.22,-1.21952,0.00014000000000000001,1.219520008,0.00048000000000000007,0.00014000000000000001,0.0005,-1.22,0.0,1.22
2019-10-01 04:00:00,-1.20328,0.0019600000000000004,1.2032815963,0.00672,0.0019600000000000004,0.007,-1.21,0.0,1.21,-1.20328,0.0019600000000000004,1.2032815963,0.00672,0.0019600000000000004,0.007,-1.21,0.0,1.21
2019-10-01 04:30:00,-1.1431200000000001,0.007840000000000001,1.1431468847,0.02688,0.007840000000000001,0.028,-1.17,0.0,1.17,-1.15312,0.007840000000000001,1.1531466516,0.02688,0.007840000000000001,0.028,-1.18,0.0,1.18
2019-10-01 05:00:00,-1.1826400000000001,0.007980000000000001,1.1826669227,0.027360000000000002,0.007980000000000001,0.0285,-1.21,0.0,1.21,-1.1826400000000001,0.007980000000000001,1.1826669227,0.027360000000000002,0.007980000000000001,0.0285,-1.21,0.0,1.21
2019-10-01 05:30:00,-1.4432800000000001,-0.6780400000000001,1.5946144989,0.00672,0.0019600000000000004,0.007,-1.45,-0.68,1.6015305180000001,-1.36328,0.49196000000000006,1.4493298451,0.00672,0.0019600000000000004,0.007,-1.37,0.49,1.4549914089
2019-10-01 06:00:00,-1.53,-0.68,1.6743058263,0.0,0.0,0.0,-1.53,-0.68,1.6743058263,-1.44,0.49,1.5210851390000002,0.0,0.0,0.0,-1.44,0.49,1.5210851390000002
2019-10-01 06:30:00,-1.7000000000000002,-0.71,1.8423083347,0.0,0.0,0.0,-1.7000000000000002,-0.71,1.8423083347,-1.6099999999999999,0.46,1.6744252745,0.0,0.0,0.0,-1.6099999999999999,0.46,1.6744252745
2019-10-01 07:00:00,-1.94,-0.76,2.0835546549,0.0,0.0,0.0,-1.94,-0.76,2.0835546549,-1.8399999999999999,0.38,1.8788294228,0.0,0.0,0.0,-1.8399999999999999,0.38,1.8788294228
2019-10-01 07:30:00,-2.09,-0.22,2.1015470492,0.0,0.0,0.0,-2.09,-0.22,2.1015470492,-2.09,-0.21,2.1005237442,0.0,0.0,0.0,-2.09,-0.21,2.1005237442
2019-10-01 08:00:00,-2.42904,-0.32972,2.4513160955,0.0009600000000000001,0.00028000000000000003,0.001,-2.43,-0.33,2.4523050381,-2.42904,-0.32972,2.4513160955,0.0009600000000000001,0.00028000000000000003,0.001,-2.43,-0.33,2.4523050381
2019-10-01 08:30:00,-2.70904,-0.41972000000000004,2.7413614501,0.0009600000000000001,0.00028000000000000003,0.001,-2.71,-0.42,2.7423530043,-2.70904,-0.41972000000000004,2.7413614501,0.0009600000000000001,0.00028000000000000003,0.001,-2.71,-0.42,2.7423530043
2019-10-01 09:00:00,-2.57856,-0.41958,2.6124737415,0.00144,0.00042,0.0015,-2.58,-0.42,2.6139625093000003,-2.57856,-0.41958,2.6124737415,0.00144,0.00042,0.0015,-2.58,-0.42,2.6139625093000003
2019-10-01 09:30:00,-2.59328,-0.41804,2.6267581921,0.00672,0.0019600000000000004,0.007,-2.6,-0.42,2.6337046152,-2.59328,-0.41804,2.6267581921,0.00672,0.0019600000000000004,0.007,-2.6,-0.42,2.6337046152
2019-10-01 10:00:00,-2.4588,-0.41090000000000004,2.4928971599,0.031200000000000002,0.0091,0.0325,-2.49,-0.42,2.5251732614,-2.4688,-0.41090000000000004,2.5027609255,0.031200000000000002,0.0091,0.0325,-2.5,-0.42,2.5350345165
2019-10-01 10:30:00,-2.2424,-0.37320000000000003,2.2732434977000002,0.057600000000000005,0.016800000000000002,0.06,-2.3,-0.39,2.3328308983,-2.2424,-0.3632,2.2716232082,0.057600000000000005,0.016800000000000002,0.06,-2.3,-0.38,2.3311799587
2019-10-01 11:00:00,-2.35808,-0.44194000000000006,2.3991357298000002,0.06192,0.018060000000000003,0.0645,-2.42,-0.46,2.463331078,-2.35808,-0.43194000000000005,2.3973137988,0.06192,0.018060000000000003,0.0645,-2.42,-0.45,2.4614832927
2019-10-01 11:30:00,-2.02168,-0.28924,2.0422658495,0.20832,0.06076,0.217,-2.23,-0.35000000000000003,2.2572992713,-2.04168,-0.49924,2.1018320104,0.20832,0.06076,0.217,-2.25,-0.56,2.3186418438
2019-10-01 12:00:00,-1.66784,-0.32312,1.6988516121,0.33216,0.09688000000000001,0.34600000000000003,-2.0,-0.42,2.0436242316,-1.66784,-0.32312,1.6988516121,0.33216,0.09688000000000001,0.34600000000000003,-2.0,-0.42,2.0436242316
2019-10-01 12:30:00,-1.60208,-0.25144,1.6216912159999999,0.33792000000000005,0.09856000000000001,0.352,-1.94,-0.35000000000000003,1.9713193552,-1.60208,-0.25144,1.6216912159999999,0.33792000000000005,0.09856000000000001,0.352,-1.94,-0.35000000000000003,1.9713193552
2019-10-01 13:00:00,-1.8691200000000001,-0.31266000000000005,1.8950899319,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.1,-0.38,2.1341040275,-1.8691200000000001,-0.31266000000000005,1.8950899319,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.1,-0.38,2.1341040275
2019-10-01 13:30:00,-1.92904,-0.32972,1.9570157383,0.24096,0.07028000000000001,0.251,-2.17,-0.4,2.2065584062,-1.92904,-0.31972,1.9553557733,0.24096,0.07028000000000001,0.251,-2.17,-0.39,2.2047675614
2019-10-01 14:00:00,-1.8428,-0.3304,1.8721848199000002,0.30720000000000003,0.0896,0.32,-2.15,-0.42,2.1906391761,-1.8428,-0.3304,1.8721848199000002,0.30720000000000003,0.0896,0.32,-2.15,-0.42,2.1906391761
2019-10-01 14:30:00,-1.60504,-0.27772,1.6288897446,0.38496,0.11228,0.401,-1.99,-0.39,2.0278560107,-1.60504,-0.27772,1.6288897446,0.38496,0.11228,0.401,-1.99,-0.39,2.0278560107
