Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 15:00:00,-1.302,-0.2535,1.3264487363,0.468,0.1365,0.48750000000000004,-1.77,-0.39,1.812456896,-1.302,-0.2535,1.3264487363,0.468,0.1365,0.48750000000000004,-1.77,-0.39,1.812456896
2019-10-01 15:30:00,-1.4197600000000001,-0.18618,1.4319153082,0.39024000000000003,0.11382,0.40650000000000003,-1.81,-0.30000000000000004,1.8346934349000001,-1.4197600000000001,-0.18618,1.4319153082,0.39024000000000003,0.11382,0.40650000000000003,-1.81,-0.30000000000000004,1.8346934349000001
2019-10-01 16:00:00,-1.43096,-0.09528,1.4341285856,0.35904,0.10472000000000001,0.374,-1.79,-0.2,1.8011385288000001,-1.43096,-0.08528000000000001,1.4334989362,0.35904,0.10472000000000001,0.374,-1.79,-0.19,1.8000555547000001
2019-10-01 16:30:00,-1.57704,-0.048720000000000006,1.5777923818000001,0.31296,0.09128000000000001,0.326,-1.8900000000000001,-0.14,1.8951780919,-1.57704,-0.048720000000000006,1.5777923818000001,0.31296,0.09128000000000001,0.326,-1.8900000000000001,-0.14,1.8951780919
2019-10-01 17:00:00,-1.44024,-0.026320000000000003,1.4404804754,0.38976000000000005,0.11368,0.406,-1.83,-0.14,1.8353473786,-1.44024,-0.026320000000000003,1.4404804754,0.38976000000000005,0.11368,0.406,-1.83,-0.14,1.8353473786
2019-10-01 17:30:00,-1.60352,-0.04186,1.6040662860000001,0.33648,0.09814,0.35050000000000003,-1.94,-0.14,1.9450449866000001,-1.60352,-0.04186,1.6040662860000001,0.33648,0.09814,0.35050000000000003,-1.94,-0.14,1.9450449866000001
2019-10-01 18:00:00,-1.85064,-0.07602,1.8522007046,0.21936000000000003,0.06398000000000001,0.2285,-2.07,-0.14,2.074728898,-1.85064,-0.07602,1.8522007046,0.21936000000000003,0.06398000000000001,0.2285,-2.07,-0.14,2.074728898
2019-10-01 18:30:00,-1.7856800000000002,0.07126,1.7871012982,0.24432,0.07126,0.2545,-2.03,0.0,2.03,-1.7856800000000002,0.07126,1.7871012982,0.24432,0.07126,0.2545,-2.03,0.0,2.03
2019-10-01 19:00:00,-1.56512,0.10934,1.5689346226,0.37488000000000005,0.10934,0.3905,-1.94,0.0,1.94,-1.56512,0.10934,1.5689346226,0.37488000000000005,0.10934,0.3905,-1.94,0.0,1.94
2019-10-01 19:30:00,-1.56208,0.11606000000000001,1.5663856006999999,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.96,0.0,1.96,-1.56208,0.11606000000000001,1.5663856006999999,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.96,0.0,1.96
2019-10-01 20:00:00,-1.7628,-0.0779,1.7645204023,0.2472,0.0721,0.2575,-2.01,-0.15,2.0155892439,-1.7628,-0.0679,1.7641072105000002,0.2472,0.0721,0.2575,-2.01,-0.14,2.0148697228
2019-10-01 20:30:00,-1.78472,0.054040000000000005,1.7855379582,0.18528000000000003,0.054040000000000005,0.193,-1.97,0.0,1.97,-1.78472,0.054040000000000005,1.7855379582,0.18528000000000003,0.054040000000000005,0.193,-1.97,0.0,1.97
2019-10-01 21:00:00,-1.7812000000000001,0.0434,1.781728655,0.14880000000000002,0.0434,0.155,-1.9300000000000002,0.0,1.9300000000000002,-1.7812000000000001,0.0434,1.781728655,0.14880000000000002,0.0434,0.155,-1.9300000000000002,0.0,1.9300000000000002
2019-10-01 21:30:00,-1.62,0.052500000000000005,1.6208504712,0.18,0.052500000000000005,0.1875,-1.8,0.0,1.8,-1.62,0.052500000000000005,1.6208504712,0.18,0.052500000000000005,0.1875,-1.8,0.0,1.8
2019-10-01 22:00:00,-1.2584,0.0763,1.2607110097,0.2616,0.0763,0.2725,-1.52,0.0,1.52,-1.2584,0.0763,1.2607110097,0.2616,0.0763,0.2725,-1.52,0.0,1.52
2019-10-01 22:30:00,-1.17904,0.07028000000000001,1.1811327614,0.24096,0.07028000000000001,0.251,-1.42,0.0,1.42,-1.18904,0.07028000000000001,1.1911151917,0.24096,0.07028000000000001,0.251,-1.43,0.0,1.43
2019-10-01 23:00:00,-0.9876800000000001,0.06776,0.9900016162,0.23232000000000003,0.06776,0.242,-1.22,0.0,1.22,-0.9876800000000001,0.06776,0.9900016162,0.23232000000000003,0.06776,0.242,-1.22,0.0,1.22
2019-10-01 23:30:00,-0.8160000000000001,0.077,0.8196249142,0.264,0.077,0.275,-1.08,0.0,1.08,-0.8160000000000001,0.077,0.8196249142,0.264,0.077,0.275,-1.08,0.0,1.08
2019-10-02 00:00:00,-0.86216,-0.42938000000000004,0.9631651208,0.20784000000000002,0.06062000000000001,0.2165,-1.07,-0.49,1.1768602296,-0.84216,0.7906200000000001,1.1551248634,0.20784000000000002,0.06062000000000001,0.2165,-1.05,0.73,1.2788275881
2019-10-02 00:30:00,-0.8519200000000001,0.19194000000000003,0.8732746704000001,0.17808000000000002,0.05194000000000001,0.1855,-1.03,0.14,1.0394710193,-0.8519200000000001,0.19194000000000003,0.8732746704000001,0.17808000000000002,0.05194000000000001,0.1855,-1.03,0.14,1.0394710193
2019-10-02 01:00:00,-0.80376,0.19432000000000002,0.8269161989,0.18624000000000002,0.05432000000000001,0.194,-0.99,0.14,0.9998499887000001,-0.80376,0.19432000000000002,0.8269161989,0.18624000000000002,0.05432000000000001,0.194,-0.99,0.14,0.9998499887000001
2019-10-02 01:30:00,-0.8292,0.1869,0.8500025,0.1608,0.046900000000000004,0.1675,-0.99,0.14,0.9998499887000001,-0.8292,0.1869,0.8500025,0.1608,0.046900000000000004,0.1675,-0.99,0.14,0.9998499887000001
2019-10-02 02:00:00,-0.8253600000000001,0.18802000000000002,0.8465049616,0.16464,0.04802000000000001,0.1715,-0.99,0.14,0.9998499887000001,-0.8253600000000001,0.18802000000000002,0.8465049616,0.16464,0.04802000000000001,0.1715,-0.99,0.14,0.9998499887000001
2019-10-02 02:30:00,-0.74504,0.19978,0.7713602595,0.20496,0.05978000000000001,0.21350000000000002,-0.9500000000000001,0.14,0.9602603814,-0.74504,0.19978,0.7713602595,0.20496,0.05978000000000001,0.21350000000000002,-0.9500000000000001,0.14,0.9602603814
2019-10-02 03:00:00,-0.75656,0.19642,0.7816417658,0.19344000000000003,0.056420000000000005,0.2015,-0.9500000000000001,0.14,0.9602603814,-0.75656,0.19642,0.7816417658,0.19344000000000003,0.056420000000000005,0.2015,-0.9500000000000001,0.14,0.9602603814
2019-10-02 03:30:00,-0.7648,0.19110000000000002,0.7883135480000001,0.1752,0.0511,0.1825,-0.9400000000000001,0.14,0.9503683496,-0.7648,0.19110000000000002,0.7883135480000001,0.1752,0.0511,0.1825,-0.9400000000000001,0.14,0.9503683496
2019-10-02 04:00:00,-0.7638400000000001,0.19138000000000002,0.7874502206,0.17616,0.05138,0.1835,-0.9400000000000001,0.14,0.9503683496,-0.7638400000000001,0.19138000000000002,0.7874502206,0.17616,0.05138,0.1835,-0.9400000000000001,0.14,0.9503683496
2019-10-02 04:30:00,-0.7012,0.20090000000000002,0.7294122634,0.2088,0.0609,0.2175,-0.91,0.14,0.9207062507,-0.6912,0.20090000000000002,0.7198043137,0.2088,0.0609,0.2175,-0.9,0.14,0.9108238029
2019-10-02 05:00:00,-0.71264,0.060480000000000006,0.7152017897,0.20736000000000002,0.060480000000000006,0.216,-0.92,0.0,0.92,-0.71264,0.20048000000000002,0.7403026408000001,0.20736000000000002,0.060480000000000006,0.216,-0.92,0.14,0.9305912099
2019-10-02 05:30:00,-0.94632,-0.11226000000000001,0.9529553242000001,0.16368000000000002,0.047740000000000005,0.1705,-1.11,-0.16,1.1214722466,-0.94632,-0.09226000000000001,0.9508067364,0.16368000000000002,0.047740000000000005,0.1705,-1.11,-0.14,1.1187939935
2019-10-02 06:00:00,-1.21288,-0.09584000000000001,1.2166606758,0.11712000000000002,0.03416,0.122,-1.33,-0.13,1.3363382805000001,-1.21288,-0.09584000000000001,1.2166606758,0.11712000000000002,0.03416,0.122,-1.33,-0.13,1.3363382805000001
2019-10-02 06:30:00,-1.32152,-0.09836,1.3251753846,0.10848000000000001,0.03164,0.113,-1.43,-0.13,1.4358969322,-1.32152,-0.09836,1.3251753846,0.10848000000000001,0.03164,0.113,-1.43,-0.13,1.4358969322
2019-10-02 07:00:00,-1.41032,-0.08926,1.4131418365,0.13968,0.040740000000000005,0.14550000000000002,-1.55,-0.13,1.5554420594,-1.41032,-0.08926,1.4131418365,0.13968,0.040740000000000005,0.14550000000000002,-1.55,-0.13,1.5554420594
2019-10-02 07:30:00,-1.71176,-0.15968000000000002,1.7191916704999999,0.13824,0.04032,0.14400000000000002,-1.85,-0.2,1.8607794066,-1.71176,-0.14968,1.7182917098,0.13824,0.04032,0.14400000000000002,-1.85,-0.19,1.8597311634
2019-10-02 08:00:00,-1.94104,-0.23822000000000002,1.9556035002,0.10896000000000002,0.03178,0.1135,-2.05,-0.27,2.0677040407,-1.94104,-0.23822000000000002,1.9556035002,0.10896000000000002,0.03178,0.1135,-2.05,-0.27,2.0677040407
2019-10-02 08:30:00,-1.89656,-0.25108,1.9131076812,0.13344,0.03892,0.139,-2.03,-0.29,2.0506096654,-1.89656,-0.25108,1.9131076812,0.13344,0.03892,0.139,-2.03,-0.29,2.0506096654
2019-10-02 09:00:00,-1.8247200000000001,-0.28346000000000005,1.8466057105,0.12528,0.03654,0.1305,-1.9500000000000002,-0.32,1.9760819821000002,-1.8247200000000001,-0.27346000000000004,1.8450971384,0.12528,0.03654,0.1305,-1.9500000000000002,-0.31,1.9744872752
2019-10-02 09:30:00,-1.9246400000000001,-0.32052,1.951146381,0.13536,0.03948,0.14100000000000001,-2.06,-0.36,2.0912197398,-1.9246400000000001,-0.32052,1.951146381,0.13536,0.03948,0.14100000000000001,-2.06,-0.36,2.0912197398
2019-10-02 10:00:00,-1.77984,-0.32162,1.8086652122,0.20016,0.05838,0.20850000000000002,-1.98,-0.38,2.0161349161,-1.77984,-0.31162,1.8069137915,0.20016,0.05838,0.20850000000000002,-1.98,-0.37,2.0142740628
2019-10-02 10:30:00,-1.38504,-0.25272,1.4079073833,0.26496000000000003,0.07728,0.276,-1.65,-0.33,1.6826764395,-1.38504,-0.24272000000000002,1.4061467918,0.26496000000000003,0.07728,0.276,-1.65,-0.32,1.6807438828999999
2019-10-02 11:00:00,-1.44744,-0.28592,1.4754093669000001,0.32256,0.09408000000000001,0.336,-1.77,-0.38,1.8103314614000001,-1.44744,-0.28592,1.4754093669000001,0.32256,0.09408000000000001,0.336,-1.77,-0.38,1.8103314614000001
2019-10-02 11:30:00,-0.9038400000000001,-0.24362000000000003,0.9360969234000001,0.5361600000000001,0.15638000000000002,0.5585,-1.44,-0.4,1.4945233354,-0.9038400000000001,-0.23362000000000002,0.9335443482,0.5361600000000001,0.15638000000000002,0.5585,-1.44,-0.39,1.4918780111
2019-10-02 12:00:00,-0.6907200000000001,-0.24396,0.732537098,0.56928,0.16604000000000002,0.593,-1.26,-0.41000000000000003,1.3250283016,-0.6907200000000001,-0.23396000000000003,0.7292677149,0.56928,0.16604000000000002,0.593,-1.26,-0.4,1.3219682296
2019-10-02 12:30:00,-0.7608,-0.2044,0.7877791569,0.49920000000000003,0.1456,0.52,-1.26,-0.35000000000000003,1.3077079185,-0.7608,-0.2044,0.7877791569,0.49920000000000003,0.1456,0.52,-1.26,-0.35000000000000003,1.3077079185
2019-10-02 13:00:00,-0.73816,-0.19238000000000002,0.762817311,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.21,-0.33,1.2541929675999999,-0.73816,-0.19238000000000002,0.762817311,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.21,-0.33,1.2541929675999999
2019-10-02 13:30:00,-0.7898400000000001,-0.20162000000000002,0.8151673755000001,0.44016000000000005,0.12838000000000002,0.4585,-1.23,-0.33,1.2734991166,-0.7898400000000001,-0.20162000000000002,0.8151673755000001,0.44016000000000005,0.12838000000000002,0.4585,-1.23,-0.33,1.2734991166
2019-10-02 14:00:00,-0.7056800000000001,-0.14874,0.7211850317,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.19,-0.29,1.2248265183,-0.6956800000000001,-0.13874,0.7093796233,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.18,-0.28,1.2127654349
2019-10-02 14:30:00,-0.73536,-0.18448,0.7581472153000001,0.46464000000000005,0.13552,0.484,-1.2,-0.32,1.2419339757,-0.73536,-0.17448000000000002,0.7557761573,0.46464000000000005,0.13552,0.484,-1.2,-0.31,1.2393950137
2019-10-02 15:00:00,-0.8164800000000001,-0.11814000000000001,0.8249828180000001,0.38352,0.11186000000000001,0.3995,-1.2,-0.23,1.2218428704,-0.8164800000000001,-0.10814000000000001,0.8236102537000001,0.38352,0.11186000000000001,0.3995,-1.2,-0.22,1.22
2019-10-02 15:30:00,-0.9706400000000001,-0.13102,0.9794428263,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.31,-0.23,1.3300375935,-0.9706400000000001,-0.12102000000000002,0.9781553302,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.31,-0.22,1.3283448347
2019-10-02 16:00:00,-1.11096,-0.08278,1.1140397883,0.29904000000000003,0.08722,0.3115,-1.4100000000000001,-0.17,1.4202112519,-1.11096,-0.07278000000000001,1.1133413897,0.29904000000000003,0.08722,0.3115,-1.4100000000000001,-0.16,1.4190489773000001
2019-10-02 16:30:00,-1.26664,-0.06902000000000001,1.2685190775000001,0.24336000000000002,0.07098,0.2535,-1.51,-0.14,1.5164761785,-1.26664,-0.05902,1.2680142940999999,0.24336000000000002,0.07098,0.2535,-1.51,-0.13,1.5155856954
2019-10-02 17:00:00,-1.5450400000000002,0.042280000000000005,1.5456183876,0.14496,0.042280000000000005,0.151,-1.69,0.0,1.69,-1.5450400000000002,0.042280000000000005,1.5456183876,0.14496,0.042280000000000005,0.151,-1.69,0.0,1.69
2019-10-02 17:30:00,-1.87992,0.020440000000000003,1.8800311168000001,0.07008,0.020440000000000003,0.073,-1.9500000000000002,0.0,1.9500000000000002,-1.87992,0.020440000000000003,1.8800311168000001,0.07008,0.020440000000000003,0.073,-1.9500000000000002,0.0,1.9500000000000002
2019-10-02 18:00:00,-2.09368,-0.12524000000000002,2.0974224658,0.01632,0.00476,0.017,-2.11,-0.13,2.1140009461,-2.09368,0.00476,2.0936854109,0.01632,0.00476,0.017,-2.11,0.0,2.11
2019-10-02 18:30:00,-2.21616,-0.12888000000000002,2.2199043223,0.0038400000000000005,0.0011200000000000001,0.004,-2.22,-0.13,2.2238030488,-2.21616,-0.12888000000000002,2.2199043223,0.0038400000000000005,0.0011200000000000001,0.004,-2.22,-0.13,2.2238030488
2019-10-02 19:00:00,-2.18936,0.00602,2.1893682765,0.020640000000000002,0.00602,0.021500000000000002,-2.21,0.0,2.21,-2.18936,0.00602,2.1893682765,0.020640000000000002,0.00602,0.021500000000000002,-2.21,0.0,2.21
2019-10-02 19:30:00,-2.2302400000000002,0.00868,2.230256891,0.02976,0.00868,0.031,-2.26,0.0,2.26,-2.2302400000000002,0.00868,2.230256891,0.02976,0.00868,0.031,-2.26,0.0,2.26
2019-10-02 20:00:00,-2.18792,0.00644,2.1879294778,0.022080000000000002,0.00644,0.023,-2.21,0.0,2.21,-2.18792,0.00644,2.1879294778,0.022080000000000002,0.00644,0.023,-2.21,0.0,2.21
2019-10-02 20:30:00,-1.9770400000000001,0.02128,1.977154521,0.07296000000000001,0.02128,0.076,-2.05,0.0,2.05,-1.9770400000000001,0.02128,1.977154521,0.07296000000000001,0.02128,0.076,-2.05,0.0,2.05
2019-10-02 21:00:00,-1.7548,0.033600000000000005,1.7551216482,0.11520000000000001,0.033600000000000005,0.12,-1.87,0.0,1.87,-1.7548,0.033600000000000005,1.7551216482,0.11520000000000001,0.033600000000000005,0.12,-1.87,0.0,1.87
2019-10-02 21:30:00,-1.77744,-0.51592,1.8508015561,0.08256000000000001,0.02408,0.08600000000000001,-1.8599999999999999,-0.54,1.936801487,-1.7674400000000001,0.66408,1.8880800830000002,0.08256000000000001,0.02408,0.08600000000000001,-1.85,0.64,1.9575750305000001
2019-10-02 22:00:00,-1.66832,-0.5532600000000001,1.7576655683,0.09168000000000001,0.026740000000000003,0.0955,-1.76,-0.58,1.8531055016,-1.63832,0.6367400000000001,1.7577059623,0.09168000000000001,0.026740000000000003,0.0955,-1.73,0.61,1.8343936328
2019-10-02 22:30:00,-1.55936,0.023520000000000003,1.5595373673,0.08064,0.023520000000000003,0.084,-1.6400000000000001,0.0,1.6400000000000001,-1.55936,0.023520000000000003,1.5595373673,0.08064,0.023520000000000003,0.084,-1.6400000000000001,0.0,1.6400000000000001
2019-10-02 23:00:00,-1.47952,0.017640000000000003,1.4796251552,0.060480000000000006,0.017640000000000003,0.063,-1.54,0.0,1.54,-1.47952,0.017640000000000003,1.4796251552,0.060480000000000006,0.017640000000000003,0.063,-1.54,0.0,1.54
2019-10-02 23:30:00,-1.39056,0.01442,1.3906347651,0.049440000000000005,0.01442,0.051500000000000004,-1.44,0.0,1.44,-1.39056,0.01442,1.3906347651,0.049440000000000005,0.01442,0.051500000000000004,-1.44,0.0,1.44
2019-10-03 00:00:00,-1.3977600000000001,0.012320000000000001,1.3978142938,0.04224000000000001,0.012320000000000001,0.044,-1.44,0.0,1.44,-1.3977600000000001,0.012320000000000001,1.3978142938,0.04224000000000001,0.012320000000000001,0.044,-1.44,0.0,1.44
2019-10-03 00:30:00,-1.4142000000000001,0.0114,1.4142459475,0.028800000000000003,0.008400000000000001,0.03,-1.443,0.003,1.4430031185,-1.4142000000000001,0.0114,1.4142459475,0.028800000000000003,0.008400000000000001,0.03,-1.443,0.003,1.4430031185
2019-10-03 01:00:00,-1.28512,0.00734,1.2851409611,0.01488,0.00434,0.0155,-1.3,0.003,1.3000034615,-1.28512,0.00734,1.2851409611,0.01488,0.00434,0.0155,-1.3,0.003,1.3000034615
2019-10-03 01:30:00,-1.25464,0.0044800000000000005,1.2546479984,0.015360000000000002,0.0044800000000000005,0.016,-1.27,0.0,1.27,-1.25464,0.14448000000000003,1.2629315104,0.015360000000000002,0.0044800000000000005,0.016,-1.27,0.14,1.2776932339
2019-10-03 02:00:00,-1.27608,0.00406,1.2760864587,0.013920000000000002,0.00406,0.0145,-1.29,0.0,1.29,-1.27608,0.00406,1.2760864587,0.013920000000000002,0.00406,0.0145,-1.29,0.0,1.29
2019-10-03 02:30:00,-1.32896,0.14322000000000001,1.3366550228,0.011040000000000001,0.00322,0.0115,-1.34,0.14,1.3472935834,-1.32896,0.14322000000000001,1.3366550228,0.011040000000000001,0.00322,0.0115,-1.34,0.14,1.3472935834
2019-10-03 03:00:00,-1.36952,0.14014000000000001,1.3766714387,0.00048000000000000007,0.00014000000000000001,0.0005,-1.37,0.14,1.3771347066000001,-1.36952,0.14014000000000001,1.3766714387,0.00048000000000000007,0.00014000000000000001,0.0005,-1.37,0.14,1.3771347066000001
2019-10-03 03:30:00,-1.34,0.14,1.3472935834,0.0,0.0,0.0,-1.34,0.14,1.3472935834,-1.34,0.14,1.3472935834,0.0,0.0,0.0,-1.34,0.14,1.3472935834
2019-10-03 04:00:00,-1.33952,0.14014000000000001,1.3468307429,0.00048000000000000007,0.00014000000000000001,0.0005,-1.34,0.14,1.3472935834,-1.33952,0.14014000000000001,1.3468307429,0.00048000000000000007,0.00014000000000000001,0.0005,-1.34,0.14,1.3472935834
2019-10-03 04:30:00,-1.33616,0.14112000000000002,1.3435916046,0.0038400000000000005,0.0011200000000000001,0.004,-1.34,0.14,1.3472935834,-1.33616,0.14112000000000002,1.3435916046,0.0038400000000000005,0.0011200000000000001,0.004,-1.34,0.14,1.3472935834
2019-10-03 05:00:00,-1.26944,0.14308,1.2774779059,0.010560000000000002,0.0030800000000000003,0.011,-1.28,0.14,1.2876334882,-1.26944,0.14308,1.2774779059,0.010560000000000002,0.0030800000000000003,0.011,-1.28,0.14,1.2876334882
2019-10-03 05:30:00,-1.45424,-0.14832,1.4617841154,0.00576,0.00168,0.006,-1.46,-0.15,1.4676852524,-1.45424,-0.15832000000000002,1.4628325947,0.00576,0.00168,0.006,-1.46,-0.16,1.4687409574
2019-10-03 06:00:00,-1.5570400000000002,-0.12622,1.5621475763000001,0.012960000000000001,0.0037800000000000004,0.0135,-1.57,-0.13,1.5753729717,-1.5570400000000002,-0.12622,1.5621475763000001,0.012960000000000001,0.0037800000000000004,0.0135,-1.57,-0.13,1.5753729717
2019-10-03 06:30:00,-1.76504,-0.74272,1.9149410435,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.79,-0.75,1.9407730419,-1.69504,0.43728000000000006,1.7505354609000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.72,0.43,1.772935419
2019-10-03 07:00:00,-2.0028,-0.7479,2.1378873333,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.01,-0.75,2.1453671015,-1.9028,0.42210000000000003,1.9490552198,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.9100000000000001,0.42,1.9556328899
2019-10-03 07:30:00,-2.05984,-0.23412000000000002,2.0731022647,0.02016,0.005880000000000001,0.021,-2.08,-0.24,2.0938003725,-2.05984,-0.18412,2.0680524655,0.02016,0.005880000000000001,0.021,-2.08,-0.19,2.0886598574
2019-10-03 08:00:00,-2.28704,-0.27622,2.3036600118,0.012960000000000001,0.0037800000000000004,0.0135,-2.3,-0.28,2.3169807941,-2.28704,-0.26622,2.3024823669,0.012960000000000001,0.0037800000000000004,0.0135,-2.3,-0.27,2.3157936005
2019-10-03 08:30:00,-2.43568,-0.31874,2.4564470786,0.00432,0.00126,0.0045000000000000005,-2.44,-0.32,2.4608941464000003,-2.43568,-0.31874,2.4564470786,0.00432,0.00126,0.0045000000000000005,-2.44,-0.32,2.4608941464000003
2019-10-03 09:00:00,-2.56184,-0.38762,2.590998543,0.00816,0.00238,0.0085,-2.5700000000000003,-0.39,2.5994230129,-2.56184,-0.37762,2.589521394,0.00816,0.00238,0.0085,-2.5700000000000003,-0.38,2.5979414928
2019-10-03 09:30:00,-2.60088,-0.34734000000000004,2.6239706267000003,0.009120000000000001,0.00266,0.0095,-2.61,-0.35000000000000003,2.633362869,-2.60088,-0.33734000000000003,2.6226656382,0.009120000000000001,0.00266,0.0095,-2.61,-0.34,2.6320524311
2019-10-03 10:00:00,-2.5327200000000003,-0.68496,2.6237074531999998,0.01728,0.00504,0.018000000000000002,-2.55,-0.6900000000000001,2.6417039955,-2.48272,-0.04496000000000001,2.4831270608000002,0.01728,0.00504,0.018000000000000002,-2.5,-0.05,2.50049995
2019-10-03 10:30:00,-2.3808,-0.3244,2.4027992009,0.019200000000000002,0.0056,0.02,-2.4,-0.33,2.422581268,-2.3808,-0.3244,2.4027992009,0.019200000000000002,0.0056,0.02,-2.4,-0.33,2.422581268
2019-10-03 11:00:00,-2.28912,-0.37516000000000005,2.3196584662,0.05088,0.01484,0.053,-2.34,-0.39,2.3722773868,-2.28912,-0.36516000000000004,2.3180621648,0.05088,0.01484,0.053,-2.34,-0.38,2.3706539182
2019-10-03 11:30:00,-2.3116,-0.39880000000000004,2.3457484946,0.038400000000000004,0.0112,0.04,-2.35,-0.41000000000000003,2.3854978516,-2.3116,-0.38880000000000003,2.3440691116,0.038400000000000004,0.0112,0.04,-2.35,-0.4,2.3837994882
2019-10-03 12:00:00,-2.43744,-0.40342000000000006,2.4705994111000003,0.02256,0.006580000000000001,0.0235,-2.46,-0.41000000000000003,2.4939326374,-2.43744,-0.39342000000000005,2.4689862393,0.02256,0.006580000000000001,0.0235,-2.46,-0.4,2.4923081671
2019-10-03 12:30:00,-2.3756,-0.3458,2.4006359574,0.014400000000000001,0.004200000000000001,0.015,-2.39,-0.35000000000000003,2.4154916684,-2.3756,-0.3458,2.4006359574,0.014400000000000001,0.004200000000000001,0.015,-2.39,-0.35000000000000003,2.4154916684
2019-10-03 13:00:00,-2.32896,-0.30678000000000005,2.3490782554000003,0.011040000000000001,0.00322,0.0115,-2.34,-0.31,2.3604448733,-2.32896,-0.30678000000000005,2.3490782554000003,0.011040000000000001,0.00322,0.0115,-2.34,-0.31,2.3604448733
2019-10-03 13:30:00,-2.2436,-0.3023,2.2638741683,0.0264,0.0077,0.0275,-2.27,-0.31,2.2910696192,-2.2436,-0.3023,2.2638741683,0.0264,0.0077,0.0275,-2.27,-0.31,2.2910696192
2019-10-03 14:00:00,-2.16928,-0.29104,2.1887165189,0.030720000000000004,0.008960000000000001,0.032,-2.2,-0.30000000000000004,2.2203603311,-2.16928,-0.28104,2.1874092438,0.030720000000000004,0.008960000000000001,0.032,-2.2,-0.29,2.2190313202
2019-10-03 14:30:00,-2.13528,-0.28404,2.1540889954,0.054720000000000005,0.015960000000000002,0.057,-2.19,-0.30000000000000004,2.2104524424,-2.14528,-0.27404,2.1627122324,0.054720000000000005,0.015960000000000002,0.057,-2.2,-0.29,2.2190313202
2019-10-03 15:00:00,-1.9122400000000002,-0.16732000000000002,1.9195462485,0.07776000000000001,0.022680000000000002,0.081,-1.99,-0.19,1.9990497743,-1.9122400000000002,-0.16732000000000002,1.9195462485,0.07776000000000001,0.022680000000000002,0.081,-1.99,-0.19,1.9990497743
2019-10-03 15:30:00,-1.67888,-0.14884,1.685464743,0.14112000000000002,0.04116,0.147,-1.82,-0.19,1.8298907071000001,-1.67888,-0.14884,1.685464743,0.14112000000000002,0.04116,0.147,-1.82,-0.19,1.8298907071000001
2019-10-03 16:00:00,-1.7022400000000002,-0.11982000000000001,1.7064518306,0.13776000000000002,0.04018,0.14350000000000002,-1.8399999999999999,-0.16,1.8469434209000002,-1.7022400000000002,-0.11982000000000001,1.7064518306,0.13776000000000002,0.04018,0.14350000000000002,-1.8399999999999999,-0.16,1.8469434209000002
2019-10-03 16:30:00,-1.9904000000000002,-0.1222,1.9941476876,0.1296,0.0378,0.135,-2.12,-0.16,2.1260291625,-1.9904000000000002,-0.1222,1.9941476876,0.1296,0.0378,0.135,-2.12,-0.16,2.1260291625
2019-10-03 17:00:00,-2.0684,-0.11620000000000001,2.0716614106,0.0816,0.0238,0.085,-2.15,-0.14,2.154553318,-2.0684,-0.11620000000000001,2.0716614106,0.0816,0.0238,0.085,-2.15,-0.14,2.154553318
2019-10-03 17:30:00,-2.0612,-0.11410000000000001,2.0643556501,0.0888,0.025900000000000003,0.0925,-2.15,-0.14,2.154553318,-2.0612,0.025900000000000003,2.0613627167,0.0888,0.025900000000000003,0.0925,-2.15,0.0,2.15
2019-10-03 18:00:00,-1.90056,-0.09058000000000001,1.9027172806000001,0.16944,0.049420000000000006,0.17650000000000002,-2.07,-0.14,2.074728898,-1.90056,0.049420000000000006,1.9012024222,0.16944,0.049420000000000006,0.17650000000000002,-2.07,0.0,2.07
2019-10-03 18:30:00,-1.7614400000000001,-0.07042000000000001,1.7628470863999999,0.23856000000000002,0.06958,0.2485,-2.0,-0.14,2.0048940122,-1.7614400000000001,-0.07042000000000001,1.7628470863999999,0.23856000000000002,0.06958,0.2485,-2.0,-0.14,2.0048940122
2019-10-03 19:00:00,-1.8332000000000002,0.0574,1.8340984161,0.1968,0.0574,0.20500000000000002,-2.03,0.0,2.03,-1.8432,0.0574,1.8440935443000002,0.1968,0.0574,0.20500000000000002,-2.04,0.0,2.04
2019-10-03 19:30:00,-1.7648000000000001,0.06860000000000001,1.766132781,0.23520000000000002,0.06860000000000001,0.245,-2.0,0.0,2.0,-1.7648000000000001,0.06860000000000001,1.766132781,0.23520000000000002,0.06860000000000001,0.245,-2.0,0.0,2.0
2019-10-03 20:00:00,-1.7956,-0.0733,1.7970955039,0.19440000000000002,0.0567,0.2025,-1.99,-0.13,1.9942417104999999,-1.7956,-0.0733,1.7970955039,0.19440000000000002,0.0567,0.2025,-1.99,-0.13,1.9942417104999999
2019-10-03 20:30:00,-1.5144000000000002,0.0833,1.5166892398,0.2856,0.0833,0.2975,-1.8,0.0,1.8,-1.5144000000000002,0.0833,1.5166892398,0.2856,0.0833,0.2975,-1.8,0.0,1.8
2019-10-03 21:00:00,-1.3203200000000002,0.09324,1.3236081746,0.31968,0.09324,0.333,-1.6400000000000001,0.0,1.6400000000000001,-1.3203200000000002,0.09324,1.3236081746,0.31968,0.09324,0.333,-1.6400000000000001,0.0,1.6400000000000001
2019-10-03 21:30:00,-1.2724,0.0868,1.2753572049,0.29760000000000003,0.0868,0.31,-1.57,0.0,1.57,-1.2724,0.0868,1.2753572049,0.29760000000000003,0.0868,0.31,-1.57,0.0,1.57
2019-10-03 22:00:00,-1.00408,-0.01744,1.0042314474,0.38592000000000004,0.11256000000000001,0.402,-1.3900000000000001,-0.13,1.396065901,-1.00408,-0.01744,1.0042314474,0.38592000000000004,0.11256000000000001,0.402,-1.3900000000000001,-0.13,1.396065901
2019-10-03 22:30:00,-0.6922400000000001,-0.0048200000000000005,0.6922567804,0.49776000000000004,0.14518,0.5185000000000001,-1.19,-0.15,1.1994165248,-0.6922400000000001,0.01518,0.6924064197,0.49776000000000004,0.14518,0.5185000000000001,-1.19,-0.13,1.1970797801
2019-10-03 23:00:00,-0.77488,-0.011840000000000002,0.7749704510000001,0.40512000000000004,0.11816000000000002,0.422,-1.18,-0.13,1.1871394189,-0.77488,0.11816000000000002,0.783837228,0.40512000000000004,0.11816000000000002,0.422,-1.18,0.0,1.18
2019-10-03 23:30:00,-0.8030400000000001,-0.04172,0.8041230005000001,0.33696000000000004,0.09828,0.35100000000000003,-1.1400000000000001,-0.14,1.1485643212,-0.8030400000000001,-0.031720000000000005,0.8036662242,0.33696000000000004,0.09828,0.35100000000000003,-1.1400000000000001,-0.13,1.1473883388
2019-10-04 00:00:00,-0.8976000000000001,-0.45930000000000004,1.0082867896,0.2424,0.0707,0.2525,-1.1400000000000001,-0.53,1.2571793826,-0.8876000000000001,0.7207,1.1433469508,0.2424,0.0707,0.2525,-1.13,0.65,1.3036103712
2019-10-04 00:30:00,-1.01304,0.04578,1.0140738878,0.15696000000000002,0.04578,0.1635,-1.17,0.0,1.17,-1.01304,0.04578,1.0140738878,0.15696000000000002,0.04578,0.1635,-1.17,0.0,1.17
2019-10-04 01:00:00,-1.04184,0.037380000000000004,1.0425103597,0.12816000000000002,0.037380000000000004,0.1335,-1.17,0.0,1.17,-1.04184,0.037380000000000004,1.0425103597,0.12816000000000002,0.037380000000000004,0.1335,-1.17,0.0,1.17
2019-10-04 01:30:00,-1.20488,0.013160000000000002,1.2049518663,0.04512,0.013160000000000002,0.047,-1.25,0.0,1.25,-1.20488,0.013160000000000002,1.2049518663,0.04512,0.013160000000000002,0.047,-1.25,0.0,1.25
2019-10-04 02:00:00,-1.26456,0.00742,1.2645817688,0.02544,0.00742,0.026500000000000003,-1.29,0.0,1.29,-1.26456,0.00742,1.2645817688,0.02544,0.00742,0.026500000000000003,-1.29,0.0,1.29
2019-10-04 02:30:00,-1.25208,0.01106,1.2521288472,0.03792,0.01106,0.0395,-1.29,0.0,1.29,-1.25208,0.01106,1.2521288472,0.03792,0.01106,0.0395,-1.29,0.0,1.29
2019-10-04 03:00:00,-0.81208,0.06356,0.8145635641000001,0.21792000000000003,0.06356,0.227,-1.03,0.0,1.03,-0.81208,0.06356,0.8145635641000001,0.21792000000000003,0.06356,0.227,-1.03,0.0,1.03
2019-10-04 03:30:00,-0.9146400000000001,0.03948,0.9154916712000001,0.13536,0.03948,0.14100000000000001,-1.05,0.0,1.05,-0.9146400000000001,0.03948,0.9154916712000001,0.13536,0.03948,0.14100000000000001,-1.05,0.0,1.05
2019-10-04 04:00:00,-1.10712,0.018340000000000002,1.1072718952,0.06288,0.018340000000000002,0.0655,-1.17,0.0,1.17,-1.10712,0.018340000000000002,1.1072718952,0.06288,0.018340000000000002,0.0655,-1.17,0.0,1.17
2019-10-04 04:30:00,-1.1191200000000001,0.01484,1.119218388,0.05088,0.01484,0.053,-1.17,0.0,1.17,-1.1191200000000001,0.01484,1.119218388,0.05088,0.01484,0.053,-1.17,0.0,1.17
2019-10-04 05:00:00,-1.01152,0.03164,1.0120147232,0.10848000000000001,0.03164,0.113,-1.12,0.0,1.12,-1.01152,0.03164,1.0120147232,0.10848000000000001,0.03164,0.113,-1.12,0.0,1.12
2019-10-04 05:30:00,-1.0644,-0.0917,1.0683427587,0.1656,0.0483,0.17250000000000001,-1.23,-0.14,1.2379418403,-1.0644,-0.0917,1.0683427587,0.1656,0.0483,0.17250000000000001,-1.23,-0.14,1.2379418403
2019-10-04 06:00:00,-1.16816,-0.08988,1.1716126493,0.17184000000000002,0.050120000000000005,0.179,-1.34,-0.14,1.3472935834,-1.16816,-0.08988,1.1716126493,0.17184000000000002,0.050120000000000005,0.179,-1.34,-0.14,1.3472935834
2019-10-04 06:30:00,-1.41048,-0.11514,1.4151717387,0.11952000000000002,0.03486,0.1245,-1.53,-0.15,1.537335357,-1.41048,-0.10514000000000001,1.4143932445,0.11952000000000002,0.03486,0.1245,-1.53,-0.14,1.5363918771
2019-10-04 07:00:00,-1.4868000000000001,-0.13240000000000002,1.4926834896,0.1632,0.0476,0.17,-1.65,-0.18,1.6597891432,-1.4868000000000001,-0.12240000000000001,1.491829749,0.1632,0.0476,0.17,-1.65,-0.17,1.6587344573
2019-10-04 07:30:00,-1.9286400000000001,-0.23752,1.9432107451,0.11136000000000001,0.03248,0.116,-2.04,-0.27,2.0577900768,-1.9286400000000001,-0.22752000000000003,1.9420138002,0.11136000000000001,0.03248,0.116,-2.04,-0.26,2.0565018843
2019-10-04 08:00:00,-2.28224,-0.33732,2.3070336365,0.07776000000000001,0.022680000000000002,0.081,-2.36,-0.36,2.3872997298,-2.28224,-0.33732,2.3070336365,0.07776000000000001,0.022680000000000002,0.081,-2.36,-0.36,2.3872997298
2019-10-04 08:30:00,-2.29136,-0.35998,2.3194646473000002,0.06864,0.020020000000000003,0.07150000000000001,-2.36,-0.38,2.3903974565,-2.29136,-0.35998,2.3194646473000002,0.06864,0.020020000000000003,0.07150000000000001,-2.36,-0.38,2.3903974565
2019-10-04 09:00:00,-2.16752,-0.34886,2.1954148241,0.07248,0.021140000000000003,0.0755,-2.24,-0.37,2.2703523956,-2.16752,-0.33886000000000005,2.1938480007,0.07248,0.021140000000000003,0.0755,-2.24,-0.36,2.268744146
2019-10-04 09:30:00,-2.13584,-0.35962000000000005,2.165903749,0.10416,0.03038,0.1085,-2.24,-0.39,2.2736974293,-2.13584,-0.35962000000000005,2.165903749,0.10416,0.03038,0.1085,-2.24,-0.39,2.2736974293
2019-10-04 10:00:00,-2.06376,-0.8031800000000001,2.2145436212,0.12624000000000002,0.036820000000000006,0.1315,-2.19,-0.84,2.3455702931,-1.99376,0.08682000000000001,1.9956494305999999,0.12624000000000002,0.036820000000000006,0.1315,-2.12,0.05,2.1205895407
2019-10-04 10:30:00,-2.08648,-0.35564,2.1165723706,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.17,-0.38,2.2030206536,-2.07648,-0.27564,2.0946948704,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.16,-0.30000000000000004,2.1807338214
2019-10-04 11:00:00,-2.14736,-0.35298,2.1761778075000002,0.09264000000000001,0.027020000000000002,0.0965,-2.24,-0.38,2.2720035211000003,-2.14736,-0.34298,2.1745781775,0.09264000000000001,0.027020000000000002,0.0965,-2.24,-0.37,2.2703523956
2019-10-04 11:30:00,-1.9684,-0.3387,1.9973272766,0.1416,0.0413,0.14750000000000002,-2.11,-0.38,2.143944962,-1.9684,-0.3287,1.9956558446,0.1416,0.0413,0.14750000000000002,-2.11,-0.37,2.1421951358
2019-10-04 12:00:00,-1.58536,-0.31448000000000004,1.6162499807000001,0.22464,0.06552000000000001,0.234,-1.81,-0.38,1.8494593805,-1.58536,-0.30448000000000003,1.6143340422999999,0.22464,0.06552000000000001,0.234,-1.81,-0.37,1.8474306482
2019-10-04 12:30:00,-1.68064,-0.27352000000000004,1.7027518903,0.15936,0.04648,0.166,-1.8399999999999999,-0.32,1.8676188048,-1.68064,-0.26352000000000003,1.7011741827,0.15936,0.04648,0.166,-1.8399999999999999,-0.31,1.8659314028
2019-10-04 13:00:00,-1.50776,-0.21268,1.5226861134,0.16224000000000002,0.04732,0.169,-1.67,-0.26,1.6901183391,-1.50776,-0.21268,1.5226861134,0.16224000000000002,0.04732,0.169,-1.67,-0.26,1.6901183391
2019-10-04 13:30:00,-1.43504,-0.20022,1.4489402507,0.20496,0.05978000000000001,0.21350000000000002,-1.6400000000000001,-0.26,1.6604818578,-1.43504,-0.20022,1.4489402507,0.20496,0.05978000000000001,0.21350000000000002,-1.6400000000000001,-0.26,1.6604818578
2019-10-04 14:00:00,-1.5285600000000001,-0.23708,1.5468363197000001,0.18144000000000002,0.05292,0.189,-1.71,-0.29,1.7344163283,-1.53856,-0.22708000000000003,1.5552273789000002,0.18144000000000002,0.05292,0.189,-1.72,-0.28,1.7426416729
2019-10-04 14:30:00,-1.99904,-0.29222000000000004,2.0202854873,0.06096000000000001,0.01778,0.0635,-2.06,-0.31,2.0831946621,-1.99904,-0.28222,2.0188633064,0.06096000000000001,0.01778,0.0635,-2.06,-0.30000000000000004,2.0817300497
2019-10-04 15:00:00,-1.95296,-0.22628,1.9660252796000002,0.047040000000000005,0.013720000000000001,0.049,-2.0,-0.24,2.0143485299,-1.95296,-0.21628000000000003,1.9648994376000002,0.047040000000000005,0.013720000000000001,0.049,-2.0,-0.23,2.0131815616
2019-10-04 15:30:00,-1.97072,-0.16146000000000002,1.9773231021000002,0.029280000000000004,0.00854,0.030500000000000003,-2.0,-0.17,2.0072119968,-1.97072,-0.15146,1.9765316719000001,0.029280000000000004,0.00854,0.030500000000000003,-2.0,-0.16,2.0063897926
2019-10-04 16:00:00,-2.03088,0.00266,2.030881742,0.009120000000000001,0.00266,0.0095,-2.04,0.0,2.04,-2.03088,0.00266,2.030881742,0.009120000000000001,0.00266,0.0095,-2.04,0.0,2.04
2019-10-04 16:30:00,-1.94792,0.00644,1.9479306456,0.022080000000000002,0.00644,0.023,-1.97,0.0,1.97,-1.94792,0.00644,1.9479306456,0.022080000000000002,0.00644,0.023,-1.97,0.0,1.97
2019-10-04 17:00:00,-1.84496,0.010220000000000002,1.8449883061999999,0.03504,0.010220000000000002,0.036500000000000005,-1.88,0.0,1.88,-1.84496,0.010220000000000002,1.8449883061999999,0.03504,0.010220000000000002,0.036500000000000005,-1.88,0.0,1.88
2019-10-04 17:30:00,-2.11848,0.00336,2.1184826646,0.01152,0.00336,0.012,-2.13,0.0,2.13,-2.11848,0.00336,2.1184826646,0.01152,0.00336,0.012,-2.13,0.0,2.13
2019-10-04 18:00:00,-1.99896,0.020720000000000002,1.9990673826,0.07104,0.020720000000000002,0.074,-2.07,0.0,2.07,-1.99896,0.020720000000000002,1.9990673826,0.07104,0.020720000000000002,0.074,-2.07,0.0,2.07
2019-10-04 18:30:00,-2.1898400000000002,-0.12412000000000001,2.1933547365,0.02016,0.005880000000000001,0.021,-2.21,-0.13,2.2138202276,-2.1898400000000002,0.005880000000000001,2.1898478943,0.02016,0.005880000000000001,0.021,-2.21,0.0,2.21
2019-10-04 19:00:00,-2.2576,0.0007,2.2576001085,0.0024000000000000002,0.0007,0.0025,-2.26,0.0,2.26,-2.2576,0.0007,2.2576001085,0.0024000000000000002,0.0007,0.0025,-2.26,0.0,2.26
2019-10-04 19:30:00,-2.13888,0.0061600000000000005,2.1388888704,0.021120000000000003,0.0061600000000000005,0.022,-2.16,0.0,2.16,-2.13888,0.0061600000000000005,2.1388888704,0.021120000000000003,0.0061600000000000005,0.022,-2.16,0.0,2.16
2019-10-04 20:00:00,-1.86392,0.030940000000000002,1.8641767754,0.10608000000000001,0.030940000000000002,0.1105,-1.97,0.0,1.97,-1.86392,0.030940000000000002,1.8641767754,0.10608000000000001,0.030940000000000002,0.1105,-1.97,0.0,1.97
2019-10-04 20:30:00,-1.84856,0.017920000000000002,1.8486468565,0.06144000000000001,0.017920000000000002,0.064,-1.9100000000000001,0.0,1.9100000000000001,-1.84856,0.017920000000000002,1.8486468565,0.06144000000000001,0.017920000000000002,0.064,-1.9100000000000001,0.0,1.9100000000000001
2019-10-04 21:00:00,-1.80488,0.013160000000000002,1.8049279764000001,0.04512,0.013160000000000002,0.047,-1.85,0.0,1.85,-1.80488,0.013160000000000002,1.8049279764000001,0.04512,0.013160000000000002,0.047,-1.85,0.0,1.85
2019-10-04 21:30:00,-1.7588,0.0091,1.7588235415,0.031200000000000002,0.0091,0.0325,-1.79,0.0,1.79,-1.7588,0.0091,1.7588235415,0.031200000000000002,0.0091,0.0325,-1.79,0.0,1.79
2019-10-04 22:00:00,-1.65728,0.01246,1.6573268386,0.04272,0.01246,0.044500000000000005,-1.7000000000000002,0.0,1.7000000000000002,-1.65728,0.01246,1.6573268386,0.04272,0.01246,0.044500000000000005,-1.7000000000000002,0.0,1.7000000000000002
2019-10-04 22:30:00,-1.57688,0.00966,1.5769095884,0.033120000000000004,0.00966,0.0345,-1.6099999999999999,0.0,1.6099999999999999,-1.57688,0.00966,1.5769095884,0.033120000000000004,0.00966,0.0345,-1.6099999999999999,0.0,1.6099999999999999
2019-10-04 23:00:00,-1.49648,0.006860000000000001,1.4964957233,0.023520000000000003,0.006860000000000001,0.0245,-1.52,0.0,1.52,-1.49648,0.006860000000000001,1.4964957233,0.023520000000000003,0.006860000000000001,0.0245,-1.52,0.0,1.52
2019-10-04 23:30:00,-1.4575200000000001,0.0036400000000000004,1.4575245452,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.47,0.0,1.47,-1.4575200000000001,0.0036400000000000004,1.4575245452,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.47,0.0,1.47
2019-10-05 00:00:00,-1.3952,0.1414,1.4023469613000001,0.0048000000000000004,0.0014,0.005,-1.4,0.14,1.406982587,-1.3952,0.1414,1.4023469613000001,0.0048000000000000004,0.0014,0.005,-1.4,0.14,1.406982587
2019-10-05 00:30:00,-1.35376,0.14182,1.3611682666,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.3599999999999999,0.14,1.3671868929,-1.35376,0.14182,1.3611682666,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.3599999999999999,0.14,1.3671868929
2019-10-05 01:00:00,-1.30896,0.00322,1.3089639605,0.011040000000000001,0.00322,0.0115,-1.32,0.0,1.32,-1.30896,0.14322000000000001,1.3167719051,0.011040000000000001,0.00322,0.0115,-1.32,0.14,1.3274034805000001
2019-10-05 01:30:00,-1.24896,0.14322000000000001,1.2571448007,0.011040000000000001,0.00322,0.0115,-1.26,0.14,1.2677539193,-1.24896,0.14322000000000001,1.2571448007,0.011040000000000001,0.00322,0.0115,-1.26,0.14,1.2677539193
2019-10-05 02:00:00,-1.18784,0.14938,1.1971959948,0.03216,0.009380000000000001,0.0335,-1.22,0.14,1.2280065146,-1.18784,0.14938,1.1971959948,0.03216,0.009380000000000001,0.0335,-1.22,0.14,1.2280065146
2019-10-05 02:30:00,-1.2208,0.1456,1.2294519104,0.019200000000000002,0.0056,0.02,-1.24,0.14,1.2478781992,-1.2208,0.1456,1.2294519104,0.019200000000000002,0.0056,0.02,-1.24,0.14,1.2478781992
2019-10-05 03:00:00,-1.1884000000000001,0.1463,1.1973713918,0.0216,0.0063,0.022500000000000003,-1.21,0.14,1.2180722474,-1.1984,0.1463,1.2072970844,0.0216,0.0063,0.022500000000000003,-1.22,0.14,1.2280065146
2019-10-05 03:30:00,-1.1832,0.1449,1.1920395337,0.016800000000000002,0.0049,0.0175,-1.2,0.14,1.2081390648,-1.1832,0.1449,1.1920395337,0.016800000000000002,0.0049,0.0175,-1.2,0.14,1.2081390648
2019-10-05 04:00:00,-1.13416,0.14462,1.1433432774,0.01584,0.00462,0.0165,-1.15,0.14,1.158490397,-1.14416,0.14462,1.1532636516,0.01584,0.00462,0.0165,-1.16,0.14,1.1684177335
2019-10-05 04:30:00,-1.16704,0.14378000000000002,1.1758635337,0.012960000000000001,0.0037800000000000004,0.0135,-1.18,0.14,1.1882760622,-1.16704,0.14378000000000002,1.1758635337,0.012960000000000001,0.0037800000000000004,0.0135,-1.18,0.14,1.1882760622
2019-10-05 05:00:00,-1.2376,-0.5093,1.3382975192,0.0024000000000000002,0.0007,0.0025,-1.24,-0.51,1.3407833531,-1.2176,0.6407,1.3758801728,0.0024000000000000002,0.0007,0.0025,-1.22,0.64,1.3776792079
2019-10-05 05:30:00,-1.23712,0.00084,1.2371202852,0.00288,0.00084,0.003,-1.24,0.0,1.24,-1.24712,0.00084,1.2471202829,0.00288,0.00084,0.003,-1.25,0.0,1.25
2019-10-05 06:00:00,-1.2556,0.004200000000000001,1.2556070245,0.014400000000000001,0.004200000000000001,0.015,-1.27,0.0,1.27,-1.2556,0.004200000000000001,1.2556070245,0.014400000000000001,0.004200000000000001,0.015,-1.27,0.0,1.27
2019-10-05 06:30:00,-1.37664,0.0009800000000000002,1.3766403488,0.00336,0.0009800000000000002,0.0035,-1.38,0.0,1.38,-1.37664,0.0009800000000000002,1.3766403488,0.00336,0.0009800000000000002,0.0035,-1.38,0.0,1.38
2019-10-05 07:00:00,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43
2019-10-05 07:30:00,-1.47376,0.0018200000000000002,1.4737611238000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.48,0.0,1.48,-1.47376,0.0018200000000000002,1.4737611238000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.48,0.0,1.48
2019-10-05 08:00:00,-1.6676000000000002,0.0007,1.6676001469,0.0024000000000000002,0.0007,0.0025,-1.67,0.0,1.67,-1.6676000000000002,0.0007,1.6676001469,0.0024000000000000002,0.0007,0.0025,-1.67,0.0,1.67
2019-10-05 08:30:00,-1.76328,0.0019600000000000004,1.7632810893,0.00672,0.0019600000000000004,0.007,-1.77,0.0,1.77,-1.76328,0.0019600000000000004,1.7632810893,0.00672,0.0019600000000000004,0.007,-1.77,0.0,1.77
2019-10-05 09:00:00,-1.87616,0.0011200000000000001,1.8761603343000002,0.0038400000000000005,0.0011200000000000001,0.004,-1.88,0.0,1.88,-1.87616,0.0011200000000000001,1.8761603343000002,0.0038400000000000005,0.0011200000000000001,0.004,-1.88,0.0,1.88
2019-10-05 09:30:00,-1.86944,0.0030800000000000003,1.8694425371999999,0.010560000000000002,0.0030800000000000003,0.011,-1.88,0.0,1.88,-1.86944,0.0030800000000000003,1.8694425371999999,0.010560000000000002,0.0030800000000000003,0.011,-1.88,0.0,1.88
2019-10-05 10:00:00,-1.71352,0.01064,1.7135530339,0.036480000000000005,0.01064,0.038,-1.75,0.0,1.75,-1.71352,0.01064,1.7135530339,0.036480000000000005,0.01064,0.038,-1.75,0.0,1.75
2019-10-05 10:30:00,-1.71544,0.01008,1.715469615,0.03456,0.01008,0.036000000000000004,-1.75,0.0,1.75,-1.71544,0.01008,1.715469615,0.03456,0.01008,0.036000000000000004,-1.75,0.0,1.75
2019-10-05 11:00:00,-1.5389599999999999,0.020720000000000002,1.5390994770000002,0.07104,0.020720000000000002,0.074,-1.6099999999999999,0.0,1.6099999999999999,-1.5389599999999999,0.020720000000000002,1.5390994770000002,0.07104,0.020720000000000002,0.074,-1.6099999999999999,0.0,1.6099999999999999
2019-10-05 11:30:00,-1.5003199999999999,0.02324,1.5004999833000001,0.07968,0.02324,0.083,-1.58,0.0,1.58,-1.5003199999999999,0.02324,1.5004999833000001,0.07968,0.02324,0.083,-1.58,0.0,1.58
2019-10-05 12:00:00,-1.28752,0.03864,1.2880996856,0.13248000000000001,0.03864,0.138,-1.42,0.0,1.42,-1.28752,0.03864,1.2880996856,0.13248000000000001,0.03864,0.138,-1.42,0.0,1.42
2019-10-05 12:30:00,-1.49552,0.024640000000000002,1.495722969,0.08448000000000001,0.024640000000000002,0.088,-1.58,0.0,1.58,-1.49552,0.024640000000000002,1.495722969,0.08448000000000001,0.024640000000000002,0.088,-1.58,0.0,1.58
2019-10-05 13:00:00,-1.26128,0.04046,1.2619287817,0.13872,0.04046,0.14450000000000002,-1.4,0.0,1.4,-1.26128,0.04046,1.2619287817,0.13872,0.04046,0.14450000000000002,-1.4,0.0,1.4
2019-10-05 13:30:00,-1.392,0.0315,1.392356366,0.108,0.0315,0.1125,-1.5,0.0,1.5,-1.4020000000000001,0.0315,1.4023538248,0.108,0.0315,0.1125,-1.51,0.0,1.51
2019-10-05 14:00:00,-1.5205600000000001,0.01442,1.5206283734000001,0.049440000000000005,0.01442,0.051500000000000004,-1.57,0.0,1.57,-1.5205600000000001,0.01442,1.5206283734000001,0.049440000000000005,0.01442,0.051500000000000004,-1.57,0.0,1.57
2019-10-05 14:30:00,-1.40088,0.02016,1.4010250533,0.06912,0.02016,0.07200000000000001,-1.47,0.0,1.47,-1.40088,0.02016,1.4010250533,0.06912,0.02016,0.07200000000000001,-1.47,0.0,1.47
2019-10-05 15:00:00,-1.4452,0.0189,1.4453235797000001,0.0648,0.0189,0.0675,-1.51,0.0,1.51,-1.4452,0.0189,1.4453235797000001,0.0648,0.0189,0.0675,-1.51,0.0,1.51
2019-10-05 15:30:00,-1.5325600000000001,0.010920000000000001,1.5325989037999999,0.03744,0.010920000000000001,0.039,-1.57,0.0,1.57,-1.5325600000000001,0.010920000000000001,1.5325989037999999,0.03744,0.010920000000000001,0.039,-1.57,0.0,1.57
2019-10-05 16:00:00,-1.5925600000000002,0.010920000000000001,1.5925974380999999,0.03744,0.010920000000000001,0.039,-1.63,0.0,1.63,-1.5925600000000002,0.010920000000000001,1.5925974380999999,0.03744,0.010920000000000001,0.039,-1.63,0.0,1.63
2019-10-05 16:30:00,-1.6369600000000002,0.00672,1.6369737933000001,0.02304,0.00672,0.024,-1.6600000000000001,0.0,1.6600000000000001,-1.64696,0.00672,1.6469737096000001,0.02304,0.00672,0.024,-1.67,0.0,1.67
2019-10-05 17:00:00,-1.7541600000000002,0.00462,1.7541660839,0.01584,0.00462,0.0165,-1.77,0.0,1.77,-1.76416,0.00462,1.7641660494,0.01584,0.00462,0.0165,-1.78,0.0,1.78
2019-10-05 17:30:00,-1.82552,-0.52286,1.8989222865,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.85,-0.53,1.9244219911,-1.82552,0.63714,1.9335125161,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.85,0.63,1.9543285292
2019-10-05 18:00:00,-1.8478400000000001,0.009380000000000001,1.8478638072,0.03216,0.009380000000000001,0.0335,-1.88,0.0,1.88,-1.8478400000000001,0.009380000000000001,1.8478638072,0.03216,0.009380000000000001,0.0335,-1.88,0.0,1.88
2019-10-05 18:30:00,-1.9380000000000002,0.0035,1.9380031605,0.012,0.0035,0.0125,-1.9500000000000002,0.0,1.9500000000000002,-1.9380000000000002,0.0035,1.9380031605,0.012,0.0035,0.0125,-1.9500000000000002,0.0,1.9500000000000002
2019-10-05 19:00:00,-1.98224,0.005180000000000001,1.9822467682,0.01776,0.005180000000000001,0.018500000000000003,-2.0,0.0,2.0,-1.98224,0.005180000000000001,1.9822467682,0.01776,0.005180000000000001,0.018500000000000003,-2.0,0.0,2.0
2019-10-05 19:30:00,-1.92976,0.008820000000000001,1.9297801559,0.030240000000000003,0.008820000000000001,0.0315,-1.96,0.0,1.96,-1.92976,0.008820000000000001,1.9297801559,0.030240000000000003,0.008820000000000001,0.0315,-1.96,0.0,1.96
2019-10-05 20:00:00,-1.8058400000000001,0.01288,1.8058859322,0.044160000000000005,0.01288,0.046,-1.85,0.0,1.85,-1.8058400000000001,0.01288,1.8058859322,0.044160000000000005,0.01288,0.046,-1.85,0.0,1.85
2019-10-05 20:30:00,-1.7348,0.0161,1.7348747073,0.055200000000000006,0.0161,0.0575,-1.79,0.0,1.79,-1.7348,0.0161,1.7348747073,0.055200000000000006,0.0161,0.0575,-1.79,0.0,1.79
2019-10-05 21:00:00,-1.57976,0.026320000000000003,1.5799792404000002,0.09024,0.026320000000000003,0.094,-1.67,0.0,1.67,-1.57976,0.026320000000000003,1.5799792404000002,0.09024,0.026320000000000003,0.094,-1.67,0.0,1.67
2019-10-05 21:30:00,-1.4496,0.17220000000000002,1.4597921085,0.11040000000000001,0.0322,0.115,-1.56,0.14,1.5662694531999999,-1.4496,0.17220000000000002,1.4597921085,0.11040000000000001,0.0322,0.115,-1.56,0.14,1.5662694531999999
2019-10-05 22:00:00,-1.24816,0.050120000000000005,1.2491658817,0.17184000000000002,0.050120000000000005,0.179,-1.42,0.0,1.42,-1.24816,0.19012,1.2625565334,0.17184000000000002,0.050120000000000005,0.179,-1.42,0.14,1.4268847185
2019-10-05 22:30:00,-1.14608,0.19656,1.1628134846,0.19392,0.056560000000000006,0.202,-1.34,0.14,1.3472935834,-1.14608,0.19656,1.1628134846,0.19392,0.056560000000000006,0.202,-1.34,0.14,1.3472935834
2019-10-05 23:00:00,-1.14208,-0.15394000000000002,1.1524080224,0.15792,0.046060000000000004,0.1645,-1.3,-0.2,1.3152946438,-1.12208,0.42606000000000005,1.2002460789,0.15792,0.046060000000000004,0.1645,-1.28,0.38,1.3352153384
2019-10-05 23:30:00,-1.14768,0.17276000000000002,1.1606099259,0.11232,0.032760000000000004,0.117,-1.26,0.14,1.2677539193,-1.14768,0.17276000000000002,1.1606099259,0.11232,0.032760000000000004,0.117,-1.26,0.14,1.2677539193
2019-10-06 00:00:00,-1.08624,0.17318,1.0999584765,0.11376000000000001,0.03318,0.11850000000000001,-1.2,0.14,1.2081390648,-1.08624,0.17318,1.0999584765,0.11376000000000001,0.03318,0.11850000000000001,-1.2,0.14,1.2081390648
2019-10-06 00:30:00,-0.9751200000000001,0.03934,0.975913239,0.13488,0.03934,0.1405,-1.11,0.0,1.11,-0.9751200000000001,0.17934000000000003,0.9914745836000001,0.13488,0.03934,0.1405,-1.11,0.14,1.1187939935
2019-10-06 01:00:00,-0.9613600000000001,0.17752,0.9776126022,0.12864,0.037520000000000005,0.134,-1.09,0.14,1.0989540482,-0.9613600000000001,0.17752,0.9776126022,0.12864,0.037520000000000005,0.134,-1.09,0.14,1.0989540482
2019-10-06 01:30:00,-0.9098400000000001,0.18088,0.927645622,0.14016,0.04088000000000001,0.146,-1.05,0.14,1.0592922165,-0.9098400000000001,0.18088,0.927645622,0.14016,0.04088000000000001,0.146,-1.05,0.14,1.0592922165
