Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-06 02:00:00,-0.45232000000000006,0.10724,0.4648589033,0.36768,0.10724,0.383,-0.8200000000000001,0.0,0.8200000000000001,-0.45232000000000006,0.24724000000000002,0.5154813285000001,0.36768,0.10724,0.383,-0.8200000000000001,0.14,0.8318653737
2019-10-06 02:30:00,0.09744000000000001,0.18592,0.2099066459,0.63744,0.18592,0.664,-0.54,0.0,0.54,0.09744000000000001,0.18592,0.2099066459,0.63744,0.18592,0.664,-0.54,0.0,0.54
2019-10-06 03:00:00,-0.10056000000000001,0.15442,0.18427655850000002,0.52944,0.15442,0.5515,-0.63,0.0,0.63,-0.10056000000000001,0.29442,0.31111967150000003,0.52944,0.15442,0.5515,-0.63,0.14,0.645368112
2019-10-06 03:30:00,-0.40856000000000003,0.24542000000000003,0.4766049202,0.36144000000000004,0.10542000000000001,0.3765,-0.77,0.14,0.7826237921,-0.40856000000000003,0.24542000000000003,0.4766049202,0.36144000000000004,0.10542000000000001,0.3765,-0.77,0.14,0.7826237921
2019-10-06 04:00:00,-0.28184000000000003,0.12488,0.3082674164,0.42816000000000004,0.12488,0.446,-0.71,0.0,0.71,-0.28184000000000003,0.26488,0.386775387,0.42816000000000004,0.12488,0.446,-0.71,0.14,0.7236711961000001
2019-10-06 04:30:00,-0.62904,0.21028000000000002,0.6632563607,0.24096,0.07028000000000001,0.251,-0.87,0.14,0.8811923740000001,-0.62904,0.21028000000000002,0.6632563607,0.24096,0.07028000000000001,0.251,-0.87,0.14,0.8811923740000001
2019-10-06 05:00:00,-0.6859200000000001,0.20244,0.7151700497,0.21408000000000002,0.06244,0.223,-0.9,0.14,0.9108238029,-0.6859200000000001,0.20244,0.7151700497,0.21408000000000002,0.06244,0.223,-0.9,0.14,0.9108238029
2019-10-06 05:30:00,-0.70032,0.19824000000000003,0.7278373445,0.19968000000000002,0.05824000000000001,0.20800000000000002,-0.9,0.14,0.9108238029,-0.7103200000000001,0.19824000000000003,0.7374643042,0.19968000000000002,0.05824000000000001,0.20800000000000002,-0.91,0.14,0.9207062507
2019-10-06 06:00:00,-0.9349600000000001,0.16772,0.9498843087000001,0.09504000000000001,0.02772,0.099,-1.03,0.14,1.0394710193,-0.9349600000000001,0.16772,0.9498843087000001,0.09504000000000001,0.02772,0.099,-1.03,0.14,1.0394710193
2019-10-06 06:30:00,-1.12968,0.011760000000000001,1.1297412093,0.04032,0.011760000000000001,0.042,-1.17,0.0,1.17,-1.12968,0.011760000000000001,1.1297412093,0.04032,0.011760000000000001,0.042,-1.17,0.0,1.17
2019-10-06 07:00:00,-1.23888,0.0061600000000000005,1.2388953144000001,0.021120000000000003,0.0061600000000000005,0.022,-1.26,0.0,1.26,-1.23888,0.0061600000000000005,1.2388953144000001,0.021120000000000003,0.0061600000000000005,0.022,-1.26,0.0,1.26
2019-10-06 07:30:00,-1.27504,0.007280000000000001,1.2750607829,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.3,0.0,1.3,-1.27504,0.007280000000000001,1.2750607829,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.3,0.0,1.3
2019-10-06 08:00:00,-1.3512,0.008400000000000001,1.3512261099,0.028800000000000003,0.008400000000000001,0.03,-1.38,0.0,1.38,-1.3512,0.008400000000000001,1.3512261099,0.028800000000000003,0.008400000000000001,0.03,-1.38,0.0,1.38
2019-10-06 08:30:00,-1.45784,0.009380000000000001,1.4578701760000001,0.03216,0.009380000000000001,0.0335,-1.49,0.0,1.49,-1.45784,0.009380000000000001,1.4578701760000001,0.03216,0.009380000000000001,0.0335,-1.49,0.0,1.49
2019-10-06 09:00:00,-1.38448,0.027860000000000003,1.3847602861000001,0.09552000000000001,0.027860000000000003,0.0995,-1.48,0.0,1.48,-1.38448,0.027860000000000003,1.3847602861000001,0.09552000000000001,0.027860000000000003,0.0995,-1.48,0.0,1.48
2019-10-06 09:30:00,-1.31752,0.05614,1.3187155304,0.19248,0.05614,0.2005,-1.51,0.0,1.51,-1.31752,0.05614,1.3187155304,0.19248,0.05614,0.2005,-1.51,0.0,1.51
2019-10-06 10:00:00,-1.046,0.0945,1.0502600868,0.324,0.0945,0.3375,-1.37,0.0,1.37,-1.046,0.0945,1.0502600868,0.324,0.0945,0.3375,-1.37,0.0,1.37
2019-10-06 10:30:00,-0.92032,0.11074,0.9269586021,0.37968,0.11074,0.3955,-1.3,0.0,1.3,-0.92032,0.11074,0.9269586021,0.37968,0.11074,0.3955,-1.3,0.0,1.3
2019-10-06 11:00:00,-0.8915200000000001,0.11914000000000001,0.8994455236000001,0.40848,0.11914000000000001,0.42550000000000004,-1.3,0.0,1.3,-0.8915200000000001,0.11914000000000001,0.8994455236000001,0.40848,0.11914000000000001,0.42550000000000004,-1.3,0.0,1.3
2019-10-06 11:30:00,-0.36672000000000005,0.17304000000000003,0.40549525270000003,0.59328,0.17304000000000003,0.618,-0.96,0.0,0.96,-0.36672000000000005,0.17304000000000003,0.40549525270000003,0.59328,0.17304000000000003,0.618,-0.96,0.0,0.96
2019-10-06 12:00:00,-0.05088,0.21266000000000002,0.2186619537,0.7291200000000001,0.21266000000000002,0.7595000000000001,-0.78,0.0,0.78,-0.05088,0.21266000000000002,0.2186619537,0.7291200000000001,0.21266000000000002,0.7595000000000001,-0.78,0.0,0.78
2019-10-06 12:30:00,-0.08128,0.21546,0.2302812411,0.73872,0.21546,0.7695000000000001,-0.8200000000000001,0.0,0.8200000000000001,-0.08128,0.21546,0.2302812411,0.73872,0.21546,0.7695000000000001,-0.8200000000000001,0.0,0.8200000000000001
2019-10-06 13:00:00,-0.055200000000000006,0.2114,0.21848798590000001,0.7248,0.2114,0.755,-0.78,0.0,0.78,-0.055200000000000006,0.2114,0.21848798590000001,0.7248,0.2114,0.755,-0.78,0.0,0.78
2019-10-06 13:30:00,0.022320000000000003,0.09526000000000001,0.09783992030000001,0.7723200000000001,0.22526000000000002,0.8045,-0.75,-0.13,0.7611832894,0.022320000000000003,0.22526000000000002,0.2263630933,0.7723200000000001,0.22526000000000002,0.8045,-0.75,0.0,0.75
2019-10-06 14:00:00,0.10024000000000001,0.058820000000000004,0.1162232765,0.75024,0.21882000000000001,0.7815000000000001,-0.65,-0.16,0.6694027188,0.10024000000000001,0.06882,0.1215905013,0.75024,0.21882000000000001,0.7815000000000001,-0.65,-0.15,0.6670832032
2019-10-06 14:30:00,0.020640000000000002,0.08602000000000001,0.08846157360000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,-0.72,-0.13,0.731641989,0.020640000000000002,0.21602000000000002,0.2170038018,0.7406400000000001,0.21602000000000002,0.7715000000000001,-0.72,0.0,0.72
2019-10-06 15:00:00,-0.1388,0.2016,0.244761108,0.6912,0.2016,0.72,-0.8300000000000001,0.0,0.8300000000000001,-0.1388,0.2016,0.244761108,0.6912,0.2016,0.72,-0.8300000000000001,0.0,0.8300000000000001
2019-10-06 15:30:00,-0.20584000000000002,0.18788000000000002,0.27869158580000003,0.6441600000000001,0.18788000000000002,0.671,-0.85,0.0,0.85,-0.20584000000000002,0.18788000000000002,0.27869158580000003,0.6441600000000001,0.18788000000000002,0.671,-0.85,0.0,0.85
2019-10-06 16:00:00,-0.42296000000000006,0.17122,0.4563019286,0.58704,0.17122,0.6115,-1.01,0.0,1.01,-0.42296000000000006,0.17122,0.4563019286,0.58704,0.17122,0.6115,-1.01,0.0,1.01
2019-10-06 16:30:00,-0.6801600000000001,0.15162,0.6968545401,0.5198400000000001,0.15162,0.5415,-1.2,0.0,1.2,-0.6801600000000001,0.15162,0.6968545401,0.5198400000000001,0.15162,0.5415,-1.2,0.0,1.2
2019-10-06 17:00:00,-1.05056,0.11942000000000001,1.0573256121,0.40944,0.11942000000000001,0.42650000000000005,-1.46,0.0,1.46,-1.05056,0.11942000000000001,1.0573256121,0.40944,0.11942000000000001,0.42650000000000005,-1.46,0.0,1.46
2019-10-06 17:30:00,-1.46336,0.06902000000000001,1.4649867747,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.7000000000000002,0.0,1.7000000000000002,-1.46336,0.06902000000000001,1.4649867747,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.7000000000000002,0.0,1.7000000000000002
2019-10-06 18:00:00,-1.5116,-0.0663,1.5130532872,0.2184,0.0637,0.2275,-1.73,-0.13,1.7348775173000002,-1.5116,-0.0663,1.5130532872,0.2184,0.0637,0.2275,-1.73,-0.13,1.7348775173000002
2019-10-06 18:30:00,-1.72376,0.036820000000000006,1.7241531979,0.12624000000000002,0.036820000000000006,0.1315,-1.85,0.0,1.85,-1.7337600000000002,0.036820000000000006,1.7341509306,0.12624000000000002,0.036820000000000006,0.1315,-1.8599999999999999,0.0,1.8599999999999999
2019-10-06 19:00:00,-2.08352,-0.41936,2.1253043076,0.036480000000000005,0.01064,0.038,-2.12,-0.43,2.1631689717,-2.08352,0.6106400000000001,2.1711602428,0.036480000000000005,0.01064,0.038,-2.12,0.6000000000000001,2.2032702966
2019-10-06 19:30:00,-2.14232,0.61224,2.2280872514,0.007680000000000001,0.0022400000000000002,0.008,-2.15,0.61,2.2348601746,-2.17232,-0.56776,2.2452896472,0.007680000000000001,0.0022400000000000002,0.008,-2.18,-0.5700000000000001,2.2532864887
2019-10-06 20:00:00,-1.98696,0.61672,2.0804695624,0.02304,0.00672,0.024,-2.01,0.61,2.1005237442,-1.99696,-0.56328,2.074881587,0.02304,0.00672,0.024,-2.02,-0.5700000000000001,2.0988806541
2019-10-06 20:30:00,-1.79088,0.02016,1.7909934672999999,0.06912,0.02016,0.07200000000000001,-1.8599999999999999,0.0,1.8599999999999999,-1.79088,0.02016,1.7909934672999999,0.06912,0.02016,0.07200000000000001,-1.8599999999999999,0.0,1.8599999999999999
2019-10-06 21:00:00,-1.6312,0.025900000000000003,1.6314056056,0.0888,0.025900000000000003,0.0925,-1.72,0.0,1.72,-1.6412,0.025900000000000003,1.641404353,0.0888,0.025900000000000003,0.0925,-1.73,0.0,1.73
2019-10-06 21:30:00,-1.7636,0.0077,1.7636168093,0.0264,0.0077,0.0275,-1.79,0.0,1.79,-1.7636,0.0077,1.7636168093,0.0264,0.0077,0.0275,-1.79,0.0,1.79
2019-10-06 22:00:00,-1.7595200000000002,0.14014000000000001,1.7650920231,0.00048000000000000007,0.00014000000000000001,0.0005,-1.76,0.14,1.7655594014,-1.7595200000000002,0.14014000000000001,1.7650920231,0.00048000000000000007,0.00014000000000000001,0.0005,-1.76,0.14,1.7655594014
2019-10-06 22:30:00,-1.64232,0.0022400000000000002,1.6423215276,0.007680000000000001,0.0022400000000000002,0.008,-1.65,0.0,1.65,-1.64232,0.0022400000000000002,1.6423215276,0.007680000000000001,0.0022400000000000002,0.008,-1.65,0.0,1.65
2019-10-06 23:00:00,-1.4985600000000001,0.00042,1.4985600588999999,0.00144,0.00042,0.0015,-1.5,0.0,1.5,-1.4985600000000001,0.14042000000000002,1.5051245297,0.00144,0.00042,0.0015,-1.5,0.14,1.5065191668
2019-10-06 23:30:00,-1.36944,0.14308,1.3768942588,0.010560000000000002,0.0030800000000000003,0.011,-1.38,0.14,1.3870832708,-1.36944,0.14308,1.3768942588,0.010560000000000002,0.0030800000000000003,0.011,-1.38,0.14,1.3870832708
2019-10-07 00:00:00,-1.2350400000000001,0.61728,1.3807093829000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.26,0.61,1.399892853,-1.2550400000000002,-0.28272,1.2864897979,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.28,-0.29,1.3124404748
2019-10-07 00:30:00,-1.19664,0.6109800000000001,1.3435936328,0.00336,0.0009800000000000002,0.0035,-1.2,0.61,1.3461426373,-1.27664,-0.40902000000000005,1.3405622141,0.00336,0.0009800000000000002,0.0035,-1.28,-0.41000000000000003,1.3440610105
2019-10-07 01:00:00,-1.14368,0.6147600000000001,1.2984351351,0.01632,0.00476,0.017,-1.16,0.61,1.3106105447,-1.22368,-0.42524000000000006,1.2954620024999999,0.01632,0.00476,0.017,-1.24,-0.43,1.3124404748
2019-10-07 01:30:00,-1.04072,0.7085400000000001,1.2590182882,0.029280000000000004,0.00854,0.030500000000000003,-1.07,0.7000000000000001,1.2786320816,-1.13072,-0.39146000000000003,1.1965653555,0.029280000000000004,0.00854,0.030500000000000003,-1.16,-0.4,1.227028932
2019-10-07 02:00:00,-0.94232,0.71974,1.1857456093,0.06768,0.01974,0.07050000000000001,-1.01,0.7000000000000001,1.2288612615,-1.03232,-0.38026000000000004,1.100128288,0.06768,0.01974,0.07050000000000001,-1.1,-0.4,1.1704699911
2019-10-07 02:30:00,-1.00776,0.7223200000000001,1.2398896725,0.04224000000000001,0.012320000000000001,0.044,-1.05,0.71,1.2675172583,-1.08776,-0.38768,1.1547803254,0.04224000000000001,0.012320000000000001,0.044,-1.13,-0.4,1.1987076374
2019-10-07 03:00:00,-0.98728,0.7224600000000001,1.2233847514,0.04272,0.01246,0.044500000000000005,-1.03,0.71,1.2509996003000001,-1.07728,-0.37754000000000004,1.141520324,0.04272,0.01246,0.044500000000000005,-1.12,-0.39,1.1859595271
2019-10-07 03:30:00,-0.9949600000000001,0.54022,1.1321585799,0.03504,0.010220000000000002,0.036500000000000005,-1.03,0.53,1.1583609109,-1.05496,-0.20978000000000002,1.075615289,0.03504,0.010220000000000002,0.036500000000000005,-1.09,-0.22,1.1119802157
2019-10-07 04:00:00,-1.056,0.147,1.0661824422,0.024,0.007,0.025,-1.08,0.14,1.0890362712,-1.066,0.147,1.0760878217,0.024,0.007,0.025,-1.09,0.14,1.0989540482
2019-10-07 04:30:00,-1.05072,0.14854,1.0611675881,0.029280000000000004,0.00854,0.030500000000000003,-1.08,0.14,1.0890362712,-1.06072,0.14854,1.0710700491,0.029280000000000004,0.00854,0.030500000000000003,-1.09,0.14,1.0989540482
2019-10-07 05:00:00,-1.01904,0.15778,1.0311823554,0.06096000000000001,0.01778,0.0635,-1.08,0.14,1.0890362712,-1.02904,0.15778,1.041065728,0.06096000000000001,0.01778,0.0635,-1.09,0.14,1.0989540482
2019-10-07 05:30:00,-1.1792,-0.11810000000000001,1.1850992574,0.0408,0.0119,0.0425,-1.22,-0.13,1.2269066794,-1.1792,0.0119,1.1792600434,0.0408,0.0119,0.0425,-1.22,0.0,1.22
2019-10-07 06:00:00,-1.40464,-0.12552000000000002,1.4102371432,0.015360000000000002,0.0044800000000000005,0.016,-1.42,-0.13,1.4259382876,-1.40464,0.0044800000000000005,1.4046471443000001,0.015360000000000002,0.0044800000000000005,0.016,-1.42,0.0,1.42
2019-10-07 06:30:00,-1.68552,-0.12286000000000001,1.6899917899,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.71,-0.13,1.7149344011,-1.68552,-0.12286000000000001,1.6899917899,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.71,-0.13,1.7149344011
2019-10-07 07:00:00,-1.83112,-0.11866000000000002,1.8349606672,0.038880000000000005,0.011340000000000001,0.0405,-1.87,-0.13,1.8745132702,-1.83112,-0.11866000000000002,1.8349606672,0.038880000000000005,0.011340000000000001,0.0405,-1.87,-0.13,1.8745132702
2019-10-07 07:30:00,-1.90792,-0.12356000000000002,1.9119167869,0.022080000000000002,0.00644,0.023,-1.9300000000000002,-0.13,1.9343732835,-1.90792,-0.12356000000000002,1.9119167869,0.022080000000000002,0.00644,0.023,-1.9300000000000002,-0.13,1.9343732835
2019-10-07 08:00:00,-2.28552,-0.7428600000000001,2.4032150653,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.31,-0.75,2.4287033578,-2.19552,0.33714000000000005,2.2212544766,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.22,0.33,2.2443930137
2019-10-07 08:30:00,-2.50168,-0.38174,2.5306379136,0.02832,0.00826,0.029500000000000002,-2.5300000000000002,-0.39,2.5598828098,-2.50168,-0.38174,2.5306379136,0.02832,0.00826,0.029500000000000002,-2.5300000000000002,-0.39,2.5598828098
2019-10-07 09:00:00,-2.33288,-0.35334000000000004,2.3594868616,0.057120000000000004,0.01666,0.059500000000000004,-2.39,-0.37,2.4184705911,-2.33288,-0.34334000000000003,2.3580100615,0.057120000000000004,0.01666,0.059500000000000004,-2.39,-0.36,2.4169609016
2019-10-07 09:30:00,-2.47272,-0.41746000000000005,2.5077115165,0.07728,0.02254,0.0805,-2.55,-0.44,2.5876823607,-2.47272,-0.41746000000000005,2.5077115165,0.07728,0.02254,0.0805,-2.55,-0.44,2.5876823607
2019-10-07 10:00:00,-2.2404,-0.4222,2.2798344238,0.1296,0.0378,0.135,-2.37,-0.46,2.4142286553,-2.2404,-0.4222,2.2798344238,0.1296,0.0378,0.135,-2.37,-0.46,2.4142286553
2019-10-07 10:30:00,-2.05528,-0.40904,2.0955881275,0.17472000000000001,0.050960000000000005,0.182,-2.23,-0.46,2.276949714,-2.05528,-0.40904,2.0955881275,0.17472000000000001,0.050960000000000005,0.182,-2.23,-0.46,2.276949714
2019-10-07 11:00:00,-2.04096,-0.37778,2.0756289288,0.17904,0.05222,0.1865,-2.22,-0.43,2.2612607103,-2.04096,-0.37778,2.0756289288,0.17904,0.05222,0.1865,-2.22,-0.43,2.2612607103
2019-10-07 11:30:00,-2.03264,-0.37702,2.0673097131000002,0.14736000000000002,0.042980000000000004,0.1535,-2.18,-0.42,2.2200900883,-2.03264,-0.37702,2.0673097131000002,0.14736000000000002,0.042980000000000004,0.1535,-2.18,-0.42,2.2200900883
2019-10-07 12:00:00,-2.0144,-0.4217,2.0580666291,0.1656,0.0483,0.17250000000000001,-2.18,-0.47000000000000003,2.2300896843,-2.0144,-0.4117,2.0560409164,0.1656,0.0483,0.17250000000000001,-2.18,-0.46,2.2280035907
2019-10-07 12:30:00,-1.9180000000000001,-0.354,1.9503948318000002,0.192,0.056,0.2,-2.11,-0.41000000000000003,2.1494650497,-1.9180000000000001,-0.34400000000000003,1.948604629,0.192,0.056,0.2,-2.11,-0.4,2.1475800334
2019-10-07 13:00:00,-1.9712,-0.29910000000000003,1.9937628369,0.2088,0.0609,0.2175,-2.18,-0.36,2.2095248358,-1.9712,-0.2891,1.9922871906,0.2088,0.0609,0.2175,-2.18,-0.35000000000000003,2.2079175709
2019-10-07 13:30:00,-1.9132,-0.2726,1.9325229623,0.1968,0.0574,0.20500000000000002,-2.11,-0.33,2.135649784,-1.9132,-0.2626,1.9311377475,0.1968,0.0574,0.20500000000000002,-2.11,-0.32,2.1341274564
2019-10-07 14:00:00,-1.74232,-0.25776000000000004,1.7612833957,0.24768,0.07224000000000001,0.258,-1.99,-0.33,2.0171762442,-1.74232,-0.24776,1.7598477207,0.24768,0.07224000000000001,0.258,-1.99,-0.32,2.0155644371
2019-10-07 14:30:00,-1.72832,-0.22076,1.7423619027,0.27168000000000003,0.07924,0.28300000000000003,-2.0,-0.30000000000000004,2.0223748416,-1.72832,-0.21076000000000003,1.7411231433,0.27168000000000003,0.07924,0.28300000000000003,-2.0,-0.29,2.0209156341
2019-10-07 15:00:00,-1.9456,-0.22080000000000002,1.9580888642,0.13440000000000002,0.0392,0.14,-2.08,-0.26,2.0961870146,-1.9456,-0.22080000000000002,1.9580888642,0.13440000000000002,0.0392,0.14,-2.08,-0.26,2.0961870146
2019-10-07 15:30:00,-1.6788,-0.12840000000000001,1.6837030617000002,0.2112,0.0616,0.22,-1.8900000000000001,-0.19,1.8995262567000002,-1.6788,-0.12840000000000001,1.6837030617000002,0.2112,0.0616,0.22,-1.8900000000000001,-0.19,1.8995262567000002
2019-10-07 16:00:00,-1.73168,-0.10924,1.7351221859,0.20832,0.06076,0.217,-1.94,-0.17,1.9474342094,-1.73168,-0.10924,1.7351221859,0.20832,0.06076,0.217,-1.94,-0.17,1.9474342094
2019-10-07 16:30:00,-2.05488,-0.09934000000000001,2.0572798181,0.10512,0.030660000000000003,0.1095,-2.16,-0.13,2.1639085008,-2.05488,-0.09934000000000001,2.0572798181,0.10512,0.030660000000000003,0.1095,-2.16,-0.13,2.1639085008
2019-10-07 17:00:00,-2.0415200000000002,-0.09836,2.0438881085,0.10848000000000001,0.03164,0.113,-2.15,-0.13,2.1539266468,-2.0415200000000002,-0.09836,2.0438881085,0.10848000000000001,0.03164,0.113,-2.15,-0.13,2.1539266468
2019-10-07 17:30:00,-1.93632,-0.08226000000000001,1.9380665235999999,0.16368000000000002,0.047740000000000005,0.1705,-2.1,-0.13,2.1040199619,-1.93632,-0.08226000000000001,1.9380665235999999,0.16368000000000002,0.047740000000000005,0.1705,-2.1,-0.13,2.1040199619
2019-10-07 18:00:00,-2.01472,0.03654,2.0150513269,0.12528,0.03654,0.1305,-2.14,0.0,2.14,-2.01472,0.03654,2.0150513269,0.12528,0.03654,0.1305,-2.14,0.0,2.14
2019-10-07 18:30:00,-2.00176,0.04032,2.0021660271,0.13824,0.04032,0.14400000000000002,-2.14,0.0,2.14,-2.00176,0.04032,2.0021660271,0.13824,0.04032,0.14400000000000002,-2.14,0.0,2.14
2019-10-07 19:00:00,-1.94768,0.032760000000000004,1.9479554923,0.11232,0.032760000000000004,0.117,-2.06,0.0,2.06,-1.94768,0.032760000000000004,1.9479554923,0.11232,0.032760000000000004,0.117,-2.06,0.0,2.06
2019-10-07 19:30:00,-2.0852,0.0189,2.0852856519,0.0648,0.0189,0.0675,-2.15,0.0,2.15,-2.0952,0.0189,2.0952852431,0.0648,0.0189,0.0675,-2.16,0.0,2.16
2019-10-07 20:00:00,-2.04728,0.01246,2.0473179162,0.04272,0.01246,0.044500000000000005,-2.09,0.0,2.09,-2.04728,0.01246,2.0473179162,0.04272,0.01246,0.044500000000000005,-2.09,0.0,2.09
2019-10-07 20:30:00,-1.89512,0.021840000000000002,1.8952458416,0.07488,0.021840000000000002,0.078,-1.97,0.0,1.97,-1.9051200000000001,-0.5481600000000001,1.9824130750000002,0.07488,0.021840000000000002,0.078,-1.98,-0.5700000000000001,2.06041258
2019-10-07 21:00:00,-1.7588,-0.5734,1.8499094571999999,0.0912,0.026600000000000002,0.095,-1.85,-0.6000000000000001,1.9448650339,-1.7588,0.4466,1.8146153862,0.0912,0.026600000000000002,0.095,-1.85,0.42,1.8970766985
2019-10-07 21:30:00,-1.6497600000000001,0.026320000000000003,1.6499699391,0.09024,0.026320000000000003,0.094,-1.74,0.0,1.74,-1.6497600000000001,0.026320000000000003,1.6499699391,0.09024,0.026320000000000003,0.094,-1.74,0.0,1.74
2019-10-07 22:00:00,-1.4996,0.0322,1.4999456657,0.11040000000000001,0.0322,0.115,-1.6099999999999999,0.0,1.6099999999999999,-1.4996,0.0322,1.4999456657,0.11040000000000001,0.0322,0.115,-1.6099999999999999,0.0,1.6099999999999999
2019-10-07 22:30:00,-1.41872,0.029540000000000004,1.4190275015,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.52,0.0,1.52,-1.41872,0.029540000000000004,1.4190275015,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.52,0.0,1.52
2019-10-07 23:00:00,-1.20512,0.03934,1.2057619375,0.13488,0.03934,0.1405,-1.34,0.0,1.34,-1.20512,0.03934,1.2057619375,0.13488,0.03934,0.1405,-1.34,0.0,1.34
2019-10-07 23:30:00,-0.92312,0.060340000000000005,0.9250899686,0.20688,0.060340000000000005,0.2155,-1.13,0.0,1.13,-0.92312,0.060340000000000005,0.9250899686,0.20688,0.060340000000000005,0.2155,-1.13,0.0,1.13
2019-10-08 00:00:00,-0.9960800000000001,0.039060000000000004,0.9968455497,0.13392,0.039060000000000004,0.1395,-1.13,0.0,1.13,-0.9960800000000001,0.039060000000000004,0.9968455497,0.13392,0.039060000000000004,0.1395,-1.13,0.0,1.13
2019-10-08 00:30:00,-0.9943200000000001,0.033740000000000006,0.9948922806,0.11568,0.033740000000000006,0.12050000000000001,-1.11,0.0,1.11,-0.9943200000000001,0.033740000000000006,0.9948922806,0.11568,0.033740000000000006,0.12050000000000001,-1.11,0.0,1.11
2019-10-08 01:00:00,-0.92656,0.03892,0.9273770538,0.13344,0.03892,0.139,-1.06,0.0,1.06,-0.92656,0.03892,0.9273770538,0.13344,0.03892,0.139,-1.06,0.0,1.06
2019-10-08 01:30:00,-0.77944,0.055580000000000004,0.7814191257,0.19056,0.055580000000000004,0.1985,-0.97,0.0,0.97,-0.77944,0.19558,0.8036032914,0.19056,0.055580000000000004,0.1985,-0.97,0.14,0.9800510191
2019-10-08 02:00:00,-0.9491200000000001,0.03234,0.9496708114,0.11088,0.03234,0.1155,-1.06,0.0,1.06,-0.9491200000000001,0.17234000000000002,0.9646397514,0.11088,0.03234,0.1155,-1.06,0.14,1.0692053124
2019-10-08 02:30:00,-0.9292800000000001,0.16646000000000002,0.9440711043000001,0.09072000000000001,0.02646,0.0945,-1.02,0.14,1.0295630141,-0.9292800000000001,0.16646000000000002,0.9440711043000001,0.09072000000000001,0.02646,0.0945,-1.02,0.14,1.0295630141
2019-10-08 03:00:00,-0.9112,0.16590000000000002,0.9261793833,0.0888,0.025900000000000003,0.0925,-1.0,0.14,1.0097524449,-0.9112,0.16590000000000002,0.9261793833,0.0888,0.025900000000000003,0.0925,-1.0,0.14,1.0097524449
2019-10-08 03:30:00,-0.86016,-0.27088,0.9018044134000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.96,-0.30000000000000004,1.0057832769,-0.8301600000000001,0.44912,0.9438614305,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.93,0.42,1.0204410811
2019-10-08 04:00:00,-0.9392800000000001,-0.36354000000000003,1.0071783606,0.09072000000000001,0.02646,0.0945,-1.03,-0.39,1.1013627922,-0.84928,0.75646,1.1373250415,0.09072000000000001,0.02646,0.0945,-0.9400000000000001,0.73,1.1901680554
2019-10-08 04:30:00,-0.8877600000000001,-0.00018,0.8877600182000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,-0.99,-0.03,0.9904544412,-0.8777600000000001,0.28982,0.9243691092,0.10224000000000001,0.029820000000000003,0.10650000000000001,-0.98,0.26,1.0139033485
2019-10-08 05:00:00,-0.77968,0.04676,0.7810809177,0.16032000000000002,0.04676,0.167,-0.9400000000000001,0.0,0.9400000000000001,-0.77968,0.18676,0.8017357420000001,0.16032000000000002,0.04676,0.167,-0.9400000000000001,0.14,0.9503683496
2019-10-08 05:30:00,-0.8677600000000001,-0.09518000000000001,0.8729642891,0.22224000000000002,0.06482,0.2315,-1.09,-0.16,1.1016805345,-0.8677600000000001,-0.08518,0.8719306452000001,0.22224000000000002,0.06482,0.2315,-1.09,-0.15,1.1002726935
2019-10-08 06:00:00,-0.9015200000000001,-0.045860000000000005,0.9026856873,0.28848,0.08414,0.3005,-1.19,-0.13,1.1970797801,-0.9015200000000001,-0.045860000000000005,0.9026856873,0.28848,0.08414,0.3005,-1.19,-0.13,1.1970797801
2019-10-08 06:30:00,-0.96496,-0.03228,0.9654997670000001,0.33504,0.09772,0.34900000000000003,-1.3,-0.13,1.3064838307,-0.96496,-0.03228,0.9654997670000001,0.33504,0.09772,0.34900000000000003,-1.3,-0.13,1.3064838307
2019-10-08 07:00:00,-1.18504,-0.07522000000000001,1.1874248818,0.32496,0.09478,0.3385,-1.51,-0.17,1.5195394039,-1.18504,-0.06522,1.1868333708,0.32496,0.09478,0.3385,-1.51,-0.16,1.5184531603
2019-10-08 07:30:00,-1.5610400000000002,-0.16322,1.569549824,0.22896000000000002,0.06678,0.23850000000000002,-1.79,-0.23,1.8047160441,-1.5610400000000002,-0.16322,1.569549824,0.22896000000000002,0.06678,0.23850000000000002,-1.79,-0.23,1.8047160441
2019-10-08 08:00:00,-1.83256,-0.24658000000000002,1.8490748633,0.21744000000000002,0.06342,0.2265,-2.05,-0.31,2.0733065379,-1.83256,-0.23658,1.8477679102,0.21744000000000002,0.06342,0.2265,-2.05,-0.30000000000000004,2.0718349355
2019-10-08 08:30:00,-1.65224,-0.25732000000000005,1.6721574687,0.31776000000000004,0.09268000000000001,0.331,-1.97,-0.35000000000000003,2.0008498195,-1.65224,-0.24732,1.6706478383999999,0.31776000000000004,0.09268000000000001,0.331,-1.97,-0.34,1.9991248085
2019-10-08 09:00:00,-1.42672,-0.28696000000000005,1.4552924105,0.35328000000000004,0.10304,0.368,-1.78,-0.39,1.822223916,-1.42672,-0.28696000000000005,1.4552924105,0.35328000000000004,0.10304,0.368,-1.78,-0.39,1.822223916
2019-10-08 09:30:00,-1.342,-0.311,1.3775648805,0.40800000000000003,0.11900000000000001,0.425,-1.75,-0.43,1.8020543832,-1.342,-0.301,1.3753417757,0.40800000000000003,0.11900000000000001,0.425,-1.75,-0.42,1.7996944185000001
2019-10-08 10:00:00,-0.9771200000000001,-0.27166,1.0141807778,0.54288,0.15834,0.5655,-1.52,-0.43,1.5796518604,-0.9771200000000001,-0.26166,1.0115480463,0.54288,0.15834,0.5655,-1.52,-0.42,1.5769590990000002
2019-10-08 10:30:00,-0.64944,-0.22192,0.6863095512,0.6105600000000001,0.17808000000000002,0.636,-1.26,-0.4,1.3219682296,-0.64944,-0.21192000000000003,0.6831415666,0.6105600000000001,0.17808000000000002,0.636,-1.26,-0.39,1.3189768762
2019-10-08 11:00:00,-0.788,-0.2515,0.8271615622,0.612,0.17850000000000002,0.6375000000000001,-1.4,-0.43,1.4645477118,-0.788,-0.24150000000000002,0.8241761038000001,0.612,0.17850000000000002,0.6375000000000001,-1.4,-0.42,1.4616429112
2019-10-08 11:30:00,-0.9067200000000001,-0.24696,0.9397501796000001,0.59328,0.17304000000000003,0.618,-1.5,-0.42,1.5576905983,-0.9067200000000001,-0.23696000000000003,0.9371719159,0.59328,0.17304000000000003,0.618,-1.5,-0.41000000000000003,1.5550241156
2019-10-08 12:00:00,-1.49112,-0.31366000000000005,1.5237524241,0.39888,0.11634000000000001,0.41550000000000004,-1.8900000000000001,-0.43,1.9382982227,-1.49112,-0.31366000000000005,1.5237524241,0.39888,0.11634000000000001,0.41550000000000004,-1.8900000000000001,-0.43,1.9382982227
2019-10-08 12:30:00,-0.9768,-0.2374,1.0052347984,0.5232,0.1526,0.545,-1.5,-0.39,1.5498709624,-0.9768,-0.2374,1.0052347984,0.5232,0.1526,0.545,-1.5,-0.39,1.5498709624
2019-10-08 13:00:00,-0.984,-0.23950000000000002,1.012727135,0.516,0.1505,0.5375,-1.5,-0.39,1.5498709624,-0.984,-0.23950000000000002,1.012727135,0.516,0.1505,0.5375,-1.5,-0.39,1.5498709624
2019-10-08 13:30:00,-0.6612,-0.5266000000000001,0.8452768777,0.6288,0.1834,0.655,-1.29,-0.71,1.4724808997,-0.6112000000000001,0.1534,0.6301563298,0.6288,0.1834,0.655,-1.24,-0.03,1.2403628501
2019-10-08 14:00:00,-0.5857600000000001,-0.17668,0.6118256288,0.5942400000000001,0.17332,0.619,-1.18,-0.35000000000000003,1.2308127396,-0.5857600000000001,-0.16668000000000002,0.6090131361000001,0.5942400000000001,0.17332,0.619,-1.18,-0.34,1.2280065146
2019-10-08 14:30:00,-0.90136,-0.23748000000000002,0.932119413,0.48864,0.14252,0.509,-1.3900000000000001,-0.38,1.4410065926,-0.90136,-0.23748000000000002,0.932119413,0.48864,0.14252,0.509,-1.3900000000000001,-0.38,1.4410065926
2019-10-08 15:00:00,-1.05312,-0.20716,1.0733019147,0.38688000000000006,0.11284000000000001,0.403,-1.44,-0.32,1.4751271132000001,-1.05312,-0.19716000000000003,1.0714167256,0.38688000000000006,0.11284000000000001,0.403,-1.44,-0.31,1.4729901561
2019-10-08 15:30:00,-1.01456,-0.19008000000000003,1.0322123812,0.44544000000000006,0.12992,0.464,-1.46,-0.32,1.4946571513,-1.01456,-0.18008000000000002,1.0304177793,0.44544000000000006,0.12992,0.464,-1.46,-0.31,1.4925481567
2019-10-08 16:00:00,-0.7706400000000001,-0.11852000000000001,0.7797005836,0.51936,0.15148,0.541,-1.29,-0.27,1.3179529582,-0.7706400000000001,-0.10852,0.7782432782,0.51936,0.15148,0.541,-1.29,-0.26,1.3159407281
2019-10-08 16:30:00,-0.9584,-0.08120000000000001,0.9618336655,0.44160000000000005,0.1288,0.46,-1.4,-0.21,1.4156623891,-0.9584,-0.0712,0.9610411021,0.44160000000000005,0.1288,0.46,-1.4,-0.2,1.4142135624
2019-10-08 17:00:00,-1.14648,-0.08814000000000001,1.1498630571,0.38352,0.11186000000000001,0.3995,-1.53,-0.2,1.5430165262000002,-1.14648,-0.07814,1.149139787,0.38352,0.11186000000000001,0.3995,-1.53,-0.19,1.5417522499
2019-10-08 17:30:00,-1.28072,-0.033960000000000004,1.2811701682,0.32928,0.09604000000000001,0.343,-1.6099999999999999,-0.13,1.6152399203,-1.28072,-0.033960000000000004,1.2811701682,0.32928,0.09604000000000001,0.343,-1.6099999999999999,-0.13,1.6152399203
2019-10-08 18:00:00,-1.03152,0.13664,1.0405306339,0.46848000000000006,0.13664,0.488,-1.5,0.0,1.5,-1.03152,0.13664,1.0405306339,0.46848000000000006,0.13664,0.488,-1.5,0.0,1.5
2019-10-08 18:30:00,-1.30464,0.10948000000000001,1.3092254962,0.37536,0.10948000000000001,0.391,-1.6800000000000002,0.0,1.6800000000000002,-1.30464,0.10948000000000001,1.3092254962,0.37536,0.10948000000000001,0.391,-1.6800000000000002,0.0,1.6800000000000002
2019-10-08 19:00:00,-1.80888,0.058660000000000004,1.8098308899000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.01,0.0,2.01,-1.80888,0.058660000000000004,1.8098308899000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.01,0.0,2.01
2019-10-08 19:30:00,-1.41208,0.11606000000000001,1.4168415049,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.81,0.0,1.81,-1.41208,0.11606000000000001,1.4168415049,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.81,0.0,1.81
2019-10-08 20:00:00,-1.50616,-0.04138,1.5067283265,0.30384,0.08862,0.3165,-1.81,-0.13,1.8146625031,-1.50616,-0.04138,1.5067283265,0.30384,0.08862,0.3165,-1.81,-0.13,1.8146625031
2019-10-08 20:30:00,-1.40264,-0.5045200000000001,1.4906171205,0.32736000000000004,0.09548000000000001,0.341,-1.73,-0.6000000000000001,1.83109257,-1.39264,0.6754800000000001,1.5478111642,0.32736000000000004,0.09548000000000001,0.341,-1.72,0.58,1.8151583953000001
2019-10-08 21:00:00,-1.55016,-0.53588,1.6401717593,0.21984,0.06412000000000001,0.229,-1.77,-0.6000000000000001,1.8689301753,-1.4501600000000001,0.65412,1.590860459,0.21984,0.06412000000000001,0.229,-1.67,0.59,1.7711578134
2019-10-08 21:30:00,-0.9210400000000001,0.11928000000000001,0.9287316082,0.40896000000000005,0.11928000000000001,0.426,-1.33,0.0,1.33,-0.9210400000000001,0.11928000000000001,0.9287316082,0.40896000000000005,0.11928000000000001,0.426,-1.33,0.0,1.33
2019-10-08 22:00:00,-0.84072,-0.38646,0.9252899275,0.38928,0.11354000000000002,0.4055,-1.23,-0.5,1.3277424449,-0.84072,0.65354,1.0648589813,0.38928,0.11354000000000002,0.4055,-1.23,0.54,1.3433167906
2019-10-08 22:30:00,-0.8384800000000001,0.09086000000000001,0.8433885522000001,0.31152,0.09086000000000001,0.3245,-1.15,0.0,1.15,-0.8384800000000001,0.09086000000000001,0.8433885522000001,0.31152,0.09086000000000001,0.3245,-1.15,0.0,1.15
2019-10-08 23:00:00,-0.7016800000000001,0.09576000000000001,0.7081841568,0.32832,0.09576000000000001,0.342,-1.03,0.0,1.03,-0.7016800000000001,0.09576000000000001,0.7081841568,0.32832,0.09576000000000001,0.342,-1.03,0.0,1.03
2019-10-08 23:30:00,-0.38016000000000005,0.13412000000000002,0.40312504260000004,0.45984,0.13412000000000002,0.47900000000000004,-0.84,0.0,0.84,-0.38016000000000005,0.13412000000000002,0.40312504260000004,0.45984,0.13412000000000002,0.47900000000000004,-0.84,0.0,0.84
2019-10-09 00:00:00,-0.51368,0.7497600000000001,0.9088493825,0.37632000000000004,0.10976000000000001,0.392,-0.89,0.64,1.0962207807,-0.51368,-0.33024000000000003,0.6106763464,0.37632000000000004,0.10976000000000001,0.392,-0.89,-0.44,0.9928242543
2019-10-09 00:30:00,-0.64344,0.63358,0.9030164173,0.28656000000000004,0.08358,0.2985,-0.93,0.55,1.0804628638,-0.64344,-0.35642,0.7355611803000001,0.28656000000000004,0.08358,0.2985,-0.93,-0.44,1.0288342918
2019-10-09 01:00:00,-0.6264000000000001,0.07980000000000001,0.631462588,0.2736,0.07980000000000001,0.28500000000000003,-0.9,0.0,0.9,-0.6264000000000001,0.21980000000000002,0.6638441082000001,0.2736,0.07980000000000001,0.28500000000000003,-0.9,0.14,0.9108238029
2019-10-09 01:30:00,-0.60592,0.07994000000000001,0.6111705572,0.27408000000000005,0.07994000000000001,0.28550000000000003,-0.88,0.0,0.88,-0.60592,0.07994000000000001,0.6111705572,0.27408000000000005,0.07994000000000001,0.28550000000000003,-0.88,0.0,0.88
2019-10-09 02:00:00,-0.81144,0.05208,0.8131095867,0.17856000000000002,0.05208,0.186,-0.99,0.0,0.99,-0.81144,0.05208,0.8131095867,0.17856000000000002,0.05208,0.186,-0.99,0.0,0.99
2019-10-09 02:30:00,-0.73104,0.06678,0.7340838167,0.22896000000000002,0.06678,0.23850000000000002,-0.96,0.0,0.96,-0.73104,0.20678000000000002,0.7597219557,0.22896000000000002,0.06678,0.23850000000000002,-0.96,0.14,0.9701546269
2019-10-09 03:00:00,-0.74016,0.06412000000000001,0.7429321638,0.21984,0.06412000000000001,0.229,-0.96,0.0,0.96,-0.74016,0.06412000000000001,0.7429321638,0.21984,0.06412000000000001,0.229,-0.96,0.0,0.96
2019-10-09 03:30:00,-0.802,0.049,0.8034954885000001,0.168,0.049,0.17500000000000002,-0.97,0.0,0.97,-0.802,0.189,0.8239690528,0.168,0.049,0.17500000000000002,-0.97,0.14,0.9800510191
2019-10-09 04:00:00,-0.6924800000000001,0.06636,0.6956523557000001,0.22752000000000003,0.06636,0.23700000000000002,-0.92,0.0,0.92,-0.6924800000000001,0.06636,0.6956523557000001,0.22752000000000003,0.06636,0.23700000000000002,-0.92,0.0,0.92
2019-10-09 04:30:00,-0.55664,0.08848,0.5636282463,0.30336,0.08848,0.316,-0.86,0.0,0.86,-0.55664,0.08848,0.5636282463,0.30336,0.08848,0.316,-0.86,0.0,0.86
2019-10-09 05:00:00,-0.6397600000000001,0.07882,0.6445971222,0.27024000000000004,0.07882,0.28150000000000003,-0.91,0.0,0.91,-0.6397600000000001,0.07882,0.6445971222,0.27024000000000004,0.07882,0.28150000000000003,-0.91,0.0,0.91
2019-10-09 05:30:00,-0.94832,-0.08826,0.9524183167,0.21168,0.06174,0.2205,-1.16,-0.15,1.1696580697,-0.94832,-0.06826,0.9507735009,0.21168,0.06174,0.2205,-1.16,-0.13,1.167261753
2019-10-09 06:00:00,-1.2021600000000001,-0.63688,1.3604428691,0.14784,0.043120000000000006,0.154,-1.35,-0.68,1.5115885684,-1.16216,0.52312,1.2744686736,0.14784,0.043120000000000006,0.154,-1.31,0.48,1.3951702405
2019-10-09 06:30:00,-1.3824,-0.6582,1.5310966658,0.1776,0.051800000000000006,0.185,-1.56,-0.71,1.7139719951,-1.2924,0.5118,1.3900492797,0.1776,0.051800000000000006,0.185,-1.47,0.46,1.5402921801
2019-10-09 07:00:00,-1.5011999999999999,-0.6891,1.6518051489,0.2088,0.0609,0.2175,-1.71,-0.75,1.8672439584,-1.4012,0.48090000000000005,1.4814270991,0.2088,0.0609,0.2175,-1.6099999999999999,0.42,1.6638810054
2019-10-09 07:30:00,-1.4637600000000002,-0.7106800000000001,1.6271629912,0.30624,0.08932000000000001,0.319,-1.77,-0.8,1.9423954283,-1.36376,0.45932000000000006,1.4390330781,0.30624,0.08932000000000001,0.319,-1.67,0.37,1.7104970038
2019-10-09 08:00:00,-1.9637600000000002,-0.28318000000000004,1.9840726423000001,0.12624000000000002,0.036820000000000006,0.1315,-2.09,-0.32,2.1143556938,-1.95376,-0.23318000000000003,1.9676257393,0.12624000000000002,0.036820000000000006,0.1315,-2.08,-0.27,2.0974508338
2019-10-09 08:30:00,-2.28144,-0.33292000000000005,2.3056027845,0.05856000000000001,0.01708,0.061,-2.34,-0.35000000000000003,2.3660304309,-2.28144,-0.33292000000000005,2.3056027845,0.05856000000000001,0.01708,0.061,-2.34,-0.35000000000000003,2.3660304309
2019-10-09 09:00:00,-2.21368,-0.36774,2.2440169006,0.07632000000000001,0.022260000000000002,0.0795,-2.29,-0.39,2.322972234,-2.21368,-0.36774,2.2440169006,0.07632000000000001,0.022260000000000002,0.0795,-2.29,-0.39,2.322972234
2019-10-09 09:30:00,-1.97512,-0.33066,2.0026070633,0.13488,0.03934,0.1405,-2.11,-0.37,2.1421951358,-1.97512,-0.32066,2.0009802223,0.13488,0.03934,0.1405,-2.11,-0.36,2.140490598
2019-10-09 10:00:00,-1.784,-0.3045,1.809800058,0.156,0.0455,0.1625,-1.94,-0.35000000000000003,1.9713193552,-1.784,-0.3045,1.809800058,0.156,0.0455,0.1625,-1.94,-0.35000000000000003,1.9713193552
2019-10-09 10:30:00,-1.47904,-0.26972,1.5034321401000001,0.24096,0.07028000000000001,0.251,-1.72,-0.34,1.7532826355000002,-1.47904,-0.26972,1.5034321401000001,0.24096,0.07028000000000001,0.251,-1.72,-0.34,1.7532826355000002
2019-10-09 11:00:00,-1.3452,-0.2836,1.3747697989,0.3648,0.10640000000000001,0.38,-1.71,-0.39,1.7539099179000002,-1.3452,-0.2836,1.3747697989,0.3648,0.10640000000000001,0.38,-1.71,-0.39,1.7539099179000002
2019-10-09 11:30:00,-1.0744,-0.25670000000000004,1.1046403261,0.5256000000000001,0.15330000000000002,0.5475,-1.6,-0.41000000000000003,1.651696098,-1.0744,-0.2467,1.1023594015,0.5256000000000001,0.15330000000000002,0.5475,-1.6,-0.4,1.6492422502
2019-10-09 12:00:00,-0.66656,-0.26108000000000003,0.7158666077,0.6134400000000001,0.17892000000000002,0.639,-1.28,-0.44,1.3535139453,-0.66656,-0.25108,0.7122804223,0.6134400000000001,0.17892000000000002,0.639,-1.28,-0.43,1.3502962638
2019-10-09 12:30:00,-0.5832,-0.2001,0.6165729884000001,0.6168,0.1799,0.6425000000000001,-1.2,-0.38,1.2587295182,-0.5832,-0.19010000000000002,0.6134005624000001,0.6168,0.1799,0.6425000000000001,-1.2,-0.37,1.2557467897999999
2019-10-09 13:00:00,-0.78456,-0.20508,0.810920588,0.56544,0.16492,0.589,-1.35,-0.37,1.3997856979,-0.78456,-0.20508,0.810920588,0.56544,0.16492,0.589,-1.35,-0.37,1.3997856979
2019-10-09 13:30:00,-0.6470400000000001,-0.14122,0.6622717343,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.26,-0.32,1.3,-0.6470400000000001,-0.13122,0.6602116706000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.26,-0.31,1.2975746607
2019-10-09 14:00:00,-0.7043200000000001,-0.15376,0.7209083159,0.53568,0.15624000000000002,0.558,-1.24,-0.31,1.2781627439,-0.7043200000000001,-0.14376,0.7188418463,0.53568,0.15624000000000002,0.558,-1.24,-0.30000000000000004,1.2757742747
2019-10-09 14:30:00,-1.22944,-0.22192,1.2493082886,0.37056000000000006,0.10808000000000001,0.386,-1.6,-0.33,1.6336768346000001,-1.22944,-0.18192000000000003,1.2428264561,0.37056000000000006,0.10808000000000001,0.386,-1.6,-0.29,1.6260688792
2019-10-09 15:00:00,-0.9924000000000001,-0.13820000000000002,1.0019765466,0.4176,0.1218,0.435,-1.4100000000000001,-0.26,1.4337712509,-0.9924000000000001,-0.1282,1.0006462912,0.4176,0.1218,0.435,-1.4100000000000001,-0.25,1.4319916201
2019-10-09 15:30:00,-1.21632,-0.12976000000000001,1.2232219749,0.34368000000000004,0.10024000000000001,0.358,-1.56,-0.23,1.5768639763999999,-1.21632,-0.11976,1.22220162,0.34368000000000004,0.10024000000000001,0.358,-1.56,-0.22,1.5754364475
2019-10-09 16:00:00,-1.4171200000000002,-0.09916000000000001,1.4205850203,0.24288,0.07084,0.253,-1.6600000000000001,-0.17,1.6686821147000002,-1.4171200000000002,-0.09916000000000001,1.4205850203,0.24288,0.07084,0.253,-1.6600000000000001,-0.17,1.6686821147000002
2019-10-09 16:30:00,-1.29392,-0.25906,1.3195988216,0.34608000000000005,0.10094,0.36050000000000004,-1.6400000000000001,-0.36,1.6790473489000002,-1.2639200000000002,0.22094000000000003,1.2830854414,0.34608000000000005,0.10094,0.36050000000000004,-1.6099999999999999,0.12,1.6144658559
2019-10-09 17:00:00,-1.56952,-0.059860000000000003,1.5706610869,0.24048000000000003,0.07014000000000001,0.2505,-1.81,-0.13,1.8146625031,-1.56952,-0.059860000000000003,1.5706610869,0.24048000000000003,0.07014000000000001,0.2505,-1.81,-0.13,1.8146625031
2019-10-09 17:30:00,-1.736,-0.5805,1.8304852499000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.94,-0.64,2.0428411588,-1.686,0.5795,1.7828113333000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.8900000000000001,0.52,1.9602295784
2019-10-09 18:00:00,-1.8468,-0.5924,1.93948653,0.1632,0.0476,0.17,-2.01,-0.64,2.109431203,-1.7468,0.5776,1.8398184693,0.1632,0.0476,0.17,-1.9100000000000001,0.53,1.9821705275000001
2019-10-09 18:30:00,-2.02184,-0.59262,2.1069018606,0.12816000000000002,0.037380000000000004,0.1335,-2.15,-0.63,2.2404017497,-1.92184,0.59738,2.0125436269,0.12816000000000002,0.037380000000000004,0.1335,-2.05,0.56,2.1251117618
2019-10-09 19:00:00,-2.07512,-0.5906600000000001,2.1575454225,0.13488,0.03934,0.1405,-2.21,-0.63,2.2980426454,-1.97512,0.5993400000000001,2.0640512227,0.13488,0.03934,0.1405,-2.11,0.56,2.1830483275
2019-10-09 19:30:00,-2.15936,-0.60648,2.2429118574,0.08064,0.023520000000000003,0.084,-2.24,-0.63,2.3269078194,-2.08936,0.58352,2.1693134398,0.08064,0.023520000000000003,0.084,-2.17,0.56,2.2410934831000002
2019-10-09 20:00:00,-2.10392,-0.11656000000000001,2.1071463167,0.04608,0.01344,0.048,-2.15,-0.13,2.1539266468,-2.10392,-0.11656000000000001,2.1071463167,0.04608,0.01344,0.048,-2.15,-0.13,2.1539266468
2019-10-09 20:30:00,-2.00248,0.01386,2.0025279648,0.04752000000000001,0.01386,0.0495,-2.05,0.0,2.05,-2.00248,0.01386,2.0025279648,0.04752000000000001,0.01386,0.0495,-2.05,0.0,2.05
2019-10-09 21:00:00,-1.69752,0.03864,1.6979597168,0.13248000000000001,0.03864,0.138,-1.83,0.0,1.83,-1.69752,0.03864,1.6979597168,0.13248000000000001,0.03864,0.138,-1.83,0.0,1.83
2019-10-09 21:30:00,-1.5615999999999999,0.046200000000000005,1.562283265,0.1584,0.046200000000000005,0.165,-1.72,0.0,1.72,-1.5615999999999999,0.046200000000000005,1.562283265,0.1584,0.046200000000000005,0.165,-1.72,0.0,1.72
2019-10-09 22:00:00,-1.22608,0.07406,1.2283147194,0.25392000000000003,0.07406,0.2645,-1.48,0.0,1.48,-1.22608,0.07406,1.2283147194,0.25392000000000003,0.07406,0.2645,-1.48,0.0,1.48
2019-10-09 22:30:00,-1.00272,0.09254000000000001,1.0069811567,0.31728,0.09254000000000001,0.3305,-1.32,0.0,1.32,-1.00272,0.09254000000000001,1.0069811567,0.31728,0.09254000000000001,0.3305,-1.32,0.0,1.32
2019-10-09 23:00:00,-1.06016,0.06412000000000001,1.0620972648,0.21984,0.06412000000000001,0.229,-1.28,0.0,1.28,-1.06016,0.06412000000000001,1.0620972648,0.21984,0.06412000000000001,0.229,-1.28,0.0,1.28
2019-10-09 23:30:00,-1.09192,0.05194000000000001,1.0931546322,0.17808000000000002,0.05194000000000001,0.1855,-1.27,0.0,1.27,-1.09192,0.05194000000000001,1.0931546322,0.17808000000000002,0.05194000000000001,0.1855,-1.27,0.0,1.27
2019-10-10 00:00:00,-0.9748,-0.3689,1.0422678399,0.1752,0.0511,0.1825,-1.15,-0.42,1.2242957159,-0.9448000000000001,0.7411,1.2007815163,0.1752,0.0511,0.1825,-1.12,0.6900000000000001,1.3154847015
2019-10-10 00:30:00,-0.8970400000000001,-0.37372000000000005,0.9717753856,0.19296000000000002,0.056280000000000004,0.201,-1.09,-0.43,1.1717508268,-0.8170400000000001,0.70628,1.0799934259,0.19296000000000002,0.056280000000000004,0.201,-1.01,0.65,1.2010828448
2019-10-10 01:00:00,-0.7566400000000001,-0.35902,0.8374959403000001,0.24336000000000002,0.07098,0.2535,-1.0,-0.43,1.0885311204,-0.67664,0.7509800000000001,1.010847491,0.24336000000000002,0.07098,0.2535,-0.92,0.68,1.1440279717
2019-10-10 01:30:00,-0.62712,-0.34166,0.7141505794,0.30288000000000004,0.08834,0.3155,-0.93,-0.43,1.0245974819,-0.54712,0.76834,0.9432320234,0.30288000000000004,0.08834,0.3155,-0.85,0.68,1.0885311204
2019-10-10 02:00:00,-0.29296,-0.32378,0.4366452221,0.46704,0.13622,0.48650000000000004,-0.76,-0.46,0.8883692926000001,-0.21296,0.77622,0.8049033793,0.46704,0.13622,0.48650000000000004,-0.68,0.64,0.9338094024
2019-10-10 02:30:00,-0.728,-0.3365,0.8020076371,0.252,0.07350000000000001,0.2625,-0.98,-0.41000000000000003,1.0623088063,-0.648,0.7535000000000001,0.9938139917000001,0.252,0.07350000000000001,0.2625,-0.9,0.68,1.1280070922
2019-10-10 03:00:00,-0.59752,-0.31886000000000003,0.6772753133,0.31248000000000004,0.09114000000000001,0.3255,-0.91,-0.41000000000000003,0.9980981916,-0.5175200000000001,0.76114,0.9204135212000001,0.31248000000000004,0.09114000000000001,0.3255,-0.8300000000000001,0.67,1.0666770833
2019-10-10 03:30:00,-0.32792000000000004,-0.32106,0.4589237954,0.44208000000000003,0.12894,0.4605,-0.77,-0.45,0.8918520057,-0.23792000000000002,0.7789400000000001,0.8144651312000001,0.44208000000000003,0.12894,0.4605,-0.68,0.65,0.9406912352000001
2019-10-10 04:00:00,-0.02296,-0.32878,0.32958071850000004,0.58704,0.17122,0.6115,-0.61,-0.5,0.7887331615000001,0.05704000000000001,0.8212200000000001,0.8231985483,0.58704,0.17122,0.6115,-0.53,0.65,0.8386894539
2019-10-10 04:30:00,0.058960000000000005,-0.31072000000000005,0.3162644463,0.6489600000000001,0.18928,0.676,-0.59,-0.5,0.7733692520000001,0.13896,0.8092800000000001,0.8211236204,0.6489600000000001,0.18928,0.676,-0.51,0.62,0.8028075735
2019-10-10 05:00:00,0.08632000000000001,-0.36274,0.37286921300000003,0.67632,0.19726000000000002,0.7045,-0.59,-0.56,0.8134494453000001,0.16632000000000002,0.75726,0.7753096478,0.67632,0.19726000000000002,0.7045,-0.51,0.56,0.7574298647000001
2019-10-10 05:30:00,-0.2008,-0.4394,0.48310764850000004,0.6192000000000001,0.1806,0.645,-0.8200000000000001,-0.62,1.0280077821,-0.1208,0.6306,0.642066196,0.6192000000000001,0.1806,0.645,-0.74,0.45,0.8660831369
2019-10-10 06:00:00,-0.49704000000000004,0.01378,0.49723098250000003,0.49296000000000006,0.14378000000000002,0.5135000000000001,-0.99,-0.13,0.9984988733000001,-0.49704000000000004,0.01378,0.49723098250000003,0.49296000000000006,0.14378000000000002,0.5135000000000001,-0.99,-0.13,0.9984988733000001
2019-10-10 06:30:00,-0.90888,-0.018840000000000003,0.9090752444,0.38112,0.11116000000000001,0.397,-1.29,-0.13,1.2965338407,-0.90888,-0.018840000000000003,0.9090752444,0.38112,0.11116000000000001,0.397,-1.29,-0.13,1.2965338407
2019-10-10 07:00:00,-0.8961600000000001,-0.038880000000000005,0.89700301,0.48384000000000005,0.14112000000000002,0.504,-1.38,-0.18,1.3916896206,-0.8961600000000001,-0.038880000000000005,0.89700301,0.48384000000000005,0.14112000000000002,0.504,-1.38,-0.18,1.3916896206
2019-10-10 07:30:00,-0.8856,-0.0483,0.886916146,0.5544,0.1617,0.5775,-1.44,-0.21,1.4552319403,-0.8856,-0.0383,0.886427803,0.5544,0.1617,0.5775,-1.44,-0.2,1.4538225476
2019-10-10 08:00:00,-1.28528,-0.15904000000000001,1.2950823912,0.41472000000000003,0.12096000000000001,0.432,-1.7000000000000002,-0.28,1.7229045243,-1.28528,-0.14904,1.2938924220999999,0.41472000000000003,0.12096000000000001,0.432,-1.7000000000000002,-0.27,1.7213076425
2019-10-10 08:30:00,-1.70768,-0.26474000000000003,1.7280793529,0.29232,0.08526,0.3045,-2.0,-0.35000000000000003,2.0303940504,-1.70768,-0.25474,1.7265756427,0.29232,0.08526,0.3045,-2.0,-0.34,2.0286941613
2019-10-10 09:00:00,-1.79752,-0.29636,1.8217868701,0.25248000000000004,0.07364000000000001,0.263,-2.05,-0.37,2.083122656,-1.79752,-0.28636,1.8201868585,0.25248000000000004,0.07364000000000001,0.263,-2.05,-0.36,2.0813697413
2019-10-10 09:30:00,-1.8364,-0.30770000000000003,1.8620000670999999,0.2136,0.0623,0.2225,-2.05,-0.37,2.083122656,-1.8364,-0.2977,1.8603736856,0.2136,0.0623,0.2225,-2.05,-0.36,2.0813697413
2019-10-10 10:00:00,-1.3124,-0.2457,1.3352012021,0.35760000000000003,0.1043,0.3725,-1.67,-0.35000000000000003,1.7062825088,-1.3224,-0.2457,1.3450316911,0.35760000000000003,0.1043,0.3725,-1.6800000000000002,-0.35000000000000003,1.7160710941000001
2019-10-10 10:30:00,-0.9307200000000001,-0.22146000000000002,0.9567048918000001,0.5092800000000001,0.14854,0.5305,-1.44,-0.37,1.4867750334,-0.9307200000000001,-0.21146,0.9544396524000001,0.5092800000000001,0.14854,0.5305,-1.44,-0.36,1.4843180252
2019-10-10 11:00:00,-1.15816,-0.26238,1.1875090947,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.63,-0.4,1.678362297,-1.15816,-0.26238,1.1875090947,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.63,-0.4,1.678362297
2019-10-10 11:30:00,-0.84272,-0.64746,1.0627236,0.55728,0.16254000000000002,0.5805,-1.4,-0.81,1.6174362429,-0.7727200000000001,0.12254000000000001,0.7823760285,0.55728,0.16254000000000002,0.5805,-1.33,-0.04,1.3306013678
2019-10-10 12:00:00,-1.09232,-0.6952600000000001,1.2948163769,0.42768000000000006,0.12474,0.4455,-1.52,-0.8200000000000001,1.727078458,-1.03232,0.11474000000000001,1.0386769710000001,0.42768000000000006,0.12474,0.4455,-1.46,-0.01,1.4600342462
