Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-10 12:30:00,-0.50488,-0.18184,0.5366279903,0.64512,0.18816000000000002,0.672,-1.15,-0.37,1.2080562901,-0.50488,-0.17184000000000002,0.5333224166,0.64512,0.18816000000000002,0.672,-1.15,-0.36,1.2050311199000001
2019-10-10 13:00:00,-0.5602400000000001,-0.18632,0.590410027,0.6297600000000001,0.18368,0.656,-1.19,-0.37,1.2461942064,-0.5602400000000001,-0.17632,0.5873309118,0.6297600000000001,0.18368,0.656,-1.19,-0.36,1.2432618389
2019-10-10 13:30:00,-0.7139200000000001,-0.19906000000000001,0.7411522448000001,0.58608,0.17094,0.6105,-1.3,-0.37,1.3516286472,-0.7139200000000001,-0.18906,0.7385292479000001,0.58608,0.17094,0.6105,-1.3,-0.36,1.3489254983
2019-10-10 14:00:00,-1.24944,-0.23192000000000002,1.2707821214,0.37056000000000006,0.10808000000000001,0.386,-1.62,-0.34,1.6552945357,-1.24944,-0.22192,1.2689951931,0.37056000000000006,0.10808000000000001,0.386,-1.62,-0.33,1.653269488
2019-10-10 14:30:00,-1.22544,-0.22492,1.2459101894,0.39456,0.11508000000000002,0.41100000000000003,-1.62,-0.34,1.6552945357,-1.22544,-0.21492000000000003,1.244143802,0.39456,0.11508000000000002,0.41100000000000003,-1.62,-0.33,1.653269488
2019-10-10 15:00:00,-0.9724,-0.14070000000000002,0.9825264627,0.4776,0.1393,0.4975,-1.45,-0.28,1.476787053,-0.9724,-0.1307,0.9811443574000001,0.4776,0.1393,0.4975,-1.45,-0.27,1.4749237268
2019-10-10 15:30:00,-1.01392,-0.09406,1.0182735634,0.46608000000000005,0.13594,0.48550000000000004,-1.48,-0.23,1.4977650016,-1.01392,-0.09406,1.0182735634,0.46608000000000005,0.13594,0.48550000000000004,-1.48,-0.23,1.4977650016
2019-10-10 16:00:00,-1.12904,-0.02722,1.1293680755,0.42096000000000006,0.12278000000000001,0.4385,-1.55,-0.15,1.5572411501999999,-1.12904,-0.02722,1.1293680755,0.42096000000000006,0.12278000000000001,0.4385,-1.55,-0.15,1.5572411501999999
2019-10-10 16:30:00,-1.1457600000000001,-0.00918,1.1457967752,0.41424000000000005,0.12082000000000001,0.4315,-1.56,-0.13,1.5654072952,-1.1457600000000001,-0.00918,1.1457967752,0.41424000000000005,0.12082000000000001,0.4315,-1.56,-0.13,1.5654072952
2019-10-10 17:00:00,-1.24272,-0.54246,1.3559556962000001,0.43728000000000006,0.12754000000000001,0.4555,-1.6800000000000002,-0.67,1.8086735471000002,-1.21272,0.6075400000000001,1.3563903015,0.43728000000000006,0.12754000000000001,0.4555,-1.65,0.48,1.718400419
2019-10-10 17:30:00,-1.17904,-0.5197200000000001,1.2885046372,0.48096000000000005,0.14028000000000002,0.501,-1.6600000000000001,-0.66,1.7863930139000002,-1.08904,0.6402800000000001,1.2633157167,0.48096000000000005,0.14028000000000002,0.501,-1.57,0.5,1.6476953602000002
2019-10-10 18:00:00,-1.2399200000000001,-0.51456,1.342450595,0.43008,0.12544000000000002,0.448,-1.67,-0.64,1.7884350701,-1.14992,0.64544,1.3186769127,0.43008,0.12544000000000002,0.448,-1.58,0.52,1.6633700731
2019-10-10 18:30:00,-1.2372,-0.5321,1.3467717884,0.4728,0.1379,0.49250000000000005,-1.71,-0.67,1.8365728954,-1.1472,0.6379,1.3126249464,0.4728,0.1379,0.49250000000000005,-1.62,0.5,1.6954055561999999
2019-10-10 19:00:00,-1.12352,-0.5118600000000001,1.2346245786,0.57648,0.16814,0.6005,-1.7000000000000002,-0.68,1.8309560344,-1.02352,0.6681400000000001,1.2222946658,0.57648,0.16814,0.6005,-1.6,0.5,1.6763054614000001
2019-10-10 19:30:00,-1.1792,-0.5081,1.2840086643,0.5208,0.1519,0.5425,-1.7000000000000002,-0.66,1.823622768,-1.1592,0.6919000000000001,1.3499889814000001,0.5208,0.1519,0.5425,-1.6800000000000002,0.54,1.7646529404
2019-10-10 20:00:00,-1.02296,0.02372,1.0232349681,0.5270400000000001,0.15372000000000002,0.549,-1.55,-0.13,1.5554420594,-1.02296,0.02372,1.0232349681,0.5270400000000001,0.15372000000000002,0.549,-1.55,-0.13,1.5554420594
2019-10-10 20:30:00,-0.90856,0.15792,0.9221821946000001,0.54144,0.15792,0.5640000000000001,-1.45,0.0,1.45,-0.90856,0.15792,0.9221821946000001,0.54144,0.15792,0.5640000000000001,-1.45,0.0,1.45
2019-10-10 21:00:00,-0.8362400000000001,0.15568,0.8506077827,0.53376,0.15568,0.556,-1.37,0.0,1.37,-0.8362400000000001,0.15568,0.8506077827,0.53376,0.15568,0.556,-1.37,0.0,1.37
2019-10-10 21:30:00,-0.58992,0.17794000000000001,0.6161722568,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.2,0.0,1.2,-0.58992,0.17794000000000001,0.6161722568,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.2,0.0,1.2
2019-10-10 22:00:00,-0.3972,0.1904,0.4404770142,0.6528,0.1904,0.68,-1.05,0.0,1.05,-0.3972,0.1904,0.4404770142,0.6528,0.1904,0.68,-1.05,0.0,1.05
2019-10-10 22:30:00,-0.292,0.189,0.34782898100000004,0.648,0.189,0.675,-0.9400000000000001,0.0,0.9400000000000001,-0.292,0.189,0.34782898100000004,0.648,0.189,0.675,-0.9400000000000001,0.0,0.9400000000000001
2019-10-10 23:00:00,-0.17632,0.18774000000000002,0.2575559163,0.64368,0.18774000000000002,0.6705,-0.8200000000000001,0.0,0.8200000000000001,-0.17632,0.18774000000000002,0.2575559163,0.64368,0.18774000000000002,0.6705,-0.8200000000000001,0.0,0.8200000000000001
2019-10-10 23:30:00,-0.18480000000000002,0.1736,0.2535507839,0.5952000000000001,0.1736,0.62,-0.78,0.0,0.78,-0.18480000000000002,0.1736,0.2535507839,0.5952000000000001,0.1736,0.62,-0.78,0.0,0.78
2019-10-11 00:00:00,-0.42312000000000005,0.13034,0.44274038670000004,0.44688000000000005,0.13034,0.4655,-0.87,0.0,0.87,-0.42312000000000005,0.13034,0.44274038670000004,0.44688000000000005,0.13034,0.4655,-0.87,0.0,0.87
2019-10-11 00:30:00,-0.30672000000000005,0.13804000000000002,0.3363513044,0.47328000000000003,0.13804000000000002,0.493,-0.78,0.0,0.78,-0.30672000000000005,0.13804000000000002,0.3363513044,0.47328000000000003,0.13804000000000002,0.493,-0.78,0.0,0.78
2019-10-11 01:00:00,-0.27392,0.13594,0.3057970732,0.46608000000000005,0.13594,0.48550000000000004,-0.74,0.0,0.74,-0.27392,0.13594,0.3057970732,0.46608000000000005,0.13594,0.48550000000000004,-0.74,0.0,0.74
2019-10-11 01:30:00,-0.09528,0.15596000000000002,0.1827615933,0.5347200000000001,0.15596000000000002,0.557,-0.63,0.0,0.63,-0.08528000000000001,0.15596000000000002,0.1777531997,0.5347200000000001,0.15596000000000002,0.557,-0.62,0.0,0.62
2019-10-11 02:00:00,0.0176,0.1743,0.1751863294,0.5976,0.1743,0.6225,-0.58,0.0,0.58,0.0176,0.1743,0.1751863294,0.5976,0.1743,0.6225,-0.58,0.0,0.58
2019-10-11 02:30:00,-0.12384,0.15638000000000002,0.19947694100000002,0.5361600000000001,0.15638000000000002,0.5585,-0.66,0.0,0.66,-0.12384,0.15638000000000002,0.19947694100000002,0.5361600000000001,0.15638000000000002,0.5585,-0.66,0.0,0.66
2019-10-11 03:00:00,-0.053680000000000005,0.16226000000000002,0.1709088939,0.55632,0.16226000000000002,0.5795,-0.61,0.0,0.61,-0.053680000000000005,0.16226000000000002,0.1709088939,0.55632,0.16226000000000002,0.5795,-0.61,0.0,0.61
2019-10-11 03:30:00,0.026480000000000004,0.16814,0.1702123674,0.57648,0.16814,0.6005,-0.55,0.0,0.55,0.026480000000000004,0.16814,0.1702123674,0.57648,0.16814,0.6005,-0.55,0.0,0.55
2019-10-11 04:00:00,-0.11264,0.14798,0.18597271310000002,0.50736,0.14798,0.5285000000000001,-0.62,0.0,0.62,-0.11264,0.14798,0.18597271310000002,0.50736,0.14798,0.5285000000000001,-0.62,0.0,0.62
2019-10-11 04:30:00,0.00064,0.16352000000000003,0.1635212524,0.56064,0.16352000000000003,0.584,-0.56,0.0,0.56,0.00064,0.16352000000000003,0.1635212524,0.56064,0.16352000000000003,0.584,-0.56,0.0,0.56
2019-10-11 05:00:00,0.07592,0.02256,0.0792010101,0.62592,0.18256000000000003,0.652,-0.55,-0.16,0.5728001397,0.07592,0.02256,0.0792010101,0.62592,0.18256000000000003,0.652,-0.55,-0.16,0.5728001397
2019-10-11 05:30:00,-0.07376,0.01682,0.0756534864,0.60624,0.17682,0.6315000000000001,-0.68,-0.16,0.6985699679,-0.07376,0.01682,0.0756534864,0.60624,0.17682,0.6315000000000001,-0.68,-0.16,0.6985699679
2019-10-11 06:00:00,-0.10976000000000001,0.02382,0.1123149589,0.63024,0.18382,0.6565000000000001,-0.74,-0.16,0.7570997292,-0.10976000000000001,0.02382,0.1123149589,0.63024,0.18382,0.6565000000000001,-0.74,-0.16,0.7570997292
2019-10-11 06:30:00,-0.43576000000000004,0.01332,0.43596353060000004,0.5942400000000001,0.17332,0.619,-1.03,-0.16,1.0423531072,-0.43576000000000004,0.01332,0.43596353060000004,0.5942400000000001,0.17332,0.619,-1.03,-0.16,1.0423531072
2019-10-11 07:00:00,-0.8273600000000001,-0.08048000000000001,0.83126506,0.5126400000000001,0.14952000000000001,0.534,-1.34,-0.23,1.3595955281,-0.8273600000000001,-0.07048,0.8303565499000001,0.5126400000000001,0.14952000000000001,0.534,-1.34,-0.22,1.3579396156999999
2019-10-11 07:30:00,-1.05344,-0.15392,1.0646253801,0.46656000000000003,0.13608,0.486,-1.52,-0.29,1.5474172030000002,-1.05344,-0.14392000000000002,1.0632256581,0.46656000000000003,0.13608,0.486,-1.52,-0.28,1.5455743269000002
2019-10-11 08:00:00,-1.38176,-0.21968000000000001,1.3991140054,0.37824,0.11032000000000002,0.394,-1.76,-0.33,1.7906702656,-1.38176,-0.21968000000000001,1.3991140054,0.37824,0.11032000000000002,0.394,-1.76,-0.33,1.7906702656
2019-10-11 08:30:00,-1.4961600000000002,-0.50638,1.5795301358,0.42384000000000005,0.12362000000000001,0.4415,-1.92,-0.63,2.0207176943,-1.4461600000000001,0.023620000000000002,1.4463528788,0.42384000000000005,0.12362000000000001,0.4415,-1.87,-0.1,1.8726718880000002
2019-10-11 09:00:00,-1.40152,-0.8433600000000001,1.6356999724999999,0.46848000000000006,0.13664,0.488,-1.87,-0.98,2.1112318679,-1.30152,0.31664000000000003,1.3394831839,0.46848000000000006,0.13664,0.488,-1.77,0.18,1.7791290004
2019-10-11 09:30:00,-1.42208,-0.8964400000000001,1.6810461624,0.45792000000000005,0.13356,0.47700000000000004,-1.88,-1.03,2.1436650858,-1.33208,0.29356000000000004,1.3640434744,0.45792000000000005,0.13356,0.47700000000000004,-1.79,0.16,1.7971366114
2019-10-11 10:00:00,-1.45432,-0.8687600000000001,1.694045631,0.41568000000000005,0.12124000000000001,0.433,-1.87,-0.99,2.1158922468,-1.35432,0.31124,1.3896233303,0.41568000000000005,0.12124000000000001,0.433,-1.77,0.19,1.7801685313000002
2019-10-11 10:30:00,-1.3429600000000002,-0.8737800000000001,1.6021963207,0.46704,0.13622,0.48650000000000004,-1.81,-1.01,2.0727276715,-1.24296,0.30622000000000005,1.2801250915,0.46704,0.13622,0.48650000000000004,-1.71,0.17,1.7184295156
2019-10-11 11:00:00,-1.11832,-0.88326,1.4250571392,0.5716800000000001,0.16674000000000003,0.5955,-1.69,-1.05,1.9896230799,-1.0183200000000001,0.31674,1.0664426145,0.5716800000000001,0.16674000000000003,0.5955,-1.5899999999999999,0.15,1.5970597985000001
2019-10-11 11:30:00,-1.10216,-0.8668800000000001,1.4022259447,0.6278400000000001,0.18312,0.654,-1.73,-1.05,2.0237094653,-1.00216,0.33312,1.0560746186,0.6278400000000001,0.18312,0.654,-1.63,0.15,1.63688729
2019-10-11 12:00:00,-1.0332,-0.29760000000000003,1.0752060268,0.5568000000000001,0.16240000000000002,0.58,-1.5899999999999999,-0.46,1.6552039149,-1.0332,-0.2076,1.0538500842,0.5568000000000001,0.16240000000000002,0.58,-1.5899999999999999,-0.37,1.6324827717
2019-10-11 12:30:00,-0.9108,-0.2069,0.9340044165,0.5592,0.1631,0.5825,-1.47,-0.37,1.5158495967999999,-0.9108,-0.2069,0.9340044165,0.5592,0.1631,0.5825,-1.47,-0.37,1.5158495967999999
2019-10-11 13:00:00,-1.07,-0.17,1.0834205093,0.48,0.14,0.5,-1.55,-0.31,1.5806960492000002,-1.07,-0.16,1.081896483,0.48,0.14,0.5,-1.55,-0.30000000000000004,1.5787653404
2019-10-11 13:30:00,-1.40016,-0.25088000000000005,1.4224587164,0.33984000000000003,0.09912000000000001,0.354,-1.74,-0.35000000000000003,1.7748521065,-1.40016,-0.24088,1.4207291086,0.33984000000000003,0.09912000000000001,0.354,-1.74,-0.34,1.7729072170000002
2019-10-11 14:00:00,-1.60064,-0.21602000000000002,1.615151092,0.21936000000000003,0.06398000000000001,0.2285,-1.82,-0.28,1.8414125013,-1.60064,-0.21602000000000002,1.615151092,0.21936000000000003,0.06398000000000001,0.2285,-1.82,-0.28,1.8414125013
2019-10-11 14:30:00,-1.80248,-0.17114000000000001,1.8105863829,0.16752,0.04886,0.17450000000000002,-1.97,-0.22,1.9822462007000001,-1.80248,-0.17114000000000001,1.8105863829,0.16752,0.04886,0.17450000000000002,-1.97,-0.22,1.9822462007000001
2019-10-11 15:00:00,-1.7963200000000001,-0.15976,1.8034103249000002,0.10368000000000001,0.030240000000000003,0.108,-1.9,-0.19,1.909476368,-1.80632,-0.14976,1.8125175861,0.10368000000000001,0.030240000000000003,0.108,-1.9100000000000001,-0.18,1.9184629264000002
2019-10-11 15:30:00,-1.6640000000000001,-0.1145,1.6679347259,0.156,0.0455,0.1625,-1.82,-0.16,1.8270194307,-1.6640000000000001,-0.1145,1.6679347259,0.156,0.0455,0.1625,-1.82,-0.16,1.8270194307
2019-10-11 16:00:00,-2.01856,-0.42208,2.0622162835,0.06144000000000001,0.017920000000000002,0.064,-2.08,-0.44,2.1260291625,-1.9985600000000001,0.36792,2.0321434989,0.06144000000000001,0.017920000000000002,0.064,-2.06,0.35000000000000003,2.0895214763
2019-10-11 16:30:00,-1.97568,-0.61124,2.0680729678,0.06432,0.018760000000000002,0.067,-2.04,-0.63,2.1350644018000002,-1.87568,0.55876,1.957137757,0.06432,0.018760000000000002,0.067,-1.94,0.54,2.0137527157
2019-10-11 17:00:00,-1.94096,-0.5927800000000001,2.029461468,0.05904,0.017220000000000003,0.061500000000000006,-2.0,-0.61,2.0909567188000002,-1.84096,0.5872200000000001,1.9323459965,0.05904,0.017220000000000003,0.061500000000000006,-1.9,0.5700000000000001,1.9836582367000002
2019-10-11 17:30:00,-1.82864,-0.6075200000000001,1.9269158778,0.11136000000000001,0.03248,0.116,-1.94,-0.64,2.0428411588,-1.7386400000000002,0.5724800000000001,1.8304650775,0.11136000000000001,0.03248,0.116,-1.85,0.54,1.9272000415
2019-10-11 18:00:00,-1.88704,-0.57872,1.9737874252,0.07296000000000001,0.02128,0.076,-1.96,-0.6000000000000001,2.0497804761,-1.79704,0.60128,1.8949644852,0.07296000000000001,0.02128,0.076,-1.87,0.58,1.9578815082
2019-10-11 18:30:00,-2.07688,-0.6103400000000001,2.1647044717,0.033120000000000004,0.00966,0.0345,-2.11,-0.62,2.1992044016,-1.97688,0.5896600000000001,2.0629477575,0.033120000000000004,0.00966,0.0345,-2.01,0.58,2.0920086042
2019-10-11 19:00:00,-2.05528,-0.59404,2.1394063195,0.054720000000000005,0.015960000000000002,0.057,-2.11,-0.61,2.1964061555,-1.9952800000000002,0.59596,2.082380993,0.054720000000000005,0.015960000000000002,0.057,-2.05,0.58,2.1304694318
2019-10-11 19:30:00,-1.95896,0.020720000000000002,1.9590695751,0.07104,0.020720000000000002,0.074,-2.03,0.0,2.03,-1.96896,0.62072,2.064484633,0.07104,0.020720000000000002,0.074,-2.04,0.6000000000000001,2.1264054176
2019-10-11 20:00:00,-1.802,0.0315,1.8022752981,0.108,0.0315,0.1125,-1.9100000000000001,0.0,1.9100000000000001,-1.802,0.0315,1.8022752981,0.108,0.0315,0.1125,-1.9100000000000001,0.0,1.9100000000000001
2019-10-11 20:30:00,-1.7312,0.025900000000000003,1.7313937305,0.0888,0.025900000000000003,0.0925,-1.82,0.0,1.82,-1.7312,0.025900000000000003,1.7313937305,0.0888,0.025900000000000003,0.0925,-1.82,0.0,1.82
2019-10-11 21:00:00,-1.5896,-0.46780000000000005,1.657004828,0.11040000000000001,0.0322,0.115,-1.7000000000000002,-0.5,1.7720045146999999,-1.5695999999999999,0.7022,1.7195141756,0.11040000000000001,0.0322,0.115,-1.6800000000000002,0.67,1.8086735471000002
2019-10-11 21:30:00,-1.5788,-0.4934,1.6541018711,0.0912,0.026600000000000002,0.095,-1.67,-0.52,1.7490854753,-1.5188000000000001,0.6866,1.6667852291,0.0912,0.026600000000000002,0.095,-1.6099999999999999,0.66,1.7400287354000001
2019-10-11 22:00:00,-1.40528,0.033460000000000004,1.4056782882,0.11472,0.033460000000000004,0.11950000000000001,-1.52,0.0,1.52,-1.40528,0.17346,1.4159450025,0.11472,0.033460000000000004,0.11950000000000001,-1.52,0.14,1.5264337522
2019-10-11 22:30:00,-1.21064,0.18648,1.2249179564000001,0.15936,0.04648,0.166,-1.37,0.14,1.3771347066000001,-1.22064,0.18648,1.2348023324,0.15936,0.04648,0.166,-1.38,0.14,1.3870832708
2019-10-11 23:00:00,-1.16936,0.18102000000000001,1.1832882362000001,0.14064000000000002,0.04102,0.14650000000000002,-1.31,0.14,1.3174596768,-1.16936,0.18102000000000001,1.1832882362000001,0.14064000000000002,0.04102,0.14650000000000002,-1.31,0.14,1.3174596768
2019-10-11 23:30:00,-1.11048,0.17486000000000002,1.1241627329,0.11952000000000002,0.03486,0.1245,-1.23,0.14,1.2379418403,-1.11048,0.17486000000000002,1.1241627329,0.11952000000000002,0.03486,0.1245,-1.23,0.14,1.2379418403
2019-10-12 00:00:00,-1.01088,0.17766,1.0263729585,0.12912,0.037660000000000006,0.1345,-1.1400000000000001,0.14,1.1485643212,-1.01088,0.17766,1.0263729585,0.12912,0.037660000000000006,0.1345,-1.1400000000000001,0.14,1.1485643212
2019-10-12 00:30:00,-0.94464,0.17948000000000003,0.9615392868,0.13536,0.03948,0.14100000000000001,-1.08,0.14,1.0890362712,-0.94464,0.17948000000000003,0.9615392868,0.13536,0.03948,0.14100000000000001,-1.08,0.14,1.0890362712
2019-10-12 01:00:00,-0.9520000000000001,0.1715,0.9673242734,0.108,0.0315,0.1125,-1.06,0.14,1.0692053124,-0.962,0.1715,0.9771674626,0.108,0.0315,0.1125,-1.07,0.14,1.0791200119
2019-10-12 01:30:00,-0.8555200000000001,0.18214000000000002,0.8746939179000001,0.14448000000000003,0.042140000000000004,0.1505,-1.0,0.14,1.0097524449,-0.8555200000000001,0.18214000000000002,0.8746939179000001,0.14448000000000003,0.042140000000000004,0.1505,-1.0,0.14,1.0097524449
2019-10-12 02:00:00,-0.77048,0.19236,0.7941295864,0.17952,0.052360000000000004,0.187,-0.9500000000000001,0.14,0.9602603814,-0.77048,0.19236,0.7941295864,0.17952,0.052360000000000004,0.187,-0.9500000000000001,0.14,0.9602603814
2019-10-12 02:30:00,-0.9100800000000001,0.17206000000000002,0.9262020568,0.10992,0.032060000000000005,0.1145,-1.02,0.14,1.0295630141,-0.9100800000000001,0.17206000000000002,0.9262020568,0.10992,0.032060000000000005,0.1145,-1.02,0.14,1.0295630141
2019-10-12 03:00:00,-0.96552,0.16464,0.979456584,0.08448000000000001,0.024640000000000002,0.088,-1.05,0.14,1.0592922165,-0.96552,0.17464000000000002,0.9811870362,0.08448000000000001,0.024640000000000002,0.088,-1.05,0.15,1.0606601718
2019-10-12 03:30:00,-0.9957600000000001,0.15582000000000001,1.0078778944,0.054240000000000003,0.01582,0.0565,-1.05,0.14,1.0592922165,-0.9957600000000001,0.16582000000000002,1.0094722631,0.054240000000000003,0.01582,0.0565,-1.05,0.15,1.0606601718
2019-10-12 04:00:00,-1.06272,0.14504,1.0725718624,0.01728,0.00504,0.018000000000000002,-1.08,0.14,1.0890362712,-1.06272,0.15504,1.073969832,0.01728,0.00504,0.018000000000000002,-1.08,0.15,1.0903669107
2019-10-12 04:30:00,-1.0735999999999999,0.1477,1.0837122542,0.0264,0.0077,0.0275,-1.1,0.14,1.1088733021,-1.0735999999999999,0.1477,1.0837122542,0.0264,0.0077,0.0275,-1.1,0.14,1.1088733021
2019-10-12 05:00:00,-0.89624,0.17318,0.9128184102,0.11376000000000001,0.03318,0.11850000000000001,-1.01,0.14,1.019656805,-0.89624,0.17318,0.9128184102,0.11376000000000001,0.03318,0.11850000000000001,-1.01,0.14,1.019656805
2019-10-12 05:30:00,-0.85328,-0.07554000000000001,0.8566172132000001,0.18672000000000002,0.05446,0.1945,-1.04,-0.13,1.0480935073,-0.85328,-0.07554000000000001,0.8566172132000001,0.18672000000000002,0.05446,0.1945,-1.04,-0.13,1.0480935073
2019-10-12 06:00:00,-0.8491200000000001,0.5673400000000001,1.0212146934,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.08,0.5,1.1901260437,-0.8491200000000001,-0.48266000000000003,0.976711549,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.08,-0.55,1.211981848
2019-10-12 06:30:00,-1.06144,-0.59792,1.2182623691,0.17856000000000002,0.05208,0.186,-1.24,-0.65,1.4000357138,-1.01144,0.57208,1.1620182443,0.17856000000000002,0.05208,0.186,-1.19,0.52,1.2986531485000001
2019-10-12 07:00:00,-1.3864,-0.6527000000000001,1.5323583948000001,0.0936,0.0273,0.0975,-1.48,-0.68,1.6287418457,-1.2964,0.5373,1.4033332641,0.0936,0.0273,0.0975,-1.3900000000000001,0.51,1.4806079832
2019-10-12 07:30:00,-1.52464,-0.65802,1.6605774447,0.07536000000000001,0.021980000000000003,0.0785,-1.6,-0.68,1.738505105,-1.4246400000000001,0.53198,1.5207241203000001,0.07536000000000001,0.021980000000000003,0.0785,-1.5,0.51,1.5843295112
2019-10-12 08:00:00,-1.6143200000000002,-0.65376,1.7416748261000001,0.05568000000000001,0.01624,0.058,-1.67,-0.67,1.7993887851,-1.52432,0.52624,1.6126003844999999,0.05568000000000001,0.01624,0.058,-1.58,0.51,1.6602710622
2019-10-12 08:30:00,-1.7636,-0.6323000000000001,1.8735229516,0.0264,0.0077,0.0275,-1.79,-0.64,1.9009734348,-1.6736,0.5277000000000001,1.7548231392,0.0264,0.0077,0.0275,-1.7000000000000002,0.52,1.7777513887
2019-10-12 09:00:00,-1.88752,-0.6863600000000001,2.0084376515,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.9,-0.6900000000000001,2.0214103987,-1.79752,0.48364,1.8614472327,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.81,0.48,1.8725650857
2019-10-12 09:30:00,-1.90368,-0.6952400000000001,2.0266613432,0.01632,0.00476,0.017,-1.92,-0.7000000000000001,2.0436242316,-1.8136800000000002,0.48476,1.8773458392,0.01632,0.00476,0.017,-1.83,0.48,1.8919038031
2019-10-12 10:00:00,-1.8684,-0.6437,1.9761751567,0.0216,0.0063,0.022500000000000003,-1.8900000000000001,-0.65,1.9986495441,-1.7784,0.5463,1.8604166872,0.0216,0.0063,0.022500000000000003,-1.8,0.54,1.8792551716
2019-10-12 10:30:00,-1.8092800000000002,-0.64104,1.9194859729,0.030720000000000004,0.008960000000000001,0.032,-1.8399999999999999,-0.65,1.9514353692,-1.7092800000000001,0.54896,1.7952702303999999,0.030720000000000004,0.008960000000000001,0.032,-1.74,0.54,1.8218671740999999
2019-10-12 11:00:00,-1.49056,0.031920000000000004,1.4909017406,0.10944000000000001,0.031920000000000004,0.114,-1.6,0.0,1.6,-1.49056,0.031920000000000004,1.4909017406,0.10944000000000001,0.031920000000000004,0.114,-1.6,0.0,1.6
2019-10-12 11:30:00,-1.3832,0.039900000000000005,1.3837753611,0.1368,0.039900000000000005,0.14250000000000002,-1.52,0.0,1.52,-1.3832,0.039900000000000005,1.3837753611,0.1368,0.039900000000000005,0.14250000000000002,-1.52,0.0,1.52
2019-10-12 12:00:00,-1.27112,0.046340000000000006,1.2719644059,0.15888000000000002,0.046340000000000006,0.1655,-1.43,0.0,1.43,-1.27112,0.046340000000000006,1.2719644059,0.15888000000000002,0.046340000000000006,0.1655,-1.43,0.0,1.43
2019-10-12 12:30:00,-1.35808,0.03556,1.3585454721999999,0.12192000000000001,0.03556,0.127,-1.48,0.0,1.48,-1.35808,0.03556,1.3585454721999999,0.12192000000000001,0.03556,0.127,-1.48,0.0,1.48
2019-10-12 13:00:00,-1.17384,0.05138,1.1749639356000001,0.17616,0.05138,0.1835,-1.35,0.0,1.35,-1.17384,0.05138,1.1749639356000001,0.17616,0.05138,0.1835,-1.35,0.0,1.35
2019-10-12 13:30:00,-0.97584,0.06538000000000001,0.9780277348,0.22416000000000003,0.06538000000000001,0.2335,-1.2,0.0,1.2,-0.97584,0.06538000000000001,0.9780277348,0.22416000000000003,0.06538000000000001,0.2335,-1.2,0.0,1.2
2019-10-12 14:00:00,-0.90368,-0.055240000000000004,0.9053667765000001,0.25632000000000005,0.07476000000000001,0.267,-1.16,-0.13,1.167261753,-0.90368,-0.055240000000000004,0.9053667765000001,0.25632000000000005,0.07476000000000001,0.267,-1.16,-0.13,1.167261753
2019-10-12 14:30:00,-1.06616,0.05362,1.0675074941,0.18384,0.05362,0.1915,-1.25,0.0,1.25,-1.06616,0.05362,1.0675074941,0.18384,0.05362,0.1915,-1.25,0.0,1.25
2019-10-12 15:00:00,-1.08344,0.048580000000000005,1.0845285842,0.16656,0.048580000000000005,0.17350000000000002,-1.25,0.0,1.25,-1.08344,0.048580000000000005,1.0845285842,0.16656,0.048580000000000005,0.17350000000000002,-1.25,0.0,1.25
2019-10-12 15:30:00,-1.0796000000000001,0.0497,1.0807433784,0.1704,0.0497,0.17750000000000002,-1.25,0.0,1.25,-1.0796000000000001,0.0497,1.0807433784,0.1704,0.0497,0.17750000000000002,-1.25,0.0,1.25
2019-10-12 16:00:00,-1.14608,0.039060000000000004,1.1467454164,0.13392,0.039060000000000004,0.1395,-1.28,0.0,1.28,-1.14608,0.039060000000000004,1.1467454164,0.13392,0.039060000000000004,0.1395,-1.28,0.0,1.28
2019-10-12 16:30:00,-1.35216,0.02562,1.3524026952,0.08784,0.02562,0.0915,-1.44,0.0,1.44,-1.35216,0.02562,1.3524026952,0.08784,0.02562,0.0915,-1.44,0.0,1.44
2019-10-12 17:00:00,-1.61928,0.008960000000000001,1.6193047891,0.030720000000000004,0.008960000000000001,0.032,-1.65,0.0,1.65,-1.61928,0.008960000000000001,1.6193047891,0.030720000000000004,0.008960000000000001,0.032,-1.65,0.0,1.65
2019-10-12 17:30:00,-1.77984,0.005880000000000001,1.7798497128,0.02016,0.005880000000000001,0.021,-1.8,0.0,1.8,-1.77984,0.005880000000000001,1.7798497128,0.02016,0.005880000000000001,0.021,-1.8,0.0,1.8
2019-10-12 18:00:00,-1.83032,0.00574,1.8303290005,0.019680000000000003,0.00574,0.0205,-1.85,0.0,1.85,-1.83032,0.00574,1.8303290005,0.019680000000000003,0.00574,0.0205,-1.85,0.0,1.85
2019-10-12 18:30:00,-1.8664,0.0098,1.8664257284999999,0.033600000000000005,0.0098,0.035,-1.9,0.0,1.9,-1.8664,0.0098,1.8664257284999999,0.033600000000000005,0.0098,0.035,-1.9,0.0,1.9
2019-10-12 19:00:00,-1.9859200000000001,0.009940000000000001,1.9859448759,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.02,0.0,2.02,-1.9859200000000001,0.009940000000000001,1.9859448759,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.02,0.0,2.02
2019-10-12 19:30:00,-1.8304,0.020300000000000002,1.8305125648,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.9,0.0,1.9,-1.8304,0.020300000000000002,1.8305125648,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.9,0.0,1.9
2019-10-12 20:00:00,-1.87976,0.008820000000000001,1.8797806920000002,0.030240000000000003,0.008820000000000001,0.0315,-1.9100000000000001,0.0,1.9100000000000001,-1.87976,0.008820000000000001,1.8797806920000002,0.030240000000000003,0.008820000000000001,0.0315,-1.9100000000000001,0.0,1.9100000000000001
2019-10-12 20:30:00,-1.8408,0.0056,1.840808518,0.019200000000000002,0.0056,0.02,-1.8599999999999999,0.0,1.8599999999999999,-1.8508,0.0056,1.8508084720000002,0.019200000000000002,0.0056,0.02,-1.87,0.0,1.87
2019-10-12 21:00:00,-1.77272,0.00504,1.7727271646,0.01728,0.00504,0.018000000000000002,-1.79,0.0,1.79,-1.77272,0.00504,1.7727271646,0.01728,0.00504,0.018000000000000002,-1.79,0.0,1.79
2019-10-12 21:30:00,-1.6627200000000002,0.14504,1.6690339721,0.01728,0.00504,0.018000000000000002,-1.6800000000000002,0.14,1.685823241,-1.6627200000000002,0.14504,1.6690339721,0.01728,0.00504,0.018000000000000002,-1.6800000000000002,0.14,1.685823241
2019-10-12 22:00:00,-1.5960800000000002,0.14406000000000002,1.6025681421,0.013920000000000002,0.00406,0.0145,-1.6099999999999999,0.14,1.6160754932999999,-1.5960800000000002,0.14406000000000002,1.6025681421,0.013920000000000002,0.00406,0.0145,-1.6099999999999999,0.14,1.6160754932999999
2019-10-12 22:30:00,-1.53848,0.14336000000000002,1.5451449123,0.01152,0.00336,0.012,-1.55,0.14,1.5563097378,-1.53848,0.14336000000000002,1.5451449123,0.01152,0.00336,0.012,-1.55,0.14,1.5563097378
2019-10-12 23:00:00,-1.47608,0.14406000000000002,1.4830932034,0.013920000000000002,0.00406,0.0145,-1.49,0.14,1.4965627284,-1.47608,0.14406000000000002,1.4830932034,0.013920000000000002,0.00406,0.0145,-1.49,0.14,1.4965627284
2019-10-12 23:30:00,-1.37512,0.14434000000000002,1.3826746002,0.01488,0.00434,0.0155,-1.3900000000000001,0.14,1.3970325694,-1.37512,0.14434000000000002,1.3826746002,0.01488,0.00434,0.0155,-1.3900000000000001,0.14,1.3970325694
2019-10-13 00:00:00,-1.3384800000000001,0.14336000000000002,1.3461355058,0.01152,0.00336,0.012,-1.35,0.14,1.3572398462,-1.3384800000000001,0.14336000000000002,1.3461355058,0.01152,0.00336,0.012,-1.35,0.14,1.3572398462
2019-10-13 00:30:00,-1.28424,0.14168,1.2920315786,0.00576,0.00168,0.006,-1.29,0.14,1.2975746607,-1.29424,0.14168,1.3019717355,0.00576,0.00168,0.006,-1.3,0.14,1.3075167303
2019-10-13 01:00:00,-1.24472,0.14154,1.2527415735,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.25,0.14,1.2578155668,-1.24472,0.14154,1.2527415735,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.25,0.14,1.2578155668
2019-10-13 01:30:00,-1.1928,0.1421,1.2012344692,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.2,0.14,1.2081390648,-1.1928,0.1421,1.2012344692,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.2,0.14,1.2081390648
2019-10-13 02:00:00,-1.1628,0.1421,1.1714504898,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.17,0.14,1.1783462988,-1.1628,0.1421,1.1714504898,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.17,0.14,1.1783462988
2019-10-13 02:30:00,-1.18616,0.14112000000000002,1.1945251776,0.0038400000000000005,0.0011200000000000001,0.004,-1.19,0.14,1.1982069938,-1.18616,0.16112,1.197052714,0.0038400000000000005,0.0011200000000000001,0.004,-1.19,0.16,1.2007081244
2019-10-13 03:00:00,-1.17088,0.15266000000000002,1.180790011,0.009120000000000001,0.00266,0.0095,-1.18,0.15,1.1894956915,-1.17088,0.16266000000000003,1.1821244647,0.009120000000000001,0.00266,0.0095,-1.18,0.16,1.1907980517
2019-10-13 03:30:00,-1.03736,0.15952000000000002,1.0495534288,0.03264,0.00952,0.034,-1.07,0.15,1.0804628638,-1.03736,0.16952,1.0511197838,0.03264,0.00952,0.034,-1.07,0.16,1.081896483
2019-10-13 04:00:00,-1.04504,0.15728,1.0568091597,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.07,0.15,1.0804628638,-1.04504,0.16728,1.0583436115,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.07,0.16,1.081896483
2019-10-13 04:30:00,-1.04408,0.14756000000000002,1.0544557838,0.025920000000000002,0.007560000000000001,0.027,-1.07,0.14,1.0791200119,-1.04408,0.14756000000000002,1.0544557838,0.025920000000000002,0.007560000000000001,0.027,-1.07,0.14,1.0791200119
2019-10-13 05:00:00,-0.9829600000000001,0.15372000000000002,0.9949071313000001,0.047040000000000005,0.013720000000000001,0.049,-1.03,0.14,1.0394710193,-0.9829600000000001,0.15372000000000002,0.9949071313000001,0.047040000000000005,0.013720000000000001,0.049,-1.03,0.14,1.0394710193
2019-10-13 05:30:00,-1.00288,0.15666000000000002,1.0150421912,0.057120000000000004,0.01666,0.059500000000000004,-1.06,0.14,1.0692053124,-1.00288,0.15666000000000002,1.0150421912,0.057120000000000004,0.01666,0.059500000000000004,-1.06,0.14,1.0692053124
2019-10-13 06:00:00,-1.07408,0.14756000000000002,1.0841687138,0.025920000000000002,0.007560000000000001,0.027,-1.1,0.14,1.1088733021,-1.07408,0.14756000000000002,1.0841687138,0.025920000000000002,0.007560000000000001,0.027,-1.1,0.14,1.1088733021
2019-10-13 06:30:00,-1.19416,0.14462,1.2028853020999999,0.01584,0.00462,0.0165,-1.21,0.14,1.2180722474,-1.19416,0.14462,1.2028853020999999,0.01584,0.00462,0.0165,-1.21,0.14,1.2180722474
2019-10-13 07:00:00,-1.27464,0.0044800000000000005,1.2746478729000001,0.015360000000000002,0.0044800000000000005,0.016,-1.29,0.0,1.29,-1.27464,0.0044800000000000005,1.2746478729000001,0.015360000000000002,0.0044800000000000005,0.016,-1.29,0.0,1.29
2019-10-13 07:30:00,-1.36608,0.00406,1.3660860332,0.013920000000000002,0.00406,0.0145,-1.38,0.0,1.38,-1.36608,0.14406000000000002,1.3736549239,0.013920000000000002,0.00406,0.0145,-1.38,0.14,1.3870832708
2019-10-13 08:00:00,-1.39168,0.00826,1.3917045125,0.02832,0.00826,0.029500000000000002,-1.42,0.0,1.42,-1.40168,0.14826,1.4094991486000001,0.02832,0.00826,0.029500000000000002,-1.43,0.14,1.4368368035
2019-10-13 08:30:00,-1.54832,0.00924,1.5483475708,0.03168,0.00924,0.033,-1.58,0.0,1.58,-1.54832,0.00924,1.5483475708,0.03168,0.00924,0.033,-1.58,0.0,1.58
2019-10-13 09:00:00,-1.66032,0.00574,1.660329922,0.019680000000000003,0.00574,0.0205,-1.6800000000000002,0.0,1.6800000000000002,-1.66032,0.00574,1.660329922,0.019680000000000003,0.00574,0.0205,-1.6800000000000002,0.0,1.6800000000000002
2019-10-13 09:30:00,-1.79272,-0.54496,1.8737199364000001,0.01728,0.00504,0.018000000000000002,-1.81,-0.55,1.8917187952,-1.70272,0.62504,1.8138165287999999,0.01728,0.00504,0.018000000000000002,-1.72,0.62,1.8283325737
2019-10-13 10:00:00,-1.87752,-0.5663600000000001,1.9610826092,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.8900000000000001,-0.5700000000000001,1.9740820652000002,-1.77752,0.6036400000000001,1.8772209779,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.79,0.6000000000000001,1.8878824116000001
2019-10-13 10:30:00,-1.93464,-0.59552,2.0242223198,0.015360000000000002,0.0044800000000000005,0.016,-1.9500000000000002,-0.6000000000000001,2.0402205763,-1.83464,0.58448,1.9254923526,0.015360000000000002,0.0044800000000000005,0.016,-1.85,0.58,1.9387882814
2019-10-13 11:00:00,-1.77344,0.013580000000000002,1.7734919932,0.046560000000000004,0.013580000000000002,0.0485,-1.82,0.0,1.82,-1.77344,0.013580000000000002,1.7734919932,0.046560000000000004,0.013580000000000002,0.0485,-1.82,0.0,1.82
2019-10-13 11:30:00,-1.8744800000000001,0.010360000000000001,1.8745086289000001,0.03552,0.010360000000000001,0.037,-1.9100000000000001,0.0,1.9100000000000001,-1.8744800000000001,0.010360000000000001,1.8745086289000001,0.03552,0.010360000000000001,0.037,-1.9100000000000001,0.0,1.9100000000000001
2019-10-13 12:00:00,-1.93824,0.012180000000000002,1.9382782695,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.98,0.0,1.98,-1.93824,0.012180000000000002,1.9382782695,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.98,0.0,1.98
2019-10-13 12:30:00,-1.9567200000000002,-0.11446,1.9600648586,0.05328,0.015540000000000002,0.0555,-2.01,-0.13,2.0141995929,-1.9567200000000002,0.015540000000000002,1.9567817073,0.05328,0.015540000000000002,0.0555,-2.01,0.0,2.01
2019-10-13 13:00:00,-2.07472,-0.11846000000000001,2.0780990953,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.08,-0.12,2.0834586629,-2.07472,-0.08846000000000001,2.0766049817,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.08,-0.09,2.0819462049
2019-10-13 13:30:00,-2.06376,0.0018200000000000002,2.0637608025,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.07,0.0,2.07,-2.06376,0.0018200000000000002,2.0637608025,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.07,0.0,2.07
2019-10-13 14:00:00,-2.03424,0.45168,2.0837819464,0.00576,0.00168,0.006,-2.04,0.45,2.089042843,-2.03424,-0.49832000000000004,2.0943865928,0.00576,0.00168,0.006,-2.04,-0.5,2.1003809178
2019-10-13 14:30:00,-1.98136,0.00252,1.9813616025,0.00864,0.00252,0.009000000000000001,-1.99,0.0,1.99,-1.98136,0.00252,1.9813616025,0.00864,0.00252,0.009000000000000001,-1.99,0.0,1.99
2019-10-13 15:00:00,-1.8308,0.0056,1.8308085645,0.019200000000000002,0.0056,0.02,-1.85,0.0,1.85,-1.8308,0.0056,1.8308085645,0.019200000000000002,0.0056,0.02,-1.85,0.0,1.85
2019-10-13 15:30:00,-1.91424,0.00168,1.9142407372,0.00576,0.00168,0.006,-1.92,0.0,1.92,-1.9242400000000002,0.00168,1.9242407334,0.00576,0.00168,0.006,-1.9300000000000002,0.0,1.9300000000000002
2019-10-13 16:00:00,-1.80856,0.017920000000000002,1.8086487774000002,0.06144000000000001,0.017920000000000002,0.064,-1.87,0.0,1.87,-1.80856,0.017920000000000002,1.8086487774000002,0.06144000000000001,0.017920000000000002,0.064,-1.87,0.0,1.87
2019-10-13 16:30:00,-1.7271200000000002,0.035840000000000004,1.7274918234,0.12288000000000002,0.035840000000000004,0.128,-1.85,0.0,1.85,-1.7271200000000002,0.035840000000000004,1.7274918234,0.12288000000000002,0.035840000000000004,0.128,-1.85,0.0,1.85
2019-10-13 17:00:00,-1.47952,0.07014000000000001,1.4811816398,0.24048000000000003,0.07014000000000001,0.2505,-1.72,0.0,1.72,-1.4895200000000002,0.07014000000000001,1.4911704966000001,0.24048000000000003,0.07014000000000001,0.2505,-1.73,0.0,1.73
2019-10-13 17:30:00,-0.9564,0.14980000000000002,0.968060432,0.5136000000000001,0.14980000000000002,0.535,-1.47,0.0,1.47,-0.9564,0.14980000000000002,0.968060432,0.5136000000000001,0.14980000000000002,0.535,-1.47,0.0,1.47
2019-10-13 18:00:00,-0.7392000000000001,0.1869,0.7624619663000001,0.6408,0.1869,0.6675,-1.38,0.0,1.38,-0.7392000000000001,0.1869,0.7624619663000001,0.6408,0.1869,0.6675,-1.38,0.0,1.38
2019-10-13 18:30:00,-0.9173600000000001,0.16702,0.9324403734000001,0.57264,0.16702,0.5965,-1.49,0.0,1.49,-0.9173600000000001,0.16702,0.9324403734000001,0.57264,0.16702,0.5965,-1.49,0.0,1.49
2019-10-13 19:00:00,-1.2248,0.1386,1.2326171344,0.4752,0.1386,0.495,-1.7000000000000002,0.0,1.7000000000000002,-1.2248,0.1386,1.2326171344,0.4752,0.1386,0.495,-1.7000000000000002,0.0,1.7000000000000002
2019-10-13 19:30:00,-1.38376,0.10682000000000001,1.3878768858,0.36624,0.10682000000000001,0.3815,-1.75,0.0,1.75,-1.38376,0.10682000000000001,1.3878768858,0.36624,0.10682000000000001,0.3815,-1.75,0.0,1.75
2019-10-13 20:00:00,-1.72064,0.04648,1.7212676724,0.15936,0.04648,0.166,-1.88,0.0,1.88,-1.7306400000000002,0.04648,1.7312640469,0.15936,0.04648,0.166,-1.8900000000000001,0.0,1.8900000000000001
2019-10-13 20:30:00,-1.55936,0.05852,1.5604576893000002,0.20064,0.05852,0.209,-1.76,0.0,1.76,-1.55936,0.05852,1.5604576893000002,0.20064,0.05852,0.209,-1.76,0.0,1.76
2019-10-13 21:00:00,-1.33936,-0.42398,1.4048644952,0.26064000000000004,0.07602,0.2715,-1.6,-0.5,1.6763054614000001,-1.33936,0.47602000000000005,1.4214359817,0.26064000000000004,0.07602,0.2715,-1.6,0.4,1.6492422502
2019-10-13 21:30:00,-1.5747200000000001,0.03654,1.5751438823,0.12528,0.03654,0.1305,-1.7000000000000002,0.0,1.7000000000000002,-1.58472,0.03654,1.5851412082,0.12528,0.03654,0.1305,-1.71,0.0,1.71
2019-10-13 22:00:00,-1.66072,0.00854,1.6607419577,0.029280000000000004,0.00854,0.030500000000000003,-1.69,0.0,1.69,-1.66072,0.14854,1.6673497084000002,0.029280000000000004,0.00854,0.030500000000000003,-1.69,0.14,1.695788902
2019-10-13 22:30:00,-1.33608,0.039060000000000004,1.3366508332,0.13392,0.039060000000000004,0.1395,-1.47,0.0,1.47,-1.33608,0.039060000000000004,1.3366508332,0.13392,0.039060000000000004,0.1395,-1.47,0.0,1.47
2019-10-13 23:00:00,-1.03016,0.20412000000000002,1.050187888,0.21984,0.06412000000000001,0.229,-1.25,0.14,1.2578155668,-1.03016,0.20412000000000002,1.050187888,0.21984,0.06412000000000001,0.229,-1.25,0.14,1.2578155668
2019-10-13 23:30:00,-1.29768,0.15526,1.3069349831000001,0.052320000000000005,0.015260000000000001,0.0545,-1.35,0.14,1.3572398462,-1.29768,0.15526,1.3069349831000001,0.052320000000000005,0.015260000000000001,0.0545,-1.35,0.14,1.3572398462
2019-10-14 00:00:00,-1.23392,0.15344000000000002,1.2434236607,0.04608,0.01344,0.048,-1.28,0.14,1.2876334882,-1.23392,0.15344000000000002,1.2434236607,0.04608,0.01344,0.048,-1.28,0.14,1.2876334882
2019-10-14 00:30:00,-1.05112,0.16884000000000002,1.0645939132,0.09888000000000001,0.02884,0.10300000000000001,-1.15,0.14,1.158490397,-1.06112,0.16884000000000002,1.0744685198,0.09888000000000001,0.02884,0.10300000000000001,-1.16,0.14,1.1684177335
2019-10-14 01:00:00,-0.9432800000000001,0.17696,0.9597353802,0.12672,0.03696,0.132,-1.07,0.14,1.0791200119,-0.9432800000000001,0.17696,0.9597353802,0.12672,0.03696,0.132,-1.07,0.14,1.0791200119
2019-10-14 01:30:00,-0.9247200000000001,0.17654,0.9414209738,0.12528,0.03654,0.1305,-1.05,0.14,1.0592922165,-0.9247200000000001,0.17654,0.9414209738,0.12528,0.03654,0.1305,-1.05,0.14,1.0592922165
2019-10-14 02:00:00,-0.8764000000000001,0.18480000000000002,0.8956718149,0.15360000000000001,0.0448,0.16,-1.03,0.14,1.0394710193,-0.8764000000000001,0.18480000000000002,0.8956718149,0.15360000000000001,0.0448,0.16,-1.03,0.14,1.0394710193
2019-10-14 02:30:00,-0.8955200000000001,0.18214000000000002,0.9138550487,0.14448000000000003,0.042140000000000004,0.1505,-1.04,0.14,1.0493807698,-0.8955200000000001,0.18214000000000002,0.9138550487,0.14448000000000003,0.042140000000000004,0.1505,-1.04,0.14,1.0493807698
2019-10-14 03:00:00,-0.88512,0.17934000000000003,0.9031058908,0.13488,0.03934,0.1405,-1.02,0.14,1.0295630141,-0.88512,0.17934000000000003,0.9031058908,0.13488,0.03934,0.1405,-1.02,0.14,1.0295630141
2019-10-14 03:30:00,-1.1504,0.1428,1.1592290541999999,0.009600000000000001,0.0028,0.01,-1.16,0.14,1.1684177335,-1.1504,0.1428,1.1592290541999999,0.009600000000000001,0.0028,0.01,-1.16,0.14,1.1684177335
2019-10-14 04:00:00,-1.08072,0.14854,1.0908803097,0.029280000000000004,0.00854,0.030500000000000003,-1.11,0.14,1.1187939935,-1.08072,0.14854,1.0908803097,0.029280000000000004,0.00854,0.030500000000000003,-1.11,0.14,1.1187939935
2019-10-14 04:30:00,-0.964,0.168,0.978529509,0.096,0.028,0.1,-1.06,0.14,1.0692053124,-0.974,0.168,0.988382517,0.096,0.028,0.1,-1.07,0.14,1.0791200119
2019-10-14 05:00:00,-1.05896,0.16072,1.0710869246,0.07104,0.020720000000000002,0.074,-1.13,0.14,1.1386395391,-1.05896,0.16072,1.0710869246,0.07104,0.020720000000000002,0.074,-1.13,0.14,1.1386395391
2019-10-14 05:30:00,-1.3722400000000001,0.005180000000000001,1.3722497768,0.01776,0.005180000000000001,0.018500000000000003,-1.3900000000000001,0.0,1.3900000000000001,-1.3722400000000001,0.005180000000000001,1.3722497768,0.01776,0.005180000000000001,0.018500000000000003,-1.3900000000000001,0.0,1.3900000000000001
2019-10-14 06:00:00,-1.61904,-0.12972,1.6242283706,0.0009600000000000001,0.00028000000000000003,0.001,-1.62,-0.13,1.625207679,-1.61904,-0.12972,1.6242283706,0.0009600000000000001,0.00028000000000000003,0.001,-1.62,-0.13,1.625207679
2019-10-14 06:30:00,-1.88,-0.13,1.8844893207000002,0.0,0.0,0.0,-1.88,-0.13,1.8844893207000002,-1.88,-0.13,1.8844893207000002,0.0,0.0,0.0,-1.88,-0.13,1.8844893207000002
2019-10-14 07:00:00,-2.02,-0.13,2.0241788459,0.0,0.0,0.0,-2.02,-0.13,2.0241788459,-2.02,-0.13,2.0241788459,0.0,0.0,0.0,-2.02,-0.13,2.0241788459
2019-10-14 07:30:00,-2.27,-0.22,2.2806358762,0.0,0.0,0.0,-2.27,-0.22,2.2806358762,-2.27,-0.22,2.2806358762,0.0,0.0,0.0,-2.27,-0.22,2.2806358762
2019-10-14 08:00:00,-2.49952,-0.28986,2.5162708618,0.00048000000000000007,0.00014000000000000001,0.0005,-2.5,-0.29,2.516763795,-2.49952,-0.28986,2.5162708618,0.00048000000000000007,0.00014000000000000001,0.0005,-2.5,-0.29,2.516763795
2019-10-14 08:30:00,-2.48808,-0.32944,2.5097953701,0.0019200000000000003,0.0005600000000000001,0.002,-2.49,-0.33,2.5117722827,-2.48808,-0.31944,2.508502342,0.0019200000000000003,0.0005600000000000001,0.002,-2.49,-0.32,2.5104780421
2019-10-14 09:00:00,-2.5576,-0.3593,2.5827145119,0.0024000000000000002,0.0007,0.0025,-2.56,-0.36,2.5851885811,-2.5576,-0.3493,2.5813423349,0.0024000000000000002,0.0007,0.0025,-2.56,-0.35000000000000003,2.5838150089000003
2019-10-14 09:30:00,-2.5637600000000003,-0.36818,2.5900621325,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.5700000000000003,-0.37,2.5964976411,-2.5637600000000003,-0.35818000000000005,2.5886595468999998,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.5700000000000003,-0.36,2.5950915205
2019-10-14 10:00:00,-2.49424,-0.36832000000000004,2.5212879249,0.00576,0.00168,0.006,-2.5,-0.37,2.527231687,-2.49424,-0.35832,2.5198465033,0.00576,0.00168,0.006,-2.5,-0.36,2.5257870061
2019-10-14 10:30:00,-2.50992,-0.36706000000000005,2.5366181128000003,0.01008,0.0029400000000000003,0.0105,-2.52,-0.37,2.5470178641,-2.50992,-0.35706000000000004,2.5351903775,0.01008,0.0029400000000000003,0.0105,-2.52,-0.36,2.5455844123
2019-10-14 11:00:00,-2.5084,-0.3937,2.5391081604,0.0216,0.0063,0.022500000000000003,-2.5300000000000002,-0.4,2.5614253844,-2.5084,-0.38370000000000004,2.5375768461,0.0216,0.0063,0.022500000000000003,-2.5300000000000002,-0.39,2.5598828098
2019-10-14 11:30:00,-2.45848,-0.36664,2.4856686827,0.01152,0.00336,0.012,-2.47,-0.37,2.4975588081,-2.45848,-0.36664,2.4856686827,0.01152,0.00336,0.012,-2.47,-0.37,2.4975588081
2019-10-14 12:00:00,-2.33944,-0.29692,2.358207158,0.010560000000000002,0.0030800000000000003,0.011,-2.35,-0.30000000000000004,2.3690715481,-2.33944,-0.28692,2.3569689434,0.010560000000000002,0.0030800000000000003,0.011,-2.35,-0.29,2.3678260071
2019-10-14 12:30:00,-2.3356,-0.26580000000000004,2.3506758603,0.014400000000000001,0.004200000000000001,0.015,-2.35,-0.27,2.3654597862,-2.3356,-0.26580000000000004,2.3506758603,0.014400000000000001,0.004200000000000001,0.015,-2.35,-0.27,2.3654597862
2019-10-14 13:00:00,-2.35704,-0.22622000000000003,2.3678709952,0.012960000000000001,0.0037800000000000004,0.0135,-2.37,-0.23,2.3811341835,-2.35704,-0.21622000000000002,2.3669365539,0.012960000000000001,0.0037800000000000004,0.0135,-2.37,-0.22,2.3801890681
2019-10-14 13:30:00,-2.408,-0.2565,2.4216226481,0.012,0.0035,0.0125,-2.42,-0.26,2.4339268683,-2.408,-0.24650000000000002,2.4205838655000003,0.012,0.0035,0.0125,-2.42,-0.25,2.432878953
2019-10-14 14:00:00,-2.34888,-0.25384,2.3625562427,0.021120000000000003,0.0061600000000000005,0.022,-2.37,-0.26,2.3842189497,-2.34888,-0.24384000000000003,2.3615027419,0.021120000000000003,0.0061600000000000005,0.022,-2.37,-0.25,2.383149177
2019-10-14 14:30:00,-2.366,-0.273,2.3816979238,0.024,0.007,0.025,-2.39,-0.28,2.4063457773,-2.366,-0.273,2.3816979238,0.024,0.007,0.025,-2.39,-0.28,2.4063457773
2019-10-14 15:00:00,-2.16976,-0.22118000000000002,2.181004138,0.030240000000000003,0.008820000000000001,0.0315,-2.2,-0.23,2.2119900542,-2.16976,-0.21118,2.1800127179,0.030240000000000003,0.008820000000000001,0.0315,-2.2,-0.22,2.2109726366
2019-10-14 15:30:00,-2.2136,-0.2023,2.2228248357,0.0264,0.0077,0.0275,-2.24,-0.21,2.2498222152,-2.2136,-0.1923,2.2219370491,0.0264,0.0077,0.0275,-2.24,-0.2,2.2489108475
2019-10-14 16:00:00,-2.28512,-0.16566,2.2911169001,0.01488,0.00434,0.0155,-2.3,-0.17,2.3062740514,-2.28512,-0.15566000000000002,2.2904155627,0.01488,0.00434,0.0155,-2.3,-0.16,2.3055585007
2019-10-14 16:30:00,-2.3799200000000003,-0.13706000000000002,2.3838633874,0.01008,0.0029400000000000003,0.0105,-2.39,-0.14,2.394096907,-2.3799200000000003,-0.13706000000000002,2.3838633874,0.01008,0.0029400000000000003,0.0105,-2.39,-0.14,2.394096907
2019-10-14 17:00:00,-2.39464,-0.13552,2.39847168,0.015360000000000002,0.0044800000000000005,0.016,-2.41,-0.14,2.4140629652,-2.39464,-0.13552,2.39847168,0.015360000000000002,0.0044800000000000005,0.016,-2.41,-0.14,2.4140629652
2019-10-14 17:30:00,-2.424,-0.1295,2.4274567451999998,0.036000000000000004,0.0105,0.0375,-2.46,-0.14,2.4639805194,-2.424,-0.1295,2.4274567451999998,0.036000000000000004,0.0105,0.0375,-2.46,-0.14,2.4639805194
2019-10-14 18:00:00,-2.34136,-0.11998,2.3444320954,0.06864,0.020020000000000003,0.07150000000000001,-2.41,-0.14,2.4140629652,-2.34136,-0.11998,2.3444320954,0.06864,0.020020000000000003,0.07150000000000001,-2.41,-0.14,2.4140629652
2019-10-14 18:30:00,-2.19008,-0.12794,2.1938138139,0.10992,0.032060000000000005,0.1145,-2.3,-0.16,2.3055585007,-2.19008,-0.15794000000000002,2.195767622,0.10992,0.032060000000000005,0.1145,-2.3,-0.19,2.3078344828
2019-10-14 19:00:00,-1.78672,-0.07446000000000001,1.7882708548,0.29328000000000004,0.08554,0.3055,-2.08,-0.16,2.0861447697,-1.78672,-0.07446000000000001,1.7882708548,0.29328000000000004,0.08554,0.3055,-2.08,-0.16,2.0861447697
2019-10-14 19:30:00,-1.6608,-0.0369,1.6612098754,0.31920000000000004,0.0931,0.3325,-1.98,-0.13,1.9842630874,-1.6608,-0.0369,1.6612098754,0.31920000000000004,0.0931,0.3325,-1.98,-0.13,1.9842630874
2019-10-14 20:00:00,-1.76296,-0.06378,1.7641133325,0.22704000000000002,0.06622,0.23650000000000002,-1.99,-0.13,1.9942417104999999,-1.76296,-0.06378,1.7641133325,0.22704000000000002,0.06622,0.23650000000000002,-1.99,-0.13,1.9942417104999999
2019-10-14 20:30:00,-1.5001600000000002,-0.048380000000000006,1.5009399222000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.78,-0.13,1.7847408776,-1.51016,-0.048380000000000006,1.5109347603,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.79,-0.13,1.794714462
2019-10-14 21:00:00,-1.52376,-0.05818,1.524870306,0.24624000000000001,0.07182000000000001,0.2565,-1.77,-0.13,1.7747675904,-1.52376,-0.05818,1.524870306,0.24624000000000001,0.07182000000000001,0.2565,-1.77,-0.13,1.7747675904
2019-10-14 21:30:00,-1.27848,0.09086000000000001,1.2817045876,0.31152,0.09086000000000001,0.3245,-1.5899999999999999,0.0,1.5899999999999999,-1.27848,0.09086000000000001,1.2817045876,0.31152,0.09086000000000001,0.3245,-1.5899999999999999,0.0,1.5899999999999999
2019-10-14 22:00:00,-1.27984,0.07588,1.2820874385,0.26016,0.07588,0.271,-1.54,0.0,1.54,-1.27984,0.07588,1.2820874385,0.26016,0.07588,0.271,-1.54,0.0,1.54
2019-10-14 22:30:00,-1.20328,0.07196000000000001,1.2054297989,0.24672000000000002,0.07196000000000001,0.257,-1.45,0.0,1.45,-1.20328,0.07196000000000001,1.2054297989,0.24672000000000002,0.07196000000000001,0.257,-1.45,0.0,1.45
2019-10-14 23:00:00,-1.18792,0.058940000000000006,1.1893812887,0.20208,0.058940000000000006,0.21050000000000002,-1.3900000000000001,0.0,1.3900000000000001,-1.18792,0.058940000000000006,1.1893812887,0.20208,0.058940000000000006,0.21050000000000002,-1.3900000000000001,0.0,1.3900000000000001
