Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-14 23:30:00,-1.16008,0.04956000000000001,1.1611381485,0.16992000000000002,0.04956000000000001,0.177,-1.33,0.0,1.33,-1.16008,0.04956000000000001,1.1611381485,0.16992000000000002,0.04956000000000001,0.177,-1.33,0.0,1.33
2019-10-15 00:00:00,-0.96928,0.06146000000000001,0.9712265699,0.21072000000000002,0.06146000000000001,0.2195,-1.18,0.0,1.18,-0.96928,0.06146000000000001,0.9712265699,0.21072000000000002,0.06146000000000001,0.2195,-1.18,0.0,1.18
2019-10-15 00:30:00,-0.9130400000000001,0.06328,0.9152302443,0.21696000000000001,0.06328,0.226,-1.13,0.0,1.13,-0.9130400000000001,0.06328,0.9152302443,0.21696000000000001,0.06328,0.226,-1.13,0.0,1.13
2019-10-15 01:00:00,-0.8806400000000001,0.06398000000000001,0.8829610694000001,0.21936000000000003,0.06398000000000001,0.2285,-1.1,0.0,1.1,-0.8806400000000001,0.06398000000000001,0.8829610694000001,0.21936000000000003,0.06398000000000001,0.2285,-1.1,0.0,1.1
2019-10-15 01:30:00,-0.8028000000000001,0.0721,0.8060311719000001,0.2472,0.0721,0.2575,-1.05,0.0,1.05,-0.8028000000000001,0.0721,0.8060311719000001,0.2472,0.0721,0.2575,-1.05,0.0,1.05
2019-10-15 02:00:00,-0.7784800000000001,0.07336000000000001,0.781928897,0.25152,0.07336000000000001,0.262,-1.03,0.0,1.03,-0.7784800000000001,0.07336000000000001,0.781928897,0.25152,0.07336000000000001,0.262,-1.03,0.0,1.03
2019-10-15 02:30:00,-0.7832,0.07490000000000001,0.7867733155000001,0.25680000000000003,0.07490000000000001,0.2675,-1.04,0.0,1.04,-0.7832,0.07490000000000001,0.7867733155000001,0.25680000000000003,0.07490000000000001,0.2675,-1.04,0.0,1.04
2019-10-15 03:00:00,-0.90224,-0.37232000000000004,0.976042622,0.19776000000000002,0.05768,0.20600000000000002,-1.1,-0.43,1.181058847,-0.8622400000000001,0.6876800000000001,1.1028878456,0.19776000000000002,0.05768,0.20600000000000002,-1.06,0.63,1.2330855607
2019-10-15 03:30:00,-0.9256800000000001,-0.37624,0.9992196956,0.18432,0.05376,0.192,-1.11,-0.43,1.1903780912,-0.8456800000000001,0.66376,1.0750590681,0.18432,0.05376,0.192,-1.03,0.61,1.1970797801
2019-10-15 04:00:00,-0.9696800000000001,-0.38324,1.0426659101,0.16032000000000002,0.04676,0.167,-1.13,-0.43,1.2090492132,-0.87968,0.65676,1.0978026234,0.16032000000000002,0.04676,0.167,-1.04,0.61,1.2056948204
2019-10-15 04:30:00,-0.9868800000000001,-0.38534,1.0594428017,0.15312,0.044660000000000005,0.1595,-1.1400000000000001,-0.43,1.2184005909,-0.90688,0.65466,1.1184860527,0.15312,0.044660000000000005,0.1595,-1.06,0.61,1.2229881439
2019-10-15 05:00:00,-1.12392,-0.40906000000000003,1.1960460902,0.10608000000000001,0.030940000000000002,0.1105,-1.23,-0.44,1.3063307391,-1.03392,0.62094,1.2060501855,0.10608000000000001,0.030940000000000002,0.1105,-1.1400000000000001,0.59,1.2836276719
2019-10-15 05:30:00,-1.20952,-0.13486,1.2170151396,0.12048,0.035140000000000005,0.1255,-1.33,-0.17,1.3408206442,-1.20952,-0.024860000000000004,1.2097754544,0.12048,0.035140000000000005,0.1255,-1.33,-0.06,1.3313526956000001
2019-10-15 06:00:00,-1.48976,-0.10368000000000001,1.4933634521,0.09024,0.026320000000000003,0.094,-1.58,-0.13,1.5853390804,-1.48976,-0.10368000000000001,1.4933634521,0.09024,0.026320000000000003,0.094,-1.58,-0.13,1.5853390804
2019-10-15 06:30:00,-1.77608,-0.65844,1.8942025763,0.07392,0.021560000000000003,0.077,-1.85,-0.68,1.971014967,-1.69608,0.40156000000000003,1.7429681007000002,0.07392,0.021560000000000003,0.077,-1.77,0.38,1.8103314614000001
2019-10-15 07:00:00,-1.92592,-0.38006,1.9630622634,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.96,-0.39,1.9984243794,-1.89592,0.03994,1.8963406471000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.9300000000000002,0.03,1.9302331465
2019-10-15 07:30:00,-2.198,-0.29650000000000004,2.2179080797,0.012,0.0035,0.0125,-2.21,-0.30000000000000004,2.2302690421,-2.198,-0.2165,2.2086367402000002,0.012,0.0035,0.0125,-2.21,-0.22,2.2209232315
2019-10-15 08:00:00,-2.45328,-0.34804,2.477844749,0.00672,0.0019600000000000004,0.007,-2.46,-0.35000000000000003,2.4847736315,-2.46328,-0.33804,2.4863667067,0.00672,0.0019600000000000004,0.007,-2.47,-0.34,2.4932909979
2019-10-15 08:30:00,-2.5961600000000002,-0.37888000000000005,2.6236609537,0.0038400000000000005,0.0011200000000000001,0.004,-2.6,-0.38,2.6276224995,-2.60616,-0.36888000000000004,2.6321364706,0.0038400000000000005,0.0011200000000000001,0.004,-2.61,-0.37,2.6360955977
2019-10-15 09:00:00,-2.59568,-0.37874,2.6231657687,0.00432,0.00126,0.0045000000000000005,-2.6,-0.38,2.6276224995,-2.60568,-0.36874,2.6316415884,0.00432,0.00126,0.0045000000000000005,-2.61,-0.37,2.6360955977
2019-10-15 09:30:00,-2.4656000000000002,-0.38580000000000003,2.49560113,0.014400000000000001,0.004200000000000001,0.015,-2.48,-0.39,2.5104780421,-2.4756,-0.38580000000000003,2.5054813909,0.014400000000000001,0.004200000000000001,0.015,-2.49,-0.39,2.5203571176
2019-10-15 10:00:00,-2.24352,-0.37936000000000003,2.2753672231,0.036480000000000005,0.01064,0.038,-2.2800000000000002,-0.39,2.3131147831,-2.24352,-0.37936000000000003,2.2753672231,0.036480000000000005,0.01064,0.038,-2.2800000000000002,-0.39,2.3131147831
2019-10-15 10:30:00,-2.3832,-0.5051,2.4361379784,0.016800000000000002,0.0049,0.0175,-2.4,-0.51,2.4535892077,-2.3532,-0.15510000000000002,2.3583058008,0.016800000000000002,0.0049,0.0175,-2.37,-0.16,2.375394704
2019-10-15 11:00:00,-2.49656,-0.34608000000000005,2.5204331374,0.01344,0.003920000000000001,0.014,-2.51,-0.35000000000000003,2.534284909,-2.49656,-0.33608000000000005,2.5190795144,0.01344,0.003920000000000001,0.014,-2.51,-0.34,2.5329232124
2019-10-15 11:30:00,-2.42224,-0.36482000000000003,2.449559195,0.01776,0.005180000000000001,0.018500000000000003,-2.44,-0.37,2.4678938389000002,-2.42224,-0.33482,2.4452711608,0.01776,0.005180000000000001,0.018500000000000003,-2.44,-0.34,2.4635746386
2019-10-15 12:00:00,-2.44456,-0.9425800000000001,2.6199867652,0.02544,0.00742,0.026500000000000003,-2.47,-0.9500000000000001,2.6463937726999998,-2.34456,0.21742000000000003,2.3546195128000003,0.02544,0.00742,0.026500000000000003,-2.37,0.21,2.3792856071
2019-10-15 12:30:00,-2.40408,-0.93244,2.5785742184,0.025920000000000002,0.007560000000000001,0.027,-2.43,-0.9400000000000001,2.6054750047,-2.30408,0.24756000000000003,2.3173412783,0.025920000000000002,0.007560000000000001,0.027,-2.33,0.24,2.3423279019
2019-10-15 13:00:00,-2.42544,-0.9299200000000001,2.5975970434,0.03456,0.01008,0.036000000000000004,-2.46,-0.9400000000000001,2.6334767893,-2.31544,0.25008,2.3289058375,0.03456,0.01008,0.036000000000000004,-2.35,0.24,2.3622235288
2019-10-15 13:30:00,-2.40688,-0.9303400000000001,2.5804270674,0.033120000000000004,0.00966,0.0345,-2.44,-0.9400000000000001,2.614804008,-2.30688,0.24966000000000002,2.3203502861,0.033120000000000004,0.00966,0.0345,-2.34,0.24,2.3522754941
2019-10-15 14:00:00,-2.36064,-0.8985200000000001,2.5258581512,0.039360000000000006,0.01148,0.041,-2.4,-0.91,2.5667294365,-2.26064,0.29148,2.2793538119,0.039360000000000006,0.01148,0.041,-2.3,0.28,2.3169807941
2019-10-15 14:30:00,-2.3436,-0.8723000000000001,2.5006735593,0.0264,0.0077,0.0275,-2.37,-0.88,2.5281020549,-2.2536,0.31770000000000004,2.2758836196,0.0264,0.0077,0.0275,-2.2800000000000002,0.31,2.3009780529
2019-10-15 15:00:00,-2.21256,-0.80908,2.3558506319,0.03744,0.010920000000000001,0.039,-2.25,-0.8200000000000001,2.3947651242,-2.11256,0.39092000000000005,2.1484245856,0.03744,0.010920000000000001,0.039,-2.15,0.38,2.1833231552
2019-10-15 15:30:00,-2.2856,-0.33580000000000004,2.3101361432,0.014400000000000001,0.004200000000000001,0.015,-2.3,-0.34,2.3249946236,-2.2656,-0.1158,2.2685574712,0.014400000000000001,0.004200000000000001,0.015,-2.2800000000000002,-0.12,2.2831557109
2019-10-15 16:00:00,-2.23416,-0.16538000000000003,2.2402726285,0.01584,0.00462,0.0165,-2.25,-0.17,2.2564130827,-2.24416,-0.15538000000000002,2.2495326292,0.01584,0.00462,0.0165,-2.26,-0.16,2.2656566377000003
2019-10-15 16:30:00,-2.19264,-0.12202,2.1960325703,0.027360000000000002,0.007980000000000001,0.0285,-2.22,-0.13,2.2238030488,-2.19264,-0.12202,2.1960325703,0.027360000000000002,0.007980000000000001,0.0285,-2.22,-0.13,2.2238030488
2019-10-15 17:00:00,-2.1688,-0.12090000000000001,2.1721671782,0.031200000000000002,0.0091,0.0325,-2.2,-0.13,2.2038375621,-2.1688,-0.12090000000000001,2.1721671782,0.031200000000000002,0.0091,0.0325,-2.2,-0.13,2.2038375621
2019-10-15 17:30:00,-2.26488,-0.11684000000000001,2.2678917523,0.04512,0.013160000000000002,0.047,-2.31,-0.13,2.3136551169,-2.26488,-0.11684000000000001,2.2678917523,0.04512,0.013160000000000002,0.047,-2.31,-0.13,2.3136551169
2019-10-15 18:00:00,-2.39264,-0.12202,2.3957493713,0.027360000000000002,0.007980000000000001,0.0285,-2.42,-0.13,2.4234892201,-2.39264,-0.12202,2.3957493713,0.027360000000000002,0.007980000000000001,0.0285,-2.42,-0.13,2.4234892201
2019-10-15 18:30:00,-2.53616,-0.5988800000000001,2.6059095917,0.0038400000000000005,0.0011200000000000001,0.004,-2.54,-0.6000000000000001,2.6099042128,-2.52616,0.54112,2.5834657342,0.0038400000000000005,0.0011200000000000001,0.004,-2.5300000000000002,0.54,2.5869866641
2019-10-15 19:00:00,-2.4956,-0.6258,2.5728670778,0.014400000000000001,0.004200000000000001,0.015,-2.51,-0.63,2.5878562557,-2.3956,0.5642,2.4611422145,0.014400000000000001,0.004200000000000001,0.015,-2.41,0.56,2.4742069436
2019-10-15 19:30:00,-2.40704,-0.6162200000000001,2.4846667080000002,0.012960000000000001,0.0037800000000000004,0.0135,-2.42,-0.62,2.4981593224,-2.37704,0.5737800000000001,2.4453103382,0.012960000000000001,0.0037800000000000004,0.0135,-2.39,0.5700000000000001,2.4570307283
2019-10-15 20:00:00,-2.25608,0.00406,2.2560836531,0.013920000000000002,0.00406,0.0145,-2.27,0.0,2.27,-2.25608,0.00406,2.2560836531,0.013920000000000002,0.00406,0.0145,-2.27,0.0,2.27
2019-10-15 20:30:00,-2.17472,0.54154,2.2411320019,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.18,0.54,2.2458851262,-2.17472,-0.5984600000000001,2.2555623356,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.18,-0.6000000000000001,2.2610616975
2019-10-15 21:00:00,-2.06328,-0.12804000000000001,2.0672490416000002,0.00672,0.0019600000000000004,0.007,-2.07,-0.13,2.0740781085,-2.06328,0.0019600000000000004,2.0632809309,0.00672,0.0019600000000000004,0.007,-2.07,0.0,2.07
2019-10-15 21:30:00,-1.98656,0.003920000000000001,1.9865638676000001,0.01344,0.003920000000000001,0.014,-2.0,0.0,2.0,-1.98656,0.003920000000000001,1.9865638676000001,0.01344,0.003920000000000001,0.014,-2.0,0.0,2.0
2019-10-15 22:00:00,-1.8203200000000002,-0.5642600000000001,1.9057686769000002,0.019680000000000003,0.00574,0.0205,-1.8399999999999999,-0.5700000000000001,1.9262658176,-1.81032,0.6357400000000001,1.91870369,0.019680000000000003,0.00574,0.0205,-1.83,0.63,1.935406934
2019-10-15 22:30:00,-1.64264,-0.5620200000000001,1.7361257587,0.027360000000000002,0.007980000000000001,0.0285,-1.67,-0.5700000000000001,1.7645962711,-1.64264,0.6379800000000001,1.7621817869,0.027360000000000002,0.007980000000000001,0.0285,-1.67,0.63,1.7848809484000001
2019-10-15 23:00:00,-1.5450400000000002,0.007280000000000001,1.545057151,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.57,0.0,1.57,-1.5450400000000002,0.14728000000000002,1.5520438138000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.57,0.14,1.5762296786999999
2019-10-15 23:30:00,-1.31328,0.01946,1.3134241699,0.06672,0.01946,0.0695,-1.38,0.0,1.38,-1.31328,0.01946,1.3134241699,0.06672,0.01946,0.0695,-1.38,0.0,1.38
2019-10-16 00:00:00,-1.15392,0.17094,1.1665126875,0.10608000000000001,0.030940000000000002,0.1105,-1.26,0.14,1.2677539193,-1.15392,0.17094,1.1665126875,0.10608000000000001,0.030940000000000002,0.1105,-1.26,0.14,1.2677539193
2019-10-16 00:30:00,-0.9965600000000001,0.03892,0.997319708,0.13344,0.03892,0.139,-1.13,0.0,1.13,-0.9965600000000001,0.03892,0.997319708,0.13344,0.03892,0.139,-1.13,0.0,1.13
2019-10-16 01:00:00,-1.04448,0.027860000000000003,1.0448514966,0.09552000000000001,0.027860000000000003,0.0995,-1.1400000000000001,0.0,1.1400000000000001,-1.04448,0.16786,1.0578825313,0.09552000000000001,0.027860000000000003,0.0995,-1.1400000000000001,0.14,1.1485643212
2019-10-16 01:30:00,-1.02832,0.026740000000000003,1.0286676091,0.09168000000000001,0.026740000000000003,0.0955,-1.12,0.0,1.12,-1.02832,0.026740000000000003,1.0286676091,0.09168000000000001,0.026740000000000003,0.0955,-1.12,0.0,1.12
2019-10-16 02:00:00,-0.9514400000000001,0.17458,0.9673242734,0.11856000000000001,0.03458,0.12350000000000001,-1.07,0.14,1.0791200119,-0.9514400000000001,0.17458,0.9673242734,0.11856000000000001,0.03458,0.12350000000000001,-1.07,0.14,1.0791200119
2019-10-16 02:30:00,-0.8725600000000001,0.18592,0.8921475214000001,0.15744000000000002,0.04592,0.164,-1.03,0.14,1.0394710193,-0.8725600000000001,0.18592,0.8921475214000001,0.15744000000000002,0.04592,0.164,-1.03,0.14,1.0394710193
2019-10-16 03:00:00,-1.00592,0.16744,1.019760364,0.09408000000000001,0.027440000000000003,0.098,-1.1,0.14,1.1088733021,-1.00592,0.16744,1.019760364,0.09408000000000001,0.027440000000000003,0.098,-1.1,0.14,1.1088733021
2019-10-16 03:30:00,-0.8459200000000001,0.18494000000000002,0.8659003696,0.15408000000000002,0.04494,0.1605,-1.0,0.14,1.0097524449,-0.8459200000000001,0.18494000000000002,0.8659003696,0.15408000000000002,0.04494,0.1605,-1.0,0.14,1.0097524449
2019-10-16 04:00:00,-0.78768,0.19026,0.8103324318,0.17232,0.050260000000000006,0.17950000000000002,-0.96,0.14,0.9701546269,-0.78768,0.19026,0.8103324318,0.17232,0.050260000000000006,0.17950000000000002,-0.96,0.14,0.9701546269
2019-10-16 04:30:00,-0.9433600000000001,0.03402,0.9439732253,0.11664000000000001,0.03402,0.12150000000000001,-1.06,0.0,1.06,-0.9433600000000001,0.17402,0.9592763158000001,0.11664000000000001,0.03402,0.12150000000000001,-1.06,0.14,1.0692053124
2019-10-16 05:00:00,-0.8304800000000001,-0.10764000000000001,0.8374266535,0.17952,0.052360000000000004,0.187,-1.01,-0.16,1.0225947389,-0.8304800000000001,-0.09764,0.8362000957,0.17952,0.052360000000000004,0.187,-1.01,-0.15,1.0210778619
2019-10-16 05:30:00,-1.00464,-0.07302,1.0072901518,0.19536,0.05698,0.20350000000000001,-1.2,-0.13,1.2070211266,-1.00464,-0.07302,1.0072901518,0.19536,0.05698,0.20350000000000001,-1.2,-0.13,1.2070211266
2019-10-16 06:00:00,-1.24904,-0.09472000000000001,1.2526263609,0.12096000000000001,0.035280000000000006,0.126,-1.37,-0.13,1.3761540611,-1.24904,-0.09472000000000001,1.2526263609,0.12096000000000001,0.035280000000000006,0.126,-1.37,-0.13,1.3761540611
2019-10-16 06:30:00,-1.3848,-0.0964,1.3881512886,0.11520000000000001,0.033600000000000005,0.12,-1.5,-0.13,1.5056227947,-1.3848,-0.0964,1.3881512886,0.11520000000000001,0.033600000000000005,0.12,-1.5,-0.13,1.5056227947
2019-10-16 07:00:00,-1.7324000000000002,-0.6257,1.8419311198,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.85,-0.66,1.9642046737,-1.6623999999999999,0.4143,1.7132478659,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.78,0.38,1.8201098868
2019-10-16 07:30:00,-2.04192,-0.78556,2.1878166742,0.11808,0.034440000000000005,0.123,-2.16,-0.8200000000000001,2.3104112188,-1.94192,0.37444000000000005,1.9776902184,0.11808,0.034440000000000005,0.123,-2.06,0.34,2.0878697277
2019-10-16 08:00:00,-2.19864,-0.37752,2.2308158149,0.11136000000000001,0.03248,0.116,-2.31,-0.41000000000000003,2.346103152,-2.17864,-0.18752000000000002,2.1866952234,0.11136000000000001,0.03248,0.116,-2.29,-0.22,2.3005434141
2019-10-16 08:30:00,-2.24784,-0.32562,2.2713020605,0.15216000000000002,0.04438,0.1585,-2.4,-0.37,2.4283533516,-2.24784,-0.31562,2.2698900083,0.15216000000000002,0.04438,0.1585,-2.4,-0.36,2.4268498099
2019-10-16 09:00:00,-2.12456,-0.34758000000000006,2.1528044616,0.14544,0.042420000000000006,0.1515,-2.27,-0.39,2.3032585613,-2.12456,-0.33758000000000005,2.1512125534,0.14544,0.042420000000000006,0.1515,-2.27,-0.38,2.3015864094
2019-10-16 09:30:00,-2.27472,-0.36096,2.3031811045,0.06528,0.01904,0.068,-2.34,-0.38,2.3706539182,-2.27472,-0.35096000000000005,2.301635071,0.06528,0.01904,0.068,-2.34,-0.37,2.3690715481
2019-10-16 10:00:00,-2.26368,-0.32774000000000003,2.2872823722,0.07632000000000001,0.022260000000000002,0.0795,-2.34,-0.35000000000000003,2.3660304309,-2.26368,-0.32774000000000003,2.2872823722,0.07632000000000001,0.022260000000000002,0.0795,-2.34,-0.35000000000000003,2.3660304309
2019-10-16 10:30:00,-2.24656,-0.30858,2.2676537324,0.07344,0.02142,0.0765,-2.32,-0.33,2.3433522996000002,-2.24656,-0.30858,2.2676537324,0.07344,0.02142,0.0765,-2.32,-0.33,2.3433522996000002
2019-10-16 11:00:00,-2.11712,-0.32416,2.1417928938,0.12288000000000002,0.035840000000000004,0.128,-2.24,-0.36,2.268744146,-2.11712,-0.31416000000000005,2.1403022217,0.12288000000000002,0.035840000000000004,0.128,-2.24,-0.35000000000000003,2.2671788637
2019-10-16 11:30:00,-1.8239200000000002,-0.31406,1.8507614244,0.22608000000000003,0.06594,0.23550000000000001,-2.05,-0.38,2.0849220609,-1.8239200000000002,-0.31406,1.8507614244,0.22608000000000003,0.06594,0.23550000000000001,-2.05,-0.38,2.0849220609
2019-10-16 12:00:00,-1.8832,-0.3226,1.9106315710000001,0.1968,0.0574,0.20500000000000002,-2.08,-0.38,2.1144266362,-1.8832,-0.3226,1.9106315710000001,0.1968,0.0574,0.20500000000000002,-2.08,-0.38,2.1144266362
2019-10-16 12:30:00,-1.94392,-0.32156,1.9703364687,0.16608,0.048440000000000004,0.17300000000000001,-2.11,-0.37,2.1421951358,-1.95392,-0.31156,1.9786038007000002,0.16608,0.048440000000000004,0.17300000000000001,-2.12,-0.36,2.1503488089
2019-10-16 13:00:00,-1.75512,-0.26566,1.7751116725,0.25488,0.07434,0.2655,-2.01,-0.34,2.0385534087,-1.75512,-0.26566,1.7751116725,0.25488,0.07434,0.2655,-2.01,-0.34,2.0385534087
2019-10-16 13:30:00,-1.56464,-0.27802000000000004,1.5891486556999999,0.31536000000000003,0.09198,0.3285,-1.88,-0.37,1.9160636733,-1.56464,-0.26802000000000004,1.5874296991999999,0.31536000000000003,0.09198,0.3285,-1.88,-0.36,1.9141577781999999
2019-10-16 14:00:00,-1.21008,-0.27044,1.2399320142999999,0.40992,0.11956000000000001,0.427,-1.62,-0.39,1.6662832892,-1.20008,-0.27044,1.230174703,0.40992,0.11956000000000001,0.427,-1.6099999999999999,-0.39,1.6565627063
2019-10-16 14:30:00,-1.032,-0.2335,1.058086126,0.468,0.1365,0.48750000000000004,-1.5,-0.37,1.5449595463999999,-1.032,-0.2235,1.0559243581,0.468,0.1365,0.48750000000000004,-1.5,-0.36,1.5425952159
2019-10-16 15:00:00,-0.8444800000000001,-0.18964,0.865511294,0.5155200000000001,0.15036000000000002,0.537,-1.3599999999999999,-0.34,1.4018559127,-0.8444800000000001,-0.17964000000000002,0.8633753529,0.5155200000000001,0.15036000000000002,0.537,-1.3599999999999999,-0.33,1.3994641832
2019-10-16 15:30:00,-1.03744,-0.18842,1.0544116132,0.38256,0.11158000000000001,0.3985,-1.42,-0.30000000000000004,1.4513442045,-1.03744,-0.17842000000000002,1.0526706275,0.38256,0.11158000000000001,0.3985,-1.42,-0.29,1.4493101807
2019-10-16 16:00:00,-1.43032,-0.16426000000000002,1.439721032,0.25968,0.07574,0.2705,-1.69,-0.24,1.7069563556,-1.43032,-0.16426000000000002,1.439721032,0.25968,0.07574,0.2705,-1.69,-0.24,1.7069563556
2019-10-16 16:30:00,-1.55552,-0.08786000000000001,1.55799931,0.14448000000000003,0.042140000000000004,0.1505,-1.7000000000000002,-0.13,1.7049633427000002,-1.55552,-0.08786000000000001,1.55799931,0.14448000000000003,0.042140000000000004,0.1505,-1.7000000000000002,-0.13,1.7049633427000002
2019-10-16 17:00:00,-1.66816,0.03262,1.6684789031,0.11184000000000001,0.03262,0.1165,-1.78,0.0,1.78,-1.66816,0.03262,1.6684789031,0.11184000000000001,0.03262,0.1165,-1.78,0.0,1.78
2019-10-16 17:30:00,-2.02064,-0.11852000000000001,2.0241128921,0.039360000000000006,0.01148,0.041,-2.06,-0.13,2.0640978659,-2.02064,0.01148,2.0206726108,0.039360000000000006,0.01148,0.041,-2.06,0.0,2.06
2019-10-16 18:00:00,-2.168,0.0035,2.1680028252,0.012,0.0035,0.0125,-2.18,0.0,2.18,-2.168,0.0035,2.1680028252,0.012,0.0035,0.0125,-2.18,0.0,2.18
2019-10-16 18:30:00,-2.27936,-0.56398,2.348096133,0.020640000000000002,0.00602,0.021500000000000002,-2.3,-0.5700000000000001,2.3695780215,-2.27936,0.5760200000000001,2.3510170246,0.020640000000000002,0.00602,0.021500000000000002,-2.3,0.5700000000000001,2.3695780215
2019-10-16 19:00:00,-2.36696,0.00672,2.3669695393,0.02304,0.00672,0.024,-2.39,0.0,2.39,-2.36696,0.00672,2.3669695393,0.02304,0.00672,0.024,-2.39,0.0,2.39
2019-10-16 19:30:00,-2.23168,0.60826,2.3130879469,0.02832,0.00826,0.029500000000000002,-2.26,0.6000000000000001,2.3382899735000002,-2.27168,-0.58174,2.3449843176,0.02832,0.00826,0.029500000000000002,-2.3,-0.59,2.3744683615
2019-10-16 20:00:00,-2.12592,0.60994,2.2116877379,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.16,0.6000000000000001,2.2417850031,-2.21592,-0.58006,2.2905831244,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.25,-0.59,2.3260696464
2019-10-16 20:30:00,-2.082,0.014,2.0820470696,0.048,0.014,0.05,-2.13,0.0,2.13,-2.082,0.014,2.0820470696,0.048,0.014,0.05,-2.13,0.0,2.13
2019-10-16 21:00:00,-1.9348800000000002,-0.5268400000000001,2.005323166,0.04512,0.013160000000000002,0.047,-1.98,-0.54,2.0523157652,-1.9348800000000002,0.61316,2.0297107676,0.04512,0.013160000000000002,0.047,-1.98,0.6000000000000001,2.0689127579
2019-10-16 21:30:00,-1.83952,0.017640000000000003,1.8396045771,0.060480000000000006,0.017640000000000003,0.063,-1.9,0.0,1.9,-1.83952,0.017640000000000003,1.8396045771,0.060480000000000006,0.017640000000000003,0.063,-1.9,0.0,1.9
2019-10-16 22:00:00,-1.75248,0.01386,1.7525348071,0.04752000000000001,0.01386,0.0495,-1.8,0.0,1.8,-1.75248,0.01386,1.7525348071,0.04752000000000001,0.01386,0.0495,-1.8,0.0,1.8
2019-10-16 22:30:00,-1.7179200000000001,0.00644,1.7179320707999999,0.022080000000000002,0.00644,0.023,-1.74,0.0,1.74,-1.7179200000000001,0.00644,1.7179320707999999,0.022080000000000002,0.00644,0.023,-1.74,0.0,1.74
2019-10-16 23:00:00,-1.55824,0.012180000000000002,1.5582876018,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6,0.0,1.6,-1.55824,0.012180000000000002,1.5582876018,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6,0.0,1.6
2019-10-16 23:30:00,-1.42104,0.014280000000000001,1.4211117479,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.47,0.0,1.47,-1.42104,0.15428,1.4293904295,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.47,0.14,1.4766516177
2019-10-17 00:00:00,-1.198,0.161,1.208770036,0.07200000000000001,0.021,0.075,-1.27,0.14,1.2776932339,-1.198,0.161,1.208770036,0.07200000000000001,0.021,0.075,-1.27,0.14,1.2776932339
2019-10-17 00:30:00,-1.08456,0.16492,1.097027347,0.08544,0.02492,0.089,-1.17,0.14,1.1783462988,-1.08456,0.16492,1.097027347,0.08544,0.02492,0.089,-1.17,0.14,1.1783462988
2019-10-17 01:00:00,-1.05264,0.16548000000000002,1.065567736,0.08736000000000001,0.025480000000000003,0.091,-1.1400000000000001,0.14,1.1485643212,-1.05264,0.16548000000000002,1.065567736,0.08736000000000001,0.025480000000000003,0.091,-1.1400000000000001,0.14,1.1485643212
2019-10-17 01:30:00,-1.06416,0.16212000000000001,1.0764382936,0.07584,0.02212,0.079,-1.1400000000000001,0.14,1.1485643212,-1.06416,0.16212000000000001,1.0764382936,0.07584,0.02212,0.079,-1.1400000000000001,0.14,1.1485643212
2019-10-17 02:00:00,-0.99016,0.16912000000000002,1.0044990791,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.09,0.14,1.0989540482,-0.99016,0.16912000000000002,1.0044990791,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.09,0.14,1.0989540482
2019-10-17 02:30:00,-1.07952,0.15764,1.0909692021,0.060480000000000006,0.017640000000000003,0.063,-1.1400000000000001,0.14,1.1485643212,-1.07952,0.15764,1.0909692021,0.060480000000000006,0.017640000000000003,0.063,-1.1400000000000001,0.14,1.1485643212
2019-10-17 03:00:00,-0.8620800000000001,0.18606,0.8819298441000001,0.15792,0.046060000000000004,0.1645,-1.02,0.14,1.0295630141,-0.8620800000000001,0.18606,0.8819298441000001,0.15792,0.046060000000000004,0.1645,-1.02,0.14,1.0295630141
2019-10-17 03:30:00,-1.02368,0.16226000000000002,1.0364598642,0.07632000000000001,0.022260000000000002,0.0795,-1.1,0.14,1.1088733021,-1.02368,0.16226000000000002,1.0364598642,0.07632000000000001,0.022260000000000002,0.0795,-1.1,0.14,1.1088733021
2019-10-17 04:00:00,-1.09352,0.15064000000000002,1.1038470909,0.036480000000000005,0.01064,0.038,-1.13,0.14,1.1386395391,-1.09352,0.15064000000000002,1.1038470909,0.036480000000000005,0.01064,0.038,-1.13,0.14,1.1386395391
2019-10-17 04:30:00,-1.16408,0.007560000000000001,1.1641045486000001,0.025920000000000002,0.007560000000000001,0.027,-1.19,0.0,1.19,-1.16408,0.007560000000000001,1.1641045486000001,0.025920000000000002,0.007560000000000001,0.027,-1.19,0.0,1.19
2019-10-17 05:00:00,-1.34848,-0.12664,1.3544135262,0.01152,0.00336,0.012,-1.3599999999999999,-0.13,1.366199107,-1.34848,-0.12664,1.3544135262,0.01152,0.00336,0.012,-1.3599999999999999,-0.13,1.366199107
2019-10-17 05:30:00,-1.456,-0.123,1.461186162,0.024,0.007,0.025,-1.48,-0.13,1.4856984889,-1.456,-0.123,1.461186162,0.024,0.007,0.025,-1.48,-0.13,1.4856984889
2019-10-17 06:00:00,-1.3668,-0.0999,1.370446004,0.1032,0.030100000000000002,0.1075,-1.47,-0.13,1.475737104,-1.3668,-0.0999,1.370446004,0.1032,0.030100000000000002,0.1075,-1.47,-0.13,1.475737104
2019-10-17 06:30:00,-1.52248,-0.09864,1.5256720486000002,0.10752,0.031360000000000006,0.112,-1.63,-0.13,1.6351758315,-1.52248,-0.09864,1.5256720486000002,0.10752,0.031360000000000006,0.112,-1.63,-0.13,1.6351758315
2019-10-17 07:00:00,-1.87296,-0.14628000000000002,1.8786636208,0.047040000000000005,0.013720000000000001,0.049,-1.92,-0.16,1.9266551326,-1.87296,-0.14628000000000002,1.8786636208,0.047040000000000005,0.013720000000000001,0.049,-1.92,-0.16,1.9266551326
2019-10-17 07:30:00,-2.23936,-0.26398000000000005,2.2548655503,0.020640000000000002,0.00602,0.021500000000000002,-2.26,-0.27,2.2760711764,-2.23936,-0.26398000000000005,2.2548655503,0.020640000000000002,0.00602,0.021500000000000002,-2.26,-0.27,2.2760711764
2019-10-17 08:00:00,-2.5032,-0.3151,2.5229542703,0.016800000000000002,0.0049,0.0175,-2.52,-0.32,2.5402362095,-2.5032,-0.3151,2.5229542703,0.016800000000000002,0.0049,0.0175,-2.52,-0.32,2.5402362095
2019-10-17 08:30:00,-2.4312,-0.3116,2.4510871058,0.028800000000000003,0.008400000000000001,0.03,-2.46,-0.32,2.4807257003,-2.4312,-0.3116,2.4510871058,0.028800000000000003,0.008400000000000001,0.03,-2.46,-0.32,2.4807257003
2019-10-17 09:00:00,-2.41536,-0.35698,2.441597561,0.044640000000000006,0.01302,0.0465,-2.46,-0.37,2.4876695922,-2.41536,-0.34698,2.4401555381,0.044640000000000006,0.01302,0.0465,-2.46,-0.36,2.4862019226
2019-10-17 09:30:00,-2.35296,-0.38628,2.3844565419,0.047040000000000005,0.013720000000000001,0.049,-2.4,-0.4,2.4331050121,-2.35296,-0.37628,2.3828569827,0.047040000000000005,0.013720000000000001,0.049,-2.4,-0.39,2.4314810302
2019-10-17 10:00:00,-2.11552,-0.37536,2.14856231,0.08448000000000001,0.024640000000000002,0.088,-2.2,-0.4,2.2360679775,-2.11552,-0.36536,2.1468378607,0.08448000000000001,0.024640000000000002,0.088,-2.2,-0.39,2.2343007855
2019-10-17 10:30:00,-1.9380000000000002,-0.7615000000000001,2.0822406801,0.132,0.0385,0.1375,-2.07,-0.8,2.2192115717,-1.858,0.1985,1.8685733194,0.132,0.0385,0.1375,-1.99,0.16,1.9964217991000002
2019-10-17 11:00:00,-1.80048,-0.9176400000000001,2.0208392811,0.17952,0.052360000000000004,0.187,-1.98,-0.97,2.2048355948,-1.7004800000000002,0.25236000000000003,1.7191037781,0.17952,0.052360000000000004,0.187,-1.88,0.2,1.8906083677
2019-10-17 11:30:00,-1.50208,-0.87894,1.7403390043,0.27792,0.08106000000000001,0.28950000000000004,-1.78,-0.96,2.0223748416,-1.40208,0.28106000000000003,1.4299730942,0.27792,0.08106000000000001,0.28950000000000004,-1.6800000000000002,0.2,1.6918628786
2019-10-17 12:00:00,-1.46096,-0.89278,1.7121507673,0.29904000000000003,0.08722,0.3115,-1.76,-0.98,2.0144478152,-1.36096,0.28722000000000003,1.3909376154,0.29904000000000003,0.08722,0.3115,-1.6600000000000001,0.2,1.6720047847
2019-10-17 12:30:00,-1.31592,-0.8825600000000001,1.5844739190000001,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.65,-0.98,1.9190883252000002,-1.2159200000000001,0.32744,1.2592372294,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.55,0.23,1.5669716015000001
2019-10-17 13:00:00,-1.5254400000000001,-0.8724200000000001,1.7572944688,0.33456,0.09758000000000001,0.34850000000000003,-1.8599999999999999,-0.97,2.0977368758,-1.43544,0.31758000000000003,1.4701513698,0.33456,0.09758000000000001,0.34850000000000003,-1.77,0.22,1.7836199147
2019-10-17 13:30:00,-1.82152,-0.6733600000000001,1.9419960865,0.22848000000000002,0.06664,0.23800000000000002,-2.05,-0.74,2.1794724132,-1.76152,0.036640000000000006,1.7619010188000002,0.22848000000000002,0.06664,0.23800000000000002,-1.99,-0.03,1.9902261178
2019-10-17 14:00:00,-1.7864,-0.3477,1.819923144,0.2136,0.0623,0.2225,-2.0,-0.41000000000000003,2.0415925157,-1.7764000000000002,-0.3377,1.8082141051,0.2136,0.0623,0.2225,-1.99,-0.4,2.0298029461
2019-10-17 14:30:00,-1.78144,-0.32042000000000004,1.8100269197,0.23856000000000002,0.06958,0.2485,-2.02,-0.39,2.0573040611,-1.78144,-0.32042000000000004,1.8100269197,0.23856000000000002,0.06958,0.2485,-2.02,-0.39,2.0573040611
2019-10-17 15:00:00,-1.81472,-0.21346,1.8272311977,0.12528,0.03654,0.1305,-1.94,-0.25,1.9560419218,-1.81472,-0.20346000000000003,1.8260899896,0.12528,0.03654,0.1305,-1.94,-0.24,1.9547889912
2019-10-17 15:30:00,-1.5987200000000001,-0.6754600000000001,1.7355551994,0.22128,0.06454,0.2305,-1.82,-0.74,1.9646882704,-1.50872,0.42454000000000003,1.5673130670000002,0.22128,0.06454,0.2305,-1.73,0.36,1.7670597047
2019-10-17 16:00:00,-1.71432,-0.56876,1.8062062451,0.17568,0.05124,0.183,-1.8900000000000001,-0.62,1.9890952717000001,-1.65432,0.35124000000000005,1.6911960856000001,0.17568,0.05124,0.183,-1.83,0.30000000000000004,1.8544271353
2019-10-17 16:30:00,-1.80088,-0.09234,1.8032458096,0.12912,0.037660000000000006,0.1345,-1.9300000000000002,-0.13,1.9343732835,-1.80088,-0.09234,1.8032458096,0.12912,0.037660000000000006,0.1345,-1.9300000000000002,-0.13,1.9343732835
2019-10-17 17:00:00,-1.8364800000000001,-0.08814000000000001,1.8385938785,0.14352,0.04186,0.1495,-1.98,-0.13,1.9842630874,-1.8364800000000001,0.04186,1.8369570082000002,0.14352,0.04186,0.1495,-1.98,0.0,1.98
2019-10-17 17:30:00,-1.99016,0.029120000000000004,1.9903730304,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.09,0.0,2.09,-1.99016,0.029120000000000004,1.9903730304,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.09,0.0,2.09
2019-10-17 18:00:00,-2.09984,0.02338,2.0999701545,0.08016000000000001,0.02338,0.0835,-2.18,0.0,2.18,-2.09984,0.02338,2.0999701545,0.08016000000000001,0.02338,0.0835,-2.18,0.0,2.18
2019-10-17 18:30:00,-2.25608,0.021560000000000003,2.2561830156,0.07392,0.021560000000000003,0.077,-2.33,0.0,2.33,-2.25608,0.021560000000000003,2.2561830156,0.07392,0.021560000000000003,0.077,-2.33,0.0,2.33
2019-10-17 19:00:00,-2.15392,0.030940000000000002,2.1541422075,0.10608000000000001,0.030940000000000002,0.1105,-2.26,0.0,2.26,-2.15392,0.030940000000000002,2.1541422075,0.10608000000000001,0.030940000000000002,0.1105,-2.26,0.0,2.26
2019-10-17 19:30:00,-2.04776,0.029820000000000003,2.0479771117,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.15,0.0,2.15,-2.04776,0.029820000000000003,2.0479771117,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.15,0.0,2.15
2019-10-17 20:00:00,-2.07048,0.01736,2.0705527764,0.05952,0.01736,0.062,-2.13,0.0,2.13,-2.07048,0.01736,2.0705527764,0.05952,0.01736,0.062,-2.13,0.0,2.13
2019-10-17 20:30:00,-2.02768,-0.56474,2.1048556839,0.052320000000000005,0.015260000000000001,0.0545,-2.08,-0.58,2.1593517546,-1.9976800000000001,0.62526,2.0932451959,0.052320000000000005,0.015260000000000001,0.0545,-2.05,0.61,2.1388314567
2019-10-17 21:00:00,-1.88048,0.01736,1.8805601293,0.05952,0.01736,0.062,-1.94,0.0,1.94,-1.88048,0.01736,1.8805601293,0.05952,0.01736,0.062,-1.94,0.0,1.94
2019-10-17 21:30:00,-1.82992,0.020440000000000003,1.8300341527000001,0.07008,0.020440000000000003,0.073,-1.9,0.0,1.9,-1.82992,0.020440000000000003,1.8300341527000001,0.07008,0.020440000000000003,0.073,-1.9,0.0,1.9
2019-10-17 22:00:00,-1.66032,0.02324,1.6604826407000002,0.07968,0.02324,0.083,-1.74,0.0,1.74,-1.66032,0.02324,1.6604826407000002,0.07968,0.02324,0.083,-1.74,0.0,1.74
2019-10-17 22:30:00,-1.42328,0.03696,1.4237598112,0.12672,0.03696,0.132,-1.55,0.0,1.55,-1.42328,0.03696,1.4237598112,0.12672,0.03696,0.132,-1.55,0.0,1.55
2019-10-17 23:00:00,-1.23832,0.04424,1.2391100032,0.15168,0.04424,0.158,-1.3900000000000001,0.0,1.3900000000000001,-1.23832,0.18424000000000001,1.2519507978,0.15168,0.04424,0.158,-1.3900000000000001,0.14,1.3970325694
2019-10-17 23:30:00,-1.20712,0.035840000000000004,1.2076519366,0.12288000000000002,0.035840000000000004,0.128,-1.33,0.0,1.33,-1.20712,0.035840000000000004,1.2076519366,0.12288000000000002,0.035840000000000004,0.128,-1.33,0.0,1.33
2019-10-18 00:00:00,-1.18256,0.16842000000000001,1.1944929677,0.09744000000000001,0.02842,0.1015,-1.28,0.14,1.2876334882,-1.18256,0.16842000000000001,1.1944929677,0.09744000000000001,0.02842,0.1015,-1.28,0.14,1.2876334882
2019-10-18 00:30:00,-1.10976,0.16632000000000002,1.1221540001,0.09024,0.026320000000000003,0.094,-1.2,0.14,1.2081390648,-1.10976,0.16632000000000002,1.1221540001,0.09024,0.026320000000000003,0.094,-1.2,0.14,1.2081390648
2019-10-18 01:00:00,-1.2164,0.14980000000000002,1.225589246,0.033600000000000005,0.0098,0.035,-1.25,0.14,1.2578155668,-1.2164,0.14980000000000002,1.225589246,0.033600000000000005,0.0098,0.035,-1.25,0.14,1.2578155668
2019-10-18 01:30:00,-1.1892800000000001,0.14896,1.1985724842,0.030720000000000004,0.008960000000000001,0.032,-1.22,0.14,1.2280065146,-1.1892800000000001,0.14896,1.1985724842,0.030720000000000004,0.008960000000000001,0.032,-1.22,0.14,1.2280065146
2019-10-18 02:00:00,-0.9594400000000001,0.17808000000000002,0.9758266239000001,0.13056,0.03808,0.136,-1.09,0.14,1.0989540482,-0.9594400000000001,0.17808000000000002,0.9758266239000001,0.13056,0.03808,0.136,-1.09,0.14,1.0989540482
2019-10-18 02:30:00,-0.9799200000000001,0.17794000000000001,0.9959447023,0.13008,0.03794,0.1355,-1.11,0.14,1.1187939935,-0.9799200000000001,0.17794000000000001,0.9959447023,0.13008,0.03794,0.1355,-1.11,0.14,1.1187939935
2019-10-18 03:00:00,-0.86336,0.19152000000000002,0.884347443,0.17664000000000002,0.05152,0.184,-1.04,0.14,1.0493807698,-0.87336,0.19152000000000002,0.8941127446,0.17664000000000002,0.05152,0.184,-1.05,0.14,1.0592922165
2019-10-18 03:30:00,-0.7162400000000001,0.06818,0.719477762,0.23376000000000002,0.06818,0.24350000000000002,-0.9500000000000001,0.0,0.9500000000000001,-0.7162400000000001,0.20818,0.7458811232,0.23376000000000002,0.06818,0.24350000000000002,-0.9500000000000001,0.14,0.9602603814
2019-10-18 04:00:00,-0.86248,0.04886,0.8638628653,0.16752,0.04886,0.17450000000000002,-1.03,0.0,1.03,-0.86248,0.18886000000000003,0.8829155396,0.16752,0.04886,0.17450000000000002,-1.03,0.14,1.0394710193
2019-10-18 04:30:00,-0.76448,0.06286,0.7670600042,0.21552000000000002,0.06286,0.2245,-0.98,0.0,0.98,-0.76448,0.20286,0.7909373237,0.21552000000000002,0.06286,0.2245,-0.98,0.14,0.9899494937000001
2019-10-18 05:00:00,-0.7380800000000001,0.07056000000000001,0.7414450755,0.24192000000000002,0.07056000000000001,0.252,-0.98,0.0,0.98,-0.7380800000000001,0.07056000000000001,0.7414450755,0.24192000000000002,0.07056000000000001,0.252,-0.98,0.0,0.98
2019-10-18 05:30:00,-0.93144,-0.08042,0.9349052626000001,0.23856000000000002,0.06958,0.2485,-1.17,-0.15,1.1795761951000001,-0.93144,-0.08042,0.9349052626000001,0.23856000000000002,0.06958,0.2485,-1.17,-0.15,1.1795761951000001
2019-10-18 06:00:00,-1.13472,-0.07596,1.137259601,0.18528000000000003,0.054040000000000005,0.193,-1.32,-0.13,1.3263860675,-1.13472,-0.07596,1.137259601,0.18528000000000003,0.054040000000000005,0.193,-1.32,-0.13,1.3263860675
2019-10-18 06:30:00,-1.5476,-0.11180000000000001,1.5516330107,0.062400000000000004,0.0182,0.065,-1.6099999999999999,-0.13,1.6152399203,-1.5476,-0.11180000000000001,1.5516330107,0.062400000000000004,0.0182,0.065,-1.6099999999999999,-0.13,1.6152399203
2019-10-18 07:00:00,-1.80112,-0.17866,1.8099592951,0.038880000000000005,0.011340000000000001,0.0405,-1.8399999999999999,-0.19,1.8497837711,-1.80112,-0.16866,1.8089995716,0.038880000000000005,0.011340000000000001,0.0405,-1.8399999999999999,-0.18,1.8487833837
2019-10-18 07:30:00,-2.09672,-0.24446,2.1109228906,0.05328,0.015540000000000002,0.0555,-2.15,-0.26,2.1656638705,-2.09672,-0.23446000000000003,2.1097882003,0.05328,0.015540000000000002,0.0555,-2.15,-0.25,2.1644860822
2019-10-18 08:00:00,-2.29744,-0.26592000000000005,2.3127784157,0.08256000000000001,0.02408,0.08600000000000001,-2.38,-0.29,2.3976029696,-2.29744,-0.25592000000000004,2.3116499735,0.08256000000000001,0.02408,0.08600000000000001,-2.38,-0.28,2.3964139876
2019-10-18 08:30:00,-2.22176,-0.30718,2.2428947925,0.07824,0.022820000000000003,0.0815,-2.3,-0.33,2.3235533134,-2.22176,-0.29718,2.2415471108,0.07824,0.022820000000000003,0.0815,-2.3,-0.32,2.3221541723
2019-10-18 09:00:00,-2.15848,-0.31164000000000003,2.1808611602,0.13152,0.038360000000000005,0.137,-2.29,-0.35000000000000003,2.3165923249,-2.15848,-0.30164,2.1794546566,0.13152,0.038360000000000005,0.137,-2.29,-0.34,2.3151025895
2019-10-18 09:30:00,-2.1504,-0.32220000000000004,2.1744040563,0.1296,0.0378,0.135,-2.2800000000000002,-0.36,2.3082460874,-2.1504,-0.32220000000000004,2.1744040563,0.1296,0.0378,0.135,-2.2800000000000002,-0.36,2.3082460874
2019-10-18 10:00:00,-1.74744,-0.30092,1.77316085,0.20256000000000002,0.05908000000000001,0.211,-1.9500000000000002,-0.36,1.9829523444000001,-1.74744,-0.30092,1.77316085,0.20256000000000002,0.05908000000000001,0.211,-1.9500000000000002,-0.36,1.9829523444000001
2019-10-18 10:30:00,-1.5632000000000001,-0.2651,1.5855195521,0.25680000000000003,0.07490000000000001,0.2675,-1.82,-0.34,1.8514858898000002,-1.5632000000000001,-0.2651,1.5855195521,0.25680000000000003,0.07490000000000001,0.2675,-1.82,-0.34,1.8514858898000002
2019-10-18 11:00:00,-1.70456,-0.29258,1.7294877421,0.26544,0.07742,0.2765,-1.97,-0.37,2.0044450604,-1.70456,-0.29258,1.7294877421,0.26544,0.07742,0.2765,-1.97,-0.37,2.0044450604
2019-10-18 11:30:00,-1.74344,-0.32392000000000004,1.7732758387,0.22656,0.06608,0.23600000000000002,-1.97,-0.39,2.0082330542,-1.74344,-0.31392000000000003,1.7714764464,0.22656,0.06608,0.23600000000000002,-1.97,-0.38,2.0063150301
2019-10-18 12:00:00,-1.36968,-0.27074000000000004,1.3961817396,0.34032,0.09926000000000001,0.35450000000000004,-1.71,-0.37,1.7495713761,-1.36968,-0.26074,1.3942771066000001,0.34032,0.09926000000000001,0.35450000000000004,-1.71,-0.36,1.7474839055
2019-10-18 12:30:00,-1.1212,-0.2091,1.1405315647,0.44880000000000003,0.13090000000000002,0.4675,-1.57,-0.34,1.6063934761,-1.1212,-0.1991,1.1387406421,0.44880000000000003,0.13090000000000002,0.4675,-1.57,-0.33,1.6043067038
2019-10-18 13:00:00,-1.25528,-0.7690400000000001,1.4721244513,0.41472000000000003,0.12096000000000001,0.432,-1.67,-0.89,1.8923530326,-1.15528,0.41096000000000005,1.226197374,0.41472000000000003,0.12096000000000001,0.432,-1.57,0.29,1.5965587994
2019-10-18 13:30:00,-1.10704,-0.18622000000000002,1.122593181,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.6,-0.33,1.6336768346000001,-1.09704,-0.12622,1.1042772523,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.5899999999999999,-0.27,1.6127616067
2019-10-18 14:00:00,-1.20464,-0.08052000000000001,1.2073280416,0.37536,0.10948000000000001,0.391,-1.58,-0.19,1.5913830463,-1.20464,-0.07052,1.206702366,0.37536,0.10948000000000001,0.391,-1.58,-0.18,1.5902201106
2019-10-18 14:30:00,-0.9995200000000001,0.24264000000000002,1.0285496585,0.42048,0.12264000000000001,0.438,-1.42,0.12,1.4250614021999999,-1.04952,-0.27736,1.08555092,0.42048,0.12264000000000001,0.438,-1.47,-0.4,1.523450032
2019-10-18 15:00:00,-0.9304800000000001,0.5523600000000001,1.0820788326,0.41952000000000006,0.12236000000000001,0.437,-1.35,0.43,1.4168274419,-1.03048,-0.58764,1.1862587407,0.41952000000000006,0.12236000000000001,0.437,-1.45,-0.71,1.6144968256
2019-10-18 15:30:00,-0.8173600000000001,0.5920200000000001,1.0092398377,0.45264000000000004,0.13202,0.47150000000000003,-1.27,0.46,1.3507405376000001,-0.90736,-0.57798,1.0758080916,0.45264000000000004,0.13202,0.47150000000000003,-1.3599999999999999,-0.71,1.534177304
2019-10-18 16:00:00,-1.05488,0.56066,1.1946177004,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.4,0.46,1.4736349616,-1.07488,-0.5793400000000001,1.2210658664,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.42,-0.68,1.5744205283000001
2019-10-18 16:30:00,-1.10864,0.10248,1.1133664267,0.35136,0.10248,0.366,-1.46,0.0,1.46,-1.10864,0.10248,1.1133664267,0.35136,0.10248,0.366,-1.46,0.0,1.46
2019-10-18 17:00:00,-1.4100000000000001,0.07,1.4117365193,0.24,0.07,0.25,-1.65,0.0,1.65,-1.4100000000000001,0.07,1.4117365193,0.24,0.07,0.25,-1.65,0.0,1.65
2019-10-18 17:30:00,-1.70832,0.04424,1.7088927409,0.15168,0.04424,0.158,-1.8599999999999999,0.0,1.8599999999999999,-1.70832,0.04424,1.7088927409,0.15168,0.04424,0.158,-1.8599999999999999,0.0,1.8599999999999999
2019-10-18 18:00:00,-1.8136800000000002,0.039760000000000004,1.8141157626000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.9500000000000002,0.0,1.9500000000000002,-1.8136800000000002,0.039760000000000004,1.8141157626000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.9500000000000002,0.0,1.9500000000000002
2019-10-18 18:30:00,-1.84488,0.04816,1.8455084936000001,0.16512000000000002,0.04816,0.17200000000000001,-2.01,0.0,2.01,-1.84488,0.04816,1.8455084936000001,0.16512000000000002,0.04816,0.17200000000000001,-2.01,0.0,2.01
2019-10-18 19:00:00,-2.20024,0.00868,2.2002571213,0.02976,0.00868,0.031,-2.23,0.0,2.23,-2.20024,0.00868,2.2002571213,0.02976,0.00868,0.031,-2.23,0.0,2.23
2019-10-18 19:30:00,-1.8176,0.053200000000000004,1.8183783985000002,0.1824,0.053200000000000004,0.19,-2.0,0.0,2.0,-1.8176,0.053200000000000004,1.8183783985000002,0.1824,0.053200000000000004,0.19,-2.0,0.0,2.0
2019-10-18 20:00:00,-1.47432,0.08624000000000001,1.4768401403,0.29568,0.08624000000000001,0.308,-1.77,0.0,1.77,-1.47432,0.08624000000000001,1.4768401403,0.29568,0.08624000000000001,0.308,-1.77,0.0,1.77
2019-10-18 20:30:00,-1.35152,-0.21586000000000002,1.3686496447,0.28848,0.08414,0.3005,-1.6400000000000001,-0.30000000000000004,1.6672132437,-1.35152,0.08414,1.3541365699,0.28848,0.08414,0.3005,-1.6400000000000001,0.0,1.6400000000000001
2019-10-18 21:00:00,-1.2479200000000001,-0.44606,1.3252448264,0.32208000000000003,0.09394000000000001,0.3355,-1.57,-0.54,1.6602710622,-1.2479200000000001,0.73394,1.4477473018,0.32208000000000003,0.09394000000000001,0.3355,-1.57,0.64,1.6954350474000002
2019-10-18 21:30:00,-1.15416,0.23212000000000002,1.1772701474,0.31584,0.09212000000000001,0.329,-1.47,0.14,1.4766516177,-1.15416,0.23212000000000002,1.1772701474,0.31584,0.09212000000000001,0.329,-1.47,0.14,1.4766516177
2019-10-18 22:00:00,-0.748,0.266,0.7938891610000001,0.432,0.126,0.45,-1.18,0.14,1.1882760622,-0.748,0.266,0.7938891610000001,0.432,0.126,0.45,-1.18,0.14,1.1882760622
2019-10-18 22:30:00,-0.8720800000000001,-0.29144000000000003,0.9194894235000001,0.33792000000000005,0.09856000000000001,0.352,-1.21,-0.39,1.2712985487,-0.8720800000000001,0.62856,1.0749935814,0.33792000000000005,0.09856000000000001,0.352,-1.21,0.53,1.3209844814
2019-10-18 23:00:00,-0.6871200000000001,0.07584,0.6912927021,0.36288000000000004,0.10584,0.378,-1.05,-0.03,1.050428484,-0.66712,0.38584,0.7706630911,0.36288000000000004,0.10584,0.378,-1.03,0.28,1.0673799698
2019-10-18 23:30:00,-0.67832,0.23674,0.7184454398,0.33168000000000003,0.09674,0.34550000000000003,-1.01,0.14,1.019656805,-0.67832,0.23674,0.7184454398,0.33168000000000003,0.09674,0.34550000000000003,-1.01,0.14,1.019656805
2019-10-19 00:00:00,-0.6498400000000001,0.23338000000000003,0.6904768280000001,0.32016,0.09338,0.3335,-0.97,0.14,0.9800510191,-0.6498400000000001,0.23338000000000003,0.6904768280000001,0.32016,0.09338,0.3335,-0.97,0.14,0.9800510191
2019-10-19 00:30:00,-0.66064,0.22148,0.6967772958,0.27936,0.08148000000000001,0.291,-0.9400000000000001,0.14,0.9503683496,-0.66064,0.22148,0.6967772958,0.27936,0.08148000000000001,0.291,-0.9400000000000001,0.14,0.9503683496
2019-10-19 01:00:00,-0.67512,0.21434000000000003,0.7083280666,0.25488,0.07434,0.2655,-0.93,0.14,0.9404786016000001,-0.67512,0.21434000000000003,0.7083280666,0.25488,0.07434,0.2655,-0.93,0.14,0.9404786016000001
2019-10-19 01:30:00,-0.7044,-0.0142,0.7045431144000001,0.22560000000000002,0.0658,0.23500000000000001,-0.93,-0.08,0.9334345183,-0.6744,0.46580000000000005,0.8196249142,0.22560000000000002,0.0658,0.23500000000000001,-0.9,0.4,0.9848857802000001
2019-10-19 02:00:00,-0.768,-0.294,0.8223502903000001,0.192,0.056,0.2,-0.96,-0.35000000000000003,1.0218121158,-0.678,0.796,1.0456098699,0.192,0.056,0.2,-0.87,0.74,1.1421471009
2019-10-19 02:30:00,-0.756,-0.29050000000000004,0.8098927398,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.96,-0.35000000000000003,1.0218121158,-0.666,0.7995,1.0405557409,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.87,0.74,1.1421471009
2019-10-19 03:00:00,-0.68384,-0.28112000000000004,0.7393683791,0.23616,0.06888000000000001,0.246,-0.92,-0.35000000000000003,0.9843271814000001,-0.59384,0.80888,1.0034604128,0.23616,0.06888000000000001,0.246,-0.8300000000000001,0.74,1.1119802157
2019-10-19 03:30:00,-0.74,-0.28750000000000003,0.7938867992,0.18,0.052500000000000005,0.1875,-0.92,-0.34,0.9808159868,-0.65,0.7925000000000001,1.0249664629,0.18,0.052500000000000005,0.1875,-0.8300000000000001,0.74,1.1119802157
2019-10-19 04:00:00,-0.86336,-0.31598000000000004,0.9193660044,0.11664000000000001,0.03402,0.12150000000000001,-0.98,-0.35000000000000003,1.0406248123,-0.77336,0.77402,1.0941629906,0.11664000000000001,0.03402,0.12150000000000001,-0.89,0.74,1.1574541028
2019-10-19 04:30:00,-1.04488,-0.36684000000000005,1.1074049846,0.04512,0.013160000000000002,0.047,-1.09,-0.38,1.1543396381,-0.9648800000000001,0.75316,1.2240275324,0.04512,0.013160000000000002,0.047,-1.01,0.74,1.2520782723
2019-10-19 05:00:00,-1.0596,-0.3753,1.1241006405,0.0504,0.014700000000000001,0.052500000000000005,-1.11,-0.39,1.1765202931,-0.9696,0.7247,1.2105016522,0.0504,0.014700000000000001,0.052500000000000005,-1.02,0.71,1.2427791437
2019-10-19 05:30:00,-0.9926400000000001,-0.30452,1.0382998603,0.08736000000000001,0.025480000000000003,0.091,-1.08,-0.33,1.1292918135,-0.93264,0.63548,1.1285620054,0.08736000000000001,0.025480000000000003,0.091,-1.02,0.61,1.1884864324
2019-10-19 06:00:00,-0.91712,0.17584000000000002,0.933824823,0.12288000000000002,0.035840000000000004,0.128,-1.04,0.14,1.0493807698,-0.91712,0.17584000000000002,0.933824823,0.12288000000000002,0.035840000000000004,0.128,-1.04,0.14,1.0493807698
2019-10-19 06:30:00,-1.09752,0.16114,1.1092863697,0.07248,0.021140000000000003,0.0755,-1.17,0.14,1.1783462988,-1.09752,0.16114,1.1092863697,0.07248,0.021140000000000003,0.0755,-1.17,0.14,1.1783462988
2019-10-19 07:00:00,-1.14544,0.027580000000000004,1.1457719887,0.09456,0.027580000000000004,0.0985,-1.24,0.0,1.24,-1.14544,0.027580000000000004,1.1457719887,0.09456,0.027580000000000004,0.0985,-1.24,0.0,1.24
2019-10-19 07:30:00,-1.40592,0.009940000000000001,1.405955138,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.44,0.0,1.44,-1.40592,0.009940000000000001,1.405955138,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.44,0.0,1.44
2019-10-19 08:00:00,-1.5560800000000001,0.00406,1.5560852965,0.013920000000000002,0.00406,0.0145,-1.57,0.0,1.57,-1.5560800000000001,0.00406,1.5560852965,0.013920000000000002,0.00406,0.0145,-1.57,0.0,1.57
2019-10-19 08:30:00,-1.63176,0.00532,1.6317686723,0.018240000000000003,0.00532,0.019,-1.65,0.0,1.65,-1.63176,0.00532,1.6317686723,0.018240000000000003,0.00532,0.019,-1.65,0.0,1.65
