Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-19 09:00:00,-1.59048,0.01736,1.5905747389,0.05952,0.01736,0.062,-1.65,0.0,1.65,-1.59048,0.01736,1.5905747389,0.05952,0.01736,0.062,-1.65,0.0,1.65
2019-10-19 09:30:00,-1.624,0.028,1.6242413614,0.096,0.028,0.1,-1.72,0.0,1.72,-1.624,0.028,1.6242413614,0.096,0.028,0.1,-1.72,0.0,1.72
2019-10-19 10:00:00,-1.6360000000000001,0.0245,1.6361834402,0.084,0.0245,0.08750000000000001,-1.72,0.0,1.72,-1.6360000000000001,0.0245,1.6361834402,0.084,0.0245,0.08750000000000001,-1.72,0.0,1.72
2019-10-19 10:30:00,-1.57576,0.03332,1.5761122422,0.11424000000000001,0.03332,0.11900000000000001,-1.69,0.0,1.69,-1.57576,-0.09668,1.5787230916000001,0.11424000000000001,0.03332,0.11900000000000001,-1.69,-0.13,1.6949926254
2019-10-19 11:00:00,-1.52576,0.03332,1.5261237827,0.11424000000000001,0.03332,0.11900000000000001,-1.6400000000000001,0.0,1.6400000000000001,-1.52576,0.03332,1.5261237827,0.11424000000000001,0.03332,0.11900000000000001,-1.6400000000000001,0.0,1.6400000000000001
2019-10-19 11:30:00,-1.63016,0.029120000000000004,1.6304200685999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.73,0.0,1.73,-1.63016,0.029120000000000004,1.6304200685999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.73,0.0,1.73
2019-10-19 12:00:00,-1.71856,0.017920000000000002,1.7186534264,0.06144000000000001,0.017920000000000002,0.064,-1.78,0.0,1.78,-1.71856,0.017920000000000002,1.7186534264,0.06144000000000001,0.017920000000000002,0.064,-1.78,0.0,1.78
2019-10-19 12:30:00,-1.57504,0.024780000000000003,1.5752349190000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.6600000000000001,0.0,1.6600000000000001,-1.57504,0.024780000000000003,1.5752349190000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.6600000000000001,0.0,1.6600000000000001
2019-10-19 13:00:00,-1.00832,0.06174,1.0102084191,0.21168,0.06174,0.2205,-1.22,0.0,1.22,-1.00832,0.06174,1.0102084191,0.21168,0.06174,0.2205,-1.22,0.0,1.22
2019-10-19 13:30:00,-0.63392,0.10094,0.6419061068,0.34608000000000005,0.10094,0.36050000000000004,-0.98,0.0,0.98,-0.63392,0.10094,0.6419061068,0.34608000000000005,0.10094,0.36050000000000004,-0.98,0.0,0.98
2019-10-19 14:00:00,-0.8214400000000001,0.08708,0.826042735,0.29856000000000005,0.08708,0.311,-1.12,0.0,1.12,-0.8214400000000001,0.08708,0.826042735,0.29856000000000005,0.08708,0.311,-1.12,0.0,1.12
2019-10-19 14:30:00,-1.37872,0.029540000000000004,1.3790364207999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.48,0.0,1.48,-1.37872,0.029540000000000004,1.3790364207999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.48,0.0,1.48
2019-10-19 15:00:00,-1.38928,0.02646,1.3895319536000001,0.09072000000000001,0.02646,0.0945,-1.48,0.0,1.48,-1.38928,0.02646,1.3895319536000001,0.09072000000000001,0.02646,0.0945,-1.48,0.0,1.48
2019-10-19 15:30:00,-1.39792,0.023940000000000003,1.3981249765000001,0.08208,0.023940000000000003,0.0855,-1.48,0.0,1.48,-1.39792,0.023940000000000003,1.3981249765000001,0.08208,0.023940000000000003,0.0855,-1.48,0.0,1.48
2019-10-19 16:00:00,-1.4727999999999999,0.0196,1.4729304125,0.06720000000000001,0.0196,0.07,-1.54,0.0,1.54,-1.4727999999999999,0.0196,1.4729304125,0.06720000000000001,0.0196,0.07,-1.54,0.0,1.54
2019-10-19 16:30:00,-1.7312,0.008400000000000001,1.7312203788,0.028800000000000003,0.008400000000000001,0.03,-1.76,0.0,1.76,-1.7412,0.008400000000000001,1.7412202618000001,0.028800000000000003,0.008400000000000001,0.03,-1.77,0.0,1.77
2019-10-19 17:00:00,-1.79256,0.010920000000000001,1.7925932612,0.03744,0.010920000000000001,0.039,-1.83,0.0,1.83,-1.79256,0.010920000000000001,1.7925932612,0.03744,0.010920000000000001,0.039,-1.83,0.0,1.83
2019-10-19 17:30:00,-1.82576,0.01582,1.8258285380000001,0.054240000000000003,0.01582,0.0565,-1.88,0.0,1.88,-1.82576,0.01582,1.8258285380000001,0.054240000000000003,0.01582,0.0565,-1.88,0.0,1.88
2019-10-19 18:00:00,-1.96968,0.011760000000000001,1.9697151063,0.04032,0.011760000000000001,0.042,-2.01,0.0,2.01,-1.96968,0.011760000000000001,1.9697151063,0.04032,0.011760000000000001,0.042,-2.01,0.0,2.01
2019-10-19 18:30:00,-2.03304,0.010780000000000001,2.0330685798,0.03696,0.010780000000000001,0.0385,-2.07,0.0,2.07,-2.03304,0.010780000000000001,2.0330685798,0.03696,0.010780000000000001,0.0385,-2.07,0.0,2.07
2019-10-19 19:00:00,-2.06608,0.00406,2.0660839891,0.013920000000000002,0.00406,0.0145,-2.08,0.0,2.08,-2.05608,0.00406,2.0560840085,0.013920000000000002,0.00406,0.0145,-2.07,0.0,2.07
2019-10-19 19:30:00,-1.9832,0.6449,2.0854204013,0.016800000000000002,0.0049,0.0175,-2.0,0.64,2.0999047597,-1.9832,-0.4651,2.0370076706,0.016800000000000002,0.0049,0.0175,-2.0,-0.47000000000000003,2.0544829033
2019-10-19 20:00:00,-1.8673600000000001,0.00952,1.8673842668,0.03264,0.00952,0.034,-1.9,0.0,1.9,-1.8673600000000001,0.00952,1.8673842668,0.03264,0.00952,0.034,-1.9,0.0,1.9
2019-10-19 20:30:00,-1.78632,0.012740000000000001,1.7863654301,0.043680000000000004,0.012740000000000001,0.0455,-1.83,0.0,1.83,-1.78632,0.012740000000000001,1.7863654301,0.043680000000000004,0.012740000000000001,0.0455,-1.83,0.0,1.83
2019-10-19 21:00:00,-1.78416,0.00462,1.7841659816000002,0.01584,0.00462,0.0165,-1.8,0.0,1.8,-1.78416,0.14462,1.7900116899,0.01584,0.00462,0.0165,-1.8,0.14,1.8054362354
2019-10-19 21:30:00,-1.65632,0.012740000000000001,1.6563689957,0.043680000000000004,0.012740000000000001,0.0455,-1.7000000000000002,0.0,1.7000000000000002,-1.65632,0.15274000000000001,1.6633476636,0.043680000000000004,0.012740000000000001,0.0455,-1.7000000000000002,0.14,1.7057549648
2019-10-19 22:00:00,-1.53288,0.15666000000000002,1.5408645138,0.057120000000000004,0.01666,0.059500000000000004,-1.5899999999999999,0.14,1.5961516219,-1.53288,0.15666000000000002,1.5408645138,0.057120000000000004,0.01666,0.059500000000000004,-1.5899999999999999,0.14,1.5961516219
2019-10-19 22:30:00,-1.51936,0.14602,1.5263605898,0.020640000000000002,0.00602,0.021500000000000002,-1.54,0.14,1.5463505424,-1.52936,0.14602,1.536315023,0.020640000000000002,0.00602,0.021500000000000002,-1.55,0.14,1.5563097378
2019-10-19 23:00:00,-1.42928,0.15896000000000002,1.4380923475,0.030720000000000004,0.008960000000000001,0.032,-1.46,0.15,1.4676852524,-1.42928,0.15896000000000002,1.4380923475,0.030720000000000004,0.008960000000000001,0.032,-1.46,0.15,1.4676852524
2019-10-19 23:30:00,-1.2332,0.1724,1.2451923545999999,0.07680000000000001,0.0224,0.08,-1.31,0.15,1.3185598204,-1.2332,0.1724,1.2451923545999999,0.07680000000000001,0.0224,0.08,-1.31,0.15,1.3185598204
2019-10-20 00:00:00,-1.03504,0.19228,1.052748498,0.14496,0.042280000000000005,0.151,-1.18,0.15,1.1894956915,-1.03504,0.19228,1.052748498,0.14496,0.042280000000000005,0.151,-1.18,0.15,1.1894956915
2019-10-20 00:30:00,-0.8383200000000001,0.21174,0.8646468932,0.21168,0.06174,0.2205,-1.05,0.15,1.0606601718,-0.8383200000000001,0.21174,0.8646468932,0.21168,0.06174,0.2205,-1.05,0.15,1.0606601718
2019-10-20 01:00:00,-1.1344,0.1633,1.1460934735000001,0.0456,0.013300000000000001,0.0475,-1.18,0.15,1.1894956915,-1.1344,0.1633,1.1460934735000001,0.0456,0.013300000000000001,0.0475,-1.18,0.15,1.1894956915
2019-10-20 01:30:00,-1.18184,0.15238000000000002,1.1916230318,0.00816,0.00238,0.0085,-1.19,0.15,1.1994165248,-1.18184,0.15238000000000002,1.1916230318,0.00816,0.00238,0.0085,-1.19,0.15,1.1994165248
2019-10-20 02:00:00,-1.10016,0.16162,1.1119680976,0.03984,0.01162,0.0415,-1.1400000000000001,0.15,1.1498260738,-1.10016,0.16162,1.1119680976,0.03984,0.01162,0.0415,-1.1400000000000001,0.15,1.1498260738
2019-10-20 02:30:00,-1.02472,0.16904000000000002,1.0385690155,0.06528,0.01904,0.068,-1.09,0.15,1.1002726935,-1.02472,0.16904000000000002,1.0385690155,0.06528,0.01904,0.068,-1.09,0.15,1.1002726935
2019-10-20 03:00:00,-0.9425600000000001,0.17842000000000002,0.959298207,0.09744000000000001,0.02842,0.1015,-1.04,0.15,1.0507616285,-0.9425600000000001,0.17842000000000002,0.959298207,0.09744000000000001,0.02842,0.1015,-1.04,0.15,1.0507616285
2019-10-20 03:30:00,-0.8978400000000001,0.18688000000000002,0.9170827662000001,0.09216,0.02688,0.096,-0.99,0.16,1.0028459503,-0.8978400000000001,0.19688000000000003,0.9191726715,0.09216,0.02688,0.096,-0.99,0.17,1.0044899203
2019-10-20 04:00:00,-0.9389600000000001,0.18072000000000002,0.9561932859000001,0.07104,0.020720000000000002,0.074,-1.01,0.16,1.0225947389,-0.9389600000000001,0.19072000000000003,0.9581336024,0.07104,0.020720000000000002,0.074,-1.01,0.17,1.0242070103
2019-10-20 04:30:00,-0.9375200000000001,0.18114000000000002,0.9548588639000001,0.07248,0.021140000000000003,0.0755,-1.01,0.16,1.0225947389,-0.9375200000000001,0.19114,0.9568062761,0.07248,0.021140000000000003,0.0755,-1.01,0.17,1.0242070103
2019-10-20 05:00:00,-0.8964000000000001,0.1773,0.9137659711,0.0936,0.0273,0.0975,-0.99,0.15,1.0012991561,-0.8964000000000001,0.18730000000000002,0.9157588383,0.0936,0.0273,0.0975,-0.99,0.16,1.0028459503
2019-10-20 05:30:00,-0.82896,0.18822000000000003,0.8500596744000001,0.13104000000000002,0.038220000000000004,0.1365,-0.96,0.15,0.9716480844000001,-0.82896,0.19822,0.8523296604,0.13104000000000002,0.038220000000000004,0.1365,-0.96,0.16,0.9732420048
2019-10-20 06:00:00,-0.7348,0.2111,0.7645222364,0.1752,0.0511,0.1825,-0.91,0.16,0.9239588735,-0.7348,0.2111,0.7645222364,0.1752,0.0511,0.1825,-0.91,0.16,0.9239588735
2019-10-20 06:30:00,-0.69064,0.20398000000000002,0.7201329391,0.21936000000000003,0.06398000000000001,0.2285,-0.91,0.14,0.9207062507,-0.69064,0.21398000000000003,0.7230290796000001,0.21936000000000003,0.06398000000000001,0.2285,-0.91,0.15,0.9222797840000001
2019-10-20 07:00:00,-0.78688,0.20216,0.8124338742,0.21312,0.06216000000000001,0.222,-1.0,0.14,1.0097524449,-0.78688,0.21216000000000002,0.8149797543,0.21312,0.06216000000000001,0.222,-1.0,0.15,1.0111874208
2019-10-20 07:30:00,-0.8477600000000001,0.20482000000000003,0.8721515063,0.22224000000000002,0.06482,0.2315,-1.07,0.14,1.0791200119,-0.8477600000000001,0.20482000000000003,0.8721515063,0.22224000000000002,0.06482,0.2315,-1.07,0.14,1.0791200119
2019-10-20 08:00:00,-1.01048,0.19236,1.0286263656,0.17952,0.052360000000000004,0.187,-1.19,0.14,1.1982069938,-1.01048,0.19236,1.0286263656,0.17952,0.052360000000000004,0.187,-1.19,0.14,1.1982069938
2019-10-20 08:30:00,-1.07568,0.05376,1.0770225624,0.18432,0.05376,0.192,-1.26,0.0,1.26,-1.07568,0.19376000000000002,1.0929914913,0.18432,0.05376,0.192,-1.26,0.14,1.2677539193
2019-10-20 09:00:00,-1.0532,0.0574,1.0547630066,0.1968,0.0574,0.20500000000000002,-1.25,0.0,1.25,-1.0532,0.0574,1.0547630066,0.1968,0.0574,0.20500000000000002,-1.25,0.0,1.25
2019-10-20 09:30:00,-1.01288,0.06916,1.0152383956,0.23712000000000003,0.06916,0.247,-1.25,0.0,1.25,-1.01288,0.06916,1.0152383956,0.23712000000000003,0.06916,0.247,-1.25,0.0,1.25
2019-10-20 10:00:00,-0.8711200000000001,0.08134000000000001,0.8749092810000001,0.27888,0.08134000000000001,0.29050000000000004,-1.15,0.0,1.15,-0.8711200000000001,0.08134000000000001,0.8749092810000001,0.27888,0.08134000000000001,0.29050000000000004,-1.15,0.0,1.15
2019-10-20 10:30:00,-0.47816000000000003,0.13762000000000002,0.4975703468,0.47184000000000004,0.13762000000000002,0.49150000000000005,-0.9500000000000001,0.0,0.9500000000000001,-0.47816000000000003,0.13762000000000002,0.4975703468,0.47184000000000004,0.13762000000000002,0.49150000000000005,-0.9500000000000001,0.0,0.9500000000000001
2019-10-20 11:00:00,-0.35176,0.16282000000000002,0.38761507970000003,0.5582400000000001,0.16282000000000002,0.5815,-0.91,0.0,0.91,-0.34176,0.16282000000000002,0.3785634029,0.5582400000000001,0.16282000000000002,0.5815,-0.9,0.0,0.9
2019-10-20 11:30:00,-0.356,0.1645,0.3921686499,0.5640000000000001,0.1645,0.5875,-0.92,0.0,0.92,-0.356,0.1645,0.3921686499,0.5640000000000001,0.1645,0.5875,-0.92,0.0,0.92
2019-10-20 12:00:00,-0.6086400000000001,0.13748000000000002,0.6239738777,0.47136000000000006,0.13748000000000002,0.491,-1.08,0.0,1.08,-0.6086400000000001,0.13748000000000002,0.6239738777,0.47136000000000006,0.13748000000000002,0.491,-1.08,0.0,1.08
2019-10-20 12:30:00,-1.02352,0.09814,1.0282143016,0.33648,0.09814,0.35050000000000003,-1.3599999999999999,0.0,1.3599999999999999,-1.02352,0.09814,1.0282143016,0.33648,0.09814,0.35050000000000003,-1.3599999999999999,0.0,1.3599999999999999
2019-10-20 13:00:00,-1.12824,0.08218,1.1312289998,0.28176,0.08218,0.29350000000000004,-1.4100000000000001,0.0,1.4100000000000001,-1.12824,0.08218,1.1312289998,0.28176,0.08218,0.29350000000000004,-1.4100000000000001,0.0,1.4100000000000001
2019-10-20 13:30:00,-0.9037600000000001,0.10682000000000001,0.9100509052,0.36624,0.10682000000000001,0.3815,-1.27,0.0,1.27,-0.9037600000000001,0.10682000000000001,0.9100509052,0.36624,0.10682000000000001,0.3815,-1.27,0.0,1.27
2019-10-20 14:00:00,-1.23648,0.07686000000000001,1.2388665182,0.26352000000000003,0.07686000000000001,0.2745,-1.5,0.0,1.5,-1.23648,0.07686000000000001,1.2388665182,0.26352000000000003,0.07686000000000001,0.2745,-1.5,0.0,1.5
2019-10-20 14:30:00,-1.23648,0.07686000000000001,1.2388665182,0.26352000000000003,0.07686000000000001,0.2745,-1.5,0.0,1.5,-1.23648,0.07686000000000001,1.2388665182,0.26352000000000003,0.07686000000000001,0.2745,-1.5,0.0,1.5
2019-10-20 15:00:00,-1.41296,0.048720000000000006,1.4137997029,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.58,0.0,1.58,-1.41296,0.048720000000000006,1.4137997029,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.58,0.0,1.58
2019-10-20 15:30:00,-1.31952,0.07014000000000001,1.3213828552,0.24048000000000003,0.07014000000000001,0.2505,-1.56,0.0,1.56,-1.31952,0.07014000000000001,1.3213828552,0.24048000000000003,0.07014000000000001,0.2505,-1.56,0.0,1.56
2019-10-20 16:00:00,-1.5059200000000001,0.04494,1.5065904055,0.15408000000000002,0.04494,0.1605,-1.6600000000000001,0.0,1.6600000000000001,-1.5059200000000001,0.04494,1.5065904055,0.15408000000000002,0.04494,0.1605,-1.6600000000000001,0.0,1.6600000000000001
2019-10-20 16:30:00,-1.8180800000000001,0.018060000000000003,1.8181696978000002,0.06192,0.018060000000000003,0.0645,-1.88,0.0,1.88,-1.8180800000000001,0.018060000000000003,1.8181696978000002,0.06192,0.018060000000000003,0.0645,-1.88,0.0,1.88
2019-10-20 17:00:00,-1.93872,-0.15796000000000002,1.9451443648,0.041280000000000004,0.01204,0.043000000000000003,-1.98,-0.17,1.9872845795,-1.93872,0.01204,1.9387573855,0.041280000000000004,0.01204,0.043000000000000003,-1.98,0.0,1.98
2019-10-20 17:30:00,-1.8842400000000001,-0.11082000000000002,1.8874960795,0.06576,0.019180000000000003,0.0685,-1.9500000000000002,-0.13,1.9543285292,-1.8842400000000001,-0.11082000000000002,1.8874960795,0.06576,0.019180000000000003,0.0685,-1.9500000000000002,-0.13,1.9543285292
2019-10-20 18:00:00,-1.77784,0.04438,1.7783938400000001,0.15216000000000002,0.04438,0.1585,-1.9300000000000002,0.0,1.9300000000000002,-1.77784,0.04438,1.7783938400000001,0.15216000000000002,0.04438,0.1585,-1.9300000000000002,0.0,1.9300000000000002
2019-10-20 18:30:00,-1.50472,0.08904000000000001,1.5073521155,0.30528000000000005,0.08904000000000001,0.318,-1.81,0.0,1.81,-1.50472,0.08904000000000001,1.5073521155,0.30528000000000005,0.08904000000000001,0.318,-1.81,0.0,1.81
2019-10-20 19:00:00,-1.8274400000000002,0.041580000000000006,1.8279129766,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.97,0.0,1.97,-1.83744,0.041580000000000006,1.8379104031,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.98,0.0,1.98
2019-10-20 19:30:00,-1.57192,0.06944,1.573453018,0.23808,0.06944,0.248,-1.81,0.0,1.81,-1.57192,0.06944,1.573453018,0.23808,0.06944,0.248,-1.81,0.0,1.81
2019-10-20 20:00:00,-1.49144,0.06958,1.4930621722000001,0.23856000000000002,0.06958,0.2485,-1.73,0.0,1.73,-1.49144,0.06958,1.4930621722000001,0.23856000000000002,0.06958,0.2485,-1.73,0.0,1.73
2019-10-20 20:30:00,-1.38216,0.07812000000000001,1.3843659198,0.26784,0.07812000000000001,0.279,-1.65,0.0,1.65,-1.38216,0.07812000000000001,1.3843659198,0.26784,0.07812000000000001,0.279,-1.65,0.0,1.65
2019-10-20 21:00:00,-1.12056,0.10192000000000001,1.1251854958,0.34944000000000003,0.10192000000000001,0.364,-1.47,0.0,1.47,-1.12056,0.10192000000000001,1.1251854958,0.34944000000000003,0.10192000000000001,0.364,-1.47,0.0,1.47
2019-10-20 21:30:00,-1.22136,0.07252,1.2235110952000001,0.24864000000000003,0.07252,0.259,-1.47,0.0,1.47,-1.22136,0.07252,1.2235110952000001,0.24864000000000003,0.07252,0.259,-1.47,0.0,1.47
2019-10-20 22:00:00,-1.15232,0.07224000000000001,1.1545821755,0.24768,0.07224000000000001,0.258,-1.4,0.0,1.4,-1.15232,0.07224000000000001,1.1545821755,0.24768,0.07224000000000001,0.258,-1.4,0.0,1.4
2019-10-20 22:30:00,-1.1608,0.058100000000000006,1.1622530921,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.3599999999999999,0.0,1.3599999999999999,-1.1608,0.058100000000000006,1.1622530921,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.3599999999999999,0.0,1.3599999999999999
2019-10-20 23:00:00,-1.01024,0.061180000000000005,1.0120908309,0.20976000000000003,0.061180000000000005,0.2185,-1.22,0.0,1.22,-1.01024,0.061180000000000005,1.0120908309,0.20976000000000003,0.061180000000000005,0.2185,-1.22,0.0,1.22
2019-10-20 23:30:00,-0.95264,0.060480000000000006,0.9545579081000001,0.20736000000000002,0.060480000000000006,0.216,-1.16,0.0,1.16,-0.95264,0.20048000000000002,0.9735066512,0.20736000000000002,0.060480000000000006,0.216,-1.16,0.14,1.1684177335
2019-10-21 00:00:00,-0.6064,0.2373,0.6511775871000001,0.3336,0.09730000000000001,0.34750000000000003,-0.9400000000000001,0.14,0.9503683496,-0.6064,0.2373,0.6511775871000001,0.3336,0.09730000000000001,0.34750000000000003,-0.9400000000000001,0.14,0.9503683496
2019-10-21 00:30:00,-0.41688000000000003,0.25466,0.4885085977,0.39312,0.11466000000000001,0.40950000000000003,-0.81,0.14,0.8220097323000001,-0.41688000000000003,0.25466,0.4885085977,0.39312,0.11466000000000001,0.40950000000000003,-0.81,0.14,0.8220097323000001
2019-10-21 01:00:00,-0.5843200000000001,0.22624000000000002,0.6265894988,0.29568,0.08624000000000001,0.308,-0.88,0.14,0.8910667764,-0.57432,0.22624000000000002,0.6172746552,0.29568,0.08624000000000001,0.308,-0.87,0.14,0.8811923740000001
2019-10-21 01:30:00,-0.6292,-0.3781,0.7340655625,0.2808,0.0819,0.29250000000000004,-0.91,-0.46,1.019656805,-0.5492,0.8019000000000001,0.9719383983000001,0.2808,0.0819,0.29250000000000004,-0.8300000000000001,0.72,1.0987720419
2019-10-21 02:00:00,-0.5270400000000001,0.23128,0.5755532990000001,0.31296,0.09128000000000001,0.326,-0.84,0.14,0.8515867542000001,-0.51704,0.23128,0.5664104519000001,0.31296,0.09128000000000001,0.326,-0.8300000000000001,0.14,0.8417244205000001
2019-10-21 02:30:00,-0.6000800000000001,0.08456000000000001,0.6060085808,0.28992,0.08456000000000001,0.302,-0.89,0.0,0.89,-0.6000800000000001,0.22456,0.6407208440000001,0.28992,0.08456000000000001,0.302,-0.89,0.14,0.9009439494
2019-10-21 03:00:00,-0.55232,0.08974000000000001,0.5595629098,0.30768,0.08974000000000001,0.3205,-0.86,0.0,0.86,-0.55232,0.08974000000000001,0.5595629098,0.30768,0.08974000000000001,0.3205,-0.86,0.0,0.86
2019-10-21 03:30:00,-0.54088,0.23016000000000003,0.5878135759,0.30912,0.09016,0.322,-0.85,0.14,0.8614522622,-0.54088,0.23016000000000003,0.5878135759,0.30912,0.09016,0.322,-0.85,0.14,0.8614522622
2019-10-21 04:00:00,-0.27608000000000005,0.12656,0.3037064372,0.43392000000000003,0.12656,0.452,-0.71,0.0,0.71,-0.27608000000000005,0.12656,0.3037064372,0.43392000000000003,0.12656,0.452,-0.71,0.0,0.71
2019-10-21 04:30:00,-0.40408000000000005,0.25256,0.476515687,0.38592000000000004,0.11256000000000001,0.402,-0.79,0.14,0.8023091673,-0.40408000000000005,0.25256,0.476515687,0.38592000000000004,0.11256000000000001,0.402,-0.79,0.14,0.8023091673
2019-10-21 05:00:00,-0.36856000000000005,-0.03708,0.3704205718,0.42144000000000004,0.12292000000000002,0.439,-0.79,-0.16,0.8060397013,-0.36856000000000005,-0.027080000000000003,0.3695535144,0.42144000000000004,0.12292000000000002,0.439,-0.79,-0.15,0.8041144197000001
2019-10-21 05:30:00,-0.57216,-0.02688,0.5727910614,0.38784,0.11312000000000001,0.404,-0.96,-0.14,0.9701546269,-0.56216,-0.02688,0.5628022743000001,0.38784,0.11312000000000001,0.404,-0.9500000000000001,-0.14,0.9602603814
2019-10-21 06:00:00,-0.7730400000000001,-0.04172,0.7741649695,0.33696000000000004,0.09828,0.35100000000000003,-1.11,-0.14,1.1187939935,-0.7730400000000001,-0.04172,0.7741649695,0.33696000000000004,0.09828,0.35100000000000003,-1.11,-0.14,1.1187939935
2019-10-21 06:30:00,-1.03552,-0.06286,1.037426166,0.26448000000000005,0.07714,0.2755,-1.3,-0.14,1.3075167303,-1.03552,-0.06286,1.037426166,0.26448000000000005,0.07714,0.2755,-1.3,-0.14,1.3075167303
2019-10-21 07:00:00,-1.22888,-0.07384,1.2310964219,0.26112,0.07616,0.272,-1.49,-0.15,1.4975313018,-1.22888,-0.07384,1.2310964219,0.26112,0.07616,0.272,-1.49,-0.15,1.4975313018
2019-10-21 07:30:00,-1.47488,-0.15434,1.4829335285,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.7000000000000002,-0.22,1.714176187,-1.47488,-0.13434000000000001,1.4809855671,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.7000000000000002,-0.2,1.7117242769
2019-10-21 08:00:00,-1.67432,-0.23126000000000002,1.6902155632,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.9100000000000001,-0.30000000000000004,1.9334166649000002,-1.67432,-0.23126000000000002,1.6902155632,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.9100000000000001,-0.30000000000000004,1.9334166649000002
2019-10-21 08:30:00,-1.8185600000000002,-0.27958,1.8399253925,0.24144000000000002,0.07042000000000001,0.2515,-2.06,-0.35000000000000003,2.0895214763,-1.8185600000000002,-0.26958000000000004,1.8384324437,0.24144000000000002,0.07042000000000001,0.2515,-2.06,-0.34,2.0878697277
2019-10-21 09:00:00,-1.9916,-0.2863,2.0120731224,0.2184,0.0637,0.2275,-2.21,-0.35000000000000003,2.2375432957,-1.9816,-0.2763,2.0007699143,0.2184,0.0637,0.2275,-2.2,-0.34,2.2261176968
2019-10-21 09:30:00,-2.00544,-0.66742,2.1135844081,0.21456000000000003,0.06258000000000001,0.2235,-2.22,-0.73,2.3369424469,-1.94544,0.08258,1.9471918883,0.21456000000000003,0.06258000000000001,0.2235,-2.16,0.02,2.1600925906
2019-10-21 10:00:00,-1.98656,-0.8535800000000001,2.1621793288,0.19344000000000003,0.056420000000000005,0.2015,-2.18,-0.91,2.3623081933,-1.8865600000000002,0.30642,1.9112827760000002,0.19344000000000003,0.056420000000000005,0.2015,-2.08,0.25,2.0949701669
2019-10-21 10:30:00,-2.10656,-0.66108,2.2078545695,0.13344,0.03892,0.139,-2.24,-0.7000000000000001,2.346827646,-2.04656,0.08892000000000001,2.0484908103,0.13344,0.03892,0.139,-2.18,0.05,2.1805733191
2019-10-21 11:00:00,-2.05808,-0.33694,2.0854788059000002,0.18192000000000003,0.05306,0.1895,-2.24,-0.39,2.2736974293,-2.04808,-0.32694,2.0740109571,0.18192000000000003,0.05306,0.1895,-2.23,-0.38,2.2621449998
2019-10-21 11:30:00,-1.82096,-0.7802800000000001,1.9810936878,0.23904000000000003,0.06972,0.249,-2.06,-0.85,2.2284748148,-1.73096,0.21972000000000003,1.7448493917999999,0.23904000000000003,0.06972,0.249,-1.97,0.15,1.9757024067
2019-10-21 12:00:00,-1.8883200000000002,-0.74826,2.0311684937,0.21168,0.06174,0.2205,-2.1,-0.81,2.2507998578,-1.81832,0.17174,1.8264123987,0.21168,0.06174,0.2205,-2.03,0.11,2.032978111
2019-10-21 12:30:00,-1.7528000000000001,-0.2454,1.7698951946,0.1872,0.0546,0.195,-1.94,-0.30000000000000004,1.9630588376,-1.7528000000000001,-0.2354,1.7685364005,0.1872,0.0546,0.195,-1.94,-0.29,1.9615555052
2019-10-21 13:00:00,-1.95112,-0.25366,1.9675397454999999,0.15888000000000002,0.046340000000000006,0.1655,-2.11,-0.30000000000000004,2.1312203077,-1.95112,-0.24366000000000002,1.9662755275000001,0.15888000000000002,0.046340000000000006,0.1655,-2.11,-0.29,2.1298356744
2019-10-21 13:30:00,-2.0984,-0.2987,2.119552842,0.1416,0.0413,0.14750000000000002,-2.24,-0.34,2.2656566377000003,-2.0984,-0.2887,2.1181667191,0.1416,0.0413,0.14750000000000002,-2.24,-0.33,2.2641775549
2019-10-21 14:00:00,-2.03896,-0.30178000000000005,2.0611717663,0.13104000000000002,0.038220000000000004,0.1365,-2.17,-0.34,2.1964744478,-2.03896,-0.29178000000000004,2.0597314024,0.13104000000000002,0.038220000000000004,0.1365,-2.17,-0.33,2.1949487466
2019-10-21 14:30:00,-2.0364,-0.2952,2.0576851071,0.15360000000000001,0.0448,0.16,-2.19,-0.34,2.216235547,-2.0364,-0.2852,2.0562743008,0.15360000000000001,0.0448,0.16,-2.19,-0.33,2.214723459
2019-10-21 15:00:00,-2.07848,-0.28164,2.0974747198,0.13152,0.038360000000000005,0.137,-2.21,-0.32,2.2330472454,-2.07848,-0.27164000000000005,2.0961553855,0.13152,0.038360000000000005,0.137,-2.21,-0.31,2.2316361711
2019-10-21 15:30:00,-2.0352,-0.2336,2.0485624228,0.12480000000000001,0.0364,0.13,-2.16,-0.27,2.176809592,-2.0352,-0.22360000000000002,2.0474462142,0.12480000000000001,0.0364,0.13,-2.16,-0.26,2.1755918735
2019-10-21 16:00:00,-1.96664,-0.16402000000000003,1.9734678741,0.12336000000000001,0.035980000000000005,0.1285,-2.09,-0.2,2.0995475703,-1.96664,-0.15402000000000002,1.9726619198000002,0.12336000000000001,0.035980000000000005,0.1285,-2.09,-0.19,2.0986185933
2019-10-21 16:30:00,-2.00592,-0.14256000000000002,2.0109794628,0.09408000000000001,0.027440000000000003,0.098,-2.1,-0.17,2.106869716,-2.00592,-0.14256000000000002,2.0109794628,0.09408000000000001,0.027440000000000003,0.098,-2.1,-0.17,2.106869716
2019-10-21 17:00:00,-1.94176,-0.10718000000000001,1.9447157761,0.07824,0.022820000000000003,0.0815,-2.02,-0.13,2.0241788459,-1.94176,-0.10718000000000001,1.9447157761,0.07824,0.022820000000000003,0.0815,-2.02,-0.13,2.0241788459
2019-10-21 17:30:00,-2.03128,0.02296,2.0314097568,0.07872000000000001,0.02296,0.082,-2.11,0.0,2.11,-2.03128,0.02296,2.0314097568,0.07872000000000001,0.02296,0.082,-2.11,0.0,2.11
2019-10-21 18:00:00,-2.0328,-0.09290000000000001,2.0349216815,0.1272,0.0371,0.1325,-2.16,-0.13,2.1639085008,-2.0328,0.0371,2.0331385221,0.1272,0.0371,0.1325,-2.16,0.0,2.16
2019-10-21 18:30:00,-2.19632,0.030240000000000003,2.1965281696,0.10368000000000001,0.030240000000000003,0.108,-2.3,0.0,2.3,-2.19632,0.030240000000000003,2.1965281696,0.10368000000000001,0.030240000000000003,0.108,-2.3,0.0,2.3
2019-10-21 19:00:00,-2.22384,0.016380000000000002,2.2239003238,0.05616,0.016380000000000002,0.0585,-2.2800000000000002,0.0,2.2800000000000002,-2.22384,0.016380000000000002,2.2239003238,0.05616,0.016380000000000002,0.0585,-2.2800000000000002,0.0,2.2800000000000002
2019-10-21 19:30:00,-2.26896,0.00322,2.2689622848,0.011040000000000001,0.00322,0.0115,-2.2800000000000002,0.0,2.2800000000000002,-2.26896,0.00322,2.2689622848,0.011040000000000001,0.00322,0.0115,-2.2800000000000002,0.0,2.2800000000000002
2019-10-21 20:00:00,-2.1976,0.0007,2.1976001115,0.0024000000000000002,0.0007,0.0025,-2.2,0.0,2.2,-2.1976,0.0007,2.1976001115,0.0024000000000000002,0.0007,0.0025,-2.2,0.0,2.2
2019-10-21 20:30:00,-2.1276,0.0007,2.1276001152,0.0024000000000000002,0.0007,0.0025,-2.13,0.0,2.13,-2.1276,0.0007,2.1276001152,0.0024000000000000002,0.0007,0.0025,-2.13,0.0,2.13
2019-10-21 21:00:00,-1.9956800000000001,0.00126,1.9956803978000002,0.00432,0.00126,0.0045000000000000005,-2.0,0.0,2.0,-1.9956800000000001,0.00126,1.9956803978000002,0.00432,0.00126,0.0045000000000000005,-2.0,0.0,2.0
2019-10-21 21:30:00,-1.92856,0.00042,1.9285600457,0.00144,0.00042,0.0015,-1.9300000000000002,0.0,1.9300000000000002,-1.92856,0.00042,1.9285600457,0.00144,0.00042,0.0015,-1.9300000000000002,0.0,1.9300000000000002
2019-10-21 22:00:00,-1.85,0.0,1.85,0.0,0.0,0.0,-1.85,0.0,1.85,-1.85,0.0,1.85,0.0,0.0,0.0,-1.85,0.0,1.85
2019-10-21 22:30:00,-1.74,0.0,1.74,0.0,0.0,0.0,-1.74,0.0,1.74,-1.74,0.0,1.74,0.0,0.0,0.0,-1.74,0.0,1.74
2019-10-21 23:00:00,-1.61712,0.14084000000000002,1.6232415101000002,0.00288,0.00084,0.003,-1.62,0.14,1.6260381299,-1.61712,0.14084000000000002,1.6232415101000002,0.00288,0.00084,0.003,-1.62,0.14,1.6260381299
2019-10-21 23:30:00,-1.53856,-0.44958000000000004,1.6029001996,0.00144,0.00042,0.0015,-1.54,-0.45,1.6044001995000001,-1.4985600000000001,0.6204200000000001,1.6219133916000001,0.00144,0.00042,0.0015,-1.5,0.62,1.6230834852
2019-10-22 00:00:00,-1.37992,0.09294000000000001,1.3830462935,0.01008,0.0029400000000000003,0.0105,-1.3900000000000001,0.09,1.3929106217,-1.37992,0.15294000000000002,1.3883694933,0.01008,0.0029400000000000003,0.0105,-1.3900000000000001,0.15,1.3980700984
2019-10-22 00:30:00,-1.27072,0.14854,1.2793722875,0.029280000000000004,0.00854,0.030500000000000003,-1.3,0.14,1.3075167303,-1.27072,0.14854,1.2793722875,0.029280000000000004,0.00854,0.030500000000000003,-1.3,0.14,1.3075167303
2019-10-22 01:00:00,-1.1448,0.15610000000000002,1.1553935477,0.055200000000000006,0.0161,0.0575,-1.2,0.14,1.2081390648,-1.1448,0.15610000000000002,1.1553935477,0.055200000000000006,0.0161,0.0575,-1.2,0.14,1.2081390648
2019-10-22 01:30:00,-1.18648,0.14686000000000002,1.1955344621,0.023520000000000003,0.006860000000000001,0.0245,-1.21,0.14,1.2180722474,-1.18648,0.14686000000000002,1.1955344621,0.023520000000000003,0.006860000000000001,0.0245,-1.21,0.14,1.2180722474
2019-10-22 02:00:00,-1.2256,0.1442,1.2340538886,0.014400000000000001,0.004200000000000001,0.015,-1.24,0.14,1.2478781992,-1.2256,0.1442,1.2340538886,0.014400000000000001,0.004200000000000001,0.015,-1.24,0.14,1.2478781992
2019-10-22 02:30:00,-1.27712,0.14084000000000002,1.2848624051,0.00288,0.00084,0.003,-1.28,0.14,1.2876334882,-1.27712,0.14084000000000002,1.2848624051,0.00288,0.00084,0.003,-1.28,0.14,1.2876334882
2019-10-22 03:00:00,-1.27664,-0.20902,1.293637913,0.00336,0.0009800000000000002,0.0035,-1.28,-0.21,1.2971121771,-1.27664,0.33098000000000005,1.3188470154,0.00336,0.0009800000000000002,0.0035,-1.28,0.33,1.3218547575000001
2019-10-22 03:30:00,-1.2141600000000001,-0.40538,1.2800458781000001,0.01584,0.00462,0.0165,-1.23,-0.41000000000000003,1.2965338407,-1.13416,0.6346200000000001,1.2996389691,0.01584,0.00462,0.0165,-1.15,0.63,1.3112589371
2019-10-22 04:00:00,-1.21224,-0.40482,1.2780473583,0.01776,0.005180000000000001,0.018500000000000003,-1.23,-0.41000000000000003,1.2965338407,-1.13224,0.6351800000000001,1.2982376708,0.01776,0.005180000000000001,0.018500000000000003,-1.15,0.63,1.3112589371
2019-10-22 04:30:00,-1.17632,-0.39726000000000006,1.2415894048,0.043680000000000004,0.012740000000000001,0.0455,-1.22,-0.41000000000000003,1.2870508925,-1.09632,0.6327400000000001,1.2658109851,0.043680000000000004,0.012740000000000001,0.0455,-1.1400000000000001,0.62,1.2976902558
2019-10-22 05:00:00,-1.07936,-0.40648,1.153362042,0.08064,0.023520000000000003,0.084,-1.16,-0.43,1.2371337842,-0.9993600000000001,0.68352,1.2107518325,0.08064,0.023520000000000003,0.084,-1.08,0.66,1.2657013866
2019-10-22 05:30:00,-1.20952,-0.54486,1.326578701,0.12048,0.035140000000000005,0.1255,-1.33,-0.58,1.450965196,-1.12952,0.5351400000000001,1.2498760939,0.12048,0.035140000000000005,0.1255,-1.25,0.5,1.3462912018
2019-10-22 06:00:00,-1.29136,-0.58248,1.4166487215,0.12864,0.037520000000000005,0.134,-1.42,-0.62,1.5494515159,-1.20136,0.5075200000000001,1.3041634867,0.12864,0.037520000000000005,0.134,-1.33,0.47000000000000003,1.4106027080999999
2019-10-22 06:30:00,-1.46688,-0.45534,1.5359269026,0.15312,0.044660000000000005,0.1595,-1.62,-0.5,1.6954055561999999,-1.4068800000000001,0.34466,1.4484826026,0.15312,0.044660000000000005,0.1595,-1.56,0.30000000000000004,1.5885842754000001
2019-10-22 07:00:00,-1.67832,-0.12576,1.6830251335000002,0.15168,0.04424,0.158,-1.83,-0.17,1.8378792125999999,-1.67832,-0.11576000000000002,1.682307463,0.15168,0.04424,0.158,-1.83,-0.16,1.8369812193000001
2019-10-22 07:30:00,-1.734,-0.14450000000000002,1.7400104166,0.156,0.0455,0.1625,-1.8900000000000001,-0.19,1.8995262567000002,-1.734,-0.1345,1.7392085125,0.156,0.0455,0.1625,-1.8900000000000001,-0.18,1.8985520799
2019-10-22 08:00:00,-1.99632,-0.7097600000000001,2.1187384926,0.10368000000000001,0.030240000000000003,0.108,-2.1,-0.74,2.226566864,-1.91632,0.29024,1.9381748115000001,0.10368000000000001,0.030240000000000003,0.108,-2.02,0.26,2.0366639389
2019-10-22 08:30:00,-1.9195200000000001,-0.9048600000000001,2.1221047689,0.12048,0.035140000000000005,0.1255,-2.04,-0.9400000000000001,2.2461522655,-1.81952,0.27514,1.8402051652,0.12048,0.035140000000000005,0.1255,-1.94,0.24,1.9547889912
2019-10-22 09:00:00,-1.86456,-0.9375800000000001,2.0870170699,0.14544,0.042420000000000006,0.1515,-2.01,-0.98,2.2361797781,-1.76456,0.23242000000000002,1.7798008456,0.14544,0.042420000000000006,0.1515,-1.9100000000000001,0.19,1.9194269978
2019-10-22 09:30:00,-1.8354400000000002,-0.93242,2.0587003303,0.09456,0.027580000000000004,0.0985,-1.9300000000000002,-0.96,2.1555741694,-1.73544,0.24758000000000002,1.753011081,0.09456,0.027580000000000004,0.0985,-1.83,0.22,1.8431766058
2019-10-22 10:00:00,-1.86952,-0.9323600000000001,2.0891146929,0.060480000000000006,0.017640000000000003,0.063,-1.9300000000000002,-0.9500000000000001,2.1511392331,-1.76952,0.20764000000000002,1.7816608544,0.060480000000000006,0.017640000000000003,0.063,-1.83,0.19,1.8398369493
2019-10-22 10:30:00,-1.71392,-0.33906000000000003,1.7471357846000002,0.10608000000000001,0.030940000000000002,0.1105,-1.82,-0.37,1.8572291189,-1.7239200000000001,-0.33906000000000003,1.7569467408000001,0.10608000000000001,0.030940000000000002,0.1105,-1.83,-0.37,1.8670297266
2019-10-22 11:00:00,-1.21648,-0.29314,1.2513011828,0.26352000000000003,0.07686000000000001,0.2745,-1.48,-0.37,1.5255490815,-1.21648,-0.29314,1.2513011828,0.26352000000000003,0.07686000000000001,0.2745,-1.48,-0.37,1.5255490815
2019-10-22 11:30:00,-1.08432,-0.27376,1.1183444908,0.29568,0.08624000000000001,0.308,-1.38,-0.36,1.4261837189,-1.08432,-0.26376,1.115938708,0.29568,0.08624000000000001,0.308,-1.38,-0.35000000000000003,1.4236923825
2019-10-22 12:00:00,-1.2485600000000001,-0.29958,1.2839977609,0.24144000000000002,0.07042000000000001,0.2515,-1.49,-0.37,1.5352524222000001,-1.2585600000000001,-0.28958,1.2914448691,0.24144000000000002,0.07042000000000001,0.2515,-1.5,-0.36,1.5425952159
2019-10-22 12:30:00,-1.27176,-0.27218000000000003,1.300559668,0.19824000000000003,0.05782,0.20650000000000002,-1.47,-0.33,1.5065855435,-1.27176,-0.26218,1.2985036966,0.19824000000000003,0.05782,0.20650000000000002,-1.47,-0.32,1.5044268011000002
2019-10-22 13:00:00,-0.9820800000000001,-0.22894000000000003,1.0084119446,0.27792,0.08106000000000001,0.28950000000000004,-1.26,-0.31,1.2975746607,-0.9820800000000001,-0.22894000000000003,1.0084119446,0.27792,0.08106000000000001,0.28950000000000004,-1.26,-0.31,1.2975746607
2019-10-22 13:30:00,-0.67744,-0.21092000000000002,0.7095154685,0.44256,0.12908,0.461,-1.12,-0.34,1.1704699911,-0.67744,-0.20092000000000002,0.7066072459,0.44256,0.12908,0.461,-1.12,-0.33,1.1676043851
2019-10-22 14:00:00,-1.00112,-0.27116,1.0371928461,0.33888,0.09884000000000001,0.353,-1.34,-0.37,1.3901438774,-1.00112,-0.26116,1.0346235064,0.33888,0.09884000000000001,0.353,-1.34,-0.36,1.3875157657
2019-10-22 14:30:00,-1.1532,-0.29510000000000003,1.1903588745,0.25680000000000003,0.07490000000000001,0.2675,-1.4100000000000001,-0.37,1.4577379737,-1.1532,-0.2851,1.1879192944,0.25680000000000003,0.07490000000000001,0.2675,-1.4100000000000001,-0.36,1.4552319403
2019-10-22 15:00:00,-1.0432,-0.2451,1.0716063876,0.25680000000000003,0.07490000000000001,0.2675,-1.3,-0.32,1.3388054377,-1.0432,-0.2351,1.0693634789,0.25680000000000003,0.07490000000000001,0.2675,-1.3,-0.31,1.3364505227999999
2019-10-22 15:30:00,-0.88536,-0.16698000000000002,0.9009687286,0.28464,0.08302000000000001,0.29650000000000004,-1.17,-0.25,1.1964113004999999,-0.88536,-0.15698,0.8991690887,0.28464,0.08302000000000001,0.29650000000000004,-1.17,-0.24,1.1943617542
2019-10-22 16:00:00,-1.0008,-0.09190000000000001,1.0050105721,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.2,-0.15,1.2093386622,-1.0108,-0.09190000000000001,1.0149690882,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.21,-0.15,1.2192620719
2019-10-22 16:30:00,-1.2168,-0.10990000000000001,1.2217529415,0.1032,0.030100000000000002,0.1075,-1.32,-0.14,1.3274034805000001,-1.2168,-0.10990000000000001,1.2217529415,0.1032,0.030100000000000002,0.1075,-1.32,-0.14,1.3274034805000001
2019-10-22 17:00:00,-1.29848,-0.11914000000000001,1.3039342967,0.07152,0.02086,0.0745,-1.37,-0.14,1.3771347066000001,-1.29848,0.02086,1.2986475465,0.07152,0.02086,0.0745,-1.37,0.0,1.37
2019-10-22 17:30:00,-1.38776,0.012320000000000001,1.387814685,0.04224000000000001,0.012320000000000001,0.044,-1.43,0.0,1.43,-1.38776,0.012320000000000001,1.387814685,0.04224000000000001,0.012320000000000001,0.044,-1.43,0.0,1.43
2019-10-22 18:00:00,-1.38544,0.01008,1.3854766689,0.03456,0.01008,0.036000000000000004,-1.42,0.0,1.42,-1.38544,0.01008,1.3854766689,0.03456,0.01008,0.036000000000000004,-1.42,0.0,1.42
2019-10-22 18:30:00,-1.4636,0.0077,1.4636202547,0.0264,0.0077,0.0275,-1.49,0.0,1.49,-1.4636,0.0077,1.4636202547,0.0264,0.0077,0.0275,-1.49,0.0,1.49
2019-10-22 19:00:00,-1.40872,0.01204,1.4087714506,0.041280000000000004,0.01204,0.043000000000000003,-1.45,0.0,1.45,-1.40872,0.01204,1.4087714506,0.041280000000000004,0.01204,0.043000000000000003,-1.45,0.0,1.45
2019-10-22 19:30:00,-1.3396,0.014700000000000001,1.3396806522,0.0504,0.014700000000000001,0.052500000000000005,-1.3900000000000001,0.0,1.3900000000000001,-1.3396,0.014700000000000001,1.3396806522,0.0504,0.014700000000000001,0.052500000000000005,-1.3900000000000001,0.0,1.3900000000000001
2019-10-22 20:00:00,-1.3264,-0.1302,1.3327749247,0.033600000000000005,0.0098,0.035,-1.3599999999999999,-0.14,1.3671868929,-1.3264,-0.1202,1.3318352,0.033600000000000005,0.0098,0.035,-1.3599999999999999,-0.13,1.366199107
2019-10-22 20:30:00,-1.27816,0.015120000000000001,1.2782494279,0.051840000000000004,0.015120000000000001,0.054,-1.33,0.0,1.33,-1.27816,0.015120000000000001,1.2782494279,0.051840000000000004,0.015120000000000001,0.054,-1.33,0.0,1.33
2019-10-22 21:00:00,-1.10208,0.028560000000000002,1.1024499989,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.2,0.0,1.2,-1.10208,0.028560000000000002,1.1024499989,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.2,0.0,1.2
2019-10-22 21:30:00,-1.04296,0.03122,1.0434271656,0.10704000000000001,0.03122,0.1115,-1.15,0.0,1.15,-1.04296,0.03122,1.0434271656,0.10704000000000001,0.03122,0.1115,-1.15,0.0,1.15
2019-10-22 22:00:00,-1.01152,0.03164,1.0120147232,0.10848000000000001,0.03164,0.113,-1.12,0.0,1.12,-1.01152,0.03164,1.0120147232,0.10848000000000001,0.03164,0.113,-1.12,0.0,1.12
2019-10-22 22:30:00,-0.986,0.5545,1.1312233422,0.084,0.0245,0.08750000000000001,-1.07,0.53,1.1940686747,-0.986,-0.5155000000000001,1.1126258356,0.084,0.0245,0.08750000000000001,-1.07,-0.54,1.1985407794
2019-10-22 23:00:00,-0.88536,0.030520000000000002,0.8858858843,0.10464000000000001,0.030520000000000002,0.109,-0.99,0.0,0.99,-0.88536,0.030520000000000002,0.8858858843,0.10464000000000001,0.030520000000000002,0.109,-0.99,0.0,0.99
2019-10-22 23:30:00,-0.84728,0.6299600000000001,1.0558091684,0.10272,0.029960000000000004,0.107,-0.9500000000000001,0.6000000000000001,1.1236102527,-0.84728,0.029960000000000004,0.8478095305000001,0.10272,0.029960000000000004,0.107,-0.9500000000000001,0.0,0.9500000000000001
2019-10-23 00:00:00,-0.8445600000000001,0.02492,0.8449275709,0.08544,0.02492,0.089,-0.93,0.0,0.93,-0.8445600000000001,0.02492,0.8449275709,0.08544,0.02492,0.089,-0.93,0.0,0.93
2019-10-23 00:30:00,-0.65776,0.04732,0.6594599305000001,0.16224000000000002,0.04732,0.169,-0.8200000000000001,0.0,0.8200000000000001,-0.65776,0.04732,0.6594599305000001,0.16224000000000002,0.04732,0.169,-0.8200000000000001,0.0,0.8200000000000001
2019-10-23 01:00:00,-0.7152000000000001,0.0364,0.7161256873,0.12480000000000001,0.0364,0.13,-0.84,0.0,0.84,-0.7152000000000001,0.0364,0.7161256873,0.12480000000000001,0.0364,0.13,-0.84,0.0,0.84
2019-10-23 01:30:00,-0.7779200000000001,0.023940000000000003,0.7782882821,0.08208,0.023940000000000003,0.0855,-0.86,0.0,0.86,-0.7779200000000001,0.023940000000000003,0.7782882821,0.08208,0.023940000000000003,0.0855,-0.86,0.0,0.86
2019-10-23 02:00:00,-0.8696800000000001,0.011760000000000001,0.869759507,0.04032,0.011760000000000001,0.042,-0.91,0.0,0.91,-0.8696800000000001,0.011760000000000001,0.869759507,0.04032,0.011760000000000001,0.042,-0.91,0.0,0.91
2019-10-23 02:30:00,-0.906,0.007,0.9060270415,0.024,0.007,0.025,-0.93,0.0,0.93,-0.906,0.007,0.9060270415,0.024,0.007,0.025,-0.93,0.0,0.93
2019-10-23 03:00:00,-0.8792800000000001,0.008960000000000001,0.8793256507,0.030720000000000004,0.008960000000000001,0.032,-0.91,0.0,0.91,-0.8792800000000001,0.008960000000000001,0.8793256507,0.030720000000000004,0.008960000000000001,0.032,-0.91,0.0,0.91
2019-10-23 03:30:00,-0.8425600000000001,0.010920000000000001,0.8426307614,0.03744,0.010920000000000001,0.039,-0.88,0.0,0.88,-0.8425600000000001,0.010920000000000001,0.8426307614,0.03744,0.010920000000000001,0.039,-0.88,0.0,0.88
2019-10-23 04:00:00,-0.75368,0.022260000000000002,0.7540086538,0.07632000000000001,0.022260000000000002,0.0795,-0.8300000000000001,0.0,0.8300000000000001,-0.75368,0.022260000000000002,0.7540086538,0.07632000000000001,0.022260000000000002,0.0795,-0.8300000000000001,0.0,0.8300000000000001
2019-10-23 04:30:00,-0.7775200000000001,0.021140000000000003,0.7778073348000001,0.07248,0.021140000000000003,0.0755,-0.85,0.0,0.85,-0.7775200000000001,0.021140000000000003,0.7778073348000001,0.07248,0.021140000000000003,0.0755,-0.85,0.0,0.85
2019-10-23 05:00:00,-0.7105600000000001,-0.14808000000000002,0.7258258744,0.10944000000000001,0.031920000000000004,0.114,-0.8200000000000001,-0.18,0.8395236745,-0.7105600000000001,-0.14808000000000002,0.7258258744,0.10944000000000001,0.031920000000000004,0.114,-0.8200000000000001,-0.18,0.8395236745
2019-10-23 05:30:00,-0.84608,-0.10094,0.8520799552,0.13392,0.039060000000000004,0.1395,-0.98,-0.14,0.9899494937000001,-0.84608,-0.09094000000000001,0.8509532596,0.13392,0.039060000000000004,0.1395,-0.98,-0.13,0.9885848471
2019-10-23 06:00:00,-0.97584,-0.10962000000000001,0.9819777238,0.10416,0.03038,0.1085,-1.08,-0.14,1.0890362712,-0.97584,-0.09962000000000001,0.9809117442,0.10416,0.03038,0.1085,-1.08,-0.13,1.0877959367
2019-10-23 06:30:00,-1.17216,-0.12438,1.1787406203,0.08784,0.02562,0.0915,-1.26,-0.15,1.268897159,-1.17216,-0.12438,1.1787406203,0.08784,0.02562,0.0915,-1.26,-0.15,1.268897159
2019-10-23 07:00:00,-1.36848,-0.29914,1.4007934359,0.07152,0.02086,0.0745,-1.44,-0.32,1.4751271132000001,-1.3384800000000001,-0.03914,1.3390521461,0.07152,0.02086,0.0745,-1.4100000000000001,-0.06,1.4112760184
2019-10-23 07:30:00,-1.6144,-0.8267,1.8137585975000001,0.0456,0.013300000000000001,0.0475,-1.6600000000000001,-0.84,1.8604300578,-1.5144000000000002,0.3433,1.5528239598,0.0456,0.013300000000000001,0.0475,-1.56,0.33,1.5945218719
2019-10-23 08:00:00,-1.7111200000000002,-0.8586600000000001,1.9144786888,0.038880000000000005,0.011340000000000001,0.0405,-1.75,-0.87,1.9543285292,-1.61112,0.30134000000000005,1.6390587085,0.038880000000000005,0.011340000000000001,0.0405,-1.65,0.29,1.6752910195
2019-10-23 08:30:00,-1.91544,-0.43992000000000003,1.9653091360000001,0.03456,0.01008,0.036000000000000004,-1.9500000000000002,-0.45,2.0012496096,-1.90544,-0.33992000000000006,1.9355224618,0.03456,0.01008,0.036000000000000004,-1.94,-0.35000000000000003,1.9713193552
2019-10-23 09:00:00,-2.00744,-0.40342000000000006,2.0475749193,0.02256,0.006580000000000001,0.0235,-2.03,-0.41000000000000003,2.0709901014,-2.00744,-0.40342000000000006,2.0475749193,0.02256,0.006580000000000001,0.0235,-2.03,-0.41000000000000003,2.0709901014
2019-10-23 09:30:00,-1.94456,-0.40258000000000005,1.9857956213999999,0.02544,0.00742,0.026500000000000003,-1.97,-0.41000000000000003,2.0122127124,-1.94456,-0.40258000000000005,1.9857956213999999,0.02544,0.00742,0.026500000000000003,-1.97,-0.41000000000000003,2.0122127124
2019-10-23 10:00:00,-1.9144800000000002,-0.39964000000000005,1.955746865,0.03552,0.010360000000000001,0.037,-1.9500000000000002,-0.41000000000000003,1.9926364445,-1.9144800000000002,-0.39964000000000005,1.955746865,0.03552,0.010360000000000001,0.037,-1.9500000000000002,-0.41000000000000003,1.9926364445
2019-10-23 10:30:00,-1.81536,-0.35698,1.8501261172999999,0.044640000000000006,0.01302,0.0465,-1.8599999999999999,-0.37,1.8964440408,-1.81536,-0.35698,1.8501261172999999,0.044640000000000006,0.01302,0.0465,-1.8599999999999999,-0.37,1.8964440408
2019-10-23 11:00:00,-1.85352,-0.39936000000000005,1.8960550624999999,0.036480000000000005,0.01064,0.038,-1.8900000000000001,-0.41000000000000003,1.9339596687,-1.85352,-0.38936000000000004,1.8939740231000002,0.036480000000000005,0.01064,0.038,-1.8900000000000001,-0.4,1.9318643845
2019-10-23 11:30:00,-1.7577600000000002,-0.37768,1.7978771927000001,0.04224000000000001,0.012320000000000001,0.044,-1.8,-0.39,1.8417654574000002,-1.7577600000000002,-0.36768,1.7958031072,0.04224000000000001,0.012320000000000001,0.044,-1.8,-0.38,1.8396738841
2019-10-23 12:00:00,-1.6808800000000002,-0.36984000000000006,1.7210866335000001,0.06912,0.02016,0.07200000000000001,-1.75,-0.39,1.792930562,-1.6808800000000002,-0.35984000000000005,1.7189655029000002,0.06912,0.02016,0.07200000000000001,-1.75,-0.38,1.7907819521000001
2019-10-23 12:30:00,-1.65672,-0.30446,1.6844634309000002,0.05328,0.015540000000000002,0.0555,-1.71,-0.32,1.7396838793,-1.65672,-0.29446,1.6826847150000002,0.05328,0.015540000000000002,0.0555,-1.71,-0.31,1.7378722623
2019-10-23 13:00:00,-1.56576,-0.30668,1.5955115167,0.11424000000000001,0.03332,0.11900000000000001,-1.6800000000000002,-0.34,1.7140595089000001,-1.57576,-0.29668,1.6034458519,0.11424000000000001,0.03332,0.11900000000000001,-1.69,-0.33,1.7219175358
2019-10-23 13:30:00,-1.28808,-0.26694,1.3154493719,0.18192000000000003,0.05306,0.1895,-1.47,-0.32,1.5044268011000002,-1.28808,-0.25694,1.3134566038,0.18192000000000003,0.05306,0.1895,-1.47,-0.31,1.5023315213
2019-10-23 14:00:00,-1.30136,-0.26498000000000005,1.3280633456,0.18864,0.055020000000000006,0.1965,-1.49,-0.32,1.5239750654000002,-1.30136,-0.25498000000000004,1.3261043134000001,0.18864,0.055020000000000006,0.1965,-1.49,-0.31,1.5219066988
2019-10-23 14:30:00,-1.29488,-0.25184,1.3191427519,0.16512000000000002,0.04816,0.17200000000000001,-1.46,-0.30000000000000004,1.4905032707,-1.29488,-0.24184000000000003,1.3172702077,0.16512000000000002,0.04816,0.17200000000000001,-1.46,-0.29,1.4885227576
2019-10-23 15:00:00,-1.2784,-0.2187,1.2969719542,0.1416,0.0413,0.14750000000000002,-1.42,-0.26,1.4436065946,-1.2784,-0.2187,1.2969719542,0.1416,0.0413,0.14750000000000002,-1.42,-0.26,1.4436065946
2019-10-23 15:30:00,-1.518,-0.219,1.5337160754,0.07200000000000001,0.021,0.075,-1.5899999999999999,-0.24,1.608011194,-1.518,-0.219,1.5337160754,0.07200000000000001,0.021,0.075,-1.5899999999999999,-0.24,1.608011194
2019-10-23 16:00:00,-1.64744,-0.23342000000000002,1.6638940621,0.02256,0.006580000000000001,0.0235,-1.67,-0.24,1.6871573726,-1.65744,-0.23342000000000002,1.6737957611,0.02256,0.006580000000000001,0.0235,-1.6800000000000002,-0.24,1.6970562748
2019-10-23 16:30:00,-1.46192,-0.12306000000000002,1.4670902665,0.05808000000000001,0.01694,0.060500000000000005,-1.52,-0.14,1.5264337522,-1.46192,-0.12306000000000002,1.4670902665,0.05808000000000001,0.01694,0.060500000000000005,-1.52,-0.14,1.5264337522
2019-10-23 17:00:00,-1.46912,-0.12516000000000002,1.4744417927,0.05088,0.01484,0.053,-1.52,-0.14,1.5264337522,-1.46912,-0.12516000000000002,1.4744417927,0.05088,0.01484,0.053,-1.52,-0.14,1.5264337522
2019-10-23 17:30:00,-1.52704,-0.13622,1.5331037310000002,0.012960000000000001,0.0037800000000000004,0.0135,-1.54,-0.14,1.5463505424,-1.52704,-0.13622,1.5331037310000002,0.012960000000000001,0.0037800000000000004,0.0135,-1.54,-0.14,1.5463505424
2019-10-23 18:00:00,-1.55472,0.0015400000000000001,1.5547207627000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.56,0.0,1.56,-1.55472,0.0015400000000000001,1.5547207627000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.56,0.0,1.56
