Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-23 18:30:00,-1.5232,0.0049,1.5232078814,0.016800000000000002,0.0049,0.0175,-1.54,0.0,1.54,-1.5232,0.0049,1.5232078814,0.016800000000000002,0.0049,0.0175,-1.54,0.0,1.54
2019-10-23 19:00:00,-1.4646400000000002,0.0044800000000000005,1.4646468516,0.015360000000000002,0.0044800000000000005,0.016,-1.48,0.0,1.48,-1.4646400000000002,0.0044800000000000005,1.4646468516,0.015360000000000002,0.0044800000000000005,0.016,-1.48,0.0,1.48
2019-10-23 19:30:00,-1.45512,0.00434,1.4551264722,0.01488,0.00434,0.0155,-1.47,0.0,1.47,-1.45512,0.00434,1.4551264722,0.01488,0.00434,0.0155,-1.47,0.0,1.47
2019-10-23 20:00:00,-1.40944,0.0030800000000000003,1.4094433653,0.010560000000000002,0.0030800000000000003,0.011,-1.42,0.0,1.42,-1.41944,0.0030800000000000003,1.4194433416,0.010560000000000002,0.0030800000000000003,0.011,-1.43,0.0,1.43
2019-10-23 20:30:00,-1.31448,0.010360000000000001,1.3145208252,0.03552,0.010360000000000001,0.037,-1.35,0.0,1.35,-1.31448,0.010360000000000001,1.3145208252,0.03552,0.010360000000000001,0.037,-1.35,0.0,1.35
2019-10-23 21:00:00,-1.29264,0.007980000000000001,1.2926646317000001,0.027360000000000002,0.007980000000000001,0.0285,-1.32,0.0,1.32,-1.29264,0.007980000000000001,1.2926646317000001,0.027360000000000002,0.007980000000000001,0.0285,-1.32,0.0,1.32
2019-10-23 21:30:00,-1.2808,0.0056,1.2808122423000001,0.019200000000000002,0.0056,0.02,-1.3,0.0,1.3,-1.2808,0.0056,1.2808122423000001,0.019200000000000002,0.0056,0.02,-1.3,0.0,1.3
2019-10-23 22:00:00,-1.23696,-0.5432800000000001,1.3510082160999999,0.02304,0.00672,0.024,-1.26,-0.55,1.3748090777,-1.20696,0.5367200000000001,1.3209166514000001,0.02304,0.00672,0.024,-1.23,0.53,1.3393281898
2019-10-23 22:30:00,-1.24368,-0.51524,1.3461843113,0.01632,0.00476,0.017,-1.26,-0.52,1.3630847369,-1.15368,0.55476,1.2801313214,0.01632,0.00476,0.017,-1.17,0.55,1.2928263611
2019-10-23 23:00:00,-1.16512,-0.51566,1.2741310176,0.01488,0.00434,0.0155,-1.18,-0.52,1.2894960256,-1.08512,0.55434,1.2185147722,0.01488,0.00434,0.0155,-1.1,0.55,1.2298373876
2019-10-23 23:30:00,-1.14328,-0.5180400000000001,1.2551711437,0.00672,0.0019600000000000004,0.007,-1.15,-0.52,1.2621014222,-1.06328,0.55196,1.1980084307,0.00672,0.0019600000000000004,0.007,-1.07,0.55,1.2030793822999999
2019-10-24 00:00:00,-1.0904,-0.5172,1.2068421604,0.009600000000000001,0.0028,0.01,-1.1,-0.52,1.2167168939,-1.0104,0.5528000000000001,1.1517360809000001,0.009600000000000001,0.0028,0.01,-1.02,0.55,1.1588356225
2019-10-24 00:30:00,-1.02712,0.09084,1.0311291869,0.00288,0.00084,0.003,-1.03,0.09,1.033924562,-1.03712,0.00084,1.0371203402,0.00288,0.00084,0.003,-1.04,0.0,1.04
2019-10-24 01:00:00,-0.9585600000000001,0.6404200000000001,1.1528118016,0.00144,0.00042,0.0015,-0.96,0.64,1.1537764081,-1.03856,-0.51958,1.1612795744,0.00144,0.00042,0.0015,-1.04,-0.52,1.1627553483
2019-10-24 01:30:00,-0.9204,0.6428,1.1226433093,0.009600000000000001,0.0028,0.01,-0.93,0.64,1.1289375536,-1.0204,-0.5272,1.1485451667,0.009600000000000001,0.0028,0.01,-1.03,-0.53,1.1583609109
2019-10-24 02:00:00,-0.91232,0.64224,1.1157060545,0.007680000000000001,0.0022400000000000002,0.008,-0.92,0.64,1.1207140581,-1.00232,-0.52776,1.1327735873,0.007680000000000001,0.0022400000000000002,0.008,-1.01,-0.53,1.1406138698000001
2019-10-24 02:30:00,-0.9442400000000001,0.64168,1.1416402235,0.00576,0.00168,0.006,-0.9500000000000001,0.64,1.1454693361000001,-1.00424,-0.54832,1.1441821533,0.00576,0.00168,0.006,-1.01,-0.55,1.1500434774000001
2019-10-24 03:00:00,-0.98904,0.00028000000000000003,0.9890400396000001,0.0009600000000000001,0.00028000000000000003,0.001,-0.99,0.0,0.99,-0.98904,0.00028000000000000003,0.9890400396000001,0.0009600000000000001,0.00028000000000000003,0.001,-0.99,0.0,0.99
2019-10-24 03:30:00,-0.94952,0.00014000000000000001,0.9495200103,0.00048000000000000007,0.00014000000000000001,0.0005,-0.9500000000000001,0.0,0.9500000000000001,-0.94952,0.00014000000000000001,0.9495200103,0.00048000000000000007,0.00014000000000000001,0.0005,-0.9500000000000001,0.0,0.9500000000000001
2019-10-24 04:00:00,-0.9490400000000001,0.00028000000000000003,0.9490400413000001,0.0009600000000000001,0.00028000000000000003,0.001,-0.9500000000000001,0.0,0.9500000000000001,-0.9490400000000001,0.00028000000000000003,0.9490400413000001,0.0009600000000000001,0.00028000000000000003,0.001,-0.9500000000000001,0.0,0.9500000000000001
2019-10-24 04:30:00,-0.96952,0.00014000000000000001,0.9695200101,0.00048000000000000007,0.00014000000000000001,0.0005,-0.97,0.0,0.97,-0.96952,0.00014000000000000001,0.9695200101,0.00048000000000000007,0.00014000000000000001,0.0005,-0.97,0.0,0.97
2019-10-24 05:00:00,-1.05,-0.15,1.0606601718,0.0,0.0,0.0,-1.05,-0.15,1.0606601718,-1.05,-0.15,1.0606601718,0.0,0.0,0.0,-1.05,-0.15,1.0606601718
2019-10-24 05:30:00,-1.18,-0.14,1.1882760622,0.0,0.0,0.0,-1.18,-0.14,1.1882760622,-1.18,-0.13,1.1871394189,0.0,0.0,0.0,-1.18,-0.13,1.1871394189
2019-10-24 06:00:00,-1.23712,-0.13916,1.2449222466,0.00288,0.00084,0.003,-1.24,-0.14,1.2478781992,-1.23712,-0.12916,1.2438441221,0.00288,0.00084,0.003,-1.24,-0.13,1.2467958935
2019-10-24 06:30:00,-1.2976,-0.14930000000000002,1.3061608821,0.0024000000000000002,0.0007,0.0025,-1.3,-0.15,1.3086252328,-1.2976,-0.1393,1.3050556502,0.0024000000000000002,0.0007,0.0025,-1.3,-0.14,1.3075167303
2019-10-24 07:00:00,-1.43808,-0.18944000000000003,1.4505039124,0.0019200000000000003,0.0005600000000000001,0.002,-1.44,-0.19,1.4524806367,-1.43808,-0.17944000000000002,1.4492317965,0.0019200000000000003,0.0005600000000000001,0.002,-1.44,-0.18,1.4512063947
2019-10-24 07:30:00,-1.62904,-0.6397200000000001,1.7501465653000001,0.0009600000000000001,0.00028000000000000003,0.001,-1.63,-0.64,1.7511424842,-1.5690400000000002,0.16028,1.5772051864,0.0009600000000000001,0.00028000000000000003,0.001,-1.57,0.16,1.5781318069
2019-10-24 08:00:00,-1.83088,-0.8573400000000001,2.0216709549,0.009120000000000001,0.00266,0.0095,-1.8399999999999999,-0.86,2.0310588372,-1.7408800000000002,0.30266000000000004,1.7669935625000002,0.009120000000000001,0.00266,0.0095,-1.75,0.30000000000000004,1.7755280905
2019-10-24 08:30:00,-1.99472,-0.9284600000000001,2.2002149554,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.0,-0.93,2.2056518311,-1.89472,0.23154000000000002,1.9088149858,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.9,0.23,1.9138704240000002
2019-10-24 09:00:00,-1.9212,-0.9216000000000001,2.1308111132,0.028800000000000003,0.008400000000000001,0.03,-1.9500000000000002,-0.93,2.1604166265,-1.8312,0.2384,1.8466531889,0.028800000000000003,0.008400000000000001,0.03,-1.8599999999999999,0.23,1.8741664814
2019-10-24 09:30:00,-1.9801600000000001,-0.9683800000000001,2.2042671004,0.03984,0.01162,0.0415,-2.02,-0.98,2.2451725992,-1.88016,0.18162,1.8889117105,0.03984,0.01162,0.0415,-1.92,0.17,1.9275113489
2019-10-24 10:00:00,-1.84672,-0.46446000000000004,1.9042315642,0.05328,0.015540000000000002,0.0555,-1.9,-0.48,1.9596938536000001,-1.8367200000000001,-0.31446,1.8634445122,0.05328,0.015540000000000002,0.0555,-1.8900000000000001,-0.33,1.9185932346
2019-10-24 10:30:00,-1.95744,-0.39342000000000005,1.9965847465,0.02256,0.006580000000000001,0.0235,-1.98,-0.4,2.02,-1.95744,-0.39342000000000005,1.9965847465,0.02256,0.006580000000000001,0.0235,-1.98,-0.4,2.02
2019-10-24 11:00:00,-2.08984,-0.45412,2.1386108108,0.02016,0.005880000000000001,0.021,-2.11,-0.46,2.1595601404,-2.08984,-0.44412,2.1365097238,0.02016,0.005880000000000001,0.021,-2.11,-0.45,2.1574522011
2019-10-24 11:30:00,-1.9576,-0.4218,2.002526654,0.062400000000000004,0.0182,0.065,-2.02,-0.44,2.0673654733,-1.9576,-0.4118,2.0004442007,0.062400000000000004,0.0182,0.065,-2.02,-0.43,2.0652602742
2019-10-24 12:00:00,-1.89192,-0.40306000000000003,1.9343781042,0.05808000000000001,0.01694,0.060500000000000005,-1.9500000000000002,-0.42,1.9947180252,-1.89192,-0.40306000000000003,1.9343781042,0.05808000000000001,0.01694,0.060500000000000005,-1.9500000000000002,-0.42,1.9947180252
2019-10-24 12:30:00,-1.88392,-0.36656000000000005,1.9192500619000001,0.04608,0.01344,0.048,-1.9300000000000002,-0.38,1.9670536342,-1.88392,-0.36656000000000005,1.9192500619000001,0.04608,0.01344,0.048,-1.9300000000000002,-0.38,1.9670536342
2019-10-24 13:00:00,-1.8962400000000001,-0.35432,1.9290590452,0.05376,0.015680000000000003,0.056,-1.9500000000000002,-0.37,1.9847921806,-1.8962400000000001,-0.35432,1.9290590452,0.05376,0.015680000000000003,0.056,-1.9500000000000002,-0.37,1.9847921806
2019-10-24 13:30:00,-1.99016,-0.38838000000000006,2.0277021108,0.03984,0.01162,0.0415,-2.03,-0.4,2.0690335908,-1.99016,-0.37838000000000005,2.0258105168,0.03984,0.01162,0.0415,-2.03,-0.39,2.0671236054
2019-10-24 14:00:00,-1.99784,-0.39062,2.0356690915,0.03216,0.009380000000000001,0.0335,-2.03,-0.4,2.0690335908,-1.99784,-0.40062000000000003,2.0376116043,0.03216,0.009380000000000001,0.0335,-2.03,-0.41000000000000003,2.0709901014
2019-10-24 14:30:00,-1.91816,-0.42488000000000004,1.9646528447,0.051840000000000004,0.015120000000000001,0.054,-1.97,-0.44,2.0185390757,-1.91816,-0.37488000000000005,1.9544494877,0.051840000000000004,0.015120000000000001,0.054,-1.97,-0.39,2.0082330542
2019-10-24 15:00:00,-1.80776,-0.63768,1.9169329670000002,0.04224000000000001,0.012320000000000001,0.044,-1.85,-0.65,1.9608671550999999,-1.76776,-0.027680000000000003,1.7679766967,0.04224000000000001,0.012320000000000001,0.044,-1.81,-0.04,1.810441935
2019-10-24 15:30:00,-1.7492800000000002,-0.31104000000000004,1.7767178729,0.030720000000000004,0.008960000000000001,0.032,-1.78,-0.32,1.8085353190000002,-1.7492800000000002,-0.30104000000000003,1.7749945352,0.030720000000000004,0.008960000000000001,0.032,-1.78,-0.31,1.8067927385
2019-10-24 16:00:00,-1.6173600000000001,-0.27048,1.6398209658,0.03264,0.00952,0.034,-1.65,-0.28,1.6735889579,-1.6173600000000001,-0.27048,1.6398209658,0.03264,0.00952,0.034,-1.65,-0.28,1.6735889579
2019-10-24 16:30:00,-1.47584,-0.17712000000000003,1.4864303549,0.044160000000000005,0.01288,0.046,-1.52,-0.19,1.5318289722,-1.47584,-0.17712000000000003,1.4864303549,0.044160000000000005,0.01288,0.046,-1.52,-0.19,1.5318289722
2019-10-24 17:00:00,-1.41152,-0.12586,1.4171201254999999,0.04848,0.014140000000000002,0.0505,-1.46,-0.14,1.4666969694,-1.41152,-0.12586,1.4171201254999999,0.04848,0.014140000000000002,0.0505,-1.46,-0.14,1.4666969694
2019-10-24 17:30:00,-1.48024,-0.13132000000000002,1.4860536329,0.02976,0.00868,0.031,-1.51,-0.14,1.5164761785,-1.48024,-0.13132000000000002,1.4860536329,0.02976,0.00868,0.031,-1.51,-0.14,1.5164761785
2019-10-24 18:00:00,-1.52088,0.00266,1.5208823262,0.009120000000000001,0.00266,0.0095,-1.53,0.0,1.53,-1.52088,-0.16734000000000002,1.5300583812,0.009120000000000001,0.00266,0.0095,-1.53,-0.17,1.5394154735
2019-10-24 18:30:00,-1.50408,0.007560000000000001,1.5040989994,0.025920000000000002,0.007560000000000001,0.027,-1.53,0.0,1.53,-1.50408,0.007560000000000001,1.5040989994,0.025920000000000002,0.007560000000000001,0.027,-1.53,0.0,1.53
2019-10-24 19:00:00,-1.38712,0.018340000000000002,1.3872412371,0.06288,0.018340000000000002,0.0655,-1.45,0.0,1.45,-1.38712,0.018340000000000002,1.3872412371,0.06288,0.018340000000000002,0.0655,-1.45,0.0,1.45
2019-10-24 19:30:00,-1.23712,0.035840000000000004,1.2376390427,0.12288000000000002,0.035840000000000004,0.128,-1.3599999999999999,0.0,1.3599999999999999,-1.23712,0.035840000000000004,1.2376390427,0.12288000000000002,0.035840000000000004,0.128,-1.3599999999999999,0.0,1.3599999999999999
2019-10-24 20:00:00,-1.0784,0.0413,1.0791905531000001,0.1416,0.0413,0.14750000000000002,-1.22,0.0,1.22,-1.0784,0.0413,1.0791905531000001,0.1416,0.0413,0.14750000000000002,-1.22,0.0,1.22
2019-10-24 20:30:00,-1.14024,0.026180000000000002,1.1405405078,0.08976,0.026180000000000002,0.0935,-1.23,0.0,1.23,-1.14024,0.026180000000000002,1.1405405078,0.08976,0.026180000000000002,0.0935,-1.23,0.0,1.23
2019-10-24 21:00:00,-0.9204800000000001,0.052360000000000004,0.9219680038,0.17952,0.052360000000000004,0.187,-1.1,0.0,1.1,-0.9204800000000001,0.052360000000000004,0.9219680038,0.17952,0.052360000000000004,0.187,-1.1,0.0,1.1
2019-10-24 21:30:00,-0.9612,0.0434,0.9621792972000001,0.14880000000000002,0.0434,0.155,-1.11,0.0,1.11,-0.9612,0.0434,0.9621792972000001,0.14880000000000002,0.0434,0.155,-1.11,0.0,1.11
2019-10-24 22:00:00,-0.6478400000000001,0.07938,0.6526851078,0.27216,0.07938,0.28350000000000003,-0.92,0.0,0.92,-0.6478400000000001,0.07938,0.6526851078,0.27216,0.07938,0.28350000000000003,-0.92,0.0,0.92
2019-10-24 22:30:00,-0.6256,0.0742,0.6299849205,0.2544,0.0742,0.265,-0.88,0.0,0.88,-0.6256,0.0742,0.6299849205,0.2544,0.0742,0.265,-0.88,0.0,0.88
2019-10-24 23:00:00,-0.6464000000000001,0.0623,0.6493952956,0.2136,0.0623,0.2225,-0.86,0.0,0.86,-0.6464000000000001,0.0623,0.6493952956,0.2136,0.0623,0.2225,-0.86,0.0,0.86
2019-10-24 23:30:00,-0.5802400000000001,0.061180000000000005,0.5834564680000001,0.20976000000000003,0.061180000000000005,0.2185,-0.79,0.0,0.79,-0.5802400000000001,0.061180000000000005,0.5834564680000001,0.20976000000000003,0.061180000000000005,0.2185,-0.79,0.0,0.79
2019-10-25 00:00:00,-0.5908,0.058100000000000006,0.5936499389000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,-0.79,0.0,0.79,-0.5908,0.058100000000000006,0.5936499389000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,-0.79,0.0,0.79
2019-10-25 00:30:00,-0.52256,0.06342,0.5263943864,0.21744000000000002,0.06342,0.2265,-0.74,0.0,0.74,-0.52256,0.06342,0.5263943864,0.21744000000000002,0.06342,0.2265,-0.74,0.0,0.74
2019-10-25 01:00:00,-0.55472,0.054040000000000005,0.5573460326,0.18528000000000003,0.054040000000000005,0.193,-0.74,0.0,0.74,-0.55472,0.054040000000000005,0.5573460326,0.18528000000000003,0.054040000000000005,0.193,-0.74,0.0,0.74
2019-10-25 01:30:00,-0.6824,0.034300000000000004,0.68326148,0.11760000000000001,0.034300000000000004,0.12250000000000001,-0.8,0.0,0.8,-0.6824,0.034300000000000004,0.68326148,0.11760000000000001,0.034300000000000004,0.12250000000000001,-0.8,0.0,0.8
2019-10-25 02:00:00,-0.5948800000000001,0.04816,0.5968262729,0.16512000000000002,0.04816,0.17200000000000001,-0.76,0.0,0.76,-0.5948800000000001,0.04816,0.5968262729,0.16512000000000002,0.04816,0.17200000000000001,-0.76,0.0,0.76
2019-10-25 02:30:00,-0.30272000000000004,-0.39746000000000004,0.4996137008,0.31728,0.09254000000000001,0.3305,-0.62,-0.49,0.790253124,-0.27272,0.69254,0.7443036007,0.31728,0.09254000000000001,0.3305,-0.59,0.6000000000000001,0.8414867795000001
2019-10-25 03:00:00,-0.45520000000000005,-0.43860000000000005,0.6321210327,0.24480000000000002,0.0714,0.255,-0.7000000000000001,-0.51,0.8660831369,-0.37520000000000003,0.6714,0.7691248273,0.24480000000000002,0.0714,0.255,-0.62,0.6000000000000001,0.8627861844
2019-10-25 03:30:00,-0.59296,-0.43128000000000005,0.7332148389,0.16704000000000002,0.048720000000000006,0.17400000000000002,-0.76,-0.48,0.8988882022,-0.5129600000000001,0.6487200000000001,0.8270221279000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-0.68,0.6000000000000001,0.9068627239
2019-10-25 04:00:00,-0.7526400000000001,-0.43452,0.86906536,0.08736000000000001,0.025480000000000003,0.091,-0.84,-0.46,0.9577055915,-0.66264,0.62548,0.9112173177,0.08736000000000001,0.025480000000000003,0.091,-0.75,0.6000000000000001,0.9604686356000001
2019-10-25 04:30:00,-0.7955200000000001,-0.45536000000000004,0.9166268597,0.08448000000000001,0.024640000000000002,0.088,-0.88,-0.48,1.0023971269,-0.71552,0.6146400000000001,0.9432662403000001,0.08448000000000001,0.024640000000000002,0.088,-0.8,0.59,0.9940321926000001
2019-10-25 05:00:00,-0.9104800000000001,-0.5126400000000001,1.044879706,0.05952,0.01736,0.062,-0.97,-0.53,1.1053506231,-0.8404800000000001,0.5373600000000001,0.9975782676,0.05952,0.01736,0.062,-0.9,0.52,1.0394229168
2019-10-25 05:30:00,-1.02808,-0.11194000000000001,1.0341562019,0.06192,0.018060000000000003,0.0645,-1.09,-0.13,1.09772492,-1.02808,-0.11194000000000001,1.0341562019,0.06192,0.018060000000000003,0.0645,-1.09,-0.13,1.09772492
2019-10-25 06:00:00,-1.28016,-0.46838,1.3631542283,0.03984,0.01162,0.0415,-1.32,-0.48,1.4045639893000001,-1.2301600000000001,0.22162,1.2499636195,0.03984,0.01162,0.0415,-1.27,0.21,1.2872451204
2019-10-25 06:30:00,-1.4012,-0.7516,1.5900515715,0.028800000000000003,0.008400000000000001,0.03,-1.43,-0.76,1.6194134741,-1.3112,0.39840000000000003,1.3703897256,0.028800000000000003,0.008400000000000001,0.03,-1.34,0.39,1.3956002293
2019-10-25 07:00:00,-1.4008,-0.7744000000000001,1.6006048857000001,0.019200000000000002,0.0056,0.02,-1.42,-0.78,1.6201234521,-1.3108,0.3956,1.3691953842,0.019200000000000002,0.0056,0.02,-1.33,0.39,1.386001443
2019-10-25 07:30:00,-1.5256,-0.7758,1.7115259273999999,0.014400000000000001,0.004200000000000001,0.015,-1.54,-0.78,1.7262676502,-1.4356,0.3942,1.4887380561999999,0.014400000000000001,0.004200000000000001,0.015,-1.45,0.39,1.5015325503999999
2019-10-25 08:00:00,-1.7199200000000001,-0.56706,1.810989191,0.01008,0.0029400000000000003,0.0105,-1.73,-0.5700000000000001,1.8214829124,-1.66992,0.08294000000000001,1.6719784239000002,0.01008,0.0029400000000000003,0.0105,-1.6800000000000002,0.08,1.6819036833
2019-10-25 08:30:00,-1.75032,-0.27426,1.7716767905,0.019680000000000003,0.00574,0.0205,-1.77,-0.28,1.7920100446,-1.75032,-0.27426,1.7716767905,0.019680000000000003,0.00574,0.0205,-1.77,-0.28,1.7920100446
2019-10-25 09:00:00,-1.89752,-0.33636000000000005,1.9271015023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.9100000000000001,-0.34,1.940025773,-1.89752,-0.32636000000000004,1.9253812609,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.9100000000000001,-0.33,1.9382982227
2019-10-25 09:30:00,-1.77872,-0.31796,1.806915438,0.041280000000000004,0.01204,0.043000000000000003,-1.82,-0.33,1.8496756472,-1.77872,-0.30796,1.8051825946000002,0.041280000000000004,0.01204,0.043000000000000003,-1.82,-0.32,1.8479177471
2019-10-25 10:00:00,-1.7692800000000002,-0.32104000000000005,1.7981708484,0.030720000000000004,0.008960000000000001,0.032,-1.8,-0.33,1.83,-1.7692800000000002,-0.31104000000000004,1.7964124248000002,0.030720000000000004,0.008960000000000001,0.032,-1.8,-0.32,1.8282231811
2019-10-25 10:30:00,-1.66368,-0.30774,1.6919027897999999,0.07632000000000001,0.022260000000000002,0.0795,-1.74,-0.33,1.7710166572000001,-1.66368,-0.30774,1.6919027897999999,0.07632000000000001,0.022260000000000002,0.0795,-1.74,-0.33,1.7710166572000001
2019-10-25 11:00:00,-1.68464,-0.33802000000000004,1.7182169392,0.07536000000000001,0.021980000000000003,0.0785,-1.76,-0.36,1.7964409258,-1.68464,-0.32802000000000003,1.7162776728,0.07536000000000001,0.021980000000000003,0.0785,-1.76,-0.35000000000000003,1.7944637082
2019-10-25 11:30:00,-1.7630400000000002,-0.35922000000000004,1.7992634743,0.03696,0.010780000000000001,0.0385,-1.8,-0.37,1.8376343488,-1.7630400000000002,-0.34922000000000003,1.7972937017000001,0.03696,0.010780000000000001,0.0385,-1.8,-0.36,1.8356470249
2019-10-25 12:00:00,-1.7665600000000001,-0.36858,1.8046011886,0.07344,0.02142,0.0765,-1.8399999999999999,-0.39,1.8808774548,-1.7665600000000001,-0.35858,1.8025853239,0.07344,0.02142,0.0765,-1.8399999999999999,-0.38,1.8788294228
2019-10-25 12:30:00,-1.67216,-0.30438000000000004,1.6996370936,0.08784,0.02562,0.0915,-1.76,-0.33,1.7906702656,-1.67216,-0.30438000000000004,1.6996370936,0.08784,0.02562,0.0915,-1.76,-0.33,1.7906702656
2019-10-25 13:00:00,-1.63616,-0.26138,1.6569064699,0.06384000000000001,0.01862,0.0665,-1.7000000000000002,-0.28,1.7229045243,-1.63616,-0.25138000000000005,1.6553584053,0.06384000000000001,0.01862,0.0665,-1.7000000000000002,-0.27,1.7213076425
2019-10-25 13:30:00,-1.7488000000000001,-0.27340000000000003,1.7700420899,0.0912,0.026600000000000002,0.095,-1.8399999999999999,-0.30000000000000004,1.8642961138,-1.7488000000000001,-0.27340000000000003,1.7700420899,0.0912,0.026600000000000002,0.095,-1.8399999999999999,-0.30000000000000004,1.8642961138
2019-10-25 14:00:00,-1.71048,-0.24264000000000002,1.7276041213000002,0.05952,0.01736,0.062,-1.77,-0.26,1.7889941308,-1.71048,-0.23264,1.7262280266999999,0.05952,0.01736,0.062,-1.77,-0.25,1.7875681805
2019-10-25 14:30:00,-1.60712,-0.20166,1.619722646,0.06288,0.018340000000000002,0.0655,-1.67,-0.22,1.6844286865,-1.60712,-0.19166000000000002,1.6185080321,0.06288,0.018340000000000002,0.0655,-1.67,-0.21,1.6831518054
2019-10-25 15:00:00,-1.3776,-0.1268,1.3834232902,0.1824,0.053200000000000004,0.19,-1.56,-0.18,1.5703502794,-1.3776,-0.1168,1.3825425852,0.1824,0.053200000000000004,0.19,-1.56,-0.17,1.5692354826
2019-10-25 15:30:00,-0.83784,-0.02562,0.8382316207,0.39216,0.11438000000000001,0.40850000000000003,-1.23,-0.14,1.2379418403,-0.83784,-0.02562,0.8382316207,0.39216,0.11438000000000001,0.40850000000000003,-1.23,-0.14,1.2379418403
2019-10-25 16:00:00,-0.45848000000000005,0.010860000000000002,0.4586086022,0.55152,0.16086,0.5745,-1.01,-0.15,1.0210778619,-0.45848000000000005,0.02086,0.45895430060000003,0.55152,0.16086,0.5745,-1.01,-0.14,1.019656805
2019-10-25 16:30:00,-0.31712,0.045840000000000006,0.3204159796,0.6028800000000001,0.17584000000000002,0.628,-0.92,-0.13,0.9291393867000001,-0.31712,0.035840000000000004,0.31913884130000003,0.6028800000000001,0.17584000000000002,0.628,-0.92,-0.14,0.9305912099
2019-10-25 17:00:00,-0.19392,0.058440000000000006,0.2025344415,0.6460800000000001,0.18844000000000002,0.673,-0.84,-0.13,0.85,-0.19392,0.18844000000000002,0.2703971154,0.6460800000000001,0.18844000000000002,0.673,-0.84,0.0,0.84
2019-10-25 17:30:00,-0.13248000000000001,0.05886,0.1449670652,0.6475200000000001,0.18886000000000003,0.6745,-0.78,-0.13,0.7907591289,-0.13248000000000001,0.18886000000000003,0.2306925443,0.6475200000000001,0.18886000000000003,0.6745,-0.78,0.0,0.78
2019-10-25 18:00:00,-0.10904000000000001,0.19278,0.2214810376,0.6609600000000001,0.19278,0.6885,-0.77,0.0,0.77,-0.10904000000000001,0.19278,0.2214810376,0.6609600000000001,0.19278,0.6885,-0.77,0.0,0.77
2019-10-25 18:30:00,-0.15912,0.18984,0.2477062777,0.65088,0.18984,0.678,-0.81,0.0,0.81,-0.15912,0.18984,0.2477062777,0.65088,0.18984,0.678,-0.81,0.0,0.81
2019-10-25 19:00:00,-0.1148,0.19110000000000002,0.2229310432,0.6552,0.19110000000000002,0.6825,-0.77,0.0,0.77,-0.1148,0.19110000000000002,0.2229310432,0.6552,0.19110000000000002,0.6825,-0.77,0.0,0.77
2019-10-25 19:30:00,-0.08584000000000001,0.05788000000000001,0.1035306718,0.6441600000000001,0.18788000000000002,0.671,-0.73,-0.13,0.7414849965,-0.08584000000000001,0.18788000000000002,0.20656088690000002,0.6441600000000001,0.18788000000000002,0.671,-0.73,0.0,0.73
2019-10-25 20:00:00,-0.27144,0.027080000000000003,0.2727874631,0.53856,0.15708000000000003,0.561,-0.81,-0.13,0.8203657721000001,-0.27144,0.027080000000000003,0.2727874631,0.53856,0.15708000000000003,0.561,-0.81,-0.13,0.8203657721000001
2019-10-25 20:30:00,0.03424,0.19082000000000002,0.1938676095,0.65424,0.19082000000000002,0.6815,-0.62,0.0,0.62,0.03424,0.19082000000000002,0.1938676095,0.65424,0.19082000000000002,0.6815,-0.62,0.0,0.62
2019-10-25 21:00:00,0.08376,0.19068000000000002,0.2082656957,0.65376,0.19068000000000002,0.681,-0.5700000000000001,0.0,0.5700000000000001,0.08376,0.19068000000000002,0.2082656957,0.65376,0.19068000000000002,0.681,-0.5700000000000001,0.0,0.5700000000000001
2019-10-25 21:30:00,0.11752000000000001,0.18886000000000003,0.222438868,0.6475200000000001,0.18886000000000003,0.6745,-0.53,0.0,0.53,0.11752000000000001,0.18886000000000003,0.222438868,0.6475200000000001,0.18886000000000003,0.6745,-0.53,0.0,0.53
2019-10-25 22:00:00,-0.014640000000000002,0.16198,0.1626402472,0.5553600000000001,0.16198,0.5785,-0.5700000000000001,0.0,0.5700000000000001,-0.014640000000000002,0.16198,0.1626402472,0.5553600000000001,0.16198,0.5785,-0.5700000000000001,0.0,0.5700000000000001
2019-10-25 22:30:00,-0.5144000000000001,0.0833,0.5211009979,0.2856,0.0833,0.2975,-0.8,0.0,0.8,-0.5144000000000001,0.0833,0.5211009979,0.2856,0.0833,0.2975,-0.8,0.0,0.8
2019-10-25 23:00:00,-0.8104,0.0378,0.8112810857,0.1296,0.0378,0.135,-0.9400000000000001,0.0,0.9400000000000001,-0.8104,0.0378,0.8112810857,0.1296,0.0378,0.135,-0.9400000000000001,0.0,0.9400000000000001
2019-10-25 23:30:00,-0.8645600000000001,0.02492,0.8649190714,0.08544,0.02492,0.089,-0.9500000000000001,0.0,0.9500000000000001,-0.8645600000000001,0.02492,0.8649190714,0.08544,0.02492,0.089,-0.9500000000000001,0.0,0.9500000000000001
2019-10-26 00:00:00,-0.8736800000000001,0.022260000000000002,0.8739635290000001,0.07632000000000001,0.022260000000000002,0.0795,-0.9500000000000001,0.0,0.9500000000000001,-0.8736800000000001,0.022260000000000002,0.8739635290000001,0.07632000000000001,0.022260000000000002,0.0795,-0.9500000000000001,0.0,0.9500000000000001
2019-10-26 00:30:00,-0.9149600000000001,0.010220000000000002,0.9150170763000001,0.03504,0.010220000000000002,0.036500000000000005,-0.9500000000000001,0.0,0.9500000000000001,-0.9149600000000001,0.010220000000000002,0.9150170763000001,0.03504,0.010220000000000002,0.036500000000000005,-0.9500000000000001,0.0,0.9500000000000001
2019-10-26 01:00:00,-0.95896,0.00322,0.958965406,0.011040000000000001,0.00322,0.0115,-0.97,0.0,0.97,-0.95896,0.00322,0.958965406,0.011040000000000001,0.00322,0.0115,-0.97,0.0,0.97
2019-10-26 01:30:00,-0.93464,0.0044800000000000005,0.9346507369,0.015360000000000002,0.0044800000000000005,0.016,-0.9500000000000001,0.0,0.9500000000000001,-0.93464,0.0044800000000000005,0.9346507369,0.015360000000000002,0.0044800000000000005,0.016,-0.9500000000000001,0.0,0.9500000000000001
2019-10-26 02:00:00,-0.96664,0.0009800000000000002,0.9666404968000001,0.00336,0.0009800000000000002,0.0035,-0.97,0.0,0.97,-0.96664,0.0009800000000000002,0.9666404968000001,0.00336,0.0009800000000000002,0.0035,-0.97,0.0,0.97
2019-10-26 02:30:00,-0.9452,0.0014,0.9452010368,0.0048000000000000004,0.0014,0.005,-0.9500000000000001,0.0,0.9500000000000001,-0.9452,0.0014,0.9452010368,0.0048000000000000004,0.0014,0.005,-0.9500000000000001,0.0,0.9500000000000001
2019-10-26 03:00:00,-0.93232,0.0022400000000000002,0.9323226909000001,0.007680000000000001,0.0022400000000000002,0.008,-0.9400000000000001,0.0,0.9400000000000001,-0.93232,0.0022400000000000002,0.9323226909000001,0.007680000000000001,0.0022400000000000002,0.008,-0.9400000000000001,0.0,0.9400000000000001
2019-10-26 03:30:00,-0.8952,0.0014,0.8952010947,0.0048000000000000004,0.0014,0.005,-0.9,0.0,0.9,-0.8952,0.0014,0.8952010947,0.0048000000000000004,0.0014,0.005,-0.9,0.0,0.9
2019-10-26 04:00:00,-0.8961600000000001,0.0011200000000000001,0.8961606999,0.0038400000000000005,0.0011200000000000001,0.004,-0.9,0.0,0.9,-0.8961600000000001,0.0011200000000000001,0.8961606999,0.0038400000000000005,0.0011200000000000001,0.004,-0.9,0.0,0.9
2019-10-26 04:30:00,-0.9290400000000001,0.00028000000000000003,0.9290400422,0.0009600000000000001,0.00028000000000000003,0.001,-0.93,0.0,0.93,-0.9290400000000001,0.00028000000000000003,0.9290400422,0.0009600000000000001,0.00028000000000000003,0.001,-0.93,0.0,0.93
2019-10-26 05:00:00,-0.9332800000000001,0.0019600000000000004,0.9332820581000001,0.00672,0.0019600000000000004,0.007,-0.9400000000000001,0.0,0.9400000000000001,-0.9332800000000001,0.0019600000000000004,0.9332820581000001,0.00672,0.0019600000000000004,0.007,-0.9400000000000001,0.0,0.9400000000000001
2019-10-26 05:30:00,-0.9790400000000001,0.00028000000000000003,0.97904004,0.0009600000000000001,0.00028000000000000003,0.001,-0.98,0.0,0.98,-0.9790400000000001,0.00028000000000000003,0.97904004,0.0009600000000000001,0.00028000000000000003,0.001,-0.98,0.0,0.98
2019-10-26 06:00:00,-0.9723200000000001,0.0022400000000000002,0.9723225802000001,0.007680000000000001,0.0022400000000000002,0.008,-0.98,0.0,0.98,-0.9723200000000001,0.0022400000000000002,0.9723225802000001,0.007680000000000001,0.0022400000000000002,0.008,-0.98,0.0,0.98
2019-10-26 06:30:00,-0.97552,0.0071400000000000005,0.9755461291,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.0,0.0,1.0,-0.97552,0.0071400000000000005,0.9755461291,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.0,0.0,1.0
2019-10-26 07:00:00,-1.0232,0.0049,1.0232117327,0.016800000000000002,0.0049,0.0175,-1.04,0.0,1.04,-1.0232,0.0049,1.0232117327,0.016800000000000002,0.0049,0.0175,-1.04,0.0,1.04
2019-10-26 07:30:00,-1.04152,0.014140000000000002,1.0416159801,0.04848,0.014140000000000002,0.0505,-1.09,0.0,1.09,-1.04152,0.014140000000000002,1.0416159801,0.04848,0.014140000000000002,0.0505,-1.09,0.0,1.09
2019-10-26 08:00:00,-1.08776,-0.11768,1.0941071246,0.04224000000000001,0.012320000000000001,0.044,-1.13,-0.13,1.1374532957,-1.08776,-0.11768,1.0941071246,0.04224000000000001,0.012320000000000001,0.044,-1.13,-0.13,1.1374532957
2019-10-26 08:30:00,-1.1592,0.0119,1.1592610793,0.0408,0.0119,0.0425,-1.2,0.0,1.2,-1.1592,0.0119,1.1592610793,0.0408,0.0119,0.0425,-1.2,0.0,1.2
2019-10-26 09:00:00,-1.18576,0.01582,1.1858655278,0.054240000000000003,0.01582,0.0565,-1.24,0.0,1.24,-1.18576,-0.11418,1.1912446642,0.054240000000000003,0.01582,0.0565,-1.24,-0.13,1.2467958935
2019-10-26 09:30:00,-1.1956,0.0217,1.1957969099999999,0.07440000000000001,0.0217,0.0775,-1.27,0.0,1.27,-1.1956,0.0217,1.1957969099999999,0.07440000000000001,0.0217,0.0775,-1.27,0.0,1.27
2019-10-26 10:00:00,-1.21624,-0.16432000000000002,1.2272900228,0.05376,0.015680000000000003,0.056,-1.27,-0.18,1.2826924807,-1.21624,-0.19432000000000002,1.231665539,0.05376,0.015680000000000003,0.056,-1.27,-0.21,1.2872451204
2019-10-26 10:30:00,-1.2772000000000001,0.0154,1.2772928403,0.0528,0.0154,0.055,-1.33,0.0,1.33,-1.2772000000000001,0.0154,1.2772928403,0.0528,0.0154,0.055,-1.33,0.0,1.33
2019-10-26 11:00:00,-1.24416,0.02212,1.2443566209,0.07584,0.02212,0.079,-1.32,0.0,1.32,-1.24416,0.02212,1.2443566209,0.07584,0.02212,0.079,-1.32,0.0,1.32
2019-10-26 11:30:00,-1.12568,0.03626,1.1262638456,0.12432000000000001,0.03626,0.1295,-1.25,0.0,1.25,-1.12568,0.03626,1.1262638456,0.12432000000000001,0.03626,0.1295,-1.25,0.0,1.25
2019-10-26 12:00:00,-1.14632,0.030240000000000003,1.1467187973,0.10368000000000001,0.030240000000000003,0.108,-1.25,0.0,1.25,-1.14632,0.030240000000000003,1.1467187973,0.10368000000000001,0.030240000000000003,0.108,-1.25,0.0,1.25
2019-10-26 12:30:00,-0.9456,0.0567,0.9472983954,0.19440000000000002,0.0567,0.2025,-1.1400000000000001,0.0,1.1400000000000001,-0.9456,0.0567,0.9472983954,0.19440000000000002,0.0567,0.2025,-1.1400000000000001,0.0,1.1400000000000001
2019-10-26 13:00:00,-0.8663200000000001,0.06524,0.8687730429,0.22368000000000002,0.06524,0.233,-1.09,0.0,1.09,-0.8663200000000001,0.06524,0.8687730429,0.22368000000000002,0.06524,0.233,-1.09,0.0,1.09
2019-10-26 13:30:00,-0.58672,0.10304,0.595699253,0.35328000000000004,0.10304,0.368,-0.9400000000000001,0.0,0.9400000000000001,-0.57672,0.10304,0.5858525412000001,0.35328000000000004,0.10304,0.368,-0.93,0.0,0.93
2019-10-26 14:00:00,-0.48160000000000003,-0.033800000000000004,0.48278463110000003,0.39840000000000003,0.11620000000000001,0.41500000000000004,-0.88,-0.15,0.8926925563,-0.48160000000000003,-0.033800000000000004,0.48278463110000003,0.39840000000000003,0.11620000000000001,0.41500000000000004,-0.88,-0.15,0.8926925563
2019-10-26 14:30:00,-0.51792,0.11144000000000001,0.5297735365,0.38208000000000003,0.11144000000000001,0.398,-0.9,0.0,0.9,-0.51792,0.11144000000000001,0.5297735365,0.38208000000000003,0.11144000000000001,0.398,-0.9,0.0,0.9
2019-10-26 15:00:00,-0.72016,0.08162000000000001,0.7247704809000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.0,0.0,1.0,-0.72016,0.08162000000000001,0.7247704809000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.0,0.0,1.0
2019-10-26 15:30:00,-0.85416,0.057120000000000004,0.8560677543,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.05,0.0,1.05,-0.85416,0.057120000000000004,0.8560677543,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.05,0.0,1.05
2019-10-26 16:00:00,-1.1228,0.0196,1.1229710593,0.06720000000000001,0.0196,0.07,-1.19,0.0,1.19,-1.1228,0.0196,1.1229710593,0.06720000000000001,0.0196,0.07,-1.19,0.0,1.19
2019-10-26 16:30:00,-1.18096,0.017220000000000003,1.1810855388000001,0.05904,0.017220000000000003,0.061500000000000006,-1.24,0.0,1.24,-1.18096,0.017220000000000003,1.1810855388000001,0.05904,0.017220000000000003,0.061500000000000006,-1.24,0.0,1.24
2019-10-26 17:00:00,-1.3032,0.0049,1.3032092119,0.016800000000000002,0.0049,0.0175,-1.32,0.0,1.32,-1.3032,0.0049,1.3032092119,0.016800000000000002,0.0049,0.0175,-1.32,0.0,1.32
2019-10-26 17:30:00,-1.3518400000000002,0.00238,1.3518420951,0.00816,0.00238,0.0085,-1.3599999999999999,0.0,1.3599999999999999,-1.3518400000000002,0.00238,1.3518420951,0.00816,0.00238,0.0085,-1.3599999999999999,0.0,1.3599999999999999
2019-10-26 18:00:00,-1.4195200000000001,0.00014000000000000001,1.4195200069,0.00048000000000000007,0.00014000000000000001,0.0005,-1.42,0.0,1.42,-1.4195200000000001,0.00014000000000000001,1.4195200069,0.00048000000000000007,0.00014000000000000001,0.0005,-1.42,0.0,1.42
2019-10-26 18:30:00,-1.49952,0.00014000000000000001,1.4995200065,0.00048000000000000007,0.00014000000000000001,0.0005,-1.5,0.0,1.5,-1.49952,0.00014000000000000001,1.4995200065,0.00048000000000000007,0.00014000000000000001,0.0005,-1.5,0.0,1.5
2019-10-26 19:00:00,-1.41896,0.00322,1.4189636535,0.011040000000000001,0.00322,0.0115,-1.43,0.0,1.43,-1.41896,0.00322,1.4189636535,0.011040000000000001,0.00322,0.0115,-1.43,0.0,1.43
2019-10-26 19:30:00,-1.03008,0.04956000000000001,1.0312715452,0.16992000000000002,0.04956000000000001,0.177,-1.2,0.0,1.2,-1.03008,0.04956000000000001,1.0312715452,0.16992000000000002,0.04956000000000001,0.177,-1.2,0.0,1.2
2019-10-26 20:00:00,-0.9380000000000001,-0.074,0.9409144488000001,0.192,0.056,0.2,-1.13,-0.13,1.1374532957,-0.9380000000000001,-0.074,0.9409144488000001,0.192,0.056,0.2,-1.13,-0.13,1.1374532957
2019-10-26 20:30:00,-1.11688,0.027160000000000004,1.1172101861,0.09312000000000001,0.027160000000000004,0.097,-1.21,0.0,1.21,-1.11688,0.027160000000000004,1.1172101861,0.09312000000000001,0.027160000000000004,0.097,-1.21,0.0,1.21
2019-10-26 21:00:00,-1.05208,0.028560000000000002,1.0524675767,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.15,0.0,1.15,-1.05208,0.028560000000000002,1.0524675767,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.15,0.0,1.15
2019-10-26 21:30:00,-0.9436800000000001,0.039760000000000004,0.9445172312000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.08,0.0,1.08,-0.9436800000000001,0.039760000000000004,0.9445172312000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.08,0.0,1.08
2019-10-26 22:00:00,-0.8735200000000001,0.04564000000000001,0.8747114953,0.15648,0.04564000000000001,0.163,-1.03,0.0,1.03,-0.8735200000000001,0.04564000000000001,0.8747114953,0.15648,0.04564000000000001,0.163,-1.03,0.0,1.03
2019-10-26 22:30:00,-0.68152,0.06664,0.6847703265,0.22848000000000002,0.06664,0.23800000000000002,-0.91,0.0,0.91,-0.68152,0.06664,0.6847703265,0.22848000000000002,0.06664,0.23800000000000002,-0.91,0.0,0.91
2019-10-26 23:00:00,-0.4092,0.0994,0.4210997507,0.3408,0.0994,0.355,-0.75,0.0,0.75,-0.4092,0.0994,0.4210997507,0.3408,0.0994,0.355,-0.75,0.0,0.75
2019-10-26 23:30:00,-0.41400000000000003,0.098,0.4254409477,0.336,0.098,0.35000000000000003,-0.75,0.0,0.75,-0.41400000000000003,0.098,0.4254409477,0.336,0.098,0.35000000000000003,-0.75,0.0,0.75
2019-10-27 00:00:00,-0.37552,0.67464,0.7721103548,0.32448000000000005,0.09464,0.338,-0.7000000000000001,0.58,0.9090654542000001,-0.37552,-0.40536000000000005,0.5525685478,0.32448000000000005,0.09464,0.338,-0.7000000000000001,-0.5,0.8602325267
2019-10-27 00:30:00,-0.5124000000000001,0.0693,0.5170650346,0.2376,0.0693,0.24750000000000003,-0.75,0.0,0.75,-0.5124000000000001,0.0693,0.5170650346,0.2376,0.0693,0.24750000000000003,-0.75,0.0,0.75
2019-10-27 01:00:00,-0.5316000000000001,0.0637,0.5354028857,0.2184,0.0637,0.2275,-0.75,0.0,0.75,-0.5316000000000001,0.0637,0.5354028857,0.2184,0.0637,0.2275,-0.75,0.0,0.75
2019-10-27 01:30:00,-0.0028,0.1071,0.10713659510000001,0.3672,0.1071,0.3825,-0.37,0.0,0.37,-0.0028,0.1071,0.10713659510000001,0.3672,0.1071,0.3825,-0.37,0.0,0.37
2019-10-27 02:00:00,0.02128,0.09954,0.101789243,0.34128000000000003,0.09954,0.35550000000000004,-0.32,0.0,0.32,0.02128,0.09954,0.101789243,0.34128000000000003,0.09954,0.35550000000000004,-0.32,0.0,0.32
2019-10-27 02:30:00,0.26088,0.15484,0.3033707303,0.53088,0.15484,0.553,-0.27,0.0,0.27,0.26088,0.15484,0.3033707303,0.53088,0.15484,0.553,-0.27,0.0,0.27
2019-10-27 03:00:00,0.31368,0.17024,0.3568988652,0.5836800000000001,0.17024,0.608,-0.27,0.0,0.27,0.31368,0.17024,0.3568988652,0.5836800000000001,0.17024,0.608,-0.27,0.0,0.27
2019-10-27 03:30:00,0.07448,0.18214000000000002,0.19677969920000002,0.62448,0.18214000000000002,0.6505000000000001,-0.55,0.0,0.55,0.07448,0.18214000000000002,0.19677969920000002,0.62448,0.18214000000000002,0.6505000000000001,-0.55,0.0,0.55
2019-10-27 04:00:00,-0.25864000000000004,0.13748000000000002,0.2929085181,0.47136000000000006,0.13748000000000002,0.491,-0.73,0.0,0.73,-0.25864000000000004,0.27748,0.3793280902,0.47136000000000006,0.13748000000000002,0.491,-0.73,0.14,0.7433034374
2019-10-27 04:30:00,-0.5192,0.046900000000000004,0.5213139649,0.1608,0.046900000000000004,0.1675,-0.68,0.0,0.68,-0.5192,0.1869,0.551815413,0.1608,0.046900000000000004,0.1675,-0.68,0.14,0.6942621983
2019-10-27 05:00:00,-0.7661600000000001,0.036120000000000006,0.7670109517,0.12384,0.036120000000000006,0.129,-0.89,0.0,0.89,-0.7661600000000001,0.17612000000000003,0.7861420991,0.12384,0.036120000000000006,0.129,-0.89,0.14,0.9009439494
2019-10-27 05:30:00,-0.70616,-0.40638,0.8147433031,0.18384,0.05362,0.1915,-0.89,-0.46,1.0018482919,-0.6861600000000001,0.6536200000000001,0.9476469015000001,0.18384,0.05362,0.1915,-0.87,0.6000000000000001,1.0568348972
2019-10-27 06:00:00,-0.8616800000000001,0.00826,0.861719589,0.02832,0.00826,0.029500000000000002,-0.89,0.0,0.89,-0.8716800000000001,0.00826,0.8717191348000001,0.02832,0.00826,0.029500000000000002,-0.9,0.0,0.9
2019-10-27 06:30:00,-0.6624800000000001,0.01386,0.6626249693,0.04752000000000001,0.01386,0.0495,-0.71,0.0,0.71,-0.6624800000000001,0.01386,0.6626249693,0.04752000000000001,0.01386,0.0495,-0.71,0.0,0.71
2019-10-27 07:00:00,-0.5796800000000001,0.011760000000000001,0.5797992756,0.04032,0.011760000000000001,0.042,-0.62,0.0,0.62,-0.5796800000000001,0.011760000000000001,0.5797992756,0.04032,0.011760000000000001,0.042,-0.62,0.0,0.62
2019-10-27 07:30:00,-0.30000000000000004,0.07,0.30805843600000005,0.24,0.07,0.25,-0.54,0.0,0.54,-0.30000000000000004,0.07,0.30805843600000005,0.24,0.07,0.25,-0.54,0.0,0.54
2019-10-27 08:00:00,-0.1764,-0.0327,0.1794052675,0.3336,0.09730000000000001,0.34750000000000003,-0.51,-0.13,0.5263078947000001,-0.1764,0.09730000000000001,0.20145533000000002,0.3336,0.09730000000000001,0.34750000000000003,-0.51,0.0,0.51
2019-10-27 08:30:00,-0.19208000000000003,0.13356,0.2339508495,0.45792000000000005,0.13356,0.47700000000000004,-0.65,0.0,0.65,-0.19208000000000003,0.13356,0.2339508495,0.45792000000000005,0.13356,0.47700000000000004,-0.65,0.0,0.65
2019-10-27 09:00:00,-0.11336,0.13902,0.17937962540000002,0.47664000000000006,0.13902,0.4965,-0.59,0.0,0.59,-0.11336,0.13902,0.17937962540000002,0.47664000000000006,0.13902,0.4965,-0.59,0.0,0.59
2019-10-27 09:30:00,-0.1784,0.11130000000000001,0.2102718479,0.3816,0.11130000000000001,0.3975,-0.56,0.0,0.56,-0.16840000000000002,0.11130000000000001,0.20185700380000002,0.3816,0.11130000000000001,0.3975,-0.55,0.0,0.55
2019-10-27 10:00:00,-0.048240000000000005,0.13468000000000002,0.1430587292,0.46176000000000006,0.13468000000000002,0.481,-0.51,0.0,0.51,-0.048240000000000005,0.13468000000000002,0.1430587292,0.46176000000000006,0.13468000000000002,0.481,-0.51,0.0,0.51
2019-10-27 10:30:00,0.23576000000000003,0.15918000000000002,0.2844662546,0.54576,0.15918000000000002,0.5685,-0.31,0.0,0.31,0.24576000000000003,0.15918000000000002,0.29280753060000003,0.54576,0.15918000000000002,0.5685,-0.30000000000000004,0.0,0.30000000000000004
2019-10-27 11:00:00,0.34888,0.16884000000000002,0.3875876675,0.5788800000000001,0.16884000000000002,0.603,-0.23,0.0,0.23,0.34888,0.16884000000000002,0.3875876675,0.5788800000000001,0.16884000000000002,0.603,-0.23,0.0,0.23
2019-10-27 11:30:00,0.49168000000000006,0.21924000000000002,0.5383450566,0.75168,0.21924000000000002,0.783,-0.26,0.0,0.26,0.49168000000000006,0.21924000000000002,0.5383450566,0.75168,0.21924000000000002,0.783,-0.26,0.0,0.26
2019-10-27 12:00:00,0.5556,0.24080000000000001,0.6055377775,0.8256,0.24080000000000001,0.86,-0.27,0.0,0.27,0.5556,0.24080000000000001,0.6055377775,0.8256,0.24080000000000001,0.86,-0.27,0.0,0.27
2019-10-27 12:30:00,0.5508000000000001,0.2394,0.6005772223,0.8208000000000001,0.2394,0.855,-0.27,0.0,0.27,0.5508000000000001,0.2394,0.6005772223,0.8208000000000001,0.2394,0.855,-0.27,0.0,0.27
2019-10-27 13:00:00,0.44056000000000006,0.23058,0.4972527024,0.79056,0.23058,0.8235,-0.35000000000000003,0.0,0.35000000000000003,0.44056000000000006,0.23058,0.4972527024,0.79056,0.23058,0.8235,-0.35000000000000003,0.0,0.35000000000000003
2019-10-27 13:30:00,0.33528,0.22904000000000002,0.4060443326,0.7852800000000001,0.22904000000000002,0.8180000000000001,-0.45,0.0,0.45,0.33528,0.22904000000000002,0.4060443326,0.7852800000000001,0.22904000000000002,0.8180000000000001,-0.45,0.0,0.45
2019-10-27 14:00:00,0.14648,0.07314000000000001,0.1637249217,0.6964800000000001,0.20314000000000002,0.7255,-0.55,-0.13,0.565154846,0.14648,0.07314000000000001,0.1637249217,0.6964800000000001,0.20314000000000002,0.7255,-0.55,-0.13,0.565154846
2019-10-27 14:30:00,0.06456,0.16758,0.1795857734,0.5745600000000001,0.16758,0.5985,-0.51,0.0,0.51,0.06456,0.16758,0.1795857734,0.5745600000000001,0.16758,0.5985,-0.51,0.0,0.51
2019-10-27 15:00:00,-0.14536000000000002,0.13552,0.1987339931,0.46464000000000005,0.13552,0.484,-0.61,0.0,0.61,-0.13536,0.13552,0.1915411183,0.46464000000000005,0.13552,0.484,-0.6000000000000001,0.0,0.6000000000000001
2019-10-27 15:30:00,-0.27544,0.15008000000000002,0.31367371580000003,0.51456,0.15008000000000002,0.536,-0.79,0.0,0.79,-0.27544,0.15008000000000002,0.31367371580000003,0.51456,0.15008000000000002,0.536,-0.79,0.0,0.79
2019-10-27 16:00:00,-0.6589600000000001,0.12572,0.6708455858,0.43104000000000003,0.12572,0.449,-1.09,0.0,1.09,-0.6589600000000001,0.12572,0.6708455858,0.43104000000000003,0.12572,0.449,-1.09,0.0,1.09
2019-10-27 16:30:00,-0.81984,0.09338,0.8251408668,0.32016,0.09338,0.3335,-1.1400000000000001,0.0,1.1400000000000001,-0.81984,0.09338,0.8251408668,0.32016,0.09338,0.3335,-1.1400000000000001,0.0,1.1400000000000001
2019-10-27 17:00:00,-1.17288,0.03416,1.1733773477,0.11712000000000002,0.03416,0.122,-1.29,0.0,1.29,-1.17288,0.03416,1.1733773477,0.11712000000000002,0.03416,0.122,-1.29,0.0,1.29
2019-10-27 17:30:00,-1.1856,0.0392,1.1862478662,0.13440000000000002,0.0392,0.14,-1.32,0.0,1.32,-1.1856,0.0392,1.1862478662,0.13440000000000002,0.0392,0.14,-1.32,0.0,1.32
2019-10-27 18:00:00,-1.32088,0.02016,1.3210338376,0.06912,0.02016,0.07200000000000001,-1.3900000000000001,0.0,1.3900000000000001,-1.32088,0.02016,1.3210338376,0.06912,0.02016,0.07200000000000001,-1.3900000000000001,0.0,1.3900000000000001
2019-10-27 18:30:00,-1.26088,0.037660000000000006,1.2614422896,0.12912,0.037660000000000006,0.1345,-1.3900000000000001,0.0,1.3900000000000001,-1.26088,0.037660000000000006,1.2614422896,0.12912,0.037660000000000006,0.1345,-1.3900000000000001,0.0,1.3900000000000001
2019-10-27 19:00:00,-1.2484,0.0238,1.2486268458,0.0816,0.0238,0.085,-1.33,0.0,1.33,-1.2484,0.0238,1.2486268458,0.0816,0.0238,0.085,-1.33,0.0,1.33
2019-10-27 19:30:00,-1.2604,0.020300000000000002,1.2605634653,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.33,0.0,1.33,-1.2604,0.020300000000000002,1.2605634653,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.33,0.0,1.33
2019-10-27 20:00:00,-1.19952,0.017640000000000003,1.1996496989,0.060480000000000006,0.017640000000000003,0.063,-1.26,0.0,1.26,-1.19952,0.017640000000000003,1.1996496989,0.060480000000000006,0.017640000000000003,0.063,-1.26,0.0,1.26
2019-10-27 20:30:00,-1.17352,0.01064,1.1735682341,0.036480000000000005,0.01064,0.038,-1.21,0.0,1.21,-1.17352,0.01064,1.1735682341,0.036480000000000005,0.01064,0.038,-1.21,0.0,1.21
2019-10-27 21:00:00,-1.03288,0.01666,1.0330143513,0.057120000000000004,0.01666,0.059500000000000004,-1.09,0.0,1.09,-1.03288,0.01666,1.0330143513,0.057120000000000004,0.01666,0.059500000000000004,-1.09,0.0,1.09
2019-10-27 21:30:00,-1.02216,0.02562,1.0224810267,0.08784,0.02562,0.0915,-1.11,0.0,1.11,-1.02216,0.02562,1.0224810267,0.08784,0.02562,0.0915,-1.11,0.0,1.11
2019-10-27 22:00:00,-1.01352,0.04564000000000001,1.0145470911,0.15648,0.04564000000000001,0.163,-1.17,0.0,1.17,-1.01352,0.04564000000000001,1.0145470911,0.15648,0.04564000000000001,0.163,-1.17,0.0,1.17
2019-10-27 22:30:00,-1.0748,0.033600000000000005,1.0753250671,0.11520000000000001,0.033600000000000005,0.12,-1.19,0.0,1.19,-1.0748,0.033600000000000005,1.0753250671,0.11520000000000001,0.033600000000000005,0.12,-1.19,0.0,1.19
2019-10-27 23:00:00,-1.08256,0.010920000000000001,1.0826150747,0.03744,0.010920000000000001,0.039,-1.12,0.0,1.12,-1.08256,0.010920000000000001,1.0826150747,0.03744,0.010920000000000001,0.039,-1.12,0.0,1.12
2019-10-27 23:30:00,-1.04952,0.00014000000000000001,1.0495200093000001,0.00048000000000000007,0.00014000000000000001,0.0005,-1.05,0.0,1.05,-1.04952,0.00014000000000000001,1.0495200093000001,0.00048000000000000007,0.00014000000000000001,0.0005,-1.05,0.0,1.05
2019-10-28 00:00:00,-1.03904,0.00028000000000000003,1.0390400377,0.0009600000000000001,0.00028000000000000003,0.001,-1.04,0.0,1.04,-1.03904,0.00028000000000000003,1.0390400377,0.0009600000000000001,0.00028000000000000003,0.001,-1.04,0.0,1.04
2019-10-28 00:30:00,-0.9817600000000001,0.00532,0.9817744140000001,0.018240000000000003,0.00532,0.019,-1.0,0.0,1.0,-0.9817600000000001,0.00532,0.9817744140000001,0.018240000000000003,0.00532,0.019,-1.0,0.0,1.0
2019-10-28 01:00:00,-0.924,0.0105,0.9240596572,0.036000000000000004,0.0105,0.0375,-0.96,0.0,0.96,-0.924,0.0105,0.9240596572,0.036000000000000004,0.0105,0.0375,-0.96,0.0,0.96
2019-10-28 01:30:00,-0.9301600000000001,0.01162,0.9302325784000001,0.03984,0.01162,0.0415,-0.97,0.0,0.97,-0.9301600000000001,0.01162,0.9302325784000001,0.03984,0.01162,0.0415,-0.97,0.0,0.97
2019-10-28 02:00:00,-0.8513600000000001,0.020020000000000003,0.8515953558,0.06864,0.020020000000000003,0.07150000000000001,-0.92,0.0,0.92,-0.8513600000000001,0.020020000000000003,0.8515953558,0.06864,0.020020000000000003,0.07150000000000001,-0.92,0.0,0.92
2019-10-28 02:30:00,-0.8413600000000001,0.020020000000000003,0.8415981523,0.06864,0.020020000000000003,0.07150000000000001,-0.91,0.0,0.91,-0.8413600000000001,0.020020000000000003,0.8415981523,0.06864,0.020020000000000003,0.07150000000000001,-0.91,0.0,0.91
2019-10-28 03:00:00,-0.8228000000000001,0.0196,0.8230334137,0.06720000000000001,0.0196,0.07,-0.89,0.0,0.89,-0.8228000000000001,0.0196,0.8230334137,0.06720000000000001,0.0196,0.07,-0.89,0.0,0.89
2019-10-28 03:30:00,-0.78224,0.022680000000000002,0.782568719,0.07776000000000001,0.022680000000000002,0.081,-0.86,0.0,0.86,-0.78224,0.022680000000000002,0.782568719,0.07776000000000001,0.022680000000000002,0.081,-0.86,0.0,0.86
2019-10-28 04:00:00,-0.7769600000000001,0.024220000000000002,0.7773374107000001,0.08304,0.024220000000000002,0.08650000000000001,-0.86,0.0,0.86,-0.7769600000000001,0.024220000000000002,0.7773374107000001,0.08304,0.024220000000000002,0.08650000000000001,-0.86,0.0,0.86
2019-10-28 04:30:00,-0.7133600000000001,0.03402,0.7141707429,0.11664000000000001,0.03402,0.12150000000000001,-0.8300000000000001,0.0,0.8300000000000001,-0.7133600000000001,0.03402,0.7141707429,0.11664000000000001,0.03402,0.12150000000000001,-0.8300000000000001,0.0,0.8300000000000001
