Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-28 05:00:00,-0.7647200000000001,0.03654,0.765592483,0.12528,0.03654,0.1305,-0.89,0.0,0.89,-0.7647200000000001,0.03654,0.765592483,0.12528,0.03654,0.1305,-0.89,0.0,0.89
2019-10-28 05:30:00,-0.9812000000000001,-0.11410000000000001,0.9878118495,0.0888,0.025900000000000003,0.0925,-1.07,-0.14,1.0791200119,-0.9812000000000001,-0.1241,0.9890168098000001,0.0888,0.025900000000000003,0.0925,-1.07,-0.15,1.0804628638
2019-10-28 06:00:00,-1.07656,-0.11858,1.0830709349,0.07344,0.02142,0.0765,-1.15,-0.14,1.158490397,-1.07656,-0.10858000000000001,1.0820217419,0.07344,0.02142,0.0765,-1.15,-0.13,1.1573245007
2019-10-28 06:30:00,-1.20336,-0.12348,1.2096787177000001,0.05664,0.01652,0.059000000000000004,-1.26,-0.14,1.2677539193,-1.20336,-0.11348000000000001,1.2086988872,0.05664,0.01652,0.059000000000000004,-1.26,-0.13,1.2666885963
2019-10-28 07:00:00,-1.25032,-0.15676,1.2601086461,0.07968,0.02324,0.083,-1.33,-0.18,1.3421251805,-1.25032,-0.10676000000000001,1.2548696347,0.07968,0.02324,0.083,-1.33,-0.13,1.3363382805000001
2019-10-28 07:30:00,-1.38744,-0.73592,1.5705311204,0.08256000000000001,0.02408,0.08600000000000001,-1.47,-0.76,1.6548413820999999,-1.29744,0.40408000000000005,1.3589080911,0.08256000000000001,0.02408,0.08600000000000001,-1.38,0.38,1.4313629868
2019-10-28 08:00:00,-1.45456,-0.22508000000000003,1.4718715297,0.08544,0.02492,0.089,-1.54,-0.25,1.5601602481999999,-1.45456,-0.22508000000000003,1.4718715297,0.08544,0.02492,0.089,-1.54,-0.25,1.5601602481999999
2019-10-28 08:30:00,-1.54032,-0.26676,1.5632487326,0.07968,0.02324,0.083,-1.62,-0.29,1.6457521077,-1.54032,-0.26676,1.5632487326,0.07968,0.02324,0.083,-1.62,-0.29,1.6457521077
2019-10-28 09:00:00,-1.61568,-0.29124,1.6417194036,0.06432,0.018760000000000002,0.067,-1.6800000000000002,-0.31,1.7083617884,-1.61568,-0.28124000000000005,1.6399749388,0.06432,0.018760000000000002,0.067,-1.6800000000000002,-0.30000000000000004,1.7065755184
2019-10-28 09:30:00,-1.7963200000000001,-0.31726000000000004,1.8241215557000001,0.043680000000000004,0.012740000000000001,0.0455,-1.8399999999999999,-0.33,1.8693581786000002,-1.7963200000000001,-0.31726000000000004,1.8241215557000001,0.043680000000000004,0.012740000000000001,0.0455,-1.8399999999999999,-0.33,1.8693581786000002
2019-10-28 10:00:00,-1.72608,-0.30844000000000005,1.7534216264,0.07392,0.021560000000000003,0.077,-1.8,-0.33,1.83,-1.72608,-0.30844000000000005,1.7534216264,0.07392,0.021560000000000003,0.077,-1.8,-0.33,1.83
2019-10-28 10:30:00,-1.62856,-0.29458,1.6549879305,0.12144,0.03542,0.1265,-1.75,-0.33,1.7808424972,-1.62856,-0.29458,1.6549879305,0.12144,0.03542,0.1265,-1.75,-0.33,1.7808424972
2019-10-28 11:00:00,-1.494,-0.28450000000000003,1.5208472145,0.156,0.0455,0.1625,-1.65,-0.33,1.6826764395,-1.494,-0.28450000000000003,1.5208472145,0.156,0.0455,0.1625,-1.65,-0.33,1.6826764395
2019-10-28 11:30:00,-1.42056,-0.27058000000000004,1.4460996681,0.16944,0.049420000000000006,0.17650000000000002,-1.5899999999999999,-0.32,1.6218816233000002,-1.42056,-0.27058000000000004,1.4460996681,0.16944,0.049420000000000006,0.17650000000000002,-1.5899999999999999,-0.32,1.6218816233000002
2019-10-28 12:00:00,-1.33744,-0.28092,1.3666242351,0.20256000000000002,0.05908000000000001,0.211,-1.54,-0.34,1.5770859203,-1.33744,-0.27092000000000005,1.364603752,0.20256000000000002,0.05908000000000001,0.211,-1.54,-0.33,1.574960317
2019-10-28 12:30:00,-1.30224,-0.26232,1.328397832,0.19776000000000002,0.05768,0.20600000000000002,-1.5,-0.32,1.5337535656,-1.30224,-0.25232000000000004,1.3264593473000001,0.19776000000000002,0.05768,0.20600000000000002,-1.5,-0.31,1.5316984037
2019-10-28 13:00:00,-1.29912,-0.20016,1.3144492383,0.17088,0.04984,0.178,-1.47,-0.25,1.4911069713,-1.29912,-0.19016000000000002,1.3129636705,0.17088,0.04984,0.178,-1.47,-0.24,1.4894629905
2019-10-28 13:30:00,-1.31304,-0.20422,1.3288264936,0.15696000000000002,0.04578,0.1635,-1.47,-0.25,1.4911069713,-1.31304,-0.19422,1.3273264293,0.15696000000000002,0.04578,0.1635,-1.47,-0.24,1.4894629905
2019-10-28 14:00:00,-1.43712,-0.26416,1.4611962223,0.12288000000000002,0.035840000000000004,0.128,-1.56,-0.30000000000000004,1.5885842754000001,-1.43712,-0.25416,1.4594215292000001,0.12288000000000002,0.035840000000000004,0.128,-1.56,-0.29,1.5867261894
2019-10-28 14:30:00,-1.53512,-0.27816,1.5601174315000002,0.07488,0.021840000000000002,0.078,-1.6099999999999999,-0.30000000000000004,1.6377118184000001,-1.54512,-0.26816,1.5682173319000001,0.07488,0.021840000000000002,0.078,-1.62,-0.29,1.6457521077
2019-10-28 15:00:00,-1.7067999999999999,-0.4874,1.7750281688,0.0432,0.0126,0.045,-1.75,-0.5,1.8200274723,-1.6668,-0.0674,1.6681621624,0.0432,0.0126,0.045,-1.71,-0.08,1.7118703222
2019-10-28 15:30:00,-1.7832,-0.7951,1.9524308567,0.016800000000000002,0.0049,0.0175,-1.8,-0.8,1.9697715604,-1.6932,0.3749,1.7342076721000002,0.016800000000000002,0.0049,0.0175,-1.71,0.37,1.7495713761
2019-10-28 16:00:00,-1.74848,-0.7366400000000001,1.8973193722000001,0.01152,0.00336,0.012,-1.76,-0.74,1.9092406868,-1.6484800000000002,0.43336,1.7044903050000002,0.01152,0.00336,0.012,-1.6600000000000001,0.43,1.7147886167
2019-10-28 16:30:00,-1.78472,-0.6884600000000001,1.9129042449,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.79,-0.6900000000000001,1.9183847372,-1.68472,0.47154,1.7494660470999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.69,0.47000000000000003,1.7541379649
2019-10-28 17:00:00,-1.7832,-0.6851,1.9102785791999999,0.016800000000000002,0.0049,0.0175,-1.8,-0.6900000000000001,1.9277188592,-1.6832,0.4949,1.7544481325999999,0.016800000000000002,0.0049,0.0175,-1.7000000000000002,0.49,1.7692088627
2019-10-28 17:30:00,-1.7177600000000002,-0.64768,1.8358073973,0.04224000000000001,0.012320000000000001,0.044,-1.76,-0.66,1.879680824,-1.63776,0.48232,1.7073050108,0.04224000000000001,0.012320000000000001,0.044,-1.6800000000000002,0.47000000000000003,1.7445056606
2019-10-28 18:00:00,-1.6817600000000001,-0.12468000000000001,1.6863753437,0.018240000000000003,0.00532,0.019,-1.7000000000000002,-0.13,1.7049633427000002,-1.6817600000000001,-0.12468000000000001,1.6863753437,0.018240000000000003,0.00532,0.019,-1.7000000000000002,-0.13,1.7049633427000002
2019-10-28 18:30:00,-1.6369600000000002,-0.12328000000000001,1.6415955653,0.02304,0.00672,0.024,-1.6600000000000001,-0.13,1.6650825805,-1.6369600000000002,0.00672,1.6369737933000001,0.02304,0.00672,0.024,-1.6600000000000001,0.0,1.6600000000000001
2019-10-28 19:00:00,-1.61568,0.00126,1.6156804913,0.00432,0.00126,0.0045000000000000005,-1.62,0.0,1.62,-1.61568,0.00126,1.6156804913,0.00432,0.00126,0.0045000000000000005,-1.62,0.0,1.62
2019-10-28 19:30:00,-1.5494400000000002,0.0030800000000000003,1.5494430611999999,0.010560000000000002,0.0030800000000000003,0.011,-1.56,0.0,1.56,-1.5494400000000002,0.0030800000000000003,1.5494430611999999,0.010560000000000002,0.0030800000000000003,0.011,-1.56,0.0,1.56
2019-10-28 20:00:00,-1.44312,-0.16216000000000003,1.4522021898,0.02688,0.007840000000000001,0.028,-1.47,-0.17,1.4797972834,-1.44312,-0.15216000000000002,1.4511195678,0.02688,0.007840000000000001,0.028,-1.47,-0.16,1.4786818454000001
2019-10-28 20:30:00,-1.32656,-0.00858,1.3265877468,0.07344,0.02142,0.0765,-1.4,-0.03,1.4003213917,-1.32656,-0.06858,1.3283315286000001,0.07344,0.02142,0.0765,-1.4,-0.09,1.4028898745
2019-10-28 21:00:00,-1.27136,0.020020000000000003,1.2715176169,0.06864,0.020020000000000003,0.07150000000000001,-1.34,0.0,1.34,-1.27136,0.020020000000000003,1.2715176169,0.06864,0.020020000000000003,0.07150000000000001,-1.34,0.0,1.34
2019-10-28 21:30:00,-1.26056,0.01442,1.2606424751,0.049440000000000005,0.01442,0.051500000000000004,-1.31,0.0,1.31,-1.26056,0.01442,1.2606424751,0.049440000000000005,0.01442,0.051500000000000004,-1.31,0.0,1.31
2019-10-28 22:00:00,-1.13704,0.02128,1.1372391129000001,0.07296000000000001,0.02128,0.076,-1.21,0.0,1.21,-1.13704,0.02128,1.1372391129000001,0.07296000000000001,0.02128,0.076,-1.21,0.0,1.21
2019-10-28 22:30:00,-1.034,0.028,1.0343790408,0.096,0.028,0.1,-1.13,0.0,1.13,-1.034,0.028,1.0343790408,0.096,0.028,0.1,-1.13,0.0,1.13
2019-10-28 23:00:00,-0.92144,0.03458,0.9220886346,0.11856000000000001,0.03458,0.12350000000000001,-1.04,0.0,1.04,-0.92144,0.03458,0.9220886346,0.11856000000000001,0.03458,0.12350000000000001,-1.04,0.0,1.04
2019-10-28 23:30:00,-0.8757600000000001,0.03332,0.8763936330000001,0.11424000000000001,0.03332,0.11900000000000001,-0.99,0.0,0.99,-0.8757600000000001,0.03332,0.8763936330000001,0.11424000000000001,0.03332,0.11900000000000001,-0.99,0.0,0.99
2019-10-29 00:00:00,-0.8572000000000001,0.0329,0.8578311314,0.11280000000000001,0.0329,0.11750000000000001,-0.97,0.0,0.97,-0.8572000000000001,0.0329,0.8578311314,0.11280000000000001,0.0329,0.11750000000000001,-0.97,0.0,0.97
2019-10-29 00:30:00,-0.9710400000000001,0.014280000000000001,0.9711449943,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.02,0.0,1.02,-0.9710400000000001,0.014280000000000001,0.9711449943,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.02,0.0,1.02
2019-10-29 01:00:00,-0.8740800000000001,0.025060000000000002,0.8744391631,0.08592000000000001,0.025060000000000002,0.08950000000000001,-0.96,0.0,0.96,-0.8740800000000001,0.025060000000000002,0.8744391631,0.08592000000000001,0.025060000000000002,0.08950000000000001,-0.96,0.0,0.96
2019-10-29 01:30:00,-0.89792,0.023940000000000003,0.8982390829,0.08208,0.023940000000000003,0.0855,-0.98,0.0,0.98,-0.89792,0.023940000000000003,0.8982390829,0.08208,0.023940000000000003,0.0855,-0.98,0.0,0.98
2019-10-29 02:00:00,-0.8296800000000001,0.02926,0.8301957902,0.10032,0.02926,0.10450000000000001,-0.93,0.0,0.93,-0.8296800000000001,0.02926,0.8301957902,0.10032,0.02926,0.10450000000000001,-0.93,0.0,0.93
2019-10-29 02:30:00,-0.8191200000000001,0.03234,0.8197581656,0.11088,0.03234,0.1155,-0.93,0.0,0.93,-0.8191200000000001,0.03234,0.8197581656,0.11088,0.03234,0.1155,-0.93,0.0,0.93
2019-10-29 03:00:00,-0.7504000000000001,0.0378,0.7513514491000001,0.1296,0.0378,0.135,-0.88,0.0,0.88,-0.7504000000000001,0.0378,0.7513514491000001,0.1296,0.0378,0.135,-0.88,0.0,0.88
2019-10-29 03:30:00,-0.7103200000000001,0.040740000000000005,0.7114873506,0.13968,0.040740000000000005,0.14550000000000002,-0.85,0.0,0.85,-0.7103200000000001,0.040740000000000005,0.7114873506,0.13968,0.040740000000000005,0.14550000000000002,-0.85,0.0,0.85
2019-10-29 04:00:00,-0.7944,0.0308,0.7949968553000001,0.1056,0.0308,0.11,-0.9,0.0,0.9,-0.7944,0.0308,0.7949968553000001,0.1056,0.0308,0.11,-0.9,0.0,0.9
2019-10-29 04:30:00,-0.8589600000000001,0.020720000000000002,0.8592098696,0.07104,0.020720000000000002,0.074,-0.93,0.0,0.93,-0.8589600000000001,0.020720000000000002,0.8592098696,0.07104,0.020720000000000002,0.074,-0.93,0.0,0.93
2019-10-29 05:00:00,-0.8568800000000001,-0.13284,0.8671157939,0.09312000000000001,0.027160000000000004,0.097,-0.9500000000000001,-0.16,0.9633794683,-0.8568800000000001,-0.13284,0.8671157939,0.09312000000000001,0.027160000000000004,0.097,-0.9500000000000001,-0.16,0.9633794683
2019-10-29 05:30:00,-1.03792,-0.10606000000000002,1.0433248056,0.08208,0.023940000000000003,0.0855,-1.12,-0.13,1.1275194012,-1.03792,-0.10606000000000002,1.0433248056,0.08208,0.023940000000000003,0.0855,-1.12,-0.13,1.1275194012
2019-10-29 06:00:00,-1.12424,-0.11082000000000002,1.1296887403,0.06576,0.019180000000000003,0.0685,-1.19,-0.13,1.1970797801,-1.12424,-0.11082000000000002,1.1296887403,0.06576,0.019180000000000003,0.0685,-1.19,-0.13,1.1970797801
2019-10-29 06:30:00,-1.14584,-0.09962000000000001,1.1501623581,0.10416,0.03038,0.1085,-1.25,-0.13,1.2567418191,-1.14584,-0.09962000000000001,1.1501623581,0.10416,0.03038,0.1085,-1.25,-0.13,1.2567418191
2019-10-29 07:00:00,-1.25472,-0.5834600000000001,1.3837441418,0.12528,0.03654,0.1305,-1.38,-0.62,1.5128780519,-1.18472,0.33654,1.2315927289,0.12528,0.03654,0.1305,-1.31,0.30000000000000004,1.3439121995
2019-10-29 07:30:00,-1.25296,-0.74128,1.455817571,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.42,-0.79,1.624961538,-1.16296,0.41872000000000004,1.2360430413,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.33,0.37,1.3805071532
2019-10-29 08:00:00,-1.41688,-0.48534000000000005,1.4976995193,0.15312,0.044660000000000005,0.1595,-1.57,-0.53,1.6570455636,-1.37688,0.03466,1.3773161765,0.15312,0.044660000000000005,0.1595,-1.53,-0.01,1.5300326794
2019-10-29 08:30:00,-1.6492,-0.3306,1.6820098097,0.1008,0.029400000000000003,0.105,-1.75,-0.36,1.7866449004,-1.6492,-0.3306,1.6820098097,0.1008,0.029400000000000003,0.105,-1.75,-0.36,1.7866449004
2019-10-29 09:00:00,-1.6908,-0.3169,1.7202413348,0.0792,0.023100000000000002,0.0825,-1.77,-0.34,1.8023595646000001,-1.6908,-0.3169,1.7202413348,0.0792,0.023100000000000002,0.0825,-1.77,-0.34,1.8023595646000001
2019-10-29 09:30:00,-1.6302400000000001,-0.30382000000000003,1.6583090936,0.08976,0.026180000000000002,0.0935,-1.72,-0.33,1.7513708916000001,-1.6302400000000001,-0.29382,1.6565061575,0.08976,0.026180000000000002,0.0935,-1.72,-0.32,1.7495142182999999
2019-10-29 10:00:00,-1.47456,-0.41758,1.5325469812999999,0.14544,0.042420000000000006,0.1515,-1.62,-0.46,1.6840427548,-1.45456,-0.12758,1.4601443251,0.14544,0.042420000000000006,0.1515,-1.6,-0.17,1.6090059043
2019-10-29 10:30:00,-1.43048,-0.82764,1.6526527161,0.17952,0.052360000000000004,0.187,-1.6099999999999999,-0.88,1.8348024417,-1.34048,0.32236000000000004,1.3786959781,0.17952,0.052360000000000004,0.187,-1.52,0.27,1.5437940277000002
2019-10-29 11:00:00,-1.57544,-0.8549200000000001,1.7924562477000001,0.15456,0.04508,0.161,-1.73,-0.9,1.9501025614,-1.47544,0.31508,1.5087075926,0.15456,0.04508,0.161,-1.63,0.27,1.6522106402999999
2019-10-29 11:30:00,-1.31392,-0.8740600000000001,1.5780895570000002,0.22608000000000003,0.06594,0.23550000000000001,-1.54,-0.9400000000000001,1.8042172818000002,-1.2239200000000001,0.30594000000000005,1.2615781584999999,0.22608000000000003,0.06594,0.23550000000000001,-1.45,0.24,1.469727866
2019-10-29 12:00:00,-1.02312,-0.8446600000000001,1.3267347323,0.32688,0.09534000000000001,0.3405,-1.35,-0.9400000000000001,1.6450227962000001,-0.9331200000000001,0.33534,0.9915472001000001,0.32688,0.09534000000000001,0.3405,-1.26,0.24,1.2826534996
2019-10-29 12:30:00,-0.9880800000000001,-0.78444,1.2616054058000001,0.36192,0.10556000000000001,0.377,-1.35,-0.89,1.6169724797,-0.8980800000000001,0.39556,0.9813334805,0.36192,0.10556000000000001,0.377,-1.26,0.29,1.2929423808
2019-10-29 13:00:00,-1.34776,-0.8051800000000001,1.5699591874,0.22224000000000002,0.06482,0.2315,-1.57,-0.87,1.7949373248,-1.25776,0.35482,1.3068502018,0.22224000000000002,0.06482,0.2315,-1.48,0.29,1.5081445554
2019-10-29 13:30:00,-1.34104,-0.8432200000000001,1.5841111861,0.22896000000000002,0.06678,0.23850000000000002,-1.57,-0.91,1.8146625031,-1.2510400000000002,0.32678,1.2930144044,0.22896000000000002,0.06678,0.23850000000000002,-1.48,0.26,1.5026643005
2019-10-29 14:00:00,-1.28752,-0.41636,1.3531679127,0.25248000000000004,0.07364000000000001,0.263,-1.54,-0.49,1.6160754932999999,-1.26752,-0.10636000000000001,1.2719746067,0.25248000000000004,0.07364000000000001,0.263,-1.52,-0.18,1.5306207890999999
2019-10-29 14:30:00,-1.04176,-0.21718,1.0641574367,0.31824,0.09282000000000001,0.3315,-1.3599999999999999,-0.31,1.3948835077,-1.04176,-0.21718,1.0641574367,0.31824,0.09282000000000001,0.3315,-1.3599999999999999,-0.31,1.3948835077
2019-10-29 15:00:00,-1.26504,-0.23272,1.2862677793000001,0.26496000000000003,0.07728,0.276,-1.53,-0.31,1.5610893632,-1.26504,-0.23272,1.2862677793000001,0.26496000000000003,0.07728,0.276,-1.53,-0.31,1.5610893632
2019-10-29 15:30:00,-1.52128,-0.19704000000000002,1.5339874837,0.07872000000000001,0.02296,0.082,-1.6,-0.22,1.6150541787,-1.52128,-0.18704,1.5327350717,0.07872000000000001,0.02296,0.082,-1.6,-0.21,1.6137224049
2019-10-29 16:00:00,-1.32944,-0.10192000000000001,1.3333410666,0.13056,0.03808,0.136,-1.46,-0.14,1.4666969694,-1.32944,-0.10192000000000001,1.3333410666,0.13056,0.03808,0.136,-1.46,-0.14,1.4666969694
2019-10-29 16:30:00,-1.34448,-0.09464,1.3478068111,0.15552000000000002,0.045360000000000004,0.162,-1.5,-0.14,1.5065191668,-1.34448,-0.09464,1.3478068111,0.15552000000000002,0.045360000000000004,0.162,-1.5,-0.14,1.5065191668
2019-10-29 17:00:00,-1.45184,-0.10262,1.4554622118,0.12816000000000002,0.037380000000000004,0.1335,-1.58,-0.14,1.5861904047,-1.45184,-0.10262,1.4554622118,0.12816000000000002,0.037380000000000004,0.1335,-1.58,-0.14,1.5861904047
2019-10-29 17:30:00,-1.55456,-0.11508000000000002,1.5588137156,0.08544,0.02492,0.089,-1.6400000000000001,-0.14,1.6459647627,-1.55456,0.02492,1.5547597242,0.08544,0.02492,0.089,-1.6400000000000001,0.0,1.6400000000000001
2019-10-29 18:00:00,-1.44712,0.035840000000000004,1.4475637464,0.12288000000000002,0.035840000000000004,0.128,-1.57,0.0,1.57,-1.44712,0.035840000000000004,1.4475637464,0.12288000000000002,0.035840000000000004,0.128,-1.57,0.0,1.57
2019-10-29 18:30:00,-1.4372800000000001,0.029960000000000004,1.4375922231,0.10272,0.029960000000000004,0.107,-1.54,0.0,1.54,-1.4372800000000001,0.029960000000000004,1.4375922231,0.10272,0.029960000000000004,0.107,-1.54,0.0,1.54
2019-10-29 19:00:00,-1.42312,0.02534,1.4233455835,0.08688000000000001,0.02534,0.09050000000000001,-1.51,0.0,1.51,-1.42312,0.02534,1.4233455835,0.08688000000000001,0.02534,0.09050000000000001,-1.51,0.0,1.51
2019-10-29 19:30:00,-1.37784,0.02688,1.3781021733,0.09216,0.02688,0.096,-1.47,0.0,1.47,-1.37784,0.02688,1.3781021733,0.09216,0.02688,0.096,-1.47,0.0,1.47
2019-10-29 20:00:00,-1.3034400000000002,-0.14892000000000002,1.3119195860000001,0.10656,0.031080000000000003,0.111,-1.4100000000000001,-0.18,1.4214429289,-1.3034400000000002,-0.13892000000000002,1.3108221084,0.10656,0.031080000000000003,0.111,-1.4100000000000001,-0.17,1.4202112519
2019-10-29 20:30:00,-1.23584,0.03038,1.2362133513,0.10416,0.03038,0.1085,-1.34,0.0,1.34,-1.23584,0.03038,1.2362133513,0.10416,0.03038,0.1085,-1.34,0.0,1.34
2019-10-29 21:00:00,-1.08504,0.042280000000000005,1.0858634352,0.14496,0.042280000000000005,0.151,-1.23,0.0,1.23,-1.07504,0.042280000000000005,1.0758710889,0.14496,0.042280000000000005,0.151,-1.22,0.0,1.22
2019-10-29 21:30:00,-1.17752,0.021140000000000003,1.1777097478,0.07248,0.021140000000000003,0.0755,-1.25,0.0,1.25,-1.17752,0.021140000000000003,1.1777097478,0.07248,0.021140000000000003,0.0755,-1.25,0.0,1.25
2019-10-29 22:00:00,-1.19448,0.010360000000000001,1.1945249265,0.03552,0.010360000000000001,0.037,-1.23,0.0,1.23,-1.19448,0.010360000000000001,1.1945249265,0.03552,0.010360000000000001,0.037,-1.23,0.0,1.23
2019-10-29 22:30:00,-1.02896,0.020720000000000002,1.0291685965,0.07104,0.020720000000000002,0.074,-1.1,0.0,1.1,-1.02896,0.020720000000000002,1.0291685965,0.07104,0.020720000000000002,0.074,-1.1,0.0,1.1
2019-10-29 23:00:00,-0.9574400000000001,0.02408,0.957742763,0.08256000000000001,0.02408,0.08600000000000001,-1.04,0.0,1.04,-0.9574400000000001,0.02408,0.957742763,0.08256000000000001,0.02408,0.08600000000000001,-1.04,0.0,1.04
2019-10-29 23:30:00,-0.8064800000000001,0.04186,0.8075656320000001,0.14352,0.04186,0.1495,-0.9500000000000001,0.0,0.9500000000000001,-0.8064800000000001,0.04186,0.8075656320000001,0.14352,0.04186,0.1495,-0.9500000000000001,0.0,0.9500000000000001
2019-10-30 00:00:00,-0.9380000000000001,0.021,0.9382350452,0.07200000000000001,0.021,0.075,-1.01,0.0,1.01,-0.9380000000000001,0.021,0.9382350452,0.07200000000000001,0.021,0.075,-1.01,0.0,1.01
2019-10-30 00:30:00,-0.9982400000000001,0.012180000000000002,0.9983143042,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.04,0.0,1.04,-0.9982400000000001,0.012180000000000002,0.9983143042,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.04,0.0,1.04
2019-10-30 01:00:00,-1.01408,0.007560000000000001,1.0141081796,0.025920000000000002,0.007560000000000001,0.027,-1.04,0.0,1.04,-1.01408,0.007560000000000001,1.0141081796,0.025920000000000002,0.007560000000000001,0.027,-1.04,0.0,1.04
2019-10-30 01:30:00,-0.9992800000000001,0.008960000000000001,0.9993201689000001,0.030720000000000004,0.008960000000000001,0.032,-1.03,0.0,1.03,-0.9992800000000001,0.008960000000000001,0.9993201689000001,0.030720000000000004,0.008960000000000001,0.032,-1.03,0.0,1.03
2019-10-30 02:00:00,-0.9563200000000001,0.012740000000000001,0.9564048567000001,0.043680000000000004,0.012740000000000001,0.0455,-1.0,0.0,1.0,-0.9563200000000001,0.012740000000000001,0.9564048567000001,0.043680000000000004,0.012740000000000001,0.0455,-1.0,0.0,1.0
2019-10-30 02:30:00,-0.996,0.007,0.9960245981,0.024,0.007,0.025,-1.02,0.0,1.02,-0.996,0.007,0.9960245981,0.024,0.007,0.025,-1.02,0.0,1.02
2019-10-30 03:00:00,-0.9945600000000001,0.00742,0.9945876784000001,0.02544,0.00742,0.026500000000000003,-1.02,0.0,1.02,-0.9945600000000001,0.00742,0.9945876784000001,0.02544,0.00742,0.026500000000000003,-1.02,0.0,1.02
2019-10-30 03:30:00,-0.9945600000000001,0.00742,0.9945876784000001,0.02544,0.00742,0.026500000000000003,-1.02,0.0,1.02,-0.9945600000000001,0.00742,0.9945876784000001,0.02544,0.00742,0.026500000000000003,-1.02,0.0,1.02
2019-10-30 04:00:00,-1.00224,0.005180000000000001,1.0022533861,0.01776,0.005180000000000001,0.018500000000000003,-1.02,0.0,1.02,-1.00224,0.005180000000000001,1.0022533861,0.01776,0.005180000000000001,0.018500000000000003,-1.02,0.0,1.02
2019-10-30 04:30:00,-0.976,0.007,0.9760251021,0.024,0.007,0.025,-1.0,0.0,1.0,-0.976,0.007,0.9760251021,0.024,0.007,0.025,-1.0,0.0,1.0
2019-10-30 05:00:00,-1.04744,-0.15342,1.0586161958,0.02256,0.006580000000000001,0.0235,-1.07,-0.16,1.081896483,-1.04744,-0.15342,1.0586161958,0.02256,0.006580000000000001,0.0235,-1.07,-0.16,1.081896483
2019-10-30 05:30:00,-1.18552,-0.12286000000000001,1.1918692252,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.21,-0.13,1.2169634341,-1.18552,-0.12286000000000001,1.1918692252,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.21,-0.13,1.2169634341
2019-10-30 06:00:00,-1.20976,-0.12118000000000001,1.2158140688,0.030240000000000003,0.008820000000000001,0.0315,-1.24,-0.13,1.2467958935,-1.20976,-0.12118000000000001,1.2158140688,0.030240000000000003,0.008820000000000001,0.0315,-1.24,-0.13,1.2467958935
2019-10-30 06:30:00,-1.30128,-0.12454000000000001,1.3072260134,0.01872,0.0054600000000000004,0.0195,-1.32,-0.13,1.3263860675,-1.30128,-0.12454000000000001,1.3072260134,0.01872,0.0054600000000000004,0.0195,-1.32,-0.13,1.3263860675
2019-10-30 07:00:00,-1.46472,-0.17846,1.4755516426,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.47,-0.18,1.4809794057,-1.46472,-0.17846,1.4755516426,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.47,-0.18,1.4809794057
2019-10-30 07:30:00,-1.5174400000000001,-0.20342000000000002,1.5310139941,0.02256,0.006580000000000001,0.0235,-1.54,-0.21,1.5542522318,-1.5174400000000001,-0.20342000000000002,1.5310139941,0.02256,0.006580000000000001,0.0235,-1.54,-0.21,1.5542522318
2019-10-30 08:00:00,-1.4468800000000002,-0.23284000000000002,1.4654952064,0.09312000000000001,0.027160000000000004,0.097,-1.54,-0.26,1.5617938404,-1.4468800000000002,-0.22284,1.4639396845000001,0.09312000000000001,0.027160000000000004,0.097,-1.54,-0.25,1.5601602481999999
2019-10-30 08:30:00,-1.6131199999999999,-0.7146600000000001,1.764339834,0.08688000000000001,0.02534,0.09050000000000001,-1.7000000000000002,-0.74,1.8540765896,-1.54312,0.13534000000000002,1.5490436565999999,0.08688000000000001,0.02534,0.09050000000000001,-1.63,0.11,1.6337074401
2019-10-30 09:00:00,-1.65944,-0.8894200000000001,1.8827663291,0.07056000000000001,0.02058,0.07350000000000001,-1.73,-0.91,1.9547378341,-1.55944,0.27058000000000004,1.5827402345000001,0.07056000000000001,0.02058,0.07350000000000001,-1.63,0.25,1.6490603385
2019-10-30 09:30:00,-1.53368,-0.89024,1.7733306516,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.67,-0.93,1.9114915641999999,-1.44368,0.26976,1.4686668785,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.58,0.23,1.5966527487
2019-10-30 10:00:00,-1.27296,-0.8837800000000001,1.5496755306,0.22704000000000002,0.06622,0.23650000000000002,-1.5,-0.9500000000000001,1.7755280905,-1.18296,0.29622000000000004,1.2194837637,0.22704000000000002,0.06622,0.23650000000000002,-1.4100000000000001,0.23,1.4286357128
2019-10-30 10:30:00,-1.23936,-0.8739800000000001,1.5165270357,0.26064000000000004,0.07602,0.2715,-1.5,-0.9500000000000001,1.7755280905,-1.14936,0.30602,1.1894018034,0.26064000000000004,0.07602,0.2715,-1.4100000000000001,0.23,1.4286357128
2019-10-30 11:00:00,-0.9440000000000001,-0.8345,1.2599707338,0.396,0.1155,0.41250000000000003,-1.34,-0.9500000000000001,1.6425894192000001,-0.854,0.34550000000000003,0.9212416892,0.396,0.1155,0.41250000000000003,-1.25,0.23,1.2709838709
2019-10-30 11:30:00,-0.7449600000000001,-0.7972800000000001,1.0911557176,0.45504000000000006,0.13272,0.47400000000000003,-1.2,-0.93,1.5181897115,-0.6549600000000001,0.38272,0.7585823620000001,0.45504000000000006,0.13272,0.47400000000000003,-1.11,0.25,1.1378049042
2019-10-30 12:00:00,-0.6772800000000001,-0.81754,1.0616401697,0.5227200000000001,0.15246,0.5445,-1.2,-0.97,1.5430165262000002,-0.57728,0.37246,0.6870070233000001,0.5227200000000001,0.15246,0.5445,-1.1,0.22,1.121784293
2019-10-30 12:30:00,-0.96528,-0.8190400000000001,1.2659352274,0.41472000000000003,0.12096000000000001,0.432,-1.38,-0.9400000000000001,1.6697305172,-0.86528,0.37096,0.9414461217000001,0.41472000000000003,0.12096000000000001,0.432,-1.28,0.25,1.3041855696
2019-10-30 13:00:00,-0.90144,-0.8179200000000001,1.2172046664,0.41856000000000004,0.12208000000000001,0.436,-1.32,-0.9400000000000001,1.6204937519,-0.81144,0.37208,0.8926804579000001,0.41856000000000004,0.12208000000000001,0.436,-1.23,0.25,1.2551493935
2019-10-30 13:30:00,-0.08568,-0.7337400000000001,0.7387255580000001,0.8443200000000001,0.24626,0.8795000000000001,-0.93,-0.98,1.3510366390000002,0.00432,0.45626000000000005,0.45628045100000003,0.8443200000000001,0.24626,0.8795000000000001,-0.84,0.21,0.8658521814
2019-10-30 14:00:00,-0.1012,-0.7241000000000001,0.7311376409,0.8088000000000001,0.2359,0.8425,-0.91,-0.96,1.3227622613,-0.031200000000000002,0.46590000000000004,0.46694351910000004,0.8088000000000001,0.2359,0.8425,-0.84,0.23,0.8709190548
2019-10-30 14:30:00,-1.47504,-0.8702200000000001,1.712607909,0.20496,0.05978000000000001,0.21350000000000002,-1.6800000000000002,-0.93,1.9202343607,-1.38504,0.29978000000000005,1.417111093,0.20496,0.05978000000000001,0.21350000000000002,-1.5899999999999999,0.24,1.608011194
2019-10-30 15:00:00,-1.5804,-0.8322,1.786118977,0.1296,0.0378,0.135,-1.71,-0.87,1.9185932346,-1.4804,0.3378,1.5184508553,0.1296,0.0378,0.135,-1.6099999999999999,0.30000000000000004,1.6377118184000001
2019-10-30 15:30:00,-1.51432,-0.75626,1.692658929,0.11568,0.033740000000000006,0.12050000000000001,-1.63,-0.79,1.8113530854,-1.41432,0.43374,1.4793347998000002,0.11568,0.033740000000000006,0.12050000000000001,-1.53,0.4,1.5814234095000002
2019-10-30 16:00:00,-1.67944,-0.7694200000000001,1.8473023169,0.07056000000000001,0.02058,0.07350000000000001,-1.75,-0.79,1.9200520826,-1.57944,0.42058,1.6344779748,0.07056000000000001,0.02058,0.07350000000000001,-1.65,0.4,1.6977926846
2019-10-30 16:30:00,-1.70952,-0.75236,1.8677537846,0.060480000000000006,0.017640000000000003,0.063,-1.77,-0.77,1.9302331465,-1.60952,0.43764000000000003,1.6679578532,0.060480000000000006,0.017640000000000003,0.063,-1.67,0.42,1.7220046458
2019-10-30 17:00:00,-1.74584,-0.6971200000000001,1.8798759534,0.044160000000000005,0.01288,0.046,-1.79,-0.71,1.925668715,-1.6458400000000002,0.49288000000000004,1.7180570420999999,0.044160000000000005,0.01288,0.046,-1.69,0.48,1.7568437608
2019-10-30 17:30:00,-1.7416,-0.6488,1.8585241457000001,0.038400000000000004,0.0112,0.04,-1.78,-0.66,1.8984203960000001,-1.6416,0.5412,1.7285103413,0.038400000000000004,0.0112,0.04,-1.6800000000000002,0.53,1.7616185738999999
2019-10-30 18:00:00,-1.7392,-0.6481,1.8560307783,0.0408,0.0119,0.0425,-1.78,-0.66,1.8984203960000001,-1.6392,0.5419,1.7264507667,0.0408,0.0119,0.0425,-1.6800000000000002,0.53,1.7616185738999999
2019-10-30 18:30:00,-1.6892,-0.6881,1.8239732043,0.0408,0.0119,0.0425,-1.73,-0.7000000000000001,1.8662529303,-1.6392,0.5119,1.7172705815,0.0408,0.0119,0.0425,-1.6800000000000002,0.5,1.7528262892000002
2019-10-30 19:00:00,-1.4832800000000002,0.01946,1.483407648,0.06672,0.01946,0.0695,-1.55,0.0,1.55,-1.4832800000000002,0.01946,1.483407648,0.06672,0.01946,0.0695,-1.55,0.0,1.55
2019-10-30 19:30:00,-1.43512,0.021840000000000002,1.4352861736,0.07488,0.021840000000000002,0.078,-1.51,0.0,1.51,-1.43512,0.021840000000000002,1.4352861736,0.07488,0.021840000000000002,0.078,-1.51,0.0,1.51
2019-10-30 20:00:00,-1.3216,-0.1013,1.3254766124000001,0.0984,0.0287,0.10250000000000001,-1.42,-0.13,1.4259382876,-1.3216,-0.1013,1.3254766124000001,0.0984,0.0287,0.10250000000000001,-1.42,-0.13,1.4259382876
2019-10-30 20:30:00,-1.2496,0.0322,1.2500147999,0.11040000000000001,0.0322,0.115,-1.3599999999999999,0.0,1.3599999999999999,-1.2496,0.0322,1.2500147999,0.11040000000000001,0.0322,0.115,-1.3599999999999999,0.0,1.3599999999999999
2019-10-30 21:00:00,-1.19344,0.031080000000000003,1.1938446298,0.10656,0.031080000000000003,0.111,-1.3,0.0,1.3,-1.19344,0.031080000000000003,1.1938446298,0.10656,0.031080000000000003,0.111,-1.3,0.0,1.3
2019-10-30 21:30:00,-1.2184,0.0238,1.2186324302,0.0816,0.0238,0.085,-1.3,0.0,1.3,-1.2184,0.0238,1.2186324302,0.0816,0.0238,0.085,-1.3,0.0,1.3
2019-10-30 22:00:00,-1.18568,0.018760000000000002,1.1858284024,0.06432,0.018760000000000002,0.067,-1.25,0.0,1.25,-1.18568,0.018760000000000002,1.1858284024,0.06432,0.018760000000000002,0.067,-1.25,0.0,1.25
2019-10-30 22:30:00,-1.06216,0.02562,1.0624689407,0.08784,0.02562,0.0915,-1.15,0.0,1.15,-1.06216,0.02562,1.0624689407,0.08784,0.02562,0.0915,-1.15,0.0,1.15
2019-10-30 23:00:00,-1.00736,0.027020000000000002,1.007722308,0.09264000000000001,0.027020000000000002,0.0965,-1.1,0.0,1.1,-1.00736,0.027020000000000002,1.007722308,0.09264000000000001,0.027020000000000002,0.0965,-1.1,0.0,1.1
2019-10-30 23:30:00,-1.03328,0.01946,1.0334632311,0.06672,0.01946,0.0695,-1.1,0.0,1.1,-1.03328,0.01946,1.0334632311,0.06672,0.01946,0.0695,-1.1,0.0,1.1
2019-10-31 00:00:00,-1.05968,0.011760000000000001,1.0597452524,0.04032,0.011760000000000001,0.042,-1.1,0.0,1.1,-1.05968,0.011760000000000001,1.0597452524,0.04032,0.011760000000000001,0.042,-1.1,0.0,1.1
2019-10-31 00:30:00,-1.034,0.0105,1.034053311,0.036000000000000004,0.0105,0.0375,-1.07,0.0,1.07,-1.034,0.0105,1.034053311,0.036000000000000004,0.0105,0.0375,-1.07,0.0,1.07
2019-10-31 01:00:00,-1.01736,0.00952,1.017404541,0.03264,0.00952,0.034,-1.05,0.0,1.05,-1.01736,0.00952,1.017404541,0.03264,0.00952,0.034,-1.05,0.0,1.05
2019-10-31 01:30:00,-1.0188,0.0091,1.0188406401,0.031200000000000002,0.0091,0.0325,-1.05,0.0,1.05,-1.0188,0.0091,1.0188406401,0.031200000000000002,0.0091,0.0325,-1.05,0.0,1.05
2019-10-31 02:00:00,-0.98928,0.008960000000000001,0.9893205749,0.030720000000000004,0.008960000000000001,0.032,-1.02,0.0,1.02,-0.9992800000000001,0.008960000000000001,0.9993201689000001,0.030720000000000004,0.008960000000000001,0.032,-1.03,0.0,1.03
2019-10-31 02:30:00,-0.9544,0.013300000000000001,0.9544926663000001,0.0456,0.013300000000000001,0.0475,-1.0,0.0,1.0,-0.9544,0.013300000000000001,0.9544926663000001,0.0456,0.013300000000000001,0.0475,-1.0,0.0,1.0
2019-10-31 03:00:00,-0.9196000000000001,0.014700000000000001,0.9197174838000001,0.0504,0.014700000000000001,0.052500000000000005,-0.97,0.0,0.97,-0.9196000000000001,0.014700000000000001,0.9197174838000001,0.0504,0.014700000000000001,0.052500000000000005,-0.97,0.0,0.97
2019-10-31 03:30:00,-0.9044000000000001,0.013300000000000001,0.9044977888,0.0456,0.013300000000000001,0.0475,-0.9500000000000001,0.0,0.9500000000000001,-0.9044000000000001,0.013300000000000001,0.9044977888,0.0456,0.013300000000000001,0.0475,-0.9500000000000001,0.0,0.9500000000000001
2019-10-31 04:00:00,-0.9392800000000001,0.008960000000000001,0.9393227347,0.030720000000000004,0.008960000000000001,0.032,-0.97,0.0,0.97,-0.9392800000000001,0.008960000000000001,0.9393227347,0.030720000000000004,0.008960000000000001,0.032,-0.97,0.0,0.97
2019-10-31 04:30:00,-0.9330400000000001,0.010780000000000001,0.9331022720000001,0.03696,0.010780000000000001,0.0385,-0.97,0.0,0.97,-0.9330400000000001,0.010780000000000001,0.9331022720000001,0.03696,0.010780000000000001,0.0385,-0.97,0.0,0.97
2019-10-31 05:00:00,-0.9591200000000001,-0.14516,0.9700425764,0.05088,0.01484,0.053,-1.01,-0.16,1.0225947389,-0.9591200000000001,-0.15516000000000002,0.9715893165,0.05088,0.01484,0.053,-1.01,-0.17,1.0242070103
2019-10-31 05:30:00,-1.12248,-0.11614000000000001,1.1284723523,0.04752000000000001,0.01386,0.0495,-1.17,-0.13,1.177200068,-1.12248,-0.11614000000000001,1.1284723523,0.04752000000000001,0.01386,0.0495,-1.17,-0.13,1.177200068
2019-10-31 06:00:00,-1.1496,-0.1153,1.1553675822,0.0504,0.014700000000000001,0.052500000000000005,-1.2,-0.13,1.2070211266,-1.1496,-0.1153,1.1553675822,0.0504,0.014700000000000001,0.052500000000000005,-1.2,-0.13,1.2070211266
2019-10-31 06:30:00,-1.24192,-0.56306,1.3635988596,0.05808000000000001,0.01694,0.060500000000000005,-1.3,-0.58,1.4235167719000001,-1.18192,0.41694000000000003,1.2533051703,0.05808000000000001,0.01694,0.060500000000000005,-1.24,0.4,1.302919798
2019-10-31 07:00:00,-1.25024,-0.6938200000000001,1.4298553248,0.08976,0.026180000000000002,0.0935,-1.34,-0.72,1.5211837496,-1.15024,0.46618000000000004,1.2411187896,0.08976,0.026180000000000002,0.0935,-1.24,0.44,1.3157507363
2019-10-31 07:30:00,-1.26288,-0.7458400000000001,1.466677606,0.11712000000000002,0.03416,0.122,-1.38,-0.78,1.5851813776,-1.17288,0.42416000000000004,1.24722059,0.11712000000000002,0.03416,0.122,-1.29,0.39,1.3476646467
2019-10-31 08:00:00,-1.43344,-0.8089200000000001,1.6459349319,0.10656,0.031080000000000003,0.111,-1.54,-0.84,1.7541949721,-1.34344,0.35108,1.3885561566,0.10656,0.031080000000000003,0.111,-1.45,0.32,1.4848905684
2019-10-31 08:30:00,-1.60288,-0.8758400000000001,1.8265596076000001,0.11712000000000002,0.03416,0.122,-1.72,-0.91,1.9458931111000002,-1.50288,0.30416000000000004,1.533349797,0.11712000000000002,0.03416,0.122,-1.62,0.27,1.6423458832
2019-10-31 09:00:00,-1.6472,-0.8971,1.8756482213,0.11280000000000001,0.0329,0.11750000000000001,-1.76,-0.93,1.9906029237,-1.5572,0.28290000000000004,1.5826889303,0.11280000000000001,0.0329,0.11750000000000001,-1.67,0.25,1.6886088949
2019-10-31 09:30:00,-1.62128,-0.9095400000000001,1.8589814011999999,0.13872,0.04046,0.14450000000000002,-1.76,-0.9500000000000001,2.0000249998,-1.5312800000000002,0.27046000000000003,1.5549813664,0.13872,0.04046,0.14450000000000002,-1.67,0.23,1.6857639218
2019-10-31 10:00:00,-1.5936,-0.9073,1.8337814074,0.1464,0.0427,0.1525,-1.74,-0.9500000000000001,1.9824479817,-1.4936,0.2727,1.5182905683999999,0.1464,0.0427,0.1525,-1.6400000000000001,0.23,1.6560495162
2019-10-31 10:30:00,-1.48264,-0.8670200000000001,1.7175404071,0.14736000000000002,0.042980000000000004,0.1535,-1.63,-0.91,1.8668154703000002,-1.38264,0.31298000000000004,1.4176211941,0.14736000000000002,0.042980000000000004,0.1535,-1.53,0.27,1.5536408851
2019-10-31 11:00:00,0.7592800000000001,-0.59396,0.9639992739000001,1.28928,0.37604000000000004,1.343,-0.53,-0.97,1.1053506231,0.9592800000000001,0.60604,1.1346817175,1.28928,0.37604000000000004,1.343,-0.33,0.23,0.4022437072
2019-10-31 11:30:00,-2.15232,-0.8952600000000001,2.3310881257,0.18768,0.054740000000000004,0.1955,-2.34,-0.9500000000000001,2.5254900515000003,-2.05232,0.28474000000000005,2.0719783421,0.18768,0.054740000000000004,0.1955,-2.24,0.23,2.2517770759999998
2019-10-31 12:00:00,-2.35352,-0.71686,2.4602732877,0.21648,0.06314,0.2255,-2.5700000000000003,-0.78,2.6857587382,-2.28352,0.02314,2.2836372413,0.21648,0.06314,0.2255,-2.5,-0.04,2.5003199795
2019-10-31 12:30:00,-2.21824,-0.33532,2.2434411514,0.22176,0.06468,0.231,-2.44,-0.4,2.4725695137,-2.21824,-0.32532000000000005,2.241968287,0.22176,0.06468,0.231,-2.44,-0.39,2.4709714689
2019-10-31 13:00:00,-1.5729600000000001,-0.23378000000000002,1.5902377966999999,0.22704000000000002,0.06622,0.23650000000000002,-1.8,-0.30000000000000004,1.8248287590999999,-1.5729600000000001,-0.23378000000000002,1.5902377966999999,0.22704000000000002,0.06622,0.23650000000000002,-1.8,-0.30000000000000004,1.8248287590999999
2019-10-31 13:30:00,-1.48656,-0.25108,1.5076146059000002,0.13344,0.03892,0.139,-1.62,-0.29,1.6457521077,-1.48656,-0.24108000000000002,1.505981474,0.13344,0.03892,0.139,-1.62,-0.28,1.6440194646
2019-10-31 14:00:00,0.03472,-0.08904000000000001,0.0955698697,0.8947200000000001,0.26096,0.932,-0.86,-0.35000000000000003,0.9284934033000001,0.04472,-0.07904000000000001,0.09081409580000001,0.8947200000000001,0.26096,0.932,-0.85,-0.34,0.9154780172
2019-10-31 14:30:00,-0.9488000000000001,-0.1859,0.9668403436,0.3912,0.11410000000000001,0.40750000000000003,-1.34,-0.30000000000000004,1.3731715115,-0.9488000000000001,-0.1859,0.9668403436,0.3912,0.11410000000000001,0.40750000000000003,-1.34,-0.30000000000000004,1.3731715115
2019-10-31 15:00:00,-1.53784,-0.22312,1.553941569,0.09216,0.02688,0.096,-1.63,-0.25,1.6490603385,-1.53784,-0.21312,1.5525372781,0.09216,0.02688,0.096,-1.63,-0.24,1.6475739741000002
2019-10-31 15:30:00,-1.77112,-0.23866,1.7871274857000001,0.038880000000000005,0.011340000000000001,0.0405,-1.81,-0.25,1.8271836251,-1.77112,-0.22866000000000003,1.7858195458,0.038880000000000005,0.011340000000000001,0.0405,-1.81,-0.24,1.8258422714
2019-10-31 16:00:00,-1.78144,-0.20292000000000002,1.7929598434,0.05856000000000001,0.01708,0.061,-1.8399999999999999,-0.22,1.8531055016,-1.78144,-0.19292,1.7918556303000002,0.05856000000000001,0.01708,0.061,-1.8399999999999999,-0.21,1.8519449236
2019-10-31 16:30:00,-1.8807200000000002,-0.18146,1.8894537438,0.029280000000000004,0.00854,0.030500000000000003,-1.9100000000000001,-0.19,1.9194269978,-1.8807200000000002,-0.17146,1.8885195922,0.029280000000000004,0.00854,0.030500000000000003,-1.9100000000000001,-0.18,1.9184629264000002
2019-10-31 17:00:00,-1.9078400000000002,-0.60062,2.0001494569,0.03216,0.009380000000000001,0.0335,-1.94,-0.61,2.0336420531,-1.83784,0.30938000000000004,1.8636984332000002,0.03216,0.009380000000000001,0.0335,-1.87,0.30000000000000004,1.8939112968
2019-10-31 17:30:00,-1.8039200000000002,-0.6865600000000001,1.9301533618,0.04608,0.01344,0.048,-1.85,-0.7000000000000001,1.9780040445,-1.70392,0.50344,1.7767372344,0.04608,0.01344,0.048,-1.75,0.49,1.8173056980000002
2019-10-31 18:00:00,-1.68592,-0.6600600000000001,1.8105262909,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.72,-0.67,1.8458873205000002,-1.60592,0.5299400000000001,1.6910988883,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.6400000000000001,0.52,1.7204650533999999
2019-10-31 18:30:00,-1.58824,0.012180000000000002,1.5882867027,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.63,0.0,1.63,-1.58824,-0.11782000000000001,1.5926041095999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.63,-0.13,1.6351758315
2019-10-31 19:00:00,-1.1884000000000001,0.058800000000000005,1.1898537725,0.2016,0.058800000000000005,0.21,-1.3900000000000001,0.0,1.3900000000000001,-1.1884000000000001,0.058800000000000005,1.1898537725,0.2016,0.058800000000000005,0.21,-1.3900000000000001,0.0,1.3900000000000001
2019-10-31 19:30:00,-0.7408,0.12810000000000002,0.751794021,0.43920000000000003,0.12810000000000002,0.4575,-1.18,0.0,1.18,-0.7408,0.12810000000000002,0.751794021,0.43920000000000003,0.12810000000000002,0.4575,-1.18,0.0,1.18
2019-10-31 20:00:00,-1.5650400000000002,-0.12272000000000001,1.5698440687000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.5899999999999999,-0.13,1.5953056133999999,-1.5650400000000002,-0.12272000000000001,1.5698440687000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.5899999999999999,-0.13,1.5953056133999999
2019-10-31 20:30:00,-1.4432,0.0049,1.4432083183,0.016800000000000002,0.0049,0.0175,-1.46,0.0,1.46,-1.4432,0.0049,1.4432083183,0.016800000000000002,0.0049,0.0175,-1.46,0.0,1.46
2019-10-31 21:00:00,-1.37416,0.00462,1.3741677663,0.01584,0.00462,0.0165,-1.3900000000000001,0.0,1.3900000000000001,-1.37416,0.00462,1.3741677663,0.01584,0.00462,0.0165,-1.3900000000000001,0.0,1.3900000000000001
2019-10-31 21:30:00,-1.3504,0.0028,1.3504029028,0.009600000000000001,0.0028,0.01,-1.3599999999999999,0.0,1.3599999999999999,-1.3504,0.0028,1.3504029028,0.009600000000000001,0.0028,0.01,-1.3599999999999999,0.0,1.3599999999999999
2019-10-31 22:00:00,-1.2656,0.004200000000000001,1.265606969,0.014400000000000001,0.004200000000000001,0.015,-1.28,0.0,1.28,-1.2656,0.004200000000000001,1.265606969,0.014400000000000001,0.004200000000000001,0.015,-1.28,0.0,1.28
2019-10-31 22:30:00,-1.20416,0.00462,1.2041688627,0.01584,0.00462,0.0165,-1.22,0.0,1.22,-1.20416,0.00462,1.2041688627,0.01584,0.00462,0.0165,-1.22,0.0,1.22
2019-10-31 23:00:00,-1.1432,0.0049,1.1432105012,0.016800000000000002,0.0049,0.0175,-1.16,0.0,1.16,-1.1432,0.0049,1.1432105012,0.016800000000000002,0.0049,0.0175,-1.16,0.0,1.16
2019-10-31 23:30:00,-1.07496,-0.48978000000000005,1.1812804282,0.03504,0.010220000000000002,0.036500000000000005,-1.11,-0.5,1.2174152948,-1.05496,0.5702200000000001,1.1992045072,0.03504,0.010220000000000002,0.036500000000000005,-1.09,0.56,1.225438697
2019-11-01 00:00:00,-0.9657600000000001,0.01582,0.9658895641,0.054240000000000003,0.01582,0.0565,-1.02,0.0,1.02,-0.9657600000000001,0.01582,0.9658895641,0.054240000000000003,0.01582,0.0565,-1.02,0.0,1.02
2019-11-01 00:30:00,-0.9404800000000001,0.01736,0.9406402075,0.05952,0.01736,0.062,-1.0,0.0,1.0,-0.9404800000000001,0.01736,0.9406402075,0.05952,0.01736,0.062,-1.0,0.0,1.0
2019-11-01 01:00:00,-0.9706400000000001,0.01148,0.970707886,0.039360000000000006,0.01148,0.041,-1.01,0.0,1.01,-0.9706400000000001,0.01148,0.970707886,0.039360000000000006,0.01148,0.041,-1.01,0.0,1.01
2019-11-01 01:30:00,-1.00168,0.00826,1.001714056,0.02832,0.00826,0.029500000000000002,-1.03,0.0,1.03,-1.00168,0.00826,1.001714056,0.02832,0.00826,0.029500000000000002,-1.03,0.0,1.03
2019-11-01 02:00:00,-0.96352,0.01064,0.9635787461,0.036480000000000005,0.01064,0.038,-1.0,0.0,1.0,-0.96352,0.01064,0.9635787461,0.036480000000000005,0.01064,0.038,-1.0,0.0,1.0
2019-11-01 02:30:00,-1.00888,0.0061600000000000005,1.0088988056,0.021120000000000003,0.0061600000000000005,0.022,-1.03,0.0,1.03,-1.00888,0.0061600000000000005,1.0088988056,0.021120000000000003,0.0061600000000000005,0.022,-1.03,0.0,1.03
2019-11-01 03:00:00,-1.02992,0.0029400000000000003,1.0299241962,0.01008,0.0029400000000000003,0.0105,-1.04,0.0,1.04,-1.02992,0.0029400000000000003,1.0299241962,0.01008,0.0029400000000000003,0.0105,-1.04,0.0,1.04
2019-11-01 03:30:00,-1.02136,0.6425200000000001,1.2066516482,0.00864,0.00252,0.009000000000000001,-1.03,0.64,1.2126417443,-1.02136,-0.48748,1.1317300915,0.00864,0.00252,0.009000000000000001,-1.03,-0.49,1.1406138698000001
2019-11-01 04:00:00,-0.99704,0.0037800000000000004,0.9970471654,0.012960000000000001,0.0037800000000000004,0.0135,-1.01,0.0,1.01,-0.99704,0.0037800000000000004,0.9970471654,0.012960000000000001,0.0037800000000000004,0.0135,-1.01,0.0,1.01
2019-11-01 04:30:00,-0.9888800000000001,0.0061600000000000005,0.988899186,0.021120000000000003,0.0061600000000000005,0.022,-1.01,0.0,1.01,-0.9888800000000001,0.0061600000000000005,0.988899186,0.021120000000000003,0.0061600000000000005,0.022,-1.01,0.0,1.01
2019-11-01 05:00:00,-0.9802400000000001,0.00868,0.9802784298,0.02976,0.00868,0.031,-1.01,0.0,1.01,-0.9802400000000001,0.00868,0.9802784298,0.02976,0.00868,0.031,-1.01,0.0,1.01
2019-11-01 05:30:00,-1.04296,-0.12628,1.0505770795,0.047040000000000005,0.013720000000000001,0.049,-1.09,-0.14,1.0989540482,-1.04296,-0.12628,1.0505770795,0.047040000000000005,0.013720000000000001,0.049,-1.09,-0.14,1.0989540482
2019-11-01 06:00:00,-1.01848,-0.5691400000000001,1.1667141252,0.07152,0.02086,0.0745,-1.09,-0.59,1.2394353553,-0.9784800000000001,0.48086000000000007,1.0902520122000001,0.07152,0.02086,0.0745,-1.05,0.46,1.1463420083
2019-11-01 06:30:00,-1.07,-0.095,1.0742090113,0.12,0.035,0.125,-1.19,-0.13,1.1970797801,-1.07,-0.095,1.0742090113,0.12,0.035,0.125,-1.19,-0.13,1.1970797801
2019-11-01 07:00:00,-1.2272,-0.1471,1.2359847289,0.11280000000000001,0.0329,0.11750000000000001,-1.34,-0.18,1.3520355025,-1.2272,-0.1371,1.2348345031,0.11280000000000001,0.0329,0.11750000000000001,-1.34,-0.17,1.3507405376000001
2019-11-01 07:30:00,-1.3519999999999999,-0.2185,1.3695423506,0.108,0.0315,0.1125,-1.46,-0.25,1.4812494726,-1.342,-0.20850000000000002,1.3581002356,0.108,0.0315,0.1125,-1.45,-0.24,1.469727866
2019-11-01 08:00:00,-1.39072,-0.22646000000000002,1.4090373487,0.14928000000000002,0.04354,0.1555,-1.54,-0.27,1.5634896866,-1.40072,-0.22646000000000002,1.4189082599,0.14928000000000002,0.04354,0.1555,-1.55,-0.27,1.5733403955
2019-11-01 08:30:00,-1.5308000000000002,-0.2494,1.5509832365,0.13920000000000002,0.040600000000000004,0.145,-1.67,-0.29,1.6949926254,-1.5308000000000002,-0.2394,1.5494066605999999,0.13920000000000002,0.040600000000000004,0.145,-1.67,-0.28,1.6933103673
2019-11-01 09:00:00,-1.70784,-0.26312,1.7279900463,0.09216,0.02688,0.096,-1.8,-0.29,1.8232114524,-1.70784,-0.25312,1.7264956415000001,0.09216,0.02688,0.096,-1.8,-0.28,1.8216476059
2019-11-01 09:30:00,-1.74464,-0.24802000000000002,1.7621812194,0.07536000000000001,0.021980000000000003,0.0785,-1.82,-0.27,1.8399184765,-1.74464,-0.23802,1.760801593,0.07536000000000001,0.021980000000000003,0.0785,-1.82,-0.26,1.8384776311
2019-11-01 10:00:00,-0.53968,-0.12574000000000002,0.5541345053,0.70032,0.20426000000000002,0.7295,-1.24,-0.33,1.2831601615000001,-0.5496800000000001,-0.11574000000000001,0.5617328992,0.70032,0.20426000000000002,0.7295,-1.25,-0.32,1.2903100403
2019-11-01 10:30:00,-1.1116,-0.1913,1.1279407121,0.5784,0.16870000000000002,0.6025,-1.69,-0.36,1.7279178221,-1.1016,-0.18130000000000002,1.116419388,0.5784,0.16870000000000002,0.6025,-1.6800000000000002,-0.35000000000000003,1.7160710941000001
2019-11-01 11:00:00,-2.5324,-0.31570000000000004,2.5520024001,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.65,-0.35000000000000003,2.6730132809000002,-2.5324,-0.31570000000000004,2.5520024001,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.65,-0.35000000000000003,2.6730132809000002
2019-11-01 11:30:00,-2.43032,-0.28926,2.4474735239,0.13968,0.040740000000000005,0.14550000000000002,-2.5700000000000003,-0.33,2.5911001524,-2.43032,-0.27926,2.4463118056,0.13968,0.040740000000000005,0.14550000000000002,-2.5700000000000003,-0.32,2.5898455552
2019-11-01 12:00:00,-2.95616,-0.37388000000000005,2.9797094154,0.12384,0.036120000000000006,0.129,-3.08,-0.41000000000000003,3.1071691296,-2.95616,-0.36388000000000004,2.978471185,0.12384,0.036120000000000006,0.129,-3.08,-0.4,3.1058654188
2019-11-01 12:30:00,-2.1384,-0.3062,2.1602113323,0.0816,0.0238,0.085,-2.22,-0.33,2.2443930137,-2.1384,-0.2962,2.158816574,0.0816,0.0238,0.085,-2.22,-0.32,2.2429444933
2019-11-01 13:00:00,-1.7332,-0.8376,1.9249820778000002,0.07680000000000001,0.0224,0.08,-1.81,-0.86,2.0039211561,-1.6432,0.28240000000000004,1.6672900168,0.07680000000000001,0.0224,0.08,-1.72,0.26,1.7395401691
2019-11-01 13:30:00,-0.6776,-0.6843,0.9630203788,0.8424,0.2457,0.8775000000000001,-1.52,-0.93,1.7819371482,-0.5776,0.5057,0.7676941123000001,0.8424,0.2457,0.8775000000000001,-1.42,0.26,1.4436065946
2019-11-01 14:00:00,-0.8434400000000001,-0.6889200000000001,1.0890370976,0.8265600000000001,0.24108000000000002,0.861,-1.67,-0.93,1.9114915641999999,-0.7434400000000001,0.5010800000000001,0.8965401274,0.8265600000000001,0.24108000000000002,0.861,-1.57,0.26,1.5913830463
2019-11-01 14:30:00,-0.66624,-0.25682000000000005,0.7140253847,0.8337600000000001,0.24318,0.8685,-1.5,-0.5,1.5811388301,-0.62624,0.17318,0.6497444498,0.8337600000000001,0.24318,0.8685,-1.46,-0.07,1.4616771189
