Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-01 15:00:00,-2.07608,-0.18844000000000002,2.0846145447,0.07392,0.021560000000000003,0.077,-2.15,-0.21,2.1602314691,-2.07608,-0.17844000000000002,2.0837343881,0.07392,0.021560000000000003,0.077,-2.15,-0.2,2.1592822882
2019-11-01 15:30:00,-2.14248,-0.15614,2.1481620633,0.04752000000000001,0.01386,0.0495,-2.19,-0.17,2.1965882636,-2.14248,-0.14614000000000002,2.1474583698,0.04752000000000001,0.01386,0.0495,-2.19,-0.16,2.1958369703
2019-11-01 16:00:00,-2.71816,-0.16488000000000003,2.7231561101,0.051840000000000004,0.015120000000000001,0.054,-2.77,-0.18,2.7758422145,-2.71816,-0.15488000000000002,2.7225689339,0.051840000000000004,0.015120000000000001,0.054,-2.77,-0.17,2.7752117036
2019-11-01 16:30:00,-2.2316,-0.1188,2.2347599424,0.038400000000000004,0.0112,0.04,-2.27,-0.13,2.2737194198,-2.2316,0.0112,2.2316281052,0.038400000000000004,0.0112,0.04,-2.27,0.0,2.27
2019-11-01 17:00:00,-2.35256,-0.11908,2.3555718201999998,0.03744,0.010920000000000001,0.039,-2.39,-0.13,2.3935329536,-2.35256,0.010920000000000001,2.3525853438,0.03744,0.010920000000000001,0.039,-2.39,0.0,2.39
2019-11-01 17:30:00,-2.13768,-0.11974000000000001,2.1410309316,0.17232,0.050260000000000006,0.17950000000000002,-2.31,-0.17,2.3162469644,-2.13768,-0.11974000000000001,2.1410309316,0.17232,0.050260000000000006,0.17950000000000002,-2.31,-0.17,2.3162469644
2019-11-01 18:00:00,-1.06976,0.07132000000000001,1.0721347863,0.6902400000000001,0.20132000000000003,0.719,-1.76,-0.13,1.7647946056000001,-1.06976,0.07132000000000001,1.0721347863,0.6902400000000001,0.20132000000000003,0.719,-1.76,-0.13,1.7647946056000001
2019-11-01 18:30:00,-2.24176,0.022820000000000003,2.2418761451,0.07824,0.022820000000000003,0.0815,-2.32,0.0,2.32,-2.24176,0.022820000000000003,2.2418761451,0.07824,0.022820000000000003,0.0815,-2.32,0.0,2.32
2019-11-01 19:00:00,-2.14048,0.01736,2.1405503965,0.05952,0.01736,0.062,-2.2,0.0,2.2,-2.14048,0.01736,2.1405503965,0.05952,0.01736,0.062,-2.2,0.0,2.2
2019-11-01 19:30:00,-2.13736,0.00952,2.1373812014,0.03264,0.00952,0.034,-2.17,0.0,2.17,-2.13736,-0.5304800000000001,2.2022072564,0.03264,0.00952,0.034,-2.17,-0.54,2.2361797781
2019-11-01 20:00:00,-1.9904000000000002,0.020300000000000002,1.9905035167,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.06,0.0,2.06,-1.9904000000000002,0.020300000000000002,1.9905035167,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.06,0.0,2.06
2019-11-01 20:30:00,-1.8268,0.030100000000000002,1.8270479605,0.1032,0.030100000000000002,0.1075,-1.9300000000000002,0.0,1.9300000000000002,-1.8268,0.030100000000000002,1.8270479605,0.1032,0.030100000000000002,0.1075,-1.9300000000000002,0.0,1.9300000000000002
2019-11-01 21:00:00,-1.6791200000000002,-0.50766,1.7541843261,0.11088,0.03234,0.1155,-1.79,-0.54,1.8696791169,-1.6791200000000002,0.67234,1.8087247027000002,0.11088,0.03234,0.1155,-1.79,0.64,1.9009734348
2019-11-01 21:30:00,-1.48064,0.04648,1.4813693665,0.15936,0.04648,0.166,-1.6400000000000001,0.0,1.6400000000000001,-1.48064,0.04648,1.4813693665,0.15936,0.04648,0.166,-1.6400000000000001,0.0,1.6400000000000001
2019-11-01 22:00:00,-1.31704,0.056280000000000004,1.3182419353000001,0.19296000000000002,0.056280000000000004,0.201,-1.51,0.0,1.51,-1.31704,0.056280000000000004,1.3182419353000001,0.19296000000000002,0.056280000000000004,0.201,-1.51,0.0,1.51
2019-11-01 22:30:00,-1.07248,0.08386,1.0757536196,0.28752,0.08386,0.2995,-1.3599999999999999,0.0,1.3599999999999999,-1.07248,0.08386,1.0757536196,0.28752,0.08386,0.2995,-1.3599999999999999,0.0,1.3599999999999999
2019-11-01 23:00:00,-0.8416,0.09870000000000001,0.8473678363,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.18,0.0,1.18,-0.8416,0.09870000000000001,0.8473678363,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.18,0.0,1.18
2019-11-01 23:30:00,-0.9628800000000001,0.06916,0.9653605544,0.23712000000000003,0.06916,0.247,-1.2,0.0,1.2,-0.9628800000000001,0.20916,0.9853353744000001,0.23712000000000003,0.06916,0.247,-1.2,0.14,1.2081390648
2019-11-02 00:00:00,-0.78632,0.22274000000000002,0.8172589859,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.07,0.14,1.0791200119,-0.78632,0.22274000000000002,0.8172589859,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.07,0.14,1.0791200119
2019-11-02 00:30:00,-0.75736,0.21952000000000002,0.7885323075,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.03,0.14,1.0394710193,-0.75736,0.21952000000000002,0.7885323075,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.03,0.14,1.0394710193
2019-11-02 01:00:00,-0.70152,0.22414,0.7364570931000001,0.28848,0.08414,0.3005,-0.99,0.14,0.9998499887000001,-0.69152,0.22414,0.7269378584,0.28848,0.08414,0.3005,-0.98,0.14,0.9899494937000001
2019-11-02 01:30:00,-0.97072,0.18354,0.9879191516,0.14928000000000002,0.04354,0.1555,-1.12,0.14,1.1287160848,-0.97072,0.18354,0.9879191516,0.14928000000000002,0.04354,0.1555,-1.12,0.14,1.1287160848
2019-11-02 02:00:00,-0.8196800000000001,0.20426000000000002,0.8447469740000001,0.22032000000000002,0.06426000000000001,0.2295,-1.04,0.14,1.0493807698,-0.8196800000000001,0.20426000000000002,0.8447469740000001,0.22032000000000002,0.06426000000000001,0.2295,-1.04,0.14,1.0493807698
2019-11-02 02:30:00,-0.41736,0.25452,0.4888453743,0.39264000000000004,0.11452000000000001,0.40900000000000003,-0.81,0.14,0.8220097323000001,-0.41736,0.25452,0.4888453743,0.39264000000000004,0.11452000000000001,0.40900000000000003,-0.81,0.14,0.8220097323000001
2019-11-02 03:00:00,-0.60728,0.22246000000000002,0.6467437282,0.28272,0.08246,0.29450000000000004,-0.89,0.14,0.9009439494,-0.60728,0.22246000000000002,0.6467437282,0.28272,0.08246,0.29450000000000004,-0.89,0.14,0.9009439494
2019-11-02 03:30:00,-0.46736000000000005,0.23702,0.5240265738000001,0.33264000000000005,0.09702000000000001,0.34650000000000003,-0.8,0.14,0.8121576202,-0.45736000000000004,0.23702,0.5151277997,0.33264000000000005,0.09702000000000001,0.34650000000000003,-0.79,0.14,0.8023091673
2019-11-02 04:00:00,-0.47840000000000005,0.2338,0.5324744125,0.3216,0.09380000000000001,0.335,-0.8,0.14,0.8121576202,-0.46840000000000004,0.2338,0.5235083571,0.3216,0.09380000000000001,0.335,-0.79,0.14,0.8023091673
2019-11-02 04:30:00,-0.9378400000000001,0.16688,0.9525716771,0.09216,0.02688,0.096,-1.03,0.14,1.0394710193,-0.9378400000000001,0.16688,0.9525716771,0.09216,0.02688,0.096,-1.03,0.14,1.0394710193
2019-11-02 05:00:00,-0.17664000000000002,0.28098,0.33189072000000003,0.48336,0.14098000000000002,0.5035000000000001,-0.66,0.14,0.6746851117,-0.17664000000000002,0.28098,0.33189072000000003,0.48336,0.14098000000000002,0.5035000000000001,-0.66,0.14,0.6746851117
2019-11-02 05:30:00,-0.46664000000000005,0.10598,0.47852340590000003,0.36336,0.10598,0.3785,-0.8300000000000001,0.0,0.8300000000000001,-0.46664000000000005,0.10598,0.47852340590000003,0.36336,0.10598,0.3785,-0.8300000000000001,0.0,0.8300000000000001
2019-11-02 06:00:00,-0.6467200000000001,0.22554000000000002,0.6849197398,0.29328000000000004,0.08554,0.3055,-0.9400000000000001,0.14,0.9503683496,-0.6467200000000001,0.22554000000000002,0.6849197398,0.29328000000000004,0.08554,0.3055,-0.9400000000000001,0.14,0.9503683496
2019-11-02 06:30:00,-0.30992000000000003,0.14294,0.3412949604,0.49008,0.14294,0.5105000000000001,-0.8,0.0,0.8,-0.30992000000000003,0.14294,0.3412949604,0.49008,0.14294,0.5105000000000001,-0.8,0.0,0.8
2019-11-02 07:00:00,-0.51992,0.12544000000000002,0.5348382933,0.43008,0.12544000000000002,0.448,-0.9500000000000001,0.0,0.9500000000000001,-0.51992,0.12544000000000002,0.5348382933,0.43008,0.12544000000000002,0.448,-0.9500000000000001,0.0,0.9500000000000001
2019-11-02 07:30:00,-0.7145600000000001,0.11242,0.7233493278,0.38544,0.11242,0.4015,-1.1,0.0,1.1,-0.7145600000000001,0.11242,0.7233493278,0.38544,0.11242,0.4015,-1.1,0.0,1.1
2019-11-02 08:00:00,-0.99792,0.07644000000000001,1.0008433444,0.26208000000000004,0.07644000000000001,0.273,-1.26,0.0,1.26,-0.99792,0.07644000000000001,1.0008433444,0.26208000000000004,0.07644000000000001,0.273,-1.26,0.0,1.26
2019-11-02 08:30:00,-1.09784,0.07938,1.1007060688,0.27216,0.07938,0.28350000000000003,-1.37,0.0,1.37,-1.09784,0.07938,1.1007060688,0.27216,0.07938,0.28350000000000003,-1.37,0.0,1.37
2019-11-02 09:00:00,-1.43272,0.05754000000000001,1.4338749771,0.19728,0.05754000000000001,0.20550000000000002,-1.63,0.0,1.63,-1.43272,0.05754000000000001,1.4338749771,0.19728,0.05754000000000001,0.20550000000000002,-1.63,0.0,1.63
2019-11-02 09:30:00,-1.5612,0.0434,1.5618031246,0.14880000000000002,0.0434,0.155,-1.71,0.0,1.71,-1.5612,0.0434,1.5618031246,0.14880000000000002,0.0434,0.155,-1.71,0.0,1.71
2019-11-02 10:00:00,-0.55,0.1925,0.5827145528000001,0.66,0.1925,0.6875,-1.21,0.0,1.21,-0.55,0.0625,0.5535397456,0.66,0.1925,0.6875,-1.21,-0.13,1.2169634341
2019-11-02 10:30:00,0.0236,0.20980000000000001,0.2111231868,1.2336,0.3598,1.2850000000000001,-1.21,-0.15,1.2192620719,0.0236,0.20980000000000001,0.2111231868,1.2336,0.3598,1.2850000000000001,-1.21,-0.15,1.2192620719
2019-11-02 11:00:00,-4.09368,-0.15524000000000002,4.0966224381,0.25632000000000005,0.07476000000000001,0.267,-4.35,-0.23,4.356076216,-4.09368,-0.14524,4.0962556805,0.25632000000000005,0.07476000000000001,0.267,-4.35,-0.22,4.3555596655
2019-11-02 11:30:00,-2.8028,-0.0804,2.803952924,0.30720000000000003,0.0896,0.32,-3.11,-0.17,3.1146428367,-2.8028,-0.0804,2.803952924,0.30720000000000003,0.0896,0.32,-3.11,-0.17,3.1146428367
2019-11-02 12:00:00,-2.57856,-0.07708000000000001,2.5797118056,0.18144000000000002,0.05292,0.189,-2.76,-0.13,2.763059898,-2.57856,-0.08708,2.5800299611,0.18144000000000002,0.05292,0.189,-2.76,-0.14,2.7635484436
2019-11-02 12:30:00,0.54024,0.19382000000000002,0.5739559652,1.35024,0.39382000000000006,1.4065,-0.81,-0.2,0.8343260753,0.5502400000000001,0.31382000000000004,0.6334406444,1.35024,0.39382000000000006,1.4065,-0.8,-0.08,0.8039900497
2019-11-02 13:00:00,0.6316,0.1738,0.6550763314,1.2816,0.3738,1.335,-0.65,-0.2,0.6800735254,0.6316,0.18380000000000002,0.6578001216,1.2816,0.3738,1.335,-0.65,-0.19,0.6772001181
2019-11-02 13:30:00,-0.034800000000000005,0.2611,0.2634089027,0.8952,0.2611,0.9325,-0.93,0.0,0.93,-0.034800000000000005,0.2611,0.2634089027,0.8952,0.2611,0.9325,-0.93,0.0,0.93
2019-11-02 14:00:00,0.29176,0.13968,0.32347241,1.06176,0.30968,1.106,-0.77,-0.17,0.7885429601,0.29176,0.11968000000000001,0.3153525012,1.06176,0.30968,1.106,-0.77,-0.19,0.7930952024
2019-11-02 14:30:00,0.17352,0.13936,0.222554263,0.9235200000000001,0.26936000000000004,0.962,-0.75,-0.13,0.7611832894,0.18352000000000002,0.13936,0.2304361083,0.9235200000000001,0.26936000000000004,0.962,-0.74,-0.13,0.7513321503
2019-11-02 15:00:00,-0.84016,0.11662000000000002,0.8482152144,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.24,0.0,1.24,-0.84016,0.11662000000000002,0.8482152144,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.24,0.0,1.24
2019-11-02 15:30:00,-1.6773600000000002,0.20202,1.6894817697,0.21264000000000002,0.062020000000000006,0.2215,-1.8900000000000001,0.14,1.8951780919,-1.6773600000000002,0.20202,1.6894817697,0.21264000000000002,0.062020000000000006,0.2215,-1.8900000000000001,0.14,1.8951780919
2019-11-02 16:00:00,-2.06192,0.034440000000000005,2.0622076035,0.11808,0.034440000000000005,0.123,-2.18,0.0,2.18,-2.06192,0.034440000000000005,2.0622076035,0.11808,0.034440000000000005,0.123,-2.18,0.0,2.18
2019-11-02 16:30:00,-1.7624,0.034300000000000004,1.7627337434,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.88,0.0,1.88,-1.7624,0.034300000000000004,1.7627337434,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.88,0.0,1.88
2019-11-02 17:00:00,-1.9712800000000001,-0.5370400000000001,2.0431242742,0.07872000000000001,0.02296,0.082,-2.05,-0.56,2.1251117618,-1.9512800000000001,0.6429600000000001,2.0544807617,0.07872000000000001,0.02296,0.082,-2.03,0.62,2.1225691979
2019-11-02 17:30:00,-2.1068,0.030100000000000002,2.1070150094,0.1032,0.030100000000000002,0.1075,-2.21,0.0,2.21,-2.1068,0.030100000000000002,2.1070150094,0.1032,0.030100000000000002,0.1075,-2.21,0.0,2.21
2019-11-02 18:00:00,-2.16992,0.020440000000000003,2.1700162672,0.07008,0.020440000000000003,0.073,-2.24,0.0,2.24,-2.16992,0.020440000000000003,2.1700162672,0.07008,0.020440000000000003,0.073,-2.24,0.0,2.24
2019-11-02 18:30:00,-2.16544,0.01008,2.1654634608,0.03456,0.01008,0.036000000000000004,-2.2,0.0,2.2,-2.16544,0.01008,2.1654634608,0.03456,0.01008,0.036000000000000004,-2.2,0.0,2.2
2019-11-02 19:00:00,-2.03784,0.009380000000000001,2.0378615875,0.03216,0.009380000000000001,0.0335,-2.07,0.0,2.07,-2.03784,0.009380000000000001,2.0378615875,0.03216,0.009380000000000001,0.0335,-2.07,0.0,2.07
2019-11-02 19:30:00,-1.98744,0.006580000000000001,1.9874508925,0.02256,0.006580000000000001,0.0235,-2.01,0.0,2.01,-1.98744,0.006580000000000001,1.9874508925,0.02256,0.006580000000000001,0.0235,-2.01,0.0,2.01
2019-11-02 20:00:00,-1.87016,0.01162,1.8701960993000002,0.03984,0.01162,0.0415,-1.9100000000000001,0.0,1.9100000000000001,-1.87016,0.01162,1.8701960993000002,0.03984,0.01162,0.0415,-1.9100000000000001,0.0,1.9100000000000001
2019-11-02 20:30:00,-1.80768,0.015260000000000001,1.8077444095000001,0.052320000000000005,0.015260000000000001,0.0545,-1.8599999999999999,0.0,1.8599999999999999,-1.8176800000000002,0.015260000000000001,1.8177440551,0.052320000000000005,0.015260000000000001,0.0545,-1.87,0.0,1.87
2019-11-02 21:00:00,-1.80064,0.01148,1.8006765951,0.039360000000000006,0.01148,0.041,-1.8399999999999999,0.0,1.8399999999999999,-1.80064,0.01148,1.8006765951,0.039360000000000006,0.01148,0.041,-1.8399999999999999,0.0,1.8399999999999999
2019-11-02 21:30:00,-1.8128000000000002,0.1421,1.8183608690000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.82,0.14,1.8253766735,-1.8128000000000002,0.1421,1.8183608690000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.82,0.14,1.8253766735
2019-11-02 22:00:00,-1.74,0.14,1.7456230979,0.0,0.0,0.0,-1.74,0.14,1.7456230979,-1.74,0.14,1.7456230979,0.0,0.0,0.0,-1.74,0.14,1.7456230979
2019-11-02 22:30:00,-1.64952,0.14014000000000001,1.655462307,0.00048000000000000007,0.00014000000000000001,0.0005,-1.65,0.14,1.6559287424,-1.64952,0.14014000000000001,1.655462307,0.00048000000000000007,0.00014000000000000001,0.0005,-1.65,0.14,1.6559287424
2019-11-02 23:00:00,-1.5503200000000001,0.14574,1.5571551785,0.019680000000000003,0.00574,0.0205,-1.57,0.14,1.5762296786999999,-1.5503200000000001,0.14574,1.5571551785,0.019680000000000003,0.00574,0.0205,-1.57,0.14,1.5762296786999999
2019-11-02 23:30:00,-1.44888,0.14616,1.4562334978,0.021120000000000003,0.0061600000000000005,0.022,-1.47,0.14,1.4766516177,-1.44888,0.14616,1.4562334978,0.021120000000000003,0.0061600000000000005,0.022,-1.47,0.14,1.4766516177
2019-11-03 00:00:00,-1.3593600000000001,0.14602,1.3671801088,0.020640000000000002,0.00602,0.021500000000000002,-1.38,0.14,1.3870832708,-1.3593600000000001,0.14602,1.3671801088,0.020640000000000002,0.00602,0.021500000000000002,-1.38,0.14,1.3870832708
2019-11-03 00:30:00,-1.37424,0.14168,1.3815240859,0.00576,0.00168,0.006,-1.38,0.14,1.3870832708,-1.37424,0.14168,1.3815240859,0.00576,0.00168,0.006,-1.38,0.14,1.3870832708
2019-11-03 01:00:00,-1.35472,0.14154,1.3620939211,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.3599999999999999,0.14,1.3671868929,-1.35472,0.14154,1.3620939211,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.3599999999999999,0.14,1.3671868929
2019-11-03 01:30:00,-1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,-1.3599999999999999,0.14,1.3671868929,-1.35,0.15,1.3583077707,0.0,0.0,0.0,-1.35,0.15,1.3583077707
2019-11-03 02:00:00,-1.3118400000000001,0.14238,1.3195439553,0.00816,0.00238,0.0085,-1.32,0.14,1.3274034805000001,-1.3118400000000001,0.14238,1.3195439553,0.00816,0.00238,0.0085,-1.32,0.14,1.3274034805000001
2019-11-03 02:30:00,-1.2728,0.1421,1.2807077145,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.28,0.14,1.2876334882,-1.2728,0.1521,1.2818557836,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.28,0.15,1.2887590931
2019-11-03 03:00:00,-1.28,0.14,1.2876334882,0.0,0.0,0.0,-1.28,0.14,1.2876334882,-1.28,0.15,1.2887590931,0.0,0.0,0.0,-1.28,0.15,1.2887590931
2019-11-03 03:30:00,-1.25,0.15,1.2589678312,0.0,0.0,0.0,-1.25,0.15,1.2589678312,-1.25,0.15,1.2589678312,0.0,0.0,0.0,-1.25,0.15,1.2589678312
2019-11-03 04:00:00,-1.20952,0.15014000000000002,1.2188029578,0.00048000000000000007,0.00014000000000000001,0.0005,-1.21,0.15,1.2192620719,-1.20952,0.15014000000000002,1.2188029578,0.00048000000000000007,0.00014000000000000001,0.0005,-1.21,0.15,1.2192620719
2019-11-03 04:30:00,-1.1776,0.1507,1.1872035419,0.0024000000000000002,0.0007,0.0025,-1.18,0.15,1.1894956915,-1.1776,0.1507,1.1872035419,0.0024000000000000002,0.0007,0.0025,-1.18,0.15,1.1894956915
2019-11-03 05:00:00,-1.17712,0.15084,1.1867452128,0.00288,0.00084,0.003,-1.18,0.15,1.1894956915,-1.17712,0.15084,1.1867452128,0.00288,0.00084,0.003,-1.18,0.15,1.1894956915
2019-11-03 05:30:00,-1.19568,0.14126000000000002,1.2039954526,0.00432,0.00126,0.0045000000000000005,-1.2,0.14,1.2081390648,-1.19568,0.14126000000000002,1.2039954526,0.00432,0.00126,0.0045000000000000005,-1.2,0.14,1.2081390648
2019-11-03 06:00:00,-1.2585600000000001,0.14042000000000002,1.2663692391999999,0.00144,0.00042,0.0015,-1.26,0.14,1.2677539193,-1.2585600000000001,0.14042000000000002,1.2663692391999999,0.00144,0.00042,0.0015,-1.26,0.14,1.2677539193
2019-11-03 06:30:00,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768
2019-11-03 07:00:00,-1.38,0.14,1.3870832708,0.0,0.0,0.0,-1.38,0.14,1.3870832708,-1.38,0.14,1.3870832708,0.0,0.0,0.0,-1.38,0.14,1.3870832708
2019-11-03 07:30:00,-1.41904,0.14028000000000002,1.4259568717,0.0009600000000000001,0.00028000000000000003,0.001,-1.42,0.14,1.4268847185,-1.41904,0.14028000000000002,1.4259568717,0.0009600000000000001,0.00028000000000000003,0.001,-1.42,0.14,1.4268847185
2019-11-03 08:00:00,-1.5952000000000002,0.0814,1.5972754928000001,0.0048000000000000004,0.0014,0.005,-1.6,0.08,1.6019987516,-1.5952000000000002,0.1414,1.6014546512,0.0048000000000000004,0.0014,0.005,-1.6,0.14,1.606113321
2019-11-03 08:30:00,-1.7954400000000001,0.01008,1.7954682955,0.03456,0.01008,0.036000000000000004,-1.83,0.0,1.83,-1.7954400000000001,0.01008,1.7954682955,0.03456,0.01008,0.036000000000000004,-1.83,0.0,1.83
2019-11-03 09:00:00,-1.55336,0.01652,1.5534478427,0.05664,0.01652,0.059000000000000004,-1.6099999999999999,0.0,1.6099999999999999,-1.55336,0.01652,1.5534478427,0.05664,0.01652,0.059000000000000004,-1.6099999999999999,0.0,1.6099999999999999
2019-11-03 09:30:00,-1.75448,0.010360000000000001,1.754510587,0.03552,0.010360000000000001,0.037,-1.79,0.0,1.79,-1.75448,0.010360000000000001,1.754510587,0.03552,0.010360000000000001,0.037,-1.79,0.0,1.79
2019-11-03 10:00:00,-1.68328,0.01946,1.6833924825,0.06672,0.01946,0.0695,-1.75,0.0,1.75,-1.6932800000000001,0.01946,1.6933918182,0.06672,0.01946,0.0695,-1.76,0.0,1.76
2019-11-03 10:30:00,-1.41056,0.049420000000000006,1.4114254674,0.16944,0.049420000000000006,0.17650000000000002,-1.58,0.0,1.58,-1.41056,0.049420000000000006,1.4114254674,0.16944,0.049420000000000006,0.17650000000000002,-1.58,0.0,1.58
2019-11-03 11:00:00,-1.3904,0.0553,1.3914992814,0.18960000000000002,0.0553,0.1975,-1.58,0.0,1.58,-1.3904,0.0553,1.3914992814,0.18960000000000002,0.0553,0.1975,-1.58,0.0,1.58
2019-11-03 11:30:00,-1.6131199999999999,0.04284,1.6136887556000001,0.14688,0.04284,0.153,-1.76,0.0,1.76,-1.6131199999999999,0.04284,1.6136887556000001,0.14688,0.04284,0.153,-1.76,0.0,1.76
2019-11-03 12:00:00,-1.59888,0.04116,1.5994097036000001,0.14112000000000002,0.04116,0.147,-1.74,0.0,1.74,-1.59888,0.04116,1.5994097036000001,0.14112000000000002,0.04116,0.147,-1.74,0.0,1.74
2019-11-03 12:30:00,-1.3767200000000002,0.55054,1.4827178592,0.17328000000000002,0.05054,0.18050000000000002,-1.55,0.5,1.6286497475,-1.3767200000000002,-0.51946,1.4714607198,0.17328000000000002,0.05054,0.18050000000000002,-1.55,-0.5700000000000001,1.651484181
2019-11-03 13:00:00,-1.572,0.0315,1.5723155695000002,0.108,0.0315,0.1125,-1.6800000000000002,0.0,1.6800000000000002,-1.572,0.0315,1.5723155695000002,0.108,0.0315,0.1125,-1.6800000000000002,0.0,1.6800000000000002
2019-11-03 13:30:00,-1.6444800000000002,0.027860000000000003,1.6447159785,0.09552000000000001,0.027860000000000003,0.0995,-1.74,0.0,1.74,-1.6444800000000002,0.027860000000000003,1.6447159785,0.09552000000000001,0.027860000000000003,0.0995,-1.74,0.0,1.74
2019-11-03 14:00:00,-1.67312,0.02534,1.6733118807,0.08688000000000001,0.02534,0.09050000000000001,-1.76,0.0,1.76,-1.67312,0.02534,1.6733118807,0.08688000000000001,0.02534,0.09050000000000001,-1.76,0.0,1.76
2019-11-03 14:30:00,-1.7872,0.0154,1.7872663484,0.0528,0.0154,0.055,-1.8399999999999999,0.0,1.8399999999999999,-1.7872,0.0154,1.7872663484,0.0528,0.0154,0.055,-1.8399999999999999,0.0,1.8399999999999999
2019-11-03 15:00:00,-1.77736,0.00952,1.7773854956,0.03264,0.00952,0.034,-1.81,0.0,1.81,-1.77736,0.00952,1.7773854956,0.03264,0.00952,0.034,-1.81,0.0,1.81
2019-11-03 15:30:00,-1.9528,0.0021000000000000003,1.9528011291,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.96,0.0,1.96,-1.9528,0.0021000000000000003,1.9528011291,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.96,0.0,1.96
2019-11-03 16:00:00,-2.0408,0.0056,2.0408076832,0.019200000000000002,0.0056,0.02,-2.06,0.0,2.06,-2.0408,0.0056,2.0408076832,0.019200000000000002,0.0056,0.02,-2.06,0.0,2.06
2019-11-03 16:30:00,-2.06344,0.013580000000000002,2.0634846862,0.046560000000000004,0.013580000000000002,0.0485,-2.11,0.0,2.11,-2.06344,0.013580000000000002,2.0634846862,0.046560000000000004,0.013580000000000002,0.0485,-2.11,0.0,2.11
2019-11-03 17:00:00,-2.33176,0.00532,2.3317660689,0.018240000000000003,0.00532,0.019,-2.35,0.0,2.35,-2.33176,0.00532,2.3317660689,0.018240000000000003,0.00532,0.019,-2.35,0.0,2.35
2019-11-03 17:30:00,-2.5608,0.0056,2.5608061231,0.019200000000000002,0.0056,0.02,-2.58,0.0,2.58,-2.5608,0.0056,2.5608061231,0.019200000000000002,0.0056,0.02,-2.58,0.0,2.58
2019-11-03 18:00:00,-2.3732,0.0224,2.3733057114,0.07680000000000001,0.0224,0.08,-2.45,0.0,2.45,-2.3732,0.0224,2.3733057114,0.07680000000000001,0.0224,0.08,-2.45,0.0,2.45
2019-11-03 18:30:00,-2.14152,0.03164,2.1417537207,0.10848000000000001,0.03164,0.113,-2.25,0.0,2.25,-2.14152,0.03164,2.1417537207,0.10848000000000001,0.03164,0.113,-2.25,0.0,2.25
2019-11-03 19:00:00,-2.08728,0.029960000000000004,2.087495006,0.10272,0.029960000000000004,0.107,-2.19,0.0,2.19,-2.08728,0.029960000000000004,2.087495006,0.10272,0.029960000000000004,0.107,-2.19,0.0,2.19
2019-11-03 19:30:00,-2.02208,0.028560000000000002,2.0222816817,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.12,0.0,2.12,-2.02208,0.028560000000000002,2.0222816817,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.12,0.0,2.12
2019-11-03 20:00:00,-2.02224,0.022680000000000002,2.0223671773,0.07776000000000001,0.022680000000000002,0.081,-2.1,0.0,2.1,-2.02224,0.022680000000000002,2.0223671773,0.07776000000000001,0.022680000000000002,0.081,-2.1,0.0,2.1
2019-11-03 20:30:00,-1.97672,0.015540000000000002,1.976781083,0.05328,0.015540000000000002,0.0555,-2.03,0.0,2.03,-1.97672,0.015540000000000002,1.976781083,0.05328,0.015540000000000002,0.0555,-2.03,0.0,2.03
2019-11-03 21:00:00,-1.92728,0.01246,1.9273202770000002,0.04272,0.01246,0.044500000000000005,-1.97,0.0,1.97,-1.92728,0.01246,1.9273202770000002,0.04272,0.01246,0.044500000000000005,-1.97,0.0,1.97
2019-11-03 21:30:00,-1.72048,0.01736,1.7205675808,0.05952,0.01736,0.062,-1.78,0.0,1.78,-1.72048,0.01736,1.7205675808,0.05952,0.01736,0.062,-1.78,0.0,1.78
2019-11-03 22:00:00,-1.71448,0.010360000000000001,1.7145113006,0.03552,0.010360000000000001,0.037,-1.75,0.0,1.75,-1.71448,0.010360000000000001,1.7145113006,0.03552,0.010360000000000001,0.037,-1.75,0.0,1.75
2019-11-03 22:30:00,-1.60832,0.00924,1.6083465423,0.03168,0.00924,0.033,-1.6400000000000001,0.0,1.6400000000000001,-1.60832,0.00924,1.6083465423,0.03168,0.00924,0.033,-1.6400000000000001,0.0,1.6400000000000001
2019-11-03 23:00:00,-1.54512,0.14434000000000002,1.5518472380000001,0.01488,0.00434,0.0155,-1.56,0.14,1.5662694531999999,-1.54512,0.14434000000000002,1.5518472380000001,0.01488,0.00434,0.0155,-1.56,0.14,1.5662694531999999
2019-11-03 23:30:00,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668
2019-11-04 00:00:00,-1.47952,0.14014000000000001,1.4861422038,0.00048000000000000007,0.00014000000000000001,0.0005,-1.48,0.14,1.4866068747,-1.47952,0.14014000000000001,1.4861422038,0.00048000000000000007,0.00014000000000000001,0.0005,-1.48,0.14,1.4866068747
2019-11-04 00:30:00,-1.4,0.14,1.406982587,0.0,0.0,0.0,-1.4,0.14,1.406982587,-1.4,0.14,1.406982587,0.0,0.0,0.0,-1.4,0.14,1.406982587
2019-11-04 01:00:00,-1.52712,0.14084000000000002,1.5336007955,0.00288,0.00084,0.003,-1.53,0.14,1.5363918771,-1.52712,0.14084000000000002,1.5336007955,0.00288,0.00084,0.003,-1.53,0.14,1.5363918771
2019-11-04 01:30:00,-1.61328,0.14196,1.6195138159,0.00672,0.0019600000000000004,0.007,-1.62,0.14,1.6260381299,-1.61328,0.14196,1.6195138159,0.00672,0.0019600000000000004,0.007,-1.62,0.14,1.6260381299
2019-11-04 02:00:00,-1.20176,0.16282000000000002,1.2127396464,0.07824,0.022820000000000003,0.0815,-1.28,0.14,1.2876334882,-1.20176,0.16282000000000002,1.2127396464,0.07824,0.022820000000000003,0.0815,-1.28,0.14,1.2876334882
2019-11-04 02:30:00,-1.1128,0.1771,1.1268044418,0.1272,0.0371,0.1325,-1.24,0.14,1.2478781992,-1.1128,0.1771,1.1268044418,0.1272,0.0371,0.1325,-1.24,0.14,1.2478781992
2019-11-04 03:00:00,-0.9199200000000001,0.19544,0.9404518063,0.19008000000000003,0.05544,0.198,-1.11,0.14,1.1187939935,-0.9199200000000001,0.19544,0.9404518063,0.19008000000000003,0.05544,0.198,-1.11,0.14,1.1187939935
2019-11-04 03:30:00,-1.12264,0.16548000000000002,1.1347705495,0.08736000000000001,0.025480000000000003,0.091,-1.21,0.14,1.2180722474,-1.12264,0.16548000000000002,1.1347705495,0.08736000000000001,0.025480000000000003,0.091,-1.21,0.14,1.2180722474
2019-11-04 04:00:00,-0.6939200000000001,0.22344000000000003,0.7290064472000001,0.28608,0.08344,0.298,-0.98,0.14,0.9899494937000001,-0.6939200000000001,0.22344000000000003,0.7290064472000001,0.28608,0.08344,0.298,-0.98,0.14,0.9899494937000001
2019-11-04 04:30:00,-0.57104,0.24178000000000002,0.6201163197,0.34896000000000005,0.10178000000000001,0.3635,-0.92,0.14,0.9305912099,-0.57104,0.24178000000000002,0.6201163197,0.34896000000000005,0.10178000000000001,0.3635,-0.92,0.14,0.9305912099
2019-11-04 05:00:00,-1.3216,0.1512,1.3302210343,0.038400000000000004,0.0112,0.04,-1.3599999999999999,0.14,1.3671868929,-1.3216,0.1512,1.3302210343,0.038400000000000004,0.0112,0.04,-1.3599999999999999,0.14,1.3671868929
2019-11-04 05:30:00,-1.51152,0.17164000000000001,1.5212340385,0.10848000000000001,0.03164,0.113,-1.62,0.14,1.6260381299,-1.51152,0.03164,1.511851117,0.10848000000000001,0.03164,0.113,-1.62,0.0,1.62
2019-11-04 06:00:00,-1.7861600000000002,-0.12888000000000002,1.7908036185,0.0038400000000000005,0.0011200000000000001,0.004,-1.79,-0.13,1.794714462,-1.7861600000000002,-0.12888000000000002,1.7908036185,0.0038400000000000005,0.0011200000000000001,0.004,-1.79,-0.13,1.794714462
2019-11-04 06:30:00,-2.36,-0.13,2.3635777965,0.0,0.0,0.0,-2.36,-0.13,2.3635777965,-2.36,-0.13,2.3635777965,0.0,0.0,0.0,-2.36,-0.13,2.3635777965
2019-11-04 07:00:00,-2.51952,-0.53986,2.5767091124,0.00048000000000000007,0.00014000000000000001,0.0005,-2.52,-0.54,2.5772077914000002,-2.45952,0.23014,2.4702637612,0.00048000000000000007,0.00014000000000000001,0.0005,-2.46,0.23,2.4707286375
2019-11-04 07:30:00,-2.41808,-0.78944,2.5436836281,0.0019200000000000003,0.0005600000000000001,0.002,-2.42,-0.79,2.5456826197,-2.31808,0.37056000000000006,2.3475113631,0.0019200000000000003,0.0005600000000000001,0.002,-2.32,0.37,2.3493190503
2019-11-04 08:00:00,-1.9260800000000002,-0.6359400000000001,2.0283500314,0.25392000000000003,0.07406,0.2645,-2.18,-0.71,2.292705825,-1.85608,0.22406,1.8695549872,0.25392000000000003,0.07406,0.2645,-2.11,0.15,2.1153250341
2019-11-04 08:30:00,-2.1428,-0.8454,2.3035392334,0.1872,0.0546,0.195,-2.33,-0.9,2.4977790134,-2.0428,0.3346,2.0700214975,0.1872,0.0546,0.195,-2.23,0.28,2.2475097330000002
2019-11-04 09:00:00,-2.0932,-0.8526,2.2601798601,0.1968,0.0574,0.20500000000000002,-2.29,-0.91,2.4641834347,-1.9932,0.3174,2.0183134048,0.1968,0.0574,0.20500000000000002,-2.19,0.26,2.2053797859
2019-11-04 09:30:00,-2.06424,-0.47082,2.1172525239,0.30576000000000003,0.08918000000000001,0.3185,-2.37,-0.56,2.4352617929,-2.02424,-0.09082000000000001,2.0262763508,0.30576000000000003,0.08918000000000001,0.3185,-2.33,-0.18,2.3369424469
2019-11-04 10:00:00,-3.138,-0.40650000000000003,3.1642196905,0.012,0.0035,0.0125,-3.15,-0.41000000000000003,3.1765704777,-3.138,-0.3965,3.1629505608,0.012,0.0035,0.0125,-3.15,-0.4,3.1752952619
2019-11-04 10:30:00,-3.01368,-0.32524000000000003,3.0311793414,0.01632,0.00476,0.017,-3.03,-0.33,3.0479173217,-3.01368,-0.32524000000000003,3.0311793414,0.01632,0.00476,0.017,-3.03,-0.33,3.0479173217
2019-11-04 11:00:00,-2.92744,-0.32342000000000004,2.945251339,0.02256,0.006580000000000001,0.0235,-2.95,-0.33,2.9684002426,-2.92744,-0.32342000000000004,2.945251339,0.02256,0.006580000000000001,0.0235,-2.95,-0.33,2.9684002426
2019-11-04 11:30:00,-1.92088,-0.21734,1.9331364799,0.24912,0.07266,0.2595,-2.17,-0.29,2.189292123,-1.92088,-0.20734000000000002,1.9320377455000002,0.24912,0.07266,0.2595,-2.17,-0.28,2.1879899451
2019-11-04 12:00:00,-2.41384,-0.29612000000000005,2.4319355666,0.11616000000000001,0.03388,0.121,-2.5300000000000002,-0.33,2.5514309710000003,-2.41384,-0.28612000000000004,2.4307382006,0.11616000000000001,0.03388,0.121,-2.5300000000000002,-0.32,2.5501568579000002
2019-11-04 12:30:00,-1.98456,-0.26258000000000004,2.0018558015,0.26544,0.07742,0.2765,-2.25,-0.34,2.275543891,-1.98456,-0.25258,2.0005686817,0.26544,0.07742,0.2765,-2.25,-0.33,2.274071239
2019-11-04 13:00:00,-2.25768,-0.20724,2.2671716741,0.11232,0.032760000000000004,0.117,-2.37,-0.24,2.3821209037,-2.25768,-0.19724000000000003,2.266279462,0.11232,0.032760000000000004,0.117,-2.37,-0.23,2.3811341835
2019-11-04 13:30:00,-1.7128800000000002,-0.13584000000000002,1.718257955,0.35712000000000005,0.10416,0.372,-2.07,-0.24,2.0838665984,-1.7128800000000002,-0.12584,1.7174963173000002,0.35712000000000005,0.10416,0.372,-2.07,-0.23,2.0827385818
2019-11-04 14:00:00,-2.2824,-0.2257,2.2935322649,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.4,-0.26,2.4140422532,-2.2824,-0.2257,2.2935322649,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.4,-0.26,2.4140422532
2019-11-04 14:30:00,-2.74128,-0.25454000000000004,2.7530722203,0.01872,0.0054600000000000004,0.0195,-2.76,-0.26,2.7722193275,-2.75128,-0.25454000000000004,2.763029542,0.01872,0.0054600000000000004,0.0195,-2.77,-0.26,2.7821754078
2019-11-04 15:00:00,-2.53016,-0.19838000000000003,2.5379251861,0.03984,0.01162,0.0415,-2.5700000000000003,-0.21,2.5785654927,-2.53016,-0.19838000000000003,2.5379251861,0.03984,0.01162,0.0415,-2.5700000000000003,-0.21,2.5785654927
2019-11-04 15:30:00,-2.14672,-0.14696,2.1517444086,0.11328,0.03304,0.11800000000000001,-2.26,-0.18,2.2671568098,-2.14672,-0.13696,2.1510845637,0.11328,0.03304,0.11800000000000001,-2.26,-0.17,2.2663847864
2019-11-04 16:00:00,-2.40712,-0.42916000000000004,2.4450777084,0.00288,0.00084,0.003,-2.41,-0.43,2.4480604568,-2.35712,0.14084000000000002,2.3613239083,0.00288,0.00084,0.003,-2.36,0.14,2.3641488955
2019-11-04 16:30:00,-2.59184,-0.70762,2.6867006997000002,0.00816,0.00238,0.0085,-2.6,-0.71,2.6951994360000002,-2.49184,0.47238,2.5362195193,0.00816,0.00238,0.0085,-2.5,0.47000000000000003,2.5437963755
2019-11-04 17:00:00,-2.7942400000000003,-0.67832,2.8753947903,0.00576,0.00168,0.006,-2.8,-0.68,2.8813885542,-2.68424,0.50168,2.7307191726999998,0.00576,0.00168,0.006,-2.69,0.5,2.7360738294
2019-11-04 17:30:00,-2.8395200000000003,-0.68986,2.9221192053,0.00048000000000000007,0.00014000000000000001,0.0005,-2.84,-0.6900000000000001,2.9226186888,-2.73952,0.50014,2.7847997863,0.00048000000000000007,0.00014000000000000001,0.0005,-2.74,0.5,2.7852468472
2019-11-04 18:00:00,-2.75328,-0.6880400000000001,2.8379481673,0.00672,0.0019600000000000004,0.007,-2.76,-0.6900000000000001,2.8449428816999998,-2.67328,0.46196000000000004,2.7129012146,0.00672,0.0019600000000000004,0.007,-2.68,0.46,2.7191910562
2019-11-04 18:30:00,-2.6236800000000002,-0.12524000000000002,2.6266674323,0.01632,0.00476,0.017,-2.64,-0.13,2.6431988196000002,-2.6236800000000002,-0.12524000000000002,2.6266674323,0.01632,0.00476,0.017,-2.64,-0.13,2.6431988196000002
2019-11-04 19:00:00,-2.53088,-0.12734,2.5340815003,0.009120000000000001,0.00266,0.0095,-2.54,-0.13,2.5433245959,-2.53088,-0.12734,2.5340815003,0.009120000000000001,0.00266,0.0095,-2.54,-0.13,2.5433245959
2019-11-04 19:30:00,-2.456,0.1645,2.4615028438,0.084,0.0245,0.08750000000000001,-2.54,0.14,2.5438553418,-2.456,0.1945,2.4636895604,0.084,0.0245,0.08750000000000001,-2.54,0.17,2.5456826197
2019-11-04 20:00:00,-2.62976,-0.12118000000000001,2.6325505218,0.030240000000000003,0.008820000000000001,0.0315,-2.66,-0.13,2.6631747971,-2.62976,-0.12118000000000001,2.6325505218,0.030240000000000003,0.008820000000000001,0.0315,-2.66,-0.13,2.6631747971
2019-11-04 20:30:00,-1.9304000000000001,0.0553,1.9311919247,0.18960000000000002,0.0553,0.1975,-2.12,0.0,2.12,-1.9304000000000001,0.0553,1.9311919247,0.18960000000000002,0.0553,0.1975,-2.12,0.0,2.12
2019-11-04 21:00:00,-2.4616,0.0112,2.4616254792,0.038400000000000004,0.0112,0.04,-2.5,0.0,2.5,-2.4616,0.0112,2.4616254792,0.038400000000000004,0.0112,0.04,-2.5,0.0,2.5
2019-11-04 21:30:00,-1.90192,0.05194000000000001,1.9026290889,0.17808000000000002,0.05194000000000001,0.1855,-2.08,0.0,2.08,-1.90192,-0.11806000000000001,1.905580712,0.17808000000000002,0.05194000000000001,0.1855,-2.08,-0.17,2.0869355524
2019-11-04 22:00:00,-1.8149600000000001,0.02772,1.8151716723,0.09504000000000001,0.02772,0.099,-1.9100000000000001,0.0,1.9100000000000001,-1.82496,-0.5122800000000001,1.8954972435,0.09504000000000001,0.02772,0.099,-1.92,-0.54,1.9944924166
2019-11-04 22:30:00,-1.98808,0.018060000000000003,1.9881620281,0.06192,0.018060000000000003,0.0645,-2.05,0.0,2.05,-1.98808,0.018060000000000003,1.9881620281,0.06192,0.018060000000000003,0.0645,-2.05,0.0,2.05
2019-11-04 23:00:00,-0.9639200000000001,-0.43906000000000006,1.0592051029,0.34608000000000005,0.10094,0.36050000000000004,-1.31,-0.54,1.4169333082,-0.9239200000000001,0.75094,1.1906044893,0.34608000000000005,0.10094,0.36050000000000004,-1.27,0.65,1.4266744548
2019-11-04 23:30:00,-1.5259200000000002,-0.51256,1.6097048177,0.09408000000000001,0.027440000000000003,0.098,-1.62,-0.54,1.7076299365,-1.45592,0.65744,1.5974762596,0.09408000000000001,0.027440000000000003,0.098,-1.55,0.63,1.6731407592
2019-11-05 00:00:00,-1.92968,0.15176,1.935638396,0.04032,0.011760000000000001,0.042,-1.97,0.14,1.9749683542,-1.92968,0.15176,1.935638396,0.04032,0.011760000000000001,0.042,-1.97,0.14,1.9749683542
2019-11-05 00:30:00,-1.7115200000000002,0.014140000000000002,1.711578409,0.04848,0.014140000000000002,0.0505,-1.76,0.0,1.76,-1.7115200000000002,0.15414,1.7184469296,0.04848,0.014140000000000002,0.0505,-1.76,0.14,1.7655594014
2019-11-05 01:00:00,-1.21048,0.17486000000000002,1.2230445004,0.11952000000000002,0.03486,0.1245,-1.33,0.14,1.3373481221999999,-1.21048,0.17486000000000002,1.2230445004,0.11952000000000002,0.03486,0.1245,-1.33,0.14,1.3373481221999999
2019-11-05 01:30:00,-1.04848,0.05586000000000001,1.0499669757,0.19152000000000002,0.05586000000000001,0.1995,-1.24,0.0,1.24,-1.04848,0.05586000000000001,1.0499669757,0.19152000000000002,0.05586000000000001,0.1995,-1.24,0.0,1.24
2019-11-05 02:00:00,-0.9158400000000001,0.06538000000000001,0.9181707085,0.22416000000000003,0.06538000000000001,0.2335,-1.1400000000000001,0.0,1.1400000000000001,-0.9158400000000001,0.20538,0.9385860909,0.22416000000000003,0.06538000000000001,0.2335,-1.1400000000000001,0.14,1.1485643212
2019-11-05 02:30:00,-0.27584000000000003,0.15288000000000002,0.3153727953,0.5241600000000001,0.15288000000000002,0.546,-0.8,0.0,0.8,-0.27584000000000003,0.15288000000000002,0.3153727953,0.5241600000000001,0.15288000000000002,0.546,-0.8,0.0,0.8
2019-11-05 03:00:00,-0.74136,0.09002,0.7468053629,0.30864,0.09002,0.3215,-1.05,0.0,1.05,-0.74136,0.23002000000000003,0.7762240978,0.30864,0.09002,0.3215,-1.05,0.14,1.0592922165
2019-11-05 03:30:00,-0.8634400000000001,0.06608,0.8659648954,0.22656,0.06608,0.23600000000000002,-1.09,0.0,1.09,-0.8634400000000001,0.20608,0.8876922890000001,0.22656,0.06608,0.23600000000000002,-1.09,0.14,1.0989540482
2019-11-05 04:00:00,-0.9895200000000001,0.07014000000000001,0.992002747,0.24048000000000003,0.07014000000000001,0.2505,-1.23,0.0,1.23,-0.9895200000000001,0.07014000000000001,0.992002747,0.24048000000000003,0.07014000000000001,0.2505,-1.23,0.0,1.23
2019-11-05 04:30:00,-1.19216,0.043120000000000006,1.1929395626,0.14784,0.043120000000000006,0.154,-1.34,0.0,1.34,-1.19216,0.043120000000000006,1.1929395626,0.14784,0.043120000000000006,0.154,-1.34,0.0,1.34
2019-11-05 05:00:00,-0.52048,-0.057640000000000004,0.5236619138,0.41952000000000006,0.12236000000000001,0.437,-0.9400000000000001,-0.18,0.9570788891,-0.52048,-0.03764,0.5218392473,0.41952000000000006,0.12236000000000001,0.437,-0.9400000000000001,-0.16,0.9535197953000001
2019-11-05 05:30:00,-0.9694400000000001,-0.041920000000000006,0.9703459177,0.37056000000000006,0.10808000000000001,0.386,-1.34,-0.15,1.3483693856,-0.9694400000000001,-0.031920000000000004,0.9699653602,0.37056000000000006,0.10808000000000001,0.386,-1.34,-0.14,1.3472935834
2019-11-05 06:00:00,-1.6908,-0.10940000000000001,1.694335563,0.13920000000000002,0.040600000000000004,0.145,-1.83,-0.15,1.8361372498000001,-1.6908,-0.0994,1.6937192802,0.13920000000000002,0.040600000000000004,0.145,-1.83,-0.14,1.8353473786
2019-11-05 06:30:00,-1.30968,-0.06824000000000001,1.3114565948,0.28032,0.08176000000000001,0.292,-1.5899999999999999,-0.15,1.5970597985000001,-1.30968,-0.05824000000000001,1.3109742942,0.28032,0.08176000000000001,0.292,-1.5899999999999999,-0.14,1.5961516219
2019-11-05 07:00:00,-1.5108000000000001,-0.1144,1.5151250773,0.2592,0.0756,0.27,-1.77,-0.19,1.7801685313000002,-1.5108000000000001,-0.0944,1.513746346,0.2592,0.0756,0.27,-1.77,-0.17,1.7781451009
2019-11-05 07:30:00,-1.7551999999999999,-0.5411,1.8367134371,0.3048,0.0889,0.3175,-2.06,-0.63,2.1541819793,-1.6852,0.1889,1.6957541832,0.3048,0.0889,0.3175,-1.99,0.1,1.9925109786
2019-11-05 08:00:00,-1.53632,-0.81476,1.7389976998,0.46368000000000004,0.13524,0.483,-2.0,-0.9500000000000001,2.2141589825,-1.43632,0.35524000000000006,1.4795981211,0.46368000000000004,0.13524,0.483,-1.9,0.22,1.9126944346
2019-11-05 08:30:00,-1.54776,-0.8176800000000001,1.7504746785,0.52224,0.15232,0.544,-2.07,-0.97,2.2860008749,-1.4477600000000002,0.35232,1.4900128859000001,0.52224,0.15232,0.544,-1.97,0.2,1.9801262586
2019-11-05 09:00:00,-2.10664,-0.8565200000000001,2.2741061101,0.42336,0.12348,0.441,-2.5300000000000002,-0.98,2.7131715758,-2.00664,0.31348000000000004,2.0309785326,0.42336,0.12348,0.441,-2.43,0.19,2.4374166651999998
2019-11-05 09:30:00,-1.75008,-0.8554400000000001,1.9479624226,0.5299200000000001,0.15456,0.552,-2.2800000000000002,-1.01,2.4936920419,-1.66008,0.31456,1.6896193654,0.5299200000000001,0.15456,0.552,-2.19,0.16,2.1958369703
2019-11-05 10:00:00,-1.73296,-0.8537800000000001,1.9318619645,0.46704,0.13622,0.48650000000000004,-2.2,-0.99,2.4124883419,-1.6329600000000002,0.29622000000000004,1.6596097885,0.46704,0.13622,0.48650000000000004,-2.1,0.16,2.106086418
2019-11-05 10:30:00,-2.11432,-0.8587600000000001,2.2820643724,0.41568000000000005,0.12124000000000001,0.433,-2.5300000000000002,-0.98,2.7131715758,-2.01432,0.31124,2.0382235893,0.41568000000000005,0.12124000000000001,0.433,-2.43,0.19,2.4374166651999998
2019-11-05 11:00:00,-1.5508000000000002,-0.8769,1.7815538864,0.5592,0.1631,0.5825,-2.11,-1.04,2.3523817717,-1.4508,0.3231,1.4863425749,0.5592,0.1631,0.5825,-2.01,0.16,2.0163581031
2019-11-05 11:30:00,-2.02936,-0.8639800000000001,2.2056208763,0.5006400000000001,0.14602,0.5215000000000001,-2.5300000000000002,-1.01,2.724151244,-1.92936,0.30602,1.9534785000000001,0.5006400000000001,0.14602,0.5215000000000001,-2.43,0.16,2.4352617929
2019-11-05 12:00:00,-1.2068,-0.8149000000000001,1.4561690321,0.7032,0.2051,0.7325,-1.9100000000000001,-1.02,2.1652944373,-1.1068,0.36510000000000004,1.1654631054,0.7032,0.2051,0.7325,-1.81,0.16,1.8170580618
2019-11-05 12:30:00,-1.73576,-0.8416800000000001,1.9290640217,0.47424000000000005,0.13832,0.494,-2.21,-0.98,2.4175400721,-1.63576,0.29832000000000003,1.6627403886,0.47424000000000005,0.13832,0.494,-2.11,0.16,2.1160576552
2019-11-05 13:00:00,-1.60432,-0.22376000000000001,1.6198491287999999,0.53568,0.15624000000000002,0.558,-2.14,-0.38,2.1734764779,-1.60432,-0.21376,1.6184980692000002,0.53568,0.15624000000000002,0.558,-2.14,-0.37,2.1717504461
2019-11-05 13:30:00,-1.9564,-0.2277,1.9696061154,0.4536,0.1323,0.47250000000000003,-2.41,-0.36,2.436739625,-1.9564,-0.2277,1.9696061154,0.4536,0.1323,0.47250000000000003,-2.41,-0.36,2.436739625
2019-11-05 14:00:00,-1.2956,-0.1208,1.3012194281,0.6144000000000001,0.1792,0.64,-1.9100000000000001,-0.30000000000000004,1.9334166649000002,-1.2956,-0.1208,1.3012194281,0.6144000000000001,0.1792,0.64,-1.9100000000000001,-0.30000000000000004,1.9334166649000002
2019-11-05 14:30:00,-1.69488,-0.16434,1.7028287788,0.46512000000000003,0.13566,0.48450000000000004,-2.16,-0.30000000000000004,2.1807338214,-1.69488,-0.16434,1.7028287788,0.46512000000000003,0.13566,0.48450000000000004,-2.16,-0.30000000000000004,2.1807338214
2019-11-05 15:00:00,-1.2052800000000001,-0.08904000000000001,1.2085644377,0.6547200000000001,0.19096000000000002,0.682,-1.8599999999999999,-0.28,1.8809572031,-1.2052800000000001,-0.07904000000000001,1.2078688671,0.6547200000000001,0.19096000000000002,0.682,-1.8599999999999999,-0.27,1.8794946129
2019-11-05 15:30:00,-1.4012,-0.30910000000000004,1.4348882361,0.44880000000000003,0.13090000000000002,0.4675,-1.85,-0.44,1.9016045856,-1.3712,0.12090000000000001,1.3765196148,0.44880000000000003,0.13090000000000002,0.4675,-1.82,-0.01,1.8200274723
2019-11-05 16:00:00,-1.51696,-0.63078,1.6428788908,0.44304000000000004,0.12922,0.4615,-1.96,-0.76,2.102189335,-1.42696,0.53922,1.5254419196,0.44304000000000004,0.12922,0.4615,-1.87,0.41000000000000003,1.9144189719
2019-11-05 16:30:00,-1.8612000000000002,-0.6541,1.9727930074,0.32880000000000004,0.0959,0.3425,-2.19,-0.75,2.3148650069,-1.7612,0.5259,1.8380414167999999,0.32880000000000004,0.0959,0.3425,-2.09,0.43,2.1337759957
2019-11-05 17:00:00,-1.8788,-0.6059,1.9740831416,0.3912,0.11410000000000001,0.40750000000000003,-2.27,-0.72,2.3814491387,-1.7788,0.5841000000000001,1.872245243,0.3912,0.11410000000000001,0.40750000000000003,-2.17,0.47000000000000003,2.2203152929
2019-11-05 17:30:00,-2.03168,-0.5842400000000001,2.1140151371,0.32832,0.09576000000000001,0.342,-2.36,-0.68,2.4560130293,-1.93168,0.5857600000000001,2.0185396702,0.32832,0.09576000000000001,0.342,-2.26,0.49,2.3125094594
2019-11-05 18:00:00,-2.06104,-0.61572,2.1510455597,0.28896000000000005,0.08428000000000001,0.301,-2.35,-0.7000000000000001,2.452039967,-1.9710400000000001,0.57428,2.0529968826,0.28896000000000005,0.08428000000000001,0.301,-2.26,0.49,2.3125094594
2019-11-05 18:30:00,-2.17256,-0.06658,2.1735799617,0.21744000000000002,0.06342,0.2265,-2.39,-0.13,2.3935329536,-2.17256,-0.06658,2.1735799617,0.21744000000000002,0.06342,0.2265,-2.39,-0.13,2.3935329536
2019-11-05 19:00:00,-2.14808,-0.07694000000000001,2.1494574781,0.18192000000000003,0.05306,0.1895,-2.33,-0.13,2.3336237914,-2.15808,-0.07694000000000001,2.1594510992,0.18192000000000003,0.05306,0.1895,-2.34,-0.13,2.3436083291
2019-11-05 19:30:00,-2.04608,0.061560000000000004,2.0470058622,0.31392000000000003,0.09156,0.327,-2.36,-0.03,2.3601906703,-2.04608,0.05156,2.0467295376,0.31392000000000003,0.09156,0.327,-2.36,-0.04,2.3603389587
2019-11-05 20:00:00,-2.09296,-0.08128,2.0945376578,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.26,-0.13,2.2637358503,-2.09296,-0.08128,2.0945376578,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.26,-0.13,2.2637358503
2019-11-05 20:30:00,-1.4961600000000002,-0.023880000000000002,1.4963505605,0.36384000000000005,0.10612,0.379,-1.8599999999999999,-0.13,1.8645374762,-1.4961600000000002,-0.04388,1.4968033271,0.36384000000000005,0.10612,0.379,-1.8599999999999999,-0.15,1.8660385848
2019-11-05 21:00:00,-1.4888,0.0966,1.4919306284,0.3312,0.0966,0.34500000000000003,-1.82,0.0,1.82,-1.4888,0.0966,1.4919306284,0.3312,0.0966,0.34500000000000003,-1.82,0.0,1.82
2019-11-05 21:30:00,-1.55488,0.08316000000000001,1.5571022446,0.28512000000000004,0.08316000000000001,0.297,-1.8399999999999999,0.0,1.8399999999999999,-1.55488,0.22316000000000003,1.5708125923,0.28512000000000004,0.08316000000000001,0.297,-1.8399999999999999,0.14,1.8453184007
2019-11-05 22:00:00,-1.45856,0.07042000000000001,1.4602589668000001,0.24144000000000002,0.07042000000000001,0.2515,-1.7000000000000002,0.0,1.7000000000000002,-1.45856,0.07042000000000001,1.4602589668000001,0.24144000000000002,0.07042000000000001,0.2515,-1.7000000000000002,0.0,1.7000000000000002
2019-11-05 22:30:00,-1.7342400000000002,0.17668,1.7432166245,0.12576,0.036680000000000004,0.131,-1.8599999999999999,0.14,1.8652613758,-1.7342400000000002,0.036680000000000004,1.7346278563,0.12576,0.036680000000000004,0.131,-1.8599999999999999,0.0,1.8599999999999999
2019-11-05 23:00:00,-1.31992,0.05544,1.3210837975,0.19008000000000003,0.05544,0.198,-1.51,0.0,1.51,-1.31992,0.05544,1.3210837975,0.19008000000000003,0.05544,0.198,-1.51,0.0,1.51
2019-11-05 23:30:00,-1.156,0.059500000000000004,1.1575302372,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.3599999999999999,0.0,1.3599999999999999,-1.156,0.1995,1.1730883385,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.3599999999999999,0.14,1.3671868929
2019-11-06 00:00:00,-1.43688,0.027160000000000004,1.4371366671,0.09312000000000001,0.027160000000000004,0.097,-1.53,0.0,1.53,-1.43688,0.027160000000000004,1.4371366671,0.09312000000000001,0.027160000000000004,0.097,-1.53,0.0,1.53
2019-11-06 00:30:00,-1.66784,0.14938,1.6745162436,0.03216,0.009380000000000001,0.0335,-1.7000000000000002,0.14,1.7057549648,-1.66784,0.16938,1.6764187574,0.03216,0.009380000000000001,0.0335,-1.7000000000000002,0.16,1.7075128111
2019-11-06 01:00:00,-1.6231200000000001,0.14784,1.6298390105,0.02688,0.007840000000000001,0.028,-1.65,0.14,1.6559287424,-1.6231200000000001,0.14784,1.6298390105,0.02688,0.007840000000000001,0.028,-1.65,0.14,1.6559287424
2019-11-06 01:30:00,-1.242,0.2015,1.2582393453,0.108,0.0315,0.1125,-1.35,0.17,1.3606616038000001,-1.242,0.1715,1.2537847702,0.108,0.0315,0.1125,-1.35,0.14,1.3572398462
2019-11-06 02:00:00,-1.6002399999999999,0.17618,1.6099091434,0.08976,0.026180000000000002,0.0935,-1.69,0.15,1.6966437457999999,-1.6002399999999999,0.16618000000000002,1.6088455021999999,0.08976,0.026180000000000002,0.0935,-1.69,0.14,1.695788902
2019-11-06 02:30:00,-1.4477600000000002,0.17982,1.458884591,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.55,0.15,1.5572411501999999,-1.4477600000000002,0.16982000000000003,1.4576857858,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.55,0.14,1.5563097378
2019-11-06 03:00:00,-1.34016,0.16912000000000002,1.3507888066,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.44,0.14,1.4467895493,-1.34016,0.16912000000000002,1.3507888066,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.44,0.14,1.4467895493
