Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-06 03:30:00,-0.94064,0.22148,0.9663627683,0.27936,0.08148000000000001,0.291,-1.22,0.14,1.2280065146,-0.94064,0.22148,0.9663627683,0.27936,0.08148000000000001,0.291,-1.22,0.14,1.2280065146
2019-11-06 04:00:00,-0.66376,0.22932000000000002,0.7022570754,0.30624,0.08932000000000001,0.319,-0.97,0.14,0.9800510191,-0.66376,0.08932000000000001,0.6697427864000001,0.30624,0.08932000000000001,0.319,-0.97,0.0,0.97
2019-11-06 04:30:00,-0.91976,0.20132000000000003,0.9415350232,0.21024,0.061320000000000006,0.219,-1.13,0.14,1.1386395391,-0.91976,0.061320000000000006,0.9218018225,0.21024,0.061320000000000006,0.219,-1.13,0.0,1.13
2019-11-06 05:00:00,-1.3728,0.0196,1.3729399113,0.06720000000000001,0.0196,0.07,-1.44,0.0,1.44,-1.3728,0.0196,1.3729399113,0.06720000000000001,0.0196,0.07,-1.44,0.0,1.44
2019-11-06 05:30:00,-1.17016,-0.07588,1.17261767,0.21984,0.06412000000000001,0.229,-1.3900000000000001,-0.14,1.3970325694,-1.17016,-0.07588,1.17261767,0.21984,0.06412000000000001,0.229,-1.3900000000000001,-0.14,1.3970325694
2019-11-06 06:00:00,-1.95568,-0.12124000000000001,1.9594344592000001,0.06432,0.018760000000000002,0.067,-2.02,-0.14,2.0248456731,-1.95568,-0.12124000000000001,1.9594344592000001,0.06432,0.018760000000000002,0.067,-2.02,-0.14,2.0248456731
2019-11-06 06:30:00,-1.47728,-0.08504,1.4797256502,0.22272000000000003,0.06496,0.232,-1.7000000000000002,-0.15,1.7066048166,-1.47728,-0.07504000000000001,1.4791846403,0.22272000000000003,0.06496,0.232,-1.7000000000000002,-0.14,1.7057549648
2019-11-06 07:00:00,-1.89016,-0.71338,2.0203009306,0.15984,0.04662,0.1665,-2.05,-0.76,2.1863439803,-1.80016,0.45662,1.8571693111,0.15984,0.04662,0.1665,-1.96,0.41000000000000003,2.0024235316
2019-11-06 07:30:00,-2.04288,-0.77834,2.1861317092,0.17712000000000003,0.051660000000000005,0.1845,-2.22,-0.8300000000000001,2.3700843867,-1.9428800000000002,0.38166000000000005,1.9800118813,0.17712000000000003,0.051660000000000005,0.1845,-2.12,0.33,2.1455302375
2019-11-06 08:00:00,-2.59672,-0.84696,2.7313542429,0.11328,0.03304,0.11800000000000001,-2.71,-0.88,2.8492981592,-2.49672,0.32304000000000005,2.5175316483,0.11328,0.03304,0.11800000000000001,-2.61,0.29,2.6260616901000002
2019-11-06 08:30:00,-2.30936,-0.35898,2.3370944033,0.14064000000000002,0.04102,0.14650000000000002,-2.45,-0.4,2.4824383174999998,-2.30936,-0.27898,2.3261499199,0.14064000000000002,0.04102,0.14650000000000002,-2.45,-0.32,2.4708095839
2019-11-06 09:00:00,-2.4808,-0.33690000000000003,2.5035714989,0.0792,0.023100000000000002,0.0825,-2.56,-0.36,2.5851885811,-2.4808,-0.3269,2.5022454416,0.0792,0.023100000000000002,0.0825,-2.56,-0.35000000000000003,2.5838150089000003
2019-11-06 09:30:00,-2.40016,-0.44338000000000005,2.4407691102999998,0.15984,0.04662,0.1665,-2.56,-0.49,2.6064727123,-2.38016,-0.19338000000000002,2.3880028162,0.15984,0.04662,0.1665,-2.54,-0.24,2.5513133873
2019-11-06 10:00:00,-2.66808,-0.9219400000000001,2.8228751744,0.06192,0.018060000000000003,0.0645,-2.73,-0.9400000000000001,2.8872997766,-2.56808,0.25806,2.5810133378,0.06192,0.018060000000000003,0.0645,-2.63,0.24,2.6409278672000003
2019-11-06 10:30:00,-2.35656,-0.88358,2.5167615402,0.19344000000000003,0.056420000000000005,0.2015,-2.55,-0.9400000000000001,2.7177380301,-2.25656,0.30642,2.2772694724,0.19344000000000003,0.056420000000000005,0.2015,-2.45,0.25,2.4627220712
2019-11-06 11:00:00,-2.39696,-0.90078,2.5606291903000002,0.20304000000000003,0.05922,0.21150000000000002,-2.6,-0.96,2.7715699522,-2.28696,0.26922,2.3027517126,0.20304000000000003,0.05922,0.21150000000000002,-2.49,0.21,2.4988397308
2019-11-06 11:30:00,-2.61448,-0.9321400000000001,2.7756784126,0.09552000000000001,0.027860000000000003,0.0995,-2.71,-0.96,2.8750130434,-2.51448,0.23786000000000002,2.5257052579,0.09552000000000001,0.027860000000000003,0.0995,-2.61,0.21,2.6184346469
2019-11-06 12:00:00,-2.35344,-0.9114200000000001,2.5237603393,0.16656,0.048580000000000005,0.17350000000000002,-2.52,-0.96,2.6966646065,-2.25344,0.27858000000000005,2.2705943385,0.16656,0.048580000000000005,0.17350000000000002,-2.42,0.23,2.4309051812
2019-11-06 12:30:00,-2.32944,-0.8169200000000001,2.4685317498,0.25056,0.07308,0.261,-2.58,-0.89,2.7291940202,-2.22944,0.37308,2.2604405323,0.25056,0.07308,0.261,-2.48,0.30000000000000004,2.4980792622
2019-11-06 13:00:00,-2.89536,-0.8769800000000001,3.0252608896,0.044640000000000006,0.01302,0.0465,-2.94,-0.89,3.071758454,-2.79536,0.31302,2.8128311449,0.044640000000000006,0.01302,0.0465,-2.84,0.30000000000000004,2.8558011135
2019-11-06 13:30:00,-2.21192,-0.84306,2.3671375647,0.29808,0.08694,0.3105,-2.51,-0.93,2.6767517629,-2.12192,0.32694,2.1469593033,0.29808,0.08694,0.3105,-2.42,0.24,2.4318717071
2019-11-06 14:00:00,-2.36,-0.85,2.5084058683,0.24,0.07,0.25,-2.6,-0.92,2.7579702682000002,-2.26,0.33,2.2839658491,0.24,0.07,0.25,-2.5,0.26,2.5134836383
2019-11-06 14:30:00,-2.92736,-0.9204800000000001,3.0686674632,0.03264,0.00952,0.034,-2.96,-0.93,3.102660149,-2.82736,0.26952000000000004,2.8401770367,0.03264,0.00952,0.034,-2.86,0.26,2.8717938645
2019-11-06 15:00:00,-2.7312000000000003,-0.8416,2.8579265211,0.028800000000000003,0.008400000000000001,0.03,-2.76,-0.85,2.8879231292,-2.6311999999999998,0.33840000000000003,2.6528716516,0.028800000000000003,0.008400000000000001,0.03,-2.66,0.33,2.6803917624
2019-11-06 15:30:00,-2.5376000000000003,-0.7893,2.6575191909,0.0024000000000000002,0.0007,0.0025,-2.54,-0.79,2.6600187969,-2.4376,0.3907,2.4687122655,0.0024000000000000002,0.0007,0.0025,-2.44,0.39,2.4709714689
2019-11-06 16:00:00,-2.6328,-0.7479,2.7369673454,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.64,-0.75,2.7444671614000002,-2.5328,0.42210000000000003,2.567731343,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.54,0.42,2.5744902408
2019-11-06 16:30:00,-3.14992,-0.7770600000000001,3.2443517457,0.01008,0.0029400000000000003,0.0105,-3.16,-0.78,3.2548425461,-3.04992,0.41294000000000003,3.0777477886,0.01008,0.0029400000000000003,0.0105,-3.06,0.41000000000000003,3.0873451378
2019-11-06 17:00:00,-3.40856,-0.71208,3.4821457752000002,0.06144000000000001,0.017920000000000002,0.064,-3.47,-0.73,3.5459554425,-3.29856,0.45792000000000005,3.3301935079,0.06144000000000001,0.017920000000000002,0.064,-3.36,0.44,3.3886870614
2019-11-06 17:30:00,4.03104,0.66322,4.0852349076,3.37104,0.9832200000000001,3.5115,0.66,-0.32,0.7334848328,4.05104,0.79322,4.1279683926,3.37104,0.9832200000000001,3.5115,0.68,-0.19,0.7060453243
2019-11-06 18:00:00,1.9886400000000002,0.40502000000000005,2.0294655085,2.34864,0.6850200000000001,2.4465,-0.36,-0.28,0.45607017,1.99864,0.41502000000000006,2.041274957,2.34864,0.6850200000000001,2.4465,-0.35000000000000003,-0.27,0.4420407221
2019-11-06 18:30:00,-2.6640800000000002,-0.13244,2.6673699781,0.025920000000000002,0.007560000000000001,0.027,-2.69,-0.14,2.693640659,-2.6640800000000002,-0.13244,2.6673699781,0.025920000000000002,0.007560000000000001,0.027,-2.69,-0.14,2.693640659
2019-11-06 19:00:00,-3.34408,-0.14244,3.347112218,0.025920000000000002,0.007560000000000001,0.027,-3.37,-0.15,3.3733366271,-3.34408,-0.13244,3.3467015702,0.025920000000000002,0.007560000000000001,0.027,-3.37,-0.14,3.3729067583
2019-11-06 19:30:00,-2.2904,0.0553,2.2910674913999998,0.18960000000000002,0.0553,0.1975,-2.48,0.0,2.48,-2.2904,0.0553,2.2910674913999998,0.18960000000000002,0.0553,0.1975,-2.48,0.0,2.48
2019-11-06 20:00:00,-2.8053600000000003,-0.17698000000000003,2.8109369701,0.044640000000000006,0.01302,0.0465,-2.85,-0.19,2.8563263119,-2.81536,-0.15698,2.8197330813,0.044640000000000006,0.01302,0.0465,-2.86,-0.17,2.8650479926
2019-11-06 20:30:00,-2.158,-0.0915,2.1599389459,0.132,0.0385,0.1375,-2.29,-0.13,2.2936869882,-2.158,-0.0915,2.1599389459,0.132,0.0385,0.1375,-2.29,-0.13,2.2936869882
2019-11-06 21:00:00,-2.71816,-0.6048800000000001,2.7846496368,0.051840000000000004,0.015120000000000001,0.054,-2.77,-0.62,2.8385383563,-2.68816,0.5851200000000001,2.7511033423,0.051840000000000004,0.015120000000000001,0.054,-2.74,0.5700000000000001,2.7986603938
2019-11-06 21:30:00,-2.26752,-0.5988600000000001,2.3452676287,0.07248,0.021140000000000003,0.0755,-2.34,-0.62,2.4207436874,-2.23752,0.59114,2.3142908741,0.07248,0.021140000000000003,0.0755,-2.31,0.5700000000000001,2.3792856071
2019-11-06 22:00:00,-2.32456,0.00742,2.3245718423,0.02544,0.00742,0.026500000000000003,-2.35,0.0,2.35,-2.32456,0.00742,2.3245718423,0.02544,0.00742,0.026500000000000003,-2.35,0.0,2.35
2019-11-06 22:30:00,-1.87376,0.01932,1.8738595999,0.06624000000000001,0.01932,0.069,-1.94,0.0,1.94,-1.88376,0.01932,1.8838590712,0.06624000000000001,0.01932,0.069,-1.9500000000000002,0.0,1.9500000000000002
2019-11-06 23:00:00,-1.19112,-0.04866,1.1921135223000001,0.27888,0.08134000000000001,0.29050000000000004,-1.47,-0.13,1.475737104,-1.19112,-0.04866,1.1921135223000001,0.27888,0.08134000000000001,0.29050000000000004,-1.47,-0.13,1.475737104
2019-11-06 23:30:00,-1.43688,0.18466000000000002,1.4486971561,0.15312,0.044660000000000005,0.1595,-1.5899999999999999,0.14,1.5961516219,-1.43688,0.18466000000000002,1.4486971561,0.15312,0.044660000000000005,0.1595,-1.5899999999999999,0.14,1.5961516219
2019-11-07 00:00:00,-2.19216,0.6081200000000001,2.2749451422,0.027840000000000004,0.00812,0.029,-2.22,0.6000000000000001,2.2996521476,-2.19216,-0.54188,2.2581406954,0.027840000000000004,0.00812,0.029,-2.22,-0.55,2.287116088
2019-11-07 00:30:00,-1.84976,0.11882000000000001,1.8535722942000001,0.030240000000000003,0.008820000000000001,0.0315,-1.88,0.11,1.8832153355,-1.84976,0.14882,1.8557369021,0.030240000000000003,0.008820000000000001,0.0315,-1.88,0.14,1.8852055591
2019-11-07 01:00:00,-1.50784,0.16688,1.5170466044,0.09216,0.02688,0.096,-1.6,0.14,1.606113321,-1.50784,0.16688,1.5170466044,0.09216,0.02688,0.096,-1.6,0.14,1.606113321
2019-11-07 01:30:00,-1.8212000000000002,0.1484,1.8272361643,0.028800000000000003,0.008400000000000001,0.03,-1.85,0.14,1.8552897348,-1.8212000000000002,0.1484,1.8272361643,0.028800000000000003,0.008400000000000001,0.03,-1.85,0.14,1.8552897348
2019-11-07 02:00:00,-1.31928,0.16646000000000002,1.3297400686,0.09072000000000001,0.02646,0.0945,-1.4100000000000001,0.14,1.4169333082,-1.31928,0.16646000000000002,1.3297400686,0.09072000000000001,0.02646,0.0945,-1.4100000000000001,0.14,1.4169333082
2019-11-07 02:30:00,-1.45192,0.15694000000000002,1.4603772971,0.05808000000000001,0.01694,0.060500000000000005,-1.51,0.14,1.5164761785,-1.45192,0.15694000000000002,1.4603772971,0.05808000000000001,0.01694,0.060500000000000005,-1.51,0.14,1.5164761785
2019-11-07 03:00:00,-1.7101600000000001,0.15162,1.7168680351,0.03984,0.01162,0.0415,-1.75,0.14,1.7555910686,-1.7101600000000001,0.15162,1.7168680351,0.03984,0.01162,0.0415,-1.75,0.14,1.7555910686
2019-11-07 03:30:00,-1.28184,0.17738,1.294054655,0.12816000000000002,0.037380000000000004,0.1335,-1.4100000000000001,0.14,1.4169333082,-1.28184,0.17738,1.294054655,0.12816000000000002,0.037380000000000004,0.1335,-1.4100000000000001,0.14,1.4169333082
2019-11-07 04:00:00,-1.39816,0.19012,1.411026931,0.17184000000000002,0.050120000000000005,0.179,-1.57,0.14,1.5762296786999999,-1.40816,0.19012,1.4209363814,0.17184000000000002,0.050120000000000005,0.179,-1.58,0.14,1.5861904047
2019-11-07 04:30:00,-1.0176,-0.041800000000000004,1.0184581484,0.3024,0.0882,0.315,-1.32,-0.13,1.3263860675,-1.0176,0.0882,1.0214151947,0.3024,0.0882,0.315,-1.32,0.0,1.32
2019-11-07 05:00:00,-1.36632,0.08774000000000001,1.3691342703,0.16368000000000002,0.047740000000000005,0.1705,-1.53,0.04,1.5305227865000002,-1.36632,0.18774000000000002,1.3791579496,0.16368000000000002,0.047740000000000005,0.1705,-1.53,0.14,1.5363918771
2019-11-07 05:30:00,-1.14104,-0.055720000000000006,1.1423996674,0.28896000000000005,0.08428000000000001,0.301,-1.43,-0.14,1.4368368035,-1.14104,-0.055720000000000006,1.1423996674,0.28896000000000005,0.08428000000000001,0.301,-1.43,-0.14,1.4368368035
2019-11-07 06:00:00,-1.9692,-0.1306,1.9735260323000001,0.1008,0.029400000000000003,0.105,-2.07,-0.16,2.0761743665,-1.9692,-0.1306,1.9735260323000001,0.1008,0.029400000000000003,0.105,-2.07,-0.16,2.0761743665
2019-11-07 06:30:00,-0.92032,-0.17426000000000003,0.9366725415,0.49968000000000007,0.14574,0.5205000000000001,-1.42,-0.32,1.4556098378,-0.8903200000000001,0.16574000000000003,0.9056155089000001,0.49968000000000007,0.14574,0.5205000000000001,-1.3900000000000001,0.02,1.3901438774
2019-11-07 07:00:00,-1.00848,-0.07914,1.0115804713,0.55152,0.16086,0.5745,-1.56,-0.24,1.5783535726,-1.00848,-0.00914,1.0085214177,0.55152,0.16086,0.5745,-1.56,-0.17,1.5692354826
2019-11-07 07:30:00,-0.8768,-0.4849,1.0019512214,0.7032,0.2051,0.7325,-1.58,-0.6900000000000001,1.724093965,-0.8068000000000001,0.30510000000000004,0.8625614471,0.7032,0.2051,0.7325,-1.51,0.1,1.5133076356
2019-11-07 08:00:00,-1.6864,-0.8102,1.8709273102,0.5136000000000001,0.14980000000000002,0.535,-2.2,-0.96,2.4003333102,-1.5864,0.3698,1.6289312447,0.5136000000000001,0.14980000000000002,0.535,-2.1,0.22,2.1114923632
2019-11-07 08:30:00,-2.37944,-0.74692,2.4939174405,0.25056,0.07308,0.261,-2.63,-0.8200000000000001,2.7548684179,-2.29944,0.21308000000000002,2.3092915364,0.25056,0.07308,0.261,-2.55,0.14,2.5538402456
2019-11-07 09:00:00,-0.70584,-0.45962000000000003,0.8422948712,0.10416,0.03038,0.1085,-0.81,-0.49,0.9466784037,-0.6558400000000001,0.21038,0.6887567423000001,0.10416,0.03038,0.1085,-0.76,0.18,0.7810249676000001
2019-11-07 09:30:00,-0.56328,-0.10804000000000001,0.5735477312,0.24672000000000002,0.07196000000000001,0.257,-0.81,-0.18,0.8297590012,-0.56328,-0.10804000000000001,0.5735477312,0.24672000000000002,0.07196000000000001,0.257,-0.81,-0.18,0.8297590012
2019-11-07 10:00:00,-0.8130400000000001,-0.16922,0.8304633947000001,0.03696,0.010780000000000001,0.0385,-0.85,-0.18,0.8688498144000001,-1.7830400000000002,-0.27922,1.8047701931,0.03696,0.010780000000000001,0.0385,-1.82,-0.29,1.8429595763000002
2019-11-07 10:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,-1.94304,-0.34922000000000003,1.9741730041,0.03696,0.010780000000000001,0.0385,-1.98,-0.36,2.0124611797
2019-11-07 11:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,-2.25616,-0.38888000000000006,2.2894290991,0.0038400000000000005,0.0011200000000000001,0.004,-2.26,-0.39,2.2934035842
2019-11-07 11:30:00,0.16368000000000002,0.047740000000000005,0.1705,0.16368000000000002,0.047740000000000005,0.1705,0.0,0.0,0.0,-1.04632,-0.27226,1.0811618981,0.16368000000000002,0.047740000000000005,0.1705,-1.21,-0.32,1.2515989773
2019-11-07 12:00:00,0.14208,0.041440000000000005,0.148,0.14208,0.041440000000000005,0.148,0.0,0.0,0.0,-1.03792,-0.25856,1.0696406873,0.14208,0.041440000000000005,0.148,-1.18,-0.30000000000000004,1.2175385004
2019-11-07 12:30:00,0.24144000000000002,0.07042000000000001,0.2515,0.24144000000000002,0.07042000000000001,0.2515,0.0,0.0,0.0,-0.8085600000000001,-0.18958000000000003,0.8304877182,0.24144000000000002,0.07042000000000001,0.2515,-1.05,-0.26,1.0817116067
2019-11-07 13:00:00,0.26304,0.07672000000000001,0.274,0.26304,0.07672000000000001,0.274,0.0,0.0,0.0,-1.10696,-0.21328000000000003,1.1273192982,0.26304,0.07672000000000001,0.274,-1.37,-0.29,1.4003570973000001
2019-11-07 13:30:00,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0.0,0.0,0.0,-0.7964800000000001,-0.20064,0.82136277,0.44352,0.12936,0.462,-1.24,-0.33,1.2831601615000001
2019-11-07 14:00:00,0.06672,0.01946,0.0695,0.06672,0.01946,0.0695,0.0,0.0,0.0,-1.4832800000000002,-0.28054,1.5095768447,0.06672,0.01946,0.0695,-1.55,-0.30000000000000004,1.5787653404
2019-11-07 14:30:00,0.08208,0.023940000000000003,0.0855,0.08208,0.023940000000000003,0.0855,0.0,0.0,0.0,-1.4679200000000001,-0.24606000000000003,1.4884000302,0.08208,0.023940000000000003,0.0855,-1.55,-0.27,1.5733403955
2019-11-07 15:00:00,0.1512,0.0441,0.1575,0.1512,0.0441,0.1575,0.0,0.0,0.0,-1.1888,-0.2459,1.2139655061,0.1512,0.0441,0.1575,-1.34,-0.29,1.371021517
2019-11-07 15:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,-1.27424,-0.23832000000000003,1.2963348333,0.00576,0.00168,0.006,-1.28,-0.24,1.3023056477
2019-11-07 16:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,-1.2590400000000002,-0.29972000000000004,1.2942232419,0.0009600000000000001,0.00028000000000000003,0.001,-1.26,-0.30000000000000004,1.2952219887
2019-11-07 16:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,-1.16904,-0.29972000000000004,1.2068498664,0.0009600000000000001,0.00028000000000000003,0.001,-1.17,-0.30000000000000004,1.2078493284
2019-11-07 17:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,-1.07904,-0.16972,1.0923059095,0.0009600000000000001,0.00028000000000000003,0.001,-1.08,-0.17,1.0932977636
2019-11-07 17:30:00,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0,-1.05856,-0.16958,1.0720572046,0.00144,0.00042,0.0015,-1.06,-0.17,1.0735455277
2019-11-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-1.03,-0.17,1.0439348639,0.0,0.0,0.0,-1.03,-0.17,1.0439348639
2019-11-07 18:30:00,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0,-0.9685600000000001,-0.15958,0.9816181793000001,0.00144,0.00042,0.0015,-0.97,-0.16,0.9831073187
2019-11-07 19:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,-0.8671200000000001,-0.15916000000000002,0.881605921,0.00288,0.00084,0.003,-0.87,-0.16,0.8845903006
2019-11-07 19:30:00,0.01488,0.00434,0.0155,0.01488,0.00434,0.0155,0.0,0.0,0.0,-1.37512,-0.15566000000000002,1.38390211,0.01488,0.00434,0.0155,-1.3900000000000001,-0.16,1.3991783303
2019-11-07 20:00:00,0.06384000000000001,0.01862,0.0665,0.06384000000000001,0.01862,0.0665,0.0,0.0,0.0,-1.41616,-0.14138,1.4231997225000002,0.06384000000000001,0.01862,0.0665,-1.48,-0.16,1.4886235253
2019-11-07 20:30:00,-0.6249600000000001,0.010220000000000002,0.6250435585,0.03504,0.010220000000000002,0.036500000000000005,-0.66,0.0,0.66,-1.71496,-0.14978000000000002,1.7214882660000002,0.03504,0.010220000000000002,0.036500000000000005,-1.75,-0.16,1.7572990639000001
2019-11-07 21:00:00,-1.09856,-0.11458000000000002,1.104519194,0.12144,0.03542,0.1265,-1.22,-0.15,1.229186723,-1.09856,-0.12458000000000001,1.105601307,0.12144,0.03542,0.1265,-1.22,-0.16,1.2304470732000001
2019-11-07 21:30:00,-0.7005600000000001,-0.06308000000000001,0.7033941996,0.22944,0.06692000000000001,0.23900000000000002,-0.93,-0.13,0.9390420651,-0.7005600000000001,-0.06308000000000001,0.7033941996,0.22944,0.06692000000000001,0.23900000000000002,-0.93,-0.13,0.9390420651
2019-11-07 22:00:00,-1.37872,-0.12796000000000002,1.3846452975,0.041280000000000004,0.01204,0.043000000000000003,-1.42,-0.14,1.4268847185,-1.37872,-0.11796000000000001,1.3837569873,0.041280000000000004,0.01204,0.043000000000000003,-1.42,-0.13,1.4259382876
2019-11-07 22:30:00,-1.03592,-0.14256000000000002,1.0456833173,0.09408000000000001,0.027440000000000003,0.098,-1.13,-0.17,1.1427160627,-1.03592,-0.13256,1.0443669853,0.09408000000000001,0.027440000000000003,0.098,-1.13,-0.16,1.1412712211
2019-11-07 23:00:00,-0.09776000000000001,0.0048200000000000005,0.0978787515,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.56,-0.13,0.5748912941000001,-0.09776000000000001,0.0048200000000000005,0.0978787515,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.56,-0.13,0.5748912941000001
2019-11-07 23:30:00,-0.22056,-0.04558,0.2252204476,0.28944000000000003,0.08442000000000001,0.3015,-0.51,-0.13,0.5263078947000001,-0.22056,-0.04558,0.2252204476,0.28944000000000003,0.08442000000000001,0.3015,-0.51,-0.13,0.5263078947000001
2019-11-08 00:00:00,-0.602,-0.101,0.6104137941000001,0.168,0.049,0.17500000000000002,-0.77,-0.15,0.7844743463,-0.602,-0.081,0.6074248925,0.168,0.049,0.17500000000000002,-0.77,-0.13,0.7808969202
2019-11-08 00:30:00,-0.7409600000000001,-0.10528000000000001,0.748402031,0.11904,0.03472,0.124,-0.86,-0.14,0.8713208364,-0.7409600000000001,-0.09528,0.7470609078,0.11904,0.03472,0.124,-0.86,-0.13,0.8697700846
2019-11-08 01:00:00,0.05272,-0.03504,0.0633024486,0.46272,0.13496000000000002,0.482,-0.41000000000000003,-0.17,0.4438468204,0.05272,-0.015040000000000001,0.0548233527,0.46272,0.13496000000000002,0.482,-0.41000000000000003,-0.15,0.4365775991
2019-11-08 01:30:00,-0.21664000000000003,-0.04152,0.2205828642,0.30336,0.08848,0.316,-0.52,-0.13,0.5360037313,-0.21664000000000003,0.08848,0.2340119655,0.30336,0.08848,0.316,-0.52,0.0,0.52
2019-11-08 02:00:00,0.07392,0.014060000000000001,0.0752452656,0.49392,0.14406000000000002,0.5145000000000001,-0.42,-0.13,0.4396589587,0.07392,-0.005940000000000001,0.0741582767,0.49392,0.14406000000000002,0.5145000000000001,-0.42,-0.15,0.4459820624
2019-11-08 02:30:00,0.92576,0.06918,0.9283412358,0.78576,0.22918000000000002,0.8185,0.14,-0.16,0.2126029163,0.93576,0.07918,0.9391039612000001,0.78576,0.22918000000000002,0.8185,0.15,-0.15,0.2121320344
2019-11-08 03:00:00,0.60104,0.05322,0.6033916224,0.73104,0.21322000000000002,0.7615000000000001,-0.13,-0.16,0.20615528130000002,0.60104,0.04322,0.6025919432,0.73104,0.21322000000000002,0.7615000000000001,-0.13,-0.17,0.2140093456
2019-11-08 03:30:00,0.9338400000000001,0.03862,0.9346382455000001,0.7838400000000001,0.22862000000000002,0.8165,0.15,-0.19,0.24207436870000001,0.9438400000000001,0.16862000000000002,0.9587839433,0.7838400000000001,0.22862000000000002,0.8165,0.16,-0.06,0.1708800749
2019-11-08 04:00:00,0.30168,0.03424,0.3036168638,0.63168,0.18424000000000001,0.658,-0.33,-0.15,0.3624913792,0.30168,0.004240000000000001,0.3017097943,0.63168,0.18424000000000001,0.658,-0.33,-0.18,0.3758989226
2019-11-08 04:30:00,0.43320000000000003,0.0376,0.4348287019,0.6432,0.18760000000000002,0.67,-0.21,-0.15,0.25806975800000004,0.43320000000000003,0.0176,0.43355737800000005,0.6432,0.18760000000000002,0.67,-0.21,-0.17,0.27018512170000003
2019-11-08 05:00:00,0.26816,0.02738,0.269554169,0.60816,0.17738,0.6335000000000001,-0.34,-0.15,0.37161808350000003,0.27816,0.00738,0.278257884,0.60816,0.17738,0.6335000000000001,-0.33,-0.17,0.37121422390000003
2019-11-08 05:30:00,0.4824,0.0632,0.486522353,0.6624,0.1932,0.6900000000000001,-0.18,-0.13,0.2220360331,0.4824,-0.0068000000000000005,0.48244792470000003,0.6624,0.1932,0.6900000000000001,-0.18,-0.2,0.2690724809
2019-11-08 06:00:00,-0.46440000000000003,0.0058000000000000005,0.4644362174,0.4656,0.1358,0.485,-0.93,-0.13,0.9390420651,-0.46440000000000003,0.1358,0.4838481167,0.4656,0.1358,0.485,-0.93,0.0,0.93
2019-11-08 06:30:00,0.28456000000000004,0.055080000000000004,0.2898416809,0.63456,0.18508000000000002,0.661,-0.35000000000000003,-0.13,0.3733630941,0.29456000000000004,0.055080000000000004,0.2996654802,0.63456,0.18508000000000002,0.661,-0.34,-0.13,0.3640054945
2019-11-08 07:00:00,-0.18568,-0.006240000000000001,0.1857848218,0.42432000000000003,0.12376000000000001,0.442,-0.61,-0.13,0.6236986452000001,-0.18568,-0.006240000000000001,0.1857848218,0.42432000000000003,0.12376000000000001,0.442,-0.61,-0.13,0.6236986452000001
2019-11-08 07:30:00,-0.2896,0.0247,0.2906514235,0.5304,0.1547,0.5525,-0.8200000000000001,-0.13,0.8302409289,-0.2896,0.0247,0.2906514235,0.5304,0.1547,0.5525,-0.8200000000000001,-0.13,0.8302409289
2019-11-08 08:00:00,-0.4264,-0.0077,0.4264695183,0.4536,0.1323,0.47250000000000003,-0.88,-0.14,0.8910667764,-0.4264,0.0023,0.4264062031,0.4536,0.1323,0.47250000000000003,-0.88,-0.13,0.8895504483000001
2019-11-08 08:30:00,-0.8556,-0.028300000000000002,0.8560679003,0.3144,0.0917,0.3275,-1.17,-0.12,1.176137747,-0.8556,-0.0183,0.8557956824,0.3144,0.0917,0.3275,-1.17,-0.11,1.1751595636
2019-11-08 09:00:00,-0.8841600000000001,-0.00038,0.8841600817,0.37584,0.10962000000000001,0.3915,-1.26,-0.11,1.2647924731,-0.8841600000000001,-0.00038,0.8841600817,0.37584,0.10962000000000001,0.3915,-1.26,-0.11,1.2647924731
2019-11-08 09:30:00,-0.44512,-0.035660000000000004,0.4465461342,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.18,-0.25,1.2061923561,-0.44512,-0.025660000000000002,0.44585900240000004,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.18,-0.24,1.2041594579
2019-11-08 10:00:00,-1.09808,-0.16194,1.1099568685,0.5419200000000001,0.15806,0.5645,-1.6400000000000001,-0.32,1.6709278859,-1.09808,-0.15194000000000002,1.108542038,0.5419200000000001,0.15806,0.5645,-1.6400000000000001,-0.31,1.6690416412
2019-11-08 10:30:00,-0.46816,-0.054880000000000005,0.4713656755,0.7718400000000001,0.22512000000000001,0.804,-1.24,-0.28,1.2712198866,-0.46816,-0.054880000000000005,0.4713656755,0.7718400000000001,0.22512000000000001,0.804,-1.24,-0.28,1.2712198866
2019-11-08 11:00:00,-0.8788,-0.1259,0.8877726342000001,0.6312,0.1841,0.6575000000000001,-1.51,-0.31,1.541492783,-0.8788,-0.1159,0.8864097529,0.6312,0.1841,0.6575000000000001,-1.51,-0.30000000000000004,1.53951291
2019-11-08 11:30:00,-1.01824,-0.11032000000000002,1.0241988088,0.58176,0.16968000000000003,0.606,-1.6,-0.28,1.6243152403,-1.01824,-0.10032,1.0231699761,0.58176,0.16968000000000003,0.606,-1.6,-0.27,1.622621336
2019-11-08 12:00:00,-0.8221600000000001,-0.09688000000000001,0.8278482953,0.6278400000000001,0.18312,0.654,-1.45,-0.28,1.476787053,-0.8221600000000001,-0.08688000000000001,0.8267376851,0.6278400000000001,0.18312,0.654,-1.45,-0.27,1.4749237268
2019-11-08 12:30:00,-0.314,-0.022,0.3147697571,0.8160000000000001,0.23800000000000002,0.85,-1.13,-0.26,1.1595257651,-0.314,-0.022,0.3147697571,0.8160000000000001,0.23800000000000002,0.85,-1.13,-0.26,1.1595257651
2019-11-08 13:00:00,-0.5768800000000001,-0.037840000000000006,0.5781197108,0.6931200000000001,0.20216,0.722,-1.27,-0.24,1.2924782397,-0.5768800000000001,-0.027840000000000004,0.5775513830000001,0.6931200000000001,0.20216,0.722,-1.27,-0.23,1.2906587465000001
2019-11-08 13:30:00,-1.3043200000000001,-0.10126,1.3082447209999999,0.47568000000000005,0.13874,0.4955,-1.78,-0.24,1.7961069011,-1.3043200000000001,-0.09126000000000001,1.3075087189,0.47568000000000005,0.13874,0.4955,-1.78,-0.23,1.7947980388
2019-11-08 14:00:00,-1.5135200000000002,-0.17686000000000002,1.5238183127,0.45648000000000005,0.13314,0.47550000000000003,-1.97,-0.31,1.9942417104999999,-1.5135200000000002,-0.17686000000000002,1.5238183127,0.45648000000000005,0.13314,0.47550000000000003,-1.97,-0.31,1.9942417104999999
2019-11-08 14:30:00,-1.7376800000000001,-0.19224000000000002,1.7482814419000001,0.47232,0.13776000000000002,0.492,-2.21,-0.33,2.2345021817,-1.72768,-0.19224000000000002,1.7383424289,0.47232,0.13776000000000002,0.492,-2.2,-0.33,2.2246123258
2019-11-08 15:00:00,-1.62328,-0.11804,1.6275660969999999,0.48672000000000004,0.14196,0.507,-2.11,-0.26,2.1259586073,-1.62328,-0.10804000000000001,1.6268714147,0.48672000000000004,0.14196,0.507,-2.11,-0.25,2.1247588098
2019-11-08 15:30:00,-2.00104,-0.11072000000000001,2.0041007959,0.16896000000000003,0.049280000000000004,0.176,-2.17,-0.16,2.1758906223,-2.00104,-0.11072000000000001,2.0041007959,0.16896000000000003,0.049280000000000004,0.176,-2.17,-0.16,2.1758906223
2019-11-08 16:00:00,-1.84896,-0.06678,1.8501655737,0.25104000000000004,0.07322000000000001,0.2615,-2.1,-0.14,2.104661493,-1.84896,-0.06678,1.8501655737,0.25104000000000004,0.07322000000000001,0.2615,-2.1,-0.14,2.104661493
2019-11-08 16:30:00,-2.16104,-0.60072,2.2429798037,0.16896000000000003,0.049280000000000004,0.176,-2.33,-0.65,2.4189667216,-2.08104,0.5092800000000001,2.1424503728,0.16896000000000003,0.049280000000000004,0.176,-2.25,0.46,2.2965408771
2019-11-08 17:00:00,-2.38672,-0.6269600000000001,2.467693498,0.11328,0.03304,0.11800000000000001,-2.5,-0.66,2.5856527222,-2.28672,0.5530400000000001,2.3526456597,0.11328,0.03304,0.11800000000000001,-2.4,0.52,2.4556872765
2019-11-08 17:30:00,-2.32864,-0.62002,2.4097695014,0.17136,0.049980000000000004,0.17850000000000002,-2.5,-0.67,2.5882233288,-2.22864,0.56998,2.300372459,0.17136,0.049980000000000004,0.17850000000000002,-2.4,0.52,2.4556872765
2019-11-08 18:00:00,-2.2204800000000002,-0.6176400000000001,2.3047799461,0.17952,0.052360000000000004,0.187,-2.4,-0.67,2.4917664417,-2.18048,0.5723600000000001,2.2543489082,0.17952,0.052360000000000004,0.187,-2.36,0.52,2.4166091947
2019-11-08 18:30:00,-2.0436,0.060200000000000004,2.0444864881,0.2064,0.060200000000000004,0.215,-2.25,0.0,2.25,-2.0336,0.060200000000000004,2.0344908454,0.2064,0.060200000000000004,0.215,-2.24,0.0,2.24
2019-11-08 19:00:00,-2.09392,0.048440000000000004,2.0944802219,0.16608,0.048440000000000004,0.17300000000000001,-2.26,0.0,2.26,-2.09392,0.048440000000000004,2.0944802219,0.16608,0.048440000000000004,0.17300000000000001,-2.26,0.0,2.26
2019-11-08 19:30:00,-1.93648,0.09436000000000001,1.9387776046,0.32352000000000003,0.09436000000000001,0.337,-2.26,0.0,2.26,-1.93648,0.09436000000000001,1.9387776046,0.32352000000000003,0.09436000000000001,0.337,-2.26,0.0,2.26
2019-11-08 20:00:00,-1.94144,-0.04292000000000001,1.9419143647000001,0.29856000000000005,0.08708,0.311,-2.24,-0.13,2.2437691503,-1.94144,-0.04292000000000001,1.9419143647000001,0.29856000000000005,0.08708,0.311,-2.24,-0.13,2.2437691503
2019-11-08 20:30:00,-1.9372,0.0854,1.9390814835999999,0.2928,0.0854,0.305,-2.23,0.0,2.23,-1.9372,0.0854,1.9390814835999999,0.2928,0.0854,0.305,-2.23,0.0,2.23
2019-11-08 21:00:00,-1.58576,0.08582000000000001,1.5880805553,0.29424,0.08582000000000001,0.3065,-1.88,0.0,1.88,-1.58576,0.22582000000000002,1.6017582370999999,0.29424,0.08582000000000001,0.3065,-1.88,0.14,1.8852055591
2019-11-08 21:30:00,-2.12288,0.17416,2.1300120187,0.11712000000000002,0.03416,0.122,-2.24,0.14,2.2443707359,-2.12288,0.17416,2.1300120187,0.11712000000000002,0.03416,0.122,-2.24,0.14,2.2443707359
2019-11-08 22:00:00,-1.9056000000000002,0.0392,1.906003148,0.13440000000000002,0.0392,0.14,-2.04,0.0,2.04,-1.9056000000000002,0.0392,1.906003148,0.13440000000000002,0.0392,0.14,-2.04,0.0,2.04
2019-11-08 22:30:00,-1.96568,0.17626000000000003,1.9735666824,0.12432000000000001,0.03626,0.1295,-2.09,0.14,2.094683747,-1.96568,0.17626000000000003,1.9735666824,0.12432000000000001,0.03626,0.1295,-2.09,0.14,2.094683747
2019-11-08 23:00:00,-0.2808,0.3381,0.4395,0.6792,0.1981,0.7075,-0.96,0.14,0.9701546269,-0.2808,0.3381,0.4395,0.6792,0.1981,0.7075,-0.96,0.14,0.9701546269
2019-11-08 23:30:00,-0.9748800000000001,0.24066,1.0041455323,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.32,0.14,1.3274034805000001,-0.9748800000000001,0.24066,1.0041455323,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.32,0.14,1.3274034805000001
2019-11-09 00:00:00,-1.44304,0.16828,1.4528188462,0.09696,0.028280000000000003,0.101,-1.54,0.14,1.5463505424,-1.44304,0.16828,1.4528188462,0.09696,0.028280000000000003,0.101,-1.54,0.14,1.5463505424
2019-11-09 00:30:00,-1.31824,0.18718,1.3314627482999999,0.16176000000000001,0.04718000000000001,0.1685,-1.48,0.14,1.4866068747,-1.31824,0.18718,1.3314627482999999,0.16176000000000001,0.04718000000000001,0.1685,-1.48,0.14,1.4866068747
2019-11-09 01:00:00,-1.10456,0.19992000000000001,1.1225064811,0.20544,0.05992000000000001,0.214,-1.31,0.14,1.3174596768,-1.10456,0.19992000000000001,1.1225064811,0.20544,0.05992000000000001,0.214,-1.31,0.14,1.3174596768
2019-11-09 01:30:00,-1.16104,0.18928,1.1763676296,0.16896000000000003,0.049280000000000004,0.176,-1.33,0.14,1.3373481221999999,-1.16104,0.18928,1.1763676296,0.16896000000000003,0.049280000000000004,0.176,-1.33,0.14,1.3373481221999999
2019-11-09 02:00:00,-1.30664,0.17598000000000003,1.3184373516,0.12336000000000001,0.035980000000000005,0.1285,-1.43,0.14,1.4368368035,-1.30664,0.17598000000000003,1.3184373516,0.12336000000000001,0.035980000000000005,0.1285,-1.43,0.14,1.4368368035
2019-11-09 02:30:00,-1.50656,0.16142,1.5151829757000002,0.07344,0.02142,0.0765,-1.58,0.14,1.5861904047,-1.50656,0.16142,1.5151829757000002,0.07344,0.02142,0.0765,-1.58,0.14,1.5861904047
2019-11-09 03:00:00,-1.82592,0.14994000000000002,1.8320660059,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.8599999999999999,0.14,1.8652613758,-1.82592,0.14994000000000002,1.8320660059,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.8599999999999999,0.14,1.8652613758
2019-11-09 03:30:00,-0.78456,0.21742000000000003,0.8141288903,0.26544,0.07742,0.2765,-1.05,0.14,1.0592922165,-0.78456,0.21742000000000003,0.8141288903,0.26544,0.07742,0.2765,-1.05,0.14,1.0592922165
2019-11-09 04:00:00,-1.1792,0.1694,1.1913055863,0.1008,0.029400000000000003,0.105,-1.28,0.14,1.2876334882,-1.1792,0.1694,1.1913055863,0.1008,0.029400000000000003,0.105,-1.28,0.14,1.2876334882
2019-11-09 04:30:00,-1.46,0.1575,1.4684707181,0.06,0.0175,0.0625,-1.52,0.14,1.5264337522,-1.46,0.1575,1.4684707181,0.06,0.0175,0.0625,-1.52,0.14,1.5264337522
2019-11-09 05:00:00,-1.4899200000000001,0.16044,1.4985334831000001,0.07008,0.020440000000000003,0.073,-1.56,0.14,1.5662694531999999,-1.4899200000000001,0.16044,1.4985334831000001,0.07008,0.020440000000000003,0.073,-1.56,0.14,1.5662694531999999
2019-11-09 05:30:00,-1.5844,-0.1467,1.5911770015000002,0.0456,0.013300000000000001,0.0475,-1.63,-0.16,1.6378339354,-1.5844,-0.1467,1.5911770015000002,0.0456,0.013300000000000001,0.0475,-1.63,-0.16,1.6378339354
2019-11-09 06:00:00,-1.49336,-0.10598,1.4971158439,0.11664000000000001,0.03402,0.12150000000000001,-1.6099999999999999,-0.14,1.6160754932999999,-1.49336,-0.10598,1.4971158439,0.11664000000000001,0.03402,0.12150000000000001,-1.6099999999999999,-0.14,1.6160754932999999
2019-11-09 06:30:00,-1.61152,-0.10836000000000001,1.6151590015,0.10848000000000001,0.03164,0.113,-1.72,-0.14,1.7256882685,-1.61152,0.03164,1.6118305741999999,0.10848000000000001,0.03164,0.113,-1.72,0.0,1.72
2019-11-09 07:00:00,-2.09752,-0.62636,2.1890447688,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.11,-0.63,2.2020445045,-2.08752,0.53364,2.1546487881,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.1,0.53,2.1658485635
2019-11-09 07:30:00,-2.03904,-0.65222,2.1408117736,0.06096000000000001,0.01778,0.0635,-2.1,-0.67,2.2042912693,-1.93904,0.51778,2.0069808793,0.06096000000000001,0.01778,0.0635,-2.0,0.5,2.0615528128
2019-11-09 08:00:00,-2.2852,-0.7086,2.3925411177,0.0048000000000000004,0.0014,0.005,-2.29,-0.71,2.3975404063,-2.1852,0.47140000000000004,2.23546796,0.0048000000000000004,0.0014,0.005,-2.19,0.47000000000000003,2.2398660674
2019-11-09 08:30:00,-2.32768,-0.72474,2.4378970959,0.052320000000000005,0.015260000000000001,0.0545,-2.38,-0.74,2.4923884127,-2.22768,0.44526000000000004,2.2717426461,0.052320000000000005,0.015260000000000001,0.0545,-2.2800000000000002,0.43,2.3201939574
2019-11-09 09:00:00,-1.4376,-0.6443,1.5753781292,0.3624,0.1057,0.3775,-1.8,-0.75,1.9500000000000002,-1.3376000000000001,0.5357000000000001,1.4408845374,0.3624,0.1057,0.3775,-1.7000000000000002,0.43,1.7535392780999999
2019-11-09 09:30:00,-1.88104,-0.70072,2.0073166168,0.16896000000000003,0.049280000000000004,0.176,-2.05,-0.75,2.1828879952999998,-1.78104,0.47928000000000004,1.8444003904000001,0.16896000000000003,0.049280000000000004,0.176,-1.9500000000000002,0.43,1.9968475155
2019-11-09 10:00:00,-1.40632,-0.63226,1.5419107140000001,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.81,-0.75,1.9592345444,-1.30632,0.5277400000000001,1.4088936972,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.71,0.41000000000000003,1.7584652399
2019-11-09 10:30:00,-1.5008,-0.6394000000000001,1.6313285996,0.37920000000000004,0.1106,0.395,-1.88,-0.75,2.0240800379,-1.4008,0.5306000000000001,1.4979242304,0.37920000000000004,0.1106,0.395,-1.78,0.42,1.8288794383
2019-11-09 11:00:00,-1.41104,-0.63322,1.5466096631,0.46896000000000004,0.13678,0.48850000000000005,-1.88,-0.77,2.0315757431,-1.31104,0.55678,1.4243699835,0.46896000000000004,0.13678,0.48850000000000005,-1.78,0.42,1.8288794383
2019-11-09 11:30:00,-2.07704,-0.7312200000000001,2.2019940622,0.13296000000000002,0.03878,0.1385,-2.21,-0.77,2.3402991262,-1.9770400000000001,0.45878,2.0295729231,0.13296000000000002,0.03878,0.1385,-2.11,0.42,2.1513948963
2019-11-09 12:00:00,-1.67696,-0.59328,1.7788130874,0.26304,0.07672000000000001,0.274,-1.94,-0.67,2.0524375752,-1.58696,0.59672,1.6954400019,0.26304,0.07672000000000001,0.274,-1.85,0.52,1.9216919628
2019-11-09 12:30:00,-1.9144800000000002,-0.6046400000000001,2.0076910121,0.15552000000000002,0.045360000000000004,0.162,-2.07,-0.65,2.1696543504,-1.81448,0.59536,1.9096573515,0.15552000000000002,0.045360000000000004,0.162,-1.97,0.55,2.0453361582
2019-11-09 13:00:00,-2.01704,-0.65122,2.1195607682,0.13296000000000002,0.03878,0.1385,-2.15,-0.6900000000000001,2.2580079716,-1.9570400000000001,0.54878,2.0325267649,0.13296000000000002,0.03878,0.1385,-2.09,0.51,2.151325173
2019-11-09 13:30:00,-2.13008,0.014560000000000002,2.1301297613,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.18,0.0,2.18,-2.13008,0.014560000000000002,2.1301297613,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.18,0.0,2.18
2019-11-09 14:00:00,-1.59624,-0.11182,1.6001518209,0.23376000000000002,0.06818,0.24350000000000002,-1.83,-0.18,1.8388311505,-1.59624,-0.11182,1.6001518209,0.23376000000000002,0.06818,0.24350000000000002,-1.83,-0.18,1.8388311505
2019-11-09 14:30:00,-2.01216,0.02562,2.0123230978,0.08784,0.02562,0.0915,-2.1,0.0,2.1,-2.01216,0.02562,2.0123230978,0.08784,0.02562,0.0915,-2.1,0.0,2.1
2019-11-09 15:00:00,-1.8573600000000001,-0.10548,1.8603527085,0.15264000000000003,0.044520000000000004,0.159,-2.01,-0.15,2.0155892439,-1.8573600000000001,-0.09548000000000001,1.8598125174,0.15264000000000003,0.044520000000000004,0.159,-2.01,-0.14,2.0148697228
2019-11-09 15:30:00,-2.2964,-0.1027,2.2986953365,0.0936,0.0273,0.0975,-2.39,-0.13,2.3935329536,-2.2964,0.0273,2.2965622678,0.0936,0.0273,0.0975,-2.39,0.0,2.39
2019-11-09 16:00:00,-2.036,0.0245,2.0361474038,0.084,0.0245,0.08750000000000001,-2.12,0.0,2.12,-2.036,0.0245,2.0361474038,0.084,0.0245,0.08750000000000001,-2.12,0.0,2.12
2019-11-09 16:30:00,-2.00296,0.06622,2.0040543531,0.22704000000000002,0.06622,0.23650000000000002,-2.23,0.0,2.23,-2.00296,0.06622,2.0040543531,0.22704000000000002,0.06622,0.23650000000000002,-2.23,0.0,2.23
2019-11-09 17:00:00,-2.6992000000000003,0.0119,2.6992262317,0.0408,0.0119,0.0425,-2.74,0.0,2.74,-2.6992000000000003,0.0119,2.6992262317,0.0408,0.0119,0.0425,-2.74,0.0,2.74
2019-11-09 17:30:00,-2.55512,0.021840000000000002,2.5552133375,0.07488,0.021840000000000002,0.078,-2.63,0.0,2.63,-2.55512,0.021840000000000002,2.5552133375,0.07488,0.021840000000000002,0.078,-2.63,0.0,2.63
2019-11-09 18:00:00,-2.7733600000000003,0.01652,2.7734092017,0.05664,0.01652,0.059000000000000004,-2.83,0.0,2.83,-2.7733600000000003,0.01652,2.7734092017,0.05664,0.01652,0.059000000000000004,-2.83,0.0,2.83
2019-11-09 18:30:00,-1.42608,0.14406000000000002,1.4333378701,0.49392,0.14406000000000002,0.5145000000000001,-1.92,0.0,1.92,-1.42608,0.14406000000000002,1.4333378701,0.49392,0.14406000000000002,0.5145000000000001,-1.92,0.0,1.92
2019-11-09 19:00:00,-2.33336,0.03402,2.3336079898,0.11664000000000001,0.03402,0.12150000000000001,-2.45,0.0,2.45,-2.33336,0.03402,2.3336079898,0.11664000000000001,0.03402,0.12150000000000001,-2.45,0.0,2.45
2019-11-09 19:30:00,-2.29184,0.019880000000000002,2.2919262205,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.36,0.0,2.36,-2.29184,0.019880000000000002,2.2919262205,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.36,0.0,2.36
2019-11-09 20:00:00,-2.28048,0.01736,2.280546075,0.05952,0.01736,0.062,-2.34,0.0,2.34,-2.28048,0.01736,2.280546075,0.05952,0.01736,0.062,-2.34,0.0,2.34
2019-11-09 20:30:00,-2.05584,0.03038,2.0560644567,0.10416,0.03038,0.1085,-2.16,0.0,2.16,-2.05584,0.03038,2.0560644567,0.10416,0.03038,0.1085,-2.16,0.0,2.16
2019-11-09 21:00:00,-1.17096,0.12222000000000001,1.1773211329,0.41904,0.12222000000000001,0.4365,-1.5899999999999999,0.0,1.5899999999999999,-1.17096,0.26222,1.1999611035,0.41904,0.12222000000000001,0.4365,-1.5899999999999999,0.14,1.5961516219
2019-11-09 21:30:00,-1.4308800000000002,0.23016000000000003,1.4492726452,0.30912,0.09016,0.322,-1.74,0.14,1.7456230979,-1.4308800000000002,0.23016000000000003,1.4492726452,0.30912,0.09016,0.322,-1.74,0.14,1.7456230979
2019-11-09 22:00:00,-1.51984,0.05838,1.5209608312,0.20016,0.05838,0.20850000000000002,-1.72,0.0,1.72,-1.51984,0.19838000000000003,1.5327322826,0.20016,0.05838,0.20850000000000002,-1.72,0.14,1.7256882685
2019-11-09 22:30:00,-1.89912,0.18984,1.908584816,0.17088,0.04984,0.178,-2.07,0.14,2.074728898,-1.9091200000000002,0.18984,1.9185354830999999,0.17088,0.04984,0.178,-2.08,0.14,2.0847062143
2019-11-09 23:00:00,-0.76104,0.27678,0.8098080328,0.46896000000000004,0.13678,0.48850000000000005,-1.23,0.14,1.2379418403,-0.76104,0.27678,0.8098080328,0.46896000000000004,0.13678,0.48850000000000005,-1.23,0.14,1.2379418403
2019-11-09 23:30:00,-0.8804000000000001,0.2828,0.9247053585,0.48960000000000004,0.1428,0.51,-1.37,0.14,1.3771347066000001,-0.8804000000000001,0.2828,0.9247053585,0.48960000000000004,0.1428,0.51,-1.37,0.14,1.3771347066000001
2019-11-10 00:00:00,-1.32112,0.23884000000000002,1.3425358841000001,0.33888,0.09884000000000001,0.353,-1.6600000000000001,0.14,1.6658931538,-1.32112,0.23884000000000002,1.3425358841000001,0.33888,0.09884000000000001,0.353,-1.6600000000000001,0.14,1.6658931538
2019-11-10 00:30:00,-0.56416,0.28462000000000004,0.6318900616,0.49584000000000006,0.14462,0.5165000000000001,-1.06,0.14,1.0692053124,-0.56416,0.28462000000000004,0.6318900616,0.49584000000000006,0.14462,0.5165000000000001,-1.06,0.14,1.0692053124
2019-11-10 01:00:00,-0.7188,0.2716,0.768400937,0.45120000000000005,0.1316,0.47000000000000003,-1.17,0.14,1.1783462988,-0.7188,0.2716,0.768400937,0.45120000000000005,0.1316,0.47000000000000003,-1.17,0.14,1.1783462988
2019-11-10 01:30:00,-1.0964,0.21980000000000002,1.1182150956,0.2736,0.07980000000000001,0.28500000000000003,-1.37,0.14,1.3771347066000001,-1.0964,0.21980000000000002,1.1182150956,0.2736,0.07980000000000001,0.28500000000000003,-1.37,0.14,1.3771347066000001
2019-11-10 02:00:00,-1.0988,0.21910000000000002,1.1204312786,0.2712,0.0791,0.28250000000000003,-1.37,0.14,1.3771347066000001,-1.0988,0.21910000000000002,1.1204312786,0.2712,0.0791,0.28250000000000003,-1.37,0.14,1.3771347066000001
2019-11-10 02:30:00,-1.0384,0.2338,1.0643951334,0.3216,0.09380000000000001,0.335,-1.3599999999999999,0.14,1.3671868929,-1.0484,0.2338,1.0741531548,0.3216,0.09380000000000001,0.335,-1.37,0.14,1.3771347066000001
2019-11-10 03:00:00,-0.62904,0.28028000000000003,0.6886568086,0.48096000000000005,0.14028000000000002,0.501,-1.11,0.14,1.1187939935,-0.62904,0.28028000000000003,0.6886568086,0.48096000000000005,0.14028000000000002,0.501,-1.11,0.14,1.1187939935
2019-11-10 03:30:00,0.28544,0.38492000000000004,0.4792070534,0.80544,0.23492000000000002,0.839,-0.52,0.15,0.5412023651,0.29544000000000004,0.38492000000000004,0.4852300485,0.80544,0.23492000000000002,0.839,-0.51,0.15,0.5316013544
2019-11-10 04:00:00,-0.73504,0.23478000000000002,0.7716252005,0.32496,0.09478,0.3385,-1.06,0.14,1.0692053124,-0.73504,0.23478000000000002,0.7716252005,0.32496,0.09478,0.3385,-1.06,0.14,1.0692053124
2019-11-10 04:30:00,-0.51568,0.24626,0.5714629034,0.36432000000000003,0.10626000000000001,0.3795,-0.88,0.14,0.8910667764,-0.51568,0.24626,0.5714629034,0.36432000000000003,0.10626000000000001,0.3795,-0.88,0.14,0.8910667764
2019-11-10 05:00:00,-0.6108,0.2331,0.653767734,0.31920000000000004,0.0931,0.3325,-0.93,0.14,0.9404786016000001,-0.6108,0.2331,0.653767734,0.31920000000000004,0.0931,0.3325,-0.93,0.14,0.9404786016000001
2019-11-10 05:30:00,-0.41064000000000006,0.25648000000000004,0.48415617320000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,-0.81,0.14,0.8220097323000001,-0.41064000000000006,0.25648000000000004,0.48415617320000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,-0.81,0.14,0.8220097323000001
2019-11-10 06:00:00,-0.268,0.28350000000000003,0.3901233779,0.492,0.14350000000000002,0.5125000000000001,-0.76,0.14,0.7727871635,-0.268,0.28350000000000003,0.3901233779,0.492,0.14350000000000002,0.5125000000000001,-0.76,0.14,0.7727871635
2019-11-10 06:30:00,-0.7116800000000001,0.23576000000000003,0.7497140788000001,0.32832,0.09576000000000001,0.342,-1.04,0.14,1.0493807698,-0.7116800000000001,0.23576000000000003,0.7497140788000001,0.32832,0.09576000000000001,0.342,-1.04,0.14,1.0493807698
2019-11-10 07:00:00,-1.00016,0.22162,1.0244195674,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.28,0.14,1.2876334882,-1.00016,0.22162,1.0244195674,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.28,0.14,1.2876334882
2019-11-10 07:30:00,-0.41024000000000005,0.28868000000000005,0.501630342,0.50976,0.14868,0.531,-0.92,0.14,0.9305912099,-0.41024000000000005,0.28868000000000005,0.501630342,0.50976,0.14868,0.531,-0.92,0.14,0.9305912099
2019-11-10 08:00:00,-0.58208,0.27356,0.6431579899000001,0.45792000000000005,0.13356,0.47700000000000004,-1.04,0.14,1.0493807698,-0.58208,0.27356,0.6431579899000001,0.45792000000000005,0.13356,0.47700000000000004,-1.04,0.14,1.0493807698
2019-11-10 08:30:00,-0.5467200000000001,0.15554,0.5684148573000001,0.5332800000000001,0.15554,0.5555,-1.08,0.0,1.08,-0.5467200000000001,0.15554,0.5684148573000001,0.5332800000000001,0.15554,0.5555,-1.08,0.0,1.08
2019-11-10 09:00:00,-0.80264,0.13048,0.8131764876,0.44736000000000004,0.13048,0.466,-1.25,0.0,1.25,-0.80264,0.13048,0.8131764876,0.44736000000000004,0.13048,0.466,-1.25,0.0,1.25
2019-11-10 09:30:00,-0.59592,0.16744,0.6189966074000001,0.57408,0.16744,0.598,-1.17,0.0,1.17,-0.59592,0.16744,0.6189966074000001,0.57408,0.16744,0.598,-1.17,0.0,1.17
2019-11-10 10:00:00,-1.65936,0.05852,1.6603915803,0.20064,0.05852,0.209,-1.8599999999999999,0.0,1.8599999999999999,-1.65936,0.05852,1.6603915803,0.20064,0.05852,0.209,-1.8599999999999999,0.0,1.8599999999999999
2019-11-10 10:30:00,-1.04624,0.10318000000000001,1.0513154855,0.35376,0.10318000000000001,0.3685,-1.4,0.0,1.4,-1.04624,0.10318000000000001,1.0513154855,0.35376,0.10318000000000001,0.3685,-1.4,0.0,1.4
2019-11-10 11:00:00,-0.72816,0.13762000000000002,0.7410507742,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.2,0.0,1.2,-0.72816,0.13762000000000002,0.7410507742,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.2,0.0,1.2
2019-11-10 11:30:00,-1.4936,0.060200000000000004,1.4948126973,0.2064,0.060200000000000004,0.215,-1.7000000000000002,0.0,1.7000000000000002,-1.4936,0.060200000000000004,1.4948126973,0.2064,0.060200000000000004,0.215,-1.7000000000000002,0.0,1.7000000000000002
2019-11-10 12:00:00,-1.5743200000000002,0.19124000000000002,1.5858928715,0.17568,0.05124,0.183,-1.75,0.14,1.7555910686,-1.5743200000000002,0.05124,1.5751536433000002,0.17568,0.05124,0.183,-1.75,0.0,1.75
2019-11-10 12:30:00,-1.6715200000000001,0.04914,1.6722421625,0.16848000000000002,0.04914,0.17550000000000002,-1.8399999999999999,0.0,1.8399999999999999,-1.6715200000000001,0.04914,1.6722421625,0.16848000000000002,0.04914,0.17550000000000002,-1.8399999999999999,0.0,1.8399999999999999
2019-11-10 13:00:00,-1.48472,0.054040000000000005,1.4857031332,0.18528000000000003,0.054040000000000005,0.193,-1.67,0.0,1.67,-1.48472,0.054040000000000005,1.4857031332,0.18528000000000003,0.054040000000000005,0.193,-1.67,0.0,1.67
2019-11-10 13:30:00,-1.74008,0.032060000000000005,1.7403753187,0.10992,0.032060000000000005,0.1145,-1.85,0.0,1.85,-1.74008,0.20206000000000002,1.751772431,0.10992,0.032060000000000005,0.1145,-1.85,0.17,1.8577943912000001
2019-11-10 14:00:00,-1.4408,-0.0719,1.4425928913,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.6400000000000001,-0.13,1.6451443706000002,-1.4408,-0.0719,1.4425928913,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.6400000000000001,-0.13,1.6451443706000002
2019-11-10 14:30:00,-1.5692,0.046900000000000004,1.5699007134,0.1608,0.046900000000000004,0.1675,-1.73,0.0,1.73,-1.5692,0.046900000000000004,1.5699007134,0.1608,0.046900000000000004,0.1675,-1.73,0.0,1.73
