Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 15:00:00,-1.82856,0.017920000000000002,1.8286478064,0.06144000000000001,0.017920000000000002,0.064,-1.8900000000000001,0.0,1.8900000000000001,-1.82856,0.017920000000000002,1.8286478064,0.06144000000000001,0.017920000000000002,0.064,-1.8900000000000001,0.0,1.8900000000000001
2019-11-10 15:30:00,-2.25328,0.0019600000000000004,2.2532808524,0.00672,0.0019600000000000004,0.007,-2.26,0.0,2.26,-2.25328,0.0019600000000000004,2.2532808524,0.00672,0.0019600000000000004,0.007,-2.26,0.0,2.26
2019-11-10 16:00:00,-2.232,0.014,2.2320439064,0.048,0.014,0.05,-2.2800000000000002,0.0,2.2800000000000002,-2.232,0.014,2.2320439064,0.048,0.014,0.05,-2.2800000000000002,0.0,2.2800000000000002
2019-11-10 16:30:00,-2.1808,0.040600000000000004,2.1811778928,0.13920000000000002,0.040600000000000004,0.145,-2.32,0.0,2.32,-2.1808,0.040600000000000004,2.1811778928,0.13920000000000002,0.040600000000000004,0.145,-2.32,0.0,2.32
2019-11-10 17:00:00,-3.13,-0.13,3.1326985173,0.0,0.0,0.0,-3.13,-0.13,3.1326985173,-3.13,0.0,3.13,0.0,0.0,0.0,-3.13,0.0,3.13
2019-11-10 17:30:00,-2.37304,0.04578,2.3734815462,0.15696000000000002,0.04578,0.1635,-2.5300000000000002,0.0,2.5300000000000002,-2.37304,0.04578,2.3734815462,0.15696000000000002,0.04578,0.1635,-2.5300000000000002,0.0,2.5300000000000002
2019-11-10 18:00:00,-2.3172,0.0504,2.317748045,0.1728,0.0504,0.18,-2.49,0.0,2.49,-2.3172,0.0504,2.317748045,0.1728,0.0504,0.18,-2.49,0.0,2.49
2019-11-10 18:30:00,-2.0850400000000002,0.05978000000000001,2.0858967975,0.20496,0.05978000000000001,0.21350000000000002,-2.29,0.0,2.29,-2.0850400000000002,0.05978000000000001,2.0858967975,0.20496,0.05978000000000001,0.21350000000000002,-2.29,0.0,2.29
2019-11-10 19:00:00,-2.35784,0.04438,2.3582576301,0.15216000000000002,0.04438,0.1585,-2.51,0.0,2.51,-2.35784,0.04438,2.3582576301,0.15216000000000002,0.04438,0.1585,-2.51,0.0,2.51
2019-11-10 19:30:00,-2.70608,0.00406,2.7060830457,0.013920000000000002,0.00406,0.0145,-2.7199999999999998,0.0,2.7199999999999998,-2.70608,0.00406,2.7060830457,0.013920000000000002,0.00406,0.0145,-2.7199999999999998,0.0,2.7199999999999998
2019-11-10 20:00:00,-2.41496,0.010220000000000002,2.4149816252000003,0.03504,0.010220000000000002,0.036500000000000005,-2.45,0.0,2.45,-2.41496,0.010220000000000002,2.4149816252000003,0.03504,0.010220000000000002,0.036500000000000005,-2.45,0.0,2.45
2019-11-10 20:30:00,-1.98896,0.038220000000000004,1.9893271853,0.13104000000000002,0.038220000000000004,0.1365,-2.12,0.0,2.12,-1.98896,0.038220000000000004,1.9893271853,0.13104000000000002,0.038220000000000004,0.1365,-2.12,0.0,2.12
2019-11-10 21:00:00,-2.47592,0.14994000000000002,2.4804559762,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.51,0.14,2.5139013505,-2.47592,0.14994000000000002,2.4804559762,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.51,0.14,2.5139013505
2019-11-10 21:30:00,-2.43032,-0.11676,2.433123137,0.07968,0.02324,0.083,-2.51,-0.14,2.5139013505,-2.43032,-0.07676000000000001,2.431531904,0.07968,0.02324,0.083,-2.51,-0.1,2.511991242
2019-11-10 22:00:00,-1.66064,0.04648,1.6612903419,0.15936,0.04648,0.166,-1.82,0.0,1.82,-1.65064,0.04648,1.6512942803000001,0.15936,0.04648,0.166,-1.81,0.0,1.81
2019-11-10 22:30:00,-1.7262400000000002,0.17318,1.7349051415,0.11376000000000001,0.03318,0.11850000000000001,-1.8399999999999999,0.14,1.8453184007,-1.7262400000000002,0.17318,1.7349051415,0.11376000000000001,0.03318,0.11850000000000001,-1.8399999999999999,0.14,1.8453184007
2019-11-10 23:00:00,-1.14936,0.23352,1.1728427005,0.32064000000000004,0.09352,0.334,-1.47,0.14,1.4766516177,-1.14936,0.23352,1.1728427005,0.32064000000000004,0.09352,0.334,-1.47,0.14,1.4766516177
2019-11-10 23:30:00,-1.3516,0.20370000000000002,1.3668636545,0.2184,0.0637,0.2275,-1.57,0.14,1.5762296786999999,-1.3516,0.20370000000000002,1.3668636545,0.2184,0.0637,0.2275,-1.57,0.14,1.5762296786999999
2019-11-11 00:00:00,-1.43672,0.19054000000000001,1.4492997792,0.17328000000000002,0.05054,0.18050000000000002,-1.6099999999999999,0.14,1.6160754932999999,-1.43672,0.19054000000000001,1.4492997792,0.17328000000000002,0.05054,0.18050000000000002,-1.6099999999999999,0.14,1.6160754932999999
2019-11-11 00:30:00,-0.9852000000000001,-0.3386,1.0417624489,0.24480000000000002,0.0714,0.255,-1.23,-0.41000000000000003,1.2965338407,-0.9352,0.7314,1.1872426037000001,0.24480000000000002,0.0714,0.255,-1.18,0.66,1.3520355025
2019-11-11 01:00:00,-0.86048,-0.32264000000000004,0.9189789987,0.29952,0.08736000000000001,0.312,-1.16,-0.41000000000000003,1.2303251603,-0.7804800000000001,0.76736,1.094527478,0.29952,0.08736000000000001,0.312,-1.08,0.68,1.2762444907
2019-11-11 01:30:00,-0.49808,-0.26944,0.5662875595,0.48192,0.14056000000000002,0.502,-0.98,-0.41000000000000003,1.0623088063,-0.39808000000000004,0.8205600000000001,0.9120232453,0.48192,0.14056000000000002,0.502,-0.88,0.68,1.112115102
2019-11-11 02:00:00,-1.20816,-0.34238,1.2557366961,0.23184000000000002,0.06762,0.24150000000000002,-1.44,-0.41000000000000003,1.4972307771,-1.11816,0.71762,1.3286309683,0.23184000000000002,0.06762,0.24150000000000002,-1.35,0.65,1.4983324064
2019-11-11 02:30:00,-0.5333600000000001,-0.28848,0.6063774402000001,0.41664,0.12152,0.434,-0.9500000000000001,-0.41000000000000003,1.0346980236,-0.45336000000000004,0.80152,0.9208526484,0.41664,0.12152,0.434,-0.87,0.68,1.1042191811
2019-11-11 03:00:00,0.14896,-0.26572,0.3046246871,0.7689600000000001,0.22428,0.801,-0.62,-0.49,0.790253124,0.21896000000000002,0.85428,0.8818944381,0.7689600000000001,0.22428,0.801,-0.55,0.63,0.8363013811000001
2019-11-11 03:30:00,-0.33248000000000005,-0.31614000000000003,0.4587891128,0.52752,0.15386000000000002,0.5495,-0.86,-0.47000000000000003,0.9800510191,-0.25248000000000004,0.7738600000000001,0.8140058046,0.52752,0.15386000000000002,0.5495,-0.78,0.62,0.9963934966
2019-11-11 04:00:00,-1.24952,-0.40736000000000006,1.3142459435,0.18048,0.052640000000000006,0.188,-1.43,-0.46,1.5021651041,-1.16952,0.6326400000000001,1.3296655219,0.18048,0.052640000000000006,0.188,-1.35,0.58,1.4693195704
2019-11-11 04:30:00,-1.35288,-0.42584000000000005,1.4183173129,0.11712000000000002,0.03416,0.122,-1.47,-0.46,1.5402921801,-1.29288,0.61416,1.4313389536,0.11712000000000002,0.03416,0.122,-1.4100000000000001,0.58,1.5246311029
2019-11-11 05:00:00,-1.19,0.035,1.1905145946,0.12,0.035,0.125,-1.31,0.0,1.31,-1.19,0.035,1.1905145946,0.12,0.035,0.125,-1.31,0.0,1.31
2019-11-11 05:30:00,-0.91624,-0.07432000000000001,0.9192492589000001,0.29376,0.08568,0.306,-1.21,-0.16,1.2205326706,-0.91624,-0.07432000000000001,0.9192492589000001,0.29376,0.08568,0.306,-1.21,-0.16,1.2205326706
2019-11-11 06:00:00,-1.31944,-0.08442000000000001,1.3221379088,0.19056,0.055580000000000004,0.1985,-1.51,-0.14,1.5164761785,-1.31944,-0.08442000000000001,1.3221379088,0.19056,0.055580000000000004,0.1985,-1.51,-0.14,1.5164761785
2019-11-11 06:30:00,-1.71968,-0.12074000000000001,1.7239134113999999,0.10032,0.02926,0.10450000000000001,-1.82,-0.15,1.8261708573000002,-1.71968,-0.12074000000000001,1.7239134113999999,0.10032,0.02926,0.10450000000000001,-1.82,-0.15,1.8261708573000002
2019-11-11 07:00:00,-1.6588,-0.1184,1.6630201441999999,0.2112,0.0616,0.22,-1.87,-0.18,1.8786431274000002,-1.6588,-0.10840000000000001,1.6623381124,0.2112,0.0616,0.22,-1.87,-0.17,1.8777113729
2019-11-11 07:30:00,-1.82264,-0.11452000000000001,1.8262342128,0.32736000000000004,0.09548000000000001,0.341,-2.15,-0.21,2.1602314691,-1.82264,-0.11452000000000001,1.8262342128,0.32736000000000004,0.09548000000000001,0.341,-2.15,-0.21,2.1602314691
2019-11-11 08:00:00,-2.46144,-0.22792,2.4719697409,0.17856000000000002,0.05208,0.186,-2.64,-0.28,2.6548069610000002,-2.46144,-0.22792,2.4719697409,0.17856000000000002,0.05208,0.186,-2.64,-0.28,2.6548069610000002
2019-11-11 08:30:00,-2.66104,-0.30822000000000005,2.6788306124,0.10896000000000002,0.03178,0.1135,-2.77,-0.34,2.7907884191,-2.66104,-0.29822000000000004,2.6776984614,0.10896000000000002,0.03178,0.1135,-2.77,-0.33,2.7895877832
2019-11-11 09:00:00,-2.58552,-0.30036,2.6029079507,0.20448000000000002,0.059640000000000006,0.213,-2.79,-0.36,2.8131299295,-2.58552,-0.29036,2.6017729724,0.20448000000000002,0.059640000000000006,0.213,-2.79,-0.35000000000000003,2.8118677067
2019-11-11 09:30:00,-1.3964,-0.1927,1.4096333743,0.5736,0.1673,0.5975,-1.97,-0.36,2.0026232796,-1.3964,-0.1827,1.4083011929,0.5736,0.1673,0.5975,-1.97,-0.35000000000000003,2.0008498195
2019-11-11 10:00:00,-2.4100800000000002,-0.6954400000000001,2.5084103333,0.28992,0.08456000000000001,0.302,-2.7,-0.78,2.8104092229,-2.33008,0.15456,2.3352005481,0.28992,0.08456000000000001,0.302,-2.62,0.07,2.6209349477
2019-11-11 10:30:00,-2.08984,-0.8091200000000001,2.2410056671,0.38016000000000005,0.11088,0.396,-2.47,-0.92,2.6357731314,-1.98984,0.37088000000000004,2.0241084951,0.38016000000000005,0.11088,0.396,-2.37,0.26,2.3842189497
2019-11-11 11:00:00,-2.38688,-0.8878400000000001,2.5466558464,0.21312,0.06216000000000001,0.222,-2.6,-0.9500000000000001,2.7681221071,-2.28688,0.30216000000000004,2.3067554704,0.21312,0.06216000000000001,0.222,-2.5,0.24,2.5114935795
2019-11-11 11:30:00,-1.92008,-0.8804400000000001,2.1123166903,0.40992,0.11956000000000001,0.427,-2.33,-1.0,2.5355275585,-1.82008,0.30956,1.8462173762,0.40992,0.11956000000000001,0.427,-2.23,0.19,2.2380795339
2019-11-11 12:00:00,-1.23024,-0.8288200000000001,1.4833856714,0.68976,0.20118000000000003,0.7185,-1.92,-1.03,2.1788299612,-1.1302400000000001,0.37118,1.1896289548,0.68976,0.20118000000000003,0.7185,-1.82,0.17,1.8279223178000001
2019-11-11 12:30:00,-1.2945600000000002,-0.7975800000000001,1.5205326205,0.62544,0.18242000000000003,0.6515000000000001,-1.92,-0.98,2.1556437554,-1.19456,0.39242000000000005,1.257365122,0.62544,0.18242000000000003,0.6515000000000001,-1.82,0.21,1.832075326
2019-11-11 13:00:00,-1.7187999999999999,-0.7734000000000001,1.8847867253000001,0.5712,0.1666,0.595,-2.29,-0.9400000000000001,2.4754191564,-1.6188,0.4066,1.6690826822,0.5712,0.1666,0.595,-2.19,0.24,2.2031114361
2019-11-11 13:30:00,-0.9061600000000001,-0.7488800000000001,1.1755625037,0.72384,0.21112000000000003,0.754,-1.63,-0.96,1.891692364,-0.8061600000000001,0.44112,0.9189563646000001,0.72384,0.21112000000000003,0.754,-1.53,0.23,1.5471910031
2019-11-11 14:00:00,-1.36976,-0.77868,1.5756220993999999,0.6902400000000001,0.20132000000000003,0.719,-2.06,-0.98,2.2812277396000002,-1.26976,0.41132,1.3347189217,0.6902400000000001,0.20132000000000003,0.719,-1.96,0.21,1.9712178975999999
2019-11-11 14:30:00,-0.41248,-0.6486400000000001,0.7686830296,1.06752,0.31136,1.112,-1.48,-0.96,1.7640861657,-0.31248000000000004,0.5413600000000001,0.6250715159,1.06752,0.31136,1.112,-1.38,0.23,1.399035382
2019-11-11 15:00:00,-1.2004000000000001,-0.6647000000000001,1.3721465847,0.6696000000000001,0.1953,0.6975,-1.87,-0.86,2.0582759776,-1.1004,0.5053,1.2108708643,0.6696000000000001,0.1953,0.6975,-1.77,0.31,1.7969418466
2019-11-11 15:30:00,-1.7248800000000002,-0.73184,1.8737131050000002,0.40512000000000004,0.11816000000000002,0.422,-2.13,-0.85,2.2933381783,-1.6348799999999999,0.43816000000000005,1.6925769702,0.40512000000000004,0.11816000000000002,0.422,-2.04,0.32,2.0649455199
2019-11-11 16:00:00,-1.87032,-0.5692600000000001,1.9550329537,0.37968,0.11074,0.3955,-2.25,-0.68,2.3505105828,-1.79032,0.34074000000000004,1.8224569817,0.37968,0.11074,0.3955,-2.17,0.23,2.1821548983
2019-11-11 16:30:00,-2.49848,-0.09664,2.5003482957000003,0.49152000000000007,0.14336000000000002,0.512,-2.99,-0.24,2.9996166422,-2.48848,-0.09664,2.4903557979,0.49152000000000007,0.14336000000000002,0.512,-2.98,-0.24,2.9896488088
2019-11-11 17:00:00,-2.11744,-0.048420000000000005,2.1179935434,0.38256,0.11158000000000001,0.3985,-2.5,-0.16,2.5051147678,-2.11744,-0.048420000000000005,2.1179935434,0.38256,0.11158000000000001,0.3985,-2.5,-0.16,2.5051147678
2019-11-11 17:30:00,-2.57776,-0.09268000000000001,2.5794255562,0.16224000000000002,0.04732,0.169,-2.74,-0.14,2.743574311,-2.57776,-0.09268000000000001,2.5794255562,0.16224000000000002,0.04732,0.169,-2.74,-0.14,2.743574311
2019-11-11 18:00:00,-2.11856,-0.054580000000000004,2.1192629497,0.36144000000000004,0.10542000000000001,0.3765,-2.48,-0.16,2.4851559307,-2.11856,-0.054580000000000004,2.1192629497,0.36144000000000004,0.10542000000000001,0.3765,-2.48,-0.16,2.4851559307
2019-11-11 18:30:00,-2.2493600000000002,-0.35398,2.2770424348000002,0.26064000000000004,0.07602,0.2715,-2.51,-0.43,2.5465663156,-2.21936,0.29602,2.2390146605,0.26064000000000004,0.07602,0.2715,-2.48,0.22,2.4897389421
2019-11-11 19:00:00,-1.86688,-0.015340000000000001,1.8669430227000001,0.39312,0.11466000000000001,0.40950000000000003,-2.26,-0.13,2.2637358503,-1.86688,-0.015340000000000001,1.8669430227000001,0.39312,0.11466000000000001,0.40950000000000003,-2.26,-0.13,2.2637358503
2019-11-11 19:30:00,-1.4108800000000001,0.04766,1.4116847559,0.60912,0.17766,0.6345000000000001,-2.02,-0.13,2.0241788459,-1.4108800000000001,0.04766,1.4116847559,0.60912,0.17766,0.6345000000000001,-2.02,-0.13,2.0241788459
2019-11-11 20:00:00,-0.8908,0.10310000000000001,0.8967464803,0.7992,0.2331,0.8325,-1.69,-0.13,1.6949926254,-0.8908,0.10310000000000001,0.8967464803,0.7992,0.2331,0.8325,-1.69,-0.13,1.6949926254
2019-11-11 20:30:00,-1.6056,-0.0033,1.6056033913,0.4344,0.1267,0.4525,-2.04,-0.13,2.0441379601,-1.6056,-0.0033,1.6056033913,0.4344,0.1267,0.4525,-2.04,-0.13,2.0441379601
2019-11-11 21:00:00,-1.4652,0.12390000000000001,1.4704292741,0.4248,0.12390000000000001,0.4425,-1.8900000000000001,0.0,1.8900000000000001,-1.4652,0.27390000000000003,1.4905811786,0.4248,0.12390000000000001,0.4425,-1.8900000000000001,0.15,1.8959430371
2019-11-11 21:30:00,-1.49336,0.12152,1.4982960989,0.41664,0.12152,0.434,-1.9100000000000001,0.0,1.9100000000000001,-1.49336,0.12152,1.4982960989,0.41664,0.12152,0.434,-1.9100000000000001,0.0,1.9100000000000001
2019-11-11 22:00:00,-1.17672,0.15554,1.1869552013,0.5332800000000001,0.15554,0.5555,-1.71,0.0,1.71,-1.17672,0.15554,1.1869552013,0.5332800000000001,0.15554,0.5555,-1.71,0.0,1.71
2019-11-11 22:30:00,-1.10904,0.14028000000000002,1.1178766479,0.48096000000000005,0.14028000000000002,0.501,-1.5899999999999999,0.0,1.5899999999999999,-1.10904,0.14028000000000002,1.1178766479,0.48096000000000005,0.14028000000000002,0.501,-1.5899999999999999,0.0,1.5899999999999999
2019-11-11 23:00:00,-0.49848000000000003,0.19586,0.5355776788000001,0.67152,0.19586,0.6995,-1.17,0.0,1.17,-0.49848000000000003,0.19586,0.5355776788000001,0.67152,0.19586,0.6995,-1.17,0.0,1.17
2019-11-11 23:30:00,-0.7388800000000001,0.16366,0.7567881143,0.5611200000000001,0.16366,0.5845,-1.3,0.0,1.3,-0.7388800000000001,0.16366,0.7567881143,0.5611200000000001,0.16366,0.5845,-1.3,0.0,1.3
2019-11-12 00:00:00,-1.234,0.1155,1.2393935009,0.396,0.1155,0.41250000000000003,-1.63,0.0,1.63,-1.234,0.1155,1.2393935009,0.396,0.1155,0.41250000000000003,-1.63,0.0,1.63
2019-11-12 00:30:00,0.06976,0.38868,0.3948906178,0.7497600000000001,0.21868,0.781,-0.68,0.17,0.7009279564,0.06976,0.37868,0.3850519445,0.7497600000000001,0.21868,0.781,-0.68,0.16,0.6985699679
2019-11-12 01:00:00,-0.41888000000000003,0.01366,0.41910267240000004,0.5611200000000001,0.16366,0.5845,-0.98,-0.15,0.9914131329,-0.41888000000000003,0.07366,0.4253072419,0.5611200000000001,0.16366,0.5845,-0.98,-0.09,0.9841239759
2019-11-12 01:30:00,0.21408000000000002,0.38744,0.4426511041,0.81408,0.23744,0.848,-0.6000000000000001,0.15,0.6184658438,0.20408,0.39744,0.4467742159,0.81408,0.23744,0.848,-0.61,0.16,0.630634601
2019-11-12 02:00:00,-0.48152000000000006,0.29414,0.5642515840000001,0.5284800000000001,0.15414,0.5505,-1.01,0.14,1.019656805,-0.48152000000000006,0.29414,0.5642515840000001,0.5284800000000001,0.15414,0.5505,-1.01,0.14,1.019656805
2019-11-12 02:30:00,-0.41264,0.30548000000000003,0.5134099726,0.5673600000000001,0.16548000000000002,0.591,-0.98,0.14,0.9899494937000001,-0.41264,0.30548000000000003,0.5134099726,0.5673600000000001,0.16548000000000002,0.591,-0.98,0.14,0.9899494937000001
2019-11-12 03:00:00,-0.19328,0.31696,0.37124223900000003,0.60672,0.17696,0.632,-0.8,0.14,0.8121576202,-0.19328,0.31696,0.37124223900000003,0.60672,0.17696,0.632,-0.8,0.14,0.8121576202
2019-11-12 03:30:00,-0.22152000000000002,0.18914,0.2912817365,0.6484800000000001,0.18914,0.6755,-0.87,0.0,0.87,-0.22152000000000002,0.18914,0.2912817365,0.6484800000000001,0.18914,0.6755,-0.87,0.0,0.87
2019-11-12 04:00:00,-1.00944,0.28308,1.0483813238,0.49056000000000005,0.14308,0.511,-1.5,0.14,1.5065191668,-1.00944,0.28308,1.0483813238,0.49056000000000005,0.14308,0.511,-1.5,0.14,1.5065191668
2019-11-12 04:30:00,0.44968,0.34824000000000005,0.5687558351,0.91968,0.26824000000000003,0.9580000000000001,-0.47000000000000003,0.08,0.47675989760000004,0.44968,0.40824000000000005,0.6073483350000001,0.91968,0.26824000000000003,0.9580000000000001,-0.47000000000000003,0.14,0.4904079934
2019-11-12 05:00:00,0.09504000000000001,0.23772000000000001,0.2560144527,0.8150400000000001,0.23772000000000001,0.849,-0.72,0.0,0.72,0.09504000000000001,0.23772000000000001,0.2560144527,0.8150400000000001,0.23772000000000001,0.849,-0.72,0.0,0.72
2019-11-12 05:30:00,-0.50856,0.05292,0.5113059749000001,0.66144,0.19292,0.6890000000000001,-1.17,-0.14,1.1783462988,-0.50856,0.05292,0.5113059749000001,0.66144,0.19292,0.6890000000000001,-1.17,-0.14,1.1783462988
2019-11-12 06:00:00,0.028720000000000002,0.11796000000000001,0.1214059307,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.89,-0.15,0.9025519376000001,0.028720000000000002,0.12796000000000002,0.1311434329,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.89,-0.14,0.9009439494
2019-11-12 06:30:00,-0.23992000000000002,0.08794,0.2555289612,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.09,-0.16,1.1016805345,-0.23992000000000002,0.08794,0.2555289612,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.09,-0.16,1.1016805345
2019-11-12 07:00:00,-0.8963200000000001,-0.012260000000000002,0.8964038431,0.64368,0.18774000000000002,0.6705,-1.54,-0.2,1.5529327094,-0.8963200000000001,-0.012260000000000002,0.8964038431,0.64368,0.18774000000000002,0.6705,-1.54,-0.2,1.5529327094
2019-11-12 07:30:00,-1.3264,-0.45270000000000005,1.4015256865,0.5736,0.1673,0.5975,-1.9,-0.62,1.9985995097,-1.2664,0.26730000000000004,1.2943022251,0.5736,0.1673,0.5975,-1.8399999999999999,0.1,1.8427153877
2019-11-12 08:00:00,-1.6924800000000002,-0.76614,1.8578102836000001,0.52752,0.15386000000000002,0.5495,-2.22,-0.92,2.4030813553,-1.5924800000000001,0.40386000000000005,1.6428924037,0.52752,0.15386000000000002,0.5495,-2.12,0.25,2.134689673
2019-11-12 08:30:00,-1.56736,-0.7754800000000001,1.7487099817,0.6326400000000001,0.18452000000000002,0.659,-2.2,-0.96,2.4003333102,-1.46736,0.38452000000000003,1.5169050728,0.6326400000000001,0.18452000000000002,0.659,-2.1,0.2,2.109502311
2019-11-12 09:00:00,-1.7544,-0.5492,1.8383525233,0.5856,0.1708,0.61,-2.34,-0.72,2.4482646916,-1.7044000000000001,0.0608,1.7054840955000001,0.5856,0.1708,0.61,-2.29,-0.11,2.2926403992
2019-11-12 09:30:00,-1.76736,-0.25548000000000004,1.7857299348,0.6326400000000001,0.18452000000000002,0.659,-2.4,-0.44,2.44,-1.76736,-0.24548000000000003,1.7843267078,0.6326400000000001,0.18452000000000002,0.659,-2.4,-0.43,2.4382165613
2019-11-12 10:00:00,-1.7856800000000002,-0.29374,1.8096784934999999,0.6043200000000001,0.17626000000000003,0.6295000000000001,-2.39,-0.47000000000000003,2.4357750307,-1.7856800000000002,-0.28374000000000005,1.8080822575000002,0.6043200000000001,0.17626000000000003,0.6295000000000001,-2.39,-0.46,2.4338652387
2019-11-12 10:30:00,-1.75488,0.34316,1.7881170543,0.52512,0.15316000000000002,0.547,-2.2800000000000002,0.19,2.28790297,-1.86488,-0.83684,2.0440348823,0.52512,0.15316000000000002,0.547,-2.39,-0.99,2.5869286809
2019-11-12 11:00:00,-1.5888,0.3391,1.6245843315,0.5112,0.1491,0.5325,-2.1,0.19,2.1085777197,-1.6788,-0.8309000000000001,1.8731695732,0.5112,0.1491,0.5325,-2.19,-0.98,2.3992707225
2019-11-12 11:30:00,-1.7674400000000001,0.31908000000000003,1.7960111914999999,0.44256,0.12908,0.461,-2.21,0.19,2.2181523843,-1.8674400000000002,-0.8509200000000001,2.0521688527,0.44256,0.12908,0.461,-2.31,-0.98,2.5092827661
2019-11-12 12:00:00,-1.6552,0.3139,1.6847018282000001,0.4248,0.12390000000000001,0.4425,-2.08,0.19,2.0886598574,-1.7452,-0.8661000000000001,1.9482947031000002,0.4248,0.12390000000000001,0.4425,-2.17,-0.99,2.3851624683
2019-11-12 12:30:00,-1.45496,0.40022,1.5090012094,0.51504,0.15022000000000002,0.5365,-1.97,0.25,1.9857995871,-1.55496,-0.77978,1.7395279388,0.51504,0.15022000000000002,0.5365,-2.07,-0.93,2.2693170779000003
2019-11-12 13:00:00,-1.5389599999999999,0.39072,1.5877846201999999,0.5510400000000001,0.16072,0.5740000000000001,-2.09,0.23,2.1026174165000002,-1.63896,-0.7792800000000001,1.8147912277,0.5510400000000001,0.16072,0.5740000000000001,-2.19,-0.9400000000000001,2.3832121181
2019-11-12 13:30:00,-2.0024,0.3418,2.0313623507,0.4176,0.1218,0.435,-2.42,0.22,2.4299794238,-2.1124,-0.8382000000000001,2.2726224939,0.4176,0.1218,0.435,-2.5300000000000002,-0.96,2.7060118255
2019-11-12 14:00:00,-2.4971200000000002,0.29084000000000004,2.5140000398,0.24288,0.07084,0.253,-2.74,0.22,2.7488179278000002,-2.60712,-0.8891600000000001,2.7545744136,0.24288,0.07084,0.253,-2.85,-0.96,3.0073410182
2019-11-12 14:30:00,-2.18584,0.34288,2.2125693661,0.28416,0.08288000000000001,0.296,-2.47,0.26,2.4836465127,-2.28584,-0.8171200000000001,2.4274986303,0.28416,0.08288000000000001,0.296,-2.5700000000000003,-0.9,2.723031399
2019-11-12 15:00:00,-1.32744,0.49658,1.4172821349,0.50256,0.14658000000000002,0.5235000000000001,-1.83,0.35000000000000003,1.8631693428,-1.42744,-0.66342,1.5740746647,0.50256,0.14658000000000002,0.5235000000000001,-1.9300000000000002,-0.81,2.0930838493
2019-11-12 15:30:00,-1.79832,0.42924,1.8488379594,0.27168000000000003,0.07924,0.28300000000000003,-2.07,0.35000000000000003,2.0993808611,-1.89832,-0.7307600000000001,2.03411627,0.27168000000000003,0.07924,0.28300000000000003,-2.17,-0.81,2.3162469644
2019-11-12 16:00:00,-1.89304,0.45078,1.9459709787000001,0.27696000000000004,0.08078,0.28850000000000003,-2.17,0.37,2.2013177871,-1.9830400000000001,-0.7092200000000001,2.1060485868,0.27696000000000004,0.08078,0.28850000000000003,-2.26,-0.79,2.394096907
2019-11-12 16:30:00,-2.20512,0.47684000000000004,2.256087454,0.19488000000000003,0.05684,0.203,-2.4,0.42,2.4364728605,-2.30512,-0.70316,2.4099817842,0.19488000000000003,0.05684,0.203,-2.5,-0.76,2.6129676615
2019-11-12 17:00:00,-2.33176,0.50782,2.3864169481,0.19824000000000003,0.05782,0.20650000000000002,-2.5300000000000002,0.45,2.5697081546,-2.43176,-0.6521800000000001,2.5176964571,0.19824000000000003,0.05782,0.20650000000000002,-2.63,-0.71,2.724151244
2019-11-12 17:30:00,-2.22376,0.5218200000000001,2.2841638842,0.24624000000000001,0.07182000000000001,0.2565,-2.47,0.45,2.5106572845,-2.32376,-0.6581800000000001,2.4151731718000002,0.24624000000000001,0.07182000000000001,0.2565,-2.5700000000000003,-0.73,2.6716661468
2019-11-12 18:00:00,-2.116,0.1245,2.1196594656,0.324,0.0945,0.3375,-2.44,0.03,2.4401844193,-2.136,-0.2255,2.147870166,0.324,0.0945,0.3375,-2.46,-0.32,2.4807257003
2019-11-12 18:30:00,-1.89784,-0.02562,1.8980129215,0.39216,0.11438000000000001,0.40850000000000003,-2.29,-0.14,2.2942754848,-1.89784,-0.015620000000000002,1.8979042784,0.39216,0.11438000000000001,0.40850000000000003,-2.29,-0.13,2.2936869882
2019-11-12 19:00:00,-1.83656,-0.031080000000000003,1.8368229637,0.37344000000000005,0.10892,0.389,-2.21,-0.14,2.2144299492,-1.83656,-0.02108,1.8366809739,0.37344000000000005,0.10892,0.389,-2.21,-0.13,2.2138202276
2019-11-12 19:30:00,-1.54208,0.15106,1.5494611483,0.51792,0.15106,0.5395,-2.06,0.0,2.06,-1.54208,0.021060000000000002,1.5422238002,0.51792,0.15106,0.5395,-2.06,-0.13,2.0640978659
2019-11-12 20:00:00,-1.74608,-0.06094000000000001,1.7471431109000002,0.37392000000000003,0.10906,0.3895,-2.12,-0.17,2.1268051157,-1.74608,-0.06094000000000001,1.7471431109000002,0.37392000000000003,0.10906,0.3895,-2.12,-0.17,2.1268051157
2019-11-12 20:30:00,-1.45248,0.13636,1.458866752,0.46752000000000005,0.13636,0.487,-1.92,0.0,1.92,-1.45248,0.13636,1.458866752,0.46752000000000005,0.13636,0.487,-1.92,0.0,1.92
2019-11-12 21:00:00,-1.51632,0.11774000000000001,1.5208842987,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.92,0.0,1.92,-1.51632,0.25774,1.5380690004000002,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.92,0.14,1.9250974001
2019-11-12 21:30:00,-1.25776,0.13482000000000002,1.2649650786,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.72,0.0,1.72,-1.25776,0.27482,1.2874339789,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.72,0.14,1.7256882685
2019-11-12 22:00:00,-1.18288,0.26166,1.2114747418,0.41712000000000005,0.12166,0.4345,-1.6,0.14,1.606113321,-1.18288,0.26166,1.2114747418,0.41712000000000005,0.12166,0.4345,-1.6,0.14,1.606113321
2019-11-12 22:30:00,-1.30728,0.23996,1.3291206868,0.34272,0.09996000000000001,0.357,-1.65,0.14,1.6559287424,-1.30728,0.23996,1.3291206868,0.34272,0.09996000000000001,0.357,-1.65,0.14,1.6559287424
2019-11-12 23:00:00,-1.436,0.217,1.452303343,0.264,0.077,0.275,-1.7000000000000002,0.14,1.7057549648,-1.436,0.217,1.452303343,0.264,0.077,0.275,-1.7000000000000002,0.14,1.7057549648
2019-11-12 23:30:00,-1.4748,0.2011,1.4884475973,0.1752,0.0511,0.1825,-1.65,0.15,1.6568041526,-1.4748,0.19110000000000002,1.4871295337000001,0.1752,0.0511,0.1825,-1.65,0.14,1.6559287424
2019-11-13 00:00:00,-0.8280000000000001,0.2585,0.8674135404000001,0.372,0.1085,0.3875,-1.2,0.15,1.2093386622,-0.8280000000000001,0.2485,0.864486119,0.372,0.1085,0.3875,-1.2,0.14,1.2081390648
2019-11-13 00:30:00,-0.41552000000000006,0.29714,0.5108317238,0.50448,0.14714000000000002,0.5255000000000001,-0.92,0.15,0.9321480569,-0.41552000000000006,0.28714,0.5050804391,0.50448,0.14714000000000002,0.5255000000000001,-0.92,0.14,0.9305912099
2019-11-13 01:00:00,-1.4550400000000001,0.18228000000000003,1.4664131069000002,0.14496,0.042280000000000005,0.151,-1.6,0.14,1.606113321,-1.4550400000000001,0.18228000000000003,1.4664131069000002,0.14496,0.042280000000000005,0.151,-1.6,0.14,1.606113321
2019-11-13 01:30:00,-0.9997600000000001,0.20132000000000003,1.0198283189,0.21024,0.061320000000000006,0.219,-1.21,0.14,1.2180722474,-0.9997600000000001,0.20132000000000003,1.0198283189,0.21024,0.061320000000000006,0.219,-1.21,0.14,1.2180722474
2019-11-13 02:00:00,-0.43432000000000004,0.27874000000000004,0.5160715551,0.47568000000000005,0.13874,0.4955,-0.91,0.14,0.9207062507,-0.43432000000000004,0.27874000000000004,0.5160715551,0.47568000000000005,0.13874,0.4955,-0.91,0.14,0.9207062507
2019-11-13 02:30:00,-0.37424,0.28168000000000004,0.4684006832,0.48576,0.14168,0.506,-0.86,0.14,0.8713208364,-0.37424,0.28168000000000004,0.4684006832,0.48576,0.14168,0.506,-0.86,0.14,0.8713208364
2019-11-13 03:00:00,-1.00416,0.21462,1.0268393497,0.25584,0.07462,0.2665,-1.26,0.14,1.2677539193,-1.00416,0.21462,1.0268393497,0.25584,0.07462,0.2665,-1.26,0.14,1.2677539193
2019-11-13 03:30:00,-0.9704,0.1953,0.9898576918,0.18960000000000002,0.0553,0.1975,-1.16,0.14,1.1684177335,-0.9704,0.1953,0.9898576918,0.18960000000000002,0.0553,0.1975,-1.16,0.14,1.1684177335
2019-11-13 04:00:00,-1.5256,0.1442,1.532399752,0.014400000000000001,0.004200000000000001,0.015,-1.54,0.14,1.5463505424,-1.5256,0.1442,1.532399752,0.014400000000000001,0.004200000000000001,0.015,-1.54,0.14,1.5463505424
2019-11-13 04:30:00,-1.54984,0.15588000000000002,1.5576593337,0.02016,0.005880000000000001,0.021,-1.57,0.15,1.5771493270999999,-1.54984,0.15588000000000002,1.5576593337,0.02016,0.005880000000000001,0.021,-1.57,0.15,1.5771493270999999
2019-11-13 05:00:00,-1.12384,-0.07862000000000001,1.1265866367,0.17616,0.05138,0.1835,-1.3,-0.13,1.3064838307,-1.12384,0.08138000000000001,1.1267826099,0.17616,0.05138,0.1835,-1.3,0.03,1.3003461078
2019-11-13 05:30:00,-1.79448,-0.11964000000000001,1.7984638445,0.03552,0.010360000000000001,0.037,-1.83,-0.13,1.8346116755000001,-1.79448,-0.15964,1.8015669291,0.03552,0.010360000000000001,0.037,-1.83,-0.17,1.8378792125999999
2019-11-13 06:00:00,-1.8025600000000002,-0.09158000000000001,1.8048848855,0.09744000000000001,0.02842,0.1015,-1.9,-0.12,1.9037857022,-1.8025600000000002,-0.12158000000000001,1.8066555427000002,0.09744000000000001,0.02842,0.1015,-1.9,-0.15,1.9059118553
2019-11-13 06:30:00,-1.21544,-0.042420000000000006,1.2161800237,0.33456,0.09758000000000001,0.34850000000000003,-1.55,-0.14,1.5563097378,-1.21544,-0.042420000000000006,1.2161800237,0.33456,0.09758000000000001,0.34850000000000003,-1.55,-0.14,1.5563097378
2019-11-13 07:00:00,-0.8586400000000001,0.03248,0.8592540951000001,0.59136,0.17248000000000002,0.616,-1.45,-0.14,1.4567429423,-0.8486400000000001,0.03248,0.8492613261,0.59136,0.17248000000000002,0.616,-1.44,-0.14,1.4467895493
2019-11-13 07:30:00,-1.74104,-0.64822,1.8577969345,0.34896000000000005,0.10178000000000001,0.3635,-2.09,-0.75,2.2204954402,-1.65104,0.40178,1.6992234256,0.34896000000000005,0.10178000000000001,0.3635,-2.0,0.30000000000000004,2.0223748416
2019-11-13 08:00:00,-2.2640000000000002,-0.627,2.349217955,0.216,0.063,0.225,-2.48,-0.6900000000000001,2.5741989045,-2.204,0.123,2.2074295006,0.216,0.063,0.225,-2.42,0.06,2.4207436874
2019-11-13 08:30:00,-2.64432,-0.33626,2.6656141975,0.11568,0.033740000000000006,0.12050000000000001,-2.76,-0.37,2.784690288,-2.64432,-0.32626000000000005,2.6643711922,0.11568,0.033740000000000006,0.12050000000000001,-2.76,-0.36,2.7833792411
2019-11-13 09:00:00,-2.31112,-0.28866,2.3290771241,0.27888,0.08134000000000001,0.29050000000000004,-2.59,-0.37,2.6162950904,-2.31112,-0.27866,2.3278588982,0.27888,0.08134000000000001,0.29050000000000004,-2.59,-0.36,2.6148996157
2019-11-13 09:30:00,-2.11144,-0.29292,2.1316615585,0.29856000000000005,0.08708,0.311,-2.41,-0.38,2.4397745798,-2.11144,-0.28292,2.1303104469,0.29856000000000005,0.08708,0.311,-2.41,-0.37,2.438237068
2019-11-13 10:00:00,-2.54368,-0.37024,2.5704835343,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.68,-0.41000000000000003,2.7111805547000003,-2.54368,-0.37024,2.5704835343,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.68,-0.41000000000000003,2.7111805547000003
2019-11-13 10:30:00,-2.07184,-0.30512,2.0941870022,0.18816000000000002,0.054880000000000005,0.196,-2.26,-0.36,2.2884929539,-2.07184,-0.29512000000000005,2.0927534016,0.18816000000000002,0.054880000000000005,0.196,-2.26,-0.35000000000000003,2.2869411886
2019-11-13 11:00:00,-1.8536800000000002,-0.28524000000000005,1.8754976406,0.25632000000000005,0.07476000000000001,0.267,-2.11,-0.36,2.140490598,-1.8536800000000002,-0.27524000000000004,1.8740028282,0.25632000000000005,0.07476000000000001,0.267,-2.11,-0.35000000000000003,2.1388314567
2019-11-13 11:30:00,-2.88048,-0.41264,2.9098860459,0.05952,0.01736,0.062,-2.94,-0.43,2.9712791858000003,-2.88048,-0.40264000000000005,2.9084848289,0.05952,0.01736,0.062,-2.94,-0.42,2.969848481
2019-11-13 12:00:00,-1.5152,-0.2761,1.5401500739,0.4248,0.12390000000000001,0.4425,-1.94,-0.4,1.980807916,-1.5152,-0.2661,1.5383888488,0.4248,0.12390000000000001,0.4425,-1.94,-0.39,1.9788127754
2019-11-13 12:30:00,-1.61496,-0.24228000000000002,1.6330325777999999,0.33504,0.09772,0.34900000000000003,-1.9500000000000002,-0.34,1.9794191067,-1.61496,-0.23228000000000001,1.6315789285,0.33504,0.09772,0.34900000000000003,-1.9500000000000002,-0.33,1.9777259669
2019-11-13 13:00:00,-2.37536,-0.32948000000000005,2.398101791,0.10464000000000001,0.030520000000000002,0.109,-2.48,-0.36,2.5059928172,-2.37536,-0.31948000000000004,2.3967483389,0.10464000000000001,0.030520000000000002,0.109,-2.48,-0.35000000000000003,2.5045758124
2019-11-13 13:30:00,-2.78376,-0.36068000000000006,2.8070286425,0.06624000000000001,0.01932,0.069,-2.85,-0.38,2.8752217306,-2.78376,-0.35068000000000005,2.8057612514,0.06624000000000001,0.01932,0.069,-2.85,-0.37,2.8739171874
2019-11-13 14:00:00,-2.77456,-0.39258000000000004,2.8021959692,0.02544,0.00742,0.026500000000000003,-2.8,-0.4,2.8284271247,-2.77456,-0.39258000000000004,2.8021959692,0.02544,0.00742,0.026500000000000003,-2.8,-0.4,2.8284271247
2019-11-13 14:30:00,-2.44728,-0.29004,2.4644071498,0.10272,0.029960000000000004,0.107,-2.55,-0.32,2.5700000000000003,-2.44728,-0.28004,2.4632502512,0.10272,0.029960000000000004,0.107,-2.55,-0.31,2.5687740267
2019-11-13 15:00:00,-2.39488,-0.23684000000000002,2.4065625693,0.04512,0.013160000000000002,0.047,-2.44,-0.25,2.4527739398,-2.39488,-0.23684000000000002,2.4065625693,0.04512,0.013160000000000002,0.047,-2.44,-0.25,2.4527739398
2019-11-13 15:30:00,-2.35368,-0.24524,2.3664218136,0.01632,0.00476,0.017,-2.37,-0.25,2.383149177,-2.35368,-0.24524,2.3664218136,0.01632,0.00476,0.017,-2.37,-0.25,2.383149177
2019-11-13 16:00:00,-4.55272,-0.35496000000000005,4.5665365432,0.01728,0.00504,0.018000000000000002,-4.57,-0.36,4.5841575017,-4.54272,-0.21496,4.547803074,0.01728,0.00504,0.018000000000000002,-4.5600000000000005,-0.22,4.5653039329
2019-11-13 16:30:00,-3.43592,-0.21006000000000002,3.442335174,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.47,-0.22,3.4769670692,-3.43592,-0.21006000000000002,3.442335174,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.47,-0.22,3.4769670692
2019-11-13 17:00:00,-2.61264,-0.11452000000000001,2.6151486765,0.08736000000000001,0.025480000000000003,0.091,-2.7,-0.14,2.7036271932,-2.61264,-0.11452000000000001,2.6151486765,0.08736000000000001,0.025480000000000003,0.091,-2.7,-0.14,2.7036271932
2019-11-13 17:30:00,4.21776,0.7226800000000001,4.2792249065,3.43776,1.00268,3.581,0.78,-0.28,0.8287339742000001,4.22776,0.7326800000000001,4.2907778549,3.43776,1.00268,3.581,0.79,-0.27,0.8348652586
2019-11-13 18:00:00,1.04408,0.27494,1.0796735849,1.8340800000000002,0.5349400000000001,1.9105,-0.79,-0.26,0.8316850365,1.04408,0.27494,1.0796735849,1.8340800000000002,0.5349400000000001,1.9105,-0.79,-0.26,0.8316850365
2019-11-13 18:30:00,-2.60752,-0.12886,2.6107020991,0.07248,0.021140000000000003,0.0755,-2.68,-0.15,2.6841944788000003,-2.60752,-0.13886,2.6112147843,0.07248,0.021140000000000003,0.0755,-2.68,-0.16,2.6847718711
2019-11-13 19:00:00,-3.41752,-0.10886000000000001,3.4192533469,0.07248,0.021140000000000003,0.0755,-3.49,-0.13,3.4924203642,-3.41752,-0.10886000000000001,3.4192533469,0.07248,0.021140000000000003,0.0755,-3.49,-0.13,3.4924203642
2019-11-13 19:30:00,-3.00376,-0.11068000000000001,3.0057984297,0.06624000000000001,0.01932,0.069,-3.07,-0.13,3.0727512102,-3.00376,0.01932,3.0038221319,0.06624000000000001,0.01932,0.069,-3.07,0.0,3.07
2019-11-13 20:00:00,-2.39488,-0.11184000000000001,2.3974900208,0.16512000000000002,0.04816,0.17200000000000001,-2.56,-0.16,2.5649951267,-2.39488,-0.10184000000000001,2.3970443467,0.16512000000000002,0.04816,0.17200000000000001,-2.56,-0.15,2.5643907659
2019-11-13 20:30:00,-1.8784800000000001,0.07336000000000001,1.8799119128,0.25152,0.07336000000000001,0.262,-2.13,0.0,2.13,-1.8784800000000001,-0.29664,1.9017577132999999,0.25152,0.07336000000000001,0.262,-2.13,-0.37,2.1618973149
2019-11-13 21:00:00,-1.67808,0.08806000000000001,1.6803889579,0.30192,0.08806000000000001,0.3145,-1.98,0.0,1.98,-1.67808,0.08806000000000001,1.6803889579,0.30192,0.08806000000000001,0.3145,-1.98,0.0,1.98
2019-11-13 21:30:00,-2.06304,0.04578,2.0635478793,0.15696000000000002,0.04578,0.1635,-2.22,0.0,2.22,-2.06304,0.04578,2.0635478793,0.15696000000000002,0.04578,0.1635,-2.22,0.0,2.22
2019-11-13 22:00:00,-2.20376,0.17682,2.210842249,0.12624000000000002,0.036820000000000006,0.1315,-2.33,0.14,2.3342022192,-2.20376,0.17682,2.210842249,0.12624000000000002,0.036820000000000006,0.1315,-2.33,0.14,2.3342022192
2019-11-13 22:30:00,-1.2984,-0.45370000000000005,1.375385855,0.2616,0.0763,0.2725,-1.56,-0.53,1.6475739741000002,-1.2984,0.6763,1.4639754950000001,0.2616,0.0763,0.2725,-1.56,0.6000000000000001,1.6714065933
2019-11-13 23:00:00,-1.36008,0.20706000000000002,1.3757512311,0.22992,0.06706000000000001,0.23950000000000002,-1.5899999999999999,0.14,1.5961516219,-1.36008,0.20706000000000002,1.3757512311,0.22992,0.06706000000000001,0.23950000000000002,-1.5899999999999999,0.14,1.5961516219
2019-11-13 23:30:00,-1.50624,0.19068000000000002,1.5182614399,0.17376000000000003,0.05068,0.181,-1.6800000000000002,0.14,1.685823241,-1.50624,0.19068000000000002,1.5182614399,0.17376000000000003,0.05068,0.181,-1.6800000000000002,0.14,1.685823241
2019-11-14 00:00:00,-1.9260000000000002,0.182,1.9345800578,0.14400000000000002,0.042,0.15,-2.07,0.14,2.074728898,-1.9260000000000002,0.182,1.9345800578,0.14400000000000002,0.042,0.15,-2.07,0.14,2.074728898
2019-11-14 00:30:00,-1.01232,0.22974000000000003,1.0380617756,0.30768,0.08974000000000001,0.3205,-1.32,0.14,1.3274034805000001,-1.01232,0.22974000000000003,1.0380617756,0.30768,0.08974000000000001,0.3205,-1.32,0.14,1.3274034805000001
2019-11-14 01:00:00,-0.6658400000000001,0.25788,0.7140343129000001,0.40416,0.11788000000000001,0.421,-1.07,0.14,1.0791200119,-0.6658400000000001,0.25788,0.7140343129000001,0.40416,0.11788000000000001,0.421,-1.07,0.14,1.0791200119
2019-11-14 01:30:00,-1.11992,0.21294000000000002,1.1399843201,0.25008,0.07294,0.2605,-1.37,0.14,1.3771347066000001,-1.11992,0.21294000000000002,1.1399843201,0.25008,0.07294,0.2605,-1.37,0.14,1.3771347066000001
2019-11-14 02:00:00,-1.63584,0.22288000000000002,1.6509536638,0.28416,0.08288000000000001,0.296,-1.92,0.14,1.9250974001,-1.63584,0.22288000000000002,1.6509536638,0.28416,0.08288000000000001,0.296,-1.92,0.14,1.9250974001
2019-11-14 02:30:00,-0.7728,0.2646,0.8168433142,0.4272,0.1246,0.445,-1.2,0.14,1.2081390648,-0.7728,0.2646,0.8168433142,0.4272,0.1246,0.445,-1.2,0.14,1.2081390648
2019-11-14 03:00:00,-1.04128,0.28796000000000005,1.0803633648,0.43872000000000005,0.12796000000000002,0.457,-1.48,0.16,1.4886235253,-1.04128,0.26796000000000003,1.0752053757,0.43872000000000005,0.12796000000000002,0.457,-1.48,0.14,1.4866068747
2019-11-14 03:30:00,-0.6559200000000001,0.31994,0.7297894559,0.5140800000000001,0.14994000000000002,0.5355,-1.17,0.17,1.1822859214,-0.6559200000000001,0.29994000000000004,0.7212454853,0.5140800000000001,0.14994000000000002,0.5355,-1.17,0.15,1.1795761951000001
2019-11-14 04:00:00,-0.8604,0.2828,0.9056842717,0.48960000000000004,0.1428,0.51,-1.35,0.14,1.3572398462,-0.8604,0.2828,0.9056842717,0.48960000000000004,0.1428,0.51,-1.35,0.14,1.3572398462
2019-11-14 04:30:00,-0.26648,0.32186000000000003,0.4178581697,0.6235200000000001,0.18186000000000002,0.6495000000000001,-0.89,0.14,0.9009439494,-0.26648,0.33186000000000004,0.4256085643,0.6235200000000001,0.18186000000000002,0.6495000000000001,-0.89,0.15,0.9025519376000001
2019-11-14 05:00:00,-0.45280000000000004,0.1371,0.47310067640000003,0.6072000000000001,0.1771,0.6325000000000001,-1.06,-0.04,1.0607544485,-0.45280000000000004,0.1471,0.476094791,0.6072000000000001,0.1771,0.6325000000000001,-1.06,-0.03,1.0604244433
2019-11-14 05:30:00,0.0005600000000000001,0.10808000000000001,0.1080814508,0.8505600000000001,0.24808000000000002,0.886,-0.85,-0.14,0.8614522622,0.0005600000000000001,0.10808000000000001,0.1080814508,0.8505600000000001,0.24808000000000002,0.886,-0.85,-0.14,0.8614522622
2019-11-14 06:00:00,-0.9063200000000001,0.047740000000000005,0.9075764706,0.64368,0.18774000000000002,0.6705,-1.55,-0.14,1.5563097378,-0.9063200000000001,0.047740000000000005,0.9075764706,0.64368,0.18774000000000002,0.6705,-1.55,-0.14,1.5563097378
2019-11-14 06:30:00,-0.12784,0.11438000000000001,0.1715396456,0.87216,0.25438,0.9085000000000001,-1.0,-0.14,1.0097524449,-0.12784,0.11438000000000001,0.1715396456,0.87216,0.25438,0.9085000000000001,-1.0,-0.14,1.0097524449
2019-11-14 07:00:00,-0.8752000000000001,0.0064,0.8752234001,0.6048,0.1764,0.63,-1.48,-0.17,1.4897315194,-0.8752000000000001,0.0164,0.8753536428,0.6048,0.1764,0.63,-1.48,-0.16,1.4886235253
2019-11-14 07:30:00,-0.27968000000000004,0.02176,0.2805252217,1.00032,0.29176,1.042,-1.28,-0.27,1.308166656,-0.27968000000000004,0.031760000000000004,0.2814775302,1.00032,0.29176,1.042,-1.28,-0.26,1.3061393494
2019-11-14 08:00:00,-0.8310400000000001,-0.11822,0.8394066059,0.82896,0.24178000000000002,0.8635,-1.6600000000000001,-0.36,1.6985876486,-0.8310400000000001,-0.10822000000000001,0.8380567105000001,0.82896,0.24178000000000002,0.8635,-1.6600000000000001,-0.35000000000000003,1.6964963896
2019-11-14 08:30:00,-1.70592,-0.57006,1.7986471166,0.5140800000000001,0.14994000000000002,0.5355,-2.22,-0.72,2.3338380407,-1.65592,0.03994,1.6564015967999999,0.5140800000000001,0.14994000000000002,0.5355,-2.17,-0.11,2.1727862297
2019-11-14 09:00:00,-1.38128,-0.56454,1.4921929667,0.73872,0.21546,0.7695000000000001,-2.12,-0.78,2.2589378035,-1.32128,0.09546,1.3247239146,0.73872,0.21546,0.7695000000000001,-2.06,-0.12,2.0634921856
2019-11-14 09:30:00,-1.1360000000000001,-0.20800000000000002,1.1548852757,0.864,0.252,0.9,-2.0,-0.46,2.052218312,-1.1360000000000001,-0.198,1.1531261856,0.864,0.252,0.9,-2.0,-0.45,2.05
2019-11-14 10:00:00,-2.12512,-0.31816,2.1488045048,0.55488,0.16184,0.578,-2.68,-0.48,2.722645772,-2.12512,-0.30816000000000004,2.1473466418,0.55488,0.16184,0.578,-2.68,-0.47000000000000003,2.7209005862
2019-11-14 10:30:00,-1.66928,-0.26104,1.6895672819,0.75072,0.21896000000000002,0.782,-2.42,-0.48,2.4671440979,-1.66928,-0.25104000000000004,1.6880511840999999,0.75072,0.21896000000000002,0.782,-2.42,-0.47000000000000003,2.4652180431
2019-11-14 11:00:00,-1.55904,-0.27472,1.5830593166,0.84096,0.24528000000000003,0.876,-2.4,-0.52,2.4556872765,-1.55904,-0.27472,1.5830593166,0.84096,0.24528000000000003,0.876,-2.4,-0.52,2.4556872765
2019-11-14 11:30:00,-1.9571200000000002,-0.30916000000000005,1.9813880488,0.7228800000000001,0.21084000000000003,0.753,-2.68,-0.52,2.7299816849000003,-1.9571200000000002,-0.30916000000000005,1.9813880488,0.7228800000000001,0.21084000000000003,0.753,-2.68,-0.52,2.7299816849000003
2019-11-14 12:00:00,-1.59392,-0.22906,1.6102948333,0.82608,0.24094000000000002,0.8605,-2.42,-0.47000000000000003,2.4652180431,-1.59392,-0.21906,1.6089028094,0.82608,0.24094000000000002,0.8605,-2.42,-0.46,2.463331078
2019-11-14 12:30:00,-2.06864,-0.28002000000000005,2.0875063233,0.65136,0.18998,0.6785,-2.7199999999999998,-0.47000000000000003,2.7603079538,-2.06864,-0.27002000000000004,2.0861884503,0.65136,0.18998,0.6785,-2.7199999999999998,-0.46,2.7586228448
2019-11-14 13:00:00,-1.8868,-0.2649,1.9053047656,0.7032,0.2051,0.7325,-2.59,-0.47000000000000003,2.6322993751,-1.8868,-0.2549,1.9039401908,0.7032,0.2051,0.7325,-2.59,-0.46,2.6305322655000003
2019-11-14 13:30:00,-2.1576,-0.2843,2.1762500431,0.6024,0.1757,0.6275000000000001,-2.76,-0.46,2.7980707639,-2.1576,-0.2743,2.1749662641,0.6024,0.1757,0.6275000000000001,-2.76,-0.45,2.7964441707
2019-11-14 14:00:00,-2.33648,-0.31564000000000003,2.3577038406,0.56352,0.16436,0.587,-2.9,-0.48,2.9394557319,-2.32648,-0.30564,2.3464707541,0.56352,0.16436,0.587,-2.89,-0.47000000000000003,2.9279685791
2019-11-14 14:30:00,-1.8416000000000001,-0.25880000000000003,1.8596956740000001,0.7584000000000001,0.2212,0.79,-2.6,-0.48,2.6439364591,-1.8416000000000001,-0.24880000000000002,1.8583304335,0.7584000000000001,0.2212,0.79,-2.6,-0.47000000000000003,2.6421392847
2019-11-14 15:00:00,-2.13488,-0.22684,2.146897529,0.52512,0.15316000000000002,0.547,-2.66,-0.38,2.6870057685,-2.12488,-0.20684000000000002,2.134923371,0.52512,0.15316000000000002,0.547,-2.65,-0.36,2.6743410403
2019-11-14 15:30:00,-2.5664800000000003,-0.26314000000000004,2.5799345437,0.26352000000000003,0.07686000000000001,0.2745,-2.83,-0.34,2.8503508556,-2.5664800000000003,-0.25314000000000003,2.5789337816,0.26352000000000003,0.07686000000000001,0.2745,-2.83,-0.33,2.8491753193
2019-11-14 16:00:00,-3.6311999999999998,-0.2616,3.6406109377,0.26880000000000004,0.0784,0.28,-3.9,-0.34,3.9147924594,-3.6311999999999998,-0.2516,3.6399060427,0.26880000000000004,0.0784,0.28,-3.9,-0.33,3.9139366372
2019-11-14 16:30:00,-4.2068,-0.22740000000000002,4.2129416089,0.2832,0.0826,0.295,-4.49,-0.31,4.5006888362,-4.2068,-0.22740000000000002,4.2129416089,0.2832,0.0826,0.295,-4.49,-0.31,4.5006888362
2019-11-14 17:00:00,-2.13672,-0.07946,2.1381969624,0.41328000000000004,0.12054000000000001,0.4305,-2.55,-0.2,2.5578311125,-2.13672,0.01054,2.1367459957,0.41328000000000004,0.12054000000000001,0.4305,-2.55,-0.11,2.5523714463
2019-11-14 17:30:00,4.24288,0.7133400000000001,4.3024277623,3.5428800000000003,1.03334,3.6905,0.7000000000000001,-0.32,0.7696752562,4.24288,0.7233400000000001,4.304097054,3.5428800000000003,1.03334,3.6905,0.7000000000000001,-0.31,0.7655716818
2019-11-14 18:00:00,-0.40848,0.13336,0.429698499,1.21152,0.35336,1.262,-1.62,-0.22,1.6348700254000001,-0.40848,0.13336,0.429698499,1.21152,0.35336,1.262,-1.62,-0.22,1.6348700254000001
2019-11-14 18:30:00,-2.4452,-0.08610000000000001,2.4467154003,0.18480000000000002,0.0539,0.1925,-2.63,-0.14,2.6337235998,-2.4452,-0.08610000000000001,2.4467154003,0.18480000000000002,0.0539,0.1925,-2.63,-0.14,2.6337235998
2019-11-14 19:00:00,-2.93176,-0.06468,2.9324733929,0.25824,0.07532000000000001,0.269,-3.19,-0.14,3.1930706225,-2.93176,-0.06468,2.9324733929,0.25824,0.07532000000000001,0.269,-3.19,-0.14,3.1930706225
2019-11-14 19:30:00,-2.32944,-0.11442000000000001,2.3322484109,0.19056,0.055580000000000004,0.1985,-2.52,-0.17,2.5257276179,-2.32944,-0.09442,2.331352794,0.19056,0.055580000000000004,0.1985,-2.52,-0.15,2.5244603384
2019-11-14 20:00:00,-2.49912,-0.09016,2.5007458088,0.17088,0.04984,0.178,-2.67,-0.14,2.6736678926,-2.49912,-0.09016,2.5007458088,0.17088,0.04984,0.178,-2.67,-0.14,2.6736678926
2019-11-14 20:30:00,-2.19536,0.08302000000000001,2.1969291864000002,0.28464,0.08302000000000001,0.29650000000000004,-2.48,0.0,2.48,-2.19536,0.08302000000000001,2.1969291864000002,0.28464,0.08302000000000001,0.29650000000000004,-2.48,0.0,2.48
2019-11-14 21:00:00,-1.466,0.1295,1.4717086159,0.444,0.1295,0.4625,-1.9100000000000001,0.0,1.9100000000000001,-1.466,0.1295,1.4717086159,0.444,0.1295,0.4625,-1.9100000000000001,0.0,1.9100000000000001
2019-11-14 21:30:00,-1.25064,0.13398000000000002,1.2577961083,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.71,0.0,1.71,-1.25064,0.13398000000000002,1.2577961083,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.71,0.0,1.71
2019-11-14 22:00:00,-1.32984,0.11088,1.3344544953,0.38016000000000005,0.11088,0.396,-1.71,0.0,1.71,-1.32984,0.11088,1.3344544953,0.38016000000000005,0.11088,0.396,-1.71,0.0,1.71
2019-11-14 22:30:00,-1.6556000000000002,0.0917,1.6581375848,0.3144,0.0917,0.3275,-1.97,0.0,1.97,-1.6556000000000002,0.0917,1.6581375848,0.3144,0.0917,0.3275,-1.97,0.0,1.97
2019-11-14 23:00:00,-1.2816,-0.45880000000000004,1.3612479568,0.27840000000000004,0.08120000000000001,0.29,-1.56,-0.54,1.6508179791000002,-1.2816,0.6812,1.4513896789,0.27840000000000004,0.08120000000000001,0.29,-1.56,0.6000000000000001,1.6714065933
2019-11-14 23:30:00,-1.20152,-0.37586,1.2589364758000001,0.28848,0.08414,0.3005,-1.49,-0.46,1.5593909067,-1.20152,0.64414,1.3632925768,0.28848,0.08414,0.3005,-1.49,0.56,1.5917600322
2019-11-15 00:00:00,-1.5296,0.1897,1.541318348,0.1704,0.0497,0.17750000000000002,-1.7000000000000002,0.14,1.7057549648,-1.5296,0.1897,1.541318348,0.1704,0.0497,0.17750000000000002,-1.7000000000000002,0.14,1.7057549648
2019-11-15 00:30:00,-1.8150400000000002,0.18228000000000003,1.824170003,0.14496,0.042280000000000005,0.151,-1.96,0.14,1.9649936387,-1.8150400000000002,0.19228,1.825196373,0.14496,0.042280000000000005,0.151,-1.96,0.15,1.9657314160000001
2019-11-15 01:00:00,-1.77,0.17500000000000002,1.7786300908000001,0.12,0.035,0.125,-1.8900000000000001,0.14,1.8951780919,-1.78,0.20500000000000002,1.7917658887,0.12,0.035,0.125,-1.9,0.17,1.9075901027
2019-11-15 01:30:00,-1.6004,0.2078,1.6138342542,0.1296,0.0378,0.135,-1.73,0.17,1.7383325344,-1.6004,0.1778,1.6102462545,0.1296,0.0378,0.135,-1.73,0.14,1.7356554958000001
