Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 02:00:00,-1.89352,0.17814000000000002,1.9018811346,0.09648000000000001,0.028140000000000002,0.1005,-1.99,0.15,1.9956452591,-1.89352,0.17814000000000002,1.9018811346,0.09648000000000001,0.028140000000000002,0.1005,-1.99,0.15,1.9956452591
2019-11-15 02:30:00,-1.36768,0.20026000000000002,1.3822635964,0.17232,0.050260000000000006,0.17950000000000002,-1.54,0.15,1.5472879499,-1.36768,0.19026,1.3808502634,0.17232,0.050260000000000006,0.17950000000000002,-1.54,0.14,1.5463505424
2019-11-15 03:00:00,-1.40032,0.18074,1.4119359228000001,0.13968,0.040740000000000005,0.14550000000000002,-1.54,0.14,1.5463505424,-1.40032,0.18074,1.4119359228000001,0.13968,0.040740000000000005,0.14550000000000002,-1.54,0.14,1.5463505424
2019-11-15 03:30:00,-1.35504,0.21228000000000002,1.37156706,0.14496,0.042280000000000005,0.151,-1.5,0.17,1.5096025967,-1.35504,0.21228000000000002,1.37156706,0.14496,0.042280000000000005,0.151,-1.5,0.17,1.5096025967
2019-11-15 04:00:00,-1.21456,0.18242000000000003,1.2281828243,0.14544,0.042420000000000006,0.1515,-1.3599999999999999,0.14,1.3671868929,-1.21456,0.18242000000000003,1.2281828243,0.14544,0.042420000000000006,0.1515,-1.3599999999999999,0.14,1.3671868929
2019-11-15 04:30:00,-1.32272,0.19004000000000001,1.3363021365,0.13728,0.040040000000000006,0.14300000000000002,-1.46,0.15,1.4676852524,-1.32272,0.18004,1.3349167015,0.13728,0.040040000000000006,0.14300000000000002,-1.46,0.14,1.4666969694
2019-11-15 05:00:00,-0.9139200000000001,0.08344,0.9177210905000001,0.28608,0.08344,0.298,-1.2,0.0,1.2,-0.9039200000000001,0.08344,0.9077629647000001,0.28608,0.08344,0.298,-1.19,0.0,1.19
2019-11-15 05:30:00,-1.91112,-0.11116000000000001,1.9143500725,0.09888000000000001,0.02884,0.10300000000000001,-2.01,-0.14,2.0148697228,-1.91112,-0.11116000000000001,1.9143500725,0.09888000000000001,0.02884,0.10300000000000001,-2.01,-0.14,2.0148697228
2019-11-15 06:00:00,-1.7879200000000002,-0.09856000000000001,1.7906345244000001,0.14208,0.041440000000000005,0.148,-1.9300000000000002,-0.14,1.9350710581000001,-1.7879200000000002,-0.09856000000000001,1.7906345244000001,0.14208,0.041440000000000005,0.148,-1.9300000000000002,-0.14,1.9350710581000001
2019-11-15 06:30:00,-1.484,-0.059500000000000004,1.4851923276,0.276,0.0805,0.28750000000000003,-1.76,-0.14,1.7655594014,-1.484,-0.059500000000000004,1.4851923276,0.276,0.0805,0.28750000000000003,-1.76,-0.14,1.7655594014
2019-11-15 07:00:00,-2.19768,-0.18724000000000002,2.205641902,0.11232,0.032760000000000004,0.117,-2.31,-0.22,2.3204525421,-2.18768,-0.10724,2.1903068735,0.11232,0.032760000000000004,0.117,-2.3,-0.14,2.3042569301
2019-11-15 07:30:00,-1.2714400000000001,-0.31292000000000003,1.3093809988,0.53856,0.15708000000000003,0.561,-1.81,-0.47000000000000003,1.8700267378,-1.23144,0.12708,1.2379797252,0.53856,0.15708000000000003,0.561,-1.77,-0.03,1.770254219
2019-11-15 08:00:00,-1.8272,-0.1771,1.83576258,0.3528,0.1029,0.3675,-2.18,-0.28,2.1979080963,-1.8272,-0.1671,1.8348248554,0.3528,0.1029,0.3675,-2.18,-0.27,2.1966565503
2019-11-15 08:30:00,-2.13992,-0.8095600000000001,2.2879346582,0.31008,0.09044,0.323,-2.45,-0.9,2.6100766271999998,-2.04992,0.29044000000000003,2.0703930545,0.31008,0.09044,0.323,-2.36,0.2,2.3684594149000002
2019-11-15 09:00:00,-1.5059200000000001,-0.8225600000000001,1.7159254063,0.57408,0.16744,0.598,-2.08,-0.99,2.3035841639,-1.40592,0.36744000000000004,1.4531425257000001,0.57408,0.16744,0.598,-1.98,0.2,1.9900753755
2019-11-15 09:30:00,-2.3376,-0.8718,2.4948765501,0.3024,0.0882,0.315,-2.64,-0.96,2.8091279786000003,-2.2376,0.30820000000000003,2.2587255256,0.3024,0.0882,0.315,-2.54,0.22,2.5495097568
2019-11-15 10:00:00,-1.9936,-0.8073,2.150854307,0.3864,0.11270000000000001,0.4025,-2.38,-0.92,2.551626932,-1.8936000000000002,0.3627,1.9280228863,0.3864,0.11270000000000001,0.4025,-2.2800000000000002,0.25,2.2936651892
2019-11-15 10:30:00,-1.29976,-0.7286800000000001,1.4900840916,0.6902400000000001,0.20132000000000003,0.719,-1.99,-0.93,2.1965882636,-1.19976,0.44132000000000005,1.278353394,0.6902400000000001,0.20132000000000003,0.719,-1.8900000000000001,0.24,1.9051771571
2019-11-15 11:00:00,-1.33288,-0.78834,1.5485635440999999,0.65712,0.19166000000000002,0.6845,-1.99,-0.98,2.2182200071000002,-1.23288,0.39166,1.293596015,0.65712,0.19166000000000002,0.6845,-1.8900000000000001,0.2,1.9005525512
2019-11-15 11:30:00,-2.33528,-0.8965400000000001,2.501462902,0.35472000000000004,0.10346000000000001,0.3695,-2.69,-1.0,2.8698606238,-2.23528,0.29346,2.2544612327999998,0.35472000000000004,0.10346000000000001,0.3695,-2.59,0.19,2.596959761
2019-11-15 12:00:00,-2.1696,-0.9078,2.3518641542,0.3504,0.1022,0.365,-2.52,-1.01,2.7148664792,-2.0596,0.2922,2.0802242668,0.3504,0.1022,0.365,-2.41,0.19,2.4174780247
2019-11-15 12:30:00,-2.05232,-0.5452600000000001,2.1235173298,0.42768000000000006,0.12474,0.4455,-2.48,-0.67,2.5689102748,-2.01232,0.014740000000000001,2.0123739836,0.42768000000000006,0.12474,0.4455,-2.44,-0.11,2.4424782496
2019-11-15 13:00:00,-1.822,-0.201,1.8330534635,0.40800000000000003,0.11900000000000001,0.425,-2.23,-0.32,2.2528426487,-1.822,-0.201,1.8330534635,0.40800000000000003,0.11900000000000001,0.425,-2.23,-0.32,2.2528426487
2019-11-15 13:30:00,-1.7297600000000002,-0.24868,1.7475443914,0.45024000000000003,0.13132000000000002,0.46900000000000003,-2.18,-0.38,2.2128714377,-1.71976,-0.23868000000000003,1.7362438193,0.45024000000000003,0.13132000000000002,0.46900000000000003,-2.17,-0.37,2.2013177871
2019-11-15 14:00:00,-2.40136,-0.24998,2.4143363167,0.30864,0.09002,0.3215,-2.71,-0.34,2.7312451373,-2.40136,-0.23998000000000003,2.4133214146,0.30864,0.09002,0.3215,-2.71,-0.33,2.730018315
2019-11-15 14:30:00,-1.77696,-0.19078,1.7871720259,0.44304000000000004,0.12922,0.4615,-2.22,-0.32,2.2429444933,-1.77696,-0.18078000000000002,1.786132204,0.44304000000000004,0.12922,0.4615,-2.22,-0.31,2.2415396494
2019-11-15 15:00:00,-1.50072,-0.11396,1.5050406639,0.56928,0.16604000000000002,0.593,-2.07,-0.28,2.088851359,-1.50072,-0.10396000000000001,1.5043165225,0.56928,0.16604000000000002,0.593,-2.07,-0.27,2.0875344309
2019-11-15 15:30:00,-1.3884,-0.0512,1.38934373,0.44160000000000005,0.1288,0.46,-1.83,-0.18,1.8388311505,-1.3884,-0.0412,1.3890111591,0.44160000000000005,0.1288,0.46,-1.83,-0.17,1.8378792125999999
2019-11-15 16:00:00,-1.6028,-0.10540000000000001,1.6062618093,0.4272,0.1246,0.445,-2.03,-0.23,2.0429880078,-1.6028,-0.0954,1.6056366339,0.4272,0.1246,0.445,-2.03,-0.22,2.0418863827
2019-11-15 16:30:00,-1.79712,-0.08416000000000001,1.7990895475,0.36288000000000004,0.10584,0.378,-2.16,-0.19,2.1683403792,-1.79712,-0.08416000000000001,1.7990895475,0.36288000000000004,0.10584,0.378,-2.16,-0.19,2.1683403792
2019-11-15 17:00:00,-1.9404,-0.062200000000000005,1.9413966622,0.36960000000000004,0.1078,0.385,-2.31,-0.17,2.3162469644,-1.9304000000000001,-0.0522,1.9311056419,0.36960000000000004,0.1078,0.385,-2.3,-0.16,2.3055585007
2019-11-15 17:30:00,-1.72376,-0.028180000000000004,1.7239903277000002,0.48624000000000006,0.14182,0.5065000000000001,-2.21,-0.17,2.2165288178,-1.7137600000000002,-0.01818,1.7138564263,0.48624000000000006,0.14182,0.5065000000000001,-2.2,-0.16,2.2058105086
2019-11-15 18:00:00,-1.6796,-0.0328,1.6799202362,0.47040000000000004,0.13720000000000002,0.49,-2.15,-0.17,2.1567104581,-1.6796,-0.0228,1.679754744,0.47040000000000004,0.13720000000000002,0.49,-2.15,-0.16,2.1559452683
2019-11-15 18:30:00,-1.60608,-0.02594,1.6062894664,0.49392,0.14406000000000002,0.5145000000000001,-2.1,-0.17,2.106869716,-1.60608,-0.015940000000000003,1.6061590986,0.49392,0.14406000000000002,0.5145000000000001,-2.1,-0.16,2.106086418
2019-11-15 19:00:00,-1.35824,-0.00032,1.3582400377,0.58176,0.16968000000000003,0.606,-1.94,-0.17,1.9474342094,-1.35824,0.009680000000000001,1.3582744936,0.58176,0.16968000000000003,0.606,-1.94,-0.16,1.9465867564
2019-11-15 19:30:00,-1.5136,0.0252,1.5138097635,0.5664,0.1652,0.59,-2.08,-0.14,2.0847062143,-1.5136,0.0252,1.5138097635,0.5664,0.1652,0.59,-2.08,-0.14,2.0847062143
2019-11-15 20:00:00,-1.02008,0.08456000000000001,1.0235788196,0.76992,0.22456,0.802,-1.79,-0.14,1.7954665132,-1.02008,0.08456000000000001,1.0235788196,0.76992,0.22456,0.802,-1.79,-0.14,1.7954665132
2019-11-15 20:30:00,-0.42608,0.26656,0.5025916832,0.9139200000000001,0.26656,0.9520000000000001,-1.34,0.0,1.34,-0.42608,0.26656,0.5025916832,0.9139200000000001,0.26656,0.9520000000000001,-1.34,0.0,1.34
2019-11-15 21:00:00,-0.14984,0.28588,0.32276833800000004,0.98016,0.28588,1.021,-1.13,0.0,1.13,-0.14984,0.28588,0.32276833800000004,0.98016,0.28588,1.021,-1.13,0.0,1.13
2019-11-15 21:30:00,-0.37352,0.37814000000000003,0.5315139227,0.8164800000000001,0.23814000000000002,0.8505,-1.19,0.14,1.1982069938,-0.37352,0.37814000000000003,0.5315139227,0.8164800000000001,0.23814000000000002,0.8505,-1.19,0.14,1.1982069938
2019-11-15 22:00:00,-1.16704,0.28378000000000003,1.2010468142,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.6600000000000001,0.14,1.6658931538,-1.16704,0.28378000000000003,1.2010468142,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.6600000000000001,0.14,1.6658931538
2019-11-15 22:30:00,-1.40032,-0.39926000000000006,1.4561265912999999,0.37968,0.11074,0.3955,-1.78,-0.51,1.8516209115,-1.31032,0.7807400000000001,1.5252847110999999,0.37968,0.11074,0.3955,-1.69,0.67,1.8179658963
2019-11-15 23:00:00,-0.6767200000000001,0.31554000000000004,0.7466695722000001,0.5332800000000001,0.15554,0.5555,-1.21,0.16,1.2205326706,-0.69672,0.19554000000000002,0.7236398621,0.5332800000000001,0.15554,0.5555,-1.23,0.04,1.2306502346000001
2019-11-15 23:30:00,-1.4850400000000001,0.19978,1.4984177822,0.20496,0.05978000000000001,0.21350000000000002,-1.69,0.14,1.695788902,-1.4850400000000001,0.19978,1.4984177822,0.20496,0.05978000000000001,0.21350000000000002,-1.69,0.14,1.695788902
2019-11-16 00:00:00,-0.6758400000000001,0.25788,0.7233683709000001,0.40416,0.11788000000000001,0.421,-1.08,0.14,1.0890362712,-0.6758400000000001,0.25788,0.7233683709000001,0.40416,0.11788000000000001,0.421,-1.08,0.14,1.0890362712
2019-11-16 00:30:00,-1.3376000000000001,0.1932,1.3514806695,0.1824,0.053200000000000004,0.19,-1.52,0.14,1.5264337522,-1.3376000000000001,0.1932,1.3514806695,0.1824,0.053200000000000004,0.19,-1.52,0.14,1.5264337522
2019-11-16 01:00:00,-0.9167200000000001,0.20804000000000003,0.9400298931000001,0.23328000000000002,0.06804,0.243,-1.15,0.14,1.158490397,-0.9167200000000001,0.20804000000000003,0.9400298931000001,0.23328000000000002,0.06804,0.243,-1.15,0.14,1.158490397
2019-11-16 01:30:00,-0.64032,0.25074,0.6876628898,0.37968,0.11074,0.3955,-1.02,0.14,1.0295630141,-0.64032,0.25074,0.6876628898,0.37968,0.11074,0.3955,-1.02,0.14,1.0295630141
2019-11-16 02:00:00,-1.12504,0.18228000000000003,1.1397109283,0.14496,0.042280000000000005,0.151,-1.27,0.14,1.2776932339,-1.12504,0.18228000000000003,1.1397109283,0.14496,0.042280000000000005,0.151,-1.27,0.14,1.2776932339
2019-11-16 02:30:00,-1.63168,0.14826,1.6384018585,0.02832,0.00826,0.029500000000000002,-1.6600000000000001,0.14,1.6658931538,-1.63168,0.14826,1.6384018585,0.02832,0.00826,0.029500000000000002,-1.6600000000000001,0.14,1.6658931538
2019-11-16 03:00:00,-1.08664,0.19348,1.1037304925,0.18336000000000002,0.05348000000000001,0.191,-1.27,0.14,1.2776932339,-1.08664,0.19348,1.1037304925,0.18336000000000002,0.05348000000000001,0.191,-1.27,0.14,1.2776932339
2019-11-16 03:30:00,-1.2754400000000001,0.15008000000000002,1.2842395415,0.03456,0.01008,0.036000000000000004,-1.31,0.14,1.3174596768,-1.2754400000000001,0.15008000000000002,1.2842395415,0.03456,0.01008,0.036000000000000004,-1.31,0.14,1.3174596768
2019-11-16 04:00:00,-1.4856,0.1442,1.492581991,0.014400000000000001,0.004200000000000001,0.015,-1.5,0.14,1.5065191668,-1.4856,0.1642,1.4946467810000001,0.014400000000000001,0.004200000000000001,0.015,-1.5,0.16,1.5085091979
2019-11-16 04:30:00,-1.65328,0.14196,1.6593635527,0.00672,0.0019600000000000004,0.007,-1.6600000000000001,0.14,1.6658931538,-1.65328,0.14196,1.6593635527,0.00672,0.0019600000000000004,0.007,-1.6600000000000001,0.14,1.6658931538
2019-11-16 05:00:00,-1.3558400000000002,0.15288000000000002,1.3644318964,0.044160000000000005,0.01288,0.046,-1.4,0.14,1.406982587,-1.3558400000000002,0.15288000000000002,1.3644318964,0.044160000000000005,0.01288,0.046,-1.4,0.14,1.406982587
2019-11-16 05:30:00,-0.9468000000000001,0.22260000000000002,0.9726155458,0.2832,0.0826,0.295,-1.23,0.14,1.2379418403,-0.9468000000000001,0.22260000000000002,0.9726155458,0.2832,0.0826,0.295,-1.23,0.14,1.2379418403
2019-11-16 06:00:00,-1.32824,0.04718000000000001,1.3290776689000001,0.16176000000000001,0.04718000000000001,0.1685,-1.49,0.0,1.49,-1.32824,0.04718000000000001,1.3290776689000001,0.16176000000000001,0.04718000000000001,0.1685,-1.49,0.0,1.49
2019-11-16 06:30:00,-1.20696,-0.55078,1.326691769,0.20304000000000003,0.05922,0.21150000000000002,-1.4100000000000001,-0.61,1.5362942427,-1.16696,0.5892200000000001,1.3072780309,0.20304000000000003,0.05922,0.21150000000000002,-1.37,0.53,1.4689451998
2019-11-16 07:00:00,-1.27472,-0.5784600000000001,1.3998310791000002,0.24528000000000003,0.07154,0.2555,-1.52,-0.65,1.6531485112,-1.17472,0.5915400000000001,1.3152515539,0.24528000000000003,0.07154,0.2555,-1.42,0.52,1.5122169157
2019-11-16 07:30:00,-1.6880000000000002,-0.4015,1.7350925768,0.132,0.0385,0.1375,-1.82,-0.44,1.8724315742000002,-1.678,0.2985,1.7043433486000001,0.132,0.0385,0.1375,-1.81,0.26,1.828578683
2019-11-16 08:00:00,-1.9226400000000001,-0.13202,1.9271673124,0.027360000000000002,0.007980000000000001,0.0285,-1.9500000000000002,-0.14,1.9550191815,-1.9226400000000001,-0.13202,1.9271673124,0.027360000000000002,0.007980000000000001,0.0285,-1.9500000000000002,-0.14,1.9550191815
2019-11-16 08:30:00,-1.5392800000000002,-0.37104000000000004,1.5833678031,0.27072,0.07896,0.28200000000000003,-1.81,-0.45,1.8651005335000002,-1.4992800000000002,0.36896,1.544011658,0.27072,0.07896,0.28200000000000003,-1.77,0.29,1.7935997324000001
2019-11-16 09:00:00,-2.37752,-0.6863600000000001,2.4746093429,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.39,-0.6900000000000001,2.4876092941,-2.27752,0.48364,2.3283051776,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.29,0.48,2.3397649455
2019-11-16 09:30:00,-2.12232,-0.6602600000000001,2.2226527956,0.06768,0.01974,0.07050000000000001,-2.19,-0.68,2.2931419494,-2.02232,0.5197400000000001,2.0880392357,0.06768,0.01974,0.07050000000000001,-2.09,0.5,2.1489765006
2019-11-16 10:00:00,-2.04312,-0.63466,2.1394234387,0.08688000000000001,0.02534,0.09050000000000001,-2.13,-0.66,2.2299103121,-1.94312,0.52534,2.0128828704,0.08688000000000001,0.02534,0.09050000000000001,-2.03,0.5,2.0906697491
2019-11-16 10:30:00,-2.10512,-0.6381600000000001,2.1997223461,0.07488,0.021840000000000002,0.078,-2.18,-0.66,2.2777181564,-2.07512,0.5318400000000001,2.1421897208,0.07488,0.021840000000000002,0.078,-2.15,0.51,2.2096606074
2019-11-16 11:00:00,-2.43328,-0.13804000000000002,2.4371923601,0.00672,0.0019600000000000004,0.007,-2.44,-0.14,2.4440130933,-2.43328,-0.13804000000000002,2.4371923601,0.00672,0.0019600000000000004,0.007,-2.44,-0.14,2.4440130933
2019-11-16 11:30:00,-2.0876,-0.1218,2.091150162,0.062400000000000004,0.0182,0.065,-2.15,-0.14,2.154553318,-2.0876,-0.1218,2.091150162,0.062400000000000004,0.0182,0.065,-2.15,-0.14,2.154553318
2019-11-16 12:00:00,-1.77336,-0.08848,1.7755659379000002,0.17664000000000002,0.05152,0.184,-1.9500000000000002,-0.14,1.9550191815,-1.77336,-0.08848,1.7755659379000002,0.17664000000000002,0.05152,0.184,-1.9500000000000002,-0.14,1.9550191815
2019-11-16 12:30:00,-2.15624,0.015680000000000003,2.1562970111,0.05376,0.015680000000000003,0.056,-2.21,0.0,2.21,-2.15624,0.015680000000000003,2.1562970111,0.05376,0.015680000000000003,0.056,-2.21,0.0,2.21
2019-11-16 13:00:00,-1.57936,0.05852,1.5804437984000002,0.20064,0.05852,0.209,-1.78,0.0,1.78,-1.57936,0.05852,1.5804437984000002,0.20064,0.05852,0.209,-1.78,0.0,1.78
2019-11-16 13:30:00,-1.51648,0.07686000000000001,1.5184265046,0.26352000000000003,0.07686000000000001,0.2745,-1.78,0.0,1.78,-1.50648,0.07686000000000001,1.5084394088000002,0.26352000000000003,0.07686000000000001,0.2745,-1.77,0.0,1.77
2019-11-16 14:00:00,-1.84576,-0.11418,1.849288255,0.054240000000000003,0.01582,0.0565,-1.9,-0.13,1.9044421755,-1.84576,-0.11418,1.849288255,0.054240000000000003,0.01582,0.0565,-1.9,-0.13,1.9044421755
2019-11-16 14:30:00,-1.5408,0.058100000000000006,1.5418950191,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.74,0.0,1.74,-1.5408,0.058100000000000006,1.5418950191,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.74,0.0,1.74
2019-11-16 15:00:00,-2.39376,0.0018200000000000002,2.3937606919,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.4,0.0,2.4,-2.39376,0.0018200000000000002,2.3937606919,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.4,0.0,2.4
2019-11-16 15:30:00,-1.85656,0.03892,1.8569679049,0.13344,0.03892,0.139,-1.99,0.0,1.99,-1.8465600000000002,0.17892000000000002,1.855207859,0.13344,0.03892,0.139,-1.98,0.14,1.9849433241
2019-11-16 16:00:00,-1.9492800000000001,0.02646,1.949459579,0.09072000000000001,0.02646,0.0945,-2.04,0.0,2.04,-1.9492800000000001,0.02646,1.949459579,0.09072000000000001,0.02646,0.0945,-2.04,0.0,2.04
2019-11-16 16:30:00,-2.20488,0.030660000000000003,2.2050931613,0.10512,0.030660000000000003,0.1095,-2.31,0.0,2.31,-2.20488,0.030660000000000003,2.2050931613,0.10512,0.030660000000000003,0.1095,-2.31,0.0,2.31
2019-11-16 17:00:00,-2.5336,0.0077,2.5336117007,0.0264,0.0077,0.0275,-2.56,0.0,2.56,-2.5336,0.0077,2.5336117007,0.0264,0.0077,0.0275,-2.56,0.0,2.56
2019-11-16 17:30:00,-2.2848,0.033600000000000005,2.2850470455,0.11520000000000001,0.033600000000000005,0.12,-2.4,0.0,2.4,-2.2848,0.033600000000000005,2.2850470455,0.11520000000000001,0.033600000000000005,0.12,-2.4,0.0,2.4
2019-11-16 18:00:00,-2.56752,-0.12636,2.5706275109,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.58,-0.13,2.5832731176,-2.56752,0.0036400000000000004,2.5675225802,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.58,0.0,2.58
2019-11-16 18:30:00,-2.87664,-0.12902000000000002,2.8795318804,0.00336,0.0009800000000000002,0.0035,-2.88,-0.13,2.8829325348,-2.87664,-0.039020000000000006,2.8769046300000003,0.00336,0.0009800000000000002,0.0035,-2.88,-0.04,2.8802777644
2019-11-16 19:00:00,-1.73576,0.08582000000000001,1.7378802749000002,0.29424,0.08582000000000001,0.3065,-2.03,0.0,2.03,-1.73576,0.08582000000000001,1.7378802749000002,0.29424,0.08582000000000001,0.3065,-2.03,0.0,2.03
2019-11-16 19:30:00,-2.10656,0.03892,2.1069195049,0.13344,0.03892,0.139,-2.24,0.0,2.24,-2.10656,0.17892000000000002,2.1141446024,0.13344,0.03892,0.139,-2.24,0.14,2.2443707359
2019-11-16 20:00:00,-2.54,0.15,2.5444252789,0.0,0.0,0.0,-2.54,0.15,2.5444252789,-2.54,0.15,2.5444252789,0.0,0.0,0.0,-2.54,0.15,2.5444252789
2019-11-16 20:30:00,-1.70552,0.19964,1.717164698,0.20448000000000002,0.059640000000000006,0.213,-1.9100000000000001,0.14,1.9151240169000001,-1.70552,0.20964000000000002,1.7183560167,0.20448000000000002,0.059640000000000006,0.213,-1.9100000000000001,0.15,1.9158809984
2019-11-16 21:00:00,-1.5339200000000002,0.20594,1.5476827356,0.22608000000000003,0.06594,0.23550000000000001,-1.76,0.14,1.7655594014,-1.5339200000000002,0.20594,1.5476827356,0.22608000000000003,0.06594,0.23550000000000001,-1.76,0.14,1.7655594014
2019-11-16 21:30:00,-1.6493600000000002,0.18102000000000001,1.659263888,0.14064000000000002,0.04102,0.14650000000000002,-1.79,0.14,1.7954665132,-1.6493600000000002,0.18102000000000001,1.659263888,0.14064000000000002,0.04102,0.14650000000000002,-1.79,0.14,1.7954665132
2019-11-16 22:00:00,-2.15856,0.14042000000000002,2.1631225231,0.00144,0.00042,0.0015,-2.16,0.14,2.164532282,-2.15856,0.15042000000000003,2.1637946876,0.00144,0.00042,0.0015,-2.16,0.15,2.1652020691000002
2019-11-16 22:30:00,-1.5340799999999999,0.16506,1.5429342987,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.62,0.14,1.6260381299,-1.5340799999999999,0.17506000000000002,1.5440360909000002,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.62,0.15,1.6269296236000002
2019-11-16 23:00:00,-1.37384,0.17388,1.3847998411,0.11616000000000001,0.03388,0.121,-1.49,0.14,1.4965627284,-1.37384,0.17388,1.3847998411,0.11616000000000001,0.03388,0.121,-1.49,0.14,1.4965627284
2019-11-16 23:30:00,-1.17528,0.20846,1.1936241661,0.23472,0.06846000000000001,0.24450000000000002,-1.4100000000000001,0.14,1.4169333082,-1.17528,0.20846,1.1936241661,0.23472,0.06846000000000001,0.24450000000000002,-1.4100000000000001,0.14,1.4169333082
2019-11-17 00:00:00,-0.8428,0.2396,0.8761963250000001,0.30720000000000003,0.0896,0.32,-1.15,0.15,1.1597413505,-0.8428,0.2396,0.8761963250000001,0.30720000000000003,0.0896,0.32,-1.15,0.15,1.1597413505
2019-11-17 00:30:00,-1.47488,0.16316,1.4838774208,0.04512,0.013160000000000002,0.047,-1.52,0.15,1.5273833834000001,-1.47488,0.16316,1.4838774208,0.04512,0.013160000000000002,0.047,-1.52,0.15,1.5273833834000001
2019-11-17 01:00:00,-1.35792,0.14644000000000001,1.3657933226,0.022080000000000002,0.00644,0.023,-1.38,0.14,1.3870832708,-1.35792,0.14644000000000001,1.3657933226,0.022080000000000002,0.00644,0.023,-1.38,0.14,1.3870832708
2019-11-17 01:30:00,-1.508,0.14350000000000002,1.5148122821,0.012,0.0035,0.0125,-1.52,0.14,1.5264337522,-1.508,0.1535,1.5157922846,0.012,0.0035,0.0125,-1.52,0.15,1.5273833834000001
2019-11-17 02:00:00,-1.7541600000000002,0.14462,1.7601114311,0.01584,0.00462,0.0165,-1.77,0.14,1.7755280905,-1.7541600000000002,0.15462,1.7609612858,0.01584,0.00462,0.0165,-1.77,0.15,1.7763445612000002
2019-11-17 02:30:00,-1.68952,0.14014000000000001,1.695322108,0.00048000000000000007,0.00014000000000000001,0.0005,-1.69,0.14,1.695788902,-1.68952,0.15014000000000002,1.6961780124999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.69,0.15,1.6966437457999999
2019-11-17 03:00:00,-1.30648,0.14686000000000002,1.3147082756000001,0.023520000000000003,0.006860000000000001,0.0245,-1.33,0.14,1.3373481221999999,-1.30648,0.15686,1.3158628538000001,0.023520000000000003,0.006860000000000001,0.0245,-1.33,0.15,1.3384319183
2019-11-17 03:30:00,-0.32304000000000005,0.28328000000000003,0.42965381410000003,0.45696000000000003,0.13328,0.47600000000000003,-0.78,0.15,0.7942921377000001,-0.32304000000000005,0.29328000000000004,0.4363118151,0.45696000000000003,0.13328,0.47600000000000003,-0.78,0.16,0.7962411695
2019-11-17 04:00:00,-1.13288,0.19416000000000003,1.1493977553,0.11712000000000002,0.03416,0.122,-1.25,0.16,1.2601983971,-1.13288,0.19416000000000003,1.1493977553,0.11712000000000002,0.03416,0.122,-1.25,0.16,1.2601983971
2019-11-17 04:30:00,-1.42712,0.15084,1.435069406,0.00288,0.00084,0.003,-1.43,0.15,1.4378456106,-1.42712,0.16084,1.4361549359,0.00288,0.00084,0.003,-1.43,0.16,1.4389232084999999
2019-11-17 05:00:00,-1.55856,0.15042000000000003,1.5658018553000002,0.00144,0.00042,0.0015,-1.56,0.15,1.5671949464,-1.55856,0.14042000000000002,1.5648728543,0.00144,0.00042,0.0015,-1.56,0.14,1.5662694531999999
2019-11-17 05:30:00,-1.0328,0.18710000000000002,1.049610523,0.1272,0.0371,0.1325,-1.16,0.15,1.1696580697,-1.0328,0.1971,1.0514391328,0.1272,0.0371,0.1325,-1.16,0.16,1.1709824935
2019-11-17 06:00:00,-1.44992,0.15294000000000002,1.4579638713,0.01008,0.0029400000000000003,0.0105,-1.46,0.15,1.4676852524,-1.44992,0.16294,1.4590467607,0.01008,0.0029400000000000003,0.0105,-1.46,0.16,1.4687409574
2019-11-17 06:30:00,-1.4928,0.1421,1.4995480152,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.5,0.14,1.5065191668,-1.4928,0.1421,1.4995480152,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.5,0.14,1.5065191668
2019-11-17 07:00:00,-1.00408,0.21006000000000002,1.0258176495,0.20592000000000002,0.06006,0.21450000000000002,-1.21,0.15,1.2192620719,-1.00408,0.20006000000000002,1.0238167072,0.20592000000000002,0.06006,0.21450000000000002,-1.21,0.14,1.2180722474
2019-11-17 07:30:00,-1.43248,0.17136,1.4426930373,0.10752,0.031360000000000006,0.112,-1.54,0.14,1.5463505424,-1.43248,0.17136,1.4426930373,0.10752,0.031360000000000006,0.112,-1.54,0.14,1.5463505424
2019-11-17 08:00:00,-1.20912,0.20734000000000002,1.2267685397,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.44,0.14,1.4467895493,-1.20912,0.20734000000000002,1.2267685397,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.44,0.14,1.4467895493
2019-11-17 08:30:00,-1.68728,0.029960000000000004,1.6875459697,0.10272,0.029960000000000004,0.107,-1.79,0.0,1.79,-1.68728,0.16996000000000003,1.6958184455,0.10272,0.029960000000000004,0.107,-1.79,0.14,1.7954665132
2019-11-17 09:00:00,-1.534,0.203,1.5473735813,0.216,0.063,0.225,-1.75,0.14,1.7555910686,-1.534,0.233,1.5515943413,0.216,0.063,0.225,-1.75,0.17,1.7582377541
2019-11-17 09:30:00,-1.09576,0.27832,1.1305538466,0.47424000000000005,0.13832,0.494,-1.57,0.14,1.5762296786999999,-1.09576,0.13832,1.1044557031,0.47424000000000005,0.13832,0.494,-1.57,0.0,1.57
2019-11-17 10:00:00,-2.00272,0.40254,2.0427740575,0.07728,0.02254,0.0805,-2.08,0.38,2.1144266362,-2.00272,-0.39746000000000004,2.0417790894,0.07728,0.02254,0.0805,-2.08,-0.42,2.1219802073
2019-11-17 10:30:00,-1.8872,-0.5671,1.9705649571000001,0.11280000000000001,0.0329,0.11750000000000001,-2.0,-0.6000000000000001,2.0880613018,-1.8472,0.6129,1.9462256421,0.11280000000000001,0.0329,0.11750000000000001,-1.96,0.58,2.0440156555
2019-11-17 11:00:00,-1.73696,0.04172,1.7374609636,0.14304,0.04172,0.149,-1.88,0.0,1.88,-1.73696,0.04172,1.7374609636,0.14304,0.04172,0.149,-1.88,0.0,1.88
2019-11-17 11:30:00,-1.83936,-0.08898,1.8415109693,0.14064000000000002,0.04102,0.14650000000000002,-1.98,-0.13,1.9842630874,-1.83936,-0.08898,1.8415109693,0.14064000000000002,0.04102,0.14650000000000002,-1.98,-0.13,1.9842630874
2019-11-17 12:00:00,-1.65488,-0.06434000000000001,1.6561302636000002,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.88,-0.13,1.8844893207000002,-1.65488,-0.06434000000000001,1.6561302636000002,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.88,-0.13,1.8844893207000002
2019-11-17 12:30:00,-1.12424,0.011680000000000001,1.1243006715,0.48576,0.14168,0.506,-1.6099999999999999,-0.13,1.6152399203,-1.12424,0.011680000000000001,1.1243006715,0.48576,0.14168,0.506,-1.6099999999999999,-0.13,1.6152399203
2019-11-17 13:00:00,-1.78632,0.10024000000000001,1.7891302915,0.34368000000000004,0.10024000000000001,0.358,-2.13,0.0,2.13,-1.78632,0.10024000000000001,1.7891302915,0.34368000000000004,0.10024000000000001,0.358,-2.13,0.0,2.13
2019-11-17 13:30:00,-1.9352800000000001,-0.04404,1.935781031,0.29472000000000004,0.08596000000000001,0.307,-2.23,-0.13,2.2337860238,-1.9352800000000001,-0.08404,1.9371038692,0.29472000000000004,0.08596000000000001,0.307,-2.23,-0.17,2.2364704335
2019-11-17 14:00:00,-1.8708,-0.0669,1.8719957933,0.31920000000000004,0.0931,0.3325,-2.19,-0.16,2.1958369703,-1.8708,-0.056900000000000006,1.8716651009,0.31920000000000004,0.0931,0.3325,-2.19,-0.15,2.1951309756
2019-11-17 14:30:00,-1.94312,0.060340000000000005,1.9440566478,0.20688,0.060340000000000005,0.2155,-2.15,0.0,2.15,-1.94312,0.060340000000000005,1.9440566478,0.20688,0.060340000000000005,0.2155,-2.15,0.0,2.15
2019-11-17 15:00:00,-1.81752,0.05614,1.8183868263,0.19248,0.05614,0.2005,-2.01,0.0,2.01,-1.81752,0.05614,1.8183868263,0.19248,0.05614,0.2005,-2.01,0.0,2.01
2019-11-17 15:30:00,-1.38096,0.10472000000000001,1.3849248355000001,0.35904,0.10472000000000001,0.374,-1.74,0.0,1.74,-1.38096,0.10472000000000001,1.3849248355000001,0.35904,0.10472000000000001,0.374,-1.74,0.0,1.74
2019-11-17 16:00:00,-2.35232,0.17724,2.3589877914,0.12768000000000002,0.03724,0.133,-2.48,0.14,2.4839484697,-2.35232,0.17724,2.3589877914,0.12768000000000002,0.03724,0.133,-2.48,0.14,2.4839484697
2019-11-17 16:30:00,-2.13816,-0.062380000000000005,2.1390697628,0.23184000000000002,0.06762,0.24150000000000002,-2.37,-0.13,2.373562723,-2.13816,0.06762,2.1392289849,0.23184000000000002,0.06762,0.24150000000000002,-2.37,0.0,2.37
2019-11-17 17:00:00,-1.20184,0.17738,1.2148592717,0.60816,0.17738,0.6335000000000001,-1.81,0.0,1.81,-1.20184,0.17738,1.2148592717,0.60816,0.17738,0.6335000000000001,-1.81,0.0,1.81
2019-11-17 17:30:00,-2.02816,0.08512,2.029945418,0.29184000000000004,0.08512,0.304,-2.32,0.0,2.32,-2.02816,0.08512,2.029945418,0.29184000000000004,0.08512,0.304,-2.32,0.0,2.32
2019-11-17 18:00:00,-2.13088,0.07266,2.1321184418,0.24912,0.07266,0.2595,-2.38,0.0,2.38,-2.13088,0.07266,2.1321184418,0.24912,0.07266,0.2595,-2.38,0.0,2.38
2019-11-17 18:30:00,-2.24184,0.21238,2.2518774056,0.24816000000000002,0.07238,0.2585,-2.49,0.14,2.4939326374,-2.24184,0.07238,2.2430081253,0.24816000000000002,0.07238,0.2585,-2.49,0.0,2.49
2019-11-17 19:00:00,-1.1088,0.1666,1.1212461817000001,0.5712,0.1666,0.595,-1.6800000000000002,0.0,1.6800000000000002,-1.1088,0.30660000000000004,1.1504090577000001,0.5712,0.1666,0.595,-1.6800000000000002,0.14,1.685823241
2019-11-17 19:30:00,-1.5575999999999999,0.25570000000000004,1.5784486846,0.3624,0.1057,0.3775,-1.92,0.15,1.9258504615,-1.5575999999999999,0.2457,1.5768596165000002,0.3624,0.1057,0.3775,-1.92,0.14,1.9250974001
2019-11-17 20:00:00,-1.8678400000000002,0.56188,1.9505218276,0.21216000000000002,0.061880000000000004,0.221,-2.08,0.5,2.1392522058,-1.8678400000000002,0.10188000000000001,1.8706164225,0.21216000000000002,0.061880000000000004,0.221,-2.08,0.04,2.0803845798
2019-11-17 20:30:00,-1.7381600000000001,0.20762000000000003,1.7505159954,0.23184000000000002,0.06762,0.24150000000000002,-1.97,0.14,1.9749683542,-1.7381600000000001,0.20762000000000003,1.7505159954,0.23184000000000002,0.06762,0.24150000000000002,-1.97,0.14,1.9749683542
2019-11-17 21:00:00,-1.48384,0.22638000000000003,1.5010093437,0.29616000000000003,0.08638000000000001,0.3085,-1.78,0.14,1.7854971297,-1.48384,0.22638000000000003,1.5010093437,0.29616000000000003,0.08638000000000001,0.3085,-1.78,0.14,1.7854971297
2019-11-17 21:30:00,-1.32264,0.25298000000000004,1.3466162965000001,0.38736000000000004,0.11298000000000001,0.4035,-1.71,0.14,1.7157214226000002,-1.32264,0.25298000000000004,1.3466162965000001,0.38736000000000004,0.11298000000000001,0.4035,-1.71,0.14,1.7157214226000002
2019-11-17 22:00:00,-1.24112,0.35884000000000005,1.2919539465,0.33888,0.09884000000000001,0.353,-1.58,0.26,1.6012495120999999,-1.24112,0.18884,1.2554040784,0.33888,0.09884000000000001,0.353,-1.58,0.09,1.5825612152000001
2019-11-17 22:30:00,-0.6028800000000001,-0.29334000000000005,0.6704570456000001,0.53712,0.15666000000000002,0.5595,-1.1400000000000001,-0.45,1.2256018929,-0.5928800000000001,0.79666,0.9930628631,0.53712,0.15666000000000002,0.5595,-1.13,0.64,1.2986531485000001
2019-11-17 23:00:00,-0.07336000000000001,0.33652000000000004,0.3444232861,0.7766400000000001,0.22652000000000003,0.809,-0.85,0.11,0.8570880935,-0.07336000000000001,0.34652000000000005,0.3542002259,0.7766400000000001,0.22652000000000003,0.809,-0.85,0.12,0.8584287973
2019-11-17 23:30:00,-0.67376,0.26432,0.7237524439,0.42624,0.12432000000000001,0.444,-1.1,0.14,1.1088733021,-0.67376,0.26432,0.7237524439,0.42624,0.12432000000000001,0.444,-1.1,0.14,1.1088733021
2019-11-18 00:00:00,-0.82528,-0.12654,0.8349248170000001,0.35472000000000004,0.10346000000000001,0.3695,-1.18,-0.23,1.2022063051,-0.7852800000000001,0.5834600000000001,0.9783098947000001,0.35472000000000004,0.10346000000000001,0.3695,-1.1400000000000001,0.48,1.2369316877
2019-11-18 00:30:00,-0.8370400000000001,-0.36122000000000004,0.9116555545,0.37296,0.10878000000000002,0.3885,-1.21,-0.47000000000000003,1.2980754986,-0.76704,0.8387800000000001,1.1366187795,0.37296,0.10878000000000002,0.3885,-1.1400000000000001,0.73,1.3536986371
2019-11-18 01:00:00,-0.9730400000000001,-0.37922000000000006,1.0443249734,0.27696000000000004,0.08078,0.28850000000000003,-1.25,-0.46,1.3319534526,-0.87304,0.8207800000000001,1.1982815404,0.27696000000000004,0.08078,0.28850000000000003,-1.15,0.74,1.3675159963
2019-11-18 01:30:00,-0.9375200000000001,-0.38636000000000004,1.0140107494,0.25248000000000004,0.07364000000000001,0.263,-1.19,-0.46,1.275813466,-0.84752,0.82364,1.1818092063,0.25248000000000004,0.07364000000000001,0.263,-1.1,0.75,1.3313526956000001
2019-11-18 02:00:00,-0.9345600000000001,-0.36508,1.0033373311,0.32544,0.09492,0.339,-1.26,-0.46,1.341342611,-0.8445600000000001,0.8249200000000001,1.1805823139,0.32544,0.09492,0.339,-1.17,0.73,1.3790576493
2019-11-18 02:30:00,-0.9900800000000001,0.06706000000000001,0.9923484519,0.22992,0.06706000000000001,0.23950000000000002,-1.22,0.0,1.22,-0.9800800000000001,0.31706,1.0300892437,0.22992,0.06706000000000001,0.23950000000000002,-1.21,0.25,1.2355565548
2019-11-18 03:00:00,-1.33384,0.19138000000000002,1.3474997032,0.17616,0.05138,0.1835,-1.51,0.14,1.5164761785,-1.33384,0.19138000000000002,1.3474997032,0.17616,0.05138,0.1835,-1.51,0.14,1.5164761785
2019-11-18 03:30:00,-0.91488,0.20566,0.9377107496,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.1400000000000001,0.14,1.1485643212,-0.91488,0.20566,0.9377107496,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.1400000000000001,0.14,1.1485643212
2019-11-18 04:00:00,-0.9451200000000001,0.19684000000000001,0.9654003315,0.19488000000000003,0.05684,0.203,-1.1400000000000001,0.14,1.1485643212,-0.9451200000000001,0.19684000000000001,0.9654003315,0.19488000000000003,0.05684,0.203,-1.1400000000000001,0.14,1.1485643212
2019-11-18 04:30:00,-0.31112,0.29134000000000004,0.4262330935,0.51888,0.15134,0.5405,-0.8300000000000001,0.14,0.8417244205000001,-0.31112,0.29134000000000004,0.4262330935,0.51888,0.15134,0.5405,-0.8300000000000001,0.14,0.8417244205000001
2019-11-18 05:00:00,-0.9588000000000001,0.21910000000000002,0.9835152515000001,0.2712,0.0791,0.28250000000000003,-1.23,0.14,1.2379418403,-0.9588000000000001,0.21910000000000002,0.9835152515000001,0.2712,0.0791,0.28250000000000003,-1.23,0.14,1.2379418403
2019-11-18 05:30:00,-0.8204,0.24780000000000002,0.8570070011,0.36960000000000004,0.1078,0.385,-1.19,0.14,1.1982069938,-0.8204,0.24780000000000002,0.8570070011,0.36960000000000004,0.1078,0.385,-1.19,0.14,1.1982069938
2019-11-18 06:00:00,-0.40192000000000005,0.17444,0.4381426708,0.5980800000000001,0.17444,0.623,-1.0,0.0,1.0,-0.40192000000000005,0.31444000000000005,0.5103059866,0.5980800000000001,0.17444,0.623,-1.0,0.14,1.0097524449
2019-11-18 06:30:00,-1.20776,-0.5526800000000001,1.328209095,0.40224000000000004,0.11732000000000001,0.419,-1.6099999999999999,-0.67,1.7438463235000001,-1.1577600000000001,0.6173200000000001,1.3120564774,0.40224000000000004,0.11732000000000001,0.419,-1.56,0.5,1.6381697104000001
2019-11-18 07:00:00,-1.58488,-0.06934,1.5863961200999999,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.9300000000000002,-0.17,1.9374725805000002,-1.58488,-0.04934,1.5856478328999999,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.9300000000000002,-0.15,1.9358202396
2019-11-18 07:30:00,-1.5664,-0.09770000000000001,1.5694439302,0.4536,0.1323,0.47250000000000003,-2.02,-0.23,2.0330518931,-1.5664,-0.0877,1.5688531639,0.4536,0.1323,0.47250000000000003,-2.02,-0.22,2.0319448811
2019-11-18 08:00:00,-2.14544,-0.25242000000000003,2.1602381003,0.33456,0.09758000000000001,0.34850000000000003,-2.48,-0.35000000000000003,2.5045758124,-2.14544,-0.24242000000000002,2.1590924598,0.33456,0.09758000000000001,0.34850000000000003,-2.48,-0.34,2.5031979546
2019-11-18 08:30:00,-2.2746399999999998,-0.30552,2.2950663607,0.25536000000000003,0.07448,0.266,-2.5300000000000002,-0.38,2.5583783927,-2.2746399999999998,-0.29552,2.2937565695,0.25536000000000003,0.07448,0.266,-2.5300000000000002,-0.37,2.5569122003
2019-11-18 09:00:00,-2.45712,-0.32666,2.4787386813,0.18288000000000001,0.053340000000000005,0.1905,-2.64,-0.38,2.6672082783,-2.46712,-0.31666000000000005,2.4873589709,0.18288000000000001,0.053340000000000005,0.1905,-2.65,-0.37,2.6757055144
2019-11-18 09:30:00,-1.96872,-0.31046,1.9930488830000002,0.34128000000000003,0.09954,0.35550000000000004,-2.31,-0.41000000000000003,2.346103152,-1.96872,-0.30046,1.9915156665,0.34128000000000003,0.09954,0.35550000000000004,-2.31,-0.4,2.3443762497
2019-11-18 10:00:00,-2.52384,-0.34112000000000003,2.546788409,0.23616,0.06888000000000001,0.246,-2.76,-0.41000000000000003,2.7902867236,-2.52384,-0.33112,2.5454682870000003,0.23616,0.06888000000000001,0.246,-2.76,-0.4,2.7888348821999998
2019-11-18 10:30:00,-2.25144,-0.34042,2.2770304895,0.23856000000000002,0.06958,0.2485,-2.49,-0.41000000000000003,2.5235292746,-2.26144,-0.33042000000000005,2.2854514324,0.23856000000000002,0.06958,0.2485,-2.5,-0.4,2.5317977802
2019-11-18 11:00:00,-2.282,-0.3435,2.307708008,0.228,0.0665,0.23750000000000002,-2.51,-0.41000000000000003,2.5432656173,-2.282,-0.3335,2.3062407181,0.228,0.0665,0.23750000000000002,-2.51,-0.4,2.5416726776000003
2019-11-18 11:30:00,-2.00968,-0.28824,2.0302453054,0.28032,0.08176000000000001,0.292,-2.29,-0.37,2.3196982562,-2.00968,-0.28824,2.0302453054,0.28032,0.08176000000000001,0.292,-2.29,-0.37,2.3196982562
2019-11-18 12:00:00,-2.33064,-0.33852000000000004,2.3550963038,0.27936,0.08148000000000001,0.291,-2.61,-0.42,2.643577122,-2.33064,-0.32852000000000003,2.3536797148,0.27936,0.08148000000000001,0.291,-2.61,-0.41000000000000003,2.642006813
2019-11-18 12:30:00,-1.67192,-0.24556000000000003,1.6898568578000002,0.35808,0.10444,0.373,-2.03,-0.35000000000000003,2.0599514557,-1.67192,-0.24556000000000003,1.6898568578000002,0.35808,0.10444,0.373,-2.03,-0.35000000000000003,2.0599514557
2019-11-18 13:00:00,-1.0707200000000001,-0.16646000000000002,1.0835821381,0.6292800000000001,0.18354,0.6555000000000001,-1.7000000000000002,-0.35000000000000003,1.7356554958000001,-1.0707200000000001,-0.14646,1.0806904506,0.6292800000000001,0.18354,0.6555000000000001,-1.7000000000000002,-0.33,1.7317332358000002
2019-11-18 13:30:00,-1.3848,-0.1789,1.3963080785,0.4152,0.1211,0.4325,-1.8,-0.30000000000000004,1.8248287590999999,-1.3848,-0.1789,1.3963080785,0.4152,0.1211,0.4325,-1.8,-0.30000000000000004,1.8248287590999999
2019-11-18 14:00:00,-1.64728,-0.23004000000000002,1.6632648015,0.34272,0.09996000000000001,0.357,-1.99,-0.33,2.0171762442,-1.64728,-0.23004000000000002,1.6632648015,0.34272,0.09996000000000001,0.357,-1.99,-0.33,2.0171762442
2019-11-18 14:30:00,-1.3944,-0.20670000000000002,1.4096369213,0.5256000000000001,0.15330000000000002,0.5475,-1.92,-0.36,1.9534584715,-1.3944,-0.1967,1.4082053294999999,0.5256000000000001,0.15330000000000002,0.5475,-1.92,-0.35000000000000003,1.9516403357
2019-11-18 15:00:00,-1.63408,-0.18744000000000002,1.6447951848,0.38592000000000004,0.11256000000000001,0.402,-2.02,-0.30000000000000004,2.0421557237,-1.63408,-0.17744000000000001,1.6436856147,0.38592000000000004,0.11256000000000001,0.402,-2.02,-0.29,2.0407106605
2019-11-18 15:30:00,-3.4407200000000002,-0.27146000000000003,3.4514119792,0.029280000000000004,0.00854,0.030500000000000003,-3.47,-0.28,3.4812785008000002,-3.4407200000000002,-0.26146,3.450639861,0.029280000000000004,0.00854,0.030500000000000003,-3.47,-0.27,3.4804884715
2019-11-18 16:00:00,-4.50792,-0.27356,4.5162127718,0.022080000000000002,0.00644,0.023,-4.53,-0.28,4.5386451723,-4.50792,-0.26356,4.5156180751,0.022080000000000002,0.00644,0.023,-4.53,-0.27,4.5380392242
2019-11-18 16:30:00,-3.1907200000000002,-0.18146,3.1958757563,0.029280000000000004,0.00854,0.030500000000000003,-3.22,-0.19,3.2256007192,-3.20072,-0.17146,3.2053091973,0.029280000000000004,0.00854,0.030500000000000003,-3.23,-0.18,3.2350115919
2019-11-18 17:00:00,-2.65448,-0.11214,2.6568476528,0.09552000000000001,0.027860000000000003,0.0995,-2.75,-0.14,2.7535613304,-2.66448,-0.11214,2.6668387747,0.09552000000000001,0.027860000000000003,0.0995,-2.76,-0.14,2.7635484436
2019-11-18 17:30:00,4.066,0.7105,4.1276102347,3.396,0.9905,3.5375,0.67,-0.28,0.7261542536000001,4.076,0.7205,4.1391902892,3.396,0.9905,3.5375,0.68,-0.27,0.731641989
2019-11-18 18:00:00,3.9985600000000003,0.38958000000000004,4.0174935781,3.35856,0.9795800000000001,3.4985,0.64,-0.59,0.8704596487,4.03856,1.00958,4.1628378121,3.35856,0.9795800000000001,3.4985,0.68,0.03,0.6806614430000001
2019-11-18 18:30:00,-0.13968,-0.05074000000000001,0.1486103967,1.54032,0.44926000000000005,1.6045,-1.6800000000000002,-0.5,1.7528262892000002,0.010320000000000001,0.5392600000000001,0.5393587396,1.54032,0.44926000000000005,1.6045,-1.53,0.09,1.5326447729
2019-11-18 19:00:00,-3.98184,-0.14762,3.9845754416,0.00816,0.00238,0.0085,-3.99,-0.15,3.9928185534000002,-3.98184,-0.13762000000000002,3.9842174953000002,0.00816,0.00238,0.0085,-3.99,-0.14,3.9924553848
2019-11-18 19:30:00,-2.20168,-0.00924,2.2016993891,0.20832,0.06076,0.217,-2.41,-0.07,2.4110163832,-2.20168,-0.15924000000000002,2.2074311314,0.20832,0.06076,0.217,-2.41,-0.22,2.4200206611
2019-11-18 20:00:00,-2.54456,-0.10508,2.5467287645,0.08544,0.02492,0.089,-2.63,-0.13,2.6332109676,-2.54456,0.02492,2.5446820234,0.08544,0.02492,0.089,-2.63,0.0,2.63
2019-11-18 20:30:00,-2.5196,-0.1153,2.5222367553,0.0504,0.014700000000000001,0.052500000000000005,-2.5700000000000003,-0.13,2.5732858372000003,-2.5196,-0.1153,2.5222367553,0.0504,0.014700000000000001,0.052500000000000005,-2.5700000000000003,-0.13,2.5732858372000003
2019-11-18 21:00:00,-1.77968,0.06426000000000001,1.7808397598,0.22032000000000002,0.06426000000000001,0.2295,-2.0,0.0,2.0,-1.77968,0.06426000000000001,1.7808397598,0.22032000000000002,0.06426000000000001,0.2295,-2.0,0.0,2.0
2019-11-18 21:30:00,-1.81264,-0.052020000000000004,1.8133862937,0.26736000000000004,0.07798000000000001,0.2785,-2.08,-0.13,2.0840585404,-1.81264,-0.052020000000000004,1.8133862937,0.26736000000000004,0.07798000000000001,0.2785,-2.08,-0.13,2.0840585404
2019-11-18 22:00:00,-2.42256,0.48092,2.469834205,0.03744,0.010920000000000001,0.039,-2.46,0.47000000000000003,2.5044959573,-2.42256,-0.52908,2.4796617915,0.03744,0.010920000000000001,0.039,-2.46,-0.54,2.5185710234
2019-11-18 22:30:00,-1.63504,0.042280000000000005,1.6355865615,0.14496,0.042280000000000005,0.151,-1.78,0.0,1.78,-1.63504,-0.5277200000000001,1.7180931872,0.14496,0.042280000000000005,0.151,-1.78,-0.5700000000000001,1.8690371853
2019-11-18 23:00:00,-1.9526400000000002,0.14798,1.9582392729,0.027360000000000002,0.007980000000000001,0.0285,-1.98,0.14,1.9849433241,-1.9526400000000002,0.14798,1.9582392729,0.027360000000000002,0.007980000000000001,0.0285,-1.98,0.14,1.9849433241
2019-11-18 23:30:00,-1.65016,0.01162,1.650200912,0.03984,0.01162,0.0415,-1.69,0.0,1.69,-1.65016,0.01162,1.650200912,0.03984,0.01162,0.0415,-1.69,0.0,1.69
2019-11-19 00:00:00,-0.8170400000000001,0.24878000000000003,0.8540760212,0.37296,0.10878000000000002,0.3885,-1.19,0.14,1.1982069938,-0.8170400000000001,0.24878000000000003,0.8540760212,0.37296,0.10878000000000002,0.3885,-1.19,0.14,1.1982069938
2019-11-19 00:30:00,-1.31608,0.17906000000000002,1.3282051988,0.13392,0.039060000000000004,0.1395,-1.45,0.14,1.4567429423,-1.31608,0.17906000000000002,1.3282051988,0.13392,0.039060000000000004,0.1395,-1.45,0.14,1.4567429423
2019-11-19 01:00:00,-1.7990400000000002,0.14028000000000002,1.8045008728,0.0009600000000000001,0.00028000000000000003,0.001,-1.8,0.14,1.8054362354,-1.7990400000000002,0.14028000000000002,1.8045008728,0.0009600000000000001,0.00028000000000000003,0.001,-1.8,0.14,1.8054362354
2019-11-19 01:30:00,-1.7000000000000002,0.14,1.7057549648,0.0,0.0,0.0,-1.7000000000000002,0.14,1.7057549648,-1.7000000000000002,0.14,1.7057549648,0.0,0.0,0.0,-1.7000000000000002,0.14,1.7057549648
2019-11-19 02:00:00,-1.25888,0.18116000000000002,1.2718481828,0.14112000000000002,0.04116,0.147,-1.4,0.14,1.406982587,-1.25888,0.18116000000000002,1.2718481828,0.14112000000000002,0.04116,0.147,-1.4,0.14,1.406982587
2019-11-19 02:30:00,-1.73176,0.14532,1.7378465410000001,0.018240000000000003,0.00532,0.019,-1.75,0.14,1.7555910686,-1.73176,0.14532,1.7378465410000001,0.018240000000000003,0.00532,0.019,-1.75,0.14,1.7555910686
2019-11-19 03:00:00,-1.8599999999999999,0.14,1.8652613758,0.0,0.0,0.0,-1.8599999999999999,0.14,1.8652613758,-1.8599999999999999,0.14,1.8652613758,0.0,0.0,0.0,-1.8599999999999999,0.14,1.8652613758
2019-11-19 03:30:00,-1.13528,0.19096000000000002,1.1512282137,0.17472000000000001,0.050960000000000005,0.182,-1.31,0.14,1.3174596768,-1.13528,0.19096000000000002,1.1512282137,0.17472000000000001,0.050960000000000005,0.182,-1.31,0.14,1.3174596768
2019-11-19 04:00:00,-1.08576,0.050820000000000004,1.0869486878,0.17424,0.050820000000000004,0.18150000000000002,-1.26,0.0,1.26,-1.08576,0.19082000000000002,1.1024005851,0.17424,0.050820000000000004,0.18150000000000002,-1.26,0.14,1.2677539193
2019-11-19 04:30:00,-1.4592,0.1519,1.4670849498,0.0408,0.0119,0.0425,-1.5,0.14,1.5065191668,-1.4592,0.1519,1.4670849498,0.0408,0.0119,0.0425,-1.5,0.14,1.5065191668
2019-11-19 05:00:00,-1.34184,0.019880000000000002,1.3419872578,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.4100000000000001,0.0,1.4100000000000001,-1.34184,0.15988000000000002,1.3513312695,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.4100000000000001,0.14,1.4169333082
2019-11-19 05:30:00,-1.24496,-0.08728000000000001,1.248015705,0.21504,0.06272000000000001,0.224,-1.46,-0.15,1.4676852524,-1.24496,-0.06728,1.246776644,0.21504,0.06272000000000001,0.224,-1.46,-0.13,1.4657762449
2019-11-19 06:00:00,-1.95408,-0.15244000000000002,1.9600169897000002,0.025920000000000002,0.007560000000000001,0.027,-1.98,-0.16,1.9864541273,-1.95408,-0.13244,1.9585629936000002,0.025920000000000002,0.007560000000000001,0.027,-1.98,-0.14,1.9849433241
2019-11-19 06:30:00,-1.7625600000000001,-0.11408000000000001,1.7662480007,0.15744000000000002,0.04592,0.164,-1.92,-0.16,1.9266551326,-1.7625600000000001,-0.09408000000000001,1.7650690638,0.15744000000000002,0.04592,0.164,-1.92,-0.14,1.9250974001
2019-11-19 07:00:00,-2.73584,-0.19712000000000002,2.7429321537,0.044160000000000005,0.01288,0.046,-2.7800000000000002,-0.21,2.7879203719000003,-2.73584,-0.18712,2.7422316459,0.044160000000000005,0.01288,0.046,-2.7800000000000002,-0.2,2.7871849598000003
2019-11-19 07:30:00,-2.29016,-0.32338,2.3128786068,0.15984,0.04662,0.1665,-2.45,-0.37,2.4777812656,-2.27016,-0.09338,2.2720797191,0.15984,0.04662,0.1665,-2.43,-0.14,2.4340295808
2019-11-19 08:00:00,-2.5124,-0.2782,2.527755724,0.1776,0.051800000000000006,0.185,-2.69,-0.33,2.7101660466,-2.5124,-0.2682,2.5266746922000003,0.1776,0.051800000000000006,0.185,-2.69,-0.32,2.7089665926
2019-11-19 08:30:00,-3.21136,-0.37748000000000004,3.2334693751,0.00864,0.00252,0.009000000000000001,-3.22,-0.38,3.2423448305,-3.21136,-0.36748000000000003,3.2323172183,0.00864,0.00252,0.009000000000000001,-3.22,-0.37,3.2411880538
2019-11-19 09:00:00,-3.19024,-0.39132000000000006,3.2141503698,0.02976,0.00868,0.031,-3.22,-0.4,3.2447496051,-3.19024,-0.38132000000000005,3.21294821,0.02976,0.00868,0.031,-3.22,-0.39,3.2435320254
2019-11-19 09:30:00,-3.32304,-0.40922000000000003,3.348142149,0.03696,0.010780000000000001,0.0385,-3.36,-0.42,3.3861482543,-3.32304,-0.40922000000000003,3.348142149,0.03696,0.010780000000000001,0.0385,-3.36,-0.42,3.3861482543
2019-11-19 10:00:00,-2.67776,-0.36268,2.7022093553,0.16224000000000002,0.04732,0.169,-2.84,-0.41000000000000003,2.8694424546,-2.67776,-0.36268,2.7022093553,0.16224000000000002,0.04732,0.169,-2.84,-0.41000000000000003,2.8694424546
2019-11-19 10:30:00,-3.14536,-0.37698000000000004,3.1678704914,0.044640000000000006,0.01302,0.0465,-3.19,-0.39,3.2137517017,-3.14536,-0.37698000000000004,3.1678704914,0.044640000000000006,0.01302,0.0465,-3.19,-0.39,3.2137517017
2019-11-19 11:00:00,-2.13112,-0.34866,2.1594527663,0.27888,0.08134000000000001,0.29050000000000004,-2.41,-0.43,2.4480604568,-2.13112,-0.33866,2.1578607578,0.27888,0.08134000000000001,0.29050000000000004,-2.41,-0.42,2.4463237725
2019-11-19 11:30:00,-2.7968,-0.4174,2.827775274,0.0432,0.0126,0.045,-2.84,-0.43,2.8723683608,-2.7968,-0.40740000000000004,2.8263165074,0.0432,0.0126,0.045,-2.84,-0.42,2.8708883643
