Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-19 12:00:00,-2.31208,-0.38394000000000006,2.3437414213,0.15792,0.046060000000000004,0.1645,-2.47,-0.43,2.5071497761,-2.31208,-0.37394000000000005,2.3421240467,0.15792,0.046060000000000004,0.1645,-2.47,-0.42,2.5054540507
2019-11-19 12:30:00,-2.55504,-0.32522,2.5756547614,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.64,-0.35000000000000003,2.6630996977,-2.55504,-0.31522,2.5744112045,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.64,-0.34,2.6618038996
2019-11-19 13:00:00,-2.82504,-0.32522,2.8436981292,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.91,-0.35000000000000003,2.9309725348,-2.82504,-0.31522,2.8425718373,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.91,-0.34,2.9297952147
2019-11-19 13:30:00,-3.27696,-0.35328000000000004,3.2959480578,0.02304,0.00672,0.024,-3.3,-0.36,3.3195782865,-3.27696,-0.35328000000000004,3.2959480578,0.02304,0.00672,0.024,-3.3,-0.36,3.3195782865
2019-11-19 14:00:00,-3.208,-0.35650000000000004,3.2277478604,0.012,0.0035,0.0125,-3.22,-0.36,3.2400617278,-3.208,-0.35650000000000004,3.2277478604,0.012,0.0035,0.0125,-3.22,-0.36,3.2400617278
2019-11-19 14:30:00,-2.2508,-0.2194,2.2614678861,0.13920000000000002,0.040600000000000004,0.145,-2.39,-0.26,2.4041006634,-2.2508,-0.2094,2.2605196305,0.13920000000000002,0.040600000000000004,0.145,-2.39,-0.25,2.4030397417
2019-11-19 15:00:00,-2.01736,-0.16798000000000002,2.0243415349,0.21264000000000002,0.062020000000000006,0.2215,-2.23,-0.23,2.2418296099,-2.01736,-0.16798000000000002,2.0243415349,0.21264000000000002,0.062020000000000006,0.2215,-2.23,-0.23,2.2418296099
2019-11-19 15:30:00,-3.4793600000000002,-0.25398000000000004,3.4886174697,0.020640000000000002,0.00602,0.021500000000000002,-3.5,-0.26,3.5096438566,-3.4793600000000002,-0.25398000000000004,3.4886174697,0.020640000000000002,0.00602,0.021500000000000002,-3.5,-0.26,3.5096438566
2019-11-19 16:00:00,-2.8954400000000002,-0.20992000000000002,2.9030396484,0.03456,0.01008,0.036000000000000004,-2.93,-0.22,2.9382477772,-2.8954400000000002,-0.20992000000000002,2.9030396484,0.03456,0.01008,0.036000000000000004,-2.93,-0.22,2.9382477772
2019-11-19 16:30:00,-2.78512,-0.51566,2.8324545274,0.01488,0.00434,0.0155,-2.8,-0.52,2.8478764018,-2.72512,0.15434,2.7294871038,0.01488,0.00434,0.0155,-2.74,0.15,2.7441027678000003
2019-11-19 17:00:00,-2.93328,-0.13804000000000002,2.9365262812,0.00672,0.0019600000000000004,0.007,-2.94,-0.14,2.9433314458,-2.93328,-0.13804000000000002,2.9365262812,0.00672,0.0019600000000000004,0.007,-2.94,-0.14,2.9433314458
2019-11-19 17:30:00,3.88712,0.6391600000000001,3.939318139,3.35712,0.97916,3.497,0.53,-0.34,0.6296824597,3.89712,0.6591600000000001,3.9524721631,3.35712,0.97916,3.497,0.54,-0.32,0.6276941931000001
2019-11-19 18:00:00,2.2296,0.5178,2.2889370896,2.5296000000000003,0.7378,2.635,-0.30000000000000004,-0.22,0.3720215048,2.2296,0.5278,2.2912199807,2.5296000000000003,0.7378,2.635,-0.30000000000000004,-0.21,0.3661966685
2019-11-19 18:30:00,-2.7424,-0.1432,2.7461361947,0.057600000000000005,0.016800000000000002,0.06,-2.8,-0.16,2.8045677029,-2.7424,-0.1432,2.7461361947,0.057600000000000005,0.016800000000000002,0.06,-2.8,-0.16,2.8045677029
2019-11-19 19:00:00,-3.89616,-0.15888000000000002,3.8993981074,0.0038400000000000005,0.0011200000000000001,0.004,-3.9,-0.16,3.9032806714,-3.89616,-0.15888000000000002,3.8993981074,0.0038400000000000005,0.0011200000000000001,0.004,-3.9,-0.16,3.9032806714
2019-11-19 19:30:00,-2.58576,-0.16668000000000002,2.591126589,0.11424000000000001,0.03332,0.11900000000000001,-2.7,-0.2,2.7073972741,-2.58576,-0.15668,2.5905025381,0.11424000000000001,0.03332,0.11900000000000001,-2.7,-0.19,2.7066769294
2019-11-19 20:00:00,-2.92688,-0.22034,2.9351620483,0.033120000000000004,0.00966,0.0345,-2.96,-0.23,2.9689223634,-2.92688,-0.01034,2.9268982644,0.033120000000000004,0.00966,0.0345,-2.96,-0.02,2.9600675668000003
2019-11-19 20:30:00,-2.04568,-0.05874000000000001,2.0465231614,0.24432,0.07126,0.2545,-2.29,-0.13,2.2936869882,-2.04568,-0.05874000000000001,2.0465231614,0.24432,0.07126,0.2545,-2.29,-0.13,2.2936869882
2019-11-19 21:00:00,-2.30968,0.02926,2.3098653316,0.10032,0.02926,0.10450000000000001,-2.41,0.0,2.41,-2.30968,0.02926,2.3098653316,0.10032,0.02926,0.10450000000000001,-2.41,0.0,2.41
2019-11-19 21:30:00,-2.1059200000000002,0.04494,2.1063994517,0.15408000000000002,0.04494,0.1605,-2.26,0.0,2.26,-2.09592,0.04494,2.0964017387,0.15408000000000002,0.04494,0.1605,-2.25,0.0,2.25
2019-11-19 22:00:00,-1.9224,0.2018,1.9329627517999999,0.1776,0.051800000000000006,0.185,-2.1,0.15,2.1053503271,-1.9224,0.1918,1.9319443574,0.1776,0.051800000000000006,0.185,-2.1,0.14,2.104661493
2019-11-19 22:30:00,-2.41072,0.00854,2.4107351265,0.029280000000000004,0.00854,0.030500000000000003,-2.44,0.0,2.44,-2.41072,0.14854,2.4152919182,0.029280000000000004,0.00854,0.030500000000000003,-2.44,0.14,2.4440130933
2019-11-19 23:00:00,-1.73608,0.039060000000000004,1.7365193492,0.13392,0.039060000000000004,0.1395,-1.87,0.0,1.87,-1.73608,0.19906000000000001,1.7474549064,0.13392,0.039060000000000004,0.1395,-1.87,0.16,1.8768324379
2019-11-19 23:30:00,-1.63888,-0.35634000000000005,1.6771719799,0.08112000000000001,0.02366,0.0845,-1.72,-0.38,1.7614766533,-1.58888,0.5936600000000001,1.696163863,0.08112000000000001,0.02366,0.0845,-1.67,0.5700000000000001,1.7645962711
2019-11-20 00:00:00,-1.4936800000000001,-0.40774000000000005,1.5483319573,0.07632000000000001,0.022260000000000002,0.0795,-1.57,-0.43,1.6278206289,-1.41368,0.6622600000000001,1.5611148099999999,0.07632000000000001,0.022260000000000002,0.0795,-1.49,0.64,1.6216349774
2019-11-20 00:30:00,-1.71984,0.34588,1.75427552,0.02016,0.005880000000000001,0.021,-1.74,0.34,1.7729072170000002,-1.76984,-0.16412000000000002,1.7774332618000002,0.02016,0.005880000000000001,0.021,-1.79,-0.17,1.7980545042
2019-11-20 01:00:00,-1.35616,0.19612000000000002,1.3702674921,0.12384,0.036120000000000006,0.129,-1.48,0.16,1.4886235253,-1.36616,0.04612,1.3669382576,0.12384,0.036120000000000006,0.129,-1.49,0.01,1.4900335567
2019-11-20 01:30:00,-1.44664,-0.40402000000000005,1.5019984854000001,0.12336000000000001,0.035980000000000005,0.1285,-1.57,-0.44,1.6304907237,-1.36664,0.65598,1.515920397,0.12336000000000001,0.035980000000000005,0.1285,-1.49,0.62,1.6138463372
2019-11-20 02:00:00,-1.42528,-0.40654,1.4821261249,0.11472,0.033460000000000004,0.11950000000000001,-1.54,-0.44,1.6016241756,-1.34528,0.65346,1.4955895995000001,0.11472,0.033460000000000004,0.11950000000000001,-1.46,0.62,1.5861904047
2019-11-20 02:30:00,-1.66696,-0.41328000000000004,1.7174271454999999,0.02304,0.00672,0.024,-1.69,-0.42,1.7414074767,-1.5769600000000001,0.6467200000000001,1.7044206054000002,0.02304,0.00672,0.024,-1.6,0.64,1.7232527383
2019-11-20 03:00:00,-1.79936,-0.41398,1.8463682867000002,0.020640000000000002,0.00602,0.021500000000000002,-1.82,-0.42,1.8678329690000002,-1.74936,0.60602,1.8513564352,0.020640000000000002,0.00602,0.021500000000000002,-1.77,0.6000000000000001,1.8689301753
2019-11-20 03:30:00,-1.20856,0.03542,1.2090789263,0.12144,0.03542,0.1265,-1.33,0.0,1.33,-1.20856,0.17542000000000002,1.2212245698,0.12144,0.03542,0.1265,-1.33,0.14,1.3373481221999999
2019-11-20 04:00:00,-1.53488,0.17066,1.5443385154,0.10512,0.030660000000000003,0.1095,-1.6400000000000001,0.14,1.6459647627,-1.53488,0.17066,1.5443385154,0.10512,0.030660000000000003,0.1095,-1.6400000000000001,0.14,1.6459647627
2019-11-20 04:30:00,-1.2350400000000001,0.19978,1.2510938614,0.20496,0.05978000000000001,0.21350000000000002,-1.44,0.14,1.4467895493,-1.2350400000000001,0.19978,1.2510938614,0.20496,0.05978000000000001,0.21350000000000002,-1.44,0.14,1.4467895493
2019-11-20 05:00:00,-1.6706400000000001,0.17898000000000003,1.6801999435,0.09936,0.028980000000000002,0.10350000000000001,-1.77,0.15,1.7763445612000002,-1.6706400000000001,0.16898000000000002,1.6791641522,0.09936,0.028980000000000002,0.10350000000000001,-1.77,0.14,1.7755280905
2019-11-20 05:30:00,-1.6908,-0.0819,1.6927823989,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.8900000000000001,-0.14,1.8951780919,-1.6908,-0.0819,1.6927823989,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.8900000000000001,-0.14,1.8951780919
2019-11-20 06:00:00,-2.05128,-0.11704,2.0546162659,0.07872000000000001,0.02296,0.082,-2.13,-0.14,2.1345959805,-2.05128,-0.11704,2.0546162659,0.07872000000000001,0.02296,0.082,-2.13,-0.14,2.1345959805
2019-11-20 06:30:00,-2.1947200000000002,-0.68096,2.2979343768,0.06528,0.01904,0.068,-2.26,-0.7000000000000001,2.3659247663,-2.10472,0.45904000000000006,2.1541968341,0.06528,0.01904,0.068,-2.17,0.44,2.2141589825
2019-11-20 07:00:00,-2.47576,-0.6641800000000001,2.5633030742000003,0.054240000000000003,0.01582,0.0565,-2.5300000000000002,-0.68,2.6197900679,-2.39576,0.36582000000000003,2.4235284711,0.054240000000000003,0.01582,0.0565,-2.45,0.35000000000000003,2.4748737342
2019-11-20 07:30:00,-2.56792,-0.22606,2.5778510915,0.08208,0.023940000000000003,0.0855,-2.65,-0.25,2.6617663308,-2.55792,-0.19606,2.5654228209000003,0.08208,0.023940000000000003,0.0855,-2.64,-0.22,2.6491508073
2019-11-20 08:00:00,-2.55096,-0.35028000000000004,2.574896697,0.23904000000000003,0.06972,0.249,-2.79,-0.42,2.8214358047,-2.5309600000000003,-0.17028000000000001,2.5366816513,0.23904000000000003,0.06972,0.249,-2.77,-0.24,2.7803776722
2019-11-20 08:30:00,-2.5748800000000003,-0.32184,2.5949157982,0.16512000000000002,0.04816,0.17200000000000001,-2.74,-0.37,2.7648688938,-2.5748800000000003,-0.32184,2.5949157982,0.16512000000000002,0.04816,0.17200000000000001,-2.74,-0.37,2.7648688938
2019-11-20 09:00:00,-2.18912,-0.26766,2.2054224652,0.35088,0.10234000000000001,0.3655,-2.54,-0.37,2.5668073555,-2.18912,-0.26766,2.2054224652,0.35088,0.10234000000000001,0.3655,-2.54,-0.37,2.5668073555
2019-11-20 09:30:00,-1.99776,-0.28268000000000004,2.0176602786,0.40224000000000004,0.11732000000000001,0.419,-2.4,-0.4,2.4331050121,-1.99776,-0.27268000000000003,2.0162835614,0.40224000000000004,0.11732000000000001,0.419,-2.4,-0.39,2.4314810302
2019-11-20 10:00:00,-1.6991200000000002,-0.25016,1.7174366946,0.41088,0.11984000000000002,0.428,-2.11,-0.37,2.1421951358,-1.6991200000000002,-0.24016,1.7160086247000002,0.41088,0.11984000000000002,0.428,-2.11,-0.36,2.140490598
2019-11-20 10:30:00,-2.35248,-0.27364000000000005,2.3683414028,0.22752000000000003,0.06636,0.23700000000000002,-2.58,-0.34,2.6023066691,-2.35248,-0.27364000000000005,2.3683414028,0.22752000000000003,0.06636,0.23700000000000002,-2.58,-0.34,2.6023066691
2019-11-20 11:00:00,-1.86504,-0.29772000000000004,1.8886533298,0.38496,0.11228,0.401,-2.25,-0.41000000000000003,2.2870505023,-1.86504,-0.28772000000000003,1.8871028059000001,0.38496,0.11228,0.401,-2.25,-0.4,2.2852789764
2019-11-20 11:30:00,-1.6617600000000001,-0.26218,1.6823152647000001,0.43824,0.12782000000000002,0.4565,-2.1,-0.39,2.1359073014,-1.6617600000000001,-0.24218,1.6793145774,0.43824,0.12782000000000002,0.4565,-2.1,-0.37,2.1323461257
2019-11-20 12:00:00,-1.93104,-0.33572,1.9600059694,0.28896000000000005,0.08428000000000001,0.301,-2.22,-0.42,2.2593804460999998,-1.93104,-0.32572,1.9583179006,0.28896000000000005,0.08428000000000001,0.301,-2.22,-0.41000000000000003,2.2575429121
2019-11-20 12:30:00,-2.22032,-0.30176000000000003,2.2407320232,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.42,-0.36,2.4466303358,-2.22032,-0.30176000000000003,2.2407320232,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.42,-0.36,2.4466303358
2019-11-20 13:00:00,-2.3272,-0.3321,2.3507765206,0.2328,0.0679,0.24250000000000002,-2.56,-0.4,2.5910615585,-2.3272,-0.3321,2.3507765206,0.2328,0.0679,0.24250000000000002,-2.56,-0.4,2.5910615585
2019-11-20 13:30:00,-2.28376,-0.32568,2.3068652323,0.18624000000000002,0.05432000000000001,0.194,-2.47,-0.38,2.4990598232,-2.28376,-0.32568,2.3068652323,0.18624000000000002,0.05432000000000001,0.194,-2.47,-0.38,2.4990598232
2019-11-20 14:00:00,-2.30432,-0.31126000000000004,2.3252469654,0.23568000000000003,0.06874000000000001,0.24550000000000002,-2.54,-0.38,2.5682678988000003,-2.30432,-0.31126000000000004,2.3252469654,0.23568000000000003,0.06874000000000001,0.24550000000000002,-2.54,-0.38,2.5682678988000003
2019-11-20 14:30:00,-2.69032,-0.32926000000000005,2.7103936707000003,0.13968,0.040740000000000005,0.14550000000000002,-2.83,-0.37,2.854084792,-2.69032,-0.31926000000000004,2.7091970489,0.13968,0.040740000000000005,0.14550000000000002,-2.83,-0.36,2.8528056366000003
2019-11-20 15:00:00,-2.2868,-0.2624,2.3018053784,0.1632,0.0476,0.17,-2.45,-0.31,2.4695343691,-2.2868,-0.2524,2.300686854,0.1632,0.0476,0.17,-2.45,-0.30000000000000004,2.4682990094
2019-11-20 15:30:00,-2.99912,-0.32766,3.0169656693,0.11088,0.03234,0.1155,-3.11,-0.36,3.1307666793,-2.99912,-0.31766000000000005,3.0158959946,0.11088,0.03234,0.1155,-3.11,-0.35000000000000003,3.1296325663
2019-11-20 16:00:00,-2.54408,-0.28494,2.55998708,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.63,-0.31,2.6482069406,-2.54408,-0.27494,2.5588933252,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.63,-0.30000000000000004,2.6470549673
2019-11-20 16:30:00,-2.58224,-0.21732,2.5913686345,0.07776000000000001,0.022680000000000002,0.081,-2.66,-0.24,2.6708051221,-2.58224,-0.20732,2.5905491696,0.07776000000000001,0.022680000000000002,0.081,-2.66,-0.23,2.6699250925999998
2019-11-20 17:00:00,-2.40712,-0.6166600000000001,2.4848533659,0.18288000000000001,0.053340000000000005,0.1905,-2.59,-0.67,2.675256997,-2.31712,0.45334,2.3610510901,0.18288000000000001,0.053340000000000005,0.1905,-2.5,0.4,2.5317977802
2019-11-20 17:30:00,1.23848,-0.028360000000000003,1.2388046658,2.02848,0.59164,2.113,-0.79,-0.62,1.0042410069,1.30848,0.83164,1.5504015609000001,2.02848,0.59164,2.113,-0.72,0.24,0.7589466384
2019-11-20 18:00:00,-2.4429600000000002,-0.57128,2.5088671547,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.61,-0.62,2.6826293072,-2.35296,0.5187200000000001,2.4094586944,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.52,0.47000000000000003,2.5634547002
2019-11-20 18:30:00,-2.47416,-0.58038,2.5413202572999998,0.13584000000000002,0.03962,0.14150000000000001,-2.61,-0.62,2.6826293072,-2.38416,0.5096200000000001,2.4380179347,0.13584000000000002,0.03962,0.14150000000000001,-2.52,0.47000000000000003,2.5634547002
2019-11-20 19:00:00,-2.43056,-0.52808,2.4872656473,0.10944000000000001,0.031920000000000004,0.114,-2.54,-0.56,2.6009998078,-2.34056,0.5419200000000001,2.4024775545,0.10944000000000001,0.031920000000000004,0.114,-2.45,0.51,2.5025187312
2019-11-20 19:30:00,-1.5858400000000001,-0.40462000000000004,1.6366446927,0.46416,0.13538,0.48350000000000004,-2.05,-0.54,2.1199292441,-1.55584,0.6553800000000001,1.6882419998,0.46416,0.13538,0.48350000000000004,-2.02,0.52,2.085857138
2019-11-20 20:00:00,-2.1672000000000002,-0.0546,2.1678876816,0.2928,0.0854,0.305,-2.46,-0.14,2.4639805194,-2.1672000000000002,-0.0446,2.1676588754,0.2928,0.0854,0.305,-2.46,-0.13,2.4634325645
2019-11-20 20:30:00,-2.29072,0.04354,2.2911337477,0.14928000000000002,0.04354,0.1555,-2.44,0.0,2.44,-2.29072,0.04354,2.2911337477,0.14928000000000002,0.04354,0.1555,-2.44,0.0,2.44
2019-11-20 21:00:00,-1.8483200000000002,0.06174,1.8493508726,0.21168,0.06174,0.2205,-2.06,0.0,2.06,-1.8483200000000002,0.06174,1.8493508726,0.21168,0.06174,0.2205,-2.06,0.0,2.06
2019-11-20 21:30:00,-1.78464,0.05698,1.7855493972,0.19536,0.05698,0.20350000000000001,-1.98,0.0,1.98,-1.78464,0.20698000000000003,1.7966025298,0.19536,0.05698,0.20350000000000001,-1.98,0.15,1.9856736892
2019-11-20 22:00:00,-2.11496,-0.45228,2.1627789993,0.09504000000000001,0.02772,0.099,-2.21,-0.48,2.2615260335,-2.03496,0.60772,2.1237668893,0.09504000000000001,0.02772,0.099,-2.13,0.58,2.2075552088
2019-11-20 22:30:00,-1.5805600000000002,-0.41058000000000006,1.6330174065,0.16944,0.049420000000000006,0.17650000000000002,-1.75,-0.46,1.8094474295,-1.49056,0.6294200000000001,1.6180045272,0.16944,0.049420000000000006,0.17650000000000002,-1.6600000000000001,0.58,1.7584083712
2019-11-20 23:00:00,-0.8399200000000001,0.16544,0.8560584092,0.43008,0.12544000000000002,0.448,-1.27,0.04,1.2706297651,-0.8299200000000001,0.24544000000000002,0.8654524828,0.43008,0.12544000000000002,0.448,-1.26,0.12,1.2657013866
2019-11-20 23:30:00,-1.72912,0.5923400000000001,1.8277643858000001,0.11088,0.03234,0.1155,-1.8399999999999999,0.56,1.9233304448,-1.74912,-0.37766000000000005,1.7894266819,0.11088,0.03234,0.1155,-1.8599999999999999,-0.41000000000000003,1.9046521992
2019-11-21 00:00:00,-1.5408,0.1806,1.5513481234,0.13920000000000002,0.040600000000000004,0.145,-1.6800000000000002,0.14,1.685823241,-1.5408,0.19060000000000002,1.5525440412,0.13920000000000002,0.040600000000000004,0.145,-1.6800000000000002,0.15,1.6866831356
2019-11-21 00:30:00,-1.09824,-0.41782,1.1750338931,0.28176,0.08218,0.29350000000000004,-1.38,-0.5,1.4677874506,-1.00824,0.7621800000000001,1.2639091146,0.28176,0.08218,0.29350000000000004,-1.29,0.68,1.4582523787000001
2019-11-21 01:00:00,-0.21248000000000003,-0.33114000000000005,0.3934481541,0.6475200000000001,0.18886000000000003,0.6745,-0.86,-0.52,1.0049875621,-0.12248,0.8888600000000001,0.8972588534,0.6475200000000001,0.18886000000000003,0.6745,-0.77,0.7000000000000001,1.0406248123
2019-11-21 01:30:00,-1.51016,0.12912,1.5156698848999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.6099999999999999,0.1,1.6131026006,-1.5201600000000002,0.10912000000000001,1.5240713894,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.62,0.08,1.6219741058000001
2019-11-21 02:00:00,-1.66544,0.6300800000000001,1.7806434792,0.03456,0.01008,0.036000000000000004,-1.7000000000000002,0.62,1.8095303258,-1.7554400000000001,-0.41992,1.8049660385,0.03456,0.01008,0.036000000000000004,-1.79,-0.43,1.8409236812
2019-11-21 02:30:00,-1.39104,0.65178,1.5361671296,0.10896000000000002,0.03178,0.1135,-1.5,0.62,1.6230834852,-1.47104,-0.39822,1.5239874835,0.10896000000000002,0.03178,0.1135,-1.58,-0.43,1.6374675569
2019-11-21 03:00:00,-1.53424,0.65668,1.6688681793,0.12576,0.036680000000000004,0.131,-1.6600000000000001,0.62,1.7720045146999999,-1.6142400000000001,-0.39332000000000006,1.6614666413,0.12576,0.036680000000000004,0.131,-1.74,-0.43,1.7923448329
2019-11-21 03:30:00,-1.54656,0.6589200000000001,1.6810780470000002,0.13344,0.03892,0.139,-1.6800000000000002,0.62,1.7907540311,-1.62656,-0.40108000000000005,1.6752798572,0.13344,0.03892,0.139,-1.76,-0.44,1.8141664753
2019-11-21 04:00:00,-1.19792,0.6889400000000001,1.3819010999,0.20208,0.058940000000000006,0.21050000000000002,-1.4,0.63,1.5352198540000002,-1.27792,-0.36106000000000005,1.3279472316,0.20208,0.058940000000000006,0.21050000000000002,-1.48,-0.42,1.5384407691000002
2019-11-21 04:30:00,-1.00176,0.6678200000000001,1.203954588,0.19824000000000003,0.05782,0.20650000000000002,-1.2,0.61,1.3461426373,-1.08176,-0.36218,1.1407800182,0.19824000000000003,0.05782,0.20650000000000002,-1.28,-0.42,1.3471451295
2019-11-21 05:00:00,-1.06136,0.64502,1.2419886674,0.18864,0.055020000000000006,0.1965,-1.25,0.59,1.3822445514,-1.14136,-0.38498000000000004,1.2045381895,0.18864,0.055020000000000006,0.1965,-1.33,-0.44,1.4008925726
2019-11-21 05:30:00,-0.3224,0.7318,0.7996705572,0.6576000000000001,0.1918,0.685,-0.98,0.54,1.1189280585,-0.33240000000000003,-0.3282,0.46712418050000004,0.6576000000000001,0.1918,0.685,-0.99,-0.52,1.1182575732
2019-11-21 06:00:00,-1.15752,0.52114,1.2694248501,0.31248000000000004,0.09114000000000001,0.3255,-1.47,0.43,1.5316004700999999,-1.21752,-0.49886,1.3157569114,0.31248000000000004,0.09114000000000001,0.3255,-1.53,-0.59,1.6398170630000002
2019-11-21 06:30:00,-1.7184,-0.09870000000000001,1.7212321895,0.1416,0.0413,0.14750000000000002,-1.8599999999999999,-0.14,1.8652613758,-1.7184,-0.0887,1.7206877259,0.1416,0.0413,0.14750000000000002,-1.8599999999999999,-0.13,1.8645374762
2019-11-21 07:00:00,-1.5400800000000001,-0.057940000000000005,1.5411695072,0.34992,0.10206000000000001,0.3645,-1.8900000000000001,-0.16,1.896760396,-1.5400800000000001,-0.04794,1.5408259636000001,0.34992,0.10206000000000001,0.3645,-1.8900000000000001,-0.15,1.8959430371
2019-11-21 07:30:00,-1.57672,-0.11196,1.5806900392,0.47328000000000003,0.13804000000000002,0.493,-2.05,-0.25,2.0651876428,-1.57672,-0.10196000000000001,1.5800132277999999,0.47328000000000003,0.13804000000000002,0.493,-2.05,-0.24,2.064000969
2019-11-21 08:00:00,-2.63096,-0.64778,2.7095330686,0.17904,0.05222,0.1865,-2.81,-0.7000000000000001,2.8958763786,-2.56096,0.062220000000000004,2.5617157239,0.17904,0.05222,0.1865,-2.74,0.01,2.7400182481
2019-11-21 08:30:00,-2.4108,-0.7269,2.5180032268,0.31920000000000004,0.0931,0.3325,-2.73,-0.8200000000000001,2.8504911857,-2.3208,0.1831,2.3280116516,0.31920000000000004,0.0931,0.3325,-2.64,0.09,2.6415336454
2019-11-21 09:00:00,-2.206,-0.298,2.2260368371,0.384,0.112,0.4,-2.59,-0.41000000000000003,2.6222509415,-2.206,-0.28800000000000003,2.2247202071,0.384,0.112,0.4,-2.59,-0.4,2.6207060117000003
2019-11-21 09:30:00,-2.62576,-0.36168000000000006,2.6505523953,0.23424000000000003,0.06832,0.244,-2.86,-0.43,2.892144533,-2.62576,-0.36168000000000006,2.6505523953,0.23424000000000003,0.06832,0.244,-2.86,-0.43,2.892144533
2019-11-21 10:00:00,-2.48768,-0.36224,2.5139151935,0.23232000000000003,0.06776,0.242,-2.7199999999999998,-0.43,2.7537792214,-2.48768,-0.36224,2.5139151935,0.23232000000000003,0.06776,0.242,-2.7199999999999998,-0.43,2.7537792214
2019-11-21 10:30:00,-2.20504,-0.30272000000000004,2.2257225344,0.26496000000000003,0.07728,0.276,-2.47,-0.38,2.4990598232,-2.20504,-0.30272000000000004,2.2257225344,0.26496000000000003,0.07728,0.276,-2.47,-0.38,2.4990598232
2019-11-21 11:00:00,-1.71216,-0.28438,1.7356162738,0.56784,0.16562000000000002,0.5915,-2.2800000000000002,-0.45,2.3239836488,-1.71216,-0.27438,1.7340058391,0.56784,0.16562000000000002,0.5915,-2.2800000000000002,-0.44,2.3220680438
2019-11-21 11:30:00,-2.44736,-0.34048,2.470930513,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.7199999999999998,-0.42,2.752235455,-2.44736,-0.33048000000000005,2.4695724326,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.7199999999999998,-0.41000000000000003,2.7507271766
2019-11-21 12:00:00,-2.7068,-0.3599,2.7306215867,0.1032,0.030100000000000002,0.1075,-2.81,-0.39,2.8369349658000003,-2.6968,-0.34990000000000004,2.7194043925,0.1032,0.030100000000000002,0.1075,-2.8,-0.38,2.8256680626
2019-11-21 12:30:00,-3.07088,-0.34984000000000004,3.0907429528,0.06912,0.02016,0.07200000000000001,-3.14,-0.37,3.1617242131,-3.07088,-0.33984000000000003,3.0896270325,0.06912,0.02016,0.07200000000000001,-3.14,-0.36,3.1605695689
2019-11-21 13:00:00,-2.378,-0.29650000000000004,2.3964132052,0.252,0.07350000000000001,0.2625,-2.63,-0.37,2.6558990945,-2.378,-0.28650000000000003,2.3951964951,0.252,0.07350000000000001,0.2625,-2.63,-0.36,2.6545244395000003
2019-11-21 13:30:00,-2.5930400000000002,-0.34672000000000003,2.6161175815,0.21696000000000001,0.06328,0.226,-2.81,-0.41000000000000003,2.8397535104,-2.5930400000000002,-0.33672,2.6148110448,0.21696000000000001,0.06328,0.226,-2.81,-0.4,2.838326972
2019-11-21 14:00:00,-2.3128,-0.3079,2.3332051453,0.2472,0.0721,0.2575,-2.56,-0.38,2.5880494586,-2.3128,-0.2979,2.3319065697,0.2472,0.0721,0.2575,-2.56,-0.37,2.5866000851
2019-11-21 14:30:00,-2.3868,-0.2849,2.4037433827,0.2232,0.0651,0.2325,-2.61,-0.35000000000000003,2.633362869,-2.3868,-0.2849,2.4037433827,0.2232,0.0651,0.2325,-2.61,-0.35000000000000003,2.633362869
2019-11-21 15:00:00,-2.06664,-0.22152000000000002,2.0784782895,0.30336,0.08848,0.316,-2.37,-0.31,2.3901882771,-2.06664,-0.21152,2.0774363047,0.30336,0.08848,0.316,-2.37,-0.30000000000000004,2.3889118862
2019-11-21 15:30:00,-3.14136,-0.30498000000000003,3.1561298215,0.18864,0.055020000000000006,0.1965,-3.33,-0.36,3.3494029319,-3.14136,-0.29498,3.1551792104,0.18864,0.055020000000000006,0.1965,-3.33,-0.35000000000000003,3.3483428737
2019-11-21 16:00:00,-4.4276,-0.3643,4.4425619017,0.12240000000000001,0.0357,0.1275,-4.55,-0.4,4.5675485766,-4.4276,-0.3643,4.4425619017,0.12240000000000001,0.0357,0.1275,-4.55,-0.4,4.5675485766
2019-11-21 16:30:00,-2.72216,-0.20438,2.7298216517,0.08784,0.02562,0.0915,-2.81,-0.23,2.8193970987,-2.72216,-0.15438000000000002,2.7265341095,0.08784,0.02562,0.0915,-2.81,-0.18,2.8157592227
2019-11-21 17:00:00,-2.62904,-0.11722,2.6316519242,0.18096,0.05278000000000001,0.1885,-2.81,-0.17,2.8151376520999998,-2.62904,-0.10722000000000001,2.6312254654,0.18096,0.05278000000000001,0.1885,-2.81,-0.16,2.814551474
2019-11-21 17:30:00,4.08224,0.71982,4.1452170329,3.46224,1.00982,3.6065,0.62,-0.29,0.6844705983,4.09224,0.72982,4.1568095278,3.46224,1.00982,3.6065,0.63,-0.28,0.6894200461000001
2019-11-21 18:00:00,-2.75016,-0.11088,2.7523943031,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.85,-0.14,2.8534365246,-2.75016,-0.11088,2.7523943031,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.85,-0.14,2.8534365246
2019-11-21 18:30:00,-2.71944,-0.11942000000000001,2.7220608094000003,0.07056000000000001,0.02058,0.07350000000000001,-2.79,-0.14,2.7935103365,-2.71944,-0.11942000000000001,2.7220608094000003,0.07056000000000001,0.02058,0.07350000000000001,-2.79,-0.14,2.7935103365
2019-11-21 19:00:00,-2.5012,0.025900000000000003,2.501334094,0.0888,0.025900000000000003,0.0925,-2.59,0.0,2.59,-2.5012,0.025900000000000003,2.501334094,0.0888,0.025900000000000003,0.0925,-2.59,0.0,2.59
2019-11-21 19:30:00,-2.56584,0.39038,2.5953673054,0.10416,0.03038,0.1085,-2.67,0.36,2.6941603516,-2.57584,-0.5396200000000001,2.6317563432,0.10416,0.03038,0.1085,-2.68,-0.5700000000000001,2.7399452549000003
2019-11-21 20:00:00,-1.87192,0.60694,1.9678568673,0.29808,0.08694,0.3105,-2.17,0.52,2.2314345162,-1.92192,-0.56306,2.0027014381,0.29808,0.08694,0.3105,-2.22,-0.65,2.313201245
2019-11-21 20:30:00,-1.89456,0.51492,1.9632881093,0.32544,0.09492,0.339,-2.22,0.42,2.2593804460999998,-1.89456,-0.5150800000000001,1.9633300792,0.32544,0.09492,0.339,-2.22,-0.61,2.3022814771
2019-11-21 21:00:00,-2.17648,-0.08814000000000001,2.1782639532,0.14352,0.04186,0.1495,-2.32,-0.13,2.3236393868,-2.17648,0.04186,2.1768825072,0.14352,0.04186,0.1495,-2.32,0.0,2.32
2019-11-21 21:30:00,-1.8873600000000001,0.062020000000000006,1.8883787358,0.21264000000000002,0.062020000000000006,0.2215,-2.1,0.0,2.1,-1.8873600000000001,-0.06798,1.8885838742,0.21264000000000002,0.062020000000000006,0.2215,-2.1,-0.13,2.1040199619
2019-11-21 22:00:00,-2.1334400000000002,0.031080000000000003,2.133666375,0.10656,0.031080000000000003,0.111,-2.24,0.0,2.24,-2.1334400000000002,0.031080000000000003,2.133666375,0.10656,0.031080000000000003,0.111,-2.24,0.0,2.24
2019-11-21 22:30:00,-1.73624,0.05068,1.7369795048,0.17376000000000003,0.05068,0.181,-1.9100000000000001,0.0,1.9100000000000001,-1.73624,0.05068,1.7369795048,0.17376000000000003,0.05068,0.181,-1.9100000000000001,0.0,1.9100000000000001
2019-11-21 23:00:00,-1.05512,0.24934000000000003,1.0841810965,0.37488000000000005,0.10934,0.3905,-1.43,0.14,1.4368368035,-1.05512,0.24934000000000003,1.0841810965,0.37488000000000005,0.10934,0.3905,-1.43,0.14,1.4368368035
2019-11-21 23:30:00,-1.13784,0.21938000000000002,1.1587956895,0.27216,0.07938,0.28350000000000003,-1.4100000000000001,0.14,1.4169333082,-1.13784,0.21938000000000002,1.1587956895,0.27216,0.07938,0.28350000000000003,-1.4100000000000001,0.14,1.4169333082
2019-11-22 00:00:00,-1.18,0.21,1.1985407794,0.24,0.07,0.25,-1.42,0.14,1.4268847185,-1.18,0.21,1.1985407794,0.24,0.07,0.25,-1.42,0.14,1.4268847185
2019-11-22 00:30:00,-1.4784000000000002,0.18380000000000002,1.4897815276,0.0816,0.0238,0.085,-1.56,0.16,1.5681836627,-1.4784000000000002,0.1638,1.4874464696,0.0816,0.0238,0.085,-1.56,0.14,1.5662694531999999
2019-11-22 01:00:00,-0.88536,0.22302000000000002,0.9130171137,0.28464,0.08302000000000001,0.29650000000000004,-1.17,0.14,1.1783462988,-0.88536,0.22302000000000002,0.9130171137,0.28464,0.08302000000000001,0.29650000000000004,-1.17,0.14,1.1783462988
2019-11-22 01:30:00,-1.6692,0.1694,1.6777738226999999,0.1008,0.029400000000000003,0.105,-1.77,0.14,1.7755280905,-1.6692,0.1694,1.6777738226999999,0.1008,0.029400000000000003,0.105,-1.77,0.14,1.7755280905
2019-11-22 02:00:00,-1.3504800000000001,0.17486000000000002,1.3617533734,0.11952000000000002,0.03486,0.1245,-1.47,0.14,1.4766516177,-1.36048,0.17486000000000002,1.3716711887,0.11952000000000002,0.03486,0.1245,-1.48,0.14,1.4866068747
2019-11-22 02:30:00,-1.59752,0.16114,1.6056264354,0.07248,0.021140000000000003,0.0755,-1.67,0.14,1.6758579892,-1.59752,0.16114,1.6056264354,0.07248,0.021140000000000003,0.0755,-1.67,0.14,1.6758579892
2019-11-22 03:00:00,-1.30792,0.18144000000000002,1.3204450765,0.14208,0.041440000000000005,0.148,-1.45,0.14,1.4567429423,-1.30792,0.18144000000000002,1.3204450765,0.14208,0.041440000000000005,0.148,-1.45,0.14,1.4567429423
2019-11-22 03:30:00,-1.47688,0.16716,1.48630986,0.09312000000000001,0.027160000000000004,0.097,-1.57,0.14,1.5762296786999999,-1.47688,0.16716,1.48630986,0.09312000000000001,0.027160000000000004,0.097,-1.57,0.14,1.5762296786999999
2019-11-22 04:00:00,-1.3312,0.16590000000000002,1.3414977637,0.0888,0.025900000000000003,0.0925,-1.42,0.14,1.4268847185,-1.3312,0.16590000000000002,1.3414977637,0.0888,0.025900000000000003,0.0925,-1.42,0.14,1.4268847185
2019-11-22 04:30:00,-1.29208,0.18606,1.3054076183,0.15792,0.046060000000000004,0.1645,-1.45,0.14,1.4567429423,-1.29208,0.21606000000000003,1.3100200953,0.15792,0.046060000000000004,0.1645,-1.45,0.17,1.4599315052000001
2019-11-22 05:00:00,-1.20152,0.20664000000000002,1.2191597106,0.22848000000000002,0.06664,0.23800000000000002,-1.43,0.14,1.4368368035,-1.20152,0.20664000000000002,1.2191597106,0.22848000000000002,0.06664,0.23800000000000002,-1.43,0.14,1.4368368035
2019-11-22 05:30:00,-1.87864,-0.10752,1.8817143248,0.11136000000000001,0.03248,0.116,-1.99,-0.14,1.9949185447,-1.87864,-0.10752,1.8817143248,0.11136000000000001,0.03248,0.116,-1.99,-0.14,1.9949185447
2019-11-22 06:00:00,-1.62528,-0.10654000000000001,1.6287682002000001,0.11472,0.033460000000000004,0.11950000000000001,-1.74,-0.14,1.7456230979,-1.62528,-0.10654000000000001,1.6287682002000001,0.11472,0.033460000000000004,0.11950000000000001,-1.74,-0.14,1.7456230979
2019-11-22 06:30:00,-1.20624,-0.05682,1.207577513,0.35376,0.10318000000000001,0.3685,-1.56,-0.16,1.5681836627,-1.19624,-0.04682,1.1971559005,0.35376,0.10318000000000001,0.3685,-1.55,-0.15,1.5572411501999999
2019-11-22 07:00:00,-2.47456,-0.17508,2.4807458959,0.08544,0.02492,0.089,-2.56,-0.2,2.5678006153,-2.47456,-0.17508,2.4807458959,0.08544,0.02492,0.089,-2.56,-0.2,2.5678006153
2019-11-22 07:30:00,-1.68592,-0.18506,1.6960464174,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.08,-0.30000000000000004,2.1015232571,-1.68592,-0.17506000000000002,1.6949844395,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.08,-0.29,2.1001190442
2019-11-22 08:00:00,-2.78552,-0.38536000000000004,2.8120497862000002,0.08448000000000001,0.024640000000000002,0.088,-2.87,-0.41000000000000003,2.8991378029,-2.78552,-0.38536000000000004,2.8120497862000002,0.08448000000000001,0.024640000000000002,0.088,-2.87,-0.41000000000000003,2.8991378029
2019-11-22 08:30:00,-2.24416,-0.31538000000000005,2.2662124018,0.25584,0.07462,0.2665,-2.5,-0.39,2.530237143,-2.24416,-0.30538000000000004,2.2648423897,0.25584,0.07462,0.2665,-2.5,-0.38,2.5287150887000003
2019-11-22 09:00:00,-1.98784,-0.26562,2.0055078783,0.39216,0.11438000000000001,0.40850000000000003,-2.38,-0.38,2.4101452238,-1.98784,-0.25562,2.0042079358,0.39216,0.11438000000000001,0.40850000000000003,-2.38,-0.37,2.4085887984
2019-11-22 09:30:00,-2.02856,-0.30708,2.0516709775,0.42144000000000004,0.12292000000000002,0.439,-2.45,-0.43,2.4874484919,-2.02856,-0.29708,2.050198088,0.42144000000000004,0.12292000000000002,0.439,-2.45,-0.42,2.4857393266
2019-11-22 10:00:00,-2.29592,-0.30756,2.3164286736,0.21408000000000002,0.06244,0.223,-2.51,-0.37,2.5371243564,-2.29592,-0.29756000000000005,2.3151221566,0.21408000000000002,0.06244,0.223,-2.51,-0.36,2.5356853117
2019-11-22 10:30:00,-2.2248,-0.3214,2.2478952378,0.23520000000000002,0.06860000000000001,0.245,-2.46,-0.39,2.4907227867,-2.2248,-0.3214,2.2478952378,0.23520000000000002,0.06860000000000001,0.245,-2.46,-0.39,2.4907227867
2019-11-22 11:00:00,-2.21584,-0.76712,2.3448709986000003,0.28416,0.08288000000000001,0.296,-2.5,-0.85,2.6405491853000003,-2.14584,0.06288,2.1467610952,0.28416,0.08288000000000001,0.296,-2.43,-0.02,2.4300823031
2019-11-22 11:30:00,-2.00072,-0.90646,2.1964858866,0.38928,0.11354000000000002,0.4055,-2.39,-1.02,2.598557292,-1.9007200000000002,0.28354,1.9217521823000001,0.38928,0.11354000000000002,0.4055,-2.29,0.17,2.2963013739
2019-11-22 12:00:00,-1.7364000000000002,-0.8877,1.9501528786,0.4536,0.1323,0.47250000000000003,-2.19,-1.02,2.415884931,-1.6364,0.3023,1.6640884141,0.4536,0.1323,0.47250000000000003,-2.09,0.17,2.0969024775
2019-11-22 12:30:00,-2.37296,-0.8912800000000001,2.5348213349,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.54,-0.9400000000000001,2.7083574358,-2.27296,0.29872000000000004,2.2925053544000003,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.44,0.25,2.4527739398
2019-11-22 13:00:00,-2.93048,-0.8926400000000001,3.0634162629,0.05952,0.01736,0.062,-2.99,-0.91,3.1254119728,-2.83048,0.29736,2.8460569213999998,0.05952,0.01736,0.062,-2.89,0.28,2.9035323315
2019-11-22 13:30:00,-1.59176,-0.7471800000000001,1.7584020729,0.5582400000000001,0.16282000000000002,0.5815,-2.15,-0.91,2.3346520083,-1.49176,0.41282,1.5478269445000001,0.5582400000000001,0.16282000000000002,0.5815,-2.05,0.25,2.0651876428
2019-11-22 14:00:00,-2.70848,-0.8616400000000001,2.8422328195,0.13152,0.038360000000000005,0.137,-2.84,-0.9,2.9791945220000002,-2.60848,0.32836000000000004,2.6290660319,0.13152,0.038360000000000005,0.137,-2.74,0.29,2.755303976
2019-11-22 14:30:00,-2.896,-0.8755000000000001,3.025444802,0.084,0.0245,0.08750000000000001,-2.98,-0.9,3.1129407318,-2.786,0.3145,2.8036951065,0.084,0.0245,0.08750000000000001,-2.87,0.29,2.884614359
2019-11-22 15:00:00,-2.3541600000000003,-0.7903800000000001,2.4832981798000002,0.13584000000000002,0.03962,0.14150000000000001,-2.49,-0.8300000000000001,2.6246904579,-2.25416,0.38962,2.2875841077,0.13584000000000002,0.03962,0.14150000000000001,-2.39,0.35000000000000003,2.4154916684
2019-11-22 15:30:00,-2.23832,-0.7032600000000001,2.3461992776000002,0.09168000000000001,0.026740000000000003,0.0955,-2.33,-0.73,2.4416797497,-2.13832,0.47674000000000005,2.1908202688,0.09168000000000001,0.026740000000000003,0.0955,-2.23,0.45,2.2749505489
2019-11-22 16:00:00,-2.21624,-0.6568200000000001,2.3115216309,0.11376000000000001,0.03318,0.11850000000000001,-2.33,-0.6900000000000001,2.430020576,-2.11624,0.5331800000000001,2.1823731693,0.11376000000000001,0.03318,0.11850000000000001,-2.23,0.5,2.2853664914
2019-11-22 16:30:00,-2.3856,-0.6308,2.4675891068,0.13440000000000002,0.0392,0.14,-2.52,-0.67,2.6075467398,-2.2856,0.5692,2.3554099431,0.13440000000000002,0.0392,0.14,-2.42,0.53,2.4773574631
2019-11-22 17:00:00,-2.29176,-0.59218,2.3670321185,0.19824000000000003,0.05782,0.20650000000000002,-2.49,-0.65,2.5734412758,-2.19176,0.58782,2.26921666,0.19824000000000003,0.05782,0.20650000000000002,-2.39,0.53,2.4480604568
2019-11-22 17:30:00,-2.19344,-0.60392,2.2750600871,0.22656,0.06608,0.23600000000000002,-2.42,-0.67,2.5110356429,-2.09344,0.59608,2.1766493516,0.22656,0.06608,0.23600000000000002,-2.32,0.53,2.3797688963
2019-11-22 18:00:00,-2.13,-0.62,2.2184003246,0.24,0.07,0.25,-2.37,-0.6900000000000001,2.4684002917,-2.05,0.5700000000000001,2.1277687844,0.24,0.07,0.25,-2.29,0.5,2.3439496582
2019-11-22 18:30:00,-1.966,0.597,2.0546447381,0.264,0.077,0.275,-2.23,0.52,2.2898253208,-1.966,-0.203,1.9764526303,0.264,0.077,0.275,-2.23,-0.28,2.2475097330000002
2019-11-22 19:00:00,-1.9452800000000001,0.06846000000000001,1.9464842794,0.23472,0.06846000000000001,0.24450000000000002,-2.18,0.0,2.18,-1.9452800000000001,0.06846000000000001,1.9464842794,0.23472,0.06846000000000001,0.24450000000000002,-2.18,0.0,2.18
2019-11-22 19:30:00,-2.33856,0.22792,2.3496404831,0.30144000000000004,0.08792000000000001,0.314,-2.64,0.14,2.6437095151000003,-2.33856,0.14792000000000002,2.3432334924,0.30144000000000004,0.08792000000000001,0.314,-2.64,0.06,2.6406817302
2019-11-22 20:00:00,-2.2,-0.0425,2.2004104731,0.30000000000000004,0.08750000000000001,0.3125,-2.5,-0.13,2.5033777182,-2.2,-0.0425,2.2004104731,0.30000000000000004,0.08750000000000001,0.3125,-2.5,-0.13,2.5033777182
2019-11-22 20:30:00,-1.27888,0.12866000000000002,1.2853355398000001,0.44112,0.12866000000000002,0.4595,-1.72,0.0,1.72,-1.27888,0.12866000000000002,1.2853355398000001,0.44112,0.12866000000000002,0.4595,-1.72,0.0,1.72
2019-11-22 21:00:00,-0.9686400000000001,0.29498,1.012559455,0.53136,0.15498,0.5535,-1.5,0.14,1.5065191668,-0.95864,0.15498,0.9710867366,0.53136,0.15498,0.5535,-1.49,0.0,1.49
2019-11-22 21:30:00,-0.8500800000000001,-0.28544,0.8967229226000001,0.5299200000000001,0.15456,0.552,-1.38,-0.44,1.4484474447,-0.81008,0.77456,1.1207911491,0.5299200000000001,0.15456,0.552,-1.34,0.62,1.476482306
2019-11-22 22:00:00,-1.612,-0.34600000000000003,1.6487146509000001,0.28800000000000003,0.084,0.30000000000000004,-1.9,-0.43,1.9480503074,-1.572,0.6940000000000001,1.7183771414,0.28800000000000003,0.084,0.30000000000000004,-1.8599999999999999,0.61,1.9574728606
2019-11-22 22:30:00,-1.58192,0.19194000000000003,1.5935218386,0.17808000000000002,0.05194000000000001,0.1855,-1.76,0.14,1.7655594014,-1.58192,0.19194000000000003,1.5935218386,0.17808000000000002,0.05194000000000001,0.1855,-1.76,0.14,1.7655594014
2019-11-22 23:00:00,-1.4197600000000001,0.18382,1.4316103695,0.15024,0.043820000000000005,0.1565,-1.57,0.14,1.5762296786999999,-1.4197600000000001,0.18382,1.4316103695,0.15024,0.043820000000000005,0.1565,-1.57,0.14,1.5762296786999999
2019-11-22 23:30:00,-1.5885600000000002,0.19292,1.6002315457,0.18144000000000002,0.05292,0.189,-1.77,0.14,1.7755280905,-1.59856,0.19292,1.6101590605,0.18144000000000002,0.05292,0.189,-1.78,0.14,1.7854971297
2019-11-23 00:00:00,-1.52296,0.20622000000000001,1.5368584353,0.22704000000000002,0.06622,0.23650000000000002,-1.75,0.14,1.7555910686,-1.52296,0.20622000000000001,1.5368584353,0.22704000000000002,0.06622,0.23650000000000002,-1.75,0.14,1.7555910686
2019-11-23 00:30:00,-1.04664,0.21098000000000003,1.0676927695,0.24336000000000002,0.07098,0.2535,-1.29,0.14,1.2975746607,-1.04664,0.21098000000000003,1.0676927695,0.24336000000000002,0.07098,0.2535,-1.29,0.14,1.2975746607
2019-11-23 01:00:00,-0.4464,0.2723,0.5228960222,0.4536,0.1323,0.47250000000000003,-0.9,0.14,0.9108238029,-0.4464,0.2723,0.5228960222,0.4536,0.1323,0.47250000000000003,-0.9,0.14,0.9108238029
2019-11-23 01:30:00,-0.7183200000000001,0.23674,0.7563262854,0.33168000000000003,0.09674,0.34550000000000003,-1.05,0.14,1.0592922165,-0.7183200000000001,0.23674,0.7563262854,0.33168000000000003,0.09674,0.34550000000000003,-1.05,0.14,1.0592922165
2019-11-23 02:00:00,-1.0636,0.23520000000000002,1.089295185,0.3264,0.0952,0.34,-1.3900000000000001,0.14,1.3970325694,-1.0636,0.23520000000000002,1.089295185,0.3264,0.0952,0.34,-1.3900000000000001,0.14,1.3970325694
2019-11-23 02:30:00,-0.62256,0.25592000000000004,0.6731092036,0.39744,0.11592000000000001,0.41400000000000003,-1.02,0.14,1.0295630141,-0.62256,0.25592000000000004,0.6731092036,0.39744,0.11592000000000001,0.41400000000000003,-1.02,0.14,1.0295630141
2019-11-23 03:00:00,-1.42664,0.21098000000000003,1.4421561115000001,0.24336000000000002,0.07098,0.2535,-1.67,0.14,1.6758579892,-1.42664,0.21098000000000003,1.4421561115000001,0.24336000000000002,0.07098,0.2535,-1.67,0.14,1.6758579892
2019-11-23 03:30:00,-0.80776,0.23982000000000003,0.8426089544,0.34224000000000004,0.09982,0.35650000000000004,-1.15,0.14,1.158490397,-0.80776,0.23982000000000003,0.8426089544,0.34224000000000004,0.09982,0.35650000000000004,-1.15,0.14,1.158490397
2019-11-23 04:00:00,-1.3324,0.2093,1.3487387627,0.2376,0.0693,0.24750000000000003,-1.57,0.14,1.5762296786999999,-1.3324,0.2093,1.3487387627,0.2376,0.0693,0.24750000000000003,-1.57,0.14,1.5762296786999999
2019-11-23 04:30:00,-0.89424,0.21168,0.9189524471,0.24576000000000003,0.07168000000000001,0.256,-1.1400000000000001,0.14,1.1485643212,-0.89424,0.21168,0.9189524471,0.24576000000000003,0.07168000000000001,0.256,-1.1400000000000001,0.14,1.1485643212
2019-11-23 05:00:00,-0.83928,0.21896000000000002,0.8673721231,0.27072,0.07896,0.28200000000000003,-1.11,0.14,1.1187939935,-0.83928,0.21896000000000002,0.8673721231,0.27072,0.07896,0.28200000000000003,-1.11,0.14,1.1187939935
2019-11-23 05:30:00,-0.2508,0.3131,0.40116362,0.5592,0.1631,0.5825,-0.81,0.15,0.8237718131,-0.2508,0.3231,0.40901619770000003,0.5592,0.1631,0.5825,-0.81,0.16,0.8256512581000001
2019-11-23 06:00:00,-1.16448,0.09786,1.1685847209,0.33552000000000004,0.09786,0.34950000000000003,-1.5,0.0,1.5,-1.16448,0.23786000000000002,1.1885247368,0.33552000000000004,0.09786,0.34950000000000003,-1.5,0.14,1.5065191668
2019-11-23 06:30:00,-1.096,-0.038,1.0966585613,0.384,0.112,0.4,-1.48,-0.15,1.4875819305,-1.096,-0.008,1.0960291967,0.384,0.112,0.4,-1.48,-0.12,1.4848568955
2019-11-23 07:00:00,-1.16736,-0.035480000000000005,1.1678990539,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.56,-0.15,1.5671949464,-1.16736,-0.035480000000000005,1.1678990539,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.56,-0.15,1.5671949464
2019-11-23 07:30:00,-1.23304,-0.05172,1.2341242239,0.33696000000000004,0.09828,0.35100000000000003,-1.57,-0.15,1.5771493270999999,-1.23304,-0.05172,1.2341242239,0.33696000000000004,0.09828,0.35100000000000003,-1.57,-0.15,1.5771493270999999
2019-11-23 08:00:00,-1.7656,-0.33580000000000004,1.7972492871,0.2544,0.0742,0.265,-2.02,-0.41000000000000003,2.0611889773,-1.7256,0.17420000000000002,1.734370491,0.2544,0.0742,0.265,-1.98,0.1,1.9825236442
2019-11-23 08:30:00,-1.42984,-0.07162,1.4316325821,0.44016000000000005,0.12838000000000002,0.4585,-1.87,-0.2,1.8806647761000002,-1.42984,-0.06162000000000001,1.4311671635,0.44016000000000005,0.12838000000000002,0.4585,-1.87,-0.19,1.8796276227000002
2019-11-23 09:00:00,-1.5124,-0.0482,1.5131678691000001,0.4176,0.1218,0.435,-1.9300000000000002,-0.17,1.9374725805000002,-1.5124,-0.038200000000000005,1.5128823484,0.4176,0.1218,0.435,-1.9300000000000002,-0.16,1.9366207682
2019-11-23 09:30:00,-1.51576,-0.04168,1.516332945,0.47424000000000005,0.13832,0.494,-1.99,-0.18,1.9981241203,-1.51576,-0.03168,1.5160910263,0.47424000000000005,0.13832,0.494,-1.99,-0.17,1.9972481068
2019-11-23 10:00:00,-1.2564,-0.020200000000000003,1.2565623741,0.5136000000000001,0.14980000000000002,0.535,-1.77,-0.17,1.7781451009,-1.2564,-0.0102,1.2564414033,0.5136000000000001,0.14980000000000002,0.535,-1.77,-0.16,1.7772169253999999
2019-11-23 10:30:00,-1.84928,-0.07354000000000001,1.8507416486000001,0.33072,0.09646,0.34450000000000003,-2.18,-0.17,2.1866183938,-1.84928,-0.06354,1.8503712736,0.33072,0.09646,0.34450000000000003,-2.18,-0.16,2.1858636737
2019-11-23 11:00:00,-1.90448,-0.059640000000000006,1.9054136034,0.27552000000000004,0.08036,0.28700000000000003,-2.18,-0.14,2.1844907873,-1.90448,-0.059640000000000006,1.9054136034,0.27552000000000004,0.08036,0.28700000000000003,-2.18,-0.14,2.1844907873
2019-11-23 11:30:00,-1.84456,-0.04508,1.8451107826,0.32544,0.09492,0.339,-2.17,-0.14,2.1745114394,-1.84456,-0.04508,1.8451107826,0.32544,0.09492,0.339,-2.17,-0.14,2.1745114394
2019-11-23 12:00:00,-1.5410400000000002,-0.038220000000000004,1.5415138824999999,0.34896000000000005,0.10178000000000001,0.3635,-1.8900000000000001,-0.14,1.8951780919,-1.5410400000000002,-0.038220000000000004,1.5415138824999999,0.34896000000000005,0.10178000000000001,0.3635,-1.8900000000000001,-0.14,1.8951780919
2019-11-23 12:30:00,-1.79848,-0.05664,1.7993716681,0.25152,0.07336000000000001,0.262,-2.05,-0.13,2.0541178155,-1.79848,-0.06664,1.7997141995,0.25152,0.07336000000000001,0.262,-2.05,-0.14,2.0547749268
2019-11-23 13:00:00,-2.22024,-0.11632,2.223284957,0.14976,0.043680000000000004,0.156,-2.37,-0.16,2.375394704,-2.22024,-0.09632,2.2223283286,0.14976,0.043680000000000004,0.156,-2.37,-0.14,2.3741314201
2019-11-23 13:30:00,-2.18896,0.020720000000000002,2.1890580623,0.07104,0.020720000000000002,0.074,-2.26,0.0,2.26,-2.18896,0.020720000000000002,2.1890580623,0.07104,0.020720000000000002,0.074,-2.26,0.0,2.26
2019-11-23 14:00:00,-2.27008,-0.12794,2.2736824426,0.10992,0.032060000000000005,0.1145,-2.38,-0.16,2.3853720884,-2.27008,-0.11794,2.2731416696,0.10992,0.032060000000000005,0.1145,-2.38,-0.15,2.384722206
2019-11-23 14:30:00,-2.18952,-0.32736000000000004,2.2138569059,0.18048,0.052640000000000006,0.188,-2.37,-0.38,2.4002708181,-2.18952,-0.32736000000000004,2.2138569059,0.18048,0.052640000000000006,0.188,-2.37,-0.38,2.4002708181
2019-11-23 15:00:00,-2.5204,0.0028,2.5204015553,0.009600000000000001,0.0028,0.01,-2.5300000000000002,0.0,2.5300000000000002,-2.5204,0.0028,2.5204015553,0.009600000000000001,0.0028,0.01,-2.5300000000000002,0.0,2.5300000000000002
2019-11-23 15:30:00,-1.81776,0.06482,1.8189153499000001,0.22224000000000002,0.06482,0.2315,-2.04,0.0,2.04,-1.81776,0.06482,1.8189153499000001,0.22224000000000002,0.06482,0.2315,-2.04,0.0,2.04
2019-11-23 16:00:00,-1.57008,-0.43544000000000005,1.6293431805,0.28992,0.08456000000000001,0.302,-1.8599999999999999,-0.52,1.9313207916000001,-1.57008,0.61456,1.6860709356,0.28992,0.08456000000000001,0.302,-1.8599999999999999,0.53,1.9340372282
2019-11-23 16:30:00,-2.13928,-0.47604,2.1916051195,0.15072000000000002,0.043960000000000006,0.157,-2.29,-0.52,2.3482972555,-2.04928,0.59396,2.1336206317,0.15072000000000002,0.043960000000000006,0.157,-2.2,0.55,2.2677080941
2019-11-23 17:00:00,-1.99408,-0.44244000000000006,2.0425739154,0.26592000000000005,0.07756,0.277,-2.26,-0.52,2.3190515303,-1.98408,0.6075600000000001,2.0750186987,0.26592000000000005,0.07756,0.277,-2.25,0.53,2.3115795465
2019-11-23 17:30:00,-2.20136,0.037520000000000005,2.2016797224,0.12864,0.037520000000000005,0.134,-2.33,0.0,2.33,-2.20136,0.037520000000000005,2.2016797224,0.12864,0.037520000000000005,0.134,-2.33,0.0,2.33
2019-11-23 18:00:00,-2.64992,-0.12706,2.6529644268,0.01008,0.0029400000000000003,0.0105,-2.66,-0.13,2.6631747971,-2.64992,0.0029400000000000003,2.6499216308999998,0.01008,0.0029400000000000003,0.0105,-2.66,0.0,2.66
2019-11-23 18:30:00,-2.3792,0.0119,2.3792297598,0.0408,0.0119,0.0425,-2.42,0.0,2.42,-2.3792,0.0119,2.3792297598,0.0408,0.0119,0.0425,-2.42,0.0,2.42
2019-11-23 19:00:00,-1.8704,0.0553,1.8712173177,0.18960000000000002,0.0553,0.1975,-2.06,0.0,2.06,-1.8704,0.2253,1.8839204468,0.18960000000000002,0.0553,0.1975,-2.06,0.17,2.0670026609
2019-11-23 19:30:00,-1.73088,0.6851600000000001,1.8615557472000002,0.18912,0.05516000000000001,0.197,-1.92,0.63,2.0207176943,-1.73088,-0.48484000000000005,1.7975025452,0.18912,0.05516000000000001,0.197,-1.92,-0.54,1.9944924166
2019-11-23 20:00:00,-1.73616,0.05362,1.7369878094,0.18384,0.05362,0.1915,-1.92,0.0,1.92,-1.73616,0.22362,1.7505020566,0.18384,0.05362,0.1915,-1.92,0.17,1.9275113489
2019-11-23 20:30:00,-1.7621600000000002,0.06062000000000001,1.7632023849,0.20784000000000002,0.06062000000000001,0.2165,-1.97,0.0,1.97,-1.7621600000000002,0.20062000000000002,1.7735434164,0.20784000000000002,0.06062000000000001,0.2165,-1.97,0.14,1.9749683542
2019-11-23 21:00:00,-1.19192,0.10444,1.196486941,0.35808,0.10444,0.373,-1.55,0.0,1.55,-1.19192,0.25444,1.2187752049,0.35808,0.10444,0.373,-1.55,0.15,1.5572411501999999
2019-11-23 21:30:00,-1.8465600000000002,-0.45858000000000004,1.9026506378999999,0.07344,0.02142,0.0765,-1.92,-0.48,1.9790907003,-1.8065600000000002,0.68142,1.9308009348000001,0.07344,0.02142,0.0765,-1.88,0.66,1.9924858845000002
2019-11-23 22:00:00,-1.21912,0.21484000000000003,1.2379054083,0.29088,0.08484000000000001,0.303,-1.51,0.13,1.5155856954,-1.21912,0.22484,1.2396800394,0.29088,0.08484000000000001,0.303,-1.51,0.14,1.5164761785
