Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-23 22:30:00,-1.58952,-0.33486000000000005,1.6244091387,0.12048,0.035140000000000005,0.1255,-1.71,-0.37,1.7495713761,-1.57952,0.45514000000000004,1.6437870452,0.12048,0.035140000000000005,0.1255,-1.7000000000000002,0.42,1.7511139312
2019-11-23 23:00:00,-0.7972,-0.2696,0.8415533257000001,0.4128,0.12040000000000001,0.43,-1.21,-0.39,1.2712985487,-0.7672,0.5704,0.9560083682,0.4128,0.12040000000000001,0.43,-1.18,0.45,1.262893503
2019-11-23 23:30:00,-1.10488,-0.32434,1.1515017369,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.33,-0.39,1.386001443,-1.04488,0.68566,1.2497615173,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.27,0.62,1.4132586458
2019-11-24 00:00:00,-1.56568,-0.39124000000000003,1.613822357,0.06432,0.018760000000000002,0.067,-1.63,-0.41000000000000003,1.6807736314000001,-1.47568,0.67876,1.6242988026,0.06432,0.018760000000000002,0.067,-1.54,0.66,1.6754700833
2019-11-24 00:30:00,-1.7828,-0.4179,1.8311243131000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.79,-0.42,1.8386136081000002,-1.7027999999999999,0.6621,1.8269932266,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.71,0.66,1.8329484444
2019-11-24 01:00:00,-1.35176,-0.38718,1.4061164425000001,0.07824,0.022820000000000003,0.0815,-1.43,-0.41000000000000003,1.4876155417,-1.26176,0.6828200000000001,1.4346711993,0.07824,0.022820000000000003,0.0815,-1.34,0.66,1.493720188
2019-11-24 01:30:00,-1.74328,-0.40804,1.7903971068,0.00672,0.0019600000000000004,0.007,-1.75,-0.41000000000000003,1.7973869922999999,-1.65328,0.6619600000000001,1.7808778173,0.00672,0.0019600000000000004,0.007,-1.6600000000000001,0.66,1.7863930139000002
2019-11-24 02:00:00,-1.58712,-0.40916,1.6390124466,0.00288,0.00084,0.003,-1.5899999999999999,-0.41000000000000003,1.6420109622,-1.49712,0.6608400000000001,1.6364833638,0.00288,0.00084,0.003,-1.5,0.66,1.638780034
2019-11-24 02:30:00,-1.40624,-0.38432000000000005,1.4578109617,0.05376,0.015680000000000003,0.056,-1.46,-0.4,1.5138031576,-1.31624,0.6956800000000001,1.4887774851,0.05376,0.015680000000000003,0.056,-1.37,0.68,1.5294770348
2019-11-24 03:00:00,-1.3316,-0.38880000000000003,1.3872000576999999,0.038400000000000004,0.0112,0.04,-1.37,-0.4,1.4272000561,-1.2516,0.6812,1.4249687716000001,0.038400000000000004,0.0112,0.04,-1.29,0.67,1.4536161804
2019-11-24 03:30:00,-1.41728,-0.38754000000000005,1.4693093105,0.04272,0.01246,0.044500000000000005,-1.46,-0.4,1.5138031576,-1.32728,0.6824600000000001,1.4924556442,0.04272,0.01246,0.044500000000000005,-1.37,0.67,1.525057376
2019-11-24 04:00:00,-1.69,-0.37,1.7300289014999999,0.0,0.0,0.0,-1.69,-0.37,1.7300289014999999,-1.6,0.68,1.738505105,0.0,0.0,0.0,-1.6,0.68,1.738505105
2019-11-24 04:30:00,-0.7620800000000001,-0.30894000000000005,0.8223197979,0.27792,0.08106000000000001,0.28950000000000004,-1.04,-0.39,1.1107204869,-0.68208,0.7610600000000001,1.0219811397,0.27792,0.08106000000000001,0.28950000000000004,-0.96,0.68,1.1764352936
2019-11-24 05:00:00,-1.23152,-0.37586,1.2875994136,0.04848,0.014140000000000002,0.0505,-1.28,-0.39,1.3380956618,-1.15152,0.6741400000000001,1.3343399305,0.04848,0.014140000000000002,0.0505,-1.2,0.66,1.3695254653
2019-11-24 05:30:00,-1.22728,-0.37004000000000004,1.2818524876000001,0.10272,0.029960000000000004,0.107,-1.33,-0.4,1.3888484439,-1.14728,0.68996,1.3387666712000001,0.10272,0.029960000000000004,0.107,-1.25,0.66,1.4135416513
2019-11-24 06:00:00,-1.418,-0.3965,1.4723913372,0.012,0.0035,0.0125,-1.43,-0.4,1.4848905684,-1.328,0.6635,1.4845255976,0.012,0.0035,0.0125,-1.34,0.66,1.493720188
2019-11-24 06:30:00,-1.0676,-0.3468,1.1225150333,0.1824,0.053200000000000004,0.19,-1.25,-0.4,1.3124404748,-0.9876,0.7132000000000001,1.2181986702,0.1824,0.053200000000000004,0.19,-1.17,0.66,1.3433167906
2019-11-24 07:00:00,-1.61664,-0.39902000000000004,1.665155203,0.00336,0.0009800000000000002,0.0035,-1.62,-0.4,1.6686521507,-1.54664,0.6309800000000001,1.6703984704,0.00336,0.0009800000000000002,0.0035,-1.55,0.63,1.6731407592
2019-11-24 07:30:00,-1.53848,0.16086,1.5468667202000002,0.07152,0.02086,0.0745,-1.6099999999999999,0.14,1.6160754932999999,-1.53848,0.16086,1.5468667202000002,0.07152,0.02086,0.0745,-1.6099999999999999,0.14,1.6160754932999999
2019-11-24 08:00:00,-1.6728,0.1421,1.6788246633,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.6800000000000002,0.14,1.685823241,-1.6728,0.1421,1.6788246633,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.6800000000000002,0.14,1.685823241
2019-11-24 08:30:00,-1.7452,0.0189,1.7453023377,0.0648,0.0189,0.0675,-1.81,0.0,1.81,-1.7452,0.1589,1.752418971,0.0648,0.0189,0.0675,-1.81,0.14,1.8154062906
2019-11-24 09:00:00,-1.12448,0.09786,1.1287301936,0.33552000000000004,0.09786,0.34950000000000003,-1.46,0.0,1.46,-1.12448,0.09786,1.1287301936,0.33552000000000004,0.09786,0.34950000000000003,-1.46,0.0,1.46
2019-11-24 09:30:00,-1.0936,0.11270000000000001,1.0993917637,0.3864,0.11270000000000001,0.4025,-1.48,0.0,1.48,-1.0936,0.25270000000000004,1.1224162552,0.3864,0.11270000000000001,0.4025,-1.48,0.14,1.4866068747
2019-11-24 10:00:00,-1.90568,0.018760000000000002,1.9057723369000001,0.06432,0.018760000000000002,0.067,-1.97,0.0,1.97,-1.90568,0.018760000000000002,1.9057723369000001,0.06432,0.018760000000000002,0.067,-1.97,0.0,1.97
2019-11-24 10:30:00,-1.5823200000000002,0.07224000000000001,1.5839681815,0.24768,0.07224000000000001,0.258,-1.83,0.0,1.83,-1.5823200000000002,0.07224000000000001,1.5839681815,0.24768,0.07224000000000001,0.258,-1.83,0.0,1.83
2019-11-24 11:00:00,-2.38216,0.14812,2.3867605242,0.027840000000000004,0.00812,0.029,-2.41,0.14,2.4140629652,-2.38216,0.14812,2.3867605242,0.027840000000000004,0.00812,0.029,-2.41,0.14,2.4140629652
2019-11-24 11:30:00,-2.5237600000000002,0.0018200000000000002,2.5237606562,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.5300000000000002,0.0,2.5300000000000002,-2.5237600000000002,0.14182,2.527741571,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.5300000000000002,0.14,2.5338705571
2019-11-24 12:00:00,-2.02768,0.032760000000000004,2.0279446245,0.11232,0.032760000000000004,0.117,-2.14,0.0,2.14,-2.02768,0.032760000000000004,2.0279446245,0.11232,0.032760000000000004,0.117,-2.14,0.0,2.14
2019-11-24 12:30:00,-1.28232,-0.005260000000000001,1.2823307881,0.42768000000000006,0.12474,0.4455,-1.71,-0.13,1.7149344011,-1.28232,-0.005260000000000001,1.2823307881,0.42768000000000006,0.12474,0.4455,-1.71,-0.13,1.7149344011
2019-11-24 13:00:00,-1.40504,0.09478,1.4082331661,0.32496,0.09478,0.3385,-1.73,0.0,1.73,-1.40504,0.09478,1.4082331661,0.32496,0.09478,0.3385,-1.73,0.0,1.73
2019-11-24 13:30:00,-2.30984,-0.12412000000000001,2.3131724103,0.02016,0.005880000000000001,0.021,-2.33,-0.13,2.3336237914,-2.30984,0.005880000000000001,2.3098474841,0.02016,0.005880000000000001,0.021,-2.33,0.0,2.33
2019-11-24 14:00:00,-2.24648,-0.12314000000000001,2.2498524063,0.023520000000000003,0.006860000000000001,0.0245,-2.27,-0.13,2.2737194198,-2.24648,-0.12314000000000001,2.2498524063,0.023520000000000003,0.006860000000000001,0.0245,-2.27,-0.13,2.2737194198
2019-11-24 14:30:00,-1.82816,0.03262,1.8284509974,0.11184000000000001,0.03262,0.1165,-1.94,0.0,1.94,-1.82816,0.03262,1.8284509974,0.11184000000000001,0.03262,0.1165,-1.94,0.0,1.94
2019-11-24 15:00:00,-1.5960800000000002,0.07406,1.5977973119,0.25392000000000003,0.07406,0.2645,-1.85,0.0,1.85,-1.5960800000000002,0.07406,1.5977973119,0.25392000000000003,0.07406,0.2645,-1.85,0.0,1.85
2019-11-24 15:30:00,-2.52424,0.00168,2.5242405591,0.00576,0.00168,0.006,-2.5300000000000002,0.0,2.5300000000000002,-2.52424,0.00168,2.5242405591,0.00576,0.00168,0.006,-2.5300000000000002,0.0,2.5300000000000002
2019-11-24 16:00:00,-1.99808,0.21056000000000002,2.0091438973,0.24192000000000002,0.07056000000000001,0.252,-2.24,0.14,2.2443707359,-1.99808,0.07056000000000001,1.9993254863,0.24192000000000002,0.07056000000000001,0.252,-2.24,0.0,2.24
2019-11-24 16:30:00,-2.02112,0.08134000000000001,2.0227561025,0.27888,0.08134000000000001,0.29050000000000004,-2.3,0.0,2.3,-2.02112,0.08134000000000001,2.0227561025,0.27888,0.08134000000000001,0.29050000000000004,-2.3,0.0,2.3
2019-11-24 17:00:00,-3.1752,-0.6086,3.233,0.0048000000000000004,0.0014,0.005,-3.18,-0.61,3.237977764,-3.1652,0.5614,3.2146012194,0.0048000000000000004,0.0014,0.005,-3.17,0.56,3.2190837206
2019-11-24 17:30:00,-3.21856,-0.62958,3.2795578132,0.00144,0.00042,0.0015,-3.22,-0.63,3.2810516607,-3.11856,0.56042,3.1685149597,0.00144,0.00042,0.0015,-3.12,0.56,3.169858041
2019-11-24 18:00:00,-3.05944,-0.62692,3.1230116554,0.010560000000000002,0.0030800000000000003,0.011,-3.07,-0.63,3.1339751116,-2.95944,0.56308,3.0125311949,0.010560000000000002,0.0030800000000000003,0.011,-2.9699999999999998,0.56,3.0223335355
2019-11-24 18:30:00,-2.70712,-0.6391600000000001,2.7815506826,0.00288,0.00084,0.003,-2.71,-0.64,2.7845466417,-2.66712,0.56084,2.725448697,0.00288,0.00084,0.003,-2.67,0.56,2.7280945731
2019-11-24 19:00:00,-2.3816800000000002,0.02576,2.3818193046,0.08832000000000001,0.02576,0.092,-2.47,0.0,2.47,-2.3816800000000002,-0.10424000000000001,2.3839600668,0.08832000000000001,0.02576,0.092,-2.47,-0.13,2.4734186868
2019-11-24 19:30:00,-2.25392,0.030940000000000002,2.2541323497,0.10608000000000001,0.030940000000000002,0.1105,-2.36,0.0,2.36,-2.25392,0.030940000000000002,2.2541323497,0.10608000000000001,0.030940000000000002,0.1105,-2.36,0.0,2.36
2019-11-24 20:00:00,-2.14272,0.02254,2.1428385497,0.07728,0.02254,0.0805,-2.22,0.0,2.22,-2.14272,0.02254,2.1428385497,0.07728,0.02254,0.0805,-2.22,0.0,2.22
2019-11-24 20:30:00,-1.82512,0.19684000000000001,1.8357039522,0.19488000000000003,0.05684,0.203,-2.02,0.14,2.0248456731,-1.82512,0.05684,1.8260048740000001,0.19488000000000003,0.05684,0.203,-2.02,0.0,2.02
2019-11-24 21:00:00,-2.37792,0.00644,2.3779287205,0.022080000000000002,0.00644,0.023,-2.4,0.0,2.4,-2.3879200000000003,0.14644000000000001,2.3924060274,0.022080000000000002,0.00644,0.023,-2.41,0.14,2.4140629652
2019-11-24 21:30:00,-1.8796,0.0497,1.8802569638,0.1704,0.0497,0.17750000000000002,-2.05,0.0,2.05,-1.8796,0.1897,1.8891485516,0.1704,0.0497,0.17750000000000002,-2.05,0.14,2.0547749268
2019-11-24 22:00:00,-1.89464,0.17948000000000003,1.903122119,0.13536,0.03948,0.14100000000000001,-2.03,0.14,2.0348218595,-1.89464,0.03948,1.8950512922,0.13536,0.03948,0.14100000000000001,-2.03,0.0,2.03
2019-11-24 22:30:00,-1.5544,0.0483,1.5551502339,0.1656,0.0483,0.17250000000000001,-1.72,0.0,1.72,-1.5544,0.1883,1.5657637913,0.1656,0.0483,0.17250000000000001,-1.72,0.14,1.7256882685
2019-11-24 23:00:00,-1.16024,0.22868000000000002,1.1825613726,0.26976,0.07868,0.281,-1.43,0.15,1.4378456106,-1.16024,0.21868,1.18066837,0.26976,0.07868,0.281,-1.43,0.14,1.4368368035
2019-11-24 23:30:00,-1.3884,0.18130000000000002,1.4001872196,0.1416,0.0413,0.14750000000000002,-1.53,0.14,1.5363918771,-1.3884,0.18130000000000002,1.4001872196,0.1416,0.0413,0.14750000000000002,-1.53,0.14,1.5363918771
2019-11-25 00:00:00,-0.9703200000000001,0.21574000000000002,0.9940144114,0.25968,0.07574,0.2705,-1.23,0.14,1.2379418403,-0.9703200000000001,0.21574000000000002,0.9940144114,0.25968,0.07574,0.2705,-1.23,0.14,1.2379418403
2019-11-25 00:30:00,-1.39296,0.15372000000000002,1.4014162123,0.047040000000000005,0.013720000000000001,0.049,-1.44,0.14,1.4467895493,-1.39296,0.15372000000000002,1.4014162123,0.047040000000000005,0.013720000000000001,0.049,-1.44,0.14,1.4467895493
2019-11-25 01:00:00,-1.29584,0.15288000000000002,1.3048270383,0.044160000000000005,0.01288,0.046,-1.34,0.14,1.3472935834,-1.29584,0.15288000000000002,1.3048270383,0.044160000000000005,0.01288,0.046,-1.34,0.14,1.3472935834
2019-11-25 01:30:00,-1.52,0.1575,1.5281381646,0.06,0.0175,0.0625,-1.58,0.14,1.5861904047,-1.52,0.1575,1.5281381646,0.06,0.0175,0.0625,-1.58,0.14,1.5861904047
2019-11-25 02:00:00,-1.3552,0.1764,1.3666323572999999,0.12480000000000001,0.0364,0.13,-1.48,0.14,1.4866068747,-1.3552,0.1764,1.3666323572999999,0.12480000000000001,0.0364,0.13,-1.48,0.14,1.4866068747
2019-11-25 02:30:00,-0.8184800000000001,0.21336000000000002,0.8458321346000001,0.25152,0.07336000000000001,0.262,-1.07,0.14,1.0791200119,-0.8184800000000001,0.21336000000000002,0.8458321346000001,0.25152,0.07336000000000001,0.262,-1.07,0.14,1.0791200119
2019-11-25 03:00:00,-0.35384000000000004,0.27888,0.4505294663,0.47616,0.13888,0.496,-0.8300000000000001,0.14,0.8417244205000001,-0.35384000000000004,0.27888,0.4505294663,0.47616,0.13888,0.496,-0.8300000000000001,0.14,0.8417244205000001
2019-11-25 03:30:00,-0.9268000000000001,0.18760000000000002,0.9455961083000001,0.1632,0.0476,0.17,-1.09,0.14,1.0989540482,-0.9268000000000001,0.18760000000000002,0.9455961083000001,0.1632,0.0476,0.17,-1.09,0.14,1.0989540482
2019-11-25 04:00:00,-0.9028,0.19460000000000002,0.9235350562,0.1872,0.0546,0.195,-1.09,0.14,1.0989540482,-0.9028,0.19460000000000002,0.9235350562,0.1872,0.0546,0.195,-1.09,0.14,1.0989540482
2019-11-25 04:30:00,-1.08296,0.17122,1.0964117156,0.10704000000000001,0.03122,0.1115,-1.19,0.14,1.1982069938,-1.08296,0.17122,1.0964117156,0.10704000000000001,0.03122,0.1115,-1.19,0.14,1.1982069938
2019-11-25 05:00:00,-0.89648,0.19936,0.9183794423,0.20352,0.05936,0.212,-1.1,0.14,1.1088733021,-0.89648,0.19936,0.9183794423,0.20352,0.05936,0.212,-1.1,0.14,1.1088733021
2019-11-25 05:30:00,-0.61168,0.11326000000000001,0.6220773666,0.38832000000000005,0.11326000000000001,0.4045,-1.0,0.0,1.0,-0.61168,0.25326000000000004,0.6620370458,0.38832000000000005,0.11326000000000001,0.4045,-1.0,0.14,1.0097524449
2019-11-25 06:00:00,-1.8,-0.5825,1.8919054548,0.06,0.0175,0.0625,-1.8599999999999999,-0.6000000000000001,1.954379697,-1.79,0.5875,1.883946987,0.06,0.0175,0.0625,-1.85,0.5700000000000001,1.9358202396
2019-11-25 06:30:00,-1.91616,-0.58138,2.0024165026,0.06384000000000001,0.01862,0.0665,-1.98,-0.6000000000000001,2.0689127579,-1.90616,0.56862,1.9891643095,0.06384000000000001,0.01862,0.0665,-1.97,0.55,2.0453361582
2019-11-25 07:00:00,-2.2076000000000002,-0.11180000000000001,2.2104291439,0.062400000000000004,0.0182,0.065,-2.27,-0.13,2.2737194198,-2.2076000000000002,-0.11180000000000001,2.2104291439,0.062400000000000004,0.0182,0.065,-2.27,-0.13,2.2737194198
2019-11-25 07:30:00,-1.88128,-0.07204,1.8826588114,0.19872,0.057960000000000005,0.20700000000000002,-2.08,-0.13,2.0840585404,-1.88128,-0.07204,1.8826588114,0.19872,0.057960000000000005,0.20700000000000002,-2.08,-0.13,2.0840585404
2019-11-25 08:00:00,-1.7630400000000002,-0.08172,1.7649329166,0.33696000000000004,0.09828,0.35100000000000003,-2.1,-0.18,2.1077001684,-1.7630400000000002,-0.07172,1.7644981723000002,0.33696000000000004,0.09828,0.35100000000000003,-2.1,-0.17,2.106869716
2019-11-25 08:30:00,-2.22896,-0.18428000000000003,2.2365647319,0.19104000000000002,0.055720000000000006,0.199,-2.42,-0.24,2.4318717071,-2.22896,-0.17428000000000002,2.2357630018,0.19104000000000002,0.055720000000000006,0.199,-2.42,-0.23,2.4309051812
2019-11-25 09:00:00,-2.44104,-0.22822,2.4516852673000002,0.10896000000000002,0.03178,0.1135,-2.55,-0.26,2.5632206304,-2.44104,-0.22822,2.4516852673000002,0.10896000000000002,0.03178,0.1135,-2.55,-0.26,2.5632206304
2019-11-25 09:30:00,-2.36928,-0.21604,2.3791092871,0.15072000000000002,0.043960000000000006,0.157,-2.52,-0.26,2.5333771926,-2.36928,-0.21604,2.3791092871,0.15072000000000002,0.043960000000000006,0.157,-2.52,-0.26,2.5333771926
2019-11-25 10:00:00,-2.6812,-0.2666,2.6944218304,0.14880000000000002,0.0434,0.155,-2.83,-0.31,2.8469281691,-2.6812,-0.2566,2.6934507606,0.14880000000000002,0.0434,0.155,-2.83,-0.30000000000000004,2.8458566373
2019-11-25 10:30:00,-1.60816,-0.10988,1.6119094888,0.41184000000000004,0.12012,0.429,-2.02,-0.23,2.0330518931,-1.60816,-0.09988000000000001,1.6112587005,0.41184000000000004,0.12012,0.429,-2.02,-0.22,2.0319448811
2019-11-25 11:00:00,-1.78936,-0.15898,1.7964085977000002,0.38064000000000003,0.11102000000000001,0.3965,-2.17,-0.27,2.1867327226,-1.79936,-0.15898,1.8063695774,0.38064000000000003,0.11102000000000001,0.3965,-2.18,-0.27,2.1966565503
2019-11-25 11:30:00,-2.04208,-0.20894000000000001,2.0527412526,0.27792,0.08106000000000001,0.28950000000000004,-2.32,-0.29,2.338054747,-2.04208,-0.19894,2.0517475113,0.27792,0.08106000000000001,0.28950000000000004,-2.32,-0.28,2.336835467
2019-11-25 12:00:00,-1.89512,-0.18066000000000002,1.9037115984000001,0.37488000000000005,0.10934,0.3905,-2.27,-0.29,2.2884492566,-1.89512,-0.17066,1.9027886509,0.37488000000000005,0.10934,0.3905,-2.27,-0.28,2.2872035327
2019-11-25 12:30:00,-2.42472,-0.23596000000000003,2.4361740907,0.18528000000000003,0.054040000000000005,0.193,-2.61,-0.29,2.6260616901000002,-2.42472,-0.22596000000000002,2.4352258622000003,0.18528000000000003,0.054040000000000005,0.193,-2.61,-0.28,2.6249761904
2019-11-25 13:00:00,-1.70368,-0.15274000000000001,1.7105130955,0.43632000000000004,0.12726,0.4545,-2.14,-0.28,2.1582400237,-1.70368,-0.14274,1.7096491599,0.43632000000000004,0.12726,0.4545,-2.14,-0.27,2.156965461
2019-11-25 13:30:00,-1.76984,-0.15162,1.7763226762,0.44016000000000005,0.12838000000000002,0.4585,-2.21,-0.28,2.227666941,-1.76984,-0.14162000000000002,1.7754970712,0.44016000000000005,0.12838000000000002,0.4585,-2.21,-0.27,2.2264321234
2019-11-25 14:00:00,-2.4768,-0.2124,2.4858905849,0.1632,0.0476,0.17,-2.64,-0.26,2.652772135,-2.4768,-0.2124,2.4858905849,0.1632,0.0476,0.17,-2.64,-0.26,2.652772135
2019-11-25 14:30:00,-2.46592,-0.23506000000000002,2.47709803,0.15408000000000002,0.04494,0.1605,-2.62,-0.28,2.6349193536,-2.46592,-0.22506,2.4761691077,0.15408000000000002,0.04494,0.1605,-2.62,-0.27,2.6338754716
2019-11-25 15:00:00,-2.54664,-0.27402000000000004,2.5613399325,0.12336000000000001,0.035980000000000005,0.1285,-2.67,-0.31,2.6879360111,-2.5366400000000002,-0.16402000000000003,2.5419372632,0.12336000000000001,0.035980000000000005,0.1285,-2.66,-0.2,2.6675082005
2019-11-25 15:30:00,-2.28264,-0.21452000000000002,2.2926980176000002,0.08736000000000001,0.025480000000000003,0.091,-2.37,-0.24,2.3821209037,-2.28264,-0.20452,2.2917839776,0.08736000000000001,0.025480000000000003,0.091,-2.37,-0.23,2.3811341835
2019-11-25 16:00:00,-2.36024,-0.17382,2.3666318366,0.08976,0.026180000000000002,0.0935,-2.45,-0.2,2.4581497107,-2.36024,-0.16382000000000002,2.3659183946,0.08976,0.026180000000000002,0.0935,-2.45,-0.19,2.457356303
2019-11-25 16:30:00,-2.46496,-0.13228,2.4685067956,0.09504000000000001,0.02772,0.099,-2.56,-0.16,2.5649951267,-2.46496,-0.13228,2.4685067956,0.09504000000000001,0.02772,0.099,-2.56,-0.16,2.5649951267
2019-11-25 17:00:00,-2.56368,-0.11774000000000001,2.5663822494,0.07632000000000001,0.022260000000000002,0.0795,-2.64,-0.14,2.6437095151000003,-2.56368,-0.11774000000000001,2.5663822494,0.07632000000000001,0.022260000000000002,0.0795,-2.64,-0.14,2.6437095151000003
2019-11-25 17:30:00,-2.54032,-0.11676,2.5430018875,0.07968,0.02324,0.083,-2.62,-0.14,2.6237377918,-2.54032,-0.11676,2.5430018875,0.07968,0.02324,0.083,-2.62,-0.14,2.6237377918
2019-11-25 18:00:00,-2.44104,-0.10822000000000001,2.4434377115,0.10896000000000002,0.03178,0.1135,-2.55,-0.14,2.5538402456,-2.45104,-0.10822000000000001,2.4534279386,0.10896000000000002,0.03178,0.1135,-2.56,-0.14,2.5638252671
2019-11-25 18:30:00,-2.4636,-0.1148,2.4662733020000003,0.0864,0.0252,0.09,-2.55,-0.14,2.5538402456,-2.4736000000000002,-0.1148,2.4762625063,0.0864,0.0252,0.09,-2.56,-0.14,2.5638252671
2019-11-25 19:00:00,-2.41128,-0.11704,2.414118804,0.07872000000000001,0.02296,0.082,-2.49,-0.14,2.4939326374,-2.41128,-0.11704,2.414118804,0.07872000000000001,0.02296,0.082,-2.49,-0.14,2.4939326374
2019-11-25 19:30:00,-2.12008,0.017060000000000002,2.1201486387,0.22992,0.06706000000000001,0.23950000000000002,-2.35,-0.05,2.3505318547,-2.12008,-0.07294,2.121334356,0.22992,0.06706000000000001,0.23950000000000002,-2.35,-0.14,2.3541665192
2019-11-25 20:00:00,-2.33648,-0.10564000000000001,2.3388669479,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.42,-0.13,2.4234892201,-2.33648,-0.11564,2.3393399496000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.42,-0.14,2.4240462042
2019-11-25 20:30:00,-2.03912,0.04984,2.0397290016,0.17088,0.04984,0.178,-2.21,0.0,2.21,-2.03912,0.04984,2.0397290016,0.17088,0.04984,0.178,-2.21,0.0,2.21
2019-11-25 21:00:00,-2.11816,0.03262,2.1184111617,0.11184000000000001,0.03262,0.1165,-2.23,0.0,2.23,-2.11816,0.03262,2.1184111617,0.11184000000000001,0.03262,0.1165,-2.23,0.0,2.23
2019-11-25 21:30:00,-1.7396800000000001,0.20426000000000002,1.7516302835,0.22032000000000002,0.06426000000000001,0.2295,-1.96,0.14,1.9649936387,-1.7396800000000001,-0.06574,1.7409216668,0.22032000000000002,0.06426000000000001,0.2295,-1.96,-0.13,1.9643064934
2019-11-25 22:00:00,-2.09952,-0.11236000000000002,2.1025244351,0.060480000000000006,0.017640000000000003,0.063,-2.16,-0.13,2.1639085008,-2.09952,0.017640000000000003,2.0995941036,0.060480000000000006,0.017640000000000003,0.063,-2.16,0.0,2.16
2019-11-25 22:30:00,-1.24384,0.08638000000000001,1.2468357751,0.29616000000000003,0.08638000000000001,0.3085,-1.54,0.0,1.54,-1.24384,0.08638000000000001,1.2468357751,0.29616000000000003,0.08638000000000001,0.3085,-1.54,0.0,1.54
2019-11-25 23:00:00,-1.0832,0.0024000000000000002,1.0832026588,0.3168,0.09240000000000001,0.33,-1.4,-0.09,1.4028898745,-1.0832,-0.06760000000000001,1.0853073297,0.3168,0.09240000000000001,0.33,-1.4,-0.16,1.4091131963
2019-11-25 23:30:00,-1.56568,0.11876,1.5701776333000002,0.06432,0.018760000000000002,0.067,-1.63,0.1,1.6330646037,-1.56568,0.15876,1.5737085499,0.06432,0.018760000000000002,0.067,-1.63,0.14,1.6360012225
2019-11-26 00:00:00,-1.59712,0.15834,1.6049497967000002,0.06288,0.018340000000000002,0.0655,-1.6600000000000001,0.14,1.6658931538,-1.59712,0.15834,1.6049497967000002,0.06288,0.018340000000000002,0.0655,-1.6600000000000001,0.14,1.6658931538
2019-11-26 00:30:00,-1.7825600000000001,0.16842000000000001,1.7904986595999999,0.09744000000000001,0.02842,0.1015,-1.88,0.14,1.8852055591,-1.7825600000000001,0.16842000000000001,1.7904986595999999,0.09744000000000001,0.02842,0.1015,-1.88,0.14,1.8852055591
2019-11-26 01:00:00,-1.12776,0.04732,1.12875232,0.16224000000000002,0.04732,0.169,-1.29,0.0,1.29,-1.12776,0.04732,1.12875232,0.16224000000000002,0.04732,0.169,-1.29,0.0,1.29
2019-11-26 01:30:00,-1.3836,0.1652,1.393427429,0.0864,0.0252,0.09,-1.47,0.14,1.4766516177,-1.3836,0.1652,1.393427429,0.0864,0.0252,0.09,-1.47,0.14,1.4766516177
2019-11-26 02:00:00,-1.5036800000000001,0.16226000000000002,1.5124092865,0.07632000000000001,0.022260000000000002,0.0795,-1.58,0.14,1.5861904047,-1.5036800000000001,0.16226000000000002,1.5124092865,0.07632000000000001,0.022260000000000002,0.0795,-1.58,0.14,1.5861904047
2019-11-26 02:30:00,-0.97472,0.20404000000000003,0.9958470766,0.18528000000000003,0.054040000000000005,0.193,-1.16,0.15,1.1696580697,-0.97472,0.19404000000000002,0.9938463664,0.18528000000000003,0.054040000000000005,0.193,-1.16,0.14,1.1684177335
2019-11-26 03:00:00,-0.8090400000000001,0.08778000000000001,0.8137880867,0.30096,0.08778000000000001,0.3135,-1.11,0.0,1.11,-0.8090400000000001,0.08778000000000001,0.8137880867,0.30096,0.08778000000000001,0.3135,-1.11,0.0,1.11
2019-11-26 03:30:00,-1.32112,0.011340000000000001,1.3211686683,0.038880000000000005,0.011340000000000001,0.0405,-1.3599999999999999,0.0,1.3599999999999999,-1.32112,0.15134,1.3297600723,0.038880000000000005,0.011340000000000001,0.0405,-1.3599999999999999,0.14,1.3671868929
2019-11-26 04:00:00,-1.0344,0.1883,1.0513991868,0.1656,0.0483,0.17250000000000001,-1.2,0.14,1.2081390648,-1.0344,0.1883,1.0513991868,0.1656,0.0483,0.17250000000000001,-1.2,0.14,1.2081390648
2019-11-26 04:30:00,-1.0,0.1925,1.0183595878,0.18,0.052500000000000005,0.1875,-1.18,0.14,1.1882760622,-1.0,0.1925,1.0183595878,0.18,0.052500000000000005,0.1875,-1.18,0.14,1.1882760622
2019-11-26 05:00:00,-1.6672,0.0729,1.6687930519,0.11280000000000001,0.0329,0.11750000000000001,-1.78,0.04,1.7804493815,-1.6772,0.1129,1.6809956126999999,0.11280000000000001,0.0329,0.11750000000000001,-1.79,0.08,1.7917868177
2019-11-26 05:30:00,-1.70832,-0.60326,1.8117063366,0.09168000000000001,0.026740000000000003,0.0955,-1.8,-0.63,1.9070658090000001,-1.70832,0.5067400000000001,1.7818929962,0.09168000000000001,0.026740000000000003,0.0955,-1.8,0.48,1.8629009636
2019-11-26 06:00:00,-2.37256,-0.67908,2.4678311531,0.03744,0.010920000000000001,0.039,-2.41,-0.6900000000000001,2.5068306684,-2.27256,0.49092,2.3249798709,0.03744,0.010920000000000001,0.039,-2.31,0.48,2.3593431289
2019-11-26 06:30:00,-1.98488,-0.69684,2.1036479268,0.04512,0.013160000000000002,0.047,-2.03,-0.71,2.1505813168,-1.88488,0.47316,1.9433612634,0.04512,0.013160000000000002,0.047,-1.9300000000000002,0.46,1.984061491
2019-11-26 07:00:00,-1.70544,-0.28742,1.7294900549,0.21456000000000003,0.06258000000000001,0.2235,-1.92,-0.35000000000000003,1.9516403357,-1.68544,0.11258000000000001,1.6891957406,0.21456000000000003,0.06258000000000001,0.2235,-1.9,0.05,1.9006577809
2019-11-26 07:30:00,-2.37632,0.27274000000000004,2.3919205359,0.043680000000000004,0.012740000000000001,0.0455,-2.42,0.26,2.4339268683,-2.45632,-0.6872600000000001,2.5506536907,0.043680000000000004,0.012740000000000001,0.0455,-2.5,-0.7000000000000001,2.5961509971
2019-11-26 08:00:00,-2.6044,-0.19920000000000002,2.6120068913,0.1056,0.0308,0.11,-2.71,-0.23,2.7197426349000002,-2.6244,-0.3992,2.6545877269,0.1056,0.0308,0.11,-2.73,-0.43,2.7636569975
2019-11-26 08:30:00,-0.9946400000000001,-0.16552,1.0083182037,0.25536000000000003,0.07448,0.266,-1.25,-0.24,1.2728314892,-0.9946400000000001,-0.16552,1.0083182037,0.25536000000000003,0.07448,0.266,-1.25,-0.24,1.2728314892
2019-11-26 09:00:00,-0.67352,-0.01686,0.6737309923,0.21648,0.06314,0.2255,-0.89,-0.08,0.8935882721,-0.57352,-0.046860000000000006,0.5754311862,0.21648,0.06314,0.2255,-0.79,-0.11,0.7976214641
2019-11-26 09:30:00,0.17952,0.052360000000000004,0.187,0.17952,0.052360000000000004,0.187,0.0,0.0,0.0,0.17952,0.052360000000000004,0.187,0.17952,0.052360000000000004,0.187,0.0,0.0,0.0
2019-11-26 10:00:00,0.1254,0.038700000000000005,0.13123585640000002,0.12240000000000001,0.0357,0.1275,0.003,0.003,0.0042426407000000005,0.1254,0.038700000000000005,0.13123585640000002,0.12240000000000001,0.0357,0.1275,0.003,0.003,0.0042426407000000005
2019-11-26 10:30:00,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0.0,0.0,0.0,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0.0,0.0,0.0
2019-11-26 11:00:00,0.1968,0.0574,0.20500000000000002,0.1968,0.0574,0.20500000000000002,0.0,0.0,0.0,0.1968,0.0574,0.20500000000000002,0.1968,0.0574,0.20500000000000002,0.0,0.0,0.0
2019-11-26 11:30:00,0.27504,0.08022,0.28650000000000003,0.27504,0.08022,0.28650000000000003,0.0,0.0,0.0,0.27504,0.08022,0.28650000000000003,0.27504,0.08022,0.28650000000000003,0.0,0.0,0.0
2019-11-26 12:00:00,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-11-26 12:30:00,0.35760000000000003,0.1043,0.3725,0.35760000000000003,0.1043,0.3725,0.0,0.0,0.0,0.35760000000000003,0.1043,0.3725,0.35760000000000003,0.1043,0.3725,0.0,0.0,0.0
2019-11-26 13:00:00,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0
2019-11-26 13:30:00,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-11-26 14:00:00,0.18096,0.05278000000000001,0.1885,0.18096,0.05278000000000001,0.1885,0.0,0.0,0.0,0.18096,0.05278000000000001,0.1885,0.18096,0.05278000000000001,0.1885,0.0,0.0,0.0
2019-11-26 14:30:00,0.32016,0.09338,0.3335,0.32016,0.09338,0.3335,0.0,0.0,0.0,0.32016,0.09338,0.3335,0.32016,0.09338,0.3335,0.0,0.0,0.0
2019-11-26 15:00:00,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-11-26 15:30:00,0.17472000000000001,0.050960000000000005,0.182,0.17472000000000001,0.050960000000000005,0.182,0.0,0.0,0.0,0.17472000000000001,0.050960000000000005,0.182,0.17472000000000001,0.050960000000000005,0.182,0.0,0.0,0.0
2019-11-26 16:00:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0
2019-11-26 16:30:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0
2019-11-26 17:00:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0
2019-11-26 17:30:00,0.11232,0.032760000000000004,0.117,0.11232,0.032760000000000004,0.117,0.0,0.0,0.0,0.11232,0.032760000000000004,0.117,0.11232,0.032760000000000004,0.117,0.0,0.0,0.0
2019-11-26 18:00:00,0.1032,0.030100000000000002,0.1075,0.1032,0.030100000000000002,0.1075,0.0,0.0,0.0,0.1032,0.030100000000000002,0.1075,0.1032,0.030100000000000002,0.1075,0.0,0.0,0.0
2019-11-26 18:30:00,0.17184000000000002,0.050120000000000005,0.179,0.17184000000000002,0.050120000000000005,0.179,0.0,0.0,0.0,0.17184000000000002,0.050120000000000005,0.179,0.17184000000000002,0.050120000000000005,0.179,0.0,0.0,0.0
2019-11-26 19:00:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0
2019-11-26 19:30:00,0.21168,0.06174,0.2205,0.21168,0.06174,0.2205,0.0,0.0,0.0,0.21168,0.06174,0.2205,0.21168,0.06174,0.2205,0.0,0.0,0.0
2019-11-26 20:00:00,0.39216,0.11438000000000001,0.40850000000000003,0.39216,0.11438000000000001,0.40850000000000003,0.0,0.0,0.0,0.39216,0.11438000000000001,0.40850000000000003,0.39216,0.11438000000000001,0.40850000000000003,0.0,0.0,0.0
2019-11-26 20:30:00,0.28848,0.08414,0.3005,0.28848,0.08414,0.3005,0.0,0.0,0.0,0.28848,-0.045860000000000005,0.2921024649,0.28848,0.08414,0.3005,0.0,-0.13,0.13
2019-11-26 21:00:00,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.0,0.0,0.0,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.0,0.0,0.0
2019-11-26 21:30:00,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0
2019-11-26 22:00:00,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.0,0.0,0.0,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.0,0.0,0.0
2019-11-26 22:30:00,0.42768000000000006,0.12474,0.4455,0.42768000000000006,0.12474,0.4455,0.0,0.0,0.0,0.42768000000000006,0.12474,0.4455,0.42768000000000006,0.12474,0.4455,0.0,0.0,0.0
2019-11-26 23:00:00,0.30816000000000004,0.08988,0.321,0.30816000000000004,0.08988,0.321,0.0,0.0,0.0,0.30816000000000004,0.08988,0.321,0.30816000000000004,0.08988,0.321,0.0,0.0,0.0
2019-11-26 23:30:00,0.1704,0.0497,0.17750000000000002,0.1704,0.0497,0.17750000000000002,0.0,0.0,0.0,0.1704,0.0497,0.17750000000000002,0.1704,0.0497,0.17750000000000002,0.0,0.0,0.0
2019-11-27 00:00:00,0.10896000000000002,0.03178,0.1135,0.10896000000000002,0.03178,0.1135,0.0,0.0,0.0,0.10896000000000002,0.03178,0.1135,0.10896000000000002,0.03178,0.1135,0.0,0.0,0.0
2019-11-27 00:30:00,0.14112000000000002,0.04116,0.147,0.14112000000000002,0.04116,0.147,0.0,0.0,0.0,0.14112000000000002,0.04116,0.147,0.14112000000000002,0.04116,0.147,0.0,0.0,0.0
2019-11-27 01:00:00,0.19728,0.05754000000000001,0.20550000000000002,0.19728,0.05754000000000001,0.20550000000000002,0.0,0.0,0.0,0.19728,0.05754000000000001,0.20550000000000002,0.19728,0.05754000000000001,0.20550000000000002,0.0,0.0,0.0
2019-11-27 01:30:00,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0
2019-11-27 02:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0
2019-11-27 02:30:00,0.055200000000000006,0.0161,0.0575,0.055200000000000006,0.0161,0.0575,0.0,0.0,0.0,0.055200000000000006,0.0161,0.0575,0.055200000000000006,0.0161,0.0575,0.0,0.0,0.0
2019-11-27 03:00:00,0.0648,0.0189,0.0675,0.0648,0.0189,0.0675,0.0,0.0,0.0,0.0648,0.0189,0.0675,0.0648,0.0189,0.0675,0.0,0.0,0.0
2019-11-27 03:30:00,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0
2019-11-27 04:00:00,0.00432,0.00126,0.0045000000000000005,0.00432,0.00126,0.0045000000000000005,0.0,0.0,0.0,0.00432,0.00126,0.0045000000000000005,0.00432,0.00126,0.0045000000000000005,0.0,0.0,0.0
2019-11-27 04:30:00,0.00336,0.0009800000000000002,0.0035,0.00336,0.0009800000000000002,0.0035,0.0,0.0,0.0,0.00336,0.0009800000000000002,0.0035,0.00336,0.0009800000000000002,0.0035,0.0,0.0,0.0
2019-11-27 05:00:00,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0.0,0.0,0.0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0.0,0.0,0.0
2019-11-27 05:30:00,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0
2019-11-27 06:00:00,0.3048,0.0889,0.3175,0.3048,0.0889,0.3175,0.0,0.0,0.0,0.3048,0.0889,0.3175,0.3048,0.0889,0.3175,0.0,0.0,0.0
2019-11-27 06:30:00,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0
2019-11-27 07:00:00,0.00336,0.0009800000000000002,0.0035,0.00336,0.0009800000000000002,0.0035,0.0,0.0,0.0,0.00336,0.0009800000000000002,0.0035,0.00336,0.0009800000000000002,0.0035,0.0,0.0,0.0
2019-11-27 07:30:00,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0
2019-11-27 08:00:00,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0.0,0.0,0.0,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0.0,0.0,0.0
2019-11-27 08:30:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0
2019-11-27 09:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0
2019-11-27 09:30:00,0.432,0.126,0.45,0.432,0.126,0.45,0.0,0.0,0.0,0.432,0.126,0.45,0.432,0.126,0.45,0.0,0.0,0.0
2019-11-27 10:00:00,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0.0,0.0,0.0,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0.0,0.0,0.0
2019-11-27 10:30:00,0.10704000000000001,0.03122,0.1115,0.10704000000000001,0.03122,0.1115,0.0,0.0,0.0,0.10704000000000001,0.03122,0.1115,0.10704000000000001,0.03122,0.1115,0.0,0.0,0.0
2019-11-27 11:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0
2019-11-27 11:30:00,0.36048,0.10514000000000001,0.3755,0.36048,0.10514000000000001,0.3755,0.0,0.0,0.0,0.36048,0.10514000000000001,0.3755,0.36048,0.10514000000000001,0.3755,0.0,0.0,0.0
2019-11-27 12:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0
2019-11-27 12:30:00,0.42624,0.12432000000000001,0.444,0.42624,0.12432000000000001,0.444,0.0,0.0,0.0,0.42624,0.12432000000000001,0.444,0.42624,0.12432000000000001,0.444,0.0,0.0,0.0
2019-11-27 13:00:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0
2019-11-27 13:30:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2019-11-27 14:00:00,0.21648,0.06314,0.2255,0.21648,0.06314,0.2255,0.0,0.0,0.0,0.21648,0.06314,0.2255,0.21648,0.06314,0.2255,0.0,0.0,0.0
2019-11-27 14:30:00,0.15504,0.04522,0.1615,0.15504,0.04522,0.1615,0.0,0.0,0.0,0.15504,0.04522,0.1615,0.15504,0.04522,0.1615,0.0,0.0,0.0
2019-11-27 15:00:00,0.46128,0.13454000000000002,0.48050000000000004,0.46128,0.13454000000000002,0.48050000000000004,0.0,0.0,0.0,0.46128,0.13454000000000002,0.48050000000000004,0.46128,0.13454000000000002,0.48050000000000004,0.0,0.0,0.0
2019-11-27 15:30:00,0.11856000000000001,0.03458,0.12350000000000001,0.11856000000000001,0.03458,0.12350000000000001,0.0,0.0,0.0,0.11856000000000001,0.03458,0.12350000000000001,0.11856000000000001,0.03458,0.12350000000000001,0.0,0.0,0.0
2019-11-27 16:00:00,0.17856000000000002,0.05208,0.186,0.17856000000000002,0.05208,0.186,0.0,0.0,0.0,0.17856000000000002,0.05208,0.186,0.17856000000000002,0.05208,0.186,0.0,0.0,0.0
2019-11-27 16:30:00,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0
2019-11-27 17:00:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0
2019-11-27 17:30:00,0.22128,0.06454,0.2305,0.22128,0.06454,0.2305,0.0,0.0,0.0,0.22128,0.06454,0.2305,0.22128,0.06454,0.2305,0.0,0.0,0.0
2019-11-27 18:00:00,0.31920000000000004,0.0931,0.3325,0.31920000000000004,0.0931,0.3325,0.0,0.0,0.0,0.31920000000000004,0.0931,0.3325,0.31920000000000004,0.0931,0.3325,0.0,0.0,0.0
2019-11-27 18:30:00,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-11-27 19:00:00,0.4344,0.1267,0.4525,0.4344,0.1267,0.4525,0.0,0.0,0.0,0.4344,0.1267,0.4525,0.4344,0.1267,0.4525,0.0,0.0,0.0
2019-11-27 19:30:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0
2019-11-27 20:00:00,0.30048,0.08764000000000001,0.313,0.30048,0.08764000000000001,0.313,0.0,0.0,0.0,0.30048,0.08764000000000001,0.313,0.30048,0.08764000000000001,0.313,0.0,0.0,0.0
2019-11-27 20:30:00,0.35856000000000005,0.10458,0.3735,0.35856000000000005,0.10458,0.3735,0.0,0.0,0.0,0.35856000000000005,0.10458,0.3735,0.35856000000000005,0.10458,0.3735,0.0,0.0,0.0
2019-11-27 21:00:00,0.33552000000000004,0.09786,0.34950000000000003,0.33552000000000004,0.09786,0.34950000000000003,0.0,0.0,0.0,0.33552000000000004,0.09786,0.34950000000000003,0.33552000000000004,0.09786,0.34950000000000003,0.0,0.0,0.0
2019-11-27 21:30:00,0.30768,0.08974000000000001,0.3205,0.30768,0.08974000000000001,0.3205,0.0,0.0,0.0,0.30768,0.08974000000000001,0.3205,0.30768,0.08974000000000001,0.3205,0.0,0.0,0.0
2019-11-27 22:00:00,0.44688000000000005,0.13034,0.4655,0.44688000000000005,0.13034,0.4655,0.0,0.0,0.0,0.44688000000000005,0.13034,0.4655,0.44688000000000005,0.13034,0.4655,0.0,0.0,0.0
2019-11-27 22:30:00,0.41088,0.11984000000000002,0.428,0.41088,0.11984000000000002,0.428,0.0,0.0,0.0,0.41088,0.11984000000000002,0.428,0.41088,0.11984000000000002,0.428,0.0,0.0,0.0
2019-11-27 23:00:00,0.27648,0.08064,0.28800000000000003,0.27648,0.08064,0.28800000000000003,0.0,0.0,0.0,0.27648,0.08064,0.28800000000000003,0.27648,0.08064,0.28800000000000003,0.0,0.0,0.0
2019-11-27 23:30:00,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0.0,0.0,0.0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0.0,0.0,0.0
2019-11-28 00:00:00,0.276,0.0805,0.28750000000000003,0.276,0.0805,0.28750000000000003,0.0,0.0,0.0,0.276,0.0805,0.28750000000000003,0.276,0.0805,0.28750000000000003,0.0,0.0,0.0
2019-11-28 00:30:00,0.30960000000000004,0.0903,0.3225,0.30960000000000004,0.0903,0.3225,0.0,0.0,0.0,0.30960000000000004,0.0903,0.3225,0.30960000000000004,0.0903,0.3225,0.0,0.0,0.0
2019-11-28 01:00:00,0.5928,0.1729,0.6175,0.5928,0.1729,0.6175,0.0,0.0,0.0,0.5928,0.1729,0.6175,0.5928,0.1729,0.6175,0.0,0.0,0.0
2019-11-28 01:30:00,0.37968,0.11074,0.3955,0.37968,0.11074,0.3955,0.0,0.0,0.0,0.37968,0.11074,0.3955,0.37968,0.11074,0.3955,0.0,0.0,0.0
2019-11-28 02:00:00,0.36336,0.10598,0.3785,0.36336,0.10598,0.3785,0.0,0.0,0.0,0.36336,0.10598,0.3785,0.36336,0.10598,0.3785,0.0,0.0,0.0
2019-11-28 02:30:00,0.39024000000000003,0.11382,0.40650000000000003,0.39024000000000003,0.11382,0.40650000000000003,0.0,0.0,0.0,0.39024000000000003,0.11382,0.40650000000000003,0.39024000000000003,0.11382,0.40650000000000003,0.0,0.0,0.0
2019-11-28 03:00:00,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2019-11-28 03:30:00,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0
2019-11-28 04:00:00,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0.0,0.0,0.0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0.0,0.0,0.0
2019-11-28 04:30:00,0.34608000000000005,0.10094,0.36050000000000004,0.34608000000000005,0.10094,0.36050000000000004,0.0,0.0,0.0,0.34608000000000005,0.10094,0.36050000000000004,0.34608000000000005,0.10094,0.36050000000000004,0.0,0.0,0.0
2019-11-28 05:00:00,0.29664,0.08652000000000001,0.309,0.29664,0.08652000000000001,0.309,0.0,0.0,0.0,0.29664,0.08652000000000001,0.309,0.29664,0.08652000000000001,0.309,0.0,0.0,0.0
2019-11-28 05:30:00,0.42144000000000004,0.12292000000000002,0.439,0.42144000000000004,0.12292000000000002,0.439,0.0,0.0,0.0,0.42144000000000004,0.12292000000000002,0.439,0.42144000000000004,0.12292000000000002,0.439,0.0,0.0,0.0
2019-11-28 06:00:00,0.31728,0.09254000000000001,0.3305,0.31728,0.09254000000000001,0.3305,0.0,0.0,0.0,0.31728,0.09254000000000001,0.3305,0.31728,0.09254000000000001,0.3305,0.0,0.0,0.0
2019-11-28 06:30:00,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0
2019-11-28 07:00:00,0.16752,0.04886,0.17450000000000002,0.16752,0.04886,0.17450000000000002,0.0,0.0,0.0,0.16752,0.04886,0.17450000000000002,0.16752,0.04886,0.17450000000000002,0.0,0.0,0.0
2019-11-28 07:30:00,0.45984,0.13412000000000002,0.47900000000000004,0.45984,0.13412000000000002,0.47900000000000004,0.0,0.0,0.0,0.45984,0.13412000000000002,0.47900000000000004,0.45984,0.13412000000000002,0.47900000000000004,0.0,0.0,0.0
2019-11-28 08:00:00,0.13248000000000001,0.03864,0.138,0.13248000000000001,0.03864,0.138,0.0,0.0,0.0,0.13248000000000001,0.03864,0.138,0.13248000000000001,0.03864,0.138,0.0,0.0,0.0
2019-11-28 08:30:00,0.36816000000000004,0.10738,0.3835,0.36816000000000004,0.10738,0.3835,0.0,0.0,0.0,0.36816000000000004,0.10738,0.3835,0.36816000000000004,0.10738,0.3835,0.0,0.0,0.0
2019-11-28 09:00:00,0.20016,0.05838,0.20850000000000002,0.20016,0.05838,0.20850000000000002,0.0,0.0,0.0,0.20016,0.05838,0.20850000000000002,0.20016,0.05838,0.20850000000000002,0.0,0.0,0.0
2019-11-28 09:30:00,0.35952,0.10486000000000001,0.3745,0.35952,0.10486000000000001,0.3745,0.0,0.0,0.0,0.35952,0.10486000000000001,0.3745,0.35952,0.10486000000000001,0.3745,0.0,0.0,0.0
2019-11-28 10:00:00,0.09696,0.028280000000000003,0.101,0.09696,0.028280000000000003,0.101,0.0,0.0,0.0,0.09696,0.028280000000000003,0.101,0.09696,0.028280000000000003,0.101,0.0,0.0,0.0
2019-11-28 10:30:00,0.35664,0.10402000000000002,0.3715,0.35664,0.10402000000000002,0.3715,0.0,0.0,0.0,0.35664,0.10402000000000002,0.3715,0.35664,0.10402000000000002,0.3715,0.0,0.0,0.0
2019-11-28 11:00:00,0.38064000000000003,0.11102000000000001,0.3965,0.38064000000000003,0.11102000000000001,0.3965,0.0,0.0,0.0,0.38064000000000003,0.11102000000000001,0.3965,0.38064000000000003,0.11102000000000001,0.3965,0.0,0.0,0.0
2019-11-28 11:30:00,0.49776000000000004,0.14518,0.5185000000000001,0.49776000000000004,0.14518,0.5185000000000001,0.0,0.0,0.0,0.49776000000000004,0.14518,0.5185000000000001,0.49776000000000004,0.14518,0.5185000000000001,0.0,0.0,0.0
2019-11-28 12:00:00,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.0,0.0,0.0,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.0,0.0,0.0
2019-11-28 12:30:00,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0
2019-11-28 13:00:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0
2019-11-28 13:30:00,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0
2019-11-28 14:00:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2019-11-28 14:30:00,0.44592000000000004,0.13006,0.4645,0.44592000000000004,0.13006,0.4645,0.0,0.0,0.0,0.44592000000000004,0.13006,0.4645,0.44592000000000004,0.13006,0.4645,0.0,0.0,0.0
2019-11-28 15:00:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0
2019-11-28 15:30:00,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0
2019-11-28 16:00:00,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-11-28 16:30:00,0.16368000000000002,0.047740000000000005,0.1705,0.16368000000000002,0.047740000000000005,0.1705,0.0,0.0,0.0,0.16368000000000002,0.047740000000000005,0.1705,0.16368000000000002,0.047740000000000005,0.1705,0.0,0.0,0.0
2019-11-28 17:00:00,0.13392,0.039060000000000004,0.1395,0.13392,0.039060000000000004,0.1395,0.0,0.0,0.0,0.13392,0.039060000000000004,0.1395,0.13392,0.039060000000000004,0.1395,0.0,0.0,0.0
2019-11-28 17:30:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0
2019-11-28 18:00:00,0.10848000000000001,0.03164,0.113,0.10848000000000001,0.03164,0.113,0.0,0.0,0.0,0.10848000000000001,0.03164,0.113,0.10848000000000001,0.03164,0.113,0.0,0.0,0.0
2019-11-28 18:30:00,0.11808,0.034440000000000005,0.123,0.11808,0.034440000000000005,0.123,0.0,0.0,0.0,0.11808,0.034440000000000005,0.123,0.11808,0.034440000000000005,0.123,0.0,0.0,0.0
2019-11-28 19:00:00,0.10704000000000001,0.03122,0.1115,0.10704000000000001,0.03122,0.1115,0.0,0.0,0.0,0.10704000000000001,0.03122,0.1115,0.10704000000000001,0.03122,0.1115,0.0,0.0,0.0
2019-11-28 19:30:00,0.18384,0.05362,0.1915,0.18384,0.05362,0.1915,0.0,0.0,0.0,0.18384,0.05362,0.1915,0.18384,0.05362,0.1915,0.0,0.0,0.0
2019-11-28 20:00:00,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0.0,0.0,0.0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0.0,0.0,0.0
