Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-28 20:30:00,0.39072,0.11396,0.40700000000000003,0.39072,0.11396,0.40700000000000003,0.0,0.0,0.0,0.39072,0.11396,0.40700000000000003,0.39072,0.11396,0.40700000000000003,0.0,0.0,0.0
2019-11-28 21:00:00,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0.0,0.0,0.0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0.0,0.0,0.0
2019-11-28 21:30:00,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-11-28 22:00:00,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0.0,0.0,0.0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0.0,0.0,0.0
2019-11-28 22:30:00,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.0,0.0,0.0,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.0,0.0,0.0
2019-11-28 23:00:00,0.4536,0.1323,0.47250000000000003,0.4536,0.1323,0.47250000000000003,0.0,0.0,0.0,0.4536,0.1323,0.47250000000000003,0.4536,0.1323,0.47250000000000003,0.0,0.0,0.0
2019-11-28 23:30:00,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-11-29 00:00:00,0.11952000000000002,0.03486,0.1245,0.11952000000000002,0.03486,0.1245,0.0,0.0,0.0,0.11952000000000002,0.03486,0.1245,0.11952000000000002,0.03486,0.1245,0.0,0.0,0.0
2019-11-29 00:30:00,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0.0,0.0,0.0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0.0,0.0,0.0
2019-11-29 01:00:00,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0
2019-11-29 01:30:00,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.0,0.0,0.0,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.0,0.0,0.0
2019-11-29 02:00:00,0.10416,0.03038,0.1085,0.10416,0.03038,0.1085,0.0,0.0,0.0,0.10416,0.03038,0.1085,0.10416,0.03038,0.1085,0.0,0.0,0.0
2019-11-29 02:30:00,0.1272,0.0371,0.1325,0.1272,0.0371,0.1325,0.0,0.0,0.0,0.1272,0.0371,0.1325,0.1272,0.0371,0.1325,0.0,0.0,0.0
2019-11-29 03:00:00,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0
2019-11-29 03:30:00,0.30576000000000003,0.08918000000000001,0.3185,0.30576000000000003,0.08918000000000001,0.3185,0.0,0.0,0.0,0.30576000000000003,0.08918000000000001,0.3185,0.30576000000000003,0.08918000000000001,0.3185,0.0,0.0,0.0
2019-11-29 04:00:00,0.29472000000000004,0.08596000000000001,0.307,0.29472000000000004,0.08596000000000001,0.307,0.0,0.0,0.0,0.29472000000000004,0.08596000000000001,0.307,0.29472000000000004,0.08596000000000001,0.307,0.0,0.0,0.0
2019-11-29 04:30:00,0.27216,0.07938,0.28350000000000003,0.27216,0.07938,0.28350000000000003,0.0,0.0,0.0,0.27216,0.07938,0.28350000000000003,0.27216,0.07938,0.28350000000000003,0.0,0.0,0.0
2019-11-29 05:00:00,0.42576,0.12418000000000001,0.4435,0.42576,0.12418000000000001,0.4435,0.0,0.0,0.0,0.42576,0.12418000000000001,0.4435,0.42576,0.12418000000000001,0.4435,0.0,0.0,0.0
2019-11-29 05:30:00,0.38976000000000005,0.11368,0.406,0.38976000000000005,0.11368,0.406,0.0,0.0,0.0,0.38976000000000005,0.11368,0.406,0.38976000000000005,0.11368,0.406,0.0,0.0,0.0
2019-11-29 06:00:00,0.21552000000000002,0.06286,0.2245,0.21552000000000002,0.06286,0.2245,0.0,0.0,0.0,0.21552000000000002,0.06286,0.2245,0.21552000000000002,0.06286,0.2245,0.0,0.0,0.0
2019-11-29 06:30:00,0.32592000000000004,0.09506,0.3395,0.32592000000000004,0.09506,0.3395,0.0,0.0,0.0,0.32592000000000004,0.09506,0.3395,0.32592000000000004,0.09506,0.3395,0.0,0.0,0.0
2019-11-29 07:00:00,0.5256000000000001,0.15330000000000002,0.5475,0.5256000000000001,0.15330000000000002,0.5475,0.0,0.0,0.0,0.5256000000000001,0.15330000000000002,0.5475,0.5256000000000001,0.15330000000000002,0.5475,0.0,0.0,0.0
2019-11-29 07:30:00,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0
2019-11-29 08:00:00,0.39456,0.11508000000000002,0.41100000000000003,0.39456,0.11508000000000002,0.41100000000000003,0.0,0.0,0.0,0.39456,0.11508000000000002,0.41100000000000003,0.39456,0.11508000000000002,0.41100000000000003,0.0,0.0,0.0
2019-11-29 08:30:00,0.38256,0.11158000000000001,0.3985,0.38256,0.11158000000000001,0.3985,0.0,0.0,0.0,0.38256,0.11158000000000001,0.3985,0.38256,0.11158000000000001,0.3985,0.0,0.0,0.0
2019-11-29 09:00:00,0.21408000000000002,0.06244,0.223,0.21408000000000002,0.06244,0.223,0.0,0.0,0.0,0.21408000000000002,0.06244,0.223,0.21408000000000002,0.06244,0.223,0.0,0.0,0.0
2019-11-29 09:30:00,0.32832,0.09576000000000001,0.342,0.32832,0.09576000000000001,0.342,0.0,0.0,0.0,0.32832,0.09576000000000001,0.342,0.32832,0.09576000000000001,0.342,0.0,0.0,0.0
2019-11-29 10:00:00,-2.23216,-0.02688,2.2323218406,0.14784,0.043120000000000006,0.154,-2.38,-0.07,2.3810291892,-2.22216,-0.03688,2.2224660177,0.14784,0.043120000000000006,0.154,-2.37,-0.08,2.3713498266
2019-11-29 10:30:00,-2.16016,-0.28588,2.17899486,0.21984,0.06412000000000001,0.229,-2.38,-0.35000000000000003,2.4055976387999998,-2.15016,-0.27588,2.1677863825,0.21984,0.06412000000000001,0.229,-2.37,-0.34,2.3942639788
2019-11-29 11:00:00,-1.6693600000000002,-0.30898000000000003,1.6977135948000002,0.38064000000000003,0.11102000000000001,0.3965,-2.05,-0.42,2.092582137,-1.65936,-0.19898000000000002,1.6712476328,0.38064000000000003,0.11102000000000001,0.3965,-2.04,-0.31,2.063419492
2019-11-29 11:30:00,-2.08512,-0.30566000000000004,2.1074044344,0.25488,0.07434,0.2655,-2.34,-0.38,2.3706539182,-2.08512,-0.28566,2.1045966478,0.25488,0.07434,0.2655,-2.34,-0.36,2.3675303588
2019-11-29 12:00:00,-2.61824,-0.38282000000000005,2.6460785797,0.16176000000000001,0.04718000000000001,0.1685,-2.7800000000000002,-0.43,2.8130588334,-2.61824,-0.37282000000000004,2.6446503455,0.16176000000000001,0.04718000000000001,0.1685,-2.7800000000000002,-0.42,2.8115476165
2019-11-29 12:30:00,-1.79256,-0.25408000000000003,1.8104772851000002,0.39744,0.11592000000000001,0.41400000000000003,-2.19,-0.37,2.2210357944,-1.79256,-0.24408000000000002,1.8091009921999999,0.39744,0.11592000000000001,0.41400000000000003,-2.19,-0.36,2.2193918086
2019-11-29 13:00:00,-2.44464,-0.27052000000000004,2.4595621155,0.13536,0.03948,0.14100000000000001,-2.58,-0.31,2.598557292,-2.44464,-0.26052000000000003,2.4584823367,0.13536,0.03948,0.14100000000000001,-2.58,-0.30000000000000004,2.5973832986
2019-11-29 13:30:00,-2.21448,-0.37214,2.2455310842,0.09552000000000001,0.027860000000000003,0.0995,-2.31,-0.4,2.3443762497,-2.19448,-0.09214000000000001,2.196413497,0.09552000000000001,0.027860000000000003,0.0995,-2.29,-0.12,2.2931419494
2019-11-29 14:00:00,-2.63512,-0.8881600000000001,2.7807706845,0.07488,0.021840000000000002,0.078,-2.71,-0.91,2.858706001,-2.53512,0.29184000000000004,2.551862849,0.07488,0.021840000000000002,0.078,-2.61,0.27,2.6239283527
2019-11-29 14:30:00,-2.5024800000000003,-0.89614,2.6580957564,0.04752000000000001,0.01386,0.0495,-2.55,-0.91,2.7075080794,-2.40248,0.29386,2.4203850623,0.04752000000000001,0.01386,0.0495,-2.45,0.28,2.4659480934999998
2019-11-29 15:00:00,-2.306,-0.7755000000000001,2.4329069547,0.084,0.0245,0.08750000000000001,-2.39,-0.8,2.520337279,-2.206,0.41450000000000004,2.2446038069,0.084,0.0245,0.08750000000000001,-2.29,0.39,2.322972234
2019-11-29 15:30:00,-2.3976,-0.7193,2.5031736356,0.0024000000000000002,0.0007,0.0025,-2.4,-0.72,2.5056735621,-2.2976,0.4707,2.3453196477000002,0.0024000000000000002,0.0007,0.0025,-2.3,0.47000000000000003,2.3475306175
2019-11-29 16:00:00,-2.55952,-0.71986,2.6588232453,0.00048000000000000007,0.00014000000000000001,0.0005,-2.56,-0.72,2.6593232222000003,-2.45952,0.47014000000000006,2.5040507683,0.00048000000000000007,0.00014000000000000001,0.0005,-2.46,0.47000000000000003,2.5044959573
2019-11-29 16:30:00,-2.69,-0.6900000000000001,2.7770848025,0.0,0.0,0.0,-2.69,-0.6900000000000001,2.7770848025,-2.59,0.5,2.6378210705000003,0.0,0.0,0.0,-2.59,0.5,2.6378210705000003
2019-11-29 17:00:00,-2.77,-0.63,2.8407393404,0.0,0.0,0.0,-2.77,-0.63,2.8407393404,-2.67,0.56,2.7280945731,0.0,0.0,0.0,-2.67,0.56,2.7280945731
2019-11-29 17:30:00,-2.68,-0.63,2.7530528509,0.0,0.0,0.0,-2.68,-0.63,2.7530528509,-2.64,0.56,2.6987404469,0.0,0.0,0.0,-2.64,0.56,2.6987404469
2019-11-29 18:00:00,-2.53952,0.00014000000000000001,2.5395200039,0.00048000000000000007,0.00014000000000000001,0.0005,-2.54,0.0,2.54,-2.53952,0.00014000000000000001,2.5395200039,0.00048000000000000007,0.00014000000000000001,0.0005,-2.54,0.0,2.54
2019-11-29 18:30:00,-2.49808,0.0005600000000000001,2.4980800628,0.0019200000000000003,0.0005600000000000001,0.002,-2.5,0.0,2.5,-2.49808,0.0005600000000000001,2.4980800628,0.0019200000000000003,0.0005600000000000001,0.002,-2.5,0.0,2.5
2019-11-29 19:00:00,-2.39568,0.00126,2.3956803313,0.00432,0.00126,0.0045000000000000005,-2.4,0.0,2.4,-2.39568,0.00126,2.3956803313,0.00432,0.00126,0.0045000000000000005,-2.4,0.0,2.4
2019-11-29 19:30:00,-1.9948800000000002,0.24816000000000002,2.0102561031,0.16512000000000002,0.04816,0.17200000000000001,-2.16,0.2,2.1692394981,-2.00488,0.24816000000000002,2.020179992,0.16512000000000002,0.04816,0.17200000000000001,-2.17,0.2,2.1791970999
2019-11-29 20:00:00,-2.48584,0.01288,2.4858733677,0.044160000000000005,0.01288,0.046,-2.5300000000000002,0.0,2.5300000000000002,-2.48584,0.01288,2.4858733677,0.044160000000000005,0.01288,0.046,-2.5300000000000002,0.0,2.5300000000000002
2019-11-29 20:30:00,-2.5084,0.6063000000000001,2.5806336916,0.0216,0.0063,0.022500000000000003,-2.5300000000000002,0.6000000000000001,2.6001730712,-2.5084,-0.5637,2.5709586247000003,0.0216,0.0063,0.022500000000000003,-2.5300000000000002,-0.5700000000000001,2.5934147374
2019-11-29 21:00:00,-1.95776,0.18732000000000001,1.9667010449000002,0.16224000000000002,0.04732,0.169,-2.12,0.14,2.1246176127,-1.95776,0.18732000000000001,1.9667010449000002,0.16224000000000002,0.04732,0.169,-2.12,0.14,2.1246176127
2019-11-29 21:30:00,-1.8683200000000002,0.18424000000000001,1.8773822199999999,0.15168,0.04424,0.158,-2.02,0.14,2.0248456731,-1.8683200000000002,0.18424000000000001,1.8773822199999999,0.15168,0.04424,0.158,-2.02,0.14,2.0248456731
2019-11-29 22:00:00,-2.25456,0.00742,2.25457221,0.02544,0.00742,0.026500000000000003,-2.2800000000000002,0.0,2.2800000000000002,-2.25456,0.20742000000000002,2.2640812375,0.02544,0.00742,0.026500000000000003,-2.2800000000000002,0.2,2.2887551201
2019-11-29 22:30:00,-2.12336,0.15652000000000002,2.1291209923,0.05664,0.01652,0.059000000000000004,-2.18,0.14,2.1844907873,-2.12336,0.15652000000000002,2.1291209923,0.05664,0.01652,0.059000000000000004,-2.18,0.14,2.1844907873
2019-11-29 23:00:00,-1.4328,-0.4454,1.500432271,0.1872,0.0546,0.195,-1.62,-0.5,1.6954055561999999,-1.3728,0.7046,1.5430622152,0.1872,0.0546,0.195,-1.56,0.65,1.69
2019-11-29 23:30:00,-2.05224,-0.09482,2.0544293247,0.01776,0.005180000000000001,0.018500000000000003,-2.07,-0.1,2.0724140513,-2.03224,0.30518,2.0550265813,0.01776,0.005180000000000001,0.018500000000000003,-2.05,0.30000000000000004,2.0718349355
2019-11-30 00:00:00,-2.06944,0.14308,2.0743803412,0.010560000000000002,0.0030800000000000003,0.011,-2.08,0.14,2.0847062143,-2.06944,0.14308,2.0743803412,0.010560000000000002,0.0030800000000000003,0.011,-2.08,0.14,2.0847062143
2019-11-30 00:30:00,-1.79464,0.14448000000000003,1.8004463891,0.015360000000000002,0.0044800000000000005,0.016,-1.81,0.14,1.8154062906,-1.79464,0.14448000000000003,1.8004463891,0.015360000000000002,0.0044800000000000005,0.016,-1.81,0.14,1.8154062906
2019-11-30 01:00:00,-1.79752,0.14364000000000002,1.8032500104,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.81,0.14,1.8154062906,-1.79752,0.14364000000000002,1.8032500104,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.81,0.14,1.8154062906
2019-11-30 01:30:00,-1.704,0.1505,1.7106332892,0.036000000000000004,0.0105,0.0375,-1.74,0.14,1.7456230979,-1.714,0.1505,1.7205947373,0.036000000000000004,0.0105,0.0375,-1.75,0.14,1.7555910686
2019-11-30 02:00:00,-1.118,0.196,1.1350506597,0.192,0.056,0.2,-1.31,0.14,1.3174596768,-1.118,0.20600000000000002,1.1368201265,0.192,0.056,0.2,-1.31,0.15,1.3185598204
2019-11-30 02:30:00,-1.7595200000000002,0.14014000000000001,1.7650920231,0.00048000000000000007,0.00014000000000000001,0.0005,-1.76,0.14,1.7655594014,-1.7595200000000002,0.15014000000000002,1.7659141117,0.00048000000000000007,0.00014000000000000001,0.0005,-1.76,0.15,1.76638048
2019-11-30 03:00:00,-1.67,0.14,1.6758579892,0.0,0.0,0.0,-1.67,0.14,1.6758579892,-1.67,0.14,1.6758579892,0.0,0.0,0.0,-1.67,0.14,1.6758579892
2019-11-30 03:30:00,-1.25432,0.17374,1.2662954829,0.11568,0.033740000000000006,0.12050000000000001,-1.37,0.14,1.3771347066000001,-1.25432,0.17374,1.2662954829,0.11568,0.033740000000000006,0.12050000000000001,-1.37,0.14,1.3771347066000001
2019-11-30 04:00:00,-0.56888,0.25116,0.6218567359,0.38112,0.11116000000000001,0.397,-0.9500000000000001,0.14,0.9602603814,-0.56888,0.25116,0.6218567359,0.38112,0.11116000000000001,0.397,-0.9500000000000001,0.14,0.9602603814
2019-11-30 04:30:00,-0.56984,0.25088000000000005,0.6226221968,0.38016000000000005,0.11088,0.396,-0.9500000000000001,0.14,0.9602603814,-0.56984,0.25088000000000005,0.6226221968,0.38016000000000005,0.11088,0.396,-0.9500000000000001,0.14,0.9602603814
2019-11-30 05:00:00,-0.8725600000000001,0.20342000000000002,0.8959579510000001,0.21744000000000002,0.06342,0.2265,-1.09,0.14,1.0989540482,-0.8725600000000001,0.20342000000000002,0.8959579510000001,0.21744000000000002,0.06342,0.2265,-1.09,0.14,1.0989540482
2019-11-30 05:30:00,-1.44784,0.14938,1.4555256954,0.03216,0.009380000000000001,0.0335,-1.48,0.14,1.4866068747,-1.44784,0.14938,1.4555256954,0.03216,0.009380000000000001,0.0335,-1.48,0.14,1.4866068747
2019-11-30 06:00:00,-1.99424,0.15168,2.0,0.00576,0.00168,0.006,-2.0,0.15,2.005617112,-1.99424,0.15168,2.0,0.00576,0.00168,0.006,-2.0,0.15,2.005617112
2019-11-30 06:30:00,-1.45,0.035,1.4504223523,0.12,0.035,0.125,-1.57,0.0,1.57,-1.45,0.035,1.4504223523,0.12,0.035,0.125,-1.57,0.0,1.57
2019-11-30 07:00:00,-2.04704,0.14378000000000002,2.0520831976,0.012960000000000001,0.0037800000000000004,0.0135,-2.06,0.14,2.0647518011,-2.05704,0.14378000000000002,2.0620587407,0.012960000000000001,0.0037800000000000004,0.0135,-2.07,0.14,2.074728898
2019-11-30 07:30:00,-2.37,-0.54,2.4307406279,0.0,0.0,0.0,-2.37,-0.54,2.4307406279,-2.3,0.63,2.384722206,0.0,0.0,0.0,-2.3,0.63,2.384722206
2019-11-30 08:00:00,-2.4752,-0.6086,2.5489231059,0.0048000000000000004,0.0014,0.005,-2.48,-0.61,2.5539185578,-2.3852,0.5714,2.4526877094,0.0048000000000000004,0.0014,0.005,-2.39,0.5700000000000001,2.4570307283
2019-11-30 08:30:00,-2.34328,-0.60804,2.4208828555,0.00672,0.0019600000000000004,0.007,-2.35,-0.61,2.4278797334,-2.24328,0.57196,2.3150471701,0.00672,0.0019600000000000004,0.007,-2.25,0.5700000000000001,2.3210773361
2019-11-30 09:00:00,-2.16296,-0.61628,2.2490435745,0.047040000000000005,0.013720000000000001,0.049,-2.21,-0.63,2.2980426454,-2.10296,0.56372,2.1772048594,0.047040000000000005,0.013720000000000001,0.049,-2.15,0.55,2.2192341021
2019-11-30 09:30:00,-2.51944,-0.14692000000000002,2.5237201509,0.010560000000000002,0.0030800000000000003,0.011,-2.5300000000000002,-0.15,2.5344427395,-2.51944,-0.13692000000000001,2.5231577438,0.010560000000000002,0.0030800000000000003,0.011,-2.5300000000000002,-0.14,2.5338705571
2019-11-30 10:00:00,-2.51992,-0.14706000000000002,2.5242074895,0.01008,0.0029400000000000003,0.0105,-2.5300000000000002,-0.15,2.5344427395,-2.51992,-0.13706000000000002,2.5236446362000002,0.01008,0.0029400000000000003,0.0105,-2.5300000000000002,-0.14,2.5338705571
2019-11-30 10:30:00,-2.42072,-0.12146000000000001,2.4237652217,0.029280000000000004,0.00854,0.030500000000000003,-2.45,-0.13,2.4534465554000002,-2.42072,-0.13146000000000002,2.4242869157999998,0.029280000000000004,0.00854,0.030500000000000003,-2.45,-0.14,2.45399674
2019-11-30 11:00:00,-2.78512,-0.12566000000000002,2.7879533443,0.01488,0.00434,0.0155,-2.8,-0.13,2.8030162326,-2.79512,-0.13566,2.7984101647,0.01488,0.00434,0.0155,-2.81,-0.14,2.8134853829
2019-11-30 11:30:00,-2.45792,0.00644,2.4579284367,0.022080000000000002,0.00644,0.023,-2.48,0.0,2.48,-2.45792,0.00644,2.4579284367,0.022080000000000002,0.00644,0.023,-2.48,0.0,2.48
2019-11-30 12:00:00,-1.8324,-0.0782,1.8340678831,0.1776,0.051800000000000006,0.185,-2.01,-0.13,2.0141995929,-1.8324,-0.0782,1.8340678831,0.1776,0.051800000000000006,0.185,-2.01,-0.13,2.0141995929
2019-11-30 12:30:00,-2.5256,-0.1258,2.5287311047000003,0.014400000000000001,0.004200000000000001,0.015,-2.54,-0.13,2.5433245959,-2.5256,-0.1258,2.5287311047000003,0.014400000000000001,0.004200000000000001,0.015,-2.54,-0.13,2.5433245959
2019-11-30 13:00:00,-1.9597600000000002,0.026320000000000003,1.9599367337,0.09024,0.026320000000000003,0.094,-2.05,0.0,2.05,-1.9597600000000002,0.026320000000000003,1.9599367337,0.09024,0.026320000000000003,0.094,-2.05,0.0,2.05
2019-11-30 13:30:00,-1.38168,0.11326000000000001,1.3863143403,0.38832000000000005,0.11326000000000001,0.4045,-1.77,0.0,1.77,-1.38168,0.11326000000000001,1.3863143403,0.38832000000000005,0.11326000000000001,0.4045,-1.77,0.0,1.77
2019-11-30 14:00:00,-2.41328,0.16196000000000002,2.4187086224,0.00672,0.0019600000000000004,0.007,-2.42,0.16,2.4252834886,-2.41328,0.16196000000000002,2.4187086224,0.00672,0.0019600000000000004,0.007,-2.42,0.16,2.4252834886
2019-11-30 14:30:00,-2.052,0.014,2.0520477577,0.048,0.014,0.05,-2.1,0.0,2.1,-2.052,0.014,2.0520477577,0.048,0.014,0.05,-2.1,0.0,2.1
2019-11-30 15:00:00,-1.4296,0.1022,1.4332484082999999,0.3504,0.1022,0.365,-1.78,0.0,1.78,-1.4296,0.1022,1.4332484082999999,0.3504,0.1022,0.365,-1.78,0.0,1.78
2019-11-30 15:30:00,-1.66008,0.06706000000000001,1.6614339138,0.22992,0.06706000000000001,0.23950000000000002,-1.8900000000000001,0.0,1.8900000000000001,-1.66008,0.06706000000000001,1.6614339138,0.22992,0.06706000000000001,0.23950000000000002,-1.8900000000000001,0.0,1.8900000000000001
2019-11-30 16:00:00,-2.06288,0.01666,2.0629472727,0.057120000000000004,0.01666,0.059500000000000004,-2.12,0.0,2.12,-2.06288,0.01666,2.0629472727,0.057120000000000004,0.01666,0.059500000000000004,-2.12,0.0,2.12
2019-11-30 16:30:00,-2.00464,0.21448,2.0160811492,0.25536000000000003,0.07448,0.266,-2.26,0.14,2.2643321311,-2.00464,0.26448000000000005,2.0220116716,0.25536000000000003,0.07448,0.266,-2.26,0.19,2.267972663
2019-11-30 17:00:00,-2.81888,-0.18384,2.8248684217,0.021120000000000003,0.0061600000000000005,0.022,-2.84,-0.19,2.846348538,-2.81888,0.30616000000000004,2.8354573529,0.021120000000000003,0.0061600000000000005,0.022,-2.84,0.30000000000000004,2.8558011135
2019-11-30 17:30:00,-2.66776,0.012320000000000001,2.6677884474,0.04224000000000001,0.012320000000000001,0.044,-2.71,0.0,2.71,-2.66776,0.012320000000000001,2.6677884474,0.04224000000000001,0.012320000000000001,0.044,-2.71,0.0,2.71
2019-11-30 18:00:00,-2.63288,-0.54334,2.6883592487,0.057120000000000004,0.01666,0.059500000000000004,-2.69,-0.56,2.7476717417,-2.5828800000000003,0.63666,2.6601889125,0.057120000000000004,0.01666,0.059500000000000004,-2.64,0.62,2.7118259531
2019-11-30 18:30:00,-2.6076,0.0182,2.6076635136,0.062400000000000004,0.0182,0.065,-2.67,0.0,2.67,-2.6176,0.0182,2.6176632709,0.062400000000000004,0.0182,0.065,-2.68,0.0,2.68
2019-11-30 19:00:00,-2.16016,0.04662,2.1606630117,0.15984,0.04662,0.1665,-2.32,0.0,2.32,-2.16016,0.18662,2.1682062287,0.15984,0.04662,0.1665,-2.32,0.14,2.3242202994
2019-11-30 19:30:00,-2.65224,0.15518,2.6567758374,0.01776,0.005180000000000001,0.018500000000000003,-2.67,0.15,2.6742101637999998,-2.66224,0.14518,2.6661956136000002,0.01776,0.005180000000000001,0.018500000000000003,-2.68,0.14,2.6836542251
2019-11-30 20:00:00,-2.07552,0.18214000000000002,2.0834966403,0.14448000000000003,0.042140000000000004,0.1505,-2.22,0.14,2.2244100341,-2.07552,0.042140000000000004,2.0759477474,0.14448000000000003,0.042140000000000004,0.1505,-2.22,0.0,2.22
2019-11-30 20:30:00,-1.56912,0.22484,1.5851468702,0.29088,0.08484000000000001,0.303,-1.8599999999999999,0.14,1.8652613758,-1.56912,0.08484000000000001,1.5714119129,0.29088,0.08484000000000001,0.303,-1.8599999999999999,0.0,1.8599999999999999
2019-11-30 21:00:00,-1.5034399999999999,0.22358000000000003,1.5199736346,0.28656000000000004,0.08358,0.2985,-1.79,0.14,1.7954665132,-1.5034399999999999,0.22358000000000003,1.5199736346,0.28656000000000004,0.08358,0.2985,-1.79,0.14,1.7954665132
2019-11-30 21:30:00,-2.07752,0.16114,2.083759931,0.07248,0.021140000000000003,0.0755,-2.15,0.14,2.154553318,-2.07752,0.16114,2.083759931,0.07248,0.021140000000000003,0.0755,-2.15,0.14,2.154553318
2019-11-30 22:00:00,-1.39064,0.22148,1.4081665384,0.27936,0.08148000000000001,0.291,-1.67,0.14,1.6758579892,-1.39064,0.22148,1.4081665384,0.27936,0.08148000000000001,0.291,-1.67,0.14,1.6758579892
2019-11-30 22:30:00,-1.46024,0.20118000000000003,1.4740333273,0.20976000000000003,0.061180000000000005,0.2185,-1.67,0.14,1.6758579892,-1.46024,0.20118000000000003,1.4740333273,0.20976000000000003,0.061180000000000005,0.2185,-1.67,0.14,1.6758579892
2019-11-30 23:00:00,-1.5432800000000002,0.17696,1.5533924166,0.12672,0.03696,0.132,-1.67,0.14,1.6758579892,-1.5432800000000002,0.17696,1.5533924166,0.12672,0.03696,0.132,-1.67,0.14,1.6758579892
2019-11-30 23:30:00,-1.65992,0.16044,1.6676556598999999,0.07008,0.020440000000000003,0.073,-1.73,0.14,1.7356554958000001,-1.65992,0.17044,1.6686474163,0.07008,0.020440000000000003,0.073,-1.73,0.15,1.7364907140999999
2019-12-01 00:00:00,-0.9980800000000001,0.23806000000000002,1.0260780916,0.30192,0.08806000000000001,0.3145,-1.3,0.15,1.3086252328,-0.9980800000000001,0.23806000000000002,1.0260780916,0.30192,0.08806000000000001,0.3145,-1.3,0.15,1.3086252328
2019-12-01 00:30:00,-1.7316,0.1612,1.7390871169,0.038400000000000004,0.0112,0.04,-1.77,0.15,1.7763445612000002,-1.7316,0.1612,1.7390871169,0.038400000000000004,0.0112,0.04,-1.77,0.15,1.7763445612000002
2019-12-01 01:00:00,-0.5149600000000001,0.28272,0.5874643819,0.45504000000000006,0.13272,0.47400000000000003,-0.97,0.15,0.9815294188,-0.5149600000000001,0.28272,0.5874643819,0.45504000000000006,0.13272,0.47400000000000003,-0.97,0.15,0.9815294188
2019-12-01 01:30:00,-0.9605600000000001,0.22692,0.9869995947,0.22944,0.06692000000000001,0.23900000000000002,-1.19,0.16,1.2007081244,-0.9605600000000001,0.23692000000000002,0.9893465520000001,0.22944,0.06692000000000001,0.23900000000000002,-1.19,0.17,1.202081528
2019-12-01 02:00:00,-1.3288,0.18660000000000002,1.3418379187,0.0912,0.026600000000000002,0.095,-1.42,0.16,1.4289856542,-1.3288,0.1966,1.343265052,0.0912,0.026600000000000002,0.095,-1.42,0.17,1.4301398533
2019-12-01 02:30:00,-1.2568000000000001,0.19010000000000002,1.2710956888,0.1032,0.030100000000000002,0.1075,-1.3599999999999999,0.16,1.3693794215000001,-1.2568000000000001,0.2001,1.2726296594,0.1032,0.030100000000000002,0.1075,-1.3599999999999999,0.17,1.3705838172
2019-12-01 03:00:00,-1.14368,0.19976000000000002,1.1609944014,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.28,0.16,1.2899612397,-1.14368,0.20976000000000003,1.1627567243,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.28,0.17,1.2912397144
2019-12-01 03:30:00,-0.36072000000000004,0.28854,0.4619245068,0.5092800000000001,0.14854,0.5305,-0.87,0.14,0.8811923740000001,-0.36072000000000004,0.29854,0.468236105,0.5092800000000001,0.14854,0.5305,-0.87,0.15,0.8828363382000001
2019-12-01 04:00:00,-1.4172,0.1729,1.4277080409,0.11280000000000001,0.0329,0.11750000000000001,-1.53,0.14,1.5363918771,-1.4172,0.1829,1.4289535507,0.11280000000000001,0.0329,0.11750000000000001,-1.53,0.15,1.537335357
2019-12-01 04:30:00,-0.9256000000000001,0.1967,0.9462696497,0.19440000000000002,0.0567,0.2025,-1.12,0.14,1.1287160848,-0.9256000000000001,0.20670000000000002,0.9483987822000001,0.19440000000000002,0.0567,0.2025,-1.12,0.15,1.13
2019-12-01 05:00:00,-1.16688,0.18466000000000002,1.1814009692,0.15312,0.044660000000000005,0.1595,-1.32,0.14,1.3274034805000001,-1.16688,0.19466000000000003,1.183005262,0.15312,0.044660000000000005,0.1595,-1.32,0.15,1.3284953895
2019-12-01 05:30:00,-1.1024,0.1918,1.1189606785,0.1776,0.051800000000000006,0.185,-1.28,0.14,1.2876334882,-1.1024,0.1918,1.1189606785,0.1776,0.051800000000000006,0.185,-1.28,0.14,1.2876334882
2019-12-01 06:00:00,-1.46432,0.17374,1.4745910111,0.11568,0.033740000000000006,0.12050000000000001,-1.58,0.14,1.5861904047,-1.46432,0.17374,1.4745910111,0.11568,0.033740000000000006,0.12050000000000001,-1.58,0.14,1.5861904047
2019-12-01 06:30:00,-0.60672,0.26054,0.6602955778,0.41328000000000004,0.12054000000000001,0.4305,-1.02,0.14,1.0295630141,-0.60672,0.26054,0.6602955778,0.41328000000000004,0.12054000000000001,0.4305,-1.02,0.14,1.0295630141
2019-12-01 07:00:00,-0.7947200000000001,0.24654,0.8320828384000001,0.36528000000000005,0.10654000000000001,0.3805,-1.16,0.14,1.1684177335,-0.7947200000000001,0.24654,0.8320828384000001,0.36528000000000005,0.10654000000000001,0.3805,-1.16,0.14,1.1684177335
2019-12-01 07:30:00,-0.71608,0.28406000000000003,0.7703639724,0.49392,0.14406000000000002,0.5145000000000001,-1.21,0.14,1.2180722474,-0.71608,0.28406000000000003,0.7703639724,0.49392,0.14406000000000002,0.5145000000000001,-1.21,0.14,1.2180722474
2019-12-01 08:00:00,-1.28712,0.21084000000000003,1.304274281,0.24288,0.07084,0.253,-1.53,0.14,1.5363918771,-1.28712,0.21084000000000003,1.304274281,0.24288,0.07084,0.253,-1.53,0.14,1.5363918771
2019-12-01 08:30:00,-1.77576,0.03332,1.7760725773,0.11424000000000001,0.03332,0.11900000000000001,-1.8900000000000001,0.0,1.8900000000000001,-1.77576,0.03332,1.7760725773,0.11424000000000001,0.03332,0.11900000000000001,-1.8900000000000001,0.0,1.8900000000000001
2019-12-01 09:00:00,-1.12824,0.11718,1.1343088865,0.40176,0.11718,0.41850000000000004,-1.53,0.0,1.53,-1.12824,0.25718,1.1571806471000001,0.40176,0.11718,0.41850000000000004,-1.53,0.14,1.5363918771
2019-12-01 09:30:00,-1.56736,0.062020000000000006,1.5685865771,0.21264000000000002,0.062020000000000006,0.2215,-1.78,0.0,1.78,-1.56736,0.062020000000000006,1.5685865771,0.21264000000000002,0.062020000000000006,0.2215,-1.78,0.0,1.78
2019-12-01 10:00:00,-1.7732800000000002,0.22446000000000002,1.7874295090999999,0.18672000000000002,0.05446,0.1945,-1.96,0.17,1.9673586353,-1.7732800000000002,0.05446,1.7741160757,0.18672000000000002,0.05446,0.1945,-1.96,0.0,1.96
2019-12-01 10:30:00,-1.7485600000000001,0.05292,1.7493606261,0.18144000000000002,0.05292,0.189,-1.9300000000000002,0.0,1.9300000000000002,-1.7485600000000001,0.05292,1.7493606261,0.18144000000000002,0.05292,0.189,-1.9300000000000002,0.0,1.9300000000000002
2019-12-01 11:00:00,-1.62912,0.06734000000000001,1.6305111622,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.8599999999999999,0.0,1.8599999999999999,-1.62912,0.06734000000000001,1.6305111622,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.8599999999999999,0.0,1.8599999999999999
2019-12-01 11:30:00,-2.0164,0.0273,2.0165847986,0.0936,0.0273,0.0975,-2.11,0.0,2.11,-2.0164,0.0273,2.0165847986,0.0936,0.0273,0.0975,-2.11,0.0,2.11
2019-12-01 12:00:00,-2.2472,0.1729,2.2538416648,0.11280000000000001,0.0329,0.11750000000000001,-2.36,0.14,2.3641488955,-2.2472,0.0329,2.2474408224,0.11280000000000001,0.0329,0.11750000000000001,-2.36,0.0,2.36
2019-12-01 12:30:00,-1.9696,0.17220000000000002,1.9771132997,0.11040000000000001,0.0322,0.115,-2.08,0.14,2.0847062143,-1.9696,0.0322,1.9698631932000001,0.11040000000000001,0.0322,0.115,-2.08,0.0,2.08
2019-12-01 13:00:00,-1.99144,0.03458,1.9917402065,0.11856000000000001,0.03458,0.12350000000000001,-2.11,0.0,2.11,-1.99144,0.03458,1.9917402065,0.11856000000000001,0.03458,0.12350000000000001,-2.11,0.0,2.11
2019-12-01 13:30:00,-2.01008,0.032060000000000005,2.0103356561,0.10992,0.032060000000000005,0.1145,-2.12,0.0,2.12,-2.01008,0.032060000000000005,2.0103356561,0.10992,0.032060000000000005,0.1145,-2.12,0.0,2.12
2019-12-01 14:00:00,-2.3108,-0.10690000000000001,2.3132713308,0.0792,0.023100000000000002,0.0825,-2.39,-0.13,2.3935329536,-2.3108,-0.10690000000000001,2.3132713308,0.0792,0.023100000000000002,0.0825,-2.39,-0.13,2.3935329536
2019-12-01 14:30:00,-1.28192,0.10444,1.2861674075,0.35808,0.10444,0.373,-1.6400000000000001,0.0,1.6400000000000001,-1.28192,0.10444,1.2861674075,0.35808,0.10444,0.373,-1.6400000000000001,0.0,1.6400000000000001
2019-12-01 15:00:00,-2.26816,0.015120000000000001,2.2682103959,0.051840000000000004,0.015120000000000001,0.054,-2.32,0.0,2.32,-2.26816,0.15512,2.2734581588,0.051840000000000004,0.015120000000000001,0.054,-2.32,0.14,2.3242202994
2019-12-01 15:30:00,-2.0772,-0.15460000000000002,2.0829452705,0.0528,0.0154,0.055,-2.13,-0.17,2.1367732683,-2.0772,-0.11460000000000001,2.0803588633,0.0528,0.0154,0.055,-2.13,-0.13,2.1339634486
2019-12-01 16:00:00,-2.33904,0.18778,2.3465654583,0.06096000000000001,0.01778,0.0635,-2.4,0.17,2.4060133,-2.33904,0.16778,2.3450497329,0.06096000000000001,0.01778,0.0635,-2.4,0.15,2.4046829313
2019-12-01 16:30:00,-2.35088,0.02016,2.3509664396,0.06912,0.02016,0.07200000000000001,-2.42,0.0,2.42,-2.35088,0.02016,2.3509664396,0.06912,0.02016,0.07200000000000001,-2.42,0.0,2.42
2019-12-01 17:00:00,-2.4804,0.020300000000000002,2.4804830679,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.55,0.0,2.55,-2.4804,0.020300000000000002,2.4804830679,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.55,0.0,2.55
2019-12-01 17:30:00,-2.52136,-0.54998,2.5806460916000002,0.06864,0.020020000000000003,0.07150000000000001,-2.59,-0.5700000000000001,2.6519803921,-2.52136,0.5900200000000001,2.5894748213,0.06864,0.020020000000000003,0.07150000000000001,-2.59,0.5700000000000001,2.6519803921
2019-12-01 18:00:00,-2.44992,-0.5995600000000001,2.5222173182,0.07008,0.020440000000000003,0.073,-2.52,-0.62,2.5951493213,-2.42992,0.6004400000000001,2.5030060727,0.07008,0.020440000000000003,0.073,-2.5,0.58,2.5663982544
2019-12-01 18:30:00,-2.294,0.028,2.2941708741999998,0.096,0.028,0.1,-2.39,0.0,2.39,-2.294,0.028,2.2941708741999998,0.096,0.028,0.1,-2.39,0.0,2.39
2019-12-01 19:00:00,-2.31992,0.020440000000000003,2.3200100431,0.07008,0.020440000000000003,0.073,-2.39,0.0,2.39,-2.31992,0.020440000000000003,2.3200100431,0.07008,0.020440000000000003,0.073,-2.39,0.0,2.39
2019-12-01 19:30:00,-2.33288,0.01666,2.332939487,0.057120000000000004,0.01666,0.059500000000000004,-2.39,0.0,2.39,-2.33288,0.01666,2.332939487,0.057120000000000004,0.01666,0.059500000000000004,-2.39,0.0,2.39
2019-12-01 20:00:00,-2.26816,-0.11488000000000001,2.2710674142,0.051840000000000004,0.015120000000000001,0.054,-2.32,-0.13,2.3236393868,-2.26816,-0.11488000000000001,2.2710674142,0.051840000000000004,0.015120000000000001,0.054,-2.32,-0.13,2.3236393868
2019-12-01 20:30:00,-2.11456,0.02492,2.1147068355,0.08544,0.02492,0.089,-2.2,0.0,2.2,-2.11456,0.02492,2.1147068355,0.08544,0.02492,0.089,-2.2,0.0,2.2
2019-12-01 21:00:00,-1.93968,0.16926000000000002,1.9470509624,0.10032,0.02926,0.10450000000000001,-2.04,0.14,2.0447982786,-1.93968,0.16926000000000002,1.9470509624,0.10032,0.02926,0.10450000000000001,-2.04,0.14,2.0447982786
2019-12-01 21:30:00,-1.812,0.0315,1.812273779,0.108,0.0315,0.1125,-1.92,0.0,1.92,-1.812,0.1715,1.8200978682,0.108,0.0315,0.1125,-1.92,0.14,1.9250974001
2019-12-01 22:00:00,-1.6961600000000001,0.17612000000000003,1.705279156,0.12384,0.036120000000000006,0.129,-1.82,0.14,1.8253766735,-1.6961600000000001,0.17612000000000003,1.705279156,0.12384,0.036120000000000006,0.129,-1.82,0.14,1.8253766735
2019-12-01 22:30:00,-1.6329600000000002,0.03122,1.6332584149,0.10704000000000001,0.03122,0.1115,-1.74,0.0,1.74,-1.6329600000000002,0.03122,1.6332584149,0.10704000000000001,0.03122,0.1115,-1.74,0.0,1.74
2019-12-01 23:00:00,-1.4792,0.1694,1.4888683622,0.1008,0.029400000000000003,0.105,-1.58,0.14,1.5861904047,-1.4792,0.1694,1.4888683622,0.1008,0.029400000000000003,0.105,-1.58,0.14,1.5861904047
2019-12-01 23:30:00,-1.6948,0.1736,1.703667808,0.11520000000000001,0.033600000000000005,0.12,-1.81,0.14,1.8154062906,-1.6948,0.1736,1.703667808,0.11520000000000001,0.033600000000000005,0.12,-1.81,0.14,1.8154062906
2019-12-02 00:00:00,-0.45608000000000004,0.28406000000000003,0.5373072212000001,0.49392,0.14406000000000002,0.5145000000000001,-0.9500000000000001,0.14,0.9602603814,-0.45608000000000004,0.28406000000000003,0.5373072212000001,0.49392,0.14406000000000002,0.5145000000000001,-0.9500000000000001,0.14,0.9602603814
2019-12-02 00:30:00,-0.69376,0.26432,0.7424068965,0.42624,0.12432000000000001,0.444,-1.12,0.14,1.1287160848,-0.69376,0.27432,0.7460257368000001,0.42624,0.12432000000000001,0.444,-1.12,0.15,1.13
2019-12-02 01:00:00,-0.2748,0.29610000000000003,0.40396812990000003,0.5352,0.15610000000000002,0.5575,-0.81,0.14,0.8220097323000001,-0.2748,0.30610000000000004,0.41135416610000003,0.5352,0.15610000000000002,0.5575,-0.81,0.15,0.8237718131
2019-12-02 01:30:00,-0.8476800000000001,0.22526000000000002,0.8770994527,0.29232,0.08526,0.3045,-1.1400000000000001,0.14,1.1485643212,-0.8476800000000001,0.23526000000000002,0.8797207796000001,0.29232,0.08526,0.3045,-1.1400000000000001,0.15,1.1498260738
2019-12-02 02:00:00,-1.27848,0.17836000000000002,1.2908614953,0.13152,0.038360000000000005,0.137,-1.4100000000000001,0.14,1.4169333082,-1.27848,0.18836000000000003,1.2922811614,0.13152,0.038360000000000005,0.137,-1.4100000000000001,0.15,1.4179562758
2019-12-02 02:30:00,-0.42536,0.27552000000000004,0.5067962115,0.46464000000000005,0.13552,0.484,-0.89,0.14,0.9009439494,-0.42536,0.28552,0.5123014737,0.46464000000000005,0.13552,0.484,-0.89,0.15,0.9025519376000001
2019-12-02 03:00:00,-0.6850400000000001,0.23478000000000002,0.7241556808,0.32496,0.09478,0.3385,-1.01,0.14,1.019656805,-0.6750400000000001,0.24478000000000003,0.7180503116,0.32496,0.09478,0.3385,-1.0,0.15,1.0111874208
2019-12-02 03:30:00,-0.62912,0.24234000000000003,0.6741814667,0.35088,0.10234000000000001,0.3655,-0.98,0.14,0.9899494937000001,-0.62912,0.25234,0.6778402835,0.35088,0.10234000000000001,0.3655,-0.98,0.15,0.9914131329
2019-12-02 04:00:00,-0.31192000000000003,0.27944,0.41878490900000004,0.47808000000000006,0.13944,0.498,-0.79,0.14,0.8023091673,-0.31192000000000003,0.27944,0.41878490900000004,0.47808000000000006,0.13944,0.498,-0.79,0.14,0.8023091673
2019-12-02 04:30:00,-0.6747200000000001,0.24654,0.71835162,0.36528000000000005,0.10654000000000001,0.3805,-1.04,0.14,1.0493807698,-0.6747200000000001,0.24654,0.71835162,0.36528000000000005,0.10654000000000001,0.3805,-1.04,0.14,1.0493807698
2019-12-02 05:00:00,-1.1608800000000001,0.19516000000000003,1.1771702511,0.18912,0.05516000000000001,0.197,-1.35,0.14,1.3572398462,-1.1608800000000001,0.19516000000000003,1.1771702511,0.18912,0.05516000000000001,0.197,-1.35,0.14,1.3572398462
2019-12-02 05:30:00,-0.35216000000000003,0.12562,0.373894437,0.56784,0.16562000000000002,0.5915,-0.92,-0.04,0.9208691547000001,-0.35216000000000003,0.23562000000000002,0.4237138775,0.56784,0.16562000000000002,0.5915,-0.92,0.07,0.9226592004
2019-12-02 06:00:00,-1.3155999999999999,-0.0558,1.3167828219,0.2544,0.0742,0.265,-1.57,-0.13,1.5753729717,-1.3155999999999999,-0.0558,1.3167828219,0.2544,0.0742,0.265,-1.57,-0.13,1.5753729717
2019-12-02 06:30:00,-1.73256,-0.049080000000000006,1.7332550303,0.27744,0.08092,0.289,-2.01,-0.13,2.0141995929,-1.73256,-0.049080000000000006,1.7332550303,0.27744,0.08092,0.289,-2.01,-0.13,2.0141995929
2019-12-02 07:00:00,-2.01456,-0.09008000000000001,2.0165729345,0.20544,0.05992000000000001,0.214,-2.22,-0.15,2.2250617969,-2.01456,-0.07008,2.0157785593,0.20544,0.05992000000000001,0.214,-2.22,-0.13,2.2238030488
2019-12-02 07:30:00,-1.58304,-0.15672000000000003,1.5907786772999999,0.45696000000000003,0.13328,0.47600000000000003,-2.04,-0.29,2.0605096457,-1.57304,-0.016720000000000002,1.5731288568,0.45696000000000003,0.13328,0.47600000000000003,-2.03,-0.15,2.0355343279
2019-12-02 08:00:00,-2.18936,-0.22648000000000001,2.2010430255,0.32064000000000004,0.09352,0.334,-2.51,-0.32,2.5303161858000003,-2.18936,-0.21648,2.2000365452,0.32064000000000004,0.09352,0.334,-2.51,-0.31,2.5290709757
2019-12-02 08:30:00,-2.33456,-0.27258000000000004,2.3504191647,0.26544,0.07742,0.2765,-2.6,-0.35000000000000003,2.6234519245,-2.33456,-0.27258000000000004,2.3504191647,0.26544,0.07742,0.2765,-2.6,-0.35000000000000003,2.6234519245
2019-12-02 09:00:00,-2.814,-0.3245,2.832648275,0.156,0.0455,0.1625,-2.9699999999999998,-0.37,2.9929584027000002,-2.814,-0.3145,2.8315201306,0.156,0.0455,0.1625,-2.9699999999999998,-0.36,2.9917386249
2019-12-02 09:30:00,-2.8976,-0.8243,3.0125663893,0.12240000000000001,0.0357,0.1275,-3.02,-0.86,3.1400636936,-2.8076,0.1257,2.8104124697,0.12240000000000001,0.0357,0.1275,-2.93,0.09,2.9313819267000003
2019-12-02 10:00:00,-2.932,-0.9885,3.0941487117,0.108,0.0315,0.1125,-3.04,-1.02,3.2065557846,-2.822,0.2015,2.8291847324,0.108,0.0315,0.1125,-2.93,0.17,2.9349275971
2019-12-02 10:30:00,-1.5083199999999999,-0.78076,1.6984155557,0.51168,0.14924,0.533,-2.02,-0.93,2.2238030488,-1.40832,0.38924000000000003,1.4611204605,0.51168,0.14924,0.533,-1.92,0.24,1.9349418595999999
2019-12-02 11:00:00,-2.64216,-0.9668800000000001,2.8135149546,0.14784,0.043120000000000006,0.154,-2.79,-1.01,2.9671872202,-2.54216,0.21312,2.551077733,0.14784,0.043120000000000006,0.154,-2.69,0.17,2.6953663944
2019-12-02 11:30:00,-2.59376,-0.9856800000000001,2.7747353027,0.18624000000000002,0.05432000000000001,0.194,-2.7800000000000002,-1.04,2.9681644159,-2.48376,0.20432000000000003,2.4921497546999998,0.18624000000000002,0.05432000000000001,0.194,-2.67,0.15,2.6742101637999998
2019-12-02 12:00:00,-2.33288,-0.95584,2.5211027746,0.11712000000000002,0.03416,0.122,-2.45,-0.99,2.6424609742,-2.23288,0.22416000000000003,2.2441035627,0.11712000000000002,0.03416,0.122,-2.35,0.19,2.3576683397
2019-12-02 12:30:00,-1.804,-0.8695,2.0026098597,0.276,0.0805,0.28750000000000003,-2.08,-0.9500000000000001,2.2866788144,-1.704,0.3105,1.7320583853,0.276,0.0805,0.28750000000000003,-1.98,0.23,1.9933138237999999
2019-12-02 13:00:00,-2.10952,-0.8698600000000001,2.2818262532,0.24048000000000003,0.07014000000000001,0.2505,-2.35,-0.9400000000000001,2.5310274594,-2.00952,0.33014000000000004,2.0364584577000002,0.24048000000000003,0.07014000000000001,0.2505,-2.25,0.26,2.264972406
2019-12-02 13:30:00,-2.05128,-0.30454000000000003,2.0737633062,0.25872,0.07546,0.2695,-2.31,-0.38,2.3410467744,-2.04128,-0.17454,2.0487284471,0.25872,0.07546,0.2695,-2.3,-0.25,2.3135470603
2019-12-02 14:00:00,-1.9837600000000002,-0.23818000000000003,1.9980073699,0.24624000000000001,0.07182000000000001,0.2565,-2.23,-0.31,2.2514439811,-1.9837600000000002,-0.22818000000000002,1.996839966,0.24624000000000001,0.07182000000000001,0.2565,-2.23,-0.30000000000000004,2.2500888871
2019-12-02 14:30:00,-1.64176,-0.16218000000000002,1.6497509661,0.43824,0.12782000000000002,0.4565,-2.08,-0.29,2.1001190442,-1.63176,-0.16218000000000002,1.6397996981,0.43824,0.12782000000000002,0.4565,-2.07,-0.29,2.0902152999
2019-12-02 15:00:00,-1.6884800000000002,-0.14164000000000002,1.6944103989000001,0.37152,0.10836000000000001,0.387,-2.06,-0.25,2.0751144547,-1.6884800000000002,-0.13164,1.6936037907000001,0.37152,0.10836000000000001,0.387,-2.06,-0.24,2.0739334608
2019-12-02 15:30:00,-3.422,-0.256,3.4315623264,0.048,0.014,0.05,-3.47,-0.27,3.4804884715,-3.422,-0.246,3.4308308032,0.048,0.014,0.05,-3.47,-0.26,3.4797270008
2019-12-02 16:00:00,-3.49792,-0.21356000000000003,3.5044332209,0.022080000000000002,0.00644,0.023,-3.52,-0.22,3.5268682992000002,-3.49792,-0.21356000000000003,3.5044332209,0.022080000000000002,0.00644,0.023,-3.52,-0.22,3.5268682992000002
2019-12-02 16:30:00,-2.78504,-0.16272,2.7897895261,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.81,-0.17,2.8151376520999998,-2.78504,-0.16272,2.7897895261,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.81,-0.17,2.8151376520999998
2019-12-02 17:00:00,-2.5656,-0.1208,2.5684423295,0.13440000000000002,0.0392,0.14,-2.7,-0.16,2.7047365861,-2.5656,-0.1408,2.5694606438000003,0.13440000000000002,0.0392,0.14,-2.7,-0.18,2.7059933481
2019-12-02 17:30:00,4.21928,0.11604,4.2208753831,3.44928,1.00604,3.593,0.77,-0.89,1.1768602296,4.29928,1.26604,4.4818150118,3.44928,1.00604,3.593,0.85,0.26,0.8888756943
2019-12-02 18:00:00,4.24936,0.33148000000000005,4.2622692782,3.39936,0.99148,3.541,0.85,-0.66,1.0761505471,4.30936,1.12148,4.4528980451,3.39936,0.99148,3.541,0.91,0.13,0.9192388155000001
2019-12-02 18:30:00,-2.47896,-0.12928,2.4823287454000003,0.07104,0.020720000000000002,0.074,-2.55,-0.15,2.5544079549000003,-2.47896,-0.12928,2.4823287454000003,0.07104,0.020720000000000002,0.074,-2.55,-0.15,2.5544079549000003
2019-12-02 19:00:00,-0.65888,0.13866,0.6733122975,0.92112,0.26866,0.9595,-1.58,-0.13,1.5853390804,-0.65888,0.13866,0.6733122975,0.92112,0.26866,0.9595,-1.58,-0.13,1.5853390804
2019-12-02 19:30:00,-2.21576,-0.061680000000000006,2.2166183253,0.23424000000000003,0.06832,0.244,-2.45,-0.13,2.4534465554000002,-2.21576,0.06832,2.2168130277,0.23424000000000003,0.06832,0.244,-2.45,0.0,2.45
2019-12-02 20:00:00,-1.89344,-0.04642,1.8940089361,0.28656000000000004,0.08358,0.2985,-2.18,-0.13,2.1838727069,-1.89344,-0.04642,1.8940089361,0.28656000000000004,0.08358,0.2985,-2.18,-0.13,2.1838727069
2019-12-02 20:30:00,-2.67712,-0.6216600000000001,2.7483508964,0.06288,0.018340000000000002,0.0655,-2.74,-0.64,2.8137519436,-2.61712,0.54834,2.6739472414,0.06288,0.018340000000000002,0.0655,-2.68,0.53,2.7319040979
2019-12-02 21:00:00,-2.00032,-0.5542600000000001,2.0756888616,0.25968,0.07574,0.2705,-2.26,-0.63,2.346167087,-1.91032,0.6257400000000001,2.0101922918,0.25968,0.07574,0.2705,-2.17,0.55,2.2386156437
2019-12-02 21:30:00,-1.9597600000000002,-0.08618,1.9616539578,0.15024,0.043820000000000005,0.1565,-2.11,-0.13,2.1140009461,-1.9597600000000002,0.043820000000000005,1.9602498438,0.15024,0.043820000000000005,0.1565,-2.11,0.0,2.11
2019-12-02 22:00:00,-1.89568,0.03626,1.8960267535000002,0.12432000000000001,0.03626,0.1295,-2.02,0.0,2.02,-1.89568,0.03626,1.8960267535000002,0.12432000000000001,0.03626,0.1295,-2.02,0.0,2.02
2019-12-02 22:30:00,-1.7116,0.046200000000000005,1.7122234082999999,0.1584,0.046200000000000005,0.165,-1.87,0.0,1.87,-1.7216,0.046200000000000005,1.7222197885,0.1584,0.046200000000000005,0.165,-1.88,0.0,1.88
2019-12-02 23:00:00,-1.44544,0.06258000000000001,1.4467940593,0.21456000000000003,0.06258000000000001,0.2235,-1.6600000000000001,0.0,1.6600000000000001,-1.44544,0.06258000000000001,1.4467940593,0.21456000000000003,0.06258000000000001,0.2235,-1.6600000000000001,0.0,1.6600000000000001
2019-12-02 23:30:00,-1.78064,0.27898,1.8023619642000002,0.09936,0.028980000000000002,0.10350000000000001,-1.88,0.25,1.8965494984,-1.81064,-0.11102000000000001,1.8140404213,0.09936,0.028980000000000002,0.10350000000000001,-1.9100000000000001,-0.14,1.9151240169000001
2019-12-03 00:00:00,-2.21168,-0.45174000000000003,2.2573430067,0.02832,0.00826,0.029500000000000002,-2.24,-0.46,2.2867444107,-2.12168,0.61826,2.2099256662,0.02832,0.00826,0.029500000000000002,-2.15,0.61,2.2348601746
2019-12-03 00:30:00,-2.02832,-0.44076000000000004,2.0756568599,0.03168,0.00924,0.033,-2.06,-0.45,2.1085777197,-1.95832,0.61924,2.0538927431,0.03168,0.00924,0.033,-1.99,0.61,2.0813937638
2019-12-03 01:00:00,-1.42888,0.18116000000000002,1.4403183676,0.14112000000000002,0.04116,0.147,-1.57,0.14,1.5762296786999999,-1.42888,0.18116000000000002,1.4403183676,0.14112000000000002,0.04116,0.147,-1.57,0.14,1.5762296786999999
2019-12-03 01:30:00,-1.2545600000000001,0.18242000000000003,1.2677530714,0.14544,0.042420000000000006,0.1515,-1.4,0.14,1.406982587,-1.2545600000000001,0.18242000000000003,1.2677530714,0.14544,0.042420000000000006,0.1515,-1.4,0.14,1.406982587
2019-12-03 02:00:00,-1.81208,0.01106,1.8121137519000001,0.03792,0.01106,0.0395,-1.85,0.0,1.85,-1.81208,0.15106,1.8183654886,0.03792,0.01106,0.0395,-1.85,0.14,1.8552897348
2019-12-03 02:30:00,-0.7445600000000001,0.23492000000000002,0.7807413144,0.32544,0.09492,0.339,-1.07,0.14,1.0791200119,-0.7445600000000001,0.23492000000000002,0.7807413144,0.32544,0.09492,0.339,-1.07,0.14,1.0791200119
2019-12-03 03:00:00,-1.07008,0.20706000000000002,1.0899289197,0.22992,0.06706000000000001,0.23950000000000002,-1.3,0.14,1.3075167303,-1.07008,0.20706000000000002,1.0899289197,0.22992,0.06706000000000001,0.23950000000000002,-1.3,0.14,1.3075167303
2019-12-03 03:30:00,-0.988,-0.014,0.9880991853000001,0.192,0.056,0.2,-1.18,-0.07,1.1820744477,-0.988,0.23600000000000002,1.015795255,0.192,0.056,0.2,-1.18,0.18,1.1936498649
2019-12-03 04:00:00,-1.42008,0.15456,1.4284663104,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.47,0.14,1.4766516177,-1.42008,0.16456,1.4295828762,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.47,0.15,1.4776332427
2019-12-03 04:30:00,-1.5244,-0.44670000000000004,1.588501259,0.0456,0.013300000000000001,0.0475,-1.57,-0.46,1.6360012225,-1.4744000000000002,0.6133000000000001,1.5968695156,0.0456,0.013300000000000001,0.0475,-1.52,0.6000000000000001,1.6341358573
2019-12-03 05:00:00,-1.69184,-0.45762,1.7526376265999999,0.00816,0.00238,0.0085,-1.7000000000000002,-0.46,1.761135997,-1.6018400000000002,0.60238,1.7113600001,0.00816,0.00238,0.0085,-1.6099999999999999,0.6000000000000001,1.7181676286
2019-12-03 05:30:00,-1.3060800000000001,-0.41344000000000003,1.3699553277,0.19392,0.056560000000000006,0.202,-1.5,-0.47000000000000003,1.5719096665999999,-1.2860800000000001,0.49656000000000006,1.3786129261,0.19392,0.056560000000000006,0.202,-1.48,0.44,1.5440207252
2019-12-03 06:00:00,-2.19656,-0.13608,2.2007711376,0.01344,0.003920000000000001,0.014,-2.21,-0.14,2.2144299492,-2.19656,-0.12608,2.2001754475,0.01344,0.003920000000000001,0.014,-2.21,-0.13,2.2138202276
2019-12-03 06:30:00,-1.9388800000000002,-0.14634000000000003,1.9443947772999999,0.08112000000000001,0.02366,0.0845,-2.02,-0.17,2.0271408437,-1.9388800000000002,-0.13634000000000002,1.9436677314000002,0.08112000000000001,0.02366,0.0845,-2.02,-0.16,2.0263267259
2019-12-03 07:00:00,-1.8732000000000002,-0.1426,1.8786199722,0.1968,0.0574,0.20500000000000002,-2.07,-0.2,2.0796393918,-1.8732000000000002,-0.1326,1.8778873768,0.1968,0.0574,0.20500000000000002,-2.07,-0.19,2.0787015178
2019-12-03 07:30:00,-1.7232,-0.1501,1.7297249059,0.3768,0.10990000000000001,0.3925,-2.1,-0.26,2.1160340262,-1.7232,-0.1501,1.7297249059,0.3768,0.10990000000000001,0.3925,-2.1,-0.26,2.1160340262
2019-12-03 08:00:00,-2.71608,-0.6409400000000001,2.7906799619,0.13392,0.039060000000000004,0.1395,-2.85,-0.68,2.93,-2.66608,-0.0009400000000000001,2.6660801657,0.13392,0.039060000000000004,0.1395,-2.8,-0.04,2.8002856997
2019-12-03 08:30:00,-2.7464,-0.4052,2.7761304004,0.15360000000000001,0.0448,0.16,-2.9,-0.45,2.9347061182000003,-2.7464,-0.4052,2.7761304004,0.15360000000000001,0.0448,0.16,-2.9,-0.45,2.9347061182000003
2019-12-03 09:00:00,-2.65112,-0.8836600000000001,2.7945110932,0.15888000000000002,0.046340000000000006,0.1655,-2.81,-0.93,2.9598986469,-2.56112,0.12634,2.5642342814,0.15888000000000002,0.046340000000000006,0.1655,-2.7199999999999998,0.08,2.7211762163
2019-12-03 09:30:00,-1.9948800000000002,-0.7618400000000001,2.1354031001,0.40512000000000004,0.11816000000000002,0.422,-2.4,-0.88,2.5562472494,-1.92488,0.04816,1.9254823811000001,0.40512000000000004,0.11816000000000002,0.422,-2.33,-0.07,2.331051265
2019-12-03 10:00:00,-2.49864,-0.38252,2.5277506602,0.23136,0.06748000000000001,0.241,-2.73,-0.45,2.766839352,-2.49864,-0.37252,2.526256717,0.23136,0.06748000000000001,0.241,-2.73,-0.44,2.765230551
2019-12-03 10:30:00,-2.10744,-0.30342,2.1291705075,0.26256,0.07658000000000001,0.2735,-2.37,-0.38,2.4002708181,-2.10744,-0.29342,2.1277684672,0.26256,0.07658000000000001,0.2735,-2.37,-0.37,2.3987079856
