Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-03 11:00:00,-2.01168,-0.60174,2.0997493779,0.26832,0.07826000000000001,0.2795,-2.2800000000000002,-0.68,2.3792435773,-1.96168,-0.041740000000000006,1.9621240149,0.26832,0.07826000000000001,0.2795,-2.23,-0.12,2.2332263656
2019-12-03 11:30:00,-2.1072,-0.9046000000000001,2.2931622271,0.2928,0.0854,0.305,-2.4,-0.99,2.5961702563999998,-2.0072,0.2654,2.0246700966,0.2928,0.0854,0.305,-2.3,0.18,2.3070327263
2019-12-03 12:00:00,-2.6908000000000003,-0.9719000000000001,2.8609428953,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.89,-1.03,3.0680612771,-2.5808,0.21810000000000002,2.5899992761,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.7800000000000002,0.16,2.7846005099
2019-12-03 12:30:00,-1.58888,-0.8513400000000001,1.8025868772,0.44112,0.12866000000000002,0.4595,-2.03,-0.98,2.2541739063,-1.48888,0.31866,1.5225990444000002,0.44112,0.12866000000000002,0.4595,-1.9300000000000002,0.19,1.9393297811
2019-12-03 13:00:00,-2.18872,-0.89546,2.3648137030000003,0.22128,0.06454,0.2305,-2.41,-0.96,2.5941665328,-2.08872,0.28454,2.1080119188,0.22128,0.06454,0.2305,-2.31,0.22,2.3204525421
2019-12-03 13:30:00,-2.09024,-0.87882,2.2674716867,0.20976000000000003,0.061180000000000005,0.2185,-2.3,-0.9400000000000001,2.4846730167,-1.99024,0.31118,2.0144200778,0.20976000000000003,0.061180000000000005,0.2185,-2.2,0.25,2.2141589825
2019-12-03 14:00:00,-1.78312,-0.79466,1.9521786419,0.32688,0.09534000000000001,0.3405,-2.11,-0.89,2.290021834,-1.6831200000000002,0.37534,1.7244631194000002,0.32688,0.09534000000000001,0.3405,-2.01,0.28,2.0294087809
2019-12-03 14:30:00,-1.70368,-0.78024,1.8738463117,0.37632000000000004,0.10976000000000001,0.392,-2.08,-0.89,2.2624102192,-1.60368,0.38976000000000005,1.6503643234,0.37632000000000004,0.10976000000000001,0.392,-1.98,0.28,1.9996999775000002
2019-12-03 15:00:00,-1.46544,-0.7274200000000001,1.6360483642,0.45456,0.13258,0.47350000000000003,-1.92,-0.86,2.1038060747,-1.36544,0.46258000000000005,1.4416680096,0.45456,0.13258,0.47350000000000003,-1.82,0.33,1.8496756472
2019-12-03 15:30:00,-2.9931200000000002,-0.85216,3.1120642667,0.02688,0.007840000000000001,0.028,-3.02,-0.86,3.1400636936,-2.88312,0.33784000000000003,2.9028463273,0.02688,0.007840000000000001,0.028,-2.91,0.33,2.9286515668
2019-12-03 16:00:00,-3.87024,-0.8813200000000001,3.9693176492,0.02976,0.00868,0.031,-3.9,-0.89,4.0002624914,-3.76024,0.31868,3.7737198889,0.02976,0.00868,0.031,-3.79,0.31,3.8026569659
2019-12-03 16:30:00,-5.39744,-0.5759200000000001,5.4280790709,0.08256000000000001,0.02408,0.08600000000000001,-5.48,-0.6000000000000001,5.5127488606,-5.34744,-0.11592000000000001,5.3486962898,0.08256000000000001,0.02408,0.08600000000000001,-5.43,-0.14,5.4318044884
2019-12-03 17:00:00,-2.5224,-0.11570000000000001,2.5250521282,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.64,-0.15,2.6442579299,-2.5224,-0.1057,2.5246136833,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.64,-0.14,2.6437095151000003
2019-12-03 17:30:00,3.40416,0.6078800000000001,3.4580085888,3.04416,0.8878800000000001,3.171,0.36,-0.28,0.45607017,3.40416,0.6178800000000001,3.4597804844,3.04416,0.8878800000000001,3.171,0.36,-0.27,0.45
2019-12-03 18:00:00,-2.69056,-0.11558000000000002,2.6930413755,0.049440000000000005,0.01442,0.051500000000000004,-2.74,-0.13,2.743082208,-2.69056,-0.11558000000000002,2.6930413755,0.049440000000000005,0.01442,0.051500000000000004,-2.74,-0.13,2.743082208
2019-12-03 18:30:00,-2.716,-0.123,2.7187837354,0.024,0.007,0.025,-2.74,-0.13,2.743082208,-2.716,-0.123,2.7187837354,0.024,0.007,0.025,-2.74,-0.13,2.743082208
2019-12-03 19:00:00,-2.52832,0.00924,2.5283368842,0.03168,0.00924,0.033,-2.56,0.0,2.56,-2.52832,0.00924,2.5283368842,0.03168,0.00924,0.033,-2.56,0.0,2.56
2019-12-03 19:30:00,-2.68912,0.04984,2.6895818262,0.17088,0.04984,0.178,-2.86,0.0,2.86,-2.68912,0.08984,2.6906203002,0.17088,0.04984,0.178,-2.86,0.04,2.8602797066
2019-12-03 20:00:00,-2.79624,-0.13432000000000002,2.7994642345000003,0.05376,0.015680000000000003,0.056,-2.85,-0.15,2.8539446386,-2.79624,-0.12432000000000001,2.7990022508,0.05376,0.015680000000000003,0.056,-2.85,-0.14,2.8534365246
2019-12-03 20:30:00,-2.2044,-0.1642,2.2105069554,0.22560000000000002,0.0658,0.23500000000000001,-2.43,-0.23,2.440860504,-2.2044,-0.1542,2.2097866413,0.22560000000000002,0.0658,0.23500000000000001,-2.43,-0.22,2.4399385238
2019-12-03 21:00:00,-2.20416,0.03962,2.204516058,0.13584000000000002,0.03962,0.14150000000000001,-2.34,0.0,2.34,-2.20416,0.03962,2.204516058,0.13584000000000002,0.03962,0.14150000000000001,-2.34,0.0,2.34
2019-12-03 21:30:00,-1.56736,0.07952000000000001,1.5693759269,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.8399999999999999,0.0,1.8399999999999999,-1.56736,0.07952000000000001,1.5693759269,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.8399999999999999,0.0,1.8399999999999999
2019-12-03 22:00:00,-1.15656,0.10892,1.161677494,0.37344000000000005,0.10892,0.389,-1.53,0.0,1.53,-1.15656,0.10892,1.161677494,0.37344000000000005,0.10892,0.389,-1.53,0.0,1.53
2019-12-03 22:30:00,-1.7004800000000002,0.03486,1.7008372791,0.11952000000000002,0.03486,0.1245,-1.82,0.0,1.82,-1.7004800000000002,0.03486,1.7008372791,0.11952000000000002,0.03486,0.1245,-1.82,0.0,1.82
2019-12-03 23:00:00,-1.40432,0.05124,1.4052544965,0.17568,0.05124,0.183,-1.58,0.0,1.58,-1.40432,0.05124,1.4052544965,0.17568,0.05124,0.183,-1.58,0.0,1.58
2019-12-03 23:30:00,-1.1012,-0.3816,1.1654441214,0.26880000000000004,0.0784,0.28,-1.37,-0.46,1.4451643505,-1.0912,0.6684,1.2796390116,0.26880000000000004,0.0784,0.28,-1.3599999999999999,0.59,1.4824641648
2019-12-04 00:00:00,-1.1532,0.0574,1.1546276456,0.1968,0.0574,0.20500000000000002,-1.35,0.0,1.35,-1.1532,0.0574,1.1546276456,0.1968,0.0574,0.20500000000000002,-1.35,0.0,1.35
2019-12-04 00:30:00,-1.19744,0.32908000000000004,1.2418358185,0.20256000000000002,0.05908000000000001,0.211,-1.4,0.27,1.4257980222,-1.19744,0.07908000000000001,1.2000484157,0.20256000000000002,0.05908000000000001,0.211,-1.4,0.02,1.4001428499
2019-12-04 01:00:00,-1.15568,-0.23624,1.1795785688,0.18432,0.05376,0.192,-1.34,-0.29,1.371021517,-1.15568,0.35376,1.2086117656,0.18432,0.05376,0.192,-1.34,0.30000000000000004,1.3731715115
2019-12-04 01:30:00,-1.43216,0.043120000000000006,1.4328089894,0.14784,0.043120000000000006,0.154,-1.58,0.0,1.58,-1.43216,0.18312,1.4438196563,0.14784,0.043120000000000006,0.154,-1.58,0.14,1.5861904047
2019-12-04 02:00:00,-1.23552,0.059640000000000006,1.2369586088,0.20448000000000002,0.059640000000000006,0.213,-1.44,0.0,1.44,-1.24552,0.059640000000000006,1.2469470719,0.20448000000000002,0.059640000000000006,0.213,-1.45,0.0,1.45
2019-12-04 02:30:00,-1.1928,0.1221,1.1990330479,0.2472,0.0721,0.2575,-1.44,0.05,1.4408677941,-1.2028,0.30210000000000004,1.2401581552,0.2472,0.0721,0.2575,-1.45,0.23,1.4681280598
2019-12-04 03:00:00,-1.4388,0.1641,1.4481278431,0.1512,0.0441,0.1575,-1.5899999999999999,0.12,1.5945218719,-1.4388,0.1841,1.4505303341,0.1512,0.0441,0.1575,-1.5899999999999999,0.14,1.5961516219
2019-12-04 03:30:00,-1.18408,0.07756,1.1866174615,0.26592000000000005,0.07756,0.277,-1.45,0.0,1.45,-1.18408,0.21756000000000003,1.2039010757,0.26592000000000005,0.07756,0.277,-1.45,0.14,1.4567429423
2019-12-04 04:00:00,-1.31848,0.17836000000000002,1.3304893085,0.13152,0.038360000000000005,0.137,-1.45,0.14,1.4567429423,-1.31848,0.17836000000000002,1.3304893085,0.13152,0.038360000000000005,0.137,-1.45,0.14,1.4567429423
2019-12-04 04:30:00,-0.8153600000000001,0.54052,0.9782503769,0.34464,0.10052000000000001,0.359,-1.16,0.44,1.2406449935000001,-0.8153600000000001,0.24052,0.8500951711,0.34464,0.10052000000000001,0.359,-1.16,0.14,1.1684177335
2019-12-04 05:00:00,-0.71152,0.24164000000000002,0.7514323656,0.34848,0.10164000000000001,0.363,-1.06,0.14,1.0692053124,-0.71152,0.10164000000000001,0.7187429304,0.34848,0.10164000000000001,0.363,-1.06,0.0,1.06
2019-12-04 05:30:00,-0.82784,-0.02562,0.8282363491,0.39216,0.11438000000000001,0.40850000000000003,-1.22,-0.14,1.2280065146,-0.82784,-0.015620000000000002,0.8279873489,0.39216,0.11438000000000001,0.40850000000000003,-1.22,-0.13,1.2269066794
2019-12-04 06:00:00,-1.14832,-0.28326,1.1827404829,0.33168000000000003,0.09674,0.34550000000000003,-1.48,-0.38,1.5280052356,-1.13832,0.33674000000000004,1.1870830847,0.33168000000000003,0.09674,0.34550000000000003,-1.47,0.24,1.4894629905
2019-12-04 06:30:00,-1.25696,-0.028280000000000003,1.2572780918,0.38304000000000005,0.11172000000000001,0.399,-1.6400000000000001,-0.14,1.6459647627,-1.25696,-0.028280000000000003,1.2572780918,0.38304000000000005,0.11172000000000001,0.399,-1.6400000000000001,-0.14,1.6459647627
2019-12-04 07:00:00,-1.70144,-0.032920000000000005,1.7017584435000002,0.29856000000000005,0.08708,0.311,-2.0,-0.12,2.0035967658,-1.71144,-0.15292,1.718258246,0.29856000000000005,0.08708,0.311,-2.01,-0.24,2.0242776489
2019-12-04 07:30:00,-2.54664,-0.23402,2.5573698696,0.12336000000000001,0.035980000000000005,0.1285,-2.67,-0.27,2.6836169622,-2.54664,-0.23402,2.5573698696,0.12336000000000001,0.035980000000000005,0.1285,-2.67,-0.27,2.6836169622
2019-12-04 08:00:00,-3.18608,-0.29844000000000004,3.2000269061,0.07392,0.021560000000000003,0.077,-3.26,-0.32,3.2756678708,-3.18608,-0.28844000000000003,3.1991097824,0.07392,0.021560000000000003,0.077,-3.26,-0.31,3.2747060937
2019-12-04 08:30:00,-3.06808,-0.36194000000000004,3.0893551835,0.06192,0.018060000000000003,0.0645,-3.13,-0.38,3.1529827148,-3.06808,-0.35194000000000003,3.0881995807,0.06192,0.018060000000000003,0.0645,-3.13,-0.37,3.1517931404
2019-12-04 09:00:00,-2.8252,-0.3436,2.8460175684999998,0.12480000000000001,0.0364,0.13,-2.95,-0.38,2.9743738837,-2.8252,-0.3336,2.844827587,0.12480000000000001,0.0364,0.13,-2.95,-0.37,2.9731128468
2019-12-04 09:30:00,-2.5296000000000003,-0.3428,2.5527216848,0.23040000000000002,0.06720000000000001,0.24,-2.76,-0.41000000000000003,2.7902867236,-2.5296000000000003,-0.3428,2.5527216848,0.23040000000000002,0.06720000000000001,0.24,-2.76,-0.41000000000000003,2.7902867236
2019-12-04 10:00:00,-3.01512,-0.36066000000000004,3.0366139448,0.13488,0.03934,0.1405,-3.15,-0.4,3.1752952619,-3.01512,-0.35066,3.0354424801,0.13488,0.03934,0.1405,-3.15,-0.39,3.1740510393
2019-12-04 10:30:00,-2.91888,-0.26884,2.9312344499,0.14112000000000002,0.04116,0.147,-3.06,-0.31,3.0756625303,-2.91888,-0.26884,2.9312344499,0.14112000000000002,0.04116,0.147,-3.06,-0.31,3.0756625303
2019-12-04 11:00:00,-2.64312,-0.35716000000000003,2.6671420285,0.14688,0.04284,0.153,-2.79,-0.4,2.8185279846,-2.64312,-0.35716000000000003,2.6671420285,0.14688,0.04284,0.153,-2.79,-0.4,2.8185279846
2019-12-04 11:30:00,-2.45152,-0.40836000000000006,2.4852984127,0.10848000000000001,0.03164,0.113,-2.56,-0.44,2.5975372952,-2.45152,-0.40836000000000006,2.4852984127,0.10848000000000001,0.03164,0.113,-2.56,-0.44,2.5975372952
2019-12-04 12:00:00,-2.7680800000000003,-0.42444000000000004,2.800431431,0.12192000000000001,0.03556,0.127,-2.89,-0.46,2.9263800163,-2.7680800000000003,-0.41444000000000003,2.7989332611,0.12192000000000001,0.03556,0.127,-2.89,-0.45,2.9248247811
2019-12-04 12:30:00,-2.44512,-0.35066,2.4701364841,0.13488,0.03934,0.1405,-2.58,-0.39,2.6093102537,-2.44512,-0.34066,2.4687367316,0.13488,0.03934,0.1405,-2.58,-0.38,2.6078343506
2019-12-04 13:00:00,-2.868,-0.35150000000000003,2.8894595083,0.132,0.0385,0.1375,-3.0,-0.39,3.0252437918,-2.868,-0.3415,2.8882600731,0.132,0.0385,0.1375,-3.0,-0.38,3.0239708993
2019-12-04 13:30:00,-1.97632,-0.27726,1.9956737835,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.26,-0.36,2.2884929539,-1.97632,-0.26726,1.9943090658,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.26,-0.35000000000000003,2.2869411886
2019-12-04 14:00:00,-1.588,-0.234,1.6051479683,0.432,0.126,0.45,-2.02,-0.36,2.0518284529,-1.588,-0.224,1.6037206739,0.432,0.126,0.45,-2.02,-0.35000000000000003,2.0500975587
2019-12-04 14:30:00,-2.1316,-0.25630000000000003,2.1469532482,0.2184,0.0637,0.2275,-2.35,-0.32,2.3716871632,-2.1316,-0.24630000000000002,2.1457824331,0.2184,0.0637,0.2275,-2.35,-0.31,2.3703586227
2019-12-04 15:00:00,-2.07208,-0.14894000000000002,2.0774259674,0.27792,0.08106000000000001,0.28950000000000004,-2.35,-0.23,2.3612284938,-2.07208,-0.13894,2.0767329751,0.27792,0.08106000000000001,0.28950000000000004,-2.35,-0.22,2.3602754077
2019-12-04 15:30:00,-2.64392,-0.22656,2.6536093156,0.04608,0.01344,0.048,-2.69,-0.24,2.7006850983,-2.64392,-0.20656000000000002,2.6519766213000002,0.04608,0.01344,0.048,-2.69,-0.22,2.6989812893
2019-12-04 16:00:00,-2.54504,-0.19272,2.5523263114,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.5700000000000003,-0.2,2.5777703544,-2.54504,-0.18272000000000002,2.5515907195,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.5700000000000003,-0.19,2.5770137757000002
2019-12-04 16:30:00,-2.75728,-0.25754000000000005,2.7692814682,0.04272,0.01246,0.044500000000000005,-2.8,-0.27,2.8129877355,-2.75728,-0.24754,2.7683693847,0.04272,0.01246,0.044500000000000005,-2.8,-0.26,2.8120455187999998
2019-12-04 17:00:00,-2.44624,-0.16182000000000002,2.4515863946,0.23376000000000002,0.06818,0.24350000000000002,-2.68,-0.23,2.689851297,-2.44624,-0.15182,2.4509466436,0.23376000000000002,0.06818,0.24350000000000002,-2.68,-0.22,2.6890146894
2019-12-04 17:30:00,3.86792,0.6135600000000001,3.9162815272,3.33792,0.9735600000000001,3.477,0.53,-0.36,0.6407027392,3.86792,0.62356,3.9178606662,3.33792,0.9735600000000001,3.477,0.53,-0.35000000000000003,0.6351377803
2019-12-04 18:00:00,0.48328000000000004,0.23804000000000003,0.53872312,1.67328,0.48804000000000003,1.7429999999999999,-1.19,-0.25,1.2159769735000001,0.49328000000000005,0.24804,0.5521313250000001,1.67328,0.48804000000000003,1.7429999999999999,-1.18,-0.24,1.2041594579
2019-12-04 18:30:00,-2.56216,-0.64688,2.6425589114,0.14784,0.043120000000000006,0.154,-2.71,-0.6900000000000001,2.7964620505,-2.48216,0.36312000000000005,2.5085801562,0.14784,0.043120000000000006,0.154,-2.63,0.32,2.6493961576
2019-12-04 19:00:00,-3.10832,-0.73326,3.1936379648,0.09168000000000001,0.026740000000000003,0.0955,-3.2,-0.76,3.2890120097,-3.00832,0.44674,3.0413098905,0.09168000000000001,0.026740000000000003,0.0955,-3.1,0.42,3.128322234
2019-12-04 19:30:00,-2.2056,-0.32830000000000004,2.2298996054,0.3144,0.0917,0.3275,-2.52,-0.42,2.5547602627,-2.1656,0.1817,2.1732092053,0.3144,0.0917,0.3275,-2.48,0.09,2.4816325272
2019-12-04 20:00:00,-2.69448,-0.12464000000000001,2.6973612291,0.15552000000000002,0.045360000000000004,0.162,-2.85,-0.17,2.8550656735,-2.69448,-0.10464000000000001,2.6965110792,0.15552000000000002,0.045360000000000004,0.162,-2.85,-0.15,2.8539446386
2019-12-04 20:30:00,-1.9636,-0.0448,1.9641109948,0.3264,0.0952,0.34,-2.29,-0.14,2.2942754848,-1.9636,-0.0448,1.9641109948,0.3264,0.0952,0.34,-2.29,-0.14,2.2942754848
2019-12-04 21:00:00,-1.47888,0.12866000000000002,1.4844660487999999,0.44112,0.12866000000000002,0.4595,-1.92,0.0,1.92,-1.47888,0.12866000000000002,1.4844660487999999,0.44112,0.12866000000000002,0.4595,-1.92,0.0,1.92
2019-12-04 21:30:00,-1.26088,0.12516000000000002,1.2670767143,0.42912000000000006,0.12516000000000002,0.447,-1.69,0.0,1.69,-1.26088,0.12516000000000002,1.2670767143,0.42912000000000006,0.12516000000000002,0.447,-1.69,0.0,1.69
2019-12-04 22:00:00,-0.7907200000000001,0.18354,0.8117419849,0.6292800000000001,0.18354,0.6555000000000001,-1.42,0.0,1.42,-0.7907200000000001,0.18354,0.8117419849,0.6292800000000001,0.18354,0.6555000000000001,-1.42,0.0,1.42
2019-12-04 22:30:00,-1.3868,0.10010000000000001,1.3904079437,0.3432,0.10010000000000001,0.35750000000000004,-1.73,0.0,1.73,-1.3868,0.10010000000000001,1.3904079437,0.3432,0.10010000000000001,0.35750000000000004,-1.73,0.0,1.73
2019-12-04 23:00:00,-1.67608,0.21406000000000003,1.6896940108,0.25392000000000003,0.07406,0.2645,-1.9300000000000002,0.14,1.9350710581000001,-1.67608,0.20406000000000002,1.6884562920000001,0.25392000000000003,0.07406,0.2645,-1.9300000000000002,0.13,1.9343732835
2019-12-04 23:30:00,-0.60048,0.29736,0.6700740258,0.53952,0.15736,0.562,-1.1400000000000001,0.14,1.1485643212,-0.60048,0.28736,0.6656966276,0.53952,0.15736,0.562,-1.1400000000000001,0.13,1.1473883388
2019-12-05 00:00:00,-1.29152,0.67664,1.4580348418,0.22848000000000002,0.06664,0.23800000000000002,-1.52,0.61,1.6378339354,-1.35152,-0.33336000000000005,1.3920255745,0.22848000000000002,0.06664,0.23800000000000002,-1.58,-0.4,1.6298466186
2019-12-05 00:30:00,-0.73928,0.7264600000000001,1.0364743364,0.33072,0.09646,0.34450000000000003,-1.07,0.63,1.2416923935,-0.8192800000000001,-0.32354000000000005,0.88085064,0.33072,0.09646,0.34450000000000003,-1.15,-0.42,1.2242957159
2019-12-05 01:00:00,-0.6323200000000001,0.75724,0.9865297765000001,0.36768,0.10724,0.383,-1.0,0.65,1.1926860442,-0.7123200000000001,-0.31276000000000004,0.777957968,0.36768,0.10724,0.383,-1.08,-0.42,1.1587924749
2019-12-05 01:30:00,-1.09184,0.63488,1.263007205,0.18816000000000002,0.054880000000000005,0.196,-1.28,0.58,1.4052757736,-1.18184,-0.38512,1.243005712,0.18816000000000002,0.054880000000000005,0.196,-1.37,-0.44,1.4389232084999999
2019-12-05 02:00:00,-1.6044800000000001,0.62536,1.7220427405,0.15552000000000002,0.045360000000000004,0.162,-1.76,0.58,1.8531055016,-1.69448,-0.41464,1.7444737889000002,0.15552000000000002,0.045360000000000004,0.162,-1.85,-0.46,1.9063315556
2019-12-05 02:30:00,-1.4122400000000002,0.6201800000000001,1.5424153298999999,0.13776000000000002,0.04018,0.14350000000000002,-1.55,0.58,1.6549622352000002,-1.42224,-0.32982,1.4599821403,0.13776000000000002,0.04018,0.14350000000000002,-1.56,-0.37,1.6032778923
2019-12-05 03:00:00,-0.81488,0.24066,0.8496744377000001,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.16,0.14,1.1684177335,-0.81488,0.24066,0.8496744377000001,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.16,0.14,1.1684177335
2019-12-05 03:30:00,-0.90624,0.22568000000000002,0.9339177694,0.29376,0.08568,0.306,-1.2,0.14,1.2081390648,-0.90624,0.22568000000000002,0.9339177694,0.29376,0.08568,0.306,-1.2,0.14,1.2081390648
2019-12-05 04:00:00,-0.8184,0.11130000000000001,0.8259335627000001,0.3816,0.11130000000000001,0.3975,-1.2,0.0,1.2,-0.8184,0.2513,0.8561134563,0.3816,0.11130000000000001,0.3975,-1.2,0.14,1.2081390648
2019-12-05 04:30:00,-1.06024,0.23618000000000003,1.0862273473,0.32976000000000005,0.09618,0.3435,-1.3900000000000001,0.14,1.3970325694,-1.06024,0.23618000000000003,1.0862273473,0.32976000000000005,0.09618,0.3435,-1.3900000000000001,0.14,1.3970325694
2019-12-05 05:00:00,-0.8196800000000001,0.25676000000000004,0.858953433,0.40032,0.11676,0.417,-1.22,0.14,1.2280065146,-0.8096800000000001,0.25676000000000004,0.8494159170000001,0.40032,0.11676,0.417,-1.21,0.14,1.2180722474
2019-12-05 05:30:00,-1.25696,-0.028280000000000003,1.2572780918,0.38304000000000005,0.11172000000000001,0.399,-1.6400000000000001,-0.14,1.6459647627,-1.25696,-0.028280000000000003,1.2572780918,0.38304000000000005,0.11172000000000001,0.399,-1.6400000000000001,-0.14,1.6459647627
2019-12-05 06:00:00,-1.9637600000000002,-0.10318000000000001,1.9664687768,0.12624000000000002,0.036820000000000006,0.1315,-2.09,-0.14,2.094683747,-1.9637600000000002,-0.10318000000000001,1.9664687768,0.12624000000000002,0.036820000000000006,0.1315,-2.09,-0.14,2.094683747
2019-12-05 06:30:00,-1.47152,-0.07586000000000001,1.4734740751,0.28848,0.08414,0.3005,-1.76,-0.16,1.7672577627,-1.47152,-0.07586000000000001,1.4734740751,0.28848,0.08414,0.3005,-1.76,-0.16,1.7672577627
2019-12-05 07:00:00,-2.69496,-0.14728000000000002,2.6989814375,0.21504,0.06272000000000001,0.224,-2.91,-0.21,2.9175674798999998,-2.69496,-0.13728,2.6984542242,0.21504,0.06272000000000001,0.224,-2.91,-0.2,2.9168647551999998
2019-12-05 07:30:00,-1.83912,-0.17016,1.8469750404,0.41088,0.11984000000000002,0.428,-2.25,-0.29,2.2686119103999998,-1.83912,-0.15016000000000002,1.8452399302,0.41088,0.11984000000000002,0.428,-2.25,-0.27,2.2661420962
2019-12-05 08:00:00,-2.4608,-0.26940000000000003,2.4755025752,0.13920000000000002,0.040600000000000004,0.145,-2.6,-0.31,2.6184155514,-2.4608,-0.2594,2.4744342788,0.13920000000000002,0.040600000000000004,0.145,-2.6,-0.30000000000000004,2.6172504656999998
2019-12-05 08:30:00,-1.6813600000000002,-0.19998000000000002,1.6932109880000001,0.54864,0.16002000000000002,0.5715,-2.23,-0.36,2.2588713996,-1.6813600000000002,-0.18998,1.6920590563,0.54864,0.16002000000000002,0.5715,-2.23,-0.35000000000000003,2.2572992713
2019-12-05 09:00:00,-2.45616,-0.28888,2.4730898892,0.24384000000000003,0.07112,0.254,-2.7,-0.36,2.7238942711,-2.45616,-0.27888,2.4719417469,0.24384000000000003,0.07112,0.254,-2.7,-0.35000000000000003,2.722590678
2019-12-05 09:30:00,-2.21816,-0.5748800000000001,2.2914451335,0.29184000000000004,0.08512,0.304,-2.51,-0.66,2.595322716,-2.16816,0.08512,2.1698302238,0.29184000000000004,0.08512,0.304,-2.46,0.0,2.46
2019-12-05 10:00:00,-1.7795200000000002,-0.8023600000000001,1.9520432885,0.5404800000000001,0.15764,0.5630000000000001,-2.32,-0.96,2.5107767722,-1.6795200000000001,0.36764,1.7192866544,0.5404800000000001,0.15764,0.5630000000000001,-2.22,0.21,2.2299103121
2019-12-05 10:30:00,-1.12584,-0.7171200000000001,1.3348321243,0.7641600000000001,0.22288000000000002,0.796,-1.8900000000000001,-0.9400000000000001,2.1108529082,-1.02584,0.46288,1.1254357378,0.7641600000000001,0.22288000000000002,0.796,-1.79,0.24,1.8060177186000002
2019-12-05 11:00:00,-1.6169600000000002,-0.77578,1.7934308601,0.5630400000000001,0.16422,0.5865,-2.18,-0.9400000000000001,2.3740261161,-1.51696,0.40422,1.5698921778,0.5630400000000001,0.16422,0.5865,-2.08,0.24,2.0938003725
2019-12-05 11:30:00,-1.9452800000000001,-0.80154,2.1039440701,0.47472000000000003,0.13846,0.49450000000000005,-2.42,-0.9400000000000001,2.5961509971,-1.84528,0.35846000000000006,1.8797744147,0.47472000000000003,0.13846,0.49450000000000005,-2.32,0.22,2.3304076897
2019-12-05 12:00:00,-1.54928,-0.62604,1.670986116,0.6307200000000001,0.18396,0.657,-2.18,-0.81,2.3256181974,-1.4792800000000002,0.23396000000000003,1.4976670525,0.6307200000000001,0.18396,0.657,-2.11,0.05,2.1105923339
2019-12-05 12:30:00,-2.18568,-0.24874000000000002,2.1997883194,0.48432000000000003,0.14126000000000002,0.5045000000000001,-2.67,-0.39,2.6983328186,-2.18568,-0.24874000000000002,2.1997883194,0.48432000000000003,0.14126000000000002,0.5045000000000001,-2.67,-0.39,2.6983328186
2019-12-05 13:00:00,-0.82808,-0.10944000000000001,0.8352805517,0.9619200000000001,0.28056000000000003,1.002,-1.79,-0.39,1.8319934498000001,-0.82808,-0.10944000000000001,0.8352805517,0.9619200000000001,0.28056000000000003,1.002,-1.79,-0.39,1.8319934498000001
2019-12-05 13:30:00,-1.7176,-0.2318,1.7331707937,0.5424,0.1582,0.5650000000000001,-2.26,-0.39,2.2934035842,-1.7176,-0.2318,1.7331707937,0.5424,0.1582,0.5650000000000001,-2.26,-0.39,2.2934035842
2019-12-05 14:00:00,-2.11896,-0.21928000000000003,2.1302758507,0.5510400000000001,0.16072,0.5740000000000001,-2.67,-0.38,2.6969056342,-2.11896,-0.20928000000000002,2.129269734,0.5510400000000001,0.16072,0.5740000000000001,-2.67,-0.37,2.6955147931
2019-12-05 14:30:00,-1.7111200000000002,-0.17116,1.7196590941,0.5788800000000001,0.16884000000000002,0.603,-2.29,-0.34,2.3151025895,-1.7111200000000002,-0.16116000000000003,1.7186925845,0.5788800000000001,0.16884000000000002,0.603,-2.29,-0.33,2.3136551169
2019-12-05 15:00:00,-1.71272,-0.11496,1.7165737968,0.49728000000000006,0.14504,0.518,-2.21,-0.26,2.2252415599,-1.71272,-0.10496000000000001,1.7159330989,0.49728000000000006,0.14504,0.518,-2.21,-0.25,2.2240953217
2019-12-05 15:30:00,-1.27448,-0.042140000000000004,1.2751764780000001,0.57552,0.16786,0.5995,-1.85,-0.21,1.8618807695,-1.27448,-0.042140000000000004,1.2751764780000001,0.57552,0.16786,0.5995,-1.85,-0.21,1.8618807695
2019-12-05 16:00:00,-1.3820000000000001,0.0015,1.382000814,0.588,0.1715,0.6125,-1.97,-0.17,1.9773214205,-1.3820000000000001,0.0015,1.382000814,0.588,0.1715,0.6125,-1.97,-0.17,1.9773214205
2019-12-05 16:30:00,-1.55008,-0.01794,1.5501838117,0.58992,0.17206000000000002,0.6145,-2.14,-0.19,2.1484180226,-1.55008,-0.007940000000000001,1.5501003355,0.58992,0.17206000000000002,0.6145,-2.14,-0.18,2.1475567513
2019-12-05 17:00:00,-1.8204,-0.0172,1.8204812551,0.48960000000000004,0.1428,0.51,-2.31,-0.16,2.3155344955,-1.8204,-0.0172,1.8204812551,0.48960000000000004,0.1428,0.51,-2.31,-0.16,2.3155344955
2019-12-05 17:30:00,-1.65528,-0.05654000000000001,1.6562453472,0.59472,0.17346,0.6195,-2.25,-0.23,2.2617250053999998,-1.65528,-0.046540000000000005,1.6559341321,0.59472,0.17346,0.6195,-2.25,-0.22,2.2607299706
2019-12-05 18:00:00,-1.62336,-0.05598,1.6243249213,0.5966400000000001,0.17402,0.6215,-2.22,-0.23,2.2318826134,-1.62336,-0.04598000000000001,1.6240110374999999,0.5966400000000001,0.17402,0.6215,-2.22,-0.22,2.2308742681
2019-12-05 18:30:00,-1.7874400000000001,-0.08342000000000001,1.789385551,0.50256,0.14658000000000002,0.5235000000000001,-2.29,-0.23,2.3015212361,-1.77744,-0.07342,1.778955719,0.50256,0.14658000000000002,0.5235000000000001,-2.2800000000000002,-0.22,2.2905894438
2019-12-05 19:00:00,-1.512,-0.0085,1.512023892,0.588,0.1715,0.6125,-2.1,-0.18,2.1077001684,-1.512,0.0015,1.512000744,0.588,0.1715,0.6125,-2.1,-0.17,2.106869716
2019-12-05 19:30:00,-1.47384,0.028880000000000003,1.4741229257000001,0.71616,0.20888,0.746,-2.19,-0.18,2.1973848093,-1.47384,0.038880000000000005,1.4743527393,0.71616,0.20888,0.746,-2.19,-0.17,2.1965882636
2019-12-05 20:00:00,-1.26584,0.037880000000000004,1.2664066488,0.6441600000000001,0.18788000000000002,0.671,-1.9100000000000001,-0.15,1.9158809984,-1.26584,0.047880000000000006,1.2667451993,0.6441600000000001,0.18788000000000002,0.671,-1.9100000000000001,-0.14,1.9151240169000001
2019-12-05 20:30:00,-1.48008,0.022060000000000003,1.4802443886,0.58992,0.17206000000000002,0.6145,-2.07,-0.15,2.0754276668,-1.48008,0.032060000000000005,1.480427185,0.58992,0.17206000000000002,0.6145,-2.07,-0.14,2.074728898
2019-12-05 21:00:00,-1.23432,0.05124,1.2353830985,0.65568,0.19124000000000002,0.683,-1.8900000000000001,-0.14,1.8951780919,-1.23432,0.05124,1.2353830985,0.65568,0.19124000000000002,0.683,-1.8900000000000001,-0.14,1.8951780919
2019-12-05 21:30:00,-0.52768,0.10276,0.5375925967,0.8323200000000001,0.24276000000000003,0.867,-1.3599999999999999,-0.14,1.3671868929,-0.52768,0.10276,0.5375925967,0.8323200000000001,0.24276000000000003,0.867,-1.3599999999999999,-0.14,1.3671868929
2019-12-05 22:00:00,-0.49736,0.09702000000000001,0.5067344966,0.81264,0.23702,0.8465,-1.31,-0.14,1.3174596768,-0.49736,0.09702000000000001,0.5067344966,0.81264,0.23702,0.8465,-1.31,-0.14,1.3174596768
2019-12-05 22:30:00,-0.38736000000000004,0.09702000000000001,0.39932524340000003,0.81264,0.23702,0.8465,-1.2,-0.14,1.2081390648,-0.38736000000000004,0.09702000000000001,0.39932524340000003,0.81264,0.23702,0.8465,-1.2,-0.14,1.2081390648
2019-12-05 23:00:00,-0.28104,0.07428000000000001,0.2906905571,0.7689600000000001,0.22428,0.801,-1.05,-0.15,1.0606601718,-0.28104,0.08428000000000001,0.29340518060000004,0.7689600000000001,0.22428,0.801,-1.05,-0.14,1.0592922165
2019-12-05 23:30:00,-0.87336,0.006520000000000001,0.8733843369000001,0.53664,0.15652000000000002,0.559,-1.4100000000000001,-0.15,1.4179562758,-0.87336,0.01652,0.8735162277,0.53664,0.15652000000000002,0.559,-1.4100000000000001,-0.14,1.4169333082
2019-12-06 00:00:00,-1.00264,-0.01702,1.0027844484,0.38736000000000004,0.11298000000000001,0.4035,-1.3900000000000001,-0.13,1.396065901,-1.00264,0.11298000000000001,1.0089853567,0.38736000000000004,0.11298000000000001,0.4035,-1.3900000000000001,0.0,1.3900000000000001
2019-12-06 00:30:00,-0.6972,0.1379,0.7107068664,0.4728,0.1379,0.49250000000000005,-1.17,0.0,1.17,-0.6972,0.1379,0.7107068664,0.4728,0.1379,0.49250000000000005,-1.17,0.0,1.17
2019-12-06 01:00:00,0.06056,0.21308000000000002,0.22151884800000002,0.7305600000000001,0.21308000000000002,0.761,-0.67,0.0,0.67,0.07056000000000001,0.35308,0.3600613837,0.7305600000000001,0.21308000000000002,0.761,-0.66,0.14,0.6746851117
2019-12-06 01:30:00,-0.93064,0.09898000000000001,0.9358888022,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.27,0.0,1.27,-0.93064,0.23898000000000003,0.9608341428,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.27,0.14,1.2776932339
2019-12-06 02:00:00,-0.6109600000000001,0.26222,0.6648544578000001,0.41904,0.12222000000000001,0.4365,-1.03,0.14,1.0394710193,-0.6109600000000001,0.26222,0.6648544578000001,0.41904,0.12222000000000001,0.4365,-1.03,0.14,1.0394710193
2019-12-06 02:30:00,-0.23056000000000001,0.34192,0.4123920465,0.5894400000000001,0.17192000000000002,0.614,-0.8200000000000001,0.17,0.8374365648000001,-0.23056000000000001,0.34192,0.4123920465,0.5894400000000001,0.17192000000000002,0.614,-0.8200000000000001,0.17,0.8374365648000001
2019-12-06 03:00:00,-0.72928,0.23646000000000003,0.7666568007,0.33072,0.09646,0.34450000000000003,-1.06,0.14,1.0692053124,-0.72928,0.23646000000000003,0.7666568007,0.33072,0.09646,0.34450000000000003,-1.06,0.14,1.0692053124
2019-12-06 03:30:00,-0.47344,0.25858000000000003,0.5394525466,0.40656000000000003,0.11858,0.42350000000000004,-0.88,0.14,0.8910667764,-0.47344,0.25858000000000003,0.5394525466,0.40656000000000003,0.11858,0.42350000000000004,-0.88,0.14,0.8910667764
2019-12-06 04:00:00,-0.5009600000000001,0.27972,0.5737631916,0.47904,0.13972,0.499,-0.98,0.14,0.9899494937000001,-0.5009600000000001,0.27972,0.5737631916,0.47904,0.13972,0.499,-0.98,0.14,0.9899494937000001
2019-12-06 04:30:00,0.041920000000000006,0.36056000000000005,0.36298870510000003,0.72192,0.21056000000000002,0.752,-0.68,0.15,0.6963476143,0.041920000000000006,0.38056,0.38286185500000003,0.72192,0.21056000000000002,0.752,-0.68,0.17,0.7009279564
2019-12-06 05:00:00,0.008960000000000001,0.35678000000000004,0.3568924908,0.70896,0.20678000000000002,0.7385,-0.7000000000000001,0.15,0.7158910532,0.008960000000000001,0.37678,0.3768865214,0.70896,0.20678000000000002,0.7385,-0.7000000000000001,0.17,0.7203471385
2019-12-06 05:30:00,-0.7504000000000001,0.0028,0.7504052239,0.48960000000000004,0.1428,0.51,-1.24,-0.14,1.2478781992,-0.7504000000000001,0.0028,0.7504052239,0.48960000000000004,0.1428,0.51,-1.24,-0.14,1.2478781992
2019-12-06 06:00:00,-0.57272,0.047540000000000006,0.5746896989,0.6772800000000001,0.19754000000000002,0.7055,-1.25,-0.15,1.2589678312,-0.56272,0.047540000000000006,0.5647245789,0.6772800000000001,0.19754000000000002,0.7055,-1.24,-0.15,1.2490396311
2019-12-06 06:30:00,-1.27416,-0.027880000000000002,1.2744649858,0.55584,0.16212000000000001,0.579,-1.83,-0.19,1.8398369493,-1.27416,-0.01788,1.2742854468,0.55584,0.16212000000000001,0.579,-1.83,-0.18,1.8388311505
2019-12-06 07:00:00,-1.4924,-0.1107,1.4965,0.4776,0.1393,0.4975,-1.97,-0.25,1.9857995871,-1.4924,-0.1107,1.4965,0.4776,0.1393,0.4975,-1.97,-0.25,1.9857995871
2019-12-06 07:30:00,-1.1536,-0.1198,1.1598038627,0.6864,0.20020000000000002,0.715,-1.8399999999999999,-0.32,1.8676188048,-1.1536,-0.1198,1.1598038627,0.6864,0.20020000000000002,0.715,-1.8399999999999999,-0.32,1.8676188048
2019-12-06 08:00:00,-1.32176,-0.17218000000000003,1.3329273986,0.6782400000000001,0.19782000000000002,0.7065,-2.0,-0.37,2.0339370688,-1.31176,-0.17218000000000003,1.3230118102000001,0.6782400000000001,0.19782000000000002,0.7065,-1.99,-0.37,2.0241047404
2019-12-06 08:30:00,-1.91656,-0.6560800000000001,2.0257450975,0.49344000000000005,0.14392000000000002,0.514,-2.41,-0.8,2.5393109302,-1.8465600000000002,0.14392000000000002,1.8521600363,0.49344000000000005,0.14392000000000002,0.514,-2.34,0.0,2.34
2019-12-06 09:00:00,-1.81528,-0.86404,2.0104244825,0.5347200000000001,0.15596000000000002,0.557,-2.35,-1.02,2.5618157623,-1.71528,0.32596,1.7459769185,0.5347200000000001,0.15596000000000002,0.557,-2.25,0.17,2.2564130827
2019-12-06 09:30:00,-1.27528,-0.8240400000000001,1.5183481156,0.7747200000000001,0.22596000000000002,0.807,-2.05,-1.05,2.3032585613,-1.17528,0.37596,1.2339485403000001,0.7747200000000001,0.22596000000000002,0.807,-1.9500000000000002,0.15,1.9557607216
2019-12-06 10:00:00,-1.8115999999999999,-0.8588,2.0048521142,0.5184,0.1512,0.54,-2.33,-1.01,2.5394881374000002,-1.7116,0.32120000000000004,1.7414775336,0.5184,0.1512,0.54,-2.23,0.17,2.2364704335
2019-12-06 10:30:00,-1.21624,-0.8018200000000001,1.4567618371,0.7137600000000001,0.20818,0.7435,-1.9300000000000002,-1.01,2.1783020911,-1.11624,0.37818,1.1785634688,0.7137600000000001,0.20818,0.7435,-1.83,0.17,1.8378792125999999
2019-12-06 11:00:00,-2.334,-0.787,2.4631128679,0.456,0.133,0.47500000000000003,-2.79,-0.92,2.9377712641000002,-2.2640000000000002,-0.137,2.2681413095,0.456,0.133,0.47500000000000003,-2.7199999999999998,-0.27,2.733367886
2019-12-06 11:30:00,-1.7104,-0.3972,1.7559145765,0.48960000000000004,0.1428,0.51,-2.2,-0.54,2.2653035117,-1.6904,-0.16720000000000002,1.6986488748,0.48960000000000004,0.1428,0.51,-2.18,-0.31,2.2019309708
2019-12-06 12:00:00,-1.4232,-0.2901,1.4524655762,0.6168,0.1799,0.6425000000000001,-2.04,-0.47000000000000003,2.0934421415,-1.4232,-0.2801,1.4505013788,0.6168,0.1799,0.6425000000000001,-2.04,-0.46,2.0912197398
2019-12-06 12:30:00,-1.01096,-0.17028000000000001,1.0252001756,0.71904,0.20972000000000002,0.749,-1.73,-0.38,1.7712425017000002,-1.01096,-0.16028,1.023586733,0.71904,0.20972000000000002,0.749,-1.73,-0.37,1.7691240771
2019-12-06 13:00:00,-1.70816,-0.20238,1.7201070460999999,0.47184000000000004,0.13762000000000002,0.49150000000000005,-2.18,-0.34,2.2063544593,-1.70816,-0.19238000000000002,1.7189591764,0.47184000000000004,0.13762000000000002,0.49150000000000005,-2.18,-0.33,2.2048355948
2019-12-06 13:30:00,-1.63632,-0.24726,1.6548959635,0.52368,0.15274000000000001,0.5455,-2.16,-0.4,2.1967248348,-1.63632,-0.23726000000000003,1.6534314168000002,0.52368,0.15274000000000001,0.5455,-2.16,-0.39,2.1949259669
2019-12-06 14:00:00,-1.4256,-0.2283,1.4437646103000001,0.5544,0.1617,0.5775,-1.98,-0.39,2.0180436071,-1.4256,-0.21830000000000002,1.44221713,0.5544,0.1617,0.5775,-1.98,-0.38,2.0161349161
2019-12-06 14:30:00,-1.65744,-0.20592000000000002,1.6701827445,0.5625600000000001,0.16408,0.586,-2.22,-0.37,2.2506221362,-1.65744,-0.19592,1.6689793287999999,0.5625600000000001,0.16408,0.586,-2.22,-0.36,2.2489997777
2019-12-06 15:00:00,-2.29128,-0.18954000000000001,2.2991062285,0.37872000000000006,0.11046,0.3945,-2.67,-0.30000000000000004,2.6868010719,-2.29128,-0.18954000000000001,2.2991062285,0.37872000000000006,0.11046,0.3945,-2.67,-0.30000000000000004,2.6868010719
2019-12-06 15:30:00,-1.51224,-0.059820000000000005,1.5134226938,0.37776000000000004,0.11018000000000001,0.3935,-1.8900000000000001,-0.17,1.8976301009,-1.52224,-0.04982,1.5230550384,0.37776000000000004,0.11018000000000001,0.3935,-1.9,-0.16,1.9067249408
2019-12-06 16:00:00,-1.72232,-0.08026000000000001,1.7241890413,0.30768,0.08974000000000001,0.3205,-2.03,-0.17,2.0371057901,-1.72232,-0.07026,1.7237524909,0.30768,0.08974000000000001,0.3205,-2.03,-0.16,2.0362956563
2019-12-06 16:30:00,-2.23128,-0.14204,2.2357964576000002,0.19872,0.057960000000000005,0.20700000000000002,-2.43,-0.2,2.4382165613,-2.23128,-0.14204,2.2357964576000002,0.19872,0.057960000000000005,0.20700000000000002,-2.43,-0.2,2.4382165613
2019-12-06 17:00:00,0.10744000000000001,0.17592000000000002,0.20613393700000002,1.35744,0.39592000000000005,1.4140000000000001,-1.25,-0.22,1.2692123542,0.11744,0.17592000000000002,0.2115183207,1.35744,0.39592000000000005,1.4140000000000001,-1.24,-0.22,1.2593649193
2019-12-06 17:30:00,-2.17752,-0.11636,2.1806267448,0.25248000000000004,0.07364000000000001,0.263,-2.43,-0.19,2.4374166651999998,-2.17752,-0.10636000000000001,2.1801160061,0.25248000000000004,0.07364000000000001,0.263,-2.43,-0.18,2.4366575467000002
2019-12-06 18:00:00,-1.9976,-0.0618,1.9985557285,0.3024,0.0882,0.315,-2.3,-0.15,2.3048861143,-1.9976,-0.0618,1.9985557285,0.3024,0.0882,0.315,-2.3,-0.15,2.3048861143
2019-12-06 18:30:00,-1.5489600000000001,-0.02678,1.5491914827,0.49104000000000003,0.14322000000000001,0.5115000000000001,-2.04,-0.17,2.0470710784,-1.5489600000000001,-0.01678,1.5490508868,0.49104000000000003,0.14322000000000001,0.5115000000000001,-2.04,-0.16,2.04626489
2019-12-06 19:00:00,-1.63536,-0.03198,1.6356726598,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.04,-0.15,2.045507272,-1.63536,-0.021980000000000003,1.6355077040000001,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.04,-0.14,2.0447982786
2019-12-06 19:30:00,-1.00496,0.06272000000000001,1.0069152894,0.6950400000000001,0.20272,0.724,-1.7000000000000002,-0.14,1.7057549648,-1.00496,0.06272000000000001,1.0069152894,0.6950400000000001,0.20272,0.724,-1.7000000000000002,-0.14,1.7057549648
2019-12-06 20:00:00,-1.21664,-0.41152000000000005,1.2843525996,0.5433600000000001,0.15848,0.5660000000000001,-1.76,-0.5700000000000001,1.85,-1.12664,0.75848,1.3581640549,0.5433600000000001,0.15848,0.5660000000000001,-1.67,0.6000000000000001,1.774514018
2019-12-06 20:30:00,-0.8008000000000001,0.2156,0.8293153803000001,0.7392000000000001,0.2156,0.77,-1.54,0.0,1.54,-0.8008000000000001,0.2156,0.8293153803000001,0.7392000000000001,0.2156,0.77,-1.54,0.0,1.54
2019-12-06 21:00:00,-0.16616,0.26362,0.31161619020000003,0.9038400000000001,0.26362,0.9415,-1.07,0.0,1.07,-0.16616,0.40362000000000003,0.43648396310000004,0.9038400000000001,0.26362,0.9415,-1.07,0.14,1.0791200119
2019-12-06 21:30:00,0.045840000000000006,0.28462000000000004,0.2882877902,0.97584,0.28462000000000004,1.0165,-0.93,0.0,0.93,0.045840000000000006,0.42462000000000005,0.4270871691,0.97584,0.28462000000000004,1.0165,-0.93,0.14,0.9404786016000001
2019-12-06 22:00:00,-0.6712800000000001,0.32046,0.7438490774000001,0.61872,0.18046,0.6445000000000001,-1.29,0.14,1.2975746607,-0.6712800000000001,0.32046,0.7438490774000001,0.61872,0.18046,0.6445000000000001,-1.29,0.14,1.2975746607
2019-12-06 22:30:00,-0.44152,0.18914,0.48032681580000003,0.6484800000000001,0.18914,0.6755,-1.09,0.0,1.09,-0.44152,0.18914,0.48032681580000003,0.6484800000000001,0.18914,0.6755,-1.09,0.0,1.09
2019-12-06 23:00:00,-0.44784,0.32438,0.5529765366,0.63216,0.18438000000000002,0.6585000000000001,-1.08,0.14,1.0890362712,-0.44784,0.32438,0.5529765366,0.63216,0.18438000000000002,0.6585000000000001,-1.08,0.14,1.0890362712
2019-12-06 23:30:00,-0.8188000000000001,0.2716,0.8626702730000001,0.45120000000000005,0.1316,0.47000000000000003,-1.27,0.14,1.2776932339,-0.8188000000000001,0.2716,0.8626702730000001,0.45120000000000005,0.1316,0.47000000000000003,-1.27,0.14,1.2776932339
2019-12-07 00:00:00,-1.54824,0.20468000000000003,1.5617109208,0.22176,0.06468,0.231,-1.77,0.14,1.7755280905,-1.54824,0.20468000000000003,1.5617109208,0.22176,0.06468,0.231,-1.77,0.14,1.7755280905
2019-12-07 00:30:00,-1.1856,0.1967,1.2018062448,0.19440000000000002,0.0567,0.2025,-1.38,0.14,1.3870832708,-1.1856,0.1967,1.2018062448,0.19440000000000002,0.0567,0.2025,-1.38,0.14,1.3870832708
2019-12-07 01:00:00,-1.31384,0.19138000000000002,1.3277054832,0.17616,0.05138,0.1835,-1.49,0.14,1.4965627284,-1.31384,0.19138000000000002,1.3277054832,0.17616,0.05138,0.1835,-1.49,0.14,1.4965627284
2019-12-07 01:30:00,-1.40856,0.19292,1.4217100267,0.18144000000000002,0.05292,0.189,-1.5899999999999999,0.14,1.5961516219,-1.40856,0.19292,1.4217100267,0.18144000000000002,0.05292,0.189,-1.5899999999999999,0.14,1.5961516219
2019-12-07 02:00:00,-0.7746400000000001,0.23198000000000002,0.8086296124,0.31536000000000003,0.09198,0.3285,-1.09,0.14,1.0989540482,-0.7746400000000001,0.23198000000000002,0.8086296124,0.31536000000000003,0.09198,0.3285,-1.09,0.14,1.0989540482
2019-12-07 02:30:00,-0.43264,0.27048,0.5102321040000001,0.44736000000000004,0.13048,0.466,-0.88,0.14,0.8910667764,-0.43264,0.27048,0.5102321040000001,0.44736000000000004,0.13048,0.466,-0.88,0.14,0.8910667764
2019-12-07 03:00:00,-0.3128,0.2821,0.4212175804,0.4872,0.1421,0.5075000000000001,-0.8,0.14,0.8121576202,-0.3128,0.2821,0.4212175804,0.4872,0.1421,0.5075000000000001,-0.8,0.14,0.8121576202
2019-12-07 03:30:00,-0.6164000000000001,0.4873,0.7857545736,0.3336,0.09730000000000001,0.34750000000000003,-0.9500000000000001,0.39,1.0269371938,-0.6464000000000001,0.0173,0.6466314638,0.3336,0.09730000000000001,0.34750000000000003,-0.98,-0.08,0.9832598843
2019-12-07 04:00:00,-1.01752,0.70864,1.2399667737,0.13248000000000001,0.03864,0.138,-1.15,0.67,1.3309395178,-1.10752,-0.35136,1.1619184137,0.13248000000000001,0.03864,0.138,-1.24,-0.39,1.2998846103
2019-12-07 04:30:00,-0.74904,0.21028000000000002,0.7779965296,0.24096,0.07028000000000001,0.251,-0.99,0.14,0.9998499887000001,-0.74904,0.21028000000000002,0.7779965296,0.24096,0.07028000000000001,0.251,-0.99,0.14,0.9998499887000001
2019-12-07 05:00:00,-0.6023200000000001,0.22974000000000003,0.644647074,0.30768,0.08974000000000001,0.3205,-0.91,0.14,0.9207062507,-0.6023200000000001,0.22974000000000003,0.644647074,0.30768,0.08974000000000001,0.3205,-0.91,0.14,0.9207062507
2019-12-07 05:30:00,-0.15872,0.15954000000000002,0.22504455110000002,0.58128,0.16954000000000002,0.6055,-0.74,-0.01,0.7400675645,-0.15872,0.20954,0.2628669816,0.58128,0.16954000000000002,0.6055,-0.74,0.04,0.7410802925000001
2019-12-07 06:00:00,0.48056000000000004,0.15308000000000002,0.5043524561,0.9705600000000001,0.28308,1.011,-0.49,-0.13,0.5069516742,0.48056000000000004,0.28308,0.5577384692,0.9705600000000001,0.28308,1.011,-0.49,0.0,0.49
2019-12-07 06:30:00,-0.46912000000000004,0.02484,0.4697771812,0.53088,0.15484,0.553,-1.0,-0.13,1.0084145973,-0.46912000000000004,-0.015160000000000002,0.46936489000000003,0.53088,0.15484,0.553,-1.0,-0.17,1.0143470806
2019-12-07 07:00:00,-0.5347200000000001,0.029040000000000003,0.5355079831,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.08,-0.13,1.0877959367,-0.5347200000000001,0.029040000000000003,0.5355079831,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.08,-0.13,1.0877959367
2019-12-07 07:30:00,-0.24496,0.10772000000000001,0.26759858000000003,0.8150400000000001,0.23772000000000001,0.849,-1.06,-0.13,1.067941946,-0.24496,0.10772000000000001,0.26759858000000003,0.8150400000000001,0.23772000000000001,0.849,-1.06,-0.13,1.067941946
2019-12-07 08:00:00,-1.58168,-0.06924000000000001,1.583194808,0.20832,0.06076,0.217,-1.79,-0.13,1.794714462,-1.58168,-0.06924000000000001,1.583194808,0.20832,0.06076,0.217,-1.79,-0.13,1.794714462
2019-12-07 08:30:00,-2.4324,-0.1432,2.4366115817000003,0.057600000000000005,0.016800000000000002,0.06,-2.49,-0.16,2.4951352669,-2.4324,-0.1332,2.4360443346,0.057600000000000005,0.016800000000000002,0.06,-2.49,-0.15,2.4945139807
2019-12-07 09:00:00,-0.9104000000000001,0.0078000000000000005,0.9104334133,0.6096,0.1778,0.635,-1.52,-0.17,1.5294770348,-0.9104000000000001,0.027800000000000002,0.9108243519,0.6096,0.1778,0.635,-1.52,-0.15,1.5273833834000001
2019-12-07 09:30:00,-1.5844,-0.06670000000000001,1.5858033453,0.2856,0.0833,0.2975,-1.87,-0.15,1.8760063966,-1.5844,-0.0567,1.5854142203000001,0.2856,0.0833,0.2975,-1.87,-0.14,1.8752333187999999
2019-12-07 10:00:00,-2.04968,-0.12074000000000001,2.0532331212,0.10032,0.02926,0.10450000000000001,-2.15,-0.15,2.1552262062,-2.04968,-0.11074,2.0526693475,0.10032,0.02926,0.10450000000000001,-2.15,-0.14,2.154553318
2019-12-07 10:30:00,-1.18128,-0.02204,1.1814855902999999,0.43872000000000005,0.12796000000000002,0.457,-1.62,-0.15,1.6269296236000002,-1.18128,-0.01204,1.1813413563,0.43872000000000005,0.12796000000000002,0.457,-1.62,-0.14,1.6260381299
2019-12-07 11:00:00,-1.4,-0.0425,1.4006449407,0.30000000000000004,0.08750000000000001,0.3125,-1.7000000000000002,-0.13,1.7049633427000002,-1.4,-0.052500000000000005,1.4009840292,0.30000000000000004,0.08750000000000001,0.3125,-1.7000000000000002,-0.14,1.7057549648
2019-12-07 11:30:00,-2.428,-0.109,2.4304454324,0.07200000000000001,0.021,0.075,-2.5,-0.13,2.5033777182,-2.428,-0.11900000000000001,2.430914437,0.07200000000000001,0.021,0.075,-2.5,-0.14,2.5039169315
2019-12-07 12:00:00,-1.2056,0.1092,1.2105354187,0.3744,0.1092,0.39,-1.58,0.0,1.58,-1.2056,0.1092,1.2105354187,0.3744,0.1092,0.39,-1.58,0.0,1.58
2019-12-07 12:30:00,-1.01216,0.13062,1.0205535018,0.44784,0.13062,0.4665,-1.46,0.0,1.46,-1.01216,0.13062,1.0205535018,0.44784,0.13062,0.4665,-1.46,0.0,1.46
2019-12-07 13:00:00,-1.50472,0.08904000000000001,1.5073521155,0.30528000000000005,0.08904000000000001,0.318,-1.81,0.0,1.81,-1.50472,0.08904000000000001,1.5073521155,0.30528000000000005,0.08904000000000001,0.318,-1.81,0.0,1.81
2019-12-07 13:30:00,-0.6077600000000001,0.16982000000000003,0.6310396580000001,0.5822400000000001,0.16982000000000003,0.6065,-1.19,0.0,1.19,-0.6077600000000001,0.16982000000000003,0.6310396580000001,0.5822400000000001,0.16982000000000003,0.6065,-1.19,0.0,1.19
2019-12-07 14:00:00,-0.97184,0.01238,0.9719188495000001,0.48816000000000004,0.14238,0.5085000000000001,-1.46,-0.13,1.4657762449,-0.97184,0.14238,0.9822143605,0.48816000000000004,0.14238,0.5085000000000001,-1.46,0.0,1.46
2019-12-07 14:30:00,-1.9695200000000002,0.035140000000000005,1.9698334574,0.12048,0.035140000000000005,0.1255,-2.09,0.0,2.09,-1.9695200000000002,0.035140000000000005,1.9698334574,0.12048,0.035140000000000005,0.1255,-2.09,0.0,2.09
2019-12-07 15:00:00,-1.53848,0.05586000000000001,1.5394937642,0.19152000000000002,0.05586000000000001,0.1995,-1.73,0.0,1.73,-1.53848,0.05586000000000001,1.5394937642,0.19152000000000002,0.05586000000000001,0.1995,-1.73,0.0,1.73
2019-12-07 15:30:00,-1.17392,0.7084400000000001,1.3711219494,0.40608000000000005,0.11844,0.423,-1.58,0.59,1.6865645555,-1.2239200000000001,-0.45156,1.3045637585,0.40608000000000005,0.11844,0.423,-1.63,-0.5700000000000001,1.7267889275
2019-12-07 16:00:00,-1.54624,0.67818,1.6884271527,0.23376000000000002,0.06818,0.24350000000000002,-1.78,0.61,1.8816216410000002,-1.6462400000000001,-0.48182,1.7153007462,0.23376000000000002,0.06818,0.24350000000000002,-1.88,-0.55,1.9588006535
2019-12-07 16:30:00,-2.47216,0.62312,2.5494810452000003,0.14784,0.043120000000000006,0.154,-2.62,0.58,2.6834306401,-2.58216,-0.54688,2.6394370611999998,0.14784,0.043120000000000006,0.154,-2.73,-0.59,2.7930270317
2019-12-07 17:00:00,-0.88512,0.7568400000000001,1.1645789797,0.67488,0.19684000000000001,0.7030000000000001,-1.56,0.56,1.6574679484,-0.9351200000000001,-0.40316,1.0183257828,0.67488,0.19684000000000001,0.7030000000000001,-1.6099999999999999,-0.6000000000000001,1.7181676286
2019-12-07 17:30:00,-1.434,-0.0495,1.4348540867000001,0.516,0.1505,0.5375,-1.9500000000000002,-0.2,1.9602295784,-1.434,0.0205,1.4341465232,0.516,0.1505,0.5375,-1.9500000000000002,-0.13,1.9543285292
2019-12-07 18:00:00,-1.80912,0.11984000000000002,1.8130848849,0.41088,0.11984000000000002,0.428,-2.22,0.0,2.22,-1.79912,0.11984000000000002,1.8031068743,0.41088,0.11984000000000002,0.428,-2.21,0.0,2.21
2019-12-07 18:30:00,-1.14152,0.18914,1.1570833375,0.6484800000000001,0.18914,0.6755,-1.79,0.0,1.79,-1.14152,0.18914,1.1570833375,0.6484800000000001,0.18914,0.6755,-1.79,0.0,1.79
2019-12-07 19:00:00,-1.2825600000000001,0.16842000000000001,1.2935708137,0.5774400000000001,0.16842000000000001,0.6015,-1.8599999999999999,0.0,1.8599999999999999,-1.2825600000000001,0.16842000000000001,1.2935708137,0.5774400000000001,0.16842000000000001,0.6015,-1.8599999999999999,0.0,1.8599999999999999
2019-12-07 19:30:00,-1.29864,-0.41502000000000006,1.3633442155,0.53136,0.15498,0.5535,-1.83,-0.5700000000000001,1.9167159414000001,-1.29864,0.7549800000000001,1.5021520063,0.53136,0.15498,0.5535,-1.83,0.6000000000000001,1.9258504615
2019-12-07 20:00:00,-0.39176000000000005,0.25032000000000004,0.46490429120000004,0.8582400000000001,0.25032000000000004,0.894,-1.25,0.0,1.25,-0.39176000000000005,0.25032000000000004,0.46490429120000004,0.8582400000000001,0.25032000000000004,0.894,-1.25,0.0,1.25
2019-12-07 20:30:00,-0.7848,0.3486,0.8587391921,0.7152000000000001,0.2086,0.745,-1.5,0.14,1.5065191668,-0.7848,0.3486,0.8587391921,0.7152000000000001,0.2086,0.745,-1.5,0.14,1.5065191668
