Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-07 21:00:00,-0.9369600000000001,0.19922,0.957905345,0.6830400000000001,0.19922,0.7115,-1.62,0.0,1.62,-0.9369600000000001,0.33922,0.9964759154,0.6830400000000001,0.19922,0.7115,-1.62,0.14,1.6260381299
2019-12-07 21:30:00,-0.054400000000000004,0.25830000000000003,0.26396638040000003,0.8856,0.25830000000000003,0.9225000000000001,-0.9400000000000001,0.0,0.9400000000000001,-0.0444,0.39830000000000004,0.400767077,0.8856,0.25830000000000003,0.9225000000000001,-0.93,0.14,0.9404786016000001
2019-12-07 22:00:00,-0.47584000000000004,0.025380000000000003,0.4765163691,0.70416,0.20538,0.7335,-1.18,-0.18,1.1936498649,-0.47584000000000004,0.57538,0.7466497506,0.70416,0.20538,0.7335,-1.18,0.37,1.2366486971
2019-12-07 22:30:00,0.2356,0.4258,0.4866343597,0.9456,0.2758,0.985,-0.71,0.15,0.7256721023,0.2356,0.4258,0.4866343597,0.9456,0.2758,0.985,-0.71,0.15,0.7256721023
2019-12-07 23:00:00,-0.06592,0.37744000000000005,0.3831532331,0.81408,0.23744,0.848,-0.88,0.14,0.8910667764,-0.06592,0.37744000000000005,0.3831532331,0.81408,0.23744,0.848,-0.88,0.14,0.8910667764
2019-12-07 23:30:00,-0.32344,0.34608000000000005,0.4736927274,0.7065600000000001,0.20608,0.736,-1.03,0.14,1.0394710193,-0.32344,0.34608000000000005,0.4736927274,0.7065600000000001,0.20608,0.736,-1.03,0.14,1.0394710193
2019-12-08 00:00:00,-0.4612,0.33340000000000003,0.5690878667,0.6288,0.1834,0.655,-1.09,0.15,1.1002726935,-0.45120000000000005,0.3234,0.5551297146,0.6288,0.1834,0.655,-1.08,0.14,1.0890362712
2019-12-08 00:30:00,-0.40472,0.29904000000000003,0.5032128774,0.5452800000000001,0.15904000000000001,0.5680000000000001,-0.9500000000000001,0.14,0.9602603814,-0.40472,0.29904000000000003,0.5032128774,0.5452800000000001,0.15904000000000001,0.5680000000000001,-0.9500000000000001,0.14,0.9602603814
2019-12-08 01:00:00,-0.021120000000000003,0.34384000000000003,0.3444880259,0.6988800000000001,0.20384000000000002,0.728,-0.72,0.14,0.7334848328,-0.021120000000000003,0.34384000000000003,0.3444880259,0.6988800000000001,0.20384000000000002,0.728,-0.72,0.14,0.7334848328
2019-12-08 01:30:00,0.17664000000000002,0.36652,0.4068643509,0.7766400000000001,0.22652000000000003,0.809,-0.6000000000000001,0.14,0.6161168720000001,0.17664000000000002,0.36652,0.4068643509,0.7766400000000001,0.22652000000000003,0.809,-0.6000000000000001,0.14,0.6161168720000001
2019-12-08 02:00:00,0.7064800000000001,0.44814000000000004,0.8366262308,1.05648,0.30814,1.1005,-0.35000000000000003,0.14,0.3769615365,0.71648,0.44814000000000004,0.8450875990000001,1.05648,0.30814,1.1005,-0.34,0.14,0.3676955262
2019-12-08 02:30:00,0.33024000000000003,0.39382000000000006,0.513957829,0.8702400000000001,0.25382000000000005,0.9065000000000001,-0.54,0.14,0.5578530272000001,0.33024000000000003,0.39382000000000006,0.513957829,0.8702400000000001,0.25382000000000005,0.9065000000000001,-0.54,0.14,0.5578530272000001
2019-12-08 03:00:00,0.3436,0.3773,0.5103099548,0.8136,0.2373,0.8475,-0.47000000000000003,0.14,0.4904079934,0.3436,0.3773,0.5103099548,0.8136,0.2373,0.8475,-0.47000000000000003,0.14,0.4904079934
2019-12-08 03:30:00,-0.49464,0.30198,0.5795348566,0.5553600000000001,0.16198,0.5785,-1.05,0.14,1.0592922165,-0.49464,0.30198,0.5795348566,0.5553600000000001,0.16198,0.5785,-1.05,0.14,1.0592922165
2019-12-08 04:00:00,-0.014640000000000002,0.33698,0.3372978654,0.6753600000000001,0.19698000000000002,0.7035,-0.6900000000000001,0.14,0.7040596566,-0.014640000000000002,0.33698,0.3372978654,0.6753600000000001,0.19698000000000002,0.7035,-0.6900000000000001,0.14,0.7040596566
2019-12-08 04:30:00,-0.1728,0.3346,0.3765859796,0.6672,0.19460000000000002,0.6950000000000001,-0.84,0.14,0.8515867542000001,-0.1728,0.3346,0.3765859796,0.6672,0.19460000000000002,0.6950000000000001,-0.84,0.14,0.8515867542000001
2019-12-08 05:00:00,-0.08336,0.33152000000000004,0.3418397285,0.65664,0.19152000000000002,0.684,-0.74,0.14,0.7531268154,-0.08336,0.33152000000000004,0.3418397285,0.65664,0.19152000000000002,0.684,-0.74,0.14,0.7531268154
2019-12-08 05:30:00,0.8356,0.45080000000000003,0.9494461543,1.0656,0.3108,1.11,-0.23,0.14,0.2692582404,0.8456,0.45080000000000003,0.9582588377000001,1.0656,0.3108,1.11,-0.22,0.14,0.2607680962
2019-12-08 06:00:00,-0.154,0.3255,0.36009200210000003,0.636,0.1855,0.6625,-0.79,0.14,0.8023091673,-0.154,0.3255,0.36009200210000003,0.636,0.1855,0.6625,-0.79,0.14,0.8023091673
2019-12-08 06:30:00,-0.166,0.3395,0.377910373,0.684,0.1995,0.7125,-0.85,0.14,0.8614522622,-0.166,0.3695,0.4050756102,0.684,0.1995,0.7125,-0.85,0.17,0.8668333173
2019-12-08 07:00:00,-0.38312,0.16534000000000001,0.41727478960000003,0.56688,0.16534000000000001,0.5905,-0.9500000000000001,0.0,0.9500000000000001,-0.38312,0.16534000000000001,0.41727478960000003,0.56688,0.16534000000000001,0.5905,-0.9500000000000001,0.0,0.9500000000000001
2019-12-08 07:30:00,-0.48368000000000005,0.31976000000000004,0.5798213518,0.6163200000000001,0.17976,0.642,-1.1,0.14,1.1088733021,-0.48368000000000005,0.31976000000000004,0.5798213518,0.6163200000000001,0.17976,0.642,-1.1,0.14,1.1088733021
2019-12-08 08:00:00,-0.6209600000000001,0.15722000000000003,0.640554018,0.5390400000000001,0.15722000000000003,0.5615,-1.16,0.0,1.16,-0.6209600000000001,0.15722000000000003,0.640554018,0.5390400000000001,0.15722000000000003,0.5615,-1.16,0.0,1.16
2019-12-08 08:30:00,-1.1219999999999999,0.1365,1.1302726441,0.468,0.1365,0.48750000000000004,-1.5899999999999999,0.0,1.5899999999999999,-1.1219999999999999,0.1365,1.1302726441,0.468,0.1365,0.48750000000000004,-1.5899999999999999,0.0,1.5899999999999999
2019-12-08 09:00:00,-0.01488,0.20066,0.20121095890000001,0.8251200000000001,0.24066,0.8595,-0.84,-0.04,0.8409518417,-0.01488,0.41066,0.4109294952,0.8251200000000001,0.24066,0.8595,-0.84,0.17,0.8570297544000001
2019-12-08 09:30:00,-0.2584,0.09380000000000001,0.27489816300000003,0.8016000000000001,0.2338,0.835,-1.06,-0.14,1.0692053124,-0.2584,0.1738,0.3114113036,0.8016000000000001,0.2338,0.835,-1.06,-0.06,1.0616967552
2019-12-08 10:00:00,0.16624000000000003,0.28182,0.3271975703,0.9662400000000001,0.28182,1.0065,-0.8,0.0,0.8,0.16624000000000003,0.28182,0.3271975703,0.9662400000000001,0.28182,1.0065,-0.8,0.0,0.8
2019-12-08 10:30:00,-1.13344,0.15358000000000002,1.1437976438,0.52656,0.15358000000000002,0.5485,-1.6600000000000001,0.0,1.6600000000000001,-1.13344,0.15358000000000002,1.1437976438,0.52656,0.15358000000000002,0.5485,-1.6600000000000001,0.0,1.6600000000000001
2019-12-08 11:00:00,-0.318,0.21350000000000002,0.3830225189,0.732,0.21350000000000002,0.7625000000000001,-1.05,0.0,1.05,-0.318,0.21350000000000002,0.3830225189,0.732,0.21350000000000002,0.7625000000000001,-1.05,0.0,1.05
2019-12-08 11:30:00,0.61048,0.19014,0.6394052314,1.20048,0.35014,1.2505,-0.59,-0.16,0.6113100686,0.61048,0.19014,0.6394052314,1.20048,0.35014,1.2505,-0.59,-0.16,0.6113100686
2019-12-08 12:00:00,0.21672000000000002,0.13946,0.2577142798,1.02672,0.29946,1.0695000000000001,-0.81,-0.16,0.8256512581000001,0.21672000000000002,0.14946,0.2632600425,1.02672,0.29946,1.0695000000000001,-0.81,-0.15,0.8237718131
2019-12-08 12:30:00,0.16152000000000002,0.12336000000000001,0.2032397599,0.97152,0.28336,1.012,-0.81,-0.16,0.8256512581000001,0.16152000000000002,0.12336000000000001,0.2032397599,0.97152,0.28336,1.012,-0.81,-0.16,0.8256512581000001
2019-12-08 13:00:00,-0.4928,0.19460000000000002,0.5298311052,0.6672,0.19460000000000002,0.6950000000000001,-1.16,0.0,1.16,-0.4928,0.19460000000000002,0.5298311052,0.6672,0.19460000000000002,0.6950000000000001,-1.16,0.0,1.16
2019-12-08 13:30:00,-0.7844800000000001,0.18536000000000002,0.8060813855000001,0.6355200000000001,0.18536000000000002,0.662,-1.42,0.0,1.42,-0.7844800000000001,0.18536000000000002,0.8060813855000001,0.6355200000000001,0.18536000000000002,0.662,-1.42,0.0,1.42
2019-12-08 14:00:00,-0.33816,0.22512000000000001,0.406240323,0.7718400000000001,0.22512000000000001,0.804,-1.11,0.0,1.11,-0.33816,0.22512000000000001,0.406240323,0.7718400000000001,0.22512000000000001,0.804,-1.11,0.0,1.11
2019-12-08 14:30:00,-0.1568,0.1076,0.1901683465,0.8832000000000001,0.2576,0.92,-1.04,-0.15,1.0507616285,-0.1468,0.12760000000000002,0.1945044987,0.8832000000000001,0.2576,0.92,-1.03,-0.13,1.0381714695
2019-12-08 15:00:00,-1.13624,0.27818000000000004,1.1697971833,0.47376,0.13818000000000003,0.49350000000000005,-1.6099999999999999,0.14,1.6160754932999999,-1.13624,0.13818000000000003,1.1446113096000001,0.47376,0.13818000000000003,0.49350000000000005,-1.6099999999999999,0.0,1.6099999999999999
2019-12-08 15:30:00,-1.0864,0.18480000000000002,1.1020054446,0.6336,0.18480000000000002,0.66,-1.72,0.0,1.72,-1.0864,0.18480000000000002,1.1020054446,0.6336,0.18480000000000002,0.66,-1.72,0.0,1.72
2019-12-08 16:00:00,-0.46704,0.26628,0.537616406,0.9129600000000001,0.26628,0.9510000000000001,-1.38,0.0,1.38,-0.46704,0.09628,0.4768607763,0.9129600000000001,0.26628,0.9510000000000001,-1.38,-0.17,1.3904315877
2019-12-08 16:30:00,-1.3056,0.08420000000000001,1.3083122716,0.7344,0.2142,0.765,-2.04,-0.13,2.0441379601,-1.3056,-0.0158,1.3056956001,0.7344,0.2142,0.765,-2.04,-0.23,2.0529247429
2019-12-08 17:00:00,-1.37352,0.05564,1.3746464999999999,0.63648,0.18564000000000003,0.663,-2.01,-0.13,2.0141995929,-1.37352,0.05564,1.3746464999999999,0.63648,0.18564000000000003,0.663,-2.01,-0.13,2.0141995929
2019-12-08 17:30:00,-1.16128,0.08546000000000001,1.1644203064,0.73872,0.21546,0.7695000000000001,-1.9,-0.13,1.9044421755,-1.16128,0.21546,1.1810987469,0.73872,0.21546,0.7695000000000001,-1.9,0.0,1.9
2019-12-08 18:00:00,-0.97128,0.21546,0.9948908734,0.73872,0.21546,0.7695000000000001,-1.71,0.0,1.71,-0.97128,0.21546,0.9948908734,0.73872,0.21546,0.7695000000000001,-1.71,0.0,1.71
2019-12-08 18:30:00,-0.47904,0.15028000000000002,0.5020591599,0.96096,0.28028000000000003,1.001,-1.44,-0.13,1.4458561478,-0.47904,0.28028000000000003,0.55501009,0.96096,0.28028000000000003,1.001,-1.44,0.0,1.44
2019-12-08 19:00:00,-1.3684,0.1638,1.3781687125,0.5616,0.1638,0.585,-1.9300000000000002,0.0,1.9300000000000002,-1.3684,0.1638,1.3781687125,0.5616,0.1638,0.585,-1.9300000000000002,0.0,1.9300000000000002
2019-12-08 19:30:00,-1.65488,0.00566,1.6548896791,0.46512000000000003,0.13566,0.48450000000000004,-2.12,-0.13,2.1239821092,-1.65488,0.00566,1.6548896791,0.46512000000000003,0.13566,0.48450000000000004,-2.12,-0.13,2.1239821092
2019-12-08 20:00:00,-0.8024,0.07930000000000001,0.8063090288,0.7176,0.2093,0.7475,-1.52,-0.13,1.5255490815,-0.8024,0.07930000000000001,0.8063090288,0.7176,0.2093,0.7475,-1.52,-0.13,1.5255490815
2019-12-08 20:30:00,-0.72696,0.08672,0.7321141987,0.74304,0.21672000000000002,0.774,-1.47,-0.13,1.475737104,-0.72696,0.08672,0.7321141987,0.74304,0.21672000000000002,0.774,-1.47,-0.13,1.475737104
2019-12-08 21:00:00,-1.21488,0.15316000000000002,1.2244963863,0.52512,0.15316000000000002,0.547,-1.74,0.0,1.74,-1.21488,0.15316000000000002,1.2244963863,0.52512,0.15316000000000002,0.547,-1.74,0.0,1.74
2019-12-08 21:30:00,-0.8900800000000001,0.17206000000000002,0.9065578029,0.58992,0.17206000000000002,0.6145,-1.48,0.0,1.48,-0.8900800000000001,0.17206000000000002,0.9065578029,0.58992,0.17206000000000002,0.6145,-1.48,0.0,1.48
2019-12-08 22:00:00,-0.9792000000000001,-0.43060000000000004,1.0696957511,0.5808,0.1694,0.605,-1.56,-0.6000000000000001,1.6714065933,-0.9392,0.7594000000000001,1.2078017221,0.5808,0.1694,0.605,-1.52,0.59,1.6304907237
2019-12-08 22:30:00,-0.33192000000000005,0.36694000000000004,0.4947886923,0.7780800000000001,0.22694000000000003,0.8105,-1.11,0.14,1.1187939935,-0.33192000000000005,0.36694000000000004,0.4947886923,0.7780800000000001,0.22694000000000003,0.8105,-1.11,0.14,1.1187939935
2019-12-08 23:00:00,-0.6824800000000001,0.34886,0.7664739069000001,0.6475200000000001,0.18886000000000003,0.6745,-1.33,0.16,1.3395894894,-0.6824800000000001,0.32886000000000004,0.7575802598,0.6475200000000001,0.18886000000000003,0.6745,-1.33,0.14,1.3373481221999999
2019-12-08 23:30:00,-0.5977600000000001,0.11732000000000001,0.6091641815000001,0.64224,0.18732000000000001,0.669,-1.24,-0.07,1.2419742348,-0.5977600000000001,0.48732000000000003,0.7712313531,0.64224,0.18732000000000001,0.669,-1.24,0.30000000000000004,1.2757742747
2019-12-09 00:00:00,-0.9949600000000001,0.25522,1.0271721618,0.39504000000000006,0.11522,0.41150000000000003,-1.3900000000000001,0.14,1.3970325694,-0.9949600000000001,0.25522,1.0271721618,0.39504000000000006,0.11522,0.41150000000000003,-1.3900000000000001,0.14,1.3970325694
2019-12-09 00:30:00,-1.1586400000000001,0.20748000000000003,1.1770703462,0.23136,0.06748000000000001,0.241,-1.3900000000000001,0.14,1.3970325694,-1.1586400000000001,0.20748000000000003,1.1770703462,0.23136,0.06748000000000001,0.241,-1.3900000000000001,0.14,1.3970325694
2019-12-09 01:00:00,0.024480000000000002,0.34964,0.3504959344,0.6844800000000001,0.19964,0.713,-0.66,0.15,0.6768308504,0.024480000000000002,0.34964,0.3504959344,0.6844800000000001,0.19964,0.713,-0.66,0.15,0.6768308504
2019-12-09 01:30:00,-0.62768,0.26026000000000005,0.6794979397,0.41232,0.12026,0.4295,-1.04,0.14,1.0493807698,-0.62768,0.26026000000000005,0.6794979397,0.41232,0.12026,0.4295,-1.04,0.14,1.0493807698
2019-12-09 02:00:00,-0.01856,0.33292000000000005,0.3334369506,0.66144,0.19292,0.6890000000000001,-0.68,0.14,0.6942621983,-0.01856,0.33292000000000005,0.3334369506,0.66144,0.19292,0.6890000000000001,-0.68,0.14,0.6942621983
2019-12-09 02:30:00,-0.27336000000000005,0.31402,0.4163343008,0.5966400000000001,0.17402,0.6215,-0.87,0.14,0.8811923740000001,-0.27336000000000005,0.31402,0.4163343008,0.5966400000000001,0.17402,0.6215,-0.87,0.14,0.8811923740000001
2019-12-09 03:00:00,-0.5481600000000001,0.26012,0.6067468995,0.41184000000000004,0.12012,0.429,-0.96,0.14,0.9701546269,-0.5481600000000001,0.26012,0.6067468995,0.41184000000000004,0.12012,0.429,-0.96,0.14,0.9701546269
2019-12-09 03:30:00,0.015040000000000001,0.32522,0.3255675813,0.63504,0.18522000000000002,0.6615,-0.62,0.14,0.6356099433,0.015040000000000001,0.32522,0.3255675813,0.63504,0.18522000000000002,0.6615,-0.62,0.14,0.6356099433
2019-12-09 04:00:00,-0.67264,0.23548000000000002,0.7126678048,0.32736000000000004,0.09548000000000001,0.341,-1.0,0.14,1.0097524449,-0.67264,0.23548000000000002,0.7126678048,0.32736000000000004,0.09548000000000001,0.341,-1.0,0.14,1.0097524449
2019-12-09 04:30:00,0.25736000000000003,0.38548000000000004,0.4634964941,0.8073600000000001,0.23548000000000002,0.841,-0.55,0.15,0.5700877125,0.25736000000000003,0.38548000000000004,0.4634964941,0.8073600000000001,0.23548000000000002,0.841,-0.55,0.15,0.5700877125
2019-12-09 05:00:00,-0.6510400000000001,0.25928,0.7007704332,0.40896000000000005,0.11928000000000001,0.426,-1.06,0.14,1.0692053124,-0.6510400000000001,0.25928,0.7007704332,0.40896000000000005,0.11928000000000001,0.426,-1.06,0.14,1.0692053124
2019-12-09 05:30:00,-0.51544,0.027580000000000004,0.5161773436,0.5745600000000001,0.16758,0.5985,-1.09,-0.14,1.0989540482,-0.50544,0.017580000000000002,0.5057456376,0.5745600000000001,0.16758,0.5985,-1.08,-0.15,1.0903669107
2019-12-09 06:00:00,-0.7252000000000001,0.0539,0.7272002819000001,0.6648000000000001,0.19390000000000002,0.6925,-1.3900000000000001,-0.14,1.3970325694,-0.7252000000000001,0.0539,0.7272002819000001,0.6648000000000001,0.19390000000000002,0.6925,-1.3900000000000001,-0.14,1.3970325694
2019-12-09 06:30:00,-0.6864,-0.4277,0.8087473338000001,0.6936,0.2023,0.7225,-1.38,-0.63,1.5170036256000001,-0.6164000000000001,0.5623,0.8343442036000001,0.6936,0.2023,0.7225,-1.31,0.36,1.3585654198000001
2019-12-09 07:00:00,-1.53232,-0.5352600000000001,1.6231167087,0.42768000000000006,0.12474,0.4455,-1.96,-0.66,2.0681392603,-1.46232,0.39474000000000004,1.5146614968,0.42768000000000006,0.12474,0.4455,-1.8900000000000001,0.27,1.9091883092000002
2019-12-09 07:30:00,-1.28336,-0.45598000000000005,1.3619583878000001,0.5966400000000001,0.17402,0.6215,-1.88,-0.63,1.9827506147,-1.22336,0.25402,1.2494542209,0.5966400000000001,0.17402,0.6215,-1.82,0.08,1.8217573933
2019-12-09 08:00:00,-1.15856,-0.10958000000000001,1.1637306604,0.7214400000000001,0.21042000000000002,0.7515000000000001,-1.88,-0.32,1.9070395906000002,-1.14856,-0.10958000000000001,1.1537754763999999,0.7214400000000001,0.21042000000000002,0.7515000000000001,-1.87,-0.32,1.8971821209000002
2019-12-09 08:30:00,-2.0292,-0.7731,2.1714825005,0.40080000000000005,0.1169,0.41750000000000004,-2.43,-0.89,2.5878562557,-1.9392,0.2669,1.9574810982000002,0.40080000000000005,0.1169,0.41750000000000004,-2.34,0.15,2.3448027636
2019-12-09 09:00:00,-1.86528,-0.8815400000000001,2.0631001551,0.47472000000000003,0.13846,0.49450000000000005,-2.34,-1.02,2.5526456863,-1.7652800000000002,0.28846000000000005,1.7886930005,0.47472000000000003,0.13846,0.49450000000000005,-2.24,0.15,2.2450167037
2019-12-09 09:30:00,-1.92224,-0.8723200000000001,2.1109118409,0.43776000000000004,0.12768000000000002,0.456,-2.36,-1.0,2.563123095,-1.82224,0.30768,1.8480329001,0.43776000000000004,0.12768000000000002,0.456,-2.26,0.18,2.2671568098
2019-12-09 10:00:00,-1.33368,-0.8152400000000001,1.5631118322000002,0.7363200000000001,0.21476,0.767,-2.07,-1.03,2.3120986138,-1.23368,0.36476000000000003,1.2864743293,0.7363200000000001,0.21476,0.767,-1.97,0.15,1.9757024067
2019-12-09 10:30:00,-1.57232,-0.8252600000000001,1.7757376636000002,0.66768,0.19474000000000002,0.6955,-2.24,-1.02,2.4613004693000002,-1.47232,0.36474,1.5168261107,0.66768,0.19474000000000002,0.6955,-2.14,0.17,2.1467417171
2019-12-09 11:00:00,-1.71224,-0.8373200000000001,1.9060090766000002,0.55776,0.16268000000000002,0.581,-2.27,-1.0,2.480503981,-1.61224,0.34268000000000004,1.6482558661,0.55776,0.16268000000000002,0.581,-2.17,0.18,2.1774526401
2019-12-09 11:30:00,-1.61992,-0.85706,1.8326736343,0.49008,0.14294,0.5105000000000001,-2.11,-1.0,2.3349732333,-1.5299200000000002,0.32294,1.5636321338,0.49008,0.14294,0.5105000000000001,-2.02,0.18,2.0280039448
2019-12-09 12:00:00,-1.27384,-0.84862,1.5306287107,0.6561600000000001,0.19138000000000002,0.6835,-1.9300000000000002,-1.04,2.1923731434000002,-1.17384,0.35138,1.2253033298,0.6561600000000001,0.19138000000000002,0.6835,-1.83,0.16,1.8369812193000001
2019-12-09 12:30:00,-1.87,-0.6575000000000001,1.9822225531000002,0.42,0.12250000000000001,0.4375,-2.29,-0.78,2.4191940807,-1.81,0.1325,1.8148433127999999,0.42,0.12250000000000001,0.4375,-2.23,0.01,2.2300224214
2019-12-09 13:00:00,-0.07216,-0.06688000000000001,0.09838699100000001,1.10784,0.32312,1.154,-1.18,-0.39,1.2427791437,-0.07216,-0.05688000000000001,0.0918825337,1.10784,0.32312,1.154,-1.18,-0.38,1.2396773774
2019-12-09 13:30:00,-0.71072,-0.15646000000000002,0.7277380367,0.86928,0.25354000000000004,0.9055000000000001,-1.58,-0.41000000000000003,1.6323296236,-0.71072,-0.14646,0.7256538086000001,0.86928,0.25354000000000004,0.9055000000000001,-1.58,-0.4,1.6298466186
2019-12-09 14:00:00,-0.80456,-0.15508000000000002,0.8193696358,0.80544,0.23492000000000002,0.839,-1.6099999999999999,-0.39,1.6565627063,-0.80456,-0.14508000000000001,0.8175359319000001,0.80544,0.23492000000000002,0.839,-1.6099999999999999,-0.38,1.6542369842
2019-12-09 14:30:00,-1.48624,-0.21432,1.5016132658,0.53376,0.15568,0.556,-2.02,-0.37,2.0536065836,-1.48624,-0.21432,1.5016132658,0.53376,0.15568,0.556,-2.02,-0.37,2.0536065836
2019-12-09 15:00:00,-1.4615200000000002,-0.11336,1.4659096834,0.46848000000000006,0.13664,0.488,-1.9300000000000002,-0.25,1.9461243537000001,-1.4615200000000002,-0.10336000000000001,1.4651702973,0.46848000000000006,0.13664,0.488,-1.9300000000000002,-0.24,1.9448650339
2019-12-09 15:30:00,-4.17224,-0.26232,4.1804782502,0.19776000000000002,0.05768,0.20600000000000002,-4.37,-0.32,4.3817005831,-4.17224,-0.26232,4.1804782502,0.19776000000000002,0.05768,0.20600000000000002,-4.37,-0.32,4.3817005831
2019-12-09 16:00:00,-5.60096,-0.34528000000000003,5.6115925725,0.11904,0.03472,0.124,-5.72,-0.38,5.7326084813,-5.60096,-0.33528,5.6109861522,0.11904,0.03472,0.124,-5.72,-0.37,5.7319542915
2019-12-09 16:30:00,-2.54056,-0.10808000000000001,2.5428579197,0.10944000000000001,0.031920000000000004,0.114,-2.65,-0.14,2.6536955364,-2.54056,-0.10808000000000001,2.5428579197,0.10944000000000001,0.031920000000000004,0.114,-2.65,-0.14,2.6536955364
2019-12-09 17:00:00,-2.22424,-0.10082,2.226523804,0.30576000000000003,0.08918000000000001,0.3185,-2.5300000000000002,-0.19,2.5371243564,-2.22424,-0.11082000000000002,2.2269990233,0.30576000000000003,0.08918000000000001,0.3185,-2.5300000000000002,-0.2,2.5378928267000003
2019-12-09 17:30:00,4.19696,0.7582800000000001,4.2649105266,3.45696,1.00828,3.601,0.74,-0.25,0.7810889834,4.20696,0.7682800000000001,4.276536753,3.45696,1.00828,3.601,0.75,-0.24,0.7874642849
2019-12-09 18:00:00,-2.56632,-0.18976,2.5733260967,0.10368000000000001,0.030240000000000003,0.108,-2.67,-0.22,2.6790483385,-2.56632,-0.16976000000000002,2.5719286149,0.10368000000000001,0.030240000000000003,0.108,-2.67,-0.2,2.6774801587
2019-12-09 18:30:00,-2.54992,-0.09206,2.5515812842,0.13008,0.03794,0.1355,-2.68,-0.13,2.6831511325,-2.54992,-0.09206,2.5515812842,0.13008,0.03794,0.1355,-2.68,-0.13,2.6831511325
2019-12-09 19:00:00,-2.51328,0.01946,2.513355337,0.06672,0.01946,0.0695,-2.58,0.0,2.58,-2.51328,0.01946,2.513355337,0.06672,0.01946,0.0695,-2.58,0.0,2.58
2019-12-09 19:30:00,-2.8304,0.22030000000000002,2.8389604171,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.9,0.2,2.9068883707,-2.8304,-0.0097,2.8304166213,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.9,-0.03,2.9001551683
2019-12-09 20:00:00,-2.53944,-0.57942,2.6047040235,0.07056000000000001,0.02058,0.07350000000000001,-2.61,-0.6000000000000001,2.6780776688,-2.44944,0.60058,2.5219937847000002,0.07056000000000001,0.02058,0.07350000000000001,-2.52,0.58,2.5858847615
2019-12-09 20:30:00,-2.78704,-0.57872,2.8464906113,0.07296000000000001,0.02128,0.076,-2.86,-0.6000000000000001,2.9222593998,-2.68704,0.60128,2.7534926185,0.07296000000000001,0.02128,0.076,-2.76,0.58,2.8202836737
2019-12-09 21:00:00,-2.19552,-0.55786,2.2652849379,0.14448000000000003,0.042140000000000004,0.1505,-2.34,-0.6000000000000001,2.4156986567,-2.14552,0.64214,2.2395534934,0.14448000000000003,0.042140000000000004,0.1505,-2.29,0.6000000000000001,2.3672980378
2019-12-09 21:30:00,-1.77608,0.056560000000000006,1.77698036,0.19392,0.056560000000000006,0.202,-1.97,0.0,1.97,-1.77608,0.056560000000000006,1.77698036,0.19392,0.056560000000000006,0.202,-1.97,0.0,1.97
2019-12-09 22:00:00,-1.9628800000000002,0.03416,1.9631772207,0.11712000000000002,0.03416,0.122,-2.08,0.0,2.08,-1.9628800000000002,0.03416,1.9631772207,0.11712000000000002,0.03416,0.122,-2.08,0.0,2.08
2019-12-09 22:30:00,-2.26576,0.17332,2.2723794137,0.11424000000000001,0.03332,0.11900000000000001,-2.38,0.14,2.3841140912,-2.27576,0.17332,2.2823504113,0.11424000000000001,0.03332,0.11900000000000001,-2.39,0.14,2.394096907
2019-12-09 23:00:00,-1.11848,0.24836000000000003,1.1457225668,0.37152,0.10836000000000001,0.387,-1.49,0.14,1.4965627284,-1.11848,0.24836000000000003,1.1457225668,0.37152,0.10836000000000001,0.387,-1.49,0.14,1.4965627284
2019-12-09 23:30:00,-0.846,0.252,0.8827343881,0.384,0.112,0.4,-1.23,0.14,1.2379418403,-0.846,0.252,0.8827343881,0.384,0.112,0.4,-1.23,0.14,1.2379418403
2019-12-10 00:00:00,-0.8544,0.24080000000000001,0.8876846287,0.3456,0.1008,0.36,-1.2,0.14,1.2081390648,-0.8544,0.24080000000000001,0.8876846287,0.3456,0.1008,0.36,-1.2,0.14,1.2081390648
2019-12-10 00:30:00,-0.8745600000000001,0.23492000000000002,0.9055620354,0.32544,0.09492,0.339,-1.2,0.14,1.2081390648,-0.8745600000000001,0.23492000000000002,0.9055620354,0.32544,0.09492,0.339,-1.2,0.14,1.2081390648
2019-12-10 01:00:00,-1.13976,0.20132000000000003,1.1574033869,0.21024,0.061320000000000006,0.219,-1.35,0.14,1.3572398462,-1.13976,0.20132000000000003,1.1574033869,0.21024,0.061320000000000006,0.219,-1.35,0.14,1.3572398462
2019-12-10 01:30:00,-0.77936,0.25102,0.8187875488,0.38064000000000003,0.11102000000000001,0.3965,-1.16,0.14,1.1684177335,-0.77936,0.25102,0.8187875488,0.38064000000000003,0.11102000000000001,0.3965,-1.16,0.14,1.1684177335
2019-12-10 02:00:00,-1.728,0.17850000000000002,1.7371949372,0.132,0.0385,0.1375,-1.8599999999999999,0.14,1.8652613758,-1.728,0.17850000000000002,1.7371949372,0.132,0.0385,0.1375,-1.8599999999999999,0.14,1.8652613758
2019-12-10 02:30:00,-1.7663200000000001,-0.042260000000000006,1.7668254723999999,0.16368000000000002,0.047740000000000005,0.1705,-1.9300000000000002,-0.09,1.9320973060000002,-1.7663200000000001,0.28774000000000005,1.7896034896000002,0.16368000000000002,0.047740000000000005,0.1705,-1.9300000000000002,0.24,1.9448650339
2019-12-10 03:00:00,-1.73184,0.054880000000000005,1.7327093236,0.18816000000000002,0.054880000000000005,0.196,-1.92,0.0,1.92,-1.73184,0.19488000000000003,1.7427702086,0.18816000000000002,0.054880000000000005,0.196,-1.92,0.14,1.9250974001
2019-12-10 03:30:00,-1.29448,0.20286,1.3102788444,0.21552000000000002,0.06286,0.2245,-1.51,0.14,1.5164761785,-1.29448,0.20286,1.3102788444,0.21552000000000002,0.06286,0.2245,-1.51,0.14,1.5164761785
2019-12-10 04:00:00,-0.8448800000000001,-0.40184000000000003,0.9355734071,0.40512000000000004,0.11816000000000002,0.422,-1.25,-0.52,1.3538463724,-0.7548800000000001,0.7881600000000001,1.0913477906,0.40512000000000004,0.11816000000000002,0.422,-1.16,0.67,1.3395894894
2019-12-10 04:30:00,-1.1182400000000001,-0.39532,1.1860601165,0.46176000000000006,0.13468000000000002,0.481,-1.58,-0.53,1.6665233272000002,-1.02824,0.77468,1.2874030449,0.46176000000000006,0.13468000000000002,0.481,-1.49,0.64,1.6216349774
2019-12-10 05:00:00,-1.2980800000000001,-0.40944,1.3611218902,0.48192,0.14056000000000002,0.502,-1.78,-0.55,1.8630351580000002,-1.20808,0.77056,1.4329061379,0.48192,0.14056000000000002,0.502,-1.69,0.63,1.8036074961000002
2019-12-10 05:30:00,-0.94008,-0.49544000000000005,1.0626434962,0.5299200000000001,0.15456,0.552,-1.47,-0.65,1.6072958657,-0.84008,0.6845600000000001,1.0836774428,0.5299200000000001,0.15456,0.552,-1.37,0.53,1.4689451998
2019-12-10 06:00:00,-1.51248,-0.51864,1.5989318935,0.34752000000000005,0.10136,0.362,-1.8599999999999999,-0.62,1.9606121493000002,-1.44248,0.41136000000000006,1.4999885333,0.34752000000000005,0.10136,0.362,-1.79,0.31,1.8166452598
2019-12-10 06:30:00,-0.8230400000000001,0.028280000000000003,0.8235257130000001,0.81696,0.23828000000000002,0.851,-1.6400000000000001,-0.21,1.653390456,-0.8230400000000001,0.03828,0.82392973,0.81696,0.23828000000000002,0.851,-1.6400000000000001,-0.2,1.6521501142
2019-12-10 07:00:00,-1.38752,-0.07886,1.3897592058,0.5524800000000001,0.16114,0.5755,-1.94,-0.24,1.9547889912,-1.37752,-0.06886,1.3792400262,0.5524800000000001,0.16114,0.5755,-1.9300000000000002,-0.23,1.9436563482
2019-12-10 07:30:00,-0.8396800000000001,-0.07324,0.8428680798,0.8803200000000001,0.25676000000000004,0.917,-1.72,-0.33,1.7513708916000001,-0.8396800000000001,-0.06324,0.8420580740000001,0.8803200000000001,0.25676000000000004,0.917,-1.72,-0.32,1.7495142182999999
2019-12-10 08:00:00,-0.82376,-0.28568000000000005,0.8718908189000001,0.90624,0.26432,0.9440000000000001,-1.73,-0.55,1.8153236626,-0.79376,0.09432,0.7993442312,0.90624,0.26432,0.9440000000000001,-1.7000000000000002,-0.17,1.7084788556000001
2019-12-10 08:30:00,-1.8516,-0.033800000000000004,1.8519084751000001,0.6384000000000001,0.1862,0.665,-2.49,-0.22,2.499699982,-1.8816000000000002,-0.4338,1.9309585702,0.6384000000000001,0.1862,0.665,-2.52,-0.62,2.5951493213
2019-12-10 09:00:00,-1.6391200000000001,-0.25016,1.6580996351000001,0.65088,0.18984,0.678,-2.29,-0.44,2.3318876474,-1.6391200000000001,-0.25016,1.6580996351000001,0.65088,0.18984,0.678,-2.29,-0.44,2.3318876474
2019-12-10 09:30:00,-1.2476,-0.2318,1.2689511417000001,0.7824,0.22820000000000001,0.8150000000000001,-2.03,-0.46,2.0814658296,-1.2476,-0.2218,1.2671625784,0.7824,0.22820000000000001,0.8150000000000001,-2.03,-0.45,2.0792787211
2019-12-10 10:00:00,-1.5232800000000002,-0.26804,1.5466827083,0.72672,0.21196,0.757,-2.25,-0.48,2.3006303484,-1.5232800000000002,-0.26804,1.5466827083,0.72672,0.21196,0.757,-2.25,-0.48,2.3006303484
2019-12-10 10:30:00,-1.7630400000000002,-0.21422000000000002,1.7760068271,0.6369600000000001,0.18578000000000003,0.6635,-2.4,-0.4,2.4331050121,-1.7630400000000002,-0.20422,1.7748284002,0.6369600000000001,0.18578000000000003,0.6635,-2.4,-0.39,2.4314810302
2019-12-10 11:00:00,-1.77264,-0.27952000000000005,1.7945428387,0.6873600000000001,0.20048000000000002,0.716,-2.46,-0.48,2.5063918289,-1.77264,-0.27952000000000005,1.7945428387,0.6873600000000001,0.20048000000000002,0.716,-2.46,-0.48,2.5063918289
2019-12-10 11:30:00,-1.4424000000000001,-0.2707,1.4675817694,0.7176,0.2093,0.7475,-2.16,-0.48,2.2126906698,-1.4424000000000001,-0.2707,1.4675817694,0.7176,0.2093,0.7475,-2.16,-0.48,2.2126906698
2019-12-10 12:00:00,-2.2424,-0.3357,2.2673888617,0.5976,0.1743,0.6225,-2.84,-0.51,2.8854289109,-2.2424,-0.3357,2.2673888617,0.5976,0.1743,0.6225,-2.84,-0.51,2.8854289109
2019-12-10 12:30:00,-1.76936,-0.22898000000000002,1.7841150888000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,-2.39,-0.41000000000000003,2.4249123696,-1.76936,-0.22898000000000002,1.7841150888000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,-2.39,-0.41000000000000003,2.4249123696
2019-12-10 13:00:00,-1.95952,-0.60236,2.0500137073,0.5404800000000001,0.15764,0.5630000000000001,-2.5,-0.76,2.6129676615,-1.88952,0.28764,1.9112882043,0.5404800000000001,0.15764,0.5630000000000001,-2.43,0.13,2.4334748817
2019-12-10 13:30:00,-2.08208,-0.7614400000000001,2.2169456466,0.5779200000000001,0.16856000000000002,0.602,-2.66,-0.93,2.8178892810000002,-1.97208,0.41856000000000004,2.0160089286,0.5779200000000001,0.16856000000000002,0.602,-2.55,0.25,2.5622255951
2019-12-10 14:00:00,-1.40192,-0.68056,1.5583778746,0.71808,0.20944000000000002,0.748,-2.12,-0.89,2.2992390045,-1.30192,0.49944000000000005,1.3944303496,0.71808,0.20944000000000002,0.748,-2.02,0.29,2.0407106605
2019-12-10 14:30:00,-1.5668000000000002,-0.6874,1.7109590878,0.7632,0.22260000000000002,0.795,-2.33,-0.91,2.5013996082,-1.4668,0.49260000000000004,1.5473063691,0.7632,0.22260000000000002,0.795,-2.23,0.27,2.2462858233
2019-12-10 15:00:00,-1.72688,-0.7253400000000001,1.8730276693,0.63312,0.18466000000000002,0.6595000000000001,-2.36,-0.91,2.5293675099,-1.62688,0.45466000000000006,1.6892170524,0.63312,0.18466000000000002,0.6595000000000001,-2.26,0.27,2.2760711764
2019-12-10 15:30:00,-1.42304,-0.08922000000000001,1.4258341594,0.5169600000000001,0.15078000000000003,0.5385,-1.94,-0.24,1.9547889912,-1.42304,-0.00922,1.4230698683,0.5169600000000001,0.15078000000000003,0.5385,-1.94,-0.16,1.9465867564
2019-12-10 16:00:00,-1.3824800000000002,-0.01864,1.382605656,0.58752,0.17136,0.612,-1.97,-0.19,1.9791412279,-1.3824800000000002,-0.00864,1.3825069982,0.58752,0.17136,0.612,-1.97,-0.18,1.9782062582000002
2019-12-10 16:30:00,-1.5300799999999999,-0.027940000000000003,1.5303350777,0.58992,0.17206000000000002,0.6145,-2.12,-0.2,2.1294130647,-1.5300799999999999,-0.01794,1.5301851685,0.58992,0.17206000000000002,0.6145,-2.12,-0.19,2.1284971223999998
2019-12-10 17:00:00,-1.6862400000000002,-0.014320000000000001,1.6863008035,0.53376,0.15568,0.556,-2.22,-0.17,2.2264994947,-1.6862400000000002,-0.00432,1.6862455337000002,0.53376,0.15568,0.556,-2.22,-0.16,2.2257582977
2019-12-10 17:30:00,-1.7994400000000002,-0.38692000000000004,1.8405682275,0.49056000000000005,0.14308,0.511,-2.29,-0.53,2.3505318547,-1.72944,0.39308000000000004,1.7735485897,0.49056000000000005,0.14308,0.511,-2.22,0.25,2.234032229
2019-12-10 18:00:00,-1.76448,-0.6096400000000001,1.8668290227000002,0.5155200000000001,0.15036000000000002,0.537,-2.2800000000000002,-0.76,2.4033310217,-1.65448,0.5803600000000001,1.75331737,0.5155200000000001,0.15036000000000002,0.537,-2.17,0.43,2.2121934816
2019-12-10 18:30:00,-1.72368,-0.5952400000000001,1.8235633798,0.49632000000000004,0.14476,0.517,-2.22,-0.74,2.3400854685,-1.62368,0.5947600000000001,1.7291836802,0.49632000000000004,0.14476,0.517,-2.12,0.45,2.1672332593
2019-12-10 19:00:00,-1.53624,-0.014320000000000001,1.5363067402000001,0.53376,0.15568,0.556,-2.07,-0.17,2.0769689454,-1.52624,0.05568000000000001,1.5272553159,0.53376,0.15568,0.556,-2.06,-0.1,2.0624257562
2019-12-10 19:30:00,-1.15424,0.07168000000000001,1.1564635749,0.7257600000000001,0.21168,0.756,-1.88,-0.14,1.8852055591,-1.15424,0.08168,1.1571264408,0.7257600000000001,0.21168,0.756,-1.88,-0.13,1.8844893207000002
2019-12-10 20:00:00,-0.87416,0.09212000000000001,0.8790004551,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.67,-0.14,1.6758579892,-0.87416,0.08212000000000001,0.8780087699,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.67,-0.15,1.6767229944
2019-12-10 20:30:00,-0.8746400000000001,-0.34552000000000005,0.9404143768000001,0.73536,0.21448,0.766,-1.6099999999999999,-0.56,1.7046113927,-0.81464,0.61448,1.0204038416,0.73536,0.21448,0.766,-1.55,0.4,1.6007810594
2019-12-10 21:00:00,-1.0578400000000001,-0.37562,1.1225488185,0.63216,0.18438000000000002,0.6585000000000001,-1.69,-0.56,1.7803651311,-0.97784,0.6943800000000001,1.1993059034,0.63216,0.18438000000000002,0.6585000000000001,-1.6099999999999999,0.51,1.6888457597
2019-12-10 21:30:00,-1.11872,-0.40796000000000004,1.1907836915,0.5212800000000001,0.15204,0.543,-1.6400000000000001,-0.56,1.7329743218,-1.03872,0.6620400000000001,1.2317614217,0.5212800000000001,0.15204,0.543,-1.56,0.51,1.641249524
2019-12-10 22:00:00,-0.9416800000000001,-0.36424,1.0096692528,0.56832,0.16576000000000002,0.592,-1.51,-0.53,1.6003124695,-0.8616800000000001,0.69576,1.1075081941,0.56832,0.16576000000000002,0.592,-1.43,0.53,1.525057376
2019-12-10 22:30:00,-0.94488,-0.34684000000000004,1.0065268004,0.52512,0.15316000000000002,0.547,-1.47,-0.5,1.5527073131,-0.8648800000000001,0.6831600000000001,1.1021456347,0.52512,0.15316000000000002,0.547,-1.3900000000000001,0.53,1.4876155417
2019-12-10 23:00:00,-0.62768,-0.39974000000000004,0.7441600970000001,0.65232,0.19026,0.6795,-1.28,-0.59,1.4094325099,-0.60768,0.8002600000000001,1.004833842,0.65232,0.19026,0.6795,-1.26,0.61,1.399892853
2019-12-10 23:30:00,-0.32104000000000005,0.6692800000000001,0.7422953590000001,0.6489600000000001,0.18928,0.676,-0.97,0.48,1.082266141,-0.32104000000000005,-0.21072000000000002,0.3840177079,0.6489600000000001,0.18928,0.676,-0.97,-0.4,1.0492378186
2019-12-11 00:00:00,-0.47432,0.73624,0.8758018041000001,0.53568,0.15624000000000002,0.558,-1.01,0.58,1.1646887996,-0.56432,-0.30376000000000003,0.64088002,0.53568,0.15624000000000002,0.558,-1.1,-0.46,1.1923086849
2019-12-11 00:30:00,0.044640000000000006,0.82552,0.8267260731,0.70464,0.20552,0.734,-0.66,0.62,0.9055385138000001,-0.02536,-0.26448000000000005,0.26569305600000004,0.70464,0.20552,0.734,-0.73,-0.47000000000000003,0.8682165628
2019-12-11 01:00:00,-0.33728,0.78246,0.8520571870000001,0.5227200000000001,0.15246,0.5445,-0.86,0.63,1.0660675401,-0.35728000000000004,-0.28754,0.4586155798,0.5227200000000001,0.15246,0.5445,-0.88,-0.44,0.9838699101
2019-12-11 01:30:00,-0.9684,0.21630000000000002,0.9922621881,0.2616,0.0763,0.2725,-1.23,0.14,1.2379418403,-0.9684,0.21630000000000002,0.9922621881,0.2616,0.0763,0.2725,-1.23,0.14,1.2379418403
2019-12-11 02:00:00,-0.70384,0.24388,0.7448947577,0.35616000000000003,0.10388000000000001,0.371,-1.06,0.14,1.0692053124,-0.70384,0.24388,0.7448947577,0.35616000000000003,0.10388000000000001,0.371,-1.06,0.14,1.0692053124
2019-12-11 02:30:00,-0.3392,0.2919,0.4475067039,0.5208,0.1519,0.5425,-0.86,0.14,0.8713208364,-0.3392,0.2919,0.4475067039,0.5208,0.1519,0.5425,-0.86,0.14,0.8713208364
2019-12-11 03:00:00,-0.68808,0.24556000000000003,0.7305845605,0.36192,0.10556000000000001,0.377,-1.05,0.14,1.0592922165,-0.68808,0.24556000000000003,0.7305845605,0.36192,0.10556000000000001,0.377,-1.05,0.14,1.0592922165
2019-12-11 03:30:00,-1.0183200000000001,0.20174,1.0381110971,0.21168,0.06174,0.2205,-1.23,0.14,1.2379418403,-1.0183200000000001,0.20174,1.0381110971,0.21168,0.06174,0.2205,-1.23,0.14,1.2379418403
2019-12-11 04:00:00,-0.5712,0.1134,0.5823478342,0.38880000000000003,0.1134,0.405,-0.96,0.0,0.96,-0.5712,0.2534,0.6248847894,0.38880000000000003,0.1134,0.405,-0.96,0.14,0.9701546269
2019-12-11 04:30:00,-0.40488,0.30566000000000004,0.5073025232,0.46512000000000003,0.13566,0.48450000000000004,-0.87,0.17,0.8864536085,-0.40488,0.29566000000000003,0.5013408521,0.46512000000000003,0.13566,0.48450000000000004,-0.87,0.16,0.8845903006
2019-12-11 05:00:00,0.07824,0.36532000000000003,0.3736043362,0.73824,0.21532,0.769,-0.66,0.15,0.6768308504,0.07824,0.37532000000000004,0.3833883149,0.73824,0.21532,0.769,-0.66,0.16,0.6791170739
2019-12-11 05:30:00,-0.9568800000000001,-0.04284,0.9578385041,0.33312,0.09716000000000001,0.34700000000000003,-1.29,-0.14,1.2975746607,-0.9568800000000001,-0.03284,0.9574433665000001,0.33312,0.09716000000000001,0.34700000000000003,-1.29,-0.13,1.2965338407
2019-12-11 06:00:00,-1.724,-0.14200000000000002,1.7298381427,0.096,0.028,0.1,-1.82,-0.17,1.8279223178000001,-1.724,-0.132,1.7290459797,0.096,0.028,0.1,-1.82,-0.16,1.8270194307
2019-12-11 06:30:00,-1.9851200000000002,-0.26066,2.002160096,0.13488,0.03934,0.1405,-2.12,-0.30000000000000004,2.1411212016,-1.97512,-0.04066,1.9755384709000001,0.13488,0.03934,0.1405,-2.11,-0.08,2.111516043
2019-12-11 07:00:00,-1.39512,-0.60316,1.5199216427,0.43488000000000004,0.12684,0.453,-1.83,-0.73,1.9702284132,-1.30512,0.45684,1.3827657067999999,0.43488000000000004,0.12684,0.453,-1.74,0.33,1.7710166572000001
2019-12-11 07:30:00,-1.54048,-0.18014000000000002,1.5509768051,0.47952000000000006,0.13986,0.4995,-2.02,-0.32,2.0451894778,-1.53048,-0.08014,1.5325767354000002,0.47952000000000006,0.13986,0.4995,-2.01,-0.22,2.0220039565
2019-12-11 08:00:00,-1.8479200000000002,-0.24106000000000002,1.8635767357000002,0.44208000000000003,0.12894,0.4605,-2.29,-0.37,2.3196982562,-1.8479200000000002,-0.23106000000000002,1.8623096010000002,0.44208000000000003,0.12894,0.4605,-2.29,-0.36,2.3181242417
2019-12-11 08:30:00,-2.3297600000000003,-0.31118,2.3504498825,0.27024000000000004,0.07882,0.28150000000000003,-2.6,-0.39,2.6290872941,-2.3297600000000003,-0.30118,2.3491468771,0.27024000000000004,0.07882,0.28150000000000003,-2.6,-0.38,2.6276224995
2019-12-11 09:00:00,-2.4234400000000003,-0.32642000000000004,2.4453244059,0.28656000000000004,0.08358,0.2985,-2.71,-0.41000000000000003,2.7408392875,-2.4234400000000003,-0.31642000000000003,2.4440096256,0.28656000000000004,0.08358,0.2985,-2.71,-0.4,2.7393612394
2019-12-11 09:30:00,-2.92064,-0.39352000000000004,2.947031727,0.15936,0.04648,0.166,-3.08,-0.44,3.1112698372,-2.92064,-0.38352,2.9457130885,0.15936,0.04648,0.166,-3.08,-0.43,3.10987138
2019-12-11 10:00:00,-2.84312,-0.37966000000000005,2.868357204,0.20688,0.060340000000000005,0.2155,-3.05,-0.44,3.081574273,-2.84312,-0.36966000000000004,2.8670507233,0.20688,0.060340000000000005,0.2155,-3.05,-0.43,3.0801623334
2019-12-11 10:30:00,-2.02328,-0.28554,2.0433294032,0.42672000000000004,0.12446000000000002,0.4445,-2.45,-0.41000000000000003,2.4840692422,-2.01328,-0.27554,2.0320478956,0.42672000000000004,0.12446000000000002,0.4445,-2.44,-0.4,2.4725695137
2019-12-11 11:00:00,-2.1,-0.325,2.125,0.36,0.105,0.375,-2.46,-0.43,2.4972985404,-2.1,-0.325,2.125,0.36,0.105,0.375,-2.46,-0.43,2.4972985404
2019-12-11 11:30:00,-1.80808,-0.33694,1.8392068535,0.42192,0.12306000000000002,0.4395,-2.23,-0.46,2.276949714,-1.7980800000000001,-0.32694,1.8275616131999999,0.42192,0.12306000000000002,0.4395,-2.22,-0.45,2.2651490017
2019-12-11 12:00:00,-1.34272,-0.29746,1.3752743181,0.55728,0.16254000000000002,0.5805,-1.9,-0.46,1.9548913013,-1.34272,-0.28746000000000005,1.3731461139,0.55728,0.16254000000000002,0.5805,-1.9,-0.45,1.952562419
2019-12-11 12:30:00,-2.04048,-0.42014,2.0832849661,0.23952,0.06986,0.2495,-2.2800000000000002,-0.49,2.3320591759,-2.02048,-0.21014000000000002,2.0313784113,0.23952,0.06986,0.2495,-2.26,-0.28,2.2772790782
2019-12-11 13:00:00,-2.0256,-0.8708,2.2048464799,0.3744,0.1092,0.39,-2.4,-0.98,2.5923734299,-1.9256000000000002,0.30920000000000003,1.9502666484,0.3744,0.1092,0.39,-2.3,0.2,2.3086792761
2019-12-11 13:30:00,-1.73184,-0.81762,1.9151428798,0.48816000000000004,0.14238,0.5085000000000001,-2.22,-0.96,2.4186773245,-1.63184,0.37238000000000004,1.6737887113,0.48816000000000004,0.14238,0.5085000000000001,-2.12,0.23,2.1324399171
2019-12-11 14:00:00,-2.1164,-0.7602,2.2487892298,0.2736,0.07980000000000001,0.28500000000000003,-2.39,-0.84,2.5333179824,-2.0364,0.20980000000000001,2.0471787904,0.2736,0.07980000000000001,0.28500000000000003,-2.31,0.13,2.3136551169
2019-12-11 14:30:00,-2.50784,-0.24812,2.520084324,0.21216000000000002,0.061880000000000004,0.221,-2.7199999999999998,-0.31,2.7376084453000002,-2.50784,-0.23812000000000003,2.5191194096,0.21216000000000002,0.061880000000000004,0.221,-2.7199999999999998,-0.30000000000000004,2.7364941074
2019-12-11 15:00:00,-2.2768,-0.1699,2.283130362,0.3432,0.10010000000000001,0.35750000000000004,-2.62,-0.27,2.6338754716,-2.2768,-0.1699,2.283130362,0.3432,0.10010000000000001,0.35750000000000004,-2.62,-0.27,2.6338754716
2019-12-11 15:30:00,-2.38448,-0.18464000000000003,2.3916180297,0.15552000000000002,0.045360000000000004,0.162,-2.54,-0.23,2.5503921267000003,-2.38448,-0.17464000000000002,2.3908667884,0.15552000000000002,0.045360000000000004,0.162,-2.54,-0.22,2.5495097568
2019-12-11 16:00:00,-2.52192,-0.12556,2.5250437224,0.11808,0.034440000000000005,0.123,-2.64,-0.16,2.6448440408,-2.52192,-0.11556000000000001,2.5245662202,0.11808,0.034440000000000005,0.123,-2.64,-0.15,2.6442579299
2019-12-11 16:30:00,1.27712,0.30416000000000004,1.312839975,2.03712,0.59416,2.122,-0.76,-0.29,0.8134494453000001,1.27712,0.31416000000000005,1.3151927615,2.03712,0.59416,2.122,-0.76,-0.28,0.8099382693
2019-12-11 17:00:00,-2.7264,-0.11270000000000001,2.728728321,0.0936,0.0273,0.0975,-2.8200000000000003,-0.14,2.8234730387,-2.7264,-0.11270000000000001,2.728728321,0.0936,0.0273,0.0975,-2.8200000000000003,-0.14,2.8234730387
2019-12-11 17:30:00,-2.60696,-0.11578000000000001,2.6095297373,0.08304,0.024220000000000002,0.08650000000000001,-2.69,-0.14,2.693640659,-2.60696,-0.11578000000000001,2.6095297373,0.08304,0.024220000000000002,0.08650000000000001,-2.69,-0.14,2.693640659
2019-12-11 18:00:00,-2.51584,-0.10962000000000001,2.518227045,0.10416,0.03038,0.1085,-2.62,-0.14,2.6237377918,-2.51584,-0.10962000000000001,2.518227045,0.10416,0.03038,0.1085,-2.62,-0.14,2.6237377918
2019-12-11 18:30:00,-2.44032,-0.09926000000000001,2.4423378657,0.13968,0.040740000000000005,0.14550000000000002,-2.58,-0.14,2.5837956576,-2.44032,-0.09926000000000001,2.4423378657,0.13968,0.040740000000000005,0.14550000000000002,-2.58,-0.14,2.5837956576
2019-12-11 19:00:00,-3.0768,-0.0674,3.0775381395,0.2832,0.0826,0.295,-3.36,-0.15,3.3633465477,-3.0768,-0.0674,3.0775381395,0.2832,0.0826,0.295,-3.36,-0.15,3.3633465477
2019-12-11 19:30:00,-2.20648,0.09436000000000001,2.2084967285,0.32352000000000003,0.09436000000000001,0.337,-2.5300000000000002,0.0,2.5300000000000002,-2.20648,0.09436000000000001,2.2084967285,0.32352000000000003,0.09436000000000001,0.337,-2.5300000000000002,0.0,2.5300000000000002
2019-12-11 20:00:00,-2.28504,-0.07022,2.2861186868,0.20496,0.05978000000000001,0.21350000000000002,-2.49,-0.13,2.4933912649,-2.28504,-0.07022,2.2861186868,0.20496,0.05978000000000001,0.21350000000000002,-2.49,-0.13,2.4933912649
2019-12-11 20:30:00,-1.6948,-0.5364,1.7776591349,0.3552,0.10360000000000001,0.37,-2.05,-0.64,2.1475800334,-1.6648,0.6536000000000001,1.7885055214,0.3552,0.10360000000000001,0.37,-2.02,0.55,2.0935376758
2019-12-11 21:00:00,-1.4956,0.1092,1.4995812749000001,0.3744,0.1092,0.39,-1.87,0.0,1.87,-1.4956,0.1092,1.4995812749000001,0.3744,0.1092,0.39,-1.87,0.0,1.87
2019-12-11 21:30:00,-1.18016,0.15162,1.1898597606,0.5198400000000001,0.15162,0.5415,-1.7000000000000002,0.0,1.7000000000000002,-1.18016,0.15162,1.1898597606,0.5198400000000001,0.15162,0.5415,-1.7000000000000002,0.0,1.7000000000000002
2019-12-11 22:00:00,-2.52272,0.17254000000000003,2.5286135035,0.07728,0.02254,0.0805,-2.6,0.15,2.6043233286,-2.5327200000000003,0.16254000000000002,2.5379302295,0.07728,0.02254,0.0805,-2.61,0.14,2.6137520923
2019-12-11 22:30:00,-1.6804800000000002,0.06986,1.6819314641,0.23952,0.06986,0.2495,-1.92,0.0,1.92,-1.6804800000000002,0.06986,1.6819314641,0.23952,0.06986,0.2495,-1.92,0.0,1.92
2019-12-11 23:00:00,-0.5278400000000001,0.32438,0.6195461645,0.63216,0.18438000000000002,0.6585000000000001,-1.16,0.14,1.1684177335,-0.5278400000000001,0.33438,0.6248400195,0.63216,0.18438000000000002,0.6585000000000001,-1.16,0.15,1.1696580697
2019-12-11 23:30:00,-0.23832000000000003,0.26174000000000003,0.3539834036,0.6916800000000001,0.20174,0.7205,-0.93,0.06,0.931933474,-0.23832000000000003,0.37174,0.4415733801,0.6916800000000001,0.20174,0.7205,-0.93,0.17,0.9454099640000001
2019-12-12 00:00:00,-0.9502400000000001,0.49618000000000007,1.0719844448,0.32976000000000005,0.09618,0.3435,-1.28,0.4,1.3410443691,-0.9702400000000001,-0.01382,0.9703384203000001,0.32976000000000005,0.09618,0.3435,-1.3,-0.11,1.3046455457000001
2019-12-12 00:30:00,-0.72448,0.65536,0.9769176014000001,0.39552000000000004,0.11536,0.41200000000000003,-1.12,0.54,1.2433824834,-0.73448,-0.044640000000000006,0.7358353077,0.39552000000000004,0.11536,0.41200000000000003,-1.13,-0.16,1.1412712211
2019-12-12 01:00:00,-1.51224,0.14018,1.5187232302,0.13776000000000002,0.04018,0.14350000000000002,-1.65,0.1,1.6530275255,-1.51224,0.20018000000000002,1.525431693,0.13776000000000002,0.04018,0.14350000000000002,-1.65,0.16,1.6577394246
2019-12-12 01:30:00,-0.63832,0.27174000000000004,0.6937543153,0.45168,0.13174000000000002,0.47050000000000003,-1.09,0.14,1.0989540482,-0.63832,0.27174000000000004,0.6937543153,0.45168,0.13174000000000002,0.47050000000000003,-1.09,0.14,1.0989540482
2019-12-12 02:00:00,-1.55936,0.19852000000000003,1.5719458642,0.20064,0.05852,0.209,-1.76,0.14,1.7655594014,-1.55936,0.19852000000000003,1.5719458642,0.20064,0.05852,0.209,-1.76,0.14,1.7655594014
2019-12-12 02:30:00,-0.37472000000000005,-0.32096,0.4933866638,0.5452800000000001,0.15904000000000001,0.5680000000000001,-0.92,-0.48,1.0376897417,-0.36472000000000004,0.7790400000000001,0.8601883515000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,-0.91,0.62,1.1011357773000001
2019-12-12 03:00:00,-1.78624,0.19068000000000002,1.7963886551,0.17376000000000003,0.05068,0.181,-1.96,0.14,1.9649936387,-1.78624,0.19068000000000002,1.7963886551,0.17376000000000003,0.05068,0.181,-1.96,0.14,1.9649936387
2019-12-12 03:30:00,-0.79144,0.24458000000000002,0.8283698751,0.35856000000000005,0.10458,0.3735,-1.15,0.14,1.158490397,-0.79144,0.24458000000000002,0.8283698751,0.35856000000000005,0.10458,0.3735,-1.15,0.14,1.158490397
2019-12-12 04:00:00,-0.29704,0.33628,0.4486836302,0.67296,0.19628,0.7010000000000001,-0.97,0.14,0.9800510191,-0.29704,0.36628000000000005,0.47158647140000004,0.67296,0.19628,0.7010000000000001,-0.97,0.17,0.9847842403
2019-12-12 04:30:00,-1.34024,0.21868,1.3579632543,0.26976,0.07868,0.281,-1.6099999999999999,0.14,1.6160754932999999,-1.34024,0.21868,1.3579632543,0.26976,0.07868,0.281,-1.6099999999999999,0.14,1.6160754932999999
2019-12-12 05:00:00,-0.5937600000000001,0.28182,0.6572468714,0.48624000000000006,0.14182,0.5065000000000001,-1.08,0.14,1.0890362712,-0.5937600000000001,0.28182,0.6572468714,0.48624000000000006,0.14182,0.5065000000000001,-1.08,0.14,1.0890362712
2019-12-12 05:30:00,-1.0348,-0.0364,1.0354400031,0.3552,0.10360000000000001,0.37,-1.3900000000000001,-0.14,1.3970325694,-1.0348,-0.0364,1.0354400031,0.3552,0.10360000000000001,0.37,-1.3900000000000001,-0.14,1.3970325694
2019-12-12 06:00:00,-2.09544,-0.09492,2.0975887586,0.15456,0.04508,0.161,-2.25,-0.14,2.2543513479,-2.09544,-0.09492,2.0975887586,0.15456,0.04508,0.161,-2.25,-0.14,2.2543513479
2019-12-12 06:30:00,-1.31272,-0.08246,1.3153073595,0.43728000000000006,0.12754000000000001,0.4555,-1.75,-0.21,1.7625549637,-1.31272,0.07754000000000001,1.3150080798000001,0.43728000000000006,0.12754000000000001,0.4555,-1.75,-0.05,1.75071414
