Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-12 07:00:00,-2.05144,-0.10292000000000001,2.054020107,0.29856000000000005,0.08708,0.311,-2.35,-0.19,2.3576683397,-2.06144,-0.10292000000000001,2.0640076066,0.29856000000000005,0.08708,0.311,-2.36,-0.19,2.3676359517
2019-12-12 07:30:00,-2.34104,-0.22322000000000003,2.3516580215,0.22896000000000002,0.06678,0.23850000000000002,-2.5700000000000003,-0.29,2.5863101129,-2.34104,-0.21322000000000002,2.3507298973,0.22896000000000002,0.06678,0.23850000000000002,-2.5700000000000003,-0.28,2.585207922
2019-12-12 08:00:00,-1.90224,-0.21982000000000002,1.9148989138,0.37776000000000004,0.11018000000000001,0.3935,-2.2800000000000002,-0.33,2.3037577998,-1.90224,-0.20982,1.9137767503,0.37776000000000004,0.11018000000000001,0.3935,-2.2800000000000002,-0.32,2.302346629
2019-12-12 08:30:00,-1.73056,-0.19308000000000003,1.7412977344,0.46944,0.13692000000000001,0.489,-2.2,-0.33,2.2246123258,-1.73056,-0.18308000000000002,1.7402172853,0.46944,0.13692000000000001,0.489,-2.2,-0.32,2.2231509171
2019-12-12 09:00:00,-2.69968,-0.28574000000000005,2.7147595566,0.22032000000000002,0.06426000000000001,0.2295,-2.92,-0.35000000000000003,2.9409012224,-2.69968,-0.28574000000000005,2.7147595566,0.22032000000000002,0.06426000000000001,0.2295,-2.92,-0.35000000000000003,2.9409012224
2019-12-12 09:30:00,-2.82456,-0.30758,2.8412575825,0.14544,0.042420000000000006,0.1515,-2.9699999999999998,-0.35000000000000003,2.9905517886,-2.82456,-0.30758,2.8412575825,0.14544,0.042420000000000006,0.1515,-2.9699999999999998,-0.35000000000000003,2.9905517886
2019-12-12 10:00:00,-1.89752,-0.24386000000000002,1.9131256754,0.43248000000000003,0.12614,0.4505,-2.33,-0.37,2.3591947779,-1.89752,-0.23386,1.911876735,0.43248000000000003,0.12614,0.4505,-2.33,-0.36,2.3576471322
2019-12-12 10:30:00,-2.5460000000000003,-0.2255,2.5559667936,0.324,0.0945,0.3375,-2.87,-0.32,2.887784618,-2.5460000000000003,-0.2255,2.5559667936,0.324,0.0945,0.3375,-2.87,-0.32,2.887784618
2019-12-12 11:00:00,-1.75232,-0.21026000000000003,1.7648894158,0.5476800000000001,0.15974000000000002,0.5705,-2.3,-0.37,2.3295707759,-1.74232,-0.20026000000000002,1.7537910507999999,0.5476800000000001,0.15974000000000002,0.5705,-2.29,-0.36,2.3181242417
2019-12-12 11:30:00,-1.52968,-0.19574000000000003,1.5421527324,0.70032,0.20426000000000002,0.7295,-2.23,-0.4,2.2655904308,-1.52968,-0.19574000000000003,1.5421527324,0.70032,0.20426000000000002,0.7295,-2.23,-0.4,2.2655904308
2019-12-12 12:00:00,-1.17168,-0.18174,1.1856911276,0.7483200000000001,0.21826,0.7795000000000001,-1.92,-0.4,1.9612241075,-1.17168,-0.18174,1.1856911276,0.7483200000000001,0.21826,0.7795000000000001,-1.92,-0.4,1.9612241075
2019-12-12 12:30:00,-1.81752,-0.25636000000000003,1.8355106646000001,0.49248000000000003,0.14364000000000002,0.513,-2.31,-0.4,2.3443762497,-1.80752,-0.25636000000000003,1.8256092134,0.49248000000000003,0.14364000000000002,0.513,-2.3,-0.4,2.334523506
2019-12-12 13:00:00,-1.3638400000000002,-0.26112,1.3886119688,0.71616,0.20888,0.746,-2.08,-0.47000000000000003,2.1324399171,-1.35384,-0.15112,1.3622481418999999,0.71616,0.20888,0.746,-2.07,-0.36,2.1010711554
2019-12-12 13:30:00,-1.6583999999999999,-0.2262,1.6737553585,0.5616,0.1638,0.585,-2.22,-0.39,2.2539964508,-1.6484,-0.2162,1.6625176691,0.5616,0.1638,0.585,-2.21,-0.38,2.2424317158
2019-12-12 14:00:00,-2.08112,-0.24366000000000002,2.0953354505,0.39888,0.11634000000000001,0.41550000000000004,-2.48,-0.36,2.5059928172,-2.08112,-0.23366,2.0941961346,0.39888,0.11634000000000001,0.41550000000000004,-2.48,-0.35000000000000003,2.5045758124
2019-12-12 14:30:00,-2.2424,-0.23820000000000002,2.2550159645,0.4176,0.1218,0.435,-2.66,-0.36,2.6842503609,-2.2424,-0.22820000000000001,2.2539815882,0.4176,0.1218,0.435,-2.66,-0.35000000000000003,2.6829275055
2019-12-12 15:00:00,-2.25128,-0.20704000000000003,2.2607802193,0.31872,0.09296,0.332,-2.5700000000000003,-0.30000000000000004,2.5874504826,-2.25128,-0.19704000000000002,2.2598863688,0.31872,0.09296,0.332,-2.5700000000000003,-0.29,2.5863101129
2019-12-12 15:30:00,-3.12016,-0.23588,3.1290634062000002,0.21984,0.06412000000000001,0.229,-3.34,-0.30000000000000004,3.3534459888,-3.12016,-0.22588000000000003,3.1283254626,0.21984,0.06412000000000001,0.229,-3.34,-0.29,3.3525661813
2019-12-12 16:00:00,-4.95936,-0.29898,4.9683639812,0.14064000000000002,0.04102,0.14650000000000002,-5.1,-0.34,5.1113207686,-4.95936,-0.28898,4.9677722422,0.14064000000000002,0.04102,0.14650000000000002,-5.1,-0.33,5.1106653187
2019-12-12 16:30:00,-4.60288,-0.33584,4.6151156865,0.11712000000000002,0.03416,0.122,-4.72,-0.37,4.7344799081,-4.59288,-0.19584000000000001,4.5970534041,0.11712000000000002,0.03416,0.122,-4.71,-0.23,4.7156123674
2019-12-12 17:00:00,-2.27856,-0.15208000000000002,2.2836295672,0.30144000000000004,0.08792000000000001,0.314,-2.58,-0.24,2.5911387458,-2.26856,0.057920000000000006,2.2692992751,0.30144000000000004,0.08792000000000001,0.314,-2.5700000000000003,-0.03,2.5701750913
2019-12-12 17:30:00,4.04672,0.7294600000000001,4.1119404969,3.42672,0.9994600000000001,3.5695,0.62,-0.27,0.6762396025,4.05672,0.73946,4.1235637803,3.42672,0.9994600000000001,3.5695,0.63,-0.26,0.6815423685
2019-12-12 18:00:00,-2.63112,-0.11116000000000001,2.6334671063,0.09888000000000001,0.02884,0.10300000000000001,-2.73,-0.14,2.7335873866,-2.63112,-0.11116000000000001,2.6334671063,0.09888000000000001,0.02884,0.10300000000000001,-2.73,-0.14,2.7335873866
2019-12-12 18:30:00,-2.53352,-0.11186000000000001,2.5359882196,0.09648000000000001,0.028140000000000002,0.1005,-2.63,-0.14,2.6337235998,-2.53352,0.028140000000000002,2.5336762717,0.09648000000000001,0.028140000000000002,0.1005,-2.63,0.0,2.63
2019-12-12 19:00:00,-3.42712,-0.30416000000000004,3.4405907632,0.12288000000000002,0.035840000000000004,0.128,-3.55,-0.34,3.5662445233,-3.40712,0.10584,3.4087635295,0.12288000000000002,0.035840000000000004,0.128,-3.5300000000000002,0.07,3.5306939828
2019-12-12 19:30:00,-1.78272,0.28004,1.8045811148,0.37728,0.11004000000000001,0.393,-2.16,0.17,2.1666794871,-1.78272,0.25004000000000004,1.8001696031,0.37728,0.11004000000000001,0.393,-2.16,0.14,2.164532282
2019-12-12 20:00:00,-2.05304,-0.55922,2.1278393384,0.27696000000000004,0.08078,0.28850000000000003,-2.33,-0.64,2.4162988226,-2.02304,0.63078,2.1190975084,0.27696000000000004,0.08078,0.28850000000000003,-2.3,0.55,2.3648467181
2019-12-12 20:30:00,-2.62704,-0.56372,2.6868419008,0.19296000000000002,0.056280000000000004,0.201,-2.8200000000000003,-0.62,2.8873517278,-2.52704,0.6262800000000001,2.6034895429000002,0.19296000000000002,0.056280000000000004,0.201,-2.7199999999999998,0.5700000000000001,2.7790825824
2019-12-12 21:00:00,-1.6568,-0.4874,1.7270046323,0.2832,0.0826,0.295,-1.94,-0.5700000000000001,2.0220039565,-1.5568,0.6726000000000001,1.6958823662,0.2832,0.0826,0.295,-1.8399999999999999,0.59,1.9322784478
2019-12-12 21:30:00,-1.39832,-0.45326000000000005,1.4699467507000001,0.33168000000000003,0.09674,0.34550000000000003,-1.73,-0.55,1.8153236626,-1.31832,0.69674,1.4911117497,0.33168000000000003,0.09674,0.34550000000000003,-1.65,0.6000000000000001,1.7557049866
2019-12-12 22:00:00,-1.35944,0.23058,1.3788561383,0.31056,0.09058000000000001,0.3235,-1.67,0.14,1.6758579892,-1.35944,0.23058,1.3788561383,0.31056,0.09058000000000001,0.3235,-1.67,0.14,1.6758579892
2019-12-12 22:30:00,-1.62368,0.039760000000000004,1.6241667402000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.76,0.0,1.76,-1.62368,0.039760000000000004,1.6241667402000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.76,0.0,1.76
2019-12-12 23:00:00,-2.00016,0.16162,2.0066791099,0.03984,0.01162,0.0415,-2.04,0.15,2.045507272,-2.00016,0.15162,2.0058984645,0.03984,0.01162,0.0415,-2.04,0.14,2.0447982786
2019-12-12 23:30:00,-1.0392,0.22190000000000001,1.0626270512,0.2808,0.0819,0.29250000000000004,-1.32,0.14,1.3274034805000001,-1.0392,0.22190000000000001,1.0626270512,0.2808,0.0819,0.29250000000000004,-1.32,0.14,1.3274034805000001
2019-12-13 00:00:00,-1.1644,0.2233,1.1856180878,0.2856,0.0833,0.2975,-1.45,0.14,1.4567429423,-1.1644,0.2233,1.1856180878,0.2856,0.0833,0.2975,-1.45,0.14,1.4567429423
2019-12-13 00:30:00,-0.86736,0.23702,0.8991617485000001,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.2,0.14,1.2081390648,-0.86736,0.23702,0.8991617485000001,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.2,0.14,1.2081390648
2019-12-13 01:00:00,-1.2723200000000001,0.17724,1.2846058539,0.12768000000000002,0.03724,0.133,-1.4,0.14,1.406982587,-1.2723200000000001,0.17724,1.2846058539,0.12768000000000002,0.03724,0.133,-1.4,0.14,1.406982587
2019-12-13 01:30:00,-1.6968,0.1526,1.7036481444,0.0432,0.0126,0.045,-1.74,0.14,1.7456230979,-1.6968,0.1526,1.7036481444,0.0432,0.0126,0.045,-1.74,0.14,1.7456230979
2019-12-13 02:00:00,-1.9353600000000002,0.15302000000000002,1.9413998687,0.044640000000000006,0.01302,0.0465,-1.98,0.14,1.9849433241,-1.9353600000000002,0.15302000000000002,1.9413998687,0.044640000000000006,0.01302,0.0465,-1.98,0.14,1.9849433241
2019-12-13 02:30:00,-1.824,0.168,1.8317205027,0.096,0.028,0.1,-1.92,0.14,1.9250974001,-1.824,0.168,1.8317205027,0.096,0.028,0.1,-1.92,0.14,1.9250974001
2019-12-13 03:00:00,-1.5464,0.1673,1.5554234954,0.0936,0.0273,0.0975,-1.6400000000000001,0.14,1.6459647627,-1.5464,0.1673,1.5554234954,0.0936,0.0273,0.0975,-1.6400000000000001,0.14,1.6459647627
2019-12-13 03:30:00,-1.7485600000000001,0.21042000000000002,1.7611753604,0.24144000000000002,0.07042000000000001,0.2515,-1.99,0.14,1.9949185447,-1.7485600000000001,0.21042000000000002,1.7611753604,0.24144000000000002,0.07042000000000001,0.2515,-1.99,0.14,1.9949185447
2019-12-13 04:00:00,-1.91112,0.18634,1.9201828689,0.15888000000000002,0.046340000000000006,0.1655,-2.07,0.14,2.074728898,-1.91112,0.18634,1.9201828689,0.15888000000000002,0.046340000000000006,0.1655,-2.07,0.14,2.074728898
2019-12-13 04:30:00,-1.65744,0.18158000000000002,1.6673567855,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.8,0.14,1.8054362354,-1.65744,0.18158000000000002,1.6673567855,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.8,0.14,1.8054362354
2019-12-13 05:00:00,-1.13416,0.20962000000000003,1.1533687398,0.37584,0.10962000000000001,0.3915,-1.51,0.1,1.5133076356,-1.13416,0.22962000000000002,1.1571707955,0.37584,0.10962000000000001,0.3915,-1.51,0.12,1.5147607072
2019-12-13 05:30:00,-1.366,-0.028,1.3662869391,0.384,0.112,0.4,-1.75,-0.14,1.7555910686,-1.366,-0.028,1.3662869391,0.384,0.112,0.4,-1.75,-0.14,1.7555910686
2019-12-13 06:00:00,-1.38832,-0.04326000000000001,1.3889938265000001,0.33168000000000003,0.09674,0.34550000000000003,-1.72,-0.14,1.7256882685,-1.38832,-0.04326000000000001,1.3889938265000001,0.33168000000000003,0.09674,0.34550000000000003,-1.72,-0.14,1.7256882685
2019-12-13 06:30:00,-1.5764,-0.0427,1.5769782021,0.3336,0.09730000000000001,0.34750000000000003,-1.9100000000000001,-0.14,1.9151240169000001,-1.5764,-0.0427,1.5769782021,0.3336,0.09730000000000001,0.34750000000000003,-1.9100000000000001,-0.14,1.9151240169000001
2019-12-13 07:00:00,-1.83776,-0.08018,1.8395082631,0.34224000000000004,0.09982,0.35650000000000004,-2.18,-0.18,2.1874185699,-1.83776,-0.07018,1.8390995215000001,0.34224000000000004,0.09982,0.35650000000000004,-2.18,-0.17,2.1866183938
2019-12-13 07:30:00,-1.9939200000000001,-0.21906,2.0059173089,0.34608000000000005,0.10094,0.36050000000000004,-2.34,-0.32,2.3617789905,-1.9839200000000001,-0.06906000000000001,1.9851216210000002,0.34608000000000005,0.10094,0.36050000000000004,-2.33,-0.17,2.3361934851
2019-12-13 08:00:00,-2.22352,-0.24686000000000002,2.2371814969,0.45648000000000005,0.13314,0.47550000000000003,-2.68,-0.38,2.7068062361000003,-2.21352,-0.18686000000000003,2.2213931327,0.45648000000000005,0.13314,0.47550000000000003,-2.67,-0.32,2.6891076587000002
2019-12-13 08:30:00,-2.37168,-0.29674,2.3901716779,0.38832000000000005,0.11326000000000001,0.4045,-2.76,-0.41000000000000003,2.7902867236,-2.37168,-0.29674,2.3901716779,0.38832000000000005,0.11326000000000001,0.4045,-2.76,-0.41000000000000003,2.7902867236
2019-12-13 09:00:00,-2.01032,-0.27926,2.0296237706,0.37968,0.11074,0.3955,-2.39,-0.39,2.421611034,-2.01032,-0.26926,2.0282720355,0.37968,0.11074,0.3955,-2.39,-0.38,2.4200206611
2019-12-13 09:30:00,-2.30856,-0.33208000000000004,2.3323221047000002,0.30144000000000004,0.08792000000000001,0.314,-2.61,-0.42,2.643577122,-2.30856,-0.32208000000000003,2.3309193036,0.30144000000000004,0.08792000000000001,0.314,-2.61,-0.41000000000000003,2.642006813
2019-12-13 10:00:00,-2.7364800000000002,-0.34064000000000005,2.757600116,0.20352,0.05936,0.212,-2.94,-0.4,2.9670861127,-2.7364800000000002,-0.33064000000000004,2.756382702,0.20352,0.05936,0.212,-2.94,-0.39,2.9657545414
2019-12-13 10:30:00,-2.3008,-0.27190000000000003,2.3168103613,0.43920000000000003,0.12810000000000002,0.4575,-2.74,-0.4,2.769043156,-2.2908,-0.2619,2.3057225006,0.43920000000000003,0.12810000000000002,0.4575,-2.73,-0.39,2.7577164466
2019-12-13 11:00:00,-2.69144,-0.39292000000000005,2.7199697425,0.29856000000000005,0.08708,0.311,-2.99,-0.48,3.0282833421,-2.6814400000000003,-0.38292000000000004,2.7086432396999998,0.29856000000000005,0.08708,0.311,-2.98,-0.47000000000000003,3.016836091
2019-12-13 11:30:00,-1.69192,-0.28306000000000003,1.7154347117,0.53808,0.15694000000000002,0.5605,-2.23,-0.44,2.2729936208,-1.69192,-0.27306,1.7138130149,0.53808,0.15694000000000002,0.5605,-2.23,-0.43,2.2710790387
2019-12-13 12:00:00,-1.11064,-0.24852000000000002,1.1381051797,0.75936,0.22148,0.791,-1.87,-0.47000000000000003,1.9281597444,-1.11064,-0.23852,1.1359634677,0.75936,0.22148,0.791,-1.87,-0.46,1.9257466085
2019-12-13 12:30:00,-1.56344,-0.25892000000000004,1.5847347412000001,0.5865600000000001,0.17108,0.611,-2.15,-0.43,2.1925783908,-1.5534400000000002,-0.24892000000000003,1.5732568131,0.5865600000000001,0.17108,0.611,-2.14,-0.42,2.1808255318
2019-12-13 13:00:00,-2.36136,-0.30248,2.3806543638,0.36864,0.10752,0.384,-2.73,-0.41000000000000003,2.7606158733,-2.36136,-0.29248,2.3794044633,0.36864,0.10752,0.384,-2.73,-0.4,2.7591484192999998
2019-12-13 13:30:00,-1.85256,-0.24658000000000002,1.8688981379,0.45744,0.13342,0.47650000000000003,-2.31,-0.38,2.3410467744,-1.85256,-0.23658,1.8676050573,0.45744,0.13342,0.47650000000000003,-2.31,-0.37,2.3394443785
2019-12-13 14:00:00,-1.98744,-0.20842000000000002,1.9983384723,0.38256,0.11158000000000001,0.3985,-2.37,-0.32,2.3915058018,-1.98744,-0.20842000000000002,1.9983384723,0.38256,0.11158000000000001,0.3985,-2.37,-0.32,2.3915058018
2019-12-13 14:30:00,-1.16496,-0.13978000000000002,1.1733159208,0.75504,0.22022000000000003,0.7865000000000001,-1.92,-0.36,1.9534584715,-1.16496,-0.12978,1.1721666477000001,0.75504,0.22022000000000003,0.7865000000000001,-1.92,-0.35000000000000003,1.9516403357
2019-12-13 15:00:00,-1.3924,-0.0357,1.3928575842,0.5976,0.1743,0.6225,-1.99,-0.21,2.0010497245,-1.3924,-0.0357,1.3928575842,0.5976,0.1743,0.6225,-1.99,-0.21,2.0010497245
2019-12-13 15:30:00,-1.41568,0.00126,1.4156805607,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.9,-0.14,1.9051509127,-1.41568,0.011260000000000001,1.415724779,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.9,-0.13,1.9044421755
2019-12-13 16:00:00,-1.4206400000000001,0.01148,1.4206863834,0.51936,0.15148,0.541,-1.94,-0.14,1.9450449866000001,-1.4206400000000001,0.021480000000000003,1.4208023789,0.51936,0.15148,0.541,-1.94,-0.13,1.9443507914
2019-12-13 16:30:00,-1.5165600000000001,0.02142,1.5167112612,0.55344,0.16142,0.5765,-2.07,-0.14,2.074728898,-1.5165600000000001,0.031420000000000003,1.5168854439000001,0.55344,0.16142,0.5765,-2.07,-0.13,2.0740781085
2019-12-13 17:00:00,-0.2432,0.12490000000000001,0.27339760420000003,1.2168,0.3549,1.2675,-1.46,-0.23,1.4780054127,-0.23320000000000002,0.12490000000000001,0.2645415846,1.2168,0.3549,1.2675,-1.45,-0.23,1.4681280598
2019-12-13 17:30:00,-2.06744,-0.04592,2.0679499027,0.32256,0.09408000000000001,0.336,-2.39,-0.14,2.394096907,-2.06744,-0.04592,2.0679499027,0.32256,0.09408000000000001,0.336,-2.39,-0.14,2.394096907
2019-12-13 18:00:00,-2.40704,-0.10122,2.4091672939,0.13296000000000002,0.03878,0.1385,-2.54,-0.14,2.5438553418,-2.40704,-0.10122,2.4091672939,0.13296000000000002,0.03878,0.1385,-2.54,-0.14,2.5438553418
2019-12-13 18:30:00,-2.22664,-0.08652000000000001,2.2283203091,0.18336000000000002,0.05348000000000001,0.191,-2.41,-0.14,2.4140629652,-2.22664,-0.08652000000000001,2.2283203091,0.18336000000000002,0.05348000000000001,0.191,-2.41,-0.14,2.4140629652
2019-12-13 19:00:00,-2.22128,-0.09954,2.2235091747,0.13872,0.04046,0.14450000000000002,-2.36,-0.14,2.3641488955,-2.22128,-0.09954,2.2235091747,0.13872,0.04046,0.14450000000000002,-2.36,-0.14,2.3641488955
2019-12-13 19:30:00,-1.92408,0.07756,1.9256425940000002,0.26592000000000005,0.07756,0.277,-2.19,0.0,2.19,-1.92408,0.07756,1.9256425940000002,0.26592000000000005,0.07756,0.277,-2.19,0.0,2.19
2019-12-13 20:00:00,-1.5144000000000002,0.0058000000000000005,1.5144111067,0.4656,0.1358,0.485,-1.98,-0.13,1.9842630874,-1.5144000000000002,0.0058000000000000005,1.5144111067,0.4656,0.1358,0.485,-1.98,-0.13,1.9842630874
2019-12-13 20:30:00,-1.4228800000000001,0.009160000000000001,1.4229094841,0.47712000000000004,0.13916,0.497,-1.9,-0.13,1.9044421755,-1.4228800000000001,0.009160000000000001,1.4229094841,0.47712000000000004,0.13916,0.497,-1.9,-0.13,1.9044421755
2019-12-13 21:00:00,-2.03648,0.05936,2.0373449389,0.20352,0.05936,0.212,-2.24,0.0,2.24,-2.03648,0.11936000000000001,2.0399749018,0.20352,0.05936,0.212,-2.24,0.06,2.2408034273
2019-12-13 21:30:00,-2.30984,0.17338,2.3163379395,0.08016000000000001,0.02338,0.0835,-2.39,0.15,2.3947024867,-2.30984,0.17338,2.3163379395,0.08016000000000001,0.02338,0.0835,-2.39,0.15,2.3947024867
2019-12-13 22:00:00,-1.76232,0.19474000000000002,1.7730469396,0.18768,0.054740000000000004,0.1955,-1.9500000000000002,0.14,1.9550191815,-1.76232,0.19474000000000002,1.7730469396,0.18768,0.054740000000000004,0.1955,-1.9500000000000002,0.14,1.9550191815
2019-12-13 22:30:00,-1.89912,-0.45016000000000006,1.9517430159,0.17088,0.04984,0.178,-2.07,-0.5,2.1295304647,-1.89912,0.71984,2.0309668633,0.17088,0.04984,0.178,-2.07,0.67,2.1757297626
2019-12-13 23:00:00,-1.56704,-0.44372000000000006,1.6286503001,0.19296000000000002,0.056280000000000004,0.201,-1.76,-0.5,1.8296447743000002,-1.5370400000000002,0.72628,1.6999925294,0.19296000000000002,0.056280000000000004,0.201,-1.73,0.67,1.8552088831
2019-12-13 23:30:00,-0.9908,0.2331,1.0178507995,0.31920000000000004,0.0931,0.3325,-1.31,0.14,1.3174596768,-0.9908,0.2331,1.0178507995,0.31920000000000004,0.0931,0.3325,-1.31,0.14,1.3174596768
2019-12-14 00:00:00,-1.05592,0.23744,1.0822868381,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.3900000000000001,0.14,1.3970325694,-1.05592,0.23744,1.0822868381,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.3900000000000001,0.14,1.3970325694
2019-12-14 00:30:00,-1.1528800000000001,0.26166,1.1822005963,0.41712000000000005,0.12166,0.4345,-1.57,0.14,1.5762296786999999,-1.1528800000000001,0.26166,1.1822005963,0.41712000000000005,0.12166,0.4345,-1.57,0.14,1.5762296786999999
2019-12-14 01:00:00,-0.6764,0.2898,0.7358675152,0.5136000000000001,0.14980000000000002,0.535,-1.19,0.14,1.1982069938,-0.6764,0.2898,0.7358675152,0.5136000000000001,0.14980000000000002,0.535,-1.19,0.14,1.1982069938
2019-12-14 01:30:00,-0.84408,0.27006,0.8862299081,0.44592000000000004,0.13006,0.4645,-1.29,0.14,1.2975746607,-0.84408,0.27006,0.8862299081,0.44592000000000004,0.13006,0.4645,-1.29,0.14,1.2975746607
2019-12-14 02:00:00,-0.8439200000000001,0.27594,0.8878872958,0.46608000000000005,0.13594,0.48550000000000004,-1.31,0.14,1.3174596768,-0.8439200000000001,0.27594,0.8878872958,0.46608000000000005,0.13594,0.48550000000000004,-1.31,0.14,1.3174596768
2019-12-14 02:30:00,-0.9043200000000001,0.29624,0.9516053804000001,0.53568,0.15624000000000002,0.558,-1.44,0.14,1.4467895493,-0.9043200000000001,0.29624,0.9516053804000001,0.53568,0.15624000000000002,0.558,-1.44,0.14,1.4467895493
2019-12-14 03:00:00,-1.25528,0.27846000000000004,1.2857946376,0.47472000000000003,0.13846,0.49450000000000005,-1.73,0.14,1.7356554958000001,-1.26528,0.27846000000000004,1.2955591264000001,0.47472000000000003,0.13846,0.49450000000000005,-1.74,0.14,1.7456230979
2019-12-14 03:30:00,-0.262,0.294,0.3938019807,0.528,0.154,0.55,-0.79,0.14,0.8023091673,-0.262,0.294,0.3938019807,0.528,0.154,0.55,-0.79,0.14,0.8023091673
2019-12-14 04:00:00,-1.1264,0.2548,1.1548592988,0.3936,0.1148,0.41000000000000003,-1.52,0.14,1.5264337522,-1.1264,0.2548,1.1548592988,0.3936,0.1148,0.41000000000000003,-1.52,0.14,1.5264337522
2019-12-14 04:30:00,-1.02576,0.21332,1.0477065429,0.35424000000000005,0.10332000000000001,0.369,-1.38,0.11,1.3843771163,-1.02576,0.24332,1.05422398,0.35424000000000005,0.10332000000000001,0.369,-1.38,0.14,1.3870832708
2019-12-14 05:00:00,-0.57184,0.31738000000000005,0.654011506,0.60816,0.17738,0.6335000000000001,-1.18,0.14,1.1882760622,-0.57184,0.31738000000000005,0.654011506,0.60816,0.17738,0.6335000000000001,-1.18,0.14,1.1882760622
2019-12-14 05:30:00,0.01,0.35000000000000003,0.350142828,0.72,0.21,0.75,-0.71,0.14,0.7236711961000001,0.01,0.35000000000000003,0.350142828,0.72,0.21,0.75,-0.71,0.14,0.7236711961000001
2019-12-14 06:00:00,-0.3008,0.2781,0.4096586994,0.6792,0.1981,0.7075,-0.98,0.08,0.9832598843,-0.3008,0.2881,0.41651200460000004,0.6792,0.1981,0.7075,-0.98,0.09,0.9841239759
2019-12-14 06:30:00,-0.35904,0.08028,0.36790569440000004,0.72096,0.21028000000000002,0.751,-1.08,-0.13,1.0877959367,-0.35904,0.21028000000000002,0.41608580850000004,0.72096,0.21028000000000002,0.751,-1.08,0.0,1.08
2019-12-14 07:00:00,-0.9392,0.0694,0.9417605853000001,0.5808,0.1694,0.605,-1.52,-0.1,1.5232859219,-0.9292,0.10940000000000001,0.9356179776,0.5808,0.1694,0.605,-1.51,-0.06,1.5111915828
2019-12-14 07:30:00,-0.9528800000000001,0.03416,0.9534921080000001,0.5971200000000001,0.17416,0.622,-1.55,-0.14,1.5563097378,-0.9528800000000001,0.02416,0.9531862357,0.5971200000000001,0.17416,0.622,-1.55,-0.15,1.5572411501999999
2019-12-14 08:00:00,-1.12936,-0.013980000000000001,1.1294465237,0.5006400000000001,0.14602,0.5215000000000001,-1.63,-0.16,1.6378339354,-1.11936,-0.00398,1.1193670756,0.5006400000000001,0.14602,0.5215000000000001,-1.62,-0.15,1.6269296236000002
2019-12-14 08:30:00,-1.0832,-0.06760000000000001,1.0853073297,0.5568000000000001,0.16240000000000002,0.58,-1.6400000000000001,-0.23,1.6560495162,-1.0632,0.2424,1.090482462,0.5568000000000001,0.16240000000000002,0.58,-1.62,0.08,1.6219741058000001
2019-12-14 09:00:00,-1.22512,0.52434,1.3326107646,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.72,0.38,1.7614766533,-1.23512,-0.40566,1.3000313265,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.73,-0.55,1.8153236626
2019-12-14 09:30:00,-1.30976,-0.00868,1.3097887616000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.76,-0.14,1.7655594014,-1.30976,-0.00868,1.3097887616000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.76,-0.14,1.7655594014
2019-12-14 10:00:00,-1.14296,0.47372000000000003,1.2372421752,0.5270400000000001,0.15372000000000002,0.549,-1.67,0.32,1.7003823100000002,-1.14296,-0.41628000000000004,1.2164072509000001,0.5270400000000001,0.15372000000000002,0.549,-1.67,-0.5700000000000001,1.7645962711
2019-12-14 10:30:00,-1.16736,0.019520000000000003,1.1675231903,0.5126400000000001,0.14952000000000001,0.534,-1.6800000000000002,-0.13,1.685022255,-1.16736,0.14952000000000001,1.176896597,0.5126400000000001,0.14952000000000001,0.534,-1.6800000000000002,0.0,1.6800000000000002
2019-12-14 11:00:00,-1.31424,0.02918,1.3145639011,0.54576,0.15918000000000002,0.5685,-1.8599999999999999,-0.13,1.8645374762,-1.31424,0.02918,1.3145639011,0.54576,0.15918000000000002,0.5685,-1.8599999999999999,-0.13,1.8645374762
2019-12-14 11:30:00,-1.29024,-0.21382,1.3078372414000001,0.56976,0.16618000000000002,0.5935,-1.8599999999999999,-0.38,1.8984203960000001,-1.29024,0.43618,1.3619736598,0.56976,0.16618000000000002,0.5935,-1.8599999999999999,0.27,1.8794946129
2019-12-14 12:00:00,-1.344,0.028,1.344291635,0.5760000000000001,0.168,0.6000000000000001,-1.92,-0.14,1.9250974001,-1.344,0.038,1.3445370951,0.5760000000000001,0.168,0.6000000000000001,-1.92,-0.13,1.9243960091
2019-12-14 12:30:00,-1.24848,0.00336,1.2484845213,0.49152000000000007,0.14336000000000002,0.512,-1.74,-0.14,1.7456230979,-1.24848,0.023360000000000002,1.2486985225,0.49152000000000007,0.14336000000000002,0.512,-1.74,-0.12,1.7441330224
2019-12-14 13:00:00,-0.68888,-0.41884000000000005,0.8062149837,0.62112,0.18116000000000002,0.647,-1.31,-0.6000000000000001,1.4408677941,-0.66888,0.72116,0.9836016470000001,0.62112,0.18116000000000002,0.647,-1.29,0.54,1.3984634425
2019-12-14 13:30:00,-0.26352000000000003,-0.39186000000000004,0.4722256346,0.8164800000000001,0.23814000000000002,0.8505,-1.08,-0.63,1.2503199591,-0.25352,0.7981400000000001,0.8374364752000001,0.8164800000000001,0.23814000000000002,0.8505,-1.07,0.56,1.2076837334000001
2019-12-14 14:00:00,-0.46888,0.07616,0.475025052,0.7411200000000001,0.21616000000000002,0.772,-1.21,-0.14,1.2180722474,-0.46888,0.07616,0.475025052,0.7411200000000001,0.21616000000000002,0.772,-1.21,-0.14,1.2180722474
2019-12-14 14:30:00,-0.21208000000000002,0.11606000000000001,0.24175990160000002,0.87792,0.25606,0.9145000000000001,-1.09,-0.14,1.0989540482,-0.21208000000000002,0.25606,0.33248255590000003,0.87792,0.25606,0.9145000000000001,-1.09,0.0,1.09
2019-12-14 15:00:00,-0.0712,0.27090000000000003,0.2801004284,0.9288000000000001,0.27090000000000003,0.9675,-1.0,0.0,1.0,-0.0712,0.27090000000000003,0.2801004284,0.9288000000000001,0.27090000000000003,0.9675,-1.0,0.0,1.0
2019-12-14 15:30:00,-0.6924,0.1918,0.7184740775,0.6576000000000001,0.1918,0.685,-1.35,0.0,1.35,-0.6924,0.1918,0.7184740775,0.6576000000000001,0.1918,0.685,-1.35,0.0,1.35
2019-12-14 16:00:00,-1.20296,0.27622,1.2342650647,0.46704,0.13622,0.48650000000000004,-1.67,0.14,1.6758579892,-1.20296,0.13622,1.2106480289000001,0.46704,0.13622,0.48650000000000004,-1.67,0.0,1.67
2019-12-14 16:30:00,-1.22856,0.15792,1.2386679943,0.54144,0.15792,0.5640000000000001,-1.77,0.0,1.77,-1.22856,0.15792,1.2386679943,0.54144,0.15792,0.5640000000000001,-1.77,0.0,1.77
2019-12-14 17:00:00,-1.7017600000000002,-0.41218000000000005,1.7509652909,0.43824,0.12782000000000002,0.4565,-2.14,-0.54,2.2070795183,-1.7017600000000002,0.6778200000000001,1.8317824789000001,0.43824,0.12782000000000002,0.4565,-2.14,0.55,2.209547465
2019-12-14 17:30:00,-1.6942400000000002,-0.41582,1.7445215533,0.42576,0.12418000000000001,0.4435,-2.12,-0.54,2.1876928486000002,-1.64424,0.6541800000000001,1.7695978781,0.42576,0.12418000000000001,0.4435,-2.07,0.53,2.1367732683
2019-12-14 18:00:00,-1.91792,-0.5585600000000001,1.9976001602000002,0.38208000000000003,0.11144000000000001,0.398,-2.3,-0.67,2.3956001336,-1.91792,0.32144,1.9446698434,0.38208000000000003,0.11144000000000001,0.398,-2.3,0.21,2.309567059
2019-12-14 18:30:00,-1.5610400000000002,0.15428,1.5686453391000001,0.5289600000000001,0.15428,0.551,-2.09,0.0,2.09,-1.5610400000000002,0.15428,1.5686453391000001,0.5289600000000001,0.15428,0.551,-2.09,0.0,2.09
2019-12-14 19:00:00,-1.27936,0.18102000000000001,1.2921030338000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.9,0.0,1.9,-1.27936,0.32102,1.3190207921,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.9,0.14,1.9051509127
2019-12-14 19:30:00,-1.6577600000000001,0.11732000000000001,1.6619061947,0.40224000000000004,0.11732000000000001,0.419,-2.06,0.0,2.06,-1.6577600000000001,0.11732000000000001,1.6619061947,0.40224000000000004,0.11732000000000001,0.419,-2.06,0.0,2.06
2019-12-14 20:00:00,-1.08448,0.20286,1.1032901024,0.69552,0.20286,0.7245,-1.78,0.0,1.78,-1.08448,0.34286000000000005,1.1373872911,0.69552,0.20286,0.7245,-1.78,0.14,1.7854971297
2019-12-14 20:30:00,-1.56208,0.09856000000000001,1.5651862509,0.33792000000000005,0.09856000000000001,0.352,-1.9,0.0,1.9,-1.56208,0.23856000000000002,1.5801913808,0.33792000000000005,0.09856000000000001,0.352,-1.9,0.14,1.9051509127
2019-12-14 21:00:00,-1.4972,0.27290000000000003,1.5218680133,0.3528,0.1029,0.3675,-1.85,0.17,1.8577943912000001,-1.4972,0.27290000000000003,1.5218680133,0.3528,0.1029,0.3675,-1.85,0.17,1.8577943912000001
2019-12-14 21:30:00,-2.29296,0.28872000000000003,2.3110657282,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.46,0.24,2.4716795909,-2.29296,0.25872,2.3075098266,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.46,0.21,2.468947144
2019-12-14 22:00:00,-0.9572,-0.2646,0.9930986859,0.5328,0.1554,0.555,-1.49,-0.42,1.5480633062,-0.9472,0.6654,1.1575599337,0.5328,0.1554,0.555,-1.48,0.51,1.5654072952
2019-12-14 22:30:00,-1.20072,0.25354000000000004,1.2271964187,0.38928,0.11354000000000002,0.4055,-1.5899999999999999,0.14,1.5961516219,-1.20072,0.25354000000000004,1.2271964187,0.38928,0.11354000000000002,0.4055,-1.5899999999999999,0.14,1.5961516219
2019-12-14 23:00:00,-0.46464000000000005,0.31948000000000004,0.563877469,0.61536,0.17948000000000003,0.641,-1.08,0.14,1.0890362712,-0.46464000000000005,0.31948000000000004,0.563877469,0.61536,0.17948000000000003,0.641,-1.08,0.14,1.0890362712
2019-12-14 23:30:00,-0.43008,0.31206,0.531366399,0.58992,0.17206000000000002,0.6145,-1.02,0.14,1.0295630141,-0.43008,0.31206,0.531366399,0.58992,0.17206000000000002,0.6145,-1.02,0.14,1.0295630141
2019-12-15 00:00:00,-1.77704,0.19628,1.7878470293,0.19296000000000002,0.056280000000000004,0.201,-1.97,0.14,1.9749683542,-1.77704,0.19628,1.7878470293,0.19296000000000002,0.056280000000000004,0.201,-1.97,0.14,1.9749683542
2019-12-15 00:30:00,-1.0752,0.22890000000000002,1.0992953425,0.3048,0.0889,0.3175,-1.38,0.14,1.3870832708,-1.0752,0.22890000000000002,1.0992953425,0.3048,0.0889,0.3175,-1.38,0.14,1.3870832708
2019-12-15 01:00:00,-0.8854400000000001,0.23758,0.9167596468,0.33456,0.09758000000000001,0.34850000000000003,-1.22,0.14,1.2280065146,-0.8854400000000001,0.23758,0.9167596468,0.33456,0.09758000000000001,0.34850000000000003,-1.22,0.14,1.2280065146
2019-12-15 01:30:00,-0.124,0.36050000000000004,0.3812299175,0.756,0.2205,0.7875000000000001,-0.88,0.14,0.8910667764,-0.124,0.36050000000000004,0.3812299175,0.756,0.2205,0.7875000000000001,-0.88,0.14,0.8910667764
2019-12-15 02:00:00,-0.37688000000000005,0.32466,0.49743607630000003,0.63312,0.18466000000000002,0.6595000000000001,-1.01,0.14,1.019656805,-0.37688000000000005,0.32466,0.49743607630000003,0.63312,0.18466000000000002,0.6595000000000001,-1.01,0.14,1.019656805
2019-12-15 02:30:00,-0.7154400000000001,0.30758,0.778755321,0.5745600000000001,0.16758,0.5985,-1.29,0.14,1.2975746607,-0.7154400000000001,0.30758,0.778755321,0.5745600000000001,0.16758,0.5985,-1.29,0.14,1.2975746607
2019-12-15 03:00:00,-0.91288,0.29666000000000003,0.9598734552,0.53712,0.15666000000000002,0.5595,-1.45,0.14,1.4567429423,-0.91288,0.29666000000000003,0.9598734552,0.53712,0.15666000000000002,0.5595,-1.45,0.14,1.4567429423
2019-12-15 03:30:00,-0.2872,0.3304,0.4377761985,0.6528,0.1904,0.68,-0.9400000000000001,0.14,0.9503683496,-0.2872,0.3304,0.4377761985,0.6528,0.1904,0.68,-0.9400000000000001,0.14,0.9503683496
2019-12-15 04:00:00,-0.6128800000000001,0.29666000000000003,0.6809031135,0.53712,0.15666000000000002,0.5595,-1.15,0.14,1.158490397,-0.6128800000000001,0.29666000000000003,0.6809031135,0.53712,0.15666000000000002,0.5595,-1.15,0.14,1.158490397
2019-12-15 04:30:00,-0.5078400000000001,0.28938,0.5845017109,0.5121600000000001,0.14938,0.5335,-1.02,0.14,1.0295630141,-0.5078400000000001,0.28938,0.5845017109,0.5121600000000001,0.14938,0.5335,-1.02,0.14,1.0295630141
2019-12-15 05:00:00,-0.276,0.322,0.424099045,0.624,0.182,0.65,-0.9,0.14,0.9108238029,-0.276,0.322,0.424099045,0.624,0.182,0.65,-0.9,0.14,0.9108238029
2019-12-15 05:30:00,-0.6094400000000001,0.28308,0.6719757436,0.49056000000000005,0.14308,0.511,-1.1,0.14,1.1088733021,-0.6094400000000001,0.28308,0.6719757436,0.49056000000000005,0.14308,0.511,-1.1,0.14,1.1088733021
2019-12-15 06:00:00,-1.10888,0.23366,1.1332307135,0.32112,0.09366000000000001,0.3345,-1.43,0.14,1.4368368035,-1.11888,0.23366,1.1430176945000001,0.32112,0.09366000000000001,0.3345,-1.44,0.14,1.4467895493
2019-12-15 06:30:00,-0.17016,0.32662,0.36828664110000003,0.6398400000000001,0.18662,0.6665,-0.81,0.14,0.8220097323000001,-0.16016000000000002,0.32662,0.36377444940000003,0.6398400000000001,0.18662,0.6665,-0.8,0.14,0.8121576202
2019-12-15 07:00:00,0.07688,0.37534,0.3831326794,0.80688,0.23534000000000002,0.8405,-0.73,0.14,0.7433034374,0.07688,0.37534,0.3831326794,0.80688,0.23534000000000002,0.8405,-0.73,0.14,0.7433034374
2019-12-15 07:30:00,-0.9482400000000001,0.27468000000000004,0.9872224673000001,0.46176000000000006,0.13468000000000002,0.481,-1.4100000000000001,0.14,1.4169333082,-0.9482400000000001,0.27468000000000004,0.9872224673000001,0.46176000000000006,0.13468000000000002,0.481,-1.4100000000000001,0.14,1.4169333082
2019-12-15 08:00:00,-0.39840000000000003,0.3388,0.5229799231,0.6816,0.1988,0.71,-1.08,0.14,1.0890362712,-0.39840000000000003,0.3388,0.5229799231,0.6816,0.1988,0.71,-1.08,0.14,1.0890362712
2019-12-15 08:30:00,-0.9664,0.14980000000000002,0.9779412048,0.5136000000000001,0.14980000000000002,0.535,-1.48,0.0,1.48,-0.9664,0.2898,1.0089167458,0.5136000000000001,0.14980000000000002,0.535,-1.48,0.14,1.4866068747
2019-12-15 09:00:00,-1.08968,0.13426000000000002,1.0979199652,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.55,0.0,1.55,-1.08968,0.13426000000000002,1.0979199652,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.55,0.0,1.55
2019-12-15 09:30:00,-0.67168,0.20076000000000002,0.701041083,0.68832,0.20076000000000002,0.717,-1.3599999999999999,0.0,1.3599999999999999,-0.67168,0.20076000000000002,0.701041083,0.68832,0.20076000000000002,0.717,-1.3599999999999999,0.0,1.3599999999999999
2019-12-15 10:00:00,-0.19688000000000003,0.14216,0.2428398649,0.9331200000000001,0.27216,0.972,-1.13,-0.13,1.1374532957,-0.19688000000000003,0.27216,0.3359059392,0.9331200000000001,0.27216,0.972,-1.13,0.0,1.13
2019-12-15 10:30:00,-0.18328000000000003,0.26446000000000003,0.3217617908,0.9067200000000001,0.26446000000000003,0.9445,-1.09,0.0,1.09,-0.18328000000000003,0.26446000000000003,0.3217617908,0.9067200000000001,0.26446000000000003,0.9445,-1.09,0.0,1.09
2019-12-15 11:00:00,-0.22080000000000002,0.1381,0.2604308929,0.9192,0.2681,0.9575,-1.1400000000000001,-0.13,1.1473883388,-0.22080000000000002,0.2681,0.34731865770000003,0.9192,0.2681,0.9575,-1.1400000000000001,0.0,1.1400000000000001
2019-12-15 11:30:00,-1.09144,0.17458,1.1053141861,0.5985600000000001,0.17458,0.6235,-1.69,0.0,1.69,-1.09144,0.17458,1.1053141861,0.5985600000000001,0.17458,0.6235,-1.69,0.0,1.69
2019-12-15 12:00:00,-0.8311200000000001,0.053840000000000006,0.8328620534000001,0.6988800000000001,0.20384000000000002,0.728,-1.53,-0.15,1.537335357,-0.8311200000000001,0.03384,0.8318086318,0.6988800000000001,0.20384000000000002,0.728,-1.53,-0.17,1.5394154735
2019-12-15 12:30:00,-0.86904,0.06278,0.8713046826,0.6609600000000001,0.19278,0.6885,-1.53,-0.13,1.5355129436000001,-0.86904,0.06278,0.8713046826,0.6609600000000001,0.19278,0.6885,-1.53,-0.13,1.5355129436000001
2019-12-15 13:00:00,-0.032240000000000005,0.17268000000000003,0.17566388360000001,1.03776,0.30268,1.081,-1.07,-0.13,1.0778682665,-0.032240000000000005,0.17268000000000003,0.17566388360000001,1.03776,0.30268,1.081,-1.07,-0.13,1.0778682665
2019-12-15 13:30:00,-0.9614400000000001,0.17458,0.9771617318,0.5985600000000001,0.17458,0.6235,-1.56,0.0,1.56,-0.9614400000000001,0.17458,0.9771617318,0.5985600000000001,0.17458,0.6235,-1.56,0.0,1.56
2019-12-15 14:00:00,-1.46136,0.012520000000000002,1.4614136307,0.48864,0.14252,0.509,-1.9500000000000002,-0.13,1.9543285292,-1.46136,0.012520000000000002,1.4614136307,0.48864,0.14252,0.509,-1.9500000000000002,-0.13,1.9543285292
2019-12-15 14:30:00,-1.2724,0.1393,1.2800024414,0.4776,0.1393,0.4975,-1.75,0.0,1.75,-1.2724,0.1393,1.2800024414,0.4776,0.1393,0.4975,-1.75,0.0,1.75
2019-12-15 15:00:00,-1.086,0.182,1.1011448588,0.624,0.182,0.65,-1.71,0.0,1.71,-1.086,0.182,1.1011448588,0.624,0.182,0.65,-1.71,0.0,1.71
2019-12-15 15:30:00,-1.24984,0.16338000000000003,1.2604733436,0.56016,0.16338000000000003,0.5835,-1.81,0.0,1.81,-1.24984,0.16338000000000003,1.2604733436,0.56016,0.16338000000000003,0.5835,-1.81,0.0,1.81
2019-12-15 16:00:00,-0.97928,0.21896000000000002,1.0034604128,0.75072,0.21896000000000002,0.782,-1.73,0.0,1.73,-0.97928,0.35896000000000006,1.0429964525,0.75072,0.21896000000000002,0.782,-1.73,0.14,1.7356554958000001
2019-12-15 16:30:00,-1.6448800000000001,0.15316000000000002,1.6519952179000001,0.52512,0.15316000000000002,0.547,-2.17,0.0,2.17,-1.6448800000000001,0.29316000000000003,1.6708001076999999,0.52512,0.15316000000000002,0.547,-2.17,0.14,2.1745114394
2019-12-15 17:00:00,-2.05392,-0.021560000000000003,2.0540331546,0.40608000000000005,0.11844,0.423,-2.46,-0.14,2.4639805194,-2.05392,-0.04156000000000001,2.0543404294,0.40608000000000005,0.11844,0.423,-2.46,-0.16,2.4651977608
2019-12-15 17:30:00,-2.06312,-0.00966,2.063142615,0.44688000000000005,0.13034,0.4655,-2.51,-0.14,2.5139013505,-2.06312,-0.00966,2.063142615,0.44688000000000005,0.13034,0.4655,-2.51,-0.14,2.5139013505
2019-12-15 18:00:00,-1.50424,0.17668,1.5145804039000001,0.6057600000000001,0.17668,0.631,-2.11,0.0,2.11,-1.50424,0.17668,1.5145804039000001,0.6057600000000001,0.17668,0.631,-2.11,0.0,2.11
2019-12-15 18:30:00,-2.34512,0.07434,2.3462979883,0.25488,0.07434,0.2655,-2.6,0.0,2.6,-2.34512,0.07434,2.3462979883,0.25488,0.07434,0.2655,-2.6,0.0,2.6
2019-12-15 19:00:00,-1.78288,0.12166,1.787026091,0.41712000000000005,0.12166,0.4345,-2.2,0.0,2.2,-1.78288,0.12166,1.787026091,0.41712000000000005,0.12166,0.4345,-2.2,0.0,2.2
2019-12-15 19:30:00,-1.6208,0.12810000000000002,1.6258543139000001,0.43920000000000003,0.12810000000000002,0.4575,-2.06,0.0,2.06,-1.6208,0.12810000000000002,1.6258543139000001,0.43920000000000003,0.12810000000000002,0.4575,-2.06,0.0,2.06
2019-12-15 20:00:00,-2.22872,-0.06546,2.2296811095,0.22128,0.06454,0.2305,-2.45,-0.13,2.4534465554000002,-2.22872,-0.06546,2.2296811095,0.22128,0.06454,0.2305,-2.45,-0.13,2.4534465554000002
2019-12-15 20:30:00,-2.3884,-0.0712,2.3894610271,0.2016,0.058800000000000005,0.21,-2.59,-0.13,2.593260496,-2.3884,0.1988,2.3966593417,0.2016,0.058800000000000005,0.21,-2.59,0.14,2.5937810239
2019-12-15 21:00:00,-1.24616,0.14112000000000002,1.2541250336,0.48384000000000005,0.14112000000000002,0.504,-1.73,0.0,1.73,-1.24616,0.14112000000000002,1.2541250336,0.48384000000000005,0.14112000000000002,0.504,-1.73,0.0,1.73
2019-12-15 21:30:00,-0.7265600000000001,-0.27608000000000005,0.7772448778000001,0.7334400000000001,0.21392000000000003,0.764,-1.46,-0.49,1.5400324672,-0.6865600000000001,0.7839200000000001,1.042062954,0.7334400000000001,0.21392000000000003,0.764,-1.42,0.5700000000000001,1.5301307134000002
2019-12-15 22:00:00,-1.79712,0.22834000000000002,1.8115682295000002,0.30288000000000004,0.08834,0.3155,-2.1,0.14,2.104661493,-1.79712,0.22834000000000002,1.8115682295000002,0.30288000000000004,0.08834,0.3155,-2.1,0.14,2.104661493
2019-12-15 22:30:00,-1.2554400000000001,0.11508000000000002,1.2607033751,0.39456,0.11508000000000002,0.41100000000000003,-1.65,0.0,1.65,-1.26544,0.11508000000000002,1.2706619534999999,0.39456,0.11508000000000002,0.41100000000000003,-1.6600000000000001,0.0,1.6600000000000001
2019-12-15 23:00:00,-1.6440000000000001,-0.23700000000000002,1.6609951835999999,0.216,0.063,0.225,-1.8599999999999999,-0.30000000000000004,1.8840382162,-1.6440000000000001,0.613,1.7545668981,0.216,0.063,0.225,-1.8599999999999999,0.55,1.9396133635
2019-12-15 23:30:00,-0.58048,0.29736,0.6522116221,0.53952,0.15736,0.562,-1.12,0.14,1.1287160848,-0.58048,0.29736,0.6522116221,0.53952,0.15736,0.562,-1.12,0.14,1.1287160848
2019-12-16 00:00:00,-0.37944000000000006,0.34808000000000006,0.5149120313000001,0.6105600000000001,0.17808000000000002,0.636,-0.99,0.17,1.0044899203,-0.37944000000000006,0.31808000000000003,0.49512584260000003,0.6105600000000001,0.17808000000000002,0.636,-0.99,0.14,0.9998499887000001
2019-12-16 00:30:00,-1.27088,-0.37984,1.3264291915,0.30912,0.09016,0.322,-1.58,-0.47000000000000003,1.6484234893,-1.19088,0.7801600000000001,1.4236729962,0.30912,0.09016,0.322,-1.5,0.6900000000000001,1.6510905487
2019-12-16 01:00:00,-0.8373600000000001,-0.35548,0.9096910465,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.23,-0.47000000000000003,1.3167383947,-0.74736,0.81452,1.1054364749,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.1400000000000001,0.7000000000000001,1.3377593207
2019-12-16 01:30:00,-0.83672,-0.36946,0.9146589802,0.41328000000000004,0.12054000000000001,0.4305,-1.25,-0.49,1.3426093996000001,-0.74672,0.82054,1.1094488046,0.41328000000000004,0.12054000000000001,0.4305,-1.16,0.7000000000000001,1.3548431644
2019-12-16 02:00:00,-0.9966400000000001,-0.40152000000000004,1.0744810841,0.30336,0.08848,0.316,-1.3,-0.49,1.3892803893,-0.94664,0.75848,1.2130206923,0.30336,0.08848,0.316,-1.25,0.67,1.4182383439000001
2019-12-16 02:30:00,-0.79688,0.23716,0.8314220348,0.33312,0.09716000000000001,0.34700000000000003,-1.13,0.14,1.1386395391,-0.79688,0.23716,0.8314220348,0.33312,0.09716000000000001,0.34700000000000003,-1.13,0.14,1.1386395391
2019-12-16 03:00:00,-0.198,0.3185,0.3750283323,0.612,0.17850000000000002,0.6375000000000001,-0.81,0.14,0.8220097323000001,-0.198,0.3185,0.3750283323,0.612,0.17850000000000002,0.6375000000000001,-0.81,0.14,0.8220097323000001
2019-12-16 03:30:00,-0.60704,0.26628,0.6628744979,0.43296,0.12628,0.451,-1.04,0.14,1.0493807698,-0.60704,0.26628,0.6628744979,0.43296,0.12628,0.451,-1.04,0.14,1.0493807698
2019-12-16 04:00:00,-0.7348,0.2436,0.7741266046,0.3552,0.10360000000000001,0.37,-1.09,0.14,1.0989540482,-0.7448,0.2436,0.7836249103,0.3552,0.10360000000000001,0.37,-1.1,0.14,1.1088733021
2019-12-16 04:30:00,-0.5605600000000001,0.25942000000000004,0.617678112,0.40944,0.11942000000000001,0.42650000000000005,-0.97,0.14,0.9800510191,-0.5605600000000001,0.25942000000000004,0.617678112,0.40944,0.11942000000000001,0.42650000000000005,-0.97,0.14,0.9800510191
2019-12-16 05:00:00,0.19816,0.36988000000000004,0.4196172065,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.59,0.14,0.6063827174,0.19816,0.36988000000000004,0.4196172065,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.59,0.14,0.6063827174
2019-12-16 05:30:00,-0.8201600000000001,0.13412000000000002,0.8310539092,0.45984,0.13412000000000002,0.47900000000000004,-1.28,0.0,1.28,-0.8201600000000001,0.13412000000000002,0.8310539092,0.45984,0.13412000000000002,0.47900000000000004,-1.28,0.0,1.28
2019-12-16 06:00:00,-0.52456,0.05992000000000001,0.5279712113,0.68544,0.19992000000000001,0.714,-1.21,-0.14,1.2180722474,-0.52456,0.05992000000000001,0.5279712113,0.68544,0.19992000000000001,0.714,-1.21,-0.14,1.2180722474
2019-12-16 06:30:00,-1.06744,0.02408,1.0677115715,0.5625600000000001,0.16408,0.586,-1.63,-0.14,1.6360012225,-1.06744,0.02408,1.0677115715,0.5625600000000001,0.16408,0.586,-1.63,-0.14,1.6360012225
2019-12-16 07:00:00,-1.21176,0.037820000000000006,1.2123500526,0.6782400000000001,0.19782000000000002,0.7065,-1.8900000000000001,-0.16,1.896760396,-1.21176,0.017820000000000003,1.2118910223000001,0.6782400000000001,0.19782000000000002,0.7065,-1.8900000000000001,-0.18,1.8985520799
2019-12-16 07:30:00,-1.8348,-0.1014,1.8375997931999999,0.4752,0.1386,0.495,-2.31,-0.24,2.322434068,-1.8348,-0.0814,1.8366047479,0.4752,0.1386,0.495,-2.31,-0.22,2.3204525421
2019-12-16 08:00:00,-1.8278400000000001,0.34938,1.8609313394,0.5121600000000001,0.14938,0.5335,-2.34,0.2,2.348531456,-1.9078400000000002,-0.59062,1.9971693594,0.5121600000000001,0.14938,0.5335,-2.42,-0.74,2.5306125741
2019-12-16 08:30:00,-1.2559200000000001,-0.10256000000000001,1.2601006309,0.81408,0.23744,0.848,-2.07,-0.34,2.0977368758,-1.26592,-0.16256,1.2763146947,0.81408,0.23744,0.848,-2.08,-0.4,2.1181123672
2019-12-16 09:00:00,-1.34952,-0.12986,1.3557536096,0.72048,0.21014000000000002,0.7505000000000001,-2.07,-0.34,2.0977368758,-1.35952,-0.11986000000000001,1.3647934093,0.72048,0.21014000000000002,0.7505000000000001,-2.08,-0.33,2.1060151946
2019-12-16 09:30:00,-1.4212,-0.16160000000000002,1.4303579971,0.7488,0.2184,0.78,-2.17,-0.38,2.2030206536,-1.4212,-0.16160000000000002,1.4303579971,0.7488,0.2184,0.78,-2.17,-0.38,2.2030206536
2019-12-16 10:00:00,-2.46496,-0.25478,2.4780921391,0.39504000000000006,0.11522,0.41150000000000003,-2.86,-0.37,2.8838342532,-2.46496,-0.24478000000000003,2.4770839812,0.39504000000000006,0.11522,0.41150000000000003,-2.86,-0.36,2.8825682993
2019-12-16 10:30:00,-2.69232,-0.28026,2.7068676824,0.30768,0.08974000000000001,0.3205,-3.0,-0.37,3.0227305537,-2.69232,-0.27026,2.7058505964,0.30768,0.08974000000000001,0.3205,-3.0,-0.36,3.0215227949
2019-12-16 11:00:00,-2.2804,-0.2797,2.2974891186,0.30960000000000004,0.0903,0.3225,-2.59,-0.37,2.6162950904,-2.2804,-0.2697,2.2962931542,0.30960000000000004,0.0903,0.3225,-2.59,-0.36,2.6148996157
2019-12-16 11:30:00,-1.8811200000000001,-0.24366000000000002,1.8968349032,0.39888,0.11634000000000001,0.41550000000000004,-2.2800000000000002,-0.36,2.3082460874,-1.8811200000000001,-0.23366,1.8955762844000001,0.39888,0.11634000000000001,0.41550000000000004,-2.2800000000000002,-0.35000000000000003,2.3067076104
2019-12-16 12:00:00,-1.72188,-0.19934000000000002,1.7333802728,0.5611200000000001,0.16366,0.5845,-2.283,-0.363,2.3116786109,-1.72188,-0.18934,1.732258748,0.5611200000000001,0.16366,0.5845,-2.283,-0.353,2.3101294336000002
2019-12-16 12:30:00,-0.94752,-0.13186,0.9566510388,0.7924800000000001,0.23114,0.8255,-1.74,-0.363,1.7774613920000002,-0.94752,-0.12186000000000001,0.9553240340000001,0.7924800000000001,0.23114,0.8255,-1.74,-0.353,1.7754461411
2019-12-16 13:00:00,-1.80864,-0.27002000000000004,1.8286851697,0.41136000000000006,0.11998,0.42850000000000005,-2.22,-0.39,2.2539964508,-1.79864,-0.12002000000000002,1.8026399114,0.41136000000000006,0.11998,0.42850000000000005,-2.21,-0.24,2.2229934773
2019-12-16 13:30:00,-1.00072,-0.63146,1.1832929688,0.7492800000000001,0.21854,0.7805000000000001,-1.75,-0.85,1.9455076458,-0.9007200000000001,0.56854,1.0651451779,0.7492800000000001,0.21854,0.7805000000000001,-1.65,0.35000000000000003,1.6867127793
2019-12-16 14:00:00,-1.57992,-0.7495600000000001,1.7487102104,0.55008,0.16044,0.5730000000000001,-2.13,-0.91,2.3162469644,-1.47992,0.44044000000000005,1.5440694932999999,0.55008,0.16044,0.5730000000000001,-2.03,0.28,2.0492193636
2019-12-16 14:30:00,-1.6813600000000002,-0.78998,1.8576974592000002,0.54864,0.16002000000000002,0.5715,-2.23,-0.9500000000000001,2.423922441,-1.58136,0.40002000000000004,1.6311699636,0.54864,0.16002000000000002,0.5715,-2.13,0.24,2.1434784813
2019-12-16 15:00:00,-2.4123200000000002,-0.8052600000000001,2.5431734998,0.18768,0.054740000000000004,0.1955,-2.6,-0.86,2.7385397569,-2.31232,0.38474,2.3441093511,0.18768,0.054740000000000004,0.1955,-2.5,0.33,2.521685944
2019-12-16 15:30:00,-4.4004,-0.8872,4.4889468698,0.009600000000000001,0.0028,0.01,-4.41,-0.89,4.4989109793,-4.2904,0.3028,4.3010719594,0.009600000000000001,0.0028,0.01,-4.3,0.30000000000000004,4.3104524125
2019-12-16 16:00:00,-5.55032,-0.9142600000000001,5.6251154166,0.019680000000000003,0.00574,0.0205,-5.57,-0.92,5.6454672083,-5.43032,0.27574000000000004,5.437316236,0.019680000000000003,0.00574,0.0205,-5.45,0.27,5.4566839747
2019-12-16 16:30:00,-3.3945600000000002,-0.78258,3.4836000129,0.02544,0.00742,0.026500000000000003,-3.42,-0.79,3.5100569796,-3.29456,0.41742,3.3208982294,0.02544,0.00742,0.026500000000000003,-3.32,0.41000000000000003,3.3452204711
2019-12-16 17:00:00,-2.86232,-0.67276,2.9403200166000003,0.12768000000000002,0.03724,0.133,-2.99,-0.71,3.0731417149,-2.76232,0.50724,2.8085056881,0.12768000000000002,0.03724,0.133,-2.89,0.47000000000000003,2.9279685791
