Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-16 17:30:00,3.86928,0.64854,3.9232552619,3.38928,0.9885400000000001,3.5305,0.48,-0.34,0.5882176468,3.87928,0.68854,3.939911249,3.38928,0.9885400000000001,3.5305,0.49,-0.30000000000000004,0.5745432969000001
2019-12-16 18:00:00,0.9241600000000001,0.34788,0.9874675691,1.84416,0.53788,1.921,-0.92,-0.19,0.9394147114,0.9341600000000001,0.35788000000000003,1.0003664329,1.84416,0.53788,1.921,-0.91,-0.18,0.9276313923
2019-12-16 18:30:00,-2.80464,-0.12552000000000002,2.8074473815000003,0.015360000000000002,0.0044800000000000005,0.016,-2.8200000000000003,-0.13,2.8229948636,-2.80464,-0.12552000000000002,2.8074473815000003,0.015360000000000002,0.0044800000000000005,0.016,-2.8200000000000003,-0.13,2.8229948636
2019-12-16 19:00:00,-4.5884,-0.17370000000000002,4.5916866454,0.0216,0.0063,0.022500000000000003,-4.61,-0.18,4.6135127614,-4.5884,-0.1637,4.5913192276,0.0216,0.0063,0.022500000000000003,-4.61,-0.17,4.6131334253
2019-12-16 19:30:00,-2.02456,0.09492,2.0267839056,0.32544,0.09492,0.339,-2.35,0.0,2.35,-2.02456,0.09492,2.0267839056,0.32544,0.09492,0.339,-2.35,0.0,2.35
2019-12-16 20:00:00,-2.6448,-0.1439,2.6487118095,0.055200000000000006,0.0161,0.0575,-2.7,-0.16,2.7047365861,-2.6548,-0.12390000000000001,2.6576896452,0.055200000000000006,0.0161,0.0575,-2.71,-0.14,2.7136138266
2019-12-16 20:30:00,-2.5140000000000002,0.0105,2.5140219271,0.036000000000000004,0.0105,0.0375,-2.55,0.0,2.55,-2.5140000000000002,0.0105,2.5140219271,0.036000000000000004,0.0105,0.0375,-2.55,0.0,2.55
2019-12-16 21:00:00,-2.082,0.299,2.1033604066000002,0.168,0.049,0.17500000000000002,-2.25,0.25,2.2638462845,-2.082,-0.291,2.1022380931,0.168,0.049,0.17500000000000002,-2.25,-0.34,2.275543891
2019-12-16 21:30:00,-2.5652,-0.3186,2.5849094762,0.0048000000000000004,0.0014,0.005,-2.5700000000000003,-0.32,2.5898455552,-2.5652,0.4514,2.6046137909000002,0.0048000000000000004,0.0014,0.005,-2.5700000000000003,0.45,2.6090994615
2019-12-16 22:00:00,-1.7992,0.2669,1.8188887404,0.1608,0.046900000000000004,0.1675,-1.96,0.22,1.9723082923000002,-1.8292000000000002,-0.10310000000000001,1.8321032313,0.1608,0.046900000000000004,0.1675,-1.99,-0.15,1.9956452591
2019-12-16 22:30:00,-1.9676,0.5982000000000001,2.0565244954,0.062400000000000004,0.0182,0.065,-2.03,0.58,2.1112318679,-1.9976,-0.4218,2.0416466394,0.062400000000000004,0.0182,0.065,-2.06,-0.44,2.1064662352
2019-12-16 23:00:00,-1.5609600000000001,0.19222,1.5727506636,0.17904,0.05222,0.1865,-1.74,0.14,1.7456230979,-1.5609600000000001,0.19222,1.5727506636,0.17904,0.05222,0.1865,-1.74,0.14,1.7456230979
2019-12-16 23:30:00,-1.64752,-0.36886,1.6883067996999999,0.07248,0.021140000000000003,0.0755,-1.72,-0.39,1.7636609652000002,-1.60752,0.5811400000000001,1.7093402967,0.07248,0.021140000000000003,0.0755,-1.6800000000000002,0.56,1.7708754897
2019-12-17 00:00:00,-2.01136,-0.42748,2.0562850483,0.00864,0.00252,0.009000000000000001,-2.02,-0.43,2.0652602742,-1.92136,0.6425200000000001,2.0259457545,0.00864,0.00252,0.009000000000000001,-1.9300000000000002,0.64,2.0333469945
2019-12-17 00:30:00,-1.64776,-0.41768000000000005,1.6998734071000001,0.04224000000000001,0.012320000000000001,0.044,-1.69,-0.43,1.7438463235000001,-1.56776,0.65232,1.6980555939,0.04224000000000001,0.012320000000000001,0.044,-1.6099999999999999,0.64,1.7325414858000001
2019-12-17 01:00:00,-1.61976,-0.36368,1.6600860219,0.09024,0.026320000000000003,0.094,-1.71,-0.39,1.7539099179000002,-1.53976,0.7063200000000001,1.6940332937,0.09024,0.026320000000000003,0.094,-1.63,0.68,1.7661540137
2019-12-17 01:30:00,-1.8599999999999999,-0.4,1.9025246385,0.0,0.0,0.0,-1.8599999999999999,-0.4,1.9025246385,-1.78,0.67,1.9019200824,0.0,0.0,0.0,-1.78,0.67,1.9019200824
2019-12-17 02:00:00,-2.17,-0.4,2.2065584062,0.0,0.0,0.0,-2.17,-0.4,2.2065584062,-2.09,0.67,2.1947665024,0.0,0.0,0.0,-2.09,0.67,2.1947665024
2019-12-17 02:30:00,-1.78472,-0.42846,1.835430045,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.79,-0.43,1.8409236812,-1.70472,0.64154,1.8214400484,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.71,0.64,1.8258422714
2019-12-17 03:00:00,-1.6551200000000001,-0.42566000000000004,1.7089788325000002,0.01488,0.00434,0.0155,-1.67,-0.43,1.7244709334000001,-1.56512,0.64434,1.6925645187,0.01488,0.00434,0.0155,-1.58,0.64,1.704699387
2019-12-17 03:30:00,-1.7856800000000002,-0.32874000000000003,1.8156880376000002,0.00432,0.00126,0.0045000000000000005,-1.79,-0.33,1.8201648277,-1.72568,0.5212600000000001,1.8026878404,0.00432,0.00126,0.0045000000000000005,-1.73,0.52,1.8064606279
2019-12-17 04:00:00,-1.42528,0.17346,1.4357964515,0.11472,0.033460000000000004,0.11950000000000001,-1.54,0.14,1.5463505424,-1.42528,0.17346,1.4357964515,0.11472,0.033460000000000004,0.11950000000000001,-1.54,0.14,1.5463505424
2019-12-17 04:30:00,-1.38488,0.15316000000000002,1.3933235805,0.04512,0.013160000000000002,0.047,-1.43,0.14,1.4368368035,-1.38488,0.15316000000000002,1.3933235805,0.04512,0.013160000000000002,0.047,-1.43,0.14,1.4368368035
2019-12-17 05:00:00,-1.06928,0.011460000000000001,1.0693414095,0.21072000000000002,0.06146000000000001,0.2195,-1.28,-0.05,1.2809761903,-1.03928,0.34146000000000004,1.0939368583,0.21072000000000002,0.06146000000000001,0.2195,-1.25,0.28,1.2809761903
2019-12-17 05:30:00,-1.38296,-0.38128,1.4345566563,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.55,-0.43,1.6085397104,-1.37296,0.56872,1.4860893647,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.54,0.52,1.6254230219
2019-12-17 06:00:00,-1.47,-0.0775,1.4720415246,0.18,0.052500000000000005,0.1875,-1.65,-0.13,1.6551132892,-1.47,-0.0775,1.4720415246,0.18,0.052500000000000005,0.1875,-1.65,-0.13,1.6551132892
2019-12-17 06:30:00,-2.00984,-0.65912,2.1151586229,0.14016,0.04088000000000001,0.146,-2.15,-0.7000000000000001,2.2610838108999998,-1.9398400000000002,0.52088,2.0085555009,0.14016,0.04088000000000001,0.146,-2.08,0.48,2.1346662503
2019-12-17 07:00:00,-2.23728,-0.68254,2.3390773074,0.16272,0.04746,0.1695,-2.4,-0.73,2.508565327,-2.14728,0.48746000000000006,2.201914769,0.16272,0.04746,0.1695,-2.31,0.44,2.3515314159000003
2019-12-17 07:30:00,-2.3656,-0.7133,2.47080154,0.19440000000000002,0.0567,0.2025,-2.56,-0.77,2.6732938484,-2.2656,0.43670000000000003,2.3073036753,0.19440000000000002,0.0567,0.2025,-2.46,0.38,2.4891765707
2019-12-17 08:00:00,-2.30456,-0.45508000000000004,2.3490624938,0.32544,0.09492,0.339,-2.63,-0.55,2.6868941178,-2.25456,0.03492,2.2548304149,0.32544,0.09492,0.339,-2.58,-0.06,2.5806975801
2019-12-17 08:30:00,-3.5832800000000002,-0.34804,3.6001426916,0.00672,0.0019600000000000004,0.007,-3.59,-0.35000000000000003,3.6070209315,-3.59328,-0.33804,3.609145633,0.00672,0.0019600000000000004,0.007,-3.6,-0.34,3.6160199114
2019-12-17 09:00:00,-2.27664,-0.25402,2.2907675242,0.36336,0.10598,0.3785,-2.64,-0.36,2.6644323973,-2.27664,-0.24402000000000001,2.2896802069,0.36336,0.10598,0.3785,-2.64,-0.35000000000000003,2.6630996977
2019-12-17 09:30:00,-2.20328,-0.23554000000000003,2.2158343462,0.42672000000000004,0.12446000000000002,0.4445,-2.63,-0.36,2.6545244395000003,-2.20328,-0.22554000000000002,2.2147936811,0.42672000000000004,0.12446000000000002,0.4445,-2.63,-0.35000000000000003,2.6531867631
2019-12-17 10:00:00,-3.30336,-0.36348,3.3232973084,0.05664,0.01652,0.059000000000000004,-3.36,-0.38,3.3814198201,-3.30336,-0.35348,3.3222184456,0.05664,0.01652,0.059000000000000004,-3.36,-0.37,3.3803106366
2019-12-17 10:30:00,-2.94096,-0.32278,2.9586200584,0.05904,0.017220000000000003,0.061500000000000006,-3.0,-0.34,3.0192051934,-2.94096,-0.32278,2.9586200584,0.05904,0.017220000000000003,0.061500000000000006,-3.0,-0.34,3.0192051934
2019-12-17 11:00:00,-2.80656,-0.35358,2.8287449249,0.19344000000000003,0.056420000000000005,0.2015,-3.0,-0.41000000000000003,3.0278870521,-2.80656,-0.35358,2.8287449249,0.19344000000000003,0.056420000000000005,0.2015,-3.0,-0.41000000000000003,3.0278870521
2019-12-17 11:30:00,-3.4964,-0.8002,3.5867998271,0.033600000000000005,0.0098,0.035,-3.5300000000000002,-0.81,3.6217399134,-3.4264,0.0198,3.4264572083,0.033600000000000005,0.0098,0.035,-3.46,0.01,3.4600144508
2019-12-17 12:00:00,-2.76768,-0.9522400000000001,2.9269119563,0.23232000000000003,0.06776,0.242,-3.0,-1.02,3.1686590224,-2.66768,0.24776,2.6791606148,0.23232000000000003,0.06776,0.242,-2.9,0.18,2.9055808369
2019-12-17 12:30:00,-2.65456,-0.9800800000000001,2.8297076881,0.20544,0.05992000000000001,0.214,-2.86,-1.04,3.0432219768,-2.55456,0.23992000000000002,2.5658017071,0.20544,0.05992000000000001,0.214,-2.76,0.18,2.7658633372
2019-12-17 13:00:00,-2.21312,-0.8746600000000001,2.379691209,0.32688,0.09534000000000001,0.3405,-2.54,-0.97,2.7189152249,-2.11312,0.31534,2.136519471,0.32688,0.09534000000000001,0.3405,-2.44,0.22,2.4498979571
2019-12-17 13:30:00,-2.94288,-0.9058400000000001,3.0791376715,0.11712000000000002,0.03416,0.122,-3.06,-0.9400000000000001,3.2011248023,-2.84288,0.25416,2.8542186321000003,0.11712000000000002,0.03416,0.122,-2.96,0.22,2.9681644159
2019-12-17 14:00:00,-2.4444,-0.23420000000000002,2.4555938182,0.22560000000000002,0.0658,0.23500000000000001,-2.67,-0.30000000000000004,2.6868010719,-2.4444,-0.23420000000000002,2.4555938182,0.22560000000000002,0.0658,0.23500000000000001,-2.67,-0.30000000000000004,2.6868010719
2019-12-17 14:30:00,-2.71944,-0.24942000000000003,2.7308541246,0.07056000000000001,0.02058,0.07350000000000001,-2.79,-0.27,2.8030340704,-2.71944,-0.24942000000000003,2.7308541246,0.07056000000000001,0.02058,0.07350000000000001,-2.79,-0.27,2.8030340704
2019-12-17 15:00:00,-2.74792,-0.17606000000000002,2.7535543303,0.08208,0.023940000000000003,0.0855,-2.83,-0.2,2.8370583357,-2.74792,-0.17606000000000002,2.7535543303,0.08208,0.023940000000000003,0.0855,-2.83,-0.2,2.8370583357
2019-12-17 15:30:00,-5.36376,-0.36068000000000006,5.3758730826,0.06624000000000001,0.01932,0.069,-5.43,-0.38,5.443280261,-5.36376,-0.36068000000000006,5.3758730826,0.06624000000000001,0.01932,0.069,-5.43,-0.38,5.443280261
2019-12-17 16:00:00,-2.83976,-0.15368,2.8439153293,0.09024,0.026320000000000003,0.094,-2.93,-0.18,2.9355238033,-2.83976,-0.15368,2.8439153293,0.09024,0.026320000000000003,0.094,-2.93,-0.18,2.9355238033
2019-12-17 16:30:00,-2.59096,-0.10528000000000001,2.5930980699,0.11904,0.03472,0.124,-2.71,-0.14,2.7136138266,-2.59096,-0.10528000000000001,2.5930980699,0.11904,0.03472,0.124,-2.71,-0.14,2.7136138266
2019-12-17 17:00:00,-2.4592,-0.08560000000000001,2.4606893343,0.22080000000000002,0.0644,0.23,-2.68,-0.15,2.6841944788000003,-2.4592,-0.11560000000000001,2.4619155144000002,0.22080000000000002,0.0644,0.23,-2.68,-0.18,2.6860379744
2019-12-17 17:30:00,4.26984,0.7666200000000001,4.3381147806,3.5198400000000003,1.02662,3.6665,0.75,-0.26,0.7937883849,4.27984,0.7766200000000001,4.3497320665,3.5198400000000003,1.02662,3.6665,0.76,-0.25,0.8000624976
2019-12-17 18:00:00,-0.23816,0.14262000000000002,0.2775980007,1.3118400000000001,0.38262,1.3665,-1.55,-0.24,1.5684705926,-0.23816,0.14262000000000002,0.2775980007,1.3118400000000001,0.38262,1.3665,-1.55,-0.24,1.5684705926
2019-12-17 18:30:00,-2.6588000000000003,-0.1034,2.6608098391,0.0912,0.026600000000000002,0.095,-2.75,-0.13,2.7530710125,-2.6588000000000003,-0.1034,2.6608098391,0.0912,0.026600000000000002,0.095,-2.75,-0.13,2.7530710125
2019-12-17 19:00:00,-3.30184,-0.6326200000000001,3.3618975966,0.12816000000000002,0.037380000000000004,0.1335,-3.43,-0.67,3.4948247452,-3.26184,0.5373800000000001,3.3058096512,0.12816000000000002,0.037380000000000004,0.1335,-3.39,0.5,3.4266747730000002
2019-12-17 19:30:00,-2.88008,-0.5479400000000001,2.9317399356,0.10992,0.032060000000000005,0.1145,-2.99,-0.58,3.0457347225,-2.78008,0.6220600000000001,2.8488249244,0.10992,0.032060000000000005,0.1145,-2.89,0.59,2.9496101437
2019-12-17 20:00:00,-2.04824,-0.49032000000000003,2.1061103485,0.34176,0.09968,0.356,-2.39,-0.59,2.4617473469,-1.95824,0.66968,2.0695833397,0.34176,0.09968,0.356,-2.3,0.5700000000000001,2.3695780215
2019-12-17 20:30:00,-2.30712,-0.56666,2.375690689,0.18288000000000001,0.053340000000000005,0.1905,-2.49,-0.62,2.5660280590999998,-2.2471200000000002,0.5833400000000001,2.32160157,0.18288000000000001,0.053340000000000005,0.1905,-2.43,0.53,2.4871268564
2019-12-17 21:00:00,-2.28768,-0.49724,2.3410953419,0.11232,0.032760000000000004,0.117,-2.4,-0.53,2.4578242411,-2.28768,0.56276,2.3558817033,0.11232,0.032760000000000004,0.117,-2.4,0.53,2.4578242411
2019-12-17 21:30:00,-2.212,0.499,2.2675857205,0.168,0.049,0.17500000000000002,-2.38,0.45,2.42216845,-2.212,-0.281,2.2297768947,0.168,0.049,0.17500000000000002,-2.38,-0.33,2.4027692357
2019-12-17 22:00:00,-2.00952,0.17514000000000002,2.017137737,0.12048,0.035140000000000005,0.1255,-2.13,0.14,2.1345959805,-2.00952,0.17514000000000002,2.017137737,0.12048,0.035140000000000005,0.1255,-2.13,0.14,2.1345959805
2019-12-17 22:30:00,-1.96624,0.03318,1.9665199338,0.11376000000000001,0.03318,0.11850000000000001,-2.08,0.0,2.08,-1.9762400000000002,0.03318,1.9765185175000002,0.11376000000000001,0.03318,0.11850000000000001,-2.09,0.0,2.09
2019-12-17 23:00:00,-1.31776,-0.35768000000000005,1.3654400023,0.28224000000000005,0.08232,0.294,-1.6,-0.44,1.659397481,-1.29776,0.70232,1.4756132285,0.28224000000000005,0.08232,0.294,-1.58,0.62,1.6972919606999999
2019-12-17 23:30:00,-1.40144,-0.32292000000000004,1.4381625082,0.29856000000000005,0.08708,0.311,-1.7000000000000002,-0.41000000000000003,1.7487424053,-1.33144,0.7270800000000001,1.517029268,0.29856000000000005,0.08708,0.311,-1.63,0.64,1.7511424842
2019-12-18 00:00:00,-1.5260799999999999,-0.35094000000000003,1.5659115716,0.13392,0.039060000000000004,0.1395,-1.6600000000000001,-0.39,1.7051979357,-1.51608,0.44906,1.5811873545,0.13392,0.039060000000000004,0.1395,-1.65,0.41000000000000003,1.7001764614
2019-12-18 00:30:00,-1.77256,-0.05408,1.7733847862,0.15744000000000002,0.04592,0.164,-1.9300000000000002,-0.1,1.9325889372,-1.77256,0.29592,1.7970914277999999,0.15744000000000002,0.04592,0.164,-1.9300000000000002,0.25,1.9461243537000001
2019-12-18 01:00:00,-1.5769600000000001,0.18172000000000002,1.5873956659,0.14304,0.04172,0.149,-1.72,0.14,1.7256882685,-1.5769600000000001,0.18172000000000002,1.5873956659,0.14304,0.04172,0.149,-1.72,0.14,1.7256882685
2019-12-18 01:30:00,-1.3952,0.1764,1.4063072211,0.12480000000000001,0.0364,0.13,-1.52,0.14,1.5264337522,-1.3952,0.1764,1.4063072211,0.12480000000000001,0.0364,0.13,-1.52,0.14,1.5264337522
2019-12-18 02:00:00,-1.3924,0.1743,1.4032669917,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.51,0.14,1.5164761785,-1.3924,0.1743,1.4032669917,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.51,0.14,1.5164761785
2019-12-18 02:30:00,-1.17848,0.19586,1.1946448217,0.19152000000000002,0.05586000000000001,0.1995,-1.37,0.14,1.3771347066000001,-1.17848,0.19586,1.1946448217,0.19152000000000002,0.05586000000000001,0.1995,-1.37,0.14,1.3771347066000001
2019-12-18 03:00:00,-1.24808,0.17556000000000002,1.26036701,0.12192000000000001,0.03556,0.127,-1.37,0.14,1.3771347066000001,-1.24808,0.17556000000000002,1.26036701,0.12192000000000001,0.03556,0.127,-1.37,0.14,1.3771347066000001
2019-12-18 03:30:00,-0.8666400000000001,0.22848000000000002,0.8962521967,0.30336,0.08848,0.316,-1.17,0.14,1.1783462988,-0.8666400000000001,0.22848000000000002,0.8962521967,0.30336,0.08848,0.316,-1.17,0.14,1.1783462988
2019-12-18 04:00:00,-1.47136,0.17752,1.4820302291,0.12864,0.037520000000000005,0.134,-1.6,0.14,1.606113321,-1.47136,0.17752,1.4820302291,0.12864,0.037520000000000005,0.134,-1.6,0.14,1.606113321
2019-12-18 04:30:00,-1.42368,0.16226000000000002,1.4328967339,0.07632000000000001,0.022260000000000002,0.0795,-1.5,0.14,1.5065191668,-1.42368,0.16226000000000002,1.4328967339,0.07632000000000001,0.022260000000000002,0.0795,-1.5,0.14,1.5065191668
2019-12-18 05:00:00,-1.10192,0.19194000000000003,1.1185118015,0.17808000000000002,0.05194000000000001,0.1855,-1.28,0.14,1.2876334882,-1.10192,0.19194000000000003,1.1185118015,0.17808000000000002,0.05194000000000001,0.1855,-1.28,0.14,1.2876334882
2019-12-18 05:30:00,-1.36056,-0.07308,1.3625212659,0.22944,0.06692000000000001,0.23900000000000002,-1.5899999999999999,-0.14,1.5961516219,-1.36056,-0.07308,1.3625212659,0.22944,0.06692000000000001,0.23900000000000002,-1.5899999999999999,-0.14,1.5961516219
2019-12-18 06:00:00,-2.12872,-0.12796000000000002,2.1325624493,0.041280000000000004,0.01204,0.043000000000000003,-2.17,-0.14,2.1745114394,-2.12872,-0.12796000000000002,2.1325624493,0.041280000000000004,0.01204,0.043000000000000003,-2.17,-0.14,2.1745114394
2019-12-18 06:30:00,-2.15224,-0.26982,2.1690873311,0.13776000000000002,0.04018,0.14350000000000002,-2.29,-0.31,2.3108872755,-2.12224,0.07018,2.1234000683,0.13776000000000002,0.04018,0.14350000000000002,-2.26,0.03,2.2601991063
2019-12-18 07:00:00,-2.5492,-0.1681,2.5547364345,0.0408,0.0119,0.0425,-2.59,-0.18,2.5962472918,-2.5492,-0.15810000000000002,2.5540979327,0.0408,0.0119,0.0425,-2.59,-0.17,2.5955731544000002
2019-12-18 07:30:00,-2.26672,-0.15196,2.2718079584,0.23328000000000002,0.06804,0.243,-2.5,-0.22,2.5096613317000003,-2.27672,-0.19196000000000002,2.284798153,0.23328000000000002,0.06804,0.243,-2.51,-0.26,2.5234302051
2019-12-18 08:00:00,-3.07528,-0.31404000000000004,3.0912729093,0.054720000000000005,0.015960000000000002,0.057,-3.13,-0.33,3.1473480901,-3.07528,-0.30404000000000003,3.09027303,0.054720000000000005,0.015960000000000002,0.057,-3.13,-0.32,3.1463153052
2019-12-18 08:30:00,-2.40688,-0.66034,2.4958205565,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.68,-0.74,2.7802877549,-2.34688,0.059660000000000005,2.3476381855,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.62,-0.02,2.6200763348000002
2019-12-18 09:00:00,-2.75968,-0.9432400000000001,2.9164251062,0.16032000000000002,0.04676,0.167,-2.92,-0.99,3.0832612604,-2.65968,0.23676000000000003,2.6701971837,0.16032000000000002,0.04676,0.167,-2.8200000000000003,0.19,2.8263934616
2019-12-18 09:30:00,-3.05448,-0.9521400000000001,3.1994403651,0.09552000000000001,0.027860000000000003,0.0995,-3.15,-0.98,3.298924067,-2.95448,0.21786000000000003,2.9625014852,0.09552000000000001,0.027860000000000003,0.0995,-3.05,0.19,3.0559123024
2019-12-18 10:00:00,-3.09416,-0.9503800000000001,3.2368268798,0.13584000000000002,0.03962,0.14150000000000001,-3.23,-0.99,3.3783131886,-2.99416,0.22962000000000002,3.0029517895,0.13584000000000002,0.03962,0.14150000000000001,-3.13,0.19,3.1357614705
2019-12-18 10:30:00,-2.95072,-0.9464600000000001,3.0987957419,0.14928000000000002,0.04354,0.1555,-3.1,-0.99,3.2542433836,-2.84072,0.23354000000000003,2.8503036768000003,0.14928000000000002,0.04354,0.1555,-2.99,0.19,2.9960307075
2019-12-18 11:00:00,-2.56976,-0.8911800000000001,2.7199022501,0.27024000000000004,0.07882,0.28150000000000003,-2.84,-0.97,3.0010831378,-2.46976,0.27882,2.4854486617,0.27024000000000004,0.07882,0.28150000000000003,-2.74,0.2,2.7472895734
2019-12-18 11:30:00,-2.8656,-0.9233,3.0106720595,0.19440000000000002,0.0567,0.2025,-3.06,-0.98,3.2130981933,-2.7656,0.25670000000000004,2.7774877587,0.19440000000000002,0.0567,0.2025,-2.96,0.2,2.9667490625
2019-12-18 12:00:00,-2.67648,-0.9081400000000001,2.8263516147,0.14352,0.04186,0.1495,-2.8200000000000003,-0.9500000000000001,2.9757184007,-2.57648,0.27186000000000005,2.5907830959,0.14352,0.04186,0.1495,-2.7199999999999998,0.23,2.729706944
2019-12-18 12:30:00,-2.59528,-0.9115400000000001,2.7507059912000003,0.23472,0.06846000000000001,0.24450000000000002,-2.83,-0.98,2.9948789625,-2.49528,0.27846000000000004,2.5107692546,0.23472,0.06846000000000001,0.24450000000000002,-2.73,0.21,2.7380650102
2019-12-18 13:00:00,-2.52856,-0.9295800000000001,2.6940183091,0.24144000000000002,0.07042000000000001,0.2515,-2.77,-1.0,2.9449787775000003,-2.42856,0.26042000000000004,2.4424828044,0.24144000000000002,0.07042000000000001,0.2515,-2.67,0.19,2.6767517629
2019-12-18 13:30:00,-2.33208,-0.39644,2.3655362606,0.21792000000000003,0.06356,0.227,-2.55,-0.46,2.5911580423,-2.31208,-0.15644000000000002,2.3173664794,0.21792000000000003,0.06356,0.227,-2.5300000000000002,-0.22,2.5395472036999998
2019-12-18 14:00:00,-1.8345600000000002,-0.21008000000000002,1.8465492141,0.44544000000000006,0.12992,0.464,-2.2800000000000002,-0.34,2.3052114870000002,-1.8345600000000002,-0.21008000000000002,1.8465492141,0.44544000000000006,0.12992,0.464,-2.2800000000000002,-0.34,2.3052114870000002
2019-12-18 14:30:00,-2.33032,-0.19426000000000002,2.3384029272,0.25968,0.07574,0.2705,-2.59,-0.27,2.60403533,-2.33032,-0.19426000000000002,2.3384029272,0.25968,0.07574,0.2705,-2.59,-0.27,2.60403533
2019-12-18 15:00:00,-2.07648,-0.16314,2.0828787411,0.26352000000000003,0.07686000000000001,0.2745,-2.34,-0.24,2.3522754941,-2.07648,-0.15314000000000003,2.082119365,0.26352000000000003,0.07686000000000001,0.2745,-2.34,-0.23,2.3512762492
2019-12-18 15:30:00,-2.11344,-0.17392000000000002,2.1205840705,0.22656,0.06608,0.23600000000000002,-2.34,-0.24,2.3522754941,-2.11344,-0.16392,2.1197873478,0.22656,0.06608,0.23600000000000002,-2.34,-0.23,2.3512762492
2019-12-18 16:00:00,-1.9641600000000001,-0.09788000000000001,1.9665973152,0.31584,0.09212000000000001,0.329,-2.2800000000000002,-0.19,2.28790297,-1.9641600000000001,-0.09788000000000001,1.9665973152,0.31584,0.09212000000000001,0.329,-2.2800000000000002,-0.19,2.28790297
2019-12-18 16:30:00,-1.92008,-0.050440000000000006,1.9207424085,0.40992,0.11956000000000001,0.427,-2.33,-0.17,2.3361934851,-1.92008,-0.050440000000000006,1.9207424085,0.40992,0.11956000000000001,0.427,-2.33,-0.17,2.3361934851
2019-12-18 17:00:00,-1.90168,0.00076,1.9016801519,0.44832000000000005,0.13076000000000002,0.467,-2.35,-0.13,2.353592998,-1.90168,0.00076,1.9016801519,0.44832000000000005,0.13076000000000002,0.467,-2.35,-0.13,2.353592998
2019-12-18 17:30:00,-1.81512,0.01434,1.8151766443000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,-2.31,-0.13,2.3136551169,-1.81512,0.01434,1.8151766443000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,-2.31,-0.13,2.3136551169
2019-12-18 18:00:00,-1.6952,0.028900000000000002,1.6954463277,0.5448000000000001,0.1589,0.5675,-2.24,-0.13,2.2437691503,-1.6952,0.028900000000000002,1.6954463277,0.5448000000000001,0.1589,0.5675,-2.24,-0.13,2.2437691503
2019-12-18 18:30:00,-1.56016,0.03912,1.5606503772,0.57984,0.16912000000000002,0.604,-2.14,-0.13,2.143944962,-1.56016,0.03912,1.5606503772,0.57984,0.16912000000000002,0.604,-2.14,-0.13,2.143944962
2019-12-18 19:00:00,-1.40184,0.047380000000000005,1.4026404564,0.60816,0.17738,0.6335000000000001,-2.01,-0.13,2.0141995929,-1.40184,0.047380000000000005,1.4026404564,0.60816,0.17738,0.6335000000000001,-2.01,-0.13,2.0141995929
2019-12-18 19:30:00,-0.89456,0.15242,0.9074521750000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,-1.76,-0.1,1.7628386200000001,-0.89456,0.15242,0.9074521750000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,-1.76,-0.1,1.7628386200000001
2019-12-18 20:00:00,-1.23704,0.07378000000000001,1.2392382539,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.97,-0.14,1.9749683542,-1.23704,0.07378000000000001,1.2392382539,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.97,-0.14,1.9749683542
2019-12-18 20:30:00,-1.7508,-0.3569,1.7868067187,0.5592,0.1631,0.5825,-2.31,-0.52,2.3678048906,-1.7208,0.6631,1.8441405180000001,0.5592,0.1631,0.5825,-2.2800000000000002,0.5,2.3341807985
2019-12-18 21:00:00,-1.4272,0.0454,1.4279219166,0.5328,0.1554,0.555,-1.96,-0.11,1.9630843079,-1.4272,0.2454,1.4481439846,0.5328,0.1554,0.555,-1.96,0.09,1.9620652385000001
2019-12-18 21:30:00,-1.40752,0.16114,1.4167140325,0.5524800000000001,0.16114,0.5755,-1.96,0.0,1.96,-1.40752,0.30114,1.4393741174999999,0.5524800000000001,0.16114,0.5755,-1.96,0.14,1.9649936387
2019-12-18 22:00:00,-1.02224,-0.37982000000000005,1.0905218246,0.6177600000000001,0.18018,0.6435000000000001,-1.6400000000000001,-0.56,1.7329743218,-1.01224,0.8001800000000001,1.2903169572,0.6177600000000001,0.18018,0.6435000000000001,-1.63,0.62,1.7439323381
2019-12-18 22:30:00,-0.11408000000000001,0.25256,0.2771295726,0.86592,0.25256,0.902,-0.98,0.0,0.98,-0.11408000000000001,0.39256,0.40880019570000004,0.86592,0.25256,0.902,-0.98,0.14,0.9899494937000001
2019-12-18 23:00:00,-0.39864000000000005,0.82998,0.9207500475,0.65136,0.18998,0.6785,-1.05,0.64,1.2296747537,-0.39864000000000005,0.18998,0.44159512,0.65136,0.18998,0.6785,-1.05,0.0,1.05
2019-12-18 23:30:00,-0.2368,0.3451,0.4185310622,0.7032,0.2051,0.7325,-0.9400000000000001,0.14,0.9503683496,-0.2368,0.3451,0.4185310622,0.7032,0.2051,0.7325,-0.9400000000000001,0.14,0.9503683496
2019-12-19 00:00:00,-0.14688,0.34216,0.3723535954,0.6931200000000001,0.20216,0.722,-0.84,0.14,0.8515867542000001,-0.14688,0.34216,0.3723535954,0.6931200000000001,0.20216,0.722,-0.84,0.14,0.8515867542000001
2019-12-21 00:30:00,-0.36712000000000006,0.29834000000000005,0.4730579774,0.54288,0.15834,0.5655,-0.91,0.14,0.9207062507,-0.36712000000000006,0.29834000000000005,0.4730579774,0.54288,0.15834,0.5655,-0.91,0.14,0.9207062507
2019-12-21 01:00:00,-0.6194400000000001,0.26558000000000004,0.6739722917000001,0.43056000000000005,0.12558,0.4485,-1.05,0.14,1.0592922165,-0.6194400000000001,0.26558000000000004,0.6739722917000001,0.43056000000000005,0.12558,0.4485,-1.05,0.14,1.0592922165
2019-12-21 01:30:00,-1.24416,0.17962,1.2570590479,0.13584000000000002,0.03962,0.14150000000000001,-1.38,0.14,1.3870832708,-1.24416,0.17962,1.2570590479,0.13584000000000002,0.03962,0.14150000000000001,-1.38,0.14,1.3870832708
2019-12-21 02:00:00,-0.7185600000000001,0.24542000000000003,0.759315119,0.36144000000000004,0.10542000000000001,0.3765,-1.08,0.14,1.0890362712,-0.7185600000000001,0.24542000000000003,0.759315119,0.36144000000000004,0.10542000000000001,0.3765,-1.08,0.14,1.0890362712
2019-12-21 02:30:00,-1.204,0.1855,1.2182061607,0.156,0.0455,0.1625,-1.3599999999999999,0.14,1.3671868929,-1.204,0.1855,1.2182061607,0.156,0.0455,0.1625,-1.3599999999999999,0.14,1.3671868929
2019-12-21 03:00:00,-1.49776,0.15232,1.5054854367,0.04224000000000001,0.012320000000000001,0.044,-1.54,0.14,1.5463505424,-1.49776,0.15232,1.5054854367,0.04224000000000001,0.012320000000000001,0.044,-1.54,0.14,1.5463505424
2019-12-21 03:30:00,-1.72368,0.14476,1.7297480163,0.01632,0.00476,0.017,-1.74,0.14,1.7456230979,-1.72368,0.14476,1.7297480163,0.01632,0.00476,0.017,-1.74,0.14,1.7456230979
2019-12-21 04:00:00,-1.4768,0.1526,1.4846632615,0.0432,0.0126,0.045,-1.52,0.14,1.5264337522,-1.4768,0.1526,1.4846632615,0.0432,0.0126,0.045,-1.52,0.14,1.5264337522
2019-12-21 04:30:00,-1.492,0.154,1.4999266649,0.048,0.014,0.05,-1.54,0.14,1.5463505424,-1.492,0.154,1.4999266649,0.048,0.014,0.05,-1.54,0.14,1.5463505424
2019-12-21 05:00:00,-1.5055200000000002,0.16464,1.5144955596,0.08448000000000001,0.024640000000000002,0.088,-1.5899999999999999,0.14,1.5961516219,-1.5055200000000002,0.16464,1.5144955596,0.08448000000000001,0.024640000000000002,0.088,-1.5899999999999999,0.14,1.5961516219
2019-12-21 05:30:00,-1.2812000000000001,0.0434,1.2819348657,0.14880000000000002,0.0434,0.155,-1.43,0.0,1.43,-1.2812000000000001,0.1834,1.2942600202,0.14880000000000002,0.0434,0.155,-1.43,0.14,1.4368368035
2019-12-21 06:00:00,-1.52216,0.14812,1.5293497311,0.027840000000000004,0.00812,0.029,-1.55,0.14,1.5563097378,-1.52216,0.14812,1.5293497311,0.027840000000000004,0.00812,0.029,-1.55,0.14,1.5563097378
2019-12-21 06:30:00,-1.78456,0.14742000000000002,1.7906387268000001,0.02544,0.00742,0.026500000000000003,-1.81,0.14,1.8154062906,-1.78456,0.14742000000000002,1.7906387268000001,0.02544,0.00742,0.026500000000000003,-1.81,0.14,1.8154062906
2019-12-21 07:00:00,-1.09104,0.20678000000000002,1.1104621786,0.22896000000000002,0.06678,0.23850000000000002,-1.32,0.14,1.3274034805000001,-1.09104,0.20678000000000002,1.1104621786,0.22896000000000002,0.06678,0.23850000000000002,-1.32,0.14,1.3274034805000001
2019-12-21 07:30:00,-1.5608,0.023100000000000002,1.5609709318,0.0792,0.023100000000000002,0.0825,-1.6400000000000001,0.0,1.6400000000000001,-1.5608,0.1631,1.5692986491,0.0792,0.023100000000000002,0.0825,-1.6400000000000001,0.14,1.6459647627
2019-12-21 08:00:00,-1.17496,-0.23228000000000001,1.1976998789,0.33504,0.09772,0.34900000000000003,-1.51,-0.33,1.5456390264,-1.17496,0.5177200000000001,1.2839645634,0.33504,0.09772,0.34900000000000003,-1.51,0.42,1.5673225577
2019-12-21 08:30:00,-1.30392,-0.42906000000000005,1.3726980185,0.34608000000000005,0.10094,0.36050000000000004,-1.65,-0.53,1.7330320251,-1.25392,0.6309400000000001,1.4037096032,0.34608000000000005,0.10094,0.36050000000000004,-1.6,0.53,1.6854969594
2019-12-21 09:00:00,-1.6093600000000001,-0.5039800000000001,1.6864268291000002,0.26064000000000004,0.07602,0.2715,-1.87,-0.58,1.9578815082,-1.56936,0.6660200000000001,1.7048382475000001,0.26064000000000004,0.07602,0.2715,-1.83,0.59,1.9227584352
2019-12-21 09:30:00,-2.00088,-0.54484,2.0737336859,0.18912,0.05516000000000001,0.197,-2.19,-0.6000000000000001,2.2707047364,-1.9008800000000001,0.6451600000000001,2.0073804323,0.18912,0.05516000000000001,0.197,-2.09,0.59,2.1716813763
2019-12-21 10:00:00,-1.98312,-0.5571600000000001,2.059901017,0.14688,0.04284,0.153,-2.13,-0.6000000000000001,2.2128940327,-1.8831200000000001,0.6328400000000001,1.9866120406,0.14688,0.04284,0.153,-2.03,0.59,2.1140009461
2019-12-21 10:30:00,-1.46536,-0.48948,1.5449500316,0.34464,0.10052000000000001,0.359,-1.81,-0.59,1.9037331746000001,-1.36536,0.70052,1.534580138,0.34464,0.10052000000000001,0.359,-1.71,0.6000000000000001,1.8122085973000002
2019-12-21 11:00:00,-1.8283200000000002,-0.5482600000000001,1.9087543189,0.21168,0.06174,0.2205,-2.04,-0.61,2.1292486938,-1.73832,0.6417400000000001,1.8529939692,0.21168,0.06174,0.2205,-1.9500000000000002,0.58,2.0344286667
2019-12-21 11:30:00,-2.1208,-0.5519000000000001,2.1914347469,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.32,-0.61,2.398853893,-2.0408,0.6381,2.1382320384,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.24,0.58,2.3138712151
2019-12-21 12:00:00,-1.21848,-0.0041400000000000005,1.2184870332,0.43152,0.12586,0.4495,-1.65,-0.13,1.6551132892,-1.21848,0.12586,1.2249629586,0.43152,0.12586,0.4495,-1.65,0.0,1.65
2019-12-21 12:30:00,-1.61936,0.07602,1.6211433774000001,0.26064000000000004,0.07602,0.2715,-1.88,0.0,1.88,-1.61936,0.07602,1.6211433774000001,0.26064000000000004,0.07602,0.2715,-1.88,0.0,1.88
2019-12-21 13:00:00,-1.86176,0.04032,1.8621965525,0.13824,0.04032,0.14400000000000002,-2.0,0.0,2.0,-1.86176,0.04032,1.8621965525,0.13824,0.04032,0.14400000000000002,-2.0,0.0,2.0
2019-12-21 13:30:00,-1.64656,0.056420000000000005,1.6475263427,0.19344000000000003,0.056420000000000005,0.2015,-1.8399999999999999,0.0,1.8399999999999999,-1.64656,0.056420000000000005,1.6475263427,0.19344000000000003,0.056420000000000005,0.2015,-1.8399999999999999,0.0,1.8399999999999999
2019-12-21 14:00:00,-1.64928,0.06146000000000001,1.6504247483999999,0.21072000000000002,0.06146000000000001,0.2195,-1.8599999999999999,0.0,1.8599999999999999,-1.64928,0.06146000000000001,1.6504247483999999,0.21072000000000002,0.06146000000000001,0.2195,-1.8599999999999999,0.0,1.8599999999999999
2019-12-21 14:30:00,-2.33352,0.01064,2.3335442571,0.036480000000000005,0.01064,0.038,-2.37,0.0,2.37,-2.33352,0.01064,2.3335442571,0.036480000000000005,0.01064,0.038,-2.37,0.0,2.37
2019-12-21 15:00:00,-2.17336,0.01652,2.1734227845,0.05664,0.01652,0.059000000000000004,-2.23,0.0,2.23,-2.17336,0.01652,2.1734227845,0.05664,0.01652,0.059000000000000004,-2.23,0.0,2.23
2019-12-21 15:30:00,-2.0384,0.0063,2.0384097356,0.0216,0.0063,0.022500000000000003,-2.06,0.0,2.06,-2.0384,-0.1237,2.0421499088,0.0216,0.0063,0.022500000000000003,-2.06,-0.13,2.0640978659
2019-12-21 16:00:00,-2.03792,0.00644,2.0379301754,0.022080000000000002,0.00644,0.023,-2.06,0.0,2.06,-2.03792,0.14644000000000001,2.0431746377,0.022080000000000002,0.00644,0.023,-2.06,0.14,2.0647518011
2019-12-21 16:30:00,-2.1316,0.0112,2.1316294237,0.038400000000000004,0.0112,0.04,-2.17,0.0,2.17,-2.1316,0.0112,2.1316294237,0.038400000000000004,0.0112,0.04,-2.17,0.0,2.17
2019-12-21 17:00:00,-2.2884,0.0063,2.288408672,0.0216,0.0063,0.022500000000000003,-2.31,0.0,2.31,-2.2884,0.0063,2.288408672,0.0216,0.0063,0.022500000000000003,-2.31,0.0,2.31
2019-12-21 17:30:00,-2.378,0.0035,2.3780025757,0.012,0.0035,0.0125,-2.39,0.0,2.39,-2.378,0.0035,2.3780025757,0.012,0.0035,0.0125,-2.39,0.0,2.39
2019-12-21 18:00:00,-2.3132,0.0049,2.3132051898,0.016800000000000002,0.0049,0.0175,-2.33,0.0,2.33,-2.3132,0.0049,2.3132051898,0.016800000000000002,0.0049,0.0175,-2.33,0.0,2.33
2019-12-21 18:30:00,-2.18816,0.015120000000000001,2.1882122383000002,0.051840000000000004,0.015120000000000001,0.054,-2.24,0.0,2.24,-2.18816,0.015120000000000001,2.1882122383000002,0.051840000000000004,0.015120000000000001,0.054,-2.24,0.0,2.24
2019-12-21 19:00:00,-2.16288,0.01666,2.1629441625,0.057120000000000004,0.01666,0.059500000000000004,-2.22,0.0,2.22,-2.16288,0.01666,2.1629441625,0.057120000000000004,0.01666,0.059500000000000004,-2.22,0.0,2.22
2019-12-21 19:30:00,-2.1164,0.0098,2.1164226894000002,0.033600000000000005,0.0098,0.035,-2.15,0.0,2.15,-2.1164,0.0098,2.1164226894000002,0.033600000000000005,0.0098,0.035,-2.15,0.0,2.15
2019-12-21 20:00:00,-2.1032,0.0049,2.103205708,0.016800000000000002,0.0049,0.0175,-2.12,0.0,2.12,-2.1032,0.0049,2.103205708,0.016800000000000002,0.0049,0.0175,-2.12,0.0,2.12
2019-12-21 20:30:00,-2.07272,0.00504,2.0727261276,0.01728,0.00504,0.018000000000000002,-2.09,0.0,2.09,-2.07272,0.00504,2.0727261276,0.01728,0.00504,0.018000000000000002,-2.09,0.0,2.09
2019-12-21 21:00:00,-1.98272,0.00504,1.9827264057,0.01728,0.00504,0.018000000000000002,-2.0,0.0,2.0,-1.98272,0.14504,1.9880179074000002,0.01728,0.00504,0.018000000000000002,-2.0,0.14,2.0048940122
2019-12-21 21:30:00,-1.8264,0.14980000000000002,1.8325329465,0.033600000000000005,0.0098,0.035,-1.8599999999999999,0.14,1.8652613758,-1.8264,0.14980000000000002,1.8325329465,0.033600000000000005,0.0098,0.035,-1.8599999999999999,0.14,1.8652613758
2019-12-21 22:00:00,-1.80272,0.14504,1.8085452718,0.01728,0.00504,0.018000000000000002,-1.82,0.14,1.8253766735,-1.80272,0.14504,1.8085452718,0.01728,0.00504,0.018000000000000002,-1.82,0.14,1.8253766735
2019-12-21 22:30:00,-1.7022400000000002,0.14518,1.7084198108000002,0.01776,0.005180000000000001,0.018500000000000003,-1.72,0.14,1.7256882685,-1.7022400000000002,0.14518,1.7084198108000002,0.01776,0.005180000000000001,0.018500000000000003,-1.72,0.14,1.7256882685
2019-12-21 23:00:00,-1.61656,0.14392000000000002,1.6229538502,0.01344,0.003920000000000001,0.014,-1.63,0.14,1.6360012225,-1.61656,0.14392000000000002,1.6229538502,0.01344,0.003920000000000001,0.014,-1.63,0.14,1.6360012225
2019-12-21 23:30:00,-1.15088,0.19516000000000003,1.1673098132,0.18912,0.05516000000000001,0.197,-1.34,0.14,1.3472935834,-1.15088,0.20516,1.1690232675,0.18912,0.05516000000000001,0.197,-1.34,0.15,1.3483693856
2019-12-22 00:00:00,-0.82176,0.23282000000000003,0.8541045896,0.31824,0.09282000000000001,0.3315,-1.1400000000000001,0.14,1.1485643212,-0.82176,0.23282000000000003,0.8541045896,0.31824,0.09282000000000001,0.3315,-1.1400000000000001,0.14,1.1485643212
2019-12-22 00:30:00,-1.65656,0.14392000000000002,1.6628000481,0.01344,0.003920000000000001,0.014,-1.67,0.14,1.6758579892,-1.65656,0.14392000000000002,1.6628000481,0.01344,0.003920000000000001,0.014,-1.67,0.14,1.6758579892
2019-12-22 01:00:00,-1.2591999999999999,0.1794,1.2719154846,0.1008,0.029400000000000003,0.105,-1.3599999999999999,0.15,1.3682470537,-1.2591999999999999,0.1894,1.2733644412,0.1008,0.029400000000000003,0.105,-1.3599999999999999,0.16,1.3693794215000001
2019-12-22 01:30:00,-1.18192,0.18444000000000002,1.1962244773,0.11808,0.034440000000000005,0.123,-1.3,0.15,1.3086252328,-1.18192,0.19444000000000003,1.1978070796,0.11808,0.034440000000000005,0.123,-1.3,0.16,1.3098091464000001
2019-12-22 02:00:00,-1.27072,0.17604,1.2828559545,0.08928000000000001,0.02604,0.093,-1.3599999999999999,0.15,1.3682470537,-1.27072,0.18604,1.2842664054,0.08928000000000001,0.02604,0.093,-1.3599999999999999,0.16,1.3693794215000001
2019-12-22 02:30:00,-1.40432,0.16624000000000003,1.4141253127,0.05568000000000001,0.01624,0.058,-1.46,0.15,1.4676852524,-1.40432,0.17624,1.4153357199,0.05568000000000001,0.01624,0.058,-1.46,0.16,1.4687409574
2019-12-22 03:00:00,-1.6432,0.1549,1.650484853,0.016800000000000002,0.0049,0.0175,-1.6600000000000001,0.15,1.6667633305,-1.6432,0.1549,1.650484853,0.016800000000000002,0.0049,0.0175,-1.6600000000000001,0.15,1.6667633305
2019-12-22 03:30:00,-1.4524,0.1668,1.4619466475,0.057600000000000005,0.016800000000000002,0.06,-1.51,0.15,1.5174320413,-1.4524,0.1668,1.4619466475,0.057600000000000005,0.016800000000000002,0.06,-1.51,0.15,1.5174320413
2019-12-22 04:00:00,-1.4572,-0.11460000000000001,1.4616993535,0.0528,0.0154,0.055,-1.51,-0.13,1.5155856954,-1.4172,0.46540000000000004,1.4916611546,0.0528,0.0154,0.055,-1.47,0.45,1.537335357
2019-12-22 04:30:00,-1.58616,-0.37138000000000004,1.6290569818,0.06384000000000001,0.01862,0.0665,-1.65,-0.39,1.6954645381,-1.4961600000000002,0.68862,1.6470252730000001,0.06384000000000001,0.01862,0.0665,-1.56,0.67,1.6977926846
2019-12-22 05:00:00,-1.13576,-0.35668000000000005,1.190450083,0.11424000000000001,0.03332,0.11900000000000001,-1.25,-0.39,1.3094273558,-1.05576,0.7433200000000001,1.2911831009,0.11424000000000001,0.03332,0.11900000000000001,-1.17,0.71,1.3685759022
2019-12-22 05:30:00,-0.04336,-0.21598,0.22028946870000002,0.5966400000000001,0.17402,0.6215,-0.64,-0.39,0.7494664769,0.036640000000000006,0.88402,0.8847789837000001,0.5966400000000001,0.17402,0.6215,-0.56,0.71,0.9042676595
2019-12-22 06:00:00,-0.27328,-0.24804,0.3690606996,0.48672000000000004,0.14196,0.507,-0.76,-0.39,0.8542247948,-0.19328,0.85196,0.8736091804,0.48672000000000004,0.14196,0.507,-0.68,0.71,0.9831073187
2019-12-22 06:30:00,-1.15888,-0.33134,1.2053169915,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.3599999999999999,-0.39,1.4148144755,-1.07888,0.7286600000000001,1.3018937937000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.28,0.67,1.4447491131999999
2019-12-22 07:00:00,-1.51624,-0.36682000000000003,1.5599809774,0.11376000000000001,0.03318,0.11850000000000001,-1.63,-0.4,1.678362297,-1.43624,0.67318,1.5861767398,0.11376000000000001,0.03318,0.11850000000000001,-1.55,0.64,1.6769317219
2019-12-22 07:30:00,-1.23064,0.03398,1.2311090325,0.21936000000000003,0.06398000000000001,0.2285,-1.45,-0.03,1.4503103116,-1.23064,0.30398000000000003,1.2676271731,0.21936000000000003,0.06398000000000001,0.2285,-1.45,0.24,1.469727866
2019-12-22 08:00:00,-1.5534400000000002,-0.07142000000000001,1.5550809143,0.16656,0.048580000000000005,0.17350000000000002,-1.72,-0.12,1.724180965,-1.5534400000000002,0.28858,1.5800171675999999,0.16656,0.048580000000000005,0.17350000000000002,-1.72,0.24,1.7366634677000001
2019-12-22 08:30:00,-2.11376,-0.49318000000000006,2.1705316975,0.12624000000000002,0.036820000000000006,0.1315,-2.24,-0.53,2.3018470844,-2.01376,0.6768200000000001,2.1244563187,0.12624000000000002,0.036820000000000006,0.1315,-2.14,0.64,2.2336517186
2019-12-22 09:00:00,-1.9872,-0.49710000000000004,2.0484316562,0.11280000000000001,0.0329,0.11750000000000001,-2.1,-0.53,2.1658485635,-1.8972,0.6729,2.0129983234,0.11280000000000001,0.0329,0.11750000000000001,-2.01,0.64,2.109431203
2019-12-22 09:30:00,-1.0236,-0.38230000000000003,1.0926620017,0.5064000000000001,0.1477,0.5275000000000001,-1.53,-0.53,1.6191973320000002,-0.9336000000000001,0.7777000000000001,1.2150828161,0.5064000000000001,0.1477,0.5275000000000001,-1.44,0.63,1.5717824277
2019-12-22 10:00:00,-1.91856,-0.5170800000000001,1.9870189229,0.18144000000000002,0.05292,0.189,-2.1,-0.5700000000000001,2.1759825367,-1.82856,0.6629200000000001,1.9450178919,0.18144000000000002,0.05292,0.189,-2.01,0.61,2.1005237442
2019-12-22 10:30:00,-0.8210400000000001,-0.40822,0.9169243426,0.58896,0.17178000000000002,0.6135,-1.4100000000000001,-0.58,1.5246311029,-0.73104,0.76178,1.0558069189000001,0.58896,0.17178000000000002,0.6135,-1.32,0.59,1.4458561478
2019-12-22 11:00:00,-1.18128,-0.48204,1.2758467776,0.43872000000000005,0.12796000000000002,0.457,-1.62,-0.61,1.7310401497,-1.08128,0.70796,1.2924294178,0.43872000000000005,0.12796000000000002,0.457,-1.52,0.58,1.6268988905000001
2019-12-22 11:30:00,-1.41632,-0.49726000000000004,1.5010762306,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.7000000000000002,-0.58,1.7962182494999999,-1.41632,0.6627400000000001,1.5637092601,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.7000000000000002,0.58,1.7962182494999999
2019-12-22 12:00:00,-1.8144,0.0658,1.8155927407,0.22560000000000002,0.0658,0.23500000000000001,-2.04,0.0,2.04,-1.8144,0.0658,1.8155927407,0.22560000000000002,0.0658,0.23500000000000001,-2.04,0.0,2.04
2019-12-22 12:30:00,-1.59848,0.07336000000000001,1.6001624917,0.25152,0.07336000000000001,0.262,-1.85,0.0,1.85,-1.59848,0.21336000000000002,1.612656442,0.25152,0.07336000000000001,0.262,-1.85,0.14,1.8552897348
2019-12-22 13:00:00,-1.35,0.08750000000000001,1.3528326763,0.30000000000000004,0.08750000000000001,0.3125,-1.65,0.0,1.65,-1.35,0.08750000000000001,1.3528326763,0.30000000000000004,0.08750000000000001,0.3125,-1.65,0.0,1.65
2019-12-22 13:30:00,-1.94304,0.028280000000000003,1.9432457899000002,0.09696,0.028280000000000003,0.101,-2.04,0.0,2.04,-1.94304,0.028280000000000003,1.9432457899000002,0.09696,0.028280000000000003,0.101,-2.04,0.0,2.04
2019-12-22 14:00:00,-1.19216,-0.016880000000000003,1.1922794974,0.38784,0.11312000000000001,0.404,-1.58,-0.13,1.5853390804,-1.19216,0.033120000000000004,1.192619973,0.38784,0.11312000000000001,0.404,-1.58,-0.08,1.58202402
2019-12-22 14:30:00,-1.7692800000000002,0.043960000000000006,1.7698260366,0.15072000000000002,0.043960000000000006,0.157,-1.92,0.0,1.92,-1.7692800000000002,0.043960000000000006,1.7698260366,0.15072000000000002,0.043960000000000006,0.157,-1.92,0.0,1.92
2019-12-22 15:00:00,-1.29216,0.09562000000000001,1.2956931157,0.32784,0.09562000000000001,0.3415,-1.62,0.0,1.62,-1.29216,0.09562000000000001,1.2956931157,0.32784,0.09562000000000001,0.3415,-1.62,0.0,1.62
2019-12-22 15:30:00,-1.95544,0.04508,1.9559595599000001,0.15456,0.04508,0.161,-2.11,0.0,2.11,-1.95544,0.04508,1.9559595599000001,0.15456,0.04508,0.161,-2.11,0.0,2.11
2019-12-22 16:00:00,-2.3292,0.1694,2.3353520077,0.1008,0.029400000000000003,0.105,-2.43,0.14,2.4340295808,-2.3292,0.029400000000000003,2.3293855413,0.1008,0.029400000000000003,0.105,-2.43,0.0,2.43
2019-12-22 16:30:00,-2.2636,0.0252,2.2637402678,0.0864,0.0252,0.09,-2.35,0.0,2.35,-2.2536,0.0252,2.2537408902,0.0864,0.0252,0.09,-2.34,0.0,2.34
2019-12-22 17:00:00,-1.55888,0.12866000000000002,1.5641803764,0.44112,0.12866000000000002,0.4595,-2.0,0.0,2.0,-1.55888,0.26866,1.5818612613,0.44112,0.12866000000000002,0.4595,-2.0,0.14,2.0048940122
2019-12-22 17:30:00,-2.37608,0.021560000000000003,2.3761778132,0.07392,0.021560000000000003,0.077,-2.45,0.0,2.45,-2.37608,0.021560000000000003,2.3761778132,0.07392,0.021560000000000003,0.077,-2.45,0.0,2.45
2019-12-22 18:00:00,-2.37032,0.040740000000000005,2.3706700846,0.13968,0.040740000000000005,0.14550000000000002,-2.51,0.0,2.51,-2.37032,0.040740000000000005,2.3706700846,0.13968,0.040740000000000005,0.14550000000000002,-2.51,0.0,2.51
2019-12-22 18:30:00,-2.18744,-0.0034200000000000003,2.1874426735,0.26256,0.07658000000000001,0.2735,-2.45,-0.08,2.4513057745,-2.18744,-0.29342,2.2070317284,0.26256,0.07658000000000001,0.2735,-2.45,-0.37,2.4777812656
2019-12-22 19:00:00,-2.2956,-0.4408,2.3375380211,0.13440000000000002,0.0392,0.14,-2.43,-0.48,2.4769537743,-2.2956,0.6392,2.3829301291,0.13440000000000002,0.0392,0.14,-2.43,0.6000000000000001,2.502978226
2019-12-22 19:30:00,-1.02264,0.16548000000000002,1.0359421799,0.5673600000000001,0.16548000000000002,0.591,-1.5899999999999999,0.0,1.5899999999999999,-1.02264,0.30548000000000003,1.0672912442,0.5673600000000001,0.16548000000000002,0.591,-1.5899999999999999,0.14,1.5961516219
2019-12-22 20:00:00,-1.9704000000000002,0.0553,1.9711758547,0.18960000000000002,0.0553,0.1975,-2.16,0.0,2.16,-1.9704000000000002,0.0553,1.9711758547,0.18960000000000002,0.0553,0.1975,-2.16,0.0,2.16
2019-12-22 20:30:00,-1.62592,0.21994000000000002,1.6407283290999999,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.9,0.14,1.9051509127,-1.62592,0.21994000000000002,1.6407283290999999,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.9,0.14,1.9051509127
2019-12-22 21:00:00,-1.91832,0.20174,1.928898818,0.21168,0.06174,0.2205,-2.13,0.14,2.1345959805,-1.91832,0.20174,1.928898818,0.21168,0.06174,0.2205,-2.13,0.14,2.1345959805
2019-12-22 21:30:00,-1.58432,-0.37376000000000004,1.6278103084,0.29568,0.08624000000000001,0.308,-1.88,-0.46,1.9354586020000002,-1.52432,0.73624,1.6928085539,0.29568,0.08624000000000001,0.308,-1.82,0.65,1.9325889372
2019-12-22 22:00:00,-2.02128,-0.47954,2.0773857249,0.13872,0.04046,0.14450000000000002,-2.16,-0.52,2.2217110523,-1.92128,0.7104600000000001,2.048431168,0.13872,0.04046,0.14450000000000002,-2.06,0.67,2.1662179022
2019-12-22 22:30:00,-1.48448,-0.45714000000000005,1.5532732696,0.21552000000000002,0.06286,0.2245,-1.7000000000000002,-0.52,1.7777513887,-1.42448,0.7328600000000001,1.6019447712,0.21552000000000002,0.06286,0.2245,-1.6400000000000001,0.67,1.7715812146
2019-12-22 23:00:00,-1.65584,0.17038,1.6645826654,0.10416,0.03038,0.1085,-1.76,0.14,1.7655594014,-1.6658400000000002,0.17038,1.6745304565999999,0.10416,0.03038,0.1085,-1.77,0.14,1.7755280905
2019-12-22 23:30:00,-1.45064,-0.26602000000000003,1.4748298376,0.21936000000000003,0.06398000000000001,0.2285,-1.67,-0.33,1.7022925718000002,-1.43064,0.57398,1.5414875445,0.21936000000000003,0.06398000000000001,0.2285,-1.65,0.51,1.7270205558
2019-12-23 00:00:00,-0.62848,0.10586000000000001,0.6373330762,0.43152,0.12586,0.4495,-1.06,-0.02,1.0601886625,-0.60848,0.40586000000000005,0.731416605,0.43152,0.12586,0.4495,-1.04,0.28,1.0770329614
2019-12-23 00:30:00,-1.17264,0.20048000000000002,1.1896540674,0.20736000000000002,0.060480000000000006,0.216,-1.38,0.14,1.3870832708,-1.17264,0.20048000000000002,1.1896540674,0.20736000000000002,0.060480000000000006,0.216,-1.38,0.14,1.3870832708
2019-12-23 01:00:00,-0.8844000000000001,0.2233,0.9121547292000001,0.2856,0.0833,0.2975,-1.17,0.14,1.1783462988,-0.8844000000000001,0.2233,0.9121547292000001,0.2856,0.0833,0.2975,-1.17,0.14,1.1783462988
2019-12-23 01:30:00,-1.18888,0.21616000000000002,1.208371135,0.26112,0.07616,0.272,-1.45,0.14,1.4567429423,-1.18888,0.21616000000000002,1.208371135,0.26112,0.07616,0.272,-1.45,0.14,1.4567429423
2019-12-23 02:00:00,-0.41576,0.27832,0.5003182987,0.47424000000000005,0.13832,0.494,-0.89,0.14,0.9009439494,-0.41576,0.27832,0.5003182987,0.47424000000000005,0.13832,0.494,-0.89,0.14,0.9009439494
2019-12-23 02:30:00,-1.1752,0.22890000000000002,1.1972845318,0.3048,0.0889,0.3175,-1.48,0.14,1.4866068747,-1.1752,0.22890000000000002,1.1972845318,0.3048,0.0889,0.3175,-1.48,0.14,1.4866068747
2019-12-23 03:00:00,-0.9966400000000001,0.19348,1.0152466695,0.18336000000000002,0.05348000000000001,0.191,-1.18,0.14,1.1882760622,-0.9966400000000001,0.19348,1.0152466695,0.18336000000000002,0.05348000000000001,0.191,-1.18,0.14,1.1882760622
2019-12-23 03:30:00,-0.9923200000000001,0.19474000000000002,1.0112480655,0.18768,0.054740000000000004,0.1955,-1.18,0.14,1.1882760622,-0.9923200000000001,0.20474,1.0132213233,0.18768,0.054740000000000004,0.1955,-1.18,0.15,1.1894956915
2019-12-23 04:00:00,-1.25384,0.19138000000000002,1.2683615611999999,0.17616,0.05138,0.1835,-1.43,0.14,1.4368368035,-1.25384,0.20138,1.2699089141,0.17616,0.05138,0.1835,-1.43,0.15,1.4378456106
2019-12-23 04:30:00,-0.6031200000000001,0.23534000000000002,0.6474091828,0.32688,0.09534000000000001,0.3405,-0.93,0.14,0.9404786016000001,-0.6031200000000001,0.24534000000000003,0.6511109352000001,0.32688,0.09534000000000001,0.3405,-0.93,0.15,0.9420191081
