Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 05:00:00,-0.8372,0.2079,0.8626275268,0.2328,0.0679,0.24250000000000002,-1.07,0.14,1.0791200119,-0.8372,0.2179,0.8650920471,0.2328,0.0679,0.24250000000000002,-1.07,0.15,1.0804628638
2019-12-23 05:30:00,-0.7866400000000001,-0.27152000000000004,0.8321812303,0.30336,0.08848,0.316,-1.09,-0.36,1.1479111464,-0.7466400000000001,0.62848,0.9759397522000001,0.30336,0.08848,0.316,-1.05,0.54,1.1807201192
2019-12-23 06:00:00,-0.72584,-0.22212,0.7590658733000001,0.40416,0.11788000000000001,0.421,-1.13,-0.34,1.1800423721,-0.70584,0.52788,0.8814008169,0.40416,0.11788000000000001,0.421,-1.11,0.41000000000000003,1.183300469
2019-12-23 06:30:00,-0.31176000000000004,0.34032,0.4615322307,0.61824,0.18032,0.644,-0.93,0.16,0.9436630755000001,-0.31176000000000004,0.32032000000000005,0.4469890379,0.61824,0.18032,0.644,-0.93,0.14,0.9404786016000001
2019-12-23 07:00:00,-1.042,0.259,1.0737061982,0.40800000000000003,0.11900000000000001,0.425,-1.45,0.14,1.4567429423,-1.042,0.259,1.0737061982,0.40800000000000003,0.11900000000000001,0.425,-1.45,0.14,1.4567429423
2019-12-23 07:30:00,-1.93032,-0.29676,1.9529981567,0.31968,0.09324,0.333,-2.25,-0.39,2.2835498681,-1.93032,0.65324,2.0378561775,0.31968,0.09324,0.333,-2.25,0.56,2.3186418438
2019-12-23 08:00:00,-1.04568,0.018760000000000002,1.0458482682,0.54432,0.15876,0.5670000000000001,-1.5899999999999999,-0.14,1.5961516219,-1.04568,0.00876,1.045716692,0.54432,0.15876,0.5670000000000001,-1.5899999999999999,-0.15,1.5970597985000001
2019-12-23 08:30:00,-0.8648800000000001,0.04816,0.8662198335,0.64512,0.18816000000000002,0.672,-1.51,-0.14,1.5164761785,-0.8648800000000001,0.05816,0.8668333173,0.64512,0.18816000000000002,0.672,-1.51,-0.13,1.5155856954
2019-12-23 09:00:00,-1.6368,-0.0224,1.6369532675,0.4032,0.11760000000000001,0.42,-2.04,-0.14,2.0447982786,-1.6368,-0.012400000000000001,1.636846969,0.4032,0.11760000000000001,0.42,-2.04,-0.13,2.0441379601
2019-12-23 09:30:00,-2.15944,-0.049420000000000006,2.1600054282,0.31056,0.09058000000000001,0.3235,-2.47,-0.14,2.4739644298,-2.15944,-0.039420000000000004,2.1597997708,0.31056,0.09058000000000001,0.3235,-2.47,-0.13,2.4734186868
2019-12-23 10:00:00,-1.39392,-0.00406,1.3939259126999999,0.46608000000000005,0.13594,0.48550000000000004,-1.8599999999999999,-0.14,1.8652613758,-1.39392,0.005940000000000001,1.3939326562,0.46608000000000005,0.13594,0.48550000000000004,-1.8599999999999999,-0.13,1.8645374762
2019-12-23 10:30:00,-1.08688,0.027160000000000004,1.0872192971,0.5731200000000001,0.16716,0.597,-1.6600000000000001,-0.14,1.6658931538,-1.08688,0.037160000000000006,1.0875150574,0.5731200000000001,0.16716,0.597,-1.6600000000000001,-0.13,1.6650825805
2019-12-23 11:00:00,-1.6746400000000001,-0.02052,1.674765715,0.61536,0.17948000000000003,0.641,-2.29,-0.2,2.2987170335,-1.6746400000000001,-0.02052,1.674765715,0.61536,0.17948000000000003,0.641,-2.29,-0.2,2.2987170335
2019-12-23 11:30:00,-1.24512,-0.0006600000000000001,1.2451201749,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.8599999999999999,-0.18,1.8686893803,-1.24512,-0.0006600000000000001,1.2451201749,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.8599999999999999,-0.18,1.8686893803
2019-12-23 12:00:00,-0.1568,0.11760000000000001,0.196,0.8832000000000001,0.2576,0.92,-1.04,-0.14,1.0493807698,-0.1568,0.11760000000000001,0.196,0.8832000000000001,0.2576,0.92,-1.04,-0.14,1.0493807698
2019-12-23 12:30:00,-0.047760000000000004,0.16982000000000003,0.1764081914,1.06224,0.30982000000000004,1.1065,-1.11,-0.14,1.1187939935,-0.047760000000000004,0.16982000000000003,0.1764081914,1.06224,0.30982000000000004,1.1065,-1.11,-0.14,1.1187939935
2019-12-23 13:00:00,-0.8834400000000001,0.06608,0.8859078959000001,0.7065600000000001,0.20608,0.736,-1.5899999999999999,-0.14,1.5961516219,-0.8834400000000001,0.06608,0.8859078959000001,0.7065600000000001,0.20608,0.736,-1.5899999999999999,-0.14,1.5961516219
2019-12-23 13:30:00,-0.5624,0.1218,0.575438094,0.8976000000000001,0.26180000000000003,0.935,-1.46,-0.14,1.4666969694,-0.5624,0.1218,0.575438094,0.8976000000000001,0.26180000000000003,0.935,-1.46,-0.14,1.4666969694
2019-12-23 14:00:00,-1.45512,-0.013160000000000002,1.4551795078,0.43488000000000004,0.12684,0.453,-1.8900000000000001,-0.14,1.8951780919,-1.45512,-0.013160000000000002,1.4551795078,0.43488000000000004,0.12684,0.453,-1.8900000000000001,-0.14,1.8951780919
2019-12-23 14:30:00,-1.2812000000000001,0.008400000000000001,1.2812275364,0.5088,0.1484,0.53,-1.79,-0.14,1.7954665132,-1.2812000000000001,0.1484,1.2897658702,0.5088,0.1484,0.53,-1.79,0.0,1.79
2019-12-23 15:00:00,-1.7595200000000002,-0.052360000000000004,1.7602988951,0.30048,0.08764000000000001,0.313,-2.06,-0.14,2.0647518011,-1.7595200000000002,0.08764000000000001,1.76170128,0.30048,0.08764000000000001,0.313,-2.06,0.0,2.06
2019-12-23 15:30:00,-2.12672,0.05054,2.127320439,0.17328000000000002,0.05054,0.18050000000000002,-2.3,0.0,2.3,-2.12672,0.05054,2.127320439,0.17328000000000002,0.05054,0.18050000000000002,-2.3,0.0,2.3
2019-12-23 16:00:00,-1.15184,0.029880000000000004,1.1522274949,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.7000000000000002,-0.13,1.7049633427000002,-1.15184,0.15988000000000002,1.1628830552,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.7000000000000002,0.0,1.7000000000000002
2019-12-23 16:30:00,-1.5164,0.1323,1.5221603891000002,0.4536,0.1323,0.47250000000000003,-1.97,0.0,1.97,-1.5164,0.1323,1.5221603891000002,0.4536,0.1323,0.47250000000000003,-1.97,0.0,1.97
2019-12-23 17:00:00,-1.77536,0.11802000000000001,1.7792784633,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.18,0.0,2.18,-1.77536,0.11802000000000001,1.7792784633,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.18,0.0,2.18
2019-12-23 17:30:00,-1.7744,0.1183,1.7783391831,0.4056,0.1183,0.42250000000000004,-2.18,0.0,2.18,-1.7744,0.1183,1.7783391831,0.4056,0.1183,0.42250000000000004,-2.18,0.0,2.18
2019-12-23 18:00:00,-1.40952,0.15764,1.4183077945,0.5404800000000001,0.15764,0.5630000000000001,-1.9500000000000002,0.0,1.9500000000000002,-1.40952,0.15764,1.4183077945,0.5404800000000001,0.15764,0.5630000000000001,-1.9500000000000002,0.0,1.9500000000000002
2019-12-23 18:30:00,-1.39336,0.15652000000000002,1.4021236037,0.53664,0.15652000000000002,0.559,-1.9300000000000002,0.0,1.9300000000000002,-1.39336,0.15652000000000002,1.4021236037,0.53664,0.15652000000000002,0.559,-1.9300000000000002,0.0,1.9300000000000002
2019-12-23 19:00:00,-1.88616,0.08862,1.8882407288,0.30384,0.08862,0.3165,-2.19,0.0,2.19,-1.88616,0.08862,1.8882407288,0.30384,0.08862,0.3165,-2.19,0.0,2.19
2019-12-23 19:30:00,-2.11208,0.20356000000000002,2.1218667724,0.21792000000000003,0.06356,0.227,-2.33,0.14,2.3342022192,-2.11208,0.06356,2.1130361568,0.21792000000000003,0.06356,0.227,-2.33,0.0,2.33
2019-12-23 20:00:00,-2.03848,0.05586000000000001,2.0392452158,0.19152000000000002,0.05586000000000001,0.1995,-2.23,0.0,2.23,-2.03848,0.05586000000000001,2.0392452158,0.19152000000000002,0.05586000000000001,0.1995,-2.23,0.0,2.23
2019-12-23 20:30:00,-1.716,0.077,1.7177266954000001,0.264,0.077,0.275,-1.98,0.0,1.98,-1.716,0.077,1.7177266954000001,0.264,0.077,0.275,-1.98,0.0,1.98
2019-12-23 21:00:00,-1.85112,0.20384000000000002,1.8623093191,0.21888000000000002,0.06384000000000001,0.228,-2.07,0.14,2.074728898,-1.85112,0.06384000000000001,1.8522205052,0.21888000000000002,0.06384000000000001,0.228,-2.07,0.0,2.07
2019-12-23 21:30:00,-0.89856,0.29792,0.9466606573,0.54144,0.15792,0.5640000000000001,-1.44,0.14,1.4467895493,-0.89856,0.29792,0.9466606573,0.54144,0.15792,0.5640000000000001,-1.44,0.14,1.4467895493
2019-12-23 22:00:00,-1.33696,0.09422000000000001,1.3402758858000001,0.32304000000000005,0.09422000000000001,0.3365,-1.6600000000000001,0.0,1.6600000000000001,-1.33696,0.23422,1.3573212774,0.32304000000000005,0.09422000000000001,0.3365,-1.6600000000000001,0.14,1.6658931538
2019-12-23 22:30:00,-1.94976,0.16632000000000002,1.9568409235000002,0.09024,0.026320000000000003,0.094,-2.04,0.14,2.0447982786,-1.94976,0.16632000000000002,1.9568409235000002,0.09024,0.026320000000000003,0.094,-2.04,0.14,2.0447982786
2019-12-23 23:00:00,-1.19608,-0.30594000000000005,1.2345876437,0.25392000000000003,0.07406,0.2645,-1.45,-0.38,1.4989663105,-1.17608,0.6540600000000001,1.345718637,0.25392000000000003,0.07406,0.2645,-1.43,0.58,1.543146137
2019-12-23 23:30:00,-1.08808,0.22806,1.1117236392,0.30192,0.08806000000000001,0.3145,-1.3900000000000001,0.14,1.3970325694,-1.08808,0.22806,1.1117236392,0.30192,0.08806000000000001,0.3145,-1.3900000000000001,0.14,1.3970325694
2019-12-24 00:00:00,-1.02216,0.21812,1.0451733827,0.26784,0.07812000000000001,0.279,-1.29,0.14,1.2975746607,-1.02216,0.21812,1.0451733827,0.26784,0.07812000000000001,0.279,-1.29,0.14,1.2975746607
2019-12-24 00:30:00,-1.40704,0.16128,1.4162530847,0.07296000000000001,0.02128,0.076,-1.48,0.14,1.4866068747,-1.40704,0.16128,1.4162530847,0.07296000000000001,0.02128,0.076,-1.48,0.14,1.4866068747
2019-12-24 01:00:00,-1.0747200000000001,0.19404000000000002,1.0920964243,0.18528000000000003,0.054040000000000005,0.193,-1.26,0.14,1.2677539193,-1.0747200000000001,0.19404000000000002,1.0920964243,0.18528000000000003,0.054040000000000005,0.193,-1.26,0.14,1.2677539193
2019-12-24 01:30:00,-1.4548800000000002,0.15316000000000002,1.4629196150000001,0.04512,0.013160000000000002,0.047,-1.5,0.14,1.5065191668,-1.4548800000000002,0.15316000000000002,1.4629196150000001,0.04512,0.013160000000000002,0.047,-1.5,0.14,1.5065191668
2019-12-24 02:00:00,-1.3168,0.1701,1.3277410327,0.1032,0.030100000000000002,0.1075,-1.42,0.14,1.4268847185,-1.3168,0.1701,1.3277410327,0.1032,0.030100000000000002,0.1075,-1.42,0.14,1.4268847185
2019-12-24 02:30:00,-1.17704,0.17878000000000002,1.1905399825,0.13296000000000002,0.03878,0.1385,-1.31,0.14,1.3174596768,-1.17704,0.17878000000000002,1.1905399825,0.13296000000000002,0.03878,0.1385,-1.31,0.14,1.3174596768
2019-12-24 03:00:00,-1.5698400000000001,0.14588,1.5766035012000001,0.02016,0.005880000000000001,0.021,-1.5899999999999999,0.14,1.5961516219,-1.5698400000000001,0.14588,1.5766035012000001,0.02016,0.005880000000000001,0.021,-1.5899999999999999,0.14,1.5961516219
2019-12-24 03:30:00,-1.54136,0.14252,1.547934947,0.00864,0.00252,0.009000000000000001,-1.55,0.14,1.5563097378,-1.54136,0.14252,1.547934947,0.00864,0.00252,0.009000000000000001,-1.55,0.14,1.5563097378
2019-12-24 04:00:00,-1.36008,0.15456,1.3688339563,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.4100000000000001,0.14,1.4169333082,-1.36008,0.15456,1.3688339563,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.4100000000000001,0.14,1.4169333082
2019-12-24 04:30:00,-0.18016000000000001,0.29162000000000005,0.34278251120000003,0.5198400000000001,0.15162,0.5415,-0.7000000000000001,0.14,0.7138627319,-0.18016000000000001,0.29162000000000005,0.34278251120000003,0.5198400000000001,0.15162,0.5415,-0.7000000000000001,0.14,0.7138627319
2019-12-24 05:00:00,-0.13192,0.29694000000000004,0.3249249913,0.53808,0.15694000000000002,0.5605,-0.67,0.14,0.6844705983,-0.13192,0.29694000000000004,0.3249249913,0.53808,0.15694000000000002,0.5605,-0.67,0.14,0.6844705983
2019-12-24 05:30:00,-0.6392800000000001,0.23646000000000003,0.6816100425,0.33072,0.09646,0.34450000000000003,-0.97,0.14,0.9800510191,-0.6292800000000001,0.23646000000000003,0.6722400241,0.33072,0.09646,0.34450000000000003,-0.96,0.14,0.9701546269
2019-12-24 06:00:00,-0.7306400000000001,0.23898000000000003,0.7687302843,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.07,0.14,1.0791200119,-0.7306400000000001,0.23898000000000003,0.7687302843,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.07,0.14,1.0791200119
2019-12-24 06:30:00,-1.148,0.196,1.1646115232,0.192,0.056,0.2,-1.34,0.14,1.3472935834,-1.148,0.196,1.1646115232,0.192,0.056,0.2,-1.34,0.14,1.3472935834
2019-12-24 07:00:00,-1.64392,0.17094,1.652783546,0.10608000000000001,0.030940000000000002,0.1105,-1.75,0.14,1.7555910686,-1.64392,0.17094,1.652783546,0.10608000000000001,0.030940000000000002,0.1105,-1.75,0.14,1.7555910686
2019-12-24 07:30:00,-1.43904,0.07028000000000001,1.4407551492000001,0.24096,0.07028000000000001,0.251,-1.6800000000000002,0.0,1.6800000000000002,-1.43904,0.21028000000000002,1.4543224539000001,0.24096,0.07028000000000001,0.251,-1.6800000000000002,0.14,1.685823241
2019-12-24 08:00:00,-2.2328,0.0371,2.2331082038,0.1272,0.0371,0.1325,-2.36,0.0,2.36,-2.2328,0.0371,2.2331082038,0.1272,0.0371,0.1325,-2.36,0.0,2.36
2019-12-24 08:30:00,-2.19648,-0.10564000000000001,2.1990189176,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.2800000000000002,-0.13,2.2837031331,-2.19648,-0.10564000000000001,2.1990189176,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.2800000000000002,-0.13,2.2837031331
2019-12-24 09:00:00,-2.0704,-0.0747,2.0717471491,0.18960000000000002,0.0553,0.1975,-2.26,-0.13,2.2637358503,-2.0704,-0.0747,2.0717471491,0.18960000000000002,0.0553,0.1975,-2.26,-0.13,2.2637358503
2019-12-24 09:30:00,-2.05328,-0.05804,2.0541001436,0.24672000000000002,0.07196000000000001,0.257,-2.3,-0.13,2.3036709835,-2.05328,-0.05804,2.0541001436,0.24672000000000002,0.07196000000000001,0.257,-2.3,-0.13,2.3036709835
2019-12-24 10:00:00,-1.70464,-0.02052,1.7047635027,0.37536,0.10948000000000001,0.391,-2.08,-0.13,2.0840585404,-1.70464,-0.02052,1.7047635027,0.37536,0.10948000000000001,0.391,-2.08,-0.13,2.0840585404
2019-12-24 10:30:00,-1.31136,0.012520000000000002,1.3114197650000001,0.48864,0.14252,0.509,-1.8,-0.13,1.8046883387000001,-1.31136,0.012520000000000002,1.3114197650000001,0.48864,0.14252,0.509,-1.8,-0.13,1.8046883387000001
2019-12-24 11:00:00,-2.00224,-0.05482000000000001,2.002990327,0.25776000000000004,0.07518000000000001,0.2685,-2.26,-0.13,2.2637358503,-2.00224,-0.05482000000000001,2.002990327,0.25776000000000004,0.07518000000000001,0.2685,-2.26,-0.13,2.2637358503
2019-12-24 11:30:00,-1.9148,-0.0614,1.9157841736,0.23520000000000002,0.06860000000000001,0.245,-2.15,-0.13,2.1539266468,-1.9148,-0.0614,1.9157841736,0.23520000000000002,0.06860000000000001,0.245,-2.15,-0.13,2.1539266468
2019-12-24 12:00:00,-0.9235200000000001,0.16814,0.9387013636,0.57648,0.16814,0.6005,-1.5,0.0,1.5,-0.9235200000000001,0.16814,0.9387013636,0.57648,0.16814,0.6005,-1.5,0.0,1.5
2019-12-24 12:30:00,-0.6589600000000001,0.055720000000000006,0.6613115756,0.6710400000000001,0.19572,0.6990000000000001,-1.33,-0.14,1.3373481221999999,-0.6589600000000001,0.06572,0.6622291144,0.6710400000000001,0.19572,0.6990000000000001,-1.33,-0.13,1.3363382805000001
2019-12-24 13:00:00,-0.46664000000000005,0.22848000000000002,0.5195729015,0.7833600000000001,0.22848000000000002,0.8160000000000001,-1.25,0.0,1.25,-0.46664000000000005,0.22848000000000002,0.5195729015,0.7833600000000001,0.22848000000000002,0.8160000000000001,-1.25,0.0,1.25
2019-12-24 13:30:00,-0.59904,0.21028000000000002,0.6348752633,0.72096,0.21028000000000002,0.751,-1.32,0.0,1.32,-0.59904,0.21028000000000002,0.6348752633,0.72096,0.21028000000000002,0.751,-1.32,0.0,1.32
2019-12-24 14:00:00,-1.15184,-0.00512,1.1518513793,0.42816000000000004,0.12488,0.446,-1.58,-0.13,1.5853390804,-1.15184,-0.00512,1.1518513793,0.42816000000000004,0.12488,0.446,-1.58,-0.13,1.5853390804
2019-12-24 14:30:00,-1.604,0.098,1.6069909770000002,0.336,0.098,0.35000000000000003,-1.94,0.0,1.94,-1.604,0.098,1.6069909770000002,0.336,0.098,0.35000000000000003,-1.94,0.0,1.94
2019-12-24 15:00:00,-1.5290400000000002,0.10528000000000001,1.5326601710999999,0.36096,0.10528000000000001,0.376,-1.8900000000000001,0.0,1.8900000000000001,-1.5290400000000002,0.10528000000000001,1.5326601710999999,0.36096,0.10528000000000001,0.376,-1.8900000000000001,0.0,1.8900000000000001
2019-12-24 15:30:00,-1.642,0.084,1.6441471954,0.28800000000000003,0.084,0.30000000000000004,-1.9300000000000002,0.0,1.9300000000000002,-1.642,0.084,1.6441471954,0.28800000000000003,0.084,0.30000000000000004,-1.9300000000000002,0.0,1.9300000000000002
2019-12-24 16:00:00,-1.93128,-0.054540000000000005,1.9320499605,0.25872,0.07546,0.2695,-2.19,-0.13,2.1938550545,-1.93128,0.07546,1.9327536444,0.25872,0.07546,0.2695,-2.19,0.0,2.19
2019-12-24 16:30:00,-2.0168,0.0826,2.0184907728,0.2832,0.0826,0.295,-2.3,0.0,2.3,-2.0168,0.0826,2.0184907728,0.2832,0.0826,0.295,-2.3,0.0,2.3
2019-12-24 17:00:00,-1.8923200000000002,0.10724,1.8953562726,0.36768,0.10724,0.383,-2.26,0.0,2.26,-1.8923200000000002,0.10724,1.8953562726,0.36768,0.10724,0.383,-2.26,0.0,2.26
2019-12-24 17:30:00,-2.13672,0.08554,2.1384315397,0.29328000000000004,0.08554,0.3055,-2.43,0.0,2.43,-2.13672,0.08554,2.1384315397,0.29328000000000004,0.08554,0.3055,-2.43,0.0,2.43
2019-12-24 18:00:00,-1.94032,0.09324,1.9425589824,0.31968,0.09324,0.333,-2.26,0.0,2.26,-1.94032,0.09324,1.9425589824,0.31968,0.09324,0.333,-2.26,0.0,2.26
2019-12-24 18:30:00,-1.6174400000000002,0.12908,1.6225824478000002,0.44256,0.12908,0.461,-2.06,0.0,2.06,-1.6174400000000002,0.12908,1.6225824478000002,0.44256,0.12908,0.461,-2.06,0.0,2.06
2019-12-24 19:00:00,-1.76096,0.08722,1.7631186716,0.29904000000000003,0.08722,0.3115,-2.06,0.0,2.06,-1.76096,0.08722,1.7631186716,0.29904000000000003,0.08722,0.3115,-2.06,0.0,2.06
2019-12-24 19:30:00,-0.8231200000000001,0.20034000000000002,0.8471497211000001,0.68688,0.20034000000000002,0.7155,-1.51,0.0,1.51,-0.8231200000000001,0.20034000000000002,0.8471497211000001,0.68688,0.20034000000000002,0.7155,-1.51,0.0,1.51
2019-12-24 20:00:00,-0.83752,0.06614,0.8401275201,0.6724800000000001,0.19614,0.7005,-1.51,-0.13,1.5155856954,-0.83752,0.19614,0.8601805915,0.6724800000000001,0.19614,0.7005,-1.51,0.0,1.51
2019-12-24 20:30:00,-0.69264,0.20048000000000002,0.7210703156,0.6873600000000001,0.20048000000000002,0.716,-1.38,0.0,1.38,-0.69264,0.20048000000000002,0.7210703156,0.6873600000000001,0.20048000000000002,0.716,-1.38,0.0,1.38
2019-12-24 21:00:00,-0.9682400000000001,0.15218,0.9801262419000001,0.52176,0.15218,0.5435,-1.49,0.0,1.49,-0.9682400000000001,0.15218,0.9801262419000001,0.52176,0.15218,0.5435,-1.49,0.0,1.49
2019-12-24 21:30:00,-1.04856,0.32792000000000004,1.0986398864,0.54144,0.15792,0.5640000000000001,-1.5899999999999999,0.17,1.5990622252,-1.04856,0.29792,1.0900616496,0.54144,0.15792,0.5640000000000001,-1.5899999999999999,0.14,1.5961516219
2019-12-24 22:00:00,-0.9272,0.1379,0.9373986612,0.4728,0.1379,0.49250000000000005,-1.4,0.0,1.4,-0.9272,0.1379,0.9373986612,0.4728,0.1379,0.49250000000000005,-1.4,0.0,1.4
2019-12-24 22:30:00,-0.63288,0.31416000000000005,0.7065646467000001,0.5971200000000001,0.17416,0.622,-1.23,0.14,1.2379418403,-0.63288,0.31416000000000005,0.7065646467000001,0.5971200000000001,0.17416,0.622,-1.23,0.14,1.2379418403
2019-12-24 23:00:00,-0.45344,0.31108,0.5498896253000001,0.5865600000000001,0.17108,0.611,-1.04,0.14,1.0493807698,-0.45344,0.31108,0.5498896253000001,0.5865600000000001,0.17108,0.611,-1.04,0.14,1.0493807698
2019-12-24 23:30:00,-0.38912,0.32984,0.5101066555,0.65088,0.18984,0.678,-1.04,0.14,1.0493807698,-0.38912,0.32984,0.5101066555,0.65088,0.18984,0.678,-1.04,0.14,1.0493807698
2019-12-25 00:00:00,-0.7332000000000001,0.2849,0.7866067950000001,0.4968,0.1449,0.5175000000000001,-1.23,0.14,1.2379418403,-0.7332000000000001,0.2849,0.7866067950000001,0.4968,0.1449,0.5175000000000001,-1.23,0.14,1.2379418403
2019-12-25 00:30:00,-0.114,0.3255,0.3448858507,0.636,0.1855,0.6625,-0.75,0.14,0.7629547824,-0.114,0.3255,0.3448858507,0.636,0.1855,0.6625,-0.75,0.14,0.7629547824
2019-12-25 01:00:00,-0.22408000000000003,0.30506,0.378514795,0.5659200000000001,0.16506,0.5895,-0.79,0.14,0.8023091673,-0.22408000000000003,0.30506,0.378514795,0.5659200000000001,0.16506,0.5895,-0.79,0.14,0.8023091673
2019-12-25 01:30:00,-1.124,0.2205,1.1454240481,0.276,0.0805,0.28750000000000003,-1.4,0.14,1.406982587,-1.124,0.2205,1.1454240481,0.276,0.0805,0.28750000000000003,-1.4,0.14,1.406982587
2019-12-25 02:00:00,-0.78,0.2275,0.8125,0.30000000000000004,0.08750000000000001,0.3125,-1.08,0.14,1.0890362712,-0.78,0.2275,0.8125,0.30000000000000004,0.08750000000000001,0.3125,-1.08,0.14,1.0890362712
2019-12-25 02:30:00,-0.6455200000000001,0.23464000000000002,0.6868420488,0.32448000000000005,0.09464,0.338,-0.97,0.14,0.9800510191,-0.6455200000000001,0.23464000000000002,0.6868420488,0.32448000000000005,0.09464,0.338,-0.97,0.14,0.9800510191
2019-12-25 03:00:00,-0.7454400000000001,0.22008000000000003,0.7772489949,0.27456,0.08008000000000001,0.28600000000000003,-1.02,0.14,1.0295630141,-0.7454400000000001,0.22008000000000003,0.7772489949,0.27456,0.08008000000000001,0.28600000000000003,-1.02,0.14,1.0295630141
2019-12-25 03:30:00,-0.57496,0.23772000000000001,0.6221654121,0.33504,0.09772,0.34900000000000003,-0.91,0.14,0.9207062507,-0.57496,0.23772000000000001,0.6221654121,0.33504,0.09772,0.34900000000000003,-0.91,0.14,0.9207062507
2019-12-25 04:00:00,-1.05592,0.18494000000000002,1.0719934002,0.15408000000000002,0.04494,0.1605,-1.21,0.14,1.2180722474,-1.05592,0.18494000000000002,1.0719934002,0.15408000000000002,0.04494,0.1605,-1.21,0.14,1.2180722474
2019-12-25 04:30:00,-1.22848,0.16086,1.2389669285,0.07152,0.02086,0.0745,-1.3,0.14,1.3075167303,-1.23848,0.16086,1.2488829609,0.07152,0.02086,0.0745,-1.31,0.14,1.3174596768
2019-12-25 05:00:00,-0.55864,0.24248000000000003,0.6089952381,0.35136,0.10248,0.366,-0.91,0.14,0.9207062507,-0.55864,0.24248000000000003,0.6089952381,0.35136,0.10248,0.366,-0.91,0.14,0.9207062507
2019-12-25 05:30:00,-1.03992,0.19544,1.0581258904,0.19008000000000003,0.05544,0.198,-1.23,0.14,1.2379418403,-1.03992,0.19544,1.0581258904,0.19008000000000003,0.05544,0.198,-1.23,0.14,1.2379418403
2019-12-25 06:00:00,-1.1192,0.2044,1.1377117385,0.22080000000000002,0.0644,0.23,-1.34,0.14,1.3472935834,-1.1192,0.2044,1.1377117385,0.22080000000000002,0.0644,0.23,-1.34,0.14,1.3472935834
2019-12-25 06:30:00,-1.5858400000000001,0.17038,1.5949664103,0.10416,0.03038,0.1085,-1.69,0.14,1.695788902,-1.5858400000000001,0.17038,1.5949664103,0.10416,0.03038,0.1085,-1.69,0.14,1.695788902
2019-12-25 07:00:00,-1.01144,0.22708000000000003,1.036617673,0.29856000000000005,0.08708,0.311,-1.31,0.14,1.3174596768,-1.01144,0.22708000000000003,1.036617673,0.29856000000000005,0.08708,0.311,-1.31,0.14,1.3174596768
2019-12-25 07:30:00,-1.6131199999999999,0.20034000000000002,1.6255129191000002,0.20688,0.060340000000000005,0.2155,-1.82,0.14,1.8253766735,-1.6131199999999999,0.20034000000000002,1.6255129191000002,0.20688,0.060340000000000005,0.2155,-1.82,0.14,1.8253766735
2019-12-25 08:00:00,-1.58336,0.19152000000000002,1.5949008747,0.17664000000000002,0.05152,0.184,-1.76,0.14,1.7655594014,-1.58336,0.19152000000000002,1.5949008747,0.17664000000000002,0.05152,0.184,-1.76,0.14,1.7655594014
2019-12-25 08:30:00,-1.40416,0.26212,1.4284159758000001,0.31584,0.09212000000000001,0.329,-1.72,0.17,1.7283807451,-1.40416,0.09212000000000001,1.4071785246,0.31584,0.09212000000000001,0.329,-1.72,0.0,1.72
2019-12-25 09:00:00,-2.1769600000000002,0.024220000000000002,2.1770947269,0.08304,0.024220000000000002,0.08650000000000001,-2.26,0.0,2.26,-2.1769600000000002,0.024220000000000002,2.1770947269,0.08304,0.024220000000000002,0.08650000000000001,-2.26,0.0,2.26
2019-12-25 09:30:00,-2.3372,0.0154,2.3372507354,0.0528,0.0154,0.055,-2.39,0.0,2.39,-2.3372,0.0154,2.3372507354,0.0528,0.0154,0.055,-2.39,0.0,2.39
2019-12-25 10:00:00,-2.06544,0.027580000000000004,2.0656241309,0.09456,0.027580000000000004,0.0985,-2.16,0.0,2.16,-2.06544,0.027580000000000004,2.0656241309,0.09456,0.027580000000000004,0.0985,-2.16,0.0,2.16
2019-12-25 10:30:00,-1.28864,0.13748000000000002,1.2959528541,0.47136000000000006,0.13748000000000002,0.491,-1.76,0.0,1.76,-1.28864,0.13748000000000002,1.2959528541,0.47136000000000006,0.13748000000000002,0.491,-1.76,0.0,1.76
2019-12-25 11:00:00,-2.32112,0.02884,2.3212991621,0.09888000000000001,0.02884,0.10300000000000001,-2.42,0.0,2.42,-2.32112,0.02884,2.3212991621,0.09888000000000001,0.02884,0.10300000000000001,-2.42,0.0,2.42
2019-12-25 11:30:00,-1.71656,0.07392,1.7181508665,0.25344,0.07392,0.264,-1.97,0.0,1.97,-1.71656,0.07392,1.7181508665,0.25344,0.07392,0.264,-1.97,0.0,1.97
2019-12-25 12:00:00,-1.4588,0.0966,1.46199487,0.3312,0.0966,0.34500000000000003,-1.79,0.0,1.79,-1.4588,0.0966,1.46199487,0.3312,0.0966,0.34500000000000003,-1.79,0.0,1.79
2019-12-25 12:30:00,-1.1036,0.1477,1.1134398277,0.5064000000000001,0.1477,0.5275000000000001,-1.6099999999999999,0.0,1.6099999999999999,-1.1036,0.1477,1.1134398277,0.5064000000000001,0.1477,0.5275000000000001,-1.6099999999999999,0.0,1.6099999999999999
2019-12-25 13:00:00,-1.8754400000000002,0.06258000000000001,1.8764837996,0.21456000000000003,0.06258000000000001,0.2235,-2.09,0.0,2.09,-1.8754400000000002,0.06258000000000001,1.8764837996,0.21456000000000003,0.06258000000000001,0.2235,-2.09,0.0,2.09
2019-12-25 13:30:00,-1.8967200000000002,0.05054,1.8973932249,0.17328000000000002,0.05054,0.18050000000000002,-2.07,0.0,2.07,-1.8967200000000002,0.05054,1.8973932249,0.17328000000000002,0.05054,0.18050000000000002,-2.07,0.0,2.07
2019-12-25 14:00:00,-1.53096,0.25722,1.552417679,0.29904000000000003,0.08722,0.3115,-1.83,0.17,1.8378792125999999,-1.53096,0.22722,1.5477297729,0.29904000000000003,0.08722,0.3115,-1.83,0.14,1.8353473786
2019-12-25 14:30:00,-1.2865600000000001,0.10892,1.2911623446,0.37344000000000005,0.10892,0.389,-1.6600000000000001,0.0,1.6600000000000001,-1.2865600000000001,0.10892,1.2911623446,0.37344000000000005,0.10892,0.389,-1.6600000000000001,0.0,1.6600000000000001
2019-12-25 15:00:00,-1.56048,0.06986,1.5620429732,0.23952,0.06986,0.2495,-1.8,0.0,1.8,-1.56048,0.06986,1.5620429732,0.23952,0.06986,0.2495,-1.8,0.0,1.8
2019-12-25 15:30:00,-1.49504,0.19978,1.5083290920999999,0.20496,0.05978000000000001,0.21350000000000002,-1.7000000000000002,0.14,1.7057549648,-1.49504,0.19978,1.5083290920999999,0.20496,0.05978000000000001,0.21350000000000002,-1.7000000000000002,0.14,1.7057549648
2019-12-25 16:00:00,-1.65056,0.17192000000000002,1.659489319,0.10944000000000001,0.031920000000000004,0.114,-1.76,0.14,1.7655594014,-1.65056,0.17192000000000002,1.659489319,0.10944000000000001,0.031920000000000004,0.114,-1.76,0.14,1.7655594014
2019-12-25 16:30:00,-1.4397600000000002,0.07882,1.4419158956,0.27024000000000004,0.07882,0.28150000000000003,-1.71,0.0,1.71,-1.4397600000000002,0.07882,1.4419158956,0.27024000000000004,0.07882,0.28150000000000003,-1.71,0.0,1.71
2019-12-25 17:00:00,-2.108,0.0035,2.1080029056,0.012,0.0035,0.0125,-2.12,0.0,2.12,-2.108,0.0035,2.1080029056,0.012,0.0035,0.0125,-2.12,0.0,2.12
2019-12-25 17:30:00,-2.4376,0.0007,2.4376001005,0.0024000000000000002,0.0007,0.0025,-2.44,0.0,2.44,-2.4376,0.0007,2.4376001005,0.0024000000000000002,0.0007,0.0025,-2.44,0.0,2.44
2019-12-25 18:00:00,-2.30904,0.14028000000000002,2.3132972572,0.0009600000000000001,0.00028000000000000003,0.001,-2.31,0.14,2.3142385357,-2.30904,0.14028000000000002,2.3132972572,0.0009600000000000001,0.00028000000000000003,0.001,-2.31,0.14,2.3142385357
2019-12-25 18:30:00,-1.8185600000000002,0.17542000000000002,1.8270009989,0.12144,0.03542,0.1265,-1.94,0.14,1.9450449866000001,-1.8185600000000002,0.17542000000000002,1.8270009989,0.12144,0.03542,0.1265,-1.94,0.14,1.9450449866000001
2019-12-25 19:00:00,-1.81152,0.17164000000000001,1.8196332048000001,0.10848000000000001,0.03164,0.113,-1.92,0.14,1.9250974001,-1.81152,0.17164000000000001,1.8196332048000001,0.10848000000000001,0.03164,0.113,-1.92,0.14,1.9250974001
2019-12-25 19:30:00,-2.1,0.14,2.104661493,0.0,0.0,0.0,-2.1,0.14,2.104661493,-2.1,0.14,2.104661493,0.0,0.0,0.0,-2.1,0.14,2.104661493
2019-12-25 20:00:00,-2.38,0.14,2.3841140912,0.0,0.0,0.0,-2.38,0.14,2.3841140912,-2.39,0.14,2.394096907,0.0,0.0,0.0,-2.39,0.14,2.394096907
2019-12-25 20:30:00,-2.07752,0.14364000000000002,2.0824797238,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.09,0.14,2.094683747,-2.07752,0.14364000000000002,2.0824797238,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.09,0.14,2.094683747
2019-12-25 21:00:00,-2.29,0.14,2.2942754848,0.0,0.0,0.0,-2.29,0.14,2.2942754848,-2.3,0.14,2.3042569301,0.0,0.0,0.0,-2.3,0.14,2.3042569301
2019-12-25 21:30:00,-2.01544,0.15008000000000002,2.0210201384,0.03456,0.01008,0.036000000000000004,-2.05,0.14,2.0547749268,-2.01544,0.15008000000000002,2.0210201384,0.03456,0.01008,0.036000000000000004,-2.05,0.14,2.0547749268
2019-12-25 22:00:00,-1.06616,0.24612000000000003,1.094199342,0.36384000000000005,0.10612,0.379,-1.43,0.14,1.4368368035,-1.06616,0.24612000000000003,1.094199342,0.36384000000000005,0.10612,0.379,-1.43,0.14,1.4368368035
2019-12-25 22:30:00,-1.9881600000000001,0.15512,1.9942021964,0.051840000000000004,0.015120000000000001,0.054,-2.04,0.14,2.0447982786,-1.9881600000000001,0.15512,1.9942021964,0.051840000000000004,0.015120000000000001,0.054,-2.04,0.14,2.0447982786
2019-12-25 23:00:00,-2.05848,0.14336000000000002,2.0634660162,0.01152,0.00336,0.012,-2.07,0.14,2.074728898,-2.05848,0.14336000000000002,2.0634660162,0.01152,0.00336,0.012,-2.07,0.14,2.074728898
2019-12-25 23:30:00,-1.0084,0.21630000000000002,1.0313371175,0.2616,0.0763,0.2725,-1.27,0.14,1.2776932339,-1.0084,0.21630000000000002,1.0313371175,0.2616,0.0763,0.2725,-1.27,0.14,1.2776932339
2019-12-26 00:00:00,-1.41808,0.17556000000000002,1.4289059451,0.12192000000000001,0.03556,0.127,-1.54,0.14,1.5463505424,-1.41808,0.17556000000000002,1.4289059451,0.12192000000000001,0.03556,0.127,-1.54,0.14,1.5463505424
2019-12-27 00:30:00,0.38624,0.38682000000000005,0.5466361221,0.8462400000000001,0.24682,0.8815000000000001,-0.46,0.14,0.48083261120000004,0.38624,0.39682,0.5537575733,0.8462400000000001,0.24682,0.8815000000000001,-0.46,0.15,0.4838388161
2019-12-27 01:00:00,-0.19952,0.29764,0.3583263875,0.5404800000000001,0.15764,0.5630000000000001,-0.74,0.14,0.7531268154,-0.19952,0.30764,0.36667506050000004,0.5404800000000001,0.15764,0.5630000000000001,-0.74,0.15,0.7550496672
2019-12-27 01:30:00,-0.28832,0.28924,0.4083971107,0.51168,0.14924,0.533,-0.8,0.14,0.8121576202,-0.28832,0.28924,0.4083971107,0.51168,0.14924,0.533,-0.8,0.14,0.8121576202
2019-12-27 02:00:00,-1.07,0.1925,1.0871781133,0.18,0.052500000000000005,0.1875,-1.25,0.14,1.2578155668,-1.07,0.1925,1.0871781133,0.18,0.052500000000000005,0.1875,-1.25,0.14,1.2578155668
2019-12-27 02:30:00,-0.64792,0.26394,0.6996175026,0.32208000000000003,0.09394000000000001,0.3355,-0.97,0.17,0.9847842403,-0.64792,0.27394,0.7034510999,0.32208000000000003,0.09394000000000001,0.3355,-0.97,0.18,0.9865596789000001
2019-12-27 03:00:00,-0.9124,0.2293,0.9407721563,0.2376,0.0693,0.24750000000000003,-1.15,0.16,1.1610770862,-0.9224,0.2293,0.9504736977,0.2376,0.0693,0.24750000000000003,-1.16,0.16,1.1709824935
2019-12-27 03:30:00,-0.87216,0.22062,0.8996311744000001,0.20784000000000002,0.06062000000000001,0.2165,-1.08,0.16,1.0917875251,-0.87216,0.22062,0.8996311744000001,0.20784000000000002,0.06062000000000001,0.2165,-1.08,0.16,1.0917875251
2019-12-27 04:00:00,-0.36512000000000006,0.28684000000000004,0.4643164869,0.43488000000000004,0.12684,0.453,-0.8,0.16,0.8158431222,-0.36512000000000006,0.28684000000000004,0.4643164869,0.43488000000000004,0.12684,0.453,-0.8,0.16,0.8158431222
2019-12-27 04:30:00,-0.88368,0.21726,0.9099957417000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.08,0.16,1.0917875251,-0.88368,0.21726,0.9099957417000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.08,0.16,1.0917875251
2019-12-27 05:00:00,-1.71,0.16,1.7174690681,0.0,0.0,0.0,-1.71,0.16,1.7174690681,-1.71,0.16,1.7174690681,0.0,0.0,0.0,-1.71,0.16,1.7174690681
2019-12-27 05:30:00,-0.7492000000000001,0.22190000000000001,0.7813707507000001,0.2808,0.0819,0.29250000000000004,-1.03,0.14,1.0394710193,-0.7492000000000001,0.22190000000000001,0.7813707507000001,0.2808,0.0819,0.29250000000000004,-1.03,0.14,1.0394710193
2019-12-27 06:00:00,-1.42632,0.15274000000000001,1.4344749039,0.043680000000000004,0.012740000000000001,0.0455,-1.47,0.14,1.4766516177,-1.42632,0.15274000000000001,1.4344749039,0.043680000000000004,0.012740000000000001,0.0455,-1.47,0.14,1.4766516177
2019-12-27 06:30:00,-2.06,0.14,2.0647518011,0.0,0.0,0.0,-2.06,0.14,2.0647518011,-2.06,0.14,2.0647518011,0.0,0.0,0.0,-2.06,0.14,2.0647518011
2019-12-27 07:00:00,-2.21808,0.14056000000000002,2.2225291899,0.0019200000000000003,0.0005600000000000001,0.002,-2.22,0.14,2.2244100341,-2.21808,0.14056000000000002,2.2225291899,0.0019200000000000003,0.0005600000000000001,0.002,-2.22,0.14,2.2244100341
2019-12-27 07:30:00,-1.8123200000000002,0.14224,1.8178932862,0.007680000000000001,0.0022400000000000002,0.008,-1.82,0.14,1.8253766735,-1.8123200000000002,0.14224,1.8178932862,0.007680000000000001,0.0022400000000000002,0.008,-1.82,0.14,1.8253766735
2019-12-27 08:00:00,-2.35136,0.14252,2.3556752323,0.00864,0.00252,0.009000000000000001,-2.36,0.14,2.3641488955,-2.35136,0.14252,2.3556752323,0.00864,0.00252,0.009000000000000001,-2.36,0.14,2.3641488955
2019-12-27 08:30:00,-1.85224,0.05768,1.8531378794000002,0.19776000000000002,0.05768,0.20600000000000002,-2.05,0.0,2.05,-1.85224,0.05768,1.8531378794000002,0.19776000000000002,0.05768,0.20600000000000002,-2.05,0.0,2.05
2019-12-27 09:00:00,-1.6496,0.06720000000000001,1.6509682008,0.23040000000000002,0.06720000000000001,0.24,-1.88,0.0,1.88,-1.6496,0.06720000000000001,1.6509682008,0.23040000000000002,0.06720000000000001,0.24,-1.88,0.0,1.88
2019-12-27 09:30:00,-1.56528,0.08596000000000001,1.5676385425000001,0.29472000000000004,0.08596000000000001,0.307,-1.8599999999999999,0.0,1.8599999999999999,-1.56528,0.08596000000000001,1.5676385425000001,0.29472000000000004,0.08596000000000001,0.307,-1.8599999999999999,0.0,1.8599999999999999
2019-12-27 10:00:00,-1.74688,-0.5603400000000001,1.8345491681000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.02,-0.64,2.11896201,-1.74688,0.6196600000000001,1.8535285943000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.02,0.54,2.0909328062
2019-12-27 10:30:00,-2.26776,0.012320000000000001,2.267793465,0.04224000000000001,0.012320000000000001,0.044,-2.31,0.0,2.31,-2.26776,0.012320000000000001,2.267793465,0.04224000000000001,0.012320000000000001,0.044,-2.31,0.0,2.31
2019-12-27 11:00:00,-2.2848800000000002,-0.11684000000000001,2.2878654244,0.04512,0.013160000000000002,0.047,-2.33,-0.13,2.3336237914,-2.2848800000000002,0.013160000000000002,2.2849178978999998,0.04512,0.013160000000000002,0.047,-2.33,0.0,2.33
2019-12-27 11:30:00,-1.9931200000000002,0.04284,1.993580347,0.14688,0.04284,0.153,-2.14,0.0,2.14,-1.9931200000000002,0.04284,1.993580347,0.14688,0.04284,0.153,-2.14,0.0,2.14
2019-12-27 12:00:00,-1.7944,-0.046700000000000005,1.7950075905,0.2856,0.0833,0.2975,-2.08,-0.13,2.0840585404,-1.7944,-0.0567,1.7952955885000002,0.2856,0.0833,0.2975,-2.08,-0.14,2.0847062143
2019-12-27 12:30:00,-2.41752,-0.10886000000000001,2.4199697209,0.07248,0.021140000000000003,0.0755,-2.49,-0.13,2.4933912649,-2.41752,-0.11886000000000001,2.4204401769,0.07248,0.021140000000000003,0.0755,-2.49,-0.14,2.4939326374
2019-12-27 13:00:00,-2.73208,0.15106,2.736252958,0.03792,0.01106,0.0395,-2.77,0.14,2.7735356497,-2.73208,0.15106,2.736252958,0.03792,0.01106,0.0395,-2.77,0.14,2.7735356497
2019-12-27 13:30:00,-2.46728,0.01246,2.4673114619,0.04272,0.01246,0.044500000000000005,-2.51,0.0,2.51,-2.46728,-0.11754,2.470078187,0.04272,0.01246,0.044500000000000005,-2.51,-0.13,2.5133642792
2019-12-27 14:00:00,-1.8065600000000002,-0.05858000000000001,1.8075095159,0.31344000000000005,0.09142,0.3265,-2.12,-0.15,2.1252999788,-1.8065600000000002,-0.05858000000000001,1.8075095159,0.31344000000000005,0.09142,0.3265,-2.12,-0.15,2.1252999788
2019-12-27 14:30:00,-1.8958400000000002,0.06538000000000001,1.8969670134,0.22416000000000003,0.06538000000000001,0.2335,-2.12,0.0,2.12,-1.8958400000000002,0.06538000000000001,1.8969670134,0.22416000000000003,0.06538000000000001,0.2335,-2.12,0.0,2.12
2019-12-27 15:00:00,-2.08816,-0.50988,2.1495091997999998,0.17184000000000002,0.050120000000000005,0.179,-2.26,-0.56,2.3283470532,-2.05816,0.6801200000000001,2.1676221534,0.17184000000000002,0.050120000000000005,0.179,-2.23,0.63,2.3172828917
2019-12-27 15:30:00,-2.54024,0.00868,2.5402548297000003,0.02976,0.00868,0.031,-2.5700000000000003,0.0,2.5700000000000003,-2.54024,0.00868,2.5402548297000003,0.02976,0.00868,0.031,-2.5700000000000003,0.0,2.5700000000000003
2019-12-27 16:00:00,-2.33376,0.01932,2.3338399688,0.06624000000000001,0.01932,0.069,-2.4,0.0,2.4,-2.33376,0.01932,2.3338399688,0.06624000000000001,0.01932,0.069,-2.4,0.0,2.4
2019-12-27 16:30:00,-2.44696,0.16422,2.4524643626,0.08304,0.024220000000000002,0.08650000000000001,-2.5300000000000002,0.14,2.5338705571,-2.44696,0.024220000000000002,2.4470798618,0.08304,0.024220000000000002,0.08650000000000001,-2.5300000000000002,0.0,2.5300000000000002
2019-12-27 17:00:00,-2.25232,0.03724,2.2526278432,0.12768000000000002,0.03724,0.133,-2.38,0.0,2.38,-2.25232,0.03724,2.2526278432,0.12768000000000002,0.03724,0.133,-2.38,0.0,2.38
2019-12-27 17:30:00,-2.5724,0.034300000000000004,2.5726286654,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.69,0.0,2.69,-2.5724,0.034300000000000004,2.5726286654,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.69,0.0,2.69
2019-12-27 18:00:00,-2.34864,0.03248,2.3488645768,0.11136000000000001,0.03248,0.116,-2.46,0.0,2.46,-2.34864,0.03248,2.3488645768,0.11136000000000001,0.03248,0.116,-2.46,0.0,2.46
2019-12-27 18:30:00,-1.68776,0.09982,1.6907092742,0.34224000000000004,0.09982,0.35650000000000004,-2.03,0.0,2.03,-1.68776,0.09982,1.6907092742,0.34224000000000004,0.09982,0.35650000000000004,-2.03,0.0,2.03
2019-12-27 19:00:00,-1.9592,0.5219,2.0275217015,0.2808,0.0819,0.29250000000000004,-2.24,0.44,2.2828052917,-1.9592,-0.1681,1.9663982938000002,0.2808,0.0819,0.29250000000000004,-2.24,-0.25,2.2539077177
2019-12-27 19:30:00,-2.57192,0.15694000000000002,2.5767038344,0.05808000000000001,0.01694,0.060500000000000005,-2.63,0.14,2.6337235998,-2.57192,0.15694000000000002,2.5767038344,0.05808000000000001,0.01694,0.060500000000000005,-2.63,0.14,2.6337235998
2019-12-27 20:00:00,-2.05176,0.16282000000000002,2.0582102541,0.07824,0.022820000000000003,0.0815,-2.13,0.14,2.1345959805,-2.05176,0.16282000000000002,2.0582102541,0.07824,0.022820000000000003,0.0815,-2.13,0.14,2.1345959805
2019-12-27 20:30:00,-1.48304,0.22078000000000003,1.4993836901,0.27696000000000004,0.08078,0.28850000000000003,-1.76,0.14,1.7655594014,-1.48304,0.22078000000000003,1.4993836901,0.27696000000000004,0.08078,0.28850000000000003,-1.76,0.14,1.7655594014
2019-12-27 21:00:00,-1.39296,0.22372000000000003,1.4108111851,0.28704,0.08372,0.299,-1.6800000000000002,0.14,1.685823241,-1.39296,0.22372000000000003,1.4108111851,0.28704,0.08372,0.299,-1.6800000000000002,0.14,1.685823241
2019-12-27 21:30:00,-1.28512,0.21434000000000003,1.3028718471,0.25488,0.07434,0.2655,-1.54,0.14,1.5463505424,-1.28512,0.21434000000000003,1.3028718471,0.25488,0.07434,0.2655,-1.54,0.14,1.5463505424
2019-12-27 22:00:00,-1.32336,0.22652000000000003,1.3426067928,0.29664,0.08652000000000001,0.309,-1.62,0.14,1.6260381299,-1.32336,0.22652000000000003,1.3426067928,0.29664,0.08652000000000001,0.309,-1.62,0.14,1.6260381299
2019-12-27 22:30:00,-1.9235200000000001,0.15064000000000002,1.9294096506,0.036480000000000005,0.01064,0.038,-1.96,0.14,1.9649936387,-1.9335200000000001,0.16064,1.9401816410000001,0.036480000000000005,0.01064,0.038,-1.97,0.15,1.9757024067
2019-12-27 23:00:00,-1.31264,0.18298,1.3253322036,0.14736000000000002,0.042980000000000004,0.1535,-1.46,0.14,1.4666969694,-1.31264,0.19298,1.3267498069,0.14736000000000002,0.042980000000000004,0.1535,-1.46,0.15,1.4676852524
2019-12-27 23:30:00,-0.89592,0.22994,0.9249567828,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.17,0.15,1.1795761951000001,-0.89592,0.23994000000000001,0.9274933153,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.17,0.16,1.1808894953
2019-12-28 00:00:00,-1.81848,0.17336000000000001,1.8267247193,0.01152,0.00336,0.012,-1.83,0.17,1.8378792125999999,-1.81848,0.17336000000000001,1.8267247193,0.01152,0.00336,0.012,-1.83,0.17,1.8378792125999999
2019-12-28 00:30:00,-1.68336,0.16652,1.6915761289,0.05664,0.01652,0.059000000000000004,-1.74,0.15,1.7464535493,-1.68336,0.16652,1.6915761289,0.05664,0.01652,0.059000000000000004,-1.74,0.15,1.7464535493
2019-12-28 01:00:00,-1.33856,0.17792000000000002,1.3503326997,0.06144000000000001,0.017920000000000002,0.064,-1.4,0.16,1.4091131963,-1.34856,0.18792,1.3615902467,0.06144000000000001,0.017920000000000002,0.064,-1.4100000000000001,0.17,1.4202112519
2019-12-28 01:30:00,-0.97696,0.20922000000000002,0.9991115303,0.20304000000000003,0.05922,0.21150000000000002,-1.18,0.15,1.1894956915,-0.97696,0.21922000000000003,1.0012533396,0.20304000000000003,0.05922,0.21150000000000002,-1.18,0.16,1.1907980517
2019-12-28 02:00:00,-1.60952,0.16764,1.6182267455,0.060480000000000006,0.017640000000000003,0.063,-1.67,0.15,1.6767229944,-1.60952,0.17764000000000002,1.6192932409,0.060480000000000006,0.017640000000000003,0.063,-1.67,0.16,1.677647162
2019-12-28 02:30:00,-0.9012800000000001,0.20796,0.9249610803,0.19872,0.057960000000000005,0.20700000000000002,-1.1,0.15,1.1101801656,-0.9012800000000001,0.21796000000000001,0.9272605890000001,0.19872,0.057960000000000005,0.20700000000000002,-1.1,0.16,1.1115754585
2019-12-28 03:00:00,-1.03576,0.18332,1.0518578801,0.11424000000000001,0.03332,0.11900000000000001,-1.15,0.15,1.1597413505,-1.03576,0.19332000000000002,1.053646715,0.11424000000000001,0.03332,0.11900000000000001,-1.15,0.16,1.1610770862
2019-12-28 03:30:00,-1.04088,0.18766000000000002,1.0576613116,0.12912,0.037660000000000006,0.1345,-1.17,0.15,1.1795761951000001,-1.04088,0.18766000000000002,1.0576613116,0.12912,0.037660000000000006,0.1345,-1.17,0.15,1.1795761951000001
2019-12-28 04:00:00,-1.29072,0.16854000000000002,1.3016773218,0.029280000000000004,0.00854,0.030500000000000003,-1.32,0.16,1.3296616111000001,-1.29072,0.16854000000000002,1.3016773218,0.029280000000000004,0.00854,0.030500000000000003,-1.32,0.16,1.3296616111000001
2019-12-28 04:30:00,-0.9188000000000001,0.1841,0.9370625646,0.1512,0.0441,0.1575,-1.07,0.14,1.0791200119,-0.9188000000000001,0.2041,0.9411961804000001,0.1512,0.0441,0.1575,-1.07,0.16,1.081896483
2019-12-28 05:00:00,-0.81144,0.20208,0.8362243718,0.17856000000000002,0.05208,0.186,-0.99,0.15,1.0012991561,-0.81144,0.21208000000000002,0.8386970848,0.17856000000000002,0.05208,0.186,-0.99,0.16,1.0028459503
2019-12-28 05:30:00,-1.09984,0.19838000000000003,1.1175878713,0.20016,0.05838,0.20850000000000002,-1.3,0.14,1.3075167303,-1.09984,0.19838000000000003,1.1175878713,0.20016,0.05838,0.20850000000000002,-1.3,0.14,1.3075167303
2019-12-28 06:00:00,-0.9791200000000001,0.18984,0.9973540996,0.17088,0.04984,0.178,-1.15,0.14,1.158490397,-0.9791200000000001,0.19984000000000002,0.9993057590000001,0.17088,0.04984,0.178,-1.15,0.15,1.1597413505
2019-12-28 06:30:00,-1.1844000000000001,0.1883,1.1992748851,0.1656,0.0483,0.17250000000000001,-1.35,0.14,1.3572398462,-1.1844000000000001,0.1983,1.2008856106999999,0.1656,0.0483,0.17250000000000001,-1.35,0.15,1.3583077707
2019-12-28 07:00:00,-0.17496,0.30772000000000005,0.3539810729,0.57504,0.16772,0.599,-0.75,0.14,0.7629547824,-0.17496,0.30772000000000005,0.3539810729,0.57504,0.16772,0.599,-0.75,0.14,0.7629547824
2019-12-28 07:30:00,-0.7506400000000001,0.23898000000000003,0.7877638288000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.09,0.14,1.0989540482,-0.7506400000000001,0.23898000000000003,0.7877638288000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.09,0.14,1.0989540482
2019-12-28 08:00:00,-0.96664,0.22848000000000002,0.9932753898000001,0.30336,0.08848,0.316,-1.27,0.14,1.2776932339,-0.96664,0.22848000000000002,0.9932753898000001,0.30336,0.08848,0.316,-1.27,0.14,1.2776932339
2019-12-28 08:30:00,-1.3232,0.19740000000000002,1.3378434139,0.1968,0.0574,0.20500000000000002,-1.52,0.14,1.5264337522,-1.3232,0.19740000000000002,1.3378434139,0.1968,0.0574,0.20500000000000002,-1.52,0.14,1.5264337522
2019-12-28 09:00:00,-1.40648,0.21686000000000002,1.4231002249,0.26352000000000003,0.07686000000000001,0.2745,-1.67,0.14,1.6758579892,-1.40648,0.21686000000000002,1.4231002249,0.26352000000000003,0.07686000000000001,0.2745,-1.67,0.14,1.6758579892
2019-12-28 09:30:00,-1.6488,0.2016,1.6610791673,0.2112,0.0616,0.22,-1.8599999999999999,0.14,1.8652613758,-1.6488,0.0616,1.6499503023000002,0.2112,0.0616,0.22,-1.8599999999999999,0.0,1.8599999999999999
2019-12-28 10:00:00,-1.06664,0.14098000000000002,1.0759164698,0.48336,0.14098000000000002,0.5035000000000001,-1.55,0.0,1.55,-1.06664,0.14098000000000002,1.0759164698,0.48336,0.14098000000000002,0.5035000000000001,-1.55,0.0,1.55
2019-12-28 10:30:00,-1.40848,0.09086000000000001,1.411407613,0.31152,0.09086000000000001,0.3245,-1.72,0.0,1.72,-1.40848,0.23086,1.4272744130000001,0.31152,0.09086000000000001,0.3245,-1.72,0.14,1.7256882685
2019-12-28 11:00:00,-1.2416800000000001,0.11326000000000001,1.2468348126,0.38832000000000005,0.11326000000000001,0.4045,-1.63,0.0,1.63,-1.2416800000000001,0.11326000000000001,1.2468348126,0.38832000000000005,0.11326000000000001,0.4045,-1.63,0.0,1.63
2019-12-28 11:30:00,-1.93632,-0.06476000000000001,1.9374026427,0.22368000000000002,0.06524,0.233,-2.16,-0.13,2.1639085008,-1.93632,-0.06476000000000001,1.9374026427,0.22368000000000002,0.06524,0.233,-2.16,-0.13,2.1639085008
2019-12-28 12:00:00,-1.5272800000000002,0.09996000000000001,1.5305476798000002,0.34272,0.09996000000000001,0.357,-1.87,0.0,1.87,-1.53728,0.09996000000000001,1.5405264685,0.34272,0.09996000000000001,0.357,-1.88,0.0,1.88
2019-12-28 12:30:00,-1.90904,0.05278000000000001,1.9097694756,0.18096,0.05278000000000001,0.1885,-2.09,0.0,2.09,-1.90904,0.05278000000000001,1.9097694756,0.18096,0.05278000000000001,0.1885,-2.09,0.0,2.09
2019-12-28 13:00:00,-1.6832,0.07490000000000001,1.6848656475000001,0.25680000000000003,0.07490000000000001,0.2675,-1.94,0.0,1.94,-1.6832,0.07490000000000001,1.6848656475000001,0.25680000000000003,0.07490000000000001,0.2675,-1.94,0.0,1.94
2019-12-28 13:30:00,-1.39736,0.09702000000000001,1.4007240449,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.73,0.0,1.73,-1.39736,0.09702000000000001,1.4007240449,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.73,0.0,1.73
2019-12-28 14:00:00,-1.75096,0.06972,1.7523475112,0.23904000000000003,0.06972,0.249,-1.99,0.0,1.99,-1.75096,0.06972,1.7523475112,0.23904000000000003,0.06972,0.249,-1.99,0.0,1.99
2019-12-28 14:30:00,-1.5076,-0.0068000000000000005,1.5076153356000002,0.4224,0.1232,0.44,-1.9300000000000002,-0.13,1.9343732835,-1.5076,-0.0068000000000000005,1.5076153356000002,0.4224,0.1232,0.44,-1.9300000000000002,-0.13,1.9343732835
2019-12-28 15:00:00,-1.8030400000000002,0.09828,1.8057165337,0.33696000000000004,0.09828,0.35100000000000003,-2.14,0.0,2.14,-1.8030400000000002,0.23828000000000002,1.8187167454000002,0.33696000000000004,0.09828,0.35100000000000003,-2.14,0.14,2.1445745499
2019-12-28 15:30:00,-1.78856,0.05292,1.7893427284999999,0.18144000000000002,0.05292,0.189,-1.97,0.0,1.97,-1.78856,0.22292,1.8023984576,0.18144000000000002,0.05292,0.189,-1.97,0.17,1.9773214205
2019-12-28 16:00:00,-1.9136000000000002,0.0777,1.9151768195,0.2664,0.0777,0.2775,-2.18,0.0,2.18,-1.9136000000000002,0.2177,1.9259434701,0.2664,0.0777,0.2775,-2.18,0.14,2.1844907873
2019-12-28 16:30:00,-1.77704,0.10878000000000002,1.7803663247000001,0.37296,0.10878000000000002,0.3885,-2.15,0.0,2.15,-1.77704,0.10878000000000002,1.7803663247000001,0.37296,0.10878000000000002,0.3885,-2.15,0.0,2.15
2019-12-28 17:00:00,-1.3407200000000001,0.16604000000000002,1.3509623977,0.56928,0.16604000000000002,0.593,-1.9100000000000001,0.0,1.9100000000000001,-1.3407200000000001,0.16604000000000002,1.3509623977,0.56928,0.16604000000000002,0.593,-1.9100000000000001,0.0,1.9100000000000001
