Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 17:30:00,-0.91088,0.08266000000000001,0.9146229004,0.7291200000000001,0.21266000000000002,0.7595000000000001,-1.6400000000000001,-0.13,1.6451443706000002,-0.91088,0.21266000000000002,0.9353751386,0.7291200000000001,0.21266000000000002,0.7595000000000001,-1.6400000000000001,0.0,1.6400000000000001
2019-12-28 18:00:00,-2.25752,0.21364000000000002,2.2676063591,0.25248000000000004,0.07364000000000001,0.263,-2.51,0.14,2.5139013505,-2.25752,0.21364000000000002,2.2676063591,0.25248000000000004,0.07364000000000001,0.263,-2.51,0.14,2.5139013505
2019-12-28 18:30:00,-1.94992,0.23044,1.9634893939,0.31008,0.09044,0.323,-2.26,0.14,2.2643321311,-1.94992,0.23044,1.9634893939,0.31008,0.09044,0.323,-2.26,0.14,2.2643321311
2019-12-28 19:00:00,-0.99448,0.18536000000000002,1.0116070383,0.6355200000000001,0.18536000000000002,0.662,-1.63,0.0,1.63,-0.99448,0.18536000000000002,1.0116070383,0.6355200000000001,0.18536000000000002,0.662,-1.63,0.0,1.63
2019-12-28 19:30:00,-0.7567200000000001,0.20804000000000003,0.7847966616000001,0.71328,0.20804000000000003,0.743,-1.47,0.0,1.47,-0.7567200000000001,0.34804,0.8329207645000001,0.71328,0.20804000000000003,0.743,-1.47,0.14,1.4766516177
2019-12-28 20:00:00,-1.8634400000000002,0.27858000000000005,1.8841484681,0.40656000000000003,0.11858,0.42350000000000004,-2.27,0.16,2.2756317804,-1.8634400000000002,0.25858000000000003,1.8812953649000002,0.40656000000000003,0.11858,0.42350000000000004,-2.27,0.14,2.2743130831
2019-12-28 20:30:00,-1.7176,0.2457,1.735084508,0.3624,0.1057,0.3775,-2.08,0.14,2.0847062143,-1.7176,0.2657,1.7380294157,0.3624,0.1057,0.3775,-2.08,0.16,2.0861447697
2019-12-28 21:00:00,-1.36224,0.25018,1.3850226893,0.37776000000000004,0.11018000000000001,0.3935,-1.74,0.14,1.7456230979,-1.36224,0.25018,1.3850226893,0.37776000000000004,0.11018000000000001,0.3935,-1.74,0.14,1.7456230979
2019-12-28 21:30:00,-1.6786400000000001,0.25248000000000004,1.6975212517,0.35136,0.10248,0.366,-2.03,0.15,2.0355343279,-1.6786400000000001,0.24248000000000003,1.6960627347,0.35136,0.10248,0.366,-2.03,0.14,2.0348218595
2019-12-28 22:00:00,-0.86192,0.29694000000000004,0.9116355906,0.53808,0.15694000000000002,0.5605,-1.4,0.14,1.406982587,-0.86192,0.29994000000000004,0.9126171651,0.53808,0.15694000000000002,0.5605,-1.4,0.14300000000000002,1.4072842641
2019-12-28 22:30:00,-0.30312,0.34034000000000003,0.4557554717,0.68688,0.20034000000000002,0.7155,-0.99,0.14,0.9998499887000001,-0.30312,0.34334000000000003,0.4580000983,0.68688,0.20034000000000002,0.7155,-0.99,0.14300000000000002,1.0002744623
2019-12-28 23:00:00,-0.22504000000000002,0.33978,0.4075456416,0.68496,0.19978,0.7135,-0.91,0.14,0.9207062507,-0.22504000000000002,0.34278000000000003,0.4100501555,0.68496,0.19978,0.7135,-0.91,0.14300000000000002,0.9211671944000001
2019-12-28 23:30:00,-1.11352,0.23814000000000002,1.1386998946,0.33648,0.09814,0.35050000000000003,-1.45,0.14,1.4567429423,-1.11352,0.24114000000000002,1.1393310713,0.33648,0.09814,0.35050000000000003,-1.45,0.14300000000000002,1.4570343167
2019-12-29 00:00:00,-0.9391200000000001,0.24234000000000003,0.9698840395,0.35088,0.10234000000000001,0.3655,-1.29,0.14,1.2975746607,-0.9391200000000001,0.24534000000000003,0.9706379809000001,0.35088,0.10234000000000001,0.3655,-1.29,0.14300000000000002,1.2979017682
2019-12-29 00:30:00,-0.77568,0.26376,0.8192977481,0.42432000000000003,0.12376000000000001,0.442,-1.2,0.14,1.2081390648,-0.77568,0.26676,0.8202684682,0.42432000000000003,0.12376000000000001,0.442,-1.2,0.14300000000000002,1.2084903806
2019-12-29 01:00:00,-0.8159200000000001,0.25494,0.8548215311,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.21,0.14,1.2180722474,-0.8159200000000001,0.25794,0.8557210352,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.21,0.14300000000000002,1.2184206991
2019-12-29 01:30:00,-0.59128,0.28546000000000005,0.65658164,0.49872000000000005,0.14546,0.5195000000000001,-1.09,0.14,1.0989540482,-0.59128,0.28846000000000005,0.6578914880000001,0.49872000000000005,0.14546,0.5195000000000001,-1.09,0.14300000000000002,1.0993402567
2019-12-29 02:00:00,-0.55408,0.28756000000000004,0.6242558770000001,0.50592,0.14756000000000002,0.527,-1.06,0.14,1.0692053124,-0.55408,0.29056000000000004,0.6256434768,0.50592,0.14756000000000002,0.527,-1.06,0.14300000000000002,1.0696022625
2019-12-29 02:30:00,-0.448,0.3185,0.5496783150000001,0.612,0.17850000000000002,0.6375000000000001,-1.06,0.14,1.0692053124,-0.448,0.3185,0.5496783150000001,0.612,0.17850000000000002,0.6375000000000001,-1.06,0.14,1.0692053124
2019-12-29 03:00:00,-0.5210400000000001,0.25928,0.5819869414000001,0.40896000000000005,0.11928000000000001,0.426,-0.93,0.14,0.9404786016000001,-0.5210400000000001,0.26928,0.5865103580000001,0.40896000000000005,0.11928000000000001,0.426,-0.93,0.15,0.9420191081
2019-12-29 03:30:00,0.05544,0.32242000000000004,0.3271517232,0.62544,0.18242000000000003,0.6515000000000001,-0.5700000000000001,0.14,0.5869412236,0.06544000000000001,0.34242,0.3486170535,0.62544,0.18242000000000003,0.6515000000000001,-0.56,0.16,0.5824087911
2019-12-29 04:00:00,-0.64856,0.26292000000000004,0.6998264070000001,0.42144000000000004,0.12292000000000002,0.439,-1.07,0.14,1.0791200119,-0.64856,0.28292,0.7075830693,0.42144000000000004,0.12292000000000002,0.439,-1.07,0.16,1.081896483
2019-12-29 04:30:00,-0.6549600000000001,0.24772000000000002,0.7002412441,0.33504,0.09772,0.34900000000000003,-0.99,0.15,1.0012991561,-0.6549600000000001,0.25772,0.7038410332,0.33504,0.09772,0.34900000000000003,-0.99,0.16,1.0028459503
2019-12-29 05:00:00,0.043440000000000006,0.32892000000000005,0.3317761293,0.6134400000000001,0.17892000000000002,0.639,-0.5700000000000001,0.15,0.5894064811,0.043440000000000006,0.33892000000000005,0.34169255190000003,0.6134400000000001,0.17892000000000002,0.639,-0.5700000000000001,0.16,0.5920304046
2019-12-29 05:30:00,-0.42616000000000004,0.27362000000000003,0.5064387920000001,0.42384000000000005,0.12362000000000001,0.4415,-0.85,0.15,0.8631338251,-0.42616000000000004,0.28362000000000004,0.5119107832,0.42384000000000005,0.12362000000000001,0.4415,-0.85,0.16,0.8649277426
2019-12-29 06:00:00,-0.2864,0.3173,0.427439177,0.5736,0.1673,0.5975,-0.86,0.15,0.8729833904000001,-0.2864,0.32730000000000004,0.43491407200000004,0.5736,0.1673,0.5975,-0.86,0.16,0.8747571091
2019-12-29 06:30:00,-0.7074400000000001,-0.00842,0.7074901059,0.38256,0.11158000000000001,0.3985,-1.09,-0.12,1.09658561,-0.66744,0.52158,0.8470666149,0.38256,0.11158000000000001,0.3985,-1.05,0.41000000000000003,1.1272089425
2019-12-29 07:00:00,-0.50344,-0.25392000000000003,0.5638503348,0.46656000000000003,0.13608,0.486,-0.97,-0.39,1.0454664031,-0.44344000000000006,0.81608,0.9287763994,0.46656000000000003,0.13608,0.486,-0.91,0.68,1.1360017606
2019-12-29 07:30:00,-0.04136,-0.19748000000000002,0.2017647145,0.7286400000000001,0.21252000000000001,0.759,-0.77,-0.41000000000000003,0.8723531395,0.00864,0.8725200000000001,0.8725627771000001,0.7286400000000001,0.21252000000000001,0.759,-0.72,0.66,0.9767292358
2019-12-29 08:00:00,-0.6904,0.3503,0.7741848939,0.5496,0.1603,0.5725,-1.24,0.19,1.2544720005,-0.6904,0.3003,0.7528826270000001,0.5496,0.1603,0.5725,-1.24,0.14,1.2478781992
2019-12-29 08:30:00,-0.9975200000000001,0.29614,1.0405503592,0.43248000000000003,0.12614,0.4505,-1.43,0.17,1.4400694428,-0.9975200000000001,0.26614000000000004,1.032413023,0.43248000000000003,0.12614,0.4505,-1.43,0.14,1.4368368035
2019-12-29 09:00:00,-0.9573600000000001,0.25452,0.9906152634000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.35,0.14,1.3572398462,-0.9573600000000001,0.25452,0.9906152634000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.35,0.14,1.3572398462
2019-12-29 09:30:00,-0.43912,0.20734000000000002,0.4856091535,0.7108800000000001,0.20734000000000002,0.7405,-1.15,0.0,1.15,-0.43912,0.34734000000000004,0.5598852114,0.7108800000000001,0.20734000000000002,0.7405,-1.15,0.14,1.158490397
2019-12-29 10:00:00,-0.07584,0.25788,0.2688006696,0.8841600000000001,0.25788,0.921,-0.96,0.0,0.96,-0.07584,0.25788,0.2688006696,0.8841600000000001,0.25788,0.921,-0.96,0.0,0.96
2019-12-29 10:30:00,-1.03344,0.15358000000000002,1.0447894764,0.52656,0.15358000000000002,0.5485,-1.56,0.0,1.56,-1.03344,0.15358000000000002,1.0447894764,0.52656,0.15358000000000002,0.5485,-1.56,0.0,1.56
2019-12-29 11:00:00,-1.59096,0.10472000000000001,1.5944027095000002,0.35904,0.10472000000000001,0.374,-1.9500000000000002,0.0,1.9500000000000002,-1.59096,0.10472000000000001,1.5944027095000002,0.35904,0.10472000000000001,0.374,-1.9500000000000002,0.0,1.9500000000000002
2019-12-29 11:30:00,-1.3052000000000001,0.1414,1.3128370044,0.4848,0.1414,0.505,-1.79,0.0,1.79,-1.3052000000000001,0.0114,1.3052497845,0.4848,0.1414,0.505,-1.79,-0.13,1.794714462
2019-12-29 12:00:00,-0.7568800000000001,0.21966000000000002,0.7881103032000001,0.75312,0.21966000000000002,0.7845000000000001,-1.51,0.0,1.51,-0.7568800000000001,0.21966000000000002,0.7881103032000001,0.75312,0.21966000000000002,0.7845000000000001,-1.51,0.0,1.51
2019-12-29 12:30:00,-0.7952,0.19390000000000002,0.8184987783000001,0.6648000000000001,0.19390000000000002,0.6925,-1.46,0.0,1.46,-0.7952,0.19390000000000002,0.8184987783000001,0.6648000000000001,0.19390000000000002,0.6925,-1.46,0.0,1.46
2019-12-29 13:00:00,-1.1668,0.1526,1.1767365889999999,0.5232,0.1526,0.545,-1.69,0.0,1.69,-1.1668,0.1526,1.1767365889999999,0.5232,0.1526,0.545,-1.69,0.0,1.69
2019-12-29 13:30:00,0.0748,0.1689,0.1847220886,1.0248,0.2989,1.0675,-0.9500000000000001,-0.13,0.9588534820000001,0.0748,0.2989,0.3081172666,1.0248,0.2989,1.0675,-0.9500000000000001,0.0,0.9500000000000001
2019-12-29 14:00:00,-0.35752,0.10114000000000001,0.3715506022,0.7924800000000001,0.23114,0.8255,-1.15,-0.13,1.1573245007,-0.35752,0.10114000000000001,0.3715506022,0.7924800000000001,0.23114,0.8255,-1.15,-0.13,1.1573245007
2019-12-29 14:30:00,-1.61216,0.11312000000000001,1.6161237576,0.38784,0.11312000000000001,0.404,-2.0,0.0,2.0,-1.61216,0.11312000000000001,1.6161237576,0.38784,0.11312000000000001,0.404,-2.0,0.0,2.0
2019-12-29 15:00:00,-0.22408000000000003,0.39256,0.45201238920000003,0.86592,0.25256,0.902,-1.09,0.14,1.0989540482,-0.22408000000000003,0.39256,0.45201238920000003,0.86592,0.25256,0.902,-1.09,0.14,1.0989540482
2019-12-29 15:30:00,-1.18744,0.25158,1.213798274,0.38256,0.11158000000000001,0.3985,-1.57,0.14,1.5762296786999999,-1.18744,0.25158,1.213798274,0.38256,0.11158000000000001,0.3985,-1.57,0.14,1.5762296786999999
2019-12-29 16:00:00,-1.6623999999999999,0.051800000000000006,1.6632068422000001,0.1776,0.051800000000000006,0.185,-1.8399999999999999,0.0,1.8399999999999999,-1.6623999999999999,0.051800000000000006,1.6632068422000001,0.1776,0.051800000000000006,0.185,-1.8399999999999999,0.0,1.8399999999999999
2019-12-29 16:30:00,-2.0488,0.026600000000000002,2.0489726694,0.0912,0.026600000000000002,0.095,-2.14,0.0,2.14,-2.0488,0.026600000000000002,2.0489726694,0.0912,0.026600000000000002,0.095,-2.14,0.0,2.14
2019-12-29 17:00:00,-2.08232,0.03724,2.0826529716,0.12768000000000002,0.03724,0.133,-2.21,0.0,2.21,-2.08232,0.03724,2.0826529716,0.12768000000000002,0.03724,0.133,-2.21,0.0,2.21
2019-12-29 17:30:00,-2.0216,0.046200000000000005,2.0221278397,0.1584,0.046200000000000005,0.165,-2.18,0.0,2.18,-2.0216,0.046200000000000005,2.0221278397,0.1584,0.046200000000000005,0.165,-2.18,0.0,2.18
2019-12-29 18:00:00,-1.87376,0.07182000000000001,1.8751359017,0.24624000000000001,0.07182000000000001,0.2565,-2.12,0.0,2.12,-1.87376,0.07182000000000001,1.8751359017,0.24624000000000001,0.07182000000000001,0.2565,-2.12,0.0,2.12
2019-12-29 18:30:00,-1.50008,0.11956000000000001,1.5048370676,0.40992,0.11956000000000001,0.427,-1.9100000000000001,0.0,1.9100000000000001,-1.50008,0.11956000000000001,1.5048370676,0.40992,0.11956000000000001,0.427,-1.9100000000000001,0.0,1.9100000000000001
2019-12-29 19:00:00,-1.4028800000000001,0.12166,1.4081453938,0.41712000000000005,0.12166,0.4345,-1.82,0.0,1.82,-1.4028800000000001,0.12166,1.4081453938,0.41712000000000005,0.12166,0.4345,-1.82,0.0,1.82
2019-12-29 19:30:00,-1.71808,0.07056000000000001,1.7195283074,0.24192000000000002,0.07056000000000001,0.252,-1.96,0.0,1.96,-1.71808,0.07056000000000001,1.7195283074,0.24192000000000002,0.07056000000000001,0.252,-1.96,0.0,1.96
2019-12-29 20:00:00,-1.54664,-0.47152000000000005,1.6169187982,0.30336,0.08848,0.316,-1.85,-0.56,1.9328993766,-1.50664,0.71848,1.6691847112,0.30336,0.08848,0.316,-1.81,0.63,1.9165072397
2019-12-29 20:30:00,-1.3203200000000002,-0.47926,1.4046120639000002,0.37968,0.11074,0.3955,-1.7000000000000002,-0.59,1.7994721448000002,-1.29032,0.72074,1.4779688258,0.37968,0.11074,0.3955,-1.67,0.61,1.7779201331999999
2019-12-29 21:00:00,-1.078,0.126,1.0853386568,0.432,0.126,0.45,-1.51,0.0,1.51,-1.078,0.126,1.0853386568,0.432,0.126,0.45,-1.51,0.0,1.51
2019-12-29 21:30:00,-0.73272,0.16254000000000002,0.7505317115,0.55728,0.16254000000000002,0.5805,-1.29,0.0,1.29,-0.73272,0.16254000000000002,0.7505317115,0.55728,0.16254000000000002,0.5805,-1.29,0.0,1.29
2019-12-29 22:00:00,-0.67464,0.16198,0.6938131233,0.5553600000000001,0.16198,0.5785,-1.23,0.0,1.23,-0.67464,0.30198,0.7391421041,0.5553600000000001,0.16198,0.5785,-1.23,0.14,1.2379418403
2019-12-29 22:30:00,-0.7757600000000001,0.27832,0.8241757094000001,0.47424000000000005,0.13832,0.494,-1.25,0.14,1.2578155668,-0.7757600000000001,0.27832,0.8241757094000001,0.47424000000000005,0.13832,0.494,-1.25,0.14,1.2578155668
2019-12-29 23:00:00,-0.41864,0.022480000000000003,0.41924312760000004,0.59136,0.17248000000000002,0.616,-1.01,-0.15,1.0210778619,-0.40864000000000006,0.50248,0.6476671985,0.59136,0.17248000000000002,0.616,-1.0,0.33,1.053043209
2019-12-29 23:30:00,-0.02696,0.37422000000000005,0.3751898853,0.8030400000000001,0.23422,0.8365,-0.8300000000000001,0.14,0.8417244205000001,-0.02696,0.37422000000000005,0.3751898853,0.8030400000000001,0.23422,0.8365,-0.8300000000000001,0.14,0.8417244205000001
2019-12-30 00:00:00,-0.26328,0.33446000000000004,0.4256522642,0.6667200000000001,0.19446000000000002,0.6945,-0.93,0.14,0.9404786016000001,-0.26328,0.33446000000000004,0.4256522642,0.6667200000000001,0.19446000000000002,0.6945,-0.93,0.14,0.9404786016000001
2019-12-30 00:30:00,-0.5264800000000001,0.32186000000000003,0.6170697286,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.15,0.14,1.158490397,-0.5264800000000001,0.32186000000000003,0.6170697286,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.15,0.14,1.158490397
2019-12-30 01:00:00,-0.047040000000000005,0.32378,0.3271792322,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.78,0.11,0.7877182237,-0.047040000000000005,0.36378000000000005,0.3668087376,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.78,0.15,0.7942921377000001
2019-12-30 01:30:00,-0.13944,0.33558000000000004,0.3633970969,0.67056,0.19558,0.6985,-0.81,0.14,0.8220097323000001,-0.13944,0.33558000000000004,0.3633970969,0.67056,0.19558,0.6985,-0.81,0.14,0.8220097323000001
2019-12-30 02:00:00,-0.25656,0.33642000000000005,0.4230856296,0.67344,0.19642,0.7015,-0.93,0.14,0.9404786016000001,-0.25656,0.33642000000000005,0.4230856296,0.67344,0.19642,0.7015,-0.93,0.14,0.9404786016000001
2019-12-30 02:30:00,-0.9662400000000001,0.26068,1.0007865906,0.41376,0.12068000000000001,0.431,-1.38,0.14,1.3870832708,-0.9662400000000001,0.26068,1.0007865906,0.41376,0.12068000000000001,0.431,-1.38,0.14,1.3870832708
2019-12-30 03:00:00,-0.64768,0.24276000000000003,0.6916804175,0.35232,0.10276,0.367,-1.0,0.14,1.0097524449,-0.64768,0.24276000000000003,0.6916804175,0.35232,0.10276,0.367,-1.0,0.14,1.0097524449
2019-12-30 03:30:00,-0.63136,0.26502000000000003,0.6847269894,0.42864,0.12502000000000002,0.4465,-1.06,0.14,1.0692053124,-0.63136,0.26502000000000003,0.6847269894,0.42864,0.12502000000000002,0.4465,-1.06,0.14,1.0692053124
2019-12-30 04:00:00,0.009120000000000001,0.31766000000000005,0.3177908904,0.60912,0.17766,0.6345000000000001,-0.6000000000000001,0.14,0.6161168720000001,0.009120000000000001,0.31766000000000005,0.3177908904,0.60912,0.17766,0.6345000000000001,-0.6000000000000001,0.14,0.6161168720000001
2019-12-30 04:30:00,-0.1014,0.2893,0.3065557861,0.5016,0.1463,0.5225000000000001,-0.603,0.14300000000000002,0.6197241322,-0.1014,0.2893,0.3065557861,0.5016,0.1463,0.5225000000000001,-0.603,0.14300000000000002,0.6197241322
2019-12-30 05:00:00,-0.02024,0.35118000000000005,0.3517627752,0.68976,0.20118000000000003,0.7185,-0.71,0.15,0.7256721023,-0.02024,0.35118000000000005,0.3517627752,0.68976,0.20118000000000003,0.7185,-0.71,0.15,0.7256721023
2019-12-30 05:30:00,-0.81952,0.26264000000000004,0.8605770157,0.42048,0.12264000000000001,0.438,-1.24,0.14,1.2478781992,-0.81952,0.26264000000000004,0.8605770157,0.42048,0.12264000000000001,0.438,-1.24,0.14,1.2478781992
2019-12-30 06:00:00,-0.44480000000000003,0.3136,0.5442352433000001,0.5952000000000001,0.1736,0.62,-1.04,0.14,1.0493807698,-0.44480000000000003,0.3136,0.5442352433000001,0.5952000000000001,0.1736,0.62,-1.04,0.14,1.0493807698
2019-12-30 06:30:00,-0.49152000000000007,0.31164000000000003,0.5819891752,0.58848,0.17164000000000001,0.613,-1.08,0.14,1.0890362712,-0.49152000000000007,0.31164000000000003,0.5819891752,0.58848,0.17164000000000001,0.613,-1.08,0.14,1.0890362712
2019-12-30 07:00:00,-1.03408,0.25256,1.0644754577,0.38592000000000004,0.11256000000000001,0.402,-1.42,0.14,1.4268847185,-1.03408,0.25256,1.0644754577,0.38592000000000004,0.11256000000000001,0.402,-1.42,0.14,1.4268847185
2019-12-30 07:30:00,-0.97072,0.25354000000000004,1.0032845309,0.38928,0.11354000000000002,0.4055,-1.3599999999999999,0.14,1.3671868929,-0.97072,0.25354000000000004,1.0032845309,0.38928,0.11354000000000002,0.4055,-1.3599999999999999,0.14,1.3671868929
2019-12-30 08:00:00,-1.17928,-0.016040000000000002,1.1793890791,0.39072,0.11396,0.40700000000000003,-1.57,-0.13,1.5753729717,-1.17928,0.05396,1.1805138712,0.39072,0.11396,0.40700000000000003,-1.57,-0.06,1.5711460785
2019-12-30 08:30:00,-1.31216,0.11312000000000001,1.3170269549,0.38784,0.11312000000000001,0.404,-1.7000000000000002,0.0,1.7000000000000002,-1.31216,0.11312000000000001,1.3170269549,0.38784,0.11312000000000001,0.404,-1.7000000000000002,0.0,1.7000000000000002
2019-12-30 09:00:00,-0.9069600000000001,0.03422,0.9076053382,0.5630400000000001,0.16422,0.5865,-1.47,-0.13,1.475737104,-0.9069600000000001,0.30422000000000005,0.9566223131,0.5630400000000001,0.16422,0.5865,-1.47,0.14,1.4766516177
2019-12-30 09:30:00,-1.13892,-0.03556,1.1394750019,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.473,-0.133,1.4789922245,-1.13892,0.24044000000000001,1.1640232644,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.473,0.14300000000000002,1.4799249981
2019-12-30 10:00:00,-0.9157200000000001,0.029540000000000004,0.9161963381,0.55728,0.16254000000000002,0.5805,-1.473,-0.133,1.4789922245,-0.9157200000000001,0.30554000000000003,0.9653485433000001,0.55728,0.16254000000000002,0.5805,-1.473,0.14300000000000002,1.4799249981
2019-12-30 10:30:00,-1.48392,0.03794,1.4844049346000001,0.58608,0.17094,0.6105,-2.07,-0.133,2.0742683047,-1.48392,0.040940000000000004,1.4844846412,0.58608,0.17094,0.6105,-2.07,-0.13,2.0740781085
2019-12-30 11:00:00,-1.03712,0.04284,1.0380044123,0.6028800000000001,0.17584000000000002,0.628,-1.6400000000000001,-0.133,1.6453841497,-1.03712,0.045840000000000006,1.0381325542,0.6028800000000001,0.17584000000000002,0.628,-1.6400000000000001,-0.13,1.6451443706000002
2019-12-30 11:30:00,-0.25496,0.10472000000000001,0.2756281553,0.8150400000000001,0.23772000000000001,0.849,-1.07,-0.133,1.0782342046,-0.25496,0.10472000000000001,0.2756281553,0.8150400000000001,0.23772000000000001,0.849,-1.07,-0.133,1.0782342046
2019-12-30 12:00:00,-1.11728,0.03696,1.1178911575,0.58272,0.16996000000000003,0.607,-1.7000000000000002,-0.133,1.7051947103,-1.11728,0.03696,1.1178911575,0.58272,0.16996000000000003,0.607,-1.7000000000000002,-0.133,1.7051947103
2019-12-30 12:30:00,-0.23072,0.12354000000000001,0.26171329730000004,0.86928,0.25354000000000004,0.9055000000000001,-1.1,-0.13,1.107655181,-0.23072,0.12354000000000001,0.26171329730000004,0.86928,0.25354000000000004,0.9055000000000001,-1.1,-0.13,1.107655181
2019-12-30 13:00:00,-1.18184,0.029880000000000004,1.1822176619,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.73,-0.13,1.7348775173000002,-1.18184,0.009880000000000002,1.1818812969,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.73,-0.15,1.7364907140999999
2019-12-30 13:30:00,-1.23232,-0.005260000000000001,1.2323312258,0.42768000000000006,0.12474,0.4455,-1.6600000000000001,-0.13,1.6650825805,-1.23232,-0.005260000000000001,1.2323312258,0.42768000000000006,0.12474,0.4455,-1.6600000000000001,-0.13,1.6650825805
2019-12-30 14:00:00,-1.3602400000000001,-0.00632,1.360254682,0.38976000000000005,0.11368,0.406,-1.75,-0.12,1.7541094607,-1.3602400000000001,-0.01632,1.3603378992000001,0.38976000000000005,0.11368,0.406,-1.75,-0.13,1.7548219283000002
2019-12-30 14:30:00,-1.04024,0.018680000000000002,1.0404077085,0.50976,0.14868,0.531,-1.55,-0.13,1.5554420594,-1.04024,0.14868,1.0508115911,0.50976,0.14868,0.531,-1.55,0.0,1.55
2019-12-30 15:00:00,-0.97184,0.15988000000000002,0.9849033455,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.52,0.0,1.52,-0.97184,0.15988000000000002,0.9849033455,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.52,0.0,1.52
2019-12-30 15:30:00,-1.81128,-0.08954000000000001,1.813491839,0.13872,0.04046,0.14450000000000002,-1.9500000000000002,-0.13,1.9543285292,-1.81128,-0.08954000000000001,1.813491839,0.13872,0.04046,0.14450000000000002,-1.9500000000000002,-0.13,1.9543285292
2019-12-30 16:00:00,-2.042,0.0315,2.0422429459,0.108,0.0315,0.1125,-2.15,0.0,2.15,-2.042,0.0315,2.0422429459,0.108,0.0315,0.1125,-2.15,0.0,2.15
2019-12-30 16:30:00,-2.27752,0.021140000000000003,2.2776181089,0.07248,0.021140000000000003,0.0755,-2.35,0.0,2.35,-2.27752,0.021140000000000003,2.2776181089,0.07248,0.021140000000000003,0.0755,-2.35,0.0,2.35
2019-12-30 17:00:00,-2.32496,0.02772,2.3251252439,0.09504000000000001,0.02772,0.099,-2.42,0.0,2.42,-2.32496,0.02772,2.3251252439,0.09504000000000001,0.02772,0.099,-2.42,0.0,2.42
2019-12-30 17:30:00,-2.38256,0.02842,2.3827294958,0.09744000000000001,0.02842,0.1015,-2.48,0.0,2.48,-2.38256,0.02842,2.3827294958,0.09744000000000001,0.02842,0.1015,-2.48,0.0,2.48
2019-12-30 18:00:00,-2.3492,0.029400000000000003,2.3493839618,0.1008,0.029400000000000003,0.105,-2.45,0.0,2.45,-2.3492,0.029400000000000003,2.3493839618,0.1008,0.029400000000000003,0.105,-2.45,0.0,2.45
2019-12-30 18:30:00,-2.39128,0.02296,2.3913902233,0.07872000000000001,0.02296,0.082,-2.47,0.0,2.47,-2.39128,0.02296,2.3913902233,0.07872000000000001,0.02296,0.082,-2.47,0.0,2.47
2019-12-30 19:00:00,-2.2416,0.0287,2.2417837206,0.0984,0.0287,0.10250000000000001,-2.34,0.0,2.34,-2.2416,0.0287,2.2417837206,0.0984,0.0287,0.10250000000000001,-2.34,0.0,2.34
2019-12-30 19:30:00,-2.016,0.2295,2.0290210078,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.22,0.17,2.2264994947,-2.016,0.2695,2.0339336887,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.22,0.21,2.2299103121
2019-12-30 20:00:00,-2.30992,0.18794000000000002,2.3175529875,0.13008,0.03794,0.1355,-2.44,0.15,2.4446063078,-2.30992,0.17794000000000001,2.316763486,0.13008,0.03794,0.1355,-2.44,0.14,2.4440130933
2019-12-30 20:30:00,-2.34184,0.15988000000000002,2.3472912474,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.41,0.14,2.4140629652,-2.34184,0.15988000000000002,2.3472912474,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.41,0.14,2.4140629652
2019-12-30 21:00:00,-1.51912,0.22484,1.5356687794,0.29088,0.08484000000000001,0.303,-1.81,0.14,1.8154062906,-1.51912,0.22484,1.5356687794,0.29088,0.08484000000000001,0.303,-1.81,0.14,1.8154062906
2019-12-30 21:30:00,-2.08872,0.15204,2.0942462606,0.041280000000000004,0.01204,0.043000000000000003,-2.13,0.14,2.1345959805,-2.08872,0.15204,2.0942462606,0.041280000000000004,0.01204,0.043000000000000003,-2.13,0.14,2.1345959805
2019-12-30 22:00:00,-1.83928,0.16646000000000002,1.846797187,0.09072000000000001,0.02646,0.0945,-1.9300000000000002,0.14,1.9350710581000001,-1.84928,0.16646000000000002,1.8567567019000002,0.09072000000000001,0.02646,0.0945,-1.94,0.14,1.9450449866000001
2019-12-30 22:30:00,-1.26448,0.22036000000000003,1.2835373777,0.27552000000000004,0.08036,0.28700000000000003,-1.54,0.14,1.5463505424,-1.26448,0.22036000000000003,1.2835373777,0.27552000000000004,0.08036,0.28700000000000003,-1.54,0.14,1.5463505424
2019-12-30 23:00:00,-1.8632,0.1449,1.8688259015000002,0.016800000000000002,0.0049,0.0175,-1.88,0.14,1.8852055591,-1.8632,0.1449,1.8688259015000002,0.016800000000000002,0.0049,0.0175,-1.88,0.14,1.8852055591
2019-12-30 23:30:00,-0.96896,0.24072000000000002,0.9984135416000001,0.31104000000000004,0.09072000000000001,0.324,-1.28,0.15,1.2887590931,-0.96896,0.25072,1.0008716201,0.31104000000000004,0.09072000000000001,0.324,-1.28,0.16,1.2899612397
2019-12-31 00:00:00,-1.51544,0.15008000000000002,1.5228533744,0.03456,0.01008,0.036000000000000004,-1.55,0.14,1.5563097378,-1.51544,0.15008000000000002,1.5228533744,0.03456,0.01008,0.036000000000000004,-1.55,0.14,1.5563097378
2019-12-31 00:30:00,-1.6448,0.15610000000000002,1.6521907426,0.055200000000000006,0.0161,0.0575,-1.7000000000000002,0.14,1.7057549648,-1.6548,0.15610000000000002,1.6621462782,0.055200000000000006,0.0161,0.0575,-1.71,0.14,1.7157214226000002
2019-12-31 01:00:00,-0.888,0.21350000000000002,0.9133051243,0.252,0.07350000000000001,0.2625,-1.1400000000000001,0.14,1.1485643212,-0.888,0.21350000000000002,0.9133051243,0.252,0.07350000000000001,0.2625,-1.1400000000000001,0.14,1.1485643212
2019-12-31 01:30:00,-0.01912,0.32984,0.3303937045,0.65088,0.18984,0.678,-0.67,0.14,0.6844705983,-0.01912,0.32984,0.3303937045,0.65088,0.18984,0.678,-0.67,0.14,0.6844705983
2019-12-31 02:00:00,-0.9312800000000001,0.20796,0.9542168517,0.19872,0.057960000000000005,0.20700000000000002,-1.13,0.15,1.1399122773,-0.9312800000000001,0.21796000000000001,0.9564460257,0.19872,0.057960000000000005,0.20700000000000002,-1.13,0.16,1.1412712211
2019-12-31 02:30:00,-0.5029600000000001,-0.00128,0.5029616288000001,0.40704,0.11872,0.424,-0.91,-0.12,0.9178779875,-0.46296000000000004,0.5487200000000001,0.7179314731,0.40704,0.11872,0.424,-0.87,0.43,0.9704638066000001
2019-12-31 03:00:00,-1.40328,-0.33304,1.442258784,0.12672,0.03696,0.132,-1.53,-0.37,1.5741029191,-1.32328,0.7369600000000001,1.5146550762,0.12672,0.03696,0.132,-1.45,0.7000000000000001,1.6101242188
2019-12-31 03:30:00,-0.34064000000000005,-0.23602,0.4144165175,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.8,-0.37,0.8814193100000001,-0.26064000000000004,0.83398,0.8737596065000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.72,0.7000000000000001,1.0041912169
2019-12-31 04:00:00,-1.07864,-0.30252,1.1202600591,0.23136,0.06748000000000001,0.241,-1.31,-0.37,1.3612494261,-0.9886400000000001,0.76748,1.2515728505000001,0.23136,0.06748000000000001,0.241,-1.22,0.7000000000000001,1.4065560778
2019-12-31 04:30:00,-1.17096,-0.35528000000000004,1.2236711977,0.11904,0.03472,0.124,-1.29,-0.39,1.3476646467,-1.09096,0.73472,1.3152973808000001,0.11904,0.03472,0.124,-1.21,0.7000000000000001,1.397891269
2019-12-31 05:00:00,-1.12696,-0.35828000000000004,1.1825410775,0.14304,0.04172,0.149,-1.27,-0.4,1.3315029102,-1.03696,0.72172,1.2633945544,0.14304,0.04172,0.149,-1.18,0.68,1.3619104229
2019-12-31 05:30:00,-1.06064,-0.36352,1.121206493,0.15936,0.04648,0.166,-1.22,-0.41000000000000003,1.2870508925,-0.9806400000000001,0.7064800000000001,1.2086226872,0.15936,0.04648,0.166,-1.1400000000000001,0.66,1.317269904
2019-12-31 06:00:00,-1.75176,-0.40468000000000004,1.7978957144,0.018240000000000003,0.00532,0.019,-1.77,-0.41000000000000003,1.8168654326,-1.6617600000000001,0.64532,1.7826621104,0.018240000000000003,0.00532,0.019,-1.6800000000000002,0.64,1.7977764043
2019-12-31 06:30:00,-1.53992,-0.10956,1.5438124886,0.07008,0.020440000000000003,0.073,-1.6099999999999999,-0.13,1.6152399203,-1.5099200000000002,0.36044000000000004,1.5523451292,0.07008,0.020440000000000003,0.073,-1.58,0.34,1.6161683081
2019-12-31 07:00:00,-1.7785600000000001,0.15792,1.7855571679,0.06144000000000001,0.017920000000000002,0.064,-1.8399999999999999,0.14,1.8453184007,-1.7785600000000001,0.15792,1.7855571679,0.06144000000000001,0.017920000000000002,0.064,-1.8399999999999999,0.14,1.8453184007
2019-12-31 07:30:00,-1.722,0.154,1.7288724649,0.048,0.014,0.05,-1.77,0.14,1.7755280905,-1.722,0.154,1.7288724649,0.048,0.014,0.05,-1.77,0.14,1.7755280905
2019-12-31 08:00:00,-2.09472,0.16904000000000002,2.1015295382,0.06528,0.01904,0.068,-2.16,0.15,2.1652020691000002,-2.09472,0.15904000000000001,2.1007488189,0.06528,0.01904,0.068,-2.16,0.14,2.164532282
2019-12-31 08:30:00,-2.16024,0.00868,2.1602574384,0.02976,0.00868,0.031,-2.19,0.0,2.19,-2.16024,0.00868,2.1602574384,0.02976,0.00868,0.031,-2.19,0.0,2.19
2019-12-31 09:00:00,-2.07496,0.010220000000000002,2.0749851686,0.03504,0.010220000000000002,0.036500000000000005,-2.11,0.0,2.11,-2.07496,0.010220000000000002,2.0749851686,0.03504,0.010220000000000002,0.036500000000000005,-2.11,0.0,2.11
2019-12-31 09:30:00,-1.5938400000000001,-0.31362,1.6244024901,0.29616000000000003,0.08638000000000001,0.3085,-1.8900000000000001,-0.4,1.9318643845,-1.5938400000000001,0.08638000000000001,1.5961790156,0.29616000000000003,0.08638000000000001,0.3085,-1.8900000000000001,0.0,1.8900000000000001
2019-12-31 10:00:00,-1.51048,0.5148600000000001,1.5958166091,0.35952,0.10486000000000001,0.3745,-1.87,0.41000000000000003,1.9144189719,-1.51048,-0.21514000000000003,1.5257244345,0.35952,0.10486000000000001,0.3745,-1.87,-0.32,1.8971821209000002
2019-12-31 10:30:00,-1.4650400000000001,0.11228,1.4693362447,0.38496,0.11228,0.401,-1.85,0.0,1.85,-1.4650400000000001,0.11228,1.4693362447,0.38496,0.11228,0.401,-1.85,0.0,1.85
2019-12-31 11:00:00,-1.78416,-0.5253800000000001,1.8599061939000001,0.25584,0.07462,0.2665,-2.04,-0.6000000000000001,2.1264054176,-1.7341600000000001,0.6446200000000001,1.8500934706,0.25584,0.07462,0.2665,-1.99,0.5700000000000001,2.0700241544
2019-12-31 11:30:00,-1.84056,-0.51558,1.9114088652,0.28944000000000003,0.08442000000000001,0.3015,-2.13,-0.6000000000000001,2.2128940327,-1.74056,0.66442,1.8630628143,0.28944000000000003,0.08442000000000001,0.3015,-2.03,0.58,2.1112318679
2019-12-31 12:00:00,-2.05072,-0.57896,2.1308794429,0.20928000000000002,0.061040000000000004,0.218,-2.26,-0.64,2.3488720697,-1.95072,0.60104,2.0412147364,0.20928000000000002,0.061040000000000004,0.218,-2.16,0.54,2.2264770378
2019-12-31 12:30:00,-2.72736,-0.61048,2.7948485469,0.03264,0.00952,0.034,-2.76,-0.62,2.828780656,-2.62736,0.56952,2.6883775033,0.03264,0.00952,0.034,-2.66,0.56,2.7183082975
2019-12-31 13:00:00,-3.0432,-0.6151,3.1047406091,0.016800000000000002,0.0049,0.0175,-3.06,-0.62,3.1221787265,-2.9332000000000003,0.5649000000000001,2.9871013123,0.016800000000000002,0.0049,0.0175,-2.95,0.56,3.0026821344
2019-12-31 13:30:00,-1.9155200000000001,-0.54286,1.9909580232000001,0.26448000000000005,0.07714,0.2755,-2.18,-0.62,2.2664509701,-1.81552,0.63714,1.9240738681,0.26448000000000005,0.07714,0.2755,-2.08,0.56,2.1540659229
2019-12-31 14:00:00,-2.26752,-0.5613600000000001,2.3359734588,0.13248000000000001,0.03864,0.138,-2.4,-0.6000000000000001,2.4738633754,-2.16752,0.6286400000000001,2.256840978,0.13248000000000001,0.03864,0.138,-2.3,0.59,2.3744683615
2019-12-31 14:30:00,-2.53824,-0.58782,2.6054164063,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.58,-0.6000000000000001,2.6488488066,-2.43824,0.60218,2.5115005573999998,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.48,0.59,2.5492155656
2019-12-31 15:00:00,-2.75456,-0.5525800000000001,2.8094386361,0.02544,0.00742,0.026500000000000003,-2.7800000000000002,-0.56,2.8358420266,-2.65456,0.6374200000000001,2.7300170421,0.02544,0.00742,0.026500000000000003,-2.68,0.63,2.7530528509
2019-12-31 15:30:00,-2.23032,-0.5542600000000001,2.2981582735,0.019680000000000003,0.00574,0.0205,-2.25,-0.56,2.3186418438,-2.13032,0.6357400000000001,2.2231573606,0.019680000000000003,0.00574,0.0205,-2.15,0.63,2.2404017497
2019-12-31 16:00:00,-2.20656,-0.55608,2.2755509223,0.01344,0.003920000000000001,0.014,-2.22,-0.56,2.2895414388,-2.20656,0.61392,2.2903721968,0.01344,0.003920000000000001,0.014,-2.22,0.61,2.3022814771
2019-12-31 16:30:00,-2.34704,0.0037800000000000004,2.3470430439,0.012960000000000001,0.0037800000000000004,0.0135,-2.36,0.0,2.36,-2.34704,0.0037800000000000004,2.3470430439,0.012960000000000001,0.0037800000000000004,0.0135,-2.36,0.0,2.36
2019-12-31 17:00:00,-2.48856,0.00042,2.4885600354,0.00144,0.00042,0.0015,-2.49,0.0,2.49,-2.48856,0.00042,2.4885600354,0.00144,0.00042,0.0015,-2.49,0.0,2.49
2019-12-31 17:30:00,-2.48,0.0,2.48,0.0,0.0,0.0,-2.48,0.0,2.48,-2.48,0.0,2.48,0.0,0.0,0.0,-2.48,0.0,2.48
2019-12-31 18:00:00,-2.4276,0.0007,2.4276001009,0.0024000000000000002,0.0007,0.0025,-2.43,0.0,2.43,-2.4276,0.0007,2.4276001009,0.0024000000000000002,0.0007,0.0025,-2.43,0.0,2.43
2019-12-31 18:30:00,-2.43,0.0,2.43,0.0,0.0,0.0,-2.43,0.0,2.43,-2.43,0.0,2.43,0.0,0.0,0.0,-2.43,0.0,2.43
2019-12-31 19:00:00,-2.3176,0.0007,2.3176001057,0.0024000000000000002,0.0007,0.0025,-2.32,0.0,2.32,-2.3176,0.0007,2.3176001057,0.0024000000000000002,0.0007,0.0025,-2.32,0.0,2.32
2019-12-31 19:30:00,-2.43656,0.16392,2.4420676485,0.01344,0.003920000000000001,0.014,-2.45,0.16,2.4552189312,-2.43656,0.14392000000000002,2.4408067519,0.01344,0.003920000000000001,0.014,-2.45,0.14,2.45399674
2019-12-31 20:00:00,-2.44136,0.14252,2.4455164281,0.00864,0.00252,0.009000000000000001,-2.45,0.14,2.45399674,-2.44136,0.15252000000000002,2.4461195801,0.00864,0.00252,0.009000000000000001,-2.45,0.15,2.4545875417
2019-12-31 20:30:00,-1.6796,0.1897,1.6902787492,0.1704,0.0497,0.17750000000000002,-1.85,0.14,1.8552897348,-1.6796,0.19970000000000002,1.6914302380000001,0.1704,0.0497,0.17750000000000002,-1.85,0.15,1.8560711193000001
2019-12-31 21:00:00,-1.3816,0.2212,1.3991954831,0.27840000000000004,0.08120000000000001,0.29,-1.6600000000000001,0.14,1.6658931538,-1.3816,0.2212,1.3991954831,0.27840000000000004,0.08120000000000001,0.29,-1.6600000000000001,0.14,1.6658931538
2019-12-31 21:30:00,-2.10312,0.16534000000000001,2.1096092174,0.08688000000000001,0.02534,0.09050000000000001,-2.19,0.14,2.1944703233,-2.10312,0.16534000000000001,2.1096092174,0.08688000000000001,0.02534,0.09050000000000001,-2.19,0.14,2.1944703233
2019-12-31 22:00:00,-2.0232,0.16240000000000002,2.0297073681,0.07680000000000001,0.0224,0.08,-2.1,0.14,2.104661493,-2.0232,0.16240000000000002,2.0297073681,0.07680000000000001,0.0224,0.08,-2.1,0.14,2.104661493
2019-12-31 22:30:00,-1.76008,0.10456000000000001,1.7631830308,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.81,0.09,1.8122361877,-1.76008,0.20456000000000002,1.7719273123,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.81,0.19,1.8199450541000002
2019-12-31 23:00:00,-1.3244,0.09580000000000001,1.3278603089,0.22560000000000002,0.0658,0.23500000000000001,-1.55,0.03,1.5502902954,-1.3144,0.2758,1.3430238270000001,0.22560000000000002,0.0658,0.23500000000000001,-1.54,0.21,1.5542522318
2019-12-31 23:30:00,-1.51064,0.16148,1.5192461947,0.039360000000000006,0.01148,0.041,-1.55,0.15,1.5572411501999999,-1.5006400000000002,0.16148,1.5093032167,0.039360000000000006,0.01148,0.041,-1.54,0.15,1.5472879499
2020-01-01 00:00:00,-1.52088,0.15266000000000002,1.5285225056,0.009120000000000001,0.00266,0.0095,-1.53,0.15,1.537335357,-1.53088,0.15266000000000002,1.5384728304,0.009120000000000001,0.00266,0.0095,-1.54,0.15,1.5472879499
2020-01-01 00:30:00,-1.4952,0.1514,1.5028456341,0.0048000000000000004,0.0014,0.005,-1.5,0.15,1.5074813432,-1.4952,0.1414,1.5018711662,0.0048000000000000004,0.0014,0.005,-1.5,0.14,1.5065191668
2020-01-01 01:00:00,-1.5,0.16,1.5085091979,0.0,0.0,0.0,-1.5,0.16,1.5085091979,-1.5,0.17,1.5096025967,0.0,0.0,0.0,-1.5,0.17,1.5096025967
2020-01-01 01:30:00,-1.49,0.16,1.4985659812,0.0,0.0,0.0,-1.49,0.16,1.4985659812,-1.49,0.18,1.500833102,0.0,0.0,0.0,-1.49,0.18,1.500833102
2020-01-01 02:00:00,-1.45,0.16,1.4588008774,0.0,0.0,0.0,-1.45,0.16,1.4588008774,-1.45,0.18,1.4611296999,0.0,0.0,0.0,-1.45,0.18,1.4611296999
2020-01-01 02:30:00,-1.3900000000000001,0.16,1.3991783303,0.0,0.0,0.0,-1.3900000000000001,0.16,1.3991783303,-1.3900000000000001,0.18,1.4016062214,0.0,0.0,0.0,-1.3900000000000001,0.18,1.4016062214
2020-01-01 03:00:00,-1.37,0.16,1.3793114224,0.0,0.0,0.0,-1.37,0.16,1.3793114224,-1.37,0.17,1.3805071532,0.0,0.0,0.0,-1.37,0.17,1.3805071532
2020-01-01 03:30:00,-1.3,0.16,1.3098091464000001,0.0,0.0,0.0,-1.3,0.16,1.3098091464000001,-1.3,0.17,1.3110682667,0.0,0.0,0.0,-1.3,0.17,1.3110682667
2020-01-01 04:00:00,-1.27808,0.16056,1.2881257703,0.0019200000000000003,0.0005600000000000001,0.002,-1.28,0.16,1.2899612397,-1.27808,0.18056000000000003,1.2907712423,0.0019200000000000003,0.0005600000000000001,0.002,-1.28,0.18,1.2925942906
2020-01-01 04:30:00,-1.24328,0.16196000000000002,1.2537847503,0.00672,0.0019600000000000004,0.007,-1.25,0.16,1.2601983971,-1.25328,0.16196000000000002,1.2637016262,0.00672,0.0019600000000000004,0.007,-1.26,0.16,1.2701181047
2020-01-01 05:00:00,-1.198,0.1635,1.2091055578,0.012,0.0035,0.0125,-1.21,0.16,1.2205326706,-1.198,0.1635,1.2091055578,0.012,0.0035,0.0125,-1.21,0.16,1.2205326706
2020-01-01 05:30:00,-1.15448,0.15036000000000002,1.1642303037,0.03552,0.010360000000000001,0.037,-1.19,0.14,1.1982069938,-1.15448,0.17036,1.1669818336,0.03552,0.010360000000000001,0.037,-1.19,0.16,1.2007081244
2020-01-01 06:00:00,-1.11384,0.15638000000000002,1.1247640864,0.05616,0.016380000000000002,0.0585,-1.17,0.14,1.1783462988,-1.11384,0.15638000000000002,1.1247640864,0.05616,0.016380000000000002,0.0585,-1.17,0.14,1.1783462988
2020-01-01 06:30:00,-1.24984,0.14588,1.2583246799,0.02016,0.005880000000000001,0.021,-1.27,0.14,1.2776932339,-1.24984,0.14588,1.2583246799,0.02016,0.005880000000000001,0.021,-1.27,0.14,1.2776932339
2020-01-01 07:00:00,-1.3552,0.1414,1.3625567878,0.0048000000000000004,0.0014,0.005,-1.3599999999999999,0.14,1.3671868929,-1.3552,0.1414,1.3625567878,0.0048000000000000004,0.0014,0.005,-1.3599999999999999,0.14,1.3671868929
2020-01-01 07:30:00,-1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,-1.4100000000000001,0.14,1.4169333082,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185
2020-01-01 08:00:00,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694
2020-01-01 08:30:00,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668
2020-01-01 09:00:00,-1.55952,0.14014000000000001,1.565803899,0.00048000000000000007,0.00014000000000000001,0.0005,-1.56,0.14,1.5662694531999999,-1.55952,0.14014000000000001,1.565803899,0.00048000000000000007,0.00014000000000000001,0.0005,-1.56,0.14,1.5662694531999999
2020-01-01 09:30:00,-1.61856,0.14042000000000002,1.6246397293000001,0.00144,0.00042,0.0015,-1.62,0.14,1.6260381299,-1.61856,0.14042000000000002,1.6246397293000001,0.00144,0.00042,0.0015,-1.62,0.14,1.6260381299
2020-01-01 10:00:00,-1.6618400000000002,0.14238,1.6679281309,0.00816,0.00238,0.0085,-1.67,0.14,1.6758579892,-1.6618400000000002,0.14238,1.6679281309,0.00816,0.00238,0.0085,-1.67,0.14,1.6758579892
2020-01-01 10:30:00,-1.62112,0.011340000000000001,1.6211596621000002,0.038880000000000005,0.011340000000000001,0.0405,-1.6600000000000001,0.0,1.6600000000000001,-1.62112,0.011340000000000001,1.6211596621000002,0.038880000000000005,0.011340000000000001,0.0405,-1.6600000000000001,0.0,1.6600000000000001
2020-01-01 11:00:00,-1.57552,0.024640000000000002,1.5757126642000001,0.08448000000000001,0.024640000000000002,0.088,-1.6600000000000001,0.0,1.6600000000000001,-1.57552,0.024640000000000002,1.5757126642000001,0.08448000000000001,0.024640000000000002,0.088,-1.6600000000000001,0.0,1.6600000000000001
2020-01-01 11:30:00,-1.6391200000000001,0.03234,1.6394390047,0.11088,0.03234,0.1155,-1.75,0.0,1.75,-1.6391200000000001,0.03234,1.6394390047,0.11088,0.03234,0.1155,-1.75,0.0,1.75
2020-01-01 12:00:00,-1.51024,0.061180000000000005,1.5114786965,0.20976000000000003,0.061180000000000005,0.2185,-1.72,0.0,1.72,-1.51024,0.061180000000000005,1.5114786965,0.20976000000000003,0.061180000000000005,0.2185,-1.72,0.0,1.72
2020-01-01 12:30:00,-1.64472,0.054040000000000005,1.6456075474,0.18528000000000003,0.054040000000000005,0.193,-1.83,0.0,1.83,-1.64472,0.054040000000000005,1.6456075474,0.18528000000000003,0.054040000000000005,0.193,-1.83,0.0,1.83
2020-01-01 13:00:00,-1.6311200000000001,0.06384000000000001,1.6323688309,0.21888000000000002,0.06384000000000001,0.228,-1.85,0.0,1.85,-1.6311200000000001,0.06384000000000001,1.6323688309,0.21888000000000002,0.06384000000000001,0.228,-1.85,0.0,1.85
2020-01-01 13:30:00,-1.76224,0.04018,1.7626980031000001,0.13776000000000002,0.04018,0.14350000000000002,-1.9,0.0,1.9,-1.76224,0.04018,1.7626980031000001,0.13776000000000002,0.04018,0.14350000000000002,-1.9,0.0,1.9
2020-01-01 14:00:00,-1.86456,0.02492,1.8647265215000002,0.08544,0.02492,0.089,-1.9500000000000002,0.0,1.9500000000000002,-1.86456,0.02492,1.8647265215000002,0.08544,0.02492,0.089,-1.9500000000000002,0.0,1.9500000000000002
2020-01-01 14:30:00,-1.9335200000000001,0.01064,1.9335492752999999,0.036480000000000005,0.01064,0.038,-1.97,0.0,1.97,-1.9335200000000001,0.01064,1.9335492752999999,0.036480000000000005,0.01064,0.038,-1.97,0.0,1.97
2020-01-01 15:00:00,-1.9002400000000002,0.00868,1.9002598243,0.02976,0.00868,0.031,-1.9300000000000002,0.0,1.9300000000000002,-1.9002400000000002,0.00868,1.9002598243,0.02976,0.00868,0.031,-1.9300000000000002,0.0,1.9300000000000002
2020-01-01 15:30:00,-1.87248,0.01386,1.8725312948,0.04752000000000001,0.01386,0.0495,-1.92,0.0,1.92,-1.87248,0.01386,1.8725312948,0.04752000000000001,0.01386,0.0495,-1.92,0.0,1.92
2020-01-01 16:00:00,-1.9048,0.0161,1.90486804,0.055200000000000006,0.0161,0.0575,-1.96,0.0,1.96,-1.9048,0.0161,1.90486804,0.055200000000000006,0.0161,0.0575,-1.96,0.0,1.96
2020-01-01 16:30:00,-2.02472,0.01904,2.0248095219,0.06528,0.01904,0.068,-2.09,0.0,2.09,-2.02472,0.01904,2.0248095219,0.06528,0.01904,0.068,-2.09,0.0,2.09
2020-01-01 17:00:00,-2.1276,0.0182,2.1276778422,0.062400000000000004,0.0182,0.065,-2.19,0.0,2.19,-2.1276,0.0182,2.1276778422,0.062400000000000004,0.0182,0.065,-2.19,0.0,2.19
2020-01-01 17:30:00,-2.18144,0.01708,2.1815068645,0.05856000000000001,0.01708,0.061,-2.24,0.0,2.24,-2.18144,0.01708,2.1815068645,0.05856000000000001,0.01708,0.061,-2.24,0.0,2.24
2020-01-01 18:00:00,-2.15048,0.01736,2.1505500692,0.05952,0.01736,0.062,-2.21,0.0,2.21,-2.15048,0.01736,2.1505500692,0.05952,0.01736,0.062,-2.21,0.0,2.21
2020-01-01 18:30:00,-2.11752,0.021140000000000003,2.1176255217,0.07248,0.021140000000000003,0.0755,-2.19,0.0,2.19,-2.11752,0.021140000000000003,2.1176255217,0.07248,0.021140000000000003,0.0755,-2.19,0.0,2.19
2020-01-01 19:00:00,-1.9935200000000002,0.028140000000000002,1.9937185985,0.09648000000000001,0.028140000000000002,0.1005,-2.09,0.0,2.09,-1.9935200000000002,0.028140000000000002,1.9937185985,0.09648000000000001,0.028140000000000002,0.1005,-2.09,0.0,2.09
2020-01-01 19:30:00,-2.14832,0.24674000000000001,2.1624429357,0.09168000000000001,0.026740000000000003,0.0955,-2.24,0.22,2.2507776434,-2.14832,0.20674,2.158244715,0.09168000000000001,0.026740000000000003,0.0955,-2.24,0.18,2.2472205054
2020-01-01 20:00:00,-1.7104,0.1953,1.7215139413,0.18960000000000002,0.0553,0.1975,-1.9,0.14,1.9051509127,-1.7104,0.1953,1.7215139413,0.18960000000000002,0.0553,0.1975,-1.9,0.14,1.9051509127
2020-01-01 20:30:00,-1.4650400000000001,0.21728000000000003,1.4810647521,0.26496000000000003,0.07728,0.276,-1.73,0.14,1.7356554958000001,-1.4650400000000001,0.21728000000000003,1.4810647521,0.26496000000000003,0.07728,0.276,-1.73,0.14,1.7356554958000001
2020-01-01 21:00:00,-1.49624,0.20818,1.5106531865,0.23376000000000002,0.06818,0.24350000000000002,-1.73,0.14,1.7356554958000001,-1.49624,0.20818,1.5106531865,0.23376000000000002,0.06818,0.24350000000000002,-1.73,0.14,1.7356554958000001
2020-01-01 21:30:00,-1.95952,0.17514000000000002,1.9673313524,0.12048,0.035140000000000005,0.1255,-2.08,0.14,2.0847062143,-1.95952,0.17514000000000002,1.9673313524,0.12048,0.035140000000000005,0.1255,-2.08,0.14,2.0847062143
2020-01-01 22:00:00,-1.49248,0.20636000000000002,1.5066787979,0.22752000000000003,0.06636,0.23700000000000002,-1.72,0.14,1.7256882685,-1.49248,0.20636000000000002,1.5066787979,0.22752000000000003,0.06636,0.23700000000000002,-1.72,0.14,1.7256882685
2020-01-01 22:30:00,-1.4176,0.2107,1.4331727914,0.2424,0.0707,0.2525,-1.6600000000000001,0.14,1.6658931538,-1.4176,0.2107,1.4331727914,0.2424,0.0707,0.2525,-1.6600000000000001,0.14,1.6658931538
2020-01-01 23:00:00,-1.3932,0.1174,1.3981376899,0.1968,0.0574,0.20500000000000002,-1.5899999999999999,0.06,1.5911316727,-1.3832,0.2674,1.4088097813,0.1968,0.0574,0.20500000000000002,-1.58,0.21,1.5938946013000002
2020-01-01 23:30:00,-1.0904,-0.3347,1.140612226,0.18960000000000002,0.0553,0.1975,-1.28,-0.39,1.3380956618,-1.0104,0.7653000000000001,1.2675142011,0.18960000000000002,0.0553,0.1975,-1.2,0.71,1.3943098650999999
2020-01-02 00:00:00,-0.86936,-0.06398000000000001,0.8717111047,0.26064000000000004,0.07602,0.2715,-1.13,-0.14,1.1386395391,-0.8193600000000001,0.5660200000000001,0.9958561392,0.26064000000000004,0.07602,0.2715,-1.08,0.49,1.1859595271
2020-01-02 00:30:00,-0.77024,0.22868000000000002,0.8034700990000001,0.26976,0.07868,0.281,-1.04,0.15,1.0507616285,-0.77024,0.23868000000000003,0.8063732386,0.26976,0.07868,0.281,-1.04,0.16,1.052235715
2020-01-02 01:00:00,-0.7048800000000001,0.23316,0.7424415128,0.28512000000000004,0.08316000000000001,0.297,-0.99,0.15,1.0012991561,-0.7048800000000001,0.24316000000000002,0.7456424076,0.28512000000000004,0.08316000000000001,0.297,-0.99,0.16,1.0028459503
2020-01-02 01:30:00,-0.63936,0.26352000000000003,0.6915374176,0.32064000000000004,0.09352,0.334,-0.96,0.17,0.9749358953,-0.63936,0.25352,0.6877889211,0.32064000000000004,0.09352,0.334,-0.96,0.16,0.9732420048
2020-01-02 02:00:00,-0.484,0.2655,0.5520382686,0.396,0.1155,0.41250000000000003,-0.88,0.15,0.8926925563,-0.484,0.2755,0.5569167352000001,0.396,0.1155,0.41250000000000003,-0.88,0.16,0.894427191
2020-01-02 02:30:00,-0.43632000000000004,0.28774000000000005,0.5226561489,0.40368000000000004,0.11774000000000001,0.42050000000000004,-0.84,0.17,0.8570297544000001,-0.43632000000000004,0.27774000000000004,0.5172181841,0.40368000000000004,0.11774000000000001,0.42050000000000004,-0.84,0.16,0.8551023331000001
2020-01-02 03:00:00,-0.5884,0.26380000000000003,0.6448294348,0.3216,0.09380000000000001,0.335,-0.91,0.17,0.9257429449000001,-0.5884,0.2538,0.6408034020000001,0.3216,0.09380000000000001,0.335,-0.91,0.16,0.9239588735
2020-01-02 03:30:00,-0.6268,0.2326,0.6685663767000001,0.2832,0.0826,0.295,-0.91,0.15,0.9222797840000001,-0.6268,0.2326,0.6685663767000001,0.2832,0.0826,0.295,-0.91,0.15,0.9222797840000001
2020-01-02 04:00:00,-0.5756800000000001,0.23876000000000003,0.6232285295000001,0.30432000000000003,0.08876,0.317,-0.88,0.15,0.8926925563,-0.5756800000000001,0.23876000000000003,0.6232285295000001,0.30432000000000003,0.08876,0.317,-0.88,0.15,0.8926925563
2020-01-02 04:30:00,-0.37152,0.25914000000000004,0.4529687075,0.40848,0.11914000000000001,0.42550000000000004,-0.78,0.14,0.7924645102000001,-0.37152,0.25914000000000004,0.4529687075,0.40848,0.11914000000000001,0.42550000000000004,-0.78,0.14,0.7924645102000001
2020-01-02 05:00:00,-0.31656,0.26642000000000005,0.41375095170000004,0.43344000000000005,0.12642,0.4515,-0.75,0.14,0.7629547824,-0.31656,0.26642000000000005,0.41375095170000004,0.43344000000000005,0.12642,0.4515,-0.75,0.14,0.7629547824
