Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-02 05:30:00,-0.25880000000000003,0.2891,0.3880157858,0.5112,0.1491,0.5325,-0.77,0.14,0.7826237921,-0.25880000000000003,0.2891,0.3880157858,0.5112,0.1491,0.5325,-0.77,0.14,0.7826237921
2020-01-02 06:00:00,-0.34032,0.28574000000000005,0.4443703973,0.49968000000000007,0.14574,0.5205000000000001,-0.84,0.14,0.8515867542000001,-0.34032,0.28574000000000005,0.4443703973,0.49968000000000007,0.14574,0.5205000000000001,-0.84,0.14,0.8515867542000001
2020-01-02 06:30:00,-0.6782400000000001,0.25718,0.7253627024,0.40176,0.11718,0.41850000000000004,-1.08,0.14,1.0890362712,-0.6782400000000001,0.25718,0.7253627024,0.40176,0.11718,0.41850000000000004,-1.08,0.14,1.0890362712
2020-01-02 07:00:00,-0.5152800000000001,0.15596000000000002,0.5383651177000001,0.5347200000000001,0.15596000000000002,0.557,-1.05,0.0,1.05,-0.5152800000000001,0.15596000000000002,0.5383651177000001,0.5347200000000001,0.15596000000000002,0.557,-1.05,0.0,1.05
2020-01-02 07:30:00,-0.69752,-0.38886000000000004,0.798590164,0.5524800000000001,0.16114,0.5755,-1.25,-0.55,1.3656500284,-0.6175200000000001,0.75114,0.9723899681,0.5524800000000001,0.16114,0.5755,-1.17,0.59,1.3103434664
2020-01-02 08:00:00,-0.9599200000000001,-0.46706000000000003,1.067516487,0.49008,0.14294,0.5105000000000001,-1.45,-0.61,1.5730861388,-0.9199200000000001,0.6729400000000001,1.1397811413,0.49008,0.14294,0.5105000000000001,-1.4100000000000001,0.53,1.5063200191
2020-01-02 08:30:00,-0.95576,0.01582,0.9558909195,0.53424,0.15582000000000001,0.5565,-1.49,-0.14,1.4965627284,-0.95576,0.025820000000000003,0.9561087020000001,0.53424,0.15582000000000001,0.5565,-1.49,-0.13,1.4956603893
2020-01-02 09:00:00,-1.0953600000000001,0.01302,1.0954373784,0.52464,0.15302000000000002,0.5465,-1.62,-0.14,1.6260381299,-1.0953600000000001,0.023020000000000002,1.0956018666,0.52464,0.15302000000000002,0.5465,-1.62,-0.13,1.625207679
2020-01-02 09:30:00,-1.2796,-0.0028,1.2796030635,0.47040000000000004,0.13720000000000002,0.49,-1.75,-0.14,1.7555910686,-1.2796,0.007200000000000001,1.2796202562,0.47040000000000004,0.13720000000000002,0.49,-1.75,-0.13,1.7548219283000002
2020-01-02 10:00:00,-1.52656,-0.05108000000000001,1.5274143511,0.37344000000000005,0.10892,0.389,-1.9,-0.16,1.9067249408,-1.52656,-0.011080000000000001,1.5266002096,0.37344000000000005,0.10892,0.389,-1.9,-0.12,1.9037857022
2020-01-02 10:30:00,-1.13752,0.5811400000000001,1.2773705218,0.5524800000000001,0.16114,0.5755,-1.69,0.42,1.7414074767,-1.23752,-0.58886,1.3704786937,0.5524800000000001,0.16114,0.5755,-1.79,-0.75,1.9407730419
2020-01-02 11:00:00,-1.00568,0.5562600000000001,1.1492682237,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.6099999999999999,0.38,1.6542369842,-1.10568,-0.6137400000000001,1.2645967934,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.71,-0.79,1.8836666372000002
2020-01-02 11:30:00,-1.20952,0.28764,1.2432519455,0.5404800000000001,0.15764,0.5630000000000001,-1.75,0.13,1.7548219283000002,-1.25952,-0.32236000000000004,1.3001179177,0.5404800000000001,0.15764,0.5630000000000001,-1.8,-0.48,1.8629009636
2020-01-02 12:00:00,-1.32272,-0.06496,1.3243141621,0.49728000000000006,0.14504,0.518,-1.82,-0.21,1.832075326,-1.31272,-0.00496,1.3127293704,0.49728000000000006,0.14504,0.518,-1.81,-0.15,1.8162048343000001
2020-01-02 12:30:00,-1.5152,-0.08610000000000001,1.5176443094,0.4248,0.12390000000000001,0.4425,-1.94,-0.21,1.9513328778,-1.5152,-0.08610000000000001,1.5176443094,0.4248,0.12390000000000001,0.4425,-1.94,-0.21,1.9513328778
2020-01-02 13:00:00,-1.19224,-0.54732,1.3118671427,0.55776,0.16268000000000002,0.581,-1.75,-0.71,1.888544413,-1.10224,0.52268,1.2198882736,0.55776,0.16268000000000002,0.581,-1.6600000000000001,0.36,1.6985876486
2020-01-02 13:30:00,-1.32544,-0.59992,1.4548866623,0.51456,0.15008000000000002,0.536,-1.8399999999999999,-0.75,1.9869826371000001,-1.23544,0.59008,1.3691261447,0.51456,0.15008000000000002,0.536,-1.75,0.44,1.8044666802
2020-01-02 14:00:00,-1.25088,-0.60984,1.3916197757,0.54912,0.16016000000000002,0.5720000000000001,-1.8,-0.77,1.9577793543,-1.1608800000000001,0.57016,1.2933386254,0.54912,0.16016000000000002,0.5720000000000001,-1.71,0.41000000000000003,1.7584652399
2020-01-02 14:30:00,-1.31504,-0.6052200000000001,1.447626143,0.56496,0.16478,0.5885,-1.88,-0.77,2.0315757431,-1.2150400000000001,0.5647800000000001,1.3398875513,0.56496,0.16478,0.5885,-1.78,0.4,1.8243903091
2020-01-02 15:00:00,-1.46096,-0.32028,1.4956548399,0.47904,0.13972,0.499,-1.94,-0.46,1.9937903601,-1.41096,0.24972000000000003,1.4328880626,0.47904,0.13972,0.499,-1.8900000000000001,0.11,1.8931983520000002
2020-01-02 15:30:00,-1.4128,-0.0279,1.413075458,0.4872,0.1421,0.5075000000000001,-1.9,-0.17,1.9075901027,-1.4028,-0.0179,1.4029141991,0.4872,0.1421,0.5075000000000001,-1.8900000000000001,-0.16,1.896760396
2020-01-02 16:00:00,-1.51736,-0.17798000000000003,1.5277624979,0.45264000000000004,0.13202,0.47150000000000003,-1.97,-0.31,1.9942417104999999,-1.49736,0.18202000000000002,1.5083826603000001,0.45264000000000004,0.13202,0.47150000000000003,-1.9500000000000002,0.05,1.9506409203000001
2020-01-02 16:30:00,-1.7812000000000001,-0.026600000000000002,1.7813986078,0.38880000000000003,0.1134,0.405,-2.17,-0.14,2.1745114394,-1.7812000000000001,-0.0166,1.7812773507,0.38880000000000003,0.1134,0.405,-2.17,-0.13,2.1738905216
2020-01-02 17:00:00,-1.77744,-0.010920000000000001,1.7774735441,0.44256,0.12908,0.461,-2.22,-0.14,2.2244100341,-1.77744,-0.00092,1.7774402381,0.44256,0.12908,0.461,-2.22,-0.13,2.2238030488
2020-01-02 17:30:00,-1.6094400000000002,0.0030800000000000003,1.6094429471,0.49056000000000005,0.14308,0.511,-2.1,-0.14,2.104661493,-1.6094400000000002,0.013080000000000001,1.60949315,0.49056000000000005,0.14308,0.511,-2.1,-0.13,2.1040199619
2020-01-02 18:00:00,-1.44856,0.15792,1.4571426835,0.54144,0.15792,0.5640000000000001,-1.99,0.0,1.99,-1.44856,0.15792,1.4571426835,0.54144,0.15792,0.5640000000000001,-1.99,0.0,1.99
2020-01-02 18:30:00,-1.40752,0.16114,1.4167140325,0.5524800000000001,0.16114,0.5755,-1.96,0.0,1.96,-1.40752,0.16114,1.4167140325,0.5524800000000001,0.16114,0.5755,-1.96,0.0,1.96
2020-01-02 19:00:00,-1.17168,0.18326,1.1859250609,0.6283200000000001,0.18326,0.6545000000000001,-1.8,0.0,1.8,-1.17168,0.18326,1.1859250609,0.6283200000000001,0.18326,0.6545000000000001,-1.8,0.0,1.8
2020-01-02 19:30:00,-0.8783200000000001,0.21924000000000002,0.9052691313000001,0.75168,0.21924000000000002,0.783,-1.63,0.0,1.63,-0.8783200000000001,0.21924000000000002,0.9052691313000001,0.75168,0.21924000000000002,0.783,-1.63,0.0,1.63
2020-01-02 20:00:00,-1.0752,0.1114,1.0809555958,0.7248,0.2114,0.755,-1.8,-0.1,1.8027756377,-1.0752,0.0814,1.0782768661,0.7248,0.2114,0.755,-1.8,-0.13,1.8046883387000001
2020-01-02 20:30:00,-1.7071200000000002,0.75834,1.8679770475000002,0.54288,0.15834,0.5655,-2.25,0.6000000000000001,2.3286262044,-1.7071200000000002,-0.41166,1.7560531456000001,0.54288,0.15834,0.5655,-2.25,-0.5700000000000001,2.3210773361
2020-01-02 21:00:00,-0.8652000000000001,0.1764,0.8829994337,0.6048,0.1764,0.63,-1.47,0.0,1.47,-0.8652000000000001,0.1764,0.8829994337,0.6048,0.1764,0.63,-1.47,0.0,1.47
2020-01-02 21:30:00,-1.1728,-0.39790000000000003,1.2384604354,0.4872,0.1421,0.5075000000000001,-1.6600000000000001,-0.54,1.7456230979,-1.1728,0.7421,1.3878660778,0.4872,0.1421,0.5075000000000001,-1.6600000000000001,0.6000000000000001,1.7651062291000001
2020-01-02 22:00:00,-0.9647200000000001,0.7065400000000001,1.1957773413,0.60528,0.17654,0.6305000000000001,-1.57,0.53,1.6570455636,-0.9647200000000001,-0.14346,0.9753283806,0.60528,0.17654,0.6305000000000001,-1.57,-0.32,1.602279626
2020-01-02 22:30:00,0.082,0.266,0.2783522948,0.912,0.266,0.9500000000000001,-0.8300000000000001,0.0,0.8300000000000001,0.082,0.436,0.44364400140000004,0.912,0.266,0.9500000000000001,-0.8300000000000001,0.17,0.8472307832
2020-01-02 23:00:00,0.45968000000000003,0.44324,0.6385666762000001,1.03968,0.30324,1.083,-0.58,0.14,0.5966573556,0.45968000000000003,0.44324,0.6385666762000001,1.03968,0.30324,1.083,-0.58,0.14,0.5966573556
2020-01-02 23:30:00,-0.5120800000000001,0.30106000000000005,0.5940227689,0.51792,0.15106,0.5395,-1.03,0.15,1.0408650249,-0.5120800000000001,0.29106000000000004,0.5890176992,0.51792,0.15106,0.5395,-1.03,0.14,1.0394710193
2020-01-03 00:00:00,-0.59952,0.6426400000000001,0.8788688184000001,0.42048,0.12264000000000001,0.438,-1.02,0.52,1.1449017425,-0.6095200000000001,0.052640000000000006,0.6117888525,0.42048,0.12264000000000001,0.438,-1.03,-0.07,1.0323759005
2020-01-03 00:30:00,-0.7104,0.5203,0.8805567841,0.30960000000000004,0.0903,0.3225,-1.02,0.43,1.1069326989,-0.7604000000000001,-0.0497,0.7620224734000001,0.30960000000000004,0.0903,0.3225,-1.07,-0.14,1.0791200119
2020-01-03 01:00:00,-0.6003200000000001,-0.13926000000000002,0.6162608620000001,0.37968,0.11074,0.3955,-0.98,-0.25,1.0113851887,-0.57032,0.5207400000000001,0.7722920756,0.37968,0.11074,0.3955,-0.9500000000000001,0.41000000000000003,1.0346980236
2020-01-03 01:30:00,-0.49096000000000006,0.54222,0.73146719,0.41904,0.12222000000000001,0.4365,-0.91,0.42,1.0022474744,-0.5109600000000001,0.062220000000000004,0.514734349,0.41904,0.12222000000000001,0.4365,-0.93,-0.06,0.931933474
2020-01-03 02:00:00,-0.86016,0.8241200000000001,1.1912384312,0.21984,0.06412000000000001,0.229,-1.08,0.76,1.3206059215,-0.9501600000000001,-0.38588000000000006,1.0255278641,0.21984,0.06412000000000001,0.229,-1.17,-0.45,1.2535549449
2020-01-03 02:30:00,-0.8291200000000001,0.29734000000000005,0.8808240744,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.06,0.23,1.0846658472,-0.8391200000000001,0.12734,0.8487271941000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.07,0.06,1.0716809227
2020-01-03 03:00:00,-1.0108,0.1806,1.0268071874,0.13920000000000002,0.040600000000000004,0.145,-1.15,0.14,1.158490397,-1.0108,0.1806,1.0268071874,0.13920000000000002,0.040600000000000004,0.145,-1.15,0.14,1.158490397
2020-01-03 03:30:00,-1.14048,0.15736,1.1512848475,0.05952,0.01736,0.062,-1.2,0.14,1.2081390648,-1.15048,0.15736,1.1611918016,0.05952,0.01736,0.062,-1.21,0.14,1.2180722474
2020-01-03 04:00:00,-1.21208,0.15106,1.2214569374,0.03792,0.01106,0.0395,-1.25,0.14,1.2578155668,-1.21208,0.15106,1.2214569374,0.03792,0.01106,0.0395,-1.25,0.14,1.2578155668
2020-01-03 04:30:00,-1.06784,0.16688,1.0808011843,0.09216,0.02688,0.096,-1.16,0.14,1.1684177335,-1.06784,0.16688,1.0808011843,0.09216,0.02688,0.096,-1.16,0.14,1.1684177335
2020-01-03 05:00:00,-0.97328,0.17696,0.9892364732000001,0.12672,0.03696,0.132,-1.1,0.14,1.1088733021,-0.97328,0.17696,0.9892364732000001,0.12672,0.03696,0.132,-1.1,0.14,1.1088733021
2020-01-03 05:30:00,-1.13464,0.16198,1.1461437301,0.07536000000000001,0.021980000000000003,0.0785,-1.21,0.14,1.2180722474,-1.13464,0.16198,1.1461437301,0.07536000000000001,0.021980000000000003,0.0785,-1.21,0.14,1.2180722474
2020-01-03 06:00:00,-1.23072,-0.39396000000000003,1.2922368978,0.08928000000000001,0.02604,0.093,-1.32,-0.42,1.3852075657,-1.18072,0.59604,1.3226350215,0.08928000000000001,0.02604,0.093,-1.27,0.5700000000000001,1.3920488497
2020-01-03 06:30:00,-0.81808,0.10556000000000001,0.8248622915,0.36192,0.10556000000000001,0.377,-1.18,0.0,1.18,-0.81808,0.10556000000000001,0.8248622915,0.36192,0.10556000000000001,0.377,-1.18,0.0,1.18
2020-01-03 07:00:00,-0.916,0.112,0.9228217596,0.384,0.112,0.4,-1.3,0.0,1.3,-0.916,0.112,0.9228217596,0.384,0.112,0.4,-1.3,0.0,1.3
2020-01-03 07:30:00,-1.23624,-0.026820000000000004,1.2365308933,0.35376,0.10318000000000001,0.3685,-1.5899999999999999,-0.13,1.5953056133999999,-1.23624,-0.026820000000000004,1.2365308933,0.35376,0.10318000000000001,0.3685,-1.5899999999999999,-0.13,1.5953056133999999
2020-01-03 08:00:00,-1.354,-0.052000000000000005,1.354998155,0.336,0.098,0.35000000000000003,-1.69,-0.15,1.6966437457999999,-1.354,-0.052000000000000005,1.354998155,0.336,0.098,0.35000000000000003,-1.69,-0.15,1.6966437457999999
2020-01-03 08:30:00,-1.4904,-0.11220000000000001,1.4946173423,0.36960000000000004,0.1078,0.385,-1.8599999999999999,-0.22,1.8729655630000002,-1.4904,-0.1022,1.4938999297,0.36960000000000004,0.1078,0.385,-1.8599999999999999,-0.21,1.8718172988
2020-01-03 09:00:00,-1.36344,-0.08392000000000001,1.3660202048,0.46656000000000003,0.13608,0.486,-1.83,-0.22,1.8431766058,-1.36344,-0.07392,1.3654423459,0.46656000000000003,0.13608,0.486,-1.83,-0.21,1.842009772
2020-01-03 09:30:00,-1.7990400000000002,-0.11222000000000001,1.8025366154,0.30096,0.08778000000000001,0.3135,-2.1,-0.2,2.109502311,-1.7990400000000002,-0.10222,1.8019416888,0.30096,0.08778000000000001,0.3135,-2.1,-0.19,2.1085777197
2020-01-03 10:00:00,-2.11968,-0.11574000000000001,2.1228374997,0.22032000000000002,0.06426000000000001,0.2295,-2.34,-0.18,2.3469128659000003,-2.10968,-0.10574000000000001,2.1123282534,0.22032000000000002,0.06426000000000001,0.2295,-2.33,-0.17,2.3361934851
2020-01-03 10:30:00,-2.17456,-0.09758000000000001,2.1767482744,0.14544,0.042420000000000006,0.1515,-2.32,-0.14,2.3242202994,-2.17456,-0.09758000000000001,2.1767482744,0.14544,0.042420000000000006,0.1515,-2.32,-0.14,2.3242202994
2020-01-03 11:00:00,-2.38544,-0.18242000000000003,2.3924048675,0.09456,0.027580000000000004,0.0985,-2.48,-0.21,2.4888752480000003,-2.38544,-0.18242000000000003,2.3924048675,0.09456,0.027580000000000004,0.0985,-2.48,-0.21,2.4888752480000003
2020-01-03 11:30:00,-2.04584,-0.16212000000000001,2.0522534444,0.16416,0.047880000000000006,0.171,-2.21,-0.21,2.2199549545,-2.04584,-0.16212000000000001,2.0522534444,0.16416,0.047880000000000006,0.171,-2.21,-0.21,2.2199549545
2020-01-03 12:00:00,-1.58776,-0.12768000000000002,1.5928854322000001,0.28224000000000005,0.08232,0.294,-1.87,-0.21,1.8817545005,-1.58776,-0.12768000000000002,1.5928854322000001,0.28224000000000005,0.08232,0.294,-1.87,-0.21,1.8817545005
2020-01-03 12:30:00,-1.4077600000000001,-0.09018000000000001,1.4106454728,0.34224000000000004,0.09982,0.35650000000000004,-1.75,-0.19,1.760284068,-1.4077600000000001,-0.08018,1.4100415065,0.34224000000000004,0.09982,0.35650000000000004,-1.75,-0.18,1.7592327873
2020-01-03 13:00:00,-1.3908800000000001,-0.07234,1.3927599398,0.36912,0.10766,0.3845,-1.76,-0.18,1.7691806013,-1.3908800000000001,-0.062340000000000007,1.3922763555,0.36912,0.10766,0.3845,-1.76,-0.17,1.7681911661
2020-01-03 13:30:00,-1.51184,-0.09262000000000001,1.514674437,0.36816000000000004,0.10738,0.3835,-1.88,-0.2,1.8906083677,-1.51184,-0.08262000000000001,1.5140958523,0.36816000000000004,0.10738,0.3835,-1.88,-0.19,1.8895766722
2020-01-03 14:00:00,-1.41248,-0.25114000000000003,1.434632723,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.82,-0.37,1.8572291189,-1.3824800000000002,0.14886000000000002,1.3904712331,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.79,0.03,1.790251379
2020-01-03 14:30:00,-1.5765600000000002,-0.13108,1.5819998104000002,0.37344000000000005,0.10892,0.389,-1.9500000000000002,-0.24,1.9647137196000002,-1.56656,-0.041080000000000005,1.5670985291,0.37344000000000005,0.10892,0.389,-1.94,-0.15,1.9457903279000002
2020-01-03 15:00:00,-1.57704,-0.05872,1.5781328208,0.31296,0.09128000000000001,0.326,-1.8900000000000001,-0.15,1.8959430371,-1.57704,-0.048720000000000006,1.5777923818000001,0.31296,0.09128000000000001,0.326,-1.8900000000000001,-0.14,1.8951780919
2020-01-03 15:30:00,-1.73696,-0.05328,1.7377769707000001,0.26304,0.07672000000000001,0.274,-2.0,-0.13,2.0042205467,-1.73696,-0.06328,1.7381123094,0.26304,0.07672000000000001,0.274,-2.0,-0.14,2.0048940122
2020-01-03 16:00:00,-1.94904,-0.34722000000000003,1.979726913,0.18096,0.05278000000000001,0.1885,-2.13,-0.4,2.1672332593,-1.94904,0.05278000000000001,1.9497545102,0.18096,0.05278000000000001,0.1885,-2.13,0.0,2.13
2020-01-03 16:30:00,-2.07816,-0.5798800000000001,2.1575471721,0.17184000000000002,0.050120000000000005,0.179,-2.25,-0.63,2.3365358974,-2.03816,0.61012,2.1275202937,0.17184000000000002,0.050120000000000005,0.179,-2.21,0.56,2.2798464861
2020-01-03 17:00:00,-2.4576000000000002,-0.5918,2.5278498769,0.062400000000000004,0.0182,0.065,-2.52,-0.61,2.5927784325000003,-2.4276,0.6082000000000001,2.5026284183,0.062400000000000004,0.0182,0.065,-2.49,0.59,2.5589450952
2020-01-03 17:30:00,-2.47696,0.024220000000000002,2.4770784101,0.08304,0.024220000000000002,0.08650000000000001,-2.56,0.0,2.56,-2.47696,0.024220000000000002,2.4770784101,0.08304,0.024220000000000002,0.08650000000000001,-2.56,0.0,2.56
2020-01-03 18:00:00,-2.51488,0.013160000000000002,2.5149144319,0.04512,0.013160000000000002,0.047,-2.56,0.0,2.56,-2.51488,0.013160000000000002,2.5149144319,0.04512,0.013160000000000002,0.047,-2.56,0.0,2.56
2020-01-03 18:30:00,-2.52112,0.011340000000000001,2.5211455035,0.038880000000000005,0.011340000000000001,0.0405,-2.56,0.0,2.56,-2.51112,0.011340000000000001,2.5111456051000003,0.038880000000000005,0.011340000000000001,0.0405,-2.55,0.0,2.55
2020-01-03 19:00:00,-2.1116,0.046200000000000005,2.1121053478,0.1584,0.046200000000000005,0.165,-2.27,0.0,2.27,-2.1116,0.046200000000000005,2.1121053478,0.1584,0.046200000000000005,0.165,-2.27,0.0,2.27
2020-01-03 19:30:00,-1.4104,0.2828,1.4384728013,0.48960000000000004,0.1428,0.51,-1.9,0.14,1.9051509127,-1.4104,0.1428,1.4176106659,0.48960000000000004,0.1428,0.51,-1.9,0.0,1.9
2020-01-03 20:00:00,-1.88488,0.00316,1.8848826489000001,0.28512000000000004,0.08316000000000001,0.297,-2.17,-0.08,2.1714741537,-1.88488,0.06316000000000001,1.8859379099,0.28512000000000004,0.08316000000000001,0.297,-2.17,-0.02,2.1700921639
2020-01-03 20:30:00,-1.8928800000000001,-0.47084000000000004,1.9505601759000002,0.23712000000000003,0.06916,0.247,-2.13,-0.54,2.1973848093,-1.85288,0.70916,1.9839536789,0.23712000000000003,0.06916,0.247,-2.09,0.64,2.1857950499
2020-01-03 21:00:00,-1.67456,-0.42508,1.7276701653000002,0.32544,0.09492,0.339,-2.0,-0.52,2.0664946165,-1.66456,0.72492,1.8155629980999999,0.32544,0.09492,0.339,-1.99,0.63,2.0873428085
2020-01-03 21:30:00,-1.6844800000000002,0.64536,1.803874275,0.15552000000000002,0.045360000000000004,0.162,-1.8399999999999999,0.6000000000000001,1.9353552645,-1.7044800000000002,-0.39464000000000005,1.7495693184,0.15552000000000002,0.045360000000000004,0.162,-1.8599999999999999,-0.44,1.9113346123000001
2020-01-03 22:00:00,-1.68256,0.5459200000000001,1.7689083639,0.15744000000000002,0.04592,0.164,-1.8399999999999999,0.5,1.9067249408,-1.75256,-0.29408,1.7770620698,0.15744000000000002,0.04592,0.164,-1.9100000000000001,-0.34,1.940025773
2020-01-03 22:30:00,-1.00032,-0.36176,1.0637247764,0.43968,0.12824000000000002,0.458,-1.44,-0.49,1.5210851390000002,-0.93032,0.76824,1.2065189597,0.43968,0.12824000000000002,0.458,-1.37,0.64,1.5121177203
2020-01-03 23:00:00,-1.74864,0.18998,1.7589298593,0.17136,0.049980000000000004,0.17850000000000002,-1.92,0.14,1.9250974001,-1.74864,0.18998,1.7589298593,0.17136,0.049980000000000004,0.17850000000000002,-1.92,0.14,1.9250974001
2020-01-03 23:30:00,-1.54864,0.18998,1.5602494192,0.17136,0.049980000000000004,0.17850000000000002,-1.72,0.14,1.7256882685,-1.54864,0.18998,1.5602494192,0.17136,0.049980000000000004,0.17850000000000002,-1.72,0.14,1.7256882685
2020-01-04 00:00:00,-1.7790400000000002,0.15778,1.7860229142000001,0.06096000000000001,0.01778,0.0635,-1.8399999999999999,0.14,1.8453184007,-1.7790400000000002,0.15778,1.7860229142000001,0.06096000000000001,0.01778,0.0635,-1.8399999999999999,0.14,1.8453184007
2020-01-04 00:30:00,-0.9015200000000001,0.24164000000000002,0.9333424881000001,0.34848,0.10164000000000001,0.363,-1.25,0.14,1.2578155668,-0.9015200000000001,0.24164000000000002,0.9333424881000001,0.34848,0.10164000000000001,0.363,-1.25,0.14,1.2578155668
2020-01-04 01:00:00,-0.7652,0.2464,0.8038930277,0.3648,0.10640000000000001,0.38,-1.13,0.14,1.1386395391,-0.7652,0.2464,0.8038930277,0.3648,0.10640000000000001,0.38,-1.13,0.14,1.1386395391
2020-01-04 01:30:00,-0.71672,0.29554,0.7752621815,0.5332800000000001,0.15554,0.5555,-1.25,0.14,1.2578155668,-0.71672,0.29554,0.7752621815,0.5332800000000001,0.15554,0.5555,-1.25,0.14,1.2578155668
2020-01-04 02:00:00,-0.656,0.3045,0.7232262786,0.5640000000000001,0.1645,0.5875,-1.22,0.14,1.2280065146,-0.656,0.3045,0.7232262786,0.5640000000000001,0.1645,0.5875,-1.22,0.14,1.2280065146
2020-01-04 02:30:00,-0.234,0.308,0.3868074456,0.5760000000000001,0.168,0.6000000000000001,-0.81,0.14,0.8220097323000001,-0.234,0.308,0.3868074456,0.5760000000000001,0.168,0.6000000000000001,-0.81,0.14,0.8220097323000001
2020-01-04 03:00:00,0.17888,0.36134000000000005,0.40319306790000004,0.7588800000000001,0.22134,0.7905000000000001,-0.58,0.14,0.5966573556,0.17888,0.36134000000000005,0.40319306790000004,0.7588800000000001,0.22134,0.7905000000000001,-0.58,0.14,0.5966573556
2020-01-04 03:30:00,-0.2104,0.3003,0.366671856,0.5496,0.1603,0.5725,-0.76,0.14,0.7727871635,-0.20040000000000002,0.3003,0.36102666110000003,0.5496,0.1603,0.5725,-0.75,0.14,0.7629547824
2020-01-04 04:00:00,-0.18912,-0.22766000000000003,0.29596528510000003,0.5908800000000001,0.17234000000000002,0.6155,-0.78,-0.4,0.87658428,-0.11912,0.8523400000000001,0.8606236402,0.5908800000000001,0.17234000000000002,0.6155,-0.71,0.68,0.9831073187
2020-01-04 04:30:00,-0.7012,-0.24910000000000002,0.7441318768,0.44880000000000003,0.13090000000000002,0.4675,-1.15,-0.38,1.2111564721,-0.6212,0.8309000000000001,1.0374412032,0.44880000000000003,0.13090000000000002,0.4675,-1.07,0.7000000000000001,1.2786320816
2020-01-04 05:00:00,-1.16368,-0.28774000000000005,1.1987265952,0.31632000000000005,0.09226000000000001,0.3295,-1.48,-0.38,1.5280052356,-1.08368,0.7722600000000001,1.3306944991,0.31632000000000005,0.09226000000000001,0.3295,-1.4,0.68,1.5564061167
2020-01-04 05:30:00,-1.32752,-0.37386,1.3791593998,0.19248,0.05614,0.2005,-1.52,-0.43,1.5796518604,-1.24752,0.7061400000000001,1.4335061387999999,0.19248,0.05614,0.2005,-1.44,0.65,1.5799050604
2020-01-04 06:00:00,-1.13904,-0.37972000000000006,1.2006662317,0.24096,0.07028000000000001,0.251,-1.38,-0.45,1.4515164484,-1.04904,0.70028,1.2612997264999999,0.24096,0.07028000000000001,0.251,-1.29,0.63,1.4356183337
2020-01-04 06:30:00,-1.13184,-0.37012,1.1908192978,0.30816000000000004,0.08988,0.321,-1.44,-0.46,1.5116877985000001,-1.05184,0.6998800000000001,1.2634078518,0.30816000000000004,0.08988,0.321,-1.3599999999999999,0.61,1.490536816
2020-01-04 07:00:00,-0.42248,-0.28864,0.5116662975,0.58752,0.17136,0.612,-1.01,-0.46,1.1098198052,-0.34248,0.7913600000000001,0.8622895105,0.58752,0.17136,0.612,-0.93,0.62,1.1177208954
2020-01-04 07:30:00,-0.54656,-0.28108,0.6146005207,0.6134400000000001,0.17892000000000002,0.639,-1.16,-0.46,1.2478781992,-0.46656000000000003,0.7989200000000001,0.9251764156000001,0.6134400000000001,0.17892000000000002,0.639,-1.08,0.62,1.2453112061
2020-01-04 08:00:00,-1.37168,-0.34424000000000005,1.414216108,0.32832,0.09576000000000001,0.342,-1.7000000000000002,-0.44,1.7560182230999999,-1.31168,0.70576,1.4894970963,0.32832,0.09576000000000001,0.342,-1.6400000000000001,0.61,1.7497714136
2020-01-04 08:30:00,-1.3559999999999999,0.23450000000000001,1.3761272652,0.324,0.0945,0.3375,-1.6800000000000002,0.14,1.685823241,-1.3559999999999999,0.23450000000000001,1.3761272652,0.324,0.0945,0.3375,-1.6800000000000002,0.14,1.685823241
2020-01-04 09:00:00,-1.36488,0.24066,1.3859345764,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.71,0.14,1.7157214226000002,-1.36488,0.24066,1.3859345764,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.71,0.14,1.7157214226000002
2020-01-04 09:30:00,-0.7672,0.1829,0.788700355,0.5928,0.1729,0.6175,-1.3599999999999999,0.01,1.3600367642,-0.7672,0.28290000000000004,0.8176969182,0.5928,0.1729,0.6175,-1.3599999999999999,0.11,1.3644412776000001
2020-01-04 10:00:00,-1.05048,0.13986,1.0597495223,0.47952000000000006,0.13986,0.4995,-1.53,0.0,1.53,-1.05048,0.13986,1.0597495223,0.47952000000000006,0.13986,0.4995,-1.53,0.0,1.53
2020-01-04 10:30:00,-0.8112800000000001,0.18046,0.8311083263,0.61872,0.18046,0.6445000000000001,-1.43,0.0,1.43,-0.8112800000000001,0.18046,0.8311083263,0.61872,0.18046,0.6445000000000001,-1.43,0.0,1.43
2020-01-04 11:00:00,-1.39104,0.10178000000000001,1.3947585633,0.34896000000000005,0.10178000000000001,0.3635,-1.74,0.0,1.74,-1.39104,0.10178000000000001,1.3947585633,0.34896000000000005,0.10178000000000001,0.3635,-1.74,0.0,1.74
2020-01-04 11:30:00,-1.06872,0.15204,1.0794807085,0.5212800000000001,0.15204,0.543,-1.5899999999999999,0.0,1.5899999999999999,-1.06872,0.15204,1.0794807085,0.5212800000000001,0.15204,0.543,-1.5899999999999999,0.0,1.5899999999999999
2020-01-04 12:00:00,-1.3712,-0.0391,1.3717573583,0.44880000000000003,0.13090000000000002,0.4675,-1.82,-0.17,1.8279223178000001,-1.3712,0.13090000000000002,1.3774339367000001,0.44880000000000003,0.13090000000000002,0.4675,-1.82,0.0,1.82
2020-01-04 12:30:00,-0.45128,0.33796000000000004,0.5638001419,0.6787200000000001,0.19796000000000002,0.707,-1.13,0.14,1.1386395391,-0.45128,0.33796000000000004,0.5638001419,0.6787200000000001,0.19796000000000002,0.707,-1.13,0.14,1.1386395391
2020-01-04 13:00:00,-0.53224,0.19768000000000002,0.56776474,0.67776,0.19768000000000002,0.706,-1.21,0.0,1.21,-0.53224,0.19768000000000002,0.56776474,0.67776,0.19768000000000002,0.706,-1.21,0.0,1.21
2020-01-04 13:30:00,-0.7552,0.1764,0.7755282071,0.6048,0.1764,0.63,-1.3599999999999999,0.0,1.3599999999999999,-0.7552,0.1764,0.7755282071,0.6048,0.1764,0.63,-1.3599999999999999,0.0,1.3599999999999999
2020-01-04 14:00:00,-0.53208,0.34356000000000003,0.6333581925,0.6979200000000001,0.20356000000000002,0.727,-1.23,0.14,1.2379418403,-0.53208,0.34356000000000003,0.6333581925,0.6979200000000001,0.20356000000000002,0.727,-1.23,0.14,1.2379418403
2020-01-04 14:30:00,-0.69488,0.32816,0.7684706891,0.64512,0.18816000000000002,0.672,-1.34,0.14,1.3472935834,-0.69488,0.18816000000000002,0.7199044381,0.64512,0.18816000000000002,0.672,-1.34,0.0,1.34
2020-01-04 15:00:00,-0.76344,0.31108,0.8243854681,0.5865600000000001,0.17108,0.611,-1.35,0.14,1.3572398462,-0.76344,0.31108,0.8243854681,0.5865600000000001,0.17108,0.611,-1.35,0.14,1.3572398462
2020-01-04 15:30:00,-1.57952,0.22264,1.5951338501999999,0.18048,0.052640000000000006,0.188,-1.76,0.17,1.7681911661,-1.57952,0.19264,1.5912239314,0.18048,0.052640000000000006,0.188,-1.76,0.14,1.7655594014
2020-01-04 16:00:00,-1.61616,0.05362,1.6170492417,0.18384,0.05362,0.1915,-1.8,0.0,1.8,-1.61616,0.05362,1.6170492417,0.18384,0.05362,0.1915,-1.8,0.0,1.8
2020-01-04 16:30:00,-1.9806400000000002,0.028980000000000002,1.9808520010000001,0.09936,0.028980000000000002,0.10350000000000001,-2.08,0.0,2.08,-1.9806400000000002,0.028980000000000002,1.9808520010000001,0.09936,0.028980000000000002,0.10350000000000001,-2.08,0.0,2.08
2020-01-04 17:00:00,-1.9596,0.0497,1.9602301523,0.1704,0.0497,0.17750000000000002,-2.13,0.0,2.13,-1.9596,0.0497,1.9602301523,0.1704,0.0497,0.17750000000000002,-2.13,0.0,2.13
2020-01-04 17:30:00,-2.00008,0.04956000000000001,2.0006939296,0.16992000000000002,0.04956000000000001,0.177,-2.17,0.0,2.17,-2.00008,0.04956000000000001,2.0006939296,0.16992000000000002,0.04956000000000001,0.177,-2.17,0.0,2.17
2020-01-04 18:00:00,-2.27768,0.015260000000000001,2.2777311189000002,0.052320000000000005,0.015260000000000001,0.0545,-2.33,0.0,2.33,-2.27768,0.015260000000000001,2.2777311189000002,0.052320000000000005,0.015260000000000001,0.0545,-2.33,0.0,2.33
2020-01-04 18:30:00,-2.29784,0.009380000000000001,2.2978591449,0.03216,0.009380000000000001,0.0335,-2.33,0.0,2.33,-2.29784,0.009380000000000001,2.2978591449,0.03216,0.009380000000000001,0.0335,-2.33,0.0,2.33
2020-01-04 19:00:00,-2.2107200000000002,0.00854,2.2107364949,0.029280000000000004,0.00854,0.030500000000000003,-2.24,0.0,2.24,-2.2107200000000002,0.00854,2.2107364949,0.029280000000000004,0.00854,0.030500000000000003,-2.24,0.0,2.24
2020-01-04 19:30:00,-2.13336,0.21152,2.1438203283,0.17664000000000002,0.05152,0.184,-2.31,0.16,2.3155344955,-2.14336,0.23152000000000003,2.1558278224,0.17664000000000002,0.05152,0.184,-2.32,0.18,2.3269722817
2020-01-04 20:00:00,-2.69544,0.15008000000000002,2.6996149355,0.03456,0.01008,0.036000000000000004,-2.73,0.14,2.7335873866,-2.69544,0.16008,2.7001893267,0.03456,0.01008,0.036000000000000004,-2.73,0.15,2.7341177736
2020-01-04 20:30:00,-1.71648,0.26936000000000004,1.7374862302,0.20352,0.05936,0.212,-1.92,0.21,1.9314502323,-1.71648,0.20936000000000002,1.7292007402,0.20352,0.05936,0.212,-1.92,0.15,1.9258504615
2020-01-04 21:00:00,-2.18952,0.15764,2.1951875091,0.060480000000000006,0.017640000000000003,0.063,-2.25,0.14,2.2543513479,-2.18952,0.15764,2.1951875091,0.060480000000000006,0.017640000000000003,0.063,-2.25,0.14,2.2543513479
2020-01-04 21:30:00,-1.7555200000000002,0.19964,1.7668351932,0.20448000000000002,0.059640000000000006,0.213,-1.96,0.14,1.9649936387,-1.7555200000000002,0.19964,1.7668351932,0.20448000000000002,0.059640000000000006,0.213,-1.96,0.14,1.9649936387
2020-01-04 22:00:00,-2.386,0.147,2.3905240011,0.024,0.007,0.025,-2.41,0.14,2.4140629652,-2.386,0.147,2.3905240011,0.024,0.007,0.025,-2.41,0.14,2.4140629652
2020-01-04 22:30:00,-2.21552,0.14714000000000002,2.2204006508,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.24,0.14,2.2443707359,-2.21552,0.14714000000000002,2.2204006508,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.24,0.14,2.2443707359
2020-01-04 23:00:00,-1.14928,0.21896000000000002,1.1699521358,0.27072,0.07896,0.28200000000000003,-1.42,0.14,1.4268847185,-1.14928,0.22896000000000002,1.1718648386,0.27072,0.07896,0.28200000000000003,-1.42,0.15,1.4279005568
2020-01-04 23:30:00,-1.50736,0.18452000000000002,1.5186118003,0.15264000000000003,0.044520000000000004,0.159,-1.6600000000000001,0.14,1.6658931538,-1.50736,0.19452000000000003,1.5198592698,0.15264000000000003,0.044520000000000004,0.159,-1.6600000000000001,0.15,1.6667633305
2020-01-05 00:00:00,-2.232,0.154,2.2373064162,0.048,0.014,0.05,-2.2800000000000002,0.14,2.2842942017,-2.232,0.164,2.2380169794,0.048,0.014,0.05,-2.2800000000000002,0.15,2.2849288829
2020-01-05 00:30:00,-1.3084,0.1988,1.32341679,0.2016,0.058800000000000005,0.21,-1.51,0.14,1.5164761785,-1.3084,0.2088,1.3249558483000001,0.2016,0.058800000000000005,0.21,-1.51,0.15,1.5174320413
2020-01-05 01:00:00,-0.9617600000000001,0.19782000000000002,0.9818936042,0.19824000000000003,0.05782,0.20650000000000002,-1.16,0.14,1.1684177335,-0.9617600000000001,0.20782,0.9839570367,0.19824000000000003,0.05782,0.20650000000000002,-1.16,0.15,1.1696580697
2020-01-05 01:30:00,-0.95496,0.22272000000000003,0.9805879869,0.21504,0.06272000000000001,0.224,-1.17,0.16,1.1808894953,-0.95496,0.23272,0.9829075236,0.21504,0.06272000000000001,0.224,-1.17,0.17,1.1822859214
2020-01-05 02:00:00,-0.67344,0.25108,0.7187228951,0.34656000000000003,0.10108,0.361,-1.02,0.15,1.0309704166,-0.67344,0.25108,0.7187228951,0.34656000000000003,0.10108,0.361,-1.02,0.15,1.0309704166
2020-01-05 02:30:00,-0.5155200000000001,0.26214000000000004,0.5783409462,0.38448000000000004,0.11214,0.4005,-0.9,0.15,0.9124143795,-0.5155200000000001,0.26214000000000004,0.5783409462,0.38448000000000004,0.11214,0.4005,-0.9,0.15,0.9124143795
2020-01-05 03:00:00,-0.45496000000000003,0.26522,0.5266215434,0.39504000000000006,0.11522,0.41150000000000003,-0.85,0.15,0.8631338251,-0.45496000000000003,0.26522,0.5266215434,0.39504000000000006,0.11522,0.41150000000000003,-0.85,0.15,0.8631338251
2020-01-05 03:30:00,-1.6804800000000002,0.17736000000000002,1.6898134808,0.05952,0.01736,0.062,-1.74,0.16,1.7473408368,-1.6804800000000002,0.16736,1.6887931786000001,0.05952,0.01736,0.062,-1.74,0.15,1.7464535493
2020-01-05 04:00:00,-1.61456,0.18492000000000003,1.6251151958999999,0.08544,0.02492,0.089,-1.7000000000000002,0.16,1.7075128111,-1.61456,0.17492000000000002,1.6240076970000001,0.08544,0.02492,0.089,-1.7000000000000002,0.15,1.7066048166
2020-01-05 04:30:00,-1.06264,0.20298000000000002,1.081852416,0.14736000000000002,0.042980000000000004,0.1535,-1.21,0.16,1.2205326706,-1.06264,0.21298000000000003,1.0837731543,0.14736000000000002,0.042980000000000004,0.1535,-1.21,0.17,1.2218837915
2020-01-05 05:00:00,-0.43456000000000006,0.27242,0.5128889256,0.38544,0.11242,0.4015,-0.8200000000000001,0.16,0.835463943,-0.43456000000000006,0.27242,0.5128889256,0.38544,0.11242,0.4015,-0.8200000000000001,0.16,0.835463943
2020-01-05 05:30:00,-0.29248,0.27636000000000005,0.40239209730000003,0.46752000000000005,0.13636,0.487,-0.76,0.14,0.7727871635,-0.29248,0.27636000000000005,0.40239209730000003,0.46752000000000005,0.13636,0.487,-0.76,0.14,0.7727871635
2020-01-05 06:00:00,-0.6347200000000001,0.22904000000000002,0.6747805569,0.30528000000000005,0.08904000000000001,0.318,-0.9400000000000001,0.14,0.9503683496,-0.6347200000000001,0.22904000000000002,0.6747805569,0.30528000000000005,0.08904000000000001,0.318,-0.9400000000000001,0.14,0.9503683496
2020-01-05 06:30:00,-0.4696,0.2772,0.5453109205000001,0.47040000000000004,0.13720000000000002,0.49,-0.9400000000000001,0.14,0.9503683496,-0.4696,0.2772,0.5453109205000001,0.47040000000000004,0.13720000000000002,0.49,-0.9400000000000001,0.14,0.9503683496
2020-01-05 07:00:00,-1.3473600000000001,0.18452000000000002,1.3599362485,0.15264000000000003,0.044520000000000004,0.159,-1.5,0.14,1.5065191668,-1.3473600000000001,0.18452000000000002,1.3599362485,0.15264000000000003,0.044520000000000004,0.159,-1.5,0.14,1.5065191668
2020-01-05 07:30:00,-1.28648,0.18186000000000002,1.2992705069000001,0.14352,0.04186,0.1495,-1.43,0.14,1.4368368035,-1.28648,0.18186000000000002,1.2992705069000001,0.14352,0.04186,0.1495,-1.43,0.14,1.4368368035
2020-01-05 08:00:00,-1.77344,0.18858000000000003,1.7834382103,0.16656,0.048580000000000005,0.17350000000000002,-1.94,0.14,1.9450449866000001,-1.77344,0.18858000000000003,1.7834382103,0.16656,0.048580000000000005,0.17350000000000002,-1.94,0.14,1.9450449866000001
2020-01-05 08:30:00,-0.8616800000000001,0.25326000000000004,0.8981275244,0.38832000000000005,0.11326000000000001,0.4045,-1.25,0.14,1.2578155668,-0.8616800000000001,0.25326000000000004,0.8981275244,0.38832000000000005,0.11326000000000001,0.4045,-1.25,0.14,1.2578155668
2020-01-05 09:00:00,-1.09048,0.24486000000000002,1.1176327885,0.35952,0.10486000000000001,0.3745,-1.45,0.14,1.4567429423,-1.09048,0.24486000000000002,1.1176327885,0.35952,0.10486000000000001,0.3745,-1.45,0.14,1.4567429423
2020-01-05 09:30:00,-1.3476,0.25570000000000004,1.3716443598999999,0.3624,0.1057,0.3775,-1.71,0.15,1.7165663401,-1.3476,0.2457,1.3698154073,0.3624,0.1057,0.3775,-1.71,0.14,1.7157214226000002
2020-01-05 10:00:00,-0.86072,0.14854,0.8734432151,0.5092800000000001,0.14854,0.5305,-1.37,0.0,1.37,-0.86072,0.14854,0.8734432151,0.5092800000000001,0.14854,0.5305,-1.37,0.0,1.37
2020-01-05 10:30:00,-0.9902400000000001,0.018680000000000002,0.9904161752,0.50976,0.14868,0.531,-1.5,-0.13,1.5056227947,-0.9902400000000001,0.018680000000000002,0.9904161752,0.50976,0.14868,0.531,-1.5,-0.13,1.5056227947
2020-01-05 11:00:00,-1.6244800000000001,-0.014640000000000002,1.6245459673,0.39552000000000004,0.11536,0.41200000000000003,-2.02,-0.13,2.0241788459,-1.6244800000000001,-0.044640000000000006,1.6250932281,0.39552000000000004,0.11536,0.41200000000000003,-2.02,-0.16,2.0263267259
2020-01-05 11:30:00,-1.55016,0.11662000000000002,1.554540527,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.9500000000000002,0.0,1.9500000000000002,-1.55016,0.11662000000000002,1.554540527,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.9500000000000002,0.0,1.9500000000000002
2020-01-05 12:00:00,-1.21336,0.13902,1.2212981004,0.47664000000000006,0.13902,0.4965,-1.69,0.0,1.69,-1.21336,0.13902,1.2212981004,0.47664000000000006,0.13902,0.4965,-1.69,0.0,1.69
2020-01-05 12:30:00,-0.87104,0.31178,0.9251580676000001,0.58896,0.17178000000000002,0.6135,-1.46,0.14,1.4666969694,-0.87104,0.17178000000000002,0.8878170138,0.58896,0.17178000000000002,0.6135,-1.46,0.0,1.46
2020-01-05 13:00:00,-1.4976800000000001,0.27776,1.52321896,0.47232,0.13776000000000002,0.492,-1.97,0.14,1.9749683542,-1.4976800000000001,0.13776000000000002,1.5040023936,0.47232,0.13776000000000002,0.492,-1.97,0.0,1.97
2020-01-05 13:30:00,0.07992,0.18206000000000003,0.19882919810000002,1.06992,0.31206,1.1145,-0.99,-0.13,0.9984988733000001,0.07992,0.31206,0.3221314173,1.06992,0.31206,1.1145,-0.99,0.0,0.99
2020-01-05 14:00:00,-0.46176000000000006,0.10282000000000001,0.4730689696,0.7982400000000001,0.23282000000000003,0.8315,-1.26,-0.13,1.2666885963,-0.46176000000000006,0.10282000000000001,0.4730689696,0.7982400000000001,0.23282000000000003,0.8315,-1.26,-0.13,1.2666885963
2020-01-05 14:30:00,-0.88968,0.18676,0.9090708443000001,0.64032,0.18676,0.667,-1.53,0.0,1.53,-0.88968,0.18676,0.9090708443000001,0.64032,0.18676,0.667,-1.53,0.0,1.53
2020-01-05 15:00:00,-0.14056000000000002,0.27692,0.31055080100000004,0.9494400000000001,0.27692,0.989,-1.09,0.0,1.09,-0.14056000000000002,0.27692,0.31055080100000004,0.9494400000000001,0.27692,0.989,-1.09,0.0,1.09
2020-01-05 15:30:00,-1.10104,0.15428,1.1117964742,0.5289600000000001,0.15428,0.551,-1.63,0.0,1.63,-1.10104,0.29428000000000004,1.1396884662,0.5289600000000001,0.15428,0.551,-1.63,0.14,1.6360012225
2020-01-05 16:00:00,-1.44408,0.11256000000000001,1.4484601479,0.38592000000000004,0.11256000000000001,0.402,-1.83,0.0,1.83,-1.44408,0.11256000000000001,1.4484601479,0.38592000000000004,0.11256000000000001,0.402,-1.83,0.0,1.83
2020-01-05 16:30:00,-1.91152,0.06664,1.9126812594,0.22848000000000002,0.06664,0.23800000000000002,-2.14,0.0,2.14,-1.91152,0.06664,1.9126812594,0.22848000000000002,0.06664,0.23800000000000002,-2.14,0.0,2.14
2020-01-05 17:00:00,-2.0452,0.0714,2.0464459436,0.24480000000000002,0.0714,0.255,-2.29,0.0,2.29,-2.0452,0.0714,2.0464459436,0.24480000000000002,0.0714,0.255,-2.29,0.0,2.29
2020-01-05 17:30:00,-2.06936,0.07602,2.0707558644,0.26064000000000004,0.07602,0.2715,-2.33,0.0,2.33,-2.06936,0.07602,2.0707558644,0.26064000000000004,0.07602,0.2715,-2.33,0.0,2.33
2020-01-05 18:00:00,-2.21296,0.048720000000000006,2.213496239,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.38,0.0,2.38,-2.22296,0.048720000000000006,2.2234938273,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.39,0.0,2.39
2020-01-05 18:30:00,-2.0496,0.06720000000000001,2.0507013434,0.23040000000000002,0.06720000000000001,0.24,-2.2800000000000002,0.0,2.2800000000000002,-2.0496,0.06720000000000001,2.0507013434,0.23040000000000002,0.06720000000000001,0.24,-2.2800000000000002,0.0,2.2800000000000002
2020-01-05 19:00:00,-1.8928,0.0721,1.8941727086000002,0.2472,0.0721,0.2575,-2.14,0.0,2.14,-1.8928,0.0721,1.8941727086000002,0.2472,0.0721,0.2575,-2.14,0.0,2.14
2020-01-05 19:30:00,-2.166,0.227,2.1778624842,0.264,0.077,0.275,-2.43,0.15,2.4346252278,-2.166,0.23700000000000002,2.1789274885,0.264,0.077,0.275,-2.43,0.16,2.4352617929
2020-01-05 20:00:00,-1.95408,-0.05244000000000001,1.9547835174000001,0.26592000000000005,0.07756,0.277,-2.22,-0.13,2.2238030488,-1.95408,0.21756000000000003,1.9661538597,0.26592000000000005,0.07756,0.277,-2.22,0.14,2.2244100341
2020-01-05 20:30:00,-1.2776,0.14070000000000002,1.2853241809,0.4824,0.14070000000000002,0.5025000000000001,-1.76,0.0,1.76,-1.2776,0.14070000000000002,1.2853241809,0.4824,0.14070000000000002,0.5025000000000001,-1.76,0.0,1.76
2020-01-05 21:00:00,-1.89112,0.22134,1.904028952,0.27888,0.08134000000000001,0.29050000000000004,-2.17,0.14,2.1745114394,-1.89112,0.22134,1.904028952,0.27888,0.08134000000000001,0.29050000000000004,-2.17,0.14,2.1745114394
2020-01-05 21:30:00,-1.0212,0.2884,1.0611427802,0.5088,0.1484,0.53,-1.53,0.14,1.5363918771,-1.0212,0.2884,1.0611427802,0.5088,0.1484,0.53,-1.53,0.14,1.5363918771
2020-01-05 22:00:00,-1.5556800000000002,0.22876000000000002,1.5724094251,0.30432000000000003,0.08876,0.317,-1.8599999999999999,0.14,1.8652613758,-1.5556800000000002,0.22876000000000002,1.5724094251,0.30432000000000003,0.08876,0.317,-1.8599999999999999,0.14,1.8652613758
2020-01-05 22:30:00,-0.2268,0.3451,0.41295550610000004,0.7032,0.2051,0.7325,-0.93,0.14,0.9404786016000001,-0.21680000000000002,0.3451,0.4075490768,0.7032,0.2051,0.7325,-0.92,0.14,0.9305912099
2020-01-05 23:00:00,-1.10784,0.23688,1.1328819886,0.33216,0.09688000000000001,0.34600000000000003,-1.44,0.14,1.4467895493,-1.10784,0.23688,1.1328819886,0.33216,0.09688000000000001,0.34600000000000003,-1.44,0.14,1.4467895493
2020-01-05 23:30:00,-0.46168000000000003,0.30576000000000003,0.5537486795000001,0.56832,0.16576000000000002,0.592,-1.03,0.14,1.0394710193,-0.46168000000000003,0.30576000000000003,0.5537486795000001,0.56832,0.16576000000000002,0.592,-1.03,0.14,1.0394710193
2020-01-06 00:00:00,-0.8150400000000001,0.23478000000000002,0.8481814959,0.32496,0.09478,0.3385,-1.1400000000000001,0.14,1.1485643212,-0.8150400000000001,0.23478000000000002,0.8481814959,0.32496,0.09478,0.3385,-1.1400000000000001,0.14,1.1485643212
2020-01-06 00:30:00,-0.6964,0.2373,0.7357202254,0.3336,0.09730000000000001,0.34750000000000003,-1.03,0.14,1.0394710193,-0.6964,0.2373,0.7357202254,0.3336,0.09730000000000001,0.34750000000000003,-1.03,0.14,1.0394710193
2020-01-06 01:00:00,-0.6228,0.24710000000000001,0.6700285442,0.3672,0.1071,0.3825,-0.99,0.14,0.9998499887000001,-0.6228,0.24710000000000001,0.6700285442,0.3672,0.1071,0.3825,-0.99,0.14,0.9998499887000001
2020-01-06 01:30:00,-0.25416,0.30212,0.3948085612,0.55584,0.16212000000000001,0.579,-0.81,0.14,0.8220097323000001,-0.25416,0.30212,0.3948085612,0.55584,0.16212000000000001,0.579,-0.81,0.14,0.8220097323000001
2020-01-06 02:00:00,-1.06752,0.23114,1.0922566777,0.31248000000000004,0.09114000000000001,0.3255,-1.38,0.14,1.3870832708,-1.06752,0.23114,1.0922566777,0.31248000000000004,0.09114000000000001,0.3255,-1.38,0.14,1.3870832708
2020-01-06 02:30:00,-0.46024000000000004,0.30618,0.5527811954,0.56976,0.16618000000000002,0.5935,-1.03,0.14,1.0394710193,-0.46024000000000004,0.30618,0.5527811954,0.56976,0.16618000000000002,0.5935,-1.03,0.14,1.0394710193
2020-01-06 03:00:00,-0.6850400000000001,0.26978,0.7362479542,0.44496,0.12978,0.4635,-1.13,0.14,1.1386395391,-0.6850400000000001,0.26978,0.7362479542,0.44496,0.12978,0.4635,-1.13,0.14,1.1386395391
2020-01-06 03:30:00,-0.74392,0.25844,0.7875329834,0.40608000000000005,0.11844,0.423,-1.15,0.14,1.158490397,-0.74392,0.25844,0.7875329834,0.40608000000000005,0.11844,0.423,-1.15,0.14,1.158490397
2020-01-06 04:00:00,-0.5765600000000001,0.26642000000000005,0.6351386069,0.43344000000000005,0.12642,0.4515,-1.01,0.14,1.019656805,-0.5765600000000001,0.26642000000000005,0.6351386069,0.43344000000000005,0.12642,0.4515,-1.01,0.14,1.019656805
2020-01-06 04:30:00,0.12424000000000002,0.34832,0.3698140073,0.7142400000000001,0.20832,0.744,-0.59,0.14,0.6063827174,0.12424000000000002,0.34832,0.3698140073,0.7142400000000001,0.20832,0.744,-0.59,0.14,0.6063827174
2020-01-06 05:00:00,0.30416000000000004,0.38038000000000005,0.48703413640000004,0.8241600000000001,0.24038,0.8585,-0.52,0.14,0.5385164807,0.30416000000000004,0.38038000000000005,0.48703413640000004,0.8241600000000001,0.24038,0.8585,-0.52,0.14,0.5385164807
2020-01-06 05:30:00,-0.08712,0.33334,0.3445365728,0.66288,0.19334,0.6905,-0.75,0.14,0.7629547824,-0.08712,0.33334,0.3445365728,0.66288,0.19334,0.6905,-0.75,0.14,0.7629547824
2020-01-06 06:00:00,-0.10208,0.39106,0.40416364260000004,0.75792,0.22106,0.7895000000000001,-0.86,0.17,0.8766413178,-0.10208,0.38106,0.3944959442,0.75792,0.22106,0.7895000000000001,-0.86,0.16,0.8747571091
2020-01-06 06:30:00,-0.32992000000000005,0.21294000000000002,0.39267117290000003,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.06,0.0,1.06,-0.32992000000000005,0.21294000000000002,0.39267117290000003,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.06,0.0,1.06
2020-01-06 07:00:00,-0.41888000000000003,0.08366000000000001,0.4271527244,0.80112,0.23366,0.8345,-1.22,-0.15,1.229186723,-0.41888000000000003,0.09366000000000001,0.42922331020000004,0.80112,0.23366,0.8345,-1.22,-0.14,1.2280065146
2020-01-06 07:30:00,-1.5812,-0.0516,1.5820417188,0.5088,0.1484,0.53,-2.09,-0.2,2.0995475703,-1.5812,-0.041600000000000005,1.5817471353,0.5088,0.1484,0.53,-2.09,-0.19,2.0986185933
2020-01-06 08:00:00,-1.24408,-0.08994,1.2473268417,0.6859200000000001,0.20006000000000002,0.7145,-1.9300000000000002,-0.29,1.9516659550000002,-1.24408,-0.07994000000000001,1.2466456794,0.6859200000000001,0.20006000000000002,0.7145,-1.9300000000000002,-0.28,1.9502051174
2020-01-06 08:30:00,-1.83656,-0.17608000000000001,1.8449815175,0.49344000000000005,0.14392000000000002,0.514,-2.33,-0.32,2.3518715951,-1.83656,-0.16608,1.8440540122,0.49344000000000005,0.14392000000000002,0.514,-2.33,-0.31,2.3505318547
2020-01-06 09:00:00,-1.27616,-0.12888000000000002,1.2826513166,0.72384,0.21112000000000003,0.754,-2.0,-0.34,2.0286941613,-1.27616,-0.11888000000000001,1.2816851407,0.72384,0.21112000000000003,0.754,-2.0,-0.33,2.0270421801
2020-01-06 09:30:00,-1.24248,-0.14364000000000002,1.2507553718,0.70752,0.20636000000000002,0.737,-1.9500000000000002,-0.35000000000000003,1.9811612755999999,-1.24248,-0.13364,1.24964643,0.70752,0.20636000000000002,0.737,-1.9500000000000002,-0.34,1.9794191067
2020-01-06 10:00:00,-1.8472,-0.1346,1.8520974596,0.5328,0.1554,0.555,-2.38,-0.29,2.3976029696,-1.8472,-0.1346,1.8520974596,0.5328,0.1554,0.555,-2.38,-0.29,2.3976029696
2020-01-06 10:30:00,-1.51456,-0.12508,1.5197160919,0.56544,0.16492,0.589,-2.08,-0.29,2.1001190442,-1.51456,-0.12508,1.5197160919,0.56544,0.16492,0.589,-2.08,-0.29,2.1001190442
2020-01-06 11:00:00,-1.31696,-0.17078000000000002,1.3279869917,0.6830400000000001,0.19922,0.7115,-2.0,-0.37,2.0339370688,-1.31696,-0.16078,1.3267380487,0.6830400000000001,0.19922,0.7115,-2.0,-0.36,2.0321417273
2020-01-06 11:30:00,-0.9708,-0.1194,0.9781150239,0.8592000000000001,0.2506,0.895,-1.83,-0.37,1.8670297266,-0.9708,-0.10940000000000001,0.9769447272,0.8592000000000001,0.2506,0.895,-1.83,-0.36,1.8650737251
2020-01-06 12:00:00,-0.5977600000000001,-0.18018,0.6243251156,1.06224,0.30982000000000004,1.1065,-1.6600000000000001,-0.49,1.7308090594,-0.57776,-0.02018,0.5781123161,1.06224,0.30982000000000004,1.1065,-1.6400000000000001,-0.33,1.6728717823
2020-01-06 12:30:00,-1.43,-0.1275,1.4356727517,0.66,0.1925,0.6875,-2.09,-0.32,2.1143556938,-1.43,-0.1275,1.4356727517,0.66,0.1925,0.6875,-2.09,-0.32,2.1143556938
2020-01-06 13:00:00,-2.11344,-0.15392,2.1190375174,0.46656000000000003,0.13608,0.486,-2.58,-0.29,2.5962472918,-2.11344,-0.14392000000000002,2.1183346289,0.46656000000000003,0.13608,0.486,-2.58,-0.28,2.5951493213
2020-01-06 13:30:00,-2.3348,-0.1789,2.3416439204,0.4152,0.1211,0.4325,-2.75,-0.30000000000000004,2.7663152387,-2.3348,-0.1689,2.3409011619,0.4152,0.1211,0.4325,-2.75,-0.29,2.7652486326
2020-01-06 14:00:00,-1.61152,-0.15086000000000002,1.6185658621,0.6484800000000001,0.18914,0.6755,-2.26,-0.34,2.2854321254,-1.61152,-0.15086000000000002,1.6185658621,0.6484800000000001,0.18914,0.6755,-2.26,-0.34,2.2854321254
2020-01-06 14:30:00,-0.9247200000000001,-0.18596000000000001,0.9432328451,0.9052800000000001,0.26404,0.9430000000000001,-1.83,-0.45,1.8845158529,-0.9047200000000001,0.08404,0.9086148799,0.9052800000000001,0.26404,0.9430000000000001,-1.81,-0.18,1.8189282559
2020-01-06 15:00:00,-1.6388,-0.6534,1.764255367,0.5712,0.1666,0.595,-2.21,-0.8200000000000001,2.3572229424,-1.5388000000000002,0.5066,1.6200459870000001,0.5712,0.1666,0.595,-2.11,0.34,2.1372178176
2020-01-06 15:30:00,-1.72248,-0.6236400000000001,1.8319017987000001,0.46752000000000005,0.13636,0.487,-2.19,-0.76,2.3181242417,-1.6324800000000002,0.5463600000000001,1.7214819778,0.46752000000000005,0.13636,0.487,-2.1,0.41000000000000003,2.139649504
2020-01-06 16:00:00,-1.9368,-0.6324000000000001,2.037430735,0.4032,0.11760000000000001,0.42,-2.34,-0.75,2.4572545656,-1.8368,0.5476,1.9166898549,0.4032,0.11760000000000001,0.42,-2.24,0.43,2.2808989456
2020-01-06 16:30:00,-2.12624,-0.62682,2.2167092389,0.35376,0.10318000000000001,0.3685,-2.48,-0.73,2.585207922,-2.02624,0.56318,2.1030502253,0.35376,0.10318000000000001,0.3685,-2.38,0.46,2.4240462042
