Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-06 17:00:00,-2.18224,-0.57982,2.2579554136,0.37776000000000004,0.11018000000000001,0.3935,-2.56,-0.6900000000000001,2.6513581425,-2.08224,0.60018,2.1670116405,0.37776000000000004,0.11018000000000001,0.3935,-2.46,0.49,2.5083261351
2020-01-06 17:30:00,-2.4064,-0.6002000000000001,2.4801211664,0.2736,0.07980000000000001,0.28500000000000003,-2.68,-0.68,2.7649231454,-2.3064,0.5898,2.3806186171,0.2736,0.07980000000000001,0.28500000000000003,-2.58,0.51,2.6299239533
2020-01-06 18:00:00,-2.31824,-0.5853200000000001,2.3909906315000002,0.22176,0.06468,0.231,-2.54,-0.65,2.6218504915,-2.21824,0.60468,2.2991795493,0.22176,0.06468,0.231,-2.44,0.54,2.4990398155999998
2020-01-06 18:30:00,-2.07904,-0.55222,2.1511285991,0.30096,0.08778000000000001,0.3135,-2.38,-0.64,2.4645486402,-1.9790400000000001,0.63778,2.0792697396,0.30096,0.08778000000000001,0.3135,-2.2800000000000002,0.55,2.3453997527
2020-01-06 19:00:00,-1.9564,-0.5602,2.0350245699,0.2736,0.07980000000000001,0.28500000000000003,-2.23,-0.64,2.3200215516,-1.9464000000000001,0.6498,2.052002193,0.2736,0.07980000000000001,0.28500000000000003,-2.22,0.5700000000000001,2.2920078534
2020-01-06 19:30:00,-1.55952,0.28014,1.5844813189,0.48048,0.14014000000000001,0.5005000000000001,-2.04,0.14,2.0447982786,-1.55952,0.14014000000000001,1.565803899,0.48048,0.14014000000000001,0.5005000000000001,-2.04,0.0,2.04
2020-01-06 20:00:00,-1.76696,-0.04578,1.7675529554,0.32304000000000005,0.09422000000000001,0.3365,-2.09,-0.14,2.094683747,-1.76696,-0.04578,1.7675529554,0.32304000000000005,0.09422000000000001,0.3365,-2.09,-0.14,2.094683747
2020-01-06 20:30:00,-1.21384,0.15638000000000002,1.2238718274,0.5361600000000001,0.15638000000000002,0.5585,-1.75,0.0,1.75,-1.21384,0.15638000000000002,1.2238718274,0.5361600000000001,0.15638000000000002,0.5585,-1.75,0.0,1.75
2020-01-06 21:00:00,-0.7024800000000001,-0.19614,0.7293483735,0.7675200000000001,0.22386000000000003,0.7995,-1.47,-0.42,1.5288230767000002,-0.7024800000000001,-0.21614000000000003,0.7349793535,0.7675200000000001,0.22386000000000003,0.7995,-1.47,-0.44,1.5344380079
2020-01-06 21:30:00,-0.5784,0.3663,0.6846329308,0.7416,0.21630000000000002,0.7725000000000001,-1.32,0.15,1.3284953895,-0.5784,0.3563,0.6793351529,0.7416,0.21630000000000002,0.7725000000000001,-1.32,0.14,1.3274034805000001
2020-01-06 22:00:00,-1.36048,0.10486000000000001,1.364515097,0.35952,0.10486000000000001,0.3745,-1.72,0.0,1.72,-1.36048,0.10486000000000001,1.364515097,0.35952,0.10486000000000001,0.3745,-1.72,0.0,1.72
2020-01-06 22:30:00,-1.61272,0.24504,1.6312297202,0.25728,0.07504000000000001,0.268,-1.87,0.17,1.8777113729,-1.61272,0.21504,1.6269935464,0.25728,0.07504000000000001,0.268,-1.87,0.14,1.8752333187999999
2020-01-06 23:00:00,-0.66,0.2975,0.7239518285000001,0.54,0.1575,0.5625,-1.2,0.14,1.2081390648,-0.66,0.2975,0.7239518285000001,0.54,0.1575,0.5625,-1.2,0.14,1.2081390648
2020-01-06 23:30:00,-0.31352,0.32564000000000004,0.45203561810000004,0.63648,0.18564000000000003,0.663,-0.9500000000000001,0.14,0.9602603814,-0.31352,0.32564000000000004,0.45203561810000004,0.63648,0.18564000000000003,0.663,-0.9500000000000001,0.14,0.9602603814
2020-01-07 00:00:00,-1.23872,0.22204000000000002,1.2584629514,0.28128000000000003,0.08204,0.293,-1.52,0.14,1.5264337522,-1.23872,0.22204000000000002,1.2584629514,0.28128000000000003,0.08204,0.293,-1.52,0.14,1.5264337522
2020-01-07 00:30:00,-0.62656,0.26642000000000005,0.6808502405,0.43344000000000005,0.12642,0.4515,-1.06,0.14,1.0692053124,-0.62656,0.26642000000000005,0.6808502405,0.43344000000000005,0.12642,0.4515,-1.06,0.14,1.0692053124
2020-01-07 01:00:00,-1.18936,0.21602000000000002,1.2088183693,0.26064000000000004,0.07602,0.2715,-1.45,0.14,1.4567429423,-1.18936,0.21602000000000002,1.2088183693,0.26064000000000004,0.07602,0.2715,-1.45,0.14,1.4567429423
2020-01-07 01:30:00,-1.42368,0.16226000000000002,1.4328967339,0.07632000000000001,0.022260000000000002,0.0795,-1.5,0.14,1.5065191668,-1.42368,0.16226000000000002,1.4328967339,0.07632000000000001,0.022260000000000002,0.0795,-1.5,0.14,1.5065191668
2020-01-07 02:00:00,-1.6932,0.16240000000000002,1.7009703112999999,0.07680000000000001,0.0224,0.08,-1.77,0.14,1.7755280905,-1.6932,0.16240000000000002,1.7009703112999999,0.07680000000000001,0.0224,0.08,-1.77,0.14,1.7755280905
2020-01-07 02:30:00,-1.3420800000000002,0.16856000000000002,1.3526238206,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.44,0.14,1.4467895493,-1.3420800000000002,0.16856000000000002,1.3526238206,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.44,0.14,1.4467895493
2020-01-07 03:00:00,-1.24144,0.20958000000000002,1.2590063741,0.23856000000000002,0.06958,0.2485,-1.48,0.14,1.4866068747,-1.24144,0.20958000000000002,1.2590063741,0.23856000000000002,0.06958,0.2485,-1.48,0.14,1.4866068747
2020-01-07 03:30:00,-1.572,0.1715,1.5813273695999999,0.108,0.0315,0.1125,-1.6800000000000002,0.14,1.685823241,-1.572,0.1715,1.5813273695999999,0.108,0.0315,0.1125,-1.6800000000000002,0.14,1.685823241
2020-01-07 04:00:00,-0.8952,0.2114,0.9198222654,0.24480000000000002,0.0714,0.255,-1.1400000000000001,0.14,1.1485643212,-0.8952,0.2114,0.9198222654,0.24480000000000002,0.0714,0.255,-1.1400000000000001,0.14,1.1485643212
2020-01-07 04:30:00,-1.43224,0.18018,1.4435290957,0.13776000000000002,0.04018,0.14350000000000002,-1.57,0.14,1.5762296786999999,-1.43224,0.18018,1.4435290957,0.13776000000000002,0.04018,0.14350000000000002,-1.57,0.14,1.5762296786999999
2020-01-07 05:00:00,-1.54176,0.16282000000000002,1.5503335931,0.07824,0.022820000000000003,0.0815,-1.62,0.14,1.6260381299,-1.55176,0.16282000000000002,1.560278645,0.07824,0.022820000000000003,0.0815,-1.63,0.14,1.6360012225
2020-01-07 05:30:00,-1.5824,0.11180000000000001,1.5863445401,0.1776,0.051800000000000006,0.185,-1.76,0.06,1.7610224303000002,-1.5824,0.1718,1.591698778,0.1776,0.051800000000000006,0.185,-1.76,0.12,1.7640861657
2020-01-07 06:00:00,-1.91768,-0.45974000000000004,1.9720186231,0.17232,0.050260000000000006,0.17950000000000002,-2.09,-0.51,2.151325173,-1.90768,0.45026000000000005,1.9600961839000002,0.17232,0.050260000000000006,0.17950000000000002,-2.08,0.4,2.1181123672
2020-01-07 06:30:00,-1.7372800000000002,-0.06754,1.7385923760000002,0.28272,0.08246,0.29450000000000004,-2.02,-0.15,2.0255616505,-1.7372800000000002,0.0024600000000000004,1.7372817417,0.28272,0.08246,0.29450000000000004,-2.02,-0.08,2.0215835377
2020-01-07 07:00:00,-1.89296,-0.06878000000000001,1.8942091358000002,0.34704,0.10122,0.36150000000000004,-2.24,-0.17,2.2464416307,-1.89296,-0.06878000000000001,1.8942091358000002,0.34704,0.10122,0.36150000000000004,-2.24,-0.17,2.2464416307
2020-01-07 07:30:00,-1.89208,-0.13144,1.8966399764,0.33792000000000005,0.09856000000000001,0.352,-2.23,-0.23,2.2418296099,-1.89208,-0.12144,1.8959732066,0.33792000000000005,0.09856000000000001,0.352,-2.23,-0.22,2.2408257407
2020-01-07 08:00:00,-2.13112,-0.17116,2.1379822731,0.33888,0.09884000000000001,0.353,-2.47,-0.27,2.4847132631,-2.13112,-0.16116000000000003,2.1372049504,0.33888,0.09884000000000001,0.353,-2.47,-0.26,2.4836465127
2020-01-07 08:30:00,-2.37376,-0.49318000000000006,2.4244510822,0.36624,0.10682000000000001,0.3815,-2.74,-0.6000000000000001,2.8049242414,-2.34376,-0.03318,2.3439948485,0.36624,0.10682000000000001,0.3815,-2.71,-0.14,2.7136138266
2020-01-07 09:00:00,-2.22344,-0.27142,2.2399451444,0.40656000000000003,0.11858,0.42350000000000004,-2.63,-0.39,2.6587591091,-2.22344,-0.26142000000000004,2.2387554243,0.40656000000000003,0.11858,0.42350000000000004,-2.63,-0.38,2.6573106706000003
2020-01-07 09:30:00,-1.81048,-0.22014000000000003,1.8238145328000002,0.47952000000000006,0.13986,0.4995,-2.29,-0.36,2.3181242417,-1.81048,-0.20014,1.8215086741,0.47952000000000006,0.13986,0.4995,-2.29,-0.34,2.3151025895
2020-01-07 10:00:00,-1.2221600000000001,-0.15188000000000001,1.2315610419,0.7478400000000001,0.21812,0.779,-1.97,-0.37,2.0044450604,-1.2221600000000001,-0.15188000000000001,1.2315610419,0.7478400000000001,0.21812,0.779,-1.97,-0.37,2.0044450604
2020-01-07 10:30:00,-1.6144,-0.1967,1.6263389099,0.5256000000000001,0.15330000000000002,0.5475,-2.14,-0.35000000000000003,2.1684326137,-1.6144,-0.1867,1.6251597614,0.5256000000000001,0.15330000000000002,0.5475,-2.14,-0.34,2.1668410186
2020-01-07 11:00:00,-1.84456,-0.21258000000000002,1.8567691968000002,0.50544,0.14742000000000002,0.5265000000000001,-2.35,-0.36,2.3774145621000002,-1.84456,-0.21258000000000002,1.8567691968000002,0.50544,0.14742000000000002,0.5265000000000001,-2.35,-0.36,2.3774145621000002
2020-01-07 11:30:00,-1.3052000000000001,-0.15610000000000002,1.3145015215,0.6648000000000001,0.19390000000000002,0.6925,-1.97,-0.35000000000000003,2.0008498195,-1.3052000000000001,-0.1461,1.3133515333,0.6648000000000001,0.19390000000000002,0.6925,-1.97,-0.34,1.9991248085
2020-01-07 12:00:00,-1.6267200000000002,-0.15696000000000002,1.6342748851,0.59328,0.17304000000000003,0.618,-2.22,-0.33,2.2443930137,-1.6267200000000002,-0.14696,1.6333447891000001,0.59328,0.17304000000000003,0.618,-2.22,-0.32,2.2429444933
2020-01-07 12:30:00,-1.27776,-0.045180000000000005,1.2785585046999999,0.7022400000000001,0.20482000000000003,0.7315,-1.98,-0.25,1.9957204213000002,-1.27776,-0.045180000000000005,1.2785585046999999,0.7022400000000001,0.20482000000000003,0.7315,-1.98,-0.25,1.9957204213000002
2020-01-07 13:00:00,-0.9832000000000001,-0.06760000000000001,0.9855211819,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.78,-0.30000000000000004,1.8051038751,-0.9832000000000001,-0.06760000000000001,0.9855211819,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.78,-0.30000000000000004,1.8051038751
2020-01-07 13:30:00,-1.29528,-0.11404,1.300290506,0.7747200000000001,0.22596000000000002,0.807,-2.07,-0.34,2.0977368758,-1.29528,-0.11404,1.300290506,0.7747200000000001,0.22596000000000002,0.807,-2.07,-0.34,2.0977368758
2020-01-07 14:00:00,-1.75432,-0.20626000000000003,1.7664036486999999,0.5956800000000001,0.17374,0.6205,-2.35,-0.38,2.3805251521,-1.76432,-0.20626000000000003,1.7763356243000001,0.5956800000000001,0.17374,0.6205,-2.36,-0.38,2.3903974565
2020-01-07 14:30:00,-1.9392800000000001,-0.24354,1.9545123816,0.57072,0.16646000000000002,0.5945,-2.51,-0.41000000000000003,2.5432656173,-1.9392800000000001,-0.24354,1.9545123816,0.57072,0.16646000000000002,0.5945,-2.51,-0.41000000000000003,2.5432656173
2020-01-07 15:00:00,-2.00016,-0.48588000000000003,2.058329274,0.45984,0.13412000000000002,0.47900000000000004,-2.46,-0.62,2.5369272753,-1.9601600000000001,0.044120000000000006,1.9606564717000001,0.45984,0.13412000000000002,0.47900000000000004,-2.42,-0.09,2.4216729754
2020-01-07 15:30:00,-1.366,-0.0855,1.3686731714,0.5640000000000001,0.1645,0.5875,-1.9300000000000002,-0.25,1.9461243537000001,-1.366,-0.0855,1.3686731714,0.5640000000000001,0.1645,0.5875,-1.9300000000000002,-0.25,1.9461243537000001
2020-01-07 16:00:00,-1.4072,-0.0771,1.4093105584,0.5928,0.1729,0.6175,-2.0,-0.25,2.0155644371,-1.4072,-0.0671,1.4087988678,0.5928,0.1729,0.6175,-2.0,-0.24,2.0143485299
2020-01-07 16:30:00,-1.5572,-0.0371,1.5576418876,0.5928,0.1729,0.6175,-2.15,-0.21,2.1602314691,-1.5572,-0.0371,1.5576418876,0.5928,0.1729,0.6175,-2.15,-0.21,2.1602314691
2020-01-07 17:00:00,-1.5704,-0.0022,1.570401541,0.6096,0.1778,0.635,-2.18,-0.18,2.1874185699,-1.5704,0.0078000000000000005,1.5704193707,0.6096,0.1778,0.635,-2.18,-0.17,2.1866183938
2020-01-07 17:30:00,-1.6184,0.013800000000000002,1.6184588348,0.5616,0.1638,0.585,-2.18,-0.15,2.1851544568,-1.6184,0.013800000000000002,1.6184588348,0.5616,0.1638,0.585,-2.18,-0.15,2.1851544568
2020-01-07 18:00:00,-1.62384,0.016380000000000002,1.6239226120999999,0.5361600000000001,0.15638000000000002,0.5585,-2.16,-0.14,2.164532282,-1.62384,0.016380000000000002,1.6239226120999999,0.5361600000000001,0.15638000000000002,0.5585,-2.16,-0.14,2.164532282
2020-01-07 18:30:00,-1.526,0.0245,1.5261966616,0.5640000000000001,0.1645,0.5875,-2.09,-0.14,2.094683747,-1.526,0.0245,1.5261966616,0.5640000000000001,0.1645,0.5875,-2.09,-0.14,2.094683747
2020-01-07 19:00:00,-1.33944,0.03808,1.3399811939,0.6105600000000001,0.17808000000000002,0.636,-1.9500000000000002,-0.14,1.9550191815,-1.33944,0.03808,1.3399811939,0.6105600000000001,0.17808000000000002,0.636,-1.9500000000000002,-0.14,1.9550191815
2020-01-07 19:30:00,-1.35872,0.14454,1.3663864205,0.70128,0.20454000000000003,0.7305,-2.06,-0.06,2.0608736012,-1.35872,0.09454000000000001,1.3620050844,0.70128,0.20454000000000003,0.7305,-2.06,-0.11,2.0629348027
2020-01-07 20:00:00,-0.79056,0.10192000000000001,0.7971027537,0.8294400000000001,0.24192000000000002,0.864,-1.62,-0.14,1.6260381299,-0.79056,0.09192,0.7958859215,0.8294400000000001,0.24192000000000002,0.864,-1.62,-0.15,1.6269296236000002
2020-01-07 20:30:00,-1.4255200000000001,-0.42536,1.4876284482,0.5644800000000001,0.16464,0.588,-1.99,-0.59,2.0756203892,-1.4255200000000001,0.7546400000000001,1.6129441404,0.5644800000000001,0.16464,0.588,-1.99,0.59,2.0756203892
2020-01-07 21:00:00,-0.69096,-0.38278,0.7899026839000001,0.7790400000000001,0.22722,0.8115,-1.47,-0.61,1.5915401346,-0.60096,0.79722,0.9983549719,0.7790400000000001,0.22722,0.8115,-1.38,0.5700000000000001,1.4930840566
2020-01-07 21:30:00,-1.02152,-0.43836,1.1116036164,0.58848,0.17164000000000001,0.613,-1.6099999999999999,-0.61,1.7216852209,-0.9815200000000001,0.7616400000000001,1.2423674980000001,0.58848,0.17164000000000001,0.613,-1.57,0.59,1.6772000477
2020-01-07 22:00:00,-1.56736,0.13202,1.5729102486,0.45264000000000004,0.13202,0.47150000000000003,-2.02,0.0,2.02,-1.56736,0.13202,1.5729102486,0.45264000000000004,0.13202,0.47150000000000003,-2.02,0.0,2.02
2020-01-07 22:30:00,-0.22184,0.8298800000000001,0.8590190918,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.01,0.6000000000000001,1.1747765745,-0.22184,-0.40012000000000003,0.4575030055,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.01,-0.63,1.1903780912
2020-01-07 23:00:00,-0.7308,-0.3094,0.793597505,0.6192000000000001,0.1806,0.645,-1.35,-0.49,1.4361754767,-0.6508,0.7506,0.9934490425,0.6192000000000001,0.1806,0.645,-1.27,0.5700000000000001,1.3920488497
2020-01-07 23:30:00,-0.56832,-0.28826,0.6372452040000001,0.6916800000000001,0.20174,0.7205,-1.26,-0.49,1.3519245541,-0.47832,0.8017400000000001,0.9335829101,0.6916800000000001,0.20174,0.7205,-1.17,0.6000000000000001,1.31487642
2020-01-08 00:00:00,-0.9080800000000001,-0.32444,0.964297983,0.60192,0.17556000000000002,0.627,-1.51,-0.5,1.5906288065,-0.81808,0.7355600000000001,1.1001379004,0.60192,0.17556000000000002,0.627,-1.42,0.56,1.5264337522
2020-01-08 00:30:00,0.04864,-0.25998000000000004,0.2644909261,0.7886400000000001,0.23002000000000003,0.8215,-0.74,-0.49,0.8875246475,0.10864000000000001,0.8400200000000001,0.847016086,0.7886400000000001,0.23002000000000003,0.8215,-0.68,0.61,0.9135097153
2020-01-08 01:00:00,0.33504,-0.23478000000000002,0.4091130039,0.87504,0.25522,0.9115000000000001,-0.54,-0.49,0.729177619,0.41504,0.8952200000000001,0.9867507537,0.87504,0.25522,0.9115000000000001,-0.46,0.64,0.7881624198
2020-01-08 01:30:00,-0.6559200000000001,-0.30506,0.7233896944,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.05,-0.42,1.1308846095,-0.5759200000000001,0.7849400000000001,0.9735577281000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,-0.97,0.67,1.1788977903
2020-01-08 02:00:00,-0.53888,-0.29134000000000004,0.6125933806,0.44112,0.12866000000000002,0.4595,-0.98,-0.42,1.0662082348,-0.45888,0.79866,0.9211018673,0.44112,0.12866000000000002,0.4595,-0.9,0.67,1.1220071301
2020-01-08 02:30:00,-1.04656,-0.36358,1.1079161746,0.19344000000000003,0.056420000000000005,0.2015,-1.24,-0.42,1.3091982279,-0.9565600000000001,0.68642,1.1773612232,0.19344000000000003,0.056420000000000005,0.2015,-1.15,0.63,1.3112589371
2020-01-08 03:00:00,-0.32544,-0.26992000000000005,0.4228096498,0.51456,0.15008000000000002,0.536,-0.84,-0.42,0.9391485505,-0.24544000000000002,0.83008,0.8656059150000001,0.51456,0.15008000000000002,0.536,-0.76,0.68,1.0198039027
2020-01-08 03:30:00,-1.06688,-0.35784000000000005,1.1252921398,0.21312,0.06216000000000001,0.222,-1.28,-0.42,1.3471451295,-0.9868800000000001,0.70216,1.2111815719,0.21312,0.06216000000000001,0.222,-1.2,0.64,1.3599999999999999
2020-01-08 04:00:00,-1.0648,-0.3689,1.1268922974,0.1752,0.0511,0.1825,-1.24,-0.42,1.3091982279,-0.9748,0.6911,1.1949285543000001,0.1752,0.0511,0.1825,-1.15,0.64,1.3160927019
2020-01-08 04:30:00,-0.40832,-0.28826,0.4998190172,0.45168,0.13174000000000002,0.47050000000000003,-0.86,-0.42,0.9570788891,-0.31832000000000005,0.8017400000000001,0.8626208031,0.45168,0.13174000000000002,0.47050000000000003,-0.77,0.67,1.0206860438
2020-01-08 05:00:00,-0.8502400000000001,-0.34132,0.9161917921,0.26976,0.07868,0.281,-1.12,-0.42,1.1961605243,-0.76024,0.7286800000000001,1.0530619165,0.26976,0.07868,0.281,-1.03,0.65,1.2179490958
2020-01-08 05:30:00,-1.6328,-0.4554,1.69511799,0.1872,0.0546,0.195,-1.82,-0.51,1.8901058171,-1.5728,0.5946,1.6814425354,0.1872,0.0546,0.195,-1.76,0.54,1.840978001
2020-01-08 06:00:00,-0.5524800000000001,-0.55864,0.7856925607,0.58752,0.17136,0.612,-1.1400000000000001,-0.73,1.3536986371,-0.52248,0.62136,0.8118334805,0.58752,0.17136,0.612,-1.11,0.45,1.1977478867
2020-01-08 06:30:00,-1.1996,-0.3603,1.2525399195,0.41040000000000004,0.1197,0.42750000000000005,-1.6099999999999999,-0.48,1.6800297616000002,-1.1396,0.3297,1.1863347968,0.41040000000000004,0.1197,0.42750000000000005,-1.55,0.21,1.564161117
2020-01-08 07:00:00,-2.38232,-0.17026000000000002,2.3883963344,0.06768,0.01974,0.07050000000000001,-2.45,-0.19,2.457356303,-2.38232,-0.17026000000000002,2.3883963344,0.06768,0.01974,0.07050000000000001,-2.45,-0.19,2.457356303
2020-01-08 07:30:00,-1.8756,-0.1283,1.8799830451,0.3144,0.0917,0.3275,-2.19,-0.22,2.2010224897,-1.8756,-0.1283,1.8799830451,0.3144,0.0917,0.3275,-2.19,-0.22,2.2010224897
2020-01-08 08:00:00,-1.40032,-0.11676,1.405179348,0.5596800000000001,0.16324000000000002,0.583,-1.96,-0.28,1.9798989873,-1.40032,-0.10676000000000001,1.4043837795,0.5596800000000001,0.16324000000000002,0.583,-1.96,-0.27,1.9785095400000001
2020-01-08 08:30:00,-1.92168,-0.24674000000000001,1.9374557156,0.38832000000000005,0.11326000000000001,0.4045,-2.31,-0.36,2.3378836584,-1.92168,-0.24674000000000001,1.9374557156,0.38832000000000005,0.11326000000000001,0.4045,-2.31,-0.36,2.3378836584
2020-01-08 09:00:00,-1.53504,-0.21272000000000002,1.5497088759,0.5049600000000001,0.14728000000000002,0.526,-2.04,-0.36,2.0715211802,-1.53504,-0.21272000000000002,1.5497088759,0.5049600000000001,0.14728000000000002,0.526,-2.04,-0.36,2.0715211802
2020-01-08 09:30:00,-1.734,-0.28700000000000003,1.7575906803999999,0.456,0.133,0.47500000000000003,-2.19,-0.42,2.2299103121,-1.724,-0.197,1.7352190064,0.456,0.133,0.47500000000000003,-2.18,-0.33,2.2048355948
2020-01-08 10:00:00,-1.34048,-0.19514,1.354609261,0.59952,0.17486000000000002,0.6245,-1.94,-0.37,1.9749683542,-1.34048,-0.18514000000000003,1.353204881,0.59952,0.17486000000000002,0.6245,-1.94,-0.36,1.9731193578
2020-01-08 10:30:00,-1.9113600000000002,-0.22998000000000002,1.9251461893,0.30864,0.09002,0.3215,-2.22,-0.32,2.2429444933,-1.9113600000000002,-0.22998000000000002,1.9251461893,0.30864,0.09002,0.3215,-2.22,-0.32,2.2429444933
2020-01-08 11:00:00,-2.01776,-0.31018,2.0414619884,0.34224000000000004,0.09982,0.35650000000000004,-2.36,-0.41000000000000003,2.3953496613,-2.01776,-0.29018000000000005,2.0385190335,0.34224000000000004,0.09982,0.35650000000000004,-2.36,-0.39,2.3920075251
2020-01-08 11:30:00,-1.92544,-0.67242,2.0394773473,0.33456,0.09758000000000001,0.34850000000000003,-2.26,-0.77,2.3875719884,-1.8554400000000002,0.17758000000000002,1.8639185202,0.33456,0.09758000000000001,0.34850000000000003,-2.19,0.08,2.1914607001
2020-01-08 12:00:00,-2.5032,-0.8676,2.6492904711,0.07680000000000001,0.0224,0.08,-2.58,-0.89,2.7291940202,-2.4032,0.3224,2.4247292632,0.07680000000000001,0.0224,0.08,-2.48,0.30000000000000004,2.4980792622
2020-01-08 12:30:00,-2.27168,-0.26674000000000003,2.2872866567,0.14832,0.04326000000000001,0.1545,-2.42,-0.31,2.4397745798,-2.27168,-0.20674,2.2810680503,0.14832,0.04326000000000001,0.1545,-2.42,-0.25,2.432878953
2020-01-08 13:00:00,-2.82408,-0.30244000000000004,2.8402284767,0.025920000000000002,0.007560000000000001,0.027,-2.85,-0.31,2.8668100739,-2.82408,-0.29244000000000003,2.8391810439,0.025920000000000002,0.007560000000000001,0.027,-2.85,-0.30000000000000004,2.8657459762
2020-01-08 13:30:00,-2.30144,-0.31542000000000003,2.3229541214,0.11856000000000001,0.03458,0.12350000000000001,-2.42,-0.35000000000000003,2.4451789301,-2.28144,-0.11542000000000001,2.2843577325,0.11856000000000001,0.03458,0.12350000000000001,-2.4,-0.15,2.4046829313
2020-01-08 14:00:00,-2.0404,-0.30720000000000003,2.0633962295,0.24960000000000002,0.0728,0.26,-2.29,-0.38,2.3213142829,-2.0304,-0.1272,2.0343804954,0.24960000000000002,0.0728,0.26,-2.2800000000000002,-0.2,2.2887551201
2020-01-08 14:30:00,-1.5056,-0.1458,1.5126430511,0.4944,0.1442,0.515,-2.0,-0.29,2.0209156341,-1.5056,-0.1358,1.5117119435,0.4944,0.1442,0.515,-2.0,-0.28,2.0195048898
2020-01-08 15:00:00,-2.44552,-0.26536000000000004,2.4598747936,0.08448000000000001,0.024640000000000002,0.088,-2.5300000000000002,-0.29,2.5465663156,-2.43552,-0.12536,2.438744103,0.08448000000000001,0.024640000000000002,0.088,-2.52,-0.15,2.5244603384
2020-01-08 15:30:00,-3.9852,-0.2886,3.9956362447,0.0048000000000000004,0.0014,0.005,-3.99,-0.29,4.0005249656,-3.9952,-0.2886,4.0056101907,0.0048000000000000004,0.0014,0.005,-4.0,-0.29,4.0104987221
2020-01-08 16:00:00,-4.998,-0.3265,5.0086531373,0.012,0.0035,0.0125,-5.01,-0.33,5.0208565006,-4.998,-0.3265,5.0086531373,0.012,0.0035,0.0125,-5.01,-0.33,5.0208565006
2020-01-08 16:30:00,-2.71664,0.38098000000000004,2.7432241341,0.00336,0.0009800000000000002,0.0035,-2.7199999999999998,0.38,2.7464158462,-2.80664,-0.65902,2.8829733696,0.00336,0.0009800000000000002,0.0035,-2.81,-0.66,2.8864684305
2020-01-08 17:00:00,-2.54024,0.5161800000000001,2.5921537474000003,0.08976,0.026180000000000002,0.0935,-2.63,0.49,2.675256997,-2.65024,-0.6638200000000001,2.7321107317,0.08976,0.026180000000000002,0.0935,-2.74,-0.6900000000000001,2.8255441954
2020-01-08 17:30:00,4.19264,0.7895200000000001,4.2663300388,3.39264,0.9895200000000001,3.534,0.8,-0.2,0.8246211251000001,4.19264,0.7495200000000001,4.2591091087,3.39264,0.9895200000000001,3.534,0.8,-0.24,0.8352245207000001
2020-01-08 18:00:00,-2.43064,-0.22102000000000002,2.4406680745,0.09936,0.028980000000000002,0.10350000000000001,-2.5300000000000002,-0.25,2.5423217735,-2.43064,-0.21102,2.4397828285,0.09936,0.028980000000000002,0.10350000000000001,-2.5300000000000002,-0.24,2.5413579047
2020-01-08 18:30:00,-2.64704,0.0037800000000000004,2.6470426989,0.012960000000000001,0.0037800000000000004,0.0135,-2.66,0.0,2.66,-2.64704,0.0037800000000000004,2.6470426989,0.012960000000000001,0.0037800000000000004,0.0135,-2.66,0.0,2.66
2020-01-08 19:00:00,-2.47176,0.00532,2.4717657251,0.018240000000000003,0.00532,0.019,-2.49,0.0,2.49,-2.47176,0.00532,2.4717657251,0.018240000000000003,0.00532,0.019,-2.49,0.0,2.49
2020-01-08 19:30:00,-1.52952,0.12264000000000001,1.534428884,0.42048,0.12264000000000001,0.438,-1.9500000000000002,0.0,1.9500000000000002,-1.52952,0.26264000000000004,1.5519056672,0.42048,0.12264000000000001,0.438,-1.9500000000000002,0.14,1.9550191815
2020-01-08 20:00:00,-1.91024,0.061180000000000005,1.9112194667,0.20976000000000003,0.061180000000000005,0.2185,-2.12,0.0,2.12,-1.91024,0.061180000000000005,1.9112194667,0.20976000000000003,0.061180000000000005,0.2185,-2.12,0.0,2.12
2020-01-08 20:30:00,-1.39032,0.26824000000000003,1.4159598864,0.43968,0.12824000000000002,0.458,-1.83,0.14,1.8353473786,-1.39032,0.27824000000000004,1.417888289,0.43968,0.12824000000000002,0.458,-1.83,0.15,1.8361372498000001
2020-01-08 21:00:00,-1.52136,-0.43248000000000003,1.5816368736,0.36864,0.10752,0.384,-1.8900000000000001,-0.54,1.9656296701,-1.52136,0.34752000000000005,1.5605468272,0.36864,0.10752,0.384,-1.8900000000000001,0.24,1.9051771571
2020-01-08 21:30:00,-2.10376,0.5893200000000001,2.184743509,0.06624000000000001,0.01932,0.069,-2.17,0.5700000000000001,2.2436131574,-2.18376,-0.46068000000000003,2.2318229769,0.06624000000000001,0.01932,0.069,-2.25,-0.48,2.3006303484
2020-01-08 22:00:00,-1.63328,0.6419600000000001,1.7549120206,0.24672000000000002,0.07196000000000001,0.257,-1.88,0.5700000000000001,1.9645101171000001,-1.72328,-0.40804,1.7709293041,0.24672000000000002,0.07196000000000001,0.257,-1.97,-0.48,2.0276340893
2020-01-08 22:30:00,-1.41704,0.6137800000000001,1.5442565363,0.25296,0.07378000000000001,0.2635,-1.67,0.54,1.7551353224000001,-1.44704,-0.31622,1.4811886612,0.25296,0.07378000000000001,0.2635,-1.7000000000000002,-0.39,1.7441616898
2020-01-08 23:00:00,-1.49624,0.19068000000000002,1.5083411418,0.17376000000000003,0.05068,0.181,-1.67,0.14,1.6758579892,-1.49624,0.19068000000000002,1.5083411418,0.17376000000000003,0.05068,0.181,-1.67,0.14,1.6758579892
2020-01-08 23:30:00,-1.48672,0.03304,1.4870870855,0.11328,0.03304,0.11800000000000001,-1.6,0.0,1.6,-1.48672,0.03304,1.4870870855,0.11328,0.03304,0.11800000000000001,-1.6,0.0,1.6
2020-01-09 00:00:00,-1.44488,-0.12184,1.450008,0.16512000000000002,0.04816,0.17200000000000001,-1.6099999999999999,-0.17,1.6189502772000002,-1.44488,0.33816,1.4839239873,0.16512000000000002,0.04816,0.17200000000000001,-1.6099999999999999,0.29,1.635909533
2020-01-09 00:30:00,-1.70832,0.6742400000000001,1.8365611343000001,0.15168,0.04424,0.158,-1.8599999999999999,0.63,1.9637973418999999,-1.7683200000000001,-0.49576000000000003,1.8365003675,0.15168,0.04424,0.158,-1.92,-0.54,1.9944924166
2020-01-09 01:00:00,-1.98544,0.6725800000000001,2.0962671228,0.21456000000000003,0.06258000000000001,0.2235,-2.2,0.61,2.2830024091,-1.99544,-0.48742,2.0541078477,0.21456000000000003,0.06258000000000001,0.2235,-2.21,-0.55,2.2774108105
2020-01-09 01:30:00,-1.39096,0.22972,1.4098017591,0.23904000000000003,0.06972,0.249,-1.63,0.16,1.6378339354,-1.39096,0.20972000000000002,1.4066812716000001,0.23904000000000003,0.06972,0.249,-1.63,0.14,1.6360012225
2020-01-09 02:00:00,-1.47152,0.18914,1.4836256435,0.16848000000000002,0.04914,0.17550000000000002,-1.6400000000000001,0.14,1.6459647627,-1.47152,0.18914,1.4836256435,0.16848000000000002,0.04914,0.17550000000000002,-1.6400000000000001,0.14,1.6459647627
2020-01-09 02:30:00,-1.65592,0.18494000000000002,1.6662154272,0.15408000000000002,0.04494,0.1605,-1.81,0.14,1.8154062906,-1.65592,0.18494000000000002,1.6662154272,0.15408000000000002,0.04494,0.1605,-1.81,0.14,1.8154062906
2020-01-09 03:00:00,-1.28088,0.19516000000000003,1.2956623789,0.18912,0.05516000000000001,0.197,-1.47,0.14,1.4766516177,-1.28088,0.19516000000000003,1.2956623789,0.18912,0.05516000000000001,0.197,-1.47,0.14,1.4766516177
2020-01-09 03:30:00,-1.05904,0.19278,1.0764431476,0.18096,0.05278000000000001,0.1885,-1.24,0.14,1.2478781992,-1.05904,0.19278,1.0764431476,0.18096,0.05278000000000001,0.1885,-1.24,0.14,1.2478781992
2020-01-09 04:00:00,-1.28752,0.16114,1.2975645841,0.07248,0.021140000000000003,0.0755,-1.3599999999999999,0.14,1.3671868929,-1.28752,0.16114,1.2975645841,0.07248,0.021140000000000003,0.0755,-1.3599999999999999,0.14,1.3671868929
2020-01-09 04:30:00,-1.0596,0.1897,1.0764470493,0.1704,0.0497,0.17750000000000002,-1.23,0.14,1.2379418403,-1.0596,0.1897,1.0764470493,0.1704,0.0497,0.17750000000000002,-1.23,0.14,1.2379418403
2020-01-09 05:00:00,0.0216,0.3388,0.3394878496,0.6816,0.1988,0.71,-0.66,0.14,0.6746851117,0.0216,0.3388,0.3394878496,0.6816,0.1988,0.71,-0.66,0.14,0.6746851117
2020-01-09 05:30:00,-0.26528,0.19096000000000002,0.3268626623,0.6547200000000001,0.19096000000000002,0.682,-0.92,0.0,0.92,-0.26528,0.20096000000000003,0.3328038461,0.6547200000000001,0.19096000000000002,0.682,-0.92,0.01,0.9200543462
2020-01-09 06:00:00,-0.8631200000000001,-0.23716,0.8951094905,0.6268800000000001,0.18284,0.653,-1.49,-0.42,1.5480633062,-0.8431200000000001,0.39284,0.9301476227000001,0.6268800000000001,0.18284,0.653,-1.47,0.21,1.4849242405
2020-01-09 06:30:00,-0.9902400000000001,-0.23382000000000003,1.0174709087,0.56976,0.16618000000000002,0.5935,-1.56,-0.4,1.6104657710999999,-0.9502400000000001,0.25618,0.9841667796,0.56976,0.16618000000000002,0.5935,-1.52,0.09,1.5226621424
2020-01-09 07:00:00,-1.2832,-0.0476,1.2840825519,0.5568000000000001,0.16240000000000002,0.58,-1.8399999999999999,-0.21,1.8519449236,-1.2832,-0.0376,1.2837507546,0.5568000000000001,0.16240000000000002,0.58,-1.8399999999999999,-0.2,1.8508376482000002
2020-01-09 07:30:00,-0.42872000000000005,0.03454,0.4301091141,0.9412800000000001,0.27454,0.9805,-1.37,-0.24,1.3908630414,-0.42872000000000005,0.03454,0.4301091141,0.9412800000000001,0.27454,0.9805,-1.37,-0.24,1.3908630414
2020-01-09 08:00:00,-0.61912,-0.06266000000000001,0.6222827733,0.9508800000000001,0.27734000000000003,0.9905,-1.57,-0.34,1.6063934761,-0.61912,-0.052660000000000005,0.6213554941,0.9508800000000001,0.27734000000000003,0.9905,-1.57,-0.33,1.6043067038
2020-01-09 08:30:00,-2.0672,-0.2346,2.0804694182,0.5328,0.1554,0.555,-2.6,-0.39,2.6290872941,-2.0672,-0.2346,2.0804694182,0.5328,0.1554,0.555,-2.6,-0.39,2.6290872941
2020-01-09 09:00:00,-1.4224,-0.17070000000000002,1.4326061043,0.7176,0.2093,0.7475,-2.14,-0.38,2.1734764779,-1.4224,-0.1607,1.4314490036,0.7176,0.2093,0.7475,-2.14,-0.37,2.1717504461
2020-01-09 09:30:00,-1.96856,-0.22458000000000003,1.9813290110000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,-2.5700000000000003,-0.4,2.600942137,-1.96856,-0.22458000000000003,1.9813290110000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,-2.5700000000000003,-0.4,2.600942137
2020-01-09 10:00:00,-2.04808,-0.32194,2.0732286536,0.5419200000000001,0.15806,0.5645,-2.59,-0.48,2.634103263,-2.02808,-0.21194000000000002,2.0391240889,0.5419200000000001,0.15806,0.5645,-2.5700000000000003,-0.37,2.5964976411
2020-01-09 10:30:00,-1.27304,-0.79422,1.5004720091000001,0.6369600000000001,0.18578000000000003,0.6635,-1.9100000000000001,-0.98,2.1467417171,-1.18304,0.38578,1.2443511763,0.6369600000000001,0.18578000000000003,0.6635,-1.82,0.2,1.8309560344
2020-01-09 11:00:00,-1.4984,-0.2962,1.5273954956,0.5616,0.1638,0.585,-2.06,-0.46,2.1107344693,-1.4984,-0.2262,1.5153775107,0.5616,0.1638,0.585,-2.06,-0.39,2.0965924735
2020-01-09 11:30:00,-1.20184,-0.23262000000000002,1.2241451916,0.60816,0.17738,0.6335000000000001,-1.81,-0.41000000000000003,1.8558555978,-1.20184,-0.22262,1.2222843573,0.60816,0.17738,0.6335000000000001,-1.81,-0.4,1.8536720314
2020-01-09 12:00:00,-1.10664,-0.15652000000000002,1.117654061,0.6633600000000001,0.19348,0.6910000000000001,-1.77,-0.35000000000000003,1.8042727067,-1.10664,-0.14652,1.116297541,0.6633600000000001,0.19348,0.6910000000000001,-1.77,-0.34,1.8023595646000001
2020-01-09 12:30:00,-0.9713600000000001,-0.13248000000000001,0.9803525896,0.6086400000000001,0.17752,0.634,-1.58,-0.31,1.6101242188,-0.9713600000000001,-0.12248,0.9790513776,0.6086400000000001,0.17752,0.634,-1.58,-0.30000000000000004,1.6082288394000002
2020-01-09 13:00:00,-1.4032,-0.36760000000000004,1.4505516192,0.5568000000000001,0.16240000000000002,0.58,-1.96,-0.53,2.0303940504,-1.3632,0.12240000000000001,1.3686840395,0.5568000000000001,0.16240000000000002,0.58,-1.92,-0.04,1.9204166215
2020-01-09 13:30:00,-1.4446400000000001,-0.67552,1.5947764734,0.49536,0.14448000000000003,0.516,-1.94,-0.8200000000000001,2.1061813787,-1.35464,0.49448000000000003,1.4420679596000001,0.49536,0.14448000000000003,0.516,-1.85,0.35000000000000003,1.8828170384
2020-01-09 14:00:00,-1.93512,-0.72816,2.0675846778,0.31488000000000005,0.09184,0.328,-2.25,-0.8200000000000001,2.3947651242,-1.83512,0.45184,1.8899271944,0.31488000000000005,0.09184,0.328,-2.15,0.36,2.1799311916
2020-01-09 14:30:00,-1.18744,-0.65092,1.3541457086,0.6825600000000001,0.19908,0.711,-1.87,-0.85,2.0541178155,-1.08744,0.52908,1.2093185685,0.6825600000000001,0.19908,0.711,-1.77,0.33,1.8004999306
2020-01-09 15:00:00,-1.9888,-0.7309,2.1188535225,0.2712,0.0791,0.28250000000000003,-2.26,-0.81,2.4007707096,-1.8888,0.4491,1.9414572491,0.2712,0.0791,0.28250000000000003,-2.16,0.37,2.1914607001
2020-01-09 15:30:00,-2.31792,-0.7460600000000001,2.4350274434,0.08208,0.023940000000000003,0.0855,-2.4,-0.77,2.5204959829,-2.21792,0.43394000000000005,2.2599719135,0.08208,0.023940000000000003,0.0855,-2.3,0.41000000000000003,2.3362576913
2020-01-09 16:00:00,-4.0704,-0.37720000000000004,4.0878400164,0.009600000000000001,0.0028,0.01,-4.08,-0.38,4.0976578676,-4.0404,-0.0572,4.0408048703,0.009600000000000001,0.0028,0.01,-4.05,-0.06,4.0504444201
2020-01-09 16:30:00,-3.56,-0.23,3.5674220384,0.0,0.0,0.0,-3.56,-0.23,3.5674220384,-3.56,-0.23,3.5674220384,0.0,0.0,0.0,-3.56,-0.23,3.5674220384
2020-01-09 17:00:00,-2.55552,-0.18786000000000003,2.5624156279,0.14448000000000003,0.042140000000000004,0.1505,-2.7,-0.23,2.7097785887,-2.55552,-0.17786000000000002,2.561701905,0.14448000000000003,0.042140000000000004,0.1505,-2.7,-0.22,2.7089481353
2020-01-09 17:30:00,4.22568,0.7687400000000001,4.2950358148,3.35568,0.97874,3.4955,0.87,-0.21,0.8949860334,4.23568,0.7887400000000001,4.3084911338,3.35568,0.97874,3.4955,0.88,-0.19,0.9002777349000001
2020-01-09 18:00:00,-2.53376,-0.20818,2.5422979074,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.54,-0.21,2.5486663179,-2.53376,-0.18818000000000001,2.5407383671,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.54,-0.19,2.5470963860999998
2020-01-09 18:30:00,-2.5204,0.0028,2.5204015553,0.009600000000000001,0.0028,0.01,-2.5300000000000002,0.0,2.5300000000000002,-2.5204,0.0028,2.5204015553,0.009600000000000001,0.0028,0.01,-2.5300000000000002,0.0,2.5300000000000002
2020-01-09 19:00:00,-2.41968,-0.63824,2.5024391301,0.04032,0.011760000000000001,0.042,-2.46,-0.65,2.5444252789,-2.41968,0.53176,2.4774220472,0.04032,0.011760000000000001,0.042,-2.46,0.52,2.5143587652
2020-01-09 19:30:00,-1.7665600000000001,0.10892,1.7699146307,0.37344000000000005,0.10892,0.389,-2.14,0.0,2.14,-1.7665600000000001,0.10892,1.7699146307,0.37344000000000005,0.10892,0.389,-2.14,0.0,2.14
2020-01-09 20:00:00,-2.39712,0.035840000000000004,2.3973879119,0.12288000000000002,0.035840000000000004,0.128,-2.52,0.0,2.52,-2.39712,0.17584000000000002,2.403560692,0.12288000000000002,0.035840000000000004,0.128,-2.52,0.14,2.5238858928
2020-01-09 20:30:00,-2.71264,0.025480000000000003,2.712759665,0.08736000000000001,0.025480000000000003,0.091,-2.8,0.0,2.8,-2.71264,0.16548000000000002,2.7176827261,0.08736000000000001,0.025480000000000003,0.091,-2.8,0.14,2.8034978152
2020-01-09 21:00:00,-1.90048,0.052360000000000004,1.9012011466,0.17952,0.052360000000000004,0.187,-2.08,0.0,2.08,-1.9104800000000002,0.052360000000000004,1.9111973734,0.17952,0.052360000000000004,0.187,-2.09,0.0,2.09
2020-01-09 21:30:00,-1.8384800000000001,0.6258600000000001,1.9420889398,0.19152000000000002,0.05586000000000001,0.1995,-2.03,0.5700000000000001,2.1085065805,-1.8384800000000001,-0.33414000000000005,1.868597937,0.19152000000000002,0.05586000000000001,0.1995,-2.03,-0.39,2.0671236054
2020-01-09 22:00:00,-1.3060800000000001,-0.38094000000000006,1.3605,0.37392000000000003,0.10906,0.3895,-1.6800000000000002,-0.49,1.75,-1.3060800000000001,0.68906,1.4767019503,0.37392000000000003,0.10906,0.3895,-1.6800000000000002,0.58,1.777301325
2020-01-09 22:30:00,-1.7312,0.2109,1.7439989249,0.2088,0.0609,0.2175,-1.94,0.15,1.9457903279000002,-1.7312,0.2109,1.7439989249,0.2088,0.0609,0.2175,-1.94,0.15,1.9457903279000002
2020-01-09 23:00:00,-0.80456,0.19992000000000001,0.8290264169,0.44544000000000006,0.12992,0.464,-1.25,0.07,1.2519584658,-0.80456,0.26992000000000005,0.848630426,0.44544000000000006,0.12992,0.464,-1.25,0.14,1.2578155668
2020-01-09 23:30:00,-0.9212,0.2634,0.9581174250000001,0.38880000000000003,0.1134,0.405,-1.31,0.15,1.3185598204,-0.9212,0.2534,0.955416663,0.38880000000000003,0.1134,0.405,-1.31,0.14,1.3174596768
2020-01-10 00:00:00,-1.13992,0.23044,1.1629790196,0.31008,0.09044,0.323,-1.45,0.14,1.4567429423,-1.13992,0.23044,1.1629790196,0.31008,0.09044,0.323,-1.45,0.14,1.4567429423
2020-01-10 00:30:00,-0.7202400000000001,0.25368,0.7636093242,0.38976000000000005,0.11368,0.406,-1.11,0.14,1.1187939935,-0.7202400000000001,0.25368,0.7636093242,0.38976000000000005,0.11368,0.406,-1.11,0.14,1.1187939935
2020-01-10 01:00:00,-0.20128000000000001,0.30296,0.3637284702,0.55872,0.16296000000000002,0.582,-0.76,0.14,0.7727871635,-0.19128,0.30296,0.3582915014,0.55872,0.16296000000000002,0.582,-0.75,0.14,0.7629547824
2020-01-10 01:30:00,-0.8384,0.2338,0.8703889935,0.3216,0.09380000000000001,0.335,-1.16,0.14,1.1684177335,-0.8384,0.2338,0.8703889935,0.3216,0.09380000000000001,0.335,-1.16,0.14,1.1684177335
2020-01-10 02:00:00,-0.6999200000000001,0.24794000000000002,0.7425377095,0.37008,0.10794000000000001,0.3855,-1.07,0.14,1.0791200119,-0.6999200000000001,0.24794000000000002,0.7425377095,0.37008,0.10794000000000001,0.3855,-1.07,0.14,1.0791200119
2020-01-10 02:30:00,-1.1052,0.2114,1.1252364196,0.24480000000000002,0.0714,0.255,-1.35,0.14,1.3572398462,-1.1052,0.2114,1.1252364196,0.24480000000000002,0.0714,0.255,-1.35,0.14,1.3572398462
2020-01-10 03:00:00,-1.0316,0.1862,1.0482695264,0.1584,0.046200000000000005,0.165,-1.19,0.14,1.1982069938,-1.0316,0.1862,1.0482695264,0.1584,0.046200000000000005,0.165,-1.19,0.14,1.1982069938
2020-01-10 03:30:00,-0.78776,0.22232000000000002,0.8185303904000001,0.28224000000000005,0.08232,0.294,-1.07,0.14,1.0791200119,-0.78776,0.22232000000000002,0.8185303904000001,0.28224000000000005,0.08232,0.294,-1.07,0.14,1.0791200119
2020-01-10 04:00:00,-1.03488,0.20566,1.0551173631,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.26,0.14,1.2677539193,-1.03488,0.20566,1.0551173631,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.26,0.14,1.2677539193
2020-01-10 04:30:00,-0.76968,0.22176,0.8009898876,0.28032,0.08176000000000001,0.292,-1.05,0.14,1.0592922165,-0.76968,0.22176,0.8009898876,0.28032,0.08176000000000001,0.292,-1.05,0.14,1.0592922165
2020-01-10 05:00:00,-1.11064,0.20398000000000002,1.1292161219,0.21936000000000003,0.06398000000000001,0.2285,-1.33,0.14,1.3373481221999999,-1.11064,0.20398000000000002,1.1292161219,0.21936000000000003,0.06398000000000001,0.2285,-1.33,0.14,1.3373481221999999
2020-01-10 05:30:00,-1.2424,-0.0732,1.2445545388,0.29760000000000003,0.0868,0.31,-1.54,-0.16,1.5482893786,-1.2424,-0.0432,1.2431508356,0.29760000000000003,0.0868,0.31,-1.54,-0.13,1.5454772726
2020-01-10 06:00:00,-0.7317600000000001,-0.07218000000000001,0.7353112606000001,0.43824,0.12782000000000002,0.4565,-1.17,-0.2,1.1869709348,-0.7317600000000001,-0.022180000000000002,0.7320960661,0.43824,0.12782000000000002,0.4565,-1.17,-0.15,1.1795761951000001
2020-01-10 06:30:00,-1.0968,-0.0224,1.0970287143,0.4032,0.11760000000000001,0.42,-1.5,-0.14,1.5065191668,-1.0968,-0.012400000000000001,1.0968700926,0.4032,0.11760000000000001,0.42,-1.5,-0.13,1.5056227947
2020-01-10 07:00:00,-1.5543200000000001,-0.056260000000000004,1.5553378572,0.35568000000000005,0.10374000000000001,0.3705,-1.9100000000000001,-0.16,1.9166898549,-1.5543200000000001,-0.056260000000000004,1.5553378572,0.35568000000000005,0.10374000000000001,0.3705,-1.9100000000000001,-0.16,1.9166898549
2020-01-10 07:30:00,-1.55016,-0.11588000000000001,1.5544851881000001,0.45984,0.13412000000000002,0.47900000000000004,-2.01,-0.25,2.0254875956,-1.55016,-0.10588,1.5537717336,0.45984,0.13412000000000002,0.47900000000000004,-2.01,-0.24,2.0242776489
2020-01-10 08:00:00,-1.83704,-0.19372,1.847225866,0.43296,0.12628,0.451,-2.27,-0.32,2.2924441106,-1.83704,-0.19372,1.847225866,0.43296,0.12628,0.451,-2.27,-0.32,2.2924441106
2020-01-10 08:30:00,-2.43832,-0.29076,2.4555947956,0.27168000000000003,0.07924,0.28300000000000003,-2.71,-0.37,2.7351416781999998,-2.43832,-0.29076,2.4555947956,0.27168000000000003,0.07924,0.28300000000000003,-2.71,-0.37,2.7351416781999998
2020-01-10 09:00:00,-2.40832,-0.31826000000000004,2.4292580452,0.21168,0.06174,0.2205,-2.62,-0.38,2.6474138324,-2.40832,-0.30826000000000003,2.4279681732,0.21168,0.06174,0.2205,-2.62,-0.37,2.6459969766
2020-01-10 09:30:00,-2.21096,-0.34278000000000003,2.2373739629,0.29904000000000003,0.08722,0.3115,-2.51,-0.43,2.5465663156,-2.21096,-0.33278,2.2358637369,0.29904000000000003,0.08722,0.3115,-2.51,-0.42,2.5448968545
2020-01-10 10:00:00,-2.27624,-0.36182000000000003,2.3048171836,0.23376000000000002,0.06818,0.24350000000000002,-2.51,-0.43,2.5465663156,-2.27624,-0.35182,2.3032685145,0.23376000000000002,0.06818,0.24350000000000002,-2.51,-0.42,2.5448968545
2020-01-10 10:30:00,-2.60568,-0.36374,2.630945657,0.12432000000000001,0.03626,0.1295,-2.73,-0.4,2.7591484192999998,-2.59568,-0.28374000000000005,2.6111420969,0.12432000000000001,0.03626,0.1295,-2.7199999999999998,-0.32,2.7387588430000003
2020-01-10 11:00:00,-2.76824,-0.40032,2.7970357166,0.10176,0.02968,0.106,-2.87,-0.43,2.9020337696,-2.76824,-0.40032,2.7970357166,0.10176,0.02968,0.106,-2.87,-0.43,2.9020337696
2020-01-10 11:30:00,-1.97584,-0.34712000000000004,2.0060996984,0.28416,0.08288000000000001,0.296,-2.26,-0.43,2.3005434141,-1.97584,-0.34712000000000004,2.0060996984,0.28416,0.08288000000000001,0.296,-2.26,-0.43,2.3005434141
2020-01-10 12:00:00,-2.60392,-0.33906000000000003,2.6259019498000002,0.10608000000000001,0.030940000000000002,0.1105,-2.71,-0.37,2.7351416781999998,-2.60392,-0.33906000000000003,2.6259019498000002,0.10608000000000001,0.030940000000000002,0.1105,-2.71,-0.37,2.7351416781999998
2020-01-10 12:30:00,-2.31184,-0.26262,2.3267087162,0.12816000000000002,0.037380000000000004,0.1335,-2.44,-0.30000000000000004,2.458373446,-2.32184,-0.26262,2.3366450843,0.12816000000000002,0.037380000000000004,0.1335,-2.45,-0.30000000000000004,2.4682990094
2020-01-10 13:00:00,-2.50136,-0.24998,2.5138201706,0.06864,0.020020000000000003,0.07150000000000001,-2.5700000000000003,-0.27,2.5841439588,-2.50136,-0.24998,2.5138201706,0.06864,0.020020000000000003,0.07150000000000001,-2.5700000000000003,-0.27,2.5841439588
2020-01-10 13:30:00,-2.59456,-0.20508,2.6026523779,0.08544,0.02492,0.089,-2.68,-0.23,2.689851297,-2.59456,-0.19508,2.6018835101,0.08544,0.02492,0.089,-2.68,-0.22,2.6890146894
2020-01-10 14:00:00,-2.36728,-0.23004000000000002,2.3784307852,0.10272,0.029960000000000004,0.107,-2.47,-0.26,2.4836465127,-2.36728,-0.22004,2.3774844269,0.10272,0.029960000000000004,0.107,-2.47,-0.25,2.4826195842
2020-01-10 14:30:00,-2.8436,-0.21230000000000002,2.8515140277,0.0264,0.0077,0.0275,-2.87,-0.22,2.8784197053,-2.8436,-0.2023,2.8507869528,0.0264,0.0077,0.0275,-2.87,-0.21,2.8776726708
2020-01-10 15:00:00,-2.71256,-0.14908000000000002,2.7166535663999998,0.03744,0.010920000000000001,0.039,-2.75,-0.16,2.7546506131,-2.71256,-0.14908000000000002,2.7166535663999998,0.03744,0.010920000000000001,0.039,-2.75,-0.16,2.7546506131
2020-01-10 15:30:00,-2.1512000000000002,-0.6316,2.2420035682,0.028800000000000003,0.008400000000000001,0.03,-2.18,-0.64,2.2720035211000003,-2.1112,0.3784,2.1448431178,0.028800000000000003,0.008400000000000001,0.03,-2.14,0.37,2.1717504461
2020-01-10 16:00:00,-2.29752,-0.12636,2.3009921773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.31,-0.13,2.3136551169,-2.29752,-0.12636,2.3009921773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.31,-0.13,2.3136551169
2020-01-10 16:30:00,-2.48464,0.0044800000000000005,2.4846440389,0.015360000000000002,0.0044800000000000005,0.016,-2.5,0.0,2.5,-2.48464,0.0044800000000000005,2.4846440389,0.015360000000000002,0.0044800000000000005,0.016,-2.5,0.0,2.5
2020-01-10 17:00:00,-2.51584,-0.11712000000000002,2.5185646706,0.044160000000000005,0.01288,0.046,-2.56,-0.13,2.563298656,-2.51584,0.01288,2.5158729698,0.044160000000000005,0.01288,0.046,-2.56,0.0,2.56
2020-01-10 17:30:00,-2.35208,0.028560000000000002,2.3522533877000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.45,0.0,2.45,-2.35208,0.028560000000000002,2.3522533877000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.45,0.0,2.45
2020-01-10 18:00:00,-2.2952,0.0364,2.295488619,0.12480000000000001,0.0364,0.13,-2.42,0.0,2.42,-2.2952,0.0364,2.295488619,0.12480000000000001,0.0364,0.13,-2.42,0.0,2.42
2020-01-10 18:30:00,-2.03264,0.060480000000000006,2.0335395742,0.20736000000000002,0.060480000000000006,0.216,-2.24,0.0,2.24,-2.03264,0.060480000000000006,2.0335395742,0.20736000000000002,0.060480000000000006,0.216,-2.24,0.0,2.24
2020-01-10 19:00:00,-2.03512,0.05684,2.0359136033,0.19488000000000003,0.05684,0.203,-2.23,0.0,2.23,-2.03512,0.05684,2.0359136033,0.19488000000000003,0.05684,0.203,-2.23,0.0,2.23
2020-01-10 19:30:00,-1.56256,0.0034200000000000003,1.5625637427,0.45744,0.13342,0.47650000000000003,-2.02,-0.13,2.0241788459,-1.5725600000000002,-0.01658,1.5726474017,0.45744,0.13342,0.47650000000000003,-2.03,-0.15,2.0355343279
2020-01-10 20:00:00,-1.53984,0.11088,1.5438269333,0.38016000000000005,0.11088,0.396,-1.92,0.0,1.92,-1.53984,0.11088,1.5438269333,0.38016000000000005,0.11088,0.396,-1.92,0.0,1.92
2020-01-10 20:30:00,-0.8714400000000001,0.20958000000000002,0.8962875934000001,0.7185600000000001,0.20958000000000002,0.7485,-1.5899999999999999,0.0,1.5899999999999999,-0.8714400000000001,0.20958000000000002,0.8962875934000001,0.7185600000000001,0.20958000000000002,0.7485,-1.5899999999999999,0.0,1.5899999999999999
2020-01-10 21:00:00,-1.02672,0.15554,1.0384347115,0.5332800000000001,0.15554,0.5555,-1.56,0.0,1.56,-1.02672,0.15554,1.0384347115,0.5332800000000001,0.15554,0.5555,-1.56,0.0,1.56
2020-01-10 21:30:00,-0.31944,0.24808000000000002,0.4044571671,0.8505600000000001,0.24808000000000002,0.886,-1.17,0.0,1.17,-0.31944,0.24808000000000002,0.4044571671,0.8505600000000001,0.24808000000000002,0.886,-1.17,0.0,1.17
2020-01-10 22:00:00,-0.40256000000000003,0.23842000000000002,0.4678660599,0.81744,0.23842000000000002,0.8515,-1.22,0.0,1.22,-0.40256000000000003,0.37842000000000003,0.5525,0.81744,0.23842000000000002,0.8515,-1.22,0.14,1.2280065146
2020-01-10 22:30:00,-0.62736,0.34202000000000005,0.7145335891,0.69264,0.20202,0.7215,-1.32,0.14,1.3274034805000001,-0.62736,0.35202000000000006,0.7193737902,0.69264,0.20202,0.7215,-1.32,0.15,1.3284953895
2020-01-10 23:00:00,-0.5568000000000001,0.2701,0.6188539812,0.5832,0.1701,0.6075,-1.1400000000000001,0.1,1.1443775601,-0.5568000000000001,0.3201,0.6422540385000001,0.5832,0.1701,0.6075,-1.1400000000000001,0.15,1.1498260738
2020-01-10 23:30:00,0.24824000000000002,0.43782000000000004,0.5032985694000001,0.9182400000000001,0.26782,0.9565,-0.67,0.17,0.6912307864,0.24824000000000002,0.42782000000000003,0.4946241502,0.9182400000000001,0.26782,0.9565,-0.67,0.16,0.688839604
2020-01-11 00:00:00,-0.7316800000000001,0.30576000000000003,0.7929973518000001,0.56832,0.16576000000000002,0.592,-1.3,0.14,1.3075167303,-0.7316800000000001,0.30576000000000003,0.7929973518000001,0.56832,0.16576000000000002,0.592,-1.3,0.14,1.3075167303
2020-01-11 00:30:00,-0.42192,0.17444,0.45655864900000004,0.5980800000000001,0.17444,0.623,-1.02,0.0,1.02,-0.40192000000000005,0.44444000000000006,0.5992216618,0.5980800000000001,0.17444,0.623,-1.0,0.27,1.0358088627
2020-01-11 01:00:00,-0.15144000000000002,0.13208,0.2009457638,0.65856,0.19208000000000003,0.686,-0.81,-0.06,0.8122191822,-0.12144,0.5020800000000001,0.516557838,0.65856,0.19208000000000003,0.686,-0.78,0.31,0.8393449827
2020-01-11 01:30:00,-1.35568,0.21126000000000003,1.3720419272,0.24432,0.07126,0.2545,-1.6,0.14,1.606113321,-1.35568,0.21126000000000003,1.3720419272,0.24432,0.07126,0.2545,-1.6,0.14,1.606113321
2020-01-11 02:00:00,-0.8041600000000001,0.23212000000000002,0.8369904420000001,0.31584,0.09212000000000001,0.329,-1.12,0.14,1.1287160848,-0.8041600000000001,0.23212000000000002,0.8369904420000001,0.31584,0.09212000000000001,0.329,-1.12,0.14,1.1287160848
