Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-11 02:30:00,0.14016,0.38338000000000005,0.4081973175,0.8001600000000001,0.23338000000000003,0.8335,-0.66,0.15,0.6768308504,0.14016,0.38338000000000005,0.4081973175,0.8001600000000001,0.23338000000000003,0.8335,-0.66,0.15,0.6768308504
2020-01-11 03:00:00,0.43416000000000005,0.40788,0.5957021068,0.8841600000000001,0.25788,0.921,-0.45,0.15,0.47434164900000003,0.44416000000000005,0.40788,0.6030291867,0.8841600000000001,0.25788,0.921,-0.44,0.15,0.464865572
2020-01-11 03:30:00,0.16184,0.35762000000000005,0.3925356672,0.71184,0.20762000000000003,0.7415,-0.55,0.15,0.5700877125,0.16184,0.35762000000000005,0.3925356672,0.71184,0.20762000000000003,0.7415,-0.55,0.15,0.5700877125
2020-01-11 04:00:00,1.23248,0.52364,1.3391063438,1.21248,0.35364,1.263,0.02,0.17,0.17117242770000002,1.24248,0.52364,1.3483157642,1.21248,0.35364,1.263,0.03,0.17,0.17262676500000002
2020-01-11 04:30:00,0.18264000000000002,0.35952,0.40325178240000004,0.7526400000000001,0.21952000000000002,0.784,-0.5700000000000001,0.14,0.5869412236,0.18264000000000002,0.35952,0.40325178240000004,0.7526400000000001,0.21952000000000002,0.784,-0.5700000000000001,0.14,0.5869412236
2020-01-11 05:00:00,0.49216000000000004,0.40438,0.6369808867,0.87216,0.25438,0.9085000000000001,-0.38,0.15,0.4085339643,0.49216000000000004,0.41438,0.6433756679,0.87216,0.25438,0.9085000000000001,-0.38,0.16,0.41231056260000004
2020-01-11 05:30:00,0.7870400000000001,0.46122,0.912225767,1.06704,0.31122000000000005,1.1115,-0.28,0.15,0.3176476035,0.7870400000000001,0.46122,0.912225767,1.06704,0.31122000000000005,1.1115,-0.28,0.15,0.3176476035
2020-01-11 06:00:00,0.73848,0.45164000000000004,0.8656393013,1.06848,0.31164000000000003,1.113,-0.33,0.14,0.3584689666,0.73848,0.45164000000000004,0.8656393013,1.06848,0.31164000000000003,1.113,-0.33,0.14,0.3584689666
2020-01-11 06:30:00,0.24832,0.25326000000000004,0.35468782050000003,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.62,0.0,0.62,0.24832,0.25326000000000004,0.35468782050000003,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.62,0.0,0.62
2020-01-11 07:00:00,-0.5298400000000001,0.33838,0.6286743593,0.6801600000000001,0.19838000000000003,0.7085,-1.21,0.14,1.2180722474,-0.5298400000000001,0.19838000000000003,0.5657605942,0.6801600000000001,0.19838000000000003,0.7085,-1.21,0.0,1.21
2020-01-11 07:30:00,-0.6176,0.1932,0.6471135913,0.6624,0.1932,0.6900000000000001,-1.28,0.0,1.28,-0.6176,0.1932,0.6471135913,0.6624,0.1932,0.6900000000000001,-1.28,0.0,1.28
2020-01-11 08:00:00,-0.6704,0.1778,0.6935769604,0.6096,0.1778,0.635,-1.28,0.0,1.28,-0.6704,0.1778,0.6935769604,0.6096,0.1778,0.635,-1.28,0.0,1.28
2020-01-11 08:30:00,-0.39232000000000006,0.11724000000000001,0.4094633073,0.8476800000000001,0.24724000000000002,0.883,-1.24,-0.13,1.2467958935,-0.39232000000000006,0.10724,0.4067129209,0.8476800000000001,0.24724000000000002,0.883,-1.24,-0.14,1.2478781992
2020-01-11 09:00:00,-0.21376,0.16932000000000003,0.2726950678,1.02624,0.29932000000000003,1.069,-1.24,-0.13,1.2467958935,-0.21376,0.15932000000000002,0.2666012003,1.02624,0.29932000000000003,1.069,-1.24,-0.14,1.2478781992
2020-01-11 09:30:00,-0.62768,0.09526000000000001,0.6348674271,0.7723200000000001,0.22526000000000002,0.8045,-1.4,-0.13,1.4060227593999999,-0.62768,0.08526,0.6334441175000001,0.7723200000000001,0.22526000000000002,0.8045,-1.4,-0.14,1.406982587
2020-01-11 10:00:00,-0.7366400000000001,0.06348000000000001,0.7393701373,0.6633600000000001,0.19348,0.6910000000000001,-1.4,-0.13,1.4060227593999999,-0.7366400000000001,0.05348000000000001,0.7385787703000001,0.6633600000000001,0.19348,0.6910000000000001,-1.4,-0.14,1.406982587
2020-01-11 10:30:00,-1.13424,0.046680000000000006,1.1352001586,0.6057600000000001,0.17668,0.631,-1.74,-0.13,1.7448495636999999,-1.13424,0.046680000000000006,1.1352001586,0.6057600000000001,0.17668,0.631,-1.74,-0.13,1.7448495636999999
2020-01-11 11:00:00,-1.12656,0.048920000000000005,1.1276216564000001,0.6134400000000001,0.17892000000000002,0.639,-1.74,-0.13,1.7448495636999999,-1.12656,0.048920000000000005,1.1276216564000001,0.6134400000000001,0.17892000000000002,0.639,-1.74,-0.13,1.7448495636999999
2020-01-11 11:30:00,-0.54208,0.12606,0.5565445625000001,0.87792,0.25606,0.9145000000000001,-1.42,-0.13,1.4259382876,-0.53208,0.12606,0.5468091532,0.87792,0.25606,0.9145000000000001,-1.4100000000000001,-0.13,1.4159802259
2020-01-11 12:00:00,-0.5876800000000001,0.11276000000000001,0.5984000334,0.8323200000000001,0.24276000000000003,0.867,-1.42,-0.13,1.4259382876,-0.5776800000000001,0.11276000000000001,0.5885821948000001,0.8323200000000001,0.24276000000000003,0.867,-1.4100000000000001,-0.13,1.4159802259
2020-01-11 12:30:00,-0.64632,0.11774000000000001,0.6569568098,0.88368,0.25774,0.9205000000000001,-1.53,-0.14,1.5363918771,-0.33632,0.67774,0.7565993986,0.88368,0.25774,0.9205000000000001,-1.22,0.42,1.2902712893000001
2020-01-11 13:00:00,-0.5676800000000001,-0.34974000000000005,0.6667673132,0.65232,0.19026,0.6795,-1.22,-0.54,1.3341664064,-0.5676800000000001,0.61026,0.8334733649,0.65232,0.19026,0.6795,-1.22,0.42,1.2902712893000001
2020-01-11 13:30:00,-1.17104,0.03928,1.1716985961,0.6489600000000001,0.18928,0.676,-1.82,-0.15,1.8261708573000002,-1.17104,0.019280000000000002,1.1711987021999999,0.6489600000000001,0.18928,0.676,-1.82,-0.17,1.8279223178000001
2020-01-11 14:00:00,-0.76512,0.23184000000000002,0.799473827,0.79488,0.23184000000000002,0.8280000000000001,-1.56,0.0,1.56,-0.76512,0.23184000000000002,0.799473827,0.79488,0.23184000000000002,0.8280000000000001,-1.56,0.0,1.56
2020-01-11 14:30:00,-1.61232,-0.027760000000000003,1.6125589602,0.48768000000000006,0.14224,0.508,-2.1,-0.17,2.106869716,-1.61232,0.0022400000000000002,1.612321556,0.48768000000000006,0.14224,0.508,-2.1,-0.14,2.104661493
2020-01-11 15:00:00,-1.54512,-0.00816,1.5451415469,0.55488,0.16184,0.578,-2.1,-0.17,2.106869716,-1.54512,0.021840000000000002,1.5452743446000001,0.55488,0.16184,0.578,-2.1,-0.14,2.104661493
2020-01-11 15:30:00,-1.12192,-0.34556000000000003,1.1739319401000001,0.5980800000000001,0.17444,0.623,-1.72,-0.52,1.7968861956,-1.12192,0.65444,1.2988441785,0.5980800000000001,0.17444,0.623,-1.72,0.48,1.7857211428
2020-01-11 16:00:00,-1.04408,0.27756000000000003,1.0803437416,0.50592,0.14756000000000002,0.527,-1.55,0.13,1.5554420594,-1.04408,-0.39244,1.1153977766,0.50592,0.14756000000000002,0.527,-1.55,-0.54,1.6413713778
2020-01-11 16:30:00,-1.15136,0.14252,1.1601473182,0.48864,0.14252,0.509,-1.6400000000000001,0.0,1.6400000000000001,-1.15136,0.14252,1.1601473182,0.48864,0.14252,0.509,-1.6400000000000001,0.0,1.6400000000000001
2020-01-11 17:00:00,-1.5667200000000001,0.025540000000000004,1.5669281573,0.5332800000000001,0.15554,0.5555,-2.1,-0.13,2.1040199619,-1.5667200000000001,0.15554,1.5744218779999999,0.5332800000000001,0.15554,0.5555,-2.1,0.0,2.1
2020-01-11 17:30:00,-0.49824,-0.34782,0.607636281,1.00176,0.29218000000000005,1.0435,-1.5,-0.64,1.6308280106000002,-0.40824000000000005,0.83218,0.9269214907000001,1.00176,0.29218000000000005,1.0435,-1.4100000000000001,0.54,1.5098675439
2020-01-11 18:00:00,-0.7171200000000001,-0.41166,0.8268766837,0.78288,0.22834000000000002,0.8155,-1.5,-0.64,1.6308280106000002,-0.62712,0.76834,0.9917791337,0.78288,0.22834000000000002,0.8155,-1.4100000000000001,0.54,1.5098675439
2020-01-11 18:30:00,-0.9514400000000001,-0.41292,1.037179348,0.77856,0.22708000000000003,0.811,-1.73,-0.64,1.8445866746,-0.91144,0.7670800000000001,1.1912743597,0.77856,0.22708000000000003,0.811,-1.69,0.54,1.7741758650000001
2020-01-11 19:00:00,-1.09544,-0.45492000000000005,1.186145438,0.63456,0.18508000000000002,0.661,-1.73,-0.64,1.8445866746,-1.05544,0.7250800000000001,1.2805056033,0.63456,0.18508000000000002,0.661,-1.69,0.54,1.7741758650000001
2020-01-11 19:30:00,0.00288,0.31584,0.3158531304,1.08288,0.31584,1.1280000000000001,-1.08,0.0,1.08,0.00288,0.31584,0.3158531304,1.08288,0.31584,1.1280000000000001,-1.08,0.0,1.08
2020-01-11 20:00:00,-0.228,0.2485,0.3372480541,0.852,0.2485,0.8875000000000001,-1.08,0.0,1.08,-0.228,0.2485,0.3372480541,0.852,0.2485,0.8875000000000001,-1.08,0.0,1.08
2020-01-11 20:30:00,-0.21704,0.26628,0.3435278737,0.9129600000000001,0.26628,0.9510000000000001,-1.13,0.0,1.13,-0.21704,0.26628,0.3435278737,0.9129600000000001,0.26628,0.9510000000000001,-1.13,0.0,1.13
2020-01-11 21:00:00,-0.37976000000000004,0.21882000000000001,0.4382919689,0.75024,0.21882000000000001,0.7815000000000001,-1.13,0.0,1.13,-0.37976000000000004,0.21882000000000001,0.4382919689,0.75024,0.21882000000000001,0.7815000000000001,-1.13,0.0,1.13
2020-01-11 21:30:00,-0.8807200000000001,0.33354,0.9417625231000001,0.6292800000000001,0.18354,0.6555000000000001,-1.51,0.15,1.5174320413,-0.8807200000000001,0.32354000000000005,0.9382674725000001,0.6292800000000001,0.18354,0.6555000000000001,-1.51,0.14,1.5164761785
2020-01-11 22:00:00,-0.8452000000000001,0.34390000000000004,0.9124857533,0.6648000000000001,0.19390000000000002,0.6925,-1.51,0.15,1.5174320413,-0.8452000000000001,0.33390000000000003,0.9087641333,0.6648000000000001,0.19390000000000002,0.6925,-1.51,0.14,1.5164761785
2020-01-11 22:30:00,-0.41024000000000005,0.38618,0.5634109069000001,0.80976,0.23618000000000003,0.8435,-1.22,0.15,1.229186723,-0.40024000000000004,0.37618,0.5492753863000001,0.80976,0.23618000000000003,0.8435,-1.21,0.14,1.2180722474
2020-01-11 23:00:00,-0.39288,0.30666000000000004,0.4983924658,0.53712,0.15666000000000002,0.5595,-0.93,0.15,0.9420191081,-0.39288,0.30666000000000004,0.4983924658,0.53712,0.15666000000000002,0.5595,-0.93,0.15,0.9420191081
2020-01-11 23:30:00,-0.57928,0.28896000000000005,0.6473509095000001,0.5107200000000001,0.14896,0.532,-1.09,0.14,1.0989540482,-0.57928,0.28896000000000005,0.6473509095000001,0.5107200000000001,0.14896,0.532,-1.09,0.14,1.0989540482
2020-01-12 00:00:00,-0.63704,0.24878000000000003,0.6838943266,0.37296,0.10878000000000002,0.3885,-1.01,0.14,1.019656805,-0.63704,0.24878000000000003,0.6838943266,0.37296,0.10878000000000002,0.3885,-1.01,0.14,1.019656805
2020-01-12 00:30:00,-0.8504,0.2303,0.8810324909,0.30960000000000004,0.0903,0.3225,-1.16,0.14,1.1684177335,-0.8504,0.2303,0.8810324909,0.30960000000000004,0.0903,0.3225,-1.16,0.14,1.1684177335
2020-01-12 01:00:00,-0.93952,0.21014000000000002,0.9627339456,0.24048000000000003,0.07014000000000001,0.2505,-1.18,0.14,1.1882760622,-0.93952,0.21014000000000002,0.9627339456,0.24048000000000003,0.07014000000000001,0.2505,-1.18,0.14,1.1882760622
2020-01-12 01:30:00,-1.12448,0.18536000000000002,1.1396550355,0.15552000000000002,0.045360000000000004,0.162,-1.28,0.14,1.2876334882,-1.12448,0.18536000000000002,1.1396550355,0.15552000000000002,0.045360000000000004,0.162,-1.28,0.14,1.2876334882
2020-01-12 02:00:00,-0.74616,0.22862000000000002,0.78039852,0.30384,0.08862,0.3165,-1.05,0.14,1.0592922165,-0.74616,0.22862000000000002,0.78039852,0.30384,0.08862,0.3165,-1.05,0.14,1.0592922165
2020-01-12 02:30:00,-1.44264,0.14798,1.4502097262,0.027360000000000002,0.007980000000000001,0.0285,-1.47,0.14,1.4766516177,-1.44264,0.14798,1.4502097262,0.027360000000000002,0.007980000000000001,0.0285,-1.47,0.14,1.4766516177
2020-01-12 03:00:00,-1.42312,0.14784,1.4307785293,0.02688,0.007840000000000001,0.028,-1.45,0.14,1.4567429423,-1.42312,0.15784,1.4318463605,0.02688,0.007840000000000001,0.028,-1.45,0.15,1.4577379737
2020-01-12 03:30:00,-1.1171200000000001,-0.28666,1.1533130754,0.18288000000000001,0.053340000000000005,0.1905,-1.3,-0.34,1.3437261625999999,-1.07712,0.6033400000000001,1.2345876437,0.18288000000000001,0.053340000000000005,0.1905,-1.26,0.55,1.3748090777
2020-01-12 04:00:00,-1.6342400000000001,-0.46832,1.7000188234,0.00576,0.00168,0.006,-1.6400000000000001,-0.47000000000000003,1.7060187572,-1.53424,0.7016800000000001,1.687082452,0.00576,0.00168,0.006,-1.54,0.7000000000000001,1.6916264363
2020-01-12 04:30:00,-1.45208,-0.43144000000000005,1.5148190651,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.55,-0.46,1.6168178623,-1.36208,0.7485600000000001,1.5542213485,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.46,0.72,1.6278820596
2020-01-12 05:00:00,-1.60312,-0.19216000000000003,1.6145956769,0.02688,0.007840000000000001,0.028,-1.63,-0.2,1.6422241016,-1.55312,0.44784,1.6163979708,0.02688,0.007840000000000001,0.028,-1.58,0.44,1.6401219466999999
2020-01-12 05:30:00,-1.42496,0.15022000000000002,1.4328562559,0.03504,0.010220000000000002,0.036500000000000005,-1.46,0.14,1.4666969694,-1.42496,0.16022,1.4339391375,0.03504,0.010220000000000002,0.036500000000000005,-1.46,0.15,1.4676852524
2020-01-12 06:00:00,-0.9937600000000001,0.19432000000000002,1.0125804659,0.18624000000000002,0.05432000000000001,0.194,-1.18,0.14,1.1882760622,-0.9937600000000001,0.19432000000000002,1.0125804659,0.18624000000000002,0.05432000000000001,0.194,-1.18,0.14,1.1882760622
2020-01-12 06:30:00,-1.2684,0.1638,1.2789327582,0.0816,0.0238,0.085,-1.35,0.14,1.3572398462,-1.2684,0.1638,1.2789327582,0.0816,0.0238,0.085,-1.35,0.14,1.3572398462
2020-01-12 07:00:00,-1.2696,0.17220000000000002,1.2812248045999999,0.11040000000000001,0.0322,0.115,-1.38,0.14,1.3870832708,-1.2696,0.17220000000000002,1.2812248045999999,0.11040000000000001,0.0322,0.115,-1.38,0.14,1.3870832708
2020-01-12 07:30:00,-1.57312,0.16534000000000001,1.5817850202,0.08688000000000001,0.02534,0.09050000000000001,-1.6600000000000001,0.14,1.6658931538,-1.57312,0.16534000000000001,1.5817850202,0.08688000000000001,0.02534,0.09050000000000001,-1.6600000000000001,0.14,1.6658931538
2020-01-12 08:00:00,-1.33328,0.17696,1.3449722674,0.12672,0.03696,0.132,-1.46,0.14,1.4666969694,-1.33328,0.17696,1.3449722674,0.12672,0.03696,0.132,-1.46,0.14,1.4666969694
2020-01-12 08:30:00,-1.9926400000000002,-0.45452000000000004,2.043820589,0.08736000000000001,0.025480000000000003,0.091,-2.08,-0.48,2.1346662503,-1.98264,0.61548,2.0759761559,0.08736000000000001,0.025480000000000003,0.091,-2.07,0.59,2.1524404754
2020-01-12 09:00:00,-1.05736,-0.41548,1.1360606498,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.45,-0.53,1.5438264151,-1.02736,0.7545200000000001,1.2746642695000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.42,0.64,1.5575621978
2020-01-12 09:30:00,-1.77616,0.25862,1.7948895927000001,0.30384,0.08862,0.3165,-2.08,0.17,2.0869355524,-1.7861600000000002,0.23862000000000003,1.8020285930000002,0.30384,0.08862,0.3165,-2.09,0.15,2.0953758613
2020-01-12 10:00:00,-1.33424,0.12418000000000001,1.3400063619,0.42576,0.12418000000000001,0.4435,-1.76,0.0,1.76,-1.33424,0.12418000000000001,1.3400063619,0.42576,0.12418000000000001,0.4435,-1.76,0.0,1.76
2020-01-12 10:30:00,-0.8829600000000001,0.18872000000000003,0.9029028741,0.6470400000000001,0.18872000000000003,0.674,-1.53,0.0,1.53,-0.8829600000000001,0.18872000000000003,0.9029028741,0.6470400000000001,0.18872000000000003,0.674,-1.53,0.0,1.53
2020-01-12 11:00:00,-1.39408,0.14756000000000002,1.4018676828,0.50592,0.14756000000000002,0.527,-1.9,0.0,1.9,-1.39408,0.14756000000000002,1.4018676828,0.50592,0.14756000000000002,0.527,-1.9,0.0,1.9
2020-01-12 11:30:00,-1.65392,0.11844,1.6581554209,0.40608000000000005,0.11844,0.423,-2.06,0.0,2.06,-1.65392,0.25844,1.6739900239,0.40608000000000005,0.11844,0.423,-2.06,0.14,2.0647518011
2020-01-12 12:00:00,-1.5884800000000001,-0.52664,1.6735048252,0.25152,0.07336000000000001,0.262,-1.8399999999999999,-0.6000000000000001,1.9353552645,-1.51848,0.65336,1.6530761628000001,0.25152,0.07336000000000001,0.262,-1.77,0.58,1.8626057017000002
2020-01-12 12:30:00,-1.9082400000000002,-0.54532,1.9846293861,0.22176,0.06468,0.231,-2.13,-0.61,2.2156263223,-1.80824,0.64468,1.9197250324000001,0.22176,0.06468,0.231,-2.03,0.58,2.1112318679
2020-01-12 13:00:00,-1.09024,-0.49132000000000003,1.1958338513,0.50976,0.14868,0.531,-1.6,-0.64,1.7232527383,-1.06024,0.6986800000000001,1.2697490303,0.50976,0.14868,0.531,-1.57,0.55,1.66355042
2020-01-12 13:30:00,-1.7532800000000002,0.07196000000000001,1.7547561084,0.24672000000000002,0.07196000000000001,0.257,-2.0,0.0,2.0,-1.7532800000000002,0.07196000000000001,1.7547561084,0.24672000000000002,0.07196000000000001,0.257,-2.0,0.0,2.0
2020-01-12 14:00:00,-1.52216,0.21812,1.5377084899,0.26784,0.07812000000000001,0.279,-1.79,0.14,1.7954665132,-1.52216,0.07812000000000001,1.5241633115000002,0.26784,0.07812000000000001,0.279,-1.79,0.0,1.79
2020-01-12 14:30:00,-0.48656000000000005,0.21392000000000003,0.5315095484,0.7334400000000001,0.21392000000000003,0.764,-1.22,0.0,1.22,-0.48656000000000005,0.21392000000000003,0.5315095484,0.7334400000000001,0.21392000000000003,0.764,-1.22,0.0,1.22
2020-01-12 15:00:00,-1.04952,0.15764,1.0612928907999999,0.5404800000000001,0.15764,0.5630000000000001,-1.5899999999999999,0.0,1.5899999999999999,-1.04952,0.30764,1.0936793863,0.5404800000000001,0.15764,0.5630000000000001,-1.5899999999999999,0.15,1.5970597985000001
2020-01-12 15:30:00,-1.49984,0.23338000000000003,1.5178887476,0.32016,0.09338,0.3335,-1.82,0.14,1.8253766735,-1.49984,0.09338,1.5027441066,0.32016,0.09338,0.3335,-1.82,0.0,1.82
2020-01-12 16:00:00,-1.38264,0.11298000000000001,1.3872483015000001,0.38736000000000004,0.11298000000000001,0.4035,-1.77,0.0,1.77,-1.38264,0.11298000000000001,1.3872483015000001,0.38736000000000004,0.11298000000000001,0.4035,-1.77,0.0,1.77
2020-01-12 16:30:00,-1.65928,0.09646,1.662081421,0.33072,0.09646,0.34450000000000003,-1.99,0.0,1.99,-1.65928,0.09646,1.662081421,0.33072,0.09646,0.34450000000000003,-1.99,0.0,1.99
2020-01-12 17:00:00,-1.69384,-0.5086200000000001,1.7685554133,0.41616000000000003,0.12138000000000002,0.4335,-2.11,-0.63,2.2020445045,-1.69384,0.6813800000000001,1.8257526256,0.41616000000000003,0.12138000000000002,0.4335,-2.11,0.56,2.1830483275
2020-01-12 17:30:00,-2.40696,-0.55078,2.4691729486,0.20304000000000003,0.05922,0.21150000000000002,-2.61,-0.61,2.6803357999,-2.30696,0.62922,2.3912302796000002,0.20304000000000003,0.05922,0.21150000000000002,-2.51,0.5700000000000001,2.5739075352
2020-01-12 18:00:00,-2.76176,-0.57718,2.8214278389,0.07824,0.022820000000000003,0.0815,-2.84,-0.6000000000000001,2.902688409,-2.66176,0.61282,2.7313942685,0.07824,0.022820000000000003,0.0815,-2.74,0.59,2.8028021693
2020-01-12 18:30:00,-2.162,-0.5335,2.2268511962,0.228,0.0665,0.23750000000000002,-2.39,-0.6000000000000001,2.4641631439,-2.062,0.6565000000000001,2.1639861945,0.228,0.0665,0.23750000000000002,-2.29,0.59,2.3647832882
2020-01-12 19:00:00,-2.26608,-0.54344,2.3303316501999998,0.19392,0.056560000000000006,0.202,-2.46,-0.6000000000000001,2.5321137415,-2.22608,0.65656,2.3208841419,0.19392,0.056560000000000006,0.202,-2.42,0.6000000000000001,2.493270944
2020-01-12 19:30:00,-1.37368,0.12726,1.379562195,0.43632000000000004,0.12726,0.4545,-1.81,0.0,1.81,-1.37368,0.12726,1.379562195,0.43632000000000004,0.12726,0.4545,-1.81,0.0,1.81
2020-01-12 20:00:00,-1.7984,0.24380000000000002,1.8148501316,0.3216,0.09380000000000001,0.335,-2.12,0.15,2.1252999788,-1.7984,0.09380000000000001,1.8008445241,0.3216,0.09380000000000001,0.335,-2.12,0.0,2.12
2020-01-12 20:30:00,-1.6572,0.2429,1.6749066392,0.3528,0.1029,0.3675,-2.01,0.14,2.0148697228,-1.6572,0.2429,1.6749066392,0.3528,0.1029,0.3675,-2.01,0.14,2.0148697228
2020-01-12 21:00:00,-0.718,-0.2615,0.7641375858,0.612,0.17850000000000002,0.6375000000000001,-1.33,-0.44,1.4008925726,-0.6880000000000001,0.8185,1.0692456453,0.612,0.17850000000000002,0.6375000000000001,-1.3,0.64,1.4489996549
2020-01-12 21:30:00,-1.80048,-0.40014000000000005,1.8444078318,0.23952,0.06986,0.2495,-2.04,-0.47000000000000003,2.0934421415,-1.76048,0.70986,1.8982073253,0.23952,0.06986,0.2495,-2.0,0.64,2.0999047597
2020-01-12 22:00:00,-1.08688,0.25466,1.1163153004,0.39312,0.11466000000000001,0.40950000000000003,-1.48,0.14,1.4866068747,-1.08688,0.25466,1.1163153004,0.39312,0.11466000000000001,0.40950000000000003,-1.48,0.14,1.4866068747
2020-01-12 22:30:00,-1.5704,-0.43470000000000003,1.629453973,0.18960000000000002,0.0553,0.1975,-1.76,-0.49,1.8269373279,-1.5304,0.7353000000000001,1.6978781611,0.18960000000000002,0.0553,0.1975,-1.72,0.68,1.8495404835
2020-01-12 23:00:00,-1.37416,0.10712,1.3783288432,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.57,0.05,1.5707959766,-1.36416,0.24712000000000003,1.3863624346,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.56,0.19,1.5715279189
2020-01-12 23:30:00,-1.15832,0.18424000000000001,1.1728808976,0.15168,0.04424,0.158,-1.31,0.14,1.3174596768,-1.15832,0.18424000000000001,1.1728808976,0.15168,0.04424,0.158,-1.31,0.14,1.3174596768
2020-01-13 00:00:00,-1.20024,0.16618000000000002,1.2116896674,0.08976,0.026180000000000002,0.0935,-1.29,0.14,1.2975746607,-1.20024,0.16618000000000002,1.2116896674,0.08976,0.026180000000000002,0.0935,-1.29,0.14,1.2975746607
2020-01-13 00:30:00,-1.07712,0.17584000000000002,1.0913785778,0.12288000000000002,0.035840000000000004,0.128,-1.2,0.14,1.2081390648,-1.07712,0.17584000000000002,1.0913785778,0.12288000000000002,0.035840000000000004,0.128,-1.2,0.14,1.2081390648
2020-01-13 01:00:00,-0.90024,0.20118000000000003,0.9224453642,0.20976000000000003,0.061180000000000005,0.2185,-1.11,0.14,1.1187939935,-0.90024,0.20118000000000003,0.9224453642,0.20976000000000003,0.061180000000000005,0.2185,-1.11,0.14,1.1187939935
2020-01-13 01:30:00,-0.73528,0.22596000000000002,0.7692168745,0.29472000000000004,0.08596000000000001,0.307,-1.03,0.14,1.0394710193,-0.73528,0.22596000000000002,0.7692168745,0.29472000000000004,0.08596000000000001,0.307,-1.03,0.14,1.0394710193
2020-01-13 02:00:00,-1.05032,0.18074,1.0657575006,0.13968,0.040740000000000005,0.14550000000000002,-1.19,0.14,1.1982069938,-1.05032,0.18074,1.0657575006,0.13968,0.040740000000000005,0.14550000000000002,-1.19,0.14,1.1982069938
2020-01-13 02:30:00,-0.87648,0.19936,0.8988668422,0.20352,0.05936,0.212,-1.08,0.14,1.0890362712,-0.87648,0.19936,0.8988668422,0.20352,0.05936,0.212,-1.08,0.14,1.0890362712
2020-01-13 03:00:00,-0.57864,0.24248000000000003,0.6273920624,0.35136,0.10248,0.366,-0.93,0.14,0.9404786016000001,-0.57864,0.24248000000000003,0.6273920624,0.35136,0.10248,0.366,-0.93,0.14,0.9404786016000001
2020-01-13 03:30:00,-0.49464,0.24948,0.5539936823,0.37536,0.10948000000000001,0.391,-0.87,0.14,0.8811923740000001,-0.49464,0.24948,0.5539936823,0.37536,0.10948000000000001,0.391,-0.87,0.14,0.8811923740000001
2020-01-13 04:00:00,-0.55488,0.24066,0.6048215026,0.34512000000000004,0.10066000000000001,0.35950000000000004,-0.9,0.14,0.9108238029,-0.55488,0.24066,0.6048215026,0.34512000000000004,0.10066000000000001,0.35950000000000004,-0.9,0.14,0.9108238029
2020-01-13 04:30:00,-0.388,-0.094,0.3992242478,0.432,0.126,0.45,-0.8200000000000001,-0.22,0.8489994111,-0.358,0.516,0.6280286618,0.432,0.126,0.45,-0.79,0.39,0.8810221337
2020-01-13 05:00:00,-0.92944,-0.35442,0.9947221974,0.19056,0.055580000000000004,0.1985,-1.12,-0.41000000000000003,1.1926860442,-0.8494400000000001,0.76558,1.1435300827,0.19056,0.055580000000000004,0.1985,-1.04,0.71,1.259245806
2020-01-13 05:30:00,-1.21752,-0.46136000000000005,1.3020015361000001,0.13248000000000001,0.03864,0.138,-1.35,-0.5,1.4396180049,-1.13752,0.5986400000000001,1.2854266218000001,0.13248000000000001,0.03864,0.138,-1.27,0.56,1.3879841498
2020-01-13 06:00:00,-1.37584,-0.53212,1.4751567374,0.16416,0.047880000000000006,0.171,-1.54,-0.58,1.6456001945,-1.28584,0.53788,1.393807519,0.16416,0.047880000000000006,0.171,-1.45,0.49,1.5305554547
2020-01-13 06:30:00,-1.47816,-0.40238,1.5319486447,0.23184000000000002,0.06762,0.24150000000000002,-1.71,-0.47000000000000003,1.7734147851,-1.45816,0.31762,1.4923515169,0.23184000000000002,0.06762,0.24150000000000002,-1.69,0.25,1.7083910559
2020-01-13 07:00:00,-1.77912,-0.10016000000000001,1.7819371482,0.17088,0.04984,0.178,-1.9500000000000002,-0.15,1.9557607216,-1.77912,-0.08016000000000001,1.7809249282000001,0.17088,0.04984,0.178,-1.9500000000000002,-0.13,1.9543285292
2020-01-13 07:30:00,-1.50336,-0.10848000000000001,1.5072687882,0.41664,0.12152,0.434,-1.92,-0.23,1.9337269714,-1.50336,-0.09848000000000001,1.506582092,0.41664,0.12152,0.434,-1.92,-0.22,1.9325630649
2020-01-13 08:00:00,-2.18072,-0.21896000000000002,2.1916850139,0.20928000000000002,0.061040000000000004,0.218,-2.39,-0.28,2.4063457773,-2.18072,-0.20896,2.1907085612,0.20928000000000002,0.061040000000000004,0.218,-2.39,-0.27,2.4052026941999998
2020-01-13 08:30:00,-2.34632,-0.26226000000000005,2.360931564,0.16368000000000002,0.047740000000000005,0.1705,-2.51,-0.31,2.5290709757,-2.34632,-0.26226000000000005,2.360931564,0.16368000000000002,0.047740000000000005,0.1705,-2.51,-0.31,2.5290709757
2020-01-13 09:00:00,-2.26456,-0.27008000000000004,2.2806085153,0.20544,0.05992000000000001,0.214,-2.47,-0.33,2.4919470299,-2.26456,-0.27008000000000004,2.2806085153,0.20544,0.05992000000000001,0.214,-2.47,-0.33,2.4919470299
2020-01-13 09:30:00,-2.17512,-0.27566,2.1925180615,0.25488,0.07434,0.2655,-2.43,-0.35000000000000003,2.4550763736,-2.17512,-0.26566,2.1912832428,0.25488,0.07434,0.2655,-2.43,-0.34,2.4536707196
2020-01-13 10:00:00,-1.8958400000000002,-0.22962000000000002,1.9096949102,0.34416,0.10038000000000001,0.35850000000000004,-2.24,-0.33,2.2641775549,-1.8958400000000002,-0.22962000000000002,1.9096949102,0.34416,0.10038000000000001,0.35850000000000004,-2.24,-0.33,2.2641775549
2020-01-13 10:30:00,-1.71576,-0.20918,1.7284642461000002,0.41424000000000005,0.12082000000000001,0.4315,-2.13,-0.33,2.1554117936,-1.71576,-0.20918,1.7284642461000002,0.41424000000000005,0.12082000000000001,0.4315,-2.13,-0.33,2.1554117936
2020-01-13 11:00:00,-1.77832,-0.5382600000000001,1.8579951157,0.45168,0.13174000000000002,0.47050000000000003,-2.23,-0.67,2.3284758964,-1.73832,0.041740000000000006,1.7388210517,0.45168,0.13174000000000002,0.47050000000000003,-2.19,-0.09,2.1918485349
2020-01-13 11:30:00,-1.4188800000000001,-0.22884000000000002,1.4372154327,0.62112,0.18116000000000002,0.647,-2.04,-0.41000000000000003,2.080793118,-1.4188800000000001,-0.22884000000000002,1.4372154327,0.62112,0.18116000000000002,0.647,-2.04,-0.41000000000000003,2.080793118
2020-01-13 12:00:00,-1.56552,-0.19286,1.5773547001,0.50448,0.14714000000000002,0.5255000000000001,-2.07,-0.34,2.0977368758,-1.56552,-0.18286000000000002,1.5761632688,0.50448,0.14714000000000002,0.5255000000000001,-2.07,-0.33,2.0961393083
2020-01-13 12:30:00,-1.6528,-0.19790000000000002,1.6646057341,0.4872,0.1421,0.5075000000000001,-2.14,-0.34,2.1668410186,-1.6528,-0.1879,1.6634464975,0.4872,0.1421,0.5075000000000001,-2.14,-0.33,2.1652944373
2020-01-13 13:00:00,-1.90888,-0.19884000000000002,1.9192082222,0.38112,0.11116000000000001,0.397,-2.29,-0.31,2.3108872755,-1.90888,-0.18884,1.9181979564,0.38112,0.11116000000000001,0.397,-2.29,-0.30000000000000004,2.309567059
2020-01-13 13:30:00,-1.3868800000000001,-0.10284000000000001,1.3906876716,0.5731200000000001,0.16716,0.597,-1.96,-0.27,1.9785095400000001,-1.3868800000000001,-0.09284,1.3899839567,0.5731200000000001,0.16716,0.597,-1.96,-0.26,1.9771696943000001
2020-01-13 14:00:00,-1.37008,-0.10794000000000001,1.37432538,0.58992,0.17206000000000002,0.6145,-1.96,-0.28,1.9798989873,-1.37008,-0.08794,1.372899359,0.58992,0.17206000000000002,0.6145,-1.96,-0.26,1.9771696943000001
2020-01-13 14:30:00,-1.4152,-0.1436,1.4224668713,0.6048,0.1764,0.63,-2.02,-0.32,2.0451894778,-1.4152,-0.1336,1.4214921737,0.6048,0.1764,0.63,-2.02,-0.31,2.0436486978
2020-01-13 15:00:00,-1.39304,-0.15172000000000002,1.401277774,0.57696,0.16828,0.601,-1.97,-0.32,1.9958206332000001,-1.39304,-0.14172,1.4002303382,0.57696,0.16828,0.601,-1.97,-0.31,1.9942417104999999
2020-01-13 15:30:00,-1.608,-0.20650000000000002,1.6212051844,0.492,0.14350000000000002,0.5125000000000001,-2.1,-0.35000000000000003,2.1289668856,-1.608,-0.1965,1.6199618051,0.492,0.14350000000000002,0.5125000000000001,-2.1,-0.34,2.1273457641
2020-01-13 16:00:00,-1.5768,-0.1474,1.5836745246000001,0.5232,0.1526,0.545,-2.1,-0.30000000000000004,2.1213203436,-1.5768,-0.1474,1.5836745246000001,0.5232,0.1526,0.545,-2.1,-0.30000000000000004,2.1213203436
2020-01-13 16:30:00,-1.42248,0.51136,1.5116012702,0.58752,0.17136,0.612,-2.01,0.34,2.0385534087,-1.51248,-0.54864,1.6089131735,0.58752,0.17136,0.612,-2.1,-0.72,2.22
2020-01-13 17:00:00,-1.4211200000000002,0.62634,1.5530240982999999,0.63888,0.18634,0.6655,-2.06,0.44,2.1064662352,-1.52112,-0.53366,1.612017075,0.63888,0.18634,0.6655,-2.16,-0.72,2.2768399153
2020-01-13 17:30:00,-1.7590400000000002,0.6302800000000001,1.8685487952000002,0.48096000000000005,0.14028000000000002,0.501,-2.24,0.49,2.2929675096,-1.84904,-0.5497200000000001,1.92902592,0.48096000000000005,0.14028000000000002,0.501,-2.33,-0.6900000000000001,2.430020576
2020-01-13 18:00:00,-1.5756000000000001,0.0317,1.5759188590000002,0.5544,0.1617,0.5775,-2.13,-0.13,2.1339634486,-1.5756000000000001,0.0317,1.5759188590000002,0.5544,0.1617,0.5775,-2.13,-0.13,2.1339634486
2020-01-13 18:30:00,-1.5695999999999999,0.0247,1.5697943337,0.5304,0.1547,0.5525,-2.1,-0.13,2.1040199619,-1.5695999999999999,0.0247,1.5697943337,0.5304,0.1547,0.5525,-2.1,-0.13,2.1040199619
2020-01-13 19:00:00,-1.5984,0.016300000000000002,1.5984831091,0.5016,0.1463,0.5225000000000001,-2.1,-0.13,2.1040199619,-1.5984,-0.0137,1.5984587108000001,0.5016,0.1463,0.5225000000000001,-2.1,-0.16,2.106086418
2020-01-13 19:30:00,-0.9863200000000001,-0.40726,1.0670931777,0.76368,0.22274000000000002,0.7955,-1.75,-0.63,1.8599462358,-0.93632,0.7427400000000001,1.1951392597,0.76368,0.22274000000000002,0.7955,-1.7000000000000002,0.52,1.7777513887
2020-01-13 20:00:00,-1.5769600000000001,-0.48328000000000004,1.6493521152000001,0.50304,0.14672000000000002,0.524,-2.08,-0.63,2.1733154396,-1.51696,0.6867200000000001,1.6651582507,0.50304,0.14672000000000002,0.524,-2.02,0.54,2.0909328062
2020-01-13 20:30:00,-1.01016,0.06412000000000001,1.0121929658,0.69984,0.20412000000000002,0.729,-1.71,-0.14,1.7157214226000002,-1.01016,0.07412,1.0128756093,0.69984,0.20412000000000002,0.729,-1.71,-0.13,1.7149344011
2020-01-13 21:00:00,-1.48744,0.041580000000000006,1.4880210516,0.62256,0.18158000000000002,0.6485000000000001,-2.11,-0.14,2.1146394492,-1.48744,0.18158000000000002,1.4984822488,0.62256,0.18158000000000002,0.6485000000000001,-2.11,0.0,2.11
2020-01-13 21:30:00,-1.7196,-0.45030000000000003,1.7775810108,0.41040000000000004,0.1197,0.42750000000000005,-2.13,-0.5700000000000001,2.204948979,-1.7196,0.6997,1.8565032319,0.41040000000000004,0.1197,0.42750000000000005,-2.13,0.58,2.2075552088
2020-01-13 22:00:00,0.02432,-0.30874,0.3096963836,0.9643200000000001,0.28126,1.0045,-0.9400000000000001,-0.59,1.1098198052,0.044320000000000005,0.86126,0.8623995884000001,0.9643200000000001,0.28126,1.0045,-0.92,0.58,1.0875660899
2020-01-13 22:30:00,-0.356,0.0845,0.36589103570000003,0.804,0.23450000000000001,0.8375,-1.16,-0.15,1.1696580697,-0.356,0.5645,0.6673801391,0.804,0.23450000000000001,0.8375,-1.16,0.33,1.2060265337
2020-01-13 23:00:00,-0.862,0.1015,0.867955212,0.588,0.1715,0.6125,-1.45,-0.07,1.4516886719,-0.862,0.4315,0.9639690088,0.588,0.1715,0.6125,-1.45,0.26,1.4731259281
2020-01-13 23:30:00,-0.10504000000000001,0.39478,0.4085151772,0.8049600000000001,0.23478000000000002,0.8385,-0.91,0.16,0.9239588735,-0.10504000000000001,0.40478000000000003,0.4181868601,0.8049600000000001,0.23478000000000002,0.8385,-0.91,0.17,0.9257429449000001
2020-01-14 00:00:00,0.024640000000000002,0.40052000000000004,0.4012772109,0.82464,0.24052,0.859,-0.8,0.16,0.8158431222,0.014640000000000002,0.41052000000000005,0.41078096350000004,0.82464,0.24052,0.859,-0.81,0.17,0.8276472679
2020-01-14 00:30:00,-0.32416,0.31212,0.44999844440000003,0.55584,0.16212000000000001,0.579,-0.88,0.15,0.8926925563,-0.32416,0.31212,0.44999844440000003,0.55584,0.16212000000000001,0.579,-0.88,0.15,0.8926925563
2020-01-14 01:00:00,0.39224000000000003,0.42732000000000003,0.5800470671,0.88224,0.25732000000000005,0.919,-0.49,0.17,0.5186520992,0.40224000000000004,0.43732000000000004,0.5941765731,0.88224,0.25732000000000005,0.919,-0.48,0.18,0.5126402247
2020-01-14 01:30:00,-0.051280000000000006,0.19796000000000002,0.2044940097,0.6787200000000001,0.19796000000000002,0.707,-0.73,0.0,0.73,-0.051280000000000006,0.33796000000000004,0.34182831950000003,0.6787200000000001,0.19796000000000002,0.707,-0.73,0.14,0.7433034374
2020-01-14 02:00:00,-0.38848000000000005,0.14336000000000002,0.4140879134,0.49152000000000007,0.14336000000000002,0.512,-0.88,0.0,0.88,-0.38848000000000005,0.28336,0.4808425938,0.49152000000000007,0.14336000000000002,0.512,-0.88,0.14,0.8910667764
2020-01-14 02:30:00,-0.28336,0.15652000000000002,0.3237149981,0.53664,0.15652000000000002,0.559,-0.8200000000000001,0.0,0.8200000000000001,-0.28336,0.29652,0.4101426581,0.53664,0.15652000000000002,0.559,-0.8200000000000001,0.14,0.8318653737
2020-01-14 03:00:00,-0.21952000000000002,0.31514000000000003,0.3840602166,0.60048,0.17514000000000002,0.6255000000000001,-0.8200000000000001,0.14,0.8318653737,-0.21952000000000002,0.31514000000000003,0.3840602166,0.60048,0.17514000000000002,0.6255000000000001,-0.8200000000000001,0.14,0.8318653737
2020-01-14 03:30:00,-0.21408000000000002,0.16506,0.2703239723,0.5659200000000001,0.16506,0.5895,-0.78,0.0,0.78,-0.21408000000000002,0.30506,0.372681969,0.5659200000000001,0.16506,0.5895,-0.78,0.14,0.7924645102000001
2020-01-14 04:00:00,-0.1472,0.0029000000000000002,0.14722856380000002,0.5928,0.1729,0.6175,-0.74,-0.17,0.7592759709,-0.1472,0.5929,0.6108995417,0.5928,0.1729,0.6175,-0.74,0.42,0.8508818954
2020-01-14 04:30:00,-0.23792000000000002,0.35394000000000003,0.42647327,0.56208,0.16394,0.5855,-0.8,0.19,0.8222530024,-0.23792000000000002,0.29394000000000003,0.3781622006,0.56208,0.16394,0.5855,-0.8,0.13,0.8104936767
2020-01-14 05:00:00,-0.38144000000000006,0.27958,0.47292858870000004,0.47856000000000004,0.13958,0.4985,-0.86,0.14,0.8713208364,-0.38144000000000006,0.26958000000000004,0.4670865551,0.47856000000000004,0.13958,0.4985,-0.86,0.13,0.8697700846
2020-01-14 05:30:00,-0.4076,0.0357,0.4091604209,0.6024,0.1757,0.6275000000000001,-1.01,-0.14,1.019656805,-0.4076,0.045700000000000005,0.41015393450000004,0.6024,0.1757,0.6275000000000001,-1.01,-0.13,1.0183319694
2020-01-14 06:00:00,-0.67432,0.01624,0.6745155298000001,0.53568,0.15624000000000002,0.558,-1.21,-0.14,1.2180722474,-0.67432,0.026240000000000003,0.6748303491000001,0.53568,0.15624000000000002,0.558,-1.21,-0.13,1.2169634341
2020-01-14 06:30:00,-0.8562400000000001,0.04818,0.8575944554,0.7137600000000001,0.20818,0.7435,-1.57,-0.16,1.5781318069,-0.8562400000000001,0.05818,0.858214338,0.7137600000000001,0.20818,0.7435,-1.57,-0.15,1.5771493270999999
2020-01-14 07:00:00,-1.30704,-0.27872,1.3364274765,0.55296,0.16128,0.5760000000000001,-1.8599999999999999,-0.44,1.9113346123000001,-1.26704,0.19128,1.2813970501,0.55296,0.16128,0.5760000000000001,-1.82,0.03,1.8202472360000002
2020-01-14 07:30:00,-1.93808,-0.17694000000000001,1.9461402442,0.42192,0.12306000000000002,0.4395,-2.36,-0.30000000000000004,2.3789913829,-1.92808,-0.04694,1.9286513034000001,0.42192,0.12306000000000002,0.4395,-2.35,-0.17,2.3561409126
2020-01-14 08:00:00,-1.94544,-0.16742,1.9526305974,0.45456,0.13258,0.47350000000000003,-2.4,-0.30000000000000004,2.4186773245,-1.94544,-0.15742,1.9517986192,0.45456,0.13258,0.47350000000000003,-2.4,-0.29,2.4174573419
2020-01-14 08:30:00,-1.2908,-0.1444,1.2988518006,0.7392000000000001,0.2156,0.77,-2.03,-0.36,2.0616740771,-1.2908,-0.13440000000000002,1.2977781012,0.7392000000000001,0.2156,0.77,-2.03,-0.35000000000000003,2.0599514557
2020-01-14 09:00:00,-1.2368000000000001,-0.1549,1.2464622939,0.7032,0.2051,0.7325,-1.94,-0.36,1.9731193578,-1.2368000000000001,-0.1449,1.2452591096,0.7032,0.2051,0.7325,-1.94,-0.35000000000000003,1.9713193552
2020-01-14 09:30:00,-1.58352,-0.24186000000000002,1.6018838441,0.57648,0.16814,0.6005,-2.16,-0.41000000000000003,2.1985677156,-1.58352,-0.24186000000000002,1.6018838441,0.57648,0.16814,0.6005,-2.16,-0.41000000000000003,2.1985677156
2020-01-14 10:00:00,-0.6427200000000001,-0.48496000000000006,0.8051553887,0.97728,0.28504,1.018,-1.62,-0.77,1.7936833611,-0.58272,0.27504,0.644367597,0.97728,0.28504,1.018,-1.56,-0.01,1.560032051
2020-01-14 10:30:00,-1.9512800000000001,-0.71704,2.0788554543,0.55872,0.16296000000000002,0.582,-2.51,-0.88,2.659793225,-1.87128,0.32296,1.8989449702,0.55872,0.16296000000000002,0.582,-2.43,0.16,2.4352617929
2020-01-14 11:00:00,-1.558,-0.244,1.5769908053,0.672,0.196,0.7000000000000001,-2.23,-0.44,2.2729936208,-1.558,-0.234,1.5754745317,0.672,0.196,0.7000000000000001,-2.23,-0.43,2.2710790387
2020-01-14 11:30:00,-0.6550400000000001,-0.17522000000000001,0.6780703872,1.04496,0.30478000000000005,1.0885,-1.7000000000000002,-0.48,1.7664653973000002,-0.6550400000000001,-0.16522,0.6755553641,1.04496,0.30478000000000005,1.0885,-1.7000000000000002,-0.47000000000000003,1.763774362
2020-01-14 12:00:00,-1.38216,-0.23938,1.4027362724,0.68784,0.20062000000000002,0.7165,-2.07,-0.44,2.1162466775,-1.38216,-0.22938000000000003,1.4010643989,0.68784,0.20062000000000002,0.7165,-2.07,-0.43,2.1141901523
2020-01-14 12:30:00,-1.58208,-0.20394,1.5951704141,0.63792,0.18606,0.6645,-2.22,-0.39,2.2539964508,-1.58208,-0.19394000000000003,1.5939227866999999,0.63792,0.18606,0.6645,-2.22,-0.38,2.2522877258
2020-01-14 13:00:00,-1.79304,-0.43172000000000005,1.8442815946,0.57696,0.16828,0.601,-2.37,-0.6000000000000001,2.4447699278,-1.73304,0.08828000000000001,1.735287008,0.57696,0.16828,0.601,-2.31,-0.08,2.3113848663
2020-01-14 13:30:00,-1.2904,0.2828,1.3210253593,0.7296,0.21280000000000002,0.76,-2.02,0.07,2.0212125074,-1.3504,-0.4572,1.4256970225,0.7296,0.21280000000000002,0.76,-2.08,-0.67,2.1852459816
2020-01-14 14:00:00,-1.96408,-0.17494,1.9718555348,0.5659200000000001,0.16506,0.5895,-2.5300000000000002,-0.34,2.5527436221,-1.96408,-0.16494,1.9709935185,0.5659200000000001,0.16506,0.5895,-2.5300000000000002,-0.33,2.5514309710000003
2020-01-14 14:30:00,-1.69528,-0.13654000000000002,1.700769664,0.59472,0.17346,0.6195,-2.29,-0.31,2.3108872755,-1.69528,-0.12654,1.6999960735,0.59472,0.17346,0.6195,-2.29,-0.30000000000000004,2.309567059
2020-01-14 15:00:00,-1.1084,-0.25370000000000004,1.1370638724,0.7416,0.21630000000000002,0.7725000000000001,-1.85,-0.47000000000000003,1.908769237,-1.0784,0.1163,1.0846530551,0.7416,0.21630000000000002,0.7725000000000001,-1.82,-0.1,1.8227451824
2020-01-14 15:30:00,-1.42384,-0.13362000000000002,1.4300960282,0.5361600000000001,0.15638000000000002,0.5585,-1.96,-0.29,1.9813379318000002,-1.42384,-0.12362000000000001,1.4291963651000001,0.5361600000000001,0.15638000000000002,0.5585,-1.96,-0.28,1.9798989873
2020-01-14 16:00:00,-1.36264,-0.06452000000000001,1.3641666320999999,0.5673600000000001,0.16548000000000002,0.591,-1.9300000000000002,-0.23,1.9436563482,-1.36264,-0.054520000000000006,1.3637302519,0.5673600000000001,0.16548000000000002,0.591,-1.9300000000000002,-0.22,1.9424983912
2020-01-14 16:30:00,-1.58296,-0.056280000000000004,1.5839601636,0.5270400000000001,0.15372000000000002,0.549,-2.11,-0.21,2.1204244858,-1.58296,-0.04628,1.5836363850000001,0.5270400000000001,0.15372000000000002,0.549,-2.11,-0.2,2.1194574778
2020-01-14 17:00:00,-1.53912,0.01234,1.5391694676,0.5908800000000001,0.17234000000000002,0.6155,-2.13,-0.16,2.1360009363,-1.53912,0.01234,1.5391694676,0.5908800000000001,0.17234000000000002,0.6155,-2.13,-0.16,2.1360009363
2020-01-14 17:30:00,-1.6724800000000002,-0.0061400000000000005,1.6724912705000001,0.52752,0.15386000000000002,0.5495,-2.2,-0.16,2.2058105086,-1.6724800000000002,-0.0061400000000000005,1.6724912705000001,0.52752,0.15386000000000002,0.5495,-2.2,-0.16,2.2058105086
2020-01-14 18:00:00,-1.5368,0.040100000000000004,1.5373230793000001,0.5832,0.1701,0.6075,-2.12,-0.13,2.1239821092,-1.5368,0.040100000000000004,1.5373230793000001,0.5832,0.1701,0.6075,-2.12,-0.13,2.1239821092
2020-01-14 18:30:00,-1.65832,0.01924,1.6584316085,0.51168,0.14924,0.533,-2.17,-0.13,2.1738905216,-1.65832,0.01924,1.6584316085,0.51168,0.14924,0.533,-2.17,-0.13,2.1738905216
2020-01-14 19:00:00,-1.734,-0.357,1.7703686056999999,0.456,0.133,0.47500000000000003,-2.19,-0.49,2.2441479452,-1.6640000000000001,0.403,1.7121054290000002,0.456,0.133,0.47500000000000003,-2.12,0.27,2.137124236
2020-01-14 19:30:00,-1.46928,-0.51354,1.5564405064,0.57072,0.16646000000000002,0.5945,-2.04,-0.68,2.1503488089,-1.40928,0.66646,1.5589224002000002,0.57072,0.16646000000000002,0.5945,-1.98,0.5,2.0421557237
2020-01-14 20:00:00,-1.38232,0.007240000000000001,1.3823389599,0.60768,0.17724,0.633,-1.99,-0.17,1.9972481068,-1.38232,-0.0027600000000000003,1.3823227554,0.60768,0.17724,0.633,-1.99,-0.18,1.9981241203
2020-01-14 20:30:00,-1.3344,0.08080000000000001,1.3368440448,0.5856,0.1708,0.61,-1.92,-0.09,1.9221082176,-1.3344,-0.1192,1.3397134022000001,0.5856,0.1708,0.61,-1.92,-0.29,1.9417775362
2020-01-14 21:00:00,-0.9516,0.7162000000000001,1.1910016793,0.6384000000000001,0.1862,0.665,-1.5899999999999999,0.53,1.6760071599000002,-0.9616,-0.44380000000000003,1.0590717634,0.6384000000000001,0.1862,0.665,-1.6,-0.63,1.7195638982
2020-01-14 21:30:00,-0.8988,0.1841,0.9174607621,0.6312,0.1841,0.6575000000000001,-1.53,0.0,1.53,-0.8988,0.1841,0.9174607621,0.6312,0.1841,0.6575000000000001,-1.53,0.0,1.53
2020-01-14 22:00:00,-1.19032,0.36824,1.245978491,0.43968,0.12824000000000002,0.458,-1.63,0.24,1.6475739741000002,-1.19032,0.32824000000000003,1.2347482334,0.43968,0.12824000000000002,0.458,-1.63,0.2,1.6422241016
2020-01-14 22:30:00,-1.06488,0.17066,1.0784684743,0.5851200000000001,0.17066,0.6095,-1.65,0.0,1.65,-1.06488,0.17066,1.0784684743,0.5851200000000001,0.17066,0.6095,-1.65,0.0,1.65
2020-01-14 23:00:00,-1.10512,0.28434000000000004,1.1411132503,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.6,0.14,1.606113321,-1.10512,0.28434000000000004,1.1411132503,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.6,0.14,1.606113321
2020-01-14 23:30:00,-0.9949600000000001,0.05022,0.9962266057,0.27504,0.08022,0.28650000000000003,-1.27,-0.03,1.2703542813,-0.9949600000000001,0.34022,1.0515203517,0.27504,0.08022,0.28650000000000003,-1.27,0.26,1.2963410045
2020-01-15 00:00:00,-1.08904,-0.36722000000000005,1.149286148,0.18096,0.05278000000000001,0.1885,-1.27,-0.42,1.3376471882,-1.04904,0.63278,1.2251103828,0.18096,0.05278000000000001,0.1885,-1.23,0.58,1.3598897014
2020-01-15 00:30:00,-1.06856,-0.36708,1.1298531763,0.18144000000000002,0.05292,0.189,-1.25,-0.42,1.3186735760000001,-0.9885600000000001,0.63292,1.173813699,0.18144000000000002,0.05292,0.189,-1.17,0.58,1.3058713566
2020-01-15 01:00:00,-1.01432,-0.7587600000000001,1.2667129904,0.17568,0.05124,0.183,-1.19,-0.81,1.4395138068,-1.01432,0.65124,1.2053873236000001,0.17568,0.05124,0.183,-1.19,0.6000000000000001,1.3327040182
2020-01-15 01:30:00,-0.97696,-0.38078,1.0485438713,0.20304000000000003,0.05922,0.21150000000000002,-1.18,-0.44,1.2593649193,-0.9869600000000001,0.19922,1.0068657557,0.20304000000000003,0.05922,0.21150000000000002,-1.19,0.14,1.1982069938
2020-01-15 02:00:00,-0.8431200000000001,0.07784,0.8467056159,0.26688,0.07784,0.278,-1.11,0.0,1.11,-0.8431200000000001,0.21784,0.8708074414,0.26688,0.07784,0.278,-1.11,0.14,1.1187939935
2020-01-15 02:30:00,-0.8068000000000001,-0.3874,0.8949888267,0.2832,0.0826,0.295,-1.09,-0.47000000000000003,1.1870130581,-0.7568,0.8426,1.132572735,0.2832,0.0826,0.295,-1.04,0.76,1.288099375
2020-01-15 03:00:00,-0.90536,-0.35448,0.9722822635,0.22464,0.06552000000000001,0.234,-1.13,-0.42,1.2055289296,-0.8453600000000001,0.70552,1.1010867359,0.22464,0.06552000000000001,0.234,-1.07,0.64,1.2467958935
2020-01-15 03:30:00,-0.88648,0.19936,0.9086204928,0.20352,0.05936,0.212,-1.09,0.14,1.0989540482,-0.88648,0.19936,0.9086204928,0.20352,0.05936,0.212,-1.09,0.14,1.0989540482
2020-01-15 04:00:00,-0.7231200000000001,0.21784,0.7552197031,0.26688,0.07784,0.278,-0.99,0.14,0.9998499887000001,-0.7231200000000001,0.21784,0.7552197031,0.26688,0.07784,0.278,-0.99,0.14,0.9998499887000001
2020-01-15 04:30:00,-0.75704,0.21378000000000003,0.7866456953000001,0.25296,0.07378000000000001,0.2635,-1.01,0.14,1.019656805,-0.75704,0.21378000000000003,0.7866456953000001,0.25296,0.07378000000000001,0.2635,-1.01,0.14,1.019656805
2020-01-15 05:00:00,-0.7104800000000001,0.08736000000000001,0.7158307062,0.29952,0.08736000000000001,0.312,-1.01,0.0,1.01,-0.7104800000000001,0.22736,0.7459721174,0.29952,0.08736000000000001,0.312,-1.01,0.14,1.019656805
2020-01-15 05:30:00,-0.998,-0.0665,1.0002131023,0.252,0.07350000000000001,0.2625,-1.25,-0.14,1.2578155668,-0.998,-0.0565,0.9995980442000001,0.252,0.07350000000000001,0.2625,-1.25,-0.13,1.2567418191
2020-01-15 06:00:00,-1.0184,-0.0562,1.0199495086,0.3216,0.09380000000000001,0.335,-1.34,-0.15,1.3483693856,-1.0184,-0.0262,1.0187369631,0.3216,0.09380000000000001,0.335,-1.34,-0.12,1.3453624047
2020-01-15 06:30:00,-1.04088,-0.01484,1.0409857828,0.42912000000000006,0.12516000000000002,0.447,-1.47,-0.14,1.4766516177,-1.04088,-0.01484,1.0409857828,0.42912000000000006,0.12516000000000002,0.447,-1.47,-0.14,1.4766516177
2020-01-15 07:00:00,-1.6048,-0.1139,1.6088369246,0.2952,0.08610000000000001,0.3075,-1.9,-0.2,1.9104973175,-1.6048,-0.1039,1.6081598957,0.2952,0.08610000000000001,0.3075,-1.9,-0.19,1.909476368
2020-01-15 07:30:00,-1.7376800000000001,0.15526,1.7446023759,0.29232,0.08526,0.3045,-2.03,0.07,2.031206538,-1.78768,-0.44474,1.8421708526,0.29232,0.08526,0.3045,-2.08,-0.53,2.1464622056
2020-01-15 08:00:00,-1.92856,-0.21208000000000002,1.9401859705,0.30144000000000004,0.08792000000000001,0.314,-2.23,-0.30000000000000004,2.2500888871,-1.92856,-0.20208,1.9391183564,0.30144000000000004,0.08792000000000001,0.314,-2.23,-0.29,2.2487774456
2020-01-15 08:30:00,-1.94992,-0.28206000000000003,1.970214671,0.37008,0.10794000000000001,0.3855,-2.32,-0.39,2.352551806,-1.94992,-0.27206,1.9688079261,0.37008,0.10794000000000001,0.3855,-2.32,-0.38,2.3509147156
2020-01-15 09:00:00,-1.89464,-0.28052000000000005,1.9152942855,0.37536,0.10948000000000001,0.391,-2.27,-0.39,2.3032585613,-1.89464,-0.27052000000000004,1.9138552192,0.37536,0.10948000000000001,0.391,-2.27,-0.38,2.3015864094
2020-01-15 09:30:00,-1.89736,-0.28548,1.9187167066000002,0.39264000000000004,0.11452000000000001,0.40900000000000003,-2.29,-0.4,2.3246720199,-1.9073600000000002,-0.28548,1.9286059732,0.39264000000000004,0.11452000000000001,0.40900000000000003,-2.3,-0.4,2.334523506
2020-01-15 10:00:00,-1.78104,-0.26072,1.8000217776,0.40896000000000005,0.11928000000000001,0.426,-2.19,-0.38,2.2227235546,-1.78104,-0.26072,1.8000217776,0.40896000000000005,0.11928000000000001,0.426,-2.19,-0.38,2.2227235546
2020-01-15 10:30:00,-2.02104,-0.30822000000000005,2.0444075548,0.34896000000000005,0.10178000000000001,0.3635,-2.37,-0.41000000000000003,2.4052026941999998,-2.02104,-0.29822000000000004,2.0429238483,0.34896000000000005,0.10178000000000001,0.3635,-2.37,-0.4,2.4035182546
2020-01-15 11:00:00,-2.10464,-0.35802,2.1348742,0.31536000000000003,0.09198,0.3285,-2.42,-0.45,2.4614832927,-2.10464,-0.34802000000000005,2.1332199722,0.31536000000000003,0.09198,0.3285,-2.42,-0.44,2.4596747752
2020-01-15 11:30:00,-1.82848,-0.28414,1.8504255321,0.43152,0.12586,0.4495,-2.26,-0.41000000000000003,2.2968892006,-1.82848,-0.27414,1.8489163989000001,0.43152,0.12586,0.4495,-2.26,-0.4,2.2951252689
2020-01-15 12:00:00,-1.30936,-0.27648,1.3382319679,0.56064,0.16352000000000003,0.584,-1.87,-0.44,1.9210674116000002,-1.30936,-0.26648,1.3362017812,0.56064,0.16352000000000003,0.584,-1.87,-0.43,1.9188017094
2020-01-15 12:30:00,-1.2772000000000001,-0.2446,1.3004110888,0.5328,0.1554,0.555,-1.81,-0.4,1.8536720314,-1.2772000000000001,-0.2346,1.2985672874,0.5328,0.1554,0.555,-1.81,-0.39,1.8515398997
2020-01-15 13:00:00,-1.15336,-0.17598000000000003,1.1667082969,0.5966400000000001,0.17402,0.6215,-1.75,-0.35000000000000003,1.7846568298,-1.15336,-0.17598000000000003,1.1667082969,0.5966400000000001,0.17402,0.6215,-1.75,-0.35000000000000003,1.7846568298
2020-01-15 13:30:00,-1.34576,-0.21168,1.3623062798,0.47424000000000005,0.13832,0.494,-1.82,-0.35000000000000003,1.8533483213,-1.34576,-0.21168,1.3623062798,0.47424000000000005,0.13832,0.494,-1.82,-0.35000000000000003,1.8533483213
